Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/04/2020 11:30,-2.27848,2.36586,3.284625496,6.91152,2.01586,7.1995,-9.19,0.35,9.196662438,-2.23848,3.40586,4.075619591,6.91152,2.01586,7.1995,-9.15,1.39,9.254977039
18/04/2020 12:00,-4.90232,2.11474,5.33899491,5.70768,1.66474,5.9455,-10.61,0.45,10.6195386,-4.89232,3.01474,5.74660354,5.70768,1.66474,5.9455,-10.6,1.35,10.68562118
18/04/2020 12:30,-6.4848,2.0261,6.793946736,5.0952,1.4861,5.3075,-11.58,0.54,11.59258384,-6.4848,2.8861,7.098042283,5.0952,1.4861,5.3075,-11.58,1.4,11.66432167
18/04/2020 13:00,-5.96736,2.05702,6.311950305,5.61264,1.63702,5.8465,-11.58,0.42,11.58761408,-6.01736,2.90702,6.682767888,5.61264,1.63702,5.8465,-11.63,1.27,11.69913672
18/04/2020 13:30,-4.54512,2.19184,5.046016092,6.07488,1.77184,6.328,-10.62,0.42,10.62830184,-4.54512,3.04184,5.469086432,6.07488,1.77184,6.328,-10.62,1.27,10.69566735
18/04/2020 14:00,2.29168,2.96924,3.75075771,9.15168,2.66924,9.533,-6.86,0.3,6.866556633,2.31168,3.93924,4.567436502,9.15168,2.66924,9.533,-6.84,1.27,6.956903047
18/04/2020 14:30,15.02064,3.75352,15.48252364,15.20064,4.43352,15.834,-0.18,-0.68,0.703420216,15.33064,5.86352,16.41369518,15.20064,4.43352,15.834,0.13,1.43,1.435896932
18/04/2020 15:00,14.9616,1.2488,15.01362634,15.3216,4.4688,15.96,-0.36,-3.22,3.240061728,16.2716,8.5988,18.40392154,15.3216,4.4688,15.96,0.95,4.13,4.23785323
18/04/2020 15:30,9.996,0.693,10.01999326,12.696,3.703,13.225,-2.7,-3.01,4.043525689,10.496,8.683,13.6220595,12.696,3.703,13.225,-2.2,4.98,5.444299771
18/04/2020 16:00,5.59352,0.30436,5.601794445,10.40352,3.03436,10.837,-4.81,-2.73,5.53073232,6.10352,8.24436,10.25779841,10.40352,3.03436,10.837,-4.3,5.21,6.755301622
18/04/2020 16:30,0.59736,-0.16452,0.619601323,8.00736,2.33548,8.341,-7.41,-2.5,7.820364442,1.11736,7.54548,7.627762568,8.00736,2.33548,8.341,-6.89,5.21,8.638066913
18/04/2020 17:00,0.85944,0.38192,0.940478602,8.50944,2.48192,8.864,-7.65,-2.1,7.933000693,1.31944,7.28192,7.40049193,8.50944,2.48192,8.864,-7.19,4.8,8.645004338
18/04/2020 17:30,2.62136,0.30498,2.639041692,9.41136,2.74498,9.8035,-6.79,-2.44,7.215102217,3.10136,7.74498,8.342850175,9.41136,2.74498,9.8035,-6.31,5,8.050844676
18/04/2020 18:00,2.09144,0.23792,2.104929262,9.18144,2.67792,9.564,-7.09,-2.44,7.498113096,2.59144,7.72792,8.150847122,9.18144,2.67792,9.564,-6.59,5.05,8.302445423
18/04/2020 18:30,-3.5328,1.1996,3.730913561,6.3072,1.8396,6.57,-9.84,-0.64,9.860791043,-3.2528,5.3596,6.269451332,6.3072,1.8396,6.57,-9.56,3.52,10.18744325
18/04/2020 19:00,-4.23048,2.58486,4.957667017,5.87952,1.71486,6.1245,-10.11,0.87,10.14736419,-4.16048,3.95486,5.740253605,5.87952,1.71486,6.1245,-10.04,2.24,10.28684597
18/04/2020 19:30,-7.02528,2.25846,7.379376711,4.55472,1.32846,4.7445,-11.58,0.93,11.61728454,-6.95528,3.68846,7.8727795,4.55472,1.32846,4.7445,-11.51,2.36,11.74945531
18/04/2020 20:00,-8.5816,2.1562,8.848336397,3.7584,1.0962,3.915,-12.34,1.06,12.38544307,-8.5216,3.5962,9.249341652,3.7584,1.0962,3.915,-12.28,2.5,12.53189531
18/04/2020 20:30,-8.28304,2.19078,8.567862549,3.87696,1.13078,4.0385,-12.16,1.06,12.20611322,-8.22304,3.63078,8.988934879,3.87696,1.13078,4.0385,-12.1,2.5,12.35556555
18/04/2020 21:00,-8.4256,2.1492,8.695389353,3.7344,1.0892,3.89,-12.16,1.06,12.20611322,-8.3656,3.5892,9.103055531,3.7344,1.0892,3.89,-12.1,2.5,12.35556555
18/04/2020 21:30,-8.53976,2.11632,8.798085655,3.21024,0.93632,3.344,-11.75,1.18,11.80910242,-8.48976,3.56632,9.208401772,3.21024,0.93632,3.344,-11.7,2.63,11.99195147
18/04/2020 22:00,-9.0176,1.8932,9.214191012,2.5824,0.7532,2.69,-11.6,1.14,11.65588263,-8.9476,3.4732,9.59805522,2.5824,0.7532,2.69,-11.53,2.72,11.84648893
18/04/2020 22:30,-8.29744,1.60658,8.45154482,2.66256,0.77658,2.7735,-10.96,0.83,10.99138299,-8.15744,3.94658,9.061971146,2.66256,0.77658,2.7735,-10.82,3.17,11.2748082
18/04/2020 23:00,-7.36376,1.65432,7.547299915,2.82624,0.82432,2.944,-10.19,0.83,10.22374687,-7.20376,4.21432,8.345936209,2.82624,0.82432,2.944,-10.03,3.39,10.58739817
18/04/2020 23:30,-5.67144,1.79208,5.947838465,3.29856,0.96208,3.436,-8.97,0.83,9.008318378,-5.53144,4.35208,7.038283086,3.29856,0.96208,3.436,-8.83,3.39,9.458382526
19/04/2020 00:00,-5.8156,2.1792,6.210484361,3.0144,0.8792,3.14,-8.83,1.3,8.925183472,-5.8156,3.7592,6.924795159,3.0144,0.8792,3.14,-8.83,2.88,9.287803831
19/04/2020 00:30,-5.88272,2.18004,6.273672688,2.77728,0.81004,2.893,-8.66,1.37,8.767696391,-5.86272,3.51004,6.833144708,2.77728,0.81004,2.893,-8.64,2.7,9.052049492
19/04/2020 01:00,-5.70616,2.02862,6.056035093,2.70384,0.78862,2.8165,-8.41,1.24,8.500923479,-5.67616,3.50862,6.673020804,2.70384,0.78862,2.8165,-8.38,2.72,8.810380242
19/04/2020 01:30,-6.29376,-0.99068,6.371252765,2.46624,0.71932,2.569,-8.76,-1.71,8.92534033,-5.79376,6.66932,8.834448721,2.46624,0.71932,2.569,-8.26,5.95,10.17988703
19/04/2020 02:00,-6.00552,-0.93536,6.077924712,2.48448,0.72464,2.588,-8.49,-1.66,8.650762972,-5.50552,6.71464,8.683152699,2.48448,0.72464,2.588,-7.99,5.99,9.9860002
19/04/2020 02:30,-6.38312,-1.06966,6.472124338,2.36688,0.69034,2.4655,-8.75,-1.76,8.925250697,-5.86312,6.68034,8.888369853,2.36688,0.69034,2.4655,-8.23,5.99,10.17904711
19/04/2020 03:00,-6.42648,-1.56314,6.613853026,2.42352,0.70686,2.5245,-8.85,-2.27,9.13648729,-5.80648,7.00686,9.100071266,2.42352,0.70686,2.5245,-8.23,6.3,10.36450192
19/04/2020 03:30,-5.78424,-1.51582,5.979560406,2.58576,0.75418,2.6935,-8.37,-2.27,8.672358387,-5.18424,7.14418,8.826984324,2.58576,0.75418,2.6935,-7.77,6.39,10.06006958
19/04/2020 04:00,-6.17776,-1.67018,6.39954841,2.26224,0.65982,2.3565,-8.44,-2.33,8.755712421,-5.63776,6.72982,8.779226336,2.26224,0.65982,2.3565,-7.9,6.07,9.962675344
19/04/2020 04:30,-4.52688,1.20966,4.685714444,2.91312,0.84966,3.0345,-7.44,0.36,7.448704585,-4.23688,5.11966,6.645454887,2.91312,0.84966,3.0345,-7.15,4.27,8.327988953
19/04/2020 05:00,-4.0872,1.2204,4.26551052,3.0528,0.8904,3.18,-7.14,0.33,7.147621982,-3.8072,5.0804,6.348640484,3.0528,0.8904,3.18,-6.86,4.19,8.038389142
19/04/2020 05:30,-5.0764,1.0748,5.188933609,2.5536,0.7448,2.66,-7.63,0.33,7.63713297,-4.7864,4.9648,6.896293497,2.5536,0.7448,2.66,-7.34,4.22,8.46664042
19/04/2020 06:00,-5.0956,1.1542,5.224683435,2.6544,0.7742,2.765,-7.75,0.38,7.759310536,-4.8156,4.9542,6.908986974,2.6544,0.7742,2.765,-7.47,4.18,8.559982477
19/04/2020 06:30,-4.01088,0.56016,4.049807107,3.18912,0.93016,3.322,-7.2,-0.37,7.209500676,-3.71088,5.16016,6.355932788,3.18912,0.93016,3.322,-6.9,4.23,8.093386189
19/04/2020 07:00,-2.13952,1.63014,2.689777361,4.32048,1.26014,4.5005,-6.46,0.37,6.470587299,-1.86952,4.95014,5.291407284,4.32048,1.26014,4.5005,-6.19,3.69,7.206399933
19/04/2020 07:30,0.26904,1.98222,2.000394624,5.69904,1.66222,5.9365,-5.43,0.32,5.439420925,0.52904,5.14222,5.169362615,5.69904,1.66222,5.9365,-5.17,3.48,6.23211842
19/04/2020 08:00,6.60312,2.98966,7.248397109,9.15312,2.66966,9.5345,-2.55,0.32,2.57,6.82312,5.89966,9.020030746,9.15312,2.66966,9.5345,-2.33,3.23,3.982687535
19/04/2020 08:30,16.52408,4.38994,17.09727443,13.95408,4.06994,14.5355,2.57,0.32,2.589845555,16.60408,6.49994,17.83100369,13.95408,4.06994,14.5355,2.65,2.43,3.595469371
19/04/2020 09:00,22.84152,7.05336,23.90575084,17.53152,5.11336,18.262,5.31,1.94,5.653291077,22.97152,6.06336,23.7582631,17.53152,5.11336,18.262,5.44,0.95,5.522327408
19/04/2020 09:30,30.84408,7.81744,31.81932808,21.69408,6.32744,22.598,9.15,1.49,9.270523178,30.93408,5.23744,31.37432204,21.69408,6.32744,22.598,9.24,-1.09,9.304069002
19/04/2020 10:00,36.72568,7.50874,37.48542047,24.95568,7.27874,25.9955,11.77,0.23,11.77224702,36.84568,6.10874,37.34863905,24.95568,7.27874,25.9955,11.89,-1.17,11.9474265
19/04/2020 10:30,41.106,4.528,41.35463722,27.456,8.008,28.6,13.65,-3.48,14.08662131,41.276,9.028,42.25178055,27.456,8.008,28.6,13.82,1.02,13.85758998
19/04/2020 11:00,45.42072,4.64896,45.65801829,30.03072,8.75896,31.282,15.39,-4.11,15.92935027,45.58072,9.43896,46.54778192,30.03072,8.75896,31.282,15.55,0.68,15.56486107
19/04/2020 11:30,50.32704,4.92872,50.5678083,32.56704,9.49872,33.924,17.76,-4.57,18.33855229,50.47704,9.90872,51.4403956,32.56704,9.49872,33.924,17.91,0.41,17.91469229
19/04/2020 12:00,53.7224,5.2282,53.97620158,34.3824,10.0282,35.815,19.34,-4.8,19.92675588,53.8524,10.3682,54.84141279,34.3824,10.0282,35.815,19.47,0.34,19.47296844
19/04/2020 12:30,54.01232,5.01276,54.24443266,34.67232,10.11276,36.117,19.34,-5.1,20.00113997,54.14232,10.45276,55.14209832,34.67232,10.11276,36.117,19.47,0.34,19.47296844
19/04/2020 13:00,53.45056,4.91308,53.67588583,34.33056,10.01308,35.761,19.12,-5.1,19.7884916,53.63056,10.35308,54.62072163,34.33056,10.01308,35.761,19.3,0.34,19.30299459
19/04/2020 13:30,55.33952,5.75236,55.63768614,35.21952,10.27236,36.687,20.12,-4.52,20.62146455,55.50952,9.69236,56.34934474,35.21952,10.27236,36.687,20.29,-0.58,20.29828811
19/04/2020 14:00,54.452,5.3135,54.71063504,34.572,10.0835,36.0125,19.88,-4.77,20.44424858,54.612,9.5735,55.44476933,34.572,10.0835,36.0125,20.04,-0.51,20.04648847
19/04/2020 14:30,56.20408,5.46994,56.4696277,35.31408,10.29994,36.7855,20.89,-4.83,21.44110538,56.35408,10.61994,57.34601519,35.31408,10.29994,36.7855,21.04,0.32,21.04243332
19/04/2020 15:00,56.26312,5.67216,56.54831625,35.49312,10.35216,36.972,20.77,-4.68,21.29073273,56.40312,10.67216,57.40389312,35.49312,10.35216,36.972,20.91,0.32,20.91244845
19/04/2020 15:30,53.80512,5.55816,54.09144184,34.24512,9.98816,35.672,19.56,-4.43,20.05538581,53.97512,10.55816,54.99807562,34.24512,9.98816,35.672,19.73,0.57,19.73823194
19/04/2020 16:00,49.8056,5.3883,50.09622309,32.3256,9.4283,33.6725,17.48,-4.04,17.94079151,49.9956,10.6483,51.11698653,32.3256,9.4283,33.6725,17.67,1.22,17.71206651
19/04/2020 16:30,41.46784,5.17062,41.78895865,28.28784,8.25062,29.4665,13.18,-3.08,13.53509512,41.63784,9.81062,42.77800819,28.28784,8.25062,29.4665,13.35,1.56,13.44083703
19/04/2020 17:00,35.32072,5.24146,35.70750851,25.41072,7.41146,26.4695,9.91,-2.17,10.14480162,35.51072,9.25146,36.69605901,25.41072,7.41146,26.4695,10.1,1.84,10.26623592
19/04/2020 17:30,27.50056,4.42558,27.85438132,22.03056,6.42558,22.9485,5.47,-2,5.824165176,27.73056,8.91558,29.12853454,22.03056,6.42558,22.9485,5.7,2.49,6.220136654
19/04/2020 18:00,18.64056,3.48308,18.96318337,17.29056,5.04308,18.011,1.35,-1.56,2.06303175,18.99056,8.16308,20.67068562,17.29056,5.04308,18.011,1.7,3.12,3.553083168
19/04/2020 18:30,12.06632,3.10976,12.46060535,14.05632,4.09976,14.642,-1.99,-0.99,2.222656069,12.24632,7.45976,14.33946906,14.05632,4.09976,14.642,-1.81,3.36,3.816503636
19/04/2020 19:00,2.83672,2.28696,3.643784626,9.24672,2.69696,9.632,-6.41,-0.41,6.423098941,3.06672,5.89696,6.646721658,9.24672,2.69696,9.632,-6.18,3.2,6.959339049
19/04/2020 19:30,-3.05744,1.18908,3.280525964,6.20256,1.80908,6.461,-9.26,-0.62,9.28073273,-2.78744,5.32908,6.01405981,6.20256,1.80908,6.461,-8.99,3.52,9.654558509
19/04/2020 20:00,-4.66704,0.83878,4.741815501,5.17296,1.50878,5.3885,-9.84,-0.67,9.862783583,-4.33704,5.53878,7.034770775,5.17296,1.50878,5.3885,-9.51,4.03,10.32864948
19/04/2020 20:30,-6.58936,0.71852,6.628418831,4.28064,1.24852,4.459,-10.87,-0.53,10.88291321,-6.25936,5.16852,8.117461832,4.28064,1.24852,4.459,-10.54,3.92,11.2453546
19/04/2020 21:00,-7.87552,1.37964,7.995450069,3.56448,1.03964,3.713,-11.44,0.34,11.44505133,-7.75552,4.23964,8.838701138,3.56448,1.03964,3.713,-11.32,3.2,11.76360489
19/04/2020 21:30,-8.8976,1.0007,8.953696792,2.8824,0.8407,3.0025,-11.78,0.16,11.78108654,-8.6876,4.5407,9.802670567,2.8824,0.8407,3.0025,-11.57,3.7,12.14721779
19/04/2020 22:00,-8.42488,0.78816,8.461666455,2.80512,0.81816,2.922,-11.23,-0.03,11.23004007,-8.19488,4.65816,9.426267172,2.80512,0.81816,2.922,-11,3.84,11.65099137
19/04/2020 22:30,-7.776,1.3845,7.898291983,2.964,0.8645,3.0875,-10.74,0.52,10.75258109,-7.616,4.2645,8.728654894,2.964,0.8645,3.0875,-10.58,3.4,11.11289341
19/04/2020 23:00,-7.06848,0.86086,7.120708494,2.95152,0.86086,3.0745,-10.02,0,10.02,-6.82848,4.76086,8.324297391,2.95152,0.86086,3.0745,-9.78,3.9,10.52893157
19/04/2020 23:30,-5.78752,1.26864,5.92493335,3.25248,0.94864,3.388,-9.04,0.32,9.045661944,-5.56752,4.96864,7.46221565,3.25248,0.94864,3.388,-8.82,4.02,9.692925255
20/04/2020 00:00,-5.75904,1.17778,5.878240166,2.94096,0.85778,3.0635,-8.7,0.32,8.705883068,-5.52904,5.05778,7.493425242,2.94096,0.85778,3.0635,-8.47,4.2,9.454147238
20/04/2020 00:30,-4.17448,1.00786,4.294422551,3.45552,1.00786,3.5995,-7.63,0,7.63,-3.94448,5.28786,6.596998245,3.45552,1.00786,3.5995,-7.4,4.28,8.548590527
20/04/2020 01:00,-2.49656,1.24642,2.790407614,4.27344,1.24642,4.4515,-6.77,0,6.77,-2.27656,5.42642,5.884620587,4.27344,1.24642,4.4515,-6.55,4.18,7.770128699
20/04/2020 01:30,-3.28392,0.77844,3.374922132,3.76608,1.09844,3.923,-7.05,-0.32,7.057258675,-3.05392,5.25844,6.080922512,3.76608,1.09844,3.923,-6.82,4.16,7.988616902
20/04/2020 02:00,-2.70008,1.16956,2.94249938,4.00992,1.16956,4.177,-6.71,0,6.71,-2.47008,5.36956,5.91045428,4.00992,1.16956,4.177,-6.48,4.2,7.722072261
20/04/2020 02:30,-2.78752,1.15864,3.018727281,3.97248,1.15864,4.138,-6.76,0,6.76,-2.55752,5.32864,5.910610188,3.97248,1.15864,4.138,-6.53,4.17,7.747890035
20/04/2020 03:00,-2.47384,1.18888,2.744689418,4.07616,1.18888,4.246,-6.55,0,6.55,-2.22384,5.35888,5.801987522,4.07616,1.18888,4.246,-6.3,4.17,7.555057908
20/04/2020 03:30,-0.94512,-1.82066,2.051354345,4.93488,1.43934,5.1405,-5.88,-3.26,6.723243265,-0.63512,6.19934,6.231788977,4.93488,1.43934,5.1405,-5.57,4.76,7.326834241
20/04/2020 04:00,-3.74304,-2.62422,4.57131043,3.51696,1.02578,3.6635,-7.26,-3.65,8.12589072,-3.01304,9.04578,9.534387545,3.51696,1.02578,3.6635,-6.53,8.02,10.34220963
20/04/2020 04:30,-2.2824,-2.4582,3.354414554,4.2576,1.2418,4.435,-6.54,-3.7,7.514093425,-1.5624,9.1818,9.313782529,4.2576,1.2418,4.435,-5.82,7.94,9.844592424
20/04/2020 05:00,-1.2244,-2.1867,2.506154874,4.8456,1.4133,5.0475,-6.07,-3.6,7.057258675,-0.5144,9.4433,9.457299945,4.8456,1.4133,5.0475,-5.36,8.03,9.654558509
20/04/2020 05:30,-2.12024,-2.41882,3.216536623,4.52976,1.32118,4.7185,-6.65,-3.74,7.629554378,-1.37024,9.28118,9.381783405,4.52976,1.32118,4.7185,-5.9,7.96,9.908158255
20/04/2020 06:00,-4.32728,-2.33254,4.915902262,3.52272,1.02746,3.6695,-7.85,-3.36,8.538858237,-3.59728,8.42746,9.163105666,3.52272,1.02746,3.6695,-7.12,7.4,10.26909928
20/04/2020 06:30,-3.9224,-0.4557,3.948782629,4.1976,1.2243,4.3725,-8.12,-1.68,8.291972021,-3.4724,6.1043,7.022822812,4.1976,1.2243,4.3725,-7.67,4.88,9.090836045
20/04/2020 07:00,-4.16936,0.09852,4.170523828,4.28064,1.24852,4.459,-8.45,-1.15,8.527895403,-3.84936,4.69852,6.074015361,4.28064,1.24852,4.459,-8.13,3.45,8.831726898
20/04/2020 07:30,-1.39264,0.59048,1.512650918,5.96736,1.74048,6.216,-7.36,-1.15,7.449301981,-1.11264,4.69048,4.82064004,5.96736,1.74048,6.216,-7.08,2.95,7.67
20/04/2020 08:00,5.0232,1.4576,5.230404956,9.5232,2.7776,9.92,-4.5,-1.32,4.689605527,5.2432,5.1976,7.382830893,9.5232,2.7776,9.92,-4.28,2.42,4.916787569
20/04/2020 08:30,12.67352,3.76686,13.22147282,13.70352,3.99686,14.2745,-1.03,-0.23,1.055367235,12.72352,4.17686,13.39156901,13.70352,3.99686,14.2745,-0.98,0.18,0.996393497
20/04/2020 09:00,22.14192,6.54306,23.0884442,18.66192,5.44306,19.4395,3.48,1.1,3.649712317,22.02192,2.89306,22.21114037,18.66192,5.44306,19.4395,3.36,-2.55,4.218068278
20/04/2020 09:30,29.64192,4.73556,30.01781054,22.68192,6.61556,23.627,6.96,-1.88,7.209438258,29.81192,4.91556,30.21445522,22.68192,6.61556,23.627,7.13,-1.7,7.329863573
20/04/2020 10:00,36.27656,4.85108,36.5994779,26.26656,7.66108,27.361,10.01,-2.81,10.39693224,36.49656,7.16108,37.1924718,26.26656,7.66108,27.361,10.23,-0.5,10.24221168
20/04/2020 10:30,43.87584,5.15712,44.1778816,29.71584,8.66712,30.954,14.16,-3.51,14.58854688,44.10584,7.68712,44.77071516,29.71584,8.66712,30.954,14.39,-0.98,14.42333179
20/04/2020 11:00,49.53472,5.49096,49.83812925,32.81472,9.57096,34.182,16.72,-4.08,17.21060138,49.76472,8.05096,50.41175769,32.81472,9.57096,34.182,16.95,-1.52,17.01801692
20/04/2020 11:30,54.53656,5.70608,54.83425686,35.02656,10.21608,36.486,19.51,-4.51,20.02449001,54.78656,8.27608,55.40812808,35.02656,10.21608,36.486,19.76,-1.94,19.85500441
20/04/2020 12:00,57.49432,5.81626,57.78776439,36.60432,10.67626,38.1295,20.89,-4.86,21.44788335,57.74432,8.37626,58.348678,36.60432,10.67626,38.1295,21.14,-2.3,21.26475017
20/04/2020 12:30,57.44232,5.86026,57.74047778,36.89232,10.76026,38.4295,20.55,-4.9,21.12610944,57.69232,8.43026,58.30500039,36.89232,10.76026,38.4295,20.8,-2.33,20.93009556
20/04/2020 13:00,58.2,5.9925,58.50769228,37.14,10.8325,38.6875,21.06,-4.84,21.60900738,58.48,8.3825,59.07771751,37.14,10.8325,38.6875,21.34,-2.45,21.48017924
20/04/2020 13:30,59.56352,6.11936,59.87703635,37.64352,10.97936,39.212,21.92,-4.86,22.452305,59.87352,8.47936,60.47096777,37.64352,10.97936,39.212,22.23,-2.5,22.37013411
20/04/2020 14:00,59.40776,6.95018,59.81293297,37.33776,10.89018,38.8935,22.07,-3.94,22.41893173,59.56776,7.66018,60.05827494,37.33776,10.89018,38.8935,22.23,-3.23,22.46343251
20/04/2020 14:30,58.73792,8.75606,59.38696686,36.87792,10.75606,38.4145,21.86,-2,21.95130064,58.81792,5.93606,59.11670256,36.87792,10.75606,38.4145,21.94,-4.82,22.46321437
20/04/2020 15:00,58.64032,8.96676,59.32191766,36.88032,10.75676,38.417,21.76,-1.79,21.83349949,58.72032,6.14676,59.04116055,36.88032,10.75676,38.417,21.84,-4.61,22.32123876
20/04/2020 15:30,54.22136,8.78748,54.92882381,34.55136,10.07748,35.991,19.67,-1.29,19.71225507,54.27136,5.70748,54.57065003,34.55136,10.07748,35.991,19.72,-4.37,20.19839845
20/04/2020 16:00,50.95136,8.74748,51.6968035,33.11136,9.65748,34.491,17.84,-0.91,17.863194,51.00136,5.77748,51.32755592,33.11136,9.65748,34.491,17.89,-3.88,18.30591434
20/04/2020 16:30,45.54648,6.14314,45.95889478,30.69648,8.95314,31.9755,14.85,-2.81,15.11352375,45.67648,8.36314,46.43579369,30.69648,8.95314,31.9755,14.98,-0.59,14.99161432
20/04/2020 17:00,41.54024,8.90132,42.48323242,29.25024,8.53132,30.469,12.29,0.37,12.29556831,41.54024,6.70132,42.07730064,29.25024,8.53132,30.469,12.29,-1.83,12.42549798
20/04/2020 17:30,32.05312,7.78716,32.98548715,24.81312,7.23716,25.847,7.24,0.55,7.260860831,32.02312,6.19716,32.61725014,24.81312,7.23716,25.847,7.21,-1.04,7.284620786
20/04/2020 18:00,23.966,6.963,24.95701354,20.856,6.083,21.725,3.11,0.88,3.232104578,23.926,5.583,24.56874773,20.856,6.083,21.725,3.07,-0.5,3.110450128
20/04/2020 18:30,13.65608,6.20344,14.9990396,15.64608,4.56344,16.298,-1.99,1.64,2.578701223,13.47608,4.13344,14.09574611,15.64608,4.56344,16.298,-2.17,-0.43,2.212193482
20/04/2020 19:00,7.27808,5.51444,9.13123743,12.11808,3.53444,12.623,-4.84,1.98,5.229340303,7.08808,3.53444,7.920425759,12.11808,3.53444,12.623,-5.03,0,5.03
20/04/2020 19:30,2.46784,4.91562,5.500323104,9.44784,2.75562,9.8415,-6.98,2.16,7.306572384,2.29784,3.07562,3.839206565,9.44784,2.75562,9.8415,-7.15,0.32,7.157157257
20/04/2020 20:00,-0.42104,4.60428,4.623490997,7.96896,2.32428,8.301,-8.39,2.28,8.694279729,-0.60104,2.66428,2.731233604,7.96896,2.32428,8.301,-8.57,0.34,8.576741806
20/04/2020 20:30,-3.19336,4.22152,5.293276792,6.65664,1.94152,6.934,-9.85,2.28,10.1104352,-3.38336,2.28152,4.080742383,6.65664,1.94152,6.934,-10.04,0.34,10.04575532
20/04/2020 21:00,-2.43344,4.54608,5.156401226,7.18656,2.09608,7.486,-9.62,2.45,9.927079127,-2.63344,2.26608,3.474208514,7.18656,2.09608,7.486,-9.82,0.17,9.821471377
20/04/2020 21:30,-4.95864,2.47748,5.543105429,5.51136,1.60748,5.741,-10.47,0.87,10.50608395,-4.91864,4.70748,6.808332204,5.51136,1.60748,5.741,-10.43,3.1,10.88094205
20/04/2020 22:00,-6.33096,0.72722,6.372590011,4.61904,1.34722,4.8115,-10.95,-0.62,10.96753847,-6.04096,4.70722,7.658401782,4.61904,1.34722,4.8115,-10.66,3.36,11.17699423
20/04/2020 22:30,-5.93264,0.70048,5.973850484,4.28736,1.25048,4.466,-10.22,-0.55,10.23478871,-5.63264,4.80048,7.400759529,4.28736,1.25048,4.466,-9.92,3.55,10.53607612
20/04/2020 23:00,-5.4476,1.3482,5.611950552,4.1424,1.2082,4.315,-9.59,0.14,9.591021843,-5.2676,4.1582,6.711053345,4.1424,1.2082,4.315,-9.41,2.95,9.861571883
20/04/2020 23:30,-4.03424,3.55668,5.378202767,4.44576,1.29668,4.631,-8.48,2.26,8.775989973,-4.16424,2.33668,4.775035937,4.44576,1.29668,4.631,-8.61,1.04,8.672583237
21/04/2020 00:00,-4.42512,3.60934,5.710431004,3.97488,1.15934,4.1405,-8.4,2.45,8.75,-4.63512,1.98934,5.043987614,3.97488,1.15934,4.1405,-8.61,0.83,8.649913294
21/04/2020 00:30,-3.04008,4.29206,5.259644993,4.18992,1.22206,4.3645,-7.23,3.07,7.854794714,-3.25008,1.74206,3.687518549,4.18992,1.22206,4.3645,-7.44,0.52,7.458149905
21/04/2020 01:00,-3.05272,4.33504,5.302044059,4.09728,1.19504,4.268,-7.15,3.14,7.809103662,-3.34272,1.62504,3.716790551,4.09728,1.19504,4.268,-7.44,0.43,7.452415716
21/04/2020 01:30,-2.92696,4.37172,5.261086447,4.22304,1.23172,4.399,-7.15,3.14,7.809103662,-3.21696,1.56172,3.576003496,4.22304,1.23172,4.399,-7.44,0.33,7.447314952
21/04/2020 02:00,-1.97688,4.55716,4.967470362,4.65312,1.35716,4.847,-6.63,3.2,7.361854386,-2.24688,1.68716,2.809800456,4.65312,1.35716,4.847,-6.9,0.33,6.907886797
21/04/2020 02:30,-3.7444,3.5483,5.158581612,3.7656,1.0983,3.9225,-7.51,2.45,7.899531632,-3.9244,2.1483,4.47393655,3.7656,1.0983,3.9225,-7.69,1.05,7.761352975
21/04/2020 03:00,-3.88936,3.27602,5.085216637,3.62064,1.05602,3.7715,-7.51,2.22,7.831251496,-3.98936,2.28602,4.59792134,3.62064,1.05602,3.7715,-7.61,1.23,7.708761249
21/04/2020 03:30,-3.25088,3.37766,4.687942816,3.96912,1.15766,4.1345,-7.22,2.22,7.553595171,-3.36088,2.38766,4.122673241,3.96912,1.15766,4.1345,-7.33,1.23,7.432482762
21/04/2020 04:00,-5.05112,2.96884,5.858995153,2.73888,0.79884,2.853,-7.79,2.17,8.086593844,-5.16112,1.97884,5.527473871,2.73888,0.79884,2.853,-7.9,1.18,7.987640453
21/04/2020 04:30,-5.74192,2.86944,6.4189821,2.39808,0.69944,2.498,-8.14,2.17,8.424280385,-5.85192,1.87944,6.146321046,2.39808,0.69944,2.498,-8.25,1.18,8.333960643
21/04/2020 05:00,-5.26496,2.97272,6.046227584,2.61504,0.76272,2.724,-7.88,2.21,8.184039345,-5.38496,1.99272,5.741840054,2.61504,0.76272,2.724,-8,1.23,8.094003954
21/04/2020 05:30,-4.79936,3.64852,6.028727444,3.08064,0.89852,3.209,-7.88,2.75,8.346070932,-4.96936,1.69852,5.251619655,3.08064,0.89852,3.209,-8.05,0.8,8.089653886
21/04/2020 06:00,-5.7852,3.4914,6.757100932,2.6448,0.7714,2.755,-8.43,2.72,8.85795123,-6.0452,1.0914,6.142930652,2.6448,0.7714,2.755,-8.69,0.32,8.695889834
21/04/2020 06:30,-5.49816,2.80762,6.173531684,3.35184,0.97762,3.4915,-8.85,1.83,9.037223025,-5.62816,1.65762,5.867187491,3.35184,0.97762,3.4915,-8.98,0.68,9.0057093
21/04/2020 07:00,-5.13168,2.44826,5.685781973,3.86832,1.12826,4.0295,-9,1.32,9.096284956,-5.22168,1.63826,5.472644502,3.86832,1.12826,4.0295,-9.09,0.51,9.104295689
21/04/2020 07:30,-1.36984,2.90338,3.210307937,6.08016,1.77338,6.3335,-7.45,1.13,7.535210681,-1.41984,2.10338,2.537745663,6.08016,1.77338,6.3335,-7.5,0.33,7.50725649
21/04/2020 08:00,5.502,3.7735,6.671679418,10.092,2.9435,10.5125,-4.59,0.83,4.664439945,5.462,2.6235,6.059389099,10.092,2.9435,10.5125,-4.63,-0.32,4.641045141
21/04/2020 08:30,16.35056,2.60058,16.55608132,15.91056,4.64058,16.5735,0.44,-2.04,2.086911594,16.74056,6.36058,17.90819162,15.91056,4.64058,16.5735,0.83,1.72,1.909790564
21/04/2020 09:00,25.64512,3.20316,25.84438844,20.92512,6.10316,21.797,4.72,-2.9,5.539711184,25.90512,7.63316,27.00630248,20.92512,6.10316,21.797,4.98,1.53,5.209731279
21/04/2020 09:30,34.18432,4.07376,34.42620012,25.38432,7.40376,26.442,8.8,-3.33,9.408979753,34.42432,8.47376,35.45191696,25.38432,7.40376,26.442,9.04,1.07,9.103103866
21/04/2020 10:00,39.87144,4.36542,40.1097073,27.96144,8.15542,29.1265,11.91,-3.79,12.49848791,40.09144,8.63542,41.01090148,27.96144,8.15542,29.1265,12.13,0.48,12.1394934
21/04/2020 10:30,46.35496,4.57728,46.58040155,31.22496,9.10728,32.526,15.13,-4.53,15.79359997,46.57496,8.71728,47.38373001,31.22496,9.10728,32.526,15.35,-0.39,15.3549536
21/04/2020 11:00,49.31264,5.24452,49.5907396,32.79264,9.56452,34.159,16.52,-4.32,17.07550292,49.49264,7.94452,50.12620884,32.79264,9.56452,34.159,16.7,-1.62,16.77839086
21/04/2020 11:30,53.25664,7.21902,53.74368757,34.55664,10.07902,35.9965,18.7,-2.86,18.91744169,53.35664,6.07902,53.70182042,34.55664,10.07902,35.9965,18.8,-4,19.22082204
21/04/2020 12:00,55.54936,7.34398,56.03271757,35.73936,10.42398,37.2285,19.81,-3.08,20.04800489,55.66936,6.36398,56.03193629,35.73936,10.42398,37.2285,19.93,-4.06,20.33933381
21/04/2020 12:30,58.25008,7.57294,58.74028635,36.97008,10.78294,38.5105,21.28,-3.21,21.5207458,58.37008,6.59294,58.74123847,36.97008,10.78294,38.5105,21.4,-4.19,21.80633165
21/04/2020 13:00,58.25336,7.52848,58.73782395,37.02336,10.79848,38.566,21.23,-3.27,21.48035847,58.36336,6.53848,58.72847275,37.02336,10.79848,38.566,21.34,-4.26,21.76104777
21/04/2020 13:30,57.81664,7.52902,58.30480257,36.71664,10.70902,38.2465,21.1,-3.18,21.33828484,57.89664,6.36902,58.24590405,36.71664,10.70902,38.2465,21.18,-4.34,21.62008326
21/04/2020 14:00,58.27672,7.78946,58.79499793,36.78672,10.72946,38.3195,21.49,-2.94,21.6901752,58.36672,6.51946,58.72969745,36.78672,10.72946,38.3195,21.58,-4.21,21.9868256
21/04/2020 14:30,57.88056,8.00308,58.43122894,36.49056,10.64308,38.011,21.39,-2.64,21.5523015,57.98056,6.75308,58.37250575,36.49056,10.64308,38.011,21.49,-3.89,21.83923533
21/04/2020 15:00,55.3656,8.2133,55.97149239,35.0856,10.2333,36.5475,20.28,-2.02,20.38035328,55.4556,6.6433,55.85209939,35.0856,10.2333,36.5475,20.37,-3.59,20.68393096
21/04/2020 15:30,51.40928,7.95604,52.02127106,33.20928,9.68604,34.593,18.2,-1.73,18.28203763,51.48928,6.38604,51.88378804,33.20928,9.68604,34.593,18.28,-3.3,18.57547846
21/04/2020 16:00,47.04248,7.69364,47.66746292,31.21248,9.10364,32.513,15.83,-1.41,15.89267127,47.11248,6.38364,47.54299771,31.21248,9.10364,32.513,15.9,-2.72,16.13097641
21/04/2020 16:30,42.36568,6.22624,42.82075322,29.09568,8.48624,30.308,13.27,-2.26,13.46107351,42.50568,8.08624,43.2680033,29.09568,8.48624,30.308,13.41,-0.4,13.41596437
21/04/2020 17:00,37.38224,7.51232,38.12960555,27.16224,7.92232,28.294,10.22,-0.41,10.22822076,37.41224,6.83232,38.03099129,27.16224,7.92232,28.294,10.25,-1.09,10.30779317
21/04/2020 17:30,27.91672,7.20446,28.83136312,22.74672,6.63446,23.6945,5.17,0.57,5.201326754,27.91672,5.96446,28.54676932,22.74672,6.63446,23.6945,5.17,-0.67,5.213233162
21/04/2020 18:00,21.70696,5.24578,22.33182304,19.59696,5.71578,20.4135,2.11,-0.47,2.161712284,21.70696,7.26578,22.89068962,19.59696,5.71578,20.4135,2.11,1.55,2.618129103
21/04/2020 18:30,11.8124,2.3507,12.04402691,14.8824,4.3407,15.5025,-3.07,-1.99,3.658551626,12.0524,7.4007,14.14322121,14.8824,4.3407,15.5025,-2.83,3.06,4.168033109
21/04/2020 19:00,3.99032,1.13676,4.149081465,10.72032,3.12676,11.167,-6.73,-1.99,7.018048162,4.37032,6.69676,7.996642508,10.72032,3.12676,11.167,-6.35,3.57,7.28473747
21/04/2020 19:30,-2.38848,0.36586,2.41633819,7.15152,2.08586,7.4495,-9.54,-1.72,9.69381246,-1.97848,5.61586,5.954180603,7.15152,2.08586,7.4495,-9.13,3.53,9.7886567
21/04/2020 20:00,-3.45096,0.73972,3.529349883,6.71904,1.95972,6.999,-10.17,-1.22,10.24291462,-3.12096,5.42972,6.262767008,6.71904,1.95972,6.999,-9.84,3.47,10.43391106
21/04/2020 20:30,-4.75688,0.59716,4.794216036,6.09312,1.77716,6.347,-10.85,-1.18,10.91397728,-4.43688,5.08716,6.750192664,6.09312,1.77716,6.347,-10.53,3.31,11.03797989
21/04/2020 21:00,-5.9196,0.7422,5.965947117,5.6304,1.6422,5.865,-11.55,-0.9,11.58501187,-5.6296,4.8522,7.432108786,5.6304,1.6422,5.865,-11.26,3.21,11.70861649
21/04/2020 21:30,-7.75232,0.39474,7.762363368,4.26768,1.24474,4.4455,-12.02,-0.85,12.0500166,-7.44232,4.51474,8.704654172,4.26768,1.24474,4.4455,-11.71,3.27,12.15800148
21/04/2020 22:00,-7.69008,0.23706,7.693733024,3.82992,1.11706,3.9895,-11.52,-0.88,11.55356222,-7.34008,4.61706,8.671448406,3.82992,1.11706,3.9895,-11.17,3.5,11.70550725
21/04/2020 22:30,-7.4904,0.0403,7.490508411,3.6696,1.0703,3.8225,-11.16,-1.03,11.20743057,-7.1304,4.7603,8.573392575,3.6696,1.0703,3.8225,-10.8,3.69,11.41297945
21/04/2020 23:00,-6.93232,0.10724,6.933149429,3.48768,1.01724,3.633,-10.42,-0.91,10.45966061,-6.62232,4.63724,8.084498562,3.48768,1.01724,3.633,-10.11,3.62,10.73855204
21/04/2020 23:30,-6.16456,3.08242,6.892250217,3.26544,0.95242,3.4015,-9.43,2.13,9.667564326,-6.29456,1.83242,6.555856058,3.26544,0.95242,3.4015,-9.56,0.88,9.600416658
22/04/2020 00:00,-5.0412,3.3384,6.046371805,3.6288,1.0584,3.78,-8.67,2.28,8.96478109,-5.2112,1.8984,5.54621745,3.6288,1.0584,3.78,-8.84,0.84,8.879819818
22/04/2020 00:30,-3.9736,4.0102,5.64545844,3.8064,1.1102,3.965,-7.78,2.9,8.302915151,-4.2336,1.6702,4.551146779,3.8064,1.1102,3.965,-8.04,0.56,8.059478891
22/04/2020 01:00,-4.66552,3.95964,6.119299453,3.32448,0.96964,3.463,-7.99,2.99,8.531131226,-4.92552,1.31964,5.099234943,3.32448,0.96964,3.463,-8.25,0.35,8.257420905
22/04/2020 01:30,-4.12984,4.04588,5.781411886,3.62016,1.05588,3.771,-7.75,2.99,8.306780363,-4.38984,1.40588,4.609467843,3.62016,1.05588,3.771,-8.01,0.35,8.017643045
22/04/2020 02:00,-3.71872,4.12704,5.555298156,3.76128,1.09704,3.918,-7.48,3.03,8.070396521,-3.96872,1.44704,4.224294403,3.76128,1.09704,3.918,-7.73,0.35,7.737919617
22/04/2020 02:30,-4.48048,3.99236,6.001136509,3.29952,0.96236,3.437,-7.78,3.03,8.349209543,-4.74048,1.31236,4.918784342,3.29952,0.96236,3.437,-8.04,0.35,8.047614553
22/04/2020 03:00,-4.39976,3.55132,5.654180913,3.33024,0.97132,3.469,-7.73,2.58,8.149190144,-4.57976,1.73132,4.896087275,3.33024,0.97132,3.469,-7.91,0.76,7.94642687
22/04/2020 03:30,-3.69752,3.21864,4.902172743,3.73248,1.08864,3.888,-7.43,2.13,7.729281985,-3.81752,2.23864,4.425490707,3.73248,1.08864,3.888,-7.55,1.15,7.637080594
22/04/2020 04:00,-3.90544,3.28758,5.104962669,3.69456,1.07758,3.8485,-7.6,2.21,7.914802588,-4.03544,2.29758,4.643667715,3.69456,1.07758,3.8485,-7.73,1.22,7.825682079
22/04/2020 04:30,-4.32384,3.21888,5.390434194,3.35616,0.97888,3.496,-7.68,2.24,8,-4.44384,2.23888,4.975972026,3.35616,0.97888,3.496,-7.8,1.26,7.901113846
22/04/2020 05:00,-4.19184,3.14738,5.241900748,3.48816,1.01738,3.6335,-7.68,2.13,7.969899623,-4.31184,2.16738,4.825919627,3.48816,1.01738,3.6335,-7.8,1.15,7.884319882
22/04/2020 05:30,-5.34584,2.93788,6.099929852,3.04416,0.88788,3.171,-8.39,2.05,8.636816543,-5.46584,1.95788,5.805919479,3.04416,0.88788,3.171,-8.51,1.07,8.577004139
22/04/2020 06:00,-6.64848,2.52086,7.110346085,2.47152,0.72086,2.5745,-9.12,1.8,9.295934595,-6.79848,1.54086,6.970909543,2.47152,0.72086,2.5745,-9.27,0.82,9.30619686
22/04/2020 06:30,-5.77184,2.91738,6.467243853,3.24816,0.94738,3.3835,-9.02,1.97,9.232621513,-5.93184,1.63738,6.153676872,3.24816,0.94738,3.3835,-9.18,0.69,9.205894851
22/04/2020 07:00,-4.09192,2.74944,4.929830585,4.55808,1.32944,4.748,-8.65,1.42,8.765780057,-4.20192,1.81944,4.578918388,4.55808,1.32944,4.748,-8.76,0.49,8.773693635
22/04/2020 07:30,0.6388,3.5209,3.578379836,7.4088,2.1609,7.7175,-6.77,1.36,6.905251625,0.5288,2.5409,2.595342415,7.4088,2.1609,7.7175,-6.88,0.38,6.890486195
22/04/2020 08:00,7.98368,4.56024,9.194288183,11.38368,3.32024,11.858,-3.4,1.24,3.619060652,7.87368,2.73024,8.333609494,11.38368,3.32024,11.858,-3.51,-0.59,3.559241492
22/04/2020 08:30,14.36912,5.50016,15.38581716,14.94912,4.36016,15.572,-0.58,1.14,1.279062156,14.18912,3.46016,14.60492498,14.94912,4.36016,15.572,-0.76,-0.9,1.177964346
22/04/2020 09:00,21.01496,6.02228,21.86084171,18.38496,5.36228,19.151,2.63,0.66,2.711549373,20.91496,3.99228,21.29257738,18.38496,5.36228,19.151,2.53,-1.37,2.877116612
22/04/2020 09:30,28.04064,6.73102,28.83720031,21.98064,6.41102,22.8965,6.06,0.32,6.068442963,27.96064,4.44102,28.3111294,21.98064,6.41102,22.8965,5.98,-1.97,6.296133734
22/04/2020 10:00,34.47872,6.92796,35.16786548,25.39872,7.40796,26.457,9.08,-0.48,9.092678373,34.41872,4.90796,34.76688594,25.39872,7.40796,26.457,9.02,-2.5,9.360042735
22/04/2020 10:30,40.8256,7.3208,41.47678541,28.4256,8.2908,29.61,12.4,-0.97,12.43788165,40.8056,5.3608,41.15622879,28.4256,8.2908,29.61,12.38,-2.93,12.72200063
22/04/2020 11:00,45.78232,7.47526,46.38857981,31.01232,9.04526,32.3045,14.77,-1.57,14.85320841,45.79232,5.70526,46.14636023,31.01232,9.04526,32.3045,14.78,-3.34,15.15268953
22/04/2020 11:30,49.10864,7.02502,49.60856205,32.58864,9.50502,33.9465,16.52,-2.48,16.70511299,49.15864,6.31502,49.56260046,32.58864,9.50502,33.9465,16.57,-3.19,16.87427035
22/04/2020 12:00,53.5548,7.9339,54.13929601,34.7448,10.1339,36.1925,18.81,-2.2,18.93821797,53.5948,5.6339,53.89010499,34.7448,10.1339,36.1925,18.85,-4.5,19.37969298
22/04/2020 12:30,53.8116,8.1088,54.41912285,35.0016,10.2088,36.46,18.81,-2.1,18.92686186,53.8516,5.4588,54.12756525,35.0016,10.2088,36.46,18.85,-4.75,19.43926439
22/04/2020 13:00,53.54712,8.04166,54.14759788,35.21712,10.27166,36.6845,18.33,-2.23,18.46515096,53.55712,5.49166,53.83793674,35.21712,10.27166,36.6845,18.34,-4.78,18.95267791
22/04/2020 13:30,54.78848,8.24414,55.40526496,35.80848,10.44414,37.3005,18.98,-2.2,19.10707722,54.81848,5.69414,55.11341924,35.80848,10.44414,37.3005,19.01,-4.75,19.5944533
22/04/2020 14:00,53.19304,8.04422,53.79785293,34.88304,10.17422,36.3365,18.31,-2.13,18.43347498,53.20304,5.49422,53.48597871,34.88304,10.17422,36.3365,18.32,-4.68,18.90832621
22/04/2020 14:30,54.84376,8.51318,55.50056076,35.63376,10.39318,37.1185,19.21,-1.88,19.30177453,54.89376,5.97318,55.21778487,35.63376,10.39318,37.1185,19.26,-4.42,19.760668
22/04/2020 15:00,50.0964,7.9352,50.72096896,32.7264,9.5452,34.09,17.37,-1.61,17.44445471,50.1264,5.2052,50.39593321,32.7264,9.5452,34.09,17.4,-4.34,17.93308674
22/04/2020 15:30,47.4096,7.9328,48.06869551,31.4496,9.1728,32.76,15.96,-1.24,16.00809795,47.4096,5.0228,47.67492729,31.4496,9.1728,32.76,15.96,-4.15,16.4907277
22/04/2020 16:00,41.81992,7.48456,42.48440122,28.84992,8.41456,30.052,12.97,-0.93,13.00329958,41.79992,5.01456,42.0996333,28.84992,8.41456,30.052,12.95,-3.4,13.38889465
22/04/2020 16:30,36.1632,3.9376,36.37693951,25.8432,7.5376,26.92,10.32,-3.6,10.92988564,36.2332,7.1876,36.93922544,25.8432,7.5376,26.92,10.39,-0.35,10.39589342
22/04/2020 17:00,30.42608,7.26844,31.28220843,23.20608,6.76844,24.173,7.22,0.5,7.237292311,30.33608,5.04844,30.75328432,23.20608,6.76844,24.173,7.13,-1.72,7.334527933
22/04/2020 17:30,23.4596,6.8103,24.42811942,20.2296,5.9003,21.0725,3.23,0.91,3.355741349,23.3796,4.3903,23.78824143,20.2296,5.9003,21.0725,3.15,-1.51,3.493222008
22/04/2020 18:00,13.8336,6.2473,15.17884206,16.4136,4.7873,17.0975,-2.58,1.46,2.964456105,13.9336,3.6373,14.40052639,16.4136,4.7873,17.0975,-2.48,-1.15,2.73366055
22/04/2020 18:30,5.43432,5.08626,7.443243557,11.64432,3.39626,12.1295,-6.21,1.69,6.435852702,5.16432,2.48626,5.731639368,11.64432,3.39626,12.1295,-6.48,-0.91,6.543584645
22/04/2020 19:00,-1.52504,4.16478,4.435215829,8.00496,2.33478,8.3385,-9.53,1.83,9.70411253,-1.82504,1.55478,2.397522023,8.00496,2.33478,8.3385,-9.83,-0.78,9.860897525
22/04/2020 19:30,-6.00896,3.73572,7.075535612,5.95104,1.73572,6.199,-11.96,2,12.12607109,-6.31896,1.12572,6.418450047,5.95104,1.73572,6.199,-12.27,-0.61,12.28515364
22/04/2020 20:00,-9.6004,3.1753,10.1118846,4.0296,1.1753,4.1975,-13.63,2,13.77595369,-9.9104,0.6653,9.93270619,4.0296,1.1753,4.1975,-13.94,-0.51,13.94932615
22/04/2020 20:30,-10.92176,2.65782,11.24050037,3.31824,0.96782,3.4565,-14.24,1.69,14.33993375,-11.17176,0.62782,11.18938691,3.31824,0.96782,3.4565,-14.49,-0.34,14.49398841
22/04/2020 21:00,-10.31408,2.78756,10.68413483,3.62592,1.05756,3.777,-13.94,1.73,14.04693917,-10.55408,0.71756,10.57844492,3.62592,1.05756,3.777,-14.18,-0.34,14.18407558
22/04/2020 21:30,-9.80168,2.58076,10.13574136,3.80832,1.11076,3.967,-13.61,1.47,13.68915629,-9.97168,1.63076,10.10414668,3.80832,1.11076,3.967,-13.78,0.52,13.78980783
22/04/2020 22:00,-9.9988,2.3566,10.27275839,3.4512,1.0066,3.595,-13.45,1.35,13.51758114,-10.1188,2.6966,10.47195135,3.4512,1.0066,3.595,-13.57,1.69,13.67483089
22/04/2020 22:30,-9.00184,3.14488,9.535375902,3.54816,1.03488,3.696,-12.55,2.11,12.72613846,-9.19184,0.88488,9.234334583,3.54816,1.03488,3.696,-12.74,-0.15,12.74088301
22/04/2020 23:00,-7.98432,2.69124,8.425683272,3.53568,1.03124,3.683,-11.52,1.66,11.63898621,-8.06432,1.69124,8.239754232,3.53568,1.03124,3.683,-11.6,0.66,11.61876069
22/04/2020 23:30,-7.46512,2.33934,7.823076649,3.49488,1.01934,3.6405,-10.96,1.32,11.03920287,-7.51512,2.04934,7.789532916,3.49488,1.01934,3.6405,-11.01,1.03,11.05807397
23/04/2020 00:00,-7.34304,2.86328,7.881535942,3.09696,0.90328,3.226,-10.44,1.96,10.62239144,-7.50304,1.75328,7.705167097,3.09696,0.90328,3.226,-10.6,0.85,10.63402558
23/04/2020 00:30,-6.2896,3.5747,7.234469452,3.4104,0.9947,3.5525,-9.7,2.58,10.03725062,-6.5496,1.8947,6.818148447,3.4104,0.9947,3.5525,-9.96,0.9,10.00057998
23/04/2020 01:00,-6.18784,2.91188,6.838743232,3.33216,0.97188,3.471,-9.52,1.94,9.715657466,-6.33784,1.93188,6.625735899,3.33216,0.97188,3.471,-9.67,0.96,9.717535696
23/04/2020 01:30,-7.03424,2.78168,7.564276304,2.88576,0.84168,3.006,-9.92,1.94,10.10791769,-7.19424,1.80168,7.416410183,2.88576,0.84168,3.006,-10.08,0.96,10.12561109
23/04/2020 02:00,-6.81944,2.85808,7.394145197,3.01056,0.87808,3.136,-9.83,1.98,10.02742739,-6.96944,1.87808,7.218052258,3.01056,0.87808,3.136,-9.98,1,10.02997507
23/04/2020 02:30,-6.80984,2.86088,7.386376324,3.02016,0.88088,3.146,-9.83,1.98,10.02742739,-6.95984,1.88088,7.209513326,3.02016,0.88088,3.146,-9.98,1,10.02997507
23/04/2020 03:00,-5.996,2.9495,6.682182746,3.324,0.9695,3.4625,-9.32,1.98,9.52800084,-6.136,1.9695,6.444332879,3.324,0.9695,3.4625,-9.46,1,9.512707291
23/04/2020 03:30,-5.23192,3.05194,6.057006245,3.53808,1.03194,3.6855,-8.77,2.02,8.99962777,-5.38192,2.06194,5.76338958,3.53808,1.03194,3.6855,-8.92,1.03,8.979270572
23/04/2020 04:00,-5.23672,3.05054,6.060448057,3.53328,1.03054,3.6805,-8.77,2.02,8.99962777,-5.38672,2.06054,5.767371797,3.53328,1.03054,3.6805,-8.92,1.03,8.979270572
23/04/2020 04:30,-4.64976,3.21132,5.650915342,3.81024,1.11132,3.969,-8.46,2.1,8.716742511,-4.78976,2.22132,5.279778726,3.81024,1.11132,3.969,-8.6,1.11,8.671337844
23/04/2020 05:00,-5.24128,3.10296,6.090925775,3.43872,1.00296,3.582,-8.68,2.1,8.930419923,-5.38128,2.11296,5.781243326,3.43872,1.00296,3.582,-8.82,1.11,8.889572543
23/04/2020 05:30,-5.21384,3.09638,6.063967072,3.65616,1.06638,3.8085,-8.87,2.03,9.099329646,-5.33384,2.10638,5.734691435,3.65616,1.06638,3.8085,-8.99,1.04,9.049955801
23/04/2020 06:00,-6.4668,2.7001,7.007855753,3.2232,0.9401,3.3575,-9.69,1.76,9.848537963,-6.6068,1.7201,6.827045499,3.2232,0.9401,3.3575,-9.83,0.78,9.860897525
23/04/2020 06:30,-5.236,3.097,6.08334653,4.104,1.197,4.275,-9.34,1.9,9.53129582,-5.396,1.847,5.703352085,4.104,1.197,4.275,-9.5,0.65,9.522210878
23/04/2020 07:00,-3.70768,3.03026,4.788461825,5.21232,1.52026,5.4295,-8.92,1.51,9.046905548,-3.84768,1.87026,4.278143739,5.21232,1.52026,5.4295,-9.06,0.35,9.066757965
23/04/2020 07:30,-0.08896,3.51822,3.51934452,7.33104,2.13822,7.6365,-7.42,1.38,7.547237905,-0.22896,1.80822,1.822658018,7.33104,2.13822,7.6365,-7.56,-0.33,7.567198953
23/04/2020 08:00,6.69088,4.03984,7.815892937,10.73088,3.12984,11.178,-4.04,0.91,4.141219627,6.59088,2.59984,7.085115892,10.73088,3.12984,11.178,-4.14,-0.53,4.173787249
23/04/2020 08:30,9.45096,4.19778,10.34127661,12.54096,3.65778,13.0635,-3.09,0.54,3.13682961,9.37096,2.76778,9.771156403,12.54096,3.65778,13.0635,-3.17,-0.89,3.292567387
23/04/2020 09:00,20.66496,5.57978,21.40501148,18.20496,5.30978,18.9635,2.46,0.27,2.474772717,20.00496,3.08978,20.24216305,18.20496,5.30978,18.9635,1.8,-2.22,2.858041287
23/04/2020 09:30,28.71776,9.46768,30.23816635,21.79776,6.35768,22.706,6.92,3.11,7.586731839,25.47776,-0.01232,25.47776298,21.79776,6.35768,22.706,3.68,-6.37,7.356582087
23/04/2020 10:00,35.32984,10.24412,36.78504573,24.93984,7.27412,25.979,10.39,2.97,10.80615565,31.83984,0.06412,31.83990456,24.93984,7.27412,25.979,6.9,-7.21,9.979684364
23/04/2020 10:30,39.80744,10.58342,41.19030296,27.33744,7.97342,28.4765,12.47,2.61,12.74021193,36.98744,0.30342,36.98868451,27.33744,7.97342,28.4765,9.65,-7.67,12.32685686
23/04/2020 11:00,45.74352,11.09686,47.07026581,30.50352,8.89686,31.7745,15.24,2.2,15.39797389,43.14352,0.49686,43.14638094,30.50352,8.89686,31.7745,12.64,-8.4,15.17661359
23/04/2020 11:30,45.64224,11.21732,47.00045043,30.40224,8.86732,31.669,15.24,2.35,15.42011997,42.91224,-0.05268,42.91227234,30.40224,8.86732,31.669,12.51,-8.92,15.36445573
23/04/2020 12:00,43.84048,10.65764,45.11732458,29.34048,8.55764,30.563,14.5,2.1,14.65127981,41.57048,0.02764,41.57048919,29.34048,8.55764,30.563,12.23,-8.53,14.91086181
23/04/2020 12:30,39.58592,10.50756,40.9567318,27.38592,7.98756,28.527,12.2,2.52,12.4575439,36.99592,-0.16244,36.99627662,27.38592,7.98756,28.527,9.61,-8.15,12.60057935
23/04/2020 13:00,48.52072,10.97896,49.74733995,31.71072,9.24896,33.032,16.81,1.73,16.89878694,46.37072,0.37896,46.37226848,31.71072,9.24896,33.032,14.66,-8.87,17.13454114
23/04/2020 13:30,45.55888,10.45134,46.74229407,30.27888,8.83134,31.5405,15.28,1.62,15.36563699,43.63888,1.04134,43.65130281,30.27888,8.83134,31.5405,13.36,-7.79,15.46524167
23/04/2020 14:00,42.0392,10.1231,43.24085441,28.6392,8.3531,29.8325,13.4,1.77,13.51639375,39.7092,1.1531,39.72593868,28.6392,8.3531,29.8325,11.07,-7.2,13.2054875
23/04/2020 14:30,30.15944,9.38942,31.58722889,22.24944,6.48942,23.1765,7.91,2.9,8.424850147,28.00944,0.50942,28.01407214,22.24944,6.48942,23.1765,5.76,-5.98,8.302891063
23/04/2020 15:00,34.89584,10.00962,36.30305968,24.37584,7.10962,25.3915,10.52,2.9,10.91239662,32.22584,0.72962,32.23409855,24.37584,7.10962,25.3915,7.85,-6.38,10.11567595
23/04/2020 15:30,42.18792,10.44856,43.4625471,27.93792,8.14856,29.102,14.25,2.3,14.43442067,39.46792,1.04856,39.4818463,27.93792,8.14856,29.102,11.53,-7.1,13.54071268
23/04/2020 16:00,35.56568,10.00874,36.94715781,24.95568,7.27874,25.9955,10.61,2.73,10.95559218,32.19568,0.66874,32.20262449,24.95568,7.27874,25.9955,7.24,-6.61,9.803555477
23/04/2020 16:30,30.314,10.6695,32.13684531,22.764,6.6395,23.7125,7.55,4.03,8.5582358,27.374,-0.1505,27.37441372,22.764,6.6395,23.7125,4.61,-6.79,8.207082307
23/04/2020 17:00,17.42376,9.72568,19.95435451,16.37376,4.77568,17.056,1.05,4.95,5.060138338,12.72376,-1.09432,12.77073235,16.37376,4.77568,17.056,-3.65,-5.87,6.912264463
23/04/2020 17:30,6.79504,8.42272,10.82195827,11.49504,3.35272,11.974,-4.7,5.07,6.913385567,2.45504,-1.91728,3.114993419,11.49504,3.35272,11.974,-9.04,-5.27,10.46396196
23/04/2020 18:00,4.54344,7.65642,8.903011527,10.99344,3.20642,11.4515,-6.45,4.45,7.836134251,2.31344,-1.34358,2.675296591,10.99344,3.20642,11.4515,-8.68,-4.55,9.800249997
23/04/2020 18:30,1.3528,8.3854,8.493821343,9.6528,2.8154,10.055,-8.3,5.57,9.995744094,0.5328,-2.0646,2.132240371,9.6528,2.8154,10.055,-9.12,-4.88,10.34353905
23/04/2020 19:00,-3.17,7.7725,8.394084599,6.9,2.0125,7.1875,-10.07,5.76,11.60096979,-4.04,-2.5775,4.792192218,6.9,2.0125,7.1875,-10.94,-4.59,11.86388216
23/04/2020 19:30,-5.69704,7.42628,9.359802316,5.47296,1.59628,5.701,-11.17,5.83,12.5999127,-6.56704,-2.90372,7.1803624,5.47296,1.59628,5.701,-12.04,-4.5,12.85346646
23/04/2020 20:00,-7.79448,7.52786,10.83617066,4.65552,1.35786,4.8495,-12.45,6.17,13.89501349,-8.76448,-3.40214,9.401631042,4.65552,1.35786,4.8495,-13.42,-4.76,14.23917132
23/04/2020 20:30,-10.4016,7.7662,12.9810302,3.5184,1.0262,3.665,-13.92,6.74,15.46589797,-11.6016,-4.5038,12.44513306,3.5184,1.0262,3.665,-15.12,-5.53,16.09954347
23/04/2020 21:00,-10.42552,7.61464,12.91023662,3.44448,1.00464,3.588,-13.87,6.61,15.36453709,-11.59552,-4.23536,12.34481099,3.44448,1.00464,3.588,-15.04,-5.24,15.92668201
23/04/2020 21:30,-11.1896,7.5122,13.47739949,2.7504,0.8022,2.865,-13.94,6.71,15.47086617,-12.3696,-4.3178,13.10154193,2.7504,0.8022,2.865,-15.12,-5.12,15.96335804
23/04/2020 22:00,-10.50176,8.01782,13.21258493,2.59824,0.75782,2.7065,-13.1,7.26,14.97723606,-11.73176,-4.73218,12.65020633,2.59824,0.75782,2.7065,-14.33,-5.49,15.34565085
23/04/2020 22:30,-9.93872,7.91954,12.70815758,2.74128,0.79954,2.8555,-12.68,7.12,14.54224192,-11.12872,-4.74046,12.09629571,2.74128,0.79954,2.8555,-13.87,-5.54,14.9354779
23/04/2020 23:00,-9.7124,8.0043,12.5856876,2.2776,0.6643,2.3725,-11.99,7.34,14.05829648,-10.8824,-4.8757,11.92472558,2.2776,0.6643,2.3725,-13.16,-5.54,14.27855735
23/04/2020 23:30,-9.0384,5.2438,10.4494073,2.4816,0.7238,2.585,-11.52,4.52,12.37500707,-9.6884,-1.8562,9.864612157,2.4816,0.7238,2.585,-12.17,-2.58,12.44047025
24/04/2020 00:00,-8.75464,5.55198,10.3666872,2.23536,0.65198,2.3285,-10.99,4.9,12.0328758,-9.41464,-1.71802,9.570111757,2.23536,0.65198,2.3285,-11.65,-2.37,11.88862482
24/04/2020 00:30,-8.2524,7.2643,10.99418757,2.2776,0.6643,2.3725,-10.53,6.6,12.42742532,-9.2024,-3.4557,9.829853928,2.2776,0.6643,2.3725,-11.48,-4.12,12.19691764
24/04/2020 01:00,-7.13872,7.26704,10.18681469,2.56128,0.74704,2.668,-9.7,6.52,11.68761738,-8.07872,-3.47296,8.793586754,2.56128,0.74704,2.668,-10.64,-4.22,11.44630945
24/04/2020 01:30,-7.31368,7.57226,10.52753706,2.47632,0.72226,2.5795,-9.79,6.85,11.94849781,-8.29368,-3.76774,9.109390356,2.47632,0.72226,2.5795,-10.77,-4.49,11.66846177
24/04/2020 02:00,-7.14384,8.05888,10.76940095,2.39616,0.69888,2.496,-9.54,7.36,12.04911615,-8.14384,-3.90112,9.029998184,2.39616,0.69888,2.496,-10.54,-4.6,11.50006957
24/04/2020 02:30,-7.36352,7.86564,10.77449393,2.31648,0.67564,2.413,-9.68,7.19,12.05813004,-8.35352,-3.82436,9.187329634,2.31648,0.67564,2.413,-10.67,-4.5,11.58010794
24/04/2020 03:00,-7.428,7.736,10.72477879,2.352,0.686,2.45,-9.78,7.05,12.0561561,-8.378,-3.744,9.176514589,2.352,0.686,2.45,-10.73,-4.43,11.60852273
24/04/2020 03:30,-6.7,7.8525,10.32239101,2.58,0.7525,2.6875,-9.28,7.1,11.68453679,-7.63,-3.6775,8.470000369,2.58,0.7525,2.6875,-10.21,-4.43,11.1296451
24/04/2020 04:00,-6.53952,7.99514,10.32896827,2.52048,0.73514,2.6255,-9.06,7.26,11.60996124,-7.46952,-3.53486,8.263713708,2.52048,0.73514,2.6255,-9.99,-4.27,10.86429933
24/04/2020 04:30,-5.66464,8.13948,9.916616409,3.01536,0.87948,3.141,-8.68,7.26,11.31591799,-6.59464,-3.52052,7.475515889,3.01536,0.87948,3.141,-9.61,-4.4,10.5693945
24/04/2020 05:00,-5.0928,8.4896,9.89999596,3.1872,0.9296,3.32,-8.28,7.56,11.21213628,-6.0628,-3.6004,7.051271091,3.1872,0.9296,3.32,-9.25,-4.53,10.29967961
24/04/2020 05:30,-5.1456,8.4392,9.884194251,3.2544,0.9492,3.39,-8.4,7.49,11.25433694,-6.1156,-3.6308,7.112191786,3.2544,0.9492,3.39,-9.37,-4.58,10.4294439
24/04/2020 06:00,-5.80896,6.00572,8.355398794,3.07104,0.89572,3.199,-8.88,5.11,10.245316,-6.44896,-1.62428,6.6503662,3.07104,0.89572,3.199,-9.52,-2.52,9.847883021
24/04/2020 06:30,-5.29368,4.42726,6.900991164,3.79632,1.10726,3.9545,-9.09,3.32,9.677318844,-5.67368,0.28726,5.680947373,3.79632,1.10726,3.9545,-9.47,-0.82,9.505435287
24/04/2020 07:00,-2.80376,4.89182,5.638348433,5.28624,1.54182,5.5065,-8.09,3.35,8.756174964,-3.18376,0.29182,3.19710598,5.28624,1.54182,5.5065,-8.47,-1.25,8.561740477
24/04/2020 07:30,0.52128,5.37954,5.404737131,7.30128,2.12954,7.6055,-6.78,3.25,7.518703346,0.14128,0.44954,0.471217837,7.30128,2.12954,7.6055,-7.16,-1.68,7.354454433
24/04/2020 08:00,4.20168,5.65674,7.046475875,9.45168,2.75674,9.8455,-5.25,2.9,5.997707896,3.84168,0.66674,3.899108546,9.45168,2.75674,9.8455,-5.61,-2.09,5.986668523
24/04/2020 08:30,11.72944,8.20192,14.3126257,13.78944,4.02192,14.364,-2.06,4.18,4.660042918,11.20944,-0.71808,11.23241666,13.78944,4.02192,14.364,-2.58,-4.74,5.396665637
24/04/2020 09:00,21.17944,9.85692,23.36081228,18.70944,5.45692,19.489,2.47,4.4,5.045879507,20.92944,-0.50308,20.93548538,18.70944,5.45692,19.489,2.22,-5.96,6.360031446
24/04/2020 09:30,28.11112,10.80866,30.11747331,22.28112,6.49866,23.2095,5.83,4.31,7.250172412,27.70112,-0.56134,27.70680696,22.28112,6.49866,23.2095,5.42,-7.06,8.90056178
24/04/2020 10:00,32.18312,11.18966,34.07288811,24.03312,7.00966,25.0345,8.15,4.18,9.15941592,31.86312,-1.09034,31.88176999,24.03312,7.00966,25.0345,7.83,-8.1,11.26582886
24/04/2020 10:30,38.62712,11.69916,40.35993984,26.87712,7.83916,27.997,11.75,3.86,12.36778477,38.42712,-0.94084,38.43863592,26.87712,7.83916,27.997,11.55,-8.78,14.50830452
24/04/2020 11:00,43.32008,11.93544,44.93421925,29.23008,8.52544,30.448,14.09,3.41,14.49676516,43.21008,-0.60456,43.21430905,29.23008,8.52544,30.448,13.98,-9.13,16.69722432
