Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/04/2020 11:30,45.68872,12.03796,47.24798002,30.43872,8.87796,31.707,15.25,3.16,15.57395582,45.62872,-0.58204,45.6324321,30.43872,8.87796,31.707,15.19,-9.46,17.8949071
24/04/2020 12:00,47.18464,12.02302,48.69233268,31.24464,9.11302,32.5465,15.94,2.91,16.20344716,47.13464,-0.65698,47.13921839,31.24464,9.11302,32.5465,15.89,-9.77,18.65328389
24/04/2020 12:30,48.00512,12.37566,49.57467606,31.66512,9.23566,32.9845,16.34,3.14,16.63896631,47.92512,-1.12434,47.93830689,31.66512,9.23566,32.9845,16.26,-10.36,19.27996888
24/04/2020 13:00,49.32416,12.57788,50.90261118,31.84416,9.28788,33.171,17.48,3.29,17.78691935,48.31416,-0.88212,48.3222122,31.84416,9.28788,33.171,16.47,-10.17,19.35690574
24/04/2020 13:30,49.30544,12.49742,50.86464313,31.70544,9.24742,33.0265,17.6,3.25,17.8975557,48.17544,-0.57258,48.17884253,31.70544,9.24742,33.0265,16.47,-9.82,19.17533051
24/04/2020 14:00,48.87776,12.28768,50.39863592,31.39776,9.15768,32.706,17.48,3.13,17.75802072,47.79776,-0.53232,47.80072411,31.39776,9.15768,32.706,16.4,-9.69,19.04878211
24/04/2020 14:30,47.67248,11.93364,49.14343408,30.73248,8.96364,32.013,16.94,2.97,17.19838655,46.60248,-0.18636,46.60285262,30.73248,8.96364,32.013,15.87,-9.15,18.31882638
24/04/2020 15:00,46.86224,11.81732,48.3292726,30.16224,8.79732,31.419,16.7,3.02,16.97086916,45.73224,1.71732,45.76447272,30.16224,8.79732,31.419,15.57,-7.08,17.10413108
24/04/2020 15:30,42.73032,11.55426,44.26489773,28.30032,8.25426,29.4795,14.43,3.3,14.80253019,41.44032,0.04426,41.44034364,28.30032,8.25426,29.4795,13.14,-8.21,15.49398916
24/04/2020 16:00,38.09112,11.37366,39.75290637,26.24112,7.65366,27.3345,11.85,3.72,12.42018116,36.68112,-0.19634,36.68164546,26.24112,7.65366,27.3345,10.44,-7.85,13.0620098
24/04/2020 16:30,33.41264,11.54452,35.3508197,24.39264,7.11452,25.409,9.02,4.43,10.04914424,31.88264,-0.47548,31.88618533,24.39264,7.11452,25.409,7.49,-7.59,10.66340471
24/04/2020 17:00,27.5516,11.2763,29.76987746,21.6216,6.3063,22.5225,5.93,4.97,7.73729927,25.8216,-0.8237,25.83473453,21.6216,6.3063,22.5225,4.2,-7.13,8.275077039
24/04/2020 17:30,21.18512,10.39066,23.59608282,18.58512,5.42066,19.3595,2.6,4.97,5.609001694,20.08512,-0.70934,20.09764187,18.58512,5.42066,19.3595,1.5,-6.13,6.310855726
24/04/2020 18:00,14.39488,9.24184,17.10626133,15.19488,4.43184,15.828,-0.8,4.81,4.876074241,12.49488,-0.57816,12.50824909,15.19488,4.43184,15.828,-2.7,-5.01,5.691230096
24/04/2020 18:30,6.6264,8.2452,10.57792513,11.1264,3.2452,11.59,-4.5,5,6.726812024,4.5964,-1.3748,4.797600233,11.1264,3.2452,11.59,-6.53,-4.62,7.999081197
24/04/2020 19:00,-0.29728,7.62746,7.633251041,7.60272,2.21746,7.9195,-7.9,5.41,9.574868145,-2.44728,-2.16254,3.26584731,7.60272,2.21746,7.9195,-10.05,-4.38,10.96297861
24/04/2020 19:30,-5.37328,7.86196,9.522738734,4.80672,1.40196,5.007,-10.18,6.46,12.05669938,-7.82328,-4.09804,8.831627359,4.80672,1.40196,5.007,-12.63,-5.5,13.77559073
24/04/2020 20:00,-6.6136,8.0777,10.43977693,4.1064,1.1977,4.2775,-10.72,6.88,12.73784911,-9.0936,-4.4523,10.125045,4.1064,1.1977,4.2775,-13.2,-5.65,14.35835993
24/04/2020 20:30,-7.6912,7.8859,11.01553341,3.4488,1.0059,3.5925,-11.14,6.88,13.09328072,-10.1812,-4.5841,11.16560819,3.4488,1.0059,3.5925,-13.63,-5.59,14.73176839
24/04/2020 21:00,-7.5264,7.9773,10.96740682,3.6936,1.0773,3.8475,-11.22,6.9,13.17187914,-10.0464,-4.4827,11.00112504,3.6936,1.0773,3.8475,-13.74,-5.56,14.82232101
24/04/2020 21:30,-7.64616,7.86862,10.97173384,3.42384,0.99862,3.5665,-11.07,6.87,13.02849953,-10.09616,-4.11138,10.90118765,3.42384,0.99862,3.5665,-13.52,-5.11,14.45345979
24/04/2020 22:00,-8.59448,6.71786,10.90847054,2.73552,0.79786,2.8495,-11.33,5.92,12.78339939,-10.84448,-2.91214,11.22868228,2.73552,0.79786,2.8495,-13.58,-3.71,14.07765961
24/04/2020 22:30,-8.27704,5.16628,9.757040545,2.59296,0.75628,2.701,-10.87,4.41,11.73051576,-10.14704,-0.82372,10.18041922,2.59296,0.75628,2.701,-12.74,-1.58,12.83760102
24/04/2020 23:00,-8.23968,5.15176,9.717662147,2.44032,0.71176,2.542,-10.68,4.44,11.56615753,-10.02968,-0.80824,10.06219324,2.44032,0.71176,2.542,-12.47,-1.52,12.56229676
24/04/2020 23:30,-5.9652,5.4714,8.094431975,3.1248,0.9114,3.255,-9.09,4.56,10.16964601,-7.6352,-0.4686,7.649566328,3.1248,0.9114,3.255,-10.76,-1.38,10.84813348
25/04/2020 00:00,-6.39624,4.84568,8.024493803,2.69376,0.78568,2.806,-9.09,4.06,9.955485925,-8.00624,-0.16432,8.007926074,2.69376,0.78568,2.806,-10.7,-0.95,10.74209011
25/04/2020 00:30,-8.20984,4.36588,9.298514989,1.22016,0.35588,1.271,-9.43,4.01,10.24719474,-9.74984,-0.71412,9.775957621,1.22016,0.35588,1.271,-10.97,-1.07,11.0220597
25/04/2020 01:00,-8.19752,4.22864,9.223921639,1.09248,0.31864,1.138,-9.29,3.91,10.07929561,-9.68752,-0.57136,9.704354487,1.09248,0.31864,1.138,-10.78,-0.89,10.81667694
25/04/2020 01:30,-8.09512,4.36184,9.195467144,1.03488,0.30184,1.078,-9.13,4.06,9.992021817,-9.59512,-0.61816,9.61501168,1.03488,0.30184,1.078,-10.63,-0.92,10.66973758
25/04/2020 02:00,-7.80632,4.19024,8.85983878,1.06368,0.31024,1.108,-8.87,3.88,9.681492654,-9.27632,-0.27976,9.280537614,1.06368,0.31024,1.108,-10.34,-0.59,10.35681901
25/04/2020 02:30,-7.30864,4.26248,8.46078923,1.31136,0.38248,1.366,-8.62,3.88,9.452978367,-8.77864,-0.23752,8.781852652,1.31136,0.38248,1.366,-10.09,-0.62,10.10903062
25/04/2020 03:00,-7.54096,4.22972,8.646190433,1.19904,0.34972,1.249,-8.74,3.88,9.562531046,-9.01096,-0.65028,9.034393405,1.19904,0.34972,1.249,-10.21,-1,10.25885471
25/04/2020 03:30,-6.94272,4.55004,8.300856883,1.33728,0.39004,1.393,-8.28,4.16,9.266282966,-8.44272,-0.81996,8.482443952,1.33728,0.39004,1.393,-9.78,-1.21,9.854567469
25/04/2020 04:00,-7.2,4.555,8.519860621,1.08,0.315,1.125,-8.28,4.24,9.30247279,-8.7,-0.805,8.737163441,1.08,0.315,1.125,-9.78,-1.12,9.843921983
25/04/2020 04:30,-7.8904,4.4928,9.079849338,0.9696,0.2828,1.01,-8.86,4.21,9.809367971,-9.3804,-0.8772,9.421326021,0.9696,0.2828,1.01,-10.35,-1.16,10.41480197
25/04/2020 05:00,-7.86256,4.58092,9.099707567,0.99744,0.29092,1.039,-8.86,4.29,9.843967696,-9.35256,-0.74908,9.382510293,0.99744,0.29092,1.039,-10.35,-1.04,10.40211998
25/04/2020 05:30,-7.91256,4.54092,9.122968826,1.23744,0.36092,1.289,-9.15,4.18,10.05956759,-9.38256,-0.76908,9.414027629,1.23744,0.36092,1.289,-10.62,-1.13,10.6799485
25/04/2020 06:00,-8.34304,4.49328,9.47606889,1.17696,0.34328,1.226,-9.52,4.15,10.38522508,-9.81304,-0.78672,9.844525504,1.17696,0.34328,1.226,-10.99,-1.13,11.04794098
25/04/2020 06:30,-7.41936,4.17852,8.515100246,1.40064,0.40852,1.459,-8.82,3.77,9.591939324,-8.85936,-0.55148,8.876507748,1.40064,0.40852,1.459,-10.26,-0.96,10.30481441
25/04/2020 07:00,-6.68544,4.13258,7.859600845,1.89456,0.55258,1.9735,-8.58,3.58,9.296924223,-8.13544,-0.40742,8.145635337,1.89456,0.55258,1.9735,-10.03,-0.96,10.07583743
25/04/2020 07:30,-5.73856,4.49792,7.291251964,2.70144,0.78792,2.814,-8.44,3.71,9.219419721,-7.21856,-0.35208,7.227141122,2.70144,0.78792,2.814,-9.92,-1.14,9.98528918
25/04/2020 08:00,-2.28512,5.36684,5.833073375,4.99488,1.45684,5.203,-7.28,3.91,8.263564606,-3.77512,0.26684,3.784538889,4.99488,1.45684,5.203,-8.77,-1.19,8.850367224
25/04/2020 08:30,-0.66232,5.51224,5.551887751,5.04768,1.47224,5.258,-5.71,4.04,6.994690844,-2.11232,0.71224,2.229166122,5.04768,1.47224,5.258,-7.16,-0.76,7.200222219
25/04/2020 09:00,2.02536,5.72948,6.076925555,6.85536,1.99948,7.141,-4.83,3.73,6.102606001,0.60536,1.42948,1.552376823,6.85536,1.99948,7.141,-6.25,-0.57,6.275938177
25/04/2020 09:30,5.70048,6.37264,8.550205424,9.06048,2.64264,9.438,-3.36,3.73,5.020209159,4.24048,1.76264,4.59222935,9.06048,2.64264,9.438,-4.82,-0.88,4.899673459
25/04/2020 10:00,7.6912,6.9916,10.3940862,10.0512,2.9316,10.47,-2.36,4.06,4.696083475,6.2012,1.5016,6.380414093,10.0512,2.9316,10.47,-3.85,-1.43,4.106994035
25/04/2020 10:30,10.15528,7.22404,12.46260269,11.70528,3.41404,12.193,-1.55,3.81,4.113222581,9.50528,1.89404,9.692148131,11.70528,3.41404,12.193,-2.2,-1.52,2.674023186
25/04/2020 11:00,21.73976,8.21368,23.239658,17.42976,5.08368,18.156,4.31,3.13,5.326631206,21.34976,2.93368,21.55037657,17.42976,5.08368,18.156,3.92,-2.15,4.470894765
25/04/2020 11:30,39.36672,9.54446,40.50722603,26.10672,7.61446,27.1945,13.26,1.93,13.39972015,38.89672,4.24446,39.12761515,26.10672,7.61446,27.1945,12.79,-3.37,13.22652638
25/04/2020 12:00,49.26896,10.06678,50.28688178,30.94896,9.02678,32.2385,18.32,1.04,18.34949591,48.37896,4.78678,48.61519344,30.94896,9.02678,32.2385,17.43,-4.24,17.93829702
25/04/2020 12:30,52.17384,10.12112,53.14646414,32.40384,9.45112,33.754,19.77,0.67,19.7813498,51.30384,4.89112,51.53646334,32.40384,9.45112,33.754,18.9,-4.56,19.44231468
25/04/2020 13:00,51.85416,9.90538,52.7917651,31.66416,9.23538,32.9835,20.19,0.67,20.20111383,50.98416,4.67538,51.19808345,31.66416,9.23538,32.9835,19.32,-4.56,19.85084381
25/04/2020 13:30,51.8268,9.8449,52.75357101,31.4568,9.1749,32.7675,20.37,0.67,20.38101568,51.0068,4.5549,51.20977212,31.4568,9.1749,32.7675,19.55,-4.62,20.0884768
25/04/2020 14:00,51.082,9.6485,51.98523133,31.092,9.0685,32.3875,19.99,0.58,19.99841244,50.292,4.7585,50.51661693,31.092,9.0685,32.3875,19.2,-4.31,19.6778073
25/04/2020 14:30,50.05608,9.29594,50.91194011,30.46608,8.88594,31.7355,19.59,0.41,19.59428998,49.33608,4.95594,49.58437386,30.46608,8.88594,31.7355,18.87,-3.93,19.27490078
25/04/2020 15:00,47.90184,9.16262,48.77027661,29.39184,8.57262,30.6165,18.51,0.59,18.51940064,47.09184,4.80262,47.33610201,29.39184,8.57262,30.6165,17.7,-3.77,18.09704119
25/04/2020 15:30,44.70856,9.16958,45.63919954,27.83856,8.11958,28.9985,16.87,1.05,16.90264476,43.86856,4.59958,44.10903187,27.83856,8.11958,28.9985,16.03,-3.52,16.41192554
25/04/2020 16:00,41.06896,8.62428,41.96471948,25.96896,7.57428,27.051,15.1,1.05,15.1364626,40.18896,5.13428,40.51559375,25.96896,7.57428,27.051,14.22,-2.44,14.42782035
25/04/2020 16:30,35.11288,8.24834,36.06867692,23.58288,6.87834,24.5655,11.53,1.37,11.61110675,34.12288,4.72834,34.44892072,23.58288,6.87834,24.5655,10.54,-2.15,10.75704885
25/04/2020 17:00,28.60784,7.94312,29.69009371,21.02784,6.13312,21.904,7.58,1.81,7.793105928,27.46784,3.94312,27.74942215,21.02784,6.13312,21.904,6.44,-2.19,6.802183473
25/04/2020 17:30,20.466,7.673,21.85708318,17.016,4.963,17.725,3.45,2.71,4.387094711,19.266,2.933,19.48797693,17.016,4.963,17.725,2.25,-2.03,3.030412513
25/04/2020 18:00,13.008,8.094,15.32060377,13.488,3.934,14.05,-0.48,4.16,4.187600745,11.348,1.244,11.41598178,13.488,3.934,14.05,-2.14,-2.69,3.437397271
25/04/2020 18:30,6.83656,10.08108,12.18058811,10.42656,3.04108,10.861,-3.59,7.04,7.902512259,4.77656,-2.38892,5.340642677,10.42656,3.04108,10.861,-5.65,-5.43,7.836287386
25/04/2020 19:00,1.23952,9.52236,9.602694924,7.61952,2.22236,7.937,-6.38,7.3,9.695070913,-0.95048,-2.92764,3.078065659,7.61952,2.22236,7.937,-8.57,-5.15,9.998369867
25/04/2020 19:30,-4.4088,8.8266,9.866427165,4.8912,1.4266,5.095,-9.3,7.4,11.88486432,-6.6788,-3.6134,7.593617649,4.8912,1.4266,5.095,-11.57,-5.04,12.6200832
25/04/2020 20:00,-6.4052,8.6464,10.76042843,3.7248,1.0864,3.88,-10.13,7.56,12.6400356,-8.7052,-3.7936,9.495889005,3.7248,1.0864,3.88,-12.43,-4.88,13.35362498
25/04/2020 20:30,-7.13648,8.11186,10.80424081,3.50352,1.02186,3.6495,-10.64,7.09,12.78583982,-9.17648,-3.31814,9.757962812,3.50352,1.02186,3.6495,-12.68,-4.34,13.402164
25/04/2020 21:00,-7.2564,5.4498,9.075001983,3.6336,1.0598,3.785,-10.89,4.39,11.74155867,-8.4164,-0.2802,8.421062938,3.6336,1.0598,3.785,-12.05,-1.34,12.1242773
25/04/2020 21:30,-7.12808,5.65306,9.097615723,3.54192,1.03306,3.6895,-10.67,4.62,11.62726537,-8.37808,-0.41694,8.388448215,3.54192,1.03306,3.6895,-11.92,-1.45,12.00786825
25/04/2020 22:00,-5.75176,6.04282,8.342566551,3.91824,1.14282,4.0815,-9.67,4.9,10.84061345,-7.57176,-0.51718,7.589402127,3.91824,1.14282,4.0815,-11.49,-1.66,11.60929369
25/04/2020 22:30,-7.3772,5.3454,9.110234959,2.6928,0.7854,2.805,-10.07,4.56,11.05434304,-9.0972,-0.4946,9.110635379,2.6928,0.7854,2.805,-11.79,-1.28,11.85927907
25/04/2020 23:00,-5.78976,5.38882,7.909532341,3.15024,0.91882,3.2815,-8.94,4.47,9.995223859,-7.39976,-0.02118,7.399790311,3.15024,0.91882,3.2815,-10.55,-0.94,10.59179399
25/04/2020 23:30,-3.1388,5.9241,6.70425434,4.2312,1.2341,4.4075,-7.37,4.69,8.735731223,-4.6588,0.4641,4.681859273,4.2312,1.2341,4.4075,-8.89,-0.77,8.923284149
26/04/2020 00:00,-2.9256,6.4267,7.061275257,4.0344,1.1767,4.2025,-6.96,5.25,8.718033035,-4.4656,-0.1133,4.467037077,4.0344,1.1767,4.2025,-8.5,-1.29,8.597330981
26/04/2020 00:30,-3.05592,5.53994,6.32689357,3.63408,1.05994,3.7855,-6.69,4.48,8.051490545,-4.46592,0.55994,4.500885941,3.63408,1.05994,3.7855,-8.1,-0.5,8.115417426
26/04/2020 01:00,-3.32904,5.29028,6.250565558,3.36096,0.98028,3.501,-6.69,4.31,7.958153052,-4.65904,0.54028,4.690261848,3.36096,0.98028,3.501,-8.02,-0.44,8.032060757
26/04/2020 01:30,-4.79752,4.95364,6.895995026,2.65248,0.77364,2.763,-7.45,4.18,8.542534753,-6.17752,0.45364,6.194153905,2.65248,0.77364,2.763,-8.83,-0.32,8.835796512
26/04/2020 02:00,-4.67704,4.98878,6.838320631,2.77296,0.80878,2.8885,-7.45,4.18,8.542534753,-6.05704,0.48878,6.076729338,2.77296,0.80878,2.8885,-8.83,-0.32,8.835796512
26/04/2020 02:30,-3.19112,5.07884,5.998154933,3.21888,0.93884,3.353,-6.41,4.14,7.6307077,-4.56112,0.61884,4.602909797,3.21888,0.93884,3.353,-7.78,-0.32,7.786578196
26/04/2020 03:00,-1.77152,5.26164,5.551859022,3.94848,1.15164,4.113,-5.72,4.11,7.043472155,-3.10152,0.83164,3.21108259,3.94848,1.15164,4.113,-7.05,-0.32,7.057258675
26/04/2020 03:30,-1.55744,5.18908,5.417764354,4.04256,1.17908,4.211,-5.6,4.01,6.887677402,-2.88744,0.85908,3.012528539,4.04256,1.17908,4.211,-6.93,-0.32,6.937384233
26/04/2020 04:00,-1.91112,5.03384,5.384414991,3.81888,1.11384,3.978,-5.73,3.92,6.94257157,-3.22112,1.11384,3.408262549,3.81888,1.11384,3.978,-7.04,0,7.04
26/04/2020 04:30,-1.34176,5.02782,5.203776883,4.03824,1.17782,4.2065,-5.38,3.85,6.615655674,-2.61176,1.17782,2.865056762,4.03824,1.17782,4.2065,-6.65,0,6.65
26/04/2020 05:00,-1.88296,4.88872,5.238809178,3.76704,1.09872,3.924,-5.65,3.79,6.803425608,-3.13296,1.09872,3.320033735,3.76704,1.09872,3.924,-6.9,0,6.9
26/04/2020 05:30,-2.74488,5.19816,5.878369978,3.52512,1.02816,3.672,-6.27,4.17,7.530059761,-4.05488,0.20816,4.060219501,3.52512,1.02816,3.672,-7.58,-0.82,7.624224551
26/04/2020 06:00,-2.82712,5.37334,6.071687595,3.54288,1.03334,3.6905,-6.37,4.34,7.707950441,-4.16712,0.09334,4.168165238,3.54288,1.03334,3.6905,-7.71,-0.94,7.767090832
26/04/2020 06:30,-1.1092,5.5219,5.632202433,4.3608,1.2719,4.5425,-5.47,4.25,6.927005125,-2.4392,0.2419,2.451165488,4.3608,1.2719,4.5425,-6.8,-1.03,6.877564976
26/04/2020 07:00,-0.53784,5.68438,5.709767758,4.71216,1.37438,4.9085,-5.25,4.31,6.792540026,-1.86784,0.41438,1.913253002,4.71216,1.37438,4.9085,-6.58,-0.96,6.649661646
26/04/2020 07:30,2.88576,5.68418,6.374755921,6.42576,1.87418,6.6935,-3.54,3.81,5.200740332,1.58576,1.16418,1.967218811,6.42576,1.87418,6.6935,-4.84,-0.71,4.89179926
26/04/2020 08:00,1.42776,5.08518,5.281813538,6.01776,1.75518,6.2685,-4.59,3.33,5.670714241,0.08776,0.91518,0.919378187,6.01776,1.75518,6.2685,-5.93,-0.84,5.989198611
26/04/2020 08:30,1.39584,5.09962,5.287200909,6.37584,1.85962,6.6415,-4.98,3.24,5.941211998,0.03584,0.90962,0.910325793,6.37584,1.85962,6.6415,-6.34,-0.95,6.410779984
26/04/2020 09:00,2.3376,5.2718,5.766823129,7.1376,2.0818,7.435,-4.8,3.19,5.763341045,0.9776,1.0918,1.465513221,7.1376,2.0818,7.435,-6.16,-0.99,6.239046401
26/04/2020 09:30,2.86944,5.31692,6.041798093,7.66944,2.23692,7.989,-4.8,3.08,5.703192089,1.50944,1.31692,2.003169339,7.66944,2.23692,7.989,-6.16,-0.92,6.228322407
26/04/2020 10:00,3.77224,5.60482,6.756019675,8.38224,2.44482,8.7315,-4.61,3.16,5.58906969,2.31224,1.15482,2.584581794,8.38224,2.44482,8.7315,-6.07,-1.29,6.205562021
26/04/2020 10:30,8.14912,8.29766,11.63010397,10.92912,3.18766,11.3845,-2.78,5.11,5.817258805,6.85912,-0.88234,6.915638152,10.92912,3.18766,11.3845,-4.07,-4.07,5.755849199
26/04/2020 11:00,4.75552,8.22786,9.503296831,9.21552,2.68786,9.5995,-4.46,5.54,7.112186724,3.18552,-1.70214,3.611761101,9.21552,2.68786,9.5995,-6.03,-4.39,7.458753247
26/04/2020 11:30,20.97072,10.17396,23.3083796,17.19072,5.01396,17.907,3.78,5.16,6.39640524,19.56072,-0.52604,19.56779203,17.19072,5.01396,17.907,2.37,-5.54,6.025653492
26/04/2020 12:00,26.6004,10.3747,28.55198207,20.2104,5.8947,21.0525,6.39,4.48,7.804005382,25.1104,-0.3653,25.11305701,20.2104,5.8947,21.0525,4.9,-6.26,7.949691818
26/04/2020 12:30,28.65984,10.48662,30.51811966,21.75984,6.34662,22.6665,6.9,4.14,8.046713615,27.20984,0.40662,27.21287807,21.75984,6.34662,22.6665,5.45,-5.94,8.061395661
26/04/2020 13:00,14.48464,9.46552,17.30320389,14.62464,4.26552,15.234,-0.14,5.2,5.201884274,12.67464,-1.16448,12.72802077,14.62464,4.26552,15.234,-1.95,-5.43,5.769523377
26/04/2020 13:30,5.76376,8.89568,10.59971943,10.37376,3.02568,10.806,-4.61,5.87,7.463846193,3.83376,-2.12432,4.382972872,10.37376,3.02568,10.806,-6.54,-5.15,8.324307779
26/04/2020 14:00,8.11136,9.25748,12.30833445,11.51136,3.35748,11.991,-3.4,5.9,6.809552114,6.22136,-1.74252,6.460781392,11.51136,3.35748,11.991,-5.29,-5.1,7.348067773
26/04/2020 14:30,18.18896,10.23678,20.87174958,16.30896,4.75678,16.9885,1.88,5.48,5.793513614,16.14896,-0.79322,16.16842933,16.30896,4.75678,16.9885,-0.16,-5.55,5.552305827
26/04/2020 15:00,12.04528,9.79654,15.52613816,13.32528,3.88654,13.8805,-1.28,5.91,6.047024061,10.45528,-1.26346,10.53134422,13.32528,3.88654,13.8805,-2.87,-5.15,5.895710305
26/04/2020 15:30,9.06912,9.29016,12.98291225,11.58912,3.38016,12.072,-2.52,5.91,6.424834628,7.24912,-1.70984,7.448039581,11.58912,3.38016,12.072,-4.34,-5.09,6.689073179
26/04/2020 16:00,-2.26448,8.15036,8.45909202,6.27552,1.83036,6.537,-8.54,6.32,10.62421762,-4.33448,-2.79964,5.160009787,6.27552,1.83036,6.537,-10.61,-4.63,11.57622564
26/04/2020 16:30,-0.6744,8.4358,8.462714517,7.4256,2.1658,7.735,-8.1,6.27,10.24318798,-2.7644,-2.5442,3.75697498,7.4256,2.1658,7.735,-10.19,-4.71,11.2258719
26/04/2020 17:00,2.7092,8.1531,8.591437845,9.4392,2.7531,9.8325,-6.73,5.4,8.62860939,0.7392,-1.1769,1.389787844,9.4392,2.7531,9.8325,-8.7,-3.93,9.546460077
26/04/2020 17:30,-0.22808,8.30056,8.303692962,7.92192,2.31056,8.252,-8.15,5.99,10.11447478,-2.38808,-2.11944,3.192953492,7.92192,2.31056,8.252,-10.31,-4.43,11.22145267
26/04/2020 18:00,0.84432,6.26626,6.322886259,8.52432,2.48626,8.8795,-7.68,3.78,8.559836447,-0.00568,0.15626,0.156363199,8.52432,2.48626,8.8795,-8.53,-2.33,8.842499647
26/04/2020 18:30,-1.964,5.978,6.292358858,6.816,1.988,7.1,-8.78,3.99,9.644091455,-3.074,-0.302,3.088799119,6.816,1.988,7.1,-9.89,-2.29,10.15165996
26/04/2020 19:00,-5.9828,5.7196,8.276939048,4.6272,1.3496,4.82,-10.61,4.37,11.47471133,-7.9328,-0.8904,7.982614108,4.6272,1.3496,4.82,-12.56,-2.24,12.75818169
26/04/2020 19:30,-5.33792,5.96894,8.007598557,5.00208,1.45894,5.2105,-10.34,4.51,11.28076682,-7.33792,-0.70106,7.371333329,5.00208,1.45894,5.2105,-12.34,-2.16,12.52761749
26/04/2020 20:00,-7.35416,5.74712,9.333437609,3.79584,1.10712,3.954,-11.15,4.64,12.07692428,-9.35416,-0.91288,9.398598789,3.79584,1.10712,3.954,-13.15,-2.02,13.30424368
26/04/2020 20:30,-8.35936,5.38852,9.945604426,3.32064,0.96852,3.459,-11.68,4.42,12.48834657,-9.97936,-0.79148,10.01069761,3.32064,0.96852,3.459,-13.3,-1.76,13.41594574
26/04/2020 21:00,-8.37792,4.49644,9.508286712,3.38208,0.98644,3.523,-11.76,3.51,12.2726403,-8.91792,0.59644,8.937843017,3.38208,0.98644,3.523,-12.3,-0.39,12.30618137
26/04/2020 21:30,-9.20352,4.34314,10.17681902,2.61648,0.76314,2.7255,-11.82,3.58,12.35025506,-9.93352,0.24314,9.936495189,2.61648,0.76314,2.7255,-12.55,-0.52,12.56076829
26/04/2020 22:00,-8.13664,4.71598,9.404540279,2.52336,0.73598,2.6285,-10.66,3.98,11.37875213,-9.73664,0.09598,9.737113055,2.52336,0.73598,2.6285,-12.26,-0.64,12.27669337
26/04/2020 22:30,-7.70536,6.58802,10.13777985,2.32464,0.67802,2.4215,-10.03,5.91,11.64169232,-9.62536,-2.05198,9.841655199,2.32464,0.67802,2.4215,-11.95,-2.73,12.25787094
26/04/2020 23:00,-7.18704,7.26878,10.22197176,2.29296,0.66878,2.3885,-9.48,6.6,11.55120773,-9.16704,-2.94122,9.627325561,2.29296,0.66878,2.3885,-11.46,-3.61,12.01514461
26/04/2020 23:30,-7.32768,7.15776,10.24345754,2.15232,0.62776,2.242,-9.48,6.53,11.51135526,-9.23768,-2.85224,9.667988664,2.15232,0.62776,2.242,-11.39,-3.48,11.9097649
27/04/2020 00:00,-6.78336,7.01152,9.755787288,2.09664,0.61152,2.184,-8.88,6.4,10.94597643,-8.62336,-2.68848,9.032732831,2.09664,0.61152,2.184,-10.72,-3.3,11.21643437
27/04/2020 00:30,-5.94264,6.88548,9.095317751,2.24736,0.65548,2.341,-8.19,6.23,10.29023809,-7.73264,-2.56452,8.146808222,2.24736,0.65548,2.341,-9.98,-3.22,10.48660097
27/04/2020 01:00,-5.62696,6.95172,8.94366199,2.30304,0.67172,2.399,-7.93,6.28,10.11549801,-7.37696,-2.47828,7.782121215,2.30304,0.67172,2.399,-9.68,-3.15,10.17963162
27/04/2020 01:30,-5.80552,6.75964,8.910487944,2.12448,0.61964,2.213,-7.93,6.14,10.02918242,-7.55552,-2.53036,7.967973657,2.12448,0.61964,2.213,-9.68,-3.15,10.17963162
27/04/2020 02:00,-5.66768,7.04776,9.043976869,2.15232,0.62776,2.242,-7.82,6.42,10.11774678,-7.46768,-2.75224,7.958710298,2.15232,0.62776,2.242,-9.62,-3.38,10.19650921
27/04/2020 02:30,-5.7796,7.1172,9.168332018,2.1504,0.6272,2.24,-7.93,6.49,10.24719474,-7.5796,-2.6428,8.027124516,2.1504,0.6272,2.24,-9.73,-3.27,10.26478446
27/04/2020 03:00,-5.33824,7.16718,8.936737405,2.32176,0.67718,2.4185,-7.66,6.49,10.03970617,-7.11824,-2.59282,7.5757545,2.32176,0.67718,2.4185,-9.44,-3.27,9.990320315
27/04/2020 03:30,-4.6904,7.1453,8.547231379,2.5896,0.7553,2.6975,-7.28,6.39,9.686614476,-6.4204,-2.2947,6.818151087,2.5896,0.7553,2.6975,-9.01,-3.05,9.512234228
27/04/2020 04:00,-5.59024,6.81618,8.815389557,2.00976,0.58618,2.0935,-7.6,6.23,9.827151164,-7.33024,-2.38382,7.708113664,2.00976,0.58618,2.0935,-9.34,-2.97,9.800841801
27/04/2020 04:30,-5.2544,6.9058,8.677487712,2.1456,0.6258,2.235,-7.4,6.28,9.70558602,-6.9844,-2.2642,7.342237057,2.1456,0.6258,2.235,-9.13,-2.89,9.576481609
27/04/2020 05:00,-5.17096,6.89222,8.61635212,2.09904,0.61222,2.1865,-7.27,6.28,9.606836108,-6.92096,-2.27778,7.286149124,2.09904,0.61222,2.1865,-9.02,-2.89,9.47166828
27/04/2020 05:30,-6.07752,6.95864,9.238989122,2.05248,0.59864,2.138,-8.13,6.36,10.32213641,-7.89752,-2.68136,8.340294575,2.05248,0.59864,2.138,-9.95,-3.28,10.47668364
27/04/2020 06:00,-5.8836,7.2352,9.32549559,2.2464,0.6552,2.34,-8.13,6.58,10.4591252,-7.7836,-3.1548,8.398642271,2.2464,0.6552,2.34,-10.03,-3.81,10.72925906
27/04/2020 06:30,-5.51784,7.51188,9.320670545,2.61216,0.76188,2.721,-8.13,6.75,10.56690115,-7.57784,-3.74812,8.454115128,2.61216,0.76188,2.721,-10.19,-4.51,11.14343753
27/04/2020 07:00,-6.79872,4.24454,8.014905704,2.38128,0.69454,2.4805,-9.18,3.55,9.842504763,-8.52872,-1.27546,8.623564405,2.38128,0.69454,2.4805,-10.91,-1.97,11.08643315
27/04/2020 07:30,-6.15216,4.55312,7.653755575,3.02784,0.88312,3.154,-9.18,3.67,9.886419979,-8.05216,-1.57688,8.205110066,3.02784,0.88312,3.154,-11.08,-2.46,11.34980176
27/04/2020 08:00,-7.38104,4.60428,8.699376173,2.92896,0.85428,3.051,-10.31,3.75,10.97080672,-9.45104,-2.01572,9.66360617,2.92896,0.85428,3.051,-12.38,-2.87,12.70831617
27/04/2020 08:30,-5.15896,4.67072,6.959202081,4.39104,1.28072,4.574,-9.55,3.39,10.13383442,-7.28896,-1.85928,7.522357343,4.39104,1.28072,4.574,-11.68,-3.14,12.09470959
27/04/2020 09:00,-1.69728,5.41246,5.672343665,6.52272,1.90246,6.7945,-8.22,3.51,8.938036697,-5.52728,-0.63754,5.563926801,6.52272,1.90246,6.7945,-12.05,-2.54,12.31479192
27/04/2020 09:30,10.71264,3.12452,11.159,10.71264,3.12452,11.159,0,0,0,0.62264,2.26452,2.348559431,10.71264,3.12452,11.159,-10.09,-0.86,10.12658383
27/04/2020 10:00,8.04912,2.34766,8.3845,8.04912,2.34766,8.3845,0,0,0,-7.95088,1.57766,8.105893156,8.04912,2.34766,8.3845,-16,-0.77,16.01851741
27/04/2020 10:30,6.91824,2.01782,7.2065,6.91824,2.01782,7.2065,0,0,0,-11.70176,1.28782,11.77241128,6.91824,2.01782,7.2065,-18.62,-0.73,18.63430439
27/04/2020 11:00,8.22576,2.39918,8.5685,8.22576,2.39918,8.5685,0,0,0,-7.97424,1.18918,8.062422257,8.22576,2.39918,8.5685,-16.2,-1.21,16.24512542
27/04/2020 11:30,7.53648,2.19814,7.8505,7.53648,2.19814,7.8505,0,0,0,-11.04352,1.16814,11.10512877,7.53648,2.19814,7.8505,-18.58,-1.03,18.60852762
27/04/2020 12:00,9.11424,2.65832,9.494,9.11424,2.65832,9.494,0,0,0,-6.25576,1.65832,6.471828057,9.11424,2.65832,9.494,-15.37,-1,15.40249655
27/04/2020 12:30,17.23008,5.02544,17.948,17.23008,5.02544,17.948,0,0,0,18.39008,2.44544,18.55195998,17.23008,5.02544,17.948,1.16,-2.58,2.828780656
27/04/2020 13:00,24.288,7.084,25.3,24.288,7.084,25.3,0,0,0,40.378,2.484,40.45433401,24.288,7.084,25.3,16.09,-4.6,16.73463773
27/04/2020 13:30,24.88272,7.25746,25.9195,24.88272,7.25746,25.9195,0,0,0,42.84272,2.50746,42.91603445,24.88272,7.25746,25.9195,17.96,-4.75,18.57751598
27/04/2020 14:00,20.6064,6.0102,21.465,20.6064,6.0102,21.465,0,0,0,30.7064,3.5902,30.91557111,20.6064,6.0102,21.465,10.1,-2.42,10.38587502
27/04/2020 14:30,27.06288,7.89334,28.1905,27.06288,7.89334,28.1905,0,0,0,50.02288,3.99334,50.18202156,27.06288,7.89334,28.1905,22.96,-3.9,23.28887288
27/04/2020 15:00,20.67648,6.03064,21.538,20.67648,6.03064,21.538,0,0,0,31.90648,3.96064,32.15136288,20.67648,6.03064,21.538,11.23,-2.07,11.41918561
27/04/2020 15:30,14.5032,4.2301,15.1075,14.5032,4.2301,15.1075,0,0,0,13.3032,3.5601,13.77132682,14.5032,4.2301,15.1075,-1.2,-0.67,1.374372584
27/04/2020 16:00,12.55776,3.66268,13.081,12.55776,3.66268,13.081,0,0,0,5.60776,3.39268,6.554178042,12.55776,3.66268,13.081,-6.95,-0.27,6.955242627
27/04/2020 16:30,11.46144,3.34292,11.939,11.46144,3.34292,11.939,0,0,0,0.63144,3.88292,3.933927325,11.46144,3.34292,11.939,-10.83,0.54,10.84345425
27/04/2020 17:00,10.1592,2.9631,10.5825,10.1592,2.9631,10.5825,0,0,0,-3.6908,3.9331,5.393633307,10.1592,2.9631,10.5825,-13.85,0.97,13.88392596
27/04/2020 17:30,8.48736,2.47548,8.841,8.48736,2.47548,8.841,0,0,0,-9.32264,3.83548,10.08079974,8.48736,2.47548,8.841,-17.81,1.36,17.86185041
27/04/2020 18:00,7.2336,2.1098,7.535,7.2336,2.1098,7.535,0,0,0,-13.9364,3.3298,14.32867101,7.2336,2.1098,7.535,-21.17,1.22,21.20512438
27/04/2020 18:30,8.32272,2.42746,8.6695,8.32272,2.42746,8.6695,0,0,0,-10.65728,3.55746,11.23535218,8.32272,2.42746,8.6695,-18.98,1.13,19.01360828
27/04/2020 19:00,7.0896,2.0678,7.385,7.0896,2.0678,7.385,0,0,0,-13.2204,3.6278,13.70911773,7.0896,2.0678,7.385,-20.31,1.56,20.36982327
27/04/2020 19:30,4.43088,1.29234,4.6155,4.43088,1.29234,4.6155,0,0,0,-19.83912,2.85234,20.04311667,4.43088,1.29234,4.6155,-24.27,1.56,24.32008429
27/04/2020 20:00,3.02928,0.88354,3.1555,3.02928,0.88354,3.1555,0,0,0,-22.93072,2.49354,23.06589824,3.02928,0.88354,3.1555,-25.96,1.61,26.00987697
27/04/2020 20:30,3.3288,0.9709,3.4675,3.3288,0.9709,3.4675,0,0,0,-22.3812,2.6909,22.54238355,3.3288,0.9709,3.4675,-25.71,1.72,25.7674698
27/04/2020 21:00,3.4176,0.9968,3.56,3.4176,0.9968,3.56,0,0,0,-24.3224,2.4468,24.44516255,3.4176,0.9968,3.56,-27.74,1.45,27.77787069
27/04/2020 21:30,3.04512,0.88816,3.172,3.04512,0.88816,3.172,0,0,0,-26.66488,2.28816,26.76287544,3.04512,0.88816,3.172,-29.71,1.4,29.74296724
27/04/2020 22:00,2.99136,0.87248,3.116,2.99136,0.87248,3.116,0,0,0,-25.64864,2.57248,25.77732312,2.99136,0.87248,3.116,-28.64,1.7,28.69040955
27/04/2020 22:30,2.85168,0.83174,2.9705,2.85168,0.83174,2.9705,0,0,0,-25.18832,2.68174,25.33067693,2.85168,0.83174,2.9705,-28.04,1.85,28.10096262
27/04/2020 23:00,2.81232,0.82026,2.9295,2.81232,0.82026,2.9295,0,0,0,-23.09768,2.90026,23.27905345,2.81232,0.82026,2.9295,-25.91,2.08,25.99335492
27/04/2020 23:30,2.29584,0.66962,2.3915,2.29584,0.66962,2.3915,0,0,0,-23.08416,3.03962,23.28342184,2.29584,0.66962,2.3915,-25.38,2.37,25.49041585
28/04/2020 00:00,2.12688,0.62034,2.2155,2.12688,0.62034,2.2155,0,0,0,-22.29312,3.29034,22.53462972,2.12688,0.62034,2.2155,-24.42,2.67,24.56553073
28/04/2020 00:30,2.7096,0.7903,2.8225,2.7096,0.7903,2.8225,0,0,0,-19.2304,3.6003,19.56452004,2.7096,0.7903,2.8225,-21.94,2.81,22.11921563
28/04/2020 01:00,2.50656,0.73108,2.611,2.50656,0.73108,2.611,0,0,0,-19.43344,3.33108,19.71686294,2.50656,0.73108,2.611,-21.94,2.6,22.09351941
28/04/2020 01:30,2.36016,0.68838,2.4585,2.36016,0.68838,2.4585,0,0,0,-19.57984,3.43838,19.87945149,2.36016,0.68838,2.4585,-21.94,2.75,22.11167339
28/04/2020 02:00,2.24832,0.65576,2.342,2.24832,0.65576,2.342,0,0,0,-19.45168,3.48576,19.76153783,2.24832,0.65576,2.342,-21.7,2.83,21.88375882
28/04/2020 02:30,2.14992,0.62706,2.2395,2.14992,0.62706,2.2395,0,0,0,-19.96008,3.31706,20.23382516,2.14992,0.62706,2.2395,-22.11,2.69,22.27303751
28/04/2020 03:00,2.2296,0.6503,2.3225,2.2296,0.6503,2.3225,0,0,0,-19.2104,3.5203,19.53028367,2.2296,0.6503,2.3225,-21.44,2.87,21.63123898
28/04/2020 03:30,2.29392,0.66906,2.3895,2.29392,0.66906,2.3895,0,0,0,-19.14608,3.56906,19.47589712,2.29392,0.66906,2.3895,-21.44,2.9,21.63523977
28/04/2020 04:00,2.48064,0.72352,2.584,2.48064,0.72352,2.584,0,0,0,-18.10936,3.82352,18.50859867,2.48064,0.72352,2.584,-20.59,3.1,20.82205802
28/04/2020 04:30,2.7432,0.8001,2.8575,2.7432,0.8001,2.8575,0,0,0,-17.6868,3.9001,18.11169993,2.7432,0.8001,2.8575,-20.43,3.1,20.66385492
28/04/2020 05:00,2.50368,0.73024,2.608,2.50368,0.73024,2.608,0,0,0,-18.22632,3.74024,18.60613168,2.50368,0.73024,2.608,-20.73,3.01,20.94738647
28/04/2020 05:30,2.52144,0.73542,2.6265,2.52144,0.73542,2.6265,0,0,0,-18.96856,3.53542,19.29521866,2.52144,0.73542,2.6265,-21.49,2.8,21.67164276
28/04/2020 06:00,1.88544,0.54992,1.964,1.88544,0.54992,1.964,0,0,0,-20.62456,3.12992,20.86070168,1.88544,0.54992,1.964,-22.51,2.58,22.65737187
28/04/2020 06:30,2.53584,0.73962,2.6415,2.53584,0.73962,2.6415,0,0,0,-19.85416,3.00962,20.08097313,2.53584,0.73962,2.6415,-22.39,2.27,22.50477727
28/04/2020 07:00,3.0672,0.8946,3.195,3.0672,0.8946,3.195,0,0,0,-20.4028,2.3646,20.53936662,3.0672,0.8946,3.195,-23.47,1.47,23.5159903
28/04/2020 07:30,3.12768,0.91224,3.258,3.12768,0.91224,3.258,0,0,0,-20.95232,1.92224,21.04031178,3.12768,0.91224,3.258,-24.08,1.01,24.10117217
28/04/2020 08:00,4.54608,1.32594,4.7355,4.54608,1.32594,4.7355,0,0,0,-18.41392,2.00594,18.52285737,4.54608,1.32594,4.7355,-22.96,0.68,22.97006748
28/04/2020 08:30,5.63232,1.64276,5.867,5.63232,1.64276,5.867,0,0,0,-16.61768,1.56276,16.69100079,5.63232,1.64276,5.867,-22.25,-0.08,22.25014382
28/04/2020 09:00,8.42928,2.45854,8.7805,8.42928,2.45854,8.7805,0,0,0,-9.39072,1.96854,9.594830475,8.42928,2.45854,8.7805,-17.82,-0.49,17.82673554
28/04/2020 09:30,11.7408,3.4244,12.23,11.7408,3.4244,12.23,0,0,0,-0.7092,3.1544,3.233141506,11.7408,3.4244,12.23,-12.45,-0.27,12.45292737
28/04/2020 10:00,14.4672,4.2196,15.07,14.4672,4.2196,15.07,0,0,0,3.8272,4.2996,5.756215771,14.4672,4.2196,15.07,-10.64,0.08,10.64030075
28/04/2020 10:30,13.68432,3.99126,14.2545,13.68432,3.99126,14.2545,0,0,0,1.53432,3.38126,3.713092653,13.68432,3.99126,14.2545,-12.15,-0.61,12.16530312
28/04/2020 11:00,15.97488,4.65934,16.6405,15.97488,4.65934,16.6405,0,0,0,8.32488,4.19934,9.324059387,15.97488,4.65934,16.6405,-7.65,-0.46,7.663817587
28/04/2020 11:30,16.04352,4.67936,16.712,16.04352,4.67936,16.712,0,0,0,9.45352,3.98936,10.26080083,16.04352,4.67936,16.712,-6.59,-0.69,6.626024449
28/04/2020 12:00,14.7576,4.3043,15.3725,14.7576,4.3043,15.3725,0,0,0,4.0576,3.8043,5.5620874,14.7576,4.3043,15.3725,-10.7,-0.5,10.71167587
28/04/2020 12:30,14.59056,4.25558,15.1985,14.59056,4.25558,15.1985,0,0,0,0.94056,4.07558,4.182703127,14.59056,4.25558,15.1985,-13.65,-0.18,13.65118676
28/04/2020 13:00,14.95536,4.36198,15.5785,14.95536,4.36198,15.5785,0,0,0,1.93536,3.96198,4.409410828,14.95536,4.36198,15.5785,-13.02,-0.4,13.02614294
28/04/2020 13:30,15.44064,4.50352,16.084,15.44064,4.50352,16.084,0,0,0,3.98064,4.02352,5.65987703,15.44064,4.50352,16.084,-11.46,-0.48,11.47004795
28/04/2020 14:00,12.86688,3.75284,13.403,12.86688,3.75284,13.403,0,0,0,-3.81312,4.01284,5.535591116,12.86688,3.75284,13.403,-16.68,0.26,16.68202626
28/04/2020 14:30,13.46544,3.92742,14.0265,13.46544,3.92742,14.0265,0,0,0,-1.66456,3.82742,4.173715832,13.46544,3.92742,14.0265,-15.13,-0.1,15.13033047
28/04/2020 15:00,11.292,3.2935,11.7625,11.292,3.2935,11.7625,0,0,0,-7.878,3.9535,8.814365902,11.292,3.2935,11.7625,-19.17,0.66,19.18135814
28/04/2020 15:30,11.68656,3.40858,12.1735,11.68656,3.40858,12.1735,0,0,0,-6.73344,4.32858,8.004737288,11.68656,3.40858,12.1735,-18.42,0.92,18.44296072
28/04/2020 16:00,11.9688,3.4909,12.4675,11.9688,3.4909,12.4675,0,0,0,-6.7412,4.3109,8.001727079,11.9688,3.4909,12.4675,-18.71,0.82,18.72796038
28/04/2020 16:30,12.10512,3.53066,12.6095,12.10512,3.53066,12.6095,0,0,0,-7.50488,4.62066,8.813269691,12.10512,3.53066,12.6095,-19.61,1.09,19.64026986
28/04/2020 17:00,11.6304,3.3922,12.115,11.6304,3.3922,12.115,0,0,0,-9.2896,4.6622,10.39388171,11.6304,3.3922,12.115,-20.92,1.27,20.95851378
28/04/2020 17:30,11.32512,3.30316,11.797,11.32512,3.30316,11.797,0,0,0,-11.00488,4.45316,11.87173188,11.32512,3.30316,11.797,-22.33,1.15,22.35959302
28/04/2020 18:00,10.10832,2.94826,10.5295,10.10832,2.94826,10.5295,0,0,0,-14.74168,4.25826,15.34437706,10.10832,2.94826,10.5295,-24.85,1.31,24.88450522
28/04/2020 18:30,9.07392,2.64656,9.452,9.07392,2.64656,9.452,0,0,0,-17.97608,3.98656,18.41282468,9.07392,2.64656,9.452,-27.05,1.34,27.08317005
28/04/2020 19:00,8.49216,2.47688,8.846,8.49216,2.47688,8.846,0,0,0,-18.73784,4.16688,19.19556034,8.49216,2.47688,8.846,-27.23,1.69,27.28239359
28/04/2020 19:30,8.59776,2.50768,8.956,8.59776,2.50768,8.956,0,0,0,-17.10224,4.45768,17.67363924,8.59776,2.50768,8.956,-25.7,1.95,25.77387243
28/04/2020 20:00,7.70496,2.24728,8.026,7.70496,2.24728,8.026,0,0,0,-18.35504,4.49728,18.8979634,7.70496,2.24728,8.026,-26.06,2.25,26.15695127
28/04/2020 20:30,7.71024,2.24882,8.0315,7.71024,2.24882,8.0315,0,0,0,-17.99976,4.39882,18.52946242,7.71024,2.24882,8.0315,-25.71,2.15,25.79974031
28/04/2020 21:00,7.4856,2.1833,7.7975,7.4856,2.1833,7.7975,0,0,0,-18.3944,4.4133,18.91642588,7.4856,2.1833,7.7975,-25.88,2.23,25.97589844
28/04/2020 21:30,6.43872,1.87796,6.707,6.43872,1.87796,6.707,0,0,0,-20.11128,4.22796,20.55089363,6.43872,1.87796,6.707,-26.55,2.35,26.65379898
28/04/2020 22:00,6.03456,1.76008,6.286,6.03456,1.76008,6.286,0,0,0,-19.66544,4.26008,20.12157578,6.03456,1.76008,6.286,-25.7,2.5,25.82130903
28/04/2020 22:30,6.00432,1.75126,6.2545,6.00432,1.75126,6.2545,0,0,0,-18.57568,4.20126,19.04485424,6.00432,1.75126,6.2545,-24.58,2.45,24.70179953
28/04/2020 23:00,5.85216,1.70688,6.096,5.85216,1.70688,6.096,0,0,0,-17.46784,4.22688,17.97197676,5.85216,1.70688,6.096,-23.32,2.52,23.45576262
28/04/2020 23:30,5.88384,1.71612,6.129,5.88384,1.71612,6.129,0,0,0,-15.45616,4.47612,16.09125639,5.88384,1.71612,6.129,-21.34,2.76,21.51774152
29/04/2020 00:00,6.72864,1.96252,7.009,6.72864,1.96252,7.009,0,0,0,-12.10136,4.92252,13.06423044,6.72864,1.96252,7.009,-18.83,2.96,19.06123029
29/04/2020 00:30,5.82048,1.69764,6.063,5.82048,1.69764,6.063,0,0,0,-13.28952,4.86764,14.15292411,5.82048,1.69764,6.063,-19.11,3.17,19.37113832
29/04/2020 01:00,5.98272,1.74496,6.232,5.98272,1.74496,6.232,0,0,0,-12.66728,4.79496,13.54443148,5.98272,1.74496,6.232,-18.65,3.05,18.89775119
29/04/2020 01:30,6.00384,1.75112,6.254,6.00384,1.75112,6.254,0,0,0,-12.59616,4.97112,13.54161293,6.00384,1.75112,6.254,-18.6,3.22,18.87666284
29/04/2020 02:00,6.36384,1.85612,6.629,6.36384,1.85612,6.629,0,0,0,-11.60616,5.07612,12.6676732,6.36384,1.85612,6.629,-17.97,3.22,18.25621264
29/04/2020 02:30,5.8272,1.6996,6.07,5.8272,1.6996,6.07,0,0,0,-12.9828,4.9196,13.88364361,5.8272,1.6996,6.07,-18.81,3.22,19.08361863
29/04/2020 03:00,5.79552,1.69036,6.037,5.79552,1.69036,6.037,0,0,0,-12.57448,4.81036,13.4631761,5.79552,1.69036,6.037,-18.37,3.12,18.63307006
29/04/2020 03:30,5.75712,1.67916,5.997,5.75712,1.67916,5.997,0,0,0,-12.47288,4.93916,13.41521662,5.75712,1.67916,5.997,-18.23,3.26,18.51919275
29/04/2020 04:00,5.80128,1.69204,6.043,5.80128,1.69204,6.043,0,0,0,-11.98872,5.12204,13.03705109,5.80128,1.69204,6.043,-17.79,3.43,18.11764333
29/04/2020 04:30,5.77104,1.68322,6.0115,5.77104,1.68322,6.0115,0,0,0,-13.02896,4.92322,13.92809728,5.77104,1.68322,6.0115,-18.8,3.24,19.07714863
29/04/2020 05:00,5.77344,1.68392,6.014,5.77344,1.68392,6.014,0,0,0,-11.72656,4.92392,12.71838031,5.77344,1.68392,6.014,-17.5,3.24,17.79740431
29/04/2020 05:30,5.96064,1.73852,6.209,5.96064,1.73852,6.209,0,0,0,-12.12936,4.74852,13.02573669,5.96064,1.73852,6.209,-18.09,3.01,18.3387077
29/04/2020 06:00,5.31888,1.55134,5.5405,5.31888,1.55134,5.5405,0,0,0,-14.54112,4.20134,15.13589867,5.31888,1.55134,5.5405,-19.86,2.65,20.03602006
29/04/2020 06:30,5.67168,1.65424,5.908,5.67168,1.65424,5.908,0,0,0,-14.86832,4.01424,15.40068383,5.67168,1.65424,5.908,-20.54,2.36,20.67513482
29/04/2020 07:00,5.8776,1.7143,6.1225,5.8776,1.7143,6.1225,0,0,0,-15.6924,3.1343,16.00235152,5.8776,1.7143,6.1225,-21.57,1.42,21.61669031
29/04/2020 07:30,6.24912,1.82266,6.5095,6.24912,1.82266,6.5095,0,0,0,-16.73088,2.94266,16.98768947,6.24912,1.82266,6.5095,-22.98,1.12,23.00727711
29/04/2020 08:00,7.32192,2.13556,7.627,7.32192,2.13556,7.627,0,0,0,-14.68808,2.95556,14.98249075,7.32192,2.13556,7.627,-22.01,0.82,22.02526958
29/04/2020 08:30,8.4,2.45,8.75,8.4,2.45,8.75,0,0,0,-12.91,2.85,13.22083961,8.4,2.45,8.75,-21.31,0.4,21.31375378
29/04/2020 09:00,9.48048,2.76514,9.8755,9.48048,2.76514,9.8755,0,0,0,-11.27952,3.19514,11.72333106,9.48048,2.76514,9.8755,-20.76,0.43,20.7644528
29/04/2020 09:30,10.3608,3.0219,10.7925,10.3608,3.0219,10.7925,0,0,0,-10.3992,3.5819,10.9987894,10.3608,3.0219,10.7925,-20.76,0.56,20.76755161
29/04/2020 10:00,11.21952,3.27236,11.687,11.21952,3.27236,11.687,0,0,0,-8.11048,3.68236,8.907281347,11.21952,3.27236,11.687,-19.33,0.41,19.33434767
29/04/2020 10:30,12.75072,3.71896,13.282,12.75072,3.71896,13.282,0,0,0,-3.11928,3.24896,4.503959236,12.75072,3.71896,13.282,-15.87,-0.47,15.87695815
29/04/2020 11:00,0.9444,9.3667,9.414189304,11.4744,3.3467,11.9525,-10.53,6.02,12.12935695,-5.2056,1.6467,5.45984361,11.4744,3.3467,11.9525,-16.68,-1.7,16.76640689
29/04/2020 11:30,-2.2016,8.4737,8.755034794,8.6184,2.5137,8.9775,-10.82,5.96,12.3528944,0.3684,-3.5763,3.595224645,8.6184,2.5137,8.9775,-8.25,-6.09,10.25429666
29/04/2020 12:00,-1.0116,9.7012,9.75380008,11.0784,3.2312,11.54,-12.09,6.47,13.71236668,1.7184,-3.7688,4.14207098,11.0784,3.2312,11.54,-9.36,-7,11.68801095
29/04/2020 12:30,0.906,11.1855,11.22213198,12.156,3.5455,12.6625,-11.25,7.64,13.59897423,3.436,-5.0545,6.111797301,12.156,3.5455,12.6625,-8.72,-8.6,12.24738339
29/04/2020 13:00,0.2832,11.4701,11.47359561,12.1032,3.5301,12.6075,-11.82,7.94,14.23924155,2.7732,-4.7999,5.5434356,12.1032,3.5301,12.6075,-9.33,-8.33,12.50750974
29/04/2020 13:30,2.50768,11.70974,11.97524404,12.78768,3.72974,13.3205,-10.28,7.98,13.01379268,4.68768,-4.97026,6.832117406,12.78768,3.72974,13.3205,-8.1,-8.7,11.88696765
29/04/2020 14:00,8.74912,13.34766,15.95954662,15.48912,4.51766,16.1345,-6.74,8.83,11.10839772,10.95912,-4.93234,12.01791534,15.48912,4.51766,16.1345,-4.53,-9.45,10.47966603
29/04/2020 14:30,7.48696,13.23078,15.20224028,14.67696,4.28078,15.2885,-7.19,8.95,11.48035714,9.81696,-5.04922,11.03935353,14.67696,4.28078,15.2885,-4.86,-9.33,10.5199097
29/04/2020 15:00,0.956,12.548,12.5843649,11.376,3.318,11.85,-10.42,9.23,13.92010417,3.266,-5.702,6.571115583,11.376,3.318,11.85,-8.11,-9.02,12.12981863
29/04/2020 15:30,4.02912,12.11766,12.76994486,13.08912,3.81766,13.6345,-9.06,8.3,12.28713148,6.59912,-4.52234,7.999996491,13.08912,3.81766,13.6345,-6.49,-8.34,10.5676724
29/04/2020 16:00,-4.088,11.1485,11.87437562,9.252,2.6985,9.6375,-13.34,8.45,15.79107659,-1.388,-5.1515,5.335212859,9.252,2.6985,9.6375,-10.64,-7.85,13.22240901
29/04/2020 16:30,-5.92864,11.20248,12.67455445,8.99136,2.62248,9.366,-14.92,8.58,17.21112431,-3.35864,-5.19752,6.18826929,8.99136,2.62248,9.366,-12.35,-7.82,14.61762293
29/04/2020 17:00,-5.08288,12.07666,13.10272437,9.41712,2.74666,9.8095,-14.5,9.33,17.24235773,-3.04288,-5.72334,6.48195491,9.41712,2.74666,9.8095,-12.46,-8.47,15.06627028
29/04/2020 17:30,-6.06536,12.43802,13.83809718,9.28464,2.70802,9.6715,-15.35,9.73,18.17403092,-3.91536,-6.07198,7.224886508,9.28464,2.70802,9.6715,-13.2,-8.78,15.85334034
29/04/2020 18:00,-6.75712,12.06584,13.82906959,8.52288,2.48584,8.878,-15.28,9.58,18.03482187,-5.11712,-6.01416,7.896520601,8.52288,2.48584,8.878,-13.64,-8.5,16.07170184
29/04/2020 18:30,0.15288,11.19584,11.19688375,11.64288,3.39584,12.128,-11.49,7.8,13.88740797,2.21288,-3.29416,3.968416309,11.64288,3.39584,12.128,-9.43,-6.69,11.56204999
29/04/2020 19:00,-1.68776,9.46982,9.619044893,10.42224,3.03982,10.8565,-12.11,6.43,13.7111998,0.24224,-2.05018,2.064441389,10.42224,3.03982,10.8565,-10.18,-5.09,11.38158601
29/04/2020 19:30,-0.38376,10.09432,10.10161215,10.50624,3.06432,10.944,-10.89,7.03,12.96198287,1.83624,-2.60568,3.187686559,10.50624,3.06432,10.944,-8.67,-5.67,10.35943049
29/04/2020 20:00,-4.66136,9.45502,10.54161659,7.86864,2.29502,8.1965,-12.53,7.16,14.43144137,-2.36136,-3.20498,3.980944341,7.86864,2.29502,8.1965,-10.23,-5.5,11.61477077
29/04/2020 20:30,-7.9784,9.1563,12.14465711,6.2616,1.8263,6.5225,-14.24,7.33,16.0158203,-5.7184,-3.8537,6.895730726,6.2616,1.8263,6.5225,-11.98,-5.68,13.2583106
29/04/2020 21:00,-8.8056,8.8867,12.51047674,5.9544,1.7367,6.2025,-14.76,7.15,16.40061279,-6.4456,-3.6433,7.404012037,5.9544,1.7367,6.2025,-12.4,-5.38,13.51681915
29/04/2020 21:30,-8.98656,8.64892,12.47245276,5.89344,1.71892,6.139,-14.88,6.93,16.4146063,-6.58656,-3.12108,7.288615301,5.89344,1.71892,6.139,-12.48,-4.84,13.38566397
29/04/2020 22:00,-8.2372,6.1454,10.27703289,6.0528,1.7654,6.305,-14.29,4.38,14.9461868,-5.4772,-0.2746,5.48407923,6.0528,1.7654,6.305,-11.53,-2.04,11.70907768
29/04/2020 22:30,-7.01872,5.71954,9.05403602,6.34128,1.84954,6.6055,-13.36,3.87,13.90922356,-4.09872,0.45954,4.124400884,6.34128,1.84954,6.6055,-10.44,-1.39,10.53212704
29/04/2020 23:00,-6.17584,6.58288,9.02636742,6.28416,1.83288,6.546,-12.46,4.75,13.33469535,-3.50584,-0.42712,3.531762393,6.28416,1.83288,6.546,-9.79,-2.26,10.04747232
29/04/2020 23:30,-5.22072,4.17604,6.68544893,6.56928,1.91604,6.843,-11.79,2.26,12.00465326,-2.41072,3.10604,3.931800529,6.56928,1.91604,6.843,-8.98,1.19,9.058504292
30/04/2020 00:00,-1.95392,6.59344,6.876863704,7.72608,2.25344,8.048,-9.68,4.34,10.6083929,0.28608,1.12344,1.159292543,7.72608,2.25344,8.048,-7.44,-1.13,7.525323913
30/04/2020 00:30,-3.03456,4.38992,5.336661128,6.92544,2.01992,7.214,-9.96,2.37,10.23809064,-0.51456,3.11992,3.162067804,6.92544,2.01992,7.214,-7.44,1.1,7.520877608
30/04/2020 01:00,-1.73928,5.00896,5.302336768,7.47072,2.17896,7.782,-9.21,2.83,9.634988324,0.69072,3.07896,3.155485509,7.47072,2.17896,7.782,-6.78,0.9,6.839473664
30/04/2020 01:30,-1.98408,5.19506,5.561045032,7.28592,2.12506,7.5895,-9.27,3.07,9.765131848,0.41592,2.44506,2.480183028,7.28592,2.12506,7.5895,-6.87,0.32,6.877448655
30/04/2020 02:00,-2.35728,5.16996,5.682011563,7.06272,2.05996,7.357,-9.42,3.11,9.920105846,0.10272,2.37996,2.382175686,7.06272,2.05996,7.357,-6.96,0.32,6.967352438
30/04/2020 02:30,-2.34048,5.17486,5.679526622,7.07952,2.06486,7.3745,-9.42,3.11,9.920105846,0.04952,2.38486,2.385374069,7.07952,2.06486,7.3745,-7.03,0.32,7.037279304
30/04/2020 03:00,-1.4168,5.2076,5.396889845,7.3632,2.1476,7.67,-8.78,3.06,9.297956765,0.8832,2.5676,2.715255421,7.3632,2.1476,7.67,-6.48,0.42,6.493596846
30/04/2020 03:30,-1.37456,5.07992,5.262604146,7.40544,2.15992,7.714,-8.78,2.92,9.252826595,1.00544,2.57992,2.768916178,7.40544,2.15992,7.714,-6.4,0.42,6.413766444
30/04/2020 04:00,0.43792,5.36356,5.38140779,8.37792,2.44356,8.727,-7.94,2.92,8.459905437,2.77792,2.86356,3.989588375,8.37792,2.44356,8.727,-5.6,0.42,5.615727914
30/04/2020 04:30,0.21568,5.29874,5.303127704,8.15568,2.37874,8.4955,-7.94,2.92,8.459905437,2.45568,2.76874,3.700849288,8.15568,2.37874,8.4955,-5.7,0.39,5.713326527
30/04/2020 05:00,-0.34624,5.21068,5.222170832,7.85376,2.29068,8.181,-8.2,2.92,8.704389697,1.97376,2.72068,3.361224212,7.85376,2.29068,8.181,-5.88,0.43,5.895701824
30/04/2020 05:30,0.81864,5.23002,5.29370198,8.70864,2.54002,9.0715,-7.89,2.69,8.335958253,3.11864,2.90002,4.258641973,8.70864,2.54002,9.0715,-5.59,0.36,5.601580134
30/04/2020 06:00,0.38568,4.96374,4.97870102,8.51568,2.48374,8.8705,-8.13,2.48,8.499841175,2.67568,2.48374,3.650784553,8.51568,2.48374,8.8705,-5.84,0,5.84
30/04/2020 06:30,-0.08232,4.60724,4.607975369,8.76768,2.55724,9.133,-8.85,2.05,9.084327163,2.52768,3.07724,3.982282285,8.76768,2.55724,9.133,-6.24,0.52,6.261629181
30/04/2020 07:00,-1.44728,4.02996,4.281961817,8.26272,2.40996,8.607,-9.71,1.62,9.844211497,1.32272,2.82996,3.123821666,8.26272,2.40996,8.607,-6.94,0.42,6.952697318
30/04/2020 07:30,5.30256,6.10158,8.083713321,11.90256,3.47158,12.3985,-6.6,2.63,7.104709706,7.82256,1.89158,8.04801341,11.90256,3.47158,12.3985,-4.08,-1.58,4.375248564
30/04/2020 08:00,10.76024,7.77632,13.27606559,14.97024,4.36632,15.594,-4.21,3.41,5.417767068,12.85024,1.20632,12.90673762,14.97024,4.36632,15.594,-2.12,-3.16,3.805259518
30/04/2020 08:30,19.93768,8.69974,21.75308162,19.74768,5.75974,20.5705,0.19,2.94,2.946133059,22.28768,1.98974,22.37632108,19.74768,5.75974,20.5705,2.54,-3.77,4.545822258
30/04/2020 09:00,24.92904,10.25222,26.95487062,22.25904,6.49222,23.1865,2.67,3.76,4.611561558,26.32904,1.30222,26.36122388,22.25904,6.49222,23.1865,4.07,-5.19,6.595528789
30/04/2020 09:30,34.02584,12.67462,36.30983035,27.13584,7.91462,28.2665,6.89,4.76,8.374347736,35.50584,0.09462,35.50596608,27.13584,7.91462,28.2665,8.37,-7.82,11.45466281
30/04/2020 10:00,35.06152,13.21586,37.4695762,27.55152,8.03586,28.6995,7.51,5.18,9.123184751,36.49152,-0.53414,36.49542899,27.55152,8.03586,28.6995,8.94,-8.57,12.38420365
30/04/2020 10:30,18.60376,11.53318,21.88867577,19.55376,5.70318,20.3685,-0.95,5.83,5.906894277,20.68376,-2.02682,20.7828277,19.55376,5.70318,20.3685,1.13,-7.73,7.812157192
30/04/2020 11:00,8.38912,10.12016,13.14515016,14.94912,4.36016,15.572,-6.56,5.76,8.729902634,10.12912,-2.48984,10.43064596,14.94912,4.36016,15.572,-4.82,-6.85,8.375852195
30/04/2020 11:30,9.1468,10.8874,14.21968456,15.7968,4.6074,16.455,-6.65,6.28,9.14663326,11.3468,-2.3526,11.5881231,15.7968,4.6074,16.455,-4.45,-6.96,8.260998729
30/04/2020 12:00,17.80448,11.82214,21.37200277,20.30448,5.92214,21.1505,-2.5,5.9,6.407807737,20.19448,-1.43786,20.24560357,20.30448,5.92214,21.1505,-0.11,-7.36,7.360821965
30/04/2020 12:30,21.8572,12.0996,24.98274428,22.3872,6.5296,23.32,-0.53,5.57,5.595158622,23.9372,-1.0604,23.96067595,22.3872,6.5296,23.32,1.55,-7.59,7.746650889
30/04/2020 13:00,30.19752,12.71386,32.76480505,25.96752,7.57386,27.0495,4.23,5.14,6.656763478,32.17752,-0.49614,32.18134472,25.96752,7.57386,27.0495,6.21,-8.07,10.18277958
30/04/2020 13:30,13.1628,11.6854,17.60136009,17.8128,5.1954,18.555,-4.65,6.49,7.983896292,15.3128,-2.2946,15.48376676,17.8128,5.1954,18.555,-2.5,-7.49,7.896207951
30/04/2020 14:00,22.58912,10.60516,24.9547142,22.02912,6.42516,22.947,0.56,4.18,4.217345136,24.96912,0.77516,24.98114943,22.02912,6.42516,22.947,2.94,-5.65,6.36915222
30/04/2020 14:30,23.4176,9.7868,25.38041458,22.1376,6.4568,23.06,1.28,3.33,3.567534162,26.4476,1.9668,26.52063061,22.1376,6.4568,23.06,4.31,-4.49,6.223841258
30/04/2020 15:00,19.26584,9.55712,21.50607202,20.11584,5.86712,20.954,-0.85,3.69,3.78663439,22.25584,1.73712,22.32353019,20.11584,5.86712,20.954,2.14,-4.13,4.651505133
30/04/2020 15:30,15.31056,9.18308,17.85335279,18.25056,5.32308,19.011,-2.94,3.86,4.852133551,17.80056,1.34308,17.85115683,18.25056,5.32308,19.011,-0.45,-3.98,4.00535891
30/04/2020 16:00,3.48992,7.90706,8.642982092,12.46992,3.63706,12.9895,-8.98,4.27,9.943505418,5.86992,0.06706,5.870303046,12.46992,3.63706,12.9895,-6.6,-3.57,7.503659107
30/04/2020 16:30,28.86072,12.06646,31.28163384,25.05072,7.30646,26.0945,3.81,4.76,6.097023864,30.05072,1.32646,30.07998119,25.05072,7.30646,26.0945,5,-5.98,7.794895766
30/04/2020 17:00,16.57712,10.67916,19.7191624,19.43712,5.66916,20.247,-2.86,5.01,5.768856039,18.73712,1.27916,18.78073258,19.43712,5.66916,20.247,-0.7,-4.39,4.445458357
30/04/2020 17:30,3.0832,8.4976,9.039653091,13.3632,3.8976,13.92,-10.28,4.6,11.26225555,5.8432,0.3176,5.851825014,13.3632,3.8976,13.92,-7.52,-3.58,8.328673364
