Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/04/2020 18:00,-6.89224,7.46768,10.16214627,8.59776,2.50768,8.956,-15.49,4.96,16.26473793,-4.45224,-1.11232,4.589084527,8.59776,2.50768,8.956,-13.05,-3.62,13.54278036
30/04/2020 18:30,-5.0928,7.2021,8.820819477,9.3672,2.7321,9.7575,-14.46,4.47,15.13514123,-2.7628,-0.4679,2.802141012,9.3672,2.7321,9.7575,-12.13,-3.2,12.54499502
30/04/2020 19:00,2.63352,8.08186,8.500111096,12.38352,3.61186,12.8995,-9.75,4.47,10.72582864,5.09352,0.61186,5.130138268,12.38352,3.61186,12.8995,-7.29,-3,7.883152923
30/04/2020 19:30,-2.46416,9.36962,9.688233247,9.49584,2.76962,9.8915,-11.96,6.6,13.66021962,0.40584,-1.97038,2.011741397,9.49584,2.76962,9.8915,-9.09,-4.74,10.25161938
30/04/2020 20:00,-5.17888,9.64866,10.95068207,7.88112,2.29866,8.2095,-13.06,7.35,14.98619698,-2.33888,-2.97134,3.781431085,7.88112,2.29866,8.2095,-10.22,-5.27,11.49875211
30/04/2020 20:30,-6.54408,9.64006,11.65142652,7.40592,2.16006,7.7145,-13.95,7.48,15.82886288,-3.86408,-3.41994,5.16014572,7.40592,2.16006,7.7145,-11.27,-5.58,12.57574252
30/04/2020 21:00,-5.62056,10.26942,11.70690744,7.84944,2.28942,8.1765,-13.47,7.98,15.65635015,-3.18056,-3.67058,4.856863129,7.84944,2.28942,8.1765,-11.03,-5.96,12.53724451
30/04/2020 21:30,-6.0448,10.2986,11.94155639,7.6752,2.2386,7.995,-13.72,8.06,15.91232227,-3.5348,-3.6514,5.082079594,7.6752,2.2386,7.995,-11.21,-5.89,12.66318285
30/04/2020 22:00,-5.33792,10.42894,11.71563824,7.64208,2.22894,7.9605,-12.98,8.2,15.35318859,-2.87792,-3.70106,4.688311919,7.64208,2.22894,7.9605,-10.52,-5.93,12.07622872
30/04/2020 22:30,-2.4884,8.7638,9.110231885,8.7216,2.5438,9.085,-11.21,6.22,12.8200039,0.1416,-1.2062,1.214483018,8.7216,2.5438,9.085,-8.58,-3.75,9.363701191
30/04/2020 23:00,-2.07648,7.65186,7.928602062,8.54352,2.49186,8.8995,-10.62,5.16,11.80720119,0.44352,-0.01814,0.443890809,8.54352,2.49186,8.8995,-8.1,-2.51,8.479982311
30/04/2020 23:30,-2.89936,7.38852,7.937034471,7.64064,2.22852,7.959,-10.54,5.16,11.73529718,-0.67936,-0.31148,0.747361894,7.64064,2.22852,7.959,-8.32,-2.54,8.699080411
01/05/2020 00:00,-0.5284,6.3913,6.413105507,8.5416,2.4913,8.8975,-9.07,3.9,9.872937759,1.7516,1.7113,2.448805882,8.5416,2.4913,8.8975,-6.79,-0.78,6.834654344
01/05/2020 00:30,-0.12024,4.61618,4.617745711,8.48976,2.47618,8.8435,-8.61,2.14,8.871961452,2.33976,4.02618,4.656672873,8.48976,2.47618,8.8435,-6.15,1.55,6.342318188
01/05/2020 01:00,0.34664,4.46152,4.474965922,8.57664,2.50152,8.934,-8.23,1.96,8.460171393,2.63664,4.07152,4.850685065,8.57664,2.50152,8.934,-5.94,1.57,6.143980794
01/05/2020 01:30,-0.3104,4.3603,4.371334379,8.2296,2.4003,8.5725,-8.54,1.96,8.762031728,2.0996,3.9703,4.491280692,8.2296,2.4003,8.5725,-6.13,1.57,6.327859038
01/05/2020 02:00,0.25152,4.39586,4.40304979,8.35152,2.43586,8.6995,-8.1,1.96,8.333762656,2.60152,4.00586,4.776486224,8.35152,2.43586,8.6995,-5.75,1.57,5.960486557
01/05/2020 02:30,-0.95384,4.12638,4.23518862,7.73616,2.25638,8.0585,-8.69,1.87,8.888925694,1.39616,3.88638,4.129553517,7.73616,2.25638,8.0585,-6.34,1.63,6.546182093
01/05/2020 03:00,-1.7644,3.9233,4.301789192,7.2456,2.1133,7.5475,-9.01,1.81,9.190005441,0.5956,3.8733,3.918825366,7.2456,2.1133,7.5475,-6.65,1.76,6.878960677
01/05/2020 03:30,-2.08912,3.82484,4.358190381,7.01088,2.04484,7.303,-9.1,1.78,9.272453828,0.25088,3.80484,3.813102175,7.01088,2.04484,7.303,-6.76,1.76,6.985356111
01/05/2020 04:00,-0.78392,3.97594,4.052484355,7.66608,2.23594,7.9855,-8.45,1.74,8.627288102,1.59608,3.95594,4.265786287,7.66608,2.23594,7.9855,-6.07,1.72,6.308985655
01/05/2020 04:30,-1.57856,3.94292,4.247171977,7.14144,2.08292,7.439,-8.72,1.86,8.916165095,0.70144,3.88292,3.945768087,7.14144,2.08292,7.439,-6.44,1.8,6.686822863
01/05/2020 05:00,-1.04648,4.00186,4.136424041,7.58352,2.21186,7.8995,-8.63,1.79,8.813682545,1.20352,3.94186,4.121494953,7.58352,2.21186,7.8995,-6.38,1.73,6.610393332
01/05/2020 05:30,0.10736,4.06048,4.061899063,8.36736,2.44048,8.716,-8.26,1.62,8.417363007,2.56736,4.06048,4.80404363,8.36736,2.44048,8.716,-5.8,1.62,6.021993026
01/05/2020 06:00,-1.3872,3.6329,3.888738388,7.5528,2.2029,7.8675,-8.94,1.43,9.053645675,1.0328,3.6329,3.776855604,7.5528,2.2029,7.8675,-6.52,1.43,6.674975655
01/05/2020 06:30,-0.77104,4.08428,4.156422236,8.44896,2.46428,8.801,-9.22,1.62,9.361239234,1.74896,3.42428,3.845068868,8.44896,2.46428,8.801,-6.7,0.96,6.7684267
01/05/2020 07:00,-1.08296,5.47622,5.582274433,8.62704,2.51622,8.9865,-9.71,2.96,10.15114279,1.40704,1.38622,1.975187953,8.62704,2.51622,8.9865,-7.22,-1.13,7.307892993
01/05/2020 07:30,0.9848,5.2639,5.355228683,9.7848,2.8539,10.1925,-8.8,2.41,9.124039675,3.5748,2.0639,4.127817613,9.7848,2.8539,10.1925,-6.21,-0.79,6.260047923
01/05/2020 08:00,9.36,6.195,11.22442092,14.28,4.165,14.875,-4.92,2.03,5.322339711,11.31,3.045,11.71273346,14.28,4.165,14.875,-2.97,-1.12,3.174161307
01/05/2020 08:30,17.95368,7.44774,19.43716689,18.88368,5.50774,19.6705,-0.93,1.94,2.151394896,20.22368,3.75774,20.56982845,18.88368,5.50774,19.6705,1.34,-1.75,2.204109798
01/05/2020 09:00,28.96688,8.18784,30.10184149,24.26688,7.07784,25.278,4.7,1.11,4.829296015,30.91688,4.58784,31.25542745,24.26688,7.07784,25.278,6.65,-2.49,7.100887269
01/05/2020 09:30,28.6308,9.0444,30.02538726,24.4608,7.1344,25.48,4.17,1.91,4.586610949,30.5708,3.5344,30.77443413,24.4608,7.1344,25.48,6.11,-3.6,7.091692323
01/05/2020 10:00,20.96408,9.89494,23.18194314,21.03408,6.13494,21.9105,-0.07,3.76,3.760651539,23.94408,1.20494,23.97437898,21.03408,6.13494,21.9105,2.91,-4.93,5.724770738
01/05/2020 10:30,10.78648,9.05564,14.08377672,16.23648,4.73564,16.913,-5.45,4.32,6.95448776,13.26648,0.32564,13.27047599,16.23648,4.73564,16.913,-2.97,-4.41,5.316859976
01/05/2020 11:00,10.89512,8.89316,14.06385205,16.12512,4.70316,16.797,-5.23,4.19,6.70141776,13.33512,0.17316,13.33624422,16.12512,4.70316,16.797,-2.79,-4.53,5.320244355
01/05/2020 11:30,14.50416,9.16788,17.15869112,17.68416,5.15788,18.421,-3.18,4.01,5.117860881,16.20416,0.41788,16.20954734,17.68416,5.15788,18.421,-1.48,-4.74,4.965682229
01/05/2020 12:00,26.41576,10.40918,28.39266463,23.82576,6.94918,24.8185,2.59,3.46,4.322001851,29.15576,1.71918,29.20640206,23.82576,6.94918,24.8185,5.33,-5.23,7.467382406
01/05/2020 12:30,34.28208,10.93644,35.98425668,27.86208,8.12644,29.023,6.42,2.81,7.008031107,36.22208,2.31644,36.29607381,27.86208,8.12644,29.023,8.36,-5.81,10.18065322
01/05/2020 13:00,28.91808,10.71694,30.8400414,25.01808,7.29694,26.0605,3.9,3.42,5.187137939,31.15808,1.94694,31.21884887,25.01808,7.29694,26.0605,6.14,-5.35,8.143838161
01/05/2020 13:30,26.77216,10.56438,28.7811514,24.15216,7.04438,25.1585,2.62,3.52,4.38802917,29.29216,1.77438,29.34585255,24.15216,7.04438,25.1585,5.14,-5.27,7.361555542
01/05/2020 14:00,15.53736,10.73798,18.88686767,18.74736,5.46798,19.5285,-3.21,5.27,6.170656367,17.54736,0.08798,17.54758056,18.74736,5.46798,19.5285,-1.2,-5.38,5.512204641
01/05/2020 14:30,16.29264,8.33702,18.30180375,18.81264,5.48702,19.5965,-2.52,2.85,3.804326484,18.67264,3.06702,18.92284588,18.81264,5.48702,19.5965,-0.14,-2.42,2.424046204
01/05/2020 15:00,12.46776,7.16268,14.37876991,16.87776,4.92268,17.581,-4.41,2.24,4.946281432,14.76776,3.57268,15.19377431,16.87776,4.92268,17.581,-2.11,-1.35,2.504915168
01/05/2020 15:30,9.48136,6.58998,11.54660226,15.05136,4.38998,15.6785,-5.57,2.2,5.988731084,12.28136,3.22998,12.69899895,15.05136,4.38998,15.6785,-2.77,-1.16,3.00308175
01/05/2020 16:00,9.14904,6.87472,11.44406868,15.47904,4.51472,16.124,-6.33,2.36,6.755627284,11.97904,3.31472,12.42919016,15.47904,4.51472,16.124,-3.5,-1.2,3.7
01/05/2020 16:30,9.03,7.53,11.75762731,15.36,4.48,16,-6.33,3.05,7.026478492,10.93,3,11.33423575,15.36,4.48,16,-4.43,-1.48,4.670685175
01/05/2020 17:00,18.42176,8.57968,20.32171623,19.78176,5.76968,20.606,-1.36,2.81,3.121810372,20.31176,3.82968,20.66964062,19.78176,5.76968,20.606,0.53,-1.94,2.01109423
01/05/2020 17:30,20.33712,8.93166,22.21200127,20.81712,6.07166,21.6845,-0.48,2.86,2.9,22.40712,4.13166,22.78485552,20.81712,6.07166,21.6845,1.59,-1.94,2.508326135
01/05/2020 18:00,24.31688,9.36534,26.05801693,22.88688,6.67534,23.8405,1.43,2.69,3.046473371,25.95688,4.65534,26.37104112,22.88688,6.67534,23.8405,3.07,-2.02,3.674955782
01/05/2020 18:30,15.24528,8.55654,17.4823608,18.60528,5.42654,19.3805,-3.36,3.13,4.59200392,16.91528,3.74654,17.32522033,18.60528,5.42654,19.3805,-1.69,-1.68,2.382960344
01/05/2020 19:00,7.26824,7.65032,10.55247406,14.53824,4.24032,15.144,-7.27,3.41,8.030006227,10.11824,2.77032,10.49063647,14.53824,4.24032,15.144,-4.42,-1.47,4.658036067
01/05/2020 19:30,3.9752,7.3411,8.348291098,12.8952,3.7611,13.4325,-8.92,3.58,9.611597162,7.3152,2.4311,7.708592495,12.8952,3.7611,13.4325,-5.58,-1.33,5.736314148
01/05/2020 20:00,-0.73584,6.59788,6.638786109,10.24416,2.98788,10.671,-10.98,3.61,11.55822218,2.70416,1.59788,3.140971474,10.24416,2.98788,10.671,-7.54,-1.39,7.667052889
01/05/2020 20:30,-4.85128,6.63296,8.21772937,8.23872,2.40296,8.582,-13.09,4.23,13.75648938,-1.26128,0.68296,1.434315725,8.23872,2.40296,8.582,-9.5,-1.72,9.654449751
01/05/2020 21:00,-4.67376,6.31932,7.8598879,8.46624,2.46932,8.819,-13.14,3.85,13.69241031,-1.10376,1.41932,1.797986485,8.46624,2.46932,8.819,-9.57,-1.05,9.627429563
01/05/2020 21:30,-6.77208,6.15606,9.151947457,7.11792,2.07606,7.4145,-13.89,4.08,14.47682631,-3.21208,0.97606,3.357104563,7.11792,2.07606,7.4145,-10.33,-1.1,10.38840219
01/05/2020 22:00,-6.79008,6.83956,9.637674377,6.64992,1.93956,6.927,-13.44,4.9,14.30536962,-3.73008,0.38956,3.750367155,6.64992,1.93956,6.927,-10.38,-1.55,10.49508933
01/05/2020 22:30,-2.94192,7.45194,8.011635479,8.09808,2.36194,8.4355,-11.04,5.09,12.15687871,-0.35192,0.75194,0.830217712,8.09808,2.36194,8.4355,-8.45,-1.61,8.602011393
01/05/2020 23:00,-4.31288,5.95916,7.356121383,6.95712,2.02916,7.247,-11.27,3.93,11.93556869,-1.72288,1.08916,2.038279912,6.95712,2.02916,7.247,-8.68,-0.94,8.730750254
01/05/2020 23:30,-4.20696,5.55922,6.971616703,6.68304,1.94922,6.9615,-10.89,3.61,11.47275904,-1.66696,2.26922,2.815690865,6.68304,1.94922,6.9615,-8.35,0.32,8.356129487
02/05/2020 00:00,-3.144,5.5055,6.339973679,6.876,2.0055,7.1625,-10.02,3.5,10.61368927,-0.724,2.3755,2.483380005,6.876,2.0055,7.1625,-7.6,0.37,7.609001249
02/05/2020 00:30,-8.87,2.87,9.322757103,0,0,0,-8.87,2.87,9.322757103,-6.48,0.84,6.534217627,0,0,0,-6.48,0.84,6.534217627
02/05/2020 01:00,-9.81,3.13,10.29723264,0,0,0,-9.81,3.13,10.29723264,-7.47,0.48,7.485405801,0,0,0,-7.47,0.48,7.485405801
02/05/2020 01:30,-9.58,3.11,10.07216461,0,0,0,-9.58,3.11,10.07216461,-7.21,0.48,7.225960144,0,0,0,-7.21,0.48,7.225960144
02/05/2020 02:00,-9.35,3.26,9.902025045,0,0,0,-9.35,3.26,9.902025045,-7.14,0.35,7.148573284,0,0,0,-7.14,0.35,7.148573284
02/05/2020 02:30,-9.12,3.26,9.685143262,0,0,0,-9.12,3.26,9.685143262,-6.96,0.38,6.970365844,0,0,0,-6.96,0.38,6.970365844
02/05/2020 03:00,-8.96,3.72,9.701546269,0,0,0,-8.96,3.72,9.701546269,-6.85,0,6.85,0,0,0,-6.85,0,6.85
02/05/2020 03:30,-8.58,3.75,9.363701191,0,0,0,-8.58,3.75,9.363701191,-6.51,0,6.51,0,0,0,-6.51,0,6.51
02/05/2020 04:00,-7.96,3.78,8.81192374,0,0,0,-7.96,3.78,8.81192374,-6,0.32,6.008527274,0,0,0,-6,0.32,6.008527274
02/05/2020 04:30,-7.68,3.7,8.524810848,0,0,0,-7.68,3.7,8.524810848,-5.71,0.36,5.721337256,0,0,0,-5.71,0.36,5.721337256
02/05/2020 05:00,-7.68,3.7,8.524810848,0,0,0,-7.68,3.7,8.524810848,-5.71,0.36,5.721337256,0,0,0,-5.71,0.36,5.721337256
02/05/2020 05:30,-7.68,3.34,8.374843282,0,0,0,-7.68,3.34,8.374843282,-5.71,1,5.796904346,0,0,0,-5.71,1,5.796904346
02/05/2020 06:00,-7.68,0,7.68,0,0,0,-7.68,0,7.68,-5.3,3.99,6.634010853,0,0,0,-5.3,3.99,6.634010853
02/05/2020 06:30,-8.04,-0.34,8.047185844,0,0,0,-8.04,-0.34,8.047185844,-5.54,4.21,6.958139119,0,0,0,-5.54,4.21,6.958139119
02/05/2020 07:00,-6.79856,-0.10958,6.799443054,0.00144,0.00042,0.0015,-6.8,-0.11,6.800889648,-4.38856,3.70042,5.740432654,0.00144,0.00042,0.0015,-4.39,3.7,5.741262927
02/05/2020 07:30,-4.51712,-0.32916,4.529096974,0.00288,0.00084,0.003,-4.52,-0.33,4.53203045,-2.16712,3.44084,4.066422137,0.00288,0.00084,0.003,-2.17,3.44,4.067247226
02/05/2020 08:00,-1.34472,1.19154,1.796674553,0.00528,0.00154,0.0055,-1.35,1.19,1.799611069,1.37528,1.85154,2.30642482,0.00528,0.00154,0.0055,1.37,1.85,2.302042571
02/05/2020 08:30,3.00576,2.06168,3.644875526,0.00576,0.00168,0.006,3,2.06,3.639175731,4.59576,-0.68832,4.647019948,0.00576,0.00168,0.006,4.59,-0.69,4.641573009
02/05/2020 09:00,6.62912,1.15266,6.72858507,0.00912,0.00266,0.0095,6.62,1.15,6.719144291,8.02912,-0.75734,8.064758636,0.00912,0.00266,0.0095,8.02,-0.76,8.055929493
02/05/2020 09:30,9.842,0.6435,9.863014562,0.012,0.0035,0.0125,9.83,0.64,9.850812149,11.132,-1.0665,11.18297126,0.012,0.0035,0.0125,11.12,-1.07,11.1713607
02/05/2020 10:00,12.26344,1.61392,12.36918342,0.01344,0.00392,0.014,12.25,1.61,12.35534702,13.38344,-3.10608,13.73914842,0.01344,0.00392,0.014,13.37,-3.11,13.72694431
02/05/2020 10:30,13.51488,2.31434,13.71160644,0.01488,0.00434,0.0155,13.5,2.31,13.6962075,14.60488,-5.63566,15.65449403,0.01488,0.00434,0.0155,14.59,-5.64,15.64217696
02/05/2020 11:00,11.6844,2.4642,11.94141889,0.0144,0.0042,0.015,11.67,2.46,11.92646217,12.9244,-5.5558,14.06794331,0.0144,0.0042,0.015,12.91,-5.56,14.05637578
02/05/2020 11:30,7.11768,3.10224,7.764358415,0.00768,0.00224,0.008,7.11,3.1,7.756423145,8.35768,-4.95776,9.717520219,0.00768,0.00224,0.008,8.35,-4.96,9.712059514
02/05/2020 12:00,2.33728,4.70504,5.253596787,0.01728,0.00504,0.018,2.32,4.7,5.241412023,3.59728,-4.95496,6.123075371,0.01728,0.00504,0.018,3.58,-4.96,6.117025421
02/05/2020 12:30,-0.678,5.1435,5.187993471,0.012,0.0035,0.0125,-0.69,5.14,5.186106439,0.822,-4.9565,5.024199066,0.012,0.0035,0.0125,0.81,-4.96,5.025703931
02/05/2020 13:00,-0.90136,5.24252,5.319442245,0.00864,0.00252,0.009,-0.91,5.24,5.31843022,0.87864,-4.88748,4.965830142,0.00864,0.00252,0.009,0.87,-4.89,4.966789708
02/05/2020 13:30,-0.27656,2.52392,2.5390269,0.01344,0.00392,0.014,-0.29,2.52,2.536631625,2.19344,-1.85608,2.87336249,0.01344,0.00392,0.014,2.18,-1.86,2.865658738
02/05/2020 14:00,0.10104,2.00322,2.005766549,0.01104,0.00322,0.0115,0.09,2,2.002023976,1.68104,-1.38678,2.179232491,0.01104,0.00322,0.0115,1.67,-1.39,2.17278623
02/05/2020 14:30,5.72392,1.50406,5.918230872,0.01392,0.00406,0.0145,5.71,1.5,5.903736105,7.19392,-1.77594,7.409888518,0.01392,0.00406,0.0145,7.18,-1.78,7.397350877
02/05/2020 15:00,8.76344,1.22392,8.848494832,0.01344,0.00392,0.014,8.75,1.22,8.834642041,9.47344,-2.06608,9.696120461,0.01344,0.00392,0.014,9.46,-2.07,9.683826723
02/05/2020 15:30,6.36912,1.56266,6.558017677,0.00912,0.00266,0.0095,6.36,1.56,6.548526552,7.26912,-1.67734,7.460132375,0.00912,0.00266,0.0095,7.26,-1.68,7.451845409
02/05/2020 16:00,5.75624,1.71182,6.005383139,0.00624,0.00182,0.0065,5.75,1.71,5.998883229,6.74624,-1.97818,7.030288063,0.00624,0.00182,0.0065,6.74,-1.98,7.024813165
02/05/2020 16:30,10.51248,1.41364,10.60710205,0.01248,0.00364,0.013,10.5,1.41,10.59424844,11.51248,-2.45636,11.77161417,0.01248,0.00364,0.013,11.5,-2.46,11.76017007
02/05/2020 17:00,6.79672,2.08196,7.108442882,0.00672,0.00196,0.007,6.79,2.08,7.101443515,8.23672,-1.75804,8.422247978,0.00672,0.00196,0.007,8.23,-1.76,8.416085789
02/05/2020 17:30,3.62,2.46,4.37675679,0,0,0,3.62,2.46,4.37675679,5.35,-1.43,5.537815454,0,0,0,5.35,-1.43,5.537815454
02/05/2020 18:00,0.15,2.73,2.734117774,0,0,0,0.15,2.73,2.734117774,2.87,-1,3.039226875,0,0,0,2.87,-1,3.039226875
02/05/2020 18:30,-4.36,3.03,5.309472667,0,0,0,-4.36,3.03,5.309472667,-1.62,-0.69,1.760823671,0,0,0,-1.62,-0.69,1.760823671
02/05/2020 19:00,-7.38,3.17,8.032017181,0,0,0,-7.38,3.17,8.032017181,-4.93,-0.47,4.952352976,0,0,0,-4.93,-0.47,4.952352976
02/05/2020 19:30,-10.59,3.17,11.05427519,0,0,0,-10.59,3.17,11.05427519,-8.05,-0.39,8.059441668,0,0,0,-8.05,-0.39,8.059441668
02/05/2020 20:00,-11.68,3.68,12.2460116,0,0,0,-11.68,3.68,12.2460116,-9.13,-2.66,9.509600412,0,0,0,-9.13,-2.66,9.509600412
02/05/2020 20:30,-12.8,4.61,13.60485575,0,0,0,-12.8,4.61,13.60485575,-10.31,-1.33,10.39543169,0,0,0,-10.31,-1.33,10.39543169
02/05/2020 21:00,-13.42,4.51,14.15755982,0,0,0,-13.42,4.51,14.15755982,-10.88,-1.15,10.94060784,0,0,0,-10.88,-1.15,10.94060784
02/05/2020 21:30,-12.79,4.61,13.59544777,0,0,0,-12.79,4.61,13.59544777,-10.27,-1.08,10.32663062,0,0,0,-10.27,-1.08,10.32663062
02/05/2020 22:00,-13.08,4.76,13.91919538,0,0,0,-13.08,4.76,13.91919538,-10.46,-0.92,10.50038095,0,0,0,-10.46,-0.92,10.50038095
02/05/2020 22:30,-12.23,4.21,12.93433415,0,0,0,-12.23,4.21,12.93433415,-9.8,-0.33,9.805554548,0,0,0,-9.8,-0.33,9.805554548
02/05/2020 23:00,-11.39,3.68,11.96973266,0,0,0,-11.39,3.68,11.96973266,-9.08,0.38,9.087948063,0,0,0,-9.08,0.38,9.087948063
02/05/2020 23:30,-10.42,3.55,11.00812881,0,0,0,-10.42,3.55,11.00812881,-8.18,0.33,8.186653773,0,0,0,-8.18,0.33,8.186653773
03/05/2020 00:00,-10.31,3.28,10.8191728,0,0,0,-10.31,3.28,10.8191728,-8.13,0.61,8.152852262,0,0,0,-8.13,0.61,8.152852262
03/05/2020 00:30,-3.59872,6.05454,7.043311739,6.22128,1.81454,6.4805,-9.82,4.24,10.69626103,-1.69872,1.57454,2.316209371,6.22128,1.81454,6.4805,-7.92,-0.24,7.923635529
03/05/2020 01:00,-3.97024,6.33618,7.477297817,5.84976,1.70618,6.0935,-9.82,4.63,10.85676287,-2.07024,1.14618,2.366352098,5.84976,1.70618,6.0935,-7.92,-0.56,7.939773297
03/05/2020 01:30,-4.04848,6.31336,7.499913653,5.77152,1.68336,6.012,-9.82,4.63,10.85676287,-2.14848,1.25336,2.487343483,5.77152,1.68336,6.012,-7.92,-0.43,7.93166439
03/05/2020 02:00,-2.92752,6.48864,7.118484558,6.37248,1.85864,6.638,-9.3,4.63,10.38878722,-1.00752,1.42864,1.748172989,6.37248,1.85864,6.638,-7.38,-0.43,7.392516486
03/05/2020 02:30,-2.5348,6.4786,6.956828947,6.4752,1.8886,6.745,-9.01,4.59,10.1117852,-0.7448,1.4086,1.593386645,6.4752,1.8886,6.745,-7.22,-0.48,7.235938087
03/05/2020 03:00,-3.31944,6.30808,7.128152299,5.89056,1.71808,6.136,-9.21,4.59,10.29039358,-1.54944,1.23808,1.983332146,5.89056,1.71808,6.136,-7.44,-0.48,7.455467792
03/05/2020 03:30,-3.14912,6.36984,7.105759523,5.93088,1.72984,6.178,-9.08,4.64,10.19686226,-1.40912,1.28984,1.910315785,5.93088,1.72984,6.178,-7.34,-0.44,7.353176184
03/05/2020 04:00,-3.68584,6.36788,7.357670297,5.68416,1.65788,5.921,-9.37,4.71,10.48718265,-1.96584,1.23788,2.323117259,5.68416,1.65788,5.921,-7.65,-0.42,7.661520737
03/05/2020 04:30,-3.24552,6.32964,7.113209023,5.72448,1.66964,5.963,-8.97,4.66,10.10823921,-1.56552,1.20964,1.978403852,5.72448,1.66964,5.963,-7.29,-0.46,7.304498614
03/05/2020 05:00,-3.21472,6.50404,7.255133424,5.70528,1.66404,5.943,-8.92,4.84,10.14849743,-1.58472,1.01404,1.881386351,5.70528,1.66404,5.943,-7.29,-0.65,7.318920685
03/05/2020 05:30,-3.34496,6.57522,7.377145481,5.67504,1.65522,5.9115,-9.02,4.92,10.27457055,-1.72496,0.84522,1.920907038,5.67504,1.65522,5.9115,-7.4,-0.81,7.444199084
03/05/2020 06:00,-2.84576,6.54332,7.135361701,5.87424,1.71332,6.119,-8.72,4.83,9.968314802,-1.24576,0.80332,1.482309347,5.87424,1.71332,6.119,-7.12,-0.91,7.177917525
03/05/2020 06:30,-1.1244,6.6908,6.784620844,6.8256,1.9908,7.11,-7.95,4.7,9.235393874,0.5156,0.9708,1.099225182,6.8256,1.9908,7.11,-6.31,-1.02,6.391908948
03/05/2020 07:00,4.09344,6.74392,7.889024528,9.37344,2.73392,9.764,-5.28,4.01,6.630120663,5.66344,2.04392,6.020976798,9.37344,2.73392,9.764,-3.71,-0.69,3.773618953
03/05/2020 07:30,5.91456,6.69258,8.931553451,10.53456,3.07258,10.9735,-4.62,3.62,5.869310011,7.43456,2.55258,7.860556408,10.53456,3.07258,10.9735,-3.1,-0.52,3.143310357
03/05/2020 08:00,6.54792,6.76356,9.413872752,11.25792,3.28356,11.727,-4.71,3.48,5.856150613,8.32792,2.68356,8.749614037,11.25792,3.28356,11.727,-2.93,-0.6,2.990802568
03/05/2020 08:30,10.46824,7.80032,13.05484741,13.81824,4.03032,14.394,-3.35,3.77,5.04335206,12.76824,2.79032,13.06957683,13.81824,4.03032,14.394,-1.05,-1.24,1.624838454
03/05/2020 09:00,15.53232,9.72526,18.32576456,16.37232,4.77526,17.0545,-0.84,4.95,5.020766874,17.86232,1.86526,17.95944517,16.37232,4.77526,17.0545,1.49,-2.91,3.269281267
03/05/2020 09:30,17.9588,10.1009,20.60453053,17.4888,5.1009,18.2175,0.47,5,5.022041418,19.5688,1.5809,19.63255404,17.4888,5.1009,18.2175,2.08,-3.52,4.088618349
03/05/2020 10:00,24.51528,9.37154,26.24547038,21.12528,6.16154,22.0055,3.39,3.21,4.668640059,25.83528,3.51154,26.07283272,21.12528,6.16154,22.0055,4.71,-2.65,5.404313092
03/05/2020 10:30,25.21232,10.12776,27.17043618,22.07232,6.43776,22.992,3.14,3.69,4.845172856,26.90232,2.78776,27.04637549,22.07232,6.43776,22.992,4.83,-3.65,6.054039973
03/05/2020 11:00,16.55272,8.77246,18.73362202,17.80272,5.19246,18.5445,-1.25,3.58,3.791952004,18.73272,1.99246,18.83838357,17.80272,5.19246,18.5445,0.93,-3.2,3.332401536
03/05/2020 11:30,3.06608,7.44844,8.054818744,11.20608,3.26844,11.673,-8.14,4.18,9.150519111,5.51608,0.65844,5.555239131,11.20608,3.26844,11.673,-5.69,-2.61,6.260047923
03/05/2020 12:00,3.66736,7.56048,8.402998703,11.96736,3.49048,12.466,-8.3,4.07,9.244181954,6.38736,0.88048,6.447760293,11.96736,3.49048,12.466,-5.58,-2.61,6.160235385
03/05/2020 12:30,0.51912,9.16016,9.174857863,10.86912,3.17016,11.322,-10.35,5.99,11.95836945,3.39912,-1.23984,3.6181791,10.86912,3.17016,11.322,-7.47,-4.41,8.674618147
03/05/2020 13:00,1.10744,9.99092,10.05210952,11.79744,3.44092,12.289,-10.69,6.55,12.53708898,4.23744,-1.36908,4.453120007,11.79744,3.44092,12.289,-7.56,-4.81,8.960451998
03/05/2020 13:30,1.6044,10.0142,10.14190815,12.0144,3.5042,12.515,-10.41,6.51,12.27795586,4.6944,-1.3058,4.872628141,12.0144,3.5042,12.515,-7.32,-4.81,8.75890975
03/05/2020 14:00,7.41368,10.43524,12.80065955,14.38368,4.19524,14.983,-6.97,6.24,9.355132281,9.94368,-0.52476,9.95751701,14.38368,4.19524,14.983,-4.44,-4.72,6.480123456
03/05/2020 14:30,18.31248,11.66364,21.71145831,19.21248,5.60364,20.013,-0.9,6.06,6.126467171,20.61248,0.33364,20.61518002,19.21248,5.60364,20.013,1.4,-5.27,5.452788278
03/05/2020 15:00,26.77832,12.60576,29.59702024,22.88832,6.67576,23.842,3.89,5.93,7.092037789,28.42832,0.49576,28.43264244,22.88832,6.67576,23.842,5.54,-6.18,8.299638546
03/05/2020 15:30,17.93216,11.85438,21.49624822,18.39216,5.36438,19.1585,-0.46,6.49,6.50628158,20.16216,-0.62562,20.17186398,18.39216,5.36438,19.1585,1.77,-5.99,6.246038745
03/05/2020 16:00,7.3296,10.8703,13.1105476,13.2696,3.8703,13.8225,-5.94,7,9.180610002,9.7396,-1.5597,9.863694655,13.2696,3.8703,13.8225,-3.53,-5.43,6.476557728
03/05/2020 16:30,-0.92672,9.97554,10.01849331,9.41328,2.74554,9.8055,-10.34,7.23,12.61699251,1.88328,-2.41446,3.062084364,9.41328,2.74554,9.8055,-7.53,-5.16,9.128335007
03/05/2020 17:00,-3.65344,9.17608,9.876642547,8.38656,2.44608,8.736,-12.04,6.73,13.79327735,-0.51344,-2.20392,2.26293703,8.38656,2.44608,8.736,-8.9,-4.65,10.04153873
03/05/2020 17:30,-6.07864,9.04998,10.90192654,7.85136,2.28998,8.1785,-13.93,6.76,15.48362038,-2.80864,-2.36002,3.668535546,7.85136,2.28998,8.1785,-10.66,-4.65,11.63005159
03/05/2020 18:00,-7.2932,9.3274,11.84023467,7.3968,2.1574,7.705,-14.69,7.17,16.34640633,-4.4132,-3.0526,5.366069418,7.3968,2.1574,7.705,-11.81,-5.21,12.90814472
03/05/2020 18:30,-7.7852,9.1839,12.03965773,6.9048,2.0139,7.1925,-14.69,7.17,16.34640633,-5.1852,-2.9961,5.988565291,6.9048,2.0139,7.1925,-12.09,-5.01,13.0869477
03/05/2020 19:00,-8.0396,9.5197,12.46033131,6.4104,1.8697,6.6775,-14.45,7.65,16.35007645,-5.5996,-3.3003,6.499807709,6.4104,1.8697,6.6775,-12.01,-5.17,13.07551146
03/05/2020 19:30,-8.04088,9.98016,12.81637019,5.82912,1.70016,6.072,-13.87,8.28,16.15349188,-5.76088,-3.91984,6.967989954,5.82912,1.70016,6.072,-11.59,-5.62,12.88070262
03/05/2020 20:00,-8.47136,9.95252,13.06968227,5.52864,1.61252,5.759,-14,8.34,16.29587678,-6.26136,-3.92748,7.39119261,5.52864,1.61252,5.759,-11.79,-5.54,13.02673021
03/05/2020 20:30,-7.13096,8.95972,11.45107737,5.99904,1.74972,6.249,-13.13,7.21,14.97935246,-5.57096,-2.58028,6.139498367,5.99904,1.74972,6.249,-11.57,-4.33,12.3536958
03/05/2020 21:00,-8.0332,8.4899,11.68805819,5.6568,1.6499,5.8925,-13.69,6.84,15.30364989,-6.3932,-1.9401,6.681092295,5.6568,1.6499,5.8925,-12.05,-3.59,12.57340845
03/05/2020 21:30,-4.48032,9.63824,10.62868466,7.63968,2.22824,7.958,-12.12,7.41,14.20572068,-2.49032,-1.54176,2.928944793,7.63968,2.22824,7.958,-10.13,-3.77,10.80878347
03/05/2020 22:00,-5.04784,9.64938,10.88995974,6.99216,2.03938,7.2835,-12.04,7.61,14.2433739,-3.13784,-1.88062,3.658247046,6.99216,2.03938,7.2835,-10.13,-3.92,10.86201178
03/05/2020 22:30,-5.9048,9.0986,10.8467131,5.9952,1.7486,6.245,-11.9,7.35,13.98686884,-4.0148,-2.0214,4.49496129,5.9952,1.7486,6.245,-10.01,-3.77,10.69640126
03/05/2020 23:00,-5.54752,8.61364,10.24547569,6.01248,1.75364,6.263,-11.56,6.86,13.44221708,-3.51752,-1.75636,3.931634189,6.01248,1.75364,6.263,-9.53,-3.51,10.15583576
03/05/2020 23:30,-4.55672,8.71304,9.832637652,6.11328,1.78304,6.368,-10.67,6.93,12.72296349,-2.81672,-1.87696,3.38480286,6.11328,1.78304,6.368,-8.93,-3.66,9.650932597
04/05/2020 00:00,-4.33976,9.11632,10.09657403,5.85024,1.70632,6.094,-10.19,7.41,12.599373,-2.81976,-2.24368,3.603490863,5.85024,1.70632,6.094,-8.67,-3.95,9.527402584
04/05/2020 00:30,-3.39,9.0725,9.685161653,6.18,1.8025,6.4375,-9.57,7.27,12.01822782,-1.94,-2.1175,2.871829774,6.18,1.8025,6.4375,-8.12,-3.92,9.016695625
04/05/2020 01:00,-3.57096,8.50972,9.228601725,5.99904,1.74972,6.249,-9.57,6.76,11.7167615,-2.12096,-1.68028,2.705884735,5.99904,1.74972,6.249,-8.12,-3.43,8.814720642
04/05/2020 01:30,-3.91256,8.37092,9.240152997,5.79744,1.69092,6.039,-9.71,6.68,11.78586017,-2.32256,-1.46908,2.74817776,5.79744,1.69092,6.039,-8.12,-3.16,8.713208364
04/05/2020 02:00,-4.022,8.339,9.258261446,5.688,1.659,5.925,-9.71,6.68,11.78586017,-2.432,-1.501,2.857905702,5.688,1.659,5.925,-8.12,-3.16,8.713208364
04/05/2020 02:30,-3.95272,8.33004,9.22027992,5.65728,1.65004,5.893,-9.61,6.68,11.70361055,-2.46272,-1.50996,2.888766,5.65728,1.65004,5.893,-8.12,-3.16,8.713208364
04/05/2020 03:00,-3.95944,8.35808,9.248495359,5.65056,1.64808,5.886,-9.61,6.71,11.72075936,-2.46944,-1.49192,2.885127242,5.65056,1.64808,5.886,-8.12,-3.14,8.70597496
04/05/2020 03:30,-3.4192,8.3344,9.008504426,5.7408,1.6744,5.98,-9.16,6.66,11.32524613,-1.8892,-1.4856,2.403348497,5.7408,1.6744,5.98,-7.63,-3.16,8.25848049
04/05/2020 04:00,-3.78112,8.29884,9.119627942,5.37888,1.56884,5.603,-9.16,6.73,11.36655181,-2.25112,-1.53116,2.72249742,5.37888,1.56884,5.603,-7.63,-3.1,8.235708834
04/05/2020 04:30,-3.71688,8.31716,9.109903808,5.61312,1.63716,5.847,-9.33,6.68,11.47481155,-2.24688,-1.53284,2.719939007,5.61312,1.63716,5.847,-7.86,-3.17,8.475169615
04/05/2020 05:00,-3.45016,8.35412,9.038524492,5.73984,1.67412,5.979,-9.19,6.68,11.36127194,-1.96016,-1.46588,2.44765835,5.73984,1.67412,5.979,-7.7,-3.14,8.315623849
04/05/2020 05:30,-3.91776,8.15732,9.049348761,5.68224,1.65732,5.919,-9.6,6.5,11.59353268,-2.45776,-1.63268,2.950631831,5.68224,1.65732,5.919,-8.14,-3.29,8.779732342
04/05/2020 06:00,-4.04976,8.10132,9.057148657,5.73024,1.67132,5.969,-9.78,6.43,11.7044137,-2.40976,-1.85868,3.043293381,5.73024,1.67132,5.969,-8.14,-3.53,8.872457382
04/05/2020 06:30,-5.0884,7.7013,9.230484075,5.6616,1.6513,5.8975,-10.75,6.05,12.33551782,-3.1084,-1.8487,3.616606455,5.6616,1.6513,5.8975,-8.77,-3.5,9.442610868
04/05/2020 07:00,-5.73872,7.12704,9.150279034,5.68128,1.65704,5.918,-11.42,5.47,12.66243657,-3.70872,-1.97296,4.200854104,5.68128,1.65704,5.918,-9.39,-3.63,10.06722405
04/05/2020 07:30,-5.3712,7.2234,9.001516372,6.6288,1.9334,6.905,-12,5.29,13.11427085,-3.3012,-1.5966,3.667022362,6.6288,1.9334,6.905,-9.93,-3.53,10.53877602
04/05/2020 08:00,-4.53992,7.87794,9.092459087,7.57008,2.20794,7.8855,-12.11,5.67,13.37164911,-2.42992,-2.46206,3.459226886,7.57008,2.20794,7.8855,-10,-4.67,11.03670694
04/05/2020 08:30,-3.44744,11.19158,11.71052114,8.54256,2.49158,8.8985,-11.99,8.7,14.81384825,-1.71744,-6.04842,6.287526115,8.54256,2.49158,8.8985,-10.26,-8.54,13.34912731
04/05/2020 09:00,-4.784,11.778,12.71251116,8.016,2.338,8.35,-12.8,9.44,15.90451508,-3.104,-7.382,8.008042208,8.016,2.338,8.35,-11.12,-9.72,14.76931955
04/05/2020 09:30,0.80328,12.62304,12.64857295,10.91328,3.18304,11.368,-10.11,9.44,13.83205335,2.37328,-6.57696,6.992056979,10.91328,3.18304,11.368,-8.54,-9.76,12.96877789
04/05/2020 10:00,10.17712,13.63666,17.01564772,15.65712,4.56666,16.3095,-5.48,9.07,10.59694767,11.68712,-5.54334,12.93512243,15.65712,4.56666,16.3095,-3.97,-10.11,10.86153764
04/05/2020 10:30,6.27144,12.68042,14.1465194,13.92144,4.06042,14.5015,-7.65,8.62,11.52505531,8.01144,-5.22958,9.567218919,13.92144,4.06042,14.5015,-5.91,-9.29,11.01054949
04/05/2020 11:00,5.31888,12.12134,13.23696974,13.23888,3.86134,13.7905,-7.92,8.26,11.44351345,7.24888,-5.67866,9.20833539,13.23888,3.86134,13.7905,-5.99,-9.54,11.26462161
04/05/2020 11:30,17.9356,13.2833,22.3188666,19.4856,5.6833,20.2975,-1.55,7.6,7.75644893,19.8956,-4.4167,20.37994451,19.4856,5.6833,20.2975,0.41,-10.1,10.10831836
04/05/2020 12:00,17.43952,13.19236,21.86721793,18.89952,5.51236,19.687,-1.46,7.68,7.817544371,19.01952,-4.39764,19.52130576,18.89952,5.51236,19.687,0.12,-9.91,9.910726512
04/05/2020 12:30,13.98256,13.30408,19.30053183,18.08256,5.27408,18.836,-4.1,8.03,9.016146627,16.25256,-4.33592,16.82099607,18.08256,5.27408,18.836,-1.83,-9.61,9.782688792
04/05/2020 13:00,6.6232,12.5376,14.179499,13.8432,4.0376,14.42,-7.22,8.5,11.15250644,8.2132,-5.1624,9.700877692,13.8432,4.0376,14.42,-5.63,-9.2,10.78595846
04/05/2020 13:30,10.3664,12.6227,16.33385454,15.7464,4.5927,16.4025,-5.38,8.03,9.665676386,12.1264,-4.6973,13.00439173,15.7464,4.5927,16.4025,-3.62,-9.29,9.970381136
04/05/2020 14:00,14.48824,13.12032,19.54614784,17.65824,5.15032,18.394,-3.17,7.97,8.577283952,16.08824,-4.02968,16.58522798,17.65824,5.15032,18.394,-1.57,-9.18,9.313286208
04/05/2020 14:30,27.20072,12.12146,29.77933782,23.25072,6.78146,24.2195,3.95,5.34,6.642145738,28.49072,-0.61854,28.49743353,23.25072,6.78146,24.2195,5.24,-7.4,9.067392128
04/05/2020 15:00,31.35672,13.47696,34.13022619,25.56672,7.45696,26.632,5.79,6.02,8.352514591,33.04672,-1.53304,33.08225981,25.56672,7.45696,26.632,7.48,-8.99,11.69489205
04/05/2020 15:30,27.53312,14.34216,31.0446493,23.49312,6.85216,24.472,4.04,7.49,8.510094007,28.87312,-2.91784,29.02018003,23.49312,6.85216,24.472,5.38,-9.77,11.15335376
04/05/2020 16:00,12.84352,13.51186,18.64205908,16.94352,4.94186,17.6495,-4.1,8.57,9.500257891,15.68352,-4.20814,16.23826474,16.94352,4.94186,17.6495,-1.26,-9.15,9.23634668
04/05/2020 16:30,21.282,14.866,25.95999769,21.312,6.216,22.2,-0.03,8.65,8.650052023,23.962,-3.214,24.17658454,21.312,6.216,22.2,2.65,-9.43,9.795274371
04/05/2020 17:00,26.25736,13.08048,29.33509692,23.96736,6.99048,24.966,2.29,6.09,6.506320004,28.78736,0.52048,28.7920648,23.96736,6.99048,24.966,4.82,-6.47,8.068041894
04/05/2020 17:30,4.12816,10.73738,11.50360962,13.32816,3.88738,13.8835,-9.2,6.85,11.47006975,7.18816,-1.93262,7.443430946,13.32816,3.88738,13.8835,-6.14,-5.82,8.460023641
04/05/2020 18:00,10.66384,11.63612,15.78343347,16.92384,4.93612,17.629,-6.26,6.7,9.16938384,13.94384,-1.01388,13.98065187,16.92384,4.93612,17.629,-2.98,-5.95,6.654539804
04/05/2020 18:30,5.4668,11.1574,12.42471235,14.3568,4.1874,14.955,-8.89,6.97,11.29659241,8.8268,-1.5526,8.962308017,14.3568,4.1874,14.955,-5.53,-5.74,7.970476774
04/05/2020 19:00,3.47472,10.63846,11.19153744,12.95472,3.77846,13.4945,-9.48,6.86,11.70170928,6.69472,-1.38154,6.835782958,12.95472,3.77846,13.4945,-6.26,-5.16,8.112533513
04/05/2020 19:30,1.05776,10.63268,10.68516449,11.59776,3.38268,12.081,-10.54,7.25,12.79273622,4.94776,-1.85732,5.284880945,11.59776,3.38268,12.081,-6.65,-5.24,8.466410101
04/05/2020 20:00,-2.62312,11.68284,11.97370072,9.50688,2.77284,9.903,-12.13,8.91,15.05074749,1.01688,-3.75716,3.892338141,9.50688,2.77284,9.903,-8.49,-6.53,10.71078895
04/05/2020 20:30,-2.23312,11.33034,11.54830851,9.56688,2.79034,9.9655,-11.8,8.54,14.56611135,1.32688,-3.65966,3.892778166,9.56688,2.79034,9.9655,-8.24,-6.45,10.46422955
04/05/2020 21:00,-5.09088,10.93766,12.06438832,8.04912,2.34766,8.3845,-13.14,8.59,15.69865281,-1.64088,-4.13234,4.446202992,8.04912,2.34766,8.3845,-9.69,-6.48,11.6570365
04/05/2020 21:30,-5.68552,10.93714,12.32664468,7.94448,2.31714,8.2755,-13.63,8.62,16.12703631,-2.14552,-3.91286,4.46248019,7.94448,2.31714,8.2755,-10.09,-6.23,11.85837257
04/05/2020 22:00,-7.7,9.5625,12.27727194,6.42,1.8725,6.6875,-14.12,7.69,16.07826172,-4.3,-3.3675,5.461689871,6.42,1.8725,6.6875,-10.72,-5.24,11.93214147
04/05/2020 22:30,-5.79832,9.74674,11.34105178,7.05168,2.05674,7.3455,-12.85,7.69,14.97526627,-2.43832,-3.12326,3.96234242,7.05168,2.05674,7.3455,-9.49,-5.18,10.8116835
04/05/2020 23:00,-7.1748,9.3311,11.77060671,6.1752,1.8011,6.4325,-13.35,7.53,15.3272111,-3.7448,-3.3389,5.017148617,6.1752,1.8011,6.4325,-9.92,-5.14,11.17255566
04/05/2020 23:30,-6.36784,9.62438,11.54028061,5.91216,1.72438,6.1585,-12.28,7.9,14.60165744,-3.23784,-3.63562,4.868402269,5.91216,1.72438,6.1585,-9.15,-5.36,10.60434345
05/05/2020 00:00,-6.30832,6.18424,8.834009599,5.67168,1.65424,5.908,-11.98,4.53,12.80786087,-2.68832,0.27424,2.702271637,5.67168,1.65424,5.908,-8.36,-1.38,8.473134013
05/05/2020 00:30,-4.86696,5.81172,7.580461002,6.14304,1.79172,6.399,-11.01,4.02,11.72094279,-1.43696,0.86172,1.675534363,6.14304,1.79172,6.399,-7.58,-0.93,7.636838351
05/05/2020 01:00,-4.46392,5.28844,6.920562073,6.16608,1.79844,6.423,-10.63,3.49,11.18825277,-1.11392,1.44844,1.827237314,6.16608,1.79844,6.423,-7.28,-0.35,7.288408605
05/05/2020 01:30,-5.24856,5.22292,7.404476713,5.94144,1.73292,6.189,-11.19,3.49,11.72161252,-1.83856,1.73292,2.526522234,5.94144,1.73292,6.189,-7.78,0,7.78
05/05/2020 02:00,-5.3104,6.2253,8.18258567,5.7096,1.6653,5.9475,-11.02,4.56,11.92618967,-2.0704,-1.6847,2.669226527,5.7096,1.6653,5.9475,-7.78,-3.35,8.470590298
05/05/2020 02:30,-5.31576,7.86582,9.493599352,5.57424,1.62582,5.8065,-10.89,6.24,12.55108362,-2.25576,-1.57418,2.750726422,5.57424,1.62582,5.8065,-7.83,-3.2,8.458658286
05/05/2020 03:00,-4.04576,5.26832,6.642542405,6.23424,1.81832,6.494,-10.28,3.45,10.84347269,-0.64576,-1.11168,1.285627629,6.23424,1.81832,6.494,-6.88,-2.93,7.477920834
05/05/2020 03:30,-3.85624,5.18818,6.464348277,6.23376,1.81818,6.4935,-10.09,3.37,10.63790393,-0.36624,2.13818,2.169319121,6.23376,1.81818,6.4935,-6.6,0.32,6.607753022
05/05/2020 04:00,-4.22152,5.54164,6.966419812,5.86848,1.71164,6.113,-10.09,3.83,10.79245107,-0.94152,0.89164,1.29671963,5.86848,1.71164,6.113,-6.81,-0.82,6.859190914
05/05/2020 04:30,-3.29448,6.53286,7.31654688,6.45552,1.88286,6.7245,-9.75,4.65,10.80208313,-0.12448,0.74286,0.753217266,6.45552,1.88286,6.7245,-6.58,-1.14,6.67802366
05/05/2020 05:00,-3.7164,6.4623,7.454726705,6.2136,1.8123,6.4725,-9.93,4.65,10.96482558,-0.5164,0.6723,0.847735955,6.2136,1.8123,6.4725,-6.73,-1.14,6.825869908
05/05/2020 05:30,-4.718,5.436,7.197889969,5.952,1.736,6.2,-10.67,3.7,11.29331218,-1.428,0.946,1.712921481,5.952,1.736,6.2,-7.38,-0.79,7.422162758
05/05/2020 06:00,-3.59104,4.85928,6.042199136,6.64896,1.93928,6.926,-10.24,2.92,10.64819233,-0.14104,2.33928,2.343527939,6.64896,1.93928,6.926,-6.79,0.4,6.801771828
05/05/2020 06:30,-4.19896,5.71572,7.092300064,6.67104,1.94572,6.949,-10.87,3.77,11.50520752,-0.63896,0.32572,0.717191327,6.67104,1.94572,6.949,-7.31,-1.62,7.487356009
05/05/2020 07:00,-2.36224,6.12518,6.564907299,7.93776,2.31518,8.2685,-10.3,3.81,10.98208086,1.26776,0.32518,1.308800004,7.93776,2.31518,8.2685,-6.67,-1.99,6.960531589
05/05/2020 07:30,0.70192,8.80806,8.835983966,9.90192,2.88806,10.3145,-9.2,5.92,10.94012797,4.30192,-1.85194,4.683609447,9.90192,2.88806,10.3145,-5.6,-4.74,7.336729517
05/05/2020 08:00,3.16728,10.85004,11.30287709,11.41728,3.33004,11.893,-8.25,7.52,11.16301483,6.59728,-3.77996,7.603433501,11.41728,3.33004,11.893,-4.82,-7.11,8.589790451
05/05/2020 08:30,8.58896,11.99428,14.75238918,14.44896,4.21428,15.051,-5.86,7.78,9.740020534,11.34896,-4.18572,12.09624508,14.44896,4.21428,15.051,-3.1,-8.4,8.953770156
05/05/2020 09:00,5.7716,13.1838,14.39180145,13.0416,3.8038,13.585,-7.27,9.38,11.8674892,8.7516,-6.4162,10.85164158,13.0416,3.8038,13.585,-4.29,-10.22,11.0838847
05/05/2020 09:30,4.07024,12.97632,13.59969611,12.33024,3.59632,12.844,-8.26,9.38,12.49847991,6.98024,-6.55368,9.574678689,12.33024,3.59632,12.844,-5.35,-10.15,11.4736655
05/05/2020 10:00,5.20712,13.70416,14.66008527,13.07712,3.81416,13.622,-7.87,9.89,12.6391851,8.15712,-7.08584,10.80498659,13.07712,3.81416,13.622,-4.92,-10.9,11.95894644
05/05/2020 10:30,14.006,13.0755,19.16081252,17.436,5.0855,18.1625,-3.43,7.99,8.69511357,16.936,-4.4845,17.51966998,17.436,5.0855,18.1625,-0.5,-9.57,9.58305275
05/05/2020 11:00,19.68984,13.43662,23.837629,20.31984,5.92662,21.1665,-0.63,7.51,7.536378441,23.87984,-3.87338,24.19193731,20.31984,5.92662,21.1665,3.56,-9.8,10.42658141
05/05/2020 11:30,26.06672,14.36696,29.76379397,22.92672,6.68696,23.882,3.14,7.68,8.29710793,28.95672,-4.40304,29.28956118,22.92672,6.68696,23.882,6.03,-11.09,12.62335138
05/05/2020 12:00,27.27552,15.50036,31.37220348,23.31552,6.80036,24.287,3.96,8.7,9.558849303,29.76552,-6.17964,30.40023242,23.31552,6.80036,24.287,6.45,-12.98,14.49423679
05/05/2020 12:30,27.48864,15.77252,31.69223432,23.52864,6.86252,24.509,3.96,8.91,9.750369224,30.15864,-5.89748,30.72985254,23.52864,6.86252,24.509,6.63,-12.76,14.37965577
05/05/2020 13:00,31.8904,12.3122,34.18461468,25.5504,7.4522,26.615,6.34,4.86,7.98844165,35.1304,-1.4078,35.15859646,25.5504,7.4522,26.615,9.58,-8.86,13.04898463
05/05/2020 13:30,30.03256,5.46658,30.52602426,24.74256,7.21658,25.7735,5.29,-1.75,5.571947595,33.72256,5.31658,34.13908429,24.74256,7.21658,25.7735,8.98,-1.9,9.178801665
05/05/2020 14:00,23.05704,6.91122,24.07056409,20.98704,6.12122,21.8615,2.07,0.79,2.215626322,26.14704,2.97122,26.31531586,20.98704,6.12122,21.8615,5.16,-3.15,6.045502461
05/05/2020 14:30,29.48184,8.81762,30.77221656,23.99184,6.99762,24.9915,5.49,1.82,5.783813621,32.74184,2.19762,32.81550884,23.99184,6.99762,24.9915,8.75,-4.8,9.98010521
05/05/2020 15:00,33.35328,8.87304,34.51336155,25.55328,7.45304,26.618,7.8,1.42,7.928202823,36.22328,2.49304,36.30896945,25.55328,7.45304,26.618,10.67,-4.96,11.76649905
05/05/2020 15:30,21.01384,7.42112,22.28574642,19.68384,5.74112,20.504,1.33,1.68,2.142731901,24.69384,1.94112,24.77001576,19.68384,5.74112,20.504,5.01,-3.8,6.28809192
05/05/2020 16:00,25.21944,5.16192,25.74229151,21.94944,6.40192,22.864,3.27,-1.24,3.497213176,28.56944,5.33192,29.06272996,21.94944,6.40192,22.864,6.62,-1.07,6.705915299
05/05/2020 16:30,26.53096,6.04028,27.20986624,23.04096,6.72028,24.001,3.49,-0.68,3.55562934,29.40096,5.77028,29.96185208,23.04096,6.72028,24.001,6.36,-0.95,6.430559851
05/05/2020 17:00,28.68952,6.97986,29.5263781,24.95952,7.27986,25.9995,3.73,-0.3,3.742044896,31.76952,6.66986,32.46212306,24.95952,7.27986,25.9995,6.81,-0.61,6.837265535
05/05/2020 17:30,22.648,7.044,23.71813315,22.368,6.524,23.3,0.28,0.52,0.590592922,26.498,6.114,27.19420894,22.368,6.524,23.3,4.13,-0.41,4.150301194
05/05/2020 18:00,15.94592,6.28006,17.13801384,19.16592,5.59006,19.9645,-3.22,0.69,3.293098845,19.36592,5.95006,20.25936997,19.16592,5.59006,19.9645,0.2,0.36,0.411825206
05/05/2020 18:30,7.10672,5.37196,8.908615122,14.64672,4.27196,15.257,-7.54,1.1,7.619816271,10.60672,4.72196,11.61031504,14.64672,4.27196,15.257,-4.04,0.45,4.064984625
05/05/2020 19:00,1.14896,4.68178,4.820702547,11.62896,3.39178,12.1135,-10.48,1.29,10.55909561,4.81896,3.95178,6.232089589,11.62896,3.39178,12.1135,-6.81,0.56,6.83298617
05/05/2020 19:30,-3.6208,4.1306,5.492908974,9.2592,2.7006,9.645,-12.88,1.43,12.95913963,0.4992,3.3706,3.407366285,9.2592,2.7006,9.645,-8.76,0.67,8.785584784
05/05/2020 20:00,-5.61768,4.08276,6.944584782,8.27232,2.41276,8.617,-13.89,1.67,13.99003217,-1.47768,3.16276,3.490929532,8.27232,2.41276,8.617,-9.75,0.75,9.778803608
05/05/2020 20:30,-7.46304,3.58328,8.27869927,7.17696,2.09328,7.476,-14.64,1.49,14.71562775,-2.75304,2.84328,3.957710247,7.17696,2.09328,7.476,-9.93,0.75,9.958282985
05/05/2020 21:00,-9.26304,3.39328,9.865001733,6.21696,1.81328,6.476,-15.48,1.58,15.56042416,-4.62304,2.67328,5.340311302,6.21696,1.81328,6.476,-10.84,0.86,10.87406088
05/05/2020 21:30,-9.2428,2.3796,9.544204943,6.3072,1.8396,6.57,-15.55,0.54,15.55937338,-4.1928,4.0496,5.829136471,6.3072,1.8396,6.57,-10.5,2.21,10.73005592
05/05/2020 22:00,-9.2404,4.2753,10.18151179,5.9496,1.7353,6.1975,-15.19,2.54,15.40089932,-4.6004,2.2153,5.105999829,5.9496,1.7353,6.1975,-10.55,0.48,10.56091379
05/05/2020 22:30,-7.88176,4.36532,9.009892308,6.25824,1.82532,6.519,-14.14,2.54,14.36632173,-3.48176,1.92532,3.978631649,6.25824,1.82532,6.519,-9.74,0.1,9.740513333
05/05/2020 23:00,-7.26728,6.25246,9.586793763,6.04272,1.76246,6.2945,-13.31,4.49,14.04692849,-3.37728,0.34246,3.394598511,6.04272,1.76246,6.2945,-9.42,-1.42,9.526426402
05/05/2020 23:30,-6.6816,4.2187,7.901974959,5.8584,1.7087,6.1025,-12.54,2.51,12.78873332,-2.6716,2.2987,3.524410341,5.8584,1.7087,6.1025,-8.53,0.59,8.550380109
06/05/2020 00:00,-5.29304,4.15828,6.731089436,6.33696,1.84828,6.601,-11.63,2.31,11.85719191,-1.33304,2.57828,2.902502954,6.33696,1.84828,6.601,-7.67,0.73,7.704660927
06/05/2020 00:30,-5.24552,4.18714,6.711752487,6.02448,1.75714,6.2755,-11.27,2.43,11.52899822,-1.47552,2.73714,3.109516787,6.02448,1.75714,6.2755,-7.5,0.98,7.563755681
06/05/2020 01:00,-4.88016,4.18912,6.431538541,6.09984,1.77912,6.354,-10.98,2.41,11.24137447,-1.17016,2.75912,2.997001435,6.09984,1.77912,6.354,-7.27,0.98,7.335754903
06/05/2020 01:30,-4.7832,4.1149,6.309627901,6.0168,1.7549,6.2675,-10.8,2.36,11.05484509,-1.1732,2.7849,3.021930881,6.0168,1.7549,6.2675,-7.19,1.03,7.263401407
06/05/2020 02:00,-4.38416,4.05712,5.973364345,6.19584,1.80712,6.454,-10.58,2.25,10.81660298,-0.75416,2.97712,3.071156264,6.19584,1.80712,6.454,-6.95,1.17,7.047793981
06/05/2020 02:30,-4.94216,4.70562,6.824060745,5.84784,1.70562,6.0915,-10.79,3,11.19929016,-1.44216,2.16562,2.601871528,5.84784,1.70562,6.0915,-7.29,0.46,7.304498614
06/05/2020 03:00,-5.11544,3.99508,6.49063869,5.67456,1.65508,5.911,-10.79,2.34,11.04081972,-1.53544,2.77508,3.171536694,5.67456,1.65508,5.911,-7.21,1.12,7.29647175
06/05/2020 03:30,-4.90416,5.87962,7.656416698,5.65584,1.64962,5.8915,-10.56,4.23,11.37569778,-1.66416,0.97962,1.931083595,5.65584,1.64962,5.8915,-7.32,-0.67,7.350598615
06/05/2020 04:00,-4.23616,7.20862,8.361175387,5.82384,1.69862,6.0665,-10.06,5.51,11.47012206,-1.22616,0.03862,1.226768051,5.82384,1.69862,6.0665,-7.05,-1.66,7.242796421
06/05/2020 04:30,-4.06912,7.20734,8.276683361,5.99088,1.74734,6.2405,-10.06,5.46,11.44618714,-1.05912,0.02734,1.059472817,5.99088,1.74734,6.2405,-7.05,-1.72,7.256783034
06/05/2020 05:00,-5.23408,5.32756,7.468499782,5.54592,1.61756,5.777,-10.78,3.71,11.40054823,-1.91408,1.91756,2.709379745,5.54592,1.61756,5.777,-7.46,0.3,7.466029735
06/05/2020 05:30,-5.51096,4.09972,6.868652284,5.51904,1.60972,5.749,-11.03,2.49,11.30756384,-2.01096,2.95972,3.578254127,5.51904,1.60972,5.749,-7.53,1.35,7.650058823
06/05/2020 06:00,-5.76136,3.68752,6.840400047,5.40864,1.57752,5.634,-11.17,2.11,11.36754151,-2.12136,3.01752,3.688576311,5.40864,1.57752,5.634,-7.53,1.44,7.666452896
06/05/2020 06:30,-5.5416,3.7612,6.697458921,6.0384,1.7612,6.29,-11.58,2,11.75144246,-1.6616,2.4412,2.953027599,6.0384,1.7612,6.29,-7.7,0.68,7.729967658
06/05/2020 07:00,-3.17952,2.96264,4.345869671,7.62048,2.22264,7.938,-10.8,0.74,10.82532217,1.03048,3.19264,3.354823274,7.62048,2.22264,7.938,-6.59,0.97,6.66100593
06/05/2020 07:30,0.70608,5.28094,5.327933582,9.94608,2.90094,10.3605,-9.24,2.38,9.541593158,4.78608,1.36094,4.975813446,9.94608,2.90094,10.3605,-5.16,-1.54,5.384904827
06/05/2020 08:00,8.1112,4.7016,9.375319088,13.8912,4.0516,14.47,-5.78,0.65,5.816433615,11.7212,3.8016,12.32228437,13.8912,4.0516,14.47,-2.17,-0.25,2.184353451
06/05/2020 08:30,15.46488,4.67684,16.15658831,17.95488,5.23684,18.703,-2.49,-0.56,2.552195134,19.98488,4.78684,20.55016462,17.95488,5.23684,18.703,2.03,-0.45,2.079278721
06/05/2020 09:00,23.34272,5.83996,24.06216345,21.94272,6.39996,22.857,1.4,-0.56,1.507846146,26.75272,5.31996,27.27654674,21.94272,6.39996,22.857,4.81,-1.08,4.929756586
06/05/2020 09:30,27.85704,5.88372,28.47161461,24.04704,7.01372,25.049,3.81,-1.13,3.974040765,31.18704,5.47372,31.66375017,24.04704,7.01372,25.049,7.14,-1.54,7.304190578
06/05/2020 10:00,36.28752,6.29886,36.83014723,28.24752,8.23886,29.4245,8.04,-1.94,8.270743618,39.78752,6.10886,40.25375657,28.24752,8.23886,29.4245,11.54,-2.13,11.7349265
06/05/2020 10:30,40.88984,6.39662,41.3871449,30.39984,8.86662,31.6665,10.49,-2.47,10.77687339,44.11984,6.10662,44.5404433,30.39984,8.86662,31.6665,13.72,-2.76,13.9948562
06/05/2020 11:00,43.86104,6.49572,44.33943175,31.87104,9.29572,33.199,11.99,-2.8,12.31259924,46.81104,5.99572,47.19345425,31.87104,9.29572,33.199,14.94,-3.3,15.30011765
06/05/2020 11:30,46.66008,6.58044,47.12181296,33.19008,9.68044,34.573,13.47,-3.1,13.82211634,49.52008,6.17044,49.9030325,33.19008,9.68044,34.573,16.33,-3.51,16.70296381
06/05/2020 12:00,48.2572,6.7121,48.72175734,34.0872,9.9421,35.5075,14.17,-3.23,14.53347171,51.1272,6.2721,51.51048261,34.0872,9.9421,35.5075,17.04,-3.67,17.43073435
06/05/2020 12:30,48.81584,6.99462,49.31440909,34.57584,10.08462,36.0165,14.24,-3.09,14.57140007,51.61584,6.18462,51.98504077,34.57584,10.08462,36.0165,17.04,-3.9,17.4806064
06/05/2020 13:00,49.6644,6.9517,50.14856688,34.8744,10.1717,36.3275,14.79,-3.22,15.1364626,52.3044,6.4517,52.70080353,34.8744,10.1717,36.3275,17.43,-3.72,17.82255032
06/05/2020 13:30,51.59904,7.27972,52.11003025,35.75904,10.42972,37.249,15.84,-3.15,16.15017337,54.23904,6.78972,54.66236144,35.75904,10.42972,37.249,18.48,-3.64,18.83507367
06/05/2020 14:00,50.91824,7.07032,51.40677572,35.17824,10.26032,36.644,15.74,-3.19,16.06000311,53.46824,6.55032,53.86798104,35.17824,10.26032,36.644,18.29,-3.71,18.66248108
06/05/2020 14:30,48.73504,7.29022,49.27729123,33.87504,9.88022,35.2865,14.86,-2.59,15.08402135,51.27504,6.00022,51.62492002,33.87504,9.88022,35.2865,17.4,-3.88,17.82734977
06/05/2020 15:00,45.67048,7.07514,46.215261,31.80048,9.27514,33.1255,13.87,-2.2,14.04339346,48.28048,5.75514,48.62228281,31.80048,9.27514,33.1255,16.48,-3.52,16.85172988
06/05/2020 15:30,43.18424,9.88832,44.30188999,30.71424,8.95832,31.994,12.47,0.93,12.50463114,45.61424,3.01832,45.71399289,30.71424,8.95832,31.994,14.9,-5.94,16.04037406
06/05/2020 16:00,39.29928,9.81354,40.50603629,28.94928,8.44354,30.1555,10.35,1.37,10.44027777,41.75928,2.76354,41.85062269,28.94928,8.44354,30.1555,12.81,-5.68,14.01279772
06/05/2020 16:30,37.8492,7.9956,38.68451318,28.8192,8.4056,30.02,9.03,-0.41,9.03930307,40.0092,5.9856,40.45446195,28.8192,8.4056,30.02,11.19,-2.42,11.44868988
06/05/2020 17:00,31.2208,7.1119,32.02057892,25.9608,7.5719,27.0425,5.26,-0.46,5.280075757,33.9908,6.5419,34.61460588,25.9608,7.5719,27.0425,8.03,-1.03,8.095789029
06/05/2020 17:30,24.3156,8.0733,25.6208231,22.8456,6.6633,23.7975,1.47,1.41,2.036909424,27.2356,5.9533,27.87866009,22.8456,6.6633,23.7975,4.39,-0.71,4.447043962
06/05/2020 18:00,16.30328,6.36304,17.50100617,19.31328,5.63304,20.118,-3.01,0.73,3.097256851,20.01328,5.23304,20.68613265,19.31328,5.63304,20.118,0.7,-0.4,0.806225775
06/05/2020 18:30,7.46752,5.04886,9.014146784,14.80752,4.31886,15.4245,-7.34,0.73,7.376211765,11.21752,4.65886,12.14651108,14.80752,4.31886,15.4245,-3.59,0.34,3.606064337
06/05/2020 19:00,0.48456,4.37758,4.404316638,11.37456,3.31758,11.8485,-10.89,1.06,10.94146699,4.57456,3.84758,5.977497056,11.37456,3.31758,11.8485,-6.8,0.53,6.820623139
06/05/2020 19:30,-5.51224,4.05268,6.841710678,8.47776,2.47268,8.831,-13.99,1.58,14.07893817,-0.73224,3.17268,3.256082585,8.47776,2.47268,8.831,-9.21,0.7,9.236563214
06/05/2020 20:00,-6.67808,4.15056,7.862817612,7.68192,2.24056,8.002,-14.36,1.91,14.4864661,-1.88808,2.58056,3.197520289,7.68192,2.24056,8.002,-9.57,0.34,9.576037803
06/05/2020 20:30,-8.34776,3.64232,9.107776458,6.52224,1.90232,6.794,-14.87,1.74,14.97145618,-3.69776,2.38232,4.398735909,6.52224,1.90232,6.794,-10.22,0.48,10.23126581
06/05/2020 21:00,-8.8268,2.5476,9.187092249,6.4032,1.8676,6.67,-15.23,0.68,15.24517301,-3.9168,5.0276,6.373231833,6.4032,1.8676,6.67,-10.32,3.16,10.79296067
