Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/05/2020 21:30,-11.06432,1.47374,11.16203775,5.39568,1.57374,5.6205,-16.46,-0.1,16.46030376,-5.74432,4.41374,7.244191677,5.39568,1.57374,5.6205,-11.14,2.84,11.49631245
06/05/2020 22:00,-11.75072,1.40604,11.83454135,4.40928,1.28604,4.593,-16.16,0.12,16.16044554,-6.86072,4.00604,7.944673398,4.40928,1.28604,4.593,-11.27,2.72,11.59358875
06/05/2020 22:30,-10.556,0.392,10.56327601,4.704,1.372,4.9,-15.26,-0.98,15.29143551,-5.636,4.732,7.359097771,4.704,1.372,4.9,-10.34,3.36,10.87222148
06/05/2020 23:00,-8.93,3.87,9.732512522,4.8,1.4,5,-13.73,2.47,13.95040501,-4.8,2.03,5.211612035,4.8,1.4,5,-9.6,0.63,9.620649666
06/05/2020 23:30,-8.59792,3.95894,9.465592124,4.52208,1.31894,4.7105,-13.12,2.64,13.38297426,-4.82792,0.79894,4.893579125,4.52208,1.31894,4.7105,-9.35,-0.52,9.364448729
07/05/2020 00:00,-9.46176,3.26032,10.00772646,3.97824,1.16032,4.144,-13.44,2.1,13.60307318,-5.64176,1.67032,5.883827394,3.97824,1.16032,4.144,-9.62,0.51,9.633509226
07/05/2020 00:30,-8.39048,3.22486,8.98887516,3.95952,1.15486,4.1245,-12.35,2.07,12.52227615,-4.82048,1.98486,5.213127339,3.95952,1.15486,4.1245,-8.78,0.83,8.819143949
07/05/2020 01:00,-8.1128,2.9846,8.644383205,4.0272,1.1746,4.195,-12.14,1.81,12.27418836,-4.5928,2.1546,5.073077271,4.0272,1.1746,4.195,-8.62,0.98,8.675528802
07/05/2020 01:30,-7.74304,2.95328,8.287130456,4.05696,1.18328,4.226,-11.8,1.77,11.93201157,-4.10304,2.26328,4.685869567,4.05696,1.18328,4.226,-8.16,1.08,8.231160307
07/05/2020 02:00,-7.41896,3.55322,8.225955255,4.09104,1.19322,4.2615,-11.51,2.36,11.74945531,-3.89896,1.95322,4.360843663,4.09104,1.19322,4.2615,-7.99,0.76,8.026063792
07/05/2020 02:30,-7.61592,3.94494,8.576991842,3.99408,1.16494,4.1605,-11.61,2.78,11.93819501,-4.21592,1.51494,4.479846498,3.99408,1.16494,4.1605,-8.21,0.35,8.217457028
07/05/2020 03:00,-7.66968,3.66926,8.502203259,3.94032,1.14926,4.1045,-11.61,2.52,11.8803409,-4.18968,1.74926,4.54019042,3.94032,1.14926,4.1045,-8.13,0.6,8.152110156
07/05/2020 03:30,-7.50256,3.25092,8.176606105,3.87744,1.13092,4.039,-11.38,2.12,11.57578507,-4.15256,2.10092,4.653774747,3.87744,1.13092,4.039,-8.03,0.97,8.088374373
07/05/2020 04:00,-6.9204,3.3728,7.698552851,4.0896,1.1928,4.26,-11.01,2.18,11.22374715,-3.5404,2.2228,4.180343527,4.0896,1.1928,4.26,-7.63,1.03,7.699207751
07/05/2020 04:30,-6.90984,4.65588,8.332053012,4.10016,1.19588,4.271,-11.01,3.46,11.54087085,-3.67984,1.12588,3.848224032,4.10016,1.19588,4.271,-7.78,-0.07,7.780314904
07/05/2020 05:00,-6.22992,6.68294,9.13638825,4.33008,1.26294,4.5105,-10.56,5.42,11.86970935,-3.33992,-0.69706,3.411884853,4.33008,1.26294,4.5105,-7.67,-1.96,7.916470173
07/05/2020 05:30,-6.35112,6.48634,9.077958573,4.47888,1.30634,4.6655,-10.83,5.18,12.0050531,-3.25112,-0.76366,3.339604445,4.47888,1.30634,4.6655,-7.73,-2.07,8.002362151
07/05/2020 06:00,-6.84264,6.14048,9.193868435,4.28736,1.25048,4.466,-11.13,4.89,12.15684992,-3.76264,-0.84952,3.857349349,4.28736,1.25048,4.466,-8.05,-2.1,8.319405027
07/05/2020 06:30,-6.75056,5.26442,8.560617866,4.84944,1.41442,5.0515,-11.6,3.85,12.22221338,-3.20056,-0.14558,3.2038692,4.84944,1.41442,5.0515,-8.05,-1.56,8.199762192
07/05/2020 07:00,-5.53024,2.42618,6.039031698,5.84976,1.70618,6.0935,-11.38,0.72,11.40275405,-1.52024,2.32618,2.778892414,5.84976,1.70618,6.0935,-7.37,0.62,7.39603272
07/05/2020 07:30,-0.48608,2.99156,3.030792801,8.71392,2.54156,9.077,-9.2,0.45,9.21099886,3.54392,3.05156,4.676685514,8.71392,2.54156,9.077,-5.17,0.51,5.195093839
07/05/2020 08:00,6.94272,5.93996,9.136984503,12.58272,3.66996,13.107,-5.64,2.27,6.079679268,10.39272,1.83996,10.55433948,12.58272,3.66996,13.107,-2.19,-1.83,2.853944639
07/05/2020 08:30,16.12376,6.70318,17.46162245,17.87376,5.21318,18.6185,-1.75,1.49,2.298390741,20.04376,3.14318,20.2887135,17.87376,5.21318,18.6185,2.17,-2.07,2.998966489
07/05/2020 09:00,24.01592,6.81006,24.96279893,21.80592,6.36006,22.7145,2.21,0.45,2.255349197,27.05592,4.50006,27.42760192,21.80592,6.36006,22.7145,5.25,-1.86,5.569748648
07/05/2020 09:30,28.74144,6.75292,29.52409697,24.42144,7.12292,25.439,4.32,-0.37,4.335815956,32.01144,4.91292,32.38624822,24.42144,7.12292,25.439,7.59,-2.21,7.90520082
07/05/2020 10:00,32.54112,7.32866,33.35616507,26.60112,7.75866,27.7095,5.94,-0.43,5.955543636,35.70112,5.31866,36.0951259,26.60112,7.75866,27.7095,9.1,-2.44,9.421443626
07/05/2020 10:30,34.77416,7.61538,35.59826142,27.58416,8.04538,28.7335,7.19,-0.43,7.202846659,37.63416,5.31538,38.00767374,27.58416,8.04538,28.7335,10.05,-2.73,10.41419224
07/05/2020 11:00,31.25752,7.74136,32.20188211,26.02752,7.59136,27.112,5.23,0.15,5.232150609,34.31752,4.97136,34.67573502,26.02752,7.59136,27.112,8.29,-2.62,8.69416471
07/05/2020 11:30,30.6908,4.8719,31.07508028,25.9608,7.5719,27.0425,4.73,-2.7,5.446365761,34.0908,6.2219,34.6539274,25.9608,7.5719,27.0425,8.13,-1.35,8.241322709
07/05/2020 12:00,30.5308,4.2344,30.82304158,25.6608,7.4844,26.73,4.87,-3.25,5.854861228,33.8608,7.0344,34.58376151,25.6608,7.4844,26.73,8.2,-0.45,8.212338278
07/05/2020 12:30,45.33024,4.98882,45.60393605,32.19024,9.38882,33.5315,13.14,-4.4,13.8571137,47.35024,7.82882,47.9930792,32.19024,9.38882,33.5315,15.16,-1.56,15.24005249
07/05/2020 13:00,46.9388,4.7509,47.178618,32.8488,9.5809,34.2175,14.09,-4.83,14.89486489,49.4288,7.7109,50.02663539,32.8488,9.5809,34.2175,16.58,-1.87,16.68512212
07/05/2020 13:30,46.68968,4.73074,46.92873448,32.77968,9.56074,34.1455,13.91,-4.83,14.72470713,49.18968,7.73074,49.79346302,32.77968,9.56074,34.1455,16.41,-1.83,16.51172311
07/05/2020 14:00,47.14096,4.32778,47.33919929,32.70096,9.53778,34.0635,14.44,-5.21,15.35114654,49.52096,8.17778,50.19164836,32.70096,9.53778,34.0635,16.82,-1.36,16.87489259
07/05/2020 14:30,46.60104,4.10572,46.78155476,32.35104,9.43572,33.699,14.25,-5.33,15.21418417,49.10104,8.51572,49.83402067,32.35104,9.43572,33.699,16.75,-0.92,16.77524664
07/05/2020 15:00,45.146,4.5655,45.37626148,31.596,9.2155,32.9125,13.55,-4.65,14.32567625,47.766,8.5655,48.52791512,31.596,9.2155,32.9125,16.17,-0.65,16.18305904
07/05/2020 15:30,41.14704,6.19372,41.61058841,30.28704,8.83372,31.549,10.86,-2.64,11.17627845,43.88704,7.16372,44.46786665,30.28704,8.83372,31.549,13.6,-1.67,13.70214947
07/05/2020 16:00,22.9252,8.2961,24.38011629,21.1752,6.1761,22.0575,1.75,2.12,2.74898163,26.5652,2.4861,26.68127704,21.1752,6.1761,22.0575,5.39,-3.69,6.532090018
07/05/2020 16:30,8.91896,7.22178,11.47614717,14.74896,4.30178,15.3635,-5.83,2.92,6.520375756,12.48896,1.77178,12.61401309,14.74896,4.30178,15.3635,-2.26,-2.53,3.392418017
07/05/2020 17:00,5.83192,4.47056,7.348278547,13.68192,3.99056,14.252,-7.85,0.48,7.864661468,9.81192,3.64056,10.46553636,13.68192,3.99056,14.252,-3.87,-0.35,3.885794642
07/05/2020 17:30,-4.10368,3.22976,5.222215928,9.01632,2.62976,9.392,-13.12,0.6,13.13371235,-0.10368,2.95976,2.961575392,9.01632,2.62976,9.392,-9.12,0.33,9.125968442
07/05/2020 18:00,9.3392,5.0506,10.61740161,15.2592,4.4506,15.895,-5.92,0.6,5.950327722,13.0092,4.0906,13.63716587,15.2592,4.4506,15.895,-2.25,-0.36,2.278618002
07/05/2020 18:30,4.55264,4.66202,6.516207597,12.93264,3.77202,13.4715,-8.38,0.89,8.427128811,7.98264,3.32202,8.646291589,12.93264,3.77202,13.4715,-4.95,-0.45,4.970412458
07/05/2020 19:00,-1.20736,3.93702,4.117990365,9.93264,2.89702,10.3465,-11.14,1.04,11.18844046,2.21264,2.89702,3.64533958,9.93264,2.89702,10.3465,-7.72,0,7.72
07/05/2020 19:30,-6.80976,3.28382,7.560178903,7.11024,2.07382,7.4065,-13.92,1.21,13.97249083,-2.90976,2.39382,3.767900934,7.11024,2.07382,7.4065,-10.02,0.32,10.02510848
07/05/2020 20:00,-9.17848,3.08586,9.683337599,5.71152,1.66586,5.9495,-14.89,1.42,14.95755662,-5.17848,2.02586,5.560644194,5.71152,1.66586,5.9495,-10.89,0.36,10.89594879
07/05/2020 20:30,-11.10936,2.64102,11.41896958,4.46064,1.30102,4.6465,-15.57,1.34,15.62755579,-7.06936,1.66102,7.26187567,4.46064,1.30102,4.6465,-11.53,0.36,11.53561875
07/05/2020 21:00,-12.42016,2.62162,12.69382786,3.87984,1.13162,4.0415,-16.3,1.49,16.36795956,-8.22016,1.58162,8.370934969,3.87984,1.13162,4.0415,-12.1,0.45,12.10836488
07/05/2020 21:30,-11.58488,2.93066,11.94982061,4.42512,1.29066,4.6095,-16.01,1.64,16.0937783,-7.06488,1.78066,7.2858273,4.42512,1.29066,4.6095,-11.49,0.49,11.50044347
07/05/2020 22:00,-10.65384,3.28388,11.14846064,4.43616,1.29388,4.621,-15.09,1.99,15.22065045,-6.63384,1.63388,6.832085845,4.43616,1.29388,4.621,-11.07,0.34,11.07522009
07/05/2020 22:30,-10.79472,3.07404,11.22388978,4.02528,1.17404,4.193,-14.82,1.9,14.94129847,-6.70472,1.72404,6.922830649,4.02528,1.17404,4.193,-10.73,0.55,10.74408675
07/05/2020 23:00,-10.39304,2.89828,10.78959255,3.93696,1.14828,4.101,-14.33,1.75,14.43646079,-6.50304,1.83828,6.757869679,3.93696,1.14828,4.101,-10.44,0.69,10.46277688
07/05/2020 23:30,-8.30136,3.76252,9.114227043,4.56864,1.33252,4.759,-12.87,2.43,13.09739669,-4.53136,2.39252,5.124195098,4.56864,1.33252,4.759,-9.1,1.06,9.161528257
08/05/2020 00:00,-8.30832,4.86924,9.630040467,4.11168,1.19924,4.283,-12.42,3.67,12.95088028,-4.84832,0.33924,4.860173927,4.11168,1.19924,4.283,-8.96,-0.86,9.001177701
08/05/2020 00:30,-11.88,3.82,12.47905445,0,0,0,-11.88,3.82,12.47905445,-8.68,-0.86,8.722499642,0,0,0,-8.68,-0.86,8.722499642
08/05/2020 01:00,-11.8,3.67,12.35754425,0,0,0,-11.8,3.67,12.35754425,-8.63,-0.83,8.669821221,0,0,0,-8.63,-0.83,8.669821221
08/05/2020 01:30,-11.93,3.67,12.48173866,0,0,0,-11.93,3.67,12.48173866,-8.79,-0.83,8.829099614,0,0,0,-8.79,-0.83,8.829099614
08/05/2020 02:00,-11.14,3.72,11.74470093,0,0,0,-11.14,3.72,11.74470093,-7.99,-0.78,8.027982312,0,0,0,-7.99,-0.78,8.027982312
08/05/2020 02:30,-10.88,3.76,11.51138567,0,0,0,-10.88,3.76,11.51138567,-7.78,-0.75,7.816066786,0,0,0,-7.78,-0.75,7.816066786
08/05/2020 03:00,-10.79,3.07,11.21824407,0,0,0,-10.79,3.07,11.21824407,-7.71,0.5,7.7261957,0,0,0,-7.71,0.5,7.7261957
08/05/2020 03:30,-10.68,0.95,10.72216862,0,0,0,-10.68,0.95,10.72216862,-7.34,2.71,7.824301886,0,0,0,-7.34,2.71,7.824301886
08/05/2020 04:00,-11,0.69,11.02161966,0,0,0,-11,0.69,11.02161966,-7.63,3.02,8.205930782,0,0,0,-7.63,3.02,8.205930782
08/05/2020 04:30,-9.93,0.92,9.972527262,0,0,0,-9.93,0.92,9.972527262,-6.6,2.68,7.123369989,0,0,0,-6.6,2.68,7.123369989
08/05/2020 05:00,-9.63,0.92,9.673846184,0,0,0,-9.63,0.92,9.673846184,-6.4,2.58,6.900463753,0,0,0,-6.4,2.58,6.900463753
08/05/2020 05:30,-10.34,3.33,10.86298762,0,0,0,-10.34,3.33,10.86298762,-7.62,0.14,7.621285981,0,0,0,-7.62,0.14,7.621285981
08/05/2020 06:00,-9.68,4.17,10.53998577,0,0,0,-9.68,4.17,10.53998577,-7.1,-0.58,7.123650749,0,0,0,-7.1,-0.58,7.123650749
08/05/2020 06:30,-9.1,4.01,9.944350155,0,0,0,-9.1,4.01,9.944350155,-6.46,-0.8,6.509347125,0,0,0,-6.46,-0.8,6.509347125
08/05/2020 07:00,-8.03,3.7,8.84143088,0,0,0,-8.03,3.7,8.84143088,-5.29,-0.94,5.372867019,0,0,0,-5.29,-0.94,5.372867019
08/05/2020 07:30,-7.63856,3.05042,8.225123771,0.00144,0.00042,0.0015,-7.64,3.05,8.226305368,-4.91856,-0.65958,4.962587858,0.00144,0.00042,0.0015,-4.92,-0.66,4.96407091
08/05/2020 08:00,-5.98808,2.74056,6.58542111,0.00192,0.00056,0.002,-5.99,2.74,6.586934036,-3.18808,-0.65944,3.255566802,0.00192,0.00056,0.002,-3.19,-0.66,3.257560437
08/05/2020 08:30,-7.11,0.94,7.171868655,0,0,0,-7.11,0.94,7.171868655,-3.93,0.62,3.978605283,0,0,0,-3.93,0.62,3.978605283
08/05/2020 09:00,-4.84,-0.92,4.926662156,0,0,0,-4.84,-0.92,4.926662156,-2,1.6,2.561249695,0,0,0,-2,1.6,2.561249695
08/05/2020 09:30,-3.2,-1.36,3.47701021,0,0,0,-3.2,-1.36,3.47701021,0.26,1.21,1.237618681,0,0,0,0.26,1.21,1.237618681
08/05/2020 10:00,-1.07,0.09,1.073778376,0,0,0,-1.07,0.09,1.073778376,1.7,-1.09,2.019430613,0,0,0,1.7,-1.09,2.019430613
08/05/2020 10:30,2.98,0.49,3.020016556,0,0,0,2.98,0.49,3.020016556,5.21,-2.41,5.740400683,0,0,0,5.21,-2.41,5.740400683
08/05/2020 11:00,4.74,0.85,4.815610034,0,0,0,4.74,0.85,4.815610034,7.02,-3.02,7.642041612,0,0,0,7.02,-3.02,7.642041612
08/05/2020 11:30,-0.1,-1.25,1.25399362,0,0,0,-0.1,-1.25,1.25399362,3.03,-1.92,3.587101894,0,0,0,3.03,-1.92,3.587101894
08/05/2020 12:00,-3.57,-1.25,3.782512393,0,0,0,-3.57,-1.25,3.782512393,-0.44,-0.13,0.45880279,0,0,0,-0.44,-0.13,0.45880279
08/05/2020 12:30,-1.32,-1.77,2.208008152,0,0,0,-1.32,-1.77,2.208008152,1.96,-0.66,2.06813926,0,0,0,1.96,-0.66,2.06813926
08/05/2020 13:00,-0.64,-1.63,1.751142484,0,0,0,-0.64,-1.63,1.751142484,2.57,-0.53,2.624080791,0,0,0,2.57,-0.53,2.624080791
08/05/2020 13:30,0.23,-1.68,1.695670959,0,0,0,0.23,-1.68,1.695670959,3.33,-0.82,3.429475179,0,0,0,3.33,-0.82,3.429475179
08/05/2020 14:00,3.46,-2.2,4.100195117,0,0,0,3.46,-2.2,4.100195117,5.7,-1.08,5.801413621,0,0,0,5.7,-1.08,5.801413621
08/05/2020 14:30,1.94,-1.98,2.772002886,0,0,0,1.94,-1.98,2.772002886,4.12,-0.39,4.138417572,0,0,0,4.12,-0.39,4.138417572
08/05/2020 15:00,1.2,-1.48,1.905360858,0,0,0,1.2,-1.48,1.905360858,3.41,0.39,3.432229596,0,0,0,3.41,0.39,3.432229596
08/05/2020 15:30,3.93,-1.86,4.347930542,0,0,0,3.93,-1.86,4.347930542,5.27,-0.03,5.270085388,0,0,0,5.27,-0.03,5.270085388
08/05/2020 16:00,4.81,-0.56,4.842489029,0,0,0,4.81,-0.56,4.842489029,6.61,-2.85,7.198235895,0,0,0,6.61,-2.85,7.198235895
08/05/2020 16:30,3.98,1.73,4.339735015,0,0,0,3.98,1.73,4.339735015,5.35,-2.96,6.114253838,0,0,0,5.35,-2.96,6.114253838
08/05/2020 17:00,0.91,2.14,2.325446194,0,0,0,0.91,2.14,2.325446194,2.9,-2.64,3.921683312,0,0,0,2.9,-2.64,3.921683312
08/05/2020 17:30,-2,-0.28,2.01950489,0,0,0,-2,-0.28,2.01950489,0.93,0.26,0.965660396,0,0,0,0.93,0.26,0.965660396
08/05/2020 18:00,-4.1,0.21,4.105374526,0,0,0,-4.1,0.21,4.105374526,-1.51,0.33,1.545639026,0,0,0,-1.51,0.33,1.545639026
08/05/2020 18:30,-7.67,0.3,7.675864772,0,0,0,-7.67,0.3,7.675864772,-4.61,1.01,4.719343175,0,0,0,-4.61,1.01,4.719343175
08/05/2020 19:00,-10.57,2.19,10.79448933,0,0,0,-10.57,2.19,10.79448933,-7.4,-0.3,7.406078585,0,0,0,-7.4,-0.3,7.406078585
08/05/2020 19:30,-12.67,4.16,13.33546025,0,0,0,-12.67,4.16,13.33546025,-9.28,-2.76,9.681735382,0,0,0,-9.28,-2.76,9.681735382
08/05/2020 20:00,-13.69,1.67,13.79148288,0,0,0,-13.69,1.67,13.79148288,-10.26,0.24,10.26280663,0,0,0,-10.26,0.24,10.26280663
08/05/2020 20:30,-14.78,1.59,14.86527834,0,0,0,-14.78,1.59,14.86527834,-10.98,0.45,10.98921744,0,0,0,-10.98,0.45,10.98921744
08/05/2020 21:00,-14.7,1.59,14.78573975,0,0,0,-14.7,1.59,14.78573975,-10.74,0.58,10.75564968,0,0,0,-10.74,0.58,10.75564968
08/05/2020 21:30,-15.3,1.21,15.34777183,0,0,0,-15.3,1.21,15.34777183,-11.36,0.87,11.39326555,0,0,0,-11.36,0.87,11.39326555
08/05/2020 22:00,-14.36,1.26,14.41517256,0,0,0,-14.36,1.26,14.41517256,-10.73,1.12,10.78829458,0,0,0,-10.73,1.12,10.78829458
08/05/2020 22:30,-14.36,1.34,14.42238538,0,0,0,-14.36,1.34,14.42238538,-10.38,1.23,10.45262168,0,0,0,-10.38,1.23,10.45262168
08/05/2020 23:00,-13.03,1.41,13.1060673,0,0,0,-13.03,1.41,13.1060673,-9.26,1.46,9.374390647,0,0,0,-9.26,1.46,9.374390647
08/05/2020 23:30,-11.32,1.92,11.48167235,0,0,0,-11.32,1.92,11.48167235,-7.85,1.41,7.975625367,0,0,0,-7.85,1.41,7.975625367
09/05/2020 00:00,-10.55,2.13,10.76287136,0,0,0,-10.55,2.13,10.76287136,-7.3,1.35,7.423779361,0,0,0,-7.3,1.35,7.423779361
09/05/2020 00:30,-3.2964,3.9698,5.159996609,6.5136,1.8998,6.785,-9.81,2.07,10.02601616,-0.2064,3.4098,3.41604113,6.5136,1.8998,6.785,-6.72,1.51,6.887561252
09/05/2020 01:00,-4.096,3.787,5.578403445,6.024,1.757,6.275,-10.12,2.03,10.32159387,-1.126,3.207,3.398929979,6.024,1.757,6.275,-7.15,1.45,7.295546587
09/05/2020 01:30,-4.65184,3.61988,5.894331735,5.58816,1.62988,5.821,-10.24,1.99,10.43157227,-1.67184,3.02988,3.460523342,5.58816,1.62988,5.821,-7.26,1.4,7.393754121
09/05/2020 02:00,-4.09528,3.61596,5.463193663,5.57472,1.62596,5.807,-9.67,1.99,9.872638958,-1.16528,3.02596,3.242577894,5.57472,1.62596,5.807,-6.74,1.4,6.883865193
09/05/2020 02:30,-4.31192,3.55944,5.591267048,5.51808,1.60944,5.748,-9.83,1.95,10.02154679,-1.41192,2.97944,3.297056384,5.51808,1.60944,5.748,-6.93,1.37,7.064120611
09/05/2020 03:00,-4.27544,3.82508,5.736778207,5.43456,1.58508,5.661,-9.71,2.24,9.965023833,-1.49544,2.63508,3.029849402,5.43456,1.58508,5.661,-6.93,1.05,7.009094093
09/05/2020 03:30,-3.91968,7.02926,8.048253689,5.38032,1.56926,5.6045,-9.3,5.46,10.78432195,-1.54968,-0.32074,1.582524012,5.38032,1.56926,5.6045,-6.93,-1.89,7.183105178
09/05/2020 04:00,-4.6316,6.7362,8.174846115,4.9584,1.4462,5.165,-9.59,5.29,10.95226917,-2.2716,-0.2138,2.281639104,4.9584,1.4462,5.165,-7.23,-1.66,7.418119708
09/05/2020 04:30,-3.89488,6.82566,7.858735563,5.26512,1.53566,5.4845,-9.16,5.29,10.57779278,-1.53488,-0.09434,1.537776528,5.26512,1.53566,5.4845,-6.8,-1.63,6.992631836
09/05/2020 05:00,-3.8752,6.7964,7.823568751,5.1648,1.5064,5.38,-9.04,5.29,10.47404888,-1.5452,-0.1536,1.552815507,5.1648,1.5064,5.38,-6.71,-1.66,6.912286163
09/05/2020 05:30,-3.96864,6.67248,7.76351034,5.15136,1.50248,5.366,-9.12,5.17,10.48347748,-1.75864,-0.24752,1.775973198,5.15136,1.50248,5.366,-6.91,-1.75,7.128155442
09/05/2020 06:00,-2.4888,6.9766,7.407231129,5.8512,1.7066,6.095,-8.34,5.27,9.865520767,-0.3288,-0.1734,0.37172167,5.8512,1.7066,6.095,-6.18,-1.88,6.459628472
09/05/2020 06:30,-2.12688,7.23216,7.53841872,6.21312,1.81216,6.472,-8.34,5.42,9.946456656,0.03312,-0.22784,0.230234663,6.21312,1.81216,6.472,-6.18,-2.04,6.507995083
09/05/2020 07:00,0.53872,7.28796,7.307843745,7.63872,2.22796,7.957,-7.1,5.06,8.718577866,2.75872,0.32796,2.778145749,7.63872,2.22796,7.957,-4.88,-1.9,5.236831103
09/05/2020 07:30,7.6096,8.1153,11.12493174,11.7096,3.4153,12.1975,-4.1,4.7,6.236986452,9.5396,1.3453,9.633991917,11.7096,3.4153,12.1975,-2.17,-2.07,2.998966489
09/05/2020 08:00,10.57968,8.27574,13.43195821,13.21968,3.85574,13.7705,-2.64,4.42,5.148397809,12.51968,1.57574,12.61845251,13.21968,3.85574,13.7705,-0.7,-2.28,2.385036687
09/05/2020 08:30,12.92816,8.41238,15.4241842,15.12816,4.41238,15.7585,-2.2,4,4.565084884,15.78816,1.73238,15.88291965,15.12816,4.41238,15.7585,0.66,-2.68,2.760072463
09/05/2020 09:00,20.1892,8.9831,22.09750851,18.5592,5.4131,19.3325,1.63,3.57,3.924512709,22.1392,2.4231,22.27140746,18.5592,5.4131,19.3325,3.58,-2.99,4.664386348
09/05/2020 09:30,24.53648,9.15064,26.18726911,20.91648,6.10064,21.788,3.62,3.05,4.733592716,26.35648,2.68064,26.49244928,20.91648,6.10064,21.788,5.44,-3.42,6.425729531
09/05/2020 10:00,28.56752,9.09636,29.98077658,23.26752,6.78636,24.237,5.3,2.31,5.781530939,30.25752,3.25636,30.43224272,23.26752,6.78636,24.237,6.99,-3.53,7.830772631
09/05/2020 10:30,32.50344,8.89642,33.69895993,25.15344,7.33642,26.2015,7.35,1.56,7.513727437,34.02344,3.72642,34.22689988,25.15344,7.33642,26.2015,8.87,-3.61,9.576481609
09/05/2020 11:00,35.82224,7.48732,36.59635008,27.04224,7.88732,28.169,8.78,-0.4,8.789106894,37.32224,5.33732,37.70194403,27.04224,7.88732,28.169,10.28,-2.55,10.59154852
09/05/2020 11:30,34.33976,5.77868,34.82258261,25.94976,7.56868,27.031,8.39,-1.79,8.578822763,35.93976,5.82868,36.40933753,25.94976,7.56868,27.031,9.99,-1.74,10.1403994
09/05/2020 12:00,34.61944,5.72692,35.08993073,26.14944,7.62692,27.239,8.47,-1.9,8.680489618,36.13944,5.76692,36.59667321,26.14944,7.62692,27.239,9.99,-1.86,10.16167801
09/05/2020 12:30,37.02728,5.89254,37.49321928,27.19728,7.93254,28.3305,9.83,-2.04,10.0394472,38.47728,5.94254,38.93346707,27.19728,7.93254,28.3305,11.28,-1.99,11.45419137
09/05/2020 13:00,38.76792,8.12856,39.61092158,27.93792,8.14856,29.102,10.83,-0.02,10.83001847,40.01792,3.52856,40.1731833,27.93792,8.14856,29.102,12.08,-4.62,12.93332131
09/05/2020 13:30,36.19336,8.80598,37.2492227,26.52336,7.73598,27.6285,9.67,1.07,9.72901845,37.44336,2.17598,37.50653406,26.52336,7.73598,27.6285,10.92,-5.56,12.25397895
09/05/2020 14:00,32.61888,8.47384,33.7015919,24.45888,7.13384,25.478,8.16,1.34,8.269292594,34.20888,1.92384,34.26293378,24.45888,7.13384,25.478,9.75,-5.21,11.0547094
09/05/2020 14:30,30.57424,8.62582,31.76773398,23.81424,6.94582,24.8065,6.76,1.68,6.965629907,32.50424,2.02582,32.56730822,23.81424,6.94582,24.8065,8.69,-4.92,9.986115361
09/05/2020 15:00,21.50984,8.07162,22.97442635,18.99984,5.54162,19.7915,2.51,2.53,3.563846237,23.05984,1.41162,23.10300612,18.99984,5.54162,19.7915,4.06,-4.13,5.791416062
09/05/2020 15:30,21.14096,8.00778,22.60674081,18.78096,5.47778,19.5635,2.36,2.53,3.459841037,23.01096,1.34778,23.05039677,18.78096,5.47778,19.5635,4.23,-4.13,5.911835586
09/05/2020 16:00,13.85576,4.77168,14.65438553,16.08576,4.69168,16.756,-2.23,0.08,2.231434516,16.85576,3.94168,17.3105022,16.08576,4.69168,16.756,0.77,-0.75,1.074895344
09/05/2020 16:30,4.42816,3.97738,5.952155295,11.40816,3.32738,11.8835,-6.98,0.65,7.010199712,6.99816,3.74738,7.938331075,11.40816,3.32738,11.8835,-4.41,0.42,4.429954853
09/05/2020 17:00,2.08224,3.87982,4.403263182,10.66224,3.10982,11.1065,-8.58,0.77,8.614481993,4.77224,3.56982,5.959688704,10.66224,3.10982,11.1065,-5.89,0.46,5.907935342
09/05/2020 17:30,1.8412,4.1966,4.582735973,11.1312,3.2466,11.595,-9.29,0.95,9.338447408,4.8512,3.7666,6.141776372,11.1312,3.2466,11.595,-6.28,0.52,6.301491887
09/05/2020 18:00,-0.87592,4.18494,4.275623773,9.99408,2.91494,10.4105,-10.87,1.27,10.94393896,2.47408,3.24494,4.08052784,9.99408,2.91494,10.4105,-7.52,0.33,7.527237209
09/05/2020 18:30,-3.42864,2.31748,4.138391692,8.87136,2.58748,9.241,-12.3,-0.27,12.30296306,0.32136,4.66748,4.678529876,8.87136,2.58748,9.241,-8.55,2.08,8.799369296
09/05/2020 19:00,-3.48216,2.93812,4.556093436,8.90784,2.59812,9.279,-12.39,0.34,12.39466417,0.52784,4.23812,4.270863636,8.90784,2.59812,9.279,-8.38,1.64,8.538969493
09/05/2020 19:30,-4.64024,3.64868,5.902939353,8.18976,2.38868,8.531,-12.83,1.26,12.89172215,-0.57024,4.08868,4.128253602,8.18976,2.38868,8.531,-8.76,1.7,8.923429834
09/05/2020 20:00,-3.56536,2.01802,4.096852042,8.56464,2.49802,8.9215,-12.13,-0.48,12.1394934,0.69464,5.52802,5.571492605,8.56464,2.49802,8.9215,-7.87,3.03,8.43313702
09/05/2020 20:30,-5.89768,4.16276,7.21880878,6.83232,1.99276,7.117,-12.73,2.17,12.91362846,-2.28768,2.11276,3.114038311,6.83232,1.99276,7.117,-9.12,0.12,9.12078944
09/05/2020 21:00,-7.948,5.7085,9.785585126,5.652,1.6485,5.8875,-13.6,4.06,14.19308282,-4.868,-0.3415,4.879963755,5.652,1.6485,5.8875,-10.52,-1.99,10.70656341
09/05/2020 21:30,-7.85432,5.16124,9.39833714,5.93568,1.73124,6.183,-13.79,3.43,14.21017241,-4.58432,0.67124,4.633201161,5.93568,1.73124,6.183,-10.52,-1.06,10.57326818
09/05/2020 22:00,-7.5124,3.1018,8.127565257,5.9376,1.7318,6.185,-13.45,1.37,13.51959319,-3.8624,3.2018,5.016937014,5.9376,1.7318,6.185,-9.8,1.47,9.909636724
09/05/2020 22:30,-7.61272,2.88754,8.141952656,5.71728,1.66754,5.9555,-13.33,1.22,13.38571253,-3.63272,3.39754,4.973925276,5.71728,1.66754,5.9555,-9.35,1.73,9.508701278
09/05/2020 23:00,-6.836,3.037,7.480258351,5.784,1.687,6.025,-12.62,1.35,12.69200142,-3.056,3.527,4.666783153,5.784,1.687,6.025,-8.84,1.84,9.029462885
09/05/2020 23:30,-4.3024,3.4818,5.53476079,6.8976,2.0118,7.185,-11.2,1.47,11.29605683,-0.8124,3.9518,4.034441349,6.8976,2.0118,7.185,-7.71,1.94,7.950327037
10/05/2020 00:00,-3.81736,3.29952,5.045698128,6.75264,1.96952,7.034,-10.57,1.33,10.65334689,-0.51736,3.77952,3.814765104,6.75264,1.96952,7.034,-7.27,1.81,7.491928991
10/05/2020 00:30,-4.24216,2.66562,5.010134873,6.32784,1.84562,6.5915,-10.57,0.82,10.60175929,-0.94216,4.07562,4.18310218,6.32784,1.84562,6.5915,-7.27,2.23,7.604327715
10/05/2020 01:00,-3.86744,2.46158,4.584372176,6.38256,1.86158,6.6485,-10.25,0.6,10.26754596,-0.70744,4.33158,4.388969885,6.38256,1.86158,6.6485,-7.09,2.47,7.507929142
10/05/2020 01:30,-4.86216,3.22812,5.83621098,5.54784,1.61812,5.779,-10.41,1.61,10.53376476,-1.85216,3.00812,3.532602808,5.54784,1.61812,5.779,-7.4,1.39,7.529415648
10/05/2020 02:00,-4.3448,3.3686,5.497704339,5.7552,1.6786,5.995,-10.1,1.69,10.24041503,-1.3548,3.0686,3.354368644,5.7552,1.6786,5.995,-7.11,1.39,7.244597987
10/05/2020 02:30,-4.36288,3.44916,5.56160288,5.51712,1.60916,5.747,-9.88,1.84,10.04987562,-1.44288,3.04916,3.373318752,5.51712,1.60916,5.747,-6.96,1.44,7.10740459
10/05/2020 03:00,-4.50592,3.43744,5.667389946,5.37408,1.56744,5.598,-9.88,1.87,10.05541148,-1.58592,3.08744,3.470940507,5.37408,1.56744,5.598,-6.96,1.52,7.124043795
10/05/2020 03:30,-3.81128,3.52546,5.191793857,5.77872,1.68546,6.0195,-9.59,1.84,9.764921915,-0.97128,3.24546,3.387682903,5.77872,1.68546,6.0195,-6.75,1.56,6.927921766
10/05/2020 04:00,-3.59176,4.23532,5.553258089,5.53824,1.61532,5.769,-9.13,2.62,9.498489354,-0.81176,2.59532,2.719308772,5.53824,1.61532,5.769,-6.35,0.98,6.42517704
10/05/2020 04:30,-1.89992,3.98294,4.412879678,6.25008,1.82294,6.5105,-8.15,2.16,8.431375926,0.83008,3.35294,3.454162626,6.25008,1.82294,6.5105,-5.42,1.53,5.631811432
10/05/2020 05:00,-0.00352,3.84064,3.840641613,7.23648,2.11064,7.538,-7.24,1.73,7.443822943,2.60648,3.93064,4.716319412,7.23648,2.11064,7.538,-4.63,1.82,4.974866832
10/05/2020 05:30,2.43264,4.23702,4.885701163,8.49264,2.47702,8.8465,-6.06,1.76,6.310404108,4.97264,4.33702,6.59824909,8.49264,2.47702,8.8465,-3.52,1.86,3.981205847
10/05/2020 06:00,4.03728,4.42504,5.990042471,9.37728,2.73504,9.768,-5.34,1.69,5.601044545,6.54728,4.34504,7.857878085,9.37728,2.73504,9.768,-2.83,1.61,3.255917689
10/05/2020 06:30,3.12192,4.27056,5.2899969,9.12192,2.66056,9.502,-6,1.61,6.212254019,5.70192,4.19056,7.076205537,9.12192,2.66056,9.502,-3.42,1.53,3.746638493
10/05/2020 07:00,3.56784,4.13062,5.458159383,9.56784,2.79062,9.9665,-6,1.34,6.147812619,6.26784,4.49062,7.71047899,9.56784,2.79062,9.9665,-3.3,1.7,3.712142239
10/05/2020 07:30,2.50392,4.53156,5.177320871,9.19392,2.68156,9.577,-6.69,1.85,6.941080608,4.79392,4.43156,6.528429597,9.19392,2.68156,9.577,-4.4,1.75,4.735240226
10/05/2020 08:00,4.48872,4.69046,6.492227834,10.45872,3.05046,10.8945,-5.97,1.64,6.191163057,7.26872,4.92046,8.77754049,10.45872,3.05046,10.8945,-3.19,1.87,3.697701989
10/05/2020 08:30,6.62928,4.78354,8.174937813,11.90928,3.47354,12.4055,-5.28,1.31,5.44008272,9.74928,5.18354,11.04162793,11.90928,3.47354,12.4055,-2.16,1.71,2.754941016
10/05/2020 09:00,4.60472,4.53596,6.463619682,11.33472,3.30596,11.807,-6.73,1.23,6.841476449,7.95472,4.93596,9.361691695,11.33472,3.30596,11.807,-3.38,1.63,3.752505829
10/05/2020 09:30,5.0368,6.0999,7.910634251,11.8968,3.4699,12.3925,-6.86,2.63,7.346870082,8.3668,3.4399,9.046339273,11.8968,3.4699,12.3925,-3.53,-0.03,3.530127476
10/05/2020 10:00,5.25112,7.58866,9.228327143,12.20112,3.55866,12.7095,-6.95,4.03,8.033890714,8.49112,1.82866,8.68579969,12.20112,3.55866,12.7095,-3.71,-1.73,4.093531483
10/05/2020 10:30,6.60928,7.34354,9.879785516,13.34928,3.89354,13.9055,-6.74,3.45,7.571664282,10.07928,2.55354,10.39771378,13.34928,3.89354,13.9055,-3.27,-1.34,3.533907186
10/05/2020 11:00,5.73904,7.37222,9.342708807,13.13904,3.83222,13.6865,-7.4,3.54,8.203145738,9.28904,2.24222,9.555826215,13.13904,3.83222,13.6865,-3.85,-1.59,4.165405142
10/05/2020 11:30,6.8616,7.9288,10.48558172,14.1216,4.1188,14.71,-7.26,3.81,8.199006037,10.1116,2.0388,10.3150938,14.1216,4.1188,14.71,-4.01,-2.08,4.517355421
10/05/2020 12:00,7.64488,8.33934,11.31321271,14.77488,4.30934,15.3905,-7.13,4.03,8.190103784,10.70488,1.70934,10.84049349,14.77488,4.30934,15.3905,-4.07,-2.6,4.829585904
10/05/2020 12:30,8.98664,10.68652,13.96285817,15.65664,4.56652,16.309,-6.67,6.12,9.052253863,11.94664,-0.67348,11.96560833,15.65664,4.56652,16.309,-3.71,-5.24,6.420412759
10/05/2020 13:00,7.18184,9.59512,11.98520561,14.93184,4.35512,15.554,-7.75,5.24,9.355217795,10.45184,0.17512,10.45330696,14.93184,4.35512,15.554,-4.48,-4.18,6.127217966
10/05/2020 13:30,7.27752,3.31636,7.997533432,15.58752,4.54636,16.237,-8.31,-1.23,8.400535697,11.54752,7.38636,13.70779093,15.58752,4.54636,16.237,-4.04,2.84,4.938339802
10/05/2020 14:00,5.33008,0.46544,5.350363277,14.59008,4.25544,15.198,-9.26,-3.79,10.00558344,10.01008,9.94544,14.11075754,14.59008,4.25544,15.198,-4.58,5.69,7.304279567
10/05/2020 14:30,6.90888,3.04134,7.548666892,14.91888,4.35134,15.5405,-8.01,-1.31,8.116415465,11.05888,7.06134,13.121027,14.91888,4.35134,15.5405,-3.86,2.71,4.71632272
10/05/2020 15:00,10.6368,5.1449,11.81573147,16.3368,4.7649,17.0175,-5.7,0.38,5.712652624,14.2368,6.3149,15.57448029,16.3368,4.7649,17.0175,-2.1,1.55,2.610076627
10/05/2020 15:30,12.13104,5.46322,13.30446933,17.05104,4.97322,17.7615,-4.92,0.49,4.944340199,15.56104,6.52322,16.87300699,17.05104,4.97322,17.7615,-1.49,1.55,2.150023256
10/05/2020 16:00,14.64264,6.22452,15.91073711,18.39264,5.36452,19.159,-3.75,0.86,3.847349737,18.11264,6.49452,19.24179092,18.39264,5.36452,19.159,-0.28,1.13,1.164173527
10/05/2020 16:30,12.31376,8.43818,14.92754391,17.27376,5.03818,17.9935,-4.96,3.4,6.013451588,15.53376,3.54818,15.93384075,17.27376,5.03818,17.9935,-1.74,-1.49,2.290785891
10/05/2020 17:00,9.80832,8.01076,12.66394161,16.04832,4.68076,16.717,-6.24,3.33,7.072941397,13.31832,3.39076,13.74317653,16.04832,4.68076,16.717,-2.73,-1.29,3.019437034
10/05/2020 17:30,11.56,8.2475,14.2005231,16.86,4.9175,17.5625,-5.3,3.33,6.259305073,15.16,3.5475,15.56953295,16.86,4.9175,17.5625,-1.7,-1.37,2.183323155
10/05/2020 18:00,13.69952,8.52736,16.13668853,17.81952,5.19736,18.562,-4.12,3.33,5.297480533,16.71952,4.00736,17.19305916,17.81952,5.19736,18.562,-1.1,-1.19,1.620524606
10/05/2020 18:30,9.75528,6.74904,11.86233657,15.66528,4.56904,16.318,-5.91,2.18,6.299245987,13.51528,4.71904,14.31545081,15.66528,4.56904,16.318,-2.15,0.15,2.155226206
10/05/2020 19:00,5.5788,5.4259,7.782249048,13.2888,3.8759,13.8425,-7.71,1.55,7.864260932,9.7688,4.9159,10.93597395,13.2888,3.8759,13.8425,-3.52,1.04,3.670422319
10/05/2020 19:30,4.6476,4.1343,6.2203394,12.3576,3.6043,12.8725,-7.71,0.53,7.728195132,8.8376,6.1143,10.7465268,12.3576,3.6043,12.8725,-3.52,2.51,4.323251091
10/05/2020 20:00,0.97384,3.73362,3.858533744,10.50384,3.06362,10.9415,-9.53,0.67,9.55352291,5.38384,5.80362,7.91629574,10.50384,3.06362,10.9415,-5.12,2.74,5.807064663
10/05/2020 20:30,-1.29256,3.84592,4.057315862,9.27744,2.70592,9.664,-10.57,1.14,10.63129813,3.16744,5.04592,5.957682838,9.27744,2.70592,9.664,-6.11,2.34,6.542759357
10/05/2020 21:00,-2.54912,6.16984,6.675697597,8.57088,2.49984,8.928,-11.12,3.67,11.70996584,1.54088,2.85984,3.248537517,8.57088,2.49984,8.928,-7.03,0.36,7.039211604
10/05/2020 21:30,-4.46008,6.02456,7.4958413,7.72992,2.25456,8.052,-12.19,3.77,12.759663,-0.36008,1.92456,1.95795526,7.72992,2.25456,8.052,-8.09,-0.33,8.096727734
10/05/2020 22:00,-4.73312,5.70034,7.409203807,7.40688,2.16034,7.7155,-12.14,3.54,12.64560003,-0.68312,2.40034,2.495653231,7.40688,2.16034,7.7155,-8.09,0.24,8.093559168
10/05/2020 22:30,-4.62752,5.36614,7.085859147,7.15248,2.08614,7.4505,-11.78,3.28,12.22811515,-0.68752,2.52614,2.61802732,7.15248,2.08614,7.4505,-7.84,0.44,7.852337232
10/05/2020 23:00,-5.49288,5.46416,7.747823901,6.35712,1.85416,6.622,-11.85,3.61,12.38767936,-1.82288,2.07416,2.761345904,6.35712,1.85416,6.622,-8.18,0.22,8.1829579
10/05/2020 23:30,-3.64824,5.82218,6.8707667,6.76176,1.97218,7.0435,-10.41,3.85,11.09912609,-0.30824,2.45218,2.471477018,6.76176,1.97218,7.0435,-7.07,0.48,7.086275467
11/05/2020 00:00,-4.03712,5.42334,6.760987698,6.18288,1.80334,6.4405,-10.22,3.62,10.8421769,-0.82712,2.28334,2.428532283,6.18288,1.80334,6.4405,-7.01,0.48,7.026414448
11/05/2020 00:30,-3.47512,5.54934,6.547643351,6.37488,1.85934,6.6405,-9.85,3.69,10.51848848,-0.41512,2.25934,2.297159518,6.37488,1.85934,6.6405,-6.79,0.4,6.801771828
11/05/2020 01:00,-2.66416,6.04212,6.603405379,6.55584,1.91212,6.829,-9.22,4.13,10.10273725,0.23584,1.49212,1.510643108,6.55584,1.91212,6.829,-6.32,-0.42,6.333940322
11/05/2020 01:30,-2.75744,5.88158,6.495880129,6.38256,1.86158,6.6485,-9.14,4.02,9.984988733,0.11256,1.86158,1.864979852,6.38256,1.86158,6.6485,-6.27,0,6.27
11/05/2020 02:00,-2.24816,5.89512,6.30925219,6.53184,1.90512,6.804,-8.78,3.99,9.644091455,0.64184,1.90512,2.010333505,6.53184,1.90512,6.804,-5.89,0,5.89
11/05/2020 02:30,-2.64952,6.17264,6.717249497,6.42048,1.87264,6.688,-9.07,4.3,10.03767403,0.20048,1.51264,1.525867622,6.42048,1.87264,6.688,-6.22,-0.36,6.230409296
11/05/2020 03:00,-1.75,5.985,6.235601414,6.6,1.925,6.875,-8.35,4.06,9.284724013,1.06,1.605,1.923440927,6.6,1.925,6.875,-5.54,-0.32,5.549234181
11/05/2020 03:30,-2.3928,5.9171,6.38259855,6.3672,1.8571,6.6325,-8.76,4.06,9.655112635,0.4372,1.8571,1.907869034,6.3672,1.8571,6.6325,-5.93,0,5.93
11/05/2020 04:00,-3.31896,5.62322,6.529632352,5.77104,1.68322,6.0115,-9.09,3.94,9.907153981,-0.46896,2.00322,2.057380337,5.77104,1.68322,6.0115,-6.24,0.32,6.248199741
11/05/2020 04:30,-2.61872,5.85454,6.413527349,6.22128,1.81454,6.4805,-8.84,4.04,9.719423851,0.20128,1.81454,1.82566948,6.22128,1.81454,6.4805,-6.02,0,6.02
11/05/2020 05:00,-2.54424,5.77418,6.309858307,6.18576,1.80418,6.4435,-8.73,3.97,9.59029718,0.27576,1.42418,1.450631673,6.18576,1.80418,6.4435,-5.91,-0.38,5.922203982
11/05/2020 05:30,-2.4684,5.7363,6.244848777,6.2616,1.8263,6.5225,-8.73,3.91,9.565615506,0.3516,1.4963,1.537054407,6.2616,1.8263,6.5225,-5.91,-0.33,5.919206028
11/05/2020 06:00,0.82816,6.38488,6.438364823,8.34816,2.43488,8.696,-7.52,3.95,8.494286315,3.85816,1.89488,4.298368155,8.34816,2.43488,8.696,-4.49,-0.54,4.522355581
11/05/2020 06:30,-0.25744,5.14658,5.153014754,8.42256,2.45658,8.7735,-8.68,2.69,9.087271318,3.34256,3.31658,4.708758886,8.42256,2.45658,8.7735,-5.08,0.86,5.152281048
11/05/2020 07:00,-2.52512,4.13434,4.844481216,7.45488,2.17434,7.7655,-9.98,1.96,10.17064403,1.33488,2.67434,2.9889796,7.45488,2.17434,7.7655,-6.12,0.5,6.140390867
11/05/2020 07:30,-1.26376,5.18932,5.340985995,8.46624,2.46932,8.819,-9.73,2.72,10.1030342,2.58624,1.72932,3.111138859,8.46624,2.46932,8.819,-5.88,-0.74,5.926381695
11/05/2020 08:00,12.27808,4.89194,13.21674413,15.53808,4.53194,16.1855,-3.26,0.36,3.279817068,16.56808,5.03194,17.31536009,15.53808,4.53194,16.1855,1.03,0.5,1.144945414
11/05/2020 08:30,12.694,4.0245,13.31669014,17.124,4.9945,17.8375,-4.43,-0.97,4.534953142,18.214,6.5045,19.34058728,17.124,4.9945,17.8375,1.09,1.51,1.862310393
11/05/2020 09:00,7.65392,4.35656,8.806935131,14.59392,4.25656,15.202,-6.94,0.1,6.940720424,12.10392,4.99656,13.09467415,14.59392,4.25656,15.202,-2.49,0.74,2.597633538
11/05/2020 09:30,15.79464,6.46802,17.06768688,18.40464,5.36802,19.1715,-2.61,1.1,2.832331195,20.32464,3.70802,20.66011625,18.40464,5.36802,19.1715,1.92,-1.66,2.538109533
11/05/2020 10:00,21.35648,7.26564,22.55856296,21.51648,6.27564,22.413,-0.16,0.99,1.00284595,25.78648,3.51564,26.02503171,21.51648,6.27564,22.413,4.27,-2.76,5.084338698
11/05/2020 10:30,10.39008,5.40294,11.7109147,16.33008,4.76294,17.0105,-5.94,0.64,5.974378629,14.92008,2.92294,15.20369578,16.33008,4.76294,17.0105,-1.41,-1.84,2.318124242
11/05/2020 11:00,32.34632,5.19976,32.76159217,27.01632,7.87976,28.142,5.33,-2.68,5.96584445,35.89632,7.04976,36.58202982,27.01632,7.87976,28.142,8.88,-0.83,8.918705063
11/05/2020 11:30,32.71256,5.08658,33.10566232,27.38256,7.98658,28.5235,5.33,-2.9,6.067857942,36.26256,6.52658,36.84521006,27.38256,7.98658,28.5235,8.88,-1.46,8.999222189
11/05/2020 12:00,25.19632,4.47976,25.59145934,23.89632,6.96976,24.892,1.3,-2.49,2.808932181,29.18632,6.09976,29.81691378,23.89632,6.96976,24.892,5.29,-0.87,5.361063327
11/05/2020 12:30,25.39648,4.35814,25.76770422,23.85648,6.95814,24.8505,1.54,-2.6,3.021853736,30.53648,5.96814,31.11422996,23.85648,6.95814,24.8505,6.68,-0.99,6.752962313
11/05/2020 13:00,35.5408,5.4619,35.95804244,28.6008,8.3419,29.7925,6.94,-2.88,7.513853871,39.3108,7.1619,39.95787542,28.6008,8.3419,29.7925,10.71,-1.18,10.77480858
11/05/2020 13:30,39.04552,5.59536,39.44439993,30.15552,8.79536,31.412,8.89,-3.2,9.448391397,42.46552,7.30536,43.08931043,30.15552,8.79536,31.412,12.31,-1.49,12.39984677
11/05/2020 14:00,41.54664,5.73152,41.94011942,31.37664,9.15152,32.684,10.17,-3.42,10.72964585,44.89664,7.59152,45.53393744,31.37664,9.15152,32.684,13.52,-1.56,13.60970242
11/05/2020 14:30,29.25008,8.40294,30.43314937,24.73008,7.21294,25.7605,4.52,1.19,4.674023962,31.76008,3.81294,31.98814144,24.73008,7.21294,25.7605,7.03,-3.4,7.809026828
11/05/2020 15:00,33.73504,9.02772,34.92209404,27.45504,8.00772,28.599,6.28,1.02,6.362295183,37.22504,4.69772,37.52029019,27.45504,8.00772,28.599,9.77,-3.31,10.31547381
11/05/2020 15:30,27.17536,8.51948,28.47949667,24.13536,7.03948,25.141,3.04,1.48,3.381124073,30.24536,4.42948,30.56799134,24.13536,7.03948,25.141,6.11,-2.61,6.644110174
11/05/2020 16:00,31.8368,9.1899,33.13662771,26.7768,7.8099,27.8925,5.06,1.38,5.244806955,35.3968,4.7099,35.70877495,26.7768,7.8099,27.8925,8.62,-3.1,9.160480337
11/05/2020 16:30,13.98688,4.34284,14.64558198,18.14688,5.29284,18.903,-4.16,-0.95,4.267095031,18.43688,6.74284,19.63121075,18.14688,5.29284,18.903,0.29,1.45,1.478715659
11/05/2020 17:00,11.40568,4.09624,12.11894048,17.09568,4.98624,17.808,-5.69,-0.89,5.75918397,15.74568,6.67624,17.10259101,17.09568,4.98624,17.808,-1.35,1.69,2.163007166
11/05/2020 17:30,10.46176,4.07468,11.22726322,17.02176,4.96468,17.731,-6.56,-0.89,6.620098187,15.06176,6.84468,16.54407019,17.02176,4.96468,17.731,-1.96,1.88,2.715879231
11/05/2020 18:00,9.04064,6.62102,11.20585014,16.22064,4.73102,16.8965,-7.18,1.89,7.424587531,12.97064,3.96102,13.56197557,16.22064,4.73102,16.8965,-3.25,-0.77,3.33997006
11/05/2020 18:30,3.28,6.085,6.912714734,13.32,3.885,13.875,-10.04,2.2,10.27820996,7.6,3.265,8.271651891,13.32,3.885,13.875,-5.72,-0.62,5.753503281
11/05/2020 19:00,3.76344,6.24892,7.294688602,13.09344,3.81892,13.639,-9.33,2.43,9.641255105,7.82344,3.11892,8.422225086,13.09344,3.81892,13.639,-5.27,-0.7,5.316286298
11/05/2020 19:30,-0.94592,5.92244,5.997504498,10.53408,3.07244,10.973,-11.48,2.85,11.82847835,3.60408,2.48244,4.376288496,10.53408,3.07244,10.973,-6.93,-0.59,6.955070093
11/05/2020 20:00,-3.88192,6.11194,7.240518866,8.81808,2.57194,9.1855,-12.7,3.54,13.18414199,0.61808,1.59194,1.70771656,8.81808,2.57194,9.1855,-8.2,-0.98,8.258353347
11/05/2020 20:30,-5.90056,5.82692,8.292744118,7.66944,2.23692,7.989,-13.57,3.59,14.03684437,-1.55056,1.25692,1.996017084,7.66944,2.23692,7.989,-9.22,-0.98,9.271936152
11/05/2020 21:00,-7.18584,3.96538,8.207346407,7.18416,2.09538,7.4835,-14.37,1.87,14.49116282,-2.40584,2.49538,3.466264192,7.18416,2.09538,7.4835,-9.59,0.4,9.598338398
11/05/2020 21:30,-8.98912,2.32984,9.286141976,6.17088,1.79984,6.428,-15.16,0.53,15.16926168,-3.90912,3.52984,5.266971578,6.17088,1.79984,6.428,-10.08,1.73,10.22737992
11/05/2020 22:00,-8.78856,2.58292,9.160254505,6.18144,1.80292,6.439,-14.97,0.78,14.99030687,-3.76856,3.64292,5.241460732,6.18144,1.80292,6.439,-9.95,1.84,10.11870051
11/05/2020 22:30,-8.74744,4.43158,9.805947575,5.66256,1.65158,5.8985,-14.41,2.78,14.67571123,-4.36744,1.61158,4.655289706,5.66256,1.65158,5.8985,-10.03,-0.04,10.03007976
11/05/2020 23:00,-7.91776,2.28732,8.241526327,5.68224,1.65732,5.919,-13.6,0.63,13.61458409,-3.65776,3.95732,5.388839374,5.68224,1.65732,5.919,-9.34,2.3,9.619022819
11/05/2020 23:30,-5.9272,3.7654,7.02210346,6.0528,1.7654,6.305,-11.98,2,12.14579763,-2.1772,2.7754,3.527470057,6.0528,1.7654,6.305,-8.23,1.01,8.291742881
12/05/2020 00:00,-5.47512,4.50684,7.091441729,5.95488,1.73684,6.203,-11.43,2.77,11.76085881,-1.72512,2.53684,3.067832492,5.95488,1.73684,6.203,-7.68,0.8,7.721554248
12/05/2020 00:30,-5.26328,4.56696,6.968446025,5.88672,1.71696,6.132,-11.15,2.85,11.50847514,-1.48328,2.65696,3.042951856,5.88672,1.71696,6.132,-7.37,0.94,7.429703897
12/05/2020 01:00,-4.6392,4.5294,6.483644114,6.1008,1.7794,6.355,-10.74,2.75,11.08648276,-1.0692,2.6094,2.819956915,6.1008,1.7794,6.355,-7.17,0.83,7.217880575
12/05/2020 01:30,-4.84848,4.53836,6.641119619,5.89152,1.71836,6.137,-10.74,2.82,11.10405331,-1.27848,2.54836,2.851078708,5.89152,1.71836,6.137,-7.17,0.83,7.217880575
12/05/2020 02:00,-4.21024,4.44368,6.121471457,6.14976,1.79368,6.406,-10.36,2.65,10.69355413,-0.70024,2.71368,2.802569393,6.14976,1.79368,6.406,-6.85,0.92,6.911504901
12/05/2020 02:30,-3.58816,4.82762,6.015048383,6.47184,1.88762,6.7415,-10.06,2.94,10.4808015,-0.09816,2.61762,2.619459839,6.47184,1.88762,6.7415,-6.57,0.73,6.610431151
12/05/2020 03:00,-3.06832,4.98424,5.852968136,6.63168,1.93424,6.908,-9.7,3.05,10.16821027,0.30168,2.68424,2.701139611,6.63168,1.93424,6.908,-6.33,0.75,6.37427643
12/05/2020 03:30,-3.51376,4.82932,5.972339659,6.30624,1.83932,6.569,-9.82,2.99,10.26511081,-0.13376,2.65932,2.662681844,6.30624,1.83932,6.569,-6.44,0.82,6.491995071
12/05/2020 04:00,-2.95152,4.68164,5.53436748,6.58848,1.92164,6.863,-9.54,2.76,9.93122349,0.56848,2.99164,3.045173131,6.58848,1.92164,6.863,-6.02,1.07,6.114351969
12/05/2020 04:30,-2.87872,4.95954,5.734462996,6.58128,1.91954,6.8555,-9.46,3.04,9.936458121,0.50128,2.69954,2.745687136,6.58128,1.91954,6.8555,-6.08,0.78,6.129828709
12/05/2020 05:00,-3.68392,4.89094,6.123116906,6.34608,1.85094,6.6105,-10.03,3.04,10.48057727,-0.26392,2.56094,2.57450334,6.34608,1.85094,6.6105,-6.61,0.71,6.648022262
12/05/2020 05:30,-2.5808,4.8981,5.536416914,6.9192,2.0181,7.2075,-9.5,2.88,9.926953208,0.8592,2.6081,2.745980745,6.9192,2.0181,7.2075,-6.06,0.59,6.088653381
12/05/2020 06:00,-3.1152,4.6464,5.594059707,6.6048,1.9264,6.88,-9.72,2.72,10.09340379,0.2348,2.3464,2.358118742,6.6048,1.9264,6.88,-6.37,0.42,6.383831138
12/05/2020 06:30,-3.15912,3.43234,4.664868385,7.31088,2.13234,7.6155,-10.47,1.3,10.5503981,0.70088,3.68234,3.748447765,7.31088,2.13234,7.6155,-6.61,1.55,6.789300406
12/05/2020 07:00,-1.15496,4.06272,4.22369819,8.61504,2.51272,8.974,-9.77,1.55,9.892188838,2.78504,2.14272,3.513928969,8.61504,2.51272,8.974,-5.83,-0.37,5.841729196
12/05/2020 07:30,4.86632,4.65976,6.737539135,11.89632,3.46976,12.392,-7.03,1.19,7.130007013,8.73632,3.02976,9.246768776,11.89632,3.46976,12.392,-3.16,-0.44,3.190485856
12/05/2020 08:00,11.45224,5.26232,12.60340481,15.40224,4.49232,16.044,-3.95,0.77,4.024350879,15.67224,3.91232,16.15318403,15.40224,4.49232,16.044,0.27,-0.58,0.639765582
12/05/2020 08:30,21.22328,4.52804,21.70093915,20.63328,6.01804,21.493,0.59,-1.49,1.602560451,25.24328,6.12804,25.97645202,20.63328,6.01804,21.493,4.61,0.11,4.611312178
12/05/2020 09:00,28.8028,4.9704,29.22851628,24.4128,7.1204,25.43,4.39,-2.15,4.888210306,32.7628,7.0304,33.50861961,24.4128,7.1204,25.43,8.35,-0.09,8.350485016
12/05/2020 09:30,27.77808,6.70944,28.57688425,23.75808,6.92944,24.748,4.02,-0.22,4.0260154,31.07808,4.63944,31.42246744,23.75808,6.92944,24.748,7.32,-2.29,7.669843545
12/05/2020 10:00,17.3996,4.5578,17.98665119,17.4096,5.0778,18.135,-0.01,-0.52,0.520096145,14.8896,4.4578,15.54259209,17.4096,5.0778,18.135,-2.52,-0.62,2.595149321
12/05/2020 10:30,16.65392,4.81156,17.33505584,17.83392,5.20156,18.577,-1.18,-0.39,1.242779144,15.87392,4.56156,16.51633028,17.83392,5.20156,18.577,-1.96,-0.64,2.061843835
12/05/2020 11:00,19.90472,5.86596,20.75108106,19.97472,5.82596,20.807,-0.07,0.04,0.080622577,21.12472,4.55596,21.61042727,19.97472,5.82596,20.807,1.15,-1.27,1.713300908
12/05/2020 11:30,22.8624,6.7232,23.83045849,21.0624,6.1432,21.94,1.8,0.58,1.891137224,22.2924,4.2032,22.68519314,21.0624,6.1432,21.94,1.23,-1.94,2.297063343
12/05/2020 12:00,22.15632,6.50976,23.09284502,20.53632,5.98976,21.392,1.62,0.52,1.701411179,20.87632,4.47976,21.351557,20.53632,5.98976,21.392,0.34,-1.51,1.547804897
12/05/2020 12:30,18.59744,5.31592,19.3422796,19.59744,5.71592,20.414,-1,-0.4,1.077032961,18.59744,4.99592,19.25679078,19.59744,5.71592,20.414,-1,-0.72,1.232233744
12/05/2020 13:00,10.05368,4.10274,10.85858909,15.16368,4.42274,15.7955,-5.11,-0.32,5.120009766,9.50368,3.88274,10.26623609,15.16368,4.42274,15.7955,-5.66,-0.54,5.685701364
12/05/2020 13:30,14.32752,4.40636,14.98979112,17.50752,5.10636,18.237,-3.18,-0.7,3.256132675,14.79752,3.88636,15.29935921,17.50752,5.10636,18.237,-2.71,-1.22,2.97195222
12/05/2020 14:00,8.58008,4.46294,9.671380783,14.65008,4.27294,15.2605,-6.07,0.19,6.072972913,10.38008,3.47294,10.94565544,14.65008,4.27294,15.2605,-4.27,-0.8,4.34429511
12/05/2020 14:30,8.84944,5.04942,10.1886815,14.56944,4.24942,15.1765,-5.72,0.8,5.775673121,10.55944,3.39942,11.09314335,14.56944,4.24942,15.1765,-4.01,-0.85,4.099097462
12/05/2020 15:00,6.0176,5.0468,7.853769795,13.0176,3.7968,13.56,-7,1.25,7.110731327,8.2976,2.4168,8.642400592,13.0176,3.7968,13.56,-4.72,-1.38,4.917601041
12/05/2020 15:30,1.48472,5.05096,5.264654822,11.69472,3.41096,12.182,-10.21,1.64,10.3408752,5.99472,2.19096,6.382552279,11.69472,3.41096,12.182,-5.7,-1.22,5.829099416
12/05/2020 16:00,5.99896,5.57178,8.187322728,14.02896,4.09178,14.6135,-8.03,1.48,8.165249537,10.69896,3.21178,11.17064348,14.02896,4.09178,14.6135,-3.33,-0.88,3.444314155
12/05/2020 16:30,0.9768,5.2874,5.376870558,11.9568,3.4874,12.455,-10.98,1.8,11.12656281,5.1968,2.4074,5.727329657,11.9568,3.4874,12.455,-6.76,-1.08,6.845728595
12/05/2020 17:00,-2.3464,5.4473,5.931160953,10.8936,3.1773,11.3475,-13.24,2.27,13.43318652,1.9736,1.9473,2.772557348,10.8936,3.1773,11.3475,-8.92,-1.23,9.004404478
12/05/2020 17:30,1.79216,6.11938,6.376413494,12.99216,3.78938,13.5335,-11.2,2.33,11.43979458,6.14216,2.43938,6.608835317,12.99216,3.78938,13.5335,-6.85,-1.35,6.981761955
12/05/2020 18:00,-0.75464,5.48948,5.541107489,11.65536,3.39948,12.141,-12.41,2.09,12.58476063,3.53536,3.06948,4.681930991,11.65536,3.39948,12.141,-8.12,-0.33,8.126702898
12/05/2020 18:30,2.58128,5.89454,6.434952078,13.18128,3.84454,13.7305,-10.6,2.05,10.79641144,6.60128,3.48454,7.464510476,13.18128,3.84454,13.7305,-6.58,-0.36,6.589840666
12/05/2020 19:00,3.97472,6.09096,7.273114381,13.61472,3.97096,14.182,-9.64,2.12,9.870359669,7.98472,3.61096,8.76326341,13.61472,3.97096,14.182,-5.63,-0.36,5.641498028
12/05/2020 19:30,-1.86144,4.34708,4.728854343,10.61856,3.09708,11.061,-12.48,1.25,12.54244394,2.86856,4.14708,5.042510188,10.61856,3.09708,11.061,-7.75,1.05,7.820805585
12/05/2020 20:00,-6.13248,2.07386,6.473654783,8.44752,2.46386,8.7995,-14.58,-0.39,14.58521512,-0.98248,5.18386,5.27614172,8.44752,2.46386,8.7995,-9.43,2.72,9.814443438
12/05/2020 20:30,-8.7716,1.5712,8.911208448,6.9984,2.0412,7.29,-15.77,-0.47,15.77700225,-3.5916,4.6812,5.900273214,6.9984,2.0412,7.29,-10.59,2.64,10.91410555
12/05/2020 21:00,-9.64016,1.31912,9.729992929,6.33984,1.84912,6.604,-15.98,-0.53,15.9887867,-4.70016,4.71912,6.660450255,6.33984,1.84912,6.604,-11.04,2.87,11.40694964
12/05/2020 21:30,-10.2596,1.9822,10.44933055,6.1104,1.7822,6.365,-16.37,0.2,16.3712217,-5.2596,4.1122,6.676344883,6.1104,1.7822,6.365,-11.37,2.33,11.60628278
12/05/2020 22:00,-10.38792,4.01144,11.13555265,5.90208,1.72144,6.148,-16.29,2.29,16.45017325,-5.27792,1.96144,5.630602668,5.90208,1.72144,6.148,-11.18,0.24,11.18257573
12/05/2020 22:30,-9.04792,4.47644,10.09471998,6.26208,1.82644,6.523,-15.31,2.65,15.53765105,-4.23792,1.64644,4.546507517,6.26208,1.82644,6.523,-10.5,-0.18,10.50154274
12/05/2020 23:00,-6.63048,3.80236,7.643376649,6.89952,2.01236,7.187,-13.53,1.79,13.64789361,-1.97048,2.97236,3.566190601,6.89952,2.01236,7.187,-8.87,0.96,8.921799146
12/05/2020 23:30,-5.39168,4.28826,6.889077373,6.98832,2.03826,7.2795,-12.38,2.25,12.58280175,-1.13168,2.59826,2.834017405,6.98832,2.03826,7.2795,-8.12,0.56,8.139287438
13/05/2020 00:00,-1.87824,4.84718,5.198359304,8.32176,2.42718,8.6685,-10.2,2.42,10.48314838,2.15176,3.23718,3.887081868,8.32176,2.42718,8.6685,-6.17,0.81,6.222941427
13/05/2020 00:30,-0.7788,5.1616,5.220023372,8.6112,2.5116,8.97,-9.39,2.65,9.756772007,3.0512,3.2316,4.444441472,8.6112,2.5116,8.97,-5.56,0.72,5.606424886
13/05/2020 01:00,-1.39272,4.63254,4.837364556,7.99728,2.33254,8.3305,-9.39,2.3,9.667579842,2.32728,3.28254,4.023841579,7.99728,2.33254,8.3305,-5.67,0.95,5.749034702
13/05/2020 01:30,-5.20904,4.18028,6.678984848,6.24096,1.82028,6.501,-11.45,2.36,11.69068433,-1.31904,2.82028,3.113494146,6.24096,1.82028,6.501,-7.56,1,7.625850772
13/05/2020 02:00,-4.79152,4.17164,6.353049992,6.34848,1.85164,6.613,-11.14,2.32,11.37901577,-0.92152,2.81164,2.958803576,6.34848,1.85164,6.613,-7.27,0.96,7.333109845
13/05/2020 02:30,-5.4568,4.2401,6.910507525,5.8632,1.7101,6.1075,-11.32,2.53,11.59928015,-1.5968,2.6301,3.076880929,5.8632,1.7101,6.1075,-7.46,0.92,7.51651515
13/05/2020 03:00,-5.0448,4.2611,6.603558151,5.9352,1.7311,6.1825,-10.98,2.53,11.2677105,-1.1648,2.9011,3.126202209,5.9352,1.7311,6.1825,-7.1,1.17,7.195755693
13/05/2020 03:30,-4.55096,4.30222,6.262613979,6.17904,1.80222,6.4365,-10.73,2.5,11.0173908,-0.76096,2.93222,3.029352117,6.17904,1.80222,6.4365,-6.94,1.13,7.031393887
