Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/05/2020 04:00,-3.93872,4.36704,5.880863338,6.40128,1.86704,6.668,-10.34,2.5,10.63793213,-0.19872,2.99704,3.003620882,6.40128,1.86704,6.668,-6.6,1.13,6.696036141
13/05/2020 04:30,-4.83984,4.20338,6.410339667,5.84016,1.70338,6.0835,-10.68,2.5,10.96870093,-1.03984,2.83338,3.018163258,5.84016,1.70338,6.0835,-6.88,1.13,6.972180434
13/05/2020 05:00,-3.88264,6.74798,7.785250635,6.26736,1.82798,6.5285,-10.15,4.92,11.27957889,-0.61264,0.58798,0.8491456,6.26736,1.82798,6.5285,-6.88,-1.24,6.990851164
13/05/2020 05:30,-4.07976,4.55132,6.112197264,6.21024,1.81132,6.469,-10.29,2.74,10.64855389,-0.49976,2.63132,2.678358639,6.21024,1.81132,6.469,-6.71,0.82,6.759918639
13/05/2020 06:00,-4.83568,4.39376,6.533676454,5.94432,1.73376,6.192,-10.78,2.66,11.10333283,-1.16568,2.49376,2.752752949,5.94432,1.73376,6.192,-7.11,0.76,7.150503479
13/05/2020 06:30,-4.10144,3.10708,5.145459766,7.01856,2.04708,7.311,-11.12,1.06,11.17040733,-0.02144,3.74708,3.747141337,7.01856,2.04708,7.311,-7.04,1.7,7.242347686
13/05/2020 07:00,-2.60648,2.43186,3.564783451,8.06352,2.35186,8.3995,-10.67,0.08,10.6702999,1.81352,4.39186,4.751556487,8.06352,2.35186,8.3995,-6.25,2.04,6.574503784
13/05/2020 07:30,0.45288,3.93084,3.956842605,10.08288,2.94084,10.503,-9.63,0.99,9.680754103,4.89288,3.34084,5.924650758,10.08288,2.94084,10.503,-5.19,0.4,5.205391436
13/05/2020 08:00,3.7604,4.2597,5.682046484,12.1704,3.5497,12.6775,-8.41,0.71,8.439917061,8.1404,3.8797,9.017659577,12.1704,3.5497,12.6775,-4.03,0.33,4.043488593
13/05/2020 08:30,11.52424,5.23582,12.65787971,16.37424,4.77582,17.0565,-4.85,0.46,4.871765594,15.88424,4.10582,16.40630483,16.37424,4.77582,17.0565,-0.49,-0.67,0.830060239
13/05/2020 09:00,13.59608,4.21094,14.23325005,17.86608,5.21094,18.6105,-4.27,-1,4.385533035,18.24608,4.46094,18.78348799,17.86608,5.21094,18.6105,0.38,-0.75,0.840773453
13/05/2020 09:30,22.68224,6.67482,23.64396823,22.54224,6.57482,23.4815,0.14,0.1,0.172046505,26.95224,3.83482,27.22368611,22.54224,6.57482,23.4815,4.41,-2.74,5.191887903
13/05/2020 10:00,24.6692,4.8731,25.14590488,23.5992,6.8831,24.5825,1.07,-2.01,2.277059507,29.0992,6.3631,29.78678368,23.5992,6.8831,24.5825,5.5,-0.52,5.524527129
13/05/2020 10:30,19.80344,4.01392,20.20613248,21.13344,6.16392,22.014,-1.33,-2.15,2.528121833,24.99344,6.44392,25.81077581,21.13344,6.16392,22.014,3.86,0.28,3.870142116
13/05/2020 11:00,30.46424,5.29332,30.92069138,26.51424,7.73332,27.619,3.95,-2.44,4.642854725,34.58424,5.89332,35.0827718,26.51424,7.73332,27.619,8.07,-1.84,8.277106983
13/05/2020 11:30,14.86616,5.68638,15.91658351,19.01616,5.54638,19.8085,-4.15,0.14,4.152360774,19.69616,3.42638,19.99196835,19.01616,5.54638,19.8085,0.68,-2.12,2.226387208
13/05/2020 12:00,18.96088,2.78734,19.16466109,21.59088,6.29734,22.4905,-2.63,-3.51,4.386000456,24.39088,7.57734,25.54077345,21.59088,6.29734,22.4905,2.8,1.28,3.078701025
13/05/2020 12:30,14.68416,5.18038,15.57115576,19.30416,5.63038,20.1085,-4.62,-0.45,4.64186385,19.15416,4.26038,19.62224969,19.30416,5.63038,20.1085,-0.15,-1.37,1.378187215
13/05/2020 13:00,28.66832,6.42826,29.38018207,25.46832,7.42826,26.5295,3.2,-1,3.352610923,31.58832,5.29826,32.02957258,25.46832,7.42826,26.5295,6.12,-2.13,6.480069444
13/05/2020 13:30,44.49416,9.45288,45.48722034,33.16416,9.67288,34.546,11.33,-0.22,11.33213572,47.56416,4.78288,47.80402972,33.16416,9.67288,34.546,14.4,-4.89,15.20763295
13/05/2020 14:00,23.2488,8.3384,24.69889908,22.8288,6.6584,23.78,0.42,1.68,1.731704363,27.1488,3.2384,27.34126142,22.8288,6.6584,23.78,4.32,-3.42,5.509882031
13/05/2020 14:30,12.13008,6.55794,13.7893226,17.41008,5.07794,18.1355,-5.28,1.48,5.48350253,15.79008,3.34794,16.1411068,17.41008,5.07794,18.1355,-1.62,-1.73,2.370084387
13/05/2020 15:00,20.19384,5.21362,20.85600651,21.54384,6.28362,22.4415,-1.35,-1.07,1.722614292,24.70384,6.04362,25.43236233,21.54384,6.28362,22.4415,3.16,-0.24,3.169100819
13/05/2020 15:30,8.84824,4.07532,9.741641761,15.85824,4.62532,16.519,-7.01,-0.55,7.031543216,13.09824,4.99532,14.01845616,15.85824,4.62532,16.519,-2.76,0.37,2.784690288
13/05/2020 16:00,10.92512,4.28316,11.73472226,17.08512,4.98316,17.797,-6.16,-0.7,6.199645151,15.28512,5.19316,16.14322781,17.08512,4.98316,17.797,-1.8,0.21,1.812208597
13/05/2020 16:30,10.48984,4.54412,11.43178769,17.01984,4.96412,17.729,-6.53,-0.42,6.543492951,14.31984,5.97412,15.51605386,17.01984,4.96412,17.729,-2.7,1.01,2.882724406
13/05/2020 17:00,12.4632,4.3851,13.21213292,18.2232,5.3151,18.9825,-5.76,-0.93,5.834595102,16.4132,6.3951,17.61506282,18.2232,5.3151,18.9825,-1.81,1.08,2.107723891
13/05/2020 17:30,11.15856,4.28958,11.9546626,17.75856,5.17958,18.4985,-6.6,-0.89,6.659737232,14.79856,6.29958,16.08359681,17.75856,5.17958,18.4985,-2.96,1.12,3.164806471
13/05/2020 18:00,15.4804,4.9797,16.26161727,19.8504,5.7897,20.6775,-4.37,-0.81,4.444434722,19.5104,6.8497,20.67786493,19.8504,5.7897,20.6775,-0.34,1.06,1.113193604
13/05/2020 18:30,0.51928,3.44604,3.484945251,12.32928,3.59604,12.843,-11.81,-0.15,11.81095254,4.95928,4.90604,6.975936253,12.32928,3.59604,12.843,-7.37,1.31,7.485519354
13/05/2020 19:00,1.1772,4.2221,4.383141368,12.7272,3.7121,13.2575,-11.55,0.51,11.56125426,5.5472,4.6321,7.226878873,12.7272,3.7121,13.2575,-7.18,0.92,7.238701541
13/05/2020 19:30,-2.23088,6.43016,6.806157741,10.62912,3.10016,11.072,-12.86,3.33,13.28414468,2.35912,1.26016,2.674593502,10.62912,3.10016,11.072,-8.27,-1.84,8.472219308
13/05/2020 20:00,-6.81608,5.57156,8.803478142,7.99392,2.33156,8.327,-14.81,3.24,15.16026715,-2.02608,0.64156,2.125229258,7.99392,2.33156,8.327,-10.02,-1.69,10.16152056
13/05/2020 20:30,-7.61952,4.05014,8.629062466,7.68048,2.24014,8.0005,-15.3,1.81,15.40669011,-2.67952,1.92014,3.296477673,7.68048,2.24014,8.0005,-10.36,-0.32,10.36494091
13/05/2020 21:00,-8.534,2.8555,8.99905752,7.116,2.0755,7.4125,-15.65,0.78,15.66942564,-3.454,2.8055,4.449825418,7.116,2.0755,7.4125,-10.57,0.73,10.59517815
13/05/2020 21:30,-9.89776,2.84482,10.29847823,6.46224,1.88482,6.7315,-16.36,0.96,16.38814205,-4.64776,2.89482,5.475550735,6.46224,1.88482,6.7315,-11.11,1.01,11.15581463
13/05/2020 22:00,-8.49264,3.10798,9.043476867,6.98736,2.03798,7.2785,-15.48,1.07,15.51693591,-3.34264,3.14798,4.591625012,6.98736,2.03798,7.2785,-10.33,1.11,10.38946582
13/05/2020 22:30,-8.91576,5.91332,10.69851063,6.11424,1.78332,6.369,-15.03,4.13,15.58710364,-4.42576,-0.04668,4.426006168,6.11424,1.78332,6.369,-10.54,-1.83,10.69768667
13/05/2020 23:00,-8.61184,5.79488,10.38000108,5.70816,1.66488,5.946,-14.32,4.13,14.90366733,-4.40184,0.05488,4.402182095,5.70816,1.66488,5.946,-10.11,-1.61,10.23739225
13/05/2020 23:30,-9.50416,4.06462,10.3368367,4.81584,1.40462,5.0165,-14.32,2.66,14.56495795,-5.29416,1.33462,5.459793096,4.81584,1.40462,5.0165,-10.11,-0.07,10.11024233
14/05/2020 00:00,-9.44856,1.85542,9.629011863,4.44144,1.29542,4.6265,-13.89,0.56,13.90128411,-5.07856,3.36542,6.09243986,4.44144,1.29542,4.6265,-9.52,2.07,9.742448358
14/05/2020 00:30,-8.1616,1.8312,8.364508832,4.8384,1.4112,5.04,-13,0.42,13.00678285,-3.8016,4.2612,5.710515563,4.8384,1.4112,5.04,-8.64,2.85,9.097917344
14/05/2020 01:00,-8.0096,2.3147,8.33735739,4.6104,1.3447,4.8025,-12.62,0.97,12.65722323,-3.8796,3.4547,5.194828991,4.6104,1.3447,4.8025,-8.49,2.11,8.7482684
14/05/2020 01:30,-7.96696,5.30422,9.571165104,4.40304,1.28422,4.5865,-12.37,4.02,13.00681744,-4.39696,0.52422,4.42809935,4.40304,1.28422,4.5865,-8.8,-0.76,8.832757214
14/05/2020 02:00,-8.0304,5.6103,9.796059935,4.3896,1.2803,4.5725,-12.42,4.33,13.15314791,-4.4104,0.3303,4.422750982,4.3896,1.2803,4.5725,-8.8,-0.95,8.851129871
14/05/2020 02:30,-7.48576,5.65832,9.383666021,4.55424,1.32832,4.744,-12.04,4.33,12.79494041,-3.99576,0.37832,4.013629779,4.55424,1.32832,4.744,-8.55,-0.95,8.602615881
14/05/2020 03:00,-7.13072,5.86104,9.230328142,4.76928,1.39104,4.968,-11.9,4.47,12.71184094,-3.64072,0.39104,3.661660061,4.76928,1.39104,4.968,-8.41,-1,8.469244358
14/05/2020 03:30,-6.75536,5.41302,8.656539392,4.84464,1.41302,5.0465,-11.6,4,12.27028932,-3.34536,0.63302,3.404724343,4.84464,1.41302,5.0465,-8.19,-0.78,8.227059013
14/05/2020 04:00,-6.51824,5.50968,8.5348712,4.90176,1.42968,5.106,-11.42,4.08,12.1269452,-3.13824,0.49968,3.177771294,4.90176,1.42968,5.106,-8.04,-0.93,8.093608589
14/05/2020 04:30,-7.44848,5.66586,9.358516114,4.51152,1.31586,4.6995,-11.96,4.35,12.7265117,-4.11848,0.01586,4.118510538,4.51152,1.31586,4.6995,-8.63,-1.3,8.727365009
14/05/2020 05:00,-7.43816,5.39512,9.188772715,4.37184,1.27512,4.554,-11.81,4.12,12.50801743,-4.09816,0.21512,4.103802139,4.37184,1.27512,4.554,-8.47,-1.06,8.536070525
14/05/2020 05:30,-7.36688,5.43716,9.156070653,4.65312,1.35716,4.847,-12.02,4.08,12.69357318,-3.90688,0.25716,3.91533429,4.65312,1.35716,4.847,-8.56,-1.1,8.630388172
14/05/2020 06:00,-7.04088,5.60266,8.997988122,4.80912,1.40266,5.0095,-11.85,4.2,12.57229096,-3.61088,0.30266,3.623542114,4.80912,1.40266,5.0095,-8.42,-1.1,8.49154874
14/05/2020 06:30,-4.37272,5.46754,7.001048054,6.67728,1.94754,6.9555,-11.05,3.52,11.5971074,-0.86272,1.03754,1.349360978,6.67728,1.94754,6.9555,-7.54,-0.91,7.594715268
14/05/2020 07:00,-2.92232,3.31474,4.418988057,7.86768,2.29474,8.1955,-10.79,1.02,10.83810408,1.27768,3.68474,3.89997116,7.86768,2.29474,8.1955,-6.59,1.39,6.734998144
14/05/2020 07:30,0.79376,4.90318,4.967014098,9.95376,2.90318,10.3685,-9.16,2,9.375798633,4.76376,1.62318,5.032705301,9.95376,2.90318,10.3685,-5.19,-1.28,5.345512136
14/05/2020 08:00,6.59224,3.17982,7.31907668,13.30224,3.87982,13.8565,-6.71,-0.7,6.746413862,10.43224,4.35982,11.30662027,13.30224,3.87982,13.8565,-2.87,0.48,2.90986254
14/05/2020 08:30,15.54648,4.37814,16.15119656,18.33648,5.34814,19.1005,-2.79,-0.97,2.953811098,20.23648,5.79814,21.05073752,18.33648,5.34814,19.1005,1.9,0.45,1.952562419
14/05/2020 09:00,24.5636,6.2973,25.35796585,22.4136,6.5373,23.3475,2.15,-0.24,2.163353878,27.6636,4.0073,27.95233833,22.4136,6.5373,23.3475,5.25,-2.53,5.827812626
14/05/2020 09:30,30.8368,6.3949,31.49290365,25.9368,7.5649,27.0175,4.9,-1.17,5.037747513,34.3268,5.3649,34.74350803,25.9368,7.5649,27.0175,8.39,-2.2,8.673643986
14/05/2020 10:00,37.20672,5.75446,37.64908794,29.22672,8.52446,30.4445,7.98,-2.77,8.447088256,40.66672,6.97446,41.26045574,29.22672,8.52446,30.4445,11.44,-1.55,11.54452684
14/05/2020 10:30,41.142,5.6985,41.53476937,31.332,9.1385,32.6375,9.81,-3.44,10.39565775,44.442,7.5885,45.08521594,31.332,9.1385,32.6375,13.11,-1.55,13.20131054
14/05/2020 11:00,43.59568,5.53874,43.94611422,32.15568,9.37874,33.4955,11.44,-3.84,12.06727807,46.69568,7.31874,47.26574326,32.15568,9.37874,33.4955,14.54,-2.06,14.68520344
14/05/2020 11:30,41.2752,5.6636,41.66195507,30.8352,8.9936,32.12,10.44,-3.33,10.9582161,44.4052,6.5336,44.88328994,30.8352,8.9936,32.12,13.57,-2.46,13.79117471
14/05/2020 12:00,42.14096,6.13778,42.58559443,31.02096,9.04778,32.3135,11.12,-2.91,11.49445519,45.16096,5.32778,45.47414153,31.02096,9.04778,32.3135,14.14,-3.72,14.62114907
14/05/2020 12:30,37.44688,7.94284,38.27998862,28.70688,8.37284,29.903,8.74,-0.43,8.75057141,40.29688,2.82284,40.3956305,28.70688,8.37284,29.903,11.59,-5.55,12.85031517
14/05/2020 13:00,35.76128,5.47704,36.17826854,28.00128,8.16704,29.168,7.76,-2.69,8.213020151,38.68128,5.66704,39.09420372,28.00128,8.16704,29.168,10.68,-2.5,10.96870093
14/05/2020 13:30,41.44624,5.29432,41.78301849,30.90624,9.01432,32.194,10.54,-3.72,11.17720895,44.51624,7.19432,45.09383399,30.90624,9.01432,32.194,13.61,-1.82,13.73115072
14/05/2020 14:00,40.26616,8.24388,41.10140142,29.87616,8.71388,31.121,10.39,-0.47,10.40062498,43.13616,3.72388,43.29660012,29.87616,8.71388,31.121,13.26,-4.99,14.16784034
14/05/2020 14:30,39.84384,8.21112,40.6811268,30.24384,8.82112,31.504,9.6,-0.61,9.619360686,42.82384,4.01112,43.01128173,30.24384,8.82112,31.504,12.58,-4.81,13.4682033
14/05/2020 15:00,39.71632,8.33226,40.58093926,29.83632,8.70226,31.0795,9.88,-0.37,9.88692571,42.80632,3.98226,42.99115521,29.83632,8.70226,31.0795,12.97,-4.72,13.80214838
14/05/2020 15:30,28.47928,8.23354,29.64558264,24.14928,7.04354,25.1555,4.33,1.19,4.490545624,31.54928,2.91354,31.68352543,24.14928,7.04354,25.1555,7.4,-4.13,8.474485235
14/05/2020 16:00,32.60768,5.87474,33.13266311,26.58768,7.75474,27.6955,6.02,-1.88,6.306726568,36.04768,6.37474,36.60700129,26.58768,7.75474,27.6955,9.46,-1.38,9.560125522
14/05/2020 16:30,31.78232,5.69276,32.28813065,26.51232,7.73276,27.617,5.27,-2.04,5.651061847,34.71232,6.43276,35.3033364,26.51232,7.73276,27.617,8.2,-1.3,8.302409289
14/05/2020 17:00,23.51672,6.64446,24.43736828,22.50672,6.56446,23.4445,1.01,0.08,1.013163363,26.84672,5.51446,27.40721883,22.50672,6.56446,23.4445,4.34,-1.05,4.465209961
14/05/2020 17:30,19.11416,4.72538,19.6895995,21.10416,6.15538,21.9835,-1.99,-1.43,2.450510151,23.35416,7.28538,24.46412784,21.10416,6.15538,21.9835,2.25,1.13,2.517816514
14/05/2020 18:00,11.8276,4.6743,12.71775146,17.3976,5.0743,18.1225,-5.57,-0.4,5.584344187,15.6276,5.7043,16.63613297,17.3976,5.0743,18.1225,-1.77,0.63,1.878776197
14/05/2020 18:30,5.07136,5.42748,7.428070503,14.15136,4.12748,14.741,-9.08,1.3,9.172589602,9.00136,3.50748,9.660584755,14.15136,4.12748,14.741,-5.15,-0.62,5.187186135
14/05/2020 19:00,-0.86144,3.60958,3.710949562,11.03856,3.21958,11.4985,-11.9,0.39,11.90638904,3.39856,3.94958,5.210507869,11.03856,3.21958,11.4985,-7.64,0.73,7.674796414
14/05/2020 19:30,-4.36704,3.48378,5.586390736,9.37296,2.73378,9.7635,-13.74,0.75,13.76045421,0.40296,3.25378,3.278637072,9.37296,2.73378,9.7635,-8.97,0.52,8.985059822
14/05/2020 20:00,-6.38528,3.05846,7.079970215,7.91472,2.30846,8.2445,-14.3,0.75,14.31965433,-1.81528,3.13846,3.625627208,7.91472,2.30846,8.2445,-9.73,0.83,9.765336656
14/05/2020 20:30,-7.99664,3.21098,8.617229476,7.20336,2.10098,7.5035,-15.2,1.11,15.24047571,-3.40664,2.56098,4.261902703,7.20336,2.10098,7.5035,-10.61,0.46,10.61996704
14/05/2020 21:00,-9.46824,1.35468,9.564660297,6.46176,1.88468,6.731,-15.93,-0.53,15.93881426,-4.60824,4.42468,6.388557662,6.46176,1.88468,6.731,-11.07,2.54,11.35766261
14/05/2020 21:30,-11.54688,2.70466,11.85941075,5.19312,1.51466,5.4095,-16.74,1.19,16.78224359,-6.53688,2.71466,7.078147996,5.19312,1.51466,5.4095,-11.73,1.2,11.79122131
14/05/2020 22:00,-10.31728,3.30996,10.83522505,5.62272,1.63996,5.857,-15.94,1.67,16.02724243,-5.43728,1.75996,5.715021697,5.62272,1.63996,5.857,-11.06,0.12,11.06065098
14/05/2020 22:30,-9.1768,3.6151,9.863194526,5.7432,1.6751,5.9825,-14.92,1.94,15.04559736,-4.6668,2.2651,5.187456048,5.7432,1.6751,5.9825,-10.41,0.59,10.4267061
14/05/2020 23:00,-9.17128,3.41796,9.7874832,5.23872,1.52796,5.457,-14.41,1.89,14.53341667,-4.86128,2.40796,5.424971392,5.23872,1.52796,5.457,-10.1,0.88,10.13826415
14/05/2020 23:30,-8.5676,3.5032,9.256142825,5.2224,1.5232,5.44,-13.79,1.98,13.93142132,-4.3176,2.2832,4.884124487,5.2224,1.5232,5.44,-9.54,0.76,9.570224658
15/05/2020 00:00,-8.46152,3.68164,9.22777296,4.90848,1.43164,5.113,-13.37,2.25,13.55800133,-4.34152,2.07164,4.810456132,4.90848,1.43164,5.113,-9.25,0.64,9.272114106
15/05/2020 00:30,-7.5976,3.2632,8.2687363,4.9824,1.4532,5.19,-12.58,1.81,12.70954366,-3.6476,2.5632,4.458136382,4.9824,1.4532,5.19,-8.63,1.11,8.701091886
15/05/2020 01:00,-7.18112,6.39884,9.618401,4.89888,1.42884,5.103,-12.08,4.97,13.06243852,-3.79112,-0.63116,3.843299858,4.89888,1.42884,5.103,-8.69,-2.06,8.930828629
15/05/2020 01:30,-6.23984,6.52088,9.025379726,5.42016,1.58088,5.646,-11.66,4.94,12.66330131,-2.91984,-0.26912,2.93221609,5.42016,1.58088,5.646,-8.34,-1.85,8.542722049
15/05/2020 02:00,-6.00184,3.38988,6.892994255,5.58816,1.62988,5.821,-11.59,1.76,11.72287081,-2.27184,2.94988,3.723311564,5.58816,1.62988,5.821,-7.86,1.32,7.970069008
15/05/2020 02:30,-7.23336,3.08402,7.863375627,4.91664,1.43402,5.1215,-12.15,1.65,12.26152519,-3.43336,2.68402,4.357972493,4.91664,1.43402,5.1215,-8.35,1.25,8.443044475
15/05/2020 03:00,-5.72144,3.31958,6.614717458,5.51856,1.60958,5.7485,-11.24,1.71,11.36933155,-2.13144,2.90958,3.606756472,5.51856,1.60958,5.7485,-7.65,1.3,7.759671385
15/05/2020 03:30,-5.54088,3.36266,6.481422178,5.52912,1.61266,5.7595,-11.07,1.75,11.20747072,-1.96088,2.94266,3.536141718,5.52912,1.61266,5.7595,-7.49,1.33,7.607167673
15/05/2020 04:00,-5.44776,3.34232,6.391337262,5.56224,1.62232,5.794,-11.01,1.72,11.14354073,-1.80776,2.95232,3.461818828,5.56224,1.62232,5.794,-7.37,1.33,7.489045333
15/05/2020 04:30,-4.88168,3.42076,5.960905854,5.72832,1.67076,5.967,-10.61,1.75,10.75335297,-1.37168,2.97076,3.272143181,5.72832,1.67076,5.967,-7.1,1.3,7.218032973
15/05/2020 05:00,-5.29968,3.30926,6.248024476,5.62032,1.63926,5.8545,-10.92,1.67,11.04695886,-1.71968,2.88926,3.362309125,5.62032,1.63926,5.8545,-7.34,1.25,7.445676598
15/05/2020 05:30,-4.82816,3.32512,5.862384498,5.81184,1.69512,6.054,-10.64,1.63,10.76413025,-1.20816,2.87512,3.11864804,5.81184,1.69512,6.054,-7.02,1.18,7.118482984
15/05/2020 06:00,-4.35488,3.97566,5.896681461,6.22512,1.81566,6.4845,-10.58,2.16,10.7982406,-0.79488,2.13566,2.27878868,6.22512,1.81566,6.4845,-7.02,0.32,7.027289662
15/05/2020 06:30,-4.30832,6.25174,7.592488014,6.69168,1.95174,6.9705,-11,4.3,11.81058847,-0.89832,-0.34826,0.963464504,6.69168,1.95174,6.9705,-7.59,-2.3,7.930832239
15/05/2020 07:00,-2.388,3.226,4.01367911,8.112,2.366,8.45,-10.5,0.86,10.53516018,1.652,2.916,3.351441481,8.112,2.366,8.45,-6.46,0.55,6.483371037
15/05/2020 07:30,3.41144,3.79292,5.101388536,11.46144,3.34292,11.939,-8.05,0.45,8.062567829,7.53144,3.78292,8.428112019,11.46144,3.34292,11.939,-3.93,0.44,3.954554336
15/05/2020 08:00,9.10616,4.01138,9.950543676,14.57616,4.25138,15.1835,-5.47,-0.24,5.475262551,12.14616,4.79138,13.05704886,14.57616,4.25138,15.1835,-2.43,0.54,2.489277003
15/05/2020 08:30,16.95528,6.00654,17.98777481,19.08528,5.56654,19.8805,-2.13,0.44,2.174971264,21.35528,2.55654,21.50776326,19.08528,5.56654,19.8805,2.27,-3.01,3.770013263
15/05/2020 09:00,26.26232,8.34526,27.55635709,23.33232,6.80526,24.3045,2.93,1.54,3.310060422,29.16232,3.33526,29.35242523,23.33232,6.80526,24.3045,5.83,-3.47,6.784526513
15/05/2020 09:30,30.18896,7.19428,31.03435146,25.72896,7.50428,26.801,4.46,-0.31,4.470760562,33.57896,4.42428,33.86917194,25.72896,7.50428,26.801,7.85,-3.08,8.432609323
15/05/2020 10:00,30.26272,5.64996,30.78561791,25.54272,7.44996,26.607,4.72,-1.8,5.051574012,33.49272,5.06996,33.87427914,25.54272,7.44996,26.607,7.95,-2.38,8.298608317
15/05/2020 10:30,26.59096,6.04278,27.26892634,23.70096,6.91278,24.6885,2.89,-0.87,3.018111993,29.77096,3.99278,30.03751573,23.70096,6.91278,24.6885,6.07,-2.92,6.735822147
15/05/2020 11:00,28.39112,5.84116,28.9857697,24.86112,7.25116,25.897,3.53,-1.41,3.801184026,32.04112,4.12116,32.30506664,24.86112,7.25116,25.897,7.18,-3.13,7.832579396
15/05/2020 11:30,21.1056,8.1233,22.61491442,21.1656,6.1733,22.0475,-0.06,1.95,1.950922859,24.5456,1.6633,24.60189111,21.1656,6.1733,22.0475,3.38,-4.51,5.636000355
15/05/2020 12:00,37.84576,6.68918,38.43236499,29.10576,8.48918,30.3185,8.74,-1.8,8.923429834,40.60576,5.08918,40.92343459,29.10576,8.48918,30.3185,11.5,-3.4,11.99208072
15/05/2020 12:30,37.22336,6.06598,37.71438244,29.16336,8.50598,30.3785,8.06,-2.44,8.421235064,40.75336,5.88598,41.17622022,29.16336,8.50598,30.3785,11.59,-2.62,11.88244503
15/05/2020 13:00,35.47648,6.14564,36.00485418,27.99648,8.16564,29.163,7.48,-2.02,7.747954569,38.75648,5.63564,39.16408023,27.99648,8.16564,29.163,10.76,-2.53,11.05343838
15/05/2020 13:30,38.46192,8.11556,39.30879805,28.92192,8.43556,30.127,9.54,-0.32,9.545365368,41.38192,4.42556,41.6178914,28.92192,8.43556,30.127,12.46,-4.01,13.08937355
15/05/2020 14:00,35.8412,8.8291,36.91266211,27.3912,7.9891,28.5325,8.45,0.84,8.491648839,38.7212,3.8391,38.91105265,27.3912,7.9891,28.5325,11.33,-4.15,12.06612614
15/05/2020 14:30,30.71128,5.91704,31.27609441,24.88128,7.25704,25.918,5.83,-1.34,5.982014711,33.76128,6.14704,34.31632451,24.88128,7.25704,25.918,8.88,-1.11,8.949106101
15/05/2020 15:00,34.7312,6.6291,35.35818463,26.9112,7.8491,28.0325,7.82,-1.22,7.914594115,37.5312,6.1391,38.02998189,26.9112,7.8491,28.0325,10.62,-1.71,10.75678855
15/05/2020 15:30,33.92152,6.34836,34.5104505,26.53152,7.73836,27.637,7.39,-1.39,7.519587755,36.67152,6.31836,37.21185365,26.53152,7.73836,27.637,10.14,-1.42,10.23894526
15/05/2020 16:00,40.68168,6.90674,41.26381157,29.61168,8.63674,30.8455,11.07,-1.73,11.20436522,43.23168,7.05674,43.80383242,29.61168,8.63674,30.8455,13.62,-1.58,13.71133837
15/05/2020 16:30,35.82552,6.93036,36.48969407,27.63552,8.06036,28.787,8.19,-1.13,8.267587314,37.86552,6.74036,38.46075997,27.63552,8.06036,28.787,10.23,-1.32,10.31480974
15/05/2020 17:00,30.7528,6.8304,31.50220741,25.3728,7.4004,26.43,5.38,-0.57,5.410110905,33.0928,6.5104,33.72712143,25.3728,7.4004,26.43,7.72,-0.89,7.771132479
15/05/2020 17:30,23.12312,6.03716,23.89824218,21.69312,6.32716,22.597,1.43,-0.29,1.459109317,25.85312,5.93716,26.52609437,21.69312,6.32716,22.597,4.16,-0.39,4.178241257
15/05/2020 18:00,14.12008,5.47294,15.14363667,17.53008,5.11294,18.2605,-3.41,0.36,3.428950277,17.74008,5.29294,18.512851,17.53008,5.11294,18.2605,0.21,0.18,0.276586334
15/05/2020 18:30,12.52464,5.86802,13.83113393,16.96464,4.94802,17.6715,-4.44,0.92,4.53431362,15.62464,4.80802,16.34767358,16.96464,4.94802,17.6715,-1.34,-0.14,1.347293583
15/05/2020 19:00,4.07792,5.19606,6.605185164,12.63792,3.68606,13.1645,-8.56,1.51,8.692163137,7.82792,3.36606,8.520956017,12.63792,3.68606,13.1645,-4.81,-0.32,4.820632739
15/05/2020 19:30,-1.05912,4.18984,4.321630988,10.01088,2.91984,10.428,-11.07,1.27,11.1426119,3.48088,3.66984,5.058087702,10.01088,2.91984,10.428,-6.53,0.75,6.572929332
15/05/2020 20:00,-4.68696,3.54172,5.874638253,8.06304,2.35172,8.399,-12.75,1.19,12.80541292,0.13304,3.35172,3.354359343,8.06304,2.35172,8.399,-7.93,1,7.992803013
15/05/2020 20:30,-7.41232,3.15224,8.054756657,6.72768,1.96224,7.008,-14.14,1.19,14.18998591,-2.55232,2.91224,3.872399669,6.72768,1.96224,7.008,-9.28,0.95,9.328499343
15/05/2020 21:00,-9.01424,3.07668,9.524835043,5.88576,1.71668,6.131,-14.9,1.36,14.96193838,-4.29424,2.49668,4.967283785,5.88576,1.71668,6.131,-10.18,0.78,10.20983839
15/05/2020 21:30,-8.86024,3.34618,9.471049226,6.08976,1.77618,6.3435,-14.95,1.57,15.03221208,-4.28024,2.48618,4.94990358,6.08976,1.77618,6.3435,-10.37,0.71,10.39427727
15/05/2020 22:00,-9.79984,3.34588,10.35527774,5.30016,1.54588,5.521,-15.1,1.8,15.20690633,-5.47984,2.31588,5.949113094,5.30016,1.54588,5.521,-10.78,0.77,10.80746501
15/05/2020 22:30,-8.90224,3.86518,9.705127173,5.53776,1.61518,5.7685,-14.44,2.25,14.61424305,-4.50224,2.47518,5.137770046,5.53776,1.61518,5.7685,-10.04,0.86,10.07676535
15/05/2020 23:00,-9.0148,3.8761,9.81278606,5.0952,1.4861,5.3075,-14.11,2.39,14.3109818,-4.7548,2.3661,5.310984113,5.0952,1.4861,5.3075,-9.85,0.88,9.889231517
15/05/2020 23:30,-6.39424,4.82418,8.00993245,5.94576,1.73418,6.1935,-12.34,3.09,12.72099446,-2.52424,2.15418,3.31847541,5.94576,1.73418,6.1935,-8.47,0.42,8.48040683
16/05/2020 00:00,-5.53216,6.06812,8.211386887,6.26784,1.82812,6.529,-11.8,4.24,12.53864426,-2.07216,1.38812,2.494137967,6.26784,1.82812,6.529,-8.34,-0.44,8.351598649
16/05/2020 00:30,-5.26064,7.12148,8.853802042,6.03936,1.76148,6.291,-11.3,5.36,12.50678216,-2.13064,-0.07852,2.132086349,6.03936,1.76148,6.291,-8.17,-1.84,8.37463432
16/05/2020 01:00,-3.85888,6.96116,7.959189871,6.38112,1.86116,6.647,-10.24,5.1,11.43973776,-0.73888,0.02116,0.739182927,6.38112,1.86116,6.647,-7.12,-1.84,7.353910524
16/05/2020 01:30,-4.89312,5.50784,7.367423213,5.78688,1.68784,6.028,-10.68,3.82,11.34260993,-1.58312,1.12784,1.94378291,5.78688,1.68784,6.028,-7.37,-0.56,7.391244821
16/05/2020 02:00,-4.2588,3.9366,5.79949972,6.0912,1.7766,6.345,-10.35,2.16,10.57298917,-0.7288,3.1366,3.220156673,6.0912,1.7766,6.345,-6.82,1.36,6.954279258
16/05/2020 02:30,-4.90232,3.82974,6.220904263,5.58768,1.62974,5.8205,-10.49,2.2,10.71821347,-1.40232,3.01974,3.329464078,5.58768,1.62974,5.8205,-6.99,1.39,7.126864668
16/05/2020 03:00,-4.76168,4.26076,6.389653527,5.48832,1.60076,5.717,-10.25,2.66,10.58952785,-1.43168,2.57076,2.942535403,5.48832,1.60076,5.717,-6.92,0.97,6.987653397
16/05/2020 03:30,-5.23888,4.13366,6.673305676,5.36112,1.56366,5.5845,-10.6,2.57,10.90710319,-1.93888,2.63366,3.270385398,5.36112,1.56366,5.5845,-7.3,1.07,7.378001084
16/05/2020 04:00,-5.01952,3.93014,6.375075015,5.28048,1.54014,5.5005,-10.3,2.39,10.57365121,-1.76952,2.94014,3.431562946,5.28048,1.54014,5.5005,-7.05,1.4,7.187663042
16/05/2020 04:30,-3.6472,4.1254,5.506450127,5.8128,1.6954,6.055,-9.46,2.43,9.767113187,-0.4372,2.9354,2.96777981,5.8128,1.6954,6.055,-6.25,1.24,6.371820776
16/05/2020 05:00,-4.20944,3.23058,5.306225801,5.59056,1.63058,5.8235,-9.8,1.6,9.92975327,-0.95944,3.88058,3.997427454,5.59056,1.63058,5.8235,-6.55,2.25,6.925676862
16/05/2020 05:30,-4.43312,3.45034,5.617597267,5.48688,1.60034,5.7155,-9.92,1.85,10.09103067,-1.23312,3.42034,3.635836994,5.48688,1.60034,5.7155,-6.72,1.82,6.962097385
16/05/2020 06:00,-3.7416,3.2787,4.97488133,5.8584,1.7087,6.1025,-9.6,1.57,9.727533089,-0.5116,3.6387,3.674489386,5.8584,1.7087,6.1025,-6.37,1.93,6.655959735
16/05/2020 06:30,-2.98944,4.16308,5.125230395,6.25056,1.82308,6.511,-9.24,2.34,9.531694498,0.18056,2.85308,2.85878775,6.25056,1.82308,6.511,-6.07,1.03,6.156768633
16/05/2020 07:00,-0.76568,4.19876,4.26800321,7.26432,2.11876,7.567,-8.03,2.08,8.295016576,2.41432,3.21876,4.023600005,7.26432,2.11876,7.567,-4.85,1.1,4.973178058
16/05/2020 07:30,-1.42632,3.40774,3.694195535,6.16368,1.79774,6.4205,-7.59,1.61,7.758878785,1.85368,3.02774,3.550118174,6.16368,1.79774,6.4205,-4.31,1.23,4.482075412
16/05/2020 08:00,-0.4512,3.4259,3.455484373,6.8088,1.9859,7.0925,-7.26,1.44,7.401432294,3.0388,2.9159,4.211505461,6.8088,1.9859,7.0925,-3.77,0.93,3.883014293
16/05/2020 08:30,4.57344,5.97392,7.523567877,9.85344,2.87392,10.264,-5.28,3.1,6.122777148,7.34344,0.87392,7.395258427,9.85344,2.87392,10.264,-2.51,-2,3.209376887
16/05/2020 09:00,1.0588,4.2534,4.383203053,8.3088,2.4234,8.655,-7.25,1.83,7.477392594,4.6788,1.9934,5.085746061,8.3088,2.4234,8.655,-3.63,-0.43,3.655379597
16/05/2020 09:30,3.28176,3.47968,4.783107944,9.70176,2.82968,10.106,-6.42,0.65,6.452821088,7.09176,3.26968,7.809216811,9.70176,2.82968,10.106,-2.61,0.44,2.646828291
16/05/2020 10:00,11.57568,4.55124,12.43825362,14.09568,4.11124,14.683,-2.52,0.44,2.558124313,15.89568,3.63124,16.30516932,14.09568,4.11124,14.683,1.8,-0.48,1.862900964
16/05/2020 10:30,16.76776,5.93518,17.78719025,16.57776,4.83518,17.2685,0.19,1.1,1.116288493,20.05776,3.40518,20.34475331,16.57776,4.83518,17.2685,3.48,-1.43,3.762352987
16/05/2020 11:00,14.61496,7.25478,16.31652195,15.68496,4.57478,16.3385,-1.07,2.68,2.885706153,18.35496,0.74478,18.37006407,15.68496,4.57478,16.3385,2.67,-3.83,4.668811412
16/05/2020 11:30,2.5652,4.5286,5.204658394,10.3152,3.0086,10.745,-7.75,1.52,7.89765155,6.1152,1.2386,6.239375049,10.3152,3.0086,10.745,-4.2,-1.77,4.557729698
16/05/2020 12:00,8.80872,4.52046,9.900914435,13.57872,3.96046,14.1445,-4.77,0.56,4.802759623,13.06872,3.32046,13.48394961,13.57872,3.96046,14.1445,-0.51,-0.64,0.818352003
16/05/2020 12:30,26.23704,5.52122,26.81167914,21.70704,6.33122,22.6115,4.53,-0.81,4.601847455,29.03704,4.78122,29.42804371,21.70704,6.33122,22.6115,7.33,-1.55,7.492089161
16/05/2020 13:00,27.53312,5.48716,28.07457251,22.17312,6.46716,23.097,5.36,-0.98,5.44885309,30.53312,4.70716,30.89383065,22.17312,6.46716,23.097,8.36,-1.76,8.543254649
16/05/2020 13:30,20.83752,4.99136,21.42699033,18.34752,5.35136,19.112,2.49,-0.36,2.515889505,23.34752,4.14136,23.71197066,18.34752,5.35136,19.112,5,-1.21,5.144326973
16/05/2020 14:00,34.87976,6.90618,35.55689778,25.04976,7.30618,26.0935,9.83,-0.4,9.838134986,36.83976,4.22618,37.08137692,25.04976,7.30618,26.0935,11.79,-3.08,12.18566781
16/05/2020 14:30,25.72944,4.35192,26.09489012,20.74944,6.05192,21.614,4.98,-1.7,5.262166854,29.99944,5.85192,30.56487147,20.74944,6.05192,21.614,9.25,-0.2,9.25216191
16/05/2020 15:00,31.30056,4.76808,31.66164309,23.41056,6.82808,24.386,7.89,-2.06,8.154489561,33.74056,6.55808,34.37199154,23.41056,6.82808,24.386,10.33,-0.27,10.33352796
16/05/2020 15:30,24.9812,5.7841,25.64207804,20.0712,5.8541,20.9075,4.91,-0.07,4.910498956,26.8412,4.4441,27.20661762,20.0712,5.8541,20.9075,6.77,-1.41,6.915272952
16/05/2020 16:00,21.51352,3.23686,21.75566146,18.98352,5.53686,19.7745,2.53,-2.3,3.419195812,25.32352,6.84686,26.23280688,18.98352,5.53686,19.7745,6.34,1.31,6.473924621
16/05/2020 16:30,22.30736,3.36798,22.56017729,19.22736,5.60798,20.0285,3.08,-2.24,3.808411742,25.28736,7.12798,26.2727744,19.22736,5.60798,20.0285,6.06,1.52,6.247719584
16/05/2020 17:00,20.5832,3.5726,20.89094524,18.5232,5.4026,19.295,2.06,-1.83,2.755449147,23.5632,6.9726,24.57318752,18.5232,5.4026,19.295,5.04,1.57,5.278872986
16/05/2020 17:30,12.586,3.068,12.95453666,15.936,4.648,16.6,-3.35,-1.58,3.703903346,17.126,6.908,18.46673604,15.936,4.648,16.6,1.19,2.26,2.55415348
16/05/2020 18:00,7.93424,3.09832,8.517731576,13.91424,4.05832,14.494,-5.98,-0.96,6.056566684,11.30424,6.67832,13.1295773,13.91424,4.05832,14.494,-2.61,2.62,3.698175226
16/05/2020 18:30,7.05848,3.28664,7.786150679,13.18848,3.84664,13.738,-6.13,-0.56,6.155525973,10.16848,5.92664,11.76958144,13.18848,3.84664,13.738,-3.02,2.08,3.666987865
16/05/2020 19:00,3.86128,3.80954,5.424212224,11.62128,3.38954,12.1055,-7.76,0.42,7.771357668,7.42128,5.37954,9.165961349,11.62128,3.38954,12.1055,-4.2,1.99,4.647590774
16/05/2020 19:30,-0.8428,3.1571,3.267658527,9.2472,2.6971,9.6325,-10.09,0.46,10.10048019,2.8972,4.8871,5.681330324,9.2472,2.6971,9.6325,-6.35,2.19,6.717038038
16/05/2020 20:00,-4.99224,2.52768,5.595679262,6.91776,2.01768,7.206,-11.91,0.51,11.92091439,-1.25224,4.36768,4.54364761,6.91776,2.01768,7.206,-8.17,2.35,8.50125873
16/05/2020 20:30,-8.02248,2.15386,8.306581622,5.32752,1.55386,5.5495,-13.35,0.6,13.36347634,-4.21248,4.09386,5.87406822,5.32752,1.55386,5.5495,-9.54,2.54,9.872345213
16/05/2020 21:00,-8.66488,1.78816,8.847466394,4.96512,1.44816,5.172,-13.63,0.34,13.63423999,-4.82488,4.13816,6.35640112,4.96512,1.44816,5.172,-9.79,2.69,10.15284197
16/05/2020 21:30,-9.65128,1.73546,9.806070928,4.33872,1.26546,4.5195,-13.99,0.47,13.9978927,-5.71128,3.97546,6.958663769,4.33872,1.26546,4.5195,-10.05,2.71,10.40896729
16/05/2020 22:00,-9.92008,1.84706,10.09057074,4.06992,1.18706,4.2395,-13.99,0.66,14.00555961,-5.98008,3.77706,7.073014849,4.06992,1.18706,4.2395,-10.05,2.59,10.37837174
16/05/2020 22:30,-10.49296,1.72372,10.63359865,3.64704,1.06372,3.799,-14.14,0.66,14.15539473,-6.28296,3.65372,7.268098527,3.64704,1.06372,3.799,-9.93,2.59,10.26221224
16/05/2020 23:00,-9.60448,4.08786,10.43822952,3.69552,1.07786,3.8495,-13.3,3.01,13.63635215,-5.95448,1.33786,6.102925647,3.69552,1.07786,3.8495,-9.65,0.26,9.653501955
16/05/2020 23:30,-7.74712,3.65084,8.564257177,4.32288,1.26084,4.503,-12.07,2.39,12.30434882,-4.01712,2.24084,4.599849671,4.32288,1.26084,4.503,-8.34,0.98,8.397380544
17/05/2020 00:00,-8.67976,3.93882,9.531659701,3.39024,0.98882,3.5315,-12.07,2.95,12.42527263,-5.18976,1.52882,5.410258723,3.39024,0.98882,3.5315,-8.58,0.54,8.596976213
17/05/2020 00:30,-6.65432,5.40374,8.5720698,4.19568,1.22374,4.3705,-10.85,4.18,11.62733417,-3.53432,0.88374,3.643132478,4.19568,1.22374,4.3705,-7.73,-0.34,7.737473748
17/05/2020 01:00,-8.26,1.2825,8.358971602,3.3,0.9625,3.4375,-11.56,0.32,11.56442822,-4.7,4.2425,6.331572178,3.3,0.9625,3.4375,-8,3.28,8.646294004
17/05/2020 01:30,-7.2684,1.9238,7.518686388,3.6816,1.0738,3.835,-10.95,0.85,10.98294132,-4.0484,3.7138,5.493801325,3.6816,1.0738,3.835,-7.73,2.64,8.168384173
17/05/2020 02:00,-7.24536,1.95052,7.503317253,3.46464,1.01052,3.609,-10.71,0.94,10.75117203,-4.26536,3.51052,5.52422362,3.46464,1.01052,3.609,-7.73,2.5,8.124216885
17/05/2020 02:30,-7.83152,1.85164,8.047439108,3.22848,0.94164,3.363,-11.06,0.91,11.09737356,-4.80152,3.44164,5.907578201,3.22848,0.94164,3.363,-8.03,2.5,8.410166467
17/05/2020 03:00,-7.33088,1.99766,7.59818709,3.24912,0.94766,3.3845,-10.58,1.05,10.63197536,-4.38088,3.44766,5.574806638,3.24912,0.94766,3.3845,-7.63,2.5,8.029128222
17/05/2020 03:30,-7.06816,2.07762,7.367183359,3.35184,0.97762,3.4915,-10.42,1.1,10.47790055,-4.15816,3.37762,5.357108497,3.35184,0.97762,3.4915,-7.51,2.4,7.88416768
17/05/2020 04:00,-7.43232,1.93724,7.680643163,3.24768,0.94724,3.383,-10.68,0.99,10.72578668,-4.35232,3.53724,5.608453994,3.24768,0.94724,3.383,-7.6,2.59,8.029202949
17/05/2020 04:30,-6.598,1.5485,6.777274987,3.492,1.0185,3.6375,-10.09,0.53,10.10391013,-3.338,4.1785,5.348093702,3.492,1.0185,3.6375,-6.83,3.16,7.525589678
17/05/2020 05:00,-7.35152,1.78664,7.565509157,3.34848,0.97664,3.488,-10.7,0.81,10.73061508,-4.16152,3.66664,5.546395009,3.34848,0.97664,3.488,-7.51,2.69,7.977230096
17/05/2020 05:30,-5.8176,1.9782,6.144733111,3.9024,1.1382,4.065,-9.72,0.84,9.75622878,-2.6776,3.5982,4.485151614,3.9024,1.1382,4.065,-6.58,2.46,7.024813165
17/05/2020 06:00,-3.4752,2.1964,4.111105447,5.1648,1.5064,5.38,-8.64,0.69,8.667508292,-0.3752,4.3564,4.372527416,5.1648,1.5064,5.38,-5.54,2.85,6.230096307
17/05/2020 06:30,-2.298,2.0135,3.055320973,5.772,1.6835,6.0125,-8.07,0.33,8.076744394,0.852,4.6435,4.721016442,5.772,1.6835,6.0125,-4.92,2.96,5.741776729
17/05/2020 07:00,0.82856,2.94208,3.056525217,7.37856,2.15208,7.686,-6.55,0.79,6.597469212,3.85856,4.77208,6.13687484,7.37856,2.15208,7.686,-3.52,2.62,4.38802917
17/05/2020 07:30,5.8908,2.8819,6.557962508,10.1208,2.9519,10.5425,-4.23,-0.07,4.230579157,8.6208,5.5419,10.2484559,10.1208,2.9519,10.5425,-1.5,2.59,2.99300852
17/05/2020 08:00,14.81016,3.57838,15.23632642,14.60016,4.25838,15.2085,0.21,-0.68,0.711688134,17.58016,6.69838,18.81303591,14.60016,4.25838,15.2085,2.98,2.44,3.851493217
17/05/2020 08:30,19.2196,4.0728,19.64639214,17.5296,5.1128,18.26,1.69,-1.04,1.984363878,21.9496,6.9628,23.02749496,17.5296,5.1128,18.26,4.42,1.85,4.791544636
17/05/2020 09:00,21.98568,4.63624,22.46919772,19.25568,5.61624,20.058,2.73,-0.98,2.90056891,24.98568,7.52624,26.0946066,19.25568,5.61624,20.058,5.73,1.91,6.039950331
17/05/2020 09:30,31.10224,7.80232,32.06595594,23.80224,6.94232,24.794,7.3,0.86,7.350482977,33.54224,5.10232,33.92809357,23.80224,6.94232,24.794,9.74,-1.84,9.912275218
17/05/2020 10:00,32.06576,8.16668,33.08938843,24.60576,7.17668,25.631,7.46,0.99,7.525403644,34.44576,4.97668,34.80341543,24.60576,7.17668,25.631,9.84,-2.2,10.08293608
17/05/2020 10:30,37.07448,7.62464,37.85039237,27.44448,8.00464,28.588,9.63,-0.38,9.637494488,39.74448,5.46464,40.11839953,27.44448,8.00464,28.588,12.3,-2.54,12.55952228
17/05/2020 11:00,45.32768,5.75724,45.69184158,31.80768,9.27724,33.133,13.52,-3.52,13.97071222,48.00768,8.59724,48.77140427,31.80768,9.27724,33.133,16.2,-0.68,16.21426532
17/05/2020 11:30,35.93056,5.32308,36.3227246,27.37056,7.98308,28.511,8.56,-2.66,8.963771528,38.79056,8.20308,39.64843082,27.37056,7.98308,28.511,11.42,0.22,11.42211889
17/05/2020 12:00,42.05904,5.47222,42.41353602,30.17904,8.80222,31.4365,11.88,-3.33,12.33788069,44.85904,8.27222,45.6153822,30.17904,8.80222,31.4365,14.68,-0.53,14.68956432
17/05/2020 12:30,39.80176,7.98468,40.59476831,29.02176,8.46468,30.231,10.78,-0.48,10.79068116,42.48176,5.25468,42.80550893,29.02176,8.46468,30.231,13.46,-3.21,13.83747448
17/05/2020 13:00,34.872,8.6835,35.93688295,26.652,7.7735,27.7625,8.22,0.91,8.270217651,37.722,4.1235,37.94670653,26.652,7.7735,27.7625,11.07,-3.65,11.65621723
17/05/2020 13:30,32.3612,5.8441,32.88465858,25.5912,7.4641,26.6575,6.77,-1.62,6.961127782,35.4812,6.1941,36.0178071,25.5912,7.4641,26.6575,9.89,-1.27,9.971208553
17/05/2020 14:00,23.71048,7.29514,24.80737651,21.00048,6.12514,21.8755,2.71,1.17,2.951779125,26.47048,3.89514,26.75553077,21.00048,6.12514,21.8755,5.47,-2.23,5.907097426
17/05/2020 14:30,17.16768,7.47224,18.72334391,17.76768,5.18224,18.508,-0.6,2.29,2.367298038,20.23768,2.90224,20.44472276,17.76768,5.18224,18.508,2.47,-2.28,3.361443142
17/05/2020 15:00,28.41984,8.20412,29.58031255,23.01984,6.71412,23.979,5.4,1.49,5.601794355,31.03984,4.05412,31.30347515,23.01984,6.71412,23.979,8.02,-2.66,8.449615376
17/05/2020 15:30,29.6292,8.0331,30.69886298,23.5992,6.8831,24.5825,6.03,1.15,6.13868064,32.2692,4.5031,32.5818842,23.5992,6.8831,24.5825,8.67,-2.38,8.990734119
17/05/2020 16:00,22.06056,7.92808,23.4419018,20.05056,5.84808,20.886,2.01,2.08,2.892490277,24.56056,3.53808,24.81409111,20.05056,5.84808,20.886,4.51,-2.31,5.067168835
17/05/2020 16:30,28.7984,8.5987,30.05470819,23.6184,6.8887,24.6025,5.18,1.71,5.454951879,31.4684,4.0787,31.73162448,23.6184,6.8887,24.6025,7.85,-2.81,8.33778148
17/05/2020 17:00,25.85232,7.95526,27.04863418,22.37232,6.52526,23.3045,3.48,1.43,3.762352987,29.07232,4.29526,29.3879065,22.37232,6.52526,23.3045,6.7,-2.23,7.061366723
17/05/2020 17:30,18.11632,7.63476,19.65936445,18.97632,5.53476,19.767,-0.86,2.1,2.269273011,22.06632,3.70476,22.37515866,18.97632,5.53476,19.767,3.09,-1.83,3.59123934
17/05/2020 18:00,11.0852,7.0186,13.12030507,15.5952,4.5486,16.245,-4.51,2.47,5.142081291,13.8752,3.3186,14.26654412,15.5952,4.5486,16.245,-1.72,-1.23,2.114544868
17/05/2020 18:30,7.94672,6.69696,10.39228714,13.80672,4.02696,14.382,-5.86,2.67,6.439604025,11.03672,2.88696,11.40805533,13.80672,4.02696,14.382,-2.77,-1.14,2.99541316
17/05/2020 19:00,2.46168,6.04674,6.528624131,10.89168,3.17674,11.3455,-8.43,2.87,8.90515581,5.69168,2.18674,6.097298832,10.89168,3.17674,11.3455,-5.2,-0.99,5.293401553
17/05/2020 19:30,-3.24152,5.24914,6.169353503,7.84848,2.28914,8.1755,-11.09,2.96,11.47822722,0.34848,1.39914,1.441884548,7.84848,2.28914,8.1755,-7.5,-0.89,7.552622061
17/05/2020 20:00,-7.40896,4.78822,8.821549697,5.65104,1.64822,5.8865,-13.06,3.14,13.43217034,-3.44896,1.00822,3.593303863,5.65104,1.64822,5.8865,-9.1,-0.64,9.122477734
17/05/2020 20:30,-8.39696,4.76422,9.654363234,5.12304,1.49422,5.3365,-13.52,3.27,13.90982746,-4.92696,0.58422,4.961476378,5.12304,1.49422,5.3365,-10.05,-0.91,10.0911149
17/05/2020 21:00,-10.25456,4.83242,11.33614943,3.98544,1.16242,4.1515,-14.24,3.67,14.70532217,-6.84456,-0.10758,6.845405397,3.98544,1.16242,4.1515,-10.83,-1.27,10.9042102
17/05/2020 21:30,-9.87,5.0325,11.07894202,4.26,1.2425,4.4375,-14.13,3.79,14.62945659,-6.42,0.1725,6.422317047,4.26,1.2425,4.4375,-10.68,-1.07,10.73346636
17/05/2020 22:00,-11.21024,4.72868,12.16675369,3.38976,0.98868,3.531,-14.6,3.74,15.07141666,-7.41024,0.28868,7.415860908,3.38976,0.98868,3.531,-10.8,-0.7,10.82266141
17/05/2020 22:30,-9.36552,5.20214,10.71332,3.98448,1.16214,4.1505,-13.35,4.04,13.94790665,-5.56552,0.11214,5.566649643,3.98448,1.16214,4.1505,-9.55,-1.05,9.607549115
17/05/2020 23:00,-7.99752,5.20864,9.544121583,4.45248,1.29864,4.638,-12.45,3.91,13.04954405,-4.43752,0.34864,4.451194626,4.45248,1.29864,4.638,-8.89,-0.95,8.940615191
17/05/2020 23:30,-6.11824,5.64218,8.322683212,5.08176,1.48218,5.2935,-11.2,4.16,11.94761901,-2.87824,0.40218,2.90620272,5.08176,1.48218,5.2935,-7.96,-1.08,8.032932217
18/05/2020 00:00,-5.25464,5.56948,7.65704571,5.17536,1.50948,5.391,-10.43,4.06,11.19234113,-2.20464,0.47948,2.256177874,5.17536,1.50948,5.391,-7.38,-1.03,7.451530044
18/05/2020 00:30,-5.90576,4.45582,7.398130375,4.61424,1.34582,4.8065,-10.52,3.11,10.97007293,-2.76576,1.43582,3.116248939,4.61424,1.34582,4.8065,-7.38,0.09,7.38054876
18/05/2020 01:00,-6.33512,2.16434,6.694633153,4.33488,1.26434,4.5155,-10.67,0.9,10.70788961,-2.93512,3.91434,4.892544026,4.33488,1.26434,4.5155,-7.27,2.65,7.737919617
18/05/2020 01:30,-5.78616,2.24862,6.207732231,4.62384,1.34862,4.8165,-10.41,0.9,10.44883247,-2.47616,3.70862,4.45928589,4.62384,1.34862,4.8165,-7.1,2.36,7.481951617
18/05/2020 02:00,-4.5568,2.3376,5.121406057,5.2032,1.5176,5.42,-9.76,0.82,9.794386147,-1.2768,3.8776,4.082401254,5.2032,1.5176,5.42,-6.48,2.36,6.89637586
18/05/2020 02:30,-7.01328,2.13196,7.330167106,3.84672,1.12196,4.007,-10.86,1.01,10.90686481,-3.66328,3.14196,4.82613023,3.84672,1.12196,4.007,-7.51,2.02,7.776920985
18/05/2020 03:00,-5.24544,2.21758,5.69493651,4.65456,1.35758,4.8485,-9.9,0.86,9.937283331,-2.00544,3.80758,4.303423643,4.65456,1.35758,4.8485,-6.66,2.45,7.096344129
18/05/2020 03:30,-6.49848,1.15836,6.600912073,3.97152,1.15836,4.137,-10.47,0,10.47,-3.18848,4.28836,5.343822246,3.97152,1.15836,4.137,-7.16,3.13,7.814249804
18/05/2020 04:00,-4.61872,1.46454,4.845353635,5.02128,1.46454,5.2305,-9.64,0,9.64,-1.39872,4.59454,4.80273,5.02128,1.46454,5.2305,-6.42,3.13,7.142359554
18/05/2020 04:30,-4.97824,1.35968,5.160581673,4.66176,1.35968,4.856,-9.64,0,9.64,-1.69824,4.58968,4.893790106,4.66176,1.35968,4.856,-6.36,3.23,7.133197039
18/05/2020 05:00,-6.18608,1.15906,6.2937275,3.97392,1.15906,4.1395,-10.16,0,10.16,-2.90608,4.38906,5.26394801,3.97392,1.15906,4.1395,-6.88,3.23,7.600480248
18/05/2020 05:30,-6.32872,1.90954,6.61052493,3.94128,1.14954,4.1055,-10.27,0.76,10.29808235,-3.07872,4.08954,5.118872361,3.94128,1.14954,4.1055,-7.02,2.94,7.610781826
18/05/2020 06:00,-4.99056,2.40442,5.539578021,4.84944,1.41442,5.0515,-9.84,0.99,9.889676436,-1.77056,3.47442,3.899548314,4.84944,1.41442,5.0515,-6.62,2.06,6.933108971
18/05/2020 06:30,-4.7532,4.1549,6.313169113,5.5368,1.6149,5.7675,-10.29,2.54,10.59885371,-1.3832,1.1449,1.795560706,5.5368,1.6149,5.7675,-6.92,-0.47,6.935942618
18/05/2020 07:00,-2.19648,1.55936,2.693720104,7.40352,2.15936,7.712,-9.6,-0.6,9.618731725,1.64352,3.66936,4.020616968,7.40352,2.15936,7.712,-5.76,1.51,5.954636849
18/05/2020 07:30,0.17256,3.06658,3.071431238,9.14256,2.66658,9.5235,-8.97,0.4,8.978914188,4.31256,2.83658,5.161817495,9.14256,2.66658,9.5235,-4.83,0.17,4.832990792
18/05/2020 08:00,-3.5132,2.2724,4.184062141,7.7568,2.2624,8.08,-11.27,0.01,11.27000444,0.7568,2.4324,2.54741359,7.7568,2.2624,8.08,-7,0.17,7.002063981
18/05/2020 08:30,3.19624,2.11932,3.835031604,11.34624,3.30932,11.819,-8.15,-1.19,8.236419125,6.93624,4.00932,8.011621072,11.34624,3.30932,11.819,-4.41,0.7,4.465209961
18/05/2020 09:00,11.97584,3.13462,12.37928052,16.09584,4.69462,16.7665,-4.12,-1.56,4.405451169,15.71584,5.25462,16.57101862,16.09584,4.69462,16.7665,-0.38,0.56,0.676756973
18/05/2020 09:30,19.81464,4.65802,20.35478098,20.56464,5.99802,21.4215,-0.75,-1.34,1.535610628,23.69464,5.50802,24.32641053,20.56464,5.99802,21.4215,3.13,-0.49,3.168122472
18/05/2020 10:00,32.53016,7.42838,33.36753121,26.84016,7.82838,27.9585,5.69,-0.4,5.704042426,35.65016,4.48838,35.93159422,26.84016,7.82838,27.9585,8.81,-3.34,9.421873487
18/05/2020 10:30,40.49104,8.53822,41.3814635,30.85104,8.99822,32.1365,9.64,-0.46,9.650968863,43.25104,4.37822,43.47207462,30.85104,8.99822,32.1365,12.4,-4.62,13.23270192
18/05/2020 11:00,40.48864,7.94252,41.26031499,31.20864,9.10252,32.509,9.28,-1.16,9.352218988,45.02864,5.14252,45.3213408,31.20864,9.10252,32.509,13.82,-3.96,14.37616082
18/05/2020 11:30,32.81456,7.20758,33.59679386,27.21456,7.93758,28.3485,5.6,-0.73,5.647379923,37.82456,4.46758,38.08748627,27.21456,7.93758,28.3485,10.61,-3.47,11.1630193
18/05/2020 12:00,46.16536,8.01448,46.85586787,33.85536,9.87448,35.266,12.31,-1.86,12.4497269,51.05536,5.40448,51.34060955,33.85536,9.87448,35.266,17.2,-4.47,17.77135054
18/05/2020 12:30,41.96216,7.99938,42.71782944,31.95216,9.31938,33.2835,10.01,-1.32,10.09665786,46.11216,4.54938,46.3360352,31.95216,9.31938,33.2835,14.16,-4.77,14.94183724
18/05/2020 13:00,38.36656,8.21108,39.2353764,29.62656,8.64108,30.861,8.74,-0.43,8.75057141,40.94656,4.23108,41.16458203,29.62656,8.64108,30.861,11.32,-4.41,12.14868306
18/05/2020 13:30,42.01504,7.96272,42.76293367,31.89504,9.30272,33.224,10.12,-1.34,10.20832993,46.99504,5.08272,47.26910013,31.89504,9.30272,33.224,15.1,-4.22,15.67859688
18/05/2020 14:00,29.64056,6.98558,30.45260457,25.63056,7.47558,26.6985,4.01,-0.49,4.039826729,34.74056,4.41558,35.02004934,25.63056,7.47558,26.6985,9.11,-3.06,9.610187303
18/05/2020 14:30,27.76344,6.91642,28.61198117,24.43344,7.12642,25.4515,3.33,-0.21,3.336615051,33.16344,4.43642,33.45886392,24.43344,7.12642,25.4515,8.73,-2.69,9.135042419
18/05/2020 15:00,22.42304,6.81422,23.43557802,21.68304,6.32422,22.5865,0.74,0.49,0.887524648,27.80304,3.93422,28.08001282,21.68304,6.32422,22.5865,6.12,-2.39,6.570121764
18/05/2020 15:30,14.94776,6.05768,16.12857762,18.19776,5.30768,18.956,-3.25,0.75,3.335416016,20.72776,3.28768,20.98687386,18.19776,5.30768,18.956,2.53,-2.02,3.237483591
18/05/2020 16:00,11.92216,4.77438,12.8426089,16.71216,4.87438,17.4085,-4.79,-0.1,4.791043728,18.14216,4.15438,18.61173938,16.71216,4.87438,17.4085,1.43,-0.72,1.601030918
18/05/2020 16:30,10.15112,6.71866,12.17315199,16.04112,4.67866,16.7095,-5.89,2.04,6.233273618,15.54112,2.61866,15.76019642,16.04112,4.67866,16.7095,-0.5,-2.06,2.119811312
18/05/2020 17:00,6.75728,6.64754,9.478956749,14.59728,4.25754,15.2055,-7.84,2.39,8.196200339,11.14728,4.21754,11.91845187,14.59728,4.25754,15.2055,-3.45,-0.04,3.450231876
18/05/2020 17:30,9.1284,5.3437,10.57746738,17.0184,4.9637,17.7275,-7.89,0.38,7.899145523,13.5684,5.4937,14.63838168,17.0184,4.9637,17.7275,-3.45,0.53,3.490472747
18/05/2020 18:00,2.76344,4.33892,5.144203281,13.33344,3.88892,13.889,-10.57,0.45,10.57957466,7.22344,4.52892,8.525796256,13.33344,3.88892,13.889,-6.11,0.64,6.143427382
18/05/2020 18:30,-2.25128,3.51796,4.176637906,10.51872,3.06796,10.957,-12.77,0.45,12.77792628,2.10872,3.63796,4.204931985,10.51872,3.06796,10.957,-8.41,0.57,8.429294158
18/05/2020 19:00,1.83576,4.05168,4.448159799,12.24576,3.57168,12.756,-10.41,0.48,10.42106041,6.02576,4.17168,7.328894705,12.24576,3.57168,12.756,-6.22,0.6,6.248871898
18/05/2020 19:30,1.14168,3.90424,4.067741781,11.91168,3.47424,12.408,-10.77,0.43,10.77858061,6.56168,4.47424,7.941943591,11.91168,3.47424,12.408,-5.35,1,5.442655602
18/05/2020 20:00,-3.71568,3.04626,4.804786972,9.24432,2.69626,9.6295,-12.96,0.35,12.96472522,1.92432,4.61626,5.00128622,9.24432,2.69626,9.6295,-7.32,1.92,7.567615212
18/05/2020 20:30,-5.05912,2.80234,5.783407702,8.51088,2.48234,8.8655,-13.57,0.32,13.5737725,0.74088,4.57234,4.631975416,8.51088,2.48234,8.8655,-7.77,2.09,8.046179217
18/05/2020 21:00,-5.6796,2.7097,6.292879329,8.0904,2.3597,8.4275,-13.77,0.35,13.77444736,0.0104,4.0397,4.039713387,8.0904,2.3597,8.4275,-8.08,1.68,8.252805584
18/05/2020 21:30,-8.67616,2.26612,8.967220985,6.36384,1.85612,6.629,-15.04,0.41,15.04558739,-2.83616,3.76612,4.714601086,6.36384,1.85612,6.629,-9.2,1.91,9.396174754
18/05/2020 22:00,-7.82272,2.30004,8.153841561,6.61728,1.93004,6.893,-14.44,0.37,14.44473953,-1.62272,3.98004,4.29813199,6.61728,1.93004,6.893,-8.24,2.05,8.491177775
18/05/2020 22:30,-9.56864,2.11748,9.800132295,6.47136,1.88748,6.741,-16.04,0.23,16.04164892,-2.77864,3.79748,4.705496212,6.47136,1.88748,6.741,-9.25,1.91,9.445136315
18/05/2020 23:00,-9.6356,2.2692,9.899194715,6.1344,1.7892,6.39,-15.77,0.48,15.77730332,-3.3556,3.3892,4.769352996,6.1344,1.7892,6.39,-9.49,1.6,9.623933707
18/05/2020 23:30,-7.74384,2.17638,8.043860258,5.81616,1.69638,6.0585,-13.56,0.48,13.56849292,-1.63384,3.68638,4.032224033,5.81616,1.69638,6.0585,-7.45,1.99,7.711199647
19/05/2020 00:00,-7.21536,2.24552,7.556704308,5.74464,1.67552,5.984,-12.96,0.57,12.97252867,-1.37536,3.73552,3.980668889,5.74464,1.67552,5.984,-7.12,2.06,7.412017269
19/05/2020 00:30,-12.2,0.57,12.21330832,0,0,0,-12.2,0.57,12.21330832,-6.62,2.25,6.991916762,0,0,0,-6.62,2.25,6.991916762
19/05/2020 01:00,-12.08,0.62,12.09590013,0,0,0,-12.08,0.62,12.09590013,-6.62,2.25,6.991916762,0,0,0,-6.62,2.25,6.991916762
19/05/2020 01:30,-11.91,0.48,11.91966862,0,0,0,-11.91,0.48,11.91966862,-6.42,2.65,6.945422953,0,0,0,-6.42,2.65,6.945422953
19/05/2020 02:00,-11.44,1.09,11.49181013,0,0,0,-11.44,1.09,11.49181013,-6,2.32,6.432915358,0,0,0,-6,2.32,6.432915358
19/05/2020 02:30,-10.76,0.79,10.78896195,0,0,0,-10.76,0.79,10.78896195,-5.48,2.37,5.970535989,0,0,0,-5.48,2.37,5.970535989
19/05/2020 03:00,-10.2,0.6,10.21763182,0,0,0,-10.2,0.6,10.21763182,-4.96,2.71,5.652052724,0,0,0,-4.96,2.71,5.652052724
19/05/2020 03:30,-10.51,0.86,10.54512684,0,0,0,-10.51,0.86,10.54512684,-5.25,2.26,5.715776413,0,0,0,-5.25,2.26,5.715776413
19/05/2020 04:00,-10.18,0.61,10.19825966,0,0,0,-10.18,0.61,10.19825966,-4.98,2.63,5.631811432,0,0,0,-4.98,2.63,5.631811432
19/05/2020 04:30,-10.4,0.7,10.42353107,0,0,0,-10.4,0.7,10.42353107,-5.15,2.57,5.755640712,0,0,0,-5.15,2.57,5.755640712
