Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/05/2020 05:00,-10.63,0.51,10.64222721,0,0,0,-10.63,0.51,10.64222721,-5.44,2.57,6.016518927,0,0,0,-5.44,2.57,6.016518927
19/05/2020 05:30,-10.91,0.82,10.94077237,0,0,0,-10.91,0.82,10.94077237,-5.74,2.28,6.176244814,0,0,0,-5.74,2.28,6.176244814
19/05/2020 06:00,-10.54,0.76,10.56736486,0,0,0,-10.54,0.76,10.56736486,-5.22,1.93,5.565366116,0,0,0,-5.22,1.93,5.565366116
19/05/2020 06:30,-9.73,-0.17,9.731484984,0,0,0,-9.73,-0.17,9.731484984,-4.14,1.93,4.567767507,0,0,0,-4.14,1.93,4.567767507
19/05/2020 07:00,-7.92,-0.86,7.96655509,0,0,0,-7.92,-0.86,7.96655509,-2.76,1.77,3.278795511,0,0,0,-2.76,1.77,3.278795511
19/05/2020 07:30,-8.23,0.76,8.265016636,0,0,0,-8.23,0.76,8.265016636,-2.26,-0.75,2.381197178,0,0,0,-2.26,-0.75,2.381197178
19/05/2020 08:00,-8.62,-0.42,8.630225953,0,0,0,-8.62,-0.42,8.630225953,-2.61,-0.36,2.63471061,0,0,0,-2.61,-0.36,2.63471061
19/05/2020 08:30,-5.21,-2.38,5.727870459,0,0,0,-5.21,-2.38,5.727870459,1.59,0.62,1.706604817,0,0,0,1.59,0.62,1.706604817
19/05/2020 09:00,-2.86,0.08,2.861118662,0,0,0,-2.86,0.08,2.861118662,3.63,-2.56,4.441902745,0,0,0,3.63,-2.56,4.441902745
19/05/2020 09:30,2.04,0.78,2.184032967,0,0,0,2.04,0.78,2.184032967,7.22,-3.98,8.244319256,0,0,0,7.22,-3.98,8.244319256
19/05/2020 10:00,2.61,-1.92,3.240138886,0,0,0,2.61,-1.92,3.240138886,4.51,-1.88,4.886153907,0,0,0,4.51,-1.88,4.886153907
19/05/2020 10:30,2.55,-1.73,3.081460693,0,0,0,2.55,-1.73,3.081460693,2.57,-1.82,3.149174495,0,0,0,2.57,-1.82,3.149174495
19/05/2020 11:00,1.13,-1.53,1.902051524,0,0,0,1.13,-1.53,1.902051524,1.13,-1.62,1.975170879,0,0,0,1.13,-1.62,1.975170879
19/05/2020 11:30,0.47,-1.47,1.543308135,0,0,0,0.47,-1.47,1.543308135,0.47,-1.56,1.629263637,0,0,0,0.47,-1.56,1.629263637
19/05/2020 12:00,-2.94,-0.94,3.08661627,0,0,0,-2.94,-0.94,3.08661627,-2.96,-1.02,3.13081459,0,0,0,-2.96,-1.02,3.13081459
19/05/2020 12:30,-2.67,-1.04,2.865397006,0,0,0,-2.67,-1.04,2.865397006,-2.69,-1.13,2.917704577,0,0,0,-2.69,-1.13,2.917704577
19/05/2020 13:00,-0.03,-1.55,1.550290295,0,0,0,-0.03,-1.55,1.550290295,0,-1.64,1.64,0,0,0,0,-1.64,1.64
19/05/2020 13:30,2.95,-1.88,3.498128071,0,0,0,2.95,-1.88,3.498128071,2.99,-1.98,3.586153929,0,0,0,2.99,-1.98,3.586153929
19/05/2020 14:00,2.2,-1.38,2.596998267,0,0,0,2.2,-1.38,2.596998267,2.22,-1.47,2.662573943,0,0,0,2.22,-1.47,2.662573943
19/05/2020 14:30,-2.03,-0.91,2.224634801,0,0,0,-2.03,-0.91,2.224634801,-2.04,-1,2.271915491,0,0,0,-2.04,-1,2.271915491
19/05/2020 15:00,-2.73,1.13,2.954623495,0,0,0,-2.73,1.13,2.954623495,-2.95,-2.73,4.019378061,0,0,0,-2.95,-2.73,4.019378061
19/05/2020 15:30,1.38,2.35,2.725233935,0,0,0,1.38,2.35,2.725233935,0.99,-4.35,4.461233013,0,0,0,0.99,-4.35,4.461233013
19/05/2020 16:00,4.09,1.81,4.472605505,0,0,0,4.09,1.81,4.472605505,3.82,-4.18,5.662578918,0,0,0,3.82,-4.18,5.662578918
19/05/2020 16:30,3.78,1.36,4.017212964,0,0,0,3.78,1.36,4.017212964,3.57,-3.4,4.93,0,0,0,3.57,-3.4,4.93
19/05/2020 17:00,-2.93,-0.33,2.948525055,0,0,0,-2.93,-0.33,2.948525055,-2.96,-0.36,2.98181153,0,0,0,-2.96,-0.36,2.98181153
19/05/2020 17:30,-7.28,0.34,7.287935236,0,0,0,-7.28,0.34,7.287935236,-7.36,0.29,7.365711099,0,0,0,-7.36,0.29,7.365711099
19/05/2020 18:00,-6.92,0.3,6.926499838,0,0,0,-6.92,0.3,6.926499838,-6.98,-0.14,6.98140387,0,0,0,-6.98,-0.14,6.98140387
19/05/2020 18:30,-7.69,0.3,7.695849531,0,0,0,-7.69,0.3,7.695849531,-7.76,0.32,7.766595136,0,0,0,-7.76,0.32,7.766595136
19/05/2020 19:00,-8.28,0.36,8.287822392,0,0,0,-8.28,0.36,8.287822392,-8.36,0.32,8.36612216,0,0,0,-8.36,0.32,8.36612216
19/05/2020 19:30,-10.34,0.45,10.34978744,0,0,0,-10.34,0.45,10.34978744,-10.42,0.4,10.42767472,0,0,0,-10.42,0.4,10.42767472
19/05/2020 20:00,-11.91,0.58,11.92411422,0,0,0,-11.91,0.58,11.92411422,-12.01,0.52,12.02125201,0,0,0,-12.01,0.52,12.02125201
19/05/2020 20:30,-12.65,0.51,12.66027646,0,0,0,-12.65,0.51,12.66027646,-12.76,0.45,12.76793249,0,0,0,-12.76,0.45,12.76793249
19/05/2020 21:00,-13.1,0.48,13.10879094,0,0,0,-13.1,0.48,13.10879094,-13.23,0.42,13.23666499,0,0,0,-13.23,0.42,13.23666499
19/05/2020 21:30,-12.44,1.04,12.48339697,0,0,0,-12.44,1.04,12.48339697,-12.57,0.87,12.60007143,0,0,0,-12.57,0.87,12.60007143
19/05/2020 22:00,-12.54,0.98,12.57823517,0,0,0,-12.54,0.98,12.57823517,-12.67,0.93,12.70408596,0,0,0,-12.67,0.93,12.70408596
19/05/2020 22:30,-13.84,1.36,13.90666027,0,0,0,-13.84,1.36,13.90666027,-14.09,-0.08,14.09022711,0,0,0,-14.09,-0.08,14.09022711
19/05/2020 23:00,-12.89,0.78,12.91357813,0,0,0,-12.89,0.78,12.91357813,-13.02,0.7,13.03880363,0,0,0,-13.02,0.7,13.03880363
19/05/2020 23:30,-10.92,1.28,10.99476239,0,0,0,-10.92,1.28,10.99476239,-11.03,0.88,11.06504858,0,0,0,-11.03,0.88,11.06504858
20/05/2020 00:00,-10.16,1.48,10.26722942,0,0,0,-10.16,1.48,10.26722942,-10.26,1.43,10.35917468,0,0,0,-10.26,1.43,10.35917468
20/05/2020 00:30,-3.28408,3.23256,4.608104339,5.90592,1.72256,6.152,-9.19,1.51,9.313227153,-3.39408,3.19256,4.659637153,5.90592,1.72256,6.152,-9.3,1.47,9.41546069
20/05/2020 01:00,-3.50248,3.37636,4.86489188,5.74752,1.67636,5.987,-9.25,1.7,9.404918926,-3.63248,2.88636,4.639610436,5.74752,1.67636,5.987,-9.38,1.21,9.457721713
20/05/2020 01:30,-3.60808,6.59556,7.517955374,5.64192,1.64556,5.877,-9.25,4.95,10.49118678,-4.21808,-0.17444,4.221685469,5.64192,1.64556,5.877,-9.86,-1.82,10.02656472
20/05/2020 02:00,-3.0124,6.6618,7.311233343,5.6976,1.6618,5.935,-8.71,5,10.04311207,-3.6224,-0.0782,3.623243988,5.6976,1.6618,5.935,-9.32,-1.74,9.481033699
20/05/2020 02:30,-3.22808,6.74556,7.478173587,5.64192,1.64556,5.877,-8.87,5.1,10.23166164,-3.82808,0.02556,3.828165331,5.64192,1.64556,5.877,-9.47,-1.62,9.607564728
20/05/2020 03:00,-3.19344,6.71108,7.432136557,5.62656,1.64108,5.861,-8.82,5.07,10.17336228,-3.79344,0.02108,3.79349857,5.62656,1.64108,5.861,-9.42,-1.62,9.558284365
20/05/2020 03:30,-2.6972,6.7304,7.250735963,5.6928,1.6604,5.93,-8.39,5.07,9.802907732,-3.2872,-0.0396,3.287438517,5.6928,1.6604,5.93,-8.98,-1.7,9.139496704
20/05/2020 04:00,-2.7524,6.6918,7.235737212,5.6976,1.6618,5.935,-8.45,5.03,9.83378869,-3.3324,-0.0382,3.33261894,5.6976,1.6618,5.935,-9.03,-1.7,9.188628842
20/05/2020 04:30,-2.43376,5.49932,6.013793162,5.82624,1.69932,6.069,-8.26,3.8,9.092172458,-2.83376,1.27932,3.109156702,5.82624,1.69932,6.069,-8.66,-0.42,8.670178776
20/05/2020 05:00,-3.20352,3.32564,4.617620794,5.67648,1.65564,5.913,-8.88,1.67,9.03566821,-3.28352,3.28564,4.645097825,5.67648,1.65564,5.913,-8.96,1.63,9.107057703
20/05/2020 05:30,-2.10976,3.31382,3.928420834,6.15024,1.79382,6.4065,-8.26,1.52,8.398690374,-2.18976,3.27382,3.938647769,6.15024,1.79382,6.4065,-8.34,1.48,8.470301057
20/05/2020 06:00,-2.24776,3.16482,3.881817957,6.22224,1.81482,6.4815,-8.47,1.35,8.576910866,-2.33776,3.08482,3.870560198,6.22224,1.81482,6.4815,-8.56,1.27,8.653698631
20/05/2020 06:30,-0.80256,3.33592,3.431102563,7.35744,2.14592,7.664,-8.16,1.19,8.246314328,-0.87256,3.09592,3.216532543,7.35744,2.14592,7.664,-8.23,0.95,8.284648454
20/05/2020 07:00,-0.65408,2.79506,2.870571555,7.76592,2.26506,8.0895,-8.42,0.53,8.436664033,-0.72408,2.74506,2.838951611,7.76592,2.26506,8.0895,-8.49,0.48,8.503558079
20/05/2020 07:30,4.83736,3.56048,6.006419033,10.76736,3.14048,11.216,-5.93,0.42,5.944854918,4.78736,3.42048,5.883748737,10.76736,3.14048,11.216,-5.98,0.28,5.986551595
20/05/2020 08:00,12.20264,3.94702,12.82510779,14.97264,4.36702,15.5965,-2.77,-0.42,2.801660222,12.18264,3.89702,12.79075769,14.97264,4.36702,15.5965,-2.79,-0.47,2.82931087
20/05/2020 08:30,19.83952,5.64486,20.62694835,19.07952,5.56486,19.8745,0.76,0.08,0.764198927,19.71952,3.82486,20.08703619,19.07952,5.56486,19.8745,0.64,-1.74,1.853968716
20/05/2020 09:00,26.34048,5.19014,26.8469447,22.80048,6.65014,23.7505,3.54,-1.46,3.829255802,26.38048,5.11014,26.87086258,22.80048,6.65014,23.7505,3.58,-1.54,3.897178467
20/05/2020 09:30,32.29192,5.67806,32.78732168,25.74192,7.50806,26.8145,6.55,-1.83,6.800838184,32.36192,5.58806,32.84083252,25.74192,7.50806,26.8145,6.62,-1.92,6.892807846
20/05/2020 10:00,36.65168,5.77424,37.10373963,27.75168,8.09424,28.908,8.9,-2.32,9.19741268,36.74168,5.68424,37.17877935,27.75168,8.09424,28.908,8.99,-2.41,9.307427142
20/05/2020 10:30,40.70208,5.86644,41.12267543,29.78208,8.68644,31.023,10.92,-2.82,11.27824454,40.81208,5.76644,41.21744417,29.78208,8.68644,31.023,11.03,-2.92,11.40996494
20/05/2020 11:00,43.28672,5.79196,43.67249625,31.20672,9.10196,32.507,12.08,-3.31,12.52527445,43.40672,5.68196,43.77702606,31.20672,9.10196,32.507,12.2,-3.42,12.67029597
20/05/2020 11:30,45.49784,5.85812,45.87342384,32.42784,9.45812,33.779,13.07,-3.6,13.55672896,45.62784,5.75812,45.98973504,32.42784,9.45812,33.779,13.2,-3.7,13.70875633
20/05/2020 12:00,47.39944,6.12692,47.79378685,33.34944,9.72692,34.739,14.05,-3.6,14.50387879,47.52944,5.99692,47.90627011,33.34944,9.72692,34.739,14.18,-3.73,14.66237702
20/05/2020 12:30,45.98,5.7025,46.33226636,32.34,9.4325,33.6875,13.64,-3.73,14.14080974,46.11,5.5925,46.44790799,32.34,9.4325,33.6875,13.77,-3.84,14.29540136
20/05/2020 13:00,47.88144,5.88292,48.24148675,33.30144,9.71292,34.689,14.58,-3.83,15.07465754,48.01144,5.77292,48.35726394,33.30144,9.71292,34.689,14.71,-3.94,15.22851601
20/05/2020 13:30,46.78192,6.36556,47.21301084,32.28192,9.41556,33.627,14.5,-3.05,14.81730407,46.87192,4.46556,47.08415987,32.28192,9.41556,33.627,14.59,-4.95,15.40683615
20/05/2020 14:00,46.32688,8.85284,47.16516285,31.82688,9.28284,33.153,14.5,-0.43,14.50637446,46.27688,1.93284,46.31722674,31.82688,9.28284,33.153,14.45,-7.35,16.21187836
20/05/2020 14:30,45.11232,5.77776,45.48080833,31.19232,9.09776,32.492,13.92,-3.32,14.31044374,45.08232,2.86776,45.17343936,31.19232,9.09776,32.492,13.89,-6.23,15.22317313
20/05/2020 15:00,45.23408,5.90494,45.6178727,31.11408,9.07494,32.4105,14.12,-3.17,14.47146503,45.36408,5.79494,45.7327135,31.11408,9.07494,32.4105,14.25,-3.28,14.62261605
20/05/2020 15:30,45.2912,6.3391,45.7326687,31.4712,9.1791,32.7825,13.82,-2.84,14.10879159,45.4212,6.2391,45.847702,31.4712,9.1791,32.7825,13.95,-2.94,14.25644065
20/05/2020 16:00,38.01472,5.40846,38.39753086,27.35472,7.97846,28.4945,10.66,-2.57,10.96542293,38.10472,5.30846,38.47271025,27.35472,7.97846,28.4945,10.75,-2.67,11.07661501
20/05/2020 16:30,33.56304,5.48172,34.00774777,25.34304,7.39172,26.399,8.22,-1.91,8.438986906,33.64304,5.37172,34.0691872,25.34304,7.39172,26.399,8.3,-2.02,8.542271361
20/05/2020 17:00,27.5072,5.2546,28.00458664,22.5072,6.5646,23.445,5,-1.31,5.168761941,27.5672,5.1646,28.04681103,22.5072,6.5646,23.445,5.06,-1.4,5.250104761
20/05/2020 17:30,22.2968,5.0749,22.86704835,20.4168,5.9549,21.2675,1.88,-0.88,2.075764919,22.3268,4.9949,22.87870242,20.4168,5.9549,21.2675,1.91,-0.96,2.137685664
20/05/2020 18:00,21.39872,5.47796,22.08875876,20.83872,6.07796,21.707,0.56,-0.6,0.820731381,21.42872,5.39796,22.09814501,20.83872,6.07796,21.707,0.59,-0.68,0.900277735
20/05/2020 18:30,10.12952,3.84736,10.83555972,14.45952,4.21736,15.062,-4.33,-0.37,4.345779562,10.09952,3.78736,10.78630613,14.45952,4.21736,15.062,-4.36,-0.43,4.381152816
20/05/2020 19:00,6.67016,4.19338,7.878798782,13.04016,3.80338,13.5835,-6.37,0.39,6.381927608,6.61016,4.15338,7.806713819,13.04016,3.80338,13.5835,-6.43,0.35,6.439518616
20/05/2020 19:30,-2.08184,2.91488,3.581980346,8.10816,2.36488,8.446,-10.19,0.55,10.20483219,-2.19184,2.71488,3.489231434,8.10816,2.36488,8.446,-10.3,0.35,10.30594489
20/05/2020 20:00,-5.16888,2.38616,5.693072984,6.50112,1.89616,6.772,-11.67,0.49,11.68028253,-5.27888,2.33616,5.772713192,6.50112,1.89616,6.772,-11.78,0.44,11.78821445
20/05/2020 20:30,-6.97112,2.10634,7.282388499,5.67888,1.65634,5.9155,-12.65,0.45,12.65800142,-7.09112,2.06634,7.386050626,5.67888,1.65634,5.9155,-12.77,0.41,12.77658014
20/05/2020 21:00,-7.57744,2.09408,7.861473653,5.36256,1.56408,5.586,-12.94,0.53,12.95084939,-7.68744,2.01408,7.946902038,5.36256,1.56408,5.586,-13.05,0.45,13.05775632
20/05/2020 21:30,-9.11144,1.82458,9.292331841,4.43856,1.29458,4.6235,-13.55,0.53,13.56036135,-9.23144,1.74458,9.394841342,4.43856,1.29458,4.6235,-13.67,0.45,13.67740472
20/05/2020 22:00,-10.29384,1.85888,10.46033349,4.55616,1.32888,4.746,-14.85,0.53,14.8594549,-10.44384,1.77888,10.59425354,4.55616,1.32888,4.746,-15,0.45,15.00674848
20/05/2020 22:30,-7.47168,3.15826,8.111757408,4.82832,1.40826,5.0295,-12.3,1.75,12.42386816,-7.75168,1.10826,7.830503371,4.82832,1.40826,5.0295,-12.58,-0.3,12.5835766
20/05/2020 23:00,-8.3252,2.2039,8.611975978,4.9848,1.4539,5.1925,-13.31,0.75,13.33111398,-8.4452,2.1439,8.713076968,4.9848,1.4539,5.1925,-13.43,0.69,13.44771356
20/05/2020 23:30,-7.4272,2.1829,7.741340469,4.1928,1.2229,4.3675,-11.62,0.96,11.65958833,-7.5472,2.1329,7.842798624,4.1928,1.2229,4.3675,-11.74,0.91,11.7752155
21/05/2020 00:00,-6.88808,2.28056,7.255797682,4.08192,1.19056,4.252,-10.97,1.09,11.02401923,-6.99808,2.22056,7.341935058,4.08192,1.19056,4.252,-11.08,1.03,11.12777156
21/05/2020 00:30,-4.74856,2.68292,5.454070205,4.74144,1.38292,4.939,-9.49,1.3,9.57862725,-4.84856,2.63292,5.517318352,4.74144,1.38292,4.939,-9.59,1.25,9.671121962
21/05/2020 01:00,-5.4748,2.5361,6.033675352,4.3752,1.2761,4.5575,-9.85,1.26,9.930261829,-5.5648,2.4861,6.094890668,4.3752,1.2761,4.5575,-9.94,1.21,10.01337605
21/05/2020 01:30,-5.408,2.876,6.125180814,4.272,1.246,4.45,-9.68,1.63,9.816277298,-5.508,2.496,6.047154703,4.272,1.246,4.45,-9.78,1.25,9.859558814
21/05/2020 02:00,-5.09808,2.59556,5.720782412,4.20192,1.22556,4.377,-9.3,1.37,9.400367014,-5.19808,2.54556,5.787910798,4.20192,1.22556,4.377,-9.4,1.32,9.4922284
21/05/2020 02:30,-4.25512,2.73934,5.060635321,4.69488,1.36934,4.8905,-8.95,1.37,9.054247622,-4.34512,2.68934,5.110050631,4.69488,1.36934,4.8905,-9.04,1.32,9.135863397
21/05/2020 03:00,-2.36808,3.10806,3.907408329,5.58192,1.62806,5.8145,-7.95,1.48,8.086587661,-2.44808,2.97806,3.855118293,5.58192,1.62806,5.8145,-8.03,1.35,8.142689973
21/05/2020 03:30,-2.5528,3.0621,3.986633197,5.5272,1.6121,5.7575,-8.08,1.45,8.209074247,-2.6328,3.0221,4.008082366,5.5272,1.6121,5.7575,-8.16,1.41,8.280923862
21/05/2020 04:00,-3.13848,2.98086,4.328461973,5.11152,1.49086,5.3245,-8.25,1.49,8.383471835,-3.21848,2.94086,4.35973291,5.11152,1.49086,5.3245,-8.33,1.45,8.455258719
21/05/2020 04:30,-3.29176,3.81532,5.039082317,5.05824,1.47532,5.269,-8.35,2.34,8.671683804,-3.50176,2.04532,4.055324525,5.05824,1.47532,5.269,-8.56,0.57,8.578956813
21/05/2020 05:00,-4.44072,6.22104,7.643384905,4.28928,1.25104,4.468,-8.73,4.97,10.0455861,-5.05072,-0.55896,5.081555746,4.28928,1.25104,4.468,-9.34,-1.81,9.513763714
21/05/2020 05:30,-2.71128,6.33046,6.886636556,5.17872,1.51046,5.3945,-7.89,4.82,9.245782822,-3.30128,-0.39954,3.325369431,5.17872,1.51046,5.3945,-8.48,-1.91,8.692439243
21/05/2020 06:00,-1.3152,6.3039,6.439635568,5.9448,1.7339,6.1925,-7.26,4.57,8.578607113,-1.8852,-0.4461,1.93726205,5.9448,1.7339,6.1925,-7.83,-2.18,8.127810283
21/05/2020 06:30,-3.94552,3.67464,5.391670168,5.12448,1.49464,5.338,-9.07,2.18,9.328306384,-4.24552,1.01464,4.365081259,5.12448,1.49464,5.338,-9.37,-0.48,9.382286502
21/05/2020 07:00,0.95,2.76,2.918921034,7.92,2.31,8.25,-6.97,0.45,6.984511436,0.89,2.73,2.871410803,7.92,2.31,8.25,-7.03,0.42,7.042535055
21/05/2020 07:30,6.19952,3.63736,7.187797716,10.85952,3.16736,11.312,-4.66,0.47,4.683641745,6.16952,2.66736,6.721442286,10.85952,3.16736,11.312,-4.69,-0.5,4.716577149
21/05/2020 08:00,6.68312,3.57466,7.579069009,11.67312,3.40466,12.1595,-4.99,0.17,4.992894952,6.58312,2.39466,7.005131366,11.67312,3.40466,12.1595,-5.09,-1.01,5.189238865
21/05/2020 08:30,-2.36488,4.85066,5.396439553,7.54512,2.20066,7.8595,-9.91,2.65,10.25819672,-2.88488,-1.32934,3.176425263,7.54512,2.20066,7.8595,-10.43,-3.53,11.01116706
21/05/2020 09:00,2.05728,5.26004,5.648045839,10.45728,3.05004,10.893,-8.4,2.21,8.685856319,1.82728,1.05004,2.107495243,10.45728,3.05004,10.893,-8.63,-2,8.858718869
21/05/2020 09:30,11.53976,3.87868,12.17416196,15.62976,4.55868,16.281,-4.09,-0.68,4.146142786,11.49976,3.81868,12.11721078,15.62976,4.55868,16.281,-4.13,-0.74,4.195771681
21/05/2020 10:00,34.90232,5.95276,35.40631713,26.99232,7.87276,28.117,7.91,-1.92,8.139686726,34.98232,5.86276,35.47019407,26.99232,7.87276,28.117,7.99,-2.01,8.238944107
21/05/2020 10:30,34.37904,5.51972,34.8193294,26.63904,7.76972,27.749,7.74,-2.25,8.060403216,34.45904,5.42972,34.88419839,26.63904,7.76972,27.749,7.82,-2.34,8.162597626
21/05/2020 11:00,48.29208,6.67894,48.75175105,33.80208,9.85894,35.2105,14.49,-3.18,14.83484075,48.42208,6.57894,48.86696515,33.80208,9.85894,35.2105,14.62,-3.28,14.9834175
21/05/2020 11:30,49.2556,6.2708,49.65316771,33.9456,9.9008,35.36,15.31,-3.63,15.73445264,49.4056,6.1608,49.78823925,33.9456,9.9008,35.36,15.46,-3.74,15.90594857
21/05/2020 12:00,48.95136,5.97248,49.31436062,33.47136,9.76248,34.866,15.48,-3.79,15.9372049,49.10136,5.86248,49.45009834,33.47136,9.76248,34.866,15.63,-3.9,16.10921786
21/05/2020 12:30,49.99608,6.02594,50.35791863,34.06608,9.93594,35.4855,15.93,-3.91,16.40283512,50.14608,5.92594,50.49501069,34.06608,9.93594,35.4855,16.08,-4.01,16.5724621
21/05/2020 13:00,47.87408,5.63744,48.20485728,33.21408,9.68744,34.598,14.66,-4.05,15.20914528,48.01408,5.52744,48.33119563,33.21408,9.68744,34.598,14.8,-4.16,15.3735357
21/05/2020 13:30,46.53552,5.54786,46.86505492,32.25552,9.40786,33.5995,14.28,-3.86,14.7924981,46.67552,5.42786,46.99006099,32.25552,9.40786,33.5995,14.42,-3.98,14.9591711
21/05/2020 14:00,47.2736,5.7073,47.61687233,32.4936,9.4773,33.8475,14.78,-3.77,15.253239,47.4136,5.5973,47.74284483,32.4936,9.4773,33.8475,14.92,-3.88,15.41625117
21/05/2020 14:30,45.36008,5.52044,45.6947712,31.27008,9.12044,32.573,14.09,-3.6,14.54263044,45.51008,5.40044,45.82938068,31.27008,9.12044,32.573,14.24,-3.72,14.71788028
21/05/2020 15:00,37.50056,5.43558,37.89244688,27.31056,7.96558,28.4485,10.19,-2.53,10.49938093,37.57056,4.51558,37.84094927,27.31056,7.96558,28.4485,10.26,-3.45,10.82451385
21/05/2020 15:30,42.0048,6.3264,42.47854235,30.3648,8.8564,31.63,11.64,-2.53,11.91177988,42.1248,6.2464,42.58539994,30.3648,8.8564,31.63,11.76,-2.61,12.04614876
21/05/2020 16:00,38.7504,6.0447,39.2190247,28.6104,8.3447,29.8025,10.14,-2.3,10.39757664,38.8404,5.6747,39.25275649,28.6104,8.3447,29.8025,10.23,-2.67,10.57269124
21/05/2020 16:30,36.84704,6.08622,37.34630411,27.82704,8.11622,28.9865,9.02,-2.03,9.245609769,36.93704,5.99622,37.42057694,27.82704,8.11622,28.9865,9.11,-2.12,9.353421834
21/05/2020 17:00,30.88256,5.78408,31.41954954,25.04256,7.30408,26.086,5.84,-1.52,6.034567093,30.94256,5.70408,31.46392455,25.04256,7.30408,26.086,5.9,-1.6,6.113100686
21/05/2020 17:30,22.554,5.247,23.15629342,20.664,6.027,21.525,1.89,-0.78,2.044627105,22.584,5.167,23.16754076,20.664,6.027,21.525,1.92,-0.86,2.103806075
21/05/2020 18:00,16.19984,4.83662,16.90643987,17.91984,5.22662,18.6665,-1.72,-0.39,1.763660965,16.18984,4.78662,16.88261385,17.91984,5.22662,18.6665,-1.73,-0.44,1.785077029
21/05/2020 18:30,10.306,7.773,12.90864691,14.856,4.333,15.475,-4.55,3.44,5.704042426,9.826,0.913,9.868325339,14.856,4.333,15.475,-5.03,-3.42,6.082540588
21/05/2020 19:00,9.36536,8.09448,12.37863379,15.13536,4.41448,15.766,-5.77,3.68,6.843632077,8.82536,1.21448,8.90853191,15.13536,4.41448,15.766,-6.31,-3.2,7.075033569
21/05/2020 19:30,-1.56768,3.36276,3.710225788,8.75232,2.55276,9.117,-10.32,0.81,10.35173898,-1.69768,1.45276,2.234419164,8.75232,2.55276,9.117,-10.45,-1.1,10.50773525
21/05/2020 20:00,-3.53624,2.61068,4.395525384,7.61376,2.22068,7.931,-11.15,0.39,11.15681854,-3.64624,2.58068,4.467099215,7.61376,2.22068,7.931,-11.26,0.36,11.26575341
21/05/2020 20:30,-5.4624,2.4393,5.982307101,6.7176,1.9593,6.9975,-12.18,0.48,12.18945446,-5.5724,2.3893,6.063035234,6.7176,1.9593,6.9975,-12.29,0.43,12.29752008
21/05/2020 21:00,-6.35264,2.24798,6.738653356,6.26736,1.82798,6.5285,-12.62,0.42,12.62698697,-6.47264,2.19798,6.835655393,6.26736,1.82798,6.5285,-12.74,0.37,12.74537171
21/05/2020 21:30,-5.8712,2.3584,6.327166823,6.5088,1.8984,6.78,-12.38,0.46,12.38854309,-5.9812,2.3084,6.411198328,6.5088,1.8984,6.78,-12.49,0.41,12.49672757
21/05/2020 22:00,-5.73704,2.39628,6.217377727,6.43296,1.87628,6.701,-12.17,0.52,12.18110422,-5.83704,2.33628,6.28722834,6.43296,1.87628,6.701,-12.27,0.46,12.27861963
21/05/2020 22:30,-5.25464,2.90448,6.003935842,6.25536,1.82448,6.516,-11.51,1.08,11.56055795,-5.41464,2.04448,5.787765095,6.25536,1.82448,6.516,-11.67,0.22,11.67207351
21/05/2020 23:00,-6.31752,2.50114,6.79461259,6.07248,1.77114,6.3255,-12.39,0.73,12.41148662,-6.42752,2.44114,6.875476554,6.07248,1.77114,6.3255,-12.5,0.67,12.51794312
21/05/2020 23:30,-4.49696,2.69922,5.244848697,6.20304,1.80922,6.4615,-10.7,0.89,10.73695022,-4.59696,2.63922,5.300709712,6.20304,1.80922,6.4615,-10.8,0.83,10.83184656
22/05/2020 00:00,-3.32536,3.19302,4.610140546,6.28464,1.83302,6.5465,-9.61,1.36,9.705756024,-3.49536,2.37302,4.224779929,6.28464,1.83302,6.5465,-9.78,0.54,9.79489663
22/05/2020 00:30,-9.05,4.59,10.14744303,0,0,0,-9.05,4.59,10.14744303,-9.68,-2.19,9.924641051,0,0,0,-9.68,-2.19,9.924641051
22/05/2020 01:00,-8.6,4.62,9.762397247,0,0,0,-8.6,4.62,9.762397247,-9.22,-2.16,9.469635685,0,0,0,-9.22,-2.16,9.469635685
22/05/2020 01:30,-8,4.62,9.238203289,0,0,0,-8,4.62,9.238203289,-8.59,-2.16,8.857409328,0,0,0,-8.59,-2.16,8.857409328
22/05/2020 02:00,-7.55,3.11,8.16545161,0,0,0,-7.55,3.11,8.16545161,-7.9,-0.47,7.913968663,0,0,0,-7.9,-0.47,7.913968663
22/05/2020 02:30,-8.03,1.44,8.15809414,0,0,0,-8.03,1.44,8.15809414,-8.11,1.39,8.228256194,0,0,0,-8.11,1.39,8.228256194
22/05/2020 03:00,-8.63,1.27,8.72294675,0,0,0,-8.63,1.27,8.72294675,-8.72,1.22,8.804930437,0,0,0,-8.72,1.22,8.804930437
22/05/2020 03:30,-7.08,1.36,7.209438258,0,0,0,-7.08,1.36,7.209438258,-7.16,1.22,7.263194889,0,0,0,-7.16,1.22,7.263194889
22/05/2020 04:00,-7.73,1.31,7.840216834,0,0,0,-7.73,1.31,7.840216834,-7.8,1.27,7.902714723,0,0,0,-7.8,1.27,7.902714723
22/05/2020 04:30,-6.8,1.38,6.938616577,0,0,0,-6.8,1.38,6.938616577,-6.86,1.33,6.987739262,0,0,0,-6.86,1.33,6.987739262
22/05/2020 05:00,-5.7,2.3,6.146543744,0,0,0,-5.7,2.3,6.146543744,-5.88,0.34,5.889821729,0,0,0,-5.88,0.34,5.889821729
22/05/2020 05:30,-5.81,2.56,6.348992046,0,0,0,-5.81,2.56,6.348992046,-6.04,-0.11,6.041001573,0,0,0,-6.04,-0.11,6.041001573
22/05/2020 06:00,-6.75,1.08,6.835854007,0,0,0,-6.75,1.08,6.835854007,-6.81,1.02,6.885963985,0,0,0,-6.81,1.02,6.885963985
22/05/2020 06:30,-7.43,3,8.012796016,0,0,0,-7.43,3,8.012796016,-7.84,-1.53,7.987897095,0,0,0,-7.84,-1.53,7.987897095
22/05/2020 07:00,-6.38,0.52,6.401156146,0,0,0,-6.38,0.52,6.401156146,-6.44,0.51,6.460162537,0,0,0,-6.44,0.51,6.460162537
22/05/2020 07:30,-5.15,0.32,5.15993217,0,0,0,-5.15,0.32,5.15993217,-5.2,0.32,5.20983685,0,0,0,-5.2,0.32,5.20983685
22/05/2020 08:00,-2.8,-0.33,2.819379364,0,0,0,-2.8,-0.33,2.819379364,-2.83,-0.34,2.850350856,0,0,0,-2.83,-0.34,2.850350856
22/05/2020 08:30,-2.2,-0.47,2.249644416,0,0,0,-2.2,-0.47,2.249644416,-2.22,-1,2.43483059,0,0,0,-2.22,-1,2.43483059
22/05/2020 09:00,2.71,-0.88,2.849298159,0,0,0,2.71,-0.88,2.849298159,2.74,-0.96,2.903308458,0,0,0,2.74,-0.96,2.903308458
22/05/2020 09:30,3.88,-0.96,3.996998874,0,0,0,3.88,-0.96,3.996998874,3.91,-1.16,4.07844333,0,0,0,3.91,-1.16,4.07844333
22/05/2020 10:00,8.15,-1.45,8.277982846,0,0,0,8.15,-1.45,8.277982846,8.23,-1.53,8.371009497,0,0,0,8.23,-1.53,8.371009497
22/05/2020 10:30,13.7,-2.47,13.92088,0,0,0,13.7,-2.47,13.92088,13.83,-2.56,14.06493868,0,0,0,13.83,-2.56,14.06493868
22/05/2020 11:00,14.86,-2.92,15.1441738,0,0,0,14.86,-2.92,15.1441738,15.01,-3.01,15.30882752,0,0,0,15.01,-3.01,15.30882752
22/05/2020 11:30,13.88,-2.75,14.14980212,0,0,0,13.88,-2.75,14.14980212,14,-2.85,14.28714457,0,0,0,14,-2.85,14.28714457
22/05/2020 12:00,16.35096,-1.11972,16.38925458,0.00096,0.00028,0.001,16.35,-1.12,16.38831596,16.43096,-5.25972,17.25227814,0.00096,0.00028,0.001,16.43,-5.26,17.25144921
22/05/2020 12:30,18.98432,0.12126,18.98470726,0.00432,0.00126,0.0045,18.98,0.12,18.98037934,19.06432,-6.90874,20.2775488,0.00432,0.00126,0.0045,19.06,-6.91,20.27391674
22/05/2020 13:00,18.0072,0.5121,18.01448024,0.0072,0.0021,0.0075,18,0.51,18.00722355,18.0572,-6.6879,19.2559206,0.0072,0.0021,0.0075,18.05,-6.69,19.2498987
22/05/2020 13:30,19.74528,-2.80846,19.94400987,0.00528,0.00154,0.0055,19.74,-2.81,19.93899947,19.93528,-4.10846,20.35423377,0.00528,0.00154,0.0055,19.93,-4.11,20.34937345
22/05/2020 14:00,15.76,-2.6,15.97302726,0,0,0,15.76,-2.6,15.97302726,15.91,-2.7,16.13747502,0,0,0,15.91,-2.7,16.13747502
22/05/2020 14:30,16.51,-2.51,16.69970658,0,0,0,16.51,-2.51,16.69970658,16.67,-2.64,16.87775163,0,0,0,16.67,-2.64,16.87775163
22/05/2020 15:00,17.44096,-2.50972,17.62060669,0.00096,0.00028,0.001,17.44,-2.51,17.61969637,17.61096,-2.58972,17.80035286,0.00096,0.00028,0.001,17.61,-2.59,17.79944381
22/05/2020 15:30,20.0668,-2.6651,20.24300423,0.0168,0.0049,0.0175,20.05,-2.67,20.22699681,20.2668,-2.7551,20.453209,0.0168,0.0049,0.0175,20.25,-2.76,20.43722339
22/05/2020 16:00,17.64536,-2.08552,17.76817726,0.01536,0.00448,0.016,17.63,-2.09,17.75345037,17.82536,-2.17552,17.95762641,0.01536,0.00448,0.016,17.81,-2.18,17.9429234
22/05/2020 16:30,13.30296,-1.93622,13.44312808,0.01296,0.00378,0.0135,13.29,-1.94,13.43084882,13.44296,-2.08622,13.60387766,0.01296,0.00378,0.0135,13.43,-2.09,13.59165185
22/05/2020 17:00,12.83248,-1.10636,12.88008445,0.01248,0.00364,0.013,12.82,-1.11,12.8679641,12.96248,-1.17636,13.01574856,0.01248,0.00364,0.013,12.95,-1.18,13.00364949
22/05/2020 17:30,7.71816,-0.67762,7.747848905,0.00816,0.00238,0.0085,7.71,-0.68,7.73992894,7.78816,-0.77762,7.826885016,0.00816,0.00238,0.0085,7.78,-0.78,7.819002494
22/05/2020 18:00,5.36432,0.17126,5.367053107,0.00432,0.00126,0.0045,5.36,0.17,5.362695218,5.41432,-0.16874,5.416948795,0.00432,0.00126,0.0045,5.41,-0.17,5.412670321
22/05/2020 18:30,2.5048,0.3314,2.52662799,0.0048,0.0014,0.005,2.5,0.33,2.521685944,2.5348,0.3314,2.556371843,0.0048,0.0014,0.005,2.53,0.33,2.551430971
22/05/2020 19:00,1.00432,0.49126,1.118031775,0.00432,0.00126,0.0045,1,0.49,1.113597773,1.02432,0.46126,1.123384284,0.00432,0.00126,0.0045,1.02,0.46,1.118928058
22/05/2020 19:30,-2.77808,0.80056,2.891128638,0.00192,0.00056,0.002,-2.78,0.8,2.892818695,-2.79808,0.74056,2.89442236,0.00192,0.00056,0.002,-2.8,0.74,2.896135356
22/05/2020 20:00,-4.32952,0.97014,4.43688123,0.00048,0.00014,0.0005,-4.33,0.97,4.43731901,-4.35952,0.91014,4.453512035,0.00048,0.00014,0.0005,-4.36,0.91,4.4539533
22/05/2020 20:30,-5.29,0.97,5.378196724,0,0,0,-5.29,0.97,5.378196724,-5.32,0.91,5.397267827,0,0,0,-5.32,0.91,5.397267827
22/05/2020 21:00,-5.96,1.1,6.06066003,0,0,0,-5.96,1.1,6.06066003,-6.01,1.04,6.099319634,0,0,0,-6.01,1.04,6.099319634
22/05/2020 21:30,-7.29,2.24,7.626381842,0,0,0,-7.29,2.24,7.626381842,-7.49,0.25,7.494171068,0,0,0,-7.49,0.25,7.494171068
22/05/2020 22:00,-5.78,4.54,7.34982993,0,0,0,-5.78,4.54,7.34982993,-6.26,-1.59,6.458769233,0,0,0,-6.26,-1.59,6.458769233
22/05/2020 22:30,-7.98,1.52,8.123472164,0,0,0,-7.98,1.52,8.123472164,-8.06,1.44,8.187624808,0,0,0,-8.06,1.44,8.187624808
22/05/2020 23:00,-7.92,1.62,8.083984166,0,0,0,-7.92,1.62,8.083984166,-8,1.04,8.067316778,0,0,0,-8,1.04,8.067316778
22/05/2020 23:30,-4.46,1.58,4.731595925,0,0,0,-4.46,1.58,4.731595925,-4.5,1.53,4.752988534,0,0,0,-4.5,1.53,4.752988534
23/05/2020 00:00,-3.87,1.97,4.342556851,0,0,0,-3.87,1.97,4.342556851,-3.91,1.56,4.209714955,0,0,0,-3.91,1.56,4.209714955
23/05/2020 00:30,8.76448,5.46714,10.32984654,11.78448,3.43714,12.2755,-3.02,2.03,3.638859712,8.70448,4.79714,9.93883918,11.78448,3.43714,12.2755,-3.08,1.36,3.366897682
23/05/2020 01:00,8.85496,5.15978,10.2485924,11.72496,3.41978,12.2135,-2.87,1.74,3.356262803,8.81496,5.11978,10.19390343,11.72496,3.41978,12.2135,-2.91,1.7,3.370178037
23/05/2020 01:30,7.87856,4.99458,9.32831909,11.15856,3.25458,11.6235,-3.28,1.74,3.712950309,7.83856,4.95458,9.27312708,11.15856,3.25458,11.6235,-3.32,1.7,3.729932975
23/05/2020 02:00,8.33792,5.10356,9.775849559,11.25792,3.28356,11.727,-2.92,1.82,3.440755731,8.29792,5.07356,9.726072558,11.25792,3.28356,11.727,-2.96,1.79,3.459147294
23/05/2020 02:30,7.794,5.0645,9.294923144,10.884,3.1745,11.3375,-3.09,1.89,3.622181663,7.774,5.0245,9.256385701,10.884,3.1745,11.3375,-3.11,1.85,3.618646156
23/05/2020 03:00,6.02696,4.82828,7.722469463,9.93696,2.89828,10.351,-3.91,1.93,4.360389891,5.98696,4.78828,7.666245196,9.93696,2.89828,10.351,-3.95,1.89,4.378881136
23/05/2020 03:30,4.81128,4.51704,6.599398882,9.28128,2.70704,9.668,-4.47,1.81,4.822551192,4.77128,4.47704,6.542858702,9.28128,2.70704,9.668,-4.51,1.77,4.84489422
23/05/2020 04:00,3.7608,4.3594,5.75742868,8.7408,2.5494,9.105,-4.98,1.81,5.298726262,3.7108,4.3194,5.694493217,8.7408,2.5494,9.105,-5.03,1.77,5.332335323
23/05/2020 04:30,3.98784,4.42062,5.953549282,8.84784,2.58062,9.2165,-4.86,1.84,5.196652769,3.93784,4.39062,5.897807037,8.84784,2.58062,9.2165,-4.91,1.81,5.232991496
23/05/2020 05:00,3.6764,4.3677,5.709003438,8.4264,2.4577,8.7775,-4.75,1.91,5.119628893,3.6264,4.3277,5.646216809,8.4264,2.4577,8.7775,-4.8,1.87,5.151397869
23/05/2020 05:30,7.0076,4.8443,8.519019911,9.9576,2.9043,10.3725,-2.95,1.94,3.530736467,6.9776,4.8143,8.477286491,9.9576,2.9043,10.3725,-2.98,1.91,3.53956212
23/05/2020 06:00,9.02736,5.01798,10.32827923,11.06736,3.22798,11.5285,-2.04,1.79,2.713982314,8.99736,4.97798,10.28264421,11.06736,3.22798,11.5285,-2.07,1.75,2.710608788
23/05/2020 06:30,10.4776,5.1643,11.68118557,12.1176,3.5343,12.6225,-1.64,1.63,2.312249986,10.4676,5.1243,11.65457422,12.1176,3.5343,12.6225,-1.65,1.59,2.291418774
23/05/2020 07:00,15.65544,5.63742,16.63951038,14.42544,4.20742,15.0265,1.23,1.43,1.886213137,15.67544,5.58742,16.64147474,14.42544,4.20742,15.0265,1.25,1.38,1.861961331
23/05/2020 07:30,20.32632,6.13976,21.23336849,16.93632,4.93976,17.642,3.39,1.2,3.596122912,20.35632,6.08976,21.24770437,16.93632,4.93976,17.642,3.42,1.15,3.608171282
23/05/2020 08:00,26.45008,6.62044,27.26604038,19.99008,5.83044,20.823,6.46,0.79,6.50812569,26.51008,6.56044,27.30977324,19.99008,5.83044,20.823,6.52,0.73,6.560739288
23/05/2020 08:30,31.10016,6.97338,31.87237018,22.40016,6.53338,23.3335,8.7,0.44,8.711119331,31.19016,6.94338,31.95366343,22.40016,6.53338,23.3335,8.79,0.41,8.799556807
23/05/2020 09:00,38.704,7.2295,39.37340836,26.124,7.6195,27.2125,12.58,-0.39,12.58604386,38.824,7.1695,39.48043447,26.124,7.6195,27.2125,12.7,-0.45,12.70796994
23/05/2020 09:30,41.16088,9.70984,42.2906495,27.53088,8.02984,28.678,13.63,1.68,13.73314603,41.19088,4.99984,41.49321626,27.53088,8.02984,28.678,13.66,-3.03,13.99201558
23/05/2020 10:00,45.47832,8.50826,46.26735435,29.54832,8.61826,30.7795,15.93,-0.11,15.93037978,45.58832,6.36826,46.0309641,29.54832,8.61826,30.7795,16.04,-2.25,16.19703985
23/05/2020 10:30,46.34496,7.52228,46.95146445,30.14496,8.79228,31.401,16.2,-1.27,16.24970461,46.51496,7.45228,47.10815196,30.14496,8.79228,31.401,16.37,-1.34,16.42475266
23/05/2020 11:00,51.12872,7.61796,51.69312646,32.11872,9.36796,33.457,19.01,-1.75,19.09037978,51.32872,7.52796,51.8778149,32.11872,9.36796,33.457,19.21,-1.84,19.29791958
23/05/2020 11:30,44.88792,7.11356,45.44808134,29.01792,8.46356,30.227,15.87,-1.35,15.92731616,45.04792,7.03356,45.59370639,29.01792,8.46356,30.227,16.03,-1.43,16.09365714
23/05/2020 12:00,43.6604,6.8747,44.19832608,28.3704,8.2747,29.5525,15.29,-1.4,15.3539604,43.8104,6.8047,44.33570897,28.3704,8.2747,29.5525,15.44,-1.47,15.50981947
23/05/2020 12:30,43.62952,6.88236,44.1690151,29.69952,8.66236,30.937,13.93,-1.78,14.04326529,43.76952,6.81236,44.29649117,29.69952,8.66236,30.937,14.07,-1.85,14.19110285
23/05/2020 13:00,40.72496,6.86978,41.30031773,28.76496,8.38978,29.9635,11.96,-1.52,12.05620172,40.84496,6.78978,41.40545701,28.76496,8.38978,29.9635,12.08,-1.6,12.18549958
23/05/2020 13:30,42.36384,6.88862,42.92025192,29.10384,8.48862,30.3165,13.26,-1.6,13.35618209,42.50384,6.69862,43.02845483,29.10384,8.48862,30.3165,13.4,-1.79,13.51902733
23/05/2020 14:00,31.64104,5.89572,32.1856323,24.19104,7.05572,25.199,7.45,-1.16,7.539767901,31.72104,5.85572,32.25699669,24.19104,7.05572,25.199,7.53,-1.2,7.625018033
23/05/2020 14:30,45.99784,7.31812,46.5763477,30.98784,9.03812,32.279,15.01,-1.72,15.10822624,46.14784,6.90812,46.6620323,30.98784,9.03812,32.279,15.16,-2.13,15.30890264
23/05/2020 15:00,38.74064,6.79602,39.33221422,27.14064,7.91602,28.2715,11.6,-1.12,11.65394354,38.84064,6.72602,39.41870953,27.14064,7.91602,28.2715,11.7,-1.19,11.76036139
23/05/2020 15:30,33.58464,6.79552,34.26524677,23.74464,6.92552,24.734,9.84,-0.13,9.840858702,33.67464,6.61552,34.31831121,23.74464,6.92552,24.734,9.93,-0.31,9.934837694
23/05/2020 16:00,39.42712,7.65166,40.1627401,26.57712,7.75166,27.6845,12.85,-0.1,12.8503891,39.51712,6.22166,40.00389764,26.57712,7.75166,27.6845,12.94,-1.53,13.03013814
23/05/2020 16:30,25.848,6.5815,26.67274351,20.508,5.9815,21.3625,5.34,0.6,5.373602144,25.898,6.4515,26.68947838,20.508,5.9815,21.3625,5.39,0.47,5.410452846
23/05/2020 17:00,28.47416,6.83538,29.28310447,22.06416,6.43538,22.9835,6.41,0.4,6.422468373,28.54416,6.76538,29.33495247,22.06416,6.43538,22.9835,6.48,0.33,6.488397337
23/05/2020 17:30,26.23456,7.00008,27.15240797,21.63456,6.31008,22.536,4.6,0.69,4.651462136,26.28456,6.95008,27.18789632,21.63456,6.31008,22.536,4.65,0.64,4.693836384
23/05/2020 18:00,18.31512,6.23566,19.34753411,17.98512,5.24566,18.7345,0.33,0.99,1.043551628,18.32512,6.17566,19.3377558,17.98512,5.24566,18.7345,0.34,0.93,0.990202
23/05/2020 18:30,18.24024,9.05632,20.36475601,17.85024,5.20632,18.594,0.39,3.85,3.869702831,17.80024,3.22632,18.09026492,17.85024,5.20632,18.594,-0.05,-1.98,1.980631213
23/05/2020 19:00,7.23856,7.89958,10.71448156,12.23856,3.56958,12.7485,-5,4.33,6.614295125,6.74856,1.70958,6.961732963,12.23856,3.56958,12.7485,-5.49,-1.86,5.796524821
23/05/2020 19:30,9.036,8.533,12.42824947,13.176,3.843,13.725,-4.14,4.69,6.255853259,8.536,1.613,8.687063083,13.176,3.843,13.725,-4.64,-2.23,5.148057886
23/05/2020 20:00,5.84288,8.18084,10.05312836,11.28288,3.29084,11.753,-5.44,4.89,7.314759053,5.30288,1.25084,5.448406831,11.28288,3.29084,11.753,-5.98,-2.04,6.31838587
23/05/2020 20:30,3.7568,7.8999,8.747683479,10.2168,2.9799,10.6425,-6.46,4.92,8.120221672,3.1968,0.9399,3.332107779,10.2168,2.9799,10.6425,-7.02,-2.04,7.310403546
23/05/2020 21:00,1.7136,5.7398,5.990135975,9.3936,2.7398,9.785,-7.68,3,8.245144025,1.4436,2.9298,3.266145894,9.3936,2.7398,9.785,-7.95,0.19,7.952270116
23/05/2020 21:30,5.09776,5.04518,7.172238022,10.81776,3.15518,11.2685,-5.72,1.89,6.024159692,5.04776,5.00518,7.108565808,10.81776,3.15518,11.2685,-5.77,1.85,6.059323395
23/05/2020 22:00,3.8656,4.8608,6.210494344,10.1856,2.9708,10.61,-6.32,1.89,6.59655213,3.7956,4.8208,6.135690018,10.1856,2.9708,10.61,-6.39,1.85,6.652413096
23/05/2020 22:30,2.78144,4.62042,5.393022293,9.36144,2.73042,9.7515,-6.58,1.89,6.846057259,2.71144,4.58042,5.322795717,9.36144,2.73042,9.7515,-6.65,1.85,6.902535766
23/05/2020 23:00,1.13544,4.32742,4.473900742,8.42544,2.45742,8.7765,-7.29,1.87,7.526021525,1.06544,4.28742,4.417819898,8.42544,2.45742,8.7765,-7.36,1.83,7.5840952
23/05/2020 23:30,3.48888,4.70634,5.858491261,9.27888,2.70634,9.6655,-5.79,2,6.125691798,3.41888,4.66634,5.784761832,9.27888,2.70634,9.6655,-5.86,1.96,6.179093785
24/05/2020 00:00,3.43208,4.68394,5.806760461,8.96208,2.61394,9.3355,-5.53,2.07,5.90472692,3.38208,4.64394,5.744966828,8.96208,2.61394,9.3355,-5.58,2.03,5.937785783
24/05/2020 00:30,5.07096,4.77528,6.965481634,9.72096,2.83528,10.126,-4.65,1.94,5.038462067,5.02096,4.73528,6.90166038,9.72096,2.83528,10.126,-4.7,1.9,5.069516742
24/05/2020 01:00,5.746,4.8205,7.500249079,9.876,2.8805,10.2875,-4.13,1.94,4.562948608,5.696,4.7505,7.416984984,9.876,2.8805,10.2875,-4.18,1.87,4.579224825
24/05/2020 01:30,7.13688,5.04284,8.738723671,10.46688,3.05284,10.903,-3.33,1.99,3.879304061,7.09688,5.00284,8.682978395,10.46688,3.05284,10.903,-3.37,1.95,3.893507416
24/05/2020 02:00,6.15544,4.84992,7.836527649,9.80544,2.85992,10.214,-3.65,1.99,4.157234658,6.11544,4.80992,7.780355827,9.80544,2.85992,10.214,-3.69,1.95,4.173559632
24/05/2020 02:30,5.74616,4.82888,7.505760241,9.59616,2.79888,9.996,-3.85,2.03,4.352401636,5.70616,4.79888,7.455837391,9.59616,2.79888,9.996,-3.89,2,4.374025606
24/05/2020 03:00,5.9128,4.7604,7.590955935,9.5328,2.7804,9.93,-3.62,1.98,4.126111971,5.8628,4.7304,7.533200382,9.5328,2.7804,9.93,-3.67,1.95,4.15588739
24/05/2020 03:30,5.3872,4.6596,7.122766036,9.1872,2.6796,9.57,-3.8,1.98,4.284903733,5.3372,4.6296,7.065330849,9.1872,2.6796,9.57,-3.85,1.95,4.315669125
24/05/2020 04:00,5.0676,4.5868,6.835152083,8.9376,2.6068,9.31,-3.87,1.98,4.347102483,5.0276,4.5568,6.785365723,8.9376,2.6068,9.31,-3.91,1.95,4.369279117
24/05/2020 04:30,4.8748,7.2464,8.733498039,9.0048,2.6264,9.38,-4.13,4.62,6.196878246,4.4748,1.7164,4.792688598,9.0048,2.6264,9.38,-4.53,-0.91,4.620497809
24/05/2020 05:00,5.70176,5.33718,7.809965266,9.28176,2.70718,9.6685,-3.58,2.63,4.442217915,5.59176,4.20718,6.997724162,9.28176,2.70718,9.6685,-3.69,1.5,3.983227335
24/05/2020 05:30,6.81016,4.85838,8.365532586,9.80016,2.85838,10.2085,-2.99,2,3.597235049,6.77016,4.81838,8.309744415,9.80016,2.85838,10.2085,-3.03,1.96,3.608670115
24/05/2020 06:00,6.78424,4.79082,8.305291605,9.77424,2.85082,10.1815,-2.99,1.94,3.564225021,6.74424,4.75082,8.249549312,9.77424,2.85082,10.1815,-3.03,1.9,3.576436774
24/05/2020 06:30,6.5776,4.7118,8.091098875,9.7776,2.8518,10.185,-3.2,1.86,3.70129707,6.5376,4.6718,8.035292714,9.7776,2.8518,10.185,-3.24,1.82,3.716180835
24/05/2020 07:00,6.94864,4.79002,8.43966169,10.14864,2.96002,10.5715,-3.2,1.83,3.686312521,6.90864,4.75002,8.384032243,10.14864,2.96002,10.5715,-3.24,1.79,3.701580743
24/05/2020 07:30,4.26936,4.48398,6.191406258,9.09936,2.65398,9.4785,-4.83,1.83,5.165055663,4.22936,4.44398,6.134854868,9.09936,2.65398,9.4785,-4.87,1.79,5.188545075
24/05/2020 08:00,4.88672,4.50446,6.646065923,9.54672,2.78446,9.9445,-4.66,1.72,4.967293025,4.84672,4.45446,6.582773629,9.54672,2.78446,9.9445,-4.7,1.67,4.987875299
24/05/2020 08:30,9.72512,5.04566,10.95612358,12.46512,3.63566,12.9845,-2.74,1.41,3.08150937,9.70512,4.99566,10.91540073,12.46512,3.63566,12.9845,-2.76,1.36,3.076881538
24/05/2020 09:00,9.53776,5.10768,10.81930038,12.67776,3.69768,13.206,-3.14,1.41,3.442048808,9.50776,5.05768,10.76929093,12.67776,3.69768,13.206,-3.17,1.36,3.449420241
24/05/2020 09:30,7.8588,4.9759,9.301629871,12.0888,3.5259,12.5925,-4.23,1.45,4.47162163,7.8088,4.9159,9.227319776,12.0888,3.5259,12.5925,-4.28,1.39,4.500055555
24/05/2020 10:00,9.09792,5.90106,10.84410704,12.75792,3.72106,13.2895,-3.66,2.18,4.260046948,8.93792,4.09106,9.829709347,12.75792,3.72106,13.2895,-3.82,0.37,3.837877017
24/05/2020 10:30,8.08536,5.52948,9.795314972,12.37536,3.60948,12.891,-4.29,1.92,4.700053191,7.91536,3.68948,8.732994137,12.37536,3.60948,12.891,-4.46,0.08,4.460717431
24/05/2020 11:00,14.39584,5.48962,15.40701584,15.97584,4.65962,16.6415,-1.58,0.83,1.784740878,14.37584,5.43962,15.37056412,15.97584,4.65962,16.6415,-1.6,0.78,1.78
24/05/2020 11:30,41.36848,7.37914,42.02145696,28.96848,8.44914,30.1755,12.4,-1.07,12.4460797,41.49848,7.29914,42.135511,28.96848,8.44914,30.1755,12.53,-1.15,12.58266268
24/05/2020 12:00,42.32752,7.89886,43.05822731,29.92752,8.72886,31.1745,12.4,-0.83,12.42774718,42.45752,7.83886,43.17509387,29.92752,8.72886,31.1745,12.53,-0.89,12.56156837
24/05/2020 12:30,22.27184,6.32512,23.15258085,19.73184,5.75512,20.554,2.54,0.57,2.603171143,22.28184,6.25512,23.14318301,19.73184,5.75512,20.554,2.55,0.5,2.598557292
24/05/2020 13:00,11.20368,5.12274,12.31929018,14.92368,4.35274,15.5455,-3.72,0.77,3.798855091,11.16368,5.01274,12.23745535,14.92368,4.35274,15.5455,-3.76,0.66,3.817486084
24/05/2020 13:30,10.74728,5.01004,11.85767803,14.53728,4.24004,15.143,-3.79,0.77,3.867428086,10.69728,4.90004,11.76614599,14.53728,4.24004,15.143,-3.84,0.66,3.896305943
24/05/2020 14:00,39.32936,6.95148,39.93897385,27.87936,8.13148,29.041,11.45,-1.18,11.5106429,39.42936,6.92148,40.03225344,27.87936,8.13148,29.041,11.55,-1.21,11.613208
24/05/2020 14:30,29.13408,6.66744,29.88727779,22.89408,6.67744,23.848,6.24,-0.01,6.240008013,29.20408,6.53744,29.92685099,22.89408,6.67744,23.848,6.31,-0.14,6.311552899
24/05/2020 15:00,22.926,6.313,23.77930708,19.896,5.803,20.725,3.03,0.51,3.072621031,22.966,6.263,23.80467024,19.896,5.803,20.725,3.07,0.46,3.104271251
24/05/2020 15:30,30.94552,6.97036,31.72083111,23.79552,6.94036,24.787,7.15,0.03,7.150062937,31.02552,6.83036,31.7684861,23.79552,6.94036,24.787,7.23,-0.11,7.230836743
24/05/2020 16:00,36.76008,7.29544,37.47701864,26.59008,7.75544,27.698,10.17,-0.46,10.18039783,36.86008,7.21544,37.55966017,26.59008,7.75544,27.698,10.27,-0.54,10.28418689
24/05/2020 16:30,39.00608,7.38094,39.69826888,27.46608,8.01094,28.6105,11.54,-0.63,11.55718391,39.10608,7.30094,39.78176992,27.46608,8.01094,28.6105,11.64,-0.71,11.66163368
24/05/2020 17:00,34.61096,7.03278,35.31824665,25.62096,7.47278,26.6885,8.99,-0.44,9.000761079,34.69096,6.99278,35.38872247,25.62096,7.47278,26.6885,9.07,-0.48,9.082692332
24/05/2020 17:30,27.9376,6.8018,28.75367763,22.2576,6.4918,23.185,5.68,0.31,5.688453217,27.9876,6.7118,28.78113988,22.2576,6.4918,23.185,5.73,0.22,5.73422183
24/05/2020 18:00,23.9024,6.6532,24.81108212,20.3424,5.9332,21.19,3.56,0.72,3.632079294,23.9324,6.6132,24.82930092,20.3424,5.9332,21.19,3.59,0.68,3.653833603
24/05/2020 18:30,18.06792,6.20356,19.10324291,17.25792,5.03356,17.977,0.81,1.17,1.423024947,18.07792,6.15356,19.09653089,17.25792,5.03356,17.977,0.82,1.12,1.388092216
24/05/2020 19:00,11.28176,5.46218,12.53449317,14.20176,4.14218,14.7935,-2.92,1.32,3.20449684,11.26176,5.42218,12.49909094,14.20176,4.14218,14.7935,-2.94,1.28,3.206555785
24/05/2020 19:30,5.71184,6.83262,8.905605664,11.63184,3.39262,12.1165,-5.92,3.44,6.846897107,5.29184,2.11262,5.697958744,11.63184,3.39262,12.1165,-6.34,-1.28,6.467920841
24/05/2020 20:00,0.91168,7.29424,7.350992967,9.03168,2.63424,9.408,-8.12,4.66,9.362157871,0.30168,0.39424,0.496423207,9.03168,2.63424,9.408,-8.73,-2.24,9.012796458
24/05/2020 20:30,-0.72968,7.26176,7.298327973,8.20032,2.39176,8.542,-8.93,4.87,10.17161737,-1.35968,0.37176,1.40958689,8.20032,2.39176,8.542,-9.56,-2.02,9.771079777
24/05/2020 21:00,-2.31,7.08,7.447314952,7.44,2.17,7.75,-9.75,4.91,10.91652875,-2.95,0.26,2.961435463,7.44,2.17,7.75,-10.39,-1.91,10.56409958
24/05/2020 21:30,-2.1108,7.1531,7.458037024,7.5192,2.1931,7.8325,-9.63,4.96,10.83228969,-2.7508,0.3331,2.770894486,7.5192,2.1931,7.8325,-10.27,-1.86,10.43707334
24/05/2020 22:00,-2.12664,7.21848,7.525227651,7.50336,2.18848,7.816,-9.63,5.03,10.86452024,-2.76664,0.32848,2.786071787,7.50336,2.18848,7.816,-10.27,-1.86,10.43707334
24/05/2020 22:30,-2.23992,7.34544,7.679370443,7.39008,2.15544,7.698,-9.63,5.19,10.93951553,-2.87992,0.44544,2.914164717,7.39008,2.15544,7.698,-10.27,-1.71,10.411388
24/05/2020 23:00,-1.99472,7.32404,7.590814831,7.14528,2.08404,7.443,-9.14,5.24,10.53552087,-2.61472,0.45404,2.653848715,7.14528,2.08404,7.443,-9.76,-1.63,9.895175592
24/05/2020 23:30,-1.62608,6.45656,6.658175666,7.15392,2.08656,7.452,-8.78,4.37,9.807410464,-2.11608,1.21656,2.440863126,7.15392,2.08656,7.452,-9.27,-0.87,9.310735739
25/05/2020 00:00,-1.6968,3.8926,4.246347254,6.7632,1.9726,7.045,-8.46,1.92,8.675136887,-1.8068,3.8526,4.255238301,6.7632,1.9726,7.045,-8.57,1.88,8.773784816
25/05/2020 00:30,-2.30736,3.71452,4.372821629,6.15264,1.79452,6.409,-8.46,1.92,8.675136887,-2.41736,3.67452,4.398377724,6.15264,1.79452,6.409,-8.57,1.88,8.773784816
25/05/2020 01:00,-2.94224,3.53018,4.595535556,5.65776,1.65018,5.8935,-8.6,1.88,8.803090366,-3.04224,3.49018,4.629965513,5.65776,1.65018,5.8935,-8.7,1.84,8.892446233
25/05/2020 01:30,-2.19304,3.62328,4.235278314,5.97696,1.74328,6.226,-8.17,1.88,8.383513583,-2.29304,3.58328,4.254165958,5.97696,1.74328,6.226,-8.27,1.84,8.472219308
25/05/2020 02:00,-2.2416,3.5887,4.23125729,5.8584,1.7087,6.1025,-8.1,1.88,8.315311179,-2.3216,3.5487,4.240648329,5.8584,1.7087,6.1025,-8.18,1.84,8.384390258
25/05/2020 02:30,-1.97848,3.58086,4.091080719,5.83152,1.70086,6.0745,-7.81,1.88,8.033087825,-2.05848,3.54086,4.095733078,5.83152,1.70086,6.0745,-7.89,1.84,8.101709696
25/05/2020 03:00,-2.0956,3.4767,4.059431272,5.7144,1.6667,5.9525,-7.81,1.81,8.016994449,-2.1756,3.4367,4.067449108,5.7144,1.6667,5.9525,-7.89,1.77,8.086099183
25/05/2020 03:30,-1.45632,3.62774,3.909138709,5.92368,1.72774,6.1705,-7.38,1.9,7.62065614,-1.53632,3.59774,3.912034285,5.92368,1.72774,6.1705,-7.46,1.87,7.6908062
25/05/2020 04:00,-2.16816,3.82762,4.399044516,5.51184,1.60762,5.7415,-7.68,2.22,7.994423056,-2.30816,3.08762,3.854996738,5.51184,1.60762,5.7415,-7.82,1.48,7.958819008
25/05/2020 04:30,-1.08424,7.13918,7.221043377,6.06576,1.76918,6.3185,-7.15,5.37,8.942002013,-1.64424,0.44918,1.704490496,6.06576,1.76918,6.3185,-7.71,-1.32,7.822180003
25/05/2020 05:00,-1.2712,7.0709,7.184258921,5.7288,1.6709,5.9675,-7,5.4,8.840814442,-1.8212,0.3509,1.854696808,5.7288,1.6709,5.9675,-7.55,-1.32,7.664522164
25/05/2020 05:30,-0.69192,7.00444,7.03853202,6.11808,1.78444,6.373,-6.81,5.22,8.580472015,-1.24192,0.28444,1.274076685,6.11808,1.78444,6.373,-7.36,-1.5,7.511298157
25/05/2020 06:00,0.70568,7.19624,7.230757526,6.77568,1.97624,7.058,-6.07,5.22,8.005829126,0.17568,0.42624,0.461024945,6.77568,1.97624,7.058,-6.6,-1.55,6.779564883
25/05/2020 06:30,0.69192,7.10806,7.141657388,7.02192,2.04806,7.3145,-6.33,5.06,8.103857106,0.15192,0.35806,0.388955846,7.02192,2.04806,7.3145,-6.87,-1.69,7.074814485
25/05/2020 07:00,3.98216,7.39688,8.400680449,8.49216,2.47688,8.846,-4.51,4.92,6.674316444,3.48216,0.60688,3.534648724,8.49216,2.47688,8.846,-5.01,-1.87,5.347616291
25/05/2020 07:30,10.16904,6.35472,11.99132356,11.87904,3.46472,12.374,-1.71,2.89,3.35800536,9.93904,3.22472,10.44908298,11.87904,3.46472,12.374,-1.94,-0.24,1.954788991
25/05/2020 08:00,17.31312,5.44216,18.14831203,15.33312,4.47216,15.972,1.98,0.97,2.204835595,17.32312,5.39216,18.14292909,15.33312,4.47216,15.972,1.99,0.92,2.192373143
25/05/2020 08:30,23.61552,6.03036,24.37330561,18.99552,5.54036,19.787,4.62,0.49,4.645912182,23.64552,6.02036,24.39990473,18.99552,5.54036,19.787,4.65,0.48,4.674708547
25/05/2020 09:00,31.57744,7.56342,32.47060269,23.01744,6.71342,23.9765,8.56,0.85,8.602098581,31.60744,5.36342,32.05926602,23.01744,6.71342,23.9765,8.59,-1.35,8.695435584
25/05/2020 09:30,37.67088,6.93984,38.30478533,26.33088,7.67984,27.428,11.34,-0.74,11.36411897,37.79088,6.86984,38.41022407,26.33088,7.67984,27.428,11.46,-0.81,11.48858999
25/05/2020 10:00,41.11448,8.12214,41.90906374,27.98448,8.16214,29.1505,13.13,-0.04,13.13006093,41.16448,5.84214,41.57697696,27.98448,8.16214,29.1505,13.18,-2.32,13.38263053
25/05/2020 10:30,34.70192,5.89806,35.19957902,24.30192,7.08806,25.3145,10.4,-1.19,10.46786034,34.80192,5.81806,35.28488994,24.30192,7.08806,25.3145,10.5,-1.27,10.57652589
25/05/2020 11:00,35.40832,5.49326,35.83189962,24.38832,7.11326,25.4045,11.02,-1.62,11.13843795,35.50832,5.41326,35.91857699,24.38832,7.11326,25.4045,11.12,-1.7,11.24919553
25/05/2020 11:30,37.62352,5.63936,38.04381209,25.16352,7.33936,26.212,12.46,-1.7,12.57543637,37.74352,5.55936,38.15075079,25.16352,7.33936,26.212,12.58,-1.78,12.70530598
25/05/2020 12:00,38.84376,5.84068,39.28041794,25.85376,7.54068,26.931,12.99,-1.7,13.10076715,38.97376,5.51068,39.36142226,25.85376,7.54068,26.931,13.12,-2.03,13.27611766
25/05/2020 12:30,38.31976,8.92368,39.34508954,26.06976,7.60368,27.156,12.25,1.32,12.32091312,38.20976,1.88368,38.25616303,26.06976,7.60368,27.156,12.14,-5.72,13.42005961
25/05/2020 13:00,36.39544,8.71742,37.42487761,25.94544,7.56742,27.0265,10.45,1.15,10.51308708,36.23544,1.61742,36.27151995,25.94544,7.56742,27.0265,10.29,-5.95,11.886404
25/05/2020 13:30,36.40216,8.73938,37.43653317,25.95216,7.56938,27.0335,10.45,1.17,10.51529362,36.24216,1.63938,36.27921896,25.95216,7.56938,27.0335,10.29,-5.93,11.87640518
25/05/2020 14:00,36.61968,8.81324,37.66529122,25.75968,7.51324,26.833,10.86,1.3,10.93753171,36.45968,1.69324,36.49897707,25.75968,7.51324,26.833,10.7,-5.82,12.1804105
25/05/2020 14:30,35.68696,7.84578,36.53923067,25.11696,7.32578,26.1635,10.57,0.52,10.58278319,35.58696,2.50578,35.6750705,25.11696,7.32578,26.1635,10.47,-4.82,11.52620059
