Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/05/2020 15:00,36.36872,5.55796,36.79095967,25.39872,7.40796,26.457,10.97,-1.85,11.1249,36.47872,5.47796,36.88773588,25.39872,7.40796,26.457,11.08,-1.93,11.24683511
25/05/2020 15:30,36.88584,5.81212,37.34094176,24.55584,7.16212,25.579,12.33,-1.35,12.40368494,37.00584,5.73212,37.44715468,24.55584,7.16212,25.579,12.45,-1.43,12.53185541
25/05/2020 16:00,32.1936,5.5923,32.67570505,22.2936,6.5023,23.2225,9.9,-0.91,9.941735261,32.2936,5.5123,32.76067845,22.2936,6.5023,23.2225,10,-0.99,10.04888551
25/05/2020 16:30,25.6516,5.1388,26.16126618,19.6416,5.7288,20.46,6.01,-0.59,6.038890627,25.7216,5.1088,26.22404515,19.6416,5.7288,20.46,6.08,-0.62,6.111530087
25/05/2020 17:00,26.13304,5.40672,26.68648349,20.18304,5.88672,21.024,5.95,-0.48,5.969329946,26.19304,5.35672,26.73517895,20.18304,5.88672,21.024,6.01,-0.53,6.033324125
25/05/2020 17:30,28.35448,6.17464,29.0190061,22.40448,6.53464,23.338,5.95,-0.36,5.960880807,28.41448,6.05464,29.05238956,22.40448,6.53464,23.338,6.01,-0.48,6.029137583
25/05/2020 18:00,16.12056,5.29808,16.96885696,16.69056,4.86808,17.386,-0.57,0.43,0.714002801,16.12056,5.20808,16.94097258,16.69056,4.86808,17.386,-0.57,0.34,0.66370174
25/05/2020 18:30,13.99304,5.11672,14.89919434,15.62304,4.55672,16.274,-1.63,0.56,1.723513853,13.97304,5.04672,14.85648779,15.62304,4.55672,16.274,-1.65,0.49,1.721220497
25/05/2020 19:00,9.11792,4.55356,10.19173066,12.93792,3.77356,13.477,-3.82,0.78,3.898820334,9.06792,4.49356,10.12023985,12.93792,3.77356,13.477,-3.87,0.72,3.936406991
25/05/2020 19:30,2.63392,3.72156,4.559335851,9.67392,2.82156,10.077,-7.04,0.9,7.097295259,2.57392,3.66156,4.475721819,9.67392,2.82156,10.077,-7.1,0.84,7.149517466
25/05/2020 20:00,-1.78616,3.29862,3.751168011,7.50384,2.18862,7.8165,-9.29,1.11,9.356078238,-1.86616,3.23862,3.737808536,7.50384,2.18862,7.8165,-9.37,1.05,9.428647835
25/05/2020 20:30,-2.23848,3.15836,3.871179484,7.33152,2.13836,7.637,-9.57,1.02,9.624203863,-2.31848,3.08836,3.861776405,7.33152,2.13836,7.637,-9.65,0.95,9.696648906
25/05/2020 21:00,-4.97408,2.72006,5.669232598,5.96592,1.74006,6.2145,-10.94,0.98,10.98380626,-5.08408,2.69006,5.751894666,5.96592,1.74006,6.2145,-11.05,0.95,11.09076192
25/05/2020 21:30,-5.468,2.8435,6.163157977,5.772,1.6835,6.0125,-11.24,1.16,11.29969911,-5.588,2.7935,6.247350338,5.772,1.6835,6.0125,-11.36,1.11,11.41410093
25/05/2020 22:00,-5.31504,3.12478,6.165541359,5.84496,1.70478,6.0885,-11.16,1.42,11.24997778,-5.42504,3.07478,6.235810376,5.84496,1.70478,6.0885,-11.27,1.37,11.35296437
25/05/2020 22:30,-4.50128,3.27546,5.566880621,6.01872,1.75546,6.2695,-10.52,1.52,10.62924268,-4.61128,3.22546,5.627387978,6.01872,1.75546,6.2695,-10.63,1.47,10.73116024
25/05/2020 23:00,-5.64408,2.95756,6.372032658,5.30592,1.54756,5.527,-10.95,1.41,11.0404076,-5.75408,2.90756,6.446963766,5.30592,1.54756,5.527,-11.06,1.36,11.14330292
25/05/2020 23:30,-5.11,2.8575,5.854690961,4.86,1.4175,5.0625,-9.97,1.44,10.07345522,-5.2,2.8075,5.909488662,4.86,1.4175,5.0625,-10.06,1.39,10.15557482
26/05/2020 00:00,-4.1672,3.0154,5.143752813,5.0928,1.4854,5.305,-9.26,1.53,9.3855474,-4.2572,2.9654,5.188193231,5.0928,1.4854,5.305,-9.35,1.48,9.466409034
26/05/2020 00:30,-4.40432,3.01624,5.338139976,5.09568,1.48624,5.308,-9.5,1.53,9.622416536,-4.51432,2.96624,5.401635382,5.09568,1.48624,5.308,-9.61,1.48,9.723296766
26/05/2020 01:00,-3.37704,3.02378,4.532950987,5.29296,1.54378,5.5135,-8.67,1.48,8.795413578,-3.47704,2.98378,4.581784614,5.29296,1.54378,5.5135,-8.77,1.44,8.887434951
26/05/2020 01:30,-3.8268,2.9101,4.807606499,4.9032,1.4301,5.1075,-8.73,1.48,8.854563795,-3.9268,2.8701,4.86387009,4.9032,1.4301,5.1075,-8.83,1.44,8.946647417
26/05/2020 02:00,-3.2752,3.1639,4.553811398,5.2248,1.5239,5.4425,-8.5,1.64,8.65676614,-3.4152,2.7339,4.37467716,5.2248,1.5239,5.4425,-8.64,1.21,8.724316592
26/05/2020 02:30,-2.79528,6.57346,7.143106233,5.39472,1.57346,5.6195,-8.19,5,9.595629213,-3.40528,-0.33654,3.421869526,5.39472,1.57346,5.6195,-8.8,-1.91,9.004893114
26/05/2020 03:00,-1.89432,6.64374,6.908525852,5.63568,1.64374,5.8705,-7.53,5,9.038855016,-2.47432,-0.30626,2.493201687,5.63568,1.64374,5.8705,-8.11,-1.95,8.341139011
26/05/2020 03:30,-3.2208,3.7406,4.936156501,4.9392,1.4406,5.145,-8.16,2.3,8.477947865,-3.3908,2.4606,4.189519901,4.9392,1.4406,5.145,-8.33,1.02,8.392216632
26/05/2020 04:00,-1.96632,3.30274,3.84376194,5.56368,1.62274,5.7955,-7.53,1.68,7.715134477,-2.03632,3.26274,3.84604621,5.56368,1.62274,5.7955,-7.6,1.64,7.774934083
26/05/2020 04:30,-3.32784,3.10688,4.552715937,4.89216,1.42688,5.096,-8.22,1.68,8.389922526,-3.41784,3.06688,4.592100086,4.89216,1.42688,5.096,-8.31,1.64,8.470283348
26/05/2020 05:00,-2.2704,3.2528,3.966790138,5.2896,1.5428,5.51,-7.56,1.71,7.750980583,-2.3604,3.2128,3.986674303,5.2896,1.5428,5.51,-7.65,1.67,7.830159641
26/05/2020 05:30,-1.676,3.2295,3.638495053,5.724,1.6695,5.9625,-7.4,1.56,7.56264504,-1.746,3.1795,3.627359405,5.724,1.6695,5.9625,-7.47,1.51,7.621089161
26/05/2020 06:00,-1.81568,3.09876,3.591518815,5.82432,1.69876,6.067,-7.64,1.4,7.767213142,-1.89568,3.05876,3.598557405,5.82432,1.69876,6.067,-7.72,1.36,7.838877471
26/05/2020 06:30,-1.44392,2.98844,3.318987587,6.64608,1.93844,6.923,-8.09,1.05,8.15785511,-1.52392,2.93844,3.310099968,6.64608,1.93844,6.923,-8.17,1,8.230971996
26/05/2020 07:00,3.13648,3.13814,4.436826507,8.97648,2.61814,9.3505,-5.84,0.52,5.863104979,3.08648,3.07814,4.359048595,8.97648,2.61814,9.3505,-5.89,0.46,5.907935342
26/05/2020 07:30,5.53456,3.47258,6.533771212,10.53456,3.07258,10.9735,-5,0.4,5.015974482,5.48456,3.43258,6.470162583,10.53456,3.07258,10.9735,-5.05,0.36,5.062815422
26/05/2020 08:00,13.52664,4.83652,14.36530248,14.93664,4.35652,15.559,-1.41,0.48,1.48946299,13.39664,3.22652,13.77970953,14.93664,4.35652,15.559,-1.54,-1.13,1.910104709
26/05/2020 08:30,18.78152,4.54336,19.32324025,17.53152,5.11336,18.262,1.25,-0.57,1.373826772,18.77152,4.46336,19.29485801,17.53152,5.11336,18.262,1.24,-0.65,1.400035714
26/05/2020 09:00,17.23568,4.26624,17.75582915,17.09568,4.98624,17.808,0.14,-0.72,0.733484833,17.22568,4.18624,17.72706002,17.09568,4.98624,17.808,0.13,-0.8,0.810493677
26/05/2020 09:30,22.32056,4.66058,22.80193862,19.51056,5.69058,20.3235,2.81,-1.03,2.992824753,22.34056,4.37058,22.76406358,19.51056,5.69058,20.3235,2.83,-1.32,3.122707159
26/05/2020 10:00,34.89528,8.77404,35.98144444,25.86528,7.54404,26.943,9.03,1.23,9.113385759,34.71528,1.79404,34.7616059,25.86528,7.54404,26.943,8.85,-5.75,10.55390923
26/05/2020 10:30,39.25648,7.98314,40.05997686,28.05648,8.18314,29.2255,11.2,-0.2,11.20178557,39.18648,3.03314,39.30369134,28.05648,8.18314,29.2255,11.13,-5.15,12.26374331
26/05/2020 11:00,44.24392,5.61656,44.5989933,30.43392,8.87656,31.702,13.81,-3.26,14.18956307,44.37392,5.50656,44.7142816,30.43392,8.87656,31.702,13.94,-3.37,14.34156547
26/05/2020 11:30,47.04848,5.54164,47.37371892,31.78848,9.27164,33.113,15.26,-3.73,15.70924887,47.18848,5.43164,47.5000564,31.78848,9.27164,33.113,15.4,-3.84,15.87153427
26/05/2020 12:00,48.5424,6.2782,48.94670973,32.7024,9.5382,34.065,15.84,-3.26,16.17198813,48.6424,4.6582,48.86493533,32.7024,9.5382,34.065,15.94,-4.88,16.67027294
26/05/2020 12:30,48.288,7.3665,48.84666075,32.388,9.4465,33.7375,15.9,-2.08,16.03547318,48.328,3.4665,48.4521641,32.388,9.4465,33.7375,15.94,-5.98,17.02480543
26/05/2020 13:00,48.61488,5.66434,48.94375655,32.41488,9.45434,33.7655,16.2,-3.79,16.63743069,48.77488,5.54434,49.0889868,32.41488,9.45434,33.7655,16.36,-3.91,16.82075206
26/05/2020 13:30,47.92568,5.60874,48.25275917,32.39568,9.44874,33.7455,15.53,-3.84,15.99770296,48.07568,5.47874,48.38685358,32.39568,9.44874,33.7455,15.68,-3.97,16.17477357
26/05/2020 14:00,43.43328,6.53304,43.92186726,30.11328,8.78304,31.368,13.32,-2.25,13.5086972,43.46328,3.68304,43.61904965,30.11328,8.78304,31.368,13.35,-5.1,14.29099367
26/05/2020 14:30,29.6412,4.6391,30.00203304,22.8312,6.6591,23.7825,6.81,-2.02,7.103273893,29.7112,4.5391,30.05592844,22.8312,6.6591,23.7825,6.88,-2.12,7.19922218
26/05/2020 15:00,22.83208,4.56394,23.28375883,20.00208,5.83394,20.8355,2.83,-1.27,3.101902642,22.86208,4.47394,23.29572581,20.00208,5.83394,20.8355,2.86,-1.36,3.16689122
26/05/2020 15:30,26.61024,4.70882,27.02365369,21.63024,6.30882,22.5315,4.98,-1.6,5.230716968,26.65024,4.61882,27.04752836,21.63024,6.30882,22.5315,5.02,-1.69,5.29683868
26/05/2020 16:00,37.03872,5.68296,37.47216051,27.19872,7.93296,28.332,9.84,-2.25,10.09396354,37.12872,5.60296,37.54910132,27.19872,7.93296,28.332,9.93,-2.33,10.19969607
26/05/2020 16:30,32.65784,8.97562,33.86880966,25.28784,7.37562,26.3415,7.37,1.6,7.541677532,32.44784,2.25562,32.52614552,25.28784,7.37562,26.3415,7.16,-5.12,8.802272434
26/05/2020 17:00,22.71648,5.49064,23.37061384,20.67648,6.03064,21.538,2.04,-0.54,2.110260647,22.73648,5.23064,23.33039043,20.67648,6.03064,21.538,2.06,-0.8,2.209886875
26/05/2020 17:30,21.70584,5.48212,22.38743241,20.47584,5.97212,21.329,1.23,-0.49,1.324009063,21.72584,5.42212,22.39221983,20.47584,5.97212,21.329,1.25,-0.55,1.365650028
26/05/2020 18:00,14.462,4.691,15.20377996,17.112,4.991,17.825,-2.65,-0.3,2.666927071,14.442,4.621,15.16327817,17.112,4.991,17.825,-2.67,-0.37,2.695514793
26/05/2020 18:30,13.43816,8.26238,15.77501402,16.08816,4.69238,16.7585,-2.65,3.57,4.446054431,13.03816,1.57238,13.13263093,16.08816,4.69238,16.7585,-3.05,-3.12,4.363129611
26/05/2020 19:00,6.99168,7.30674,10.11296389,12.81168,3.73674,13.3455,-5.82,3.57,6.827686285,6.49168,1.04674,6.575528408,12.81168,3.73674,13.3455,-6.32,-2.69,6.868660714
26/05/2020 19:30,3.88352,3.88686,5.494488898,11.06352,3.22686,11.5245,-7.18,0.66,7.210270453,3.80352,3.82686,5.395518682,11.06352,3.22686,11.5245,-7.26,0.6,7.284751197
26/05/2020 20:00,-0.12384,5.34888,5.350313411,8.87616,2.58888,9.246,-9,2.76,9.413692156,-0.54384,1.23888,1.352991353,8.87616,2.58888,9.246,-9.42,-1.35,9.516244007
26/05/2020 20:30,-1.8996,6.3297,6.608599114,8.0904,2.3597,8.4275,-9.99,3.97,10.74993023,-2.5396,-0.4203,2.574144567,8.0904,2.3597,8.4275,-10.63,-2.78,10.98750654
26/05/2020 21:00,-3.71768,5.80526,6.893633893,7.25232,2.11526,7.5545,-10.97,3.69,11.57397944,-4.32768,-0.24474,4.334594773,7.25232,2.11526,7.5545,-11.58,-2.36,11.81803706
26/05/2020 21:30,-5.45736,5.02452,7.41812506,6.15264,1.79452,6.409,-11.61,3.23,12.05093357,-6.00736,0.01452,6.007377548,6.15264,1.79452,6.409,-12.16,-1.78,12.28958909
26/05/2020 22:00,-4.45808,2.78556,5.256788164,6.84192,1.99556,7.127,-11.3,0.79,11.32758138,-4.57808,2.72556,5.327991535,6.84192,1.99556,7.127,-11.42,0.73,11.44330809
26/05/2020 22:30,-5.61592,2.56244,6.172896905,5.97408,1.74244,6.223,-11.59,0.82,11.61897156,-5.73592,2.51244,6.262039045,5.97408,1.74244,6.223,-11.71,0.77,11.73528866
26/05/2020 23:00,-5.92368,2.52726,6.440266132,5.71632,1.66726,5.9545,-11.64,0.86,11.67172652,-6.04368,2.46726,6.527897047,5.71632,1.66726,5.9545,-11.76,0.8,11.78717948
26/05/2020 23:30,-4.03864,2.74748,4.884594088,6.47136,1.88748,6.741,-10.51,0.86,10.54512684,-4.15864,2.62748,4.919139945,6.47136,1.88748,6.741,-10.63,0.74,10.65572616
27/05/2020 00:00,-2.90816,3.01512,4.189074265,6.53184,1.90512,6.804,-9.44,1.11,9.505035508,-3.00816,2.95512,4.216842515,6.53184,1.90512,6.804,-9.54,1.05,9.597609077
27/05/2020 00:30,-2.90952,2.91264,4.116889408,6.18048,1.80264,6.438,-9.09,1.11,9.157521499,-3.00952,2.85264,4.14665716,6.18048,1.80264,6.438,-9.19,1.05,9.249789187
27/05/2020 01:00,-4.24208,2.75856,5.060128062,5.37792,1.56856,5.602,-9.62,1.19,9.693322444,-4.34208,2.69856,5.11232675,5.37792,1.56856,5.602,-9.72,1.13,9.785463709
27/05/2020 01:30,-3.996,2.772,4.863332191,5.424,1.582,5.65,-9.42,1.19,9.494867034,-4.106,2.712,4.920790587,5.424,1.582,5.65,-9.53,1.13,9.59675987
27/05/2020 02:00,-3.67528,4.35346,5.697393882,5.39472,1.57346,5.6195,-9.07,2.78,9.486479853,-4.01528,1.22346,4.197538308,5.39472,1.57346,5.6195,-9.41,-0.35,9.416506783
27/05/2020 02:30,-2.4248,6.4561,6.896439824,5.8152,1.6961,6.0575,-8.24,4.76,9.516049601,-3.0348,-0.3539,3.055365158,5.8152,1.6961,6.0575,-8.85,-2.05,9.084327163
27/05/2020 03:00,-2.64896,6.48072,7.001194241,5.59104,1.63072,5.824,-8.24,4.85,9.561385883,-3.25896,-0.32928,3.275552717,5.59104,1.63072,5.824,-8.85,-1.96,9.064441516
27/05/2020 03:30,-3.06104,4.25428,5.241074718,5.32896,1.55428,5.551,-8.39,2.7,8.813744948,-3.33104,1.84428,3.807518378,5.32896,1.55428,5.551,-8.66,0.29,8.664854298
27/05/2020 04:00,-2.98184,3.14738,4.33559346,5.40816,1.57738,5.6335,-8.39,1.57,8.535631201,-3.07184,3.09738,4.362334679,5.40816,1.57738,5.6335,-8.48,1.52,8.615149447
27/05/2020 04:30,-2.83056,3.25942,4.316930466,5.68944,1.65942,5.9265,-8.52,1.6,8.668933037,-2.92056,3.20942,4.339360258,5.68944,1.65942,5.9265,-8.61,1.55,8.748405569
27/05/2020 05:00,-1.5096,3.4397,3.756384998,5.9304,1.7297,6.1775,-7.44,1.71,7.633983233,-1.5796,3.3997,3.748745957,5.9304,1.7297,6.1775,-7.51,1.67,7.693438763
27/05/2020 05:30,-1.72304,3.26578,3.692449844,5.91696,1.72578,6.1635,-7.64,1.54,7.793664093,-1.80304,3.22578,3.695485063,5.91696,1.72578,6.1635,-7.72,1.5,7.864375373
27/05/2020 06:00,-1.03168,3.24576,3.405777679,6.32832,1.84576,6.592,-7.36,1.4,7.491969034,-1.11168,3.20576,3.39304135,6.32832,1.84576,6.592,-7.44,1.36,7.563279712
27/05/2020 06:30,0.56112,3.89366,3.933884067,7.52112,2.19366,7.8345,-6.96,1.7,7.164607456,0.42112,2.86366,2.894458611,7.52112,2.19366,7.8345,-7.1,0.67,7.13154261
27/05/2020 07:00,2.35992,6.20456,6.638206625,8.68992,2.53456,9.052,-6.33,3.67,7.316952918,1.82992,-0.07544,1.831474379,8.68992,2.53456,9.052,-6.86,-2.61,7.339734328
27/05/2020 07:30,9.99592,7.42256,12.45041419,12.86592,3.75256,13.402,-2.87,3.67,4.658948379,9.65592,0.72256,9.682917122,12.86592,3.75256,13.402,-3.21,-3.03,4.414181691
27/05/2020 08:00,15.9724,4.3832,16.56291049,16.2624,4.7432,16.94,-0.29,-0.36,0.462276973,15.9724,4.3532,16.55499659,16.2624,4.7432,16.94,-0.29,-0.39,0.486004115
27/05/2020 08:30,22.3024,5.1907,22.89848057,19.4424,5.6707,20.2525,2.86,-0.48,2.9,22.3024,4.6207,22.77603816,19.4424,5.6707,20.2525,2.86,-1.05,3.046653902
27/05/2020 09:00,29.33248,8.21114,30.46009197,23.11248,6.74114,24.0755,6.22,1.47,6.391345711,29.13248,2.67114,29.25468133,23.11248,6.74114,24.0755,6.02,-4.07,7.266725535
27/05/2020 09:30,34.61544,5.82992,35.10294366,25.88544,7.54992,26.964,8.73,-1.72,8.897825577,34.69544,5.73992,35.1670334,25.88544,7.54992,26.964,8.81,-1.81,8.994009117
27/05/2020 10:00,38.50032,6.12426,38.98437124,28.06032,8.18426,29.2295,10.44,-2.06,10.64129691,38.59032,5.70426,39.00963189,28.06032,8.18426,29.2295,10.53,-2.48,10.81810057
27/05/2020 10:30,44.43168,5.94674,44.82786973,30.81168,8.98674,32.0955,13.62,-3.04,13.95514242,44.55168,5.83674,44.9323906,30.81168,8.98674,32.0955,13.74,-3.15,14.096457
27/05/2020 11:00,47.50328,5.84054,47.86098117,32.09328,9.36054,33.4305,15.41,-3.52,15.80691304,47.64328,5.73054,47.9866775,32.09328,9.36054,33.4305,15.55,-3.63,15.9680744
27/05/2020 11:30,48.32584,6.73462,48.792847,32.41584,9.45462,33.7665,15.91,-2.72,16.14083331,48.40584,4.08462,48.57787013,32.41584,9.45462,33.7665,15.99,-5.37,16.86763172
27/05/2020 12:00,46.28984,5.60162,46.62753944,31.47984,9.18162,32.7915,14.81,-3.58,15.23655145,46.43984,5.27162,46.73808636,31.47984,9.18162,32.7915,14.96,-3.91,15.46252567
27/05/2020 12:30,49.26648,7.08564,49.77341003,33.03648,9.63564,34.413,16.23,-2.55,16.42910223,49.31648,4.10564,49.48708397,33.03648,9.63564,34.413,16.28,-5.53,17.19358311
27/05/2020 13:00,52.2824,6.3932,52.67183646,34.7424,10.1332,36.19,17.54,-3.74,17.93430233,52.4524,6.2832,52.82738748,34.7424,10.1332,36.19,17.71,-3.85,18.12364754
27/05/2020 13:30,51.3612,6.2566,51.74087271,34.4112,10.0366,35.845,16.95,-3.78,17.36637268,51.5212,6.1866,51.89131015,34.4112,10.0366,35.845,17.11,-3.85,17.53780488
27/05/2020 14:00,52.17264,6.09202,52.52710798,34.29264,10.00202,35.7215,17.88,-3.91,18.30252715,52.33264,5.98202,52.67342568,34.29264,10.00202,35.7215,18.04,-4.02,18.48247819
27/05/2020 14:30,50.31832,6.17576,50.69589075,32.96832,9.61576,34.342,17.35,-3.44,17.68773869,50.49832,5.70576,50.81964207,32.96832,9.61576,34.342,17.53,-3.91,17.96076279
27/05/2020 15:00,47.62024,6.06132,48.00444623,31.65024,9.23132,32.969,15.97,-3.17,16.28157855,47.77024,5.94132,48.13829155,31.65024,9.23132,32.969,16.12,-3.29,16.45230987
27/05/2020 15:30,43.06384,5.89112,43.46492391,29.76384,8.68112,31.004,13.3,-2.79,13.58948491,43.19384,5.46112,43.53770372,29.76384,8.68112,31.004,13.43,-3.22,13.81062272
27/05/2020 16:00,41.776,6.2905,42.24694742,29.316,8.5505,30.5375,12.46,-2.26,12.66330131,41.896,5.7205,42.28473645,29.316,8.5505,30.5375,12.58,-2.83,12.89439025
27/05/2020 16:30,38.41656,7.40358,39.12345945,28.12656,8.20358,29.2985,10.29,-0.8,10.3210513,38.45656,5.71358,38.87868315,28.12656,8.20358,29.2985,10.33,-2.49,10.62586467
27/05/2020 17:00,31.56776,6.19018,32.16895708,24.85776,7.25018,25.8935,6.71,-1.06,6.793209845,31.62776,6.11018,32.21256746,24.85776,7.25018,25.8935,6.77,-1.14,6.865311355
27/05/2020 17:30,25.95144,5.86792,26.60657293,22.38144,6.52792,23.314,3.57,-0.66,3.630495834,25.97144,5.78792,26.60856467,22.38144,6.52792,23.314,3.59,-0.74,3.665474048
27/05/2020 18:00,22.28144,6.68292,23.26207188,20.58144,6.00292,21.439,1.7,0.68,1.830956034,22.35144,4.59292,22.81845271,20.58144,6.00292,21.439,1.77,-1.41,2.26296266
27/05/2020 18:30,16.47936,5.79898,17.46990198,17.85936,5.20898,18.6035,-1.38,0.59,1.500833102,16.46936,4.90898,17.18539797,17.85936,5.20898,18.6035,-1.39,-0.3,1.422005626
27/05/2020 19:00,8.92112,4.49616,9.990086927,13.94112,4.06616,14.522,-5.02,0.43,5.038382677,8.87112,4.44616,9.922958672,13.94112,4.06616,14.522,-5.07,0.38,5.084220688
27/05/2020 19:30,4.08704,4.20122,5.861240948,11.38704,3.32122,11.8615,-7.3,0.88,7.352849788,3.97704,3.74122,5.460180789,11.38704,3.32122,11.8615,-7.41,0.42,7.421893289
27/05/2020 20:00,1.94744,6.81092,7.083865738,10.11744,2.95092,10.539,-8.17,3.86,9.035955954,1.36744,0.33092,1.406911582,10.11744,2.95092,10.539,-8.75,-2.62,9.133832711
27/05/2020 20:30,-0.372,6.6515,6.661894344,8.988,2.6215,9.3625,-9.36,4.03,10.19070655,-1.002,-0.0685,1.004338713,8.988,2.6215,9.3625,-9.99,-2.69,10.34583008
27/05/2020 21:00,-2.2972,3.9354,4.556808203,7.9728,2.3254,8.305,-10.27,1.61,10.39543169,-2.5272,2.4054,3.488938091,7.9728,2.3254,8.305,-10.5,0.08,10.50030476
27/05/2020 21:30,-4.78088,3.19766,5.751681758,6.60912,1.92766,6.8845,-11.39,1.27,11.46058463,-4.96088,2.23766,5.442191898,6.60912,1.92766,6.8845,-11.57,0.31,11.57415224
27/05/2020 22:00,-5.07784,3.15188,5.976521279,6.45216,1.88188,6.721,-11.53,1.27,11.59973276,-5.27784,2.03188,5.655451476,6.45216,1.88188,6.721,-11.73,0.15,11.73095904
27/05/2020 22:30,-6.19264,2.52548,6.687812752,5.84736,1.70548,6.091,-12.04,0.82,12.06789128,-6.31264,2.46548,6.77702113,5.84736,1.70548,6.091,-12.16,0.76,12.18372685
27/05/2020 23:00,-5.02824,4.68718,6.874071126,5.92176,1.72718,6.1685,-10.95,2.96,11.34301988,-5.44824,0.54718,5.475648368,5.92176,1.72718,6.1685,-11.37,-1.18,11.43106732
27/05/2020 23:30,-3.30824,6.30968,7.124360575,6.34176,1.84968,6.606,-9.65,4.46,10.630809,-3.94824,-0.60032,3.993617808,6.34176,1.84968,6.606,-10.29,-2.45,10.57764624
28/05/2020 00:00,-4.4112,6.2109,7.618002642,5.7288,1.6709,5.9675,-10.14,4.54,11.1099595,-5.0812,-0.6891,5.127714135,5.7288,1.6709,5.9675,-10.81,-2.36,11.06461477
28/05/2020 00:30,-3.27264,6.47048,7.251019515,5.72736,1.67048,5.966,-9,4.8,10.2,-3.91264,-0.40952,3.934013015,5.72736,1.67048,5.966,-9.64,-2.08,9.861845669
28/05/2020 01:00,-3.17096,6.33222,7.081807499,5.69904,1.66222,5.9365,-8.87,4.67,10.02426057,-3.77096,-0.10778,3.772499947,5.69904,1.66222,5.9365,-9.47,-1.77,9.633991904
28/05/2020 01:30,-2.82672,3.25804,4.313371141,5.99328,1.74804,6.243,-8.82,1.51,8.948323865,-2.93672,3.20804,4.34923499,5.99328,1.74804,6.243,-8.93,1.46,9.048563422
28/05/2020 02:00,-2.70224,3.28768,4.255695102,5.95776,1.73768,6.206,-8.66,1.55,8.797618996,-2.79224,3.23768,4.275415301,5.95776,1.73768,6.206,-8.75,1.5,8.877640452
28/05/2020 02:30,-2.49256,3.27592,4.116370634,5.91744,1.72592,6.164,-8.41,1.55,8.551643117,-2.58256,3.22592,4.132332997,5.91744,1.72592,6.164,-8.5,1.5,8.631338251
28/05/2020 03:00,-3.33608,3.07156,4.534744822,5.59392,1.63156,5.827,-8.93,1.44,9.045357925,-3.42608,3.02156,4.568134083,5.59392,1.63156,5.827,-9.02,1.39,9.126472484
28/05/2020 03:30,-3.67352,3.05314,4.776652913,5.25648,1.53314,5.4755,-8.93,1.52,9.058438055,-3.76352,2.99314,4.808634926,5.25648,1.53314,5.4755,-9.02,1.46,9.13739569
28/05/2020 04:00,-4.59968,2.95926,5.469394468,4.66032,1.35926,4.8545,-9.26,1.6,9.397212353,-4.69968,2.90926,5.527276531,4.66032,1.35926,4.8545,-9.36,1.55,9.487470685
28/05/2020 04:30,-3.56064,3.02398,4.67146789,5.01936,1.46398,5.2285,-8.58,1.56,8.720665112,-3.65064,2.98398,4.715008913,5.01936,1.46398,5.2285,-8.67,1.52,8.802232671
28/05/2020 05:00,-2.76528,3.27846,4.288947826,5.27472,1.53846,5.4945,-8.04,1.74,8.226129102,-2.84528,3.22846,4.303321072,5.27472,1.53846,5.4945,-8.12,1.69,8.294003858
28/05/2020 05:30,-2.86024,3.16368,4.264955334,5.42976,1.58368,5.656,-8.29,1.58,8.439223898,-2.93024,3.12368,4.282952626,5.42976,1.58368,5.656,-8.36,1.54,8.500658798
28/05/2020 06:00,-2.30488,3.14566,3.899698533,5.74512,1.67566,5.9845,-8.05,1.47,8.183116766,-2.38488,3.10566,3.915708959,5.74512,1.67566,5.9845,-8.13,1.43,8.254804662
28/05/2020 06:30,-2.24392,2.91094,3.675424962,6.34608,1.85094,6.6105,-8.59,1.06,8.655154534,-2.32392,2.86094,3.68586243,6.34608,1.85094,6.6105,-8.67,1.01,8.72863105
28/05/2020 07:00,-0.22824,2.66218,2.671946079,7.72176,2.25218,8.0435,-7.95,0.41,7.960565307,-0.30824,2.69218,2.70976845,7.72176,2.25218,8.0435,-8.03,0.44,8.04204576
28/05/2020 07:30,4.12472,3.30346,5.28452108,10.19472,2.97346,10.6195,-6.07,0.33,6.078963727,4.06472,3.29346,5.231522479,10.19472,2.97346,10.6195,-6.13,0.32,6.138346683
28/05/2020 08:00,8.86016,3.24588,9.436004038,12.74016,3.71588,13.271,-3.88,-0.47,3.908362829,8.82016,3.20588,9.384715712,12.74016,3.71588,13.271,-3.92,-0.51,3.953036807
28/05/2020 08:30,18.98832,4.54326,19.52427996,18.38832,5.36326,19.1545,0.6,-0.82,1.016070864,18.98832,4.45326,19.50353355,18.38832,5.36326,19.1545,0.6,-0.91,1.09
28/05/2020 09:00,27.7472,5.2521,28.23989487,22.8072,6.6521,23.7575,4.94,-1.4,5.134549639,27.8072,5.1621,28.28228506,22.8072,6.6521,23.7575,5,-1.49,5.217288568
28/05/2020 09:30,32.59512,7.51066,33.44924306,25.06512,7.31066,26.1095,7.53,0.2,7.532655574,32.51512,3.33066,32.68526158,25.06512,7.31066,26.1095,7.45,-3.98,8.446472637
28/05/2020 10:00,37.33712,8.50916,38.29446871,27.35712,7.97916,28.497,9.98,0.53,9.994063238,37.18712,2.45916,37.26834262,27.35712,7.97916,28.497,9.83,-5.52,11.27383253
28/05/2020 10:30,42.37064,9.01852,43.31979729,29.72064,8.66852,30.959,12.65,0.35,12.65484097,42.28064,2.41852,42.34975511,29.72064,8.66852,30.959,12.56,-6.25,14.02911615
28/05/2020 11:00,43.40736,8.50548,44.23281691,30.32736,8.84548,31.591,13.08,-0.34,13.08441821,43.32736,1.87548,43.36793227,30.32736,8.84548,31.591,13,-6.97,14.75062372
28/05/2020 11:30,44.87704,5.85872,45.25785367,31.36704,9.14872,32.674,13.51,-3.29,13.9048265,44.96704,4.73872,45.21603868,31.36704,9.14872,32.674,13.6,-4.41,14.29713608
28/05/2020 12:00,47.39728,5.55004,47.72111792,32.29728,9.42004,33.643,15.1,-3.87,15.58803708,47.53728,5.40004,47.84300808,32.29728,9.42004,33.643,15.24,-4.02,15.76128167
28/05/2020 12:30,52.64192,6.48056,53.03931937,35.76192,10.43056,37.252,16.88,-3.95,17.33600012,52.80192,6.37056,53.18483609,35.76192,10.43056,37.252,17.04,-4.06,17.51699746
28/05/2020 13:00,48.88848,5.79414,49.23063614,33.40848,9.74414,34.8005,15.48,-3.95,15.97601014,49.03848,5.68414,49.36681039,33.40848,9.74414,34.8005,15.63,-4.06,16.14869964
28/05/2020 13:30,51.55632,6.05976,51.91122059,34.45632,10.04976,35.892,17.1,-3.99,17.55933085,51.72632,5.89976,52.06168792,34.45632,10.04976,35.892,17.27,-4.15,17.76162718
28/05/2020 14:00,48.12904,5.62472,48.45659879,32.75904,9.55472,34.124,15.37,-3.93,15.86448234,48.26904,5.51472,48.58304601,32.75904,9.55472,34.124,15.51,-4.04,16.02752944
28/05/2020 14:30,47.04896,5.48928,47.36809931,31.60896,9.21928,32.926,15.44,-3.73,15.88415878,47.18896,5.37928,47.49457442,31.60896,9.21928,32.926,15.58,-3.84,16.04624567
28/05/2020 15:00,44.1572,5.3346,44.47826738,29.7072,8.6646,30.945,14.45,-3.33,14.82873562,44.2872,5.2346,44.59548319,29.7072,8.6646,30.945,14.58,-3.43,14.97802724
28/05/2020 15:30,43.02736,5.66798,43.39907494,29.30736,8.54798,30.5285,13.72,-2.88,14.01901566,43.15736,5.55798,43.51377786,29.30736,8.54798,30.5285,13.85,-2.99,14.16907195
28/05/2020 16:00,39.6584,5.6562,40.05972153,27.7584,8.0962,28.915,11.9,-2.44,12.14757589,39.7684,5.5562,40.15466345,27.7584,8.0962,28.915,12.01,-2.54,12.27565477
28/05/2020 16:30,33.272,7.2435,34.05134764,24.732,7.2135,25.7625,8.54,0.03,8.540052693,33.192,3.2335,33.34912872,24.732,7.2135,25.7625,8.46,-3.98,9.349438486
28/05/2020 17:00,29.04808,8.74194,30.33500398,22.73808,6.63194,23.6855,6.31,2.11,6.653435203,28.78808,1.74194,28.84073343,22.73808,6.63194,23.6855,6.05,-4.89,7.77911306
28/05/2020 17:30,21.11112,6.98116,22.23546677,18.86112,5.50116,19.647,2.25,1.48,2.693120866,20.88112,2.44116,21.02333072,18.86112,5.50116,19.647,2.02,-3.06,3.66660606
28/05/2020 18:00,15.33688,4.40534,15.9570332,16.40688,4.78534,17.0905,-1.07,-0.38,1.13547347,15.32688,4.37534,15.93916091,16.40688,4.78534,17.0905,-1.08,-0.41,1.155205609
28/05/2020 18:30,8.50696,3.98828,9.395464108,12.57696,3.66828,13.101,-4.07,0.32,4.082560471,8.45696,3.66828,9.218267223,12.57696,3.66828,13.101,-4.12,0,4.12
28/05/2020 19:00,1.44784,3.02312,3.351939021,9.26784,2.70312,9.654,-7.82,0.32,7.826544576,1.36784,3.03312,3.327281653,9.26784,2.70312,9.654,-7.9,0.33,7.906889401
28/05/2020 19:30,-1.36272,2.87254,3.179385452,8.23728,2.40254,8.5805,-9.6,0.47,9.611498322,-1.46272,2.82254,3.179037881,8.23728,2.40254,8.5805,-9.7,0.42,9.709088526
28/05/2020 20:00,-3.88552,2.70964,4.737025924,6.92448,2.01964,7.213,-10.81,0.69,10.83199889,-3.98552,2.64964,4.785912849,6.92448,2.01964,7.213,-10.91,0.63,10.9281746
28/05/2020 20:30,-4.3812,2.5209,5.054685969,6.9288,2.0209,7.2175,-11.31,0.5,11.32104677,-4.5012,2.4909,5.144451793,6.9288,2.0209,7.2175,-11.43,0.47,11.43965909
28/05/2020 21:00,-4.15656,3.78642,5.622629941,7.15344,2.08642,7.4515,-11.31,1.7,11.43704944,-4.51656,0.83642,4.593355271,7.15344,2.08642,7.4515,-11.67,-1.25,11.73675424
28/05/2020 21:30,-6.87568,2.11626,7.193992761,5.64432,1.64626,5.8795,-12.52,0.47,12.52881878,-7.00568,2.06626,7.30403879,5.64432,1.64626,5.8795,-12.65,0.42,12.65697041
28/05/2020 22:00,-6.63008,4.19206,7.844190707,5.62992,1.64206,5.8645,-12.26,2.55,12.52238396,-7.11008,-0.02794,7.110134897,5.62992,1.64206,5.8645,-12.74,-1.67,12.84898829
28/05/2020 22:30,-5.8408,2.4106,6.318697413,5.8992,1.7206,6.145,-11.74,0.69,11.76025935,-5.9608,2.3506,6.407531272,5.8992,1.7206,6.145,-11.86,0.63,11.87672093
28/05/2020 23:00,-5.15272,2.42754,5.695917297,5.95728,1.73754,6.2055,-11.11,0.69,11.13140602,-5.25272,2.36754,5.761624168,5.95728,1.73754,6.2055,-11.21,0.63,11.22768899
28/05/2020 23:30,-3.28072,3.25604,4.622220267,6.80928,1.98604,7.093,-10.09,1.27,10.1696116,-3.44072,2.50604,4.256617272,6.80928,1.98604,7.093,-10.25,0.52,10.26318177
29/05/2020 00:00,-2.86288,3.17666,4.276359509,6.53712,1.90666,6.8095,-9.4,1.27,9.485404578,-2.97288,3.10666,4.299924633,6.53712,1.90666,6.8095,-9.51,1.2,9.585410789
29/05/2020 00:30,-3.77352,2.78564,4.690335105,5.43648,1.58564,5.663,-9.21,1.2,9.287846898,-3.88352,2.75564,4.761856718,5.43648,1.58564,5.663,-9.32,1.17,9.393151761
29/05/2020 01:00,-4.3172,2.6704,5.076342384,5.2128,1.5204,5.43,-9.53,1.15,9.599135378,-4.4272,2.6004,5.134411359,5.2128,1.5204,5.43,-9.64,1.08,9.700309273
29/05/2020 01:30,-2.84912,2.84484,4.026238865,5.81088,1.69484,6.053,-8.66,1.15,8.736023123,-2.94912,2.77484,4.049326586,5.81088,1.69484,6.053,-8.76,1.08,8.826324263
29/05/2020 02:00,-3.65032,2.71324,4.548242232,5.35968,1.56324,5.583,-9.01,1.15,9.083094186,-3.76032,2.67324,4.613699015,5.35968,1.56324,5.583,-9.12,1.11,9.187301018
29/05/2020 02:30,-3.81496,2.60522,4.619641875,5.19504,1.51522,5.4115,-9.01,1.09,9.075692811,-3.92496,2.55522,4.683423988,5.19504,1.51522,5.4115,-9.12,1.04,9.17910671
29/05/2020 03:00,-3.36304,2.81328,4.384584633,5.25696,1.53328,5.476,-8.62,1.28,8.714516625,-3.45304,2.76328,4.422578614,5.25696,1.53328,5.476,-8.71,1.23,8.796419726
29/05/2020 03:30,-3.4036,3.2277,4.690686544,5.3064,1.5477,5.5275,-8.71,1.68,8.870541133,-3.5536,2.4177,4.298063081,5.3064,1.5477,5.5275,-8.86,0.87,8.902611976
29/05/2020 04:00,-3.51752,6.16864,7.101060935,4.93248,1.43864,5.138,-8.45,4.73,9.683769927,-4.12752,-0.62136,4.174027983,4.93248,1.43864,5.138,-9.06,-2.06,9.291243189
29/05/2020 04:30,-3.02696,6.36172,7.045137912,5.42304,1.58172,5.649,-8.45,4.78,9.708290272,-3.63696,-0.36828,3.655558535,5.42304,1.58172,5.649,-9.06,-1.95,9.267475384
29/05/2020 05:00,-3.58144,6.22958,7.185706608,4.79856,1.39958,4.9985,-8.38,4.83,9.672295488,-4.18144,-0.51042,4.21247778,4.79856,1.39958,4.9985,-8.98,-1.91,9.180876864
29/05/2020 05:30,-2.85416,6.29962,6.916027866,5.17584,1.50962,5.3915,-8.03,4.79,9.350133689,-3.43416,-0.20038,3.440001025,5.17584,1.50962,5.3915,-8.61,-1.71,8.778166095
29/05/2020 06:00,-1.74464,5.20448,5.489114756,6.01536,1.75448,6.266,-7.76,3.45,8.492355386,-2.16464,0.79448,2.305832778,6.01536,1.75448,6.266,-8.18,-0.96,8.236139873
29/05/2020 06:30,-2.2804,2.7253,3.553517166,6.1896,1.8053,6.4475,-8.47,0.92,8.519818073,-2.3804,2.6753,3.580996265,6.1896,1.8053,6.4475,-8.57,0.87,8.614046668
29/05/2020 07:00,2.09136,3.05248,3.700191995,8.99136,2.62248,9.366,-6.9,0.43,6.913385567,2.02136,3.04248,3.652749759,8.99136,2.62248,9.366,-6.97,0.42,6.982642766
29/05/2020 07:30,7.13256,3.70658,8.038168165,11.54256,3.36658,12.0235,-4.41,0.34,4.423087157,7.08256,2.71658,7.585674858,11.54256,3.36658,12.0235,-4.46,-0.65,4.507116595
29/05/2020 08:00,13.46,3.97,14.03326405,15.36,4.48,16,-1.9,-0.51,1.967256974,13.43,3.74,13.94103655,15.36,4.48,16,-1.93,-0.74,2.067002661
29/05/2020 08:30,23.54328,5.11804,24.09316016,20.39328,5.94804,21.243,3.15,-0.83,3.25751439,23.57328,5.03804,24.10562957,20.39328,5.94804,21.243,3.18,-0.91,3.307642665
29/05/2020 09:00,29.01896,5.47178,29.53033044,23.14896,6.75178,24.1135,5.87,-1.28,6.007936418,29.06896,5.38178,29.56294964,23.14896,6.75178,24.1135,5.92,-1.37,6.076454558
29/05/2020 09:30,34.88168,5.83674,35.36663871,26.01168,7.58674,27.0955,8.87,-1.75,9.04098446,34.96168,5.74674,35.43083529,26.01168,7.58674,27.0955,8.95,-1.84,9.137182279
29/05/2020 10:00,40.22752,6.10386,40.68796471,28.60752,8.34386,29.7995,11.62,-2.24,11.83393426,40.33752,6.01386,40.78335484,28.60752,8.34386,29.7995,11.73,-2.33,11.95917221
29/05/2020 10:30,43.934,6.9895,44.48650881,30.204,8.8095,31.4625,13.73,-1.82,13.85010108,43.954,4.0895,44.14383452,30.204,8.8095,31.4625,13.75,-4.72,14.53756857
29/05/2020 11:00,46.36208,7.22394,46.92150649,31.52208,9.19394,32.8355,14.84,-1.97,14.97018704,46.40208,3.94394,46.56938577,31.52208,9.19394,32.8355,14.88,-5.25,15.77900187
29/05/2020 11:30,48.24848,5.67414,48.58098071,32.68848,9.53414,34.0505,15.56,-3.86,16.03163123,48.39848,5.55414,48.71613016,32.68848,9.53414,34.0505,15.71,-3.98,16.2063105
29/05/2020 12:00,50.95584,6.03712,51.31222513,34.03584,9.92712,35.454,16.92,-3.89,17.36140835,51.12584,5.91712,51.46711401,34.03584,9.92712,35.454,17.09,-4.01,17.55415051
29/05/2020 12:30,53.7252,6.3286,54.09665695,35.5152,10.3586,36.995,18.21,-4.03,18.65060321,53.9052,6.2186,54.26270886,35.5152,10.3586,36.995,18.39,-4.14,18.85024403
29/05/2020 13:00,49.55032,5.74176,49.88188068,33.64032,9.81176,35.042,15.91,-4.07,16.42233236,49.71032,5.62176,50.02719361,33.64032,9.81176,35.042,16.07,-4.19,16.60725745
29/05/2020 13:30,56.56072,7.13396,57.00884521,37.11072,10.82396,38.657,19.45,-3.69,19.79693411,56.76072,6.96396,57.18632768,37.11072,10.82396,38.657,19.65,-3.86,20.0255362
29/05/2020 14:00,51.06592,6.45006,51.47165686,34.04592,9.93006,35.4645,17.02,-3.48,17.3721271,51.24592,6.12006,51.61007122,34.04592,9.93006,35.4645,17.2,-3.81,17.61692652
29/05/2020 14:30,52.35432,6.36876,52.74026855,34.14432,9.95876,35.567,18.21,-3.59,18.56050107,52.54432,6.25876,52.91575985,34.14432,9.95876,35.567,18.4,-3.7,18.76832438
29/05/2020 15:00,51.1296,6.3978,51.52832077,33.2496,9.6978,34.635,17.88,-3.3,18.18198009,51.2996,6.2878,51.68351177,33.2496,9.6978,34.635,18.05,-3.41,18.36928415
29/05/2020 15:30,50.35408,7.78744,50.95269958,32.97408,9.61744,34.348,17.38,-1.83,17.47607794,50.46408,5.20744,50.73204906,32.97408,9.61744,34.348,17.49,-4.41,18.03741112
29/05/2020 16:00,47.05512,6.73066,47.53405203,31.30512,9.13066,32.6095,15.75,-2.4,15.93180781,47.20512,6.63066,47.66853266,31.30512,9.13066,32.6095,15.9,-2.5,16.09534094
29/05/2020 16:30,41.74216,6.39688,42.22946833,28.89216,8.42688,30.096,12.85,-2.03,13.00935817,41.86216,6.31688,42.33607697,28.89216,8.42688,30.096,12.97,-2.11,13.14050988
29/05/2020 17:00,36.23176,6.27468,36.77107616,26.38176,7.69468,27.481,9.85,-1.42,9.951828978,36.33176,6.18468,36.85440342,26.38176,7.69468,27.481,9.95,-1.51,10.06392568
29/05/2020 17:30,29.42928,5.90854,30.01655154,23.54928,6.86854,24.5305,5.88,-0.96,5.957851962,29.48928,5.82854,30.05976569,23.54928,6.86854,24.5305,5.94,-1.04,6.03035654
29/05/2020 18:00,22.40128,5.30704,23.02133835,19.84128,5.78704,20.668,2.56,-0.48,2.604611295,22.41128,5.26704,23.02188484,19.84128,5.78704,20.668,2.57,-0.52,2.622079328
29/05/2020 18:30,15.4788,5.2209,16.33557609,16.7688,4.8909,17.4675,-1.29,0.33,1.331540461,15.4688,5.0309,16.26633727,16.7688,4.8909,17.4675,-1.3,0.14,1.30751673
29/05/2020 19:00,8.73024,4.36132,9.75900623,13.41024,3.91132,13.969,-4.68,0.45,4.701584839,8.68024,4.33132,9.700871064,13.41024,3.91132,13.969,-4.73,0.42,4.748610323
29/05/2020 19:30,3.088,3.629,4.765016789,10.728,3.129,11.175,-7.64,0.5,7.656343775,3.008,3.579,4.675179676,10.728,3.129,11.175,-7.72,0.45,7.733104163
29/05/2020 20:00,-0.5024,3.3143,3.352162026,8.7576,2.5543,9.1225,-9.26,0.76,9.29113556,-0.5924,3.2443,3.29794182,8.7576,2.5543,9.1225,-9.35,0.69,9.375425324
29/05/2020 20:30,-1.55696,3.60422,3.926133753,8.24304,2.40422,8.5865,-9.8,1.2,9.873196038,-1.72696,2.66422,3.174973866,8.24304,2.40422,8.5865,-9.97,0.26,9.973389594
29/05/2020 21:00,-2.57208,5.00106,5.623717334,7.71792,2.25106,8.0395,-10.29,2.75,10.6511314,-2.96208,1.46106,3.302819137,7.71792,2.25106,8.0395,-10.68,-0.79,10.70917831
29/05/2020 21:30,-4.31736,2.81702,5.155113874,6.57264,1.91702,6.8465,-10.89,0.9,10.9271268,-4.41736,2.76702,5.212434081,6.57264,1.91702,6.8465,-10.99,0.85,11.02282178
29/05/2020 22:00,-4.48296,2.83872,5.306153183,6.40704,1.86872,6.674,-10.89,0.97,10.93311484,-4.58296,2.77872,5.359552892,6.40704,1.86872,6.674,-10.99,0.91,11.0276108
29/05/2020 22:30,-3.7644,3.1508,4.908996639,6.8256,1.9908,7.11,-10.59,1.16,10.6533422,-3.8744,3.1008,4.962452619,6.8256,1.9908,7.11,-10.7,1.11,10.75742069
29/05/2020 23:00,-4.9504,2.9778,5.777002077,6.1296,1.7878,6.385,-11.08,1.19,11.1437202,-5.0604,2.9178,5.841335892,6.1296,1.7878,6.385,-11.19,1.13,11.24691069
29/05/2020 23:30,-2.89984,3.21338,4.328381112,6.80016,1.98338,7.0835,-9.7,1.23,9.777673547,-2.99984,3.16338,4.359588633,6.80016,1.98338,7.0835,-9.8,1.18,9.870785176
30/05/2020 00:00,-1.88248,3.27136,3.774324734,7.06752,2.06136,7.362,-8.95,1.21,9.031422922,-1.98248,3.21136,3.77399788,7.06752,2.06136,7.362,-9.05,1.15,9.122773701
30/05/2020 00:30,-1.8108,3.2281,3.701300616,6.6792,1.9481,6.9575,-8.49,1.28,8.585947822,-1.9208,3.1781,3.713460953,6.6792,1.9481,6.9575,-8.6,1.23,8.687514029
30/05/2020 01:00,-2.93016,3.14412,4.297828312,5.97984,1.74412,6.229,-8.91,1.4,9.019318156,-3.03016,3.09412,4.330756077,5.97984,1.74412,6.229,-9.01,1.35,9.110576272
30/05/2020 01:30,-2.46248,3.27386,4.096579921,6.04752,1.76386,6.2995,-8.51,1.51,8.642927745,-2.56248,3.23386,4.126033719,6.04752,1.76386,6.2995,-8.61,1.47,8.734586424
30/05/2020 02:00,-2.83832,3.11174,4.211767592,5.73168,1.67174,5.9705,-8.57,1.44,8.690138089,-2.93832,3.06174,4.243580593,5.73168,1.67174,5.9705,-8.67,1.39,8.780717511
30/05/2020 02:30,-3.16008,3.00956,4.363892414,5.68992,1.65956,5.927,-8.85,1.35,8.952373987,-3.26008,2.96956,4.409808182,5.68992,1.65956,5.927,-8.95,1.31,9.045363453
30/05/2020 03:00,-2.80608,4.02906,4.909929679,5.65392,1.64906,5.8895,-8.46,2.38,8.788401447,-3.03608,2.19906,3.748819367,5.65392,1.64906,5.8895,-8.69,0.55,8.707387668
30/05/2020 03:30,-1.66104,6.73428,6.936107049,6.04896,1.76428,6.301,-7.71,4.97,9.173058378,-2.24104,-0.01572,2.241095134,6.04896,1.76428,6.301,-8.29,-1.78,8.47894451
30/05/2020 04:00,-1.63272,6.71254,6.908253603,6.07728,1.77254,6.3305,-7.71,4.94,9.156838974,-2.21272,-0.07746,2.214075394,6.07728,1.77254,6.3305,-8.29,-1.85,8.493915469
30/05/2020 04:30,-2.24032,6.59074,6.96109815,5.65968,1.65074,5.8955,-7.9,4.94,9.317381606,-2.82032,-0.19926,2.827350252,5.65968,1.65074,5.8955,-8.48,-1.85,8.679452748
30/05/2020 05:00,-2.14168,3.75576,4.323485446,5.60832,1.63576,5.842,-7.75,2.12,8.03473086,-2.28168,3.00576,3.773679478,5.60832,1.63576,5.842,-7.89,1.37,8.008058441
30/05/2020 05:30,-0.59392,3.64094,3.689062896,6.34608,1.85094,6.6105,-6.94,1.79,7.167126342,-0.66392,3.59094,3.651799536,6.34608,1.85094,6.6105,-7.01,1.74,7.222721094
30/05/2020 06:00,-0.04856,3.60792,3.608246776,6.54144,1.90792,6.814,-6.59,1.7,6.805740224,-0.11856,3.56792,3.569889298,6.54144,1.90792,6.814,-6.66,1.66,6.863759903
30/05/2020 06:30,1.09816,3.68488,3.84503524,7.38816,2.15488,7.696,-6.29,1.53,6.47340714,1.02816,3.64488,3.78711806,7.38816,2.15488,7.696,-6.36,1.49,6.532204835
30/05/2020 07:00,3.81,3.855,5.420066882,9,2.625,9.375,-5.19,1.23,5.3337604,3.75,3.795,5.335215553,9,2.625,9.375,-5.25,1.17,5.378791686
30/05/2020 07:30,10.08192,4.47056,11.02864532,12.24192,3.57056,12.752,-2.16,0.9,2.34,10.06192,4.42056,10.99015854,12.24192,3.57056,12.752,-2.18,0.85,2.339850423
30/05/2020 08:00,19.26824,5.45282,20.02494241,16.87824,4.92282,17.5815,2.39,0.53,2.448060457,19.29824,5.42282,20.04567394,16.87824,4.92282,17.5815,2.42,0.5,2.47111311
30/05/2020 08:30,24.79344,5.35392,25.36491921,19.93344,5.81392,20.764,4.86,-0.46,4.881721008,24.84344,5.34392,25.41169007,19.93344,5.81392,20.764,4.91,-0.47,4.932443613
30/05/2020 09:00,31.81264,6.14702,32.40107897,23.37264,6.81702,24.3465,8.44,-0.67,8.466551836,31.90264,6.07702,32.47627767,23.37264,6.81702,24.3465,8.53,-0.74,8.562038309
30/05/2020 09:30,38.26896,9.01178,39.31571541,27.46896,8.01178,28.6135,10.8,1,10.84619749,38.22896,4.74178,38.52191403,27.46896,8.01178,28.6135,10.76,-3.27,11.24591037
30/05/2020 10:00,42.14912,9.96016,43.30996541,29.58912,8.63016,30.822,12.56,1.33,12.63022169,42.05912,4.07016,42.25560055,29.58912,8.63016,30.822,12.47,-4.56,13.27759391
30/05/2020 10:30,45.23096,8.51028,46.02460872,31.20096,9.10028,32.501,14.03,-0.59,14.04240008,45.26096,5.16028,45.55417643,31.20096,9.10028,32.501,14.06,-3.94,14.60161635
30/05/2020 11:00,48.66648,7.04814,49.17420618,32.97648,9.61814,34.3505,15.69,-2.57,15.89908802,48.81648,6.94814,49.30847157,32.97648,9.61814,34.3505,15.84,-2.67,16.06345231
30/05/2020 11:30,50.50456,7.10508,51.0018896,33.75456,9.84508,35.161,16.75,-2.74,16.97262796,50.66456,7.00508,51.14654227,33.75456,9.84508,35.161,16.91,-2.84,17.14682769
30/05/2020 12:00,49.78632,6.94226,50.26800805,33.19632,9.68226,34.5795,16.59,-2.74,16.8147465,49.94632,6.84226,50.41280991,33.19632,9.68226,34.5795,16.75,-2.84,16.98905824
30/05/2020 12:30,48.87744,6.67342,49.33090994,32.61744,9.51342,33.9765,16.26,-2.84,16.50615643,49.03744,6.57342,49.47605858,32.61744,9.51342,33.9765,16.42,-2.94,16.68112706
30/05/2020 13:00,46.07688,6.39284,46.51824668,31.10688,9.07284,32.403,14.97,-2.68,15.20800118,46.21688,6.29284,46.6433257,31.10688,9.07284,32.403,15.11,-2.78,15.3636096
30/05/2020 13:30,46.63664,6.65152,47.10858636,31.37664,9.15152,32.684,15.26,-2.5,15.46342782,46.78664,6.55152,47.24311693,31.37664,9.15152,32.684,15.41,-2.6,15.62779895
30/05/2020 14:00,46.65352,6.60936,47.11936511,31.16352,9.08936,32.462,15.49,-2.48,15.68727191,46.80352,6.51936,47.25538635,31.16352,9.08936,32.462,15.64,-2.57,15.84974763
30/05/2020 14:30,47.4344,6.5142,47.87961054,31.4544,9.1742,32.765,15.98,-2.66,16.19987654,47.5944,6.4142,48.02466942,31.4544,9.1742,32.765,16.14,-2.76,16.37428472
30/05/2020 15:00,47.10608,6.54844,47.55906685,31.12608,9.07844,32.423,15.98,-2.53,16.17903891,47.26608,6.72844,47.74258292,31.12608,9.07844,32.423,16.14,-2.35,16.31018394
30/05/2020 15:30,50.33016,7.49838,50.88566309,33.08016,9.64838,34.4585,17.25,-2.15,17.38346916,50.50016,7.40838,51.04067255,33.08016,9.64838,34.4585,17.42,-2.24,17.56342791
30/05/2020 16:00,42.53736,6.63298,43.05140438,28.70736,8.37298,29.9035,13.83,-1.74,13.93902794,42.66736,6.55298,43.16764015,28.70736,8.37298,29.9035,13.96,-1.82,14.07813908
30/05/2020 16:30,35.98952,9.62486,37.25430821,25.55952,7.45486,26.6245,10.43,2.17,10.65334689,35.84952,2.89486,35.96621051,25.55952,7.45486,26.6245,10.29,-4.56,11.25511884
30/05/2020 17:00,28.37584,6.12212,29.02875555,22.15584,6.46212,23.079,6.22,-0.34,6.229285673,28.38584,4.98212,28.81974032,22.15584,6.46212,23.079,6.23,-1.48,6.403381919
30/05/2020 17:30,26.95544,5.76992,27.56606106,21.56544,6.28992,22.464,5.39,-0.52,5.415025392,27.00544,5.70992,27.60248134,21.56544,6.28992,22.464,5.44,-0.58,5.470831747
30/05/2020 18:00,21.43656,5.20608,22.05967755,18.94656,5.52608,19.736,2.49,-0.32,2.510478042,21.45656,5.17608,22.07205861,18.94656,5.52608,19.736,2.51,-0.35,2.534284909
30/05/2020 18:30,15.904,7.907,17.76113355,16.824,4.907,17.525,-0.92,3,3.137897385,15.824,1.997,15.94951363,16.824,4.907,17.525,-1,-2.91,3.077027787
30/05/2020 19:00,10.20784,7.84562,12.87453885,13.52784,3.94562,14.0915,-3.32,3.9,5.121757511,9.72784,1.03562,9.782810427,13.52784,3.94562,14.0915,-3.8,-2.91,4.786240696
30/05/2020 19:30,3.8288,7.1659,8.124643515,10.1688,2.9659,10.5925,-6.34,4.2,7.604972058,3.2788,0.3759,3.300277299,10.1688,2.9659,10.5925,-6.89,-2.59,7.360720073
30/05/2020 20:00,0.5232,4.9651,4.992590134,8.3832,2.4451,8.7325,-7.86,2.52,8.254089895,0.2232,2.0651,2.077126922,8.3832,2.4451,8.7325,-8.16,-0.38,8.168843247
30/05/2020 20:30,-2.53392,3.00594,3.93146612,6.70608,1.95594,6.9855,-9.24,1.05,9.299467727,-2.62392,2.95594,3.952535572,6.70608,1.95594,6.9855,-9.33,1,9.383437536
30/05/2020 21:00,-3.8124,2.7993,4.729743571,5.9976,1.7493,6.2475,-9.81,1.05,9.866032637,-3.9124,2.7493,4.781790904,5.9976,1.7493,6.2475,-9.91,1,9.9603263
30/05/2020 21:30,-4.34944,2.84308,5.196222878,5.77056,1.68308,6.011,-10.12,1.16,10.18626526,-4.44944,2.78308,5.248147349,5.77056,1.68308,6.011,-10.22,1.1,10.27902719
30/05/2020 22:00,-5.3992,2.7694,6.068025791,5.1408,1.4994,5.355,-10.54,1.27,10.61623756,-5.5092,2.7094,6.139391908,5.1408,1.4994,5.355,-10.65,1.21,10.71851669
30/05/2020 22:30,-5.50672,2.69804,6.132159897,5.03328,1.46804,5.243,-10.54,1.23,10.61152675,-5.61672,2.61804,6.196908665,5.03328,1.46804,5.243,-10.65,1.15,10.71190926
30/05/2020 23:00,-5.22872,4.95204,7.201542404,4.84128,1.41204,5.043,-10.07,3.54,10.67410418,-5.67872,0.46204,5.697485568,4.84128,1.41204,5.043,-10.52,-0.95,10.56280739
30/05/2020 23:30,-5.5064,5.5748,7.835740935,4.7136,1.3748,4.91,-10.22,4.2,11.04936197,-6.0664,-0.1952,6.069539686,4.7136,1.3748,4.91,-10.78,-1.57,10.89372755
31/05/2020 00:00,-5.05912,2.87734,5.820118611,4.55088,1.32734,4.7405,-9.61,1.55,9.73419745,-5.16912,2.82734,5.891829347,4.55088,1.32734,4.7405,-9.72,1.5,9.835059735
31/05/2020 00:30,-3.62648,2.93686,4.666530172,5.06352,1.47686,5.2745,-8.69,1.46,8.811793234,-3.72648,2.87686,4.707757072,5.06352,1.47686,5.2745,-8.79,1.4,8.9007921
31/05/2020 01:00,-4.00672,2.84554,4.91435683,4.61328,1.34554,4.8055,-8.62,1.5,8.749537131,-4.11672,2.79554,4.976186035,4.61328,1.34554,4.8055,-8.73,1.45,8.849598861
31/05/2020 01:30,-4.26832,4.60924,6.282009949,4.35168,1.26924,4.533,-8.62,3.34,9.244457799,-4.70832,0.79924,4.775673963,4.35168,1.26924,4.533,-9.06,-0.47,9.072182758
31/05/2020 02:00,-3.07736,6.30202,7.013244659,4.77264,1.39202,4.9715,-7.85,4.91,9.259082028,-3.64736,-0.34798,3.663922086,4.77264,1.39202,4.9715,-8.42,-1.74,8.597906722
31/05/2020 02:30,-3.89984,6.32838,7.433515013,4.28016,1.24838,4.4585,-8.18,5.08,9.629060183,-4.47984,-0.29162,4.489321625,4.28016,1.24838,4.4585,-8.76,-1.54,8.894335276
31/05/2020 03:00,-3.88432,6.24374,7.353382286,4.19568,1.22374,4.3705,-8.08,5.02,9.512454993,-4.47432,-0.41626,4.493641269,4.19568,1.22374,4.3705,-8.67,-1.64,8.82374637
31/05/2020 03:30,-3.28464,6.15198,6.973931305,4.39536,1.28198,4.5785,-7.68,4.87,9.093915548,-3.86464,-0.46802,3.892876192,4.39536,1.28198,4.5785,-8.26,-1.75,8.443346493
31/05/2020 04:00,-3.6188,6.0991,7.091878048,4.3512,1.2691,4.5325,-7.97,4.83,9.31932401,-4.2088,-0.5409,4.243414928,4.3512,1.2691,4.5325,-8.56,-1.81,8.749268541
31/05/2020 04:30,-3.18632,6.10774,6.888913053,4.48368,1.30774,4.6705,-7.67,4.8,9.048143456,-3.75632,-0.57226,3.799660702,4.48368,1.30774,4.6705,-8.24,-1.88,8.451745382
31/05/2020 05:00,-3.00656,6.24892,6.934580319,4.45344,1.29892,4.639,-7.46,4.95,8.952882217,-3.56656,-0.37108,3.585812404,4.45344,1.29892,4.639,-8.02,-1.67,8.192026611
31/05/2020 05:30,-1.08144,6.57458,6.662928384,5.39856,1.57458,5.6235,-6.48,5,8.184766338,-1.61144,-0.09542,1.614262634,5.39856,1.57458,5.6235,-7.01,-1.67,7.206177905
31/05/2020 06:00,-0.4064,6.5998,6.612300734,5.7936,1.6898,6.035,-6.2,4.91,7.908735676,-0.9364,-0.1102,0.942862132,5.7936,1.6898,6.035,-6.73,-1.8,6.96655582
31/05/2020 06:30,1.26704,6.81622,6.932982435,6.70704,1.95622,6.9865,-5.44,4.86,7.294737829,0.75704,0.15622,0.772990459,6.70704,1.95622,6.9865,-5.95,-1.8,6.216309194
31/05/2020 07:00,3.09088,6.94734,7.603885339,7.91088,2.30734,8.2405,-4.82,4.64,6.690440942,2.60088,0.24734,2.612614371,7.91088,2.30734,8.2405,-5.31,-2.06,5.69558601
31/05/2020 07:30,8.42304,7.51672,11.28931718,10.82304,3.15672,11.274,-2.4,4.36,4.97690667,7.99304,0.83672,8.03671505,10.82304,3.15672,11.274,-2.83,-2.32,3.659412521
31/05/2020 08:00,15.65296,8.16128,17.6528085,14.47296,4.22128,15.076,1.18,3.94,4.112906515,15.18296,1.46128,15.25311816,14.47296,4.22128,15.076,0.71,-2.76,2.849859646
31/05/2020 08:30,22.88496,8.93728,24.56819831,18.74496,5.46728,19.526,4.14,3.47,5.401897815,22.89496,3.50728,23.16204236,18.74496,5.46728,19.526,4.15,-1.96,4.589564249
31/05/2020 09:00,28.93464,5.90802,29.53164561,22.00464,6.41802,22.9215,6.93,-0.51,6.948740893,29.00464,5.84802,29.5883166,22.00464,6.41802,22.9215,7,-0.57,7.0231688
31/05/2020 09:30,33.94144,6.22792,34.50809089,24.78144,7.22792,25.814,9.16,-1,9.214423476,34.04144,6.14792,34.59214589,24.78144,7.22792,25.814,9.26,-1.08,9.322767829
31/05/2020 10:00,38.60352,6.43186,39.13566889,27.26352,7.95186,28.3995,11.34,-1.52,11.441416,38.72352,6.35186,39.24101332,27.26352,7.95186,28.3995,11.46,-1.6,11.57115379
31/05/2020 10:30,44.48784,6.92312,45.02329951,30.62784,8.93312,31.904,13.86,-2.01,14.0049884,44.60784,6.84312,45.12967628,30.62784,8.93312,31.904,13.98,-2.09,14.13536345
31/05/2020 11:00,47.99504,7.10272,48.51775444,32.61504,9.51272,33.974,15.38,-2.41,15.56767484,48.13504,7.00272,48.64175329,32.61504,9.51272,33.974,15.52,-2.51,15.72165704
31/05/2020 11:30,49.1112,7.0791,49.61878296,33.3912,9.7391,34.7825,15.72,-2.66,15.94346261,49.2612,6.9791,49.75312716,33.3912,9.7391,34.7825,15.87,-2.76,16.10821219
31/05/2020 12:00,49.77704,7.14872,50.28775108,33.76704,9.84872,35.174,16.01,-2.7,16.23607403,49.92704,7.04872,50.42215561,33.76704,9.84872,35.174,16.16,-2.8,16.40078047
31/05/2020 12:30,49.23024,7.11632,49.74191935,33.45024,9.75632,34.844,15.78,-2.64,15.99931249,49.38024,7.01632,49.87621526,33.45024,9.75632,34.844,15.93,-2.74,16.16392588
31/05/2020 13:00,41.3464,6.5677,41.86477608,29.5464,8.6177,30.7775,11.8,-2.05,11.97674831,41.4664,6.4777,41.96930934,29.5464,8.6177,30.7775,11.92,-2.14,12.11057389
31/05/2020 13:30,34.74424,6.03832,35.26504674,25.91424,7.55832,26.994,8.83,-1.52,8.959871651,34.83424,5.95832,35.34014507,25.91424,7.55832,26.994,8.92,-1.6,9.062361723
31/05/2020 14:00,29.73592,5.74506,30.28581603,23.12592,6.74506,24.0895,6.61,-1,6.68521503,29.79592,5.68506,30.33342638,23.12592,6.74506,24.0895,6.67,-1.06,6.753702688
