Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/05/2020 14:30,32.29808,5.59694,32.77944034,24.29808,7.08694,25.3105,8,-1.49,8.137573348,32.36808,5.51694,32.83487825,24.29808,7.08694,25.3105,8.07,-1.57,8.2213016
31/05/2020 15:00,30.3172,5.2621,30.77047793,22.8072,6.6521,23.7575,7.51,-1.39,7.637551964,30.3872,5.1721,30.82422006,22.8072,6.6521,23.7575,7.58,-1.48,7.723134079
31/05/2020 15:30,38.20184,6.03262,38.67522571,26.75184,7.80262,27.8665,11.45,-1.77,11.58600017,38.30184,5.95262,38.76163867,26.75184,7.80262,27.8665,11.55,-1.85,11.69722189
31/05/2020 16:00,36.57776,6.13518,37.08871743,25.93776,7.56518,27.0185,10.64,-1.43,10.73566486,36.67776,6.05518,37.17422875,25.93776,7.56518,27.0185,10.74,-1.51,10.84563046
31/05/2020 16:30,30.21232,5.66776,30.73935235,23.03232,6.71776,23.992,7.18,-1.05,7.256369616,30.28232,5.58776,30.79353774,23.03232,6.71776,23.992,7.25,-1.13,7.337533646
31/05/2020 17:00,24.28184,5.06512,24.80449948,19.97184,5.82512,20.804,4.31,-0.76,4.376494031,24.30184,5.02512,24.81594766,19.97184,5.82512,20.804,4.33,-0.8,4.403282866
31/05/2020 17:30,26.09528,5.76654,26.72483156,21.48528,6.26654,22.3805,4.61,-0.5,4.637035691,26.13528,5.70654,26.75102726,21.48528,6.26654,22.3805,4.65,-0.56,4.683599043
31/05/2020 18:00,21.7788,5.3659,22.43009167,19.2888,5.6259,20.0925,2.49,-0.26,2.503537497,21.7988,5.2659,22.42581959,19.2888,5.6259,20.0925,2.51,-0.36,2.535685312
31/05/2020 18:30,15.27696,5.07328,16.09731893,16.29696,4.75328,16.976,-1.02,0.32,1.069018241,15.26696,5.07328,16.08782887,16.29696,4.75328,16.976,-1.03,0.32,1.07856386
31/05/2020 19:00,9.86768,4.33724,10.77881067,13.32768,3.88724,13.883,-3.46,0.45,3.489140295,9.82768,4.28724,10.72211364,13.32768,3.88724,13.883,-3.5,0.4,3.522782991
31/05/2020 19:30,3.62616,3.60638,5.114197205,10.13616,2.95638,10.5585,-6.51,0.65,6.542369601,3.57616,3.54638,5.036440355,10.13616,2.95638,10.5585,-6.56,0.59,6.586478574
31/05/2020 20:00,3.98408,4.34744,5.896874426,10.89408,3.17744,11.348,-6.91,1.17,7.00835216,3.88408,3.81744,5.446000881,10.89408,3.17744,11.348,-7.01,0.64,7.039154779
31/05/2020 20:30,-0.96448,4.74286,4.839932091,7.89552,2.30286,8.2245,-8.86,2.44,9.189842218,-1.29448,1.50286,1.983498588,7.89552,2.30286,8.2245,-9.19,-0.8,9.224754739
31/05/2020 21:00,-2.90712,3.35334,4.438044147,7.14288,2.08334,7.4405,-10.05,1.27,10.12992596,-3.05712,2.54334,3.976752576,7.14288,2.08334,7.4405,-10.2,0.46,10.21036728
31/05/2020 21:30,-3.80552,2.98964,4.8394142,6.68448,1.94964,6.963,-10.49,1.04,10.5414278,-3.90552,2.92964,4.882200016,6.68448,1.94964,6.963,-10.59,0.98,10.635248
31/05/2020 22:00,-3.0936,3.2102,4.458222179,6.9264,2.0202,7.215,-10.02,1.19,10.09041625,-3.2036,3.1502,4.492973737,6.9264,2.0202,7.215,-10.13,1.13,10.19283081
31/05/2020 22:30,-6.012,2.709,6.594150817,5.208,1.519,5.425,-11.22,1.19,11.28292958,-6.132,2.649,6.679717434,5.208,1.519,5.425,-11.34,1.13,11.39616163
31/05/2020 23:00,-6.1772,2.6054,6.704171015,4.8528,1.4154,5.055,-11.03,1.19,11.09400739,-6.2872,2.5454,6.782915671,4.8528,1.4154,5.055,-11.14,1.13,11.19716482
31/05/2020 23:30,-6.20144,2.46708,6.674154763,4.61856,1.34708,4.811,-10.82,1.12,10.87781228,-6.31144,2.41708,6.758442912,4.61856,1.34708,4.811,-10.93,1.07,10.98224931
01/06/2020 00:00,-5.4428,3.5546,6.50071173,4.5072,1.3146,4.695,-9.95,2.24,10.19902446,-5.7128,1.4346,5.890174955,4.5072,1.3146,4.695,-10.22,0.12,10.22070448
01/06/2020 00:30,-6.88072,2.56104,7.341882157,4.52928,1.32104,4.718,-11.41,1.24,11.47718171,-7.01072,2.51104,7.446846098,4.52928,1.32104,4.718,-11.54,1.19,11.6011939
01/06/2020 01:00,-4.61016,2.77162,5.379168398,4.59984,1.34162,4.7915,-9.21,1.43,9.320354071,-4.72016,2.72162,5.448589345,4.59984,1.34162,4.7915,-9.32,1.38,9.42161345
01/06/2020 01:30,-4.34488,2.72066,5.126399619,4.66512,1.36066,4.8595,-9.01,1.36,9.112063433,-4.44488,2.67066,5.185497377,4.66512,1.36066,4.8595,-9.11,1.31,9.203705775
01/06/2020 02:00,-4.03216,2.75062,4.88100652,4.76784,1.39062,4.9665,-8.8,1.36,8.904470787,-4.13216,2.70062,4.936405033,4.76784,1.39062,4.9665,-8.9,1.31,8.995893508
01/06/2020 02:30,-3.6916,2.8412,4.658361085,4.8384,1.4112,5.04,-8.53,1.43,8.649034628,-3.7916,2.8012,4.714122612,4.8384,1.4112,5.04,-8.63,1.39,8.741224171
01/06/2020 03:00,-3.34784,2.99938,4.494920806,4.83216,1.40938,5.0335,-8.18,1.59,8.333096663,-3.42784,2.95938,4.528577818,4.83216,1.40938,5.0335,-8.26,1.55,8.404171583
01/06/2020 03:30,-4.93912,2.77984,5.66766414,4.73088,1.37984,4.928,-9.67,1.4,9.770818799,-5.04912,2.72984,5.739829196,4.73088,1.37984,4.928,-9.78,1.35,9.872735183
01/06/2020 04:00,-5.59952,2.63264,6.187521119,4.50048,1.31264,4.688,-10.1,1.32,10.1858922,-5.70952,2.54264,6.250090943,4.50048,1.31264,4.688,-10.21,1.23,10.28382225
01/06/2020 04:30,1.2236,3.7723,3.965784191,7.8936,2.3023,8.2225,-6.67,1.47,6.830065885,1.1536,3.7223,3.896961669,7.8936,2.3023,8.2225,-6.74,1.42,6.887960511
01/06/2020 05:00,2.24552,4.01036,4.59623187,8.19552,2.39036,8.537,-5.95,1.62,6.166595495,2.17552,3.97036,4.527322144,8.19552,2.39036,8.537,-6.02,1.58,6.223889459
01/06/2020 05:30,-2.53288,3.01416,3.937085419,5.15712,1.50416,5.372,-7.69,1.51,7.836848857,-2.61288,2.97416,3.958884894,5.15712,1.50416,5.372,-7.77,1.47,7.907831561
01/06/2020 06:00,-2.9168,2.9551,4.152148631,5.5032,1.6051,5.7325,-8.42,1.35,8.527537745,-3.0068,2.9151,4.187917651,5.5032,1.6051,5.7325,-8.51,1.31,8.610238092
01/06/2020 06:30,-1.55672,2.94304,3.329393578,6.35328,1.85304,6.618,-7.91,1.09,7.984747961,-1.63672,2.89304,3.323933333,6.35328,1.85304,6.618,-7.99,1.04,8.057400325
01/06/2020 07:00,0.87536,3.43948,3.549123526,8.05536,2.34948,8.391,-7.18,1.09,7.262265487,0.73536,2.12948,2.252873587,8.05536,2.34948,8.391,-7.32,-0.22,7.323305265
01/06/2020 07:30,6.09344,3.35392,6.955486353,11.29344,3.29392,11.764,-5.2,0.06,5.200346142,6.04344,3.01392,6.753286667,11.29344,3.29392,11.764,-5.25,-0.28,5.257461365
01/06/2020 08:00,14.59008,4.17044,15.1744194,16.15008,4.71044,16.823,-1.56,-0.54,1.650817979,14.57008,4.11044,15.13878952,16.15008,4.71044,16.823,-1.58,-0.6,1.690088755
01/06/2020 08:30,22.7316,5.0463,23.28499049,20.4216,5.9563,21.2725,2.31,-0.91,2.482780699,22.7516,4.9663,23.28732355,20.4216,5.9563,21.2725,2.33,-0.99,2.531600284
01/06/2020 09:00,28.24952,5.38236,28.75769774,23.45952,6.84236,24.437,4.79,-1.46,5.007564278,28.29952,5.30236,28.79197551,23.45952,6.84236,24.437,4.84,-1.54,5.079094407
01/06/2020 09:30,33.90856,5.67708,34.38051306,26.21856,7.64708,27.311,7.69,-1.97,7.93832476,33.98856,5.59708,34.44632804,26.21856,7.64708,27.311,7.77,-2.05,8.03588203
01/06/2020 10:00,38.5496,6.1878,39.04305993,28.6896,8.3678,29.885,9.86,-2.18,10.09811864,38.6096,5.1378,38.94994481,28.6896,8.3678,29.885,9.92,-3.23,10.43260754
01/06/2020 10:30,43.11208,5.97644,43.52435269,30.98208,9.03644,32.273,12.13,-3.06,12.51001599,43.23208,5.86644,43.62829196,30.98208,9.03644,32.273,12.25,-3.17,12.65351335
01/06/2020 11:00,45.51168,6.04924,45.91194094,32.19168,9.38924,33.533,13.32,-3.34,13.73237052,45.64168,5.93924,46.02648721,32.19168,9.38924,33.533,13.45,-3.45,13.88542401
01/06/2020 11:30,45.31424,6.12082,45.72575625,32.33424,9.43082,33.6815,12.98,-3.31,13.395391,45.43424,5.98082,45.82619744,32.33424,9.43082,33.6815,13.1,-3.45,13.54667856
01/06/2020 12:00,40.19488,7.82934,40.95029845,29.89488,8.71934,31.1405,10.3,-0.89,10.33837995,40.06488,2.33934,40.13311751,29.89488,8.71934,31.1405,10.17,-6.38,12.00555288
01/06/2020 12:30,34.18952,7.88236,35.08639162,26.57952,7.75236,27.687,7.61,0.13,7.6111103,33.98952,1.44236,34.02010982,26.57952,7.75236,27.687,7.41,-6.31,9.73263582
01/06/2020 13:00,36.67992,5.19456,37.04591725,27.64992,8.06456,28.802,9.03,-2.87,9.475114775,36.75992,5.08456,37.10989718,27.64992,8.06456,28.802,9.11,-2.98,9.585014345
01/06/2020 13:30,40.58496,5.51228,40.95759037,29.66496,8.65228,30.901,10.92,-3.14,11.36248212,40.68496,5.40228,41.04205891,29.66496,8.65228,30.901,11.02,-3.25,11.4892515
01/06/2020 14:00,43.30224,5.79982,43.68892195,30.82224,8.98982,32.1065,12.48,-3.19,12.88124606,43.42224,5.68982,43.79343533,30.82224,8.98982,32.1065,12.6,-3.3,13.02497601
01/06/2020 14:30,41.68048,5.79264,42.08107759,29.94048,8.73264,31.188,11.74,-2.94,12.10252866,41.80048,5.69264,42.1863281,29.94048,8.73264,31.188,11.86,-3.04,12.24341456
01/06/2020 15:00,39.04576,5.54418,39.43740998,28.26576,8.24418,29.4435,10.78,-2.7,11.1129834,39.14576,5.43418,39.52114419,28.26576,8.24418,29.4435,10.88,-2.81,11.23701473
01/06/2020 15:30,33.46256,4.96158,33.82839337,25.10256,7.32158,26.1485,8.36,-2.36,8.686725505,33.53256,4.87158,33.88458162,25.10256,7.32158,26.1485,8.43,-2.45,8.778804019
01/06/2020 16:00,33.3012,5.1741,33.70076011,25.5912,7.4641,26.6575,7.71,-2.29,8.042897488,33.3712,4.9641,33.73839472,25.5912,7.4641,26.6575,7.78,-2.5,8.171805186
01/06/2020 16:30,31.63104,8.02322,32.63272515,24.73104,7.21322,25.7615,6.9,0.81,6.947380801,31.59104,2.79322,31.71428521,24.73104,7.21322,25.7615,6.86,-4.42,8.16063723
01/06/2020 17:00,26.48784,5.36312,27.02533485,22.46784,6.55312,23.404,4.02,-1.19,4.192433661,26.50784,5.28312,27.02918679,22.46784,6.55312,23.404,4.04,-1.27,4.234914403
01/06/2020 17:30,19.1828,4.8354,19.7828438,19.2528,5.6154,20.055,-0.07,-0.78,0.783134727,19.1828,4.7754,19.76826399,19.2528,5.6154,20.055,-0.07,-0.84,0.842911621
01/06/2020 18:00,15.29808,4.53194,15.95524152,17.21808,5.02194,17.9355,-1.92,-0.49,1.981539805,15.27808,4.47194,15.91910726,17.21808,5.02194,17.9355,-1.94,-0.55,2.016457289
01/06/2020 18:30,10.63008,3.96544,11.34562978,14.83008,4.32544,15.448,-4.2,-0.36,4.215400337,10.59008,3.94544,11.30116327,14.83008,4.32544,15.448,-4.24,-0.38,4.256994245
01/06/2020 19:00,6.54992,3.68956,7.517599683,12.64992,3.68956,13.177,-6.1,0,6.1,6.48992,3.36956,7.312523244,12.64992,3.68956,13.177,-6.16,-0.32,6.168306088
01/06/2020 19:30,0.8728,3.2979,3.411440202,9.8328,2.8679,10.2425,-8.96,0.43,8.970312146,0.7828,3.2479,3.34090261,9.8328,2.8679,10.2425,-9.05,0.38,9.057974387
01/06/2020 20:00,-1.10824,3.07468,3.26831042,8.86176,2.58468,9.231,-9.97,0.49,9.982033861,-1.20824,3.01468,3.247789925,8.86176,2.58468,9.231,-10.07,0.43,10.07917655
01/06/2020 20:30,-1.558,3.0835,3.454755599,8.412,2.4535,8.7625,-9.97,0.63,9.989884884,-1.658,3.0235,3.448262787,8.412,2.4535,8.7625,-10.07,0.57,10.08611917
01/06/2020 21:00,-2.41512,3.01934,3.866421944,8.05488,2.34934,8.3905,-10.47,0.67,10.49141554,-2.51512,2.94934,3.876136614,8.05488,2.34934,8.3905,-10.57,0.6,10.58701563
01/06/2020 21:30,-4.4648,2.7461,5.241708142,7.2552,2.1161,7.5575,-11.72,0.63,11.73692038,-4.5848,2.6861,5.313710968,7.2552,2.1161,7.5575,-11.84,0.57,11.8537125
01/06/2020 22:00,-3.1736,2.9352,4.322862015,7.7664,2.2652,8.09,-10.94,0.67,10.96049725,-3.2836,2.8752,4.364493556,7.7664,2.2652,8.09,-11.05,0.61,11.0668243
01/06/2020 22:30,-2.83136,3.12752,4.218765317,7.80864,2.27752,8.134,-10.64,0.85,10.67389807,-2.95136,3.05752,4.24958285,7.80864,2.27752,8.134,-10.76,0.78,10.78823433
01/06/2020 23:00,-3.70488,2.96316,4.744096647,7.00512,2.04316,7.297,-10.71,0.92,10.74944185,-3.81488,2.90316,4.793917751,7.00512,2.04316,7.297,-10.82,0.86,10.85412364
01/06/2020 23:30,0.48024,3.57132,3.603464583,9.09024,2.65132,9.469,-8.61,0.92,8.659012646,0.39024,3.51132,3.532938635,9.09024,2.65132,9.469,-8.7,0.86,8.742402416
02/06/2020 00:00,-2.5616,3.2662,4.150886291,6.6384,1.9362,6.915,-9.2,1.33,9.295638762,-2.7016,2.7062,3.823893435,6.6384,1.9362,6.915,-9.34,0.77,9.371686081
02/06/2020 00:30,-2.9416,6.1862,6.849969416,5.9184,1.7262,6.165,-8.86,4.46,9.919233841,-3.5716,-0.6638,3.632761622,5.9184,1.7262,6.165,-9.49,-2.39,9.786327197
02/06/2020 01:00,-2.8852,4.7814,5.584457449,5.7648,1.6814,6.005,-8.65,3.1,9.188715906,-3.2552,0.9314,3.385828259,5.7648,1.6814,6.005,-9.02,-0.75,9.051127002
02/06/2020 01:30,-3.04376,2.90182,4.205357803,5.76624,1.68182,6.0065,-8.81,1.22,8.894071059,-3.13376,2.85182,4.237136893,5.76624,1.68182,6.0065,-8.9,1.17,8.976575071
02/06/2020 02:00,-2.82616,2.91862,4.062698986,5.82384,1.69862,6.0665,-8.65,1.22,8.735611026,-2.92616,2.86862,4.097730231,5.82384,1.69862,6.0665,-8.75,1.17,8.827876302
02/06/2020 02:30,-2.67152,2.92664,3.962605305,5.74848,1.67664,5.988,-8.42,1.25,8.512279366,-2.77152,2.84664,3.972994135,5.74848,1.67664,5.988,-8.52,1.17,8.599959302
02/06/2020 03:00,-2.23016,3.04162,3.771613163,5.79984,1.69162,6.0415,-8.03,1.35,8.142689973,-2.32016,2.99162,3.78588598,5.79984,1.69162,6.0415,-8.12,1.3,8.223405621
02/06/2020 03:30,-2.03808,2.89806,3.542953831,5.82192,1.69806,6.0645,-7.86,1.2,7.951075399,-2.10808,3.21806,3.847065304,5.82192,1.69806,6.0645,-7.93,1.52,8.074360656
02/06/2020 04:00,-2.06064,2.99148,3.632518383,5.79936,1.69148,6.041,-7.86,1.3,7.966781031,-2.13064,2.94148,3.632069851,5.79936,1.69148,6.041,-7.93,1.25,8.027913801
02/06/2020 04:30,-1.68112,3.11384,3.538666981,5.97888,1.74384,6.228,-7.66,1.37,7.781548689,-1.76112,3.06384,3.533929711,5.97888,1.74384,6.228,-7.74,1.32,7.851751397
02/06/2020 05:00,-1.24792,3.28394,3.51305654,6.08208,1.77394,6.3355,-7.33,1.51,7.483916087,-1.32792,3.24394,3.505213011,6.08208,1.77394,6.3355,-7.41,1.47,7.55440269
02/06/2020 05:30,-0.82136,3.25502,3.357050409,6.42864,1.87502,6.6965,-7.25,1.38,7.380169375,-0.90136,3.18502,3.310106078,6.42864,1.87502,6.6965,-7.33,1.31,7.44613994
02/06/2020 06:00,-0.35896,3.23572,3.255570027,6.67104,1.94572,6.949,-7.03,1.29,7.147377141,-0.44896,3.19572,3.227102632,6.67104,1.94572,6.949,-7.12,1.25,7.228893415
02/06/2020 06:30,1.49616,4.14388,4.405704961,8.27616,2.41388,8.621,-6.78,1.73,6.997235168,1.32616,2.74388,3.047552756,8.27616,2.41388,8.621,-6.95,0.33,6.957830122
02/06/2020 07:00,3.04904,5.65722,6.426568528,9.41904,2.74722,9.8115,-6.37,2.91,7.003213548,2.77904,0.24722,2.790014525,9.41904,2.74722,9.8115,-6.64,-2.5,7.095040521
02/06/2020 07:30,9.61744,4.25592,10.51703414,13.35744,3.89592,13.914,-3.74,0.36,3.757286255,9.57744,3.22592,10.10613263,13.35744,3.89592,13.914,-3.78,-0.67,3.838919119
02/06/2020 08:00,14.21464,4.35302,14.86622929,16.12464,4.70302,16.7965,-1.91,-0.35,1.941803286,14.19464,4.18302,14.79815735,16.12464,4.70302,16.7965,-1.93,-0.52,1.998824655
02/06/2020 08:30,23.56912,5.02266,24.09835121,20.88912,6.09266,21.7595,2.68,-1.07,2.885706153,23.59912,4.94266,24.11116656,20.88912,6.09266,21.7595,2.71,-1.15,2.943908966
02/06/2020 09:00,24.3688,4.8434,24.84546109,21.5088,6.2734,22.405,2.86,-1.43,3.197577208,24.3988,4.7334,24.85370228,21.5088,6.2734,22.405,2.89,-1.54,3.274706094
02/06/2020 09:30,29.38616,5.11888,29.82866628,24.23616,7.06888,25.246,5.15,-1.95,5.506813961,29.43616,5.01888,29.86095564,24.23616,7.06888,25.246,5.2,-2.05,5.589499083
02/06/2020 10:00,35.2672,5.4621,35.68767199,27.1272,7.9121,28.2575,8.14,-2.45,8.500711735,35.3272,4.8921,35.66431974,27.1272,7.9121,28.2575,8.2,-3.02,8.738443797
02/06/2020 10:30,40.8744,5.4292,41.23339409,29.8944,8.7192,31.14,10.98,-3.29,11.4623078,40.9744,5.3192,41.31822048,29.8944,8.7192,31.14,11.08,-3.4,11.58992666
02/06/2020 11:00,27.4616,4.1763,27.7773461,23.3016,6.7963,24.2725,4.16,-2.62,4.916299421,27.5016,4.0763,27.80205432,23.3016,6.7963,24.2725,4.2,-2.72,5.003838527
02/06/2020 11:30,32.71472,4.64096,33.04226709,26.09472,7.61096,27.182,6.62,-2.97,7.255708098,32.78472,4.54096,33.09770662,26.09472,7.61096,27.182,6.69,-3.07,7.360774416
02/06/2020 12:00,35.0832,4.9651,35.43279752,27.1032,7.9051,28.2325,7.98,-2.94,8.504351827,35.1632,4.8651,35.4981666,27.1032,7.9051,28.2325,8.06,-3.04,8.614244018
02/06/2020 12:30,45.64632,5.14976,45.93589618,32.05632,9.34976,33.392,13.59,-4.2,14.22420824,45.76632,5.02976,46.04187802,32.05632,9.34976,33.392,13.71,-4.32,14.37450869
02/06/2020 13:00,45.74064,5.18102,46.03313063,32.06064,9.35102,33.3965,13.68,-4.17,14.30144398,45.86064,5.06102,46.13905314,32.06064,9.35102,33.3965,13.8,-4.29,14.45143937
02/06/2020 13:30,45.47888,5.20134,45.77534777,31.71888,9.25134,33.0405,13.76,-4.05,14.34364319,45.59888,5.08134,45.88112764,31.71888,9.25134,33.0405,13.88,-4.17,14.49287066
02/06/2020 14:00,46.02896,5.28678,46.33157888,31.90896,9.30678,33.2385,14.12,-4.02,14.6811035,46.16896,5.16678,46.45716826,31.90896,9.30678,33.2385,14.26,-4.14,14.8488114
02/06/2020 14:30,44.8064,5.3477,45.1243989,31.2264,9.1077,32.5275,13.58,-3.76,14.09091906,44.9264,5.2377,45.23068558,31.2264,9.1077,32.5275,13.7,-3.87,14.23611253
02/06/2020 15:00,44.59288,5.37334,44.9154509,30.90288,9.01334,32.1905,13.69,-3.64,14.16565212,44.72288,5.26334,45.03153055,30.90288,9.01334,32.1905,13.82,-3.75,14.31973813
02/06/2020 15:30,45.28984,6.11662,45.70101364,31.83984,9.28662,33.1665,13.45,-3.17,13.81851656,45.42984,5.28662,45.73640468,31.83984,9.28662,33.1665,13.59,-4,14.16644274
02/06/2020 16:00,40.08024,7.55132,40.78539043,29.01024,8.46132,30.219,11.07,-0.91,11.10733992,40.06024,3.58132,40.2200035,29.01024,8.46132,30.219,11.05,-4.88,12.07960678
02/06/2020 16:30,35.77264,8.54952,36.7801042,27.15264,7.91952,28.284,8.62,0.63,8.64299138,35.61264,2.79952,35.72250607,27.15264,7.91952,28.284,8.46,-5.12,9.888680397
02/06/2020 17:00,27.28344,5.13392,27.76226275,22.81344,6.65392,23.764,4.47,-1.52,4.721366328,27.31344,5.04392,27.77526118,22.81344,6.65392,23.764,4.5,-1.61,4.779340959
02/06/2020 17:30,18.35872,4.54296,18.91245848,18.79872,5.48296,19.582,-0.44,-0.94,1.03788246,18.34872,4.46296,18.88368443,18.79872,5.48296,19.582,-0.45,-1.02,1.114854251
02/06/2020 18:00,21.8448,5.3339,22.4865688,21.0648,6.1439,21.9425,0.78,-0.81,1.124499889,21.8448,5.2539,22.4677269,21.0648,6.1439,21.9425,0.78,-0.89,1.183427226
02/06/2020 18:30,8.99552,3.73786,9.741200001,14.01552,4.08786,14.5995,-5.02,-0.35,5.032186404,8.93552,3.45786,9.581248011,14.01552,4.08786,14.5995,-5.08,-0.63,5.118915901
02/06/2020 19:00,3.77136,3.64748,5.246643365,11.27136,3.28748,11.741,-7.5,0.36,7.508635029,3.67136,2.55748,4.474325446,11.27136,3.28748,11.741,-7.6,-0.73,7.634978716
02/06/2020 19:30,0.92544,3.31242,3.439268156,9.74544,2.84242,10.1515,-8.82,0.47,8.832513798,0.81544,2.32242,2.461417691,9.74544,2.84242,10.1515,-8.93,-0.52,8.945127165
02/06/2020 20:00,-3.52752,2.53364,4.343124336,7.45248,2.17364,7.763,-10.98,0.36,10.98590005,-3.63752,2.52364,4.427223803,7.45248,2.17364,7.763,-11.09,0.35,11.09552162
02/06/2020 20:30,-4.11488,2.49566,4.812541558,7.18512,2.09566,7.4845,-11.3,0.4,11.30707743,-4.23488,2.44566,4.890343694,7.18512,2.09566,7.4845,-11.42,0.35,11.42536214
02/06/2020 21:00,-5.20104,2.37178,5.716306277,6.34896,1.85178,6.6135,-11.55,0.52,11.5616997,-5.28104,2.62178,5.896025259,6.34896,1.85178,6.6135,-11.63,0.77,11.65546224
02/06/2020 21:30,-5.9892,2.3219,6.42352989,6.0408,1.7619,6.2925,-12.03,0.56,12.04302703,-6.1192,2.2519,6.520403534,6.0408,1.7619,6.2925,-12.16,0.49,12.16986853
02/06/2020 22:00,-6.2348,2.3086,6.648485918,5.9952,1.7486,6.245,-12.23,0.56,12.24281422,-6.3448,2.2386,6.72813622,5.9952,1.7486,6.245,-12.34,0.49,12.34972469
02/06/2020 22:30,-7.38856,2.04792,7.667124311,5.10144,1.48792,5.314,-12.49,0.56,12.50254774,-7.50856,1.97792,7.764704811,5.10144,1.48792,5.314,-12.61,0.49,12.61951663
02/06/2020 23:00,-6.67216,2.21312,7.0296244,4.94784,1.44312,5.154,-11.62,0.77,11.6454841,-6.80216,1.82312,7.042240212,4.94784,1.44312,5.154,-11.75,0.38,11.75614308
02/06/2020 23:30,-4.47704,2.69628,5.226261857,5.71296,1.66628,5.951,-10.19,1.03,10.24192365,-4.57704,2.63628,5.28197571,5.71296,1.66628,5.951,-10.29,0.97,10.33561803
03/06/2020 00:00,-4.01616,2.57112,4.768668493,5.76384,1.68112,6.004,-9.78,0.89,9.820412415,-4.12616,2.51112,4.830209105,5.76384,1.68112,6.004,-9.89,0.83,9.924767
03/06/2020 00:30,-5.14168,2.25576,5.614741882,4.88832,1.42576,5.092,-10.03,0.83,10.06428338,-5.26168,2.20576,5.70531801,4.88832,1.42576,5.092,-10.15,0.78,10.17992633
03/06/2020 01:00,-4.88984,2.38838,5.44195684,4.76016,1.38838,4.9585,-9.65,1,9.701675113,-4.98984,2.32838,5.506346942,4.76016,1.38838,4.9585,-9.75,0.94,9.795208012
03/06/2020 01:30,-4.80992,3.25544,5.808030647,4.75008,1.38544,4.948,-9.56,1.87,9.741175494,-5.06992,1.29544,5.232805519,4.75008,1.38544,4.948,-9.82,-0.09,9.820412415
03/06/2020 02:00,-4.47728,5.50746,7.097756818,4.72272,1.37746,4.9195,-9.2,4.13,10.08448809,-5.09728,-1.26254,5.251311327,4.72272,1.37746,4.9195,-9.82,-2.64,10.1686774
03/06/2020 02:30,-4.60544,5.41758,7.110573159,4.65456,1.35758,4.8485,-9.26,4.06,10.11094457,-5.21544,-1.35242,5.387935992,4.65456,1.35758,4.8485,-9.87,-2.71,10.23528212
03/06/2020 03:00,-4.04888,5.60866,6.917405312,4.76112,1.38866,4.9595,-8.81,4.22,9.768546463,-4.66888,-1.17134,4.813572255,4.76112,1.38866,4.9595,-9.43,-2.56,9.771310045
03/06/2020 03:30,-3.99104,5.74928,6.998758518,4.72896,1.37928,4.926,-8.72,4.37,9.753732619,-4.60104,-1.00072,4.708610156,4.72896,1.37928,4.926,-9.33,-2.38,9.628774585
03/06/2020 04:00,-4.03088,5.73766,7.012042203,4.68912,1.36766,4.8845,-8.72,4.37,9.753732619,-4.64088,-1.01234,4.750010468,4.68912,1.36766,4.8845,-9.33,-2.38,9.628774585
03/06/2020 04:30,-5.53912,5.64484,7.908607273,4.61088,1.34484,4.803,-10.15,4.3,11.02327084,-6.18912,-1.09516,6.285267043,4.61088,1.34484,4.803,-10.8,-2.44,11.07219942
03/06/2020 05:00,-5.41608,5.65156,7.82777446,4.63392,1.35156,4.827,-10.05,4.3,10.93126251,-6.06608,-1.08844,6.162956125,4.63392,1.35156,4.827,-10.7,-2.44,10.97467995
03/06/2020 05:30,-3.6496,5.5097,6.608810351,4.7304,1.3797,4.9275,-8.38,4.13,9.342446146,-4.2196,-0.4603,4.244631933,4.7304,1.3797,4.9275,-8.95,-1.84,9.137182279
03/06/2020 06:00,-3.35536,5.49052,6.434613477,5.14464,1.50052,5.359,-8.5,3.99,9.389893503,-3.93536,-0.48948,3.965683926,5.14464,1.50052,5.359,-9.08,-1.99,9.295509669
03/06/2020 06:30,-3.85312,5.60534,6.801938713,5.36688,1.56534,5.5905,-9.22,4.04,10.06628035,-4.46312,-0.96466,4.566181014,5.36688,1.56534,5.5905,-9.83,-2.53,10.1503596
03/06/2020 07:00,-3.65936,7.38852,8.245067823,5.96064,1.73852,6.209,-9.62,5.65,11.15647346,-4.60936,-3.10148,5.555661779,5.96064,1.73852,6.209,-10.57,-4.84,11.62542472
03/06/2020 07:30,-2.9784,6.6063,7.246658972,7.2216,2.1063,7.5225,-10.2,4.5,11.14854251,-3.8184,-2.5437,4.588092005,7.2216,2.1063,7.5225,-11.04,-4.65,11.97931968
03/06/2020 08:00,-4.75664,2.07348,5.188925072,7.14336,2.08348,7.441,-11.9,-0.01,11.9000042,-4.93664,1.27348,5.098251249,7.14336,2.08348,7.441,-12.08,-0.81,12.107126
03/06/2020 08:30,-2.74344,0.44108,2.778671373,8.50656,2.48108,8.861,-11.25,-2.04,11.43346404,-2.62344,3.41108,4.303243451,8.50656,2.48108,8.861,-11.13,0.93,11.16878686
03/06/2020 09:00,-2.17888,3.03366,3.73505168,8.72112,2.54366,9.0845,-10.9,0.49,10.9110082,-2.48888,0.38366,2.518276921,8.72112,2.54366,9.0845,-11.21,-2.16,11.4162034
03/06/2020 09:30,-2.99504,4.92228,5.761866451,8.30496,2.42228,8.651,-11.3,2.5,11.57324501,-3.65504,-1.82772,4.086548397,8.30496,2.42228,8.651,-11.96,-4.25,12.69267899
03/06/2020 10:00,-3.29568,4.80126,5.823538808,8.40432,2.45126,8.7545,-11.7,2.35,11.93367085,-3.97568,-1.97874,4.440883184,8.40432,2.45126,8.7545,-12.38,-4.43,13.14873758
03/06/2020 10:30,-2.68464,4.81448,5.512395994,8.65536,2.52448,9.016,-11.34,2.29,11.56891093,-3.34464,-1.95552,3.874361263,8.65536,2.52448,9.016,-12,-4.48,12.80899684
03/06/2020 11:00,-2.11104,4.79678,5.240762182,9.10896,2.65678,9.4885,-11.22,2.14,11.42225897,-2.78104,-2.00322,3.427400451,9.10896,2.65678,9.4885,-11.89,-4.66,12.77057947
03/06/2020 11:30,-1.1552,5.0439,5.174496521,9.7848,2.8539,10.1925,-10.94,2.19,11.1570471,-1.8152,-1.7361,2.511771138,9.7848,2.8539,10.1925,-11.6,-4.59,12.4750992
03/06/2020 12:00,2.92168,5.64424,6.355600617,11.91168,3.47424,12.408,-8.99,2.17,9.248189012,2.32168,-1.17576,2.602423793,11.91168,3.47424,12.408,-9.59,-4.65,10.6578891
03/06/2020 12:30,2.63224,5.62482,6.210256633,11.74224,3.42482,12.2315,-9.11,2.2,9.371878147,2.04224,-0.90518,2.233852065,11.74224,3.42482,12.2315,-9.7,-4.33,10.6225656
03/06/2020 13:00,2.71824,5.78032,6.387560411,11.89824,3.47032,12.394,-9.18,2.31,9.466176631,2.10824,-1.00968,2.337547775,11.89824,3.47032,12.394,-9.79,-4.48,10.76635964
03/06/2020 13:30,-1.66408,5.24506,5.502709937,9.44592,2.75506,9.8395,-11.11,2.49,11.38561373,-2.31408,-1.55494,2.787975009,9.44592,2.75506,9.8395,-11.76,-4.31,12.52492315
03/06/2020 14:00,-4.58208,4.91356,6.71852134,7.89792,2.30356,8.227,-12.48,2.61,12.75,-5.27208,-1.89644,5.602795035,7.89792,2.30356,8.227,-13.17,-4.2,13.82349088
03/06/2020 14:30,-2.15784,4.95188,5.401609853,9.09216,2.65188,9.471,-11.25,2.3,11.48270439,-2.76784,-1.00812,2.945716246,9.09216,2.65188,9.471,-11.86,-3.66,12.41189752
03/06/2020 15:00,-3.79888,4.41616,5.825286122,8.18112,2.38616,8.522,-11.98,2.03,12.15077364,-4.06888,0.57616,4.109470136,8.18112,2.38616,8.522,-12.25,-1.81,12.38299641
03/06/2020 15:30,-2.65568,2.14376,3.41296692,9.06432,2.64376,9.442,-11.72,-0.5,11.73066068,-2.76568,2.07376,3.456800023,9.06432,2.64376,9.442,-11.83,-0.57,11.84372408
03/06/2020 16:00,-3.87472,2.19654,4.454014262,8.76528,2.55654,9.1305,-12.64,-0.36,12.64512554,-3.99472,2.14654,4.534911449,8.76528,2.55654,9.1305,-12.76,-0.41,12.76658529
03/06/2020 16:30,-2.85368,2.45976,3.767480431,9.49632,2.76976,9.892,-12.35,-0.31,12.35389008,-2.96368,2.43976,3.838727393,9.49632,2.76976,9.892,-12.46,-0.33,12.46436922
03/06/2020 17:00,-0.27008,3.50206,3.512458889,10.90992,3.18206,11.3645,-11.18,0.32,11.18457867,-0.37008,3.18206,3.203508241,10.90992,3.18206,11.3645,-11.28,0,11.28
03/06/2020 17:30,-2.31792,3.26644,4.005294421,10.10208,2.94644,10.523,-12.42,0.32,12.4241217,-2.43792,3.26644,4.075915137,10.10208,2.94644,10.523,-12.54,0.32,12.54408227
03/06/2020 18:00,-3.19808,3.21306,4.533372944,9.54192,2.78306,9.9395,-12.74,0.43,12.74725461,-3.33808,3.34306,4.724280712,9.54192,2.78306,9.9395,-12.88,0.56,12.89216817
03/06/2020 18:30,-1.28416,3.62712,3.84773523,10.27584,2.99712,10.704,-11.56,0.63,11.57715423,-1.43416,3.32712,3.623057052,10.27584,2.99712,10.704,-11.71,0.33,11.71464895
03/06/2020 19:00,-2.23824,3.24718,3.943842828,9.52176,2.77718,9.9185,-11.76,0.47,11.76938826,-2.35824,3.10718,3.900751652,9.52176,2.77718,9.9185,-11.88,0.33,11.88458245
03/06/2020 19:30,-1.81648,3.18436,3.666026214,9.44352,2.75436,9.837,-11.26,0.43,11.26820749,-1.92648,3.14436,3.687590677,9.44352,2.75436,9.837,-11.37,0.39,11.37668669
03/06/2020 20:00,-1.50968,3.12676,3.472140809,9.04032,2.63676,9.417,-10.55,0.49,10.56137302,-1.60968,3.09676,3.49012782,9.04032,2.63676,9.417,-10.65,0.46,10.65992964
03/06/2020 20:30,-2.60696,3.01422,3.985192925,8.24304,2.40422,8.5865,-10.85,0.61,10.86713394,-2.70696,2.95422,4.006875123,8.24304,2.40422,8.5865,-10.95,0.55,10.96380408
03/06/2020 21:00,-4.6196,2.8122,5.408250456,7.0704,2.0622,7.365,-11.69,0.75,11.71403432,-4.7296,2.7522,5.472085617,7.0704,2.0622,7.365,-11.8,0.69,11.82015651
03/06/2020 21:30,-5.4992,2.7319,6.140397239,6.5208,1.9019,6.7925,-12.02,0.83,12.04862233,-5.6192,2.6719,6.222094362,6.5208,1.9019,6.7925,-12.14,0.77,12.16439477
03/06/2020 22:00,-4.69456,2.83742,5.48542121,6.98544,2.03742,7.2765,-11.68,0.8,11.7073652,-4.80456,2.78742,5.554593329,6.98544,2.03742,7.2765,-11.79,0.75,11.81383088
03/06/2020 22:30,-4.7656,2.8367,5.545972435,6.6744,1.9467,6.9525,-11.44,0.89,11.47456753,-4.8856,2.7867,5.624480798,6.6744,1.9467,6.9525,-11.56,0.84,11.59047885
03/06/2020 23:00,-3.52592,2.86494,4.543125912,6.87408,2.00494,7.1605,-10.4,0.86,10.43549711,-3.63592,2.81494,4.598238951,6.87408,2.00494,7.1605,-10.51,0.81,10.54116692
03/06/2020 23:30,-3.38392,2.84594,4.42157088,6.46608,1.88594,6.7355,-9.85,0.96,9.896671158,-3.48392,2.79594,4.467099624,6.46608,1.88594,6.7355,-9.95,0.91,9.99152641
04/06/2020 00:00,-1.46568,4.09376,4.348228237,7.14432,2.08376,7.442,-8.61,2.01,8.841504397,-1.70568,1.90376,2.556099842,7.14432,2.08376,7.442,-8.85,-0.18,8.851830319
04/06/2020 00:30,-0.54248,3.41136,3.454223733,7.30752,2.13136,7.612,-7.85,1.28,7.953672108,-0.63248,3.36136,3.420346766,7.30752,2.13136,7.612,-7.94,1.23,8.034705968
04/06/2020 01:00,-1.28112,3.42134,3.653332157,6.99888,2.04134,7.2905,-8.28,1.38,8.394212292,-1.38112,3.37134,3.643271312,6.99888,2.04134,7.2905,-8.38,1.33,8.484886564
04/06/2020 01:30,-1.1112,3.3359,3.516104983,6.8088,1.9859,7.0925,-7.92,1.35,8.034233006,-1.2012,3.2959,3.507967823,6.8088,1.9859,7.0925,-8.01,1.31,8.116415465
04/06/2020 02:00,-0.35608,3.40656,3.42511956,7.15392,2.08656,7.452,-7.51,1.32,7.62512295,-0.43608,3.35656,3.384768943,7.15392,2.08656,7.452,-7.59,1.27,7.695518176
04/06/2020 02:30,-1.02128,3.25296,3.409510463,6.79872,1.98296,7.082,-7.82,1.27,7.922455427,-1.10128,3.21296,3.396458391,6.79872,1.98296,7.082,-7.9,1.23,7.995179798
04/06/2020 03:00,-0.34056,3.45692,3.473654704,6.94944,2.02692,7.239,-7.29,1.43,7.428929936,-0.41056,3.41692,3.441497029,6.94944,2.02692,7.239,-7.36,1.39,7.490106808
04/06/2020 03:30,-0.96848,3.28836,3.428011814,6.61152,1.92836,6.887,-7.58,1.36,7.701038891,-1.04848,3.24836,3.413378532,6.61152,1.92836,6.887,-7.66,1.32,7.772901646
04/06/2020 04:00,-1.1864,3.2423,3.452543157,6.4536,1.8823,6.7225,-7.64,1.36,7.760103092,-1.2664,3.2023,3.443616449,6.4536,1.8823,6.7225,-7.72,1.32,7.832036772
04/06/2020 04:30,-1.71928,3.25146,3.678031518,5.97072,1.74146,6.2195,-7.69,1.51,7.836848857,-1.79928,3.21146,3.681152517,5.97072,1.74146,6.2195,-7.77,1.47,7.907831561
04/06/2020 05:00,-1.85176,3.18282,3.682303389,5.83824,1.70282,6.0815,-7.69,1.48,7.831123802,-1.93176,3.14282,3.689039746,5.83824,1.70282,6.0815,-7.77,1.44,7.902309789
04/06/2020 05:30,-0.91392,3.25594,3.38177395,6.46608,1.88594,6.7355,-7.38,1.37,7.506084199,-0.99392,3.21594,3.366028379,6.46608,1.88594,6.7355,-7.46,1.33,7.577631556
04/06/2020 06:00,0.57608,3.39094,3.439526457,7.30608,2.13094,7.6105,-6.73,1.26,6.84693362,0.49608,3.35094,3.387461328,7.30608,2.13094,7.6105,-6.81,1.22,6.918417449
04/06/2020 06:30,1.3244,3.3617,3.613178967,8.4744,2.4717,8.8275,-7.15,0.89,7.205178693,1.2444,3.2417,3.472340745,8.4744,2.4717,8.8275,-7.23,0.77,7.270887154
04/06/2020 07:00,-1.06008,4.34706,4.474449715,7.42992,2.16706,7.7395,-8.49,2.18,8.765414993,-1.41008,0.88706,1.665893469,7.42992,2.16706,7.7395,-8.84,-1.28,8.932188981
04/06/2020 07:30,-1.08584,4.58038,4.707327209,8.02416,2.34038,8.3585,-9.11,2.24,9.381348517,-1.24584,0.47038,1.331681137,8.02416,2.34038,8.3585,-9.27,-1.87,9.456733051
04/06/2020 08:00,0.25512,2.38816,2.401748197,9.28512,2.70816,9.672,-9.03,-0.32,9.03566821,0.16512,2.36816,2.373909518,9.28512,2.70816,9.672,-9.12,-0.34,9.126335519
04/06/2020 08:30,1.33032,2.64176,2.957811218,10.36032,3.02176,10.792,-9.03,-0.38,9.037992034,1.24032,2.59176,2.873258359,10.36032,3.02176,10.792,-9.12,-0.43,9.130131434
04/06/2020 09:00,3.24408,3.67494,4.901962775,11.43408,3.33494,11.9105,-8.19,0.34,8.197054349,3.04408,1.98494,3.634062444,11.43408,3.33494,11.9105,-8.39,-1.35,8.497917392
04/06/2020 09:30,7.14464,6.61802,9.738791991,13.36464,3.89802,13.9215,-6.22,2.72,6.788725948,6.59464,-0.22198,6.59837494,13.36464,3.89802,13.9215,-6.77,-4.12,7.925105678
04/06/2020 10:00,11.69344,7.03642,13.64726146,15.79344,4.60642,16.4515,-4.1,2.43,4.766015107,11.36344,0.27642,11.36680151,15.79344,4.60642,16.4515,-4.43,-4.33,6.19465899
04/06/2020 10:30,10.85848,6.86164,12.84479238,15.46848,4.51164,16.113,-4.61,2.35,5.174417842,10.52848,0.13164,10.52930293,15.46848,4.51164,16.113,-4.94,-4.38,6.602120871
04/06/2020 11:00,5.27544,6.13492,8.091199577,12.56544,3.66492,13.089,-7.29,2.47,7.697077367,4.70544,-0.71508,4.759464781,12.56544,3.66492,13.089,-7.86,-4.38,8.997999778
04/06/2020 11:30,10.56352,6.74186,12.53158534,15.26352,4.45186,15.8995,-4.7,2.29,5.228202368,10.05352,-0.12814,10.05433659,15.26352,4.45186,15.8995,-5.21,-4.58,6.936894118
04/06/2020 12:00,13.75864,7.15002,15.50557837,16.86864,4.92002,17.5715,-3.11,2.23,3.826878624,13.27864,0.28002,13.2815922,16.86864,4.92002,17.5715,-3.59,-4.64,5.866660038
04/06/2020 12:30,5.5084,6.1837,8.281341452,13.1784,3.8437,13.7275,-7.67,2.34,8.019008667,4.9384,-0.3663,4.951966301,13.1784,3.8437,13.7275,-8.24,-4.21,9.253199447
04/06/2020 13:00,-2.56768,2.03026,3.273367723,9.29232,2.71026,9.6795,-11.86,-0.68,11.8794781,-2.69768,1.79026,3.237670189,9.29232,2.71026,9.6795,-11.99,-0.92,12.02524428
04/06/2020 13:30,-2.07472,2.06904,2.930083548,9.42528,2.74904,9.818,-11.5,-0.68,11.52008681,-2.19472,1.96904,2.948544454,9.42528,2.74904,9.818,-11.62,-0.78,11.64614958
04/06/2020 14:00,1.71368,2.86274,3.336462116,11.32368,3.30274,11.7955,-9.61,-0.44,9.620067567,1.63368,2.80274,3.244111874,11.32368,3.30274,11.7955,-9.69,-0.5,9.702891322
04/06/2020 14:30,5.39872,3.35046,6.353877544,12.85872,3.75046,13.3945,-7.46,-0.4,7.470716164,5.33872,3.30046,6.276541042,12.85872,3.75046,13.3945,-7.52,-0.45,7.533452064
04/06/2020 15:00,1.76056,2.89308,3.386662575,11.05056,3.22308,11.511,-9.29,-0.33,9.295859293,1.66056,2.86308,3.309786489,11.05056,3.22308,11.511,-9.39,-0.36,9.396898424
04/06/2020 15:30,26.82576,5.42418,27.36865229,23.22576,6.77418,24.1935,3.6,-1.35,3.844801685,26.84576,5.25418,27.35509527,23.22576,6.77418,24.1935,3.62,-1.52,3.926168616
04/06/2020 16:00,31.08328,7.57554,31.99311022,25.25328,7.36554,26.3055,5.83,0.21,5.833780935,31.00328,4.40554,31.31472742,25.25328,7.36554,26.3055,5.75,-2.96,6.46715548
04/06/2020 16:30,35.53152,6.59086,36.13763065,27.67152,8.07086,28.8245,7.86,-1.48,7.99812478,35.60152,6.50086,36.19018385,27.67152,8.07086,28.8245,7.93,-1.57,8.083922315
04/06/2020 17:00,11.21912,4.05016,11.92780154,15.66912,4.57016,16.322,-4.45,-0.52,4.480279009,11.17912,4.01016,11.87662019,15.66912,4.57016,16.322,-4.49,-0.56,4.524787288
04/06/2020 17:30,-2.37976,3.11632,3.921059551,9.21024,2.68632,9.594,-11.59,0.43,11.59797396,-2.48976,3.07632,3.957606549,9.21024,2.68632,9.594,-11.7,0.39,11.7064982
04/06/2020 18:00,-3.41864,3.14498,4.645212444,8.69136,2.53498,9.0535,-12.11,0.61,12.1253536,-3.53864,3.07498,4.688013977,8.69136,2.53498,9.0535,-12.23,0.54,12.2419157
04/06/2020 18:30,-3.15664,3.11098,4.431994207,8.88336,2.59098,9.2535,-12.04,0.52,12.051224,-3.28664,3.05098,4.484471145,8.88336,2.59098,9.2535,-12.17,0.46,12.17869041
04/06/2020 19:00,0.24072,3.44146,3.449868555,10.29072,3.00146,10.7195,-10.05,0.44,10.05962723,0.14072,3.40146,3.404369582,10.29072,3.00146,10.7195,-10.15,0.4,10.15787872
04/06/2020 19:30,-0.56944,3.44058,3.487384787,9.67056,2.82058,10.0735,-10.24,0.62,10.25875236,-0.66944,3.38058,3.446225624,9.67056,2.82058,10.0735,-10.34,0.56,10.35515331
04/06/2020 20:00,-2.35272,3.43754,4.165569907,8.59728,2.50754,8.9555,-10.95,0.93,10.98942219,-2.46272,3.37754,4.18004381,8.59728,2.50754,8.9555,-11.06,0.87,11.09416513
04/06/2020 20:30,-4.2968,3.2026,5.359023885,7.4832,2.1826,7.795,-11.78,1.02,11.82407713,-4.4168,3.1426,5.420706319,7.4832,2.1826,7.795,-11.9,0.96,11.93865989
04/06/2020 21:00,-5.77648,5.84686,8.219093201,6.74352,1.96686,7.0245,-12.52,3.88,13.10743301,-6.42648,-0.39314,6.438493943,6.74352,1.96686,7.0245,-13.17,-2.36,13.37977952
04/06/2020 21:30,-6.24728,3.24746,7.040916407,6.16272,1.79746,6.4195,-12.41,1.45,12.49442276,-6.46728,1.96746,6.759926734,6.16272,1.79746,6.4195,-12.63,0.17,12.63114405
04/06/2020 22:00,-6.26712,2.55334,6.767299184,5.94288,1.73334,6.1905,-12.21,0.82,12.23750383,-6.38712,2.49334,6.856533107,5.94288,1.73334,6.1905,-12.33,0.76,12.35340034
04/06/2020 22:30,-6.18032,2.56324,6.690781315,5.83968,1.70324,6.083,-12.02,0.86,12.05072612,-6.30032,2.50324,6.779398395,5.83968,1.70324,6.083,-12.14,0.8,12.16633059
04/06/2020 23:00,-3.72288,5.82666,6.914463266,6.53712,1.90666,6.8095,-10.26,3.92,10.98335104,-4.30288,-0.21334,4.308165532,6.53712,1.90666,6.8095,-10.84,-2.12,11.04536102
04/06/2020 23:30,-2.4436,3.1027,3.949421255,6.6264,1.9327,6.9025,-9.07,1.17,9.145151721,-2.5336,3.0527,3.967128212,6.6264,1.9327,6.9025,-9.16,1.12,9.228217596
05/06/2020 00:00,-1.86336,3.24652,3.743260958,6.53664,1.90652,6.809,-8.4,1.34,8.506209497,-1.95336,3.19652,3.746112038,6.53664,1.90652,6.809,-8.49,1.29,8.587444323
05/06/2020 00:30,3.45296,4.24628,5.473008916,9.79296,2.85628,10.201,-6.34,1.39,6.49058549,3.36296,3.91628,5.162048915,9.79296,2.85628,10.201,-6.43,1.06,6.516786018
05/06/2020 01:00,2.78784,6.82312,7.370686427,9.02784,2.63312,9.404,-6.24,4.19,7.516229108,2.31784,1.06312,2.550020863,9.02784,2.63312,9.404,-6.71,-1.57,6.891226306
05/06/2020 01:30,0.01432,3.59376,3.59378853,6.90432,2.01376,7.192,-6.89,1.58,7.068840075,-0.05568,3.54376,3.544197399,6.90432,2.01376,7.192,-6.96,1.53,7.126184112
05/06/2020 02:00,-0.35664,3.49598,3.514124109,6.84336,1.99598,7.1285,-7.2,1.5,7.354590403,-0.43664,3.45598,3.483454069,6.84336,1.99598,7.1285,-7.28,1.46,7.424957912
05/06/2020 02:30,-0.21528,3.56596,3.572452407,6.77472,1.97596,7.057,-6.99,1.59,7.16855634,-0.29528,3.51596,3.528337427,6.77472,1.97596,7.057,-7.07,1.54,7.235779156
05/06/2020 03:00,-1.75056,3.43942,3.859283645,6.64944,1.93942,6.9265,-8.4,1.5,8.532877592,-1.84056,3.38942,3.856919632,6.64944,1.93942,6.9265,-8.49,1.45,8.612932137
05/06/2020 03:30,4.71072,4.47646,6.498428814,9.69072,2.82646,10.0945,-4.98,1.65,5.246227216,4.65072,4.43646,6.427392461,9.69072,2.82646,10.0945,-5.04,1.61,5.290907295
05/06/2020 04:00,0.4336,3.6773,3.702775209,6.8136,1.9873,7.0975,-6.38,1.69,6.600037879,0.3536,3.6373,3.654447188,6.8136,1.9873,7.0975,-6.46,1.65,6.667390794
05/06/2020 04:30,1.16904,3.81972,3.994610795,7.19904,2.09972,7.499,-6.03,1.72,6.270510346,1.09904,3.77972,3.936263736,7.19904,2.09972,7.499,-6.1,1.68,6.327116247
05/06/2020 05:00,0.02112,3.75366,3.753719415,7.52112,2.19366,7.8345,-7.5,1.56,7.660522175,-0.05888,3.71366,3.714126741,7.52112,2.19366,7.8345,-7.58,1.52,7.730899042
05/06/2020 05:30,-1.1376,3.5082,3.688034843,7.0224,2.0482,7.315,-8.16,1.46,8.289583826,-1.2276,3.4682,3.679050557,7.0224,2.0482,7.315,-8.25,1.42,8.371314114
05/06/2020 06:00,0.55232,3.50526,3.54850744,7.01232,2.04526,7.3045,-6.46,1.46,6.622929865,0.48232,3.46526,3.498665381,7.01232,2.04526,7.3045,-6.53,1.42,6.682611765
05/06/2020 06:30,-0.196,3.497,3.502488401,7.224,2.107,7.525,-7.42,1.39,7.549072791,-0.326,2.757,2.776206945,7.224,2.107,7.525,-7.55,0.65,7.577928477
05/06/2020 07:00,-1.08176,2.96282,3.154125402,7.27824,2.12282,7.5815,-8.36,0.84,8.402094977,-1.17176,2.90282,3.130397012,7.27824,2.12282,7.5815,-8.45,0.78,8.485923639
05/06/2020 07:30,-1.17352,2.85564,3.087366029,7.83648,2.28564,8.163,-9.01,0.57,9.028011963,-1.25352,2.80564,3.072934786,7.83648,2.28564,8.163,-9.09,0.52,9.104861339
05/06/2020 08:00,4.5612,3.5291,5.767069642,10.8312,3.1591,11.2825,-6.27,0.37,6.280907578,4.5012,3.5091,5.707414848,10.8312,3.1591,11.2825,-6.33,0.35,6.339668761
05/06/2020 08:30,8.75472,3.48846,9.424143221,13.43472,3.91846,13.9945,-4.68,-0.43,4.699712757,8.71472,3.49846,9.390717068,13.43472,3.91846,13.9945,-4.72,-0.42,4.738649597
05/06/2020 09:00,15.07608,4.97844,15.87680865,16.72608,4.87844,17.423,-1.65,0.1,1.653027525,15.02608,3.96844,15.54128683,16.72608,4.87844,17.423,-1.7,-0.91,1.928237537
05/06/2020 09:30,17.66056,7.97058,19.37590063,17.83056,5.20058,18.5735,-0.17,2.77,2.775211704,17.17056,1.08058,17.204528,17.83056,5.20058,18.5735,-0.66,-4.12,4.172529209
05/06/2020 10:00,22.48248,8.46114,24.02192326,20.47248,5.97114,21.3255,2.01,2.49,3.20003125,22.18248,1.61114,22.24091255,20.47248,5.97114,21.3255,1.71,-4.36,4.683342823
05/06/2020 10:30,11.36352,7.28186,13.49648368,15.02352,4.38186,15.6495,-3.66,2.9,4.669646668,10.93352,0.44186,10.94244488,15.02352,4.38186,15.6495,-4.09,-3.94,5.67905802
05/06/2020 11:00,15.44624,6.52682,16.76859295,17.16624,5.00682,17.8815,-1.72,1.52,2.295386678,15.07624,1.39682,15.14080971,17.16624,5.00682,17.8815,-2.09,-3.61,4.171354696
05/06/2020 11:30,41.07616,6.23138,41.54613119,29.93616,8.73138,31.1835,11.14,-2.5,11.41707493,41.18616,6.12138,41.63857669,29.93616,8.73138,31.1835,11.25,-2.61,11.54879214
05/06/2020 12:00,40.54728,6.20254,41.01893975,29.59728,8.63254,30.8305,10.95,-2.43,11.21638979,40.64728,6.09254,41.10134323,29.59728,8.63254,30.8305,11.05,-2.54,11.33817005
05/06/2020 12:30,39.12424,6.29082,39.62676585,29.69424,8.66082,30.9315,9.43,-2.37,9.72326077,39.20424,6.19082,39.69003258,29.69424,8.66082,30.9315,9.51,-2.47,9.825527976
05/06/2020 13:00,5.7712,2.8566,6.439480802,13.0512,3.8066,13.595,-7.28,-0.95,7.341723231,5.6912,2.9366,6.40416872,13.0512,3.8066,13.595,-7.36,-0.87,7.411241461
05/06/2020 13:30,36.16616,6.40888,36.72961846,27.83616,8.11888,28.996,8.33,-1.71,8.503705075,36.23616,6.31888,36.78297889,27.83616,8.11888,28.996,8.4,-1.8,8.590692638
05/06/2020 14:00,48.17632,7.44976,48.7489152,33.25632,9.69976,34.642,14.92,-2.25,15.08870107,48.31632,7.20976,48.85127857,33.25632,9.69976,34.642,15.06,-2.49,15.26445872
05/06/2020 14:30,39.52208,6.65894,40.07912536,29.00208,8.45894,30.2105,10.52,-1.8,10.67288152,39.60208,6.57894,40.14482771,29.00208,8.45894,30.2105,10.6,-1.88,10.76542614
05/06/2020 15:00,41.43496,9.62978,42.5392592,29.72496,8.66978,30.9635,11.71,0.96,11.74928508,41.42496,4.53978,41.67297582,29.72496,8.66978,30.9635,11.7,-4.13,12.407534
05/06/2020 15:30,27.50608,5.80594,28.11215709,22.54608,6.57594,23.4855,4.96,-0.77,5.019412316,27.54608,5.74594,28.13898274,22.54608,6.57594,23.4855,5,-0.83,5.068421845
05/06/2020 16:00,14.28064,5.07352,15.15510752,16.64064,4.85352,17.334,-2.36,0.22,2.370232056,14.26064,4.96352,15.09974781,16.64064,4.85352,17.334,-2.38,0.11,2.382540661
05/06/2020 16:30,16.19496,5.29728,17.0393047,17.54496,5.11728,18.276,-1.35,0.18,1.361947136,16.17496,5.22728,16.99864075,17.54496,5.11728,18.276,-1.37,0.11,1.374408964
05/06/2020 17:00,26.78472,6.35096,27.52736672,22.73472,6.63096,23.682,4.05,-0.28,4.059667474,26.81472,6.22096,27.5268878,22.73472,6.63096,23.682,4.08,-0.41,4.100548744
05/06/2020 17:30,30.4332,6.8001,31.18366595,25.3032,7.3801,26.3575,5.13,-0.58,5.162683411,30.4732,6.7401,31.20969186,25.3032,7.3801,26.3575,5.17,-0.64,5.209462544
05/06/2020 18:00,29.00832,6.82076,29.79941939,24.68832,7.20076,25.717,4.32,-0.38,4.336680758,29.03832,6.80076,29.82405682,24.68832,7.20076,25.717,4.35,-0.4,4.368352092
05/06/2020 18:30,22.3452,6.5261,23.27870152,20.9352,6.1061,21.8075,1.41,0.42,1.47122398,22.3452,6.5661,23.28994702,20.9352,6.1061,21.8075,1.41,0.46,1.483138564
05/06/2020 19:00,19.89304,6.31922,20.87260362,19.40304,5.65922,20.2115,0.49,0.66,0.822009732,19.88304,6.26922,20.84798309,19.40304,5.65922,20.2115,0.48,0.61,0.776208735
05/06/2020 19:30,11.97808,5.38444,13.13265375,15.47808,4.51444,16.123,-3.5,0.87,3.606508006,11.94808,5.32444,13.0807598,15.47808,4.51444,16.123,-3.53,0.81,3.621739913
05/06/2020 20:00,9.04848,5.08914,10.38144192,13.84848,4.03914,14.4255,-4.8,1.05,4.913501806,8.99848,5.02914,10.30848638,13.84848,4.03914,14.4255,-4.85,0.99,4.950010101
05/06/2020 20:30,6.30592,4.75506,7.897798595,12.32592,3.59506,12.8395,-6.02,1.16,6.130742206,6.24592,4.70506,7.819789399,12.32592,3.59506,12.8395,-6.08,1.11,6.180493508
05/06/2020 21:00,5.506,4.5655,7.152609751,11.676,3.4055,12.1625,-6.17,1.16,6.278096845,5.446,4.5155,7.074507492,11.676,3.4055,12.1625,-6.23,1.11,6.328111883
05/06/2020 21:30,4.02,4.2875,5.877334111,10.86,3.1675,11.3125,-6.84,1.12,6.93108938,3.95,4.2375,5.793004941,10.86,3.1675,11.3125,-6.91,1.07,6.992352966
05/06/2020 22:00,4.00584,4.27712,5.86007761,10.99584,3.20712,11.454,-6.99,1.07,7.071421356,3.93584,4.18712,5.746547694,10.99584,3.20712,11.454,-7.06,0.98,7.127692474
05/06/2020 22:30,5.22048,5.00514,7.232208366,11.40048,3.32514,11.8755,-6.18,1.68,6.404279819,5.10048,4.06514,6.522289433,11.40048,3.32514,11.8755,-6.3,0.74,6.343311438
05/06/2020 23:00,3.19472,5.09596,6.014569328,10.13472,2.95596,10.557,-6.94,2.14,7.262451377,3.05472,3.96596,5.006011686,10.13472,2.95596,10.557,-7.08,1.01,7.151678125
05/06/2020 23:30,8.76456,5.32258,10.25413916,12.69456,3.70258,13.2235,-3.93,1.62,4.250799925,8.72456,5.28258,10.19919598,12.69456,3.70258,13.2235,-3.97,1.58,4.272856188
06/06/2020 00:00,3.63768,4.30224,5.634002556,9.36768,2.73224,9.758,-5.73,1.57,5.941195166,3.55768,4.22224,5.521267753,9.36768,2.73224,9.758,-5.81,1.49,5.998016339
06/06/2020 00:30,12.31552,5.69286,13.56763383,14.85552,4.33286,15.4745,-2.54,1.36,2.881180314,12.28552,5.65286,13.52363959,14.85552,4.33286,15.4745,-2.57,1.32,2.889169431
06/06/2020 01:00,-1.12384,3.66388,3.832366501,8.03616,2.34388,8.371,-9.16,1.32,9.254620468,-1.23384,3.61388,3.818702633,8.03616,2.34388,8.371,-9.27,1.27,9.35659126
06/06/2020 01:30,0.78264,3.88452,3.96257757,8.79264,2.56452,9.159,-8.01,1.32,8.118035477,0.68264,3.83452,3.894809495,8.79264,2.56452,9.159,-8.11,1.27,8.208836702
06/06/2020 02:00,4.17352,5.58436,6.971609986,9.44352,2.75436,9.837,-5.27,2.83,5.98178903,3.95352,3.18436,5.076462252,9.44352,2.75436,9.837,-5.49,0.43,5.506813961
06/06/2020 02:30,5.69728,7.91254,9.750245569,9.67728,2.82254,10.0805,-3.98,5.09,6.461307917,5.21728,1.21254,5.356329326,9.67728,2.82254,10.0805,-4.46,-1.61,4.741698008
06/06/2020 03:00,6.49696,5.69578,8.640161981,9.99696,2.91578,10.4135,-3.5,2.78,4.469720349,6.33696,3.82578,7.402273614,9.99696,2.91578,10.4135,-3.66,0.91,3.771432089
06/06/2020 03:30,6.91608,4.76094,8.396351127,10.18608,2.97094,10.6105,-3.27,1.79,3.727868023,6.87608,4.72094,8.340728424,10.18608,2.97094,10.6105,-3.31,1.75,3.744142091
06/06/2020 04:00,7.4672,4.8571,8.907889551,10.4472,3.0471,10.8825,-2.98,1.81,3.486617272,7.4172,4.8271,8.84961865,10.4472,3.0471,10.8825,-3.03,1.78,3.514157082
06/06/2020 04:30,17.64768,6.60974,18.8448739,16.62768,4.84974,17.3205,1.02,1.76,2.034207462,17.64768,6.56974,18.83088137,16.62768,4.84974,17.3205,1.02,1.72,1.999699977
06/06/2020 05:00,6.45728,4.87504,8.090888703,11.29728,3.29504,11.768,-4.84,1.58,5.091365239,6.40728,4.83504,8.026882882,11.29728,3.29504,11.768,-4.89,1.54,5.126763111
06/06/2020 05:30,9.82408,5.12244,11.07934743,11.49408,3.35244,11.973,-1.67,1.77,2.433474882,9.80408,5.08244,11.04315086,11.49408,3.35244,11.973,-1.69,1.73,2.418470591
06/06/2020 06:00,10.78696,5.21328,11.98068422,11.97696,3.49328,12.476,-1.19,1.72,2.09153054,10.77696,5.18328,11.95864785,11.97696,3.49328,12.476,-1.2,1.69,2.072703549
06/06/2020 06:30,11.76248,5.35614,12.92455692,12.67248,3.69614,13.2005,-0.91,1.66,1.893066296,11.75248,5.32614,12.90304435,12.67248,3.69614,13.2005,-0.92,1.63,1.871710448
06/06/2020 07:00,12.91072,5.40896,13.9979834,13.71072,3.99896,14.282,-0.8,1.41,1.621141573,12.91072,5.36896,13.98257567,13.71072,3.99896,14.282,-0.8,1.37,1.586474078
06/06/2020 07:30,13.3024,6.5332,14.82013995,14.1024,4.1132,14.69,-0.8,2.42,2.548803641,13.3024,4.1532,13.93567063,14.1024,4.1132,14.69,-0.8,0.04,0.800999376
06/06/2020 08:00,12.8992,6.9731,14.6633381,13.9992,4.0831,14.5825,-1.1,2.89,3.092264542,12.7692,3.2931,13.18700027,13.9992,4.0831,14.5825,-1.23,-0.79,1.461848145
06/06/2020 08:30,14.14688,5.13784,15.0509672,15.14688,4.41784,15.778,-1,0.72,1.232233744,14.13688,5.07784,15.02117955,15.14688,4.41784,15.778,-1.01,0.66,1.206523933
06/06/2020 09:00,18.86616,5.61888,19.68511635,17.51616,5.10888,18.246,1.35,0.51,1.443121616,18.87616,5.56888,19.68049392,17.51616,5.10888,18.246,1.36,0.46,1.435687988
06/06/2020 09:30,19.90504,5.74522,20.71758119,18.15504,5.29522,18.9115,1.75,0.45,1.8069311,19.92504,5.70522,20.72575099,18.15504,5.29522,18.9115,1.77,0.41,1.816865433
06/06/2020 10:00,46.2136,8.5948,47.00603591,33.0336,9.6348,34.41,13.18,-1.04,13.22096819,46.3436,8.5448,47.12475855,33.0336,9.6348,34.41,13.31,-1.09,13.35455727
06/06/2020 10:30,46.64992,8.29206,47.38114915,33.46992,9.76206,34.8645,13.18,-1.47,13.26172312,46.69992,6.67206,47.17413394,33.46992,9.76206,34.8645,13.23,-3.09,13.58605903
06/06/2020 11:00,30.62232,5.85026,31.17614512,23.93232,6.98026,24.9295,6.69,-1.13,6.784762339,30.68232,5.79026,31.22389904,23.93232,6.98026,24.9295,6.75,-1.19,6.854093667
06/06/2020 11:30,21.67752,4.86386,22.21648054,19.48752,5.68386,20.2995,2.19,-0.82,2.338482414,21.70752,4.84386,22.24138944,19.48752,5.68386,20.2995,2.22,-0.84,2.373604853
06/06/2020 12:00,32.65072,6.24396,33.2423909,25.35072,7.39396,26.407,7.3,-1.15,7.390027064,32.72072,6.17396,33.29809753,25.35072,7.39396,26.407,7.37,-1.22,7.470294506
06/06/2020 12:30,45.17,7.6425,45.81197121,31.62,9.2225,32.9375,13.55,-1.58,13.64180707,45.31,7.5525,45.93513205,31.62,9.2225,32.9375,13.69,-1.67,13.79148288
06/06/2020 13:00,31.64064,6.19852,32.24208042,24.44064,7.12852,25.459,7.2,-0.93,7.259814047,31.71064,6.17852,32.3069466,24.44064,7.12852,25.459,7.27,-0.95,7.331807417
06/06/2020 13:30,32.37264,7.46202,33.22152259,25.17264,7.34202,26.2215,7.2,0.12,7.200999931,32.44264,5.64202,32.92958062,25.17264,7.34202,26.2215,7.27,-1.7,7.466116795
