Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/06/2020 14:00,44.15496,11.04478,45.51535629,30.56496,8.91478,31.8385,13.59,2.13,13.75590782,44.11496,4.17478,44.312058,30.56496,8.91478,31.8385,13.55,-4.74,14.35514194
06/06/2020 14:30,49.00184,11.54262,50.34294787,32.99184,9.62262,34.3665,16.01,1.92,16.12471705,49.02184,4.67262,49.24402679,32.99184,9.62262,34.3665,16.03,-4.95,16.77687098
06/06/2020 15:00,43.90768,8.43974,44.71144791,30.30768,8.83974,31.5705,13.6,-0.4,13.60588108,44.00768,7.26974,44.60409195,30.30768,8.83974,31.5705,13.7,-1.57,13.78966642
06/06/2020 15:30,35.57656,7.10858,36.27979508,26.32656,7.67858,27.4235,9.25,-0.57,9.267545522,35.66656,6.99858,36.34671408,26.32656,7.67858,27.4235,9.34,-0.68,9.364721032
06/06/2020 16:00,34.22624,7.27432,34.99073072,25.38624,7.40432,26.444,8.84,-0.13,8.840955831,34.28624,7.19432,35.03290587,25.38624,7.40432,26.444,8.9,-0.21,8.902477183
06/06/2020 16:30,22.602,6.6135,23.54970884,19.932,5.8135,20.7625,2.67,0.8,2.787274655,22.632,6.5535,23.56174413,19.932,5.8135,20.7625,2.7,0.74,2.799571396
06/06/2020 17:00,23.84072,6.56896,24.72915618,20.91072,6.09896,21.782,2.93,0.47,2.967456824,23.87072,6.51896,24.74486033,20.91072,6.09896,21.782,2.96,0.42,2.989648809
06/06/2020 17:30,19.35224,6.20732,20.3233859,19.12224,5.57732,19.919,0.23,0.63,0.670671305,19.35224,6.18732,20.31728628,19.12224,5.57732,19.919,0.23,0.61,0.651920241
06/06/2020 18:00,23.41936,6.86398,24.40452098,20.85936,6.08398,21.7285,2.56,0.78,2.676191324,23.42936,6.81398,24.40010724,20.85936,6.08398,21.7285,2.57,0.73,2.671666147
06/06/2020 18:30,11.96296,5.65878,13.23382798,15.25296,4.44878,15.8885,-3.29,1.21,3.505452895,11.92296,5.59878,13.17206562,15.25296,4.44878,15.8885,-3.33,1.15,3.522981692
06/06/2020 19:00,9.09472,5.23096,10.49175268,13.61472,3.97096,14.182,-4.52,1.26,4.692334174,9.03472,4.95096,10.3023381,13.61472,3.97096,14.182,-4.58,0.98,4.683673772
06/06/2020 19:30,8.8484,5.1737,10.24994411,13.4184,3.9137,13.9775,-4.57,1.26,4.740516849,8.8384,5.1237,10.21614488,13.4184,3.9137,13.9775,-4.58,1.21,4.737140488
06/06/2020 20:00,6.46648,5.03314,8.194379894,12.21648,3.56314,12.7255,-5.75,1.47,5.934930497,6.41648,4.98314,8.124216876,12.21648,3.56314,12.7255,-5.8,1.42,5.971298016
06/06/2020 20:30,2.00968,4.49574,4.92447884,9.85968,2.87574,10.2705,-7.85,1.62,8.015416396,1.93968,4.44574,4.850460045,9.85968,2.87574,10.2705,-7.92,1.57,8.074112954
06/06/2020 21:00,-1.514,3.8605,4.146764552,7.956,2.3205,8.2875,-9.47,1.54,9.594399408,-1.614,3.8105,4.138225012,7.956,2.3205,8.2875,-9.57,1.49,9.685298137
06/06/2020 21:30,-1.90736,3.79452,4.246928796,7.83264,2.28452,8.159,-9.74,1.51,9.856353281,-2.00736,3.74452,4.248637923,7.83264,2.28452,8.159,-9.84,1.46,9.947723358
06/06/2020 22:00,-1.55864,3.93748,4.234749981,7.91136,2.30748,8.241,-9.47,1.63,9.609255955,-1.65864,3.88748,4.226533733,7.91136,2.30748,8.241,-9.57,1.58,9.699551536
06/06/2020 22:30,-1.96424,3.88918,4.357058624,7.50576,2.18918,7.8185,-9.47,1.7,9.62137724,-2.06424,3.82918,4.350138647,7.50576,2.18918,7.8185,-9.57,1.64,9.709505652
06/06/2020 23:00,-1.1432,3.9399,4.10240396,7.8168,2.2799,8.1425,-8.96,1.66,9.112474966,-1.2332,3.8899,4.08069899,7.8168,2.2799,8.1425,-9.05,1.61,9.192094429
06/06/2020 23:30,5.05928,5.91854,7.786233354,11.30928,3.29854,11.7805,-6.25,2.62,6.776938837,4.84928,3.79854,6.159904435,11.30928,3.29854,11.7805,-6.46,0.5,6.479320952
07/06/2020 00:00,3.41896,4.57178,5.708805466,9.94896,2.90178,10.3635,-6.53,1.67,6.740163203,3.33896,4.51178,5.612914809,9.94896,2.90178,10.3635,-6.61,1.61,6.803249224
07/06/2020 00:30,-1.41088,3.98766,4.229895347,6.36912,1.85766,6.6345,-7.78,2.13,8.066306466,-1.56088,3.22766,3.585266441,6.36912,1.85766,6.6345,-7.93,1.37,8.047471653
07/06/2020 01:00,-0.76384,7.05888,7.100087211,6.47616,1.88888,6.746,-7.24,5.17,8.896431869,-1.33384,0.35888,1.381276221,6.47616,1.88888,6.746,-7.81,-1.53,7.958454624
07/06/2020 01:30,0.362,7.1735,7.182628088,6.972,2.0335,7.2625,-6.61,5.14,8.373272956,-0.198,0.4735,0.513231186,6.972,2.0335,7.2625,-7.17,-1.56,7.337744885
07/06/2020 02:00,1.45184,7.31262,7.455350471,7.55184,2.20262,7.8665,-6.1,5.11,7.957518457,0.91184,0.61262,1.098524215,7.55184,2.20262,7.8665,-6.64,-1.59,6.827715577
07/06/2020 02:30,1.55968,7.30574,7.470370717,7.45968,2.17574,7.7705,-5.9,5.13,7.818369395,1.02968,0.58574,1.184623252,7.45968,2.17574,7.7705,-6.43,-1.59,6.623669678
07/06/2020 03:00,0.98744,7.05092,7.119726863,6.99744,2.04092,7.289,-6.01,5.01,7.824333837,0.47744,0.69092,0.83983296,6.99744,2.04092,7.289,-6.52,-1.35,6.658295578
07/06/2020 03:30,-2.89584,3.50288,4.544893574,6.52416,1.90288,6.796,-9.42,1.6,9.554914966,-2.99584,3.45288,4.571371523,6.52416,1.90288,6.796,-9.52,1.55,9.645356396
07/06/2020 04:00,-3.18256,3.44092,4.687069298,6.51744,1.90092,6.789,-9.7,1.54,9.821486649,-3.28256,3.39092,4.719484993,6.51744,1.90092,6.789,-9.8,1.49,9.912623265
07/06/2020 04:30,0.8864,3.9952,4.092349936,6.8064,1.9852,7.09,-5.92,2.01,6.251919705,0.8164,3.9652,4.048372513,6.8064,1.9852,7.09,-5.99,1.98,6.308763746
07/06/2020 05:00,0.56016,3.92338,3.963166644,6.56016,1.91338,6.8335,-6,2.01,6.32772471,0.49016,3.89338,3.924113231,6.56016,1.91338,6.8335,-6.07,1.98,6.384770943
07/06/2020 05:30,0.58752,3.85136,3.895914989,6.58752,1.92136,6.862,-6,1.93,6.302769233,0.51752,3.81136,3.846334879,6.58752,1.92136,6.862,-6.07,1.89,6.35743659
07/06/2020 06:00,1.9844,4.0517,4.51155364,7.2744,2.1217,7.5775,-5.29,1.93,5.631074498,1.9244,4.0117,4.449387851,7.2744,2.1217,7.5775,-5.35,1.89,5.674028551
07/06/2020 06:30,3.21192,4.12556,5.228448661,8.04192,2.34556,8.377,-4.83,1.78,5.147552817,3.15192,4.08556,5.160077538,8.04192,2.34556,8.377,-4.89,1.74,5.190346809
07/06/2020 07:00,11.206,5.4555,12.46342314,13.596,3.9655,14.1625,-2.39,1.49,2.816416162,11.176,5.4055,12.41460455,13.596,3.9655,14.1625,-2.42,1.44,2.816025568
07/06/2020 07:30,1.52352,3.72186,4.021611002,7.82352,2.28186,8.1495,-6.3,1.44,6.462476306,1.45352,3.67186,3.949085495,7.82352,2.28186,8.1495,-6.37,1.39,6.519892637
07/06/2020 08:00,2.91648,6.34814,6.986038724,9.93648,2.89814,10.3505,-7.02,3.45,7.821949885,2.45648,1.05814,2.674687692,9.93648,2.89814,10.3505,-7.48,-1.84,7.702986434
07/06/2020 08:30,9.67208,4.62894,10.72269635,11.96208,3.48894,12.4605,-2.29,1.14,2.558065675,9.64208,4.57894,10.67409941,11.96208,3.48894,12.4605,-2.32,1.09,2.563298656
07/06/2020 09:00,8.52664,5.04652,9.908125645,11.81664,3.44652,12.309,-3.29,1.6,3.658428624,8.41664,3.94652,9.295958746,11.81664,3.44652,12.309,-3.4,0.5,3.436568055
07/06/2020 09:30,10.37024,7.89382,13.03281519,13.11024,3.82382,13.6565,-2.74,4.07,4.906373406,9.92024,1.12382,9.983693357,13.11024,3.82382,13.6565,-3.19,-2.7,4.179246344
07/06/2020 10:00,10.2572,7.8271,12.90246667,13.3272,3.8871,13.8825,-3.07,3.94,4.994847345,9.7972,1.0371,9.851939111,13.3272,3.8871,13.8825,-3.53,-2.85,4.53689321
07/06/2020 10:30,9.95648,7.79064,12.64221364,13.47648,3.93064,14.038,-3.52,3.86,5.223983155,9.49648,1.12064,9.562372425,13.47648,3.93064,14.038,-3.98,-2.81,4.872011905
07/06/2020 11:00,8.55424,7.29332,11.24133171,13.07424,3.81332,13.619,-4.52,3.48,5.7044544,8.08424,1.39332,8.203430807,13.07424,3.81332,13.619,-4.99,-2.42,5.545854307
07/06/2020 11:30,2.12256,6.93158,7.249280119,10.22256,2.98158,10.6485,-8.1,3.95,9.011797823,1.53256,0.24158,1.5514835,10.22256,2.98158,10.6485,-8.69,-2.74,9.111734193
07/06/2020 12:00,13.16456,8.36258,15.59610157,16.29456,4.75258,16.9735,-3.13,3.61,4.77797028,12.72456,1.62258,12.82759498,16.29456,4.75258,16.9735,-3.57,-3.13,4.747820553
07/06/2020 12:30,19.05312,9.04716,21.09200052,19.53312,5.69716,20.347,-0.48,3.35,3.38421335,18.55312,2.29716,18.69479087,19.53312,5.69716,20.347,-0.98,-3.4,3.538417725
07/06/2020 13:00,22.72016,10.10088,24.86430066,22.70016,6.62088,23.646,0.02,3.48,3.480057471,21.89016,3.36088,22.14666158,22.70016,6.62088,23.646,-0.81,-3.26,3.359121909
07/06/2020 13:30,15.02984,9.02162,17.52956696,18.27984,5.33162,19.0415,-3.25,3.69,4.917173985,14.55984,2.29162,14.73907945,18.27984,5.33162,19.0415,-3.72,-3.04,4.80416486
07/06/2020 14:00,8.542,7.886,11.62560794,13.632,3.976,14.2,-5.09,3.91,6.418426598,8.032,1.136,8.111936883,13.632,3.976,14.2,-5.6,-2.84,6.278980809
07/06/2020 14:30,4.41584,7.32712,8.554900958,11.47584,3.34712,11.954,-7.06,3.98,8.104566614,3.84584,0.57712,3.888901233,11.47584,3.34712,11.954,-7.63,-2.77,8.11725323
07/06/2020 15:00,3.58704,7.30622,8.139269417,12.22704,3.56622,12.7365,-8.64,3.74,9.414733135,2.99704,0.67622,3.072380551,12.22704,3.56622,12.7365,-9.23,-2.89,9.671866418
07/06/2020 15:30,2.99912,6.98516,7.601788013,10.74912,3.13516,11.197,-7.75,3.85,8.653611963,2.45912,1.09516,2.691959621,10.74912,3.13516,11.197,-8.29,-2.04,8.537312223
07/06/2020 16:00,0.33488,6.68934,6.697717092,9.49488,2.76934,9.8905,-9.16,3.92,9.96353351,-0.22512,0.80934,0.840065622,9.49488,2.76934,9.8905,-9.72,-1.96,9.915644205
07/06/2020 16:30,1.44328,7.09304,7.238388882,10.43328,3.04304,10.868,-8.99,4.05,9.860152129,0.88328,1.22304,1.50864522,10.43328,3.04304,10.868,-9.55,-1.82,9.721877391
07/06/2020 17:00,1.2728,7.1679,7.280028176,10.5528,3.0779,10.9925,-9.28,4.09,10.14132634,0.7028,0.9979,1.220545882,10.5528,3.0779,10.9925,-9.85,-2.08,10.06721908
07/06/2020 17:30,2.66848,7.67914,8.129574199,11.20848,3.26914,11.6755,-8.54,4.41,9.611435897,2.07848,0.96914,2.293318872,11.20848,3.26914,11.6755,-9.13,-2.3,9.415248271
07/06/2020 18:00,2.33976,7.72368,8.070297987,10.94976,3.19368,11.406,-8.61,4.53,9.728977336,1.74976,1.04368,2.037382635,10.94976,3.19368,11.406,-9.2,-2.15,9.447883361
07/06/2020 18:30,4.71696,7.97078,9.261913703,11.79696,3.44078,12.2885,-7.08,4.53,8.405194822,4.15696,1.29078,4.352749642,11.79696,3.44078,12.2885,-7.64,-2.15,7.936756264
07/06/2020 19:00,6.11072,8.12646,10.16760793,12.33072,3.59646,12.8445,-6.22,4.53,7.694757956,5.57072,1.40646,5.745524436,12.33072,3.59646,12.8445,-6.76,-2.19,7.105891921
07/06/2020 19:30,5.85232,8.18276,10.06017945,11.87232,3.46276,12.367,-6.02,4.72,7.649758166,5.31232,1.48276,5.515371338,11.87232,3.46276,12.367,-6.56,-1.98,6.852298884
07/06/2020 20:00,3.60952,5.23486,6.358647171,10.67952,3.11486,11.1245,-7.07,2.12,7.381009416,3.44952,4.19486,5.431025562,10.67952,3.11486,11.1245,-7.23,1.08,7.310218875
07/06/2020 20:30,0.3228,4.2429,4.255161601,9.2328,2.6929,9.6175,-8.91,1.55,9.043815566,0.2228,4.1929,4.198815339,9.2328,2.6929,9.6175,-9.01,1.5,9.134007883
07/06/2020 21:00,-0.86672,3.97554,4.06892146,8.45328,2.46554,8.8055,-9.32,1.51,9.441530596,-0.95672,3.92554,4.040442729,8.45328,2.46554,8.8055,-9.41,1.46,9.522588934
07/06/2020 21:30,-0.10496,4.19022,4.191534355,8.67504,2.53022,9.0365,-8.78,1.66,8.935546989,-0.19496,4.14022,4.144807722,8.67504,2.53022,9.0365,-8.87,1.61,9.014932057
07/06/2020 22:00,-1.37904,4.05528,4.283345328,8.04096,2.34528,8.376,-9.42,1.71,9.573949028,-1.47904,4.01528,4.279022412,8.04096,2.34528,8.376,-9.52,1.67,9.665366004
07/06/2020 22:30,-1.50376,3.93432,4.211907881,7.86624,2.29432,8.194,-9.37,1.64,9.512439225,-1.60376,3.88432,4.20237885,7.86624,2.29432,8.194,-9.47,1.59,9.602551744
07/06/2020 23:00,-1.00272,3.93254,4.058363987,7.75728,2.26254,8.0805,-8.76,1.67,8.917763172,-1.08272,3.88254,4.030682256,7.75728,2.26254,8.0805,-8.84,1.62,8.987213139
07/06/2020 23:30,2.2676,4.4118,4.96044242,9.0576,2.6418,9.435,-6.79,1.77,7.016908151,2.1976,4.3718,4.893064582,9.0576,2.6418,9.435,-6.86,1.73,7.074779148
08/06/2020 00:00,-1.66104,4.03928,4.367474877,6.16896,1.79928,6.426,-7.83,2.24,8.1441083,-1.80104,3.18928,3.662683716,6.16896,1.79928,6.426,-7.97,1.39,8.090302837
08/06/2020 00:30,-0.93792,6.75394,6.818753511,6.32208,1.84394,6.5855,-7.26,4.91,8.764456629,-1.45792,0.56394,1.563188744,6.32208,1.84394,6.5855,-7.78,-1.28,7.88459257
08/06/2020 01:00,-1.05424,3.81418,3.957194846,6.66576,1.94418,6.9435,-7.72,1.87,7.943255,-1.11424,3.77418,3.935221144,6.66576,1.94418,6.9435,-7.78,1.83,7.992327571
08/06/2020 01:30,-0.11032,3.87074,3.872311797,6.61968,1.93074,6.8955,-6.73,1.94,7.004034552,-0.18032,3.82074,3.824992739,6.61968,1.93074,6.8955,-6.8,1.89,7.057768769
08/06/2020 02:00,-3.33384,3.50638,4.83830444,6.53616,1.90638,6.8085,-9.87,1.6,9.998844933,-3.45384,3.46638,4.893342523,6.53616,1.90638,6.8085,-9.99,1.56,10.11106819
08/06/2020 02:30,-0.38288,3.82666,3.845767004,6.53712,1.90666,6.8095,-6.92,1.92,7.181420472,-0.46288,3.78666,3.814846242,6.53712,1.90666,6.8095,-7,1.88,7.24806181
08/06/2020 03:00,-0.62192,3.75694,3.808068099,6.29808,1.83694,6.5605,-6.92,1.92,7.181420472,-0.70192,3.71694,3.782635939,6.29808,1.83694,6.5605,-7,1.88,7.24806181
08/06/2020 03:30,-0.72752,3.68364,3.754795467,6.25248,1.82364,6.513,-6.98,1.86,7.223572523,-0.79752,3.65364,3.739668889,6.25248,1.82364,6.513,-7.05,1.83,7.2836392
08/06/2020 04:00,-1.11056,3.60692,3.774018468,5.98944,1.74692,6.239,-7.1,1.86,7.339591269,-1.19056,3.57692,3.769852756,5.98944,1.74692,6.239,-7.18,1.83,7.409541146
08/06/2020 04:30,2.584,4.282,5.001257842,8.304,2.422,8.65,-5.72,1.86,6.014815043,2.524,4.252,4.944702216,8.304,2.422,8.65,-5.78,1.83,6.06277989
08/06/2020 05:00,-0.88992,3.62794,3.735492772,5.89008,1.71794,6.1355,-6.78,1.91,7.043898069,-0.96992,3.58794,3.716726819,5.89008,1.71794,6.1355,-6.86,1.87,7.110309417
08/06/2020 05:30,-0.87624,3.59818,3.703335773,5.99376,1.74818,6.2435,-6.87,1.85,7.114731197,-0.96624,3.55818,3.687040093,5.99376,1.74818,6.2435,-6.96,1.81,7.191501929
08/06/2020 06:00,-2.06936,3.38352,3.966164192,6.32064,1.84352,6.584,-8.39,1.54,8.530164125,-2.16936,3.34352,3.985630289,6.32064,1.84352,6.584,-8.49,1.5,8.62149059
08/06/2020 06:30,6.92512,7.15066,9.954357109,11.86512,3.46066,12.3595,-4.94,3.69,6.166011677,6.50512,1.90066,6.777100755,11.86512,3.46066,12.3595,-5.36,-1.56,5.582400917
08/06/2020 07:00,6.3232,7.7626,10.01203361,12.0432,3.5126,12.545,-5.72,4.25,7.126071849,5.7432,0.3526,5.754013643,12.0432,3.5126,12.545,-6.3,-3.16,7.04809194
08/06/2020 07:30,-1.40408,8.83256,8.943464474,7.34592,2.14256,7.652,-8.75,6.69,11.0144723,-2.49408,-4.12744,4.822467833,7.34592,2.14256,7.652,-9.84,-6.27,11.66784042
08/06/2020 08:00,5.88824,10.27282,11.84070104,12.07824,3.52282,12.5815,-6.19,6.75,9.158526082,4.82824,-3.58718,6.0149615,12.07824,3.52282,12.5815,-7.25,-7.11,10.15453593
08/06/2020 08:30,5.60032,11.35926,12.66476892,11.86032,3.45926,12.3545,-6.26,7.9,10.07956348,4.36032,-5.52074,7.034981212,11.86032,3.45926,12.3545,-7.5,-8.98,11.70001709
08/06/2020 09:00,10.49384,6.46612,12.32604502,14.76384,4.30612,15.379,-4.27,2.16,4.785237716,10.04384,0.37612,10.05087997,14.76384,4.30612,15.379,-4.72,-3.93,6.141929664
08/06/2020 09:30,18.42736,7.41798,19.86439085,18.98736,5.53798,19.7785,-0.56,1.88,1.961631974,17.93736,1.08798,17.9703251,18.98736,5.53798,19.7785,-1.05,-4.45,4.572198596
08/06/2020 10:00,11.97704,6.96372,13.85434529,15.64704,4.56372,16.299,-3.67,2.4,4.385076966,11.51704,0.34372,11.52216793,15.64704,4.56372,16.299,-4.13,-4.22,5.904684581
08/06/2020 10:30,18.62296,6.66128,19.77845521,18.79296,5.48128,19.576,-0.17,1.18,1.192182872,18.30296,2.09128,18.42204649,18.79296,5.48128,19.576,-0.49,-3.39,3.425229919
08/06/2020 11:00,29.8776,5.3118,30.34610685,24.6576,7.1918,25.685,5.22,-1.88,5.548224941,29.9276,5.2218,30.37973728,24.6576,7.1918,25.685,5.27,-1.97,5.626170989
08/06/2020 11:30,24.96072,6.75646,25.85898866,22.41072,6.53646,23.3445,2.55,0.22,2.559472602,24.79072,2.71646,24.9391049,22.41072,6.53646,23.3445,2.38,-3.82,4.500755492
08/06/2020 12:00,27.46696,8.03578,28.61830973,23.67696,6.90578,24.6635,3.79,1.13,3.954870415,27.47696,1.20578,27.50340408,23.67696,6.90578,24.6635,3.8,-5.7,6.850547423
08/06/2020 12:30,15.07776,5.77018,16.14415758,17.89776,5.22018,18.6435,-2.82,0.55,2.873134177,14.93776,1.43018,15.00606839,17.89776,5.22018,18.6435,-2.96,-3.79,4.808918797
08/06/2020 13:00,8.19192,3.05306,8.742352581,14.34192,4.18306,14.9395,-6.15,-1.13,6.252951303,8.13192,2.96306,8.654931973,14.34192,4.18306,14.9395,-6.21,-1.22,6.328704449
08/06/2020 13:30,5.4444,2.7367,6.093522647,12.9144,3.7667,13.4525,-7.47,-1.03,7.540676362,5.3744,2.6567,5.995183921,12.9144,3.7667,13.4525,-7.54,-1.11,7.621266299
08/06/2020 14:00,8.664,3.292,9.268341815,14.304,4.172,14.9,-5.64,-0.88,5.708239659,8.604,3.212,9.183994774,14.304,4.172,14.9,-5.7,-0.96,5.78027681
08/06/2020 14:30,10.0024,3.5957,10.62906695,14.7624,4.3057,15.3775,-4.76,-0.71,4.812660387,9.9524,3.5157,10.55511309,14.7624,4.3057,15.3775,-4.81,-0.79,4.874443558
08/06/2020 15:00,12.72928,5.23854,13.76505978,16.34928,4.76854,17.0305,-3.62,0.47,3.650383541,12.54928,2.60854,12.81752353,16.34928,4.76854,17.0305,-3.8,-2.16,4.37099531
08/06/2020 15:30,23.25776,8.24518,24.67602872,21.13776,6.16518,22.0185,2.12,2.08,2.969983165,23.13776,1.48518,23.1853768,21.13776,6.16518,22.0185,2,-4.68,5.089440048
08/06/2020 16:00,22.94336,6.47348,23.83912145,22.26336,6.49348,23.191,0.68,-0.02,0.680294054,22.74336,3.01348,22.94213342,22.26336,6.49348,23.191,0.48,-3.48,3.51294748
08/06/2020 16:30,16.86176,4.73968,17.5152367,18.34176,5.34968,19.106,-1.48,-0.61,1.600781059,16.84176,4.65968,17.47448133,18.34176,5.34968,19.106,-1.5,-0.69,1.651090549
08/06/2020 17:00,9.42112,3.90116,10.1968893,14.78112,4.31116,15.397,-5.36,-0.41,5.375658099,9.36112,3.88116,10.13380336,14.78112,4.31116,15.397,-5.42,-0.43,5.437030439
08/06/2020 17:30,11.86688,4.26534,12.6101533,16.16688,4.71534,16.8405,-4.3,-0.45,4.323482393,11.82688,4.28534,12.57931753,16.16688,4.71534,16.8405,-4.34,-0.43,4.361249821
08/06/2020 18:00,7.8464,4.5252,9.057782731,14.2464,4.1552,14.84,-6.4,0.37,6.410686391,7.7864,4.4452,8.965925942,14.2464,4.1552,14.84,-6.46,0.29,6.466506012
08/06/2020 18:30,4.36576,4.12418,6.005724024,12.42576,3.62418,12.9435,-8.06,0.5,8.075493793,4.27576,3.95418,5.82388728,12.42576,3.62418,12.9435,-8.15,0.33,8.156678245
08/06/2020 19:00,11.32968,8.52574,14.17920631,16.33968,4.76574,17.0205,-5.01,3.76,6.264000319,10.97968,1.73574,11.11603195,16.33968,4.76574,17.0205,-5.36,-3.03,6.157150315
08/06/2020 19:30,0.85584,5.95712,6.018283875,10.03584,2.92712,10.454,-9.18,3.03,9.667124702,0.37584,1.07712,1.140808135,10.03584,2.92712,10.454,-9.66,-1.85,9.835552857
08/06/2020 20:00,-0.3932,3.6624,3.683446755,9.1968,2.6824,9.58,-9.59,0.98,9.639942946,-0.4632,3.6124,3.641975837,9.1968,2.6824,9.58,-9.66,0.93,9.704663827
08/06/2020 20:30,-3.58864,3.56498,5.058400879,7.25136,2.11498,7.5535,-10.84,1.45,10.93654882,-3.77864,2.64498,4.612378936,7.25136,2.11498,7.5535,-11.03,0.53,11.04272611
08/06/2020 21:00,-5.13448,2.82036,5.858098275,6.51552,1.90036,6.787,-11.65,0.92,11.68626972,-5.30448,2.15036,5.723771152,6.51552,1.90036,6.787,-11.82,0.25,11.82264353
08/06/2020 21:30,-5.63368,2.53976,6.179703164,6.13632,1.78976,6.392,-11.77,0.75,11.79387129,-5.74368,2.46976,6.252165577,6.13632,1.78976,6.392,-11.88,0.68,11.89944537
08/06/2020 22:00,-5.81848,2.52586,6.343081132,5.95152,1.73586,6.1995,-11.77,0.79,11.79648253,-5.92848,2.46586,6.420852019,5.95152,1.73586,6.1995,-11.88,0.73,11.90240732
08/06/2020 22:30,-5.38376,2.66182,6.005843609,6.00624,1.75182,6.2565,-11.39,0.91,11.42629424,-5.49376,2.58182,6.070188914,6.00624,1.75182,6.2565,-11.5,0.83,11.52991327
08/06/2020 23:00,-5.06336,2.72652,5.750784799,5.81664,1.69652,6.059,-10.88,1.03,10.92864584,-5.16336,2.66652,5.81124904,5.81664,1.69652,6.059,-10.98,0.97,11.02276281
08/06/2020 23:30,-4.66544,2.99508,5.544081042,5.67456,1.65508,5.911,-10.34,1.34,10.42646632,-4.78544,2.62508,5.45815729,5.67456,1.65508,5.911,-10.46,0.97,10.50487982
09/06/2020 00:00,-4.0768,3.0526,5.093001571,5.5632,1.6226,5.795,-9.64,1.43,9.745486135,-4.1968,2.6726,4.975532233,5.5632,1.6226,5.795,-9.76,1.05,9.816318047
09/06/2020 00:30,-3.4148,4.6286,5.751938543,5.5152,1.6086,5.745,-8.93,3.02,9.426839343,-3.7548,1.5286,4.05402775,5.5152,1.6086,5.745,-9.27,-0.08,9.270345193
09/06/2020 01:00,-3.34944,3.27808,4.686635979,5.41056,1.57808,5.636,-8.76,1.7,8.923429834,-3.44944,3.22808,4.724313368,5.41056,1.57808,5.636,-8.86,1.65,9.012330442
09/06/2020 01:30,-3.36528,3.30346,4.715713886,5.39472,1.57346,5.6195,-8.76,1.73,8.929193693,-3.46528,3.25346,4.753227056,5.39472,1.57346,5.6195,-8.86,1.68,9.017871146
09/06/2020 02:00,-3.2664,3.2623,4.616488953,5.4936,1.6023,5.7225,-8.76,1.66,8.915895917,-3.3664,3.1623,4.618743363,5.4936,1.6023,5.7225,-8.86,1.56,8.996288123
09/06/2020 02:30,-2.97568,3.33126,4.466762211,5.52432,1.61126,5.7545,-8.5,1.72,8.672277671,-3.07568,3.28126,4.497385313,5.52432,1.61126,5.7545,-8.6,1.67,8.760644953
09/06/2020 03:00,-2.74712,3.40084,4.371770923,5.52288,1.61084,5.753,-8.27,1.79,8.461501049,-2.82712,3.36084,4.391793825,5.52288,1.61084,5.753,-8.35,1.75,8.531412544
09/06/2020 03:30,-2.43056,3.45692,4.225862965,5.50944,1.60692,5.739,-7.94,1.85,8.152674408,-2.52056,3.41692,4.24600577,5.50944,1.60692,5.739,-8.03,1.81,8.231464025
09/06/2020 04:00,-2.56584,3.34538,4.216052923,5.50416,1.60538,5.7335,-8.07,1.74,8.255452743,-2.65584,3.29538,4.232377045,5.50416,1.60538,5.7335,-8.16,1.69,8.333168665
09/06/2020 04:30,-2.26016,3.38412,4.069470654,5.49984,1.60412,5.729,-7.76,1.78,7.961532516,-2.35016,3.33412,4.079167587,5.49984,1.60412,5.729,-7.85,1.73,8.038370482
09/06/2020 05:00,-1.91656,3.46142,3.956593314,5.59344,1.63142,5.8265,-7.51,1.83,7.729747732,-1.98656,3.42142,3.956328532,5.59344,1.63142,5.8265,-7.58,1.79,7.78848509
09/06/2020 05:30,-1.1896,3.5947,3.78642526,6.0504,1.7647,6.3025,-7.24,1.83,7.467697102,-1.2596,3.5547,3.771270906,6.0504,1.7647,6.3025,-7.31,1.79,7.525968376
09/06/2020 06:00,-0.33256,3.56592,3.581393807,6.63744,1.93592,6.914,-6.97,1.63,7.158058396,-0.41256,3.52592,3.54997431,6.63744,1.93592,6.914,-7.05,1.59,7.227074097
09/06/2020 06:30,1.3576,3.5118,3.765078618,8.0976,2.3618,8.435,-6.74,1.15,6.837404478,1.2776,3.4618,3.690029946,8.0976,2.3618,8.435,-6.82,1.1,6.908140126
09/06/2020 07:00,3.5228,5.5679,6.58875028,9.5928,2.7979,9.9925,-6.07,2.77,6.672166065,3.1428,0.8779,3.26311205,9.5928,2.7979,9.9925,-6.45,-1.92,6.729702817
09/06/2020 07:30,5.0708,2.8644,5.823899038,11.0208,3.2144,11.48,-5.95,-0.35,5.960285228,5.0108,2.8544,5.766776916,11.0208,3.2144,11.48,-6.01,-0.36,6.020772376
09/06/2020 08:00,7.7864,3.3527,8.477536331,13.1064,3.8227,13.6525,-5.32,-0.47,5.340720925,7.7264,3.3127,8.406618717,13.1064,3.8227,13.6525,-5.38,-0.51,5.4041188
09/06/2020 08:30,12.26688,3.81034,12.84503935,16.04688,4.68034,16.7155,-3.78,-0.87,3.878827142,12.20688,3.07034,12.58709288,16.04688,4.68034,16.7155,-3.84,-1.61,4.163856386
09/06/2020 09:00,28.69952,6.91486,29.52080177,24.59952,7.17486,25.6245,4.1,-0.26,4.108235631,28.61952,4.08486,28.909566,24.59952,7.17486,25.6245,4.02,-3.09,5.070355017
09/06/2020 09:30,17.44024,5.62632,18.32532259,19.05024,5.55632,19.844,-1.61,0.07,1.611521021,17.43024,2.36632,17.5901318,19.05024,5.55632,19.844,-1.62,-3.19,3.57777864
09/06/2020 10:00,11.92152,3.27586,12.36340964,16.51152,4.81586,17.1995,-4.59,-1.54,4.841456392,11.87152,3.17586,12.28898181,16.51152,4.81586,17.1995,-4.64,-1.64,4.921300641
09/06/2020 10:30,14.45632,3.76976,14.93975496,17.65632,5.14976,18.392,-3.2,-1.38,3.484881634,14.42632,3.67976,14.88822832,17.65632,5.14976,18.392,-3.23,-1.47,3.548774436
09/06/2020 11:00,5.12264,2.35452,5.637836908,13.83264,4.03452,14.409,-8.71,-1.68,8.870541133,5.03264,2.25452,5.514555812,13.83264,4.03452,14.409,-8.8,-1.78,8.978218086
09/06/2020 11:30,2.30288,2.14334,3.145975628,12.66288,3.69334,13.1905,-10.36,-1.55,10.47530906,2.19288,2.05334,3.004151769,12.66288,3.69334,13.1905,-10.47,-1.64,10.59766484
09/06/2020 12:00,6.44088,2.76234,7.008242108,13.79088,4.02234,14.3655,-7.35,-1.26,7.45721798,6.37088,2.67234,6.908654938,13.79088,4.02234,14.3655,-7.42,-1.35,7.541810128
09/06/2020 12:30,11.27848,3.46664,11.79922472,16.06848,4.68664,16.738,-4.79,-1.22,4.942924236,11.22848,3.36664,11.72233031,16.06848,4.68664,16.738,-4.84,-1.32,5.01677187
09/06/2020 13:00,26.23752,5.37636,26.78269409,23.98752,6.99636,24.987,2.25,-1.62,2.772525924,26.26752,5.27636,26.79221122,23.98752,6.99636,24.987,2.28,-1.72,2.856011204
09/06/2020 13:30,38.93208,6.40894,39.4560688,29.96208,8.73894,31.2105,8.97,-2.33,9.267675005,39.02208,6.30894,39.52879269,29.96208,8.73894,31.2105,9.06,-2.43,9.380218548
09/06/2020 14:00,42.54064,5.82102,42.93705073,31.34064,9.14102,32.6465,11.2,-3.32,11.6817122,42.64064,5.71102,43.0213892,31.34064,9.14102,32.6465,11.3,-3.43,11.80910242
09/06/2020 14:30,30.16096,5.04528,30.58003202,25.56096,7.45528,26.626,4.6,-2.41,5.193081937,30.21096,4.94528,30.61303478,25.56096,7.45528,26.626,4.65,-2.51,5.284183948
09/06/2020 15:00,14.00792,4.45856,14.70035986,16.89792,4.92856,17.602,-2.89,-0.47,2.927968579,13.97792,2.96856,14.28966746,16.89792,4.92856,17.602,-2.92,-1.96,3.516816742
09/06/2020 15:30,35.37088,9.44484,36.61016463,27.17088,7.92484,28.303,8.2,1.52,8.339688244,35.18088,2.44484,35.26572784,27.17088,7.92484,28.303,8.01,-5.48,9.70517903
09/06/2020 16:00,18.52184,6.00512,19.47100468,18.29184,5.33512,19.054,0.23,0.67,0.70837843,18.35184,2.80512,18.56498666,18.29184,5.33512,19.054,0.06,-2.53,2.530711362
09/06/2020 16:30,16.5772,4.2671,17.11758459,18.8472,5.4971,19.6325,-2.27,-1.23,2.581821063,16.5572,4.1771,17.07597834,18.8472,5.4971,19.6325,-2.29,-1.32,2.64319882
09/06/2020 17:00,19.62488,5.57684,20.40188862,21.07488,6.14684,21.953,-1.45,-0.57,1.558011553,19.60488,5.51684,20.36631639,21.07488,6.14684,21.953,-1.47,-0.63,1.599312352
09/06/2020 17:30,11.65608,4.11594,12.36143855,16.06608,4.68594,16.7355,-4.41,-0.57,4.446684158,11.60608,4.11594,12.31430286,16.06608,4.68594,16.7355,-4.46,-0.57,4.496276237
09/06/2020 18:00,2.65704,3.16622,4.133377632,11.98704,3.49622,12.4865,-9.33,-0.33,9.335834189,2.56704,3.13622,4.052847178,11.98704,3.49622,12.4865,-9.42,-0.36,9.426876471
09/06/2020 18:30,11.24192,5.27056,12.41610116,16.80192,4.90056,17.502,-5.56,0.37,5.572297551,11.18192,5.25056,12.35328763,16.80192,4.90056,17.502,-5.62,0.35,5.630888029
09/06/2020 19:00,9.47888,5.09134,10.75968908,15.63888,4.56134,16.2905,-6.16,0.53,6.182758284,9.41888,5.07134,10.69737304,15.63888,4.56134,16.2905,-6.22,0.51,6.240873336
09/06/2020 19:30,0.37672,3.77446,3.793213183,9.78672,2.85446,10.1945,-9.41,0.92,9.454866472,0.26672,3.40446,3.414892011,9.78672,2.85446,10.1945,-9.52,0.55,9.53587437
09/06/2020 20:00,-2.61696,3.66672,4.504810229,8.90304,2.59672,9.274,-11.52,1.07,11.56958513,-2.79696,2.94672,4.062775406,8.90304,2.59672,9.274,-11.7,0.35,11.70523387
09/06/2020 20:30,5.02208,4.84144,6.975731417,13.10208,3.82144,13.648,-8.08,1.02,8.144126718,4.89208,4.42144,6.594056293,13.10208,3.82144,13.648,-8.21,0.6,8.231895286
09/06/2020 21:00,-4.19752,2.87864,5.089768403,7.09248,2.06864,7.388,-11.29,0.81,11.31901939,-4.32752,2.81864,5.164509735,7.09248,2.06864,7.388,-11.42,0.75,11.44460135
09/06/2020 21:30,-5.37624,2.57568,5.961382726,6.29376,1.83568,6.556,-11.67,0.74,11.69343833,-5.50624,2.51568,6.053703395,6.29376,1.83568,6.556,-11.8,0.68,11.81957698
09/06/2020 22:00,-5.2312,2.5509,5.820012393,6.2088,1.8109,6.4675,-11.44,0.74,11.46390858,-5.3412,2.4909,5.893470985,6.2088,1.8109,6.4675,-11.55,0.68,11.57
09/06/2020 22:30,-4.51752,2.69864,5.262190114,6.37248,1.85864,6.638,-10.89,0.84,10.92234865,-4.62752,2.63864,5.326946818,6.37248,1.85864,6.638,-11,0.78,11.02761987
09/06/2020 23:00,-4.67304,2.61828,5.356556076,5.85696,1.70828,6.101,-10.53,0.91,10.56924784,-4.78304,2.55828,5.424229733,5.85696,1.70828,6.101,-10.64,0.85,10.67389807
09/06/2020 23:30,-3.89064,2.80148,4.794305977,5.79936,1.69148,6.041,-9.69,1.11,9.753368649,-3.99064,2.61148,4.769175547,5.79936,1.69148,6.041,-9.79,0.92,9.833132766
10/06/2020 00:00,-3.29168,5.53326,6.43833235,5.66832,1.65326,5.9045,-8.96,3.88,9.764015567,-3.79168,0.34326,3.807185923,5.66832,1.65326,5.9045,-9.46,-1.31,9.550272247
10/06/2020 00:30,-3.2628,3.6471,4.893587871,5.6472,1.6471,5.8825,-8.91,2,9.131708493,-3.4528,2.5071,4.267010458,5.6472,1.6471,5.8825,-9.1,0.86,9.14054703
10/06/2020 01:00,-5.604,2.8555,6.289570434,5.676,1.6555,5.9125,-11.28,1.2,11.34365021,-5.734,2.8055,6.38354026,5.676,1.6555,5.9125,-11.41,1.15,11.46780711
10/06/2020 01:30,-4.30744,2.99158,5.244386547,5.66256,1.65158,5.8985,-9.97,1.34,10.05964711,-4.41744,2.95158,5.312777113,5.66256,1.65158,5.8985,-10.08,1.3,10.16348365
10/06/2020 02:00,-3.03904,3.07528,4.323553076,5.64096,1.64528,5.876,-8.68,1.43,8.797005172,-3.12904,3.03528,4.359336647,5.64096,1.64528,5.876,-8.77,1.39,8.879470705
10/06/2020 02:30,-2.43336,3.20652,4.025296436,5.57664,1.62652,5.809,-8.01,1.58,8.164343207,-2.51336,3.16652,4.04274998,5.57664,1.62652,5.809,-8.09,1.54,8.235271702
10/06/2020 03:00,-2.32232,3.26974,4.010532365,5.58768,1.62974,5.8205,-7.91,1.64,8.078223815,-2.40232,3.22974,4.025215752,5.58768,1.62974,5.8205,-7.99,1.6,8.148625651
10/06/2020 03:30,-2.44672,3.17554,4.008801947,5.57328,1.62554,5.8055,-8.02,1.55,8.168408658,-2.52672,3.12554,4.019118591,5.57328,1.62554,5.8055,-8.1,1.5,8.237718131
10/06/2020 04:00,-2.48896,3.16322,4.025032006,5.53104,1.61322,5.7615,-8.02,1.55,8.168408658,-2.56896,3.11322,4.036297096,5.53104,1.61322,5.7615,-8.1,1.5,8.237718131
10/06/2020 04:30,-2.26464,3.22448,3.940287502,5.53536,1.61448,5.766,-7.8,1.61,7.964427161,-2.35464,3.18448,3.960459872,5.53536,1.61448,5.766,-7.89,1.57,8.044687688
10/06/2020 05:00,-4.86376,3.01682,5.723404952,5.40624,1.57682,5.6315,-10.27,1.44,10.37046286,-4.97376,2.96682,5.791399611,5.40624,1.57682,5.6315,-10.38,1.39,10.47265487
10/06/2020 05:30,3.04704,4.23872,5.220268192,9.04704,2.63872,9.424,-6,1.6,6.209669879,2.97704,4.19872,5.147039615,9.04704,2.63872,9.424,-6.07,1.56,6.267256178
10/06/2020 06:00,-3.26456,3.00492,4.436991796,5.36544,1.56492,5.589,-8.63,1.44,8.749314259,-3.36456,2.95492,4.477925435,5.36544,1.56492,5.589,-8.73,1.39,8.839966063
10/06/2020 06:30,1.56736,4.83298,5.080778784,9.02736,2.63298,9.4035,-7.46,2.2,7.777634602,1.29736,2.18298,2.539398482,9.02736,2.63298,9.4035,-7.73,-0.45,7.74308724
10/06/2020 07:00,-3.7396,2.6947,4.60934011,6.0504,1.7647,6.3025,-9.79,0.93,9.834073418,-3.9096,1.7547,4.285317287,6.0504,1.7647,6.3025,-9.96,-0.01,9.96000502
10/06/2020 07:30,-8.30904,3.54778,9.034760022,5.82096,1.69778,6.0635,-14.13,1.85,14.25059297,-8.73904,-0.59222,8.759083551,5.82096,1.69778,6.0635,-14.56,-2.29,14.73898572
10/06/2020 08:00,2.8956,5.7883,6.472164727,11.4456,3.3383,11.9225,-8.55,2.45,8.894099167,2.6156,0.9283,2.775446676,11.4456,3.3383,11.9225,-8.83,-2.41,9.152977658
10/06/2020 08:30,-1.27096,2.34222,2.6648328,10.25904,2.99222,10.6865,-11.53,-0.65,11.54830724,-1.39096,2.28222,2.672694867,10.25904,2.99222,10.6865,-11.65,-0.71,11.67161514
10/06/2020 09:00,2.90888,3.02134,4.194052724,12.03888,3.51134,12.5405,-9.13,-0.49,9.143139505,2.81888,2.95134,4.081236608,12.03888,3.51134,12.5405,-9.22,-0.56,9.236990852
10/06/2020 09:30,-1.04872,2.23454,2.468396777,9.34128,2.72454,9.7305,-10.39,-0.49,10.40154796,-1.15872,2.16454,2.455171165,9.34128,2.72454,9.7305,-10.5,-0.56,10.51492273
10/06/2020 10:00,0.75648,2.43814,2.552800159,10.17648,2.96814,10.6005,-9.42,-0.53,9.434897986,0.66648,2.36814,2.460138746,10.17648,2.96814,10.6005,-9.51,-0.6,9.528908647
10/06/2020 10:30,1.85936,2.39898,3.035181156,10.89936,3.17898,11.3535,-9.04,-0.78,9.073588044,1.76936,2.32898,2.924856005,10.89936,3.17898,11.3535,-9.13,-0.85,9.169481992
10/06/2020 11:00,6.23704,2.76622,6.822949586,13.18704,3.84622,13.7365,-6.95,-1.08,7.033413112,6.16704,2.68622,6.726675275,13.18704,3.84622,13.7365,-7.02,-1.16,7.115195008
10/06/2020 11:30,10.9036,3.3998,11.4213455,15.6336,4.5598,16.285,-4.73,-1.16,4.870164268,10.8536,3.3198,11.34996498,15.6336,4.5598,16.285,-4.78,-1.24,4.938218302
10/06/2020 12:00,5.04536,2.87448,5.806745457,12.97536,3.78448,13.516,-7.93,-0.91,7.982042345,4.95536,2.79448,5.688999139,12.97536,3.78448,13.516,-8.02,-0.99,8.080872478
10/06/2020 12:30,1.75024,2.60882,3.141541318,11.31024,3.29882,11.7815,-9.56,-0.69,9.584868283,1.62024,2.40882,2.903031424,11.31024,3.29882,11.7815,-9.69,-0.89,9.730786196
10/06/2020 13:00,2.6796,3.1128,4.107283774,11.7696,3.4328,12.26,-9.09,-0.32,9.095630819,2.5096,2.2328,3.359090353,11.7696,3.4328,12.26,-9.26,-1.2,9.337430053
10/06/2020 13:30,0.12088,2.65234,2.655093115,10.19088,2.97234,10.6155,-10.07,-0.32,10.07508313,-0.04912,1.70234,1.703048517,10.19088,2.97234,10.6155,-10.24,-1.27,10.31845434
10/06/2020 14:00,6.59104,3.23572,7.342458185,13.15104,3.83572,13.699,-6.56,-0.6,6.587381877,6.50104,2.70572,7.0416221,13.15104,3.83572,13.699,-6.65,-1.13,6.745324307
10/06/2020 14:30,14.6876,4.3218,15.31024327,17.4576,5.0918,18.185,-2.77,-0.77,2.875030435,14.7076,4.2418,15.30706912,17.4576,5.0918,18.185,-2.75,-0.85,2.878367593
10/06/2020 15:00,18.14552,4.41286,18.67440038,19.89552,5.80286,20.7245,-1.75,-1.39,2.234860175,18.12552,4.32286,18.63388295,19.89552,5.80286,20.7245,-1.77,-1.48,2.307227774
10/06/2020 15:30,17.34016,4.59338,17.93823538,17.84016,5.20338,18.5835,-0.5,-0.61,0.788733161,17.33016,4.51338,17.90823957,17.84016,5.20338,18.5835,-0.51,-0.69,0.858020979
10/06/2020 16:00,12.09152,4.09586,12.76639828,16.51152,4.81586,17.1995,-4.42,-0.72,4.47825859,12.04152,4.00586,12.69035532,16.51152,4.81586,17.1995,-4.47,-0.81,4.542796496
10/06/2020 16:30,11.918,6.534,13.59161065,17.328,5.054,18.05,-5.41,1.48,5.608787748,11.808,2.664,12.10478253,17.328,5.054,18.05,-5.52,-2.39,6.015189108
10/06/2020 17:00,0.03936,3.69648,3.696689546,11.43936,3.33648,11.916,-11.4,0.36,11.40568279,-0.07064,3.70648,3.707153086,11.43936,3.33648,11.916,-11.51,0.37,11.51594547
10/06/2020 17:30,-6.436,2.6895,6.975349902,7.404,2.1595,7.7125,-13.84,0.53,13.8501444,-6.576,2.6295,7.082234552,7.404,2.1595,7.7125,-13.98,0.47,13.98789834
10/06/2020 18:00,-6.3764,2.6923,6.921485119,7.4136,2.1623,7.7225,-13.79,0.53,13.80018116,-6.5064,2.6323,7.018706736,7.4136,2.1623,7.7225,-13.92,0.47,13.92793237
10/06/2020 18:30,-4.14784,3.03188,5.137788727,8.85216,2.58188,9.221,-13,0.45,13.00778613,-4.28784,3.00188,5.23420055,8.85216,2.58188,9.221,-13.14,0.42,13.14671062
10/06/2020 19:00,-1.40712,3.44834,3.724383902,10.38288,3.02834,10.8155,-11.79,0.42,11.79747854,-1.52712,3.44834,3.771358409,10.38288,3.02834,10.8155,-11.91,0.42,11.91740324
10/06/2020 19:30,-4.88752,2.95114,5.709385173,7.27248,2.12114,7.5755,-12.16,0.83,12.18829356,-5.03752,2.54114,5.642162728,7.27248,2.12114,7.5755,-12.31,0.42,12.31716282
10/06/2020 20:00,-5.54072,2.78604,6.201741449,6.56928,1.91604,6.843,-12.11,0.87,12.14121081,-5.67072,2.72604,6.291928115,6.56928,1.91604,6.843,-12.24,0.81,12.26677219
10/06/2020 20:30,-4.79152,2.79914,5.549220544,6.88848,2.00914,7.1755,-11.68,0.79,11.70668612,-4.90152,2.72914,5.610089433,6.88848,2.00914,7.1755,-11.79,0.72,11.81196427
10/06/2020 21:00,-3.30056,3.34692,4.700592495,7.42944,2.16692,7.739,-10.73,1.18,10.79468851,-3.47056,2.50692,4.281288895,7.42944,2.16692,7.739,-10.9,0.34,10.90530146
10/06/2020 21:30,-4.81744,2.85908,5.601969886,6.44256,1.87908,6.711,-11.26,0.98,11.30256608,-4.95744,2.77908,5.683264643,6.44256,1.87908,6.711,-11.4,0.9,11.43547113
10/06/2020 22:00,-5.22416,2.78712,5.921138877,6.43584,1.87712,6.704,-11.66,0.91,11.69545638,-5.35416,2.73712,6.013223362,6.43584,1.87712,6.704,-11.79,0.86,11.82132395
10/06/2020 22:30,-7.18528,2.51846,7.613861665,6.47472,1.88846,6.7445,-13.66,0.63,13.6745201,-7.32528,2.45846,7.726820345,6.47472,1.88846,6.7445,-13.8,0.57,13.81176672
10/06/2020 23:00,-6.08,2.925,6.747001186,6.36,1.855,6.625,-12.44,1.07,12.48593208,-6.24,2.345,6.666080183,6.36,1.855,6.625,-12.6,0.49,12.60952418
10/06/2020 23:30,-2.46184,3.44738,4.236163955,7.08816,2.06738,7.3835,-9.55,1.38,9.649191676,-2.58184,2.63738,3.690754808,7.08816,2.06738,7.3835,-9.67,0.57,9.686784812
11/06/2020 00:00,1.06,6.7025,6.785801813,8.1,2.3625,8.4375,-7.04,4.34,8.270259972,0.55,0.8025,0.972885528,8.1,2.3625,8.4375,-7.55,-1.56,7.709481176
11/06/2020 00:30,3.44296,7.62628,8.367444066,9.31296,2.71628,9.701,-5.87,4.91,7.652777274,2.89296,0.84628,3.014200955,9.31296,2.71628,9.701,-6.42,-1.87,6.686800431
11/06/2020 01:00,-0.52928,6.15896,6.181660424,6.75072,1.96896,7.032,-7.28,4.19,8.399672613,-0.99928,0.69896,1.219469393,6.75072,1.96896,7.032,-7.75,-1.27,7.853368704
11/06/2020 01:30,-1.17112,3.47384,3.665935951,6.45888,1.88384,6.728,-7.63,1.59,7.793907877,-1.29112,3.42384,3.659189965,6.45888,1.88384,6.728,-7.75,1.54,7.901525169
11/06/2020 02:00,-0.0536,3.6102,3.610597873,6.9264,2.0202,7.215,-6.98,1.59,7.158805766,-0.1436,3.5602,3.563094863,6.9264,2.0202,7.215,-7.07,1.54,7.235779156
11/06/2020 02:30,2.05776,4.02768,4.522895356,8.35776,2.43768,8.706,-6.3,1.59,6.49754569,1.97776,3.97768,4.442237364,8.35776,2.43768,8.706,-6.38,1.54,6.563230912
11/06/2020 03:00,-2.474,3.413,4.215358229,6.456,1.883,6.725,-8.93,1.53,9.060121412,-2.574,3.363,4.235002361,6.456,1.883,6.725,-9.03,1.48,9.150480862
11/06/2020 03:30,-3.53256,3.15592,4.736962233,6.15744,1.79592,6.414,-9.69,1.36,9.784973173,-3.63256,3.11592,4.785859338,6.15744,1.79592,6.414,-9.79,1.32,9.878587956
11/06/2020 04:00,-1.50152,3.32164,3.645250965,6.10848,1.78164,6.363,-7.61,1.54,7.764257852,-1.57152,3.27164,3.629504567,6.10848,1.78164,6.363,-7.68,1.49,7.823202669
11/06/2020 04:30,7.89448,4.99714,9.34313773,12.02448,3.50714,12.5255,-4.13,1.49,4.390558051,7.85448,4.95714,9.287954191,12.02448,3.50714,12.5255,-4.17,1.45,4.414906568
11/06/2020 05:00,2.77848,4.25414,5.081107975,8.92848,2.60414,9.3005,-6.15,1.65,6.367495583,2.70848,4.21414,5.009475007,8.92848,2.60414,9.3005,-6.22,1.61,6.424990272
11/06/2020 05:30,-0.28696,3.47172,3.483559358,7.58304,2.21172,7.899,-7.87,1.26,7.970225844,-0.37696,3.43172,3.452361655,7.58304,2.21172,7.899,-7.96,1.22,8.05294977
11/06/2020 06:00,-3.34944,2.86808,4.409606694,6.61056,1.92808,6.886,-9.96,0.94,10.00425909,-3.44944,2.82808,4.460568663,6.61056,1.92808,6.886,-10.06,0.9,10.10017822
11/06/2020 06:30,-0.41968,3.16676,3.19444834,7.36032,2.14676,7.667,-7.78,1.02,7.846578872,-0.49968,3.11676,3.156560311,7.36032,2.14676,7.667,-7.86,0.97,7.919627516
11/06/2020 07:00,9.43328,6.17554,11.27493086,13.97328,4.07554,14.5555,-4.54,2.1,5.002159534,9.27328,2.33554,9.56286929,13.97328,4.07554,14.5555,-4.7,-1.74,5.011746203
11/06/2020 07:30,4.31224,2.97982,5.241635341,11.38224,3.31982,11.8565,-7.07,-0.34,7.078170668,4.23224,2.95982,5.16453191,11.38224,3.31982,11.8565,-7.15,-0.36,7.1590572
11/06/2020 08:00,18.21608,5.32844,18.97940577,19.60608,5.71844,20.423,-1.39,-0.39,1.443675864,18.20608,5.28844,18.95861141,19.60608,5.71844,20.423,-1.4,-0.43,1.464547712
11/06/2020 08:30,5.00352,3.52436,6.120157335,12.08352,3.52436,12.587,-7.08,0,7.08,4.88352,2.66436,5.563055078,12.08352,3.52436,12.587,-7.2,-0.86,7.251179214
11/06/2020 09:00,-1.9052,2.2464,2.945522025,8.7648,2.5564,9.13,-10.67,-0.31,10.67450233,-2.0352,1.9764,2.836934261,8.7648,2.5564,9.13,-10.8,-0.58,10.81556286
11/06/2020 09:30,-4.2648,2.6811,5.037540695,8.0952,2.3611,8.4325,-12.36,0.32,12.3641417,-4.4648,1.4311,4.688548416,8.0952,2.3611,8.4325,-12.56,-0.93,12.59438367
11/06/2020 10:00,-3.75456,3.26992,4.978865092,8.60544,2.50992,8.964,-12.36,0.76,12.38334365,-4.11456,0.49992,4.144818935,8.60544,2.50992,8.964,-12.72,-2.01,12.87782979
11/06/2020 10:30,-5.47912,1.67484,5.729384347,7.73088,2.25484,8.053,-13.21,-0.58,13.22272665,-5.61912,1.49484,5.814555546,7.73088,2.25484,8.053,-13.35,-0.76,13.37161546
11/06/2020 11:00,0.04208,2.35144,2.351816489,10.46208,3.05144,10.898,-10.42,-0.7,10.44348601,-0.05792,2.26144,2.262181602,10.46208,3.05144,10.898,-10.52,-0.79,10.54962085
11/06/2020 11:30,1.59144,2.64292,3.085078184,11.46144,3.34292,11.939,-9.87,-0.7,9.894791559,1.49144,2.55292,2.956652465,11.46144,3.34292,11.939,-9.97,-0.79,10.00124992
11/06/2020 12:00,9.24584,4.21462,10.1611308,15.13584,4.41462,15.7665,-5.89,-0.2,5.893394608,9.05584,2.11462,9.2994546,15.13584,4.41462,15.7665,-6.08,-2.3,6.500492289
11/06/2020 12:30,10.99752,6.38136,12.71484178,15.70752,4.58136,16.362,-4.71,1.8,5.042231649,10.55752,0.57136,10.57296935,15.70752,4.58136,16.362,-5.15,-4.01,6.527066723
11/06/2020 13:00,9.51128,3.61954,10.17671445,14.98128,4.36954,15.6055,-5.47,-0.75,5.521177411,9.45128,3.53954,10.09232565,14.98128,4.36954,15.6055,-5.53,-0.83,5.591940629
11/06/2020 13:30,19.73184,4.76012,20.29788788,20.09184,5.86012,20.929,-0.36,-1.1,1.157410904,19.72184,4.68012,20.26954603,20.09184,5.86012,20.929,-0.37,-1.18,1.236648697
11/06/2020 14:00,24.79912,5.47766,25.39687209,22.44912,6.54766,23.3845,2.35,-1.07,2.582130903,24.81912,5.38766,25.39715728,22.44912,6.54766,23.3845,2.37,-1.16,2.63865496
11/06/2020 14:30,36.2216,6.4138,36.78506677,29.3616,8.5638,30.585,6.86,-2.15,7.18902636,36.2916,6.3138,36.8367249,29.3616,8.5638,30.585,6.93,-2.25,7.286110073
11/06/2020 15:00,23.4756,5.4308,24.09558848,22.9056,6.6808,23.86,0.57,-1.25,1.373826772,23.4856,5.3508,24.08743382,22.9056,6.6808,23.86,0.58,-1.33,1.450965196
11/06/2020 15:30,19.25056,5.06308,19.90524653,20.17056,5.88308,21.011,-0.92,-0.82,1.23239604,19.25056,4.98308,19.88504832,20.17056,5.88308,21.011,-0.92,-0.9,1.287012043
11/06/2020 16:00,6.95448,3.50714,7.788762614,13.22448,3.85714,13.7755,-6.27,-0.35,6.279761142,6.89448,3.50714,7.735236612,13.22448,3.85714,13.7755,-6.33,-0.35,6.339668761
11/06/2020 16:30,1.68872,3.50046,3.886514563,11.17872,3.26046,11.6445,-9.49,0.24,9.493034288,1.58872,3.75046,4.073080094,11.17872,3.26046,11.6445,-9.59,0.49,9.602510089
11/06/2020 17:00,3.96288,4.01584,5.641931301,12.60288,3.67584,13.128,-8.64,0.34,8.646687227,3.87288,3.99584,5.564704556,12.60288,3.67584,13.128,-8.73,0.32,8.735862865
11/06/2020 17:30,-0.00576,6.91082,6.9108224,10.73424,3.13082,11.1815,-10.74,3.78,11.38578061,-0.58576,0.07082,0.590025635,10.73424,3.13082,11.1815,-11.32,-3.06,11.72629524
11/06/2020 18:00,8.71384,8.52362,12.18946699,16.26384,4.74362,16.9415,-7.55,3.78,8.443393867,8.14384,1.64362,8.308045297,16.26384,4.74362,16.9415,-8.12,-3.1,8.691628156
11/06/2020 18:30,9.11984,6.15162,11.00063227,16.35984,4.77162,17.0415,-7.24,1.38,7.370345989,8.92984,4.44162,9.973466331,16.35984,4.77162,17.0415,-7.43,-0.33,7.437324788
11/06/2020 19:00,6.66,4.8375,8.231464405,14.46,4.2175,15.0625,-7.8,0.62,7.824602226,6.57,4.7875,8.129271569,14.46,4.2175,15.0625,-7.89,0.57,7.910562559
11/06/2020 19:30,1.13912,3.91766,4.079908608,10.68912,3.11766,11.1345,-9.55,0.8,9.583449275,1.03912,3.85766,3.995160954,10.68912,3.11766,11.1345,-9.65,0.74,9.678331468
11/06/2020 20:00,1.45208,4.13644,4.383910606,10.58208,3.08644,11.023,-9.13,1.05,9.190179541,1.35208,4.08644,4.304313209,10.58208,3.08644,11.023,-9.23,1,9.284013141
11/06/2020 20:30,1.27736,3.95548,4.156617687,10.40736,3.03548,10.841,-9.13,0.92,9.176235612,1.17736,3.90548,4.079086981,10.40736,3.03548,10.841,-9.23,0.87,9.270911498
11/06/2020 21:00,2.2232,3.9276,4.513165186,10.7232,3.1276,11.17,-8.5,0.8,8.537564055,2.1232,3.8376,4.385789781,10.7232,3.1276,11.17,-8.6,0.71,8.629258369
11/06/2020 21:30,-0.3368,3.3926,3.409276903,9.1632,2.6726,9.545,-9.5,0.72,9.527245142,-0.4368,3.3326,3.361103539,9.1632,2.6726,9.545,-9.6,0.66,9.622660755
11/06/2020 22:00,-0.90808,5.23556,5.313727298,8.52192,2.48556,8.877,-9.43,2.75,9.822800008,-1.26808,1.62556,2.061667335,8.52192,2.48556,8.877,-9.79,-0.86,9.827700647
11/06/2020 22:30,-0.91496,6.62272,6.685624279,7.89504,2.30272,8.224,-8.81,4.32,9.812160822,-1.48496,0.44272,1.549550645,7.89504,2.30272,8.224,-9.38,-1.86,9.56263562
11/06/2020 23:00,-2.82392,4.96594,5.712712512,7.42608,2.16594,7.7355,-10.25,2.8,10.62555881,-3.21392,1.34594,3.48437028,7.42608,2.16594,7.7355,-10.64,-0.82,10.67155097
11/06/2020 23:30,3.14128,3.99954,5.085662223,9.94128,2.89954,10.3555,-6.8,1.1,6.88839604,3.07128,3.95954,5.011059554,9.94128,2.89954,10.3555,-6.87,1.06,6.951294843
12/06/2020 00:00,-2.12368,3.34726,3.964109768,7.87632,2.29726,8.2045,-10,1.05,10.05497389,-2.24368,3.22726,3.930560653,7.87632,2.29726,8.2045,-10.12,0.93,10.16264237
12/06/2020 00:30,-1.3332,3.4224,3.672906751,7.2768,2.1224,7.58,-8.61,1.3,8.707588644,-1.4332,3.3824,3.673512216,7.2768,2.1224,7.58,-8.71,1.26,8.800664748
12/06/2020 01:00,-0.03848,3.51836,3.51857042,6.85152,1.99836,7.137,-6.89,1.52,7.055671478,-0.12848,3.47836,3.480732021,6.85152,1.99836,7.137,-6.98,1.48,7.135180446
12/06/2020 01:30,-0.79592,3.37744,3.469955273,6.57408,1.91744,6.848,-7.37,1.46,7.513221679,-0.88592,3.32744,3.443357548,6.57408,1.91744,6.848,-7.46,1.41,7.592081401
12/06/2020 02:00,-0.46608,3.42156,3.453158467,6.55392,1.91156,6.827,-7.02,1.51,7.180564045,-0.55608,3.37156,3.417110153,6.55392,1.91156,6.827,-7.11,1.46,7.258353808
12/06/2020 02:30,-0.01184,3.52238,3.522399899,6.72816,1.96238,7.0085,-6.74,1.56,6.918178951,-0.08184,3.48238,3.483341535,6.72816,1.96238,7.0085,-6.81,1.52,6.977571211
12/06/2020 03:00,-0.55112,3.41634,3.460507513,6.63888,1.93634,6.9155,-7.19,1.48,7.340742469,-0.64112,3.37634,3.436670867,6.63888,1.93634,6.9155,-7.28,1.44,7.421051138
12/06/2020 03:30,4.36432,4.24626,6.089171787,9.48432,2.76626,9.8795,-5.12,1.48,5.329615371,4.29432,4.20626,6.011140279,9.48432,2.76626,9.8795,-5.19,1.44,5.386065354
12/06/2020 04:00,0.77664,3.56652,3.650100629,7.01664,2.04652,7.309,-6.24,1.52,6.422460588,0.71664,3.52652,3.5985992,7.01664,2.04652,7.309,-6.3,1.48,6.47150678
12/06/2020 04:30,3.99736,4.20548,5.802150377,9.20736,2.68548,9.591,-5.21,1.52,5.427200015,3.93736,4.16548,5.731843281,9.20736,2.68548,9.591,-5.27,1.48,5.473874314
12/06/2020 05:00,3.16216,4.14188,5.210990865,8.37216,2.44188,8.721,-5.21,1.7,5.480337581,3.10216,4.10188,5.142841258,8.37216,2.44188,8.721,-5.27,1.66,5.525260175
12/06/2020 05:30,-1.8156,3.4242,3.875764312,6.7344,1.9642,7.015,-8.55,1.46,8.673759277,-1.9056,3.3842,3.883828137,6.7344,1.9642,7.015,-8.64,1.42,8.755912288
12/06/2020 06:00,5.72528,4.38154,7.20948846,10.32528,3.01154,10.7555,-4.6,1.37,4.799677072,5.66528,4.33154,7.131454007,10.32528,3.01154,10.7555,-4.66,1.32,4.843345951
12/06/2020 06:30,-2.358,3.6885,4.377807242,6.852,1.9985,7.1375,-9.21,1.69,9.363770608,-2.598,2.0785,3.327125824,6.852,1.9985,7.1375,-9.45,0.08,9.450338618
12/06/2020 07:00,-1.114,2.988,3.188908904,7.296,2.128,7.6,-8.41,0.86,8.453857108,-1.264,2.248,2.578992051,7.296,2.128,7.6,-8.56,0.12,8.56084108
12/06/2020 07:30,-4.90904,2.40528,5.466630187,7.08096,2.06528,7.376,-11.99,0.34,11.99481972,-5.03904,2.30528,5.541321142,7.08096,2.06528,7.376,-12.12,0.24,12.122376
12/06/2020 08:00,-0.0264,2.9048,2.904919964,8.7936,2.5648,9.16,-8.82,0.34,8.826550855,-0.1164,2.8848,2.887147381,8.7936,2.5648,9.16,-8.91,0.32,8.915744501
12/06/2020 08:30,5.31432,3.57126,6.402803687,12.24432,3.57126,12.7545,-6.93,0,6.93,5.24432,3.57126,6.344823894,12.24432,3.57126,12.7545,-7,0,7
12/06/2020 09:00,1.3668,6.1324,6.282871318,10.1568,2.9624,10.58,-8.79,3.17,9.34414255,0.8668,-0.6776,1.100219978,10.1568,2.9624,10.58,-9.29,-3.64,9.977660046
12/06/2020 09:30,0.98232,5.96526,6.045600007,10.13232,2.95526,10.5545,-9.15,3.01,9.632372501,0.35232,-0.85474,0.924505192,10.13232,2.95526,10.5545,-9.78,-3.81,10.49592778
12/06/2020 10:00,0.41624,2.81182,2.842461512,10.80624,3.15182,11.2565,-10.39,-0.34,10.39556155,0.25624,2.07182,2.087605578,10.80624,3.15182,11.2565,-10.55,-1.08,10.60513555
12/06/2020 10:30,-0.15096,2.49722,2.501778697,10.37904,3.02722,10.8115,-10.53,-0.53,10.54332964,-0.26096,2.41722,2.431265648,10.37904,3.02722,10.8115,-10.64,-0.61,10.65747156
12/06/2020 11:00,1.1084,2.4612,2.699269531,10.5984,3.0912,11.04,-9.49,-0.63,9.510888497,1.0084,2.3812,2.585920339,10.5984,3.0912,11.04,-9.59,-0.71,9.616246669
12/06/2020 11:30,1.30712,2.52916,2.846965578,11.75712,3.42916,12.247,-10.45,-0.9,10.48868438,1.19712,2.44916,2.726074284,11.75712,3.42916,12.247,-10.56,-0.98,10.605376
12/06/2020 12:00,5.75128,3.22954,6.595995016,13.06128,3.80954,13.6055,-7.31,-0.58,7.332973476,5.68128,3.21954,6.530113341,13.06128,3.80954,13.6055,-7.38,-0.59,7.403546447
12/06/2020 12:30,-1.19248,2.54136,2.807226247,9.94752,2.90136,10.362,-11.14,-0.36,11.14581536,-1.30248,2.50136,2.820151769,9.94752,2.90136,10.362,-11.25,-0.4,11.25710887
12/06/2020 13:00,0.5764,3.0427,3.096814533,11.9064,3.4727,12.4025,-11.33,-0.43,11.33815682,0.4564,2.9727,3.007531588,11.9064,3.4727,12.4025,-11.45,-0.5,11.46091183
12/06/2020 13:30,-2.2552,2.4089,3.299807002,9.4248,2.7489,9.8175,-11.68,-0.34,11.68494758,-2.3752,2.3489,3.340494911,9.4248,2.7489,9.8175,-11.8,-0.4,11.80677771
12/06/2020 14:00,6.17328,4.82554,7.835510338,13.97328,4.07554,14.5555,-7.8,0.75,7.835974732,6.07328,3.48554,7.002408089,13.97328,4.07554,14.5555,-7.9,-0.59,7.92200101
