Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/06/2020 14:30,6.44488,4.40184,7.804657174,13.99488,4.08184,14.578,-7.55,0.32,7.556778414,6.35488,3.31184,7.166085682,13.99488,4.08184,14.578,-7.64,-0.77,7.678704318
12/06/2020 15:00,5.136,6.7855,8.510082623,12.396,3.6155,12.9125,-7.26,3.17,7.921900025,4.896,0.1955,4.899901657,12.396,3.6155,12.9125,-7.5,-3.42,8.242960633
12/06/2020 15:30,1.044,6.522,6.605029902,11.904,3.472,12.4,-10.86,3.05,11.28016401,0.494,-0.108,0.505667875,11.904,3.472,12.4,-11.41,-3.58,11.9584489
12/06/2020 16:00,0.87752,4.05886,4.152636012,11.68752,3.40886,12.1745,-10.81,0.65,10.82952446,0.77752,4.05886,4.132660384,11.68752,3.40886,12.1745,-10.91,0.65,10.92934582
12/06/2020 16:30,11.55104,5.38072,12.74278905,17.11104,4.99072,17.824,-5.56,0.39,5.573661274,11.49104,5.36072,12.67995738,17.11104,4.99072,17.824,-5.62,0.37,5.632166546
12/06/2020 17:00,7.756,4.9955,9.225538263,15.276,4.4555,15.9125,-7.52,0.54,7.539363368,7.686,4.9455,9.139615213,15.276,4.4555,15.9125,-7.59,0.49,7.605800418
12/06/2020 17:30,1.60624,4.08682,4.391139334,11.40624,3.32682,11.8815,-9.8,0.76,9.829425212,1.50624,4.04682,4.318044818,11.40624,3.32682,11.8815,-9.9,0.72,9.926147289
12/06/2020 18:00,-1.4488,3.6616,3.937808528,9.3312,2.7216,9.72,-10.78,0.94,10.82090569,-1.5588,3.6116,3.933638519,9.3312,2.7216,9.72,-10.89,0.89,10.9263077
12/06/2020 18:30,-0.66848,3.71336,3.773050225,9.61152,2.80336,10.012,-10.28,0.91,10.32019864,-0.76848,3.66336,3.743096045,9.61152,2.80336,10.012,-10.38,0.86,10.41556528
12/06/2020 19:00,-2.10888,3.50366,4.089377489,8.72112,2.54366,9.0845,-10.83,0.96,10.87246522,-2.20888,3.45366,4.09962416,8.72112,2.54366,9.0845,-10.93,0.91,10.96781656
12/06/2020 19:30,-4.90304,2.94828,5.721202339,7.05696,2.05828,7.351,-11.96,0.89,11.99306883,-5.02304,2.89828,5.799220448,7.05696,2.05828,7.351,-12.08,0.84,12.10917008
12/06/2020 20:00,-3.6076,3.1582,4.794685078,7.2624,2.1182,7.565,-10.87,1.04,10.91963827,-3.7176,3.1082,4.845766916,7.2624,2.1182,7.565,-10.98,0.99,11.02454081
12/06/2020 20:30,-4.11576,3.14082,5.177280237,6.89424,2.01082,7.1815,-11.01,1.13,11.06783628,-4.22576,3.09082,5.235476659,6.89424,2.01082,7.1815,-11.12,1.08,11.17232295
12/06/2020 21:00,-3.8152,5.7389,6.89135141,6.7848,1.9789,7.0675,-10.6,3.76,11.24711519,-4.3352,0.2689,4.343531541,6.7848,1.9789,7.0675,-11.12,-1.71,11.25071109
12/06/2020 21:30,-3.77032,6.13574,7.201570541,6.73968,1.96574,7.0205,-10.51,4.17,11.30703321,-4.38032,-0.30426,4.390874338,6.73968,1.96574,7.0205,-11.12,-2.27,11.34933038
12/06/2020 22:00,-4.0012,6.3784,7.52951446,6.5088,1.8984,6.78,-10.51,4.48,11.42499453,-4.6112,-0.4016,4.628655096,6.5088,1.8984,6.78,-11.12,-2.3,11.35536877
12/06/2020 22:30,-4.29424,4.09668,5.934920741,6.12576,1.78668,6.381,-10.42,2.31,10.6729799,-4.55424,2.15668,5.039084302,6.12576,1.78668,6.381,-10.68,0.37,10.68640725
12/06/2020 23:00,-3.83264,3.34298,5.08572951,6.14736,1.79298,6.4035,-9.98,1.55,10.09964851,-3.94264,3.24298,5.105029819,6.14736,1.79298,6.4035,-10.09,1.45,10.19365489
12/06/2020 23:30,-2.71512,4.92934,5.627634445,6.85488,1.99934,7.1405,-9.57,2.93,10.0084864,-3.02512,2.21934,3.751908987,6.85488,1.99934,7.1405,-9.88,0.22,9.882449089
13/06/2020 00:00,-1.55432,3.72874,4.039729279,6.95568,2.02874,7.2455,-8.51,1.7,8.678139201,-1.65432,3.67874,4.033596739,6.95568,2.02874,7.2455,-8.61,1.65,8.766675539
13/06/2020 00:30,-2.71216,3.49312,4.422408755,6.14784,1.79312,6.404,-8.86,1.7,9.02161848,-2.82216,3.44312,4.451927942,6.14784,1.79312,6.404,-8.97,1.65,9.120493408
13/06/2020 01:00,-2.99008,3.32706,4.473243415,5.74992,1.67706,5.9895,-8.74,1.65,8.89438587,-3.10008,3.28706,4.51832485,5.74992,1.67706,5.9895,-8.85,1.61,8.995254304
13/06/2020 01:30,-2.48144,3.34458,4.164583995,5.87856,1.71458,6.1235,-8.36,1.63,8.517423319,-2.58144,3.30458,4.193337746,5.87856,1.71458,6.1235,-8.46,1.59,8.608118261
13/06/2020 02:00,-1.39304,3.42828,3.700495129,6.33696,1.84828,6.601,-7.73,1.58,7.889822558,-1.48304,3.38828,3.698627989,6.33696,1.84828,6.601,-7.82,1.54,7.970194477
13/06/2020 02:30,-2.42632,3.29024,4.088117904,5.86368,1.71024,6.108,-8.29,1.58,8.439223898,-2.51632,3.22024,4.086785045,5.86368,1.71024,6.108,-8.38,1.51,8.514957428
13/06/2020 03:00,-1.482,3.3565,3.669116549,5.988,1.7465,6.2375,-7.47,1.61,7.64153126,-1.562,3.3165,3.665926384,5.988,1.7465,6.2375,-7.55,1.57,7.711510877
13/06/2020 03:30,-2.20864,3.18748,3.877901417,5.75136,1.67748,5.991,-7.96,1.51,8.101956554,-2.29864,3.14748,3.897483316,5.75136,1.67748,5.991,-8.05,1.47,8.183116766
13/06/2020 04:00,-1.63792,3.27394,3.660801149,5.84208,1.70394,6.0855,-7.48,1.57,7.642990253,-1.72792,3.23394,3.666616349,5.84208,1.70394,6.0855,-7.57,1.53,7.723069338
13/06/2020 04:30,-1.7752,3.3039,3.750611983,5.7048,1.6639,5.9425,-7.48,1.64,7.657675888,-1.8652,3.2639,3.759257141,5.7048,1.6639,5.9425,-7.57,1.6,7.73724111
13/06/2020 05:00,-1.56488,3.36066,3.70713974,5.62512,1.64066,5.8595,-7.19,1.72,7.392868185,-1.64488,3.32066,3.705727061,5.62512,1.64066,5.8595,-7.27,1.68,7.461588303
13/06/2020 05:30,-0.85984,3.39338,3.500621752,6.08016,1.77338,6.3335,-6.94,1.62,7.126570002,-0.93984,3.35338,3.48259338,6.08016,1.77338,6.3335,-7.02,1.58,7.195609773
13/06/2020 06:00,-1.19072,3.32854,3.535108577,6.02928,1.75854,6.2805,-7.22,1.57,7.388727901,-1.27072,3.28854,3.525510552,6.02928,1.75854,6.2805,-7.3,1.53,7.458612471
13/06/2020 06:30,-0.6464,3.3573,3.418961282,6.5736,1.9173,6.8475,-7.22,1.44,7.362200758,-0.7264,3.3073,3.386132049,6.5736,1.9173,6.8475,-7.3,1.39,7.43115738
13/06/2020 07:00,-0.80424,4.33918,4.413081129,6.54576,1.90918,6.8185,-7.35,2.43,7.741278964,-1.05424,2.14918,2.393824691,6.54576,1.90918,6.8185,-7.6,0.24,7.603788529
13/06/2020 07:30,-1.28424,3.24918,3.493772037,6.54576,1.90918,6.8185,-7.83,1.34,7.943834087,-1.37424,3.19918,3.481851268,6.54576,1.90918,6.8185,-7.92,1.29,8.024369134
13/06/2020 08:00,-1.04992,3.19294,3.361130442,6.97008,2.03294,7.2605,-8.02,1.16,8.103456053,-1.13992,3.14294,3.343275258,6.97008,2.03294,7.2605,-8.11,1.11,8.185609324
13/06/2020 08:30,1.90576,3.57168,4.04831066,8.64576,2.52168,9.006,-6.74,1.05,6.821297531,1.83576,3.52168,3.971428559,8.64576,2.52168,9.006,-6.81,1,6.883029856
13/06/2020 09:00,3.18144,3.81042,4.963956189,9.60144,2.80042,10.0015,-6.42,1.01,6.498961455,3.12144,3.76042,4.887140908,9.60144,2.80042,10.0015,-6.48,0.96,6.550725151
13/06/2020 09:30,4.85912,4.04766,6.324128292,10.92912,3.18766,11.3845,-6.07,0.86,6.130619871,4.79912,3.99766,6.246025796,10.92912,3.18766,11.3845,-6.13,0.81,6.183283917
13/06/2020 10:00,7.642,4.981,9.121980322,12.552,3.661,13.075,-4.91,1.32,5.084338698,7.482,3.431,8.23116547,12.552,3.661,13.075,-5.07,-0.23,5.075214281
13/06/2020 10:30,9.02328,7.46304,11.70967754,13.55328,3.95304,14.118,-4.53,3.51,5.730706763,8.48328,0.71304,8.513193619,13.55328,3.95304,14.118,-5.07,-3.24,6.016851336
13/06/2020 11:00,19.8852,8.4986,21.62515621,18.9552,5.5286,19.745,0.93,2.97,3.112201793,19.3652,1.7286,19.44219712,18.9552,5.5286,19.745,0.41,-3.8,3.822054421
13/06/2020 11:30,28.32832,9.24826,29.799732,22.58832,6.58826,23.5295,5.74,2.66,6.326389176,28.04832,2.45826,28.15583948,22.58832,6.58826,23.5295,5.46,-4.13,6.846057259
13/06/2020 12:00,43.15176,10.36718,44.37964412,30.40176,8.86718,31.6685,12.75,1.5,12.83793208,43.09176,3.58718,43.24080989,30.40176,8.86718,31.6685,12.69,-5.28,13.74461713
13/06/2020 12:30,35.91848,9.87164,37.2503219,26.74848,7.80164,27.863,9.17,2.07,9.400734014,35.74848,3.07164,35.88020059,26.74848,7.80164,27.863,9,-4.73,10.16724643
13/06/2020 13:00,44.19784,10.43812,45.41369188,30.74784,8.96812,32.029,13.45,1.47,13.53009239,44.15784,3.61812,44.30581932,30.74784,8.96812,32.029,13.41,-5.35,14.43781839
13/06/2020 13:30,32.42432,9.31876,33.73686137,24.54432,7.15876,25.567,7.88,2.16,8.170679286,32.28432,2.48876,32.38010569,24.54432,7.15876,25.567,7.74,-4.67,9.039717916
13/06/2020 14:00,29.36072,8.83646,30.6616194,22.41072,6.53646,23.3445,6.95,2.3,7.320689858,29.13072,1.98646,29.19837103,22.41072,6.53646,23.3445,6.72,-4.55,8.115472876
13/06/2020 14:30,38.57328,9.78554,39.79515954,26.93328,7.85554,28.0555,11.64,1.93,11.79891944,38.47328,2.92554,38.58434991,26.93328,7.85554,28.0555,11.54,-4.93,12.5489641
13/06/2020 15:00,40.494,9.8195,41.66757272,27.564,8.0395,28.7125,12.93,1.78,13.05194622,40.424,2.9595,40.53218988,27.564,8.0395,28.7125,12.86,-5.08,13.82700257
13/06/2020 15:30,29.96944,9.06942,31.31168653,22.48944,6.55942,23.4265,7.48,2.51,7.889898605,29.75944,2.20942,29.8413439,22.48944,6.55942,23.4265,7.27,-4.35,8.472036355
13/06/2020 16:00,29.53504,9.17272,30.92664515,21.57504,6.29272,22.474,7.96,2.88,8.46498671,28.78504,2.30272,28.87699858,21.57504,6.29272,22.474,7.21,-3.99,8.240400476
13/06/2020 16:30,25.38336,8.93848,26.91117592,19.98336,5.82848,20.816,5.4,3.11,6.23154074,25.12336,2.09848,25.21084759,19.98336,5.82848,20.816,5.14,-3.73,6.350787353
13/06/2020 17:00,12.20896,7.64178,14.40331579,13.78896,4.02178,14.3635,-1.58,3.62,3.949784804,11.76896,0.82178,11.79761594,13.78896,4.02178,14.3635,-2.02,-3.2,3.784230437
13/06/2020 17:30,3.6244,6.8292,7.731380731,9.9744,2.9092,10.39,-6.35,3.92,7.462499581,3.0644,0.0292,3.064539117,9.9744,2.9092,10.39,-6.91,-2.88,7.486153886
13/06/2020 18:00,9.41392,7.93656,12.31303677,13.39392,3.90656,13.952,-3.98,4.03,5.664035664,8.91392,1.10656,8.982340719,13.39392,3.90656,13.952,-4.48,-2.8,5.283029434
13/06/2020 18:30,1.39096,6.98278,7.119970944,9.06096,2.64278,9.4385,-7.67,4.34,8.81274645,0.80096,0.17278,0.819383823,9.06096,2.64278,9.4385,-8.26,-2.47,8.621397799
13/06/2020 19:00,9.15288,7.97334,12.13875459,12.66288,3.69334,13.1905,-3.51,4.28,5.535205507,8.66288,1.20334,8.746057229,12.66288,3.69334,13.1905,-4,-2.49,4.711698208
13/06/2020 19:30,3.60864,7.26252,8.10965347,9.84864,2.87252,10.259,-6.24,4.39,7.629528164,3.04864,0.49252,3.088168033,9.84864,2.87252,10.259,-6.8,-2.38,7.204470834
13/06/2020 20:00,-0.67456,6.83242,6.865638663,7.58544,2.21242,7.9015,-8.26,4.62,9.464248517,-1.27456,0.08242,1.277222083,7.58544,2.21242,7.9015,-8.86,-2.13,9.112436557
13/06/2020 20:30,-1.56312,6.69284,6.872950705,7.10688,2.07284,7.403,-8.67,4.62,9.824118281,-2.17312,-0.05716,2.173871615,7.10688,2.07284,7.403,-9.28,-2.13,9.521307683
13/06/2020 21:00,-1.74888,6.28866,6.527313831,6.92112,2.01866,7.2095,-8.67,4.27,9.664460668,-2.35888,0.43866,2.399320206,6.92112,2.01866,7.2095,-9.28,-1.58,9.413543435
13/06/2020 21:30,-3.00352,6.32564,7.002489115,6.15648,1.79564,6.413,-9.16,4.53,10.21892852,-3.63352,-0.17436,3.63770106,6.15648,1.79564,6.413,-9.79,-1.97,9.986240534
13/06/2020 22:00,-3.64304,6.31078,7.28681581,5.79696,1.69078,6.0385,-9.44,4.62,10.50990009,-4.26304,-0.13922,4.265312679,5.79696,1.69078,6.0385,-10.06,-1.83,10.22509169
13/06/2020 22:30,-4.14808,6.39556,7.622975495,5.40192,1.57556,5.627,-9.55,4.82,10.69742492,-4.77808,-0.25444,4.784849862,5.40192,1.57556,5.627,-10.18,-1.83,10.34317649
13/06/2020 23:00,-4.78496,6.38022,7.975152002,5.07504,1.48022,5.2865,-9.86,4.9,11.01043142,-5.42496,-0.34978,5.436224522,5.07504,1.48022,5.2865,-10.5,-1.83,10.65827847
13/06/2020 23:30,-1.958,6.741,7.019604334,6.312,1.841,6.575,-8.27,4.9,9.612642717,-2.548,-0.059,2.548682993,6.312,1.841,6.575,-8.86,-1.9,9.061434765
14/06/2020 00:00,-2.47832,6.58924,7.039897286,5.79168,1.68924,6.033,-8.27,4.9,9.612642717,-3.12832,-0.16076,3.132447893,5.79168,1.68924,6.033,-8.92,-1.85,9.109824367
14/06/2020 00:30,-2.57648,6.47936,6.972829784,5.24352,1.52936,5.462,-7.82,4.95,9.254993247,-3.16648,-0.32064,3.182672713,5.24352,1.52936,5.462,-8.41,-1.85,8.611074265
14/06/2020 01:00,-3.17088,5.72266,6.542424432,4.80912,1.40266,5.0095,-7.98,4.32,9.074293361,-3.67088,0.20266,3.676469917,4.80912,1.40266,5.0095,-8.48,-1.2,8.564484806
14/06/2020 01:30,-4.78096,3.01722,5.653423304,4.13904,1.20722,4.3115,-8.92,1.81,9.101785539,-4.89096,2.77722,5.624450253,4.13904,1.20722,4.3115,-9.03,1.57,9.1654678
14/06/2020 02:00,-4.10856,2.91042,5.034958773,4.32144,1.26042,4.5015,-8.43,1.65,8.589959255,-4.20856,2.87042,5.094240694,4.32144,1.26042,4.5015,-8.53,1.61,8.680610578
14/06/2020 02:30,-4.30976,2.93382,5.213571813,4.23024,1.23382,4.4065,-8.54,1.7,8.707559934,-4.40976,2.89382,5.274483619,4.23024,1.23382,4.4065,-8.64,1.66,8.798022505
14/06/2020 03:00,-3.77328,3.04946,4.851478976,4.14672,1.20946,4.3195,-7.92,1.84,8.130928606,-3.86328,3.01946,4.903271464,4.14672,1.20946,4.3195,-8.01,1.81,8.2119547
14/06/2020 03:30,-4.15384,2.93138,5.084031417,4.01616,1.17138,4.1835,-8.17,1.76,8.357421851,-4.24384,2.89138,5.135197781,4.01616,1.17138,4.1835,-8.26,1.72,8.437179624
14/06/2020 04:00,-4.29376,2.87432,5.167019489,4.02624,1.17432,4.194,-8.32,1.7,8.491902025,-4.38376,2.83432,5.220222371,4.02624,1.17432,4.194,-8.41,1.66,8.572263412
14/06/2020 04:30,-3.28008,3.09206,4.50774443,4.18992,1.22206,4.3645,-7.47,1.87,7.700506477,-3.36008,3.06206,4.546025632,4.18992,1.22206,4.3645,-7.55,1.84,7.770978059
14/06/2020 05:00,-3.00808,3.09556,4.316368497,4.20192,1.22556,4.377,-7.21,1.87,7.448556907,-3.08808,3.06556,4.351309711,4.20192,1.22556,4.377,-7.29,1.84,7.518623544
14/06/2020 05:30,-2.22528,3.38596,4.051739898,4.61472,1.34596,4.807,-6.84,2.04,7.137730732,-2.30528,2.93596,3.732851055,4.61472,1.34596,4.807,-6.92,1.59,7.100316894
14/06/2020 06:00,-1.76744,3.76908,4.162908623,5.00256,1.45908,5.211,-6.77,2.31,7.153251009,-1.85744,2.87908,3.426249407,5.00256,1.45908,5.211,-6.86,1.42,7.005426468
14/06/2020 06:30,-0.05344,3.88108,3.8814479,5.86656,1.71108,6.111,-5.92,2.17,6.30518041,-0.13344,3.13108,3.133922175,5.86656,1.71108,6.111,-6,1.42,6.165744075
14/06/2020 07:00,2.95152,3.83586,4.839968208,7.63152,2.22586,7.9495,-4.68,1.61,4.949191853,2.90152,3.79586,4.777799855,7.63152,2.22586,7.9495,-4.73,1.57,4.983753605
14/06/2020 07:30,1.18864,3.53752,3.731877919,7.08864,2.06752,7.384,-5.9,1.47,6.080370055,1.12864,3.49752,3.675115563,7.08864,2.06752,7.384,-5.96,1.43,6.129151654
14/06/2020 08:00,-0.05544,3.32008,3.320542847,6.75456,1.97008,7.036,-6.81,1.35,6.942521156,-0.12544,3.28008,3.282477723,6.75456,1.97008,7.036,-6.88,1.31,7.003606214
14/06/2020 08:30,-1.0956,3.1567,3.341420993,6.6744,1.9467,6.9525,-7.77,1.21,7.863650552,-1.1856,3.1167,3.334586369,6.6744,1.9467,6.9525,-7.86,1.17,7.946603048
14/06/2020 09:00,0.2088,3.3184,3.324962556,7.7088,2.2484,8.03,-7.5,1.07,7.575942186,0.1288,3.2684,3.270936869,7.7088,2.2484,8.03,-7.58,1.02,7.648320077
14/06/2020 09:30,0.72008,3.35544,3.431835194,8.11008,2.36544,8.448,-7.39,0.99,7.456017704,0.64008,3.31544,3.376661783,8.11008,2.36544,8.448,-7.47,0.95,7.530166001
14/06/2020 10:00,12.69408,4.83244,13.5827885,14.61408,4.26244,15.223,-1.92,0.57,2.002823008,12.68408,4.79244,13.55925391,14.61408,4.26244,15.223,-1.93,0.53,2.001449475
14/06/2020 10:30,13.75464,4.96052,14.6217947,15.46464,4.51052,16.109,-1.71,0.45,1.768219443,13.74464,4.92052,14.59885769,15.46464,4.51052,16.109,-1.72,0.41,1.768191166
14/06/2020 11:00,10.1156,6.6158,12.08694225,13.6656,3.9858,14.235,-3.55,2.63,4.418076505,9.7756,2.0058,9.979257938,13.6656,3.9858,14.235,-3.89,-1.98,4.364916952
14/06/2020 11:30,6.71568,7.16874,9.822992978,12.23568,3.56874,12.7455,-5.52,3.6,6.590174505,6.18568,0.52874,6.20823671,12.23568,3.56874,12.7455,-6.05,-3.04,6.770827128
14/06/2020 12:00,15.18056,7.62058,16.98595424,16.63056,4.85058,17.3235,-1.45,2.77,3.126563609,14.84056,1.71058,14.93881873,16.63056,4.85058,17.3235,-1.79,-3.14,3.614374081
14/06/2020 12:30,21.48336,8.11098,22.96350917,19.44336,5.67098,20.2535,2.04,2.44,3.180440221,21.15336,2.22098,21.26963543,19.44336,5.67098,20.2535,1.71,-3.45,3.850532431
14/06/2020 13:00,26.0936,8.3548,27.39851536,21.9936,6.4148,22.91,4.1,1.94,4.535813047,25.8636,2.4448,25.97889243,21.9936,6.4148,22.91,3.87,-3.97,5.544168107
14/06/2020 13:30,23.07696,8.21578,24.4958185,20.31696,5.92578,21.1635,2.76,2.29,3.586321235,22.79696,2.25578,22.90829388,20.31696,5.92578,21.1635,2.48,-3.67,4.429367901
14/06/2020 14:00,29.36056,9.14308,30.75123405,23.05056,6.72308,24.011,6.31,2.42,6.758143236,29.13056,2.30308,29.22145964,23.05056,6.72308,24.011,6.08,-4.42,7.51683444
14/06/2020 14:30,33.71328,9.45304,35.01350045,24.83328,7.24304,25.868,8.88,2.21,9.150874275,33.54328,2.60304,33.64412951,24.83328,7.24304,25.868,8.71,-4.64,9.868824651
14/06/2020 15:00,41.07544,10.37492,42.36544271,28.88544,8.42492,30.089,12.19,1.95,12.34498279,40.98544,3.50492,41.13503077,28.88544,8.42492,30.089,12.1,-4.92,13.06202128
14/06/2020 15:30,36.0708,8.6619,37.09624138,26.4408,7.7119,27.5425,9.63,0.95,9.676745321,36.0208,4.6119,36.31484069,26.4408,7.7119,27.5425,9.58,-3.1,10.06908139
14/06/2020 16:00,28.70088,6.12734,29.34765422,22.55088,6.57734,23.4905,6.15,-0.45,6.166441437,28.74088,5.94734,29.34977063,22.55088,6.57734,23.4905,6.19,-0.63,6.221977178
14/06/2020 16:30,25.63664,6.22402,26.38135204,21.23664,6.19402,22.1215,4.4,0.03,4.400102272,25.66664,5.84402,26.32354419,21.23664,6.19402,22.1215,4.43,-0.35,4.443804676
14/06/2020 17:00,28.93344,6.30892,29.61328117,22.93344,6.68892,23.889,6,-0.38,6.012021291,28.99344,6.28892,29.66766047,22.93344,6.68892,23.889,6.06,-0.4,6.073186972
14/06/2020 17:30,21.97352,6.13936,22.81506788,19.64352,5.72936,20.462,2.33,0.41,2.365797963,21.99352,6.11936,22.82896162,19.64352,5.72936,20.462,2.35,0.39,2.382141893
14/06/2020 18:00,15.11184,5.50512,16.08334711,16.61184,4.84512,17.304,-1.5,0.66,1.638780034,15.10184,5.44512,16.05350128,16.61184,4.84512,17.304,-1.51,0.6,1.624838454
14/06/2020 18:30,10.76628,4.24154,11.57166568,12.26928,3.57854,12.7805,-1.503,0.663,1.642734915,10.75628,4.18154,11.54048683,12.26928,3.57854,12.7805,-1.513,0.603,1.628735092
14/06/2020 19:00,-2.60896,3.58822,4.436439456,8.05104,2.34822,8.3865,-10.66,1.24,10.73187775,-2.71896,3.54822,4.47019112,8.05104,2.34822,8.3865,-10.77,1.2,10.83664616
14/06/2020 19:30,-3.3348,3.3636,4.736527842,7.5552,2.2036,7.87,-10.89,1.16,10.95160719,-3.4348,3.3136,4.77260893,7.5552,2.2036,7.87,-10.99,1.11,11.04591327
14/06/2020 20:00,-4.108,3.2635,5.246531831,6.972,2.0335,7.2625,-11.08,1.23,11.14806261,-4.218,3.2135,5.30265087,6.972,2.0335,7.2625,-11.19,1.18,11.25204426
14/06/2020 20:30,-4.04504,3.30728,5.224983215,6.98496,2.03728,7.276,-11.03,1.27,11.1028735,-4.14504,3.25728,5.271738764,6.98496,2.03728,7.276,-11.13,1.22,11.19666468
14/06/2020 21:00,-3.81848,3.32086,5.060523753,7.03152,2.05086,7.3245,-10.85,1.27,10.92407433,-3.92848,3.27086,5.111895955,7.03152,2.05086,7.3245,-10.96,1.22,11.02769242
14/06/2020 21:30,-4.574,3.0005,5.470326887,6.276,1.8305,6.5375,-10.85,1.17,10.91290062,-4.684,2.9505,5.535820287,6.276,1.8305,6.5375,-10.96,1.12,11.01707765
14/06/2020 22:00,-4.7912,3.0134,5.660050972,6.1488,1.7934,6.405,-10.94,1.22,11.00781541,-4.9012,2.9734,5.7326145,6.1488,1.7934,6.405,-11.05,1.18,11.11282592
14/06/2020 22:30,-4.04184,3.10738,5.098262552,6.36816,1.85738,6.6335,-10.41,1.25,10.48477944,-4.15184,3.06738,5.162034042,6.36816,1.85738,6.6335,-10.52,1.21,10.58935787
14/06/2020 23:00,-3.22816,3.24262,4.575543842,6.35184,1.85262,6.6165,-9.58,1.39,9.680315078,-3.32816,3.20262,4.618811952,6.35184,1.85262,6.6165,-9.68,1.35,9.773684055
14/06/2020 23:30,-1.80104,3.74678,4.157175177,6.46896,1.88678,6.7385,-8.27,1.86,8.476585397,-1.90104,3.26678,3.779656684,6.46896,1.88678,6.7385,-8.37,1.38,8.483000648
15/06/2020 00:00,-1.15288,3.81916,3.989375315,6.71712,1.95916,6.997,-7.87,1.86,8.086810249,-1.27288,3.10916,3.359627866,6.71712,1.95916,6.997,-7.99,1.15,8.072335474
15/06/2020 00:30,-1.59976,3.25382,3.625820824,6.39024,1.86382,6.6565,-7.99,1.39,8.110006165,-1.68976,3.21382,3.630967894,6.39024,1.86382,6.6565,-8.08,1.35,8.192002197
15/06/2020 01:00,-2.4124,3.2793,4.071054194,5.7576,1.6793,5.9975,-8.17,1.6,8.325196694,-2.5024,3.2393,4.093295769,5.7576,1.6793,5.9975,-8.26,1.56,8.406021651
15/06/2020 01:30,-2.03648,3.26936,3.851748382,5.72352,1.66936,5.962,-7.76,1.6,7.923231664,-2.13648,3.22936,3.872119936,5.72352,1.66936,5.962,-7.86,1.56,8.013313921
15/06/2020 02:00,-2.3236,3.1827,3.940646679,5.6664,1.6527,5.9025,-7.99,1.53,8.135170558,-2.4236,3.1427,3.968677393,5.6664,1.6527,5.9025,-8.09,1.49,8.22606832
15/06/2020 02:30,-2.86408,3.11256,4.229773516,5.42592,1.58256,5.652,-8.29,1.53,8.430005931,-2.95408,3.07256,4.262301444,5.42592,1.58256,5.652,-8.38,1.49,8.511433487
15/06/2020 03:00,-1.536,3.322,3.6599153,5.904,1.722,6.15,-7.44,1.6,7.610098554,-1.616,3.272,3.649306783,5.904,1.722,6.15,-7.52,1.55,7.678079187
15/06/2020 03:30,-1.11184,3.36988,3.548560187,6.06816,1.76988,6.321,-7.18,1.6,7.356113104,-1.19184,3.31988,3.527334092,6.06816,1.76988,6.321,-7.26,1.55,7.423617716
15/06/2020 04:00,-1.96064,3.17398,3.730718195,5.73936,1.67398,5.9785,-7.7,1.5,7.844743463,-2.04064,3.13398,3.739791739,5.73936,1.67398,5.9785,-7.78,1.46,7.915806971
15/06/2020 04:30,-1.67008,3.24456,3.649155628,5.80992,1.69456,6.052,-7.48,1.55,7.63890699,-1.74008,3.20456,3.646516584,5.80992,1.69456,6.052,-7.55,1.51,7.699519466
15/06/2020 05:00,-1.42888,3.36116,3.652272525,5.90112,1.72116,6.147,-7.33,1.64,7.511224933,-1.49888,3.32116,3.643726801,5.90112,1.72116,6.147,-7.4,1.6,7.570997292
15/06/2020 05:30,-1.6852,3.2589,3.668832001,5.8248,1.6989,6.0675,-7.51,1.56,7.670312901,-1.7652,3.2189,3.671137188,5.8248,1.6989,6.0675,-7.59,1.52,7.740704102
15/06/2020 06:00,-2.11752,3.08364,3.740685312,5.77248,1.68364,6.013,-7.89,1.4,8.013245285,-2.19752,3.04364,3.754042967,5.77248,1.68364,6.013,-7.97,1.36,8.085202533
15/06/2020 06:30,-2.21592,4.77494,5.264062447,6.15408,1.79494,6.4105,-8.37,2.98,8.884666567,-2.58592,1.15494,2.832113813,6.15408,1.79494,6.4105,-8.74,-0.64,8.763401166
15/06/2020 07:00,-2.74784,3.00688,4.073321986,6.57216,1.91688,6.846,-9.32,1.09,9.383522793,-2.87784,2.33688,3.707151359,6.57216,1.91688,6.846,-9.45,0.42,9.459328729
15/06/2020 07:30,-2.914,4.6455,5.483800347,6.876,2.0055,7.1625,-9.79,2.64,10.13970907,-3.354,-0.2645,3.36441321,6.876,2.0055,7.1625,-10.23,-2.27,10.47882627
15/06/2020 08:00,-3.70592,1.72744,4.088751888,7.05408,2.05744,7.348,-10.76,-0.33,10.76505922,-3.81592,1.73744,4.192844285,7.05408,2.05744,7.348,-10.87,-0.32,10.87470919
15/06/2020 08:30,-1.92176,2.03782,2.801048348,8.11824,2.36782,8.4565,-10.04,-0.33,10.04542184,-2.03176,2.01782,2.863502445,8.11824,2.36782,8.4565,-10.15,-0.35,10.15603269
15/06/2020 09:00,-1.86032,3.98574,4.398512686,8.17968,2.38574,8.5205,-10.04,1.6,10.16669071,-2.16032,0.23574,2.173144231,8.17968,2.38574,8.5205,-10.34,-2.15,10.56115997
15/06/2020 09:30,2.34016,2.44838,3.386873699,10.76016,3.13838,11.2085,-8.42,-0.69,8.448224666,2.25016,2.36838,3.266870651,10.76016,3.13838,11.2085,-8.51,-0.77,8.544764479
15/06/2020 10:00,4.17912,2.38516,4.811863693,11.94912,3.48516,12.447,-7.77,-1.1,7.847477302,4.08912,2.30516,4.694109607,11.94912,3.48516,12.447,-7.86,-1.18,7.94808153
15/06/2020 10:30,4.55384,2.47112,5.181109225,12.24384,3.57112,12.754,-7.69,-1.1,7.768275227,4.47384,2.39112,5.072740798,12.24384,3.57112,12.754,-7.77,-1.18,7.859090278
15/06/2020 11:00,7.65992,2.99206,8.223551389,13.78992,4.02206,14.3645,-6.13,-1.03,6.215931145,7.59992,2.84206,8.113944112,13.78992,4.02206,14.3645,-6.19,-1.18,6.301468083
15/06/2020 11:30,8.05536,2.78198,8.522220218,13.99536,4.08198,14.5785,-5.94,-1.3,6.080592076,7.98536,2.70198,8.430104996,13.99536,4.08198,14.5785,-6.01,-1.38,6.166400895
15/06/2020 12:00,18.54968,3.50574,18.87805183,19.45968,5.67574,20.2705,-0.91,-2.17,2.353083084,18.53968,3.41574,18.85171118,19.45968,5.67574,20.2705,-0.92,-2.26,2.440081966
15/06/2020 12:30,20.44808,3.77444,20.79351757,20.51808,5.98444,21.373,-0.07,-2.21,2.211108319,20.44808,3.67444,20.77559831,20.51808,5.98444,21.373,-0.07,-2.31,2.311060363
15/06/2020 13:00,14.9272,3.5746,15.34923663,17.9472,5.2346,18.695,-3.02,-1.66,3.44615728,14.9072,3.4846,15.30905121,17.9472,5.2346,18.695,-3.04,-1.75,3.507720057
15/06/2020 13:30,17.37168,3.38674,17.6987365,18.57168,5.41674,19.3455,-1.2,-2.03,2.358156059,17.36168,3.28674,17.67004788,18.57168,5.41674,19.3455,-1.21,-2.13,2.449693858
15/06/2020 14:00,26.43832,4.08076,26.75139934,22.76832,6.64076,23.717,3.67,-2.56,4.474650824,26.46832,3.98076,26.76599361,22.76832,6.64076,23.717,3.7,-2.66,4.55692879
15/06/2020 14:30,36.27432,5.44376,36.68052364,27.54432,8.03376,28.692,8.73,-2.59,9.106096859,36.33432,4.69376,36.63624152,27.54432,8.03376,28.692,8.79,-3.34,9.403174996
15/06/2020 15:00,38.33256,5.48158,38.72251122,28.70256,8.37158,29.8985,9.63,-2.89,10.05430256,38.43256,5.38158,38.80751308,28.70256,8.37158,29.8985,9.73,-2.99,10.17904711
15/06/2020 15:30,31.01592,4.66756,31.36516236,24.98592,7.28756,26.027,6.03,-2.62,6.574595045,31.07592,4.56756,31.40979796,24.98592,7.28756,26.027,6.09,-2.72,6.669820088
15/06/2020 16:00,24.014,4.077,24.35762971,20.904,6.097,21.775,3.11,-2.02,3.708436328,24.014,3.987,24.34272715,20.904,6.097,21.775,3.11,-2.11,3.758217663
15/06/2020 16:30,24.16072,4.62896,24.60015572,21.39072,6.23896,22.282,2.77,-1.61,3.203903869,24.18072,4.54896,24.60488278,21.39072,6.23896,22.282,2.79,-1.69,3.261931943
15/06/2020 17:00,20.67216,4.50438,21.15721244,19.83216,5.78438,20.6585,0.84,-1.28,1.531012737,20.68216,4.42438,21.15010356,19.83216,5.78438,20.6585,0.85,-1.36,1.603776792
15/06/2020 17:30,18.20112,4.34866,18.71340731,18.92112,5.51866,19.7095,-0.72,-1.17,1.373790377,18.20112,4.26866,18.69497867,18.92112,5.51866,19.7095,-0.72,-1.25,1.442532495
15/06/2020 18:00,13.19984,6.48162,14.70534508,16.11984,4.70162,16.7915,-2.92,1.78,3.419766074,12.84984,1.44162,12.9304546,16.11984,4.70162,16.7915,-3.27,-3.26,4.617412695
15/06/2020 18:30,7.69648,3.67814,8.530212087,13.29648,3.87814,13.8505,-5.6,-0.2,5.60357029,7.62648,3.03814,8.209353924,13.29648,3.87814,13.8505,-5.67,-0.84,5.731884507
15/06/2020 19:00,-0.63752,5.65614,5.691954976,9.07248,2.64614,9.4505,-9.71,3.01,10.16583494,-0.96752,-0.36386,1.03367744,9.07248,2.64614,9.4505,-10.04,-3.01,10.48149321
15/06/2020 19:30,-2.10408,5.76756,6.139373014,8.18592,2.38756,8.527,-10.29,3.38,10.83090486,-2.75408,-1.06244,2.951903691,8.18592,2.38756,8.527,-10.94,-3.45,11.47109847
15/06/2020 20:00,-0.16184,6.32988,6.331948594,9.18816,2.67988,9.571,-9.35,3.65,10.03718088,-0.80184,-0.52012,0.955757396,9.18816,2.67988,9.571,-9.99,-3.2,10.49
15/06/2020 20:30,-1.70072,5.89354,6.134024963,8.30928,2.42354,8.6555,-10.01,3.47,10.59438531,-2.32072,-0.42646,2.359578236,8.30928,2.42354,8.6555,-10.63,-2.85,11.00542593
15/06/2020 21:00,-3.51904,5.97278,6.932369252,7.38096,2.15278,7.6885,-10.9,3.82,11.54999567,-4.18904,-0.82722,4.269935485,7.38096,2.15278,7.6885,-11.57,-2.98,11.94760645
15/06/2020 21:30,-5.0448,5.3986,7.388835429,6.2352,1.8186,6.495,-11.28,3.58,11.83447506,-5.6948,-0.9314,5.770463846,6.2352,1.8186,6.495,-11.93,-2.75,12.24285098
15/06/2020 22:00,-4.07152,5.75414,7.048929156,6.52848,1.90414,6.8005,-10.6,3.85,11.27752189,-4.72152,-0.84586,4.796689509,6.52848,1.90414,6.8005,-11.25,-2.75,11.58123482
15/06/2020 22:30,-4.682,5.8215,7.470675087,6.108,1.7815,6.3625,-10.79,4.04,11.52153202,-5.352,-1.0085,5.446189149,6.108,1.7815,6.3625,-11.46,-2.79,11.79473187
15/06/2020 23:00,-4.08968,5.82676,7.118750916,5.92032,1.72676,6.167,-10.01,4.1,10.81712069,-4.73968,-1.01324,4.846774371,5.92032,1.72676,6.167,-10.66,-2.74,11.00650717
15/06/2020 23:30,-2.70504,6.03478,6.613305607,6.32496,1.84478,6.5885,-9.03,4.19,9.954747611,-3.32504,-0.74522,3.407527527,6.32496,1.84478,6.5885,-9.65,-2.59,9.99152641
16/06/2020 00:00,-2.99144,6.11708,6.809359808,5.81856,1.69708,6.061,-8.81,4.42,9.856596776,-3.63144,-0.79292,3.716998601,5.81856,1.69708,6.061,-9.45,-2.49,9.77254317
16/06/2020 00:30,-2.15008,6.21456,6.575986618,6.04992,1.76456,6.302,-8.2,4.45,9.329657014,-2.78008,-0.72544,2.873170374,6.04992,1.76456,6.302,-8.83,-2.49,9.174366463
16/06/2020 01:00,-2.308,6.201,6.616590134,5.832,1.701,6.075,-8.14,4.5,9.301053704,-2.918,-0.739,3.010123752,5.832,1.701,6.075,-8.75,-2.44,9.083837295
16/06/2020 01:30,-1.93416,6.25462,6.546850101,6.01584,1.75462,6.2665,-7.95,4.5,9.135233987,-2.54416,-0.68538,2.634861638,6.01584,1.75462,6.2665,-8.56,-2.44,8.90096624
16/06/2020 02:00,-2.10696,6.26922,6.613803735,5.96304,1.73922,6.2115,-8.07,4.53,9.254501607,-2.72696,-0.67078,2.808247968,5.96304,1.73922,6.2115,-8.69,-2.41,9.017993125
16/06/2020 02:30,-1.86912,6.30734,6.578460872,5.99088,1.74734,6.2405,-7.86,4.56,9.086979696,-2.46912,-0.63266,2.548884511,5.99088,1.74734,6.2405,-8.46,-2.38,8.788401447
16/06/2020 03:00,-1.09664,6.57098,6.66186141,6.24336,1.82098,6.5035,-7.34,4.75,8.742888539,-1.68664,-0.38902,1.730922023,6.24336,1.82098,6.5035,-7.93,-2.21,8.232192903
16/06/2020 03:30,-1.17216,6.47812,6.583312069,6.02784,1.75812,6.279,-7.2,4.72,8.609204377,-1.75216,-0.47188,1.814589595,6.02784,1.75812,6.279,-7.78,-2.23,8.093287342
16/06/2020 04:00,-1.58616,6.35862,6.553468688,5.82384,1.69862,6.0665,-7.41,4.66,8.753496444,-2.18616,-0.59138,2.264735272,5.82384,1.69862,6.0665,-8.01,-2.29,8.330918317
16/06/2020 04:30,-1.4372,5.9654,6.136085153,6.0528,1.7654,6.305,-7.49,4.2,8.587205599,-1.9572,-0.1546,1.963296463,6.0528,1.7654,6.305,-8.01,-1.92,8.236898688
16/06/2020 05:00,-1.99112,3.09384,3.679185345,5.73888,1.67384,5.978,-7.73,1.42,7.859344756,-2.08112,3.04384,3.687278454,5.73888,1.67384,5.978,-7.82,1.37,7.939099445
16/06/2020 05:30,-2.68752,2.92114,3.969360484,5.59248,1.63114,5.8255,-8.28,1.29,8.379886634,-2.77752,2.84114,3.973247268,5.59248,1.63114,5.8255,-8.37,1.21,8.457008928
16/06/2020 06:00,-1.84776,2.96232,3.49135458,6.04224,1.76232,6.294,-7.89,1.2,7.980733049,-1.92776,2.92232,3.50088743,6.04224,1.76232,6.294,-7.97,1.16,8.053974174
16/06/2020 06:30,-2.36624,2.73818,3.618939271,6.23376,1.81818,6.4935,-8.6,0.92,8.649069314,-2.45624,2.68818,3.641349564,6.23376,1.81818,6.4935,-8.69,0.87,8.733441475
16/06/2020 07:00,-1.80192,2.46944,3.056967386,6.95808,2.02944,7.248,-8.76,0.44,8.771043267,-1.90192,2.41944,3.077497295,6.95808,2.02944,7.248,-8.86,0.39,8.868579368
16/06/2020 07:30,-2.43968,3.38426,4.17196048,7.18032,2.09426,7.4795,-9.62,1.29,9.706106325,-2.61968,0.38426,2.647712041,7.18032,2.09426,7.4795,-9.8,-1.71,9.948070165
16/06/2020 08:00,-2.23736,1.75702,2.844802111,7.77264,2.26702,8.0965,-10.01,-0.51,10.02298359,-2.34736,1.68702,2.89069809,7.77264,2.26702,8.0965,-10.12,-0.58,10.13660693
16/06/2020 08:30,-1.5328,1.8871,2.431177133,8.5272,2.4871,8.8825,-10.06,-0.6,10.07787676,-1.5928,1.7271,2.349443817,8.5272,2.4871,8.8825,-10.12,-0.76,10.14849743
16/06/2020 09:00,1.72744,3.82342,4.195543999,10.53744,3.07342,10.9765,-8.81,0.75,8.841866319,1.40744,0.72342,1.582473965,10.53744,3.07342,10.9765,-9.13,-2.35,9.427587178
16/06/2020 09:30,4.93952,2.48736,5.530444611,12.29952,3.58736,12.812,-7.36,-1.1,7.441747107,4.85952,2.40736,5.423127953,12.29952,3.58736,12.812,-7.44,-1.18,7.532994093
16/06/2020 10:00,7.12344,2.62392,7.591334112,13.45344,3.92392,14.014,-6.33,-1.3,6.462112658,7.05344,2.53392,7.494782612,13.45344,3.92392,14.014,-6.4,-1.39,6.549206059
16/06/2020 10:30,12.04016,3.12088,12.43806033,15.74016,4.59088,16.396,-3.7,-1.47,3.981318877,12.00016,3.03088,12.37699776,15.74016,4.59088,16.396,-3.74,-1.56,4.052307984
16/06/2020 11:00,13.20336,3.20848,13.58760682,16.38336,4.77848,17.066,-3.18,-1.57,3.546448928,13.16336,3.11848,13.52771097,16.38336,4.77848,17.066,-3.22,-1.66,3.622706171
16/06/2020 11:30,14.64376,3.29818,15.01058621,17.03376,4.96818,17.7435,-2.39,-1.67,2.915647441,14.61376,3.20818,14.96176461,17.03376,4.96818,17.7435,-2.42,-1.76,2.992323512
16/06/2020 12:00,13.15928,3.11604,13.52317845,16.40928,4.78604,17.093,-3.25,-1.67,3.653956759,13.11928,2.90604,13.43728307,16.40928,4.78604,17.093,-3.29,-1.88,3.789261142
16/06/2020 12:30,13.0912,3.0866,13.45015305,16.6512,4.8566,17.345,-3.56,-1.77,3.975738925,13.0612,2.9766,13.39608499,16.6512,4.8566,17.345,-3.59,-1.88,4.052468384
16/06/2020 13:00,12.08912,3.08766,12.47719787,16.20912,4.72766,16.8845,-4.12,-1.64,4.434410897,12.03912,2.89766,12.3829255,16.20912,4.72766,16.8845,-4.17,-1.83,4.553877469
16/06/2020 13:30,14.54144,3.54792,14.96800633,17.34144,5.05792,18.064,-2.8,-1.51,3.181210461,14.52144,3.44792,14.92515903,17.34144,5.05792,18.064,-2.82,-1.61,3.247229588
16/06/2020 14:00,25.10624,4.29182,25.47043395,22.08624,6.44182,23.0065,3.02,-2.15,3.707141756,25.13624,4.20182,25.48501231,22.08624,6.44182,23.0065,3.05,-2.24,3.784190799
16/06/2020 14:30,31.40744,4.71842,31.75989255,24.81744,7.23842,25.8515,6.59,-2.52,7.055388012,31.46744,4.61842,31.80455287,24.81744,7.23842,25.8515,6.65,-2.62,7.147510056
16/06/2020 15:00,36.16528,5.04404,36.51533674,27.06528,7.89404,28.193,9.1,-2.85,9.535853397,36.24528,4.94404,36.58092199,27.06528,7.89404,28.193,9.18,-2.95,9.642349299
16/06/2020 15:30,34.38312,4.89466,34.72976587,26.31312,7.67466,27.4095,8.07,-2.78,8.53541446,34.46312,4.79466,34.79504857,26.31312,7.67466,27.4095,8.15,-2.88,8.643893799
16/06/2020 16:00,27.15272,4.53996,27.52964657,22.90272,6.67996,23.857,4.25,-2.14,4.75837157,27.20272,4.44996,27.56429066,22.90272,6.67996,23.857,4.3,-2.23,4.843851773
16/06/2020 16:30,25.48424,4.44332,25.86869887,22.43424,6.54332,23.369,3.05,-2.1,3.703039292,25.51424,4.34332,25.88128419,22.43424,6.54332,23.369,3.08,-2.2,3.785023117
16/06/2020 17:00,21.0116,4.2388,21.43489585,20.3616,5.9388,21.21,0.65,-1.7,1.820027472,21.0216,4.1488,21.42709052,20.3616,5.9388,21.21,0.66,-1.79,1.90779978
16/06/2020 17:30,4.95504,2.93772,5.760435765,12.57504,3.66772,13.099,-7.62,-0.73,7.654887328,4.87504,2.85772,5.650891841,12.57504,3.66772,13.099,-7.7,-0.81,7.742486681
16/06/2020 18:00,-1.03536,2.46802,2.676395533,10.00464,2.91802,10.4215,-11.04,-0.45,11.04916739,-1.14536,2.40802,2.666535177,10.00464,2.91802,10.4215,-11.15,-0.51,11.16165758
16/06/2020 18:30,-2.45328,2.28696,3.353918425,9.24672,2.69696,9.632,-11.7,-0.41,11.70718156,-2.57328,2.25696,3.422811476,9.24672,2.69696,9.632,-11.82,-0.44,11.82818667
16/06/2020 19:00,-3.24624,2.46568,4.076475438,8.45376,2.46568,8.806,-11.7,0,11.7,-3.36624,2.14568,3.991931162,8.45376,2.46568,8.806,-11.82,-0.32,11.82433085
16/06/2020 19:30,-2.53032,3.03574,3.951991479,8.65968,2.52574,9.0205,-11.19,0.51,11.20161595,-2.64032,2.10574,3.377192717,8.65968,2.52574,9.0205,-11.3,-0.42,11.30780262
16/06/2020 20:00,-3.6012,2.5934,4.437833368,7.5888,2.2134,7.905,-11.19,0.38,11.19645033,-3.7112,2.5434,4.499098688,7.5888,2.2134,7.905,-11.3,0.33,11.30481756
16/06/2020 20:30,-3.94176,2.74782,4.804996009,7.15824,2.08782,7.4565,-11.1,0.66,11.11960431,-4.14176,1.98782,4.594083614,7.15824,2.08782,7.4565,-11.3,-0.1,11.30044247
16/06/2020 21:00,-5.09776,2.38482,5.628012389,6.70224,1.95482,6.9815,-11.8,0.43,11.80783215,-5.22776,2.34482,5.729542342,6.70224,1.95482,6.9815,-11.93,0.39,11.93637298
16/06/2020 21:30,-5.71504,2.32228,6.168846456,6.14496,1.79228,6.401,-11.86,0.53,11.87183642,-5.84504,2.26228,6.267567582,6.14496,1.79228,6.401,-11.99,0.47,11.99920831
16/06/2020 22:00,-5.1964,2.5073,5.769672976,6.0936,1.7773,6.3475,-11.29,0.73,11.31357592,-5.3264,2.4473,5.861724512,6.0936,1.7773,6.3475,-11.42,0.67,11.43963723
16/06/2020 22:30,-5.9984,2.2813,6.417564355,5.9016,1.7213,6.1475,-11.9,0.56,11.91316918,-6.1384,2.1013,6.488098046,5.9016,1.7213,6.1475,-12.04,0.38,12.04599519
16/06/2020 23:00,-4.64816,5.42762,7.145939424,5.99184,1.74762,6.2415,-10.64,3.68,11.25841907,-5.29816,-1.05238,5.401666692,5.99184,1.74762,6.2415,-11.29,-2.8,11.63202906
16/06/2020 23:30,-3.25376,5.76682,6.621417299,6.36624,1.85682,6.6315,-9.62,3.91,10.38424287,-3.89376,-1.06318,4.036300119,6.36624,1.85682,6.6315,-10.26,-2.92,10.66742706
17/06/2020 00:00,-3.5988,5.4666,6.544851182,5.8512,1.7066,6.095,-9.45,3.76,10.17055062,-4.2188,-0.8134,4.29649776,5.8512,1.7066,6.095,-10.07,-2.52,10.38052503
17/06/2020 00:30,-2.92664,6.03348,6.705826019,5.94336,1.73348,6.191,-8.87,4.3,9.857327224,-3.56664,-0.69652,3.634014447,5.94336,1.73348,6.191,-9.51,-2.43,9.815548889
17/06/2020 01:00,-2.35768,6.23276,6.663779123,5.87232,1.71276,6.117,-8.23,4.52,9.389531405,-2.97768,-0.68724,3.055957624,5.87232,1.71276,6.117,-8.85,-2.4,9.169651029
17/06/2020 01:30,-1.5856,6.3442,6.539342551,6.2544,1.8242,6.515,-7.84,4.52,9.049640877,-2.1956,-0.6058,2.277641982,6.2544,1.8242,6.515,-8.45,-2.43,8.792462681
17/06/2020 02:00,-1.79728,6.21246,6.467215371,6.04272,1.76246,6.2945,-7.84,4.45,9.01488214,-2.40728,-0.73754,2.517729582,6.04272,1.76246,6.2945,-8.45,-2.5,8.812065592
17/06/2020 02:30,-1.93168,6.27326,6.563930122,5.90832,1.72326,6.1545,-7.84,4.55,9.064662156,-2.54168,-0.66674,2.627675674,5.90832,1.72326,6.1545,-8.45,-2.39,8.781491901
17/06/2020 03:00,-1.4136,6.3077,6.464158433,6.0264,1.7577,6.2775,-7.44,4.55,8.721014849,-1.9936,-0.5323,2.063439907,6.0264,1.7577,6.2775,-8.02,-2.29,8.340533556
17/06/2020 03:30,-1.8132,3.0274,3.528858881,5.9568,1.7374,6.205,-7.77,1.29,7.876357026,-1.9032,2.9874,3.54213622,5.9568,1.7374,6.205,-7.86,1.25,7.958775031
17/06/2020 04:00,-1.6936,3.1427,3.569992192,5.9064,1.7227,6.1525,-7.6,1.42,7.731519902,-1.7736,3.1027,3.57385006,5.9064,1.7227,6.1525,-7.68,1.38,7.802999423
17/06/2020 04:30,-1.48616,3.19362,3.522482115,5.94384,1.73362,6.1915,-7.43,1.46,7.572086899,-1.56616,3.15362,3.521104408,5.94384,1.73362,6.1915,-7.51,1.42,7.643068755
17/06/2020 05:00,-1.25152,3.18914,3.425918308,5.92848,1.72914,6.1755,-7.18,1.46,7.326936604,-1.33152,3.14914,3.419068331,5.92848,1.72914,6.1755,-7.26,1.42,7.397567168
17/06/2020 05:30,-0.77288,3.14416,3.237759349,6.35712,1.85416,6.622,-7.13,1.29,7.245757379,-0.85288,3.10416,3.219194558,6.35712,1.85416,6.622,-7.21,1.25,7.317554236
17/06/2020 06:00,-1.28984,2.86338,3.140482805,6.32016,1.84338,6.5835,-7.61,1.02,7.678053139,-1.36984,2.81338,3.129148231,6.32016,1.84338,6.5835,-7.69,0.97,7.750935427
17/06/2020 06:30,-2.89824,2.47218,3.809392215,6.04176,1.76218,6.2935,-8.94,0.71,8.968149196,-2.98824,2.42218,3.846626347,6.04176,1.76218,6.2935,-9.03,0.66,9.054087475
17/06/2020 07:00,-3.42936,2.25852,4.10626626,6.20064,1.80852,6.459,-9.63,0.45,9.640508285,-3.51936,2.23852,4.170955118,6.20064,1.80852,6.459,-9.72,0.43,9.729506668
17/06/2020 07:30,-2.69176,3.21282,4.19139407,7.03824,2.05282,7.3315,-9.73,1.16,9.798903,-2.99176,-0.08718,2.993029945,7.03824,2.05282,7.3315,-10.03,-2.14,10.25575448
17/06/2020 08:00,0.17272,1.86746,1.875430364,9.04272,2.63746,9.4195,-8.87,-0.77,8.903358917,0.07272,1.79746,1.798930418,9.04272,2.63746,9.4195,-8.97,-0.84,9.009245251
17/06/2020 08:30,0.54104,1.96572,2.038818138,9.79104,2.85572,10.199,-9.25,-0.89,9.292717579,0.44104,1.89572,1.946348016,9.79104,2.85572,10.199,-9.35,-0.96,9.399154217
17/06/2020 09:00,0.54904,2.07222,2.143721216,10.01904,2.92222,10.4365,-9.47,-0.85,9.508070256,0.43904,1.91222,1.961973866,10.01904,2.92222,10.4365,-9.58,-1.01,9.633093999
17/06/2020 09:30,0.39528,4.47404,4.491467488,9.78528,2.85404,10.193,-9.39,1.62,9.528719746,-0.12472,-1.01596,1.023586733,9.78528,2.85404,10.193,-9.91,-3.87,10.63884392
17/06/2020 10:00,1.0896,5.0303,5.146955046,9.9096,2.8903,10.3225,-8.82,2.14,9.075902159,0.4896,-1.6697,1.740001796,9.9096,2.8903,10.3225,-9.42,-4.56,10.46565813
17/06/2020 10:30,-0.71296,4.76622,4.819249428,9.10704,2.65622,9.4865,-9.82,2.11,10.04412764,-1.35296,-2.00378,2.417774814,9.10704,2.65622,9.4865,-10.46,-4.66,11.45107855
17/06/2020 11:00,-1.69904,4.36778,4.686602079,8.46096,2.46778,8.8135,-10.16,1.9,10.3361308,-2.34904,-2.38222,3.345588297,8.46096,2.46778,8.8135,-10.81,-4.85,11.84814753
17/06/2020 11:30,0.83536,4.68448,4.758379892,9.85536,2.87448,10.266,-9.02,1.81,9.199809781,0.22536,-2.01552,2.02807988,9.85536,2.87448,10.266,-9.63,-4.89,10.80041666
17/06/2020 12:00,12.05704,2.26622,12.26816884,15.82704,4.61622,16.4865,-3.77,-2.35,4.442454277,12.01704,2.02622,12.18666558,15.82704,4.61622,16.4865,-3.81,-2.59,4.606972976
17/06/2020 12:30,22.36,3.1175,22.57627973,20.46,5.9675,21.3125,1.9,-2.85,3.425273712,22.35,3.0075,22.55144244,20.46,5.9675,21.3125,1.89,-2.96,3.511936788
17/06/2020 13:00,17.77416,2.60038,17.96337217,18.10416,5.28038,18.8585,-0.33,-2.68,2.70024073,17.76416,2.50038,17.93926645,18.10416,5.28038,18.8585,-0.34,-2.78,2.800714195
17/06/2020 13:30,22.68696,2.75828,22.85402071,20.25696,5.90828,21.101,2.43,-3.15,3.978366499,22.71696,2.64828,22.87080363,20.25696,5.90828,21.101,2.46,-3.26,4.08401763
17/06/2020 14:00,23.71888,3.10884,23.92175066,20.73888,6.04884,21.603,2.98,-2.94,4.186167699,23.73888,3.00884,23.92880151,20.73888,6.04884,21.603,3,-3.04,4.271018614
17/06/2020 14:30,27.64696,3.52078,27.8702402,22.83696,6.66078,23.7885,4.81,-3.14,5.744188367,27.69696,3.41078,27.90618235,22.83696,6.66078,23.7885,4.86,-3.25,5.846545989
17/06/2020 15:00,19.03192,2.95556,19.26004449,18.12192,5.28556,18.877,0.91,-2.33,2.501399608,19.02192,2.86556,19.23655049,18.12192,5.28556,18.877,0.9,-2.42,2.581937257
17/06/2020 15:30,18.05432,3.44126,18.37935638,18.24432,5.32126,19.0045,-0.19,-1.88,1.889576672,17.98432,2.50126,18.15742458,18.24432,5.32126,19.0045,-0.26,-2.82,2.831960452
17/06/2020 16:00,21.214,4.702,21.72884258,19.824,5.782,20.65,1.39,-1.08,1.760255663,21.184,3.262,21.43367677,19.824,5.782,20.65,1.36,-2.52,2.863564213
17/06/2020 16:30,14.326,4.0105,14.87677338,16.836,4.9105,17.5375,-2.51,-0.9,2.666477077,14.296,3.9305,14.82647788,16.836,4.9105,17.5375,-2.54,-0.98,2.722498852
17/06/2020 17:00,9.11848,3.63414,9.81598956,14.92848,4.35414,15.5505,-5.81,-0.72,5.854442757,9.05848,3.56414,9.734431357,14.92848,4.35414,15.5505,-5.87,-0.79,5.922921576
17/06/2020 17:30,7.57656,3.84358,8.495726493,14.20656,4.14358,14.7985,-6.63,-0.3,6.63678386,7.51656,3.73358,8.39275246,14.20656,4.14358,14.7985,-6.69,-0.41,6.702551753
17/06/2020 18:00,3.94304,3.94922,5.580672276,12.44304,3.62922,12.9615,-8.5,0.32,8.506021397,3.83304,3.13922,4.954482602,12.44304,3.62922,12.9615,-8.61,-0.49,8.623931818
17/06/2020 18:30,1.69152,3.45586,3.847623715,11.23152,3.27586,11.6995,-9.54,0.18,9.541697962,1.59152,2.95586,3.357088657,11.23152,3.27586,11.6995,-9.64,-0.32,9.645309741
17/06/2020 19:00,1.28064,3.46602,3.695041739,10.58064,3.08602,11.0215,-9.3,0.38,9.307760203,1.18064,3.44602,3.642659008,10.58064,3.08602,11.0215,-9.4,0.36,9.406891091
17/06/2020 19:30,-1.94608,3.07656,3.640391298,8.83392,2.57656,9.202,-10.78,0.5,10.79158932,-2.05608,3.01656,3.650629973,8.83392,2.57656,9.202,-10.89,0.44,10.89888526
17/06/2020 20:00,-2.17128,3.05546,3.748372,8.41872,2.45546,8.7695,-10.59,0.6,10.60698355,-2.28128,2.93546,3.717682591,8.41872,2.45546,8.7695,-10.7,0.48,10.71076094
17/06/2020 20:30,-2.7636,5.0827,5.785440714,7.8264,2.2827,8.1525,-10.59,2.8,10.95390798,-3.2036,-0.2573,3.21391603,7.8264,2.2827,8.1525,-11.03,-2.54,11.31867925
17/06/2020 21:00,-2.84136,5.29002,6.004801266,7.74864,2.26002,8.0715,-10.59,3.03,11.01494439,-3.34136,0.91002,3.463065557,7.74864,2.26002,8.0715,-11.09,-1.35,11.17186645
17/06/2020 21:30,-5.30968,2.49426,5.866347641,6.46032,1.88426,6.7295,-11.77,0.61,11.78579654,-5.42968,2.44426,5.954479981,6.46032,1.88426,6.7295,-11.89,0.56,11.90318025
17/06/2020 22:00,-5.72728,2.44996,6.2292889,6.10272,1.77996,6.357,-11.83,0.67,11.84895776,-5.84728,2.39996,6.32064011,6.10272,1.77996,6.357,-11.95,0.62,11.96607287
17/06/2020 22:30,-4.6304,2.6978,5.358985818,6.6096,1.9278,6.885,-11.24,0.77,11.26634368,-4.7604,2.6378,5.442370531,6.6096,1.9278,6.885,-11.37,0.71,11.39214642
17/06/2020 23:00,-3.32304,2.88078,4.397895889,6.75696,1.97078,7.0385,-10.08,0.91,10.12099303,-3.43304,2.83078,4.449615607,6.75696,1.97078,7.0385,-10.19,0.86,10.22622609
17/06/2020 23:30,-2.62848,4.83836,5.506235974,6.61152,1.92836,6.887,-9.24,2.91,9.687399032,-3.01848,0.99836,3.179299325,6.61152,1.92836,6.887,-9.63,-0.93,9.674802324
18/06/2020 00:00,-2.734,6.348,6.911719034,6.336,1.848,6.6,-9.07,4.5,10.1249642,-3.364,-0.542,3.40738316,6.336,1.848,6.6,-9.7,-2.39,9.9901001
18/06/2020 00:30,-1.566,6.6045,6.787619336,6.564,1.9145,6.8375,-8.13,4.69,9.385787127,-2.186,-0.3355,2.21159586,6.564,1.9145,6.8375,-8.75,-2.25,9.0346555
18/06/2020 01:00,-0.74896,6.73072,6.772262015,6.79104,1.98072,7.074,-7.54,4.75,8.911458915,-1.34896,-0.21928,1.366666309,6.79104,1.98072,7.074,-8.14,-2.2,8.432057875
18/06/2020 01:30,-0.66016,6.68912,6.721617186,6.81984,1.98912,7.104,-7.48,4.7,8.83404777,-1.26016,-0.24088,1.282975604,6.81984,1.98912,7.104,-8.08,-2.23,8.38208208
18/06/2020 02:00,-1.03624,6.58318,6.664236809,6.59376,1.92318,6.8685,-7.63,4.66,8.940497749,-1.63624,-0.35682,1.674694554,6.59376,1.92318,6.8685,-8.23,-2.28,8.539982436
18/06/2020 02:30,-1.3908,6.5681,6.713736832,6.4392,1.8781,6.7075,-7.83,4.69,9.127157279,-1.9908,-0.4019,2.030962395,6.4392,1.8781,6.7075,-8.43,-2.28,8.732886121
18/06/2020 03:00,-1.19608,6.59906,6.706578878,6.37392,1.85906,6.6395,-7.57,4.74,8.931545219,-1.78608,-0.34094,1.818329412,6.37392,1.85906,6.6395,-8.16,-2.2,8.451366753
18/06/2020 03:30,0.49256,6.87158,6.889210916,7.10256,2.07158,7.3985,-6.61,4.8,8.168971784,-0.08744,-0.05842,0.105160116,7.10256,2.07158,7.3985,-7.19,-2.13,7.498866581
18/06/2020 04:00,-0.77904,6.74778,6.792601729,6.54096,1.90778,6.8135,-7.32,4.84,8.775420218,-1.36904,-0.19222,1.382468463,6.54096,1.90778,6.8135,-7.91,-2.1,8.184014907
18/06/2020 04:30,0.29872,6.96046,6.96686709,6.85872,2.00046,7.1445,-6.56,4.96,8.224062257,-0.27128,0.03046,0.272984707,6.85872,2.00046,7.1445,-7.13,-1.97,7.397148099
18/06/2020 05:00,-0.23368,6.88976,6.893721723,6.61632,1.92976,6.892,-6.85,4.96,8.457192205,-0.80368,-0.04024,0.804686771,6.61632,1.92976,6.892,-7.42,-1.97,7.677063241
18/06/2020 05:30,-0.20936,6.83352,6.836726351,6.80064,1.98352,7.084,-7.01,4.85,8.524236036,-0.78936,-0.01648,0.789532013,6.80064,1.98352,7.084,-7.59,-2,7.849082749
18/06/2020 06:00,-0.31888,6.63366,6.641319858,6.80112,1.98366,7.0845,-7.12,4.65,8.503934384,-0.89888,-0.25634,0.934716775,6.80112,1.98366,7.0845,-7.7,-2.24,8.019201955
18/06/2020 06:30,-1.31048,6.28736,6.422480331,6.77952,1.97736,7.062,-8.09,4.31,9.166471513,-1.91048,-0.55264,1.988804867,6.77952,1.97736,7.062,-8.69,-2.53,9.05080107
18/06/2020 07:00,-1.16856,6.16292,6.272727907,7.38144,2.15292,7.689,-8.55,4.01,9.443653954,-1.76856,-0.69708,1.90098001,7.38144,2.15292,7.689,-9.15,-2.85,9.583579707
18/06/2020 07:30,-2.19352,5.80814,6.208544133,7.53648,2.19814,7.8505,-9.73,3.61,10.37810195,-2.75352,-0.83186,2.876432417,7.53648,2.19814,7.8505,-10.29,-3.03,10.72683551
18/06/2020 08:00,-1.74864,1.97748,2.639728963,8.39136,2.44748,8.741,-10.14,-0.47,10.15088666,-1.89864,1.89748,2.68426232,8.39136,2.44748,8.741,-10.29,-0.55,10.30468825
18/06/2020 08:30,-1.91024,2.06368,2.812079657,8.54976,2.49368,8.906,-10.46,-0.43,10.4688347,-2.02024,1.99368,2.838332186,8.54976,2.49368,8.906,-10.57,-0.5,10.58181931
18/06/2020 09:00,1.24264,4.51952,4.687239614,10.35264,3.01952,10.784,-9.11,1.5,9.232664837,0.82264,0.25952,0.862604892,10.35264,3.01952,10.784,-9.53,-2.76,9.921617812
18/06/2020 09:30,1.18168,6.00674,6.121870062,10.65168,3.10674,11.0955,-9.47,2.9,9.904085016,0.55168,-0.70326,0.893826297,10.65168,3.10674,11.0955,-10.1,-3.81,10.79472556
18/06/2020 10:00,0.70152,5.96586,6.006963946,10.51152,3.06586,10.9495,-9.81,2.9,10.22966764,0.06152,-0.79414,0.796519334,10.51152,3.06586,10.9495,-10.45,-3.86,11.14011221
18/06/2020 10:30,3.22392,6.38656,7.154146266,11.95392,3.48656,12.452,-8.73,2.9,9.199070605,2.62392,-0.42344,2.657867115,11.95392,3.48656,12.452,-9.33,-3.91,10.11617517
18/06/2020 11:00,6.01328,6.54304,8.886557759,13.55328,3.95304,14.118,-7.54,2.59,7.972433756,5.44328,-0.26696,5.449822456,13.55328,3.95304,14.118,-8.11,-4.22,9.142237144
18/06/2020 11:30,1.27256,6.08408,6.215741179,11.36256,3.31408,11.836,-10.09,2.77,10.46331687,0.63256,-0.68592,0.933069344,11.36256,3.31408,11.836,-10.73,-4,11.45132743
18/06/2020 12:00,-2.18528,5.66846,6.075103904,9.83472,2.86846,10.2445,-12.02,2.8,12.3418151,-2.87528,-1.06154,3.064979975,9.83472,2.86846,10.2445,-12.71,-3.93,13.30372128
18/06/2020 12:30,-4.78568,5.14876,7.029399875,8.70432,2.53876,9.067,-13.49,2.61,13.74016739,-5.50568,-1.59124,5.7310171,8.70432,2.53876,9.067,-14.21,-4.13,14.79800662
18/06/2020 13:00,-6.40856,5.03292,8.148614913,7.86144,2.29292,8.189,-14.27,2.74,14.53067445,-7.15856,-1.70708,7.359286881,7.86144,2.29292,8.189,-15.02,-4,15.54350025
18/06/2020 13:30,-7.22808,4.77806,8.664582959,7.26192,2.11806,7.5645,-14.49,2.66,14.73213155,-7.96808,-1.98194,8.210869933,7.26192,2.11806,7.5645,-15.23,-4.1,15.77221925
18/06/2020 14:00,-4.74496,5.14272,6.997300508,8.13504,2.37272,8.474,-12.88,2.77,13.1744943,-5.45496,-1.58728,5.681201141,8.13504,2.37272,8.474,-13.59,-3.96,14.15520046
