Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/06/2020 14:30,-4.27208,5.34106,6.839414408,8.19792,2.39106,8.5395,-12.47,2.95,12.81418745,-4.96208,-1.45894,5.172112127,8.19792,2.39106,8.5395,-13.16,-3.85,13.71160457
18/06/2020 15:00,-4.68344,5.15608,6.965613483,7.90656,2.30608,8.236,-12.59,2.85,12.90854756,-5.35344,-1.32392,5.514715224,7.90656,2.30608,8.236,-13.26,-3.63,13.74789075
18/06/2020 15:30,-4.06552,2.25464,4.648855171,8.72448,2.54464,9.088,-12.79,-0.29,12.7932873,-4.20552,1.87464,4.604418921,8.72448,2.54464,9.088,-12.93,-0.67,12.94734722
18/06/2020 16:00,-5.10648,2.03936,5.498647761,8.12352,2.36936,8.462,-13.23,-0.33,13.23411501,-5.23648,1.99936,5.605190737,8.12352,2.36936,8.462,-13.36,-0.37,13.36512252
18/06/2020 16:30,-4.48232,2.17474,4.982036396,8.58768,2.50474,8.9455,-13.07,-0.33,13.07416537,-4.60232,2.13474,5.073309004,8.58768,2.50474,8.9455,-13.19,-0.37,13.19518852
18/06/2020 17:00,-0.44744,2.62658,2.664418332,10.58256,3.08658,11.0235,-11.03,-0.46,11.03958785,-0.55744,2.74658,2.802577573,10.58256,3.08658,11.0235,-11.14,-0.34,11.1451873
18/06/2020 17:30,0.74864,2.85752,2.95396046,11.16864,3.25752,11.634,-10.42,-0.4,10.42767472,0.64864,2.88752,2.959477251,11.16864,3.25752,11.634,-10.52,-0.37,10.52650464
18/06/2020 18:00,1.6132,3.6676,4.006707376,11.4432,3.3376,11.92,-9.83,0.33,9.835537606,1.5132,3.6576,3.958258708,11.4432,3.3376,11.92,-9.93,0.32,9.935154755
18/06/2020 18:30,1.55808,3.63694,3.956633146,11.09808,3.23694,11.5605,-9.54,0.4,9.548382062,1.46808,3.55694,3.847997018,11.09808,3.23694,11.5605,-9.63,0.32,9.635315252
18/06/2020 19:00,5.92424,4.79332,7.620533853,12.83424,3.74332,13.369,-6.91,1.05,6.989320425,5.77424,2.75332,6.397078912,12.83424,3.74332,13.369,-7.06,-0.99,7.129074274
18/06/2020 19:30,2.94824,7.30282,7.875487226,11.11824,3.24282,11.5815,-8.17,4.06,9.123184751,2.33824,0.38282,2.369370686,11.11824,3.24282,11.5815,-8.78,-2.86,9.23406736
18/06/2020 20:00,0.90656,7.12108,7.178553573,9.70656,2.83108,10.111,-8.8,4.29,9.79,0.28656,0.21108,0.355909258,9.70656,2.83108,10.111,-9.42,-2.62,9.777566159
18/06/2020 20:30,-1.86272,6.82504,7.074665844,8.17728,2.38504,8.518,-10.04,4.44,10.97794152,-2.52272,-0.08496,2.524150233,8.17728,2.38504,8.518,-10.7,-2.47,10.9813888
18/06/2020 21:00,-2.12472,6.69404,7.023147912,8.10528,2.36404,8.443,-10.23,4.33,11.10863628,-2.76472,0.19404,2.771520918,8.10528,2.36404,8.443,-10.87,-2.17,11.08448465
18/06/2020 21:30,-4.6252,4.6064,6.527740497,6.6048,1.9264,6.88,-11.23,2.68,11.54535837,-5.0452,0.9064,5.125973469,6.6048,1.9264,6.88,-11.65,-1.02,11.69456711
18/06/2020 22:00,-3.89928,2.80896,4.805688379,6.99072,2.03896,7.282,-10.89,0.77,10.91718828,-4.00928,2.74896,4.861183724,6.99072,2.03896,7.282,-11,0.71,11.02288982
18/06/2020 22:30,-5.0556,2.7442,5.752366904,6.2544,1.8242,6.515,-11.31,0.92,11.34735652,-5.1756,2.6942,5.834856382,6.2544,1.8242,6.515,-11.43,0.87,11.46306242
18/06/2020 23:00,-4.32832,2.86424,5.190204697,6.39168,1.86424,6.658,-10.72,1,10.76654076,-4.43832,2.81424,5.25534311,6.39168,1.86424,6.658,-10.83,0.95,10.87158682
18/06/2020 23:30,-3.10328,2.94446,4.277872304,6.66672,1.94446,6.9445,-9.77,1,9.821043733,-3.19328,2.89446,4.309864946,6.66672,1.94446,6.9445,-9.86,0.95,9.905659998
19/06/2020 00:00,-2.92376,2.99682,4.186801004,6.36624,1.85682,6.6315,-9.29,1.14,9.359684824,-3.03376,2.94682,4.229355489,6.36624,1.85682,6.6315,-9.4,1.09,9.462985787
19/06/2020 00:30,-1.64584,4.50288,4.794237958,6.52416,1.90288,6.796,-8.17,2.6,8.573733143,-1.91584,2.04288,2.800678775,6.52416,1.90288,6.796,-8.44,0.14,8.441161058
19/06/2020 01:00,-1.59936,6.57602,6.767716857,6.26064,1.82602,6.5215,-7.86,4.75,9.183795512,-2.17936,0.13602,2.18360057,6.26064,1.82602,6.5215,-8.44,-1.69,8.607537395
19/06/2020 01:30,-0.80856,3.59792,3.687654756,6.78144,1.97792,7.064,-7.59,1.62,7.760959992,-0.89856,3.55792,3.669632788,6.78144,1.97792,7.064,-7.68,1.58,7.840841792
19/06/2020 02:00,-1.1028,3.4971,3.666861908,6.6072,1.9271,6.8825,-7.71,1.57,7.868227246,-1.1828,3.4571,3.653841301,6.6072,1.9271,6.8825,-7.79,1.53,7.938828629
19/06/2020 02:30,-1.02112,3.55884,3.702435442,6.57888,1.91884,6.853,-7.6,1.64,7.774934083,-1.11112,3.50884,3.680563245,6.57888,1.91884,6.853,-7.69,1.59,7.852655602
19/06/2020 03:00,0.25656,3.78858,3.797257096,7.12656,2.07858,7.4235,-6.87,1.71,7.079618634,0.17656,3.74858,3.752735729,7.12656,2.07858,7.4235,-6.95,1.67,7.147824844
19/06/2020 03:30,0.13872,3.72796,3.730540041,6.91872,2.01796,7.207,-6.78,1.71,6.992317212,0.06872,3.68796,3.688600195,6.91872,2.01796,7.207,-6.85,1.67,7.050631177
19/06/2020 04:00,0.238,3.7915,3.798962523,6.828,1.9915,7.1125,-6.59,1.8,6.831405419,0.168,3.6915,3.695320859,6.828,1.9915,7.1125,-6.66,1.7,6.873543482
19/06/2020 04:30,-0.40384,3.67638,3.698493835,6.53616,1.90638,6.8085,-6.94,1.77,7.162157496,-0.48384,3.63638,3.668427545,6.53616,1.90638,6.8085,-7.02,1.73,7.230027662
19/06/2020 05:00,-0.15296,3.58372,3.586982827,6.52704,1.90372,6.799,-6.68,1.68,6.888018583,-0.22296,3.54372,3.550727052,6.52704,1.90372,6.799,-6.75,1.64,6.946373154
19/06/2020 05:30,0.9256,3.6358,3.751769849,7.1856,2.0958,7.485,-6.26,1.54,6.446642537,0.8656,3.5958,3.698518758,7.1856,2.0958,7.485,-6.32,1.5,6.49556772
19/06/2020 06:00,2.1528,3.6954,4.276742803,7.9728,2.3254,8.305,-5.82,1.37,5.979071834,2.0928,3.6554,4.212096984,7.9728,2.3254,8.305,-5.88,1.33,6.028540454
19/06/2020 06:30,2.85552,3.67036,4.650326548,8.67552,2.53036,9.037,-5.82,1.14,5.930598621,2.79552,3.60036,4.558236962,8.67552,2.53036,9.037,-5.88,1.07,5.976562557
19/06/2020 07:00,6.25264,3.91202,7.375595396,11.01264,3.21202,11.4715,-4.76,0.7,4.811195278,6.20264,3.85202,7.30142459,11.01264,3.21202,11.4715,-4.81,0.64,4.852391163
19/06/2020 07:30,6.57488,3.88934,7.639110724,11.89488,3.46934,12.3905,-5.32,0.42,5.336553195,6.52488,3.86934,7.58589817,11.89488,3.46934,12.3905,-5.37,0.4,5.384876972
19/06/2020 08:00,5.99544,6.59492,8.912814965,12.08544,3.52492,12.589,-6.09,3.07,6.820043988,5.70544,0.07492,5.705931878,12.08544,3.52492,12.589,-6.38,-3.45,7.253061423
19/06/2020 08:30,4.58416,5.12038,6.872613349,11.86416,3.46038,12.3585,-7.28,1.66,7.466860117,4.30416,1.64038,4.606152391,11.86416,3.46038,12.3585,-7.56,-1.82,7.775988683
19/06/2020 09:00,2.73872,2.65796,3.816456288,11.23872,3.27796,11.707,-8.5,-0.62,8.522581768,2.64872,2.59796,3.710136628,11.23872,3.27796,11.707,-8.59,-0.68,8.616872983
19/06/2020 09:30,1.89544,2.78242,3.366682915,11.18544,3.26242,11.6515,-9.29,-0.48,9.302392165,1.79544,2.58242,3.145234149,11.18544,3.26242,11.6515,-9.39,-0.68,9.414589741
19/06/2020 10:00,2.9084,3.4837,4.538166618,11.4984,3.3537,11.9775,-8.59,0.13,8.590983646,2.6984,1.8237,3.256876456,11.4984,3.3537,11.9775,-8.8,-1.53,8.93201545
19/06/2020 10:30,10.93304,3.72922,11.55155598,15.56304,4.53922,16.2115,-4.63,-0.81,4.700319138,10.87304,3.65922,11.47226612,15.56304,4.53922,16.2115,-4.69,-0.88,4.771844507
19/06/2020 11:00,12.16856,4.11958,12.84697598,16.79856,4.89958,17.4985,-4.63,-0.78,4.695242273,12.10856,4.01958,12.75830117,16.79856,4.89958,17.4985,-4.69,-0.88,4.771844507
19/06/2020 11:30,9.23856,3.80958,9.993192215,15.11856,4.40958,15.7485,-5.88,-0.6,5.910532971,9.17856,3.72958,9.9073574,15.11856,4.40958,15.7485,-5.94,-0.68,5.978795865
19/06/2020 12:00,16.9668,4.5174,17.55788156,19.1568,5.5874,19.955,-2.19,-1.07,2.437416665,16.9468,4.4274,17.51559023,19.1568,5.5874,19.955,-2.21,-1.16,2.495936698
19/06/2020 12:30,12.53472,4.13596,13.19944584,17.09472,4.98596,17.807,-4.56,-0.85,4.638545031,12.50472,4.05596,13.14605773,17.09472,4.98596,17.807,-4.59,-0.93,4.68326809
19/06/2020 13:00,13.82048,5.30014,14.80193067,17.28048,5.04014,18.0005,-3.46,0.26,3.469755035,13.68048,3.04014,14.01420652,17.28048,5.04014,18.0005,-3.6,-2,4.118252056
19/06/2020 13:30,23.84984,7.87912,25.11763126,21.69984,6.32912,22.604,2.15,1.55,2.650471656,23.56984,2.04912,23.65874575,21.69984,6.32912,22.604,1.87,-4.28,4.670685175
19/06/2020 14:00,14.40544,4.28742,15.02992588,17.30544,5.04742,18.0265,-2.9,-0.76,2.997932621,14.37544,4.22742,14.98413678,17.30544,5.04742,18.0265,-2.93,-0.82,3.042581141
19/06/2020 14:30,24.766,5.598,25.39079282,21.696,6.328,22.6,3.07,-0.73,3.1555982,24.776,5.508,25.38086366,21.696,6.328,22.6,3.08,-0.82,3.187287248
19/06/2020 15:00,23.70688,5.30034,24.29217494,21.08688,6.15034,21.9655,2.62,-0.85,2.754432791,23.73688,5.23034,24.30629401,21.08688,6.15034,21.9655,2.65,-0.92,2.805155967
19/06/2020 15:30,16.65216,4.68438,17.29849267,17.91216,5.22438,18.6585,-1.26,-0.54,1.370839159,16.63216,4.65438,17.27113197,17.91216,5.22438,18.6585,-1.28,-0.57,1.401178076
19/06/2020 16:00,16.4908,4.8619,17.19257271,18.0408,5.2619,18.7925,-1.55,-0.4,1.600781059,16.4808,4.8419,17.17733286,18.0408,5.2619,18.7925,-1.56,-0.42,1.615549442
19/06/2020 16:30,8.54688,7.97034,11.68655114,14.12688,4.12034,14.7155,-5.58,3.85,6.779299374,8.03688,1.24034,8.132028249,14.12688,4.12034,14.7155,-6.09,-2.88,6.736653472
19/06/2020 17:00,10.46728,8.24754,13.32613472,15.31728,4.46754,15.9555,-4.85,3.78,6.149056838,9.95728,1.67754,10.09760197,15.31728,4.46754,15.9555,-5.36,-2.79,6.0426567
19/06/2020 17:30,8.8064,8.2627,12.07579779,14.3064,4.1727,14.9025,-5.5,4.09,6.854057193,8.2764,1.4427,8.401201119,14.3064,4.1727,14.9025,-6.03,-2.73,6.619199347
19/06/2020 18:00,9.23952,8.41986,12.50051088,14.39952,4.19986,14.9995,-5.16,4.22,6.665883287,8.70952,1.60986,8.857053,14.39952,4.19986,14.9995,-5.69,-2.59,6.251735759
19/06/2020 18:30,9.36192,8.48306,12.63360016,14.34192,4.18306,14.9395,-4.98,4.3,6.579544057,8.84192,1.64306,8.993286132,14.34192,4.18306,14.9395,-5.5,-2.54,6.058184547
19/06/2020 19:00,7.66224,7.99482,11.0737107,13.42224,3.91482,13.9815,-5.76,4.08,7.058611762,7.13224,1.55482,7.299747437,13.42224,3.91482,13.9815,-6.29,-2.36,6.718161951
19/06/2020 19:30,6.08344,7.89142,9.964073055,12.31344,3.59142,12.8265,-6.23,4.3,7.569867898,5.53344,1.11142,5.643953636,12.31344,3.59142,12.8265,-6.78,-2.48,7.219335149
19/06/2020 20:00,2.54896,7.61428,8.029598807,10.12896,2.95428,10.551,-7.58,4.66,8.897864912,1.96896,0.77428,2.115729898,10.12896,2.95428,10.551,-8.16,-2.18,8.44618257
19/06/2020 20:30,0.53056,6.93058,6.95085844,8.95056,2.61058,9.3235,-8.42,4.32,9.463551131,-0.05944,0.57058,0.573667717,8.95056,2.61058,9.3235,-9.01,-2.04,9.238057155
19/06/2020 21:00,-1.37408,6.77256,6.910547359,8.06592,2.35256,8.402,-9.44,4.42,10.42353107,-2.00408,0.13256,2.00845931,8.06592,2.35256,8.402,-10.07,-2.22,10.31180392
19/06/2020 21:30,-0.49464,7.00198,7.019429653,8.47536,2.47198,8.8285,-8.97,4.53,10.0489701,-1.12464,0.12198,1.131235718,8.47536,2.47198,8.8285,-9.6,-2.35,9.883445755
19/06/2020 22:00,-0.84568,7.14876,7.198607101,7.98432,2.32876,8.317,-8.83,4.82,10.05988569,-1.48568,0.23876,1.504742968,7.98432,2.32876,8.317,-9.47,-2.09,9.697886368
19/06/2020 22:30,-1.34584,6.05288,6.200696864,7.72416,2.25288,8.046,-9.07,3.8,9.833864957,-1.74584,1.56288,2.343192523,7.72416,2.25288,8.046,-9.47,-0.69,9.495104002
19/06/2020 23:00,-1.29584,3.86288,4.074437777,7.48416,2.18288,7.796,-8.78,1.68,8.939284088,-1.38584,3.82288,4.066320696,7.48416,2.18288,7.796,-8.87,1.64,9.020338131
19/06/2020 23:30,-0.1276,3.7907,3.792846985,7.9224,2.3107,8.2525,-8.05,1.48,8.184919059,-0.2076,3.7207,3.726487119,7.9224,2.3107,8.2525,-8.13,1.41,8.251363524
20/06/2020 00:00,-0.15528,5.83596,5.838025437,7.49472,2.18596,7.807,-7.65,3.65,8.476142991,-0.54528,1.72596,1.810046463,7.49472,2.18596,7.807,-8.04,-0.46,8.053148453
20/06/2020 00:30,-1.14536,7.07802,7.170091816,6.64464,1.93802,6.9215,-7.79,5.14,9.332936301,-1.74536,0.27802,1.767364323,6.64464,1.93802,6.9215,-8.39,-1.66,8.552642866
20/06/2020 01:00,-0.57448,7.09286,7.116086723,6.69552,1.95286,6.9745,-7.27,5.14,8.903510544,-1.16448,0.29286,1.200741708,6.69552,1.95286,6.9745,-7.86,-1.66,8.033380359
20/06/2020 01:30,-0.5788,7.0016,7.025483044,6.6912,1.9516,6.97,-7.27,5.05,8.851858562,-1.1688,0.1916,1.18440027,6.6912,1.9516,6.97,-7.86,-1.76,8.054638415
20/06/2020 02:00,0.45056,7.13558,7.149790644,7.15056,2.08558,7.4485,-6.7,5.05,8.390023838,-0.12944,0.32558,0.350367022,7.15056,2.08558,7.4485,-7.28,-1.76,7.489726297
20/06/2020 02:30,0.05864,7.20752,7.207758542,6.84864,1.99752,7.134,-6.79,5.21,8.558516227,-0.50136,0.39752,0.639831228,6.84864,1.99752,7.134,-7.35,-1.6,7.522134006
20/06/2020 03:00,1.84848,4.60414,4.961348955,7.72848,2.25414,8.0505,-5.88,2.35,6.332211304,1.72848,3.66414,4.051365825,7.72848,2.25414,8.0505,-6,1.41,6.16344871
20/06/2020 03:30,2.8364,4.2527,5.111812032,8.3064,2.4227,8.6525,-5.47,1.83,5.76799792,2.7764,4.2127,5.045318449,8.3064,2.4227,8.6525,-5.53,1.79,5.812486559
20/06/2020 04:00,2.21576,4.21168,4.758974764,7.68576,2.24168,8.006,-5.47,1.97,5.813931544,2.15576,4.17168,4.695765667,7.68576,2.24168,8.006,-5.53,1.93,5.857115331
20/06/2020 04:30,2.11776,4.17518,4.681563355,7.45776,2.17518,7.7685,-5.34,2,5.702245172,2.05776,4.13518,4.618884048,7.45776,2.17518,7.7685,-5.4,1.96,5.744701907
20/06/2020 05:00,1.498,4.1515,4.413497054,7.308,2.1315,7.6125,-5.81,2.02,6.151138106,1.428,4.0915,4.333538537,7.308,2.1315,7.6125,-5.88,1.96,6.198064214
20/06/2020 05:30,2.08512,6.34316,6.677080515,7.48512,2.18316,7.797,-5.4,4.16,6.816568051,1.71512,1.95316,2.599321181,7.48512,2.18316,7.797,-5.77,-0.23,5.774582236
20/06/2020 06:00,4.14848,4.89164,6.413893373,8.50848,2.48164,8.863,-4.36,2.41,4.981736645,4.06848,3.65164,5.466900786,8.50848,2.48164,8.863,-4.44,1.17,4.59156836
20/06/2020 06:30,4.28144,4.31542,6.078945488,8.76144,2.55542,9.1265,-4.48,1.76,4.813314866,4.24144,4.24542,6.001116917,8.76144,2.55542,9.1265,-4.52,1.69,4.82560877
20/06/2020 07:00,6.73344,4.43142,8.060812456,10.15344,2.96142,10.5765,-3.42,1.47,3.722539456,6.70344,4.39142,8.013780472,10.15344,2.96142,10.5765,-3.45,1.43,3.734621801
20/06/2020 07:30,11.57256,5.01658,12.61309716,13.22256,3.85658,13.7735,-1.65,1.16,2.016953148,11.55256,4.96658,12.57491787,13.22256,3.85658,13.7735,-1.67,1.11,2.005243127
20/06/2020 08:00,19.63728,5.67504,20.44086213,17.05728,4.97504,17.768,2.58,0.7,2.673275145,19.64728,5.59504,20.42841364,17.05728,4.97504,17.768,2.59,0.62,2.663174797
20/06/2020 08:30,23.04472,6.19346,23.86248241,19.31472,5.63346,20.1195,3.73,0.56,3.771803282,23.06472,6.15346,23.87145531,19.31472,5.63346,20.1195,3.75,0.52,3.785881667
20/06/2020 09:00,31.42072,8.34896,32.51102549,23.79072,6.93896,24.782,7.63,1.41,7.759188102,31.42072,5.08896,31.83016116,23.79072,6.93896,24.782,7.63,-1.85,7.851076359
20/06/2020 09:30,33.31272,7.99996,34.25984054,24.58272,7.16996,25.607,8.73,0.83,8.769367138,33.27272,4.90996,33.63304333,24.58272,7.16996,25.607,8.69,-2.26,8.979070108
20/06/2020 10:00,27.02568,8.57374,28.3530668,21.47568,6.26374,22.3705,5.55,2.31,6.011538904,26.80568,2.44374,26.9168413,21.47568,6.26374,22.3705,5.33,-3.82,6.557537648
20/06/2020 10:30,23.95936,8.15398,25.30885856,19.89936,5.80398,20.7285,4.06,2.35,4.691065977,23.97936,2.80398,24.14274238,19.89936,5.80398,20.7285,4.08,-3,5.064227483
20/06/2020 11:00,32.23352,6.33686,32.8505039,24.26352,7.07686,25.2745,7.97,-0.74,8.004280105,32.30352,6.31686,32.91534786,24.26352,7.07686,25.2745,8.04,-0.76,8.075840514
20/06/2020 11:30,22.1216,5.6888,22.84135793,18.9216,5.5188,19.71,3.2,0.17,3.204512443,22.1516,5.5988,22.84819345,18.9216,5.5188,19.71,3.23,0.08,3.23099056
20/06/2020 12:00,5.64344,4.14392,7.001463276,12.01344,3.50392,12.514,-6.37,0.64,6.402069978,5.57344,4.11392,6.927306201,12.01344,3.50392,12.514,-6.44,0.61,6.468825241
20/06/2020 12:30,27.54016,5.98338,28.18264092,21.92016,6.39338,22.8335,5.62,-0.41,5.63493567,27.58016,5.87338,28.19861376,21.92016,6.39338,22.8335,5.66,-0.52,5.683836732
20/06/2020 13:00,21.77456,5.76258,22.52418237,19.17456,5.59258,19.9735,2.6,0.17,2.605551765,21.80456,5.67258,22.53035731,19.17456,5.59258,19.9735,2.63,0.08,2.631216449
20/06/2020 13:30,43.354,7.152,43.93996381,29.424,8.582,30.65,13.93,-1.43,14.00320678,43.474,6.292,43.92696142,29.424,8.582,30.65,14.05,-2.29,14.23539954
20/06/2020 14:00,39.36272,6.51246,39.89781775,27.40272,7.99246,28.5445,11.96,-1.48,12.051224,39.48272,6.43246,40.00327137,27.40272,7.99246,28.5445,12.08,-1.56,12.18031198
20/06/2020 14:30,32.35064,7.63852,33.2402,23.72064,6.91852,24.709,8.63,0.72,8.659982679,32.33064,4.34852,32.62177048,23.72064,6.91852,24.709,8.61,-2.57,8.985377009
20/06/2020 15:00,24.83056,5.75308,25.48832359,19.69056,5.74308,20.511,5.14,0.01,5.140009728,24.88056,5.65308,25.5146934,19.69056,5.74308,20.511,5.19,-0.09,5.190780288
20/06/2020 15:30,24.14376,6.13568,24.9111966,19.73376,5.75568,20.556,4.41,0.38,4.426341605,24.16376,6.07568,24.91588218,19.73376,5.75568,20.556,4.43,0.32,4.441542525
20/06/2020 16:00,42.77568,7.56624,43.43969138,29.09568,8.48624,30.308,13.68,-0.92,13.71090077,42.90568,7.51624,43.55905463,29.09568,8.48624,30.308,13.81,-0.97,13.84402398
20/06/2020 16:30,38.65024,7.26382,39.32688817,27.03024,7.88382,28.1565,11.62,-0.62,11.63652869,38.77024,7.20382,39.43382472,27.03024,7.88382,28.1565,11.74,-0.68,11.75967687
20/06/2020 17:00,34.77688,7.02034,35.47839563,25.64688,7.48034,26.7155,9.13,-0.46,9.141580826,34.86688,6.97034,35.55678502,25.64688,7.48034,26.7155,9.22,-0.51,9.234094433
20/06/2020 17:30,30.38032,7.34426,31.2554315,23.74032,6.92426,24.7295,6.64,0.42,6.653269873,30.44032,7.27426,31.29741108,23.74032,6.92426,24.7295,6.7,0.35,6.709135563
20/06/2020 18:00,24.10376,6.98068,25.09424515,20.57376,6.00068,21.431,3.53,0.98,3.663509247,24.11376,6.62068,25.00613575,20.57376,6.00068,21.431,3.54,0.62,3.593883693
20/06/2020 18:30,4.42,4.755,6.492027803,11.4,3.325,11.875,-6.98,1.43,7.124977193,4.34,4.415,6.19094702,11.4,3.325,11.875,-7.06,1.09,7.143647528
20/06/2020 19:00,0.00576,3.94668,3.946684203,9.00576,2.62668,9.381,-9,1.32,9.096284956,-0.09424,3.90668,3.9078165,9.00576,2.62668,9.381,-9.1,1.28,9.189581057
20/06/2020 19:30,3.88984,4.33162,5.821837085,10.59984,3.09162,11.0415,-6.71,1.24,6.823613412,3.82984,4.28162,5.744557794,10.59984,3.09162,11.0415,-6.77,1.19,6.873790803
20/06/2020 20:00,1.45824,4.18032,4.427362556,9.01824,2.63032,9.394,-7.56,1.55,7.717259876,1.37824,4.12032,4.344718909,9.01824,2.63032,9.394,-7.64,1.49,7.783938592
20/06/2020 20:30,0.5232,3.8726,3.907783131,8.4432,2.4626,8.795,-7.92,1.41,8.044532305,0.4432,3.8326,3.858140614,8.4432,2.4626,8.795,-8,1.37,8.116458587
20/06/2020 21:00,-1.73808,5.31806,5.594880182,7.26192,2.11806,7.5645,-9,3.2,9.551963149,-2.08808,1.86806,2.801736292,7.26192,2.11806,7.5645,-9.35,-0.25,9.353341649
20/06/2020 21:30,-1.32192,6.98694,7.110893267,7.25808,2.11694,7.5605,-8.58,4.87,9.865764035,-1.92192,0.20694,1.93302888,7.25808,2.11694,7.5605,-9.18,-1.91,9.376593198
20/06/2020 22:00,-1.63536,6.00802,6.226612775,7.12464,2.07802,7.4215,-8.76,3.93,9.601171803,-2.05536,1.46802,2.525784522,7.12464,2.07802,7.4215,-9.18,-0.61,9.200244562
20/06/2020 22:30,-1.13608,4.10906,4.263220831,7.33392,2.13906,7.6395,-8.47,1.97,8.696079576,-1.23608,4.07906,4.262232308,7.33392,2.13906,7.6395,-8.57,1.94,8.786836746
20/06/2020 23:00,0.22144,4.36792,4.373529559,7.74144,2.25792,8.064,-7.52,2.11,7.81040972,0.14144,4.32792,4.330230571,7.74144,2.25792,8.064,-7.6,2.07,7.876858511
20/06/2020 23:30,0.45712,4.22416,4.248821766,7.79712,2.27416,8.122,-7.34,1.95,7.594609931,0.37712,4.18416,4.201120612,7.79712,2.27416,8.122,-7.42,1.91,7.661886191
21/06/2020 00:00,1.83456,4.30258,4.677371596,8.37456,2.44258,8.7235,-6.54,1.86,6.79935291,1.75456,4.22258,4.572599113,8.37456,2.44258,8.7235,-6.62,1.78,6.855129466
21/06/2020 00:30,2.82744,4.42092,5.247756721,8.43744,2.46092,8.789,-5.61,1.96,5.94253313,2.75744,4.37092,5.168018673,8.43744,2.46092,8.789,-5.68,1.91,5.992537025
21/06/2020 01:00,2.76024,4.43632,5.224926794,8.25024,2.40632,8.594,-5.49,2.03,5.853289673,2.68024,4.21632,4.996102561,8.25024,2.40632,8.594,-5.57,1.81,5.856705559
21/06/2020 01:30,3.45168,4.40174,5.593693757,8.37168,2.44174,8.7205,-4.92,1.96,5.296036254,3.38168,4.37174,5.527012778,8.37168,2.44174,8.7205,-4.99,1.93,5.35023364
21/06/2020 02:00,3.67032,4.45426,5.771627245,8.38032,2.44426,8.7295,-4.71,2.01,5.120956942,3.60032,4.42426,5.704067027,8.38032,2.44426,8.7295,-4.78,1.98,5.173857362
21/06/2020 02:30,3.23496,4.35728,5.426864214,8.18496,2.38728,8.526,-4.95,1.97,5.327607343,3.16496,4.31728,5.353118568,8.18496,2.38728,8.526,-5.02,1.93,5.378224614
21/06/2020 03:00,2.648,4.2765,5.029945949,7.668,2.2365,7.9875,-5.02,2.04,5.418671424,2.598,4.2365,4.969661583,7.668,2.2365,7.9875,-5.07,2,5.450220179
21/06/2020 03:30,2.42704,4.16622,4.821608886,7.66704,2.23622,7.9865,-5.24,1.93,5.584129296,2.37704,4.13622,4.77060112,7.66704,2.23622,7.9865,-5.29,1.9,5.620862923
21/06/2020 04:00,1.91728,4.09254,4.519385605,7.27728,2.12254,7.5805,-5.36,1.97,5.710560393,1.85728,4.02254,4.430611363,7.27728,2.12254,7.5805,-5.42,1.9,5.743378796
21/06/2020 04:30,3.08168,4.24924,5.249075366,7.95168,2.31924,8.283,-4.87,1.93,5.238492149,3.02168,4.21924,5.189656655,7.95168,2.31924,8.283,-4.93,1.9,5.283455309
21/06/2020 05:00,2.37904,4.14972,4.783305071,7.43904,2.16972,7.749,-5.06,1.98,5.433599176,2.31904,4.10972,4.718871157,7.43904,2.16972,7.749,-5.12,1.94,5.475216891
21/06/2020 05:30,2.07216,4.12438,4.615664356,7.35216,2.14438,7.6585,-5.28,1.98,5.639042472,2.00216,4.08438,4.548714615,7.35216,2.14438,7.6585,-5.35,1.94,5.690878667
21/06/2020 06:00,2.44232,4.15276,4.817711345,7.55232,2.20276,7.867,-5.11,1.95,5.469424101,2.38232,4.11276,4.752919461,7.55232,2.20276,7.867,-5.17,1.91,5.511533362
21/06/2020 06:30,3.64696,4.29578,5.635072586,8.31696,2.42578,8.6635,-4.67,1.87,5.030487054,3.59696,4.26578,5.579874573,8.31696,2.42578,8.6635,-4.72,1.84,5.065964864
21/06/2020 07:00,6.61776,4.69518,8.114151998,10.09776,2.94518,10.5185,-3.48,1.75,3.895240686,6.58776,4.66518,8.072328428,10.09776,2.94518,10.5185,-3.51,1.72,3.908772186
21/06/2020 07:30,4.71816,4.37988,6.437731169,9.42816,2.74988,9.821,-4.71,1.63,4.984074638,4.67816,4.33988,6.381202034,9.42816,2.74988,9.821,-4.75,1.59,5.009051806
21/06/2020 08:00,4.72552,4.26536,6.365833425,9.51552,2.77536,9.912,-4.79,1.49,5.016393127,4.67552,4.22536,6.301916724,9.51552,2.77536,9.912,-4.84,1.45,5.052534018
21/06/2020 08:30,12.95864,5.26752,13.98832076,13.80864,4.02752,14.384,-0.85,1.24,1.503362897,12.93864,5.17752,13.93610844,13.80864,4.02752,14.384,-0.87,1.15,1.442012483
21/06/2020 09:00,19.66704,7.18872,20.93967902,17.20704,5.01872,17.924,2.46,2.17,3.280320106,19.44704,4.57872,19.97878979,17.20704,5.01872,17.924,2.24,-0.44,2.282805292
21/06/2020 09:30,28.07856,6.87958,28.90906696,21.83856,6.36958,22.7485,6.24,0.51,6.260806657,28.13856,6.81958,28.95315579,21.83856,6.36958,22.7485,6.3,0.45,6.316050981
21/06/2020 10:00,31.27416,6.42788,31.92789885,24.16416,7.04788,25.171,7.11,-0.62,7.136981155,31.33416,6.37788,31.97666237,24.16416,7.04788,25.171,7.17,-0.67,7.201236005
21/06/2020 10:30,42.51856,9.23708,43.51036189,29.81856,8.69708,31.061,12.7,0.54,12.71147513,42.56856,5.81708,42.9641795,29.81856,8.69708,31.061,12.75,-2.88,13.07122412
21/06/2020 11:00,44.18792,7.66106,44.84711935,30.51792,8.90106,31.7895,13.67,-1.24,13.72612473,44.28792,6.55106,44.76981399,30.51792,8.90106,31.7895,13.77,-2.35,13.9690873
21/06/2020 11:30,19.51512,4.98816,20.14253333,18.40512,5.36816,19.172,1.11,-0.38,1.173243368,19.51512,5.00816,20.14749551,18.40512,5.36816,19.172,1.11,-0.36,1.16691902
21/06/2020 12:00,30.7604,5.6972,31.28354673,23.7504,6.9272,24.74,7.01,-1.23,7.117092103,30.8404,5.8672,31.39353927,23.7504,6.9272,24.74,7.09,-1.06,7.168800458
21/06/2020 12:30,41.18104,7.00822,41.77311579,28.93104,8.43822,30.1365,12.25,-1.43,12.33318288,41.29104,6.92822,41.86824831,28.93104,8.43822,30.1365,12.36,-1.51,12.45189544
21/06/2020 13:00,39.9016,6.7513,40.46872538,28.7016,8.3713,29.8975,11.2,-1.62,11.31655425,40.0016,6.6613,40.55244654,28.7016,8.3713,29.8975,11.3,-1.71,11.42865259
21/06/2020 13:30,36.46752,7.17386,37.16644027,26.92752,7.85386,28.0495,9.54,-0.68,9.564204097,36.50752,5.90386,36.98181417,26.92752,7.85386,28.0495,9.58,-1.95,9.776446185
21/06/2020 14:00,21.43112,5.98616,22.25144975,18.98112,5.53616,19.772,2.45,0.45,2.490983741,21.39112,5.34616,22.04906895,18.98112,5.53616,19.772,2.41,-0.19,2.417478025
21/06/2020 14:30,38.67448,7.05214,39.31218745,27.50448,8.02214,28.6505,11.17,-0.97,11.21203817,38.78448,6.99214,39.40971848,27.50448,8.02214,28.6505,11.28,-1.03,11.32692809
21/06/2020 15:00,29.46536,6.50448,30.17475269,22.57536,6.58448,23.516,6.89,-0.08,6.890464426,29.48536,6.18448,30.12696877,22.57536,6.58448,23.516,6.91,-0.4,6.921567741
21/06/2020 15:30,35.26912,6.75766,35.910678,25.80912,7.52766,26.8845,9.46,-0.77,9.491285477,35.35912,6.71766,35.99158684,25.80912,7.52766,26.8845,9.55,-0.81,9.584289228
21/06/2020 16:00,31.45888,6.36884,32.09709105,23.61888,6.88884,24.603,7.84,-0.52,7.857225974,31.52888,6.11884,32.11713681,23.61888,6.88884,24.603,7.91,-0.77,7.947389509
21/06/2020 16:30,46.42928,8.80354,47.25653773,31.10928,9.07354,32.4055,15.32,-0.27,15.32237906,46.53928,7.37354,47.11978008,31.10928,9.07354,32.4055,15.43,-1.7,15.52336626
21/06/2020 17:00,30.96216,6.76438,31.69246265,23.43216,6.83438,24.4085,7.53,-0.07,7.530325358,31.02216,6.66438,31.72992865,23.43216,6.83438,24.4085,7.59,-0.17,7.591903582
21/06/2020 17:30,8.02024,4.64382,9.267648777,12.39024,3.61382,12.9065,-4.37,1.03,4.489743868,7.97024,4.59382,9.199342794,12.39024,3.61382,12.9065,-4.42,0.98,4.527339174
21/06/2020 18:00,12.87328,5.15804,13.86819075,14.63328,4.26804,15.243,-1.76,0.89,1.972232238,12.86328,5.09804,13.83668978,14.63328,4.26804,15.243,-1.77,0.83,1.954942454
21/06/2020 18:30,15.58664,5.60152,16.56261974,16.25664,4.74152,16.934,-0.67,0.86,1.090183471,15.57664,5.57152,16.5430816,16.25664,4.74152,16.934,-0.68,0.83,1.072986486
21/06/2020 19:00,11.91128,5.26454,13.02282506,14.14128,4.12454,14.7305,-2.23,1.14,2.504495957,11.88128,5.21454,12.97521645,14.14128,4.12454,14.7305,-2.26,1.09,2.509123353
21/06/2020 19:30,10.8796,5.3053,12.10421019,13.6296,3.9753,14.1975,-2.75,1.33,3.054734031,10.8596,5.2553,12.06437277,13.6296,3.9753,14.1975,-2.77,1.28,3.051442282
21/06/2020 20:00,5.7988,4.6834,7.453879326,10.9488,3.1934,11.405,-5.15,1.49,5.361212549,5.7388,4.6434,7.382072135,10.9488,3.1934,11.405,-5.21,1.45,5.408012574
21/06/2020 20:30,2.39808,4.24694,4.877221243,9.17808,2.67694,9.5605,-6.78,1.57,6.95940371,2.32808,4.19694,4.799402239,9.17808,2.67694,9.5605,-6.85,1.52,7.016615993
21/06/2020 21:00,-0.76008,3.75956,3.8356242,7.60992,2.21956,7.927,-8.37,1.54,8.510493523,-0.85008,3.70956,3.805715623,7.60992,2.21956,7.927,-8.46,1.49,8.590209543
21/06/2020 21:30,-1.25224,3.78268,3.984566852,7.27776,2.12268,7.581,-8.53,1.66,8.690023015,-1.33224,3.74268,3.972721611,7.27776,2.12268,7.581,-8.61,1.62,8.761078701
21/06/2020 22:00,-0.76024,3.96118,4.033473918,7.40976,2.16118,7.7185,-8.17,1.8,8.365936887,-0.85024,3.91118,4.002528832,7.40976,2.16118,7.7185,-8.26,1.75,8.443346493
21/06/2020 22:30,-0.87832,4.01674,4.111647632,7.29168,2.12674,7.5955,-8.17,1.89,8.385761742,-0.96832,3.98674,4.102650296,7.29168,2.12674,7.5955,-8.26,1.86,8.466829395
21/06/2020 23:00,1.26824,6.20532,6.333595267,7.93824,2.31532,8.269,-6.67,3.89,7.721463592,0.88824,2.15532,2.331174511,7.93824,2.31532,8.269,-7.05,-0.16,7.051815369
21/06/2020 23:30,8.73296,8.13128,11.93240566,12.55296,3.66128,13.076,-3.82,4.47,5.879906462,8.25296,2.04128,8.501657062,12.55296,3.66128,13.076,-4.3,-1.62,4.595040805
22/06/2020 00:00,2.93976,7.47118,8.028743329,8.36976,2.44118,8.7185,-5.43,5.03,7.401743038,2.39976,0.70118,2.500100288,8.36976,2.44118,8.7185,-5.97,-1.74,6.218400116
22/06/2020 00:30,0.00632,6.85476,6.854762913,6.25632,1.82476,6.517,-6.25,5.03,8.02268035,-0.55368,0.08476,0.560130163,6.25632,1.82476,6.517,-6.81,-1.74,7.028776565
22/06/2020 01:00,0.84672,3.94196,4.031870955,6.48672,1.89196,6.757,-5.64,2.05,6.001008249,0.76672,3.77196,3.849096232,6.48672,1.89196,6.757,-5.72,1.88,6.021029812
22/06/2020 01:30,0.474,3.8145,3.843837438,7.764,2.2645,8.0875,-7.29,1.55,7.452959144,0.394,3.7745,3.79500807,7.764,2.2645,8.0875,-7.37,1.51,7.523097766
22/06/2020 02:00,-1.36168,3.54576,3.798234643,6.56832,1.91576,6.842,-7.93,1.63,8.095789029,-1.45168,3.50576,3.794433818,6.56832,1.91576,6.842,-8.02,1.59,8.176093199
22/06/2020 02:30,-1.80144,3.43708,3.880554728,5.57856,1.62708,5.811,-7.38,1.81,7.598716997,-1.89144,3.38708,3.879414415,5.57856,1.62708,5.811,-7.47,1.76,7.674535817
22/06/2020 03:00,-3.13568,3.32376,4.569449595,5.46432,1.59376,5.692,-8.6,1.73,8.772280205,-3.23568,3.28376,4.610065596,5.46432,1.59376,5.692,-8.7,1.69,8.862623765
22/06/2020 03:30,-0.2896,3.6372,3.648711005,5.7504,1.6772,5.99,-6.04,1.96,6.350055118,-0.3596,3.6072,3.625079861,5.7504,1.6772,5.99,-6.11,1.93,6.407573644
22/06/2020 04:00,2.0344,4.0092,4.495827844,7.3344,2.1392,7.64,-5.3,1.87,5.620222416,1.9744,3.9692,4.433148317,7.3344,2.1392,7.64,-5.36,1.83,5.663788485
22/06/2020 04:30,0.23904,3.70722,3.714918606,6.29904,1.83722,6.5615,-6.06,1.87,6.341963418,0.17904,3.66722,3.671587919,6.29904,1.83722,6.5615,-6.12,1.83,6.387746081
22/06/2020 05:00,-2.86856,3.28042,4.357727831,5.04144,1.47042,5.2515,-7.91,1.81,8.114443912,-2.94856,3.25042,4.388534636,5.04144,1.47042,5.2515,-7.99,1.78,8.185871976
22/06/2020 05:30,0.11416,3.53788,3.539721373,5.92416,1.72788,6.171,-5.81,1.81,6.085408778,0.04416,3.50788,3.50815795,5.92416,1.72788,6.171,-5.88,1.78,6.143516908
22/06/2020 06:00,1.44784,4.02812,4.280419536,6.74784,1.96812,7.029,-5.3,2.06,5.686264151,1.32784,3.12812,3.398278064,6.74784,1.96812,7.029,-5.42,1.16,5.542743003
22/06/2020 06:30,1.25712,3.81666,4.01836338,7.25712,2.11666,7.5595,-6,1.7,6.236184731,1.10712,2.53666,2.767735293,7.25712,2.11666,7.5595,-6.15,0.42,6.164324781
22/06/2020 07:00,3.95016,3.34588,5.176743861,9.14016,2.66588,9.521,-5.19,0.68,5.234357649,3.89016,3.29588,5.098643918,9.14016,2.66588,9.521,-5.25,0.63,5.287664891
22/06/2020 07:30,9.42408,4.46744,10.42934821,12.57408,3.66744,13.098,-3.15,0.8,3.25,9.35408,3.33744,9.931632212,12.57408,3.66744,13.098,-3.22,-0.33,3.236865768
22/06/2020 08:00,16.45912,6.04516,17.53415497,16.50912,4.81516,17.197,-0.05,1.23,1.231015841,16.23912,2.62516,16.44993871,16.50912,4.81516,17.197,-0.27,-2.19,2.206581066
22/06/2020 08:30,26.07184,6.51012,26.87233714,22.01184,6.42012,22.929,4.06,0.09,4.060997414,26.01184,4.65012,26.42422064,22.01184,6.42012,22.929,4,-1.77,4.374117054
22/06/2020 09:00,33.82272,6.40246,34.42336245,26.44272,7.71246,27.5445,7.38,-1.31,7.495365235,33.88272,5.67246,34.3542649,26.44272,7.71246,27.5445,7.44,-2.04,7.714609517
22/06/2020 09:30,32.02224,5.42982,32.47932881,24.82224,7.23982,25.8565,7.2,-1.81,7.424021821,32.08224,4.95982,32.46336301,24.82224,7.23982,25.8565,7.26,-2.28,7.609599201
22/06/2020 10:00,45.5172,6.6946,46.00688171,32.5872,9.5046,33.945,12.93,-2.81,13.23181771,45.6272,6.5946,46.1013029,32.5872,9.5046,33.945,13.04,-2.91,13.36075222
22/06/2020 10:30,39.61208,5.76144,40.02887799,28.94208,8.44144,30.148,10.67,-2.68,11.00142264,39.70208,5.67144,40.10511673,28.94208,8.44144,30.148,10.76,-2.77,11.11082805
22/06/2020 11:00,41.83544,5.99742,42.26314099,30.74544,8.96742,32.0265,11.09,-2.97,11.48081008,41.94544,5.89742,42.35799216,30.74544,8.96742,32.0265,11.2,-3.07,11.61313481
22/06/2020 11:30,45.38264,5.81952,45.75424381,32.43264,9.45952,33.784,12.95,-3.64,13.45184374,45.50264,5.71952,45.86069293,32.43264,9.45952,33.784,13.07,-3.74,13.59457612
22/06/2020 12:00,41.56848,5.33414,41.90932568,31.24848,9.11414,32.5505,10.32,-3.78,10.9904868,41.66848,5.22414,41.99468852,31.24848,9.11414,32.5505,10.42,-3.89,11.12243229
22/06/2020 12:30,48.25176,5.89718,48.61079176,33.28176,9.70718,34.6685,14.97,-3.81,15.44723276,48.40176,5.77718,48.74531957,33.28176,9.70718,34.6685,15.12,-3.93,15.62239738
22/06/2020 13:00,48.02696,6.23328,48.42977046,33.33696,9.72328,34.726,14.69,-3.49,15.09888075,48.15696,6.12328,48.5446944,33.33696,9.72328,34.726,14.82,-3.6,15.2509803
22/06/2020 13:30,48.23616,6.20388,48.63347878,33.23616,9.69388,34.621,15,-3.49,15.40065258,48.37616,6.09388,48.75846829,33.23616,9.69388,34.621,15.14,-3.6,15.56212068
22/06/2020 14:00,47.66664,6.25652,48.07548868,32.93664,9.60652,34.309,14.73,-3.35,15.10613783,47.81664,5.83652,48.17152714,32.93664,9.60652,34.309,14.88,-3.77,15.35015635
22/06/2020 14:30,34.144,5.6245,34.60415779,25.764,7.5145,26.8375,8.38,-1.89,8.590488927,34.214,4.8245,34.55247598,25.764,7.5145,26.8375,8.45,-2.69,8.867840774
22/06/2020 15:00,37.60344,5.93892,38.06953468,27.25344,7.94892,28.389,10.35,-2.01,10.54336758,37.70344,4.92892,38.02425069,27.25344,7.94892,28.389,10.45,-3.02,10.87763301
22/06/2020 15:30,35.00968,5.33574,35.41394944,26.17968,7.63574,27.2705,8.83,-2.3,9.124631499,35.08968,5.10574,35.45919096,26.17968,7.63574,27.2705,8.91,-2.53,9.262235151
22/06/2020 16:00,38.43512,5.79816,38.87000269,27.76512,8.09816,28.922,10.67,-2.3,10.91507673,38.54512,5.69816,38.96402576,27.76512,8.09816,28.922,10.78,-2.4,11.04393046
22/06/2020 16:30,34.85,5.9375,35.35217682,26.46,7.7175,27.5625,8.39,-1.78,8.576741806,34.91,5.2375,35.30070121,26.46,7.7175,27.5625,8.45,-2.48,8.806412436
22/06/2020 17:00,40.0616,6.6663,40.61245314,30.0216,8.7563,31.2725,10.04,-2.09,10.25522794,40.1616,6.5763,40.69645975,30.0216,8.7563,31.2725,10.14,-2.18,10.37169224
22/06/2020 17:30,32.25192,6.03306,32.81134189,26.10192,7.61306,27.1895,6.15,-1.58,6.349716529,32.30192,5.95306,32.84589714,26.10192,7.61306,27.1895,6.2,-1.66,6.418379858
22/06/2020 18:00,32.05288,7.37834,32.89113889,26.22288,7.64834,27.3155,5.83,-0.27,5.836248795,32.03288,5.54834,32.50983663,26.22288,7.64834,27.3155,5.81,-2.1,6.177871802
22/06/2020 18:30,24.20624,5.87432,24.90882756,22.02624,6.42432,22.944,2.18,-0.55,2.248310477,24.21624,5.69432,24.87672728,22.02624,6.42432,22.944,2.19,-0.73,2.308462692
22/06/2020 19:00,14.32832,7.52326,16.18333078,16.70832,4.87326,17.4045,-2.38,2.65,3.561867488,14.09832,1.31326,14.15935304,16.70832,4.87326,17.4045,-2.61,-3.56,4.41426098
22/06/2020 19:30,4.99392,5.16906,7.187379095,11.17392,3.25906,11.6395,-6.18,1.91,6.468423301,4.74392,1.06906,4.862886617,11.17392,3.25906,11.6395,-6.43,-2.19,6.792716688
22/06/2020 20:00,0.0716,2.8988,2.899684121,8.6016,2.5088,8.96,-8.53,0.39,8.538910938,-0.0184,2.8688,2.868859007,8.6016,2.5088,8.96,-8.62,0.36,8.627514126
22/06/2020 20:30,-1.24392,2.79594,3.060166245,7.90608,2.30594,8.2355,-9.15,0.49,9.163110825,-1.34392,2.66594,2.985524585,7.90608,2.30594,8.2355,-9.25,0.36,9.257002755
22/06/2020 21:00,-1.07744,4.85408,4.972219786,7.76256,2.26408,8.086,-8.84,2.59,9.211606809,-1.43744,-0.23592,1.456671548,7.76256,2.26408,8.086,-9.2,-2.5,9.533624704
22/06/2020 21:30,-2.8644,2.6308,3.889202489,6.8256,1.9908,7.11,-9.69,0.64,9.711112192,-2.9844,1.6108,3.391359609,6.8256,1.9908,7.11,-9.81,-0.38,9.817357078
22/06/2020 22:00,-3.30648,5.23186,6.189116985,6.38352,1.86186,6.6495,-9.69,3.37,10.25928847,-3.82648,-0.73814,3.897024487,6.38352,1.86186,6.6495,-10.21,-2.6,10.53584833
22/06/2020 22:30,-4.04968,5.69176,6.985416237,6.04032,1.76176,6.292,-10.09,3.93,10.82834244,-4.69968,-1.13824,4.835553991,6.04032,1.76176,6.292,-10.74,-2.9,11.12463932
22/06/2020 23:00,-6.77888,5.25616,8.577903707,5.78112,1.68616,6.022,-12.56,3.57,13.05750742,-7.49888,-1.59384,7.66638945,5.78112,1.68616,6.022,-13.28,-3.28,13.6790643
22/06/2020 23:30,-4.57496,2.45022,5.189781985,5.31504,1.55022,5.5365,-9.89,0.9,9.930866025,-4.70496,2.10022,5.152433663,5.31504,1.55022,5.5365,-10.02,0.55,10.03508346
23/06/2020 00:00,-5.17376,2.30932,5.665752501,5.34624,1.55932,5.569,-10.52,0.75,10.54670091,-5.29376,2.25932,5.755729476,5.34624,1.55932,5.569,-10.64,0.7,10.66300145
23/06/2020 00:30,-0.12528,3.11596,3.118477481,7.25472,2.11596,7.557,-7.38,1,7.447442514,-0.21528,3.06596,3.073508777,7.25472,2.11596,7.557,-7.47,0.95,7.530166001
23/06/2020 01:00,-4.30992,4.43544,6.184540274,5.47008,1.59544,5.698,-9.78,2.84,10.18400707,-4.78992,0.14544,4.792127544,5.47008,1.59544,5.698,-10.26,-1.45,10.36195445
23/06/2020 01:30,-3.20768,5.67526,6.519032677,5.57232,1.62526,5.8045,-8.78,4.05,9.669069242,-3.81768,-0.76474,3.893521266,5.57232,1.62526,5.8045,-9.39,-2.39,9.689385945
23/06/2020 02:00,-0.47288,6.18666,6.204706073,6.05712,1.76666,6.3095,-6.53,4.42,7.885258398,-1.05288,-0.65334,1.239116399,6.05712,1.76666,6.3095,-7.11,-2.42,7.510559234
23/06/2020 02:30,-0.52184,6.20238,6.224293908,6.00816,1.75238,6.2585,-6.53,4.45,7.902113641,-1.04184,-0.69762,1.253835815,6.00816,1.75238,6.2585,-7.05,-2.45,7.46357823
23/06/2020 03:00,-0.24816,6.31762,6.32249206,5.99184,1.74762,6.2415,-6.24,4.57,7.73450063,-0.81816,-0.60238,1.015995792,5.99184,1.74762,6.2415,-6.81,-2.35,7.204068295
23/06/2020 03:30,-0.32104,6.42428,6.43229665,5.80896,1.69428,6.051,-6.13,4.73,7.742725618,-0.88104,-0.48572,1.006059342,5.80896,1.69428,6.051,-6.69,-2.18,7.036227683
23/06/2020 04:00,7.49424,7.79332,10.81200582,11.15424,3.25332,11.619,-3.66,4.54,5.831569257,6.99424,0.84332,7.044897572,11.15424,3.25332,11.619,-4.16,-2.41,4.807670954
23/06/2020 04:30,3.89792,6.95356,7.971560512,8.85792,2.58356,9.227,-4.96,4.37,6.610484097,3.39792,0.46356,3.429394728,8.85792,2.58356,9.227,-5.46,-2.12,5.857132404
23/06/2020 05:00,0.70264,3.33952,3.412637807,6.51264,1.89952,6.784,-5.81,1.44,5.98579151,0.64264,3.29952,3.361520251,6.51264,1.89952,6.784,-5.87,1.4,6.034641663
23/06/2020 05:30,1.558,3.419,3.757249659,7.128,2.079,7.425,-5.57,1.34,5.728917873,1.498,3.379,3.696166257,7.128,2.079,7.425,-5.63,1.3,5.778139839
23/06/2020 06:00,-0.04128,3.08546,3.085736128,6.25872,1.82546,6.5195,-6.3,1.26,6.424764587,-0.10128,3.05546,3.057138114,6.25872,1.82546,6.5195,-6.36,1.23,6.477846865
23/06/2020 06:30,-0.46304,3.30328,3.335575632,6.69696,1.95328,6.976,-7.16,1.35,7.28615811,-0.61304,1.42328,1.549691582,6.69696,1.95328,6.976,-7.31,-0.53,7.329188222
23/06/2020 07:00,0.85728,2.10004,2.268280626,7.81728,2.28004,8.143,-6.96,-0.18,6.962327197,0.78728,1.69004,1.864415458,7.81728,2.28004,8.143,-7.03,-0.59,7.054714736
23/06/2020 07:30,6.39656,2.72608,6.953236081,11.02656,3.21608,11.486,-4.63,-0.49,4.655856527,6.33656,2.67608,6.878473435,11.02656,3.21608,11.486,-4.69,-0.54,4.720985067
23/06/2020 08:00,12.58128,3.45704,13.04759487,14.56128,4.24704,15.168,-1.98,-0.79,2.131783291,12.55128,3.11704,12.93253912,14.56128,4.24704,15.168,-2.01,-1.13,2.305862095
23/06/2020 08:30,18.40576,3.80168,18.79427498,17.52576,5.11168,18.256,0.88,-1.31,1.578131807,18.37576,3.49168,18.70455519,17.52576,5.11168,18.256,0.85,-1.62,1.82945347
23/06/2020 09:00,25.72608,4.57094,26.12900084,21.70608,6.33094,22.6105,4.02,-1.76,4.388393784,25.75608,4.49094,26.14467822,21.70608,6.33094,22.6105,4.05,-1.84,4.448381728
23/06/2020 09:30,32.07784,5.09812,32.48043483,25.22784,7.35812,26.279,6.85,-2.26,7.213189308,32.13784,4.99812,32.52417506,25.22784,7.35812,26.279,6.91,-2.36,7.301897014
23/06/2020 10:00,35.00168,4.78924,35.32781373,26.19168,7.63924,27.283,8.81,-2.85,9.259514026,35.08168,4.51924,35.3715677,26.19168,7.63924,27.283,8.89,-3.12,9.421597529
23/06/2020 10:30,37.04872,4.19046,37.2849515,27.25872,7.95046,28.3945,9.79,-3.76,10.48721603,37.09872,3.55046,37.26822765,27.25872,7.95046,28.3945,9.84,-4.4,10.77894243
23/06/2020 11:00,40.62856,4.55458,40.88305378,30.83856,8.99458,32.1235,9.79,-4.44,10.74977674,40.74856,4.43458,40.98915273,30.83856,8.99458,32.1235,9.91,-4.56,10.90879003
23/06/2020 11:30,46.46816,5.26738,46.765748,32.52816,9.48738,33.8835,13.94,-4.22,14.56475197,46.59816,5.14738,46.88159592,32.52816,9.48738,33.8835,14.07,-4.34,14.72414683
23/06/2020 12:00,45.12,5.245,45.42383103,32.04,9.345,33.375,13.08,-4.1,13.70753078,45.25,5.125,45.53930308,32.04,9.345,33.375,13.21,-4.22,13.86767825
23/06/2020 12:30,48.54544,5.55742,48.86250773,33.86544,9.87742,35.2765,14.68,-4.32,15.30244425,48.68544,5.43742,48.98813738,33.86544,9.87742,35.2765,14.82,-4.44,15.47081123
23/06/2020 13:00,46.08672,5.26696,46.38670745,32.52672,9.48696,33.882,13.56,-4.22,14.2014788,46.21672,5.14696,46.5024344,32.52672,9.48696,33.882,13.69,-4.34,14.3614658
23/06/2020 13:30,48.93344,5.55392,49.24761494,33.85344,9.87392,35.264,15.08,-4.32,15.68658025,49.08344,5.43392,49.38331266,33.85344,9.87392,35.264,15.23,-4.44,15.86400013
23/06/2020 14:00,47.3388,5.5559,47.66371797,32.7288,9.5459,34.0925,14.61,-3.99,15.14503879,47.4788,5.4359,47.78896796,32.7288,9.5459,34.0925,14.75,-4.11,15.3119104
23/06/2020 14:30,48.9068,5.9299,49.26498554,33.2568,9.6999,34.6425,15.65,-3.77,16.09768306,49.0468,5.8199,49.39088809,33.2568,9.6999,34.6425,15.79,-3.88,16.25972017
23/06/2020 15:00,46.65096,5.74278,47.00310193,32.10096,9.36278,33.4385,14.55,-3.62,14.99356195,46.78096,5.62278,47.11765989,32.10096,9.36278,33.4385,14.68,-3.74,15.14892735
23/06/2020 15:30,44.25376,8.63318,45.08799254,30.83376,8.99318,32.1185,13.42,-0.36,13.42482775,44.17376,2.27318,44.23221021,30.83376,8.99318,32.1185,13.34,-6.72,14.93700104
23/06/2020 16:00,39.132,8.4785,40.03995987,28.452,8.2985,29.6375,10.68,0.18,10.68151675,39.002,2.2385,39.06618597,28.452,8.2985,29.6375,10.55,-6.06,12.16659772
23/06/2020 16:30,36.56,5.855,37.02586427,27.48,8.015,28.625,9.08,-2.16,9.333380952,36.65,5.765,37.10064319,27.48,8.015,28.625,9.17,-2.25,9.442001906
23/06/2020 17:00,29.9236,5.4298,30.41224367,24.2736,7.0798,25.285,5.65,-1.65,5.88600034,29.9736,5.3498,30.44728324,24.2736,7.0798,25.285,5.7,-1.73,5.956752471
23/06/2020 17:30,24.26664,4.98902,24.77418288,21.59664,6.29902,22.4965,2.67,-1.31,2.974054472,24.28664,4.89902,24.77582046,21.59664,6.29902,22.4965,2.69,-1.4,3.032507214
23/06/2020 18:00,18.18288,4.55334,18.74433328,18.90288,5.51334,19.6905,-0.72,-0.96,1.2,18.17288,4.47334,18.71535034,18.90288,5.51334,19.6905,-0.73,-1.04,1.270629765
23/06/2020 18:30,12.17232,3.87526,12.77431072,15.65232,4.56526,16.3045,-3.48,-0.69,3.547745763,12.14232,3.80526,12.72461939,15.65232,4.56526,16.3045,-3.51,-0.76,3.591336798
23/06/2020 19:00,6.58384,3.27612,7.3539045,12.60384,3.67612,13.129,-6.02,-0.4,6.033274401,6.51384,3.20612,7.26011825,12.60384,3.67612,13.129,-6.09,-0.47,6.108109364
23/06/2020 19:30,2.26016,2.68588,3.510309758,10.34016,3.01588,10.771,-8.08,-0.33,8.086736054,2.18016,2.67588,3.451583897,10.34016,3.01588,10.771,-8.16,-0.34,8.167080262
23/06/2020 20:00,-1.80952,2.95514,3.465142861,8.28048,2.41514,8.6255,-10.09,0.54,10.10443962,-1.90952,2.02514,2.783425704,8.28048,2.41514,8.6255,-10.19,-0.39,10.19746047
23/06/2020 20:30,-3.73376,2.15432,4.310691174,7.38624,2.15432,7.694,-11.12,0,11.12,-3.84376,1.83432,4.259016412,7.38624,2.15432,7.694,-11.23,-0.32,11.23455829
23/06/2020 21:00,-4.362,2.4265,4.991487379,6.948,2.0265,7.2375,-11.31,0.4,11.31707118,-4.502,1.4265,4.722595288,6.948,2.0265,7.2375,-11.45,-0.6,11.46570975
23/06/2020 21:30,-6.52496,2.07272,6.84625965,5.73504,1.67272,5.974,-12.26,0.4,12.26652355,-6.70496,1.07272,6.79022951,5.73504,1.67272,5.974,-12.44,-0.6,12.45446105
23/06/2020 22:00,-6.75192,5.12944,8.47936191,5.27808,1.53944,5.498,-12.03,3.59,12.55424231,-7.16192,-1.61056,7.340776635,5.27808,1.53944,5.498,-12.44,-3.15,12.83261859
23/06/2020 22:30,-6.61872,5.17454,8.4013879,5.26128,1.53454,5.4805,-11.88,3.64,12.42513581,-7.31872,-1.49546,7.469943979,5.26128,1.53454,5.4805,-12.58,-3.03,12.93975657
23/06/2020 23:00,-5.714,5.243,7.75492392,5.496,1.603,5.725,-11.21,3.64,11.78616562,-6.394,-1.517,6.571493361,5.496,1.603,5.725,-11.89,-3.12,12.29253839
23/06/2020 23:30,3.2004,6.6097,7.343752055,10.7304,3.1297,11.1775,-7.53,3.48,8.295257681,2.6004,-0.1903,2.607353879,10.7304,3.1297,11.1775,-8.13,-3.32,8.781759505
24/06/2020 00:00,-3.93616,5.46612,6.735860999,5.88384,1.71612,6.129,-9.82,3.75,10.51165544,-4.58616,-1.30388,4.767910087,5.88384,1.71612,6.129,-10.47,-3.02,10.89684817
24/06/2020 00:30,-2.58296,5.74872,6.302337979,5.68704,1.65872,5.924,-8.27,4.09,9.22610427,-3.19296,-1.08128,3.371076979,5.68704,1.65872,5.924,-8.88,-2.74,9.293115732
24/06/2020 01:00,-2.69072,5.86354,6.451439797,5.42928,1.58354,5.6555,-8.12,4.28,9.1789324,-3.31072,-0.98646,3.454557895,5.42928,1.58354,5.6555,-8.74,-2.57,9.110021954
24/06/2020 01:30,-3.01608,3.93656,4.959157509,5.23392,1.52656,5.452,-8.25,2.41,8.594800754,-3.33608,1.03656,3.493406132,5.23392,1.52656,5.452,-8.57,-0.49,8.583996738
24/06/2020 02:00,-3.2656,2.5017,4.11371441,5.1144,1.4917,5.3275,-8.38,1.01,8.44064571,-3.3656,2.4517,4.163903967,5.1144,1.4917,5.3275,-8.48,0.96,8.534166626
24/06/2020 02:30,-3.11576,2.51332,4.003091031,5.15424,1.50332,5.369,-8.27,1.01,8.331446453,-3.20576,2.46332,4.042875536,5.15424,1.50332,5.369,-8.36,0.96,8.414939097
24/06/2020 03:00,-3.33608,2.59906,4.229012018,4.93392,1.43906,5.1395,-8.27,1.16,8.350958029,-3.42608,2.54906,4.270331492,4.93392,1.43906,5.1395,-8.36,1.11,8.433368248
24/06/2020 03:30,-5.69328,2.21946,6.110600613,4.86672,1.41946,5.0695,-10.56,0.8,10.59025968,-5.80328,2.16946,6.195531894,4.86672,1.41946,5.0695,-10.67,0.75,10.69632647
24/06/2020 04:00,-4.72928,2.51396,5.355939152,4.95072,1.44396,5.157,-9.68,1.07,9.73895785,-4.82928,2.46396,5.421535225,4.95072,1.44396,5.157,-9.78,1.02,9.833046323
24/06/2020 04:30,-2.3452,2.8464,3.688082971,5.1648,1.5064,5.38,-7.51,1.34,7.628610621,-2.4252,2.8064,3.70910717,5.1648,1.5064,5.38,-7.59,1.3,7.700525956
24/06/2020 05:00,-2.00832,2.87174,3.504317316,5.25168,1.53174,5.4705,-7.26,1.34,7.382628258,-2.08832,2.83174,3.518498522,5.25168,1.53174,5.4705,-7.34,1.3,7.454233696
24/06/2020 05:30,-2.22144,2.73208,3.521229444,5.45856,1.59208,5.686,-7.68,1.14,7.764148376,-2.30144,2.68208,3.534144762,5.45856,1.59208,5.686,-7.76,1.09,7.836178916
24/06/2020 06:00,-2.48288,2.50416,3.526401906,5.63712,1.64416,5.872,-8.12,0.86,8.16541487,-2.57288,2.45416,3.555645202,5.63712,1.64416,5.872,-8.21,0.81,8.249860605
24/06/2020 06:30,3.9088,3.4909,5.240715624,10.0488,2.9309,10.4675,-6.14,0.56,6.165484571,3.8288,3.4609,5.161156678,10.0488,2.9309,10.4675,-6.22,0.53,6.242539547
24/06/2020 07:00,7.50888,6.52634,9.948687986,12.63888,3.68634,13.1655,-5.13,2.84,5.863659267,7.02888,-0.14366,7.030347947,12.63888,3.68634,13.1655,-5.61,-3.83,6.792716688
24/06/2020 07:30,1.15824,2.35032,2.620214495,10.45824,3.05032,10.894,-9.3,-0.7,9.326306879,0.98824,1.19032,1.547087586,10.45824,3.05032,10.894,-9.47,-1.86,9.650932597
24/06/2020 08:00,15.93872,4.41046,16.53768281,17.89872,5.22046,18.6445,-1.96,-0.81,2.120778159,15.89872,4.05046,16.40656953,17.89872,5.22046,18.6445,-2,-1.17,2.317088691
24/06/2020 08:30,15.35208,3.52394,15.7513337,17.12208,4.99394,17.8355,-1.77,-1.47,2.300825939,15.33208,3.44394,15.71411467,17.12208,4.99394,17.8355,-1.79,-1.55,2.367826007
24/06/2020 09:00,21.05696,3.91328,21.41750043,19.89696,5.80328,20.726,1.16,-1.89,2.217588781,21.05696,3.64328,21.36981641,19.89696,5.80328,20.726,1.16,-2.16,2.451774867
24/06/2020 09:30,24.98176,3.84218,25.27549564,21.88176,6.38218,22.7935,3.1,-2.54,4.007692603,25.01176,3.75218,25.2916388,21.88176,6.38218,22.7935,3.13,-2.63,4.08825146
24/06/2020 10:00,29.16016,4.16838,29.4565837,23.96016,6.98838,24.9585,5.2,-2.82,5.915437431,29.19016,3.50838,29.400241,23.96016,6.98838,24.9585,5.23,-3.48,6.281982171
24/06/2020 10:30,32.8424,4.0407,33.09003618,25.9224,7.5607,27.0025,6.92,-3.52,7.763813496,32.9024,3.9307,33.13635961,25.9224,7.5607,27.0025,6.98,-3.63,7.867483715
24/06/2020 11:00,36.30504,4.27522,36.55589467,27.75504,8.09522,28.9115,8.55,-3.82,9.364555515,36.39504,4.15522,36.63147267,27.75504,8.09522,28.9115,8.64,-3.94,9.495957034
24/06/2020 11:30,39.52456,4.52258,39.78246565,29.49456,8.60258,30.7235,10.03,-4.08,10.82807924,39.62456,4.40258,39.86838931,29.49456,8.60258,30.7235,10.13,-4.2,10.96617071
24/06/2020 12:00,40.37952,4.30986,40.60887254,29.99952,8.74986,31.2495,10.38,-4.44,11.28972985,40.47952,4.18986,40.69577946,29.99952,8.74986,31.2495,10.48,-4.56,11.4290857
24/06/2020 12:30,42.51768,4.55474,42.76094911,30.90768,9.01474,32.1955,11.61,-4.46,12.4371902,42.62768,4.42474,42.85670807,30.90768,9.01474,32.1955,11.72,-4.59,12.58675892
24/06/2020 13:00,43.29016,4.70588,43.54518641,31.22016,9.10588,32.521,12.07,-4.4,12.84698019,43.40016,4.58588,43.64177108,31.22016,9.10588,32.521,12.18,-4.52,12.99164347
24/06/2020 13:30,44.51016,4.95838,44.78548733,31.88016,9.29838,33.2085,12.63,-4.34,13.35486803,44.62016,4.83838,44.88171788,31.88016,9.29838,33.2085,12.74,-4.46,13.49811839
24/06/2020 14:00,44.92832,5.22826,45.23150054,31.94832,9.31826,33.2795,12.98,-4.09,13.60913296,45.04832,5.10826,45.3370208,31.94832,9.31826,33.2795,13.1,-4.21,13.75987282
