Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/06/2020 14:30,45.78808,5.63444,46.13344973,32.27808,9.41444,33.623,13.51,-3.78,14.02884528,45.91808,5.51444,46.24801746,32.27808,9.41444,33.623,13.64,-3.9,14.18659931
24/06/2020 15:00,44.34096,5.68528,44.70394996,31.56096,9.20528,32.876,12.78,-3.52,13.2558968,44.47096,5.56528,44.81783824,31.56096,9.20528,32.876,12.91,-3.64,13.41334037
24/06/2020 15:30,41.0392,5.2531,41.37403771,30.0792,8.7731,31.3325,10.96,-3.52,11.51138567,41.1392,5.1331,41.45820175,30.0792,8.7731,31.3325,11.06,-3.64,11.64359051
24/06/2020 16:00,37.54696,5.13078,37.89589831,28.35696,8.27078,29.5385,9.19,-3.14,9.711627052,37.63696,5.02078,37.97036989,28.35696,8.27078,29.5385,9.28,-3.25,9.832644609
24/06/2020 16:30,33.232,6.116,33.79010624,26.112,7.616,27.2,7.12,-1.5,7.276290264,33.222,4.366,33.50765942,26.112,7.616,27.2,7.11,-3.25,7.817582747
24/06/2020 17:00,28.24856,7.96708,29.35056227,23.81856,6.94708,24.811,4.43,1.02,4.54591025,28.01856,2.22708,28.10693135,23.81856,6.94708,24.811,4.2,-4.72,6.318100981
24/06/2020 17:30,22.76472,4.51846,23.20881206,21.11472,6.15846,21.9945,1.65,-1.64,2.326392056,22.78472,4.42846,23.21109053,21.11472,6.15846,21.9945,1.67,-1.73,2.404537378
24/06/2020 18:00,18.33504,4.78772,18.9498273,19.29504,5.62772,20.099,-0.96,-0.84,1.275617498,18.24504,3.89772,18.65673352,19.29504,5.62772,20.099,-1.05,-1.73,2.023709465
24/06/2020 18:30,12.78944,5.46942,13.90986451,16.00944,4.66942,16.6765,-3.22,0.8,3.317890896,12.54944,2.21942,12.74418571,16.00944,4.66942,16.6765,-3.46,-2.45,4.239587244
24/06/2020 19:00,8.19184,6.43012,10.41406193,13.61184,3.97012,14.179,-5.42,2.46,5.952142471,7.66184,0.13012,7.662944826,13.61184,3.97012,14.179,-5.95,-3.84,7.08153232
24/06/2020 19:30,3.64768,6.20974,7.201835894,11.10768,3.23974,11.5705,-7.46,2.97,8.029476944,3.04768,-0.55026,3.096956482,11.10768,3.23974,11.5705,-8.06,-3.79,8.906609905
24/06/2020 20:00,-0.79272,5.65504,5.710331199,8.89728,2.59504,9.268,-9.69,3.06,10.16167801,-1.44272,-1.23496,1.899096417,8.89728,2.59504,9.268,-10.34,-3.83,11.02653617
24/06/2020 20:30,-2.41264,5.42798,5.940016721,8.18736,2.38798,8.5285,-10.6,3.04,11.02731155,-3.10264,-1.49202,3.442745801,8.18736,2.38798,8.5285,-11.29,-3.88,11.93811124
24/06/2020 21:00,-3.88888,3.54116,5.259581904,7.58112,2.21116,7.897,-11.47,1.33,11.54685238,-4.17888,0.70116,4.237294349,7.58112,2.21116,7.897,-11.76,-1.51,11.85654671
24/06/2020 21:30,-5.31416,1.59712,5.548971869,6.67584,1.94712,6.954,-11.99,-0.35,11.99510734,-5.43416,1.53712,5.647373974,6.67584,1.94712,6.954,-12.11,-0.41,12.11693856
24/06/2020 22:00,-4.9864,1.5973,5.235986273,6.5736,1.9173,6.8475,-11.56,-0.32,11.56442822,-5.1064,1.5873,5.347414539,6.5736,1.9173,6.8475,-11.68,-0.33,11.68466089
24/06/2020 22:30,-4.8496,1.9572,5.229651231,6.7104,1.9572,6.99,-11.56,0,11.56,-4.9696,1.6272,5.229216385,6.7104,1.9572,6.99,-11.68,-0.33,11.68466089
24/06/2020 23:00,-3.34072,2.07354,3.931917884,7.10928,2.07354,7.4055,-10.45,0,10.45,-3.45072,2.07354,4.025796399,7.10928,2.07354,7.4055,-10.56,0,10.56
24/06/2020 23:30,-3.91736,4.98702,6.341614767,6.09264,1.77702,6.3465,-10.01,3.21,10.51209779,-4.38736,-0.78298,4.456678747,6.09264,1.77702,6.3465,-10.48,-2.56,10.78814164
25/06/2020 00:00,-3.65528,5.57346,6.665172785,5.87472,1.71346,6.1195,-9.53,3.86,10.28204746,-4.30528,-1.23654,4.479337791,5.87472,1.71346,6.1195,-10.18,-2.95,10.59881597
25/06/2020 00:30,-3.41904,3.97278,5.241451655,5.70096,1.66278,5.9385,-9.12,2.31,9.408001913,-3.77904,0.80278,3.863366285,5.70096,1.66278,5.9385,-9.48,-0.86,9.518928511
25/06/2020 01:00,-5.13184,2.61238,5.758499028,5.52816,1.61238,5.7585,-10.66,1,10.70680158,-5.30184,1.70238,5.568447275,5.52816,1.61238,5.7585,-10.83,0.09,10.83037395
25/06/2020 01:30,-3.81376,2.41182,4.512387511,5.28624,1.54182,5.5065,-9.1,0.87,9.141493313,-3.91376,2.35182,4.566023943,5.28624,1.54182,5.5065,-9.2,0.81,9.235588774
25/06/2020 02:00,-3.88624,2.52068,4.632136548,5.21376,1.52068,5.431,-9.1,1,9.154780172,-3.98624,2.47068,4.689815455,5.21376,1.52068,5.431,-9.2,0.95,9.248918856
25/06/2020 02:30,-3.88048,2.46236,4.595796101,5.21952,1.52236,5.437,-9.1,0.94,9.148420629,-3.98048,2.41236,4.654428193,5.21952,1.52236,5.437,-9.2,0.89,9.242948664
25/06/2020 03:00,-3.4056,2.5667,4.264511725,5.2344,1.5267,5.4525,-8.64,1.04,8.702367494,-3.5056,2.5167,4.315438593,5.2344,1.5267,5.4525,-8.74,0.99,8.795891086
25/06/2020 03:30,-3.2252,2.6939,4.202262754,5.2248,1.5239,5.4425,-8.45,1.17,8.530615453,-3.3252,2.6439,4.248195176,5.2248,1.5239,5.4425,-8.55,1.12,8.623044706
25/06/2020 04:00,-2.96336,2.82152,4.091757275,5.21664,1.52152,5.434,-8.18,1.3,8.282656579,-3.05336,2.77152,4.12363073,5.21664,1.52152,5.434,-8.27,1.25,8.363934481
25/06/2020 04:30,-2.73728,2.78496,3.904958899,5.26272,1.53496,5.482,-8,1.25,8.09706737,-2.81728,2.73496,3.926458048,5.26272,1.53496,5.482,-8.08,1.2,8.168622895
25/06/2020 05:00,-2.38656,2.85142,3.718368547,5.35344,1.56142,5.5765,-7.74,1.29,7.846763664,-2.47656,2.80142,3.73915812,5.35344,1.56142,5.5765,-7.83,1.24,7.927578445
25/06/2020 05:30,-1.98912,2.93734,3.547472995,5.75088,1.67734,5.9905,-7.74,1.26,7.841887528,-2.07912,2.88734,3.558015212,5.75088,1.67734,5.9905,-7.83,1.21,7.922941373
25/06/2020 06:00,-1.80312,2.74534,3.284529411,6.08688,1.77534,6.3405,-7.89,0.97,7.949402493,-1.88312,2.69534,3.288008311,6.08688,1.77534,6.3405,-7.97,0.92,8.022923407
25/06/2020 06:30,4.9344,4.4317,6.632365208,11.1144,3.2417,11.5775,-6.18,1.19,6.293528422,4.8344,2.8717,5.622996021,11.1144,3.2417,11.5775,-6.28,-0.37,6.290890239
25/06/2020 07:00,2.05528,2.75154,3.434406535,9.36528,2.73154,9.7555,-7.31,0.02,7.31002736,1.97528,2.36154,3.078733871,9.36528,2.73154,9.7555,-7.39,-0.37,7.399256719
25/06/2020 07:30,6.57616,2.97138,7.216299568,12.17616,3.55138,12.6835,-5.6,-0.58,5.629955595,6.51616,2.92138,7.141064504,12.17616,3.55138,12.6835,-5.66,-0.63,5.694953907
25/06/2020 08:00,15.122,4.041,15.65262167,17.352,5.061,18.075,-2.23,-1.02,2.452203091,15.102,3.961,15.61281285,17.352,5.061,18.075,-2.25,-1.1,2.504495957
25/06/2020 08:30,18.09176,3.86218,18.49941119,18.76176,5.47218,19.5435,-0.67,-1.61,1.743846324,18.09176,3.77218,18.4808312,18.76176,5.47218,19.5435,-0.67,-1.7,1.827265717
25/06/2020 09:00,24.2924,4.7782,24.75786528,21.9024,6.3882,22.815,2.39,-1.61,2.881700887,24.2324,3.2482,24.44913113,21.9024,6.3882,22.815,2.33,-3.14,3.910051151
25/06/2020 09:30,29.86576,4.31918,30.17646328,24.78576,7.22918,25.8185,5.08,-2.91,5.854442757,29.90576,4.20918,30.20052446,24.78576,7.22918,25.8185,5.12,-3.02,5.944308202
25/06/2020 10:00,34.7952,4.5336,35.08930709,27.2352,7.9436,28.37,7.56,-3.41,8.293473338,34.8652,4.4236,35.14470669,27.2352,7.9436,28.37,7.63,-3.52,8.402815005
25/06/2020 10:30,37.54808,4.51444,37.81849389,28.43808,8.29444,29.623,9.11,-3.78,9.863087752,37.62808,4.40444,37.88497718,28.43808,8.29444,29.623,9.19,-3.89,9.979388759
25/06/2020 11:00,39.3548,4.4864,39.60969664,29.8848,8.7164,31.13,9.47,-4.23,10.37177902,39.4348,4.3664,39.67579741,29.8848,8.7164,31.13,9.55,-4.35,10.49404593
25/06/2020 11:30,41.12984,4.43662,41.36843405,30.39984,8.86662,31.6665,10.73,-4.43,11.60852273,41.21984,4.32662,41.44628874,30.39984,8.86662,31.6665,10.82,-4.54,11.73388256
25/06/2020 12:00,44.04704,4.93122,44.32221411,31.78704,9.27122,33.1115,12.26,-4.34,13.00550653,44.15704,4.82122,44.41945907,31.78704,9.27122,33.1115,12.37,-4.45,13.14607926
25/06/2020 12:30,45.61104,5.00072,45.88435649,32.47104,9.47072,33.824,13.14,-4.47,13.87949927,45.73104,4.85072,45.98757989,32.47104,9.47072,33.824,13.26,-4.62,14.04179476
25/06/2020 13:00,45.2276,5.6193,45.57534788,32.3976,9.4493,33.7475,12.83,-3.83,13.38946601,45.3076,4.3793,45.51875313,32.3976,9.4493,33.7475,12.91,-5.07,13.86985941
25/06/2020 13:30,46.38368,7.78024,47.03166917,32.50368,9.48024,33.858,13.88,-1.7,13.9837191,46.28368,1.67024,46.31380719,32.50368,9.48024,33.858,13.78,-7.81,15.83933395
25/06/2020 14:00,46.0296,8.0878,46.73474708,32.2896,9.4178,33.635,13.74,-1.33,13.80422037,45.9296,1.9878,45.97259515,32.2896,9.4178,33.635,13.64,-7.43,15.53236943
25/06/2020 14:30,45.36472,8.02596,46.06922893,31.73472,9.25596,33.057,13.63,-1.23,13.68538637,45.25472,1.92596,45.29568417,31.73472,9.25596,33.057,13.52,-7.33,15.37918398
25/06/2020 15:00,42.4436,6.3998,42.92338082,30.2736,8.8298,31.535,12.17,-2.43,12.41022965,42.4236,2.8798,42.52123099,30.2736,8.8298,31.535,12.15,-5.95,13.52867325
25/06/2020 15:30,39.43536,7.89198,40.21729686,28.87536,8.42198,30.0785,10.56,-0.53,10.57329182,39.28536,1.22198,39.30436039,28.87536,8.42198,30.0785,10.41,-7.2,12.65733384
25/06/2020 16:00,36.61128,8.36454,37.55464489,27.10128,7.90454,28.2305,9.51,0.46,9.521118632,36.43128,1.01454,36.44540374,27.10128,7.90454,28.2305,9.33,-6.89,11.59831884
25/06/2020 16:30,29.43304,5.15422,29.88092749,23.60304,6.88422,24.5865,5.83,-1.73,6.081266315,29.40304,3.01422,29.55713591,23.60304,6.88422,24.5865,5.8,-3.87,6.972582018
25/06/2020 17:00,26.60016,4.60088,26.99512194,22.46016,6.55088,23.396,4.14,-1.95,4.576253927,26.63016,4.20088,26.95946614,22.46016,6.55088,23.396,4.17,-2.35,4.786585422
25/06/2020 17:30,21.1904,5.3572,21.85709596,19.4304,5.6672,20.24,1.76,-0.31,1.787092611,21.0204,2.5472,21.17416926,19.4304,5.6672,20.24,1.59,-3.12,3.501785259
25/06/2020 18:00,14.80176,3.82718,15.28853838,16.72176,4.87718,17.4185,-1.92,-1.05,2.188355547,14.75176,3.27718,15.11139742,16.72176,4.87718,17.4185,-1.97,-1.6,2.537892827
25/06/2020 18:30,7.48672,2.81446,7.998259901,12.66672,3.69446,13.1945,-5.18,-0.88,5.254217354,7.42672,2.61446,7.873472617,12.66672,3.69446,13.1945,-5.24,-1.08,5.350140185
25/06/2020 19:00,3.30072,2.39896,4.08041194,10.83072,3.15896,11.282,-7.53,-0.76,7.568256074,3.22072,2.31896,3.968704171,10.83072,3.15896,11.282,-7.61,-0.84,7.656219694
25/06/2020 19:30,0.70536,2.46948,2.568241461,9.97536,2.90948,10.391,-9.27,-0.44,9.280436412,0.61536,2.38948,2.467444549,9.97536,2.90948,10.391,-9.36,-0.52,9.374433316
25/06/2020 20:00,-2.51152,2.02414,3.225658917,8.20848,2.39414,8.5505,-10.72,-0.37,10.72638336,-2.61152,1.95414,3.261701987,8.20848,2.39414,8.5505,-10.82,-0.44,10.8289427
25/06/2020 20:30,-4.33016,1.79412,4.68712622,7.41984,2.16412,7.729,-11.75,-0.37,11.75582409,-4.45016,1.72412,4.772474599,7.41984,2.16412,7.729,-11.87,-0.44,11.87815221
25/06/2020 21:00,-5.06232,1.65724,5.326680786,7.08768,2.06724,7.383,-12.15,-0.41,12.15691573,-5.19232,1.59724,5.432436157,7.08768,2.06724,7.383,-12.28,-0.47,12.28899101
25/06/2020 21:30,-6.7468,1.3676,6.884013364,5.9232,1.7276,6.17,-12.67,-0.36,12.67511341,-6.8768,1.3076,7.000014,5.9232,1.7276,6.17,-12.8,-0.42,12.80688877
25/06/2020 22:00,-7.02288,1.30166,7.142489919,5.69712,1.66166,5.9345,-12.72,-0.36,12.72509332,-7.15288,1.30166,7.270351508,5.69712,1.66166,5.9345,-12.85,-0.36,12.85504181
25/06/2020 22:30,-6.30096,2.10972,6.64477354,6.23904,1.81972,6.499,-12.54,0.29,12.54335282,-6.48096,1.07972,6.570284454,6.23904,1.81972,6.499,-12.72,-0.74,12.74150698
25/06/2020 23:00,-5.1464,5.1698,7.294673742,6.2736,1.8298,6.535,-11.42,3.34,11.89840325,-5.8364,-1.6902,6.076211073,6.2736,1.8298,6.535,-12.11,-3.52,12.61120533
25/06/2020 23:30,-7.378,4.971,8.896388312,5.592,1.631,5.825,-12.97,3.34,13.39315123,-8.098,-1.859,8.308639179,5.592,1.631,5.825,-13.69,-3.49,14.12785192
26/06/2020 00:00,4.97296,7.02378,8.606033735,11.53296,3.36378,12.0135,-6.56,3.66,7.511937167,4.39296,0.16378,4.396011994,11.53296,3.36378,12.0135,-7.14,-3.2,7.824295495
26/06/2020 00:30,2.18224,4.40982,4.920232093,9.70224,2.82982,10.1065,-7.52,1.58,7.684191565,1.92224,1.98982,2.766656872,9.70224,2.82982,10.1065,-7.78,-0.84,7.825215652
26/06/2020 01:00,-3.45656,5.47142,6.471803756,5.59344,1.63142,5.8265,-9.05,3.84,9.830976554,-4.10656,-1.35858,4.325456583,5.59344,1.63142,5.8265,-9.7,-2.99,10.15037438
26/06/2020 01:30,-3.78952,5.16514,6.406179286,5.40048,1.57514,5.6255,-9.19,3.59,9.866316435,-4.40952,-0.93486,4.507530349,5.40048,1.57514,5.6255,-9.81,-2.51,10.126016
26/06/2020 02:00,-3.97416,5.08212,6.451503034,5.11584,1.49212,5.329,-9.09,3.59,9.773238972,-4.57416,-0.77788,4.63983157,5.11584,1.49212,5.329,-9.69,-2.27,9.952336409
26/06/2020 02:30,-4.93064,5.16398,7.139880969,5.01936,1.46398,5.2285,-9.95,3.7,10.61567238,-5.54064,-0.99602,5.629453566,5.01936,1.46398,5.2285,-10.56,-2.46,10.84274873
26/06/2020 03:00,-4.08408,5.45006,6.810496564,5.00592,1.46006,5.2145,-9.09,3.99,9.927144605,-4.66408,-0.81994,4.735603853,5.00592,1.46006,5.2145,-9.67,-2.28,9.935154755
26/06/2020 03:30,-3.66448,2.67286,4.535702178,5.01552,1.46286,5.2245,-8.68,1.21,8.763931766,-3.76448,2.62286,4.588104647,5.01552,1.46286,5.2245,-8.78,1.16,8.856297195
26/06/2020 04:00,-5.35264,2.30048,5.826058977,5.00736,1.46048,5.216,-10.36,0.84,10.39399827,-5.46264,2.25048,5.908053487,5.00736,1.46048,5.216,-10.47,0.79,10.4997619
26/06/2020 04:30,-3.666,2.4495,4.409036885,5.004,1.4595,5.2125,-8.67,0.99,8.726339439,-3.756,2.3995,4.457032224,5.004,1.4595,5.2125,-8.76,0.94,8.810289439
26/06/2020 05:00,-5.77488,2.28066,6.208916898,5.14512,1.50066,5.3595,-10.92,0.78,10.9478217,-5.88488,2.23066,6.29346142,5.14512,1.50066,5.3595,-11.03,0.73,11.05413045
26/06/2020 05:30,5.6776,6.3243,8.498935948,10.6776,3.1143,11.1225,-5,3.21,5.941725339,5.2976,1.4543,5.493592108,10.6776,3.1143,11.1225,-5.38,-1.66,5.630275304
26/06/2020 06:00,-2.09232,5.51974,5.902993533,6.78768,1.97974,7.0705,-8.88,3.54,9.559602502,-2.69232,-0.83026,2.817431215,6.78768,1.97974,7.0705,-9.48,-2.81,9.887694372
26/06/2020 06:30,3.08104,5.83822,6.601334732,8.77104,2.55822,9.1365,-5.69,3.28,6.567686046,2.62104,-0.39178,2.65015891,8.77104,2.55822,9.1365,-6.15,-2.95,6.820923691
26/06/2020 07:00,8.07472,6.03596,10.0813648,12.77472,3.72596,13.307,-4.7,2.31,5.236993412,8.01472,0.57596,8.035388391,12.77472,3.72596,13.307,-4.76,-3.15,5.707898037
26/06/2020 07:30,-1.52032,4.41074,4.665404618,9.25968,2.70074,9.6455,-10.78,1.71,10.91478355,-2.06032,-0.91926,2.256093405,9.25968,2.70074,9.6455,-11.32,-3.62,11.8847297
26/06/2020 08:00,1.80112,5.16616,5.471128074,9.86112,2.87616,10.272,-8.06,2.29,8.379003521,1.19112,-1.68384,2.06254309,9.86112,2.87616,10.272,-8.67,-4.56,9.79604512
26/06/2020 08:30,10.7576,3.6668,11.36535877,15.4176,4.4968,16.06,-4.66,-0.83,4.733339202,10.6476,2.7568,10.99869683,15.4176,4.4968,16.06,-4.77,-1.74,5.077450147
26/06/2020 09:00,12.21088,3.76234,12.77735468,17.15088,5.00234,17.8655,-4.94,-1.24,5.093250436,12.13088,3.37234,12.59090651,17.15088,5.00234,17.8655,-5.02,-1.63,5.278001516
26/06/2020 09:30,5.25776,2.72268,5.920897449,12.79776,3.73268,13.331,-7.54,-1.01,7.607345135,5.15776,2.10268,5.569896893,12.79776,3.73268,13.331,-7.64,-1.63,7.81194598
26/06/2020 10:00,1.26904,2.01472,2.381083619,10.67904,3.11472,11.124,-9.41,-1.1,9.474075153,1.15904,1.66472,2.028464049,10.67904,3.11472,11.124,-9.52,-1.45,9.629792313
26/06/2020 10:30,6.51104,2.32322,6.913102997,12.97104,3.78322,13.5115,-6.46,-1.46,6.622929865,6.45104,2.23322,6.826652815,12.97104,3.78322,13.5115,-6.52,-1.55,6.701708737
26/06/2020 11:00,17.31064,3.14102,17.59330168,18.86064,5.50102,19.6465,-1.55,-2.36,2.823490747,17.28064,3.04102,17.54617683,18.86064,5.50102,19.6465,-1.58,-2.46,2.923696291
26/06/2020 11:30,23.92368,3.33024,24.15435702,21.70368,6.33024,22.608,2.22,-3,3.73207717,23.93368,3.22024,24.14934749,21.70368,6.33024,22.608,2.23,-3.11,3.826878624
26/06/2020 12:00,32.44816,4.28988,32.73050806,25.98816,7.57988,27.071,6.46,-3.29,7.249531019,32.50816,4.17988,32.77578166,25.98816,7.57988,27.071,6.52,-3.4,7.353257781
26/06/2020 12:30,33.75472,3.78596,33.96637478,27.41472,7.99596,28.557,6.34,-4.21,7.610499327,33.83472,3.66596,34.03274218,27.41472,7.99596,28.557,6.42,-4.33,7.743726493
26/06/2020 13:00,38.22696,4.19578,38.45653443,29.43696,8.58578,30.6635,8.79,-4.39,9.825283711,38.30696,4.07578,38.52317701,29.43696,8.58578,30.6635,8.87,-4.51,9.950728617
26/06/2020 13:30,42.4384,4.7337,42.70158908,30.2184,8.8137,31.4775,12.22,-4.08,12.88312074,42.5584,4.6237,42.80883101,30.2184,8.8137,31.4775,12.34,-4.19,13.0319492
26/06/2020 14:00,42.12592,4.78256,42.39653307,29.90592,8.72256,31.152,12.22,-3.94,12.83947039,42.24592,4.66256,42.50243784,29.90592,8.72256,31.152,12.34,-4.06,12.99073516
26/06/2020 14:30,40.3104,4.7722,40.59189871,29.1504,8.5022,30.365,11.16,-3.73,11.766839,40.4204,4.6622,40.6883871,29.1504,8.5022,30.365,11.27,-3.84,11.90623786
26/06/2020 15:00,38.05288,5.35334,38.42759328,28.02288,8.17334,29.1905,10.03,-2.82,10.4188915,38.15288,4.72334,38.44414381,28.02288,8.17334,29.1905,10.13,-3.45,10.70137374
26/06/2020 15:30,16.60688,3.87284,17.05248818,17.66688,5.15284,18.403,-1.06,-1.28,1.661926593,16.56688,3.14284,16.86235322,17.66688,5.15284,18.403,-1.1,-2.01,2.291309669
26/06/2020 16:00,12.67,3.9325,13.26625253,15.54,4.5325,16.1875,-2.87,-0.6,2.932047066,12.57,2.8125,12.88080185,15.54,4.5325,16.1875,-2.97,-1.72,3.432098483
26/06/2020 16:30,22.68448,8.60714,24.26249146,21.62448,6.30714,22.5255,1.06,2.3,2.532508638,22.28448,1.74714,22.3528644,21.62448,6.30714,22.5255,0.66,-4.56,4.6075156
26/06/2020 17:00,13.10792,5.30106,14.13926461,16.83792,4.91106,17.5395,-3.73,0.39,3.750333319,12.94792,3.34106,13.37203478,16.83792,4.91106,17.5395,-3.89,-1.57,4.194877829
26/06/2020 17:30,13.90144,6.48292,15.33878371,16.50144,4.81292,17.189,-2.6,1.67,3.090129447,13.54144,1.39292,13.61289181,16.50144,4.81292,17.189,-2.96,-3.42,4.523052067
26/06/2020 18:00,23.0916,7.0063,24.13110504,21.3816,6.2363,22.2725,1.71,0.77,1.875366631,22.8716,3.4463,23.12978751,21.3816,6.2363,22.2725,1.49,-2.79,3.162941669
26/06/2020 18:30,16.1056,4.6708,16.76921954,18.3456,5.3508,19.11,-2.24,-0.68,2.340939982,16.0856,4.5908,16.72788008,18.3456,5.3508,19.11,-2.26,-0.76,2.384365744
26/06/2020 19:00,8.8164,3.5902,9.519372091,13.8864,4.0502,14.465,-5.07,-0.46,5.09082508,8.7664,3.5202,9.446776011,13.8864,4.0502,14.465,-5.12,-0.53,5.147358546
26/06/2020 19:30,2.30304,5.26172,5.743665258,10.22304,2.98172,10.649,-7.92,2.28,8.24165032,1.89304,0.58172,1.980403646,10.22304,2.98172,10.649,-8.33,-2.4,8.668846521
26/06/2020 20:00,-0.35008,5.82456,5.835071139,8.68992,2.53456,9.052,-9.04,3.29,9.620067567,-0.96008,-0.87544,1.299287805,8.68992,2.53456,9.052,-9.65,-3.41,10.23477406
26/06/2020 20:30,-1.07208,2.12356,2.378836396,8.37792,2.44356,8.727,-9.45,-0.32,9.455416437,-1.16208,2.12356,2.420730675,8.37792,2.44356,8.727,-9.54,-0.32,9.545365368
26/06/2020 21:00,-2.15016,2.57162,3.352076588,7.71984,2.25162,8.0415,-9.87,0.32,9.875186074,-2.25016,2.25162,3.183239333,7.71984,2.25162,8.0415,-9.97,0,9.97
26/06/2020 21:30,-4.15384,4.91138,6.432421026,6.65616,1.94138,6.9335,-10.81,2.97,11.21057536,-4.68384,-0.80862,4.753127754,6.65616,1.94138,6.9335,-11.34,-2.75,11.6686803
26/06/2020 22:00,-4.30024,5.19368,6.742875944,6.38976,1.86368,6.656,-10.69,3.33,11.19665129,-4.95024,-0.92632,5.036163699,6.38976,1.86368,6.656,-11.34,-2.79,11.67817195
26/06/2020 22:30,-6.72448,2.01536,7.01999339,6.39552,1.86536,6.662,-13.12,0.15,13.12085744,-6.85448,2.09536,7.167595803,6.39552,1.86536,6.662,-13.25,0.23,13.25199608
26/06/2020 23:00,-5.7844,2.2583,6.209605644,6.4056,1.8683,6.6725,-12.19,0.39,12.19623712,-5.9044,2.2383,6.314422084,6.4056,1.8683,6.6725,-12.31,0.37,12.31555926
26/06/2020 23:30,-3.84,2.875,4.797001668,6.36,1.855,6.625,-10.2,1.02,10.25087313,-4,2.165,4.548321119,6.36,1.855,6.625,-10.36,0.31,10.36463699
27/06/2020 00:00,-4.22352,2.36314,4.839685098,5.97648,1.74314,6.2255,-10.2,0.62,10.21882576,-4.32352,2.31314,4.903411246,5.97648,1.74314,6.2255,-10.3,0.57,10.31575979
27/06/2020 00:30,-3.37848,2.48836,4.195957888,6.13152,1.78836,6.387,-9.51,0.7,9.535727555,-3.47848,2.43836,4.247990419,6.13152,1.78836,6.387,-9.61,0.65,9.631957226
27/06/2020 01:00,-2.0392,2.7194,3.399040012,6.5808,1.9194,6.855,-8.62,0.8,8.657043375,-2.1492,2.6694,3.427062445,6.5808,1.9194,6.855,-8.73,0.75,8.762157269
27/06/2020 01:30,-2.93512,2.61934,3.933938415,6.13488,1.78934,6.3905,-9.07,0.83,9.107897672,-3.03512,2.55934,3.970160532,6.13488,1.78934,6.3905,-9.17,0.77,9.202271459
27/06/2020 02:00,-2.45912,2.66234,3.624268954,6.11088,1.78234,6.3655,-8.57,0.88,8.615062391,-2.55912,2.61234,3.656968068,6.11088,1.78234,6.3655,-8.67,0.83,8.709638339
27/06/2020 02:30,-2.33544,2.73758,3.598419688,6.09456,1.77758,6.3485,-8.43,0.96,8.484485842,-2.43544,2.68758,3.626906981,6.09456,1.77758,6.3485,-8.53,0.91,8.578403115
27/06/2020 03:00,0.41208,3.18894,3.215454595,7.16208,2.08894,7.4605,-6.75,1.1,6.839042331,0.34208,3.13894,3.15752483,7.16208,2.08894,7.4605,-6.82,1.05,6.900355063
27/06/2020 03:30,1.93736,3.50798,4.007404079,7.94736,2.31798,8.2785,-6.01,1.19,6.126679362,1.87736,3.46798,3.943522011,7.94736,2.31798,8.2785,-6.07,1.15,6.177977015
27/06/2020 04:00,1.4192,3.4531,3.733366879,7.7592,2.2631,8.0825,-6.34,1.19,6.450713139,1.3492,3.4131,3.670094311,7.7592,2.2631,8.0825,-6.41,1.15,6.512342129
27/06/2020 04:30,0.25448,3.26964,3.279528289,6.92448,2.01964,7.213,-6.67,1.25,6.786118183,0.18448,3.22964,3.234904543,6.92448,2.01964,7.213,-6.74,1.21,6.847751456
27/06/2020 05:00,0.18144,3.40792,3.412746577,6.78144,1.97792,7.064,-6.6,1.43,6.75314001,0.11144,3.35792,3.359768683,6.78144,1.97792,7.064,-6.67,1.38,6.811262732
27/06/2020 05:30,2.25968,3.74574,4.374553903,7.69968,2.24574,8.0205,-5.44,1.5,5.643013379,2.19968,3.69574,4.300823904,7.69968,2.24574,8.0205,-5.5,1.45,5.687925808
27/06/2020 06:00,1.2864,3.5352,3.761976076,7.2864,2.1252,7.59,-6,1.41,6.16344871,1.2264,3.4952,3.704116629,7.2864,2.1252,7.59,-6.06,1.37,6.212930066
27/06/2020 06:30,0.05224,3.33232,3.332729452,6.76224,1.97232,7.044,-6.71,1.36,6.84643703,-0.01776,3.28232,3.282368048,6.76224,1.97232,7.044,-6.78,1.31,6.90539644
27/06/2020 07:00,2.18736,3.60798,4.219249157,8.18736,2.38798,8.5285,-6,1.22,6.122777148,2.12736,3.56798,4.154051258,8.18736,2.38798,8.5285,-6.06,1.18,6.173815676
27/06/2020 07:30,2.89552,3.58286,4.606617181,8.61552,2.51286,8.9745,-5.72,1.07,5.819218161,2.83552,3.54286,4.537844273,8.61552,2.51286,8.9745,-5.78,1.03,5.871056123
27/06/2020 08:00,0.2244,3.2067,3.214541997,7.6344,2.2267,7.9525,-7.41,0.98,7.474523396,0.1444,3.1667,3.169990576,7.6344,2.2267,7.9525,-7.49,0.94,7.548754864
27/06/2020 08:30,3.53032,5.01676,6.134414414,9.52032,2.77676,9.917,-5.99,2.24,6.39513096,3.25032,1.60676,3.625776855,9.52032,2.77676,9.917,-6.27,-1.17,6.378228594
27/06/2020 09:00,5.89352,6.83686,9.026418595,11.06352,3.22686,11.5245,-5.17,3.61,6.305632403,5.43352,0.64686,5.471888838,11.06352,3.22686,11.5245,-5.63,-2.58,6.193004118
27/06/2020 09:30,3.4316,3.5938,4.969031797,10.1616,2.9638,10.585,-6.73,0.63,6.759423052,3.3616,3.4938,4.848401077,10.1616,2.9638,10.585,-6.8,0.53,6.820623139
27/06/2020 10:00,8.35768,4.22224,9.36365984,12.96768,3.78224,13.508,-4.61,0.44,4.630950226,8.29768,4.17224,9.287576648,12.96768,3.78224,13.508,-4.67,0.39,4.686256502
27/06/2020 10:30,16.84264,6.55952,18.07489488,17.07264,4.97952,17.784,-0.23,1.58,1.596652749,16.66264,3.23952,16.97462994,17.07264,4.97952,17.784,-0.41,-1.74,1.787652091
27/06/2020 11:00,22.10504,5.43022,22.76225126,19.95504,5.82022,20.7865,2.15,-0.39,2.185085811,22.12504,5.35022,22.76273817,19.95504,5.82022,20.7865,2.17,-0.47,2.220315293
27/06/2020 11:30,22.70896,5.58178,23.38489111,20.02896,5.84178,20.8635,2.68,-0.26,2.692582404,22.71896,5.17178,23.30018137,20.02896,5.84178,20.8635,2.69,-0.67,2.772183255
27/06/2020 12:00,18.56648,6.29564,19.60482753,17.91648,5.22564,18.663,0.65,1.07,1.251958466,18.49648,4.19564,18.96636938,17.91648,5.22564,18.663,0.58,-1.03,1.182074448
27/06/2020 12:30,37.80896,6.82178,38.41945,27.22896,7.94178,28.3635,10.58,-1.12,10.6391165,37.90896,6.75178,38.50552923,27.22896,7.94178,28.3635,10.68,-1.19,10.74609231
27/06/2020 13:00,35.94608,7.04094,36.62916193,27.22608,7.94094,28.3605,8.72,-0.9,8.76632192,36.02608,7.03094,36.70575646,27.22608,7.94094,28.3605,8.8,-0.91,8.84692602
27/06/2020 13:30,14.97688,5.07534,15.8134756,16.64688,4.85534,17.3405,-1.67,0.22,1.684428687,14.95688,4.95534,15.75638454,16.64688,4.85534,17.3405,-1.69,0.1,1.692955995
27/06/2020 14:00,44.99632,6.78476,45.50496436,30.49632,8.89476,31.767,14.5,-2.11,14.65271647,45.13632,6.72476,45.63452399,30.49632,8.89476,31.767,14.64,-2.17,14.79994932
27/06/2020 14:30,46.45048,7.26514,47.01520341,31.32048,9.13514,32.6255,15.13,-1.87,15.24512381,46.60048,7.18514,47.15115028,31.32048,9.13514,32.6255,15.28,-1.95,15.40392482
27/06/2020 15:00,32.85976,6.32368,33.46270694,25.34976,7.39368,26.406,7.51,-1.07,7.585842076,32.93976,6.25368,33.52814195,25.34976,7.39368,26.406,7.59,-1.14,7.675135178
27/06/2020 15:30,41.69192,7.12306,42.29603028,28.98192,8.45306,30.1895,12.71,-1.33,12.77939748,41.81192,7.06306,42.40428599,28.98192,8.45306,30.1895,12.83,-1.39,12.90507652
27/06/2020 16:00,41.36256,7.16158,41.97796562,28.70256,8.37158,29.8985,12.66,-1.21,12.7176924,41.48256,7.09158,42.08435922,28.70256,8.37158,29.8985,12.78,-1.28,12.84394021
27/06/2020 16:30,41.0688,7.4184,41.73342775,28.5888,8.3384,29.78,12.48,-0.92,12.51386431,41.1888,7.3484,41.83917098,28.5888,8.3384,29.78,12.6,-0.99,12.63883302
27/06/2020 17:00,28.34792,6.37606,29.05613032,22.47792,6.55606,23.4145,5.87,-0.18,5.872759147,28.39792,6.22606,29.07242136,22.47792,6.55606,23.4145,5.92,-0.33,5.929190501
27/06/2020 17:30,23.12216,6.04438,23.89913832,20.31216,5.92438,21.1585,2.81,0.12,2.81256111,23.16216,5.93438,23.91030158,20.31216,5.92438,21.1585,2.85,0.01,2.850017544
27/06/2020 18:00,17.5996,5.6978,18.49894173,17.6496,5.1478,18.385,-0.05,0.55,0.552268051,17.5996,5.6378,18.48054948,17.6496,5.1478,18.385,-0.05,0.49,0.492544414
27/06/2020 18:30,16.1908,5.4619,17.08725713,16.8408,4.9119,17.5425,-0.65,0.55,0.851469318,16.1808,5.4319,17.06821099,16.8408,4.9119,17.5425,-0.66,0.52,0.840238062
27/06/2020 19:00,16.40344,6.13142,17.51191466,16.87344,4.92142,17.5765,-0.47,1.21,1.298075499,16.33344,5.02142,17.08788814,16.87344,4.92142,17.5765,-0.54,0.1,0.549181209
27/06/2020 19:30,11.00944,4.75942,11.99415891,14.08944,4.10942,14.6765,-3.08,0.65,3.14784053,10.96944,4.69942,11.9336986,14.08944,4.10942,14.6765,-3.12,0.59,3.175295262
27/06/2020 20:00,8.21856,4.52958,9.384126142,12.71856,3.70958,13.2485,-4.5,0.82,4.574101005,8.16856,4.47958,9.316222918,12.71856,3.70958,13.2485,-4.55,0.77,4.614693923
27/06/2020 20:30,8.71008,4.69794,9.896268683,12.85008,3.74794,13.3855,-4.14,0.95,4.247599322,8.67008,4.64794,9.837359069,12.85008,3.74794,13.3855,-4.18,0.9,4.275792324
27/06/2020 21:00,7.50632,4.47226,8.737616921,12.07632,3.52226,12.5795,-4.57,0.95,4.667697505,7.45632,4.42226,8.669088271,12.07632,3.52226,12.5795,-4.62,0.9,4.706846078
27/06/2020 21:30,6.99536,4.46948,8.301283816,11.89536,3.46948,12.391,-4.9,1,5.0009999,6.94536,4.42948,8.237616075,11.89536,3.46948,12.391,-4.95,0.96,5.042231649
27/06/2020 22:00,6.69152,4.43086,8.025519313,11.59152,3.38086,12.0745,-4.9,1.05,5.011237372,6.64152,4.39086,7.961748517,11.59152,3.38086,12.0745,-4.95,1.01,5.051989707
27/06/2020 22:30,4.54232,4.23276,6.208778318,10.43232,3.04276,10.867,-5.89,1.19,6.009009902,4.48232,4.17276,6.123978984,10.43232,3.04276,10.867,-5.95,1.13,6.056352037
27/06/2020 23:00,1.36864,3.89252,4.126122562,8.64864,2.52252,9.009,-7.28,1.37,7.407786444,1.28864,3.85252,4.062327338,8.64864,2.52252,9.009,-7.36,1.33,7.479204503
27/06/2020 23:30,1.682,7.196,7.389962111,8.352,2.436,8.7,-6.67,4.76,8.194296797,1.152,0.776,1.388985241,8.352,2.436,8.7,-7.2,-1.66,7.388883542
28/06/2020 00:00,3.12408,4.21494,5.246484066,9.03408,2.63494,9.4105,-5.91,1.58,6.117556702,3.06408,4.17494,5.178678427,9.03408,2.63494,9.4105,-5.97,1.54,6.165427803
28/06/2020 00:30,6.318,4.5865,7.807247034,10.308,3.0065,10.7375,-3.99,1.58,4.291444978,6.268,4.5465,7.743286528,10.308,3.0065,10.7375,-4.04,1.54,4.323563345
28/06/2020 01:00,5.16424,4.47332,6.832273897,9.47424,2.76332,9.869,-4.31,1.71,4.636830814,5.11424,4.43332,6.76829203,9.47424,2.76332,9.869,-4.36,1.67,4.668886377
28/06/2020 01:30,5.0088,4.3659,6.644483445,9.2088,2.6859,9.5925,-4.2,1.68,4.523538438,4.9588,4.3259,6.580509726,9.2088,2.6859,9.5925,-4.25,1.64,4.555447289
28/06/2020 02:00,4.56624,4.28682,6.263175987,8.76624,2.55682,9.1315,-4.2,1.73,4.542345209,4.51624,4.24682,6.19934705,8.76624,2.55682,9.1315,-4.25,1.69,4.573685604
28/06/2020 02:30,4.72792,4.31356,6.400002141,8.85792,2.58356,9.227,-4.13,1.73,4.477700303,4.68792,4.27356,6.343493438,8.85792,2.58356,9.227,-4.17,1.69,4.49944441
28/06/2020 03:00,5.73112,6.45616,8.632944944,9.14112,2.66616,9.522,-3.41,3.79,5.098254603,5.44112,2.50616,5.990544616,9.14112,2.66616,9.522,-3.7,-0.16,3.703457844
28/06/2020 03:30,8.998,8.359,12.28156688,10.728,3.129,11.175,-1.73,5.23,5.508702207,8.548,1.569,8.690803473,10.728,3.129,11.175,-2.18,-1.56,2.680671558
28/06/2020 04:00,8.3224,5.6057,10.03425205,10.4424,3.0457,10.8775,-2.12,2.56,3.323853186,8.1924,4.0557,9.141341272,10.4424,3.0457,10.8775,-2.25,1.01,2.466292764
28/06/2020 04:30,6.38232,4.59526,7.864503993,9.41232,2.74526,9.8045,-3.03,1.85,3.550126758,6.35232,4.56526,7.822631798,9.41232,2.74526,9.8045,-3.06,1.82,3.560337063
28/06/2020 05:00,7.83504,4.80022,9.188577901,9.87504,2.88022,10.2865,-2.04,1.92,2.801428207,7.81504,4.77022,9.155864189,9.87504,2.88022,10.2865,-2.06,1.89,2.795657347
28/06/2020 05:30,10.32136,5.17248,11.54491323,11.39136,3.32248,11.866,-1.07,1.85,2.137147632,10.31136,5.14248,11.52255378,11.39136,3.32248,11.866,-1.08,1.82,2.116317557
28/06/2020 06:00,10.95504,5.22022,12.13522139,11.55504,3.37022,12.0365,-0.6,1.85,1.944865034,10.94504,5.19022,12.11331021,11.55504,3.37022,12.0365,-0.61,1.82,1.919505145
28/06/2020 06:30,13.11032,5.41926,14.18622111,12.34032,3.59926,12.8545,0.77,1.82,1.97618319,13.11032,5.37926,14.17098898,12.34032,3.59926,12.8545,0.77,1.78,1.939407126
28/06/2020 07:00,15.61008,5.67794,16.6106472,14.05008,4.09794,14.6355,1.56,1.58,2.220360331,15.62008,5.63794,16.60642245,14.05008,4.09794,14.6355,1.57,1.54,2.199204402
28/06/2020 07:30,19.04016,5.97588,19.95592229,17.06016,4.97588,17.771,1.98,1,2.218197466,19.05016,5.93588,19.95352769,17.06016,4.97588,17.771,1.99,0.96,2.209456947
28/06/2020 08:00,27.52528,7.86654,28.6273207,20.52528,5.98654,21.3805,7,1.88,7.24806181,27.50528,5.72654,28.09508299,20.52528,5.98654,21.3805,6.98,-0.26,6.984840728
28/06/2020 08:30,36.4944,8.2642,37.41842104,25.6944,7.4942,26.765,10.8,0.77,10.82741428,36.5844,7.4842,37.34208849,25.6944,7.4942,26.765,10.89,-0.01,10.89000459
28/06/2020 09:00,33.00384,7.57362,33.86167708,24.42384,7.12362,25.4415,8.58,0.45,8.591792595,33.08384,7.55362,33.93519772,24.42384,7.12362,25.4415,8.66,0.43,8.670668948
28/06/2020 09:30,26.45728,6.57504,27.26203984,20.89728,6.09504,21.768,5.56,0.48,5.580680962,26.51728,6.52504,27.30828236,20.89728,6.09504,21.768,5.62,0.43,5.636426173
28/06/2020 10:00,37.64936,7.49898,38.38891779,27.21936,7.93898,28.3535,10.43,-0.44,10.43927679,37.74936,6.89898,38.37460235,27.21936,7.93898,28.3535,10.53,-1.04,10.58123339
28/06/2020 10:30,53.33384,9.39112,54.15433153,36.00384,10.50112,37.504,17.33,-1.11,17.3655118,53.49384,9.31112,54.29813877,36.00384,10.50112,37.504,17.49,-1.19,17.53043639
28/06/2020 11:00,55.20168,8.95174,55.9227961,36.21168,10.56174,37.7205,18.99,-1.61,19.05812688,55.39168,8.87174,56.09764687,36.21168,10.56174,37.7205,19.18,-1.69,19.25431121
28/06/2020 11:30,46.96776,8.02018,47.6475998,32.05776,9.35018,33.3935,14.91,-1.33,14.96920172,47.10776,7.96018,47.77557449,32.05776,9.35018,33.3935,15.05,-1.39,15.11405306
28/06/2020 12:00,34.65912,6.75016,35.31032794,25.74912,7.51016,26.822,8.91,-0.76,8.942354276,34.74912,6.72016,35.39296387,25.74912,7.51016,26.822,9,-0.79,9.034605691
28/06/2020 12:30,30.03512,7.57316,30.97517047,23.32512,6.80316,24.297,6.71,0.77,6.754035831,30.05512,4.86316,30.44602705,23.32512,6.80316,24.297,6.73,-1.94,7.004034552
28/06/2020 13:00,37.35608,9.88344,38.64141689,26.92608,7.85344,28.048,10.43,2.03,10.62571409,36.96608,3.91344,37.17265236,26.92608,7.85344,28.048,10.04,-3.94,10.78541608
28/06/2020 13:30,43.21928,10.94604,44.58387551,30.08928,8.77604,31.343,13.13,2.17,13.30811031,43.13928,4.02604,43.3267409,30.08928,8.77604,31.343,13.05,-4.75,13.88758438
28/06/2020 14:00,38.20096,10.50528,39.61911474,28.20096,8.22528,29.376,10,2.28,10.25662713,38.03096,3.50528,38.19215766,28.20096,8.22528,29.376,9.83,-4.72,10.90446239
28/06/2020 14:30,29.61104,9.62072,31.13473853,23.59104,6.88072,24.574,6.02,2.74,6.61422709,29.33104,2.64072,29.44967418,23.59104,6.88072,24.574,5.74,-4.24,7.136189459
28/06/2020 15:00,30.36776,8.66518,31.57983838,23.29776,6.79518,24.2685,7.07,1.87,7.313125187,30.33776,4.37518,30.65162119,23.29776,6.79518,24.2685,7.04,-2.42,7.444326699
28/06/2020 15:30,40.10576,7.70168,40.8385585,28.08576,8.19168,29.256,12.02,-0.49,12.02998337,40.22576,7.66168,40.94890851,28.08576,8.19168,29.256,12.14,-0.53,12.15156369
28/06/2020 16:00,29.54432,7.18626,30.4057425,22.68432,6.61626,23.6295,6.86,0.57,6.883640025,29.61432,7.14626,30.46435591,22.68432,6.61626,23.6295,6.93,0.53,6.950237406
28/06/2020 16:30,37.38392,9.21406,38.50268012,26.89392,7.84406,28.0145,10.49,1.37,10.57908314,37.38392,5.73406,37.82111736,26.89392,7.84406,28.0145,10.49,-2.11,10.7001028
28/06/2020 17:00,31.3148,7.7714,32.26470761,24.2448,7.0714,25.255,7.07,0.7,7.104568952,31.3548,6.6314,32.0483845,24.2448,7.0714,25.255,7.11,-0.44,7.123601617
28/06/2020 17:30,25.826,7.168,26.80228535,21.456,6.258,22.35,4.37,0.91,4.463742824,25.856,6.698,26.70947285,21.456,6.258,22.35,4.4,0.44,4.421945273
28/06/2020 18:00,23.65864,9.13502,25.36099046,20.34864,5.93502,21.1965,3.31,3.2,4.603922241,23.40864,3.63502,23.68919157,20.34864,5.93502,21.1965,3.06,-2.3,3.82800209
28/06/2020 18:30,23.4172,9.8546,25.40626688,20.1072,5.8646,20.945,3.31,3.99,5.184226075,23.0772,2.9546,23.26557158,20.1072,5.8646,20.945,2.97,-2.91,4.158004329
28/06/2020 19:00,15.36744,9.09842,17.85887619,16.17744,4.71842,16.8515,-0.81,4.38,4.454267617,14.95744,2.20842,15.11959425,16.17744,4.71842,16.8515,-1.22,-2.51,2.790788419
28/06/2020 19:30,13.02216,5.82188,14.26432395,15.09216,4.40188,15.721,-2.07,1.42,2.510239032,12.96216,5.18188,13.95956562,15.09216,4.40188,15.721,-2.13,0.78,2.268325373
28/06/2020 20:00,12.11712,5.34416,13.24328672,14.27712,4.16416,14.872,-2.16,1.18,2.461300469,12.09712,5.29416,13.20486435,14.27712,4.16416,14.872,-2.18,1.13,2.455463296
28/06/2020 20:30,7.50696,4.58078,8.794202286,12.03696,3.51078,12.5385,-4.53,1.07,4.654653585,7.45696,4.53078,8.725492528,12.03696,3.51078,12.5385,-4.58,1.02,4.692206304
28/06/2020 21:00,4.83672,4.22196,6.420187427,10.80672,3.15196,11.257,-5.97,1.07,6.065129842,4.77672,4.17196,6.34210566,10.80672,3.15196,11.257,-6.03,1.02,6.115660226
28/06/2020 21:30,5.15,4.4525,6.807881921,10.74,3.1325,11.1875,-5.59,1.32,5.743735718,5.09,4.4025,6.729792437,10.74,3.1325,11.1875,-5.65,1.27,5.790975738
28/06/2020 22:00,6.84472,4.67846,8.290849163,11.51472,3.35846,11.9945,-4.67,1.32,4.852968164,6.79472,4.62846,8.221366179,11.51472,3.35846,11.9945,-4.72,1.27,4.887872748
28/06/2020 22:30,4.38952,4.25236,6.111501567,10.25952,2.99236,10.687,-5.87,1.26,6.003707188,4.32952,4.21236,6.040589392,10.25952,2.99236,10.687,-5.93,1.22,6.054196891
28/06/2020 23:00,2.88448,4.06464,4.984127125,9.44448,2.75464,9.838,-6.56,1.31,6.689521657,2.81448,4.02464,4.911112379,9.44448,2.75464,9.838,-6.63,1.27,6.750540719
28/06/2020 23:30,10.80728,5.36254,12.06458189,13.99728,4.08254,14.5805,-3.19,1.28,3.437222716,10.77728,5.32254,12.01994993,13.99728,4.08254,14.5805,-3.22,1.24,3.450507209
29/06/2020 00:00,5.26144,4.31542,6.804821868,9.72144,2.83542,10.1265,-4.46,1.48,4.699148859,5.20144,4.27542,6.733067225,9.72144,2.83542,10.1265,-4.52,1.44,4.743838109
29/06/2020 00:30,6.72008,4.61044,8.149578652,10.15008,2.96044,10.573,-3.43,1.65,3.806231732,6.67008,4.57044,8.085721304,10.15008,2.96044,10.573,-3.48,1.61,3.834383914
29/06/2020 01:00,3.5596,4.1403,5.460113209,10.1496,2.9603,10.5725,-6.59,1.18,6.694811424,3.4796,4.1003,5.377738953,10.1496,2.9603,10.5725,-6.67,1.14,6.766720033
29/06/2020 01:30,7.0872,4.3921,8.337802243,10.3272,3.0121,10.7575,-3.24,1.38,3.521647342,7.0472,4.3421,8.277491181,10.3272,3.0121,10.7575,-3.28,1.33,3.539392603
29/06/2020 02:00,10.84232,5.11776,11.98946915,12.71232,3.70776,13.242,-1.87,1.41,2.342007686,10.81232,5.07776,11.94528821,12.71232,3.70776,13.242,-1.9,1.37,2.342413285
29/06/2020 02:30,7.03512,4.45066,8.324739506,10.18512,2.97066,10.6095,-3.15,1.48,3.480359177,7.00512,4.41066,8.278020769,10.18512,2.97066,10.6095,-3.18,1.44,3.49084517
29/06/2020 03:00,8.27648,4.64064,9.488712284,10.59648,3.09064,11.038,-2.32,1.55,2.790143365,8.24648,4.60064,9.443003802,10.59648,3.09064,11.038,-2.35,1.51,2.793313445
29/06/2020 03:30,8.3048,4.5989,9.493133532,10.6248,3.0989,11.0675,-2.32,1.5,2.762679858,8.2748,4.5589,9.447533236,10.6248,3.0989,11.0675,-2.35,1.46,2.766604417
29/06/2020 04:00,8.01856,4.54458,9.216860195,10.43856,3.04458,10.8735,-2.42,1.5,2.847174038,7.97856,4.50458,9.162350171,10.43856,3.04458,10.8735,-2.46,1.46,2.860629301
29/06/2020 04:30,8.25888,4.57384,9.440821532,10.53888,3.07384,10.978,-2.28,1.5,2.7291757,8.21888,4.53384,9.386463317,10.53888,3.07384,10.978,-2.32,1.46,2.741167634
29/06/2020 05:00,7.2084,4.5187,8.50762483,9.9384,2.8987,10.3525,-2.73,1.62,3.174476335,7.1784,4.4787,8.460979863,9.9384,2.8987,10.3525,-2.76,1.58,3.180251562
29/06/2020 05:30,2.45344,4.04642,4.732111859,9.31344,2.71642,9.7015,-6.86,1.33,6.987739262,2.39344,3.96642,4.632606464,9.31344,2.71642,9.7015,-6.92,1.25,7.031991183
29/06/2020 06:00,5.06072,4.11646,6.523505948,10.65072,3.10646,11.0945,-5.59,1.01,5.68051054,5.01072,4.07646,6.45947684,10.65072,3.10646,11.0945,-5.64,0.97,5.722805256
29/06/2020 06:30,11.3756,5.2708,12.53736846,13.0656,3.8108,13.61,-1.69,1.46,2.23331592,11.3056,4.2608,12.08184622,13.0656,3.8108,13.61,-1.76,0.45,1.816617736
29/06/2020 07:00,16.6956,7.7883,18.4228303,17.2056,5.0183,17.9225,-0.51,2.77,2.816558183,16.3456,2.8283,16.58848758,17.2056,5.0183,17.9225,-0.86,-2.19,2.352806834
29/06/2020 07:30,5.96992,6.35706,8.720788763,11.26992,3.28706,11.7395,-5.3,3.07,6.124940816,5.47992,0.48706,5.501522576,11.26992,3.28706,11.7395,-5.79,-2.8,6.431492828
29/06/2020 08:00,5.1652,6.3186,8.161127189,11.2752,3.2886,11.745,-6.11,3.03,6.820043988,4.7352,0.3786,4.750311253,11.2752,3.2886,11.745,-6.54,-2.91,7.158191112
29/06/2020 08:30,4.13752,2.92636,5.067805699,11.50752,3.35636,11.987,-7.37,-0.43,7.38253344,4.04752,2.90636,4.982905438,11.50752,3.35636,11.987,-7.46,-0.45,7.473560062
29/06/2020 09:00,6.29568,3.24124,7.081046773,12.89568,3.76124,13.433,-6.6,-0.52,6.620453157,6.21568,3.17124,6.977925265,12.89568,3.76124,13.433,-6.68,-0.59,6.706004772
29/06/2020 09:30,5.69848,3.02914,6.453554327,12.64848,3.68914,13.1755,-6.95,-0.66,6.981267793,5.59848,2.49914,6.130960696,12.64848,3.68914,13.1755,-7.05,-1.19,7.149727268
29/06/2020 10:00,6.49464,3.50552,7.380312947,12.94464,3.77552,13.484,-6.45,-0.27,6.455648689,6.31464,1.94552,6.607550711,12.94464,3.77552,13.484,-6.63,-1.83,6.877921198
29/06/2020 10:30,6.05872,2.88796,6.71181056,12.91872,3.76796,13.457,-6.86,-0.88,6.916212837,5.97872,2.73796,6.575828298,12.91872,3.76796,13.457,-6.94,-1.03,7.016017389
29/06/2020 11:00,7.42912,5.78016,9.412867448,13.50912,3.94016,14.072,-6.08,1.84,6.35232241,6.90912,-0.51984,6.928648699,13.50912,3.94016,14.072,-6.6,-4.46,7.96565126
29/06/2020 11:30,1.6876,2.7643,3.238726331,10.6776,3.1143,11.1225,-8.99,-0.35,8.996810546,1.4576,0.9643,1.747704852,10.6776,3.1143,11.1225,-9.22,-2.15,9.467359716
29/06/2020 12:00,0.54064,1.74102,1.823031061,10.22064,2.98102,10.6465,-9.68,-1.24,9.759098319,0.44064,1.65102,1.708809717,10.22064,2.98102,10.6465,-9.78,-1.33,9.870020263
29/06/2020 12:30,-1.65256,1.43092,2.185974977,9.15744,2.67092,9.539,-10.81,-1.24,10.88088691,-1.76256,1.34092,2.214652162,9.15744,2.67092,9.539,-10.92,-1.33,11.00069543
29/06/2020 13:00,-2.82768,1.40776,3.158727972,8.39232,2.44776,8.742,-11.22,-1.04,11.26809656,-2.93768,1.32776,3.223803716,8.39232,2.44776,8.742,-11.33,-1.12,11.38522288
29/06/2020 13:30,-2.1384,1.9738,2.910092954,8.7216,2.5438,9.085,-10.86,-0.57,10.87494828,-2.3184,0.9338,2.499392126,8.7216,2.5438,9.085,-11.04,-1.61,11.15677821
29/06/2020 14:00,-2.3476,1.3632,2.714689669,8.3424,2.4332,8.69,-10.69,-1.07,10.74341659,-2.4576,1.2732,2.767821526,8.3424,2.4332,8.69,-10.8,-1.16,10.86211766
29/06/2020 14:30,-3.39888,1.36366,3.662233451,7.76112,2.26366,8.0845,-11.16,-0.9,11.19623151,-3.50888,1.27366,3.732887441,7.76112,2.26366,8.0845,-11.27,-0.99,11.31339914
29/06/2020 15:00,-0.26704,2.58628,2.600029731,9.31296,2.71628,9.701,-9.58,-0.13,9.580882005,-0.46704,1.18628,1.274906506,9.31296,2.71628,9.701,-9.78,-1.53,9.89895449
29/06/2020 15:30,0.1116,5.6013,5.602411646,9.5016,2.7713,9.8975,-9.39,2.83,9.807191239,-0.5284,-1.3387,1.439209592,9.5016,2.7713,9.8975,-10.03,-4.11,10.8394188
29/06/2020 16:00,4.5884,6.5487,7.996179478,12.3384,3.5987,12.8525,-7.75,2.95,8.292466461,3.9884,-0.4113,4.009551378,12.3384,3.5987,12.8525,-8.35,-4.01,9.262969286
29/06/2020 16:30,3.8024,6.5782,7.598089299,12.3024,3.5882,12.815,-8.5,2.99,9.010554922,3.5724,0.1982,3.577893934,12.3024,3.5882,12.815,-8.73,-3.39,9.365094767
29/06/2020 17:00,4.37616,4.13888,6.023379782,12.71616,3.70888,13.246,-8.34,0.43,8.351077775,4.29616,3.16888,5.33842591,12.71616,3.70888,13.246,-8.42,-0.54,8.437298146
29/06/2020 17:30,3.84112,5.46116,6.676711122,12.62112,3.68116,13.147,-8.78,1.78,8.958615965,3.70112,1.16116,3.878992369,12.62112,3.68116,13.147,-8.92,-2.52,9.269131567
29/06/2020 18:00,4.20912,6.34016,7.610145859,12.54912,3.66016,13.072,-8.34,2.68,8.760022831,3.77912,1.24016,3.977404279,12.54912,3.66016,13.072,-8.77,-2.42,9.097763461
29/06/2020 18:30,4.08984,3.99162,5.714877203,12.51984,3.65162,13.0415,-8.43,0.34,8.436853679,3.99984,3.98162,5.643759195,12.51984,3.65162,13.0415,-8.52,0.33,8.52638845
29/06/2020 19:00,5.45224,4.19982,6.882253196,13.06224,3.80982,13.6065,-7.61,0.39,7.619986877,5.37224,4.16982,6.800614785,13.06224,3.80982,13.6065,-7.69,0.36,7.698421916
29/06/2020 19:30,5.02288,4.06334,6.460654413,12.42288,3.62334,12.9405,-7.4,0.44,7.41306954,4.95288,3.98334,6.355943506,12.42288,3.62334,12.9405,-7.47,0.36,7.478669668
29/06/2020 20:00,2.05888,3.47884,4.042439189,10.41888,3.03884,10.853,-8.36,0.44,8.37157094,1.96888,3.42884,3.95391353,10.41888,3.03884,10.853,-8.45,0.39,8.458995212
29/06/2020 20:30,1.54392,3.40156,3.735545395,10.15392,2.96156,10.577,-8.61,0.44,8.62123541,1.46392,3.40156,3.703197564,10.15392,2.96156,10.577,-8.69,0.44,8.70113211
29/06/2020 21:00,1.60872,3.36046,3.725677314,10.21872,2.98046,10.6445,-8.61,0.38,8.618381519,1.52872,3.34046,3.673643675,10.21872,2.98046,10.6445,-8.69,0.36,8.69745365
29/06/2020 21:30,-0.88392,3.16344,3.284610662,8.92608,2.60344,9.298,-9.81,0.56,9.82597069,-0.99392,2.88344,3.04993495,8.92608,2.60344,9.298,-9.92,0.28,9.923950826
29/06/2020 22:00,-0.83888,6.51616,6.569936134,8.66112,2.52616,9.022,-9.5,3.99,10.30388762,-1.46888,-0.30384,1.499975733,8.66112,2.52616,9.022,-10.13,-2.83,10.51788001
29/06/2020 22:30,-1.74144,6.36958,6.603344808,8.15856,2.37958,8.4985,-9.9,3.99,10.67380438,-2.39144,-0.45042,2.433487919,8.15856,2.37958,8.4985,-10.55,-2.83,10.92297579
29/06/2020 23:00,-1.43704,3.21628,3.522717843,7.87296,2.29628,8.201,-9.31,0.92,9.355346065,-1.55704,3.03628,3.412238239,7.87296,2.29628,8.201,-9.43,0.74,9.458990432
29/06/2020 23:30,4.00712,3.96666,5.638386493,10.61712,3.09666,11.0595,-6.61,0.87,6.667008325,3.92712,3.91666,5.54639496,10.61712,3.09666,11.0595,-6.69,0.82,6.740066765
30/06/2020 00:00,2.03528,3.59154,4.128138109,8.64528,2.52154,9.0055,-6.61,1.07,6.696043608,1.90528,3.54154,4.02151681,8.64528,2.52154,9.0055,-6.74,1.02,6.816744091
30/06/2020 00:30,1.88936,3.49648,3.974299133,8.31936,2.42648,8.666,-6.43,1.07,6.518420054,1.80936,3.34648,3.804301776,8.31936,2.42648,8.666,-6.51,0.92,6.574686304
30/06/2020 01:00,-0.27776,5.93982,5.94631081,7.78224,2.26982,8.1065,-8.06,3.67,8.856212509,-0.79776,0.34982,0.871088428,7.78224,2.26982,8.1065,-8.58,-1.92,8.79220109
30/06/2020 01:30,1.67704,6.75622,6.961247866,7.90704,2.30622,8.2365,-6.23,4.45,7.656069488,1.11704,0.27622,1.150684948,7.90704,2.30622,8.2365,-6.79,-2.03,7.086959856
30/06/2020 02:00,1.41272,4.11246,4.348345093,7.72272,2.25246,8.0445,-6.31,1.86,6.578426864,1.24272,2.89246,3.148122909,7.72272,2.25246,8.0445,-6.48,0.64,6.511528238
30/06/2020 02:30,1.4276,3.5068,3.78624986,7.7376,2.2568,8.06,-6.31,1.25,6.432619995,1.4076,3.4668,3.741662732,7.7376,2.2568,8.06,-6.33,1.21,6.444610151
30/06/2020 03:00,0.99152,3.42336,3.564057463,7.45152,2.17336,7.762,-6.46,1.25,6.579825226,0.92152,3.38336,3.50661147,7.45152,2.17336,7.762,-6.53,1.21,6.641159537
30/06/2020 03:30,1.08144,3.38042,3.549190309,7.44144,2.17042,7.7515,-6.36,1.21,6.474079085,1.01144,3.33042,3.480618946,7.44144,2.17042,7.7515,-6.43,1.16,6.533796752
30/06/2020 04:00,1.62304,3.57422,3.925469074,7.52304,2.19422,7.8365,-5.9,1.38,6.059240877,1.56304,3.53422,3.864428166,7.52304,2.19422,7.8365,-5.96,1.34,6.108780566
30/06/2020 04:30,10.34632,5.04226,11.50959267,13.03632,3.80226,13.5795,-2.69,1.24,2.962043214,10.31632,4.99226,11.4607643,13.03632,3.80226,13.5795,-2.72,1.19,2.968922363
30/06/2020 05:00,2.02248,3.89614,4.389798657,7.87248,2.29614,8.2005,-5.85,1.6,6.064857789,1.95248,3.64614,4.136002303,7.87248,2.29614,8.2005,-5.92,1.35,6.071976614
30/06/2020 05:30,0.31984,3.74662,3.760247206,7.35984,2.14662,7.6665,-7.04,1.6,7.219529071,0.21984,3.25662,3.264031778,7.35984,2.14662,7.6665,-7.14,1.11,7.225766395
30/06/2020 06:00,6.8144,4.3292,8.073290531,10.9344,3.1892,11.39,-4.12,1.14,4.274809937,6.7544,4.2992,8.006562309,10.9344,3.1892,11.39,-4.18,1.11,4.32486994
30/06/2020 06:30,3.48592,3.44506,4.901028122,8.96592,2.61506,9.3395,-5.48,0.83,5.542499436,3.41592,3.39506,4.816112732,8.96592,2.61506,9.3395,-5.55,0.78,5.6045428
30/06/2020 07:00,3.58776,3.26018,4.847761901,9.25776,2.70018,9.6435,-5.67,0.56,5.697587209,3.52776,3.20018,4.763007731,9.25776,2.70018,9.6435,-5.73,0.5,5.751773639
30/06/2020 07:30,4.22648,5.51814,6.950755516,10.17648,2.96814,10.6005,-5.95,2.55,6.47340714,3.81648,-0.28186,3.826874005,10.17648,2.96814,10.6005,-6.36,-3.25,7.142275548
30/06/2020 08:00,1.66808,2.29944,2.840759617,9.35808,2.72944,9.748,-7.69,-0.43,7.702012724,1.58808,2.16944,2.688581038,9.35808,2.72944,9.748,-7.77,-0.56,7.790154042
30/06/2020 08:30,-1.81616,1.52862,2.37383998,7.74384,2.25862,8.0665,-9.56,-0.73,9.587830829,-1.91616,1.45862,2.408161425,7.74384,2.25862,8.0665,-9.66,-0.8,9.693069689
30/06/2020 09:00,1.17776,2.71518,2.959615017,9.61776,2.80518,10.0185,-8.44,-0.09,8.440479844,0.94776,0.81518,1.250106975,9.61776,2.80518,10.0185,-8.67,-1.99,8.895448274
30/06/2020 09:30,-0.15192,1.52944,1.536966623,9.11808,2.65944,9.498,-9.27,-1.13,9.338618742,-0.26192,1.44944,1.472914933,9.11808,2.65944,9.498,-9.38,-1.21,9.457721713
30/06/2020 10:00,11.78928,3.05604,12.17893687,15.20928,4.43604,15.843,-3.42,-1.38,3.687926247,11.75928,2.95604,12.12513252,15.20928,4.43604,15.843,-3.45,-1.48,3.754051145
30/06/2020 10:30,13.8944,3.6842,14.37454977,16.5744,4.8342,17.265,-2.68,-1.15,2.916316169,13.8744,3.6042,14.33489564,16.5744,4.8342,17.265,-2.7,-1.23,2.966968149
30/06/2020 11:00,13.70336,3.76848,14.21209051,16.38336,4.77848,17.066,-2.68,-1.01,2.864000698,13.68336,3.16848,14.04541229,16.38336,4.77848,17.066,-2.7,-1.61,3.143580761
30/06/2020 11:30,8.12864,3.14502,8.715844139,13.62864,3.97502,14.1965,-5.5,-0.83,5.562274715,8.05864,2.75502,8.516561152,13.62864,3.97502,14.1965,-5.57,-1.22,5.702043493
30/06/2020 12:00,8.86416,3.08038,9.384139462,14.02416,4.09038,14.6085,-5.16,-1.01,5.257917839,8.81416,2.99038,9.307619946,14.02416,4.09038,14.6085,-5.21,-1.1,5.324856806
30/06/2020 12:30,15.8972,3.9771,16.38713801,17.8872,5.2171,18.6325,-1.99,-1.24,2.344717467,15.8672,3.8971,16.33877059,17.8872,5.2171,18.6325,-2.02,-1.32,2.413047865
30/06/2020 13:00,26.06816,4.76238,26.49960809,22.32816,6.51238,23.2585,3.74,-1.75,4.129176673,26.08816,4.67238,26.50326823,22.32816,6.51238,23.2585,3.76,-1.84,4.186072145
30/06/2020 13:30,31.99792,5.05856,32.39530697,25.77792,7.51856,26.852,6.22,-2.46,6.688796603,32.05792,4.81856,32.41803133,25.77792,7.51856,26.852,6.28,-2.7,6.835817435
30/06/2020 14:00,30.2252,7.2611,31.08514578,24.4152,7.1211,25.4325,5.81,0.14,5.811686502,30.0152,2.5711,30.12511886,24.4152,7.1211,25.4325,5.6,-4.55,7.215434845
