Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/06/2020 14:30,26.46808,5.22194,26.97828601,22.49808,6.56194,23.4355,3.97,-1.34,4.190047732,26.44808,3.85194,26.72710941,22.49808,6.56194,23.4355,3.95,-2.71,4.790260953
30/06/2020 15:00,26.89384,4.66612,27.29562796,22.68384,6.61612,23.629,4.21,-1.95,4.639676713,26.93384,4.57612,27.31982085,22.68384,6.61612,23.629,4.25,-2.04,4.714244372
30/06/2020 15:30,25.16376,4.47818,25.55912584,21.83376,6.36818,22.7435,3.33,-1.89,3.82896853,25.19376,4.38818,25.57306526,21.83376,6.36818,22.7435,3.36,-1.98,3.9
30/06/2020 16:00,29.50416,4.98288,29.92197437,24.04416,7.01288,25.046,5.46,-2.03,5.825160942,29.55416,4.88288,29.95481414,24.04416,7.01288,25.046,5.51,-2.13,5.90736828
30/06/2020 16:30,20.35432,4.38376,20.82103971,19.62432,5.72376,20.442,0.73,-1.34,1.525942332,20.36432,4.29376,20.8120615,19.62432,5.72376,20.442,0.74,-1.43,1.610124219
30/06/2020 17:00,14.47096,4.03528,15.02305455,17.16096,5.00528,17.876,-2.69,-0.97,2.859545418,14.44096,3.95528,14.97282758,17.16096,5.00528,17.876,-2.72,-1.05,2.915630292
30/06/2020 17:30,6.57944,3.44442,7.426510611,13.48944,3.93442,14.0515,-6.91,-0.49,6.927351586,6.51944,3.36442,7.33637648,13.48944,3.93442,14.0515,-6.97,-0.57,6.993268192
30/06/2020 18:00,3.88016,3.17338,5.012582393,12.08016,3.52338,12.5835,-8.2,-0.35,8.207466113,3.80016,3.15338,4.938119222,12.08016,3.52338,12.5835,-8.28,-0.37,8.288262785
30/06/2020 18:30,-0.08096,2.58972,2.590985179,10.07904,2.93972,10.499,-10.16,-0.35,10.16602676,-0.18096,2.61972,2.625962566,10.07904,2.93972,10.499,-10.26,-0.32,10.26498904
30/06/2020 19:00,-4.06304,2.04078,4.546765559,8.19696,2.39078,8.5385,-12.26,-0.35,12.2649949,-4.18304,2.07078,4.667542549,8.19696,2.39078,8.5385,-12.38,-0.32,12.38413501
30/06/2020 19:30,-4.6884,2.6213,5.371434469,7.8216,2.2813,8.1475,-12.51,0.34,12.51461945,-4.8184,2.6013,5.475741069,7.8216,2.2813,8.1475,-12.64,0.32,12.64404998
30/06/2020 20:00,-3.64808,2.66806,4.519627402,7.98192,2.32806,8.3145,-11.63,0.34,11.63496884,-3.76808,2.64806,4.605501998,7.98192,2.32806,8.3145,-11.75,0.32,11.75435664
30/06/2020 20:30,-3.85592,3.16744,4.990069659,7.77408,2.26744,8.098,-11.63,0.9,11.66477175,-4.06592,1.79744,4.445502896,7.77408,2.26744,8.098,-11.84,-0.47,11.84932488
30/06/2020 21:00,-4.15904,3.16528,5.226529556,7.32096,2.13528,7.626,-11.48,1.03,11.52611383,-4.37904,1.75528,4.717732421,7.32096,2.13528,7.626,-11.7,-0.38,11.70616931
30/06/2020 21:30,-6.21936,2.15602,6.582466183,6.26064,1.82602,6.5215,-12.48,0.33,12.48436222,-6.33936,2.14602,6.692748841,6.26064,1.82602,6.5215,-12.6,0.32,12.60406284
30/06/2020 22:00,-6.21544,4.59008,7.726611728,6.03456,1.76008,6.286,-12.25,2.83,12.57264491,-6.63544,-0.90992,6.697538234,6.03456,1.76008,6.286,-12.67,-2.67,12.94827402
30/06/2020 22:30,-5.48568,4.90626,7.359624464,6.12432,1.78626,6.3795,-11.61,3.12,12.02191748,-6.04568,-0.34374,6.05544415,6.12432,1.78626,6.3795,-12.17,-2.13,12.35499089
30/06/2020 23:00,-4.4224,3.6943,5.762419132,6.3576,1.8543,6.6225,-10.78,1.84,10.93590417,-4.7524,1.0443,4.865785471,6.3576,1.8543,6.6225,-11.11,-0.81,11.13948832
30/06/2020 23:30,-3.74912,5.52984,6.680945382,6.17088,1.79984,6.428,-9.92,3.73,10.59808001,-4.36912,-0.68016,4.421744814,6.17088,1.79984,6.428,-10.54,-2.48,10.8278345
01/07/2020 00:00,-2.68128,6.05296,6.620240721,6.31872,1.84296,6.582,-9,4.21,9.936000201,-3.33128,-0.84704,3.437281368,6.31872,1.84296,6.582,-9.65,-2.69,10.01791395
01/07/2020 00:30,-1.65888,6.19116,6.409551076,6.62112,1.93116,6.897,-8.28,4.26,9.311605662,-2.27888,-0.75884,2.401901788,6.62112,1.93116,6.897,-8.9,-2.69,9.297639485
01/07/2020 01:00,-1.95576,6.11082,6.416160709,6.17424,1.80082,6.4315,-8.13,4.31,9.201793303,-2.57576,-0.81918,2.702886503,6.17424,1.80082,6.4315,-8.75,-2.62,9.133832711
01/07/2020 01:30,-0.71104,4.86428,4.915973739,6.76896,1.97428,7.051,-7.48,2.89,8.018883962,-1.08104,1.20428,1.618313258,6.76896,1.97428,7.051,-7.85,-0.77,7.887673928
01/07/2020 02:00,0.7,3.36,3.432142188,7.44,2.17,7.75,-6.74,1.19,6.844245758,0.62,3.31,3.367565887,7.44,2.17,7.75,-6.82,1.14,6.914622188
01/07/2020 02:30,-0.7336,3.1102,3.195545806,6.6864,1.9502,6.965,-7.42,1.16,7.510126497,-0.8236,3.0602,3.16909151,6.6864,1.9502,6.965,-7.51,1.11,7.591587449
01/07/2020 03:00,-0.34752,3.27114,3.289548153,6.79248,1.98114,7.0755,-7.14,1.29,7.255597839,-0.42752,3.22114,3.249387058,6.79248,1.98114,7.0755,-7.22,1.24,7.325708157
01/07/2020 03:30,-0.06168,3.37326,3.373823862,6.86832,2.00326,7.1545,-6.93,1.37,7.064120611,-0.14168,3.33326,3.336269691,6.86832,2.00326,7.1545,-7.01,1.33,7.13505431
01/07/2020 04:00,-0.36368,3.28226,3.302346719,6.79632,1.98226,7.0795,-7.16,1.3,7.277059846,-0.44368,3.24226,3.272476409,6.79632,1.98226,7.0795,-7.24,1.26,7.348823035
01/07/2020 04:30,-0.32688,3.25216,3.268546344,6.69312,1.95216,6.972,-7.02,1.3,7.139355713,-0.40688,3.21216,3.237826926,6.69312,1.95216,6.972,-7.1,1.26,7.210936139
01/07/2020 05:00,0.71024,3.41632,3.489367163,7.05024,2.05632,7.344,-6.34,1.36,6.484227016,0.64024,3.36632,3.42666275,7.05024,2.05632,7.344,-6.41,1.31,6.54249188
01/07/2020 05:30,-0.22024,3.25618,3.263619747,6.80976,1.98618,7.0935,-7.03,1.27,7.14379451,-0.30024,3.21618,3.23016375,6.80976,1.98618,7.0935,-7.11,1.23,7.215608082
01/07/2020 06:00,-0.02872,3.12204,3.122172096,7.00128,2.04204,7.293,-7.03,1.08,7.112474956,-0.15872,3.06204,3.066150844,7.00128,2.04204,7.293,-7.16,1.02,7.232288711
01/07/2020 06:30,-0.85296,2.71372,2.844611924,7.00704,2.04372,7.299,-7.86,0.67,7.888504294,-0.93296,2.68372,2.841261586,7.00704,2.04372,7.299,-7.94,0.64,7.965751691
01/07/2020 07:00,-0.98512,2.51434,2.700438307,7.45488,2.17434,7.7655,-8.44,0.34,8.446845565,-1.08512,2.51434,2.738501607,7.45488,2.17434,7.7655,-8.54,0.34,8.54676547
01/07/2020 07:30,0.574,4.4395,4.476453535,8.604,2.5095,8.9625,-8.03,1.93,8.258680282,0.244,-0.1805,0.30350659,8.604,2.5095,8.9625,-8.36,-2.69,8.782123889
01/07/2020 08:00,2.55184,2.20262,3.370967554,10.19184,2.97262,10.6165,-7.64,-0.77,7.678704318,2.48184,2.12262,3.265738117,10.19184,2.97262,10.6165,-7.71,-0.85,7.756713221
01/07/2020 08:30,2.5208,2.0194,3.229923993,10.4208,3.0394,10.855,-7.9,-1.02,7.965575936,2.4408,1.9194,3.105092752,10.4208,3.0394,10.855,-7.98,-1.12,8.058213201
01/07/2020 09:00,6.64304,2.51922,7.104678026,12.68304,3.69922,13.2115,-6.04,-1.18,6.154185568,6.58304,2.43922,7.020413795,12.68304,3.69922,13.2115,-6.1,-1.26,6.22877195
01/07/2020 09:30,9.69496,2.88978,10.11647556,14.60496,4.25978,15.2135,-4.91,-1.37,5.09754843,9.65496,2.79978,10.0527121,14.60496,4.25978,15.2135,-4.95,-1.46,5.160823578
01/07/2020 10:00,12.68912,3.28266,13.10685405,16.08912,4.69266,16.7595,-3.4,-1.41,3.680774375,12.64912,3.19266,13.04581598,16.08912,4.69266,16.7595,-3.44,-1.5,3.752812279
01/07/2020 10:30,21.18424,3.91332,21.54265763,20.27424,5.91332,21.119,0.91,-2,2.19729379,21.18424,3.82332,21.52649066,20.27424,5.91332,21.119,0.91,-2.09,2.279517493
01/07/2020 11:00,4.24872,2.17796,4.774424719,12.43872,3.62796,12.957,-8.19,-1.45,8.317367372,4.15872,2.09796,4.657938192,12.43872,3.62796,12.957,-8.28,-1.53,8.420172207
01/07/2020 11:30,10.68688,2.85534,11.0617526,15.44688,4.50534,16.0905,-4.76,-1.65,5.037866612,10.62688,2.76534,10.98078703,15.44688,4.50534,16.0905,-4.82,-1.74,5.12445119
01/07/2020 12:00,14.30088,3.22734,14.66052155,17.27088,5.03734,17.9905,-2.97,-1.81,3.47807418,14.27088,3.13734,14.61167062,17.27088,5.03734,17.9905,-3,-1.9,3.551056181
01/07/2020 12:30,14.93688,3.30284,15.29768401,17.66688,5.15284,18.403,-2.73,-1.85,3.297787137,14.90688,3.20284,15.24707367,17.66688,5.15284,18.403,-2.76,-1.95,3.379363845
01/07/2020 13:00,10.31936,2.55398,10.63071045,15.33936,4.47398,15.9785,-5.02,-1.92,5.374644174,10.25936,2.46398,10.55109781,15.33936,4.47398,15.9785,-5.08,-2.01,5.463195036
01/07/2020 13:30,12.81264,2.72452,13.09911268,16.47264,4.80452,17.159,-3.66,-2.08,4.209750586,12.76264,2.62452,13.02970011,16.47264,4.80452,17.159,-3.71,-2.18,4.303080292
01/07/2020 14:00,4.12576,1.80918,4.505000316,12.06576,3.51918,12.5685,-7.94,-1.71,8.122050234,4.04576,1.70918,4.391977943,12.06576,3.51918,12.5685,-8.02,-1.81,8.221709068
01/07/2020 14:30,4.97024,2.15382,5.416846523,12.15024,3.54382,12.6565,-7.18,-1.39,7.313309784,4.89024,2.06382,5.307899797,12.15024,3.54382,12.6565,-7.26,-1.48,7.409318457
01/07/2020 15:00,16.52432,3.41876,16.87427247,17.82432,5.19876,18.567,-1.3,-1.78,2.204177851,16.51432,3.32876,16.84646575,17.82432,5.19876,18.567,-1.31,-1.87,2.283199509
01/07/2020 15:30,12.1408,2.9494,12.49391792,15.9408,4.6494,16.605,-3.8,-1.7,4.162931659,12.1008,2.6994,12.39823056,15.9408,4.6494,16.605,-3.84,-1.95,4.306750515
01/07/2020 16:00,11.65304,3.57172,12.1881305,15.74304,4.59172,16.399,-4.09,-1.02,4.215269861,11.53304,2.18172,11.73758552,15.74304,4.59172,16.399,-4.21,-2.41,4.850999897
01/07/2020 16:30,15.47768,4.33724,16.073899,17.88768,5.21724,18.633,-2.41,-0.88,2.565638322,15.40768,3.75724,15.85917575,17.88768,5.21724,18.633,-2.48,-1.46,2.877846417
01/07/2020 17:00,14.02816,6.20738,15.34017078,16.92816,4.93738,17.6335,-2.9,1.27,3.165896398,13.74816,2.25738,13.93225279,16.92816,4.93738,17.6335,-3.18,-2.68,4.15870172
01/07/2020 17:30,14.59976,7.72868,16.51924595,17.30976,5.04868,18.031,-2.71,2.68,3.811364585,13.98976,0.89868,14.01859517,17.30976,5.04868,18.031,-3.32,-4.15,5.314593117
01/07/2020 18:00,7.56664,7.05652,10.34642525,13.49664,3.93652,14.059,-5.93,3.12,6.700693994,7.01664,0.22652,7.02029545,13.49664,3.93652,14.059,-6.48,-3.71,7.466893598
01/07/2020 18:30,8.97488,5.68934,10.62624396,14.29488,4.16934,14.8905,-5.32,1.52,5.532883516,8.75488,1.86934,8.952226307,14.29488,4.16934,14.8905,-5.54,-2.3,5.998466471
01/07/2020 19:00,0.83592,3.12256,3.232513449,10.22592,2.98256,10.652,-9.39,0.14,9.391043605,0.73592,2.81256,2.907244744,10.22592,2.98256,10.652,-9.49,-0.17,9.491522533
01/07/2020 19:30,-1.63712,5.24084,5.490588839,8.88288,2.59084,9.253,-10.52,2.65,10.84863586,-1.94712,-0.46916,2.002844827,8.88288,2.59084,9.253,-10.83,-3.06,11.25399929
01/07/2020 20:00,-1.48264,3.01298,3.358015761,8.78736,2.56298,9.1535,-10.27,0.45,10.27985408,-1.59264,2.76298,3.189131645,8.78736,2.56298,9.1535,-10.38,0.2,10.3819266
01/07/2020 20:30,-2.89784,5.14438,5.904415488,8.07216,2.35438,8.4085,-10.97,2.79,11.31923142,-3.20784,-0.91562,3.335955253,8.07216,2.35438,8.4085,-11.28,-3.27,11.74441569
01/07/2020 21:00,-3.98776,5.68482,6.944019603,7.42224,2.16482,7.7315,-11.41,3.52,11.94062394,-4.66776,-1.16518,4.810990319,7.42224,2.16482,7.7315,-12.09,-3.33,12.54021531
01/07/2020 21:30,-5.54,2.3075,6.001346203,6.54,1.9075,6.8125,-12.08,0.4,12.0866207,-5.66,2.2975,6.108527339,6.54,1.9075,6.8125,-12.2,0.39,12.20623201
01/07/2020 22:00,-6.37456,5.10742,8.168277312,6.02544,1.75742,6.2765,-12.4,3.35,12.84455137,-7.03456,-1.22258,7.140009541,6.02544,1.75742,6.2765,-13.06,-2.98,13.39567094
01/07/2020 22:30,-5.36056,5.59192,7.746300588,6.10944,1.78192,6.364,-11.47,3.81,12.08623184,-6.05056,-1.31808,6.192464065,6.10944,1.78192,6.364,-12.16,-3.1,12.54892824
01/07/2020 23:00,-3.01656,6.02392,6.737005744,6.97344,2.03392,7.264,-9.99,3.99,10.75733238,-3.65656,-0.92608,3.772009438,6.97344,2.03392,7.264,-10.63,-2.96,11.03442341
01/07/2020 23:30,-2.85544,6.04758,6.687806924,6.57456,1.91758,6.8485,-9.43,4.13,10.29474623,-3.48544,-0.86242,3.590551524,6.57456,1.91758,6.8485,-10.06,-2.78,10.43704939
02/07/2020 00:00,-3.30184,2.81738,4.340481246,6.12816,1.78738,6.3835,-9.43,1.03,9.486084545,-3.42184,2.15738,4.045154812,6.12816,1.78738,6.3835,-9.55,0.37,9.557164852
02/07/2020 00:30,-2.52464,2.64698,3.65791064,6.19536,1.80698,6.4535,-8.72,0.84,8.760365289,-2.63464,2.58698,3.692396708,6.19536,1.80698,6.4535,-8.83,0.78,8.864383791
02/07/2020 01:00,-1.6488,3.0216,3.442180704,6.4512,1.8816,6.72,-8.1,1.14,8.179828849,-1.7588,2.7016,3.223665615,6.4512,1.8816,6.72,-8.21,0.82,8.250848441
02/07/2020 01:30,-1.80544,2.80258,3.333776875,6.21456,1.81258,6.4735,-8.02,0.99,8.080872478,-1.90544,2.75258,3.347745249,6.21456,1.81258,6.4735,-8.12,0.94,8.174227792
02/07/2020 02:00,-1.19216,2.88812,3.124497176,6.50784,1.89812,6.779,-7.7,0.99,7.763381995,-1.28216,2.83812,3.114299183,6.50784,1.89812,6.779,-7.79,0.94,7.846508778
02/07/2020 02:30,-0.9344,4.9633,5.0504901,6.2856,1.8333,6.5475,-7.22,3.13,7.86926299,-1.2944,1.0733,1.681500595,6.2856,1.8333,6.5475,-7.58,-0.76,7.618004988
02/07/2020 03:00,-0.16064,3.37898,3.382796336,6.57936,1.91898,6.8535,-6.74,1.46,6.896317858,-0.23064,3.33898,3.346936248,6.57936,1.91898,6.8535,-6.81,1.42,6.956471807
02/07/2020 03:30,0.02832,3.37576,3.375878789,6.56832,1.91576,6.842,-6.54,1.46,6.700985002,-0.05168,3.33576,3.336160308,6.56832,1.91576,6.842,-6.62,1.42,6.770583431
02/07/2020 04:00,-0.16688,3.43966,3.443705831,6.51312,1.89966,6.7845,-6.68,1.54,6.855216991,-0.24688,3.39966,3.408612306,6.51312,1.89966,6.7845,-6.76,1.5,6.924420553
02/07/2020 04:30,0.48016,3.57088,3.603017846,6.86016,2.00088,7.146,-6.38,1.57,6.570334847,0.40016,3.53088,3.553483024,6.86016,2.00088,7.146,-6.46,1.53,6.638712225
02/07/2020 05:00,-0.25496,3.52522,3.53442791,6.39504,1.86522,6.6615,-6.65,1.66,6.854057193,-0.33496,3.49522,3.511233551,6.39504,1.86522,6.6615,-6.73,1.63,6.92457941
02/07/2020 05:30,-0.69048,3.37236,3.442321106,6.41952,1.87236,6.687,-7.11,1.5,7.26650535,-0.75048,3.33236,3.415822507,6.41952,1.87236,6.687,-7.17,1.46,7.317137418
02/07/2020 06:00,-1.48016,2.95162,3.301959153,6.27984,1.83162,6.5415,-7.76,1.12,7.840408153,-1.56016,2.89162,3.28566058,6.27984,1.83162,6.5415,-7.84,1.06,7.911333642
02/07/2020 06:30,-2.39848,5.12836,5.661517694,6.13152,1.78836,6.387,-8.53,3.34,9.160594959,-2.91848,-0.77164,3.018766934,6.13152,1.78836,6.387,-9.05,-2.56,9.405110313
02/07/2020 07:00,-2.80728,2.09746,3.504305844,6.16272,1.79746,6.4195,-8.97,0.3,8.97501532,-2.88728,1.98746,3.505193725,6.16272,1.79746,6.4195,-9.05,0.19,9.051994255
02/07/2020 07:30,-2.65024,3.11868,4.092668689,6.98976,2.03868,7.281,-9.64,1.08,9.700309273,-2.95024,0.26868,2.962449156,6.98976,2.03868,7.281,-9.94,-1.77,10.09636073
02/07/2020 08:00,-2.27264,1.82048,2.911879118,8.12736,2.37048,8.466,-10.4,-0.55,10.41453311,-2.39264,1.65048,2.906683746,8.12736,2.37048,8.466,-10.52,-0.72,10.54461
02/07/2020 08:30,-3.788,1.486,4.069046571,7.872,2.296,8.2,-11.66,-0.81,11.68810079,-3.908,1.406,4.153227661,7.872,2.296,8.2,-11.78,-0.89,11.8135727
02/07/2020 09:00,-1.22424,2.34418,2.644606483,9.30576,2.71418,9.6935,-10.53,-0.37,10.53649847,-1.40424,1.35418,1.950818661,9.30576,2.71418,9.6935,-10.71,-1.36,10.79600389
02/07/2020 09:30,-0.4388,5.2566,5.274882842,9.6912,2.8266,10.095,-10.13,2.43,10.41737971,-1.0888,-1.6834,2.004824431,9.6912,2.8266,10.095,-10.78,-4.51,11.68539687
02/07/2020 10:00,-0.08328,1.98696,1.988704503,10.20672,2.97696,10.632,-10.29,-0.99,10.33751421,-0.22328,1.36696,1.385075305,10.20672,2.97696,10.632,-10.43,-1.61,10.55353022
02/07/2020 10:30,-0.28536,1.63802,1.662690545,10.00464,2.91802,10.4215,-10.29,-1.28,10.36930567,-0.42536,1.54802,1.605396228,10.00464,2.91802,10.4215,-10.43,-1.37,10.51959125
02/07/2020 11:00,1.96768,1.86224,2.709188513,11.04768,3.22224,11.508,-9.08,-1.36,9.181285313,1.87768,1.76224,2.575106211,11.04768,3.22224,11.508,-9.17,-1.46,9.285499448
02/07/2020 11:30,-0.578,1.566,1.669263311,10.032,2.926,10.45,-10.61,-1.36,10.69680794,-0.698,1.466,1.623687162,10.032,2.926,10.45,-10.73,-1.46,10.82887344
02/07/2020 12:00,-0.98592,1.55244,1.839050897,9.81408,2.86244,10.223,-10.8,-1.31,10.87915897,-1.09592,1.46244,1.827504145,9.81408,2.86244,10.223,-10.91,-1.4,10.99945908
02/07/2020 12:30,-1.76088,1.58016,2.365925612,9.90912,2.89016,10.322,-11.67,-1.31,11.74329596,-1.88088,1.49016,2.399642973,9.90912,2.89016,10.322,-11.79,-1.4,11.87283033
02/07/2020 13:00,-1.5808,1.8306,2.418682493,10.2192,2.9806,10.645,-11.8,-1.15,11.8559057,-1.6908,1.7506,2.433804635,10.2192,2.9806,10.645,-11.91,-1.23,11.9733454
02/07/2020 13:30,3.49488,2.14184,4.098983386,12.31488,3.59184,12.828,-8.82,-1.45,8.93839471,3.40488,2.05184,3.975330829,12.31488,3.59184,12.828,-8.91,-1.54,9.042107055
02/07/2020 14:00,3.1512,2.1141,3.794664709,11.6712,3.4041,12.1575,-8.52,-1.29,8.617105082,3.0612,2.0241,3.669867334,11.6712,3.4041,12.1575,-8.61,-1.38,8.719891054
02/07/2020 14:30,5.13928,2.64354,5.779316798,12.38928,3.61354,12.9055,-7.25,-0.97,7.314601835,5.05928,2.55354,5.667175721,12.38928,3.61354,12.9055,-7.33,-1.06,7.406247363
02/07/2020 15:00,6.78728,3.41754,7.599128203,13.15728,3.83754,13.7055,-6.37,-0.42,6.383831138,6.64728,2.37754,7.059676186,13.15728,3.83754,13.7055,-6.51,-1.46,6.671708927
02/07/2020 15:30,15.05704,3.87622,15.54797527,17.50704,5.10622,18.2365,-2.45,-1.23,2.741422988,15.02704,3.73622,15.48454943,17.50704,5.10622,18.2365,-2.48,-1.37,2.833249018
02/07/2020 16:00,11.6864,3.6177,12.23354806,15.8664,4.6277,16.5275,-4.18,-1.01,4.300290688,11.6364,3.5177,12.1564805,15.8664,4.6277,16.5275,-4.23,-1.11,4.373213921
02/07/2020 16:30,5.646,2.998,6.392598846,12.816,3.738,13.35,-7.17,-0.74,7.208085738,5.576,2.918,6.293369527,12.816,3.738,13.35,-7.24,-0.82,7.286288493
02/07/2020 17:00,1.40976,2.59368,2.95205,10.94976,3.19368,11.406,-9.54,-0.6,9.558849303,1.30976,2.54368,2.861080076,10.94976,3.19368,11.406,-9.64,-0.65,9.661889049
02/07/2020 17:30,0.61224,2.71982,2.787877087,10.90224,3.17982,11.3565,-10.29,-0.46,10.3002767,0.51224,2.74982,2.797123496,10.90224,3.17982,11.3565,-10.39,-0.43,10.39889417
02/07/2020 18:00,-0.24592,2.65244,2.663815797,10.29408,3.00244,10.723,-10.54,-0.35,10.54580959,-0.36592,2.64244,2.667655637,10.29408,3.00244,10.723,-10.66,-0.36,10.66607707
02/07/2020 18:30,1.65416,3.53538,3.90322393,11.02416,3.21538,11.4835,-9.37,0.32,9.375462655,1.55416,3.21538,3.571285742,11.02416,3.21538,11.4835,-9.47,0,9.47
02/07/2020 19:00,3.722,3.4685,5.087610073,11.892,3.4685,12.3875,-8.17,0,8.17,3.632,3.4685,5.022142596,11.892,3.4685,12.3875,-8.26,0,8.26
02/07/2020 19:30,0.99096,3.34778,3.491365442,10.38096,3.02778,10.8135,-9.39,0.32,9.395451027,0.89096,3.02778,3.156146614,10.38096,3.02778,10.8135,-9.49,0,9.49
02/07/2020 20:00,-1.7552,2.9464,3.429577233,9.0048,2.6264,9.38,-10.76,0.32,10.76475731,-1.8652,2.9464,3.487154141,9.0048,2.6264,9.38,-10.87,0.32,10.87470919
02/07/2020 20:30,-3.36648,2.92186,4.45762868,8.06352,2.35186,8.3995,-11.43,0.57,11.44420377,-3.50648,2.52186,4.319164254,8.06352,2.35186,8.3995,-11.57,0.17,11.57124885
02/07/2020 21:00,-4.31792,3.15644,5.348602303,7.46208,2.17644,7.773,-11.78,0.98,11.82069372,-4.52792,1.94644,4.92855843,7.46208,2.17644,7.773,-11.99,-0.23,11.9922058
02/07/2020 21:30,-4.0412,4.0459,5.718444216,7.5288,2.1959,7.8425,-11.57,1.85,11.7169706,-4.3912,0.9959,4.502716319,7.5288,2.1959,7.8425,-11.92,-1.2,11.98025041
02/07/2020 22:00,-5.54136,2.24252,5.977923268,6.48864,1.89252,6.759,-12.03,0.35,12.03509036,-5.66136,2.22252,6.081989165,6.48864,1.89252,6.759,-12.15,0.33,12.15448066
02/07/2020 22:30,-5.83024,4.65868,7.462908133,6.02976,1.75868,6.281,-11.86,2.9,12.20940621,-6.38024,-0.33132,6.38883678,6.02976,1.75868,6.281,-12.41,-2.09,12.58476063
02/07/2020 23:00,-3.84704,4.78878,6.142648505,6.61296,1.92878,6.8885,-10.46,2.86,10.84394762,-4.33704,0.10878,4.338403975,6.61296,1.92878,6.8885,-10.95,-1.82,11.10022072
02/07/2020 23:30,-3.55232,2.65724,4.436203535,6.36768,1.85724,6.633,-9.92,0.8,9.952205786,-3.66232,2.52724,4.449666257,6.36768,1.85724,6.633,-10.03,0.67,10.05235296
03/07/2020 00:00,-0.80864,4.82748,4.894738175,7.67136,2.23748,7.991,-8.48,2.59,8.866707393,-1.16864,1.36748,1.798810996,7.67136,2.23748,7.991,-8.84,-0.87,8.88270792
03/07/2020 00:30,-0.62968,6.05926,6.0918904,7.30032,2.12926,7.6045,-7.93,3.93,8.85041242,-1.16968,-0.04074,1.170389273,7.30032,2.12926,7.6045,-8.47,-2.17,8.743557628
03/07/2020 01:00,-2.19744,3.02908,3.742200983,6.20256,1.80908,6.461,-8.4,1.22,8.488132892,-2.26744,2.97908,3.743821817,6.20256,1.80908,6.461,-8.47,1.17,8.55042689
03/07/2020 01:30,-2.42208,2.92356,3.796534551,5.97792,1.74356,6.227,-8.4,1.18,8.482476054,-2.49208,2.87356,3.803657424,5.97792,1.74356,6.227,-8.47,1.13,8.545045348
03/07/2020 02:00,-2.17816,2.89512,3.622996108,6.05184,1.76512,6.304,-8.23,1.13,8.307213733,-2.27816,2.84512,3.644821093,6.05184,1.76512,6.304,-8.33,1.08,8.399720233
03/07/2020 02:30,-2.01824,2.73718,3.400800942,6.16176,1.79718,6.4185,-8.18,0.94,8.233832643,-2.11824,2.69718,3.429536507,6.16176,1.79718,6.4185,-8.28,0.9,8.328769417
03/07/2020 03:00,-0.52848,3.06586,3.11107516,6.67152,1.94586,6.9495,-7.2,1.12,7.286590424,-0.60848,2.97586,3.037431588,6.67152,1.94586,6.9495,-7.28,1.03,7.352502975
03/07/2020 03:30,-0.26832,3.14924,3.160649965,6.75168,1.96924,7.033,-7.02,1.18,7.118482984,-0.34832,3.10924,3.128689854,6.75168,1.96924,7.033,-7.1,1.14,7.190938743
03/07/2020 04:00,-0.9736,5.1452,5.236504559,6.3264,1.8452,6.59,-7.3,3.3,8.011242101,-1.3336,1.1452,1.757831619,6.3264,1.8452,6.59,-7.66,-0.7,7.691917836
03/07/2020 04:30,0.306,6.783,6.789898747,6.696,1.953,6.975,-6.39,4.83,8.01005618,-0.244,0.063,0.252001984,6.696,1.953,6.975,-6.94,-1.89,7.192753298
03/07/2020 05:00,0.56216,6.83438,6.857461181,6.87216,2.00438,7.1585,-6.31,4.83,7.946382825,0.01216,0.07438,0.075367433,6.87216,2.00438,7.1585,-6.86,-1.93,7.126324438
03/07/2020 05:30,0.16584,3.99462,3.998061011,6.97584,2.03462,7.2665,-6.81,1.96,7.086444807,-0.01416,2.55462,2.554659243,6.97584,2.03462,7.2665,-6.99,0.52,7.00931523
03/07/2020 06:00,1.96712,3.37416,3.905703112,8.03712,2.34416,8.372,-6.07,1.03,6.156768633,1.89712,3.32416,3.827414793,8.03712,2.34416,8.372,-6.14,0.98,6.217716623
03/07/2020 06:30,4.53504,3.62022,5.802807997,10.11504,2.95022,10.5365,-5.58,0.67,5.620080071,4.47504,3.56022,5.718491886,10.11504,2.95022,10.5365,-5.64,0.61,5.672891679
03/07/2020 07:00,2.79872,3.21296,4.260979418,9.43872,2.75296,9.832,-6.64,0.46,6.655914663,2.72872,3.22296,4.222959152,9.43872,2.75296,9.832,-6.71,0.47,6.726440366
03/07/2020 07:30,1.1488,3.0434,3.253002459,9.2688,2.7034,9.655,-8.12,0.34,8.127115109,1.0688,3.0434,3.225618855,9.2688,2.7034,9.655,-8.2,0.34,8.207045753
03/07/2020 08:00,6.75216,4.94688,8.370381497,12.33216,3.59688,12.846,-5.58,1.35,5.740984236,6.57216,1.12688,6.668069106,12.33216,3.59688,12.846,-5.76,-2.47,6.267256178
03/07/2020 08:30,11.69656,4.26358,12.44940281,15.40656,4.49358,16.0485,-3.71,-0.23,3.717122543,11.59656,3.22358,12.03626486,15.40656,4.49358,16.0485,-3.81,-1.27,4.016092628
03/07/2020 09:00,8.35832,3.43576,9.036922042,13.76832,4.01576,14.342,-5.41,-0.58,5.441001746,8.27832,3.04576,8.820841003,13.76832,4.01576,14.342,-5.49,-0.97,5.575033632
03/07/2020 09:30,6.79008,3.36044,7.576129843,13.27008,3.87044,13.823,-6.48,-0.51,6.500038461,6.69008,2.72044,7.222047092,13.27008,3.87044,13.823,-6.58,-1.15,6.679738019
03/07/2020 10:00,11.05472,3.69596,11.65619812,15.41472,4.49596,16.057,-4.36,-0.8,4.432786934,11.00472,3.61596,11.5835672,15.41472,4.49596,16.057,-4.41,-0.88,4.496943406
03/07/2020 10:30,10.98744,3.54842,11.54621679,15.45744,4.50842,16.1015,-4.47,-0.96,4.571925196,10.94744,3.46842,11.48374416,15.45744,4.50842,16.1015,-4.51,-1.04,4.62835824
03/07/2020 11:00,15.71712,4.09916,16.24287455,17.75712,5.17916,18.497,-2.04,-1.08,2.308246087,15.67712,3.36916,16.03506566,17.75712,5.17916,18.497,-2.08,-1.81,2.757263136
03/07/2020 11:30,14.93176,7.12468,16.54444081,17.50176,5.10468,18.231,-2.57,2.02,3.268837714,14.49176,0.49468,14.50020056,17.50176,5.10468,18.231,-3.01,-4.61,5.505651642
03/07/2020 12:00,20.50208,4.93894,21.08858489,20.36208,5.93894,21.2105,0.14,-1,1.009752445,20.43208,4.06894,20.83329465,20.36208,5.93894,21.2105,0.07,-1.87,1.871309702
03/07/2020 12:30,18.22808,4.32194,18.73344778,19.61808,5.72194,20.4355,-1.39,-1.4,1.972840592,18.20808,4.23194,18.69340775,19.61808,5.72194,20.4355,-1.41,-1.49,2.051389773
03/07/2020 13:00,11.1676,3.4768,11.69629976,15.8976,4.6368,16.56,-4.73,-1.16,4.870164268,11.1076,3.3868,11.61245848,15.8976,4.6368,16.56,-4.79,-1.25,4.950414124
03/07/2020 13:30,15.02592,3.80756,15.50083175,17.54592,5.11756,18.277,-2.52,-1.31,2.840158446,14.99592,3.71756,15.44985013,17.54592,5.11756,18.277,-2.55,-1.4,2.909037642
03/07/2020 14:00,17.85032,4.38926,18.38204361,18.58032,5.41926,19.3545,-0.73,-1.03,1.26245792,17.82032,4.30926,18.33394466,18.58032,5.41926,19.3545,-0.76,-1.11,1.345250906
03/07/2020 14:30,12.98536,3.94948,13.57269194,16.21536,4.72948,16.891,-3.23,-0.78,3.322845166,12.93536,3.40948,13.37714813,16.21536,4.72948,16.891,-3.28,-1.32,3.535647041
03/07/2020 15:00,12.83848,3.86664,13.40811223,16.06848,4.68664,16.738,-3.23,-0.82,3.332461553,12.83848,3.79664,13.38809337,16.06848,4.68664,16.738,-3.23,-0.89,3.350373114
03/07/2020 15:30,7.2404,3.2347,7.930111995,13.0104,3.7947,13.5525,-5.77,-0.56,5.79711135,7.1804,3.1647,7.846876465,13.0104,3.7947,13.5525,-5.83,-0.63,5.863940655
03/07/2020 16:00,10.51696,3.78578,11.17759267,14.55696,4.24578,15.1635,-4.04,-0.46,4.066103786,10.46696,3.74578,11.11701936,14.55696,4.24578,15.1635,-4.09,-0.5,4.120449005
03/07/2020 16:30,12.53128,4.50704,13.31714639,17.20128,5.01704,17.918,-4.67,-0.51,4.697765426,14.57128,4.49704,15.24944489,17.20128,5.01704,17.918,-2.63,-0.52,2.680914023
03/07/2020 17:00,16.15584,4.71212,16.829,16.15584,4.71212,16.829,0,0,0,8.51584,4.30212,9.54084731,16.15584,4.71212,16.829,-7.64,-0.41,7.6509934
03/07/2020 17:30,16.81008,4.90294,17.5105,16.81008,4.90294,17.5105,0,0,0,10.67008,4.54294,11.59693542,16.81008,4.90294,17.5105,-6.14,-0.36,6.150544691
03/07/2020 18:00,15.1608,4.4219,15.7925,15.1608,4.4219,15.7925,0,0,0,6.6608,4.9319,8.28793667,15.1608,4.4219,15.7925,-8.5,0.51,8.515286255
03/07/2020 18:30,8.34536,4.49698,9.479866173,14.11536,4.11698,14.7035,-5.77,0.38,5.78249946,3.58536,4.98698,6.142049808,14.11536,4.11698,14.7035,-10.53,0.87,10.56587905
03/07/2020 19:00,8.1164,4.4927,9.276869205,13.8264,4.0327,14.4025,-5.71,0.46,5.728498931,8.0564,4.4427,9.200171969,13.8264,4.0327,14.4025,-5.77,0.41,5.784548383
03/07/2020 19:30,7.5068,4.4349,8.718966926,13.2168,3.8549,13.7675,-5.71,0.58,5.7393815,7.4468,4.3749,8.6368154,13.2168,3.8549,13.7675,-5.77,0.52,5.793384158
03/07/2020 20:00,8.03336,4.62848,9.271337552,13.26336,3.86848,13.816,-5.23,0.76,5.284931409,7.97336,4.56848,9.189422136,13.26336,3.86848,13.816,-5.29,0.7,5.336112817
03/07/2020 20:30,6.52144,7.13542,9.666612553,12.12144,3.53542,12.6265,-5.6,3.6,6.657326791,6.04144,1.55542,6.23845563,12.12144,3.53542,12.6265,-6.08,-1.98,6.394278693
03/07/2020 21:00,3.31848,7.05164,7.793454703,10.42848,3.04164,10.863,-7.11,4.01,8.162854893,2.73848,0.12164,2.74118022,10.42848,3.04164,10.863,-7.69,-2.92,8.225721853
03/07/2020 21:30,1.75536,5.73948,6.001909646,9.73536,2.83948,10.141,-7.98,2.9,8.490606574,1.32536,0.83948,1.568854933,9.73536,2.83948,10.141,-8.41,-2,8.64454163
03/07/2020 22:00,1.39552,3.54786,3.812451528,9.45552,2.75786,9.8495,-8.06,0.79,8.09862334,1.31552,3.48786,3.727701738,9.45552,2.75786,9.8495,-8.14,0.73,8.172667863
03/07/2020 22:30,0.83208,3.61144,3.706056664,9.02208,2.63144,9.398,-8.19,0.98,8.248424092,0.74208,3.56144,3.637930401,9.02208,2.63144,9.398,-8.28,0.93,8.33206457
03/07/2020 23:00,1.66744,3.65092,4.013673255,9.15744,2.67092,9.539,-7.49,0.98,7.553840083,1.58744,3.60092,3.935300573,9.15744,2.67092,9.539,-7.57,0.93,7.626912875
03/07/2020 23:30,2.77256,3.73408,4.650853943,9.44256,2.75408,9.836,-6.67,0.98,6.7416096,2.70256,3.68408,4.569056358,9.44256,2.75408,9.836,-6.74,0.93,6.803859199
04/07/2020 00:00,3.01,3.6925,4.763890873,9.3,2.7125,9.6875,-6.29,0.98,6.365885641,2.94,3.6425,4.680962107,9.3,2.7125,9.6875,-6.36,0.93,6.427635646
04/07/2020 00:30,3.22616,3.66888,4.885569445,9.11616,2.65888,9.496,-5.89,1.01,5.975968541,3.15616,3.61888,4.801836982,9.11616,2.65888,9.496,-5.96,0.96,6.036820355
04/07/2020 01:00,3.9424,3.9232,5.561835668,9.3024,2.7132,9.69,-5.36,1.21,5.494879435,3.8824,3.8732,5.484041211,9.3024,2.7132,9.69,-5.42,1.16,5.542743003
04/07/2020 01:30,5.47792,4.14606,6.870037922,9.75792,2.84606,10.1645,-4.28,1.3,4.473075005,5.42792,4.06606,6.781973124,9.75792,2.84606,10.1645,-4.33,1.22,4.498588668
04/07/2020 02:00,4.93168,4.09174,6.408104544,9.33168,2.72174,9.7205,-4.4,1.37,4.608351115,4.88168,4.05174,6.344083594,9.33168,2.72174,9.7205,-4.45,1.33,4.644502126
04/07/2020 02:30,6.51848,4.26414,7.789317778,10.12848,2.95414,10.5505,-3.61,1.31,3.840338527,6.47848,4.21414,7.728497852,10.12848,2.95414,10.5505,-3.65,1.26,3.861359864
04/07/2020 03:00,4.29984,3.92912,5.824655183,8.97984,2.61912,9.354,-4.68,1.31,4.85988683,4.24984,3.87912,5.754017032,8.97984,2.61912,9.354,-4.73,1.26,4.894946374
04/07/2020 03:30,5.96024,4.10882,7.239258432,9.87024,2.87882,10.2815,-3.91,1.23,4.098902292,5.92024,4.06882,7.183629852,9.87024,2.87882,10.2815,-3.95,1.19,4.12536059
04/07/2020 04:00,7.02024,4.27132,8.217538816,10.29024,3.00132,10.719,-3.27,1.27,3.507962372,6.97024,4.22132,8.148851956,10.29024,3.00132,10.719,-3.32,1.22,3.537060927
04/07/2020 04:30,7.06296,4.17378,8.204013862,10.33296,3.01378,10.7635,-3.27,1.16,3.469654161,7.01296,4.13378,8.140623136,10.33296,3.01378,10.7635,-3.32,1.12,3.50382648
04/07/2020 05:00,6.5844,4.2317,7.82697951,9.9144,2.8917,10.3275,-3.33,1.34,3.589498572,6.5944,4.1917,7.813863337,9.9144,2.8917,10.3275,-3.32,1.3,3.565445274
04/07/2020 05:30,7.19016,7.81338,10.61825352,10.16016,2.96338,10.5835,-2.97,4.85,5.687125812,6.73016,1.17338,6.831681656,10.16016,2.96338,10.5835,-3.43,-1.79,3.868979194
04/07/2020 06:00,7.16528,7.69654,10.51560581,9.96528,2.90654,10.3805,-2.8,4.79,5.548342095,6.69528,0.91654,6.757722978,9.96528,2.90654,10.3805,-3.27,-1.99,3.827923719
04/07/2020 06:30,8.318,7.639,11.2935134,10.968,3.199,11.425,-2.65,4.44,5.170696278,7.858,0.869,7.905904439,10.968,3.199,11.425,-3.11,-2.33,3.886000515
04/07/2020 07:00,8.70456,7.54258,11.51780699,11.25456,3.28258,11.7235,-2.55,4.26,4.964886706,8.24456,0.81258,8.284506977,11.25456,3.28258,11.7235,-3.01,-2.47,3.893712881
04/07/2020 07:30,8.38368,7.45774,11.22069411,11.44368,3.33774,11.9205,-3.06,4.12,5.132056118,7.92368,0.91774,7.97665039,11.44368,3.33774,11.9205,-3.52,-2.42,4.271627325
04/07/2020 08:00,10.2144,7.5467,12.69986804,12.6744,3.6967,13.2025,-2.46,3.85,4.568818228,9.7644,0.8167,9.798495101,12.6744,3.6967,13.2025,-2.91,-2.88,4.094203219
04/07/2020 08:30,6.8604,7.1547,9.912356947,11.3304,3.3047,11.8025,-4.47,3.85,5.899440651,6.3704,0.4447,6.385902775,11.3304,3.3047,11.8025,-4.96,-2.86,5.725486879
04/07/2020 09:00,4.27344,6.17892,7.512745291,10.21344,2.97892,10.639,-5.94,3.2,6.747117903,3.83344,0.76892,3.909795417,10.21344,2.97892,10.639,-6.38,-2.21,6.751925651
04/07/2020 09:30,5.27744,3.70092,6.445787911,11.31744,3.30092,11.789,-6.04,0.4,6.053230542,5.21744,3.66092,6.373697153,11.31744,3.30092,11.789,-6.1,0.36,6.110613717
04/07/2020 10:00,8.63712,4.23166,9.618044929,13.13712,3.83166,13.6845,-4.5,0.4,4.517742799,8.57712,4.19166,9.54657012,13.13712,3.83166,13.6845,-4.56,0.36,4.574188453
04/07/2020 10:30,15.4488,4.5459,16.10374578,16.6488,4.8559,17.3425,-1.2,-0.31,1.239395014,15.4288,4.3859,16.04007445,16.6488,4.8559,17.3425,-1.22,-0.47,1.307402004
04/07/2020 11:00,11.37328,4.06054,12.07640191,15.05328,4.39054,15.6805,-3.68,-0.33,3.694766569,11.30328,4.01054,11.99368875,15.05328,4.39054,15.6805,-3.75,-0.38,3.76920416
04/07/2020 11:30,10.44624,3.79682,11.11484468,14.28624,4.16682,14.8815,-3.84,-0.37,3.857784338,10.39624,3.78682,11.06443907,14.28624,4.16682,14.8815,-3.89,-0.38,3.908516343
04/07/2020 12:00,13.16208,4.32394,13.85412599,15.92208,4.64394,16.5855,-2.76,-0.32,2.778488798,13.14208,4.31394,13.83200438,15.92208,4.64394,16.5855,-2.78,-0.33,2.799517816
04/07/2020 12:30,13.41016,4.25588,14.06928946,16.10016,4.69588,16.771,-2.69,-0.44,2.725747604,13.38016,4.25588,14.04069785,16.10016,4.69588,16.771,-2.72,-0.44,2.755358416
04/07/2020 13:00,9.91768,3.89474,10.65501648,14.58768,4.25474,15.1955,-4.67,-0.36,4.68385525,9.86768,3.81474,10.57938325,14.58768,4.25474,15.1955,-4.72,-0.44,4.740464112
04/07/2020 13:30,12.9368,4.0449,13.55440925,15.6168,4.5549,16.2675,-2.68,-0.51,2.728094573,12.8968,3.8349,13.45488418,15.6168,4.5549,16.2675,-2.72,-0.72,2.813680863
04/07/2020 14:00,15.03608,4.81594,15.78850784,16.54608,4.82594,17.2355,-1.51,-0.01,1.510033112,15.01608,4.61594,15.70953725,16.54608,4.82594,17.2355,-1.53,-0.21,1.544344521
04/07/2020 14:30,8.71928,4.21104,9.682907704,13.16928,3.84104,13.718,-4.45,0.37,4.465355529,8.65928,4.19104,9.620184323,13.16928,3.84104,13.718,-4.51,0.35,4.523560545
04/07/2020 15:00,5.50608,3.86844,6.729171197,11.68608,3.40844,12.173,-6.18,0.46,6.197096094,5.44608,3.82844,6.657081958,11.68608,3.40844,12.173,-6.24,0.42,6.254118643
04/07/2020 15:30,11.34936,4.63148,12.25800063,14.43936,4.21148,15.041,-3.09,0.42,3.118413058,11.31936,4.63148,12.23022967,14.43936,4.21148,15.041,-3.12,0.42,3.148142309
04/07/2020 16:00,6.7432,4.1401,7.912722303,11.8632,3.4601,12.3575,-5.12,0.68,5.164958858,6.6932,4.0901,7.843968654,11.8632,3.4601,12.3575,-5.17,0.63,5.208243466
04/07/2020 16:30,4.3172,3.8646,5.794251375,10.9872,3.2046,11.445,-6.67,0.66,6.702574132,4.2472,3.8046,5.702077604,10.9872,3.2046,11.445,-6.74,0.6,6.76665353
04/07/2020 17:00,8.0492,4.2906,9.121341404,13.0992,3.8206,13.645,-5.05,0.47,5.071824129,7.9892,4.2306,9.040204257,13.0992,3.8206,13.645,-5.11,0.41,5.126421754
04/07/2020 17:30,8.48248,4.37614,9.54479273,13.63248,3.97614,14.2005,-5.15,0.4,5.165510623,8.42248,4.33614,9.473134616,13.63248,3.97614,14.2005,-5.21,0.36,5.222422809
04/07/2020 18:00,9.69048,4.60264,10.72798665,14.10048,4.11264,14.688,-4.41,0.49,4.437138718,9.64048,4.57264,10.66995273,14.10048,4.11264,14.688,-4.46,0.46,4.48365922
04/07/2020 18:30,6.61264,4.19452,7.830773001,12.15264,3.54452,12.659,-5.54,0.65,5.578001434,6.54264,4.13452,7.739534469,12.15264,3.54452,12.659,-5.61,0.59,5.640939638
04/07/2020 19:00,5.10648,4.17564,6.596370775,11.43648,3.33564,11.913,-6.33,0.84,6.385491367,5.03648,4.11564,6.504200443,11.43648,3.33564,11.913,-6.4,0.78,6.447356047
04/07/2020 19:30,2.57,3.8775,4.651871263,10.14,2.9575,10.5625,-7.57,0.92,7.625699968,2.49,3.8275,4.566164282,10.14,2.9575,10.5625,-7.65,0.87,7.699311658
04/07/2020 20:00,3.82608,4.09844,5.606790401,10.48608,3.05844,10.923,-6.66,1.04,6.740712129,3.74608,4.03844,5.508367544,10.48608,3.05844,10.923,-6.74,0.98,6.810873659
04/07/2020 20:30,0.83856,5.86708,5.926703181,8.93856,2.60708,9.311,-8.1,3.26,8.731414547,0.40856,1.15708,1.227092254,8.93856,2.60708,9.311,-8.53,-1.45,8.652363839
04/07/2020 21:00,-0.5852,4.8714,4.906424054,8.1648,2.3814,8.505,-8.75,2.49,9.097395232,-0.8852,2.1014,2.280232664,8.1648,2.3814,8.505,-9.05,-0.28,9.054330456
04/07/2020 21:30,1.0124,3.8257,3.957389828,8.7624,2.5557,9.1275,-7.75,1.27,7.853368704,0.9324,3.7757,3.889123327,8.7624,2.5557,9.1275,-7.83,1.22,7.924474746
04/07/2020 22:00,0.98808,3.71944,3.84844592,8.87808,2.58944,9.248,-7.89,1.13,7.970508139,0.91808,3.66944,3.782546867,8.87808,2.58944,9.248,-7.96,1.08,8.032932217
04/07/2020 22:30,2.60272,3.97746,4.753350339,9.76272,2.84746,10.1695,-7.16,1.13,7.248620558,2.53272,3.92746,4.673287135,9.76272,2.84746,10.1695,-7.23,1.08,7.310218875
04/07/2020 23:00,2.96448,3.93714,4.928408775,9.62448,2.80714,10.0255,-6.66,1.13,6.755183195,2.89448,3.88714,4.846428773,9.62448,2.80714,10.0255,-6.73,1.08,6.816105926
04/07/2020 23:30,6.15872,4.29796,7.510145951,10.75872,3.13796,11.207,-4.6,1.16,4.744006745,6.10872,4.24796,7.440539241,10.75872,3.13796,11.207,-4.65,1.11,4.780648492
05/07/2020 00:00,6.37104,4.35072,7.714850303,10.63104,3.10072,11.074,-4.26,1.25,4.439605838,6.31104,4.31072,7.6427438,10.63104,3.10072,11.074,-4.32,1.21,4.486256792
05/07/2020 00:30,5.53832,4.23076,6.969384377,10.04832,2.93076,10.467,-4.51,1.3,4.693623334,5.47832,4.18076,6.891352857,10.04832,2.93076,10.467,-4.57,1.25,4.737868719
05/07/2020 01:00,6.78496,4.32978,8.048768667,10.52496,3.06978,10.9635,-3.74,1.26,3.946542791,6.73496,4.27978,7.979737029,10.52496,3.06978,10.9635,-3.79,1.21,3.978467041
05/07/2020 01:30,7.0908,4.3744,8.331555677,10.5408,3.0744,10.98,-3.45,1.3,3.686800781,7.0408,4.3244,8.262765881,10.5408,3.0744,10.98,-3.5,1.25,3.716517187
05/07/2020 02:00,2.30112,3.81616,4.456257443,8.18112,2.38616,8.522,-5.88,1.43,6.05138827,2.23112,3.76616,4.37742591,8.18112,2.38616,8.522,-5.95,1.38,6.107937459
05/07/2020 02:30,1.43016,3.77588,4.037651223,7.70016,2.24588,8.021,-6.27,1.53,6.453975519,1.36016,3.73588,3.975781005,7.70016,2.24588,8.021,-6.34,1.49,6.512733681
05/07/2020 03:00,1.90232,3.79026,4.240859848,7.85232,2.29026,8.1795,-5.95,1.5,6.136163296,1.83232,3.75026,4.173948568,7.85232,2.29026,8.1795,-6.02,1.46,6.194513702
05/07/2020 03:30,1.57208,3.69394,4.014552061,7.52208,2.19394,7.8355,-5.95,1.5,6.136163296,1.50208,3.65394,3.950635626,7.52208,2.19394,7.8355,-6.02,1.46,6.194513702
05/07/2020 04:00,2.12696,3.82078,4.372907345,7.71696,2.25078,8.0385,-5.59,1.57,5.806289693,2.06696,3.78078,4.308900214,7.71696,2.25078,8.0385,-5.65,1.53,5.853494683
05/07/2020 04:30,2.37424,3.88332,4.551613977,7.79424,2.27332,8.119,-5.42,1.61,5.654069331,2.30424,3.84332,4.481141663,7.79424,2.27332,8.119,-5.49,1.57,5.710078809
05/07/2020 05:00,2.14104,3.85322,4.408101252,7.45104,2.17322,7.7615,-5.31,1.68,5.569425464,2.07104,3.88322,4.400977647,7.45104,2.17322,7.7615,-5.38,1.71,5.645219216
05/07/2020 05:30,2.75792,3.94856,4.81635223,7.77792,2.26856,8.102,-5.02,1.68,5.293656581,2.70792,3.91856,4.763186245,7.77792,2.26856,8.102,-5.07,1.65,5.331735177
05/07/2020 06:00,3.16288,3.73834,4.896835289,7.98288,2.32834,8.3155,-4.82,1.41,5.022001593,3.10288,3.69834,4.827585634,7.98288,2.32834,8.3155,-4.88,1.37,5.0686586
05/07/2020 06:30,3.89296,3.68878,5.363043488,8.53296,2.48878,8.8885,-4.64,1.2,4.792661056,3.84296,3.63878,5.292358779,8.53296,2.48878,8.8885,-4.69,1.15,4.82893363
05/07/2020 07:00,5.06184,3.87512,6.37485523,9.17184,2.67512,9.554,-4.11,1.2,4.281600168,5.02184,3.82512,6.312718907,9.17184,2.67512,9.554,-4.15,1.15,4.3063906
05/07/2020 07:30,5.5188,3.9784,6.80329479,9.6288,2.8084,10.03,-4.11,1.17,4.273289131,5.4788,3.9284,6.74163007,9.6288,2.8084,10.03,-4.15,1.12,4.298476474
05/07/2020 08:00,5.31736,3.85048,6.565098141,10.04736,2.93048,10.466,-4.73,0.92,4.818640887,5.25736,3.80048,6.487178308,10.04736,2.93048,10.466,-4.79,0.87,4.868367283
05/07/2020 08:30,10.73152,4.42336,11.60739571,12.97152,3.78336,13.512,-2.24,0.64,2.329635165,10.70152,4.37336,11.56065777,12.97152,3.78336,13.512,-2.27,0.59,2.345421071
05/07/2020 09:00,22.20416,5.70288,22.92482413,18.52416,5.40288,19.296,3.68,0.3,3.692208011,22.23416,5.18288,22.83024564,18.52416,5.40288,19.296,3.71,-0.22,3.716517187
05/07/2020 09:30,26.75784,5.69312,27.35678374,21.26784,6.20312,22.154,5.49,-0.51,5.513637638,26.80784,5.66312,27.3994747,21.26784,6.20312,22.154,5.54,-0.54,5.566255474
05/07/2020 10:00,21.90016,4.95088,22.45279984,18.86016,5.50088,19.646,3.04,-0.55,3.089352683,21.91016,4.93088,22.45815417,18.86016,5.50088,19.646,3.05,-0.57,3.102805182
05/07/2020 10:30,20.01568,4.55124,20.52659814,17.93568,5.23124,18.683,2.08,-0.68,2.188332699,20.02568,4.52124,20.52972164,17.93568,5.23124,18.683,2.09,-0.71,2.20730605
05/07/2020 11:00,28.85864,5.28252,29.33813423,22.56864,6.58252,23.509,6.29,-1.3,6.422935466,28.91864,5.20252,29.38288539,22.56864,6.58252,23.509,6.35,-1.38,6.498222834
05/07/2020 11:30,29.12096,5.47778,29.63167874,22.62096,6.59778,23.5635,6.5,-1.12,6.595786534,29.19096,5.40778,29.6876444,22.62096,6.59778,23.5635,6.57,-1.19,6.676900479
05/07/2020 12:00,25.05232,5.18526,25.5833082,20.93232,6.10526,21.8045,4.12,-0.92,4.221468939,25.08232,5.11526,25.59860663,20.93232,6.10526,21.8045,4.15,-0.99,4.266450515
05/07/2020 12:30,18.65744,4.57842,19.21098636,17.85744,5.20842,18.6015,0.8,-0.63,1.018282868,18.66744,4.53842,19.21120955,17.85744,5.20842,18.6015,0.81,-0.67,1.051189802
05/07/2020 13:00,23.3536,5.0598,23.89544327,19.9536,5.8198,20.785,3.4,-0.76,3.483905854,23.3936,4.9998,23.92192553,19.9536,5.8198,20.785,3.44,-0.82,3.536382332
05/07/2020 13:30,26.47144,5.26792,26.99051902,20.94144,6.10792,21.814,5.53,-0.84,5.59343365,26.52144,5.22792,27.03179475,20.94144,6.10792,21.814,5.58,-0.88,5.648964507
05/07/2020 14:00,25.61064,5.23352,26.13990461,20.72064,6.04352,21.584,4.89,-0.81,4.956631921,25.66064,5.20352,26.18291553,20.72064,6.04352,21.584,4.94,-0.84,5.010908101
05/07/2020 14:30,30.83504,5.62272,31.34349489,23.25504,6.78272,24.224,7.58,-1.16,7.668246214,30.91504,5.56272,31.41151942,23.25504,6.78272,24.224,7.66,-1.22,7.756545623
05/07/2020 15:00,26.32328,5.33054,26.85758229,20.81328,6.07054,21.6805,5.51,-0.74,5.559469399,26.37328,5.28054,26.89672844,20.81328,6.07054,21.6805,5.56,-0.79,5.615843659
05/07/2020 15:30,28.354,5.4995,28.88241362,21.804,6.3595,22.7125,6.55,-0.86,6.606216769,28.414,5.4295,28.92809821,21.804,6.3595,22.7125,6.61,-0.93,6.675102995
05/07/2020 16:00,27.65128,5.54454,28.20168806,21.10128,6.15454,21.9805,6.55,-0.61,6.578343256,27.71128,5.45454,28.24299994,21.10128,6.15454,21.9805,6.61,-0.7,6.646961712
05/07/2020 16:30,17.09328,6.54304,18.30277557,16.67328,4.86304,17.368,0.42,1.68,1.731704363,16.93328,3.55304,17.30202488,16.67328,4.86304,17.368,0.26,-1.31,1.33555232
05/07/2020 17:00,19.61,5.5725,20.38638899,18.18,5.3025,18.9375,1.43,0.27,1.455266299,19.61,5.0725,20.25542782,18.18,5.3025,18.9375,1.43,-0.23,1.448378404
05/07/2020 17:30,12.44464,5.14302,13.46550108,15.64464,4.56302,16.2965,-3.2,0.58,3.252137758,12.40464,5.10302,13.41327352,15.64464,4.56302,16.2965,-3.24,0.54,3.284691766
05/07/2020 18:00,19.86464,6.08302,20.77515474,19.24464,5.61302,20.0465,0.62,0.47,0.778010283,19.85464,5.93302,20.72214892,19.24464,5.61302,20.0465,0.61,0.32,0.688839604
05/07/2020 18:30,18.7568,6.1199,19.72994481,18.1368,5.2899,18.8925,0.62,0.83,1.036001931,18.5668,5.4999,19.36427025,18.1368,5.2899,18.8925,0.43,0.21,0.478539445
05/07/2020 19:00,17.11728,6.24254,18.22005983,17.35728,5.06254,18.0805,-0.24,1.18,1.204159458,17.03728,5.37254,17.86429668,17.35728,5.06254,18.0805,-0.32,0.31,0.445533388
05/07/2020 19:30,10.636,8.2305,13.44862916,13.956,4.0705,14.5375,-3.32,4.16,5.322405471,10.206,1.8105,10.36534352,13.956,4.0705,14.5375,-3.75,-2.26,4.378367276
05/07/2020 20:00,8.51912,5.47516,10.12683478,12.66912,3.69516,13.197,-4.15,1.78,4.515628417,8.39912,4.36516,9.465719127,12.66912,3.69516,13.197,-4.27,0.67,4.322244787
05/07/2020 20:30,5.11552,5.62286,7.6016511,11.01552,3.21286,11.4745,-5.9,2.41,6.373233088,4.87552,3.08286,5.768424486,11.01552,3.21286,11.4745,-6.14,-0.13,6.141376067
05/07/2020 21:00,4.208,4.299,6.015701538,10.488,3.059,10.925,-6.28,1.24,6.401249878,4.138,4.259,5.938192065,10.488,3.059,10.925,-6.35,1.2,6.462391198
05/07/2020 21:30,4.5236,4.2848,6.23076785,10.7136,3.1248,11.16,-6.19,1.16,6.297753568,4.4536,4.2448,6.152469423,10.7136,3.1248,11.16,-6.26,1.12,6.359402488
05/07/2020 22:00,2.45576,4.02918,4.71858545,9.66576,2.81918,10.0685,-7.21,1.21,7.310827587,2.37576,3.97918,4.634448085,9.66576,2.81918,10.0685,-7.29,1.16,7.381713893
05/07/2020 22:30,1.4056,3.9258,4.16984616,9.1056,2.6558,9.485,-7.7,1.27,7.80403101,1.3156,3.8858,4.10246816,9.1056,2.6558,9.485,-7.79,1.23,7.886507465
05/07/2020 23:00,2.17128,3.97704,4.531148199,9.28128,2.70704,9.668,-7.11,1.27,7.222534181,2.09128,3.93704,4.45799686,9.28128,2.70704,9.668,-7.19,1.23,7.294449945
05/07/2020 23:30,3.75568,4.16874,5.611018219,9.59568,2.79874,9.9955,-5.84,1.37,5.998541489,3.69568,4.12874,5.541168167,9.59568,2.79874,9.9955,-5.9,1.33,6.048049272
06/07/2020 00:00,3.17944,4.02692,5.130781948,9.10944,2.65692,9.489,-5.93,1.37,6.086197499,3.11944,3.98692,5.062256118,9.10944,2.65692,9.489,-5.99,1.33,6.135878095
06/07/2020 00:30,4.7088,4.1159,6.254073093,9.6888,2.8259,10.0925,-4.98,1.29,5.14436585,4.6488,4.0659,6.175992572,9.6888,2.8259,10.0925,-5.04,1.24,5.190298643
06/07/2020 01:00,4.21632,4.05476,5.849652383,9.13632,2.66476,9.517,-4.92,1.39,5.112582518,4.09632,4.01476,5.735689619,9.13632,2.66476,9.517,-5.04,1.35,5.217671895
06/07/2020 01:30,5.31456,4.16508,6.752217369,9.51456,2.77508,9.911,-4.2,1.39,4.424036618,5.26456,4.14508,6.700543276,9.51456,2.77508,9.911,-4.25,1.37,4.465355529
06/07/2020 02:00,4.09648,3.98814,5.717202904,8.73648,2.54814,9.1005,-4.64,1.44,4.858312464,4.03648,3.91814,5.625388151,8.73648,2.54814,9.1005,-4.7,1.37,4.895600065
06/07/2020 02:30,5.34992,4.14956,6.770560701,9.52992,2.77956,9.927,-4.18,1.37,4.398783923,5.29992,4.10956,6.706536766,9.52992,2.77956,9.927,-4.23,1.33,4.43416283
06/07/2020 03:00,3.2568,3.9249,5.100155512,8.6568,2.5249,9.0175,-5.4,1.4,5.578530272,3.2068,3.8849,5.037461092,8.6568,2.5249,9.0175,-5.45,1.36,5.617125599
06/07/2020 03:30,5.9852,4.2336,7.331165528,9.7152,2.8336,10.12,-3.73,1.4,3.984080822,5.9452,4.1936,7.275416414,9.7152,2.8336,10.12,-3.77,1.36,4.007804885
06/07/2020 04:00,5.44432,4.24126,6.901369911,9.60432,2.80126,10.0045,-4.16,1.44,4.402181278,5.40432,4.20126,6.845236318,9.60432,2.80126,10.0045,-4.2,1.4,4.427188724
06/07/2020 04:30,4.97216,4.16188,6.484105197,9.33216,2.72188,9.721,-4.36,1.44,4.591644586,4.92216,4.12188,6.420089859,9.33216,2.72188,9.721,-4.41,1.4,4.626888804
06/07/2020 05:00,2.75208,3.98894,4.846193006,8.12208,2.36894,8.4605,-5.37,1.62,5.609037351,2.69208,3.94894,4.779270012,8.12208,2.36894,8.4605,-5.43,1.58,5.655201146
06/07/2020 05:30,3.0276,4.0193,5.032010955,8.3976,2.4493,8.7475,-5.37,1.57,5.594801158,2.9676,3.9893,4.972038239,8.3976,2.4493,8.7475,-5.43,1.54,5.64415627
06/07/2020 06:00,3.56232,5.11026,6.229356391,8.81232,2.57026,9.1795,-5.25,2.54,5.832160835,3.38232,2.77026,4.372005152,8.81232,2.57026,9.1795,-5.43,0.2,5.433681993
06/07/2020 06:30,3.39648,0.43064,3.423671596,9.39648,2.74064,9.788,-6,-2.31,6.429315671,3.80648,7.16064,8.109504005,9.39648,2.74064,9.788,-5.59,4.42,7.126324438
06/07/2020 07:00,5.41592,0.39506,5.430309554,10.64592,3.10506,11.0895,-5.23,-2.71,5.890415945,5.81592,7.10506,9.181873613,10.64592,3.10506,11.0895,-4.83,4,6.271275787
06/07/2020 07:30,8.11104,1.19572,8.198702105,12.43104,3.62572,12.949,-4.32,-2.43,4.956541133,8.39104,6.16572,10.41276406,12.43104,3.62572,12.949,-4.04,2.54,4.772127408
06/07/2020 08:00,1.05488,2.28184,2.513874619,9.19488,2.68184,9.578,-8.14,-0.4,8.149822084,0.95488,2.24184,2.436727806,9.19488,2.68184,9.578,-8.24,-0.44,8.251739211
06/07/2020 08:30,-0.704,1.8805,2.007958229,8.676,2.5305,9.0375,-9.38,-0.65,9.40249435,-0.794,1.8005,1.96779985,8.676,2.5305,9.0375,-9.47,-0.73,9.498094546
06/07/2020 09:00,-0.02856,1.88042,1.880636874,9.12144,2.66042,9.5015,-9.15,-0.78,9.183185722,-0.12856,1.80042,1.805004114,9.12144,2.66042,9.5015,-9.25,-0.86,9.289892357
06/07/2020 09:30,5.4764,2.1277,5.875207592,11.3064,3.2977,11.7775,-5.83,-1.17,5.946242511,5.4164,2.0477,5.790549564,11.3064,3.2977,11.7775,-5.89,-1.25,6.021179286
06/07/2020 10:00,16.54176,3.56468,16.92148833,16.78176,4.89468,17.481,-0.24,-1.33,1.351480669,16.55176,3.42468,16.9023428,16.78176,4.89468,17.481,-0.23,-1.47,1.487884404
06/07/2020 10:30,19.02136,3.99498,19.43635772,18.77136,5.47498,19.5535,0.25,-1.48,1.500966355,19.02136,3.88498,19.41404661,18.77136,5.47498,19.5535,0.25,-1.59,1.609534094
06/07/2020 11:00,27.28688,3.98784,27.57674179,23.06688,6.72784,24.028,4.22,-2.74,5.03150077,27.40688,5.13784,27.88430511,23.06688,6.72784,24.028,4.34,-1.59,4.622088273
06/07/2020 11:30,31.7808,1.4094,31.81203635,25.3008,7.3794,26.355,6.48,-5.97,8.810862614,32.0008,8.2494,33.04699383,25.3008,7.3794,26.355,6.7,0.87,6.756248959
06/07/2020 12:00,33.27384,1.86362,33.32598848,25.86384,7.54362,26.9415,7.41,-5.68,9.336514339,33.52384,8.26362,34.52731185,25.86384,7.54362,26.9415,7.66,0.72,7.693763708
06/07/2020 12:30,28.30616,1.28638,28.33537484,23.57616,6.87638,24.5585,4.73,-5.59,7.322636137,28.74616,8.07638,29.85916323,23.57616,6.87638,24.5585,5.17,1.2,5.307438177
06/07/2020 13:00,27.91872,3.38546,28.12323356,23.29872,6.79546,24.2695,4.62,-3.41,5.74216858,28.00872,5.61546,28.56609506,23.29872,6.79546,24.2695,4.71,-1.18,4.855563819
06/07/2020 13:30,18.1508,3.7394,18.53198999,18.5808,5.4194,19.355,-0.43,-1.68,1.734156856,18.1508,3.6494,18.51403956,18.5808,5.4194,19.355,-0.43,-1.77,1.821482912
06/07/2020 14:00,16.25128,4.14704,16.77206136,17.92128,5.22704,18.668,-1.67,-1.08,1.988793604,16.20128,3.45704,16.56600734,17.92128,5.22704,18.668,-1.72,-1.77,2.468055915
06/07/2020 14:30,19.53984,5.23662,20.22937311,19.11984,5.57662,19.9165,0.42,-0.34,0.540370243,19.38984,3.16662,19.64671416,19.11984,5.57662,19.9165,0.27,-2.41,2.425077318
