Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/07/2020 15:00,38.53704,5.89622,38.98549554,28.54704,8.32622,29.7365,9.99,-2.43,10.28129369,38.64704,5.79622,39.0792767,28.54704,8.32622,29.7365,10.1,-2.53,10.41205551
06/07/2020 15:30,27.5872,4.8046,28.00246034,22.9872,6.7046,23.945,4.6,-1.9,4.976946855,27.6172,4.6546,28.00669629,22.9872,6.7046,23.945,4.63,-2.05,5.063536314
06/07/2020 16:00,24.35288,4.85834,24.83276529,20.94288,6.10834,21.8155,3.41,-1.25,3.631886562,24.35288,4.18834,24.71042202,20.94288,6.10834,21.8155,3.41,-1.92,3.913374503
06/07/2020 16:30,36.54696,7.04828,37.22040484,27.45696,8.00828,28.601,9.09,-0.96,9.1405525,36.54696,4.83828,36.86582752,27.45696,8.00828,28.601,9.09,-3.17,9.626889425
06/07/2020 17:00,36.00584,6.27962,36.54933845,27.73584,8.08962,28.8915,8.27,-1.81,8.465754544,36.09584,6.19962,36.62437649,27.73584,8.08962,28.8915,8.36,-1.89,8.570980107
06/07/2020 17:30,32.7556,6.2308,33.34294828,26.2656,7.6608,27.36,6.49,-1.43,6.645675285,32.8256,6.1608,33.39873459,26.2656,7.6608,27.36,6.56,-1.5,6.729309028
06/07/2020 18:00,26.48216,5.78938,27.10759523,23.07216,6.72938,24.0335,3.41,-0.94,3.537188149,26.51216,5.72938,27.12416677,23.07216,6.72938,24.0335,3.44,-1,3.582401429
06/07/2020 18:30,21.44536,5.43448,22.12322396,20.17536,5.88448,21.016,1.27,-0.45,1.347367804,21.45536,5.41448,22.12801542,20.17536,5.88448,21.016,1.28,-0.47,1.363561513
06/07/2020 19:00,12.60352,4.31436,13.32150212,15.92352,4.64436,16.587,-3.32,-0.33,3.336360292,12.55352,4.31436,13.27420682,15.92352,4.64436,16.587,-3.37,-0.33,3.386118722
06/07/2020 19:30,6.33584,4.35712,7.689431917,12.67584,3.69712,13.204,-6.34,0.66,6.374260741,6.23584,3.36712,7.086832692,12.67584,3.69712,13.204,-6.44,-0.33,6.448449426
06/07/2020 20:00,1.096,3.3505,3.525204427,9.876,2.8805,10.2875,-8.78,0.47,8.792570728,0.996,3.2905,3.437936336,9.876,2.8805,10.2875,-8.88,0.41,8.889460051
06/07/2020 20:30,-1.5716,5.4937,5.71407615,8.3784,2.4437,8.7275,-9.95,3.05,10.40696882,-2.0716,0.5537,2.144320463,8.3784,2.4437,8.7275,-10.45,-1.89,10.6195386
06/07/2020 21:00,-2.65984,6.42588,6.95461592,7.70016,2.24588,8.021,-10.36,4.18,11.17148155,-3.31984,-0.44412,3.349414904,7.70016,2.24588,8.021,-11.02,-2.69,11.34356646
06/07/2020 21:30,-3.5932,6.1849,7.152906699,7.2168,2.1049,7.5175,-10.81,4.08,11.55432819,-4.2632,-0.6451,4.311731468,7.2168,2.1049,7.5175,-11.48,-2.75,11.80478293
06/07/2020 22:00,-4.37216,5.33062,6.89429421,6.68784,1.95062,6.9665,-11.06,3.38,11.56494704,-4.91216,0.11062,4.913405403,6.68784,1.95062,6.9665,-11.6,-1.84,11.74502448
06/07/2020 22:30,-5.59848,3.47586,6.589733003,6.43152,1.87586,6.6995,-12.03,1.6,12.13593425,-5.86848,1.72586,6.116996833,6.43152,1.87586,6.6995,-12.3,-0.15,12.3009146
06/07/2020 23:00,-3.72664,5.98598,7.051227003,6.60336,1.92598,6.8785,-10.33,4.06,11.09921168,-4.36664,-0.31402,4.377916565,6.60336,1.92598,6.8785,-10.97,-2.24,11.19636102
06/07/2020 23:30,-4.70216,5.60062,7.312814304,5.72784,1.67062,5.9665,-10.43,3.93,11.14584227,-5.29216,-0.34938,5.303680218,5.72784,1.67062,5.9665,-11.02,-2.02,11.20360656
07/07/2020 00:00,-4.4876,2.6332,5.203104458,5.4624,1.5932,5.69,-9.95,1.04,10.00420412,-4.5976,2.5832,5.27359915,5.4624,1.5932,5.69,-10.06,0.99,10.10859535
07/07/2020 00:30,-3.08064,2.83398,4.185903182,5.73936,1.67398,5.9785,-8.82,1.16,8.895954137,-3.18064,2.78398,4.226939253,5.73936,1.67398,5.9785,-8.92,1.11,8.988798585
07/07/2020 01:00,-3.604,2.8605,4.601225516,5.556,1.6205,5.7875,-9.16,1.24,9.243549102,-3.714,2.8105,4.657542941,5.556,1.6205,5.7875,-9.27,1.19,9.346068692
07/07/2020 01:30,-2.73944,2.97558,4.044577586,5.71056,1.66558,5.9485,-8.45,1.31,8.550941469,-2.83944,2.92558,4.076939765,5.71056,1.66558,5.9485,-8.55,1.26,8.642343432
07/07/2020 02:00,-2.37024,2.99868,3.82231859,5.78976,1.68868,6.031,-8.16,1.31,8.264484255,-2.46024,2.94868,3.840246685,5.78976,1.68868,6.031,-8.25,1.26,8.345663545
07/07/2020 02:30,-2.73248,2.89636,3.981877472,5.74752,1.67636,5.987,-8.48,1.22,8.567309963,-2.83248,2.84636,4.015558268,5.74752,1.67636,5.987,-8.58,1.17,8.659405291
07/07/2020 03:00,-2.33216,2.95812,3.766887867,5.78784,1.68812,6.029,-8.12,1.27,8.218716445,-2.42216,2.90812,3.78470884,5.78784,1.68812,6.029,-8.21,1.22,8.300150601
07/07/2020 03:30,-1.51696,3.05172,3.40795578,5.90304,1.72172,6.149,-7.42,1.33,7.538255766,-1.59696,3.00172,3.400088852,5.90304,1.72172,6.149,-7.5,1.28,7.608442679
07/07/2020 04:00,-2.05592,2.95494,3.599788529,5.67408,1.65494,5.9105,-7.73,1.3,7.838552162,-2.14592,2.93494,3.63577302,5.67408,1.65494,5.9105,-7.82,1.28,7.924064614
07/07/2020 04:30,-1.53904,3.02028,3.389798726,6.00096,1.75028,6.251,-7.54,1.27,7.646208211,-1.60904,2.97028,3.378101982,6.00096,1.75028,6.251,-7.61,1.22,7.707171985
07/07/2020 05:00,-2.46464,3.03698,3.911227154,5.47536,1.59698,5.7035,-7.94,1.44,8.06952291,-2.54464,2.99698,3.931549548,5.47536,1.59698,5.7035,-8.02,1.4,8.141277541
07/07/2020 05:30,-1.22104,3.04928,3.284668507,6.16896,1.79928,6.426,-7.39,1.25,7.494971648,-1.31104,3.00928,3.282467365,6.16896,1.79928,6.426,-7.48,1.21,7.577235644
07/07/2020 06:00,-0.97896,2.94072,3.09938652,6.31104,1.84072,6.574,-7.29,1.1,7.372523313,-1.06896,2.89072,3.082034653,6.31104,1.84072,6.574,-7.38,1.05,7.454320895
07/07/2020 06:30,-1.00592,3.30744,3.457026815,6.81408,1.98744,7.098,-7.82,1.32,7.930624187,-1.19592,1.93744,2.276817604,6.81408,1.98744,7.098,-8.01,-0.05,8.010156053
07/07/2020 07:00,0.75328,2.64804,2.753097637,7.91328,2.30804,8.243,-7.16,0.34,7.16806808,0.67328,2.61804,2.703227589,7.91328,2.30804,8.243,-7.24,0.31,7.246633701
07/07/2020 07:30,6.5852,3.5486,7.480469303,11.2752,3.2886,11.745,-4.69,0.26,4.697201294,6.4552,1.7386,6.685232756,11.2752,3.2886,11.745,-4.82,-1.55,5.063091941
07/07/2020 08:00,6.21592,3.84506,7.309045618,11.60592,3.38506,12.0895,-5.39,0.46,5.40959333,5.97592,1.13506,6.082760973,11.60592,3.38506,12.0895,-5.63,-2.25,6.062953076
07/07/2020 08:30,8.77696,2.64578,9.167070342,13.35696,3.89578,13.9135,-4.58,-1.25,4.74751514,8.72696,2.55578,9.093505498,13.35696,3.89578,13.9135,-4.63,-1.34,4.820010373
07/07/2020 09:00,11.4772,2.3396,11.71323388,14.4672,4.2196,15.07,-2.99,-1.88,3.53192582,11.4372,2.2496,11.65633922,14.4672,4.2196,15.07,-3.03,-1.97,3.614111232
07/07/2020 09:30,8.12536,1.89198,8.342725181,13.03536,3.80198,13.5785,-4.91,-1.91,5.268415322,8.08536,1.80198,8.283729731,13.03536,3.80198,13.5785,-4.95,-2,5.338773267
07/07/2020 10:00,7.29552,2.61536,7.750143224,12.39552,3.61536,12.912,-5.1,-1,5.197114584,7.10552,0.65536,7.135678748,12.39552,3.61536,12.912,-5.29,-2.96,6.061823158
07/07/2020 10:30,3.10704,4.32372,5.324307673,10.36704,3.02372,10.799,-7.26,1.3,7.375472866,2.56704,-1.89628,3.191484326,10.36704,3.02372,10.799,-7.8,-4.92,9.222060507
07/07/2020 11:00,5.4596,4.8103,7.276415206,11.8296,3.4503,12.3225,-6.37,1.36,6.513562773,4.8896,-2.0997,5.321365262,11.8296,3.4503,12.3225,-6.94,-5.55,8.886287189
07/07/2020 11:30,0.8408,4.0094,4.096612381,9.9408,2.8994,10.355,-9.1,1.11,9.167447846,0.2708,-1.9906,2.00893529,9.9408,2.8994,10.355,-9.67,-4.89,10.83609708
07/07/2020 12:00,7.68872,5.42046,9.40732703,13.81872,4.03046,14.3945,-6.13,1.39,6.285618506,7.18872,-0.54954,7.20969413,13.81872,4.03046,14.3945,-6.63,-4.58,8.058120128
07/07/2020 12:30,3.50624,5.26932,6.329253684,11.82624,3.44932,12.319,-8.32,1.82,8.516736464,2.92624,-1.19068,3.159208667,11.82624,3.44932,12.319,-8.9,-4.64,10.03691188
07/07/2020 13:00,-0.03424,4.65168,4.651806015,10.32576,3.01168,10.756,-10.36,1.64,10.48900377,-0.64424,-1.58832,1.7140028,10.32576,3.01168,10.756,-10.97,-4.6,11.89541508
07/07/2020 13:30,-0.04576,4.94082,4.941031901,10.25424,2.99082,10.6815,-10.3,1.95,10.48296237,-0.71576,-2.05918,2.180030883,10.25424,2.99082,10.6815,-10.97,-5.05,12.07656408
07/07/2020 14:00,0.85328,2.82554,2.951569591,10.61328,3.09554,11.0555,-9.76,-0.27,9.763733917,0.62328,1.02554,1.200087601,10.61328,3.09554,11.0555,-9.99,-2.07,10.20220564
07/07/2020 14:30,4.53528,2.67404,5.264907843,12.18528,3.55404,12.693,-7.65,-0.88,7.700448039,4.46528,2.58404,5.15906854,12.18528,3.55404,12.693,-7.72,-0.97,7.780700483
07/07/2020 15:00,2.78704,5.10872,5.819502728,10.96704,3.19872,11.424,-8.18,1.91,8.400029762,2.25704,-0.79128,2.391726071,10.96704,3.19872,11.424,-8.71,-3.99,9.580407089
07/07/2020 15:30,0.55472,5.24096,5.270234909,9.77472,2.85096,10.182,-9.22,2.39,9.524730967,-0.07528,-1.60904,1.61080005,9.77472,2.85096,10.182,-9.85,-4.46,10.81268237
07/07/2020 16:00,1.70984,4.96662,5.252700929,10.23984,2.98662,10.6665,-8.53,1.98,8.75678594,-0.90016,-0.81338,1.213208576,10.23984,2.98662,10.6665,-11.14,-3.8,11.77028462
07/07/2020 16:30,-0.40832,2.11674,2.155762846,9.21168,2.68674,9.5955,-9.62,-0.57,9.636871899,-4.07832,1.79674,4.456564669,9.21168,2.68674,9.5955,-13.29,-0.89,13.31976727
07/07/2020 17:00,-0.45512,0.38184,0.594084169,9.67488,2.82184,10.078,-10.13,-2.44,10.41971689,-3.67512,4.19184,5.574767224,9.67488,2.82184,10.078,-13.35,1.37,13.42011177
07/07/2020 17:30,2.508,0.314,2.52757987,11.328,3.304,11.8,-8.82,-2.99,9.313028508,-0.752,5.064,5.119531229,11.328,3.304,11.8,-12.08,1.76,12.20753865
07/07/2020 18:00,0.62192,0.93806,1.125495913,10.14192,2.95806,10.5645,-9.52,-2.02,9.73194739,-2.43808,4.47806,5.098750381,10.14192,2.95806,10.5645,-12.58,1.52,12.67149557
07/07/2020 18:30,-1.43512,3.64684,3.919057463,8.83488,2.57684,9.203,-10.27,1.07,10.32558957,-4.61512,1.74684,4.934651214,8.83488,2.57684,9.203,-13.45,-0.83,13.47558533
07/07/2020 19:00,-1.14336,4.10152,4.257903052,8.81664,2.57152,9.184,-9.96,1.53,10.07682986,-4.24336,1.53152,4.511281148,8.81664,2.57152,9.184,-13.06,-1.04,13.10134344
07/07/2020 19:30,-3.26872,3.23954,4.602081035,7.54128,2.19954,7.8555,-10.81,1.04,10.85991252,-6.60872,1.53954,6.785673397,7.54128,2.19954,7.8555,-14.15,-0.66,14.16538386
07/07/2020 20:00,-5.19344,3.19358,6.096783763,6.52656,1.90358,6.7985,-11.72,1.29,11.7907803,-8.43344,1.24358,8.524634975,6.52656,1.90358,6.7985,-14.96,-0.66,14.97455175
07/07/2020 20:30,-4.32904,2.91278,5.217746127,6.90096,2.01278,7.1885,-11.23,0.9,11.26600639,-7.70904,1.66278,7.886325827,6.90096,2.01278,7.1885,-14.61,-0.35,14.61419173
07/07/2020 21:00,-5.03296,2.85122,5.784474207,6.34704,1.85122,6.6115,-11.38,1,11.42385224,-8.33296,1.50122,8.46710599,6.34704,1.85122,6.6115,-14.68,-0.35,14.68417175
07/07/2020 21:30,-4.61016,2.94662,5.471393301,6.39984,1.86662,6.6665,-11.01,1.08,11.06284322,-7.71016,1.86662,7.932895906,6.39984,1.86662,6.6665,-14.11,0,14.11
07/07/2020 22:00,-4.5636,2.9077,5.411207282,6.2664,1.8277,6.5275,-10.83,1.08,10.8837172,-7.9036,2.1677,8.195475352,6.2664,1.8277,6.5275,-14.17,0.34,14.17407845
07/07/2020 22:30,-4.69696,3.32172,5.75284773,5.66304,1.65172,5.899,-10.36,1.67,10.49373623,-8.15696,0.80172,8.196264478,5.66304,1.65172,5.899,-13.82,-0.85,13.84611498
07/07/2020 23:00,-2.3796,5.9372,6.396314564,6.2304,1.8172,6.49,-8.61,4.12,9.544972499,-6.5796,-0.9028,6.641248678,6.2304,1.8172,6.49,-12.81,-2.72,13.09559086
07/07/2020 23:30,-2.35584,6.84538,7.239420519,5.74416,1.67538,5.9835,-8.1,5.17,9.609313191,-6.61584,-1.96462,6.901381793,5.74416,1.67538,5.9835,-12.36,-3.64,12.88484381
08/07/2020 00:00,-2.14632,6.38524,6.736317941,5.50368,1.60524,5.733,-7.65,4.78,9.020582021,-6.07632,-1.54476,6.269605107,5.50368,1.60524,5.733,-11.58,-3.15,12.00078747
08/07/2020 00:30,-1.44904,4.34028,4.575778338,5.76096,1.68028,6.001,-7.21,2.66,7.685030904,-5.05904,0.87028,5.133349102,5.76096,1.68028,6.001,-10.82,-0.81,10.85027649
08/07/2020 01:00,-2.4012,2.3184,3.337774708,5.3088,1.5484,5.53,-7.71,0.77,7.748354664,-5.1512,3.1184,6.021567902,5.3088,1.5484,5.53,-10.46,1.57,10.57716881
08/07/2020 01:30,-2.10784,2.27938,3.104603461,5.31216,1.54938,5.5335,-7.42,0.73,7.455823228,-4.79784,3.11938,5.722744119,5.31216,1.54938,5.5335,-10.11,1.57,10.23117784
08/07/2020 02:00,-1.00688,2.43716,2.636959651,5.85312,1.70716,6.097,-6.86,0.73,6.898731768,-3.76688,3.27716,4.992911235,5.85312,1.70716,6.097,-9.62,1.57,9.747271413
08/07/2020 02:30,-2.18992,2.31544,3.187006746,5.23008,1.52544,5.448,-7.42,0.79,7.461936746,-4.82992,3.14544,5.763845938,5.23008,1.52544,5.448,-10.06,1.62,10.18960254
08/07/2020 03:00,-2.32088,2.31516,3.278177817,5.22912,1.52516,5.447,-7.55,0.79,7.591218611,-4.95088,3.14516,5.865427879,5.22912,1.52516,5.447,-10.18,1.62,10.30809391
08/07/2020 03:30,-1.54064,2.40898,2.859502798,5.37936,1.56898,5.6035,-6.92,0.84,6.970796224,-4.30064,3.18898,5.353979627,5.37936,1.56898,5.6035,-9.68,1.62,9.814621745
08/07/2020 04:00,-1.63808,2.36056,2.873247222,5.28192,1.54056,5.502,-6.92,0.82,6.968414454,-4.39808,3.16056,5.415925332,5.28192,1.54056,5.502,-9.68,1.62,9.814621745
08/07/2020 04:30,0.03736,3.74798,3.748166198,6.02736,1.75798,6.2785,-5.99,1.99,6.311909378,-2.81264,2.52798,3.781749152,6.02736,1.75798,6.2785,-8.84,0.77,8.873471699
08/07/2020 05:00,0.0292,5.6931,5.693174883,5.8392,1.7031,6.0825,-5.81,3.99,7.048134505,-3.0808,0.2431,3.090376393,5.8392,1.7031,6.0825,-8.92,-1.46,9.038694596
08/07/2020 05:30,-0.66248,3.59386,3.65440959,5.80752,1.69386,6.0495,-6.47,1.9,6.743211401,-3.58248,1.99386,4.099956177,5.80752,1.69386,6.0495,-9.39,0.3,9.39479111
08/07/2020 06:00,-2.30832,-1.28326,2.641040978,5.13168,1.49674,5.3455,-7.44,-2.78,7.942417768,-4.34832,6.56674,7.875910173,5.13168,1.49674,5.3455,-9.48,5.07,10.75059533
08/07/2020 06:30,-1.27584,2.36788,2.689725525,6.16416,1.79788,6.421,-7.44,0.57,7.461802731,-4.09584,2.27788,4.686645133,6.16416,1.79788,6.421,-10.26,0.48,10.27122193
08/07/2020 07:00,-2.07672,3.37554,3.963210346,5.81328,1.69554,6.0555,-7.89,1.68,8.066876719,-5.73672,0.20554,5.740400949,5.81328,1.69554,6.0555,-11.55,-1.49,11.64571166
08/07/2020 07:30,-1.56088,2.23766,2.7282721,6.60912,1.92766,6.8845,-8.17,0.31,8.175879158,-5.52088,0.57766,5.55101856,6.60912,1.92766,6.8845,-12.13,-1.35,12.20489246
08/07/2020 08:00,-1.31944,2.61808,2.931768204,7.33056,2.13808,7.636,-8.65,0.48,8.663307682,-5.65944,0.09808,5.660289816,7.33056,2.13808,7.636,-12.99,-2.04,13.1492091
08/07/2020 08:30,-0.26056,3.73942,3.748486821,8.32944,2.42942,8.6765,-8.59,1.31,8.689315278,-4.87056,-0.73058,4.925048411,8.32944,2.42942,8.6765,-13.2,-3.16,13.57297315
08/07/2020 09:00,3.49136,4.45748,5.662042264,10.31136,3.00748,10.741,-6.82,1.45,6.972438598,-1.16864,-0.21252,1.187806466,10.31136,3.00748,10.741,-11.48,-3.22,11.92303653
08/07/2020 09:30,4.9116,1.5638,5.154540232,11.3616,3.3138,11.835,-6.45,-1.75,6.683187862,0.6216,3.0838,3.145824057,11.3616,3.3138,11.835,-10.74,-0.23,10.74246247
08/07/2020 10:00,5.01816,2.66488,5.681858428,11.46816,3.34488,11.946,-6.45,-0.68,6.485745909,0.62816,1.93488,2.034292408,11.46816,3.34488,11.946,-10.84,-1.41,10.9313174
08/07/2020 10:30,4.4396,2.4653,5.07816426,11.2296,3.2753,11.6975,-6.79,-0.81,6.838143023,-0.3704,1.6953,1.735291978,11.2296,3.2753,11.6975,-11.6,-1.58,11.70710895
08/07/2020 11:00,4.55256,0.01158,4.552574728,11.66256,3.40158,12.1485,-7.11,-3.39,7.876814077,0.76256,4.40158,4.467147216,11.66256,3.40158,12.1485,-10.9,1,10.94577544
08/07/2020 11:30,7.098,0.434,7.111255867,12.768,3.724,13.3,-5.67,-3.29,6.55537947,3.078,4.654,5.57976702,12.768,3.724,13.3,-9.69,0.93,9.734526183
08/07/2020 12:00,8.54376,3.41068,9.199378946,13.37376,3.90068,13.931,-4.83,-0.49,4.854791448,3.68376,1.44068,3.955457824,13.37376,3.90068,13.931,-9.69,-2.46,9.997384658
08/07/2020 12:30,2.56592,3.58006,4.404631091,10.52592,3.07006,10.9645,-7.96,0.51,7.976321207,-2.07408,0.34006,2.10177274,10.52592,3.07006,10.9645,-12.6,-2.73,12.8923582
08/07/2020 13:00,1.58912,3.89516,4.20684844,10.02912,2.92516,10.447,-8.44,0.97,8.495557663,-2.89088,-0.03484,2.891089933,10.02912,2.92516,10.447,-12.92,-2.96,13.254735
08/07/2020 13:30,-0.05176,3.70782,3.708181259,9.07824,2.64782,9.4565,-9.13,1.06,9.191327434,-4.72176,-0.72218,4.776668447,9.07824,2.64782,9.4565,-13.8,-3.37,14.20552357
08/07/2020 14:00,2.1988,3.8909,4.469208459,10.0488,2.9309,10.4675,-7.85,0.96,7.908482787,-2.4712,-0.5891,2.540446467,10.0488,2.9309,10.4675,-12.52,-3.52,13.00541426
08/07/2020 14:30,2.56752,4.20886,4.930178643,10.24752,2.98886,10.6745,-7.68,1.22,7.776297319,-2.09248,-0.26114,2.108712083,10.24752,2.98886,10.6745,-12.34,-3.25,12.76080327
08/07/2020 15:00,1.99088,3.19984,3.768630945,10.01088,2.91984,10.428,-8.02,0.28,8.024886292,-2.37912,0.64984,2.466273302,10.01088,2.91984,10.428,-12.39,-2.27,12.59622959
08/07/2020 15:30,1.85064,2.54602,3.147552422,10.10064,2.94602,10.5215,-8.25,-0.4,8.259691278,-2.42936,1.16602,2.694697135,10.10064,2.94602,10.5215,-12.53,-1.78,12.65580104
08/07/2020 16:00,2.84672,2.79696,3.990839511,10.68672,3.11696,11.132,-7.84,-0.32,7.846527895,-1.28328,1.59696,2.04867977,10.68672,3.11696,11.132,-11.97,-1.52,12.066122
08/07/2020 16:30,-0.13784,4.42938,4.431524236,9.39216,2.73938,9.7835,-9.53,1.69,9.678687928,-4.30784,0.73938,4.370831528,9.39216,2.73938,9.7835,-13.7,-2,13.84521578
08/07/2020 17:00,-3.82136,4.59752,5.978292599,7.80864,2.27752,8.134,-11.63,2.32,11.85914415,-8.08136,-0.90248,8.13159576,7.80864,2.27752,8.134,-15.89,-3.18,16.20507637
08/07/2020 17:30,-4.812,4.6915,6.720529462,7.548,2.2015,7.8625,-12.36,2.49,12.60831868,-8.872,-0.9785,8.925796673,7.548,2.2015,7.8625,-16.42,-3.18,16.72509492
08/07/2020 18:00,-5.07696,4.84922,7.020716306,7.16304,2.08922,7.4615,-12.24,2.76,12.54731844,-8.99696,-0.82078,9.034321726,7.16304,2.08922,7.4615,-16.16,-2.91,16.41991778
08/07/2020 18:30,-4.75256,4.58592,6.604353776,7.35744,2.14592,7.664,-12.11,2.44,12.35336796,-8.67256,0.36592,8.680276171,7.35744,2.14592,7.664,-16.03,-1.78,16.12852442
08/07/2020 19:00,-4.8728,2.1671,5.33296374,7.0872,2.0671,7.3825,-11.96,0.1,11.96041805,-8.4828,1.4571,8.607034115,7.0872,2.0671,7.3825,-15.57,-0.61,15.58194468
08/07/2020 19:30,-4.27472,4.13404,5.946723283,6.90528,2.01404,7.193,-11.18,2.12,11.37922669,-9.02472,-0.38596,9.032969401,6.90528,2.01404,7.193,-15.93,-2.4,16.10977653
08/07/2020 20:00,-4.39168,3.03576,5.338791249,6.56832,1.91576,6.842,-10.96,1.12,11.01707765,-9.16168,1.21576,9.241993984,6.56832,1.91576,6.842,-15.73,-0.7,15.74556763
08/07/2020 20:30,-2.4012,1.0609,2.625122902,7.4088,2.1609,7.7175,-9.81,-1.1,9.871479119,-6.5212,3.7009,7.498180463,7.4088,2.1609,7.7175,-13.93,1.54,14.01486711
08/07/2020 21:00,-3.56144,2.86208,4.568955767,6.65856,1.94208,6.936,-10.22,0.92,10.26132545,-7.53144,2.07208,7.811280561,6.65856,1.94208,6.936,-14.19,0.13,14.19059548
08/07/2020 21:30,-5.2628,2.0646,5.653285505,5.9472,1.7346,6.195,-11.21,0.33,11.21485622,-8.9128,2.1846,9.176626886,5.9472,1.7346,6.195,-14.86,0.45,14.86681203
08/07/2020 22:00,-5.49776,3.78232,6.673178373,5.56224,1.62232,5.794,-11.06,2.16,11.26894849,-9.29776,1.29232,9.387141844,5.56224,1.62232,5.794,-14.86,-0.33,14.86366375
08/07/2020 22:30,-4.06872,3.64204,5.460671918,5.80128,1.69204,6.043,-9.87,1.95,10.06078526,-8.22872,0.46204,8.241681491,5.80128,1.69204,6.043,-14.03,-1.23,14.0838134
08/07/2020 23:00,-3.24768,3.30276,4.632024288,5.87232,1.71276,6.117,-9.12,1.59,9.257564475,-6.98768,1.33276,7.1136433,5.87232,1.71276,6.117,-12.86,-0.38,12.86561308
08/07/2020 23:30,-2.0644,1.9858,2.864463126,6.2256,1.8158,6.485,-8.29,0.17,8.291742881,-5.0644,3.2258,6.004492735,6.2256,1.8158,6.485,-11.29,1.41,11.37770627
09/07/2020 00:00,-2.2396,2.0047,3.005766167,6.0504,1.7647,6.3025,-8.29,0.24,8.293473338,-4.7196,3.2447,5.727364337,6.0504,1.7647,6.3025,-10.77,1.48,10.87121428
09/07/2020 00:30,-1.59664,1.48348,2.179443094,6.18336,1.80348,6.441,-7.78,-0.32,7.786578196,-3.97664,3.76348,5.475166427,6.18336,1.80348,6.441,-10.16,1.96,10.34732816
09/07/2020 01:00,-1.0372,2.2979,2.521136301,6.2328,1.8179,6.4925,-7.27,0.48,7.285828711,-3.4272,3.5579,4.940076138,6.2328,1.8179,6.4925,-9.66,1.74,9.815457198
09/07/2020 01:30,-1.3828,3.6871,3.937872808,5.6472,1.6471,5.8825,-7.03,2.04,7.320006831,-4.1128,1.8871,4.525071298,5.6472,1.6471,5.8825,-9.76,0.24,9.762950374
09/07/2020 02:00,-1.39912,5.03234,5.223215738,5.63088,1.64234,5.8655,-7.03,3.39,7.804678084,-4.02912,0.52234,4.062837315,5.63088,1.64234,5.8655,-9.66,-1.12,9.724710793
09/07/2020 02:30,-2.09432,3.36124,3.960316982,5.21568,1.52124,5.433,-7.31,1.84,7.538016981,-4.64432,1.86124,5.00339111,5.21568,1.52124,5.433,-9.86,0.34,9.865860327
09/07/2020 03:00,-2.13256,-0.04658,2.133068646,5.25744,1.53342,5.4765,-7.39,-1.58,7.557016607,-4.12256,5.36342,6.76474501,5.25744,1.53342,5.4765,-9.38,3.83,10.13179648
09/07/2020 03:30,-2.6744,-0.1017,2.676332986,4.9656,1.4483,5.1725,-7.64,-1.55,7.795646221,-4.5644,5.2783,6.978122831,4.9656,1.4483,5.1725,-9.53,3.83,10.27082275
09/07/2020 04:00,-2.52,-0.145,2.52416818,4.92,1.435,5.125,-7.44,-1.58,7.605918748,-4.41,5.455,7.014636484,4.92,1.435,5.125,-9.33,4.02,10.1591978
09/07/2020 04:30,-1.07184,-0.36512,1.132322216,5.70816,1.66488,5.946,-6.78,-2.03,7.077379459,-3.02184,6.38488,7.063866477,5.70816,1.66488,5.946,-8.73,4.72,9.924278311
09/07/2020 05:00,-1.88192,-0.53056,1.955279213,5.27808,1.53944,5.498,-7.16,-2.07,7.45322078,-3.66192,6.25944,7.251913348,5.27808,1.53944,5.498,-8.94,4.72,10.10950048
09/07/2020 05:30,-2.1096,-0.6228,2.199611784,5.2704,1.5372,5.49,-7.38,-2.16,7.689603371,-3.9696,6.1072,7.28392861,5.2704,1.5372,5.49,-9.24,4.57,10.30837039
09/07/2020 06:00,-3.37728,2.72746,4.341089523,4.48272,1.30746,4.6695,-7.86,1.42,7.987239824,-6.09728,2.27746,6.508736241,4.48272,1.30746,4.6695,-10.58,0.97,10.62437292
09/07/2020 06:30,-4.0952,1.4064,4.329968129,4.6848,1.3664,4.88,-8.78,0.04,8.780091116,-6.8952,2.2864,7.264393161,4.6848,1.3664,4.88,-11.58,0.92,11.61648828
09/07/2020 07:00,-4.42688,-1.48284,4.668627314,5.13312,1.49716,5.347,-9.56,-2.98,10.01369063,-6.65688,5.35716,8.544777036,5.13312,1.49716,5.347,-11.79,3.86,12.405793
09/07/2020 07:30,-3.6908,2.7656,4.612000434,5.7792,1.6856,6.02,-9.47,1.08,9.531384999,-7.2508,-0.4044,7.262068576,5.7792,1.6856,6.02,-13.03,-2.09,13.19655258
09/07/2020 08:00,-2.5972,6.1404,6.667080321,6.4128,1.8704,6.68,-9.01,4.27,9.970606802,-7.5172,-3.8096,8.427416449,6.4128,1.8704,6.68,-13.93,-5.68,15.04351355
09/07/2020 08:30,-0.80904,5.00528,5.070243939,7.80096,2.27528,8.126,-8.61,2.73,9.03244153,-6.03904,-2.21472,6.432339295,7.80096,2.27528,8.126,-13.84,-4.49,14.55010997
09/07/2020 09:00,0.27648,4.85814,4.866000971,8.49648,2.47814,8.8505,-8.22,2.38,8.557616491,-5.19352,-1.75186,5.481027591,8.49648,2.47814,8.8505,-13.69,-4.23,14.32860775
09/07/2020 09:30,0.28992,4.50206,4.511385358,8.98992,2.62206,9.3645,-8.7,1.88,8.900808952,-5.11008,-1.37794,5.29260203,8.98992,2.62206,9.3645,-14.1,-4,14.65639792
09/07/2020 10:00,2.02224,4.37732,4.821865303,9.76224,2.84732,10.169,-7.74,1.53,7.88977186,-3.44776,-0.92268,3.569087755,9.76224,2.84732,10.169,-13.21,-3.77,13.73743062
09/07/2020 10:30,3.10272,4.10246,5.143641653,10.60272,3.09246,11.0445,-7.5,1.01,7.567701104,-2.08728,-0.22754,2.099645744,10.60272,3.09246,11.0445,-12.69,-3.32,13.11710715
09/07/2020 11:00,4.77008,4.17044,6.336105507,11.59008,3.38044,12.073,-6.82,0.79,6.865602668,-0.63992,-0.12956,0.652903821,11.59008,3.38044,12.073,-12.23,-3.51,12.72371801
09/07/2020 11:30,4.34696,3.91078,5.847243919,11.55696,3.37078,12.0385,-7.21,0.54,7.230193635,-0.91304,-0.13922,0.923593119,11.55696,3.37078,12.0385,-12.47,-3.51,12.95457448
09/07/2020 12:00,0.49384,3.34612,3.382365592,9.48384,2.76612,9.879,-8.99,0.58,9.008690249,-4.46616,-0.68388,4.51821613,9.48384,2.76612,9.879,-13.95,-3.45,14.37028183
09/07/2020 12:30,-2.98216,2.97812,4.214555374,7.70784,2.24812,8.029,-10.69,0.73,10.71489617,-7.82216,-1.06188,7.893907537,7.70784,2.24812,8.029,-15.53,-3.31,15.87882237
09/07/2020 13:00,-3.88128,2.72296,4.741186096,7.27872,2.12296,7.582,-11.16,0.6,11.17611739,-8.79128,-1.02704,8.851068591,7.27872,2.12296,7.582,-16.07,-3.15,16.37581754
09/07/2020 13:30,-2.54944,2.80558,3.790900084,8.11056,2.36558,8.4485,-10.66,0.44,10.66907681,-7.88944,-0.65442,7.916535167,8.11056,2.36558,8.4485,-16,-3.02,16.28251823
09/07/2020 14:00,0.95616,3.67888,3.801105102,9.59616,2.79888,9.996,-8.64,0.88,8.684699189,-4.25384,-0.33112,4.266707771,9.59616,2.79888,9.996,-13.85,-3.13,14.19927463
09/07/2020 14:30,-0.40736,2.79702,2.826528445,8.73264,2.54702,9.0965,-9.14,0.25,9.143418398,-5.11736,0.66702,5.160648123,8.73264,2.54702,9.0965,-13.85,-1.88,13.97701327
09/07/2020 15:00,0.2328,2.4429,2.453967451,8.9928,2.6229,9.3675,-8.76,-0.18,8.76184912,-4.6372,1.6029,4.906415418,8.9928,2.6229,9.3675,-13.63,-1.02,13.66811253
09/07/2020 15:30,-0.09288,1.33166,1.334895146,9.29712,2.71166,9.6845,-9.39,-1.38,9.490864028,-4.25288,2.60166,4.9855414,9.29712,2.71166,9.6845,-13.55,-0.11,13.55044649
09/07/2020 16:00,-1.7892,1.1394,2.121195182,8.5008,2.4794,8.855,-10.29,-1.34,10.37688296,-5.2092,2.9094,5.966604813,8.5008,2.4794,8.855,-13.71,0.43,13.7167416
09/07/2020 16:30,-2.39192,0.75944,2.509587695,8.63808,2.51944,8.998,-11.03,-1.76,11.16953446,-4.78192,3.52944,5.943374933,8.63808,2.51944,8.998,-13.42,1.01,13.45795304
09/07/2020 17:00,-4.13256,4.16092,5.864410235,7.95744,2.32092,8.289,-12.09,1.84,12.22921502,-6.74256,-0.09908,6.743287937,7.95744,2.32092,8.289,-14.7,-2.42,14.89786562
09/07/2020 17:30,-5.82128,2.69046,6.412945957,7.33872,2.14046,7.6445,-13.16,0.55,13.17148815,-8.77128,0.92046,8.819444396,7.33872,2.14046,7.6445,-16.11,-1.22,16.15612887
09/07/2020 18:00,-5.1496,2.8147,5.868638364,7.2504,2.1147,7.5525,-12.4,0.7,12.41974235,-7.9396,1.3847,8.059444289,7.2504,2.1147,7.5525,-15.19,-0.73,15.20753103
09/07/2020 18:30,-5.54896,2.34322,6.02342403,6.97104,2.03322,7.2615,-12.52,0.31,12.52383727,-7.95896,1.74322,8.147629118,6.97104,2.03322,7.2615,-14.93,-0.29,14.93281621
09/07/2020 19:00,-5.68,1.63,5.909255452,6.72,1.96,7,-12.4,-0.33,12.40439035,-7.89,2.29,8.215607099,6.72,1.96,7,-14.61,0.33,14.61372642
09/07/2020 19:30,-3.48736,3.43952,4.898160634,7.23264,2.10952,7.534,-10.72,1.33,10.80218959,-7.17736,1.11952,7.264146309,7.23264,2.10952,7.534,-14.41,-0.99,14.4439676
09/07/2020 20:00,-2.53128,2.69796,3.699508967,7.63872,2.22796,7.957,-10.17,0.47,10.18085458,-6.13128,2.57796,6.651200809,7.63872,2.22796,7.957,-13.77,0.35,13.77444736
09/07/2020 20:30,-4.32144,4.58708,6.302074785,6.29856,1.83708,6.561,-10.62,2.75,10.97027347,-8.30144,-0.03292,8.301505273,6.29856,1.83708,6.561,-14.6,-1.87,14.71926968
09/07/2020 21:00,-4.462,2.574,5.151205684,6.288,1.834,6.55,-10.75,0.74,10.77543967,-7.892,2.044,8.15239842,6.288,1.834,6.55,-14.18,0.21,14.18155492
09/07/2020 21:30,-6.4748,2.3186,6.877422555,5.2752,1.5386,5.495,-11.75,0.78,11.7758609,-9.5348,1.1586,9.604934409,5.2752,1.5386,5.495,-14.81,-0.38,14.81487428
09/07/2020 22:00,-6.57376,2.21682,6.937478753,4.92624,1.43682,5.1315,-11.5,0.78,11.52642182,-9.79376,1.52682,9.912059032,4.92624,1.43682,5.1315,-14.72,0.09,14.72027513
09/07/2020 22:30,-4.27528,4.24346,6.023700843,5.39472,1.57346,5.6195,-9.67,2.67,10.03183931,-8.47528,0.58346,8.495339702,5.39472,1.57346,5.6195,-13.87,-0.99,13.90528676
09/07/2020 23:00,-4.13816,4.78762,6.328165093,5.27184,1.53762,5.4915,-9.41,3.25,9.955430679,-7.82816,-0.35238,7.836087075,5.27184,1.53762,5.4915,-13.1,-1.89,13.2356375
09/07/2020 23:30,-3.96208,4.83856,6.253778122,5.13792,1.49856,5.352,-9.1,3.34,9.693585508,-7.57208,-0.46144,7.58612697,5.13792,1.49856,5.352,-12.71,-1.96,12.86023717
10/07/2020 00:00,-2.23416,5.13212,5.597332097,5.59584,1.63212,5.829,-7.83,3.5,8.57664853,-5.59416,-0.14788,5.596114241,5.59584,1.63212,5.829,-11.19,-1.78,11.33068842
10/07/2020 00:30,-3.08104,5.19178,6.037167138,4.90896,1.43178,5.1135,-7.99,3.76,8.830498287,-6.22104,-0.07822,6.221531729,4.90896,1.43178,5.1135,-11.13,-1.51,11.23196332
10/07/2020 01:00,-2.33952,4.25514,4.855879967,5.16048,1.50514,5.3755,-7.5,2.75,7.988272654,-5.26952,1.05514,5.374119598,5.16048,1.50514,5.3755,-10.43,-0.45,10.43970306
10/07/2020 01:30,-2.3952,2.3189,3.33380867,5.1048,1.4889,5.3175,-7.5,0.83,7.545786904,-5.0052,3.6189,6.176444305,5.1048,1.4889,5.3175,-10.11,2.13,10.33194077
10/07/2020 02:00,-1.88592,2.63244,3.238276486,5.25408,1.53244,5.473,-7.14,1.1,7.224236984,-4.67592,2.92244,5.514062332,5.25408,1.53244,5.473,-9.93,1.39,10.02681405
10/07/2020 02:30,-2.57568,2.54876,3.623576272,4.86432,1.41876,5.067,-7.44,1.13,7.525323913,-5.36568,2.85876,6.079722905,4.86432,1.41876,5.067,-10.23,1.44,10.33085185
10/07/2020 03:00,-1.33624,2.77568,3.080574102,5.33376,1.55568,5.556,-6.67,1.22,6.78065631,-4.19624,3.02568,5.173313213,5.33376,1.55568,5.556,-9.53,1.47,9.642707089
10/07/2020 03:30,-0.91128,2.90796,3.047402599,5.47872,1.59796,5.707,-6.39,1.31,6.522898129,-3.66128,3.19796,4.861267263,5.47872,1.59796,5.707,-9.14,1.6,9.278987014
10/07/2020 04:00,-1.34016,2.74912,3.058380225,5.37984,1.56912,5.604,-6.72,1.18,6.822814668,-4.14016,3.02912,5.129960312,5.37984,1.56912,5.604,-9.52,1.46,9.631303131
10/07/2020 04:30,-1.26624,2.77068,3.046314396,5.45376,1.59068,5.681,-6.72,1.18,6.822814668,-4.06624,3.02068,5.065453129,5.45376,1.59068,5.681,-9.52,1.43,9.62680113
10/07/2020 05:00,-1.6392,2.7819,3.228923079,5.0808,1.4819,5.2925,-6.72,1.3,6.844589104,-4.4392,3.0319,5.375771038,5.0808,1.4819,5.2925,-9.52,1.55,9.645356396
10/07/2020 05:30,-1.91984,2.61088,3.240752999,4.94016,1.44088,5.146,-6.86,1.17,6.959058844,-4.80984,2.85088,5.591250093,4.94016,1.44088,5.146,-9.75,1.41,9.851426293
10/07/2020 06:00,-1.91024,2.63618,3.255527891,5.12976,1.49618,5.3435,-7.04,1.14,7.131703864,-4.84024,2.78618,5.584865464,5.12976,1.49618,5.3435,-9.97,1.29,10.05310897
10/07/2020 06:30,-2.72704,2.12128,3.454935021,5.11296,1.49128,5.326,-7.84,0.63,7.865271769,-6.23704,2.15128,6.597626361,5.11296,1.49128,5.326,-11.35,0.66,11.36917323
10/07/2020 07:00,-0.01912,3.83484,3.834887665,7.01088,2.04484,7.303,-7.03,1.79,7.254309064,-3.45912,1.24484,3.676294031,7.01088,2.04484,7.303,-10.47,-0.8,10.50051903
10/07/2020 07:30,1.79048,3.28264,3.739190287,8.82048,2.57264,9.188,-7.03,0.71,7.065762521,-1.34952,1.64264,2.125904607,8.82048,2.57264,9.188,-10.17,-0.93,10.2124336
10/07/2020 08:00,4.25928,4.35104,6.088761385,10.28928,3.00104,10.718,-6.03,1.35,6.179271802,0.80928,1.27104,1.506810141,10.28928,3.00104,10.718,-9.48,-1.73,9.63656059
10/07/2020 08:30,10.01512,4.99566,11.19192778,13.18512,3.84566,13.7345,-3.17,1.15,3.372150649,6.20512,1.78566,6.456941679,13.18512,3.84566,13.7345,-6.98,-2.06,7.277636979
10/07/2020 09:00,15.28704,7.44122,17.00192186,16.18704,4.72122,16.8615,-0.9,2.72,2.865030541,11.35704,0.64122,11.37512728,16.18704,4.72122,16.8615,-4.83,-4.08,6.322602312
10/07/2020 09:30,30.00456,7.96508,31.04377748,22.95456,6.69508,23.911,7.05,1.27,7.163476809,25.14456,2.91508,25.31297274,22.95456,6.69508,23.911,2.19,-3.78,4.368581005
10/07/2020 10:00,30.492,3.9835,30.75110301,23.292,6.7935,24.2625,7.2,-2.81,7.728913248,25.482,5.4235,26.05276715,23.292,6.7935,24.2625,2.19,-1.37,2.583215051
10/07/2020 10:30,36.87784,4.11312,37.1065067,26.30784,7.67312,27.404,10.57,-3.56,11.15340755,31.85784,6.12312,32.44093969,26.30784,7.67312,27.404,5.55,-1.55,5.762377981
10/07/2020 11:00,27.43016,3.27088,27.62448793,22.22016,6.48088,23.146,5.21,-3.21,6.119493443,23.27016,5.55088,23.92305614,22.22016,6.48088,23.146,1.05,-0.93,1.402640367
10/07/2020 11:30,25.35056,4.10308,25.68046257,21.37056,6.23308,22.261,3.98,-2.13,4.514122285,20.60056,4.51308,21.08911955,21.37056,6.23308,22.261,-0.77,-1.72,1.884489321
10/07/2020 12:00,30.49712,3.88166,30.74315554,23.93712,6.98166,24.9345,6.56,-3.1,7.255590948,26.12712,5.52166,26.70421556,23.93712,6.98166,24.9345,2.19,-1.46,2.632052431
10/07/2020 12:30,35.20872,3.81296,35.41458214,26.47872,7.72296,27.582,8.73,-3.91,9.565615506,31.37872,6.87296,32.12260338,26.47872,7.72296,27.582,4.9,-0.85,4.973178058
10/07/2020 13:00,35.21984,3.71412,35.41513542,26.13984,7.62412,27.229,9.08,-3.91,9.886076067,30.83984,6.88412,31.59884237,26.13984,7.62412,27.229,4.7,-0.74,4.757898696
10/07/2020 13:30,37.0468,3.9649,37.2583658,26.1768,7.6349,27.2675,10.87,-3.67,11.47282877,31.9868,6.6549,32.67174725,26.1768,7.6349,27.2675,5.81,-0.98,5.892070943
10/07/2020 14:00,25.11648,2.36564,25.22764,20.79648,6.06564,21.663,4.32,-3.7,5.687917018,20.80648,6.36564,21.75846922,20.79648,6.06564,21.663,0.01,0.3,0.30016662
10/07/2020 14:30,17.67696,4.58828,18.26272784,16.89696,4.92828,17.601,0.78,-0.34,0.850881895,13.11696,2.52828,13.35839958,16.89696,4.92828,17.601,-3.78,-2.4,4.47754397
10/07/2020 15:00,34.99184,6.08262,35.51657546,25.31184,7.38262,26.3665,9.68,-1.3,9.766903296,30.64184,4.65262,30.99305134,25.31184,7.38262,26.3665,5.33,-2.73,5.988472259
10/07/2020 15:30,41.16248,6.51364,41.67465976,27.85248,8.12364,29.013,13.31,-1.61,13.40702055,36.10248,5.08364,36.45864037,27.85248,8.12364,29.013,8.25,-3.04,8.792275018
10/07/2020 16:00,32.25048,5.35014,32.69124437,23.28048,6.79014,24.2505,8.97,-1.44,9.084850026,27.73048,5.24014,28.22124356,23.28048,6.79014,24.2505,4.45,-1.55,4.712218161
10/07/2020 16:30,2.82952,2.85986,4.023056382,10.55952,3.07986,10.9995,-7.73,-0.22,7.733130026,0.79952,3.46986,3.560780905,10.55952,3.07986,10.9995,-9.76,0.39,9.7677889
10/07/2020 17:00,0.258,3.0815,3.092281722,9.468,2.7615,9.8625,-9.21,0.32,9.215557498,-1.912,3.2215,3.746172213,9.468,2.7615,9.8625,-11.38,0.46,11.38929322
10/07/2020 17:30,2.73432,3.41876,4.377719246,10.62432,3.09876,11.067,-7.89,0.32,7.89648656,0.37432,3.64876,3.667910168,10.62432,3.09876,11.067,-10.25,0.55,10.26474549
10/07/2020 18:00,3.64056,3.52058,5.064401312,10.63056,3.10058,11.0735,-6.99,0.42,7.002606658,1.29056,3.79058,4.00425297,10.63056,3.10058,11.0735,-9.34,0.69,9.365452472
10/07/2020 18:30,2.0216,3.2538,3.830676311,9.9216,2.8938,10.335,-7.9,0.36,7.908198278,-0.1684,3.5338,3.537810198,9.9216,2.8938,10.335,-10.09,0.64,10.11027695
10/07/2020 19:00,2.646,3.353,4.271290789,10.056,2.933,10.475,-7.41,0.42,7.421893289,0.356,3.633,3.650400663,10.056,2.933,10.475,-9.7,0.7,9.725224933
10/07/2020 19:30,0.77704,3.11372,3.209212271,8.68704,2.53372,9.049,-7.91,0.58,7.931235717,-2.05296,3.55372,4.104091934,8.68704,2.53372,9.049,-10.74,1.02,10.78832703
10/07/2020 20:00,2.80912,3.26016,4.303463535,9.18912,2.68016,9.572,-6.38,0.58,6.40630939,-0.45088,3.99016,4.015553461,9.18912,2.68016,9.572,-9.64,1.31,9.728602161
10/07/2020 20:30,-1.46552,1.16964,1.875048426,7.16448,2.08964,7.463,-8.63,-0.92,8.6788997,-4.63552,4.62964,6.551458784,7.16448,2.08964,7.463,-11.8,2.54,12.07027754
10/07/2020 21:00,-2.6856,-1.0433,2.881132113,6.6744,1.9467,6.9525,-9.36,-2.99,9.82597069,-5.1256,6.3967,8.196922975,6.6744,1.9467,6.9525,-11.8,4.45,12.61120533
10/07/2020 21:30,-3.18512,-0.89566,3.308654749,6.25488,1.82434,6.5155,-9.44,-2.72,9.824052117,-6.42512,6.13434,8.883259213,6.25488,1.82434,6.5155,-12.68,4.31,13.39247923
10/07/2020 22:00,-1.50024,0.60868,1.619015565,6.74976,1.96868,7.031,-8.25,-1.36,8.361345585,-4.94024,5.58868,7.45917659,6.74976,1.96868,7.031,-11.69,3.62,12.23766726
10/07/2020 22:30,-4.17128,2.31296,4.769629,5.59872,1.63296,5.832,-9.77,0.68,9.793635689,-6.94128,3.38296,7.721773527,5.59872,1.63296,5.832,-12.54,1.75,12.66152045
10/07/2020 23:00,-2.7324,4.7118,5.44674848,5.6976,1.6618,5.935,-8.43,3.05,8.964786668,-6.4624,-0.8282,6.515253564,5.6976,1.6618,5.935,-12.16,-2.49,12.41232049
10/07/2020 23:30,-1.71056,1.20942,2.094925357,5.92944,1.72942,6.1765,-7.64,-0.52,7.657675888,-4.83056,5.08942,7.01687294,5.92944,1.72942,6.1765,-10.76,3.36,11.27240879
11/07/2020 00:00,-1.6964,-0.1002,1.699356643,5.7936,1.6898,6.035,-7.49,-1.79,7.700922023,-4.2064,6.1198,7.426018651,5.7936,1.6898,6.035,-10,4.43,10.93731686
11/07/2020 00:30,-0.67216,-0.16938,0.693172886,6.20784,1.81062,6.4665,-6.88,-1.98,7.15924577,-3.03216,6.66062,7.318323104,6.20784,1.81062,6.4665,-9.24,4.85,10.43552107
11/07/2020 01:00,1.07896,3.47428,3.637963194,6.76896,1.97428,7.051,-5.69,1.5,5.884394616,-1.65104,3.55428,3.919035519,6.76896,1.97428,7.051,-8.42,1.58,8.566959787
11/07/2020 01:30,0.91432,2.90626,3.046691361,6.60432,1.92626,6.8795,-5.69,0.98,5.773776927,-1.81568,4.07626,4.462352457,6.60432,1.92626,6.8795,-8.42,2.15,8.690161103
11/07/2020 02:00,0.21456,2.89508,2.903019841,6.39456,1.86508,6.661,-6.18,1.03,6.265245406,-2.26544,4.05508,4.644985705,6.39456,1.86508,6.661,-8.66,2.19,8.932619996
11/07/2020 02:30,-0.3556,2.1292,2.158690344,5.8944,1.7192,6.14,-6.25,0.41,6.263433563,-2.7156,4.5192,5.272347864,5.8944,1.7192,6.14,-8.61,2.8,9.053844487
11/07/2020 03:00,0.46416,2.32038,2.366349055,6.34416,1.85038,6.6085,-5.88,0.47,5.898754106,-1.88584,4.83038,5.185456918,6.34416,1.85038,6.6085,-8.23,2.98,8.752902376
11/07/2020 03:30,2.85624,2.64932,3.89576737,7.74624,2.25932,8.069,-4.89,0.39,4.905527495,0.50624,5.12932,5.154241224,7.74624,2.25932,8.069,-7.24,2.87,7.788099897
11/07/2020 04:00,1.38976,2.56868,2.9205393,6.74976,1.96868,7.031,-5.36,0.6,5.393477542,-0.84024,4.86868,4.940652609,6.74976,1.96868,7.031,-7.59,2.9,8.125152306
11/07/2020 04:30,1.82584,5.00212,5.324931568,6.55584,1.91212,6.829,-4.73,3.09,5.649867255,-1.03416,2.70212,2.893257576,6.55584,1.91212,6.829,-7.59,0.79,7.631002555
11/07/2020 05:00,2.30016,4.92338,5.434188684,6.80016,1.98338,7.0835,-4.5,2.94,5.375276737,-0.51984,2.87338,2.920025043,6.80016,1.98338,7.0835,-7.32,0.89,7.373906699
11/07/2020 05:30,1.9504,5.7322,6.054929975,6.5904,1.9222,6.865,-4.64,3.81,6.003807125,-1.0796,2.6822,2.891320287,6.5904,1.9222,6.865,-7.67,0.76,7.707561223
11/07/2020 06:00,2.99576,5.84168,6.565044036,6.96576,2.03168,7.256,-3.97,3.81,5.502453998,-0.05424,1.70168,1.702544214,6.96576,2.03168,7.256,-7.02,-0.33,7.02775213
11/07/2020 06:30,2.27848,5.62914,6.072782579,6.88848,2.00914,7.1755,-4.61,3.62,5.861441802,-0.84152,1.40914,1.641289569,6.88848,2.00914,7.1755,-7.73,-0.6,7.753250931
11/07/2020 07:00,4.63104,4.86322,6.715462773,8.17104,2.38322,8.5115,-3.54,2.48,4.322267923,1.50104,3.84322,4.125949715,8.17104,2.38322,8.5115,-6.67,1.46,6.827920621
11/07/2020 07:30,7.362,3.596,8.193305804,10.032,2.926,10.45,-2.67,0.67,2.752780413,4.712,4.276,6.362949002,10.032,2.926,10.45,-5.32,1.35,5.48861549
11/07/2020 08:00,9.21608,3.73094,9.942637671,11.38608,3.32094,11.8605,-2.17,0.41,2.208393081,6.80608,4.51094,8.165249822,11.38608,3.32094,11.8605,-4.58,1.19,4.732071428
11/07/2020 08:30,14.45128,4.20704,15.05120192,14.56128,4.24704,15.168,-0.11,-0.04,0.117046999,11.25128,5.05704,12.33551601,14.56128,4.24704,15.168,-3.31,0.81,3.407667824
11/07/2020 09:00,28.11656,5.06858,28.5697646,20.80656,6.06858,21.6735,7.31,-1,7.378082407,24.36656,6.59858,25.24421724,20.80656,6.06858,21.6735,3.56,0.53,3.59923603
11/07/2020 09:30,33.18144,6.54292,33.82037496,23.46144,6.84292,24.439,9.72,-0.3,9.724628528,29.12144,4.75292,29.50675374,23.46144,6.84292,24.439,5.66,-2.09,6.033547878
11/07/2020 10:00,34.35224,7.42982,35.14653067,24.10224,7.02982,25.1065,10.25,0.4,10.25780191,29.76224,4.43982,30.09157576,24.10224,7.02982,25.1065,5.66,-2.59,6.22444375
11/07/2020 10:30,32.24824,4.77532,32.59988749,23.53824,6.86532,24.519,8.71,-2.09,8.957242879,28.25824,6.51532,28.99961246,23.53824,6.86532,24.519,4.72,-0.35,4.732958905
11/07/2020 11:00,18.26928,3.74104,18.64837719,16.04928,4.68104,16.718,2.22,-0.94,2.410808993,13.30928,5.56104,14.42435787,16.04928,4.68104,16.718,-2.74,0.88,2.877846417
11/07/2020 11:30,26.21848,4.23164,26.55777609,20.02848,5.84164,20.863,6.19,-1.61,6.395951845,22.34848,6.31164,23.22264752,20.02848,5.84164,20.863,2.32,0.47,2.367129063
11/07/2020 12:00,31.05776,3.63768,31.27006831,22.51776,6.56768,23.456,8.54,-2.93,9.028648847,26.85776,7.86768,27.98641922,22.51776,6.56768,23.456,4.34,1.3,4.530518734
11/07/2020 12:30,30.8988,5.9184,31.46050381,23.0688,6.7284,24.03,7.83,-0.81,7.871785058,27.1988,5.9284,27.83739657,23.0688,6.7284,24.03,4.13,-0.8,4.206768356
11/07/2020 13:00,25.75648,5.35814,26.30790615,20.49648,5.97814,21.3505,5.26,-0.62,5.296413881,22.09648,5.40814,22.74867923,20.49648,5.97814,21.3505,1.6,-0.57,1.698499338
11/07/2020 13:30,22.55024,4.71882,23.03867588,18.51024,5.39882,19.2815,4.04,-0.68,4.096828041,18.48024,5.62882,19.3184597,18.51024,5.39882,19.2815,-0.03,0.23,0.23194827
11/07/2020 14:00,22.54352,5.19186,23.13364874,18.38352,5.36186,19.1495,4.16,-0.17,4.163472109,18.19352,5.47186,18.99856368,18.38352,5.36186,19.1495,-0.19,0.11,0.219544984
11/07/2020 14:30,14.23352,6.11436,15.49123913,13.76352,4.01436,14.337,0.47,2.1,2.151952602,9.95352,2.91436,10.37140562,13.76352,4.01436,14.337,-3.81,-1.1,3.965614706
11/07/2020 15:00,31.25224,8.02732,32.26670686,22.00224,6.41732,22.919,9.25,1.61,9.389068111,26.95224,4.20732,27.27865067,22.00224,6.41732,22.919,4.95,-2.21,5.420940878
11/07/2020 15:30,40.01464,8.66302,40.94165763,26.20464,7.64302,27.2965,13.81,1.02,13.84761712,35.65464,4.67302,35.95956715,26.20464,7.64302,27.2965,9.45,-2.97,9.905725617
11/07/2020 16:00,43.92904,9.51222,44.94711208,28.25904,8.24222,29.4365,15.67,1.27,15.72138035,39.76904,4.76222,40.0531557,28.25904,8.24222,29.4365,11.51,-3.48,12.02457899
11/07/2020 16:30,38.53664,9.32652,39.64916894,25.97664,7.57652,27.059,12.56,1.75,12.68132879,34.34664,4.48652,34.63842579,25.97664,7.57652,27.059,8.37,-3.09,8.922163415
11/07/2020 17:00,36.49712,9.25666,37.65269609,25.25712,7.36666,26.3095,11.24,1.89,11.39779365,32.17712,4.30666,32.46404737,25.25712,7.36666,26.3095,6.92,-3.06,7.566372975
11/07/2020 17:30,31.79432,8.47876,32.90544264,22.86432,6.66876,23.817,8.93,1.81,9.111586031,27.24432,4.64876,27.63808861,22.86432,6.66876,23.817,4.38,-2.02,4.823359825
11/07/2020 18:00,23.79568,8.50374,25.26950693,18.83568,5.49374,19.6205,4.96,3.01,5.801870388,19.51568,3.38374,19.80685392,18.83568,5.49374,19.6205,0.68,-2.11,2.216867159
11/07/2020 18:30,14.7596,5.4928,15.74854419,14.6496,4.2728,15.26,0.11,1.22,1.224948979,10.2596,4.8628,11.35368733,14.6496,4.2728,15.26,-4.39,0.59,4.429469494
11/07/2020 19:00,7.80376,4.68068,9.099859087,11.45376,3.34068,11.931,-3.65,1.34,3.888200098,4.40376,4.44068,6.254017988,11.45376,3.34068,11.931,-7.05,1.1,7.135299573
11/07/2020 19:30,5.87944,4.63942,7.489461439,10.24944,2.98942,10.6765,-4.37,1.65,4.671124062,2.28944,4.18942,4.774177987,10.24944,2.98942,10.6765,-7.96,1.2,8.049944099
11/07/2020 20:00,2.78984,3.45412,4.440062184,8.61984,2.51412,8.979,-5.83,0.94,5.905294235,-0.69016,4.78412,4.833645105,8.61984,2.51412,8.979,-9.31,2.27,9.582744909
11/07/2020 20:30,-0.28368,0.88226,0.926745407,7.27632,2.12226,7.5795,-7.56,-1.24,7.661018209,-2.82368,6.42226,7.015596357,7.27632,2.12226,7.5795,-10.1,4.3,10.9772492
11/07/2020 21:00,-1.51456,-0.08508,1.516947791,6.80544,1.98492,7.089,-8.32,-2.07,8.573639834,-3.90456,6.89492,7.923730851,6.80544,1.98492,7.089,-10.71,4.91,11.78185894
11/07/2020 21:30,-1.0196,-0.3203,1.068726462,7.1304,2.0797,7.4275,-8.15,-2.4,8.496028484,-3.2896,7.2597,7.970239159,7.1304,2.0797,7.4275,-10.42,5.18,11.63652869
11/07/2020 22:00,-1.62824,2.40218,2.902005212,6.52176,1.90218,6.7935,-8.15,0.5,8.165323019,-4.43824,4.60218,6.393593282,6.52176,1.90218,6.7935,-10.96,2.7,11.28767469
11/07/2020 22:30,-2.97232,2.08474,3.630540876,5.70768,1.66474,5.9455,-8.68,0.42,8.69015535,-5.67232,4.57474,7.287212104,5.70768,1.66474,5.9455,-11.38,2.91,11.74616959
11/07/2020 23:00,-2.76968,2.18426,3.527338806,5.50032,1.60426,5.7295,-8.27,0.58,8.290313625,-5.36968,4.55426,7.040933706,5.50032,1.60426,5.7295,-10.87,2.95,11.26318783
11/07/2020 23:30,-1.6828,2.7271,3.204510922,5.6472,1.6471,5.8825,-7.33,1.08,7.409136252,-4.4428,4.1971,6.111801719,5.6472,1.6471,5.8825,-10.09,2.55,10.40723787
12/07/2020 00:00,-0.8428,2.3696,2.515018091,5.8272,1.6996,6.07,-6.67,0.67,6.703566215,-3.5928,4.5496,5.797160684,5.8272,1.6996,6.07,-9.42,2.85,9.841691928
12/07/2020 00:30,-0.74456,1.68742,1.844384952,5.78544,1.68742,6.0265,-6.53,0,6.53,-3.02456,5.10742,5.935798367,5.78544,1.68742,6.0265,-8.81,3.42,9.450529086
12/07/2020 01:00,0.35328,3.92554,3.941404705,6.05328,1.76554,6.3055,-5.7,2.16,6.095539353,-2.62672,3.64554,4.493286086,6.05328,1.76554,6.3055,-8.68,1.88,8.881261172
12/07/2020 01:30,-0.00336,4.39152,4.391521285,5.69664,1.66152,5.934,-5.7,2.73,6.320039557,-2.98336,2.81152,4.099400151,5.69664,1.66152,5.934,-8.68,1.15,8.755849473
12/07/2020 02:00,1.00064,4.96352,5.063379425,6.08064,1.77352,6.334,-5.08,3.19,5.998541489,-2.29936,2.32352,3.268914438,6.08064,1.77352,6.334,-8.38,0.55,8.398029531
12/07/2020 02:30,0.83024,4.91382,4.983465205,5.91024,1.72382,6.1565,-5.08,3.19,5.998541489,-2.08976,2.43382,3.207892868,5.91024,1.72382,6.1565,-8,0.71,8.031444453
12/07/2020 03:00,1.25432,5.08126,5.233786569,6.00432,1.75126,6.2545,-4.75,3.33,5.800982675,-1.64568,2.50126,2.994088217,6.00432,1.75126,6.2545,-7.65,0.75,7.686676785
12/07/2020 03:30,1.35128,5.10954,5.285201666,6.10128,1.77954,6.3555,-4.75,3.33,5.800982675,-1.54872,2.52954,2.965991613,6.10128,1.77954,6.3555,-7.65,0.75,7.686676785
12/07/2020 04:00,-0.17392,4.65094,4.654190698,5.14608,1.50094,5.3605,-5.32,3.15,6.182628891,-3.02392,2.09094,3.67642792,5.14608,1.50094,5.3605,-8.17,0.59,8.191275847
12/07/2020 04:30,-0.71056,4.50692,4.56258955,4.78944,1.39692,4.989,-5.5,3.11,6.318393783,-3.54056,1.89692,4.016698968,4.78944,1.39692,4.989,-8.33,0.5,8.34499251
12/07/2020 05:00,-0.80944,4.57808,4.649086964,4.69056,1.36808,4.886,-5.5,3.21,6.36821011,-3.53944,1.95808,4.044961409,4.69056,1.36808,4.886,-8.23,0.59,8.251121136
12/07/2020 05:30,-1.13096,4.53972,4.678474987,4.55904,1.32972,4.749,-5.69,3.21,6.533008495,-3.86096,1.91972,4.311883231,4.55904,1.32972,4.749,-8.42,0.59,8.44064571
12/07/2020 06:00,-0.59312,4.60034,4.638417774,4.76688,1.39034,4.9655,-5.36,3.21,6.247695575,-3.30312,2.03034,3.877226103,4.76688,1.39034,4.9655,-8.07,0.64,8.095338165
12/07/2020 06:30,0.46272,4.57746,4.60078796,5.44272,1.58746,5.6695,-4.98,2.99,5.808657332,-2.32728,2.03746,3.093133597,5.44272,1.58746,5.6695,-7.77,0.45,7.783019979
12/07/2020 07:00,2.35656,4.73358,5.28773625,6.52656,1.90358,6.7985,-4.17,2.83,5.039623002,-0.54344,2.23358,2.298740231,6.52656,1.90358,6.7985,-7.07,0.33,7.077697366
12/07/2020 07:30,7.49152,5.26336,9.155644729,9.37152,2.73336,9.762,-1.88,2.53,3.152031091,4.48152,2.40336,5.085288664,9.37152,2.73336,9.762,-4.89,-0.33,4.90112232
12/07/2020 08:00,14.11368,1.34024,14.17717202,12.82368,3.74024,13.358,1.29,-2.4,2.724720169,11.01368,8.21024,13.73714628,12.82368,3.74024,13.358,-1.81,4.47,4.822551192
12/07/2020 08:30,20.12576,1.33918,20.17026571,16.38576,4.77918,17.0685,3.74,-3.44,5.081456484,17.48576,9.10918,19.71621067,16.38576,4.77918,17.0685,1.1,4.33,4.467538472
12/07/2020 09:00,28.15856,2.05208,28.23323456,20.57856,6.00208,21.436,7.58,-3.95,8.547449912,24.65856,9.93208,26.58365653,20.57856,6.00208,21.436,4.08,3.93,5.664918358
12/07/2020 09:30,27.18192,3.51306,27.4079982,20.58192,6.00306,21.4395,6.6,-2.49,7.054083924,23.54192,8.25306,24.94664299,20.58192,6.00306,21.4395,2.96,2.25,3.71807746
12/07/2020 10:00,22.05912,4.88266,22.59303308,18.00912,5.25266,18.7595,4.05,-0.37,4.066866115,18.11912,5.59266,18.96260413,18.00912,5.25266,18.7595,0.11,0.34,0.357351368
12/07/2020 10:30,29.48184,7.45012,30.40860368,21.77184,6.35012,22.679,7.71,1.1,7.788074216,25.43184,4.25012,25.78453036,21.77184,6.35012,22.679,3.66,-2.1,4.219668233
12/07/2020 11:00,24.44208,7.08894,25.44932897,19.40208,5.65894,20.2105,5.04,1.43,5.238940733,20.33208,3.69894,20.66580834,19.40208,5.65894,20.2105,0.93,-1.96,2.169446934
12/07/2020 11:30,35.21968,7.96074,36.10816031,24.61968,7.18074,25.6455,10.6,0.78,10.62865937,31.15968,4.47074,31.47877339,24.61968,7.18074,25.6455,6.54,-2.71,7.07924431
12/07/2020 12:00,33.81056,8.00308,34.74483065,24.25056,7.07308,25.261,9.56,0.93,9.605128838,29.81056,4.41308,30.13544031,24.25056,7.07308,25.261,5.56,-2.66,6.163537945
12/07/2020 12:30,42.57072,8.27146,43.36684508,28.53072,8.32146,29.7195,14.04,-0.05,14.04008903,38.36072,4.89146,38.67132296,28.53072,8.32146,29.7195,9.83,-3.43,10.41123432
12/07/2020 13:00,43.03104,8.17822,43.80129776,28.69104,8.36822,29.8865,14.34,-0.19,14.34125866,38.52104,4.79822,38.81872535,28.69104,8.36822,29.8865,9.83,-3.57,10.45819296
12/07/2020 13:30,45.67944,8.11192,46.39412123,29.38944,8.57192,30.614,16.29,-0.46,16.29649349,41.13944,4.72192,41.40954059,29.38944,8.57192,30.614,11.75,-3.85,12.3646674
12/07/2020 14:00,44.04088,7.86484,44.73762197,28.37088,8.27484,29.553,15.67,-0.41,15.67536283,39.50088,4.61484,39.76953946,28.37088,8.27484,29.553,11.13,-3.66,11.71633475
12/07/2020 14:30,46.57928,8.33104,47.31844833,29.72928,8.67104,30.968,16.85,-0.34,16.85342992,42.02928,4.85104,42.30830848,29.72928,8.67104,30.968,12.3,-3.82,12.87953415
