Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/07/2020 15:00,43.76056,8.27808,44.5366503,28.21056,8.22808,29.386,15.55,0.05,15.55008039,39.42056,4.70808,39.70071244,28.21056,8.22808,29.386,11.21,-3.52,11.74965957
12/07/2020 15:30,42.10712,8.44666,42.94596162,27.41712,7.99666,28.5595,14.69,0.45,14.69689083,37.76712,4.81666,38.07302939,27.41712,7.99666,28.5595,10.35,-3.18,10.82750664
12/07/2020 16:00,38.16672,8.27946,39.05442323,25.50672,7.43946,26.5695,12.66,0.84,12.6878367,33.75672,4.70946,34.08364943,25.50672,7.43946,26.5695,8.25,-2.73,8.689959724
12/07/2020 16:30,36.6276,8.4393,37.58727,24.9576,7.2793,25.9975,11.67,1.16,11.72751039,32.2676,4.8993,32.63741948,24.9576,7.2793,25.9975,7.31,-2.38,7.687684957
12/07/2020 17:00,29.43184,7.86512,30.46462405,21.65184,6.31512,22.554,7.78,1.55,7.932899848,25.23184,4.34512,25.60323842,21.65184,6.31512,22.554,3.58,-1.97,4.086232984
12/07/2020 17:30,24.62184,6.16262,25.38134926,19.31184,5.63262,20.1165,5.31,0.53,5.336384544,20.17184,4.84262,20.74497764,19.31184,5.63262,20.1165,0.86,-0.79,1.167775663
12/07/2020 18:00,21.44664,5.15152,22.05666624,17.45664,5.09152,18.184,3.99,0.06,3.990451102,16.07664,5.68152,17.0510417,17.45664,5.09152,18.184,-1.38,0.59,1.500833102
12/07/2020 18:30,13.61512,4.45316,14.32487789,13.72512,4.00316,14.297,-0.11,0.45,0.463249393,9.53512,4.85316,10.69914368,13.72512,4.00316,14.297,-4.19,0.85,4.275347939
12/07/2020 19:00,6.75776,4.13768,7.923870014,10.27776,2.99768,10.706,-3.52,1.14,3.7,2.45776,3.46768,4.250339845,10.27776,2.99768,10.706,-7.82,0.47,7.834111309
12/07/2020 19:30,1.42408,3.91244,4.163555043,7.65408,2.23244,7.973,-6.23,1.68,6.452542135,-2.71592,2.38244,3.612788646,7.65408,2.23244,7.973,-10.37,0.15,10.3710848
12/07/2020 20:00,-0.08224,4.37268,4.373453304,6.79776,1.98268,7.081,-6.88,2.39,7.283302822,-4.03224,1.91268,4.462880706,6.79776,1.98268,7.081,-10.83,-0.07,10.83022622
12/07/2020 20:30,-0.47104,4.69928,4.722828729,6.40896,1.86928,6.676,-6.88,2.83,7.439307763,-4.73104,1.38928,4.930805046,6.40896,1.86928,6.676,-11.14,-0.48,11.15033632
12/07/2020 21:00,-3.64552,4.26464,5.610434065,5.12448,1.49464,5.338,-8.77,2.77,9.197053876,-7.80552,0.98464,7.867379386,5.12448,1.49464,5.338,-12.93,-0.51,12.9400541
12/07/2020 21:30,-2.75344,3.98608,4.844612017,5.74656,1.67608,5.986,-8.5,2.31,8.808297225,-6.91344,1.74608,7.130529293,5.74656,1.67608,5.986,-12.66,0.07,12.66019352
12/07/2020 22:00,-4.09536,3.50552,5.390792521,5.26464,1.53552,5.484,-9.36,1.97,9.565066649,-7.56536,2.30552,7.908861764,5.26464,1.53552,5.484,-12.83,0.77,12.85308523
12/07/2020 22:30,-6.03752,1.16864,6.149582685,4.45248,1.29864,4.638,-10.49,-0.13,10.4908055,-8.37752,4.34864,9.438935915,4.45248,1.29864,4.638,-12.83,3.05,13.18754716
12/07/2020 23:00,-3.1272,2.3104,3.888100822,5.2128,1.5204,5.43,-8.34,0.79,8.377332511,-5.9872,3.8004,7.09151634,5.2128,1.5204,5.43,-11.2,2.28,11.42971566
12/07/2020 23:30,-1.91192,0.31194,1.937200209,5.45808,1.59194,5.6855,-7.37,-1.28,7.480327533,-4.51192,5.97194,7.48475046,5.45808,1.59194,5.6855,-9.97,4.38,10.88968778
13/07/2020 00:00,-3.4704,-0.7347,3.547317331,4.5096,1.3153,4.6975,-7.98,-2.05,8.239107961,-5.7304,6.3853,8.579600238,4.5096,1.3153,4.6975,-10.24,5.07,11.42639488
13/07/2020 00:30,-2.684,-0.657,2.763241756,4.776,1.393,4.975,-7.46,-2.05,7.736543156,-4.844,6.463,8.076800418,4.776,1.393,4.975,-9.62,5.07,10.8742494
13/07/2020 01:00,-2.44264,-0.65952,2.530110037,4.76736,1.39048,4.966,-7.21,-2.05,7.495772142,-4.49264,6.49048,7.893677521,4.76736,1.39048,4.966,-9.26,5.1,10.57154672
13/07/2020 01:30,-2.11768,-0.53224,2.183540245,4.79232,1.39776,4.992,-6.91,-1.93,7.174468621,-4.15768,6.56776,7.773144435,4.79232,1.39776,4.992,-8.95,5.17,10.33592763
13/07/2020 02:00,-1.46544,-0.53492,1.560017243,4.95456,1.44508,5.161,-6.42,-1.98,6.718392665,-3.52544,6.56508,7.451778486,4.95456,1.44508,5.161,-8.48,5.12,9.905796283
13/07/2020 02:30,-0.97472,-0.50846,1.099368296,5.28528,1.54154,5.5055,-6.26,-2.05,6.587116213,-3.00472,6.66154,7.307835346,5.28528,1.54154,5.5055,-8.29,5.12,9.743638951
13/07/2020 03:00,-1.57256,-0.57908,1.675791932,4.83744,1.41092,5.039,-6.41,-1.99,6.711795587,-3.52256,6.80092,7.659043139,4.83744,1.41092,5.039,-8.36,5.39,9.946944254
13/07/2020 03:30,-1.80048,-0.76514,1.956314763,4.67952,1.36486,4.8745,-6.48,-2.13,6.821092288,-3.68048,6.89486,7.815691105,4.67952,1.36486,4.8745,-8.36,5.53,10.02349739
13/07/2020 04:00,-0.56064,-0.63602,0.847843529,5.25936,1.53398,5.4785,-5.82,-2.17,6.211384709,-2.42064,7.02398,7.429387125,5.25936,1.53398,5.4785,-7.68,5.49,9.440471387
13/07/2020 04:30,-0.86496,-0.75228,1.146333721,5.13504,1.49772,5.349,-6,-2.25,6.408002809,-2.66496,6.91772,7.41328954,5.13504,1.49772,5.349,-7.8,5.42,9.498231414
13/07/2020 05:00,0.6232,-0.4324,0.758516974,5.9232,1.7276,6.17,-5.3,-2.16,5.723250824,-1.2968,7.2276,7.343016546,5.9232,1.7276,6.17,-7.22,5.5,9.076254734
13/07/2020 05:30,-0.43928,-0.65354,0.787452507,5.37072,1.56646,5.5945,-5.81,-2.22,6.219686487,-2.30928,6.99646,7.367715158,5.37072,1.56646,5.5945,-7.68,5.43,9.405705715
13/07/2020 06:00,0.272,-0.6915,0.74307217,5.892,1.7185,6.1375,-5.62,-2.41,6.114940719,-1.638,6.9485,7.138956244,5.892,1.7185,6.1375,-7.53,5.23,9.168085951
13/07/2020 06:30,1.63176,0.08718,1.634087222,7.36176,2.14718,7.6685,-5.73,-2.06,6.089047545,-0.83824,6.43718,6.491527759,7.36176,2.14718,7.6685,-8.2,4.29,9.25440976
13/07/2020 07:00,4.45672,2.49196,5.106096141,8.88672,2.59196,9.257,-4.43,-0.1,4.431128524,0.93672,4.25196,4.353918718,8.88672,2.59196,9.257,-7.95,1.66,8.121459228
13/07/2020 07:30,3.41928,4.40854,5.579130815,8.66928,2.52854,9.0305,-5.25,1.88,5.57645945,-0.62072,0.96854,1.150375178,8.66928,2.52854,9.0305,-9.29,-1.56,9.420069002
13/07/2020 08:00,4.5624,5.1782,6.901394714,9.6624,2.8182,10.065,-5.1,2.36,5.619572938,0.2824,-0.0318,0.284184799,9.6624,2.8182,10.065,-9.38,-2.85,9.803412671
13/07/2020 08:30,5.61,2.4375,6.116658095,10.86,3.1675,11.3125,-5.25,-0.73,5.300509409,1.13,2.1075,2.39132939,10.86,3.1675,11.3125,-9.73,-1.06,9.787568646
13/07/2020 09:00,10.11712,2.95916,10.54100304,13.43712,3.91916,13.997,-3.32,-0.96,3.456009259,5.68712,3.10916,6.481528354,13.43712,3.91916,13.997,-7.75,-0.81,7.792214063
13/07/2020 09:30,7.49232,2.64276,7.944749172,12.35232,3.60276,12.867,-4.86,-0.96,4.953907549,2.84232,2.79276,3.984757383,12.35232,3.60276,12.867,-9.51,-0.81,9.544432932
13/07/2020 10:00,11.90736,3.06798,12.29624835,14.66736,4.27798,15.2785,-2.76,-1.21,3.013585904,7.85736,3.19798,8.483229471,14.66736,4.27798,15.2785,-6.81,-1.08,6.895106961
13/07/2020 10:30,14.8824,3.5857,15.30826817,16.4424,4.7957,17.1275,-1.56,-1.21,1.974259355,11.2824,3.8057,11.90696864,16.4424,4.7957,17.1275,-5.16,-0.99,5.254112675
13/07/2020 11:00,11.64808,3.16944,12.07158306,14.87808,4.33944,15.498,-3.23,-1.17,3.435374798,7.30808,3.39944,8.060038809,14.87808,4.33944,15.498,-7.57,-0.94,7.628138698
13/07/2020 11:30,19.94728,3.58504,20.26688163,18.25728,5.32504,19.018,1.69,-1.74,2.425633938,15.18728,3.76504,15.64701249,18.25728,5.32504,19.018,-3.07,-1.56,3.443617284
13/07/2020 12:00,28.41016,4.19088,28.71760203,21.74016,6.34088,22.646,6.67,-2.15,7.007952625,23.85016,4.29088,24.2330721,21.74016,6.34088,22.646,2.11,-2.05,2.941870153
13/07/2020 12:30,35.5852,4.6661,35.88981678,25.2552,7.3661,26.3075,10.33,-2.7,10.67702674,30.3752,4.6661,30.7315028,25.2552,7.3661,26.3075,5.12,-2.7,5.788298541
13/07/2020 13:00,18.70888,3.36884,19.00976785,17.37888,5.06884,18.103,1.33,-1.7,2.158448517,13.10888,3.42884,13.54989589,17.37888,5.06884,18.103,-4.27,-1.64,4.574111936
13/07/2020 13:30,19.82328,4.04054,20.23087723,17.45328,5.09054,18.1805,2.37,-1.05,2.592180549,13.80328,3.10054,14.14722188,17.45328,5.09054,18.1805,-3.65,-1.99,4.157234658
13/07/2020 14:00,20.96032,4.69926,21.48064382,18.34032,5.34926,19.1045,2.62,-0.65,2.699425865,15.69032,3.12926,15.99932529,18.34032,5.34926,19.1045,-2.65,-2.22,3.457007376
13/07/2020 14:30,17.0604,5.0522,17.79275057,16.1904,4.7222,16.865,0.87,0.33,0.930483745,11.8604,2.8722,12.20322175,16.1904,4.7222,16.865,-4.33,-1.85,4.708651612
13/07/2020 15:00,10.70896,3.34928,11.22049468,13.60896,3.96928,14.176,-2.9,-0.62,2.965535365,6.39896,3.37928,7.236450953,13.60896,3.96928,14.176,-7.21,-0.59,7.234099806
13/07/2020 15:30,10.58608,3.34844,11.10302392,13.60608,3.96844,14.173,-3.02,-0.62,3.082985566,5.98608,3.41844,6.89339436,13.60608,3.96844,14.173,-7.62,-0.55,7.639823296
13/07/2020 16:00,5.47256,2.74408,6.122000327,11.36256,3.31408,11.836,-5.89,-0.57,5.917516371,1.61256,2.69408,3.139811587,11.36256,3.31408,11.836,-9.75,-0.62,9.769692933
13/07/2020 16:30,-0.76048,1.76486,1.921733761,9.23952,2.69486,9.6245,-10,-0.93,10.0431519,-3.82048,3.67486,5.30100589,9.23952,2.69486,9.6245,-13.06,0.98,13.09671715
13/07/2020 17:00,1.9504,3.0997,3.662267092,10.9704,3.1997,11.4275,-9.02,-0.1,9.020554307,-1.1696,3.3397,3.538581672,10.9704,3.1997,11.4275,-12.14,0.14,12.14080722
13/07/2020 17:30,2.2176,4.4018,4.928853112,10.9776,3.2018,11.435,-8.76,1.2,8.841809769,-0.9824,2.0618,2.283884629,10.9776,3.2018,11.435,-11.96,-1.14,12.01420826
13/07/2020 18:00,5.6928,4.7354,7.404862254,12.2928,3.5854,12.805,-6.6,1.15,6.699440275,2.1628,3.1154,3.792548088,12.2928,3.5854,12.805,-10.13,-0.47,10.1408974
13/07/2020 18:30,5.79872,6.10546,8.420320389,12.01872,3.50546,12.5195,-6.22,2.6,6.74154285,1.14872,1.63546,1.998571252,12.01872,3.50546,12.5195,-10.87,-1.87,11.02967815
13/07/2020 19:00,-1.74608,2.67906,3.197836433,8.77392,2.55906,9.1395,-10.52,0.12,10.52068439,-4.50608,3.17906,5.514633211,8.77392,2.55906,9.1395,-13.28,0.62,13.29446501
13/07/2020 19:30,-2.03144,3.40958,3.968876951,8.39856,2.44958,8.7485,-10.43,0.96,10.47408707,-5.30144,-0.64042,5.339981634,8.39856,2.44958,8.7485,-13.7,-3.09,14.04414825
13/07/2020 20:00,-2.67792,3.29394,4.245149732,8.00208,2.33394,8.3355,-10.68,0.96,10.72305926,-5.69792,2.82394,6.359318316,8.00208,2.33394,8.3355,-13.7,0.49,13.70875997
13/07/2020 20:30,-4.34408,0.20006,4.34868429,7.16592,2.09006,7.4645,-11.51,-1.89,11.66414163,-6.99408,5.22006,8.727323842,7.16592,2.09006,7.4645,-14.16,3.13,14.50181023
13/07/2020 21:00,-5.81024,-0.04382,5.81040524,6.56976,1.91618,6.8435,-12.38,-1.96,12.53419323,-8.45024,4.69618,9.667505503,6.56976,1.91618,6.8435,-15.02,2.78,15.27510393
13/07/2020 21:30,-4.98104,1.62678,5.239959222,6.70896,1.95678,6.9885,-11.69,-0.33,11.6946569,-7.89104,3.71678,8.722555007,6.70896,1.95678,6.9885,-14.6,1.76,14.70569958
13/07/2020 22:00,-5.17872,1.53704,5.402002666,6.40128,1.86704,6.668,-11.58,-0.33,11.58470112,-7.97872,3.80704,8.840448314,6.40128,1.86704,6.668,-14.38,1.94,14.51027222
13/07/2020 22:30,-7.22032,1.10824,7.304876234,5.23968,1.52824,5.458,-12.46,-0.42,12.46707664,-9.31032,3.62824,9.99230624,5.23968,1.52824,5.458,-14.55,2.1,14.70076529
13/07/2020 23:00,-6.12904,1.23778,6.252777835,5.34096,1.55778,5.5635,-11.47,-0.32,11.47446295,-8.10904,3.65778,8.895835219,5.34096,1.55778,5.5635,-13.45,2.1,13.61295339
13/07/2020 23:30,-3.20504,1.28478,3.4529612,6.32496,1.84478,6.5885,-9.53,-0.56,9.546439127,-5.36504,4.34478,6.903677821,6.32496,1.84478,6.5885,-11.69,2.5,11.95433394
14/07/2020 00:00,-2.7348,1.4186,3.080837062,5.9952,1.7486,6.245,-8.73,-0.33,8.736234887,-4.8548,4.6586,6.728420097,5.9952,1.7486,6.245,-10.85,2.91,11.23345895
14/07/2020 00:30,-2.93616,1.29862,3.210521679,5.58384,1.62862,5.8165,-8.52,-0.33,8.52638845,-4.83616,4.65862,6.714996936,5.58384,1.62862,5.8165,-10.42,3.03,10.85160357
14/07/2020 01:00,-2.99808,1.21056,3.233255202,5.52192,1.61056,5.752,-8.52,-0.4,8.529384503,-4.89808,4.64056,6.747294628,5.52192,1.61056,5.752,-10.42,3.03,10.85160357
14/07/2020 01:30,-2.4888,1.0016,2.682783629,5.7312,1.6716,5.97,-8.22,-0.67,8.247260151,-4.2988,5.0316,6.617906013,5.7312,1.6716,5.97,-10.03,3.36,10.57783059
14/07/2020 02:00,-2.25184,1.15238,2.529577643,5.76816,1.68238,6.0085,-8.02,-0.53,8.03749339,-4.04184,5.16238,6.556419591,5.76816,1.68238,6.0085,-9.81,3.48,10.40896248
14/07/2020 02:30,-2.2792,1.1269,2.542568829,5.6808,1.6569,5.9175,-7.96,-0.53,7.97762496,-4.3692,5.1369,6.743711904,5.6808,1.6569,5.9175,-10.05,3.48,10.63545486
14/07/2020 03:00,-1.85808,1.25056,2.239723554,5.76192,1.68056,6.002,-7.62,-0.43,7.632122903,-3.86808,5.31056,6.569938386,5.76192,1.68056,6.002,-9.63,3.63,10.29144305
14/07/2020 03:30,-2.78512,1.14934,3.012951352,5.41488,1.57934,5.6405,-8.2,-0.43,8.21126665,-4.81512,5.17934,7.071841588,5.41488,1.57934,5.6405,-10.23,3.6,10.84494813
14/07/2020 04:00,-1.60504,1.15478,1.977288611,5.84496,1.70478,6.0885,-7.45,-0.55,7.470274426,-3.67504,5.19478,6.363305607,5.84496,1.70478,6.0885,-9.52,3.49,10.13955127
14/07/2020 04:30,-2.24368,1.15726,2.524549593,5.47632,1.59726,5.7045,-7.72,-0.44,7.732528694,-4.37368,5.17726,6.777396097,5.47632,1.59726,5.7045,-9.85,3.58,10.48040553
14/07/2020 05:00,-0.5336,1.4352,1.531185162,6.0864,1.7752,6.34,-6.62,-0.34,6.628725368,-2.6736,5.4752,6.093106925,6.0864,1.7752,6.34,-8.76,3.7,9.509342774
14/07/2020 05:30,-0.08272,1.47004,1.472365512,6.37728,1.86004,6.643,-6.46,-0.39,6.471761739,-2.11272,5.51004,5.901197048,6.37728,1.86004,6.643,-8.49,3.65,9.241352715
14/07/2020 06:00,-1.75456,1.03742,2.038313286,5.78544,1.68742,6.0265,-7.54,-0.65,7.56796538,-3.64456,5.05742,6.233804188,5.78544,1.68742,6.0265,-9.43,3.37,10.01408009
14/07/2020 06:30,0.12256,1.31408,1.319783012,7.04256,2.05408,7.336,-6.92,-0.74,6.959454002,-2.08744,4.28408,4.765579419,7.04256,2.05408,7.336,-9.13,2.23,9.39839348
14/07/2020 07:00,3.01992,1.70956,3.470232298,8.56992,2.49956,8.927,-5.55,-0.79,5.605943275,0.06992,4.29956,4.300128486,8.56992,2.49956,8.927,-8.5,1.8,8.688498144
14/07/2020 07:30,3.98592,3.86506,5.552138962,9.68592,2.82506,10.0895,-5.7,1.04,5.794100448,0.60592,1.48506,1.603914664,9.68592,2.82506,10.0895,-9.08,-1.34,9.178344077
14/07/2020 08:00,5.44344,4.49892,7.061962914,10.93344,3.18892,11.389,-5.49,1.31,5.644129694,2.16344,0.70892,2.276629131,10.93344,3.18892,11.389,-8.77,-2.48,9.113906956
14/07/2020 08:30,10.09848,5.17914,11.34913166,13.84848,4.03914,14.4255,-3.75,1.14,3.919451492,6.20848,0.97914,6.285215911,13.84848,4.03914,14.4255,-7.64,-3.06,8.230018226
14/07/2020 09:00,16.79096,3.40778,17.13328055,17.34096,5.05778,18.0635,-0.55,-1.65,1.739252713,12.90096,3.98778,13.5032277,17.34096,5.05778,18.0635,-4.44,-1.07,4.567110684
14/07/2020 09:30,10.34768,6.52474,12.23301735,14.10768,4.11474,14.6955,-3.76,2.41,4.466060904,5.50768,-1.48526,5.704431282,14.10768,4.11474,14.6955,-8.6,-5.6,10.26255329
14/07/2020 10:00,6.58408,5.73244,8.729889908,11.97408,3.49244,12.473,-5.39,2.24,5.836925561,1.13408,-0.91756,1.458785042,11.97408,3.49244,12.473,-10.84,-4.41,11.70272191
14/07/2020 10:30,9.98064,0.61602,9.999632766,14.42064,4.20602,15.0215,-4.44,-3.59,5.709789839,6.88064,5.15602,8.59812474,14.42064,4.20602,15.0215,-7.54,0.95,7.599611832
14/07/2020 11:00,13.7316,2.1438,13.89793931,16.1616,4.7138,16.835,-2.43,-2.57,3.536919564,10.1716,4.4238,11.09195443,16.1616,4.7138,16.835,-5.99,-0.29,5.997015925
14/07/2020 11:30,13.91536,4.70698,14.68989124,16.27536,4.74698,16.9535,-2.36,-0.04,2.360338959,10.04536,1.82698,10.21014757,16.27536,4.74698,16.9535,-6.23,-2.92,6.880356095
14/07/2020 12:00,17.85384,4.52112,18.41738659,18.00384,5.25112,18.754,-0.15,-0.73,0.745251635,14.03384,2.67112,14.28578129,18.00384,5.25112,18.754,-3.97,-2.58,4.73469112
14/07/2020 12:30,22.63088,4.49984,23.07390928,20.09088,5.85984,20.928,2.54,-1.36,2.881180314,17.44088,3.55984,17.80047067,20.09088,5.85984,20.928,-2.65,-2.3,3.508917212
14/07/2020 13:00,22.37248,4.33114,22.78786157,19.75248,5.76114,20.5755,2.62,-1.43,2.984845055,17.10248,3.40114,17.43739016,19.75248,5.76114,20.5755,-2.65,-2.36,3.548534909
14/07/2020 13:30,19.60768,4.26224,20.06558758,18.72768,5.46224,19.508,0.88,-1.2,1.488086019,15.13768,3.30224,15.4936808,18.72768,5.46224,19.508,-3.59,-2.16,4.189713594
14/07/2020 14:00,19.80072,4.60896,20.33005226,18.51072,5.39896,19.282,1.29,-0.79,1.512679741,15.18072,2.82896,15.44206186,18.51072,5.39896,19.282,-3.33,-2.57,4.206399886
14/07/2020 14:30,15.91424,5.11582,16.7162989,16.61424,4.84582,17.3065,-0.7,0.27,0.750266619,11.05424,2.72582,11.38535536,16.61424,4.84582,17.3065,-5.56,-2.12,5.950462167
14/07/2020 15:00,9.61888,4.28634,10.53069623,13.35888,3.89634,13.9155,-3.74,0.39,3.760279245,4.91888,2.47634,5.507053681,13.35888,3.89634,13.9155,-8.44,-1.42,8.558621384
14/07/2020 15:30,11.85544,4.59742,12.71564895,14.42544,4.20742,15.0265,-2.57,0.39,2.599423013,7.21544,2.83742,7.753291343,14.42544,4.20742,15.0265,-7.21,-1.37,7.339005382
14/07/2020 16:00,12.28896,4.23178,12.99717276,14.74896,4.30178,15.3635,-2.46,-0.07,2.460995733,7.81896,3.24178,8.464353079,14.74896,4.30178,15.3635,-6.93,-1.06,7.010599118
14/07/2020 16:30,12.95992,4.22206,13.63030877,15.94992,4.65206,16.6145,-2.99,-0.43,3.020761493,9.67992,3.83206,10.41083738,15.94992,4.65206,16.6145,-6.27,-0.82,6.323393077
14/07/2020 17:00,4.2276,2.9393,5.148988857,11.2776,3.2893,11.7475,-7.05,-0.35,7.058682597,-0.1324,3.6593,3.661694451,11.2776,3.2893,11.7475,-11.41,0.37,11.41599755
14/07/2020 17:30,6.60728,3.64504,7.546023165,12.49728,3.64504,13.018,-5.89,0,5.89,2.16728,4.08504,4.624354485,12.49728,3.64504,13.018,-10.33,0.44,10.33936652
14/07/2020 18:00,10.43592,3.48756,11.00324957,14.42592,4.20756,15.027,-3.99,-0.72,4.054442008,6.14592,4.68756,7.729524656,14.42592,4.20756,15.027,-8.28,0.48,8.293901374
14/07/2020 18:30,12.6908,4.2219,13.37463436,15.6408,4.5619,16.2925,-2.95,-0.34,2.969528582,8.8208,5.0119,10.14522815,15.6408,4.5619,16.2925,-6.82,0.45,6.834829917
14/07/2020 19:00,6.05096,3.70278,7.093990178,11.94096,3.48278,12.4385,-5.89,0.22,5.894107227,1.63096,4.17278,4.480192345,11.94096,3.48278,12.4385,-10.31,0.69,10.33306344
14/07/2020 19:30,2.91936,3.74398,4.747636154,10.05936,2.93398,10.4785,-7.14,0.81,7.185798494,-2.11064,3.75398,4.306642201,10.05936,2.93398,10.4785,-12.17,0.82,12.19759403
14/07/2020 20:00,0.1948,2.8964,2.902943334,8.5248,2.4864,8.88,-8.33,0.41,8.340083932,-4.8452,3.6464,6.064008245,8.5248,2.4864,8.88,-13.37,1.16,13.42022727
14/07/2020 20:30,-1.49688,4.10966,4.373780407,7.71312,2.24966,8.0345,-9.21,1.86,9.395940613,-6.27688,2.01966,6.593803838,7.71312,2.24966,8.0345,-13.99,-0.23,13.99189051
14/07/2020 21:00,-3.90872,4.82204,6.207266854,6.76128,1.97204,7.043,-10.67,2.85,11.04406628,-8.69872,0.67204,8.724641391,6.76128,1.97204,7.043,-15.46,-1.3,15.5145609
14/07/2020 21:30,-3.49936,4.84102,5.9733571,6.62064,1.93102,6.8965,-10.12,2.91,10.53007597,-8.83936,0.69102,8.866329221,6.62064,1.93102,6.8965,-15.46,-1.24,15.50964861
14/07/2020 22:00,-3.26088,4.91766,5.900569316,6.60912,1.92766,6.8845,-9.87,2.99,10.31295302,-8.60088,0.72766,8.631606215,6.60912,1.92766,6.8845,-15.21,-1.2,15.25726384
14/07/2020 22:30,-4.16808,4.50556,6.137830382,5.88192,1.71556,6.127,-10.05,2.79,10.4300815,-9.44808,0.58556,9.466208122,5.88192,1.71556,6.127,-15.33,-1.13,15.37159068
14/07/2020 23:00,-4.13472,4.95904,6.456623514,5.58528,1.62904,5.818,-9.72,3.33,10.27459488,-9.22472,0.21904,9.227320174,5.58528,1.62904,5.818,-14.81,-1.41,14.87696878
14/07/2020 23:30,-1.8624,5.2718,5.591100875,6.4176,1.8718,6.685,-8.28,3.4,8.950888224,-6.7224,0.4918,6.740365643,6.4176,1.8718,6.685,-13.14,-1.38,13.21226703
15/07/2020 00:00,-1.766,4.1045,4.468296795,6.084,1.7745,6.3375,-7.85,2.33,8.188491925,-6.296,1.8045,6.549491297,6.084,1.7745,6.3375,-12.38,0.03,12.38003635
15/07/2020 00:30,-3.08248,2.18136,3.776243424,5.14752,1.50136,5.362,-8.23,0.68,8.258044563,-7.23248,3.45136,8.013778934,5.14752,1.50136,5.362,-12.38,1.95,12.5326334
15/07/2020 01:00,-5.7192,0.5644,5.746981469,3.1008,0.9044,3.23,-8.82,-0.34,8.826550855,-9.5492,3.3444,10.11791639,3.1008,0.9044,3.23,-12.65,2.44,12.88317119
15/07/2020 01:30,-5.77968,1.53676,5.980495983,3.04032,0.88676,3.167,-8.82,0.65,8.843918815,-9.65968,3.17676,10.16863913,3.04032,0.88676,3.167,-12.7,2.29,12.90480918
15/07/2020 02:00,-5.496,1.532,5.705527145,3.024,0.882,3.15,-8.52,0.65,8.544758627,-9.376,2.762,9.774355222,3.024,0.882,3.15,-12.4,1.88,12.54170642
15/07/2020 02:30,-5.306,1.5895,5.538966172,3.084,0.8995,3.2125,-8.39,0.69,8.418325249,-9.146,2.8095,9.56779004,3.084,0.8995,3.2125,-12.23,1.91,12.37824705
15/07/2020 03:00,-5.02256,1.61092,5.274577917,3.15744,0.92092,3.289,-8.18,0.69,8.209049884,-8.79256,2.83092,9.237056858,3.15744,0.92092,3.289,-11.95,1.91,12.10167757
15/07/2020 03:30,-4.79744,1.61658,5.062485699,3.38256,0.98658,3.5235,-8.18,0.63,8.204224522,-8.43744,2.85658,8.907886565,3.38256,0.98658,3.5235,-11.82,1.87,11.96700882
15/07/2020 04:00,-4.54672,1.66554,4.842177842,3.41328,0.99554,3.5555,-7.96,0.67,7.98814747,-8.29672,2.86554,8.777635345,3.41328,0.99554,3.5555,-11.71,1.87,11.85837257
15/07/2020 04:30,-4.64384,1.71388,4.950013596,3.23616,0.94388,3.371,-7.88,0.77,7.917531181,-8.39384,2.94388,8.895109859,3.23616,0.94388,3.371,-11.63,2,11.80071608
15/07/2020 05:00,-5.19496,1.76022,5.485069175,2.91504,0.85022,3.0365,-8.11,0.91,8.160894559,-8.95496,2.85022,9.397609411,2.91504,0.85022,3.0365,-11.87,2,12.03731282
15/07/2020 05:30,-5.15552,1.70714,5.430811491,3.14448,0.91714,3.2755,-8.3,0.79,8.337511619,-8.84552,2.66714,9.238877629,3.14448,0.91714,3.2755,-11.99,1.75,12.11703759
15/07/2020 06:00,-5.54016,1.49162,5.737447433,2.91984,0.85162,3.0415,-8.46,0.64,8.484173501,-9.51016,2.31162,9.787069544,2.91984,0.85162,3.0415,-12.43,1.46,12.51545045
15/07/2020 06:30,-5.14136,2.97752,5.941313659,3.48864,1.01752,3.634,-8.63,1.96,8.849774008,-9.71136,0.09752,9.711849628,3.48864,1.01752,3.634,-13.2,-0.92,13.23202177
15/07/2020 07:00,-4.61472,1.72154,4.925377209,4.08528,1.19154,4.2555,-8.7,0.53,8.716128728,-9.54472,0.39154,9.552747429,4.08528,1.19154,4.2555,-13.63,-0.8,13.65345744
15/07/2020 07:30,-4.0776,1.6757,4.408490927,4.9224,1.4357,5.1275,-9,0.24,9.003199431,-9.3476,0.4357,9.357748674,4.9224,1.4357,5.1275,-14.27,-1,14.30499563
15/07/2020 08:00,-6.34056,-0.22558,6.344571495,4.36944,1.27442,4.5515,-10.71,-1.5,10.81453189,-11.72056,1.24442,11.78643745,4.36944,1.27442,4.5515,-16.09,-0.03,16.09002797
15/07/2020 08:30,-5.98808,1.32806,6.13358341,5.10192,1.48806,5.3145,-11.09,-0.16,11.09115413,-11.65808,-0.44194,11.66645363,5.10192,1.48806,5.3145,-16.76,-1.93,16.87075873
15/07/2020 09:00,-2.2292,3.8119,4.415870724,7.2408,2.1119,7.5425,-9.47,1.7,9.62137724,-8.1792,-1.4781,8.31168408,7.2408,2.1119,7.5425,-15.42,-3.59,15.83238769
15/07/2020 09:30,1.55432,5.09376,5.325626874,9.78432,2.85376,10.192,-8.23,2.24,8.529390365,-3.82568,-0.85624,3.920328354,9.78432,2.85376,10.192,-13.61,-3.71,14.10660129
15/07/2020 10:00,0.53336,4.27348,4.306634904,9.78336,2.85348,10.191,-9.25,1.42,9.358359899,-3.52664,-0.10652,3.528248319,9.78336,2.85348,10.191,-13.31,-2.96,13.6351641
15/07/2020 10:30,1.55144,4.70292,4.952213909,10.26144,2.99292,10.689,-8.71,1.71,8.87627174,-2.55856,-0.19708,2.566139084,10.26144,2.99292,10.689,-12.82,-3.19,13.21092351
15/07/2020 11:00,5.65208,4.39394,7.159100296,12.08208,3.52394,12.5855,-6.43,0.87,6.488589986,1.86208,1.48394,2.381054357,12.08208,3.52394,12.5855,-10.22,-2.04,10.42161216
15/07/2020 11:30,5.05264,3.54952,6.174808758,11.79264,3.43952,12.284,-6.74,0.11,6.740897566,1.05264,1.23952,1.626179818,11.79264,3.43952,12.284,-10.74,-2.2,10.96301054
15/07/2020 12:00,3.40904,2.83722,4.435241938,10.85904,3.16722,11.3115,-7.45,-0.33,7.457305143,-0.64096,0.96722,1.160320753,10.85904,3.16722,11.3115,-11.5,-2.2,11.70854389
15/07/2020 12:30,7.91248,2.74614,8.375477577,13.15248,3.83614,13.7005,-5.24,-1.09,5.352167785,4.27248,2.80614,5.111605134,13.15248,3.83614,13.7005,-8.88,-1.03,8.939535782
15/07/2020 13:00,4.07136,2.15748,4.607677528,11.27136,3.28748,11.741,-7.2,-1.13,7.288134192,0.30136,2.32748,2.346908818,11.27136,3.28748,11.741,-10.97,-0.96,11.01192535
15/07/2020 13:30,2.22904,2.06972,3.041769255,10.79904,3.14972,11.249,-8.57,-1.08,8.63778328,-1.31096,2.30972,2.655828044,10.79904,3.14972,11.249,-12.11,-0.84,12.13909799
15/07/2020 14:00,1.11784,1.95812,2.254728409,9.86784,2.87812,10.279,-8.75,-0.92,8.798232777,-2.60216,2.23812,3.432261325,9.86784,2.87812,10.279,-12.47,-0.64,12.48641262
15/07/2020 14:30,-2.74096,1.46222,3.106597665,7.85904,2.29222,8.1865,-10.6,-0.83,10.63244563,-6.72096,1.73222,6.940597197,7.85904,2.29222,8.1865,-14.58,-0.56,14.59075049
15/07/2020 15:00,-2.60336,1.80152,3.165905494,7.85664,2.29152,8.184,-10.46,-0.49,10.47147077,-6.63336,1.83152,6.881564531,7.85664,2.29152,8.184,-14.49,-0.46,14.49729975
15/07/2020 15:30,-2.42432,1.82374,3.033703191,8.03568,2.34374,8.3705,-10.46,-0.52,10.47291745,-6.56432,1.88374,6.829258631,8.03568,2.34374,8.3705,-14.6,-0.46,14.60724478
15/07/2020 16:00,-1.38896,2.06072,2.485111024,8.71104,2.54072,9.074,-10.1,-0.48,10.11139951,-5.46896,2.08072,5.851403182,8.71104,2.54072,9.074,-14.18,-0.46,14.18745925
15/07/2020 16:30,0.43048,3.67514,3.700265808,9.48048,2.76514,9.8755,-9.05,0.91,9.095636316,-4.63952,1.39514,4.844745757,9.48048,2.76514,9.8755,-14.12,-1.37,14.18630678
15/07/2020 17:00,2.62008,3.84294,4.651129653,10.81008,3.15294,11.2605,-8.19,0.69,8.219014539,-2.55992,2.40294,3.511027065,10.81008,3.15294,11.2605,-13.37,-0.75,13.39101938
15/07/2020 17:30,2.62048,3.84514,4.653172794,10.92048,3.18514,11.3755,-8.3,0.66,8.326199613,-2.44952,2.48514,3.489422452,10.92048,3.18514,11.3755,-13.37,-0.7,13.38831207
15/07/2020 18:00,3.15936,1.94648,3.710840875,11.19936,3.26648,11.666,-8.04,-1.32,8.147637694,-1.15064,5.08648,5.215002512,11.19936,3.26648,11.666,-12.35,1.82,12.48338496
15/07/2020 18:30,1.61824,1.83032,2.443107038,10.21824,2.98032,10.644,-8.6,-1.15,8.676548853,-3.12176,4.65032,5.600969702,10.21824,2.98032,10.644,-13.34,1.67,13.44412511
15/07/2020 19:00,-3.22384,1.13888,3.419092277,7.91616,2.30888,8.246,-11.14,-1.17,11.20127225,-7.85384,4.20888,8.910526,7.91616,2.30888,8.246,-15.77,1.9,15.88404545
15/07/2020 19:30,-4.17592,1.11494,4.322198405,7.11408,2.07494,7.4105,-11.29,-0.96,11.33074137,-9.36592,4.10494,10.22599579,7.11408,2.07494,7.4105,-16.48,2.03,16.6045566
15/07/2020 20:00,-4.05064,1.28148,4.248514493,6.99936,2.04148,7.291,-11.05,-0.76,11.07610491,-9.37064,4.07148,10.21693904,6.99936,2.04148,7.291,-16.37,2.03,16.49538723
15/07/2020 20:30,-3.87232,1.30724,4.087020749,7.08768,2.06724,7.383,-10.96,-0.76,10.98631876,-8.98232,4.14724,9.893516675,7.08768,2.06724,7.383,-16.07,2.08,16.20405196
15/07/2020 21:00,-3.51776,1.25982,3.736546781,7.06224,2.05982,7.3565,-10.58,-0.8,10.61020264,-8.65776,4.17982,9.613932777,7.06224,2.05982,7.3565,-15.72,2.12,15.86230752
15/07/2020 21:30,-4.70064,0.98148,4.802012016,6.27936,1.83148,6.541,-10.98,-0.85,11.01285158,-9.97064,3.90148,10.70678328,6.27936,1.83148,6.541,-16.25,2.07,16.38131252
15/07/2020 22:00,-4.49824,1.04218,4.617391282,6.28176,1.83218,6.5435,-10.78,-0.79,10.80890836,-9.72824,3.98218,10.51172731,6.28176,1.83218,6.5435,-16.01,2.15,16.15371784
15/07/2020 22:30,-4.0664,1.6448,4.386453693,6.1536,1.7948,6.41,-10.22,-0.15,10.22110072,-9.0764,4.1848,9.994677984,6.1536,1.7948,6.41,-15.23,2.39,15.41638738
15/07/2020 23:00,-2.44072,4.28104,4.92792224,6.44928,1.88104,6.718,-8.89,2.4,9.208262594,-7.42072,1.35104,7.542704714,6.44928,1.88104,6.718,-13.87,-0.53,13.88012248
15/07/2020 23:30,-3.26056,4.29192,5.389974842,5.62944,1.64192,5.864,-8.89,2.65,9.276561863,-7.96056,1.56192,8.11234304,5.62944,1.64192,5.864,-13.59,-0.08,13.59023547
16/07/2020 00:00,-2.15128,1.37296,2.552062852,5.83872,1.70296,6.082,-7.99,-0.33,7.996811865,-6.16128,4.49296,7.625487578,5.83872,1.70296,6.082,-12,2.79,12.32006899
16/07/2020 00:30,-2.15608,1.00156,2.377352183,5.83392,1.70156,6.077,-7.99,-0.7,8.020604715,-6.00608,4.71156,7.633596439,5.83392,1.70156,6.077,-11.84,3.01,12.21661573
16/07/2020 01:00,-1.64896,1.04822,1.953927903,5.89104,1.71822,6.1365,-7.54,-0.67,7.569709374,-5.35896,5.02822,7.348567796,5.89104,1.71822,6.1365,-11.25,3.31,11.72683248
16/07/2020 01:30,-1.36904,3.76028,4.001746644,5.76096,1.68028,6.001,-7.13,2.08,7.427200011,-5.34904,2.47028,5.891902256,5.76096,1.68028,6.001,-11.11,0.79,11.13805189
16/07/2020 02:00,-0.566,3.747,3.789507224,6.264,1.827,6.525,-6.83,1.92,7.094737486,-4.486,2.717,5.244643458,6.264,1.827,6.525,-10.75,0.89,10.78677894
16/07/2020 02:30,-1.54008,3.79456,4.095184001,5.56992,1.62456,5.802,-7.11,2.17,7.433774277,-5.54008,2.48456,6.071698675,5.56992,1.62456,5.802,-11.11,0.86,11.14323562
16/07/2020 03:00,-0.73864,3.88248,3.952118419,5.87136,1.71248,6.116,-6.61,2.17,6.957082722,-4.61864,2.57248,5.286727608,5.87136,1.71248,6.116,-10.49,0.86,10.52519358
16/07/2020 03:30,-0.60344,3.95858,4.00430961,5.92656,1.72858,6.1735,-6.53,2.23,6.900275357,-4.47344,2.76858,5.26086501,5.92656,1.72858,6.1735,-10.4,1.04,10.45187065
16/07/2020 04:00,0.11832,4.83826,4.839706546,6.02832,1.75826,6.2795,-5.91,3.08,6.664420455,-3.77168,2.08826,4.311194713,6.02832,1.75826,6.2795,-9.8,0.33,9.805554548
16/07/2020 04:30,-0.58776,4.77232,4.808378105,5.80224,1.69232,6.044,-6.39,3.08,7.093553411,-4.22776,4.67232,6.301152974,5.80224,1.69232,6.044,-10.03,2.98,10.46333121
16/07/2020 05:00,-1.41976,1.92132,2.388972373,5.49024,1.60132,5.719,-6.91,0.32,6.917405583,-5.02976,4.66132,6.857579004,5.49024,1.60132,5.719,-10.52,3.06,10.95600292
16/07/2020 05:30,-1.34,1.9125,2.335220814,5.46,1.5925,5.6875,-6.8,0.32,6.807525248,-5.06,4.4425,6.733454258,5.46,1.5925,5.6875,-10.52,2.85,10.89921557
16/07/2020 06:00,-1.0308,2.0231,2.270568706,5.8392,1.7031,6.0825,-6.87,0.32,6.877448655,-4.8308,4.0131,6.280254792,5.8392,1.7031,6.0825,-10.67,2.31,10.91718828
16/07/2020 06:30,-1.79944,2.61308,3.172723026,5.77056,1.68308,6.011,-7.57,0.93,7.626912875,-6.12944,2.16308,6.499919215,5.77056,1.68308,6.011,-11.9,0.48,11.90967674
16/07/2020 07:00,-2.31872,1.22704,2.623373706,5.92128,1.72704,6.168,-8.24,-0.5,8.255155965,-6.79872,2.85704,7.374637022,5.92128,1.72704,6.168,-12.72,1.13,12.77009397
16/07/2020 07:30,-1.25312,2.44784,2.749950981,6.98688,2.03784,7.278,-8.24,0.41,8.250193937,-6.27312,0.86784,6.332865134,6.98688,2.03784,7.278,-13.26,-1.17,13.31151757
16/07/2020 08:00,-0.80128,3.38296,3.476559794,7.75872,2.26296,8.082,-8.56,1.12,8.632960095,-5.84128,-0.49704,5.86238866,7.75872,2.26296,8.082,-13.6,-2.76,13.87723315
16/07/2020 08:30,2.70248,3.98114,4.811743328,9.91248,2.89114,10.3255,-7.21,1.09,7.291927043,-2.23752,0.22114,2.248421368,9.91248,2.89114,10.3255,-12.15,-2.67,12.43991158
16/07/2020 09:00,9.62432,5.24626,10.9613311,13.56432,3.95626,14.1295,-3.94,1.29,4.145805109,4.76432,0.66626,4.81068056,13.56432,3.95626,14.1295,-8.8,-3.29,9.394897551
16/07/2020 09:30,7.32568,3.99874,8.345987602,12.47568,3.63874,12.9955,-5.15,0.36,5.162567191,2.72568,0.96874,2.892713026,12.47568,3.63874,12.9955,-9.75,-2.67,10.10897621
16/07/2020 10:00,14.34136,3.09998,14.67257587,16.01136,4.66998,16.6785,-1.67,-1.57,2.292116925,9.85136,2.80998,10.24428043,16.01136,4.66998,16.6785,-6.16,-1.86,6.43468725
16/07/2020 10:30,20.51632,4.07726,20.91753894,18.67632,5.44726,19.4545,1.84,-1.37,2.294013949,15.63632,2.94726,15.91165751,18.67632,5.44726,19.4545,-3.04,-2.5,3.935936991
16/07/2020 11:00,13.04624,2.91432,13.36778363,15.30624,4.46432,15.944,-2.26,-1.55,2.740456166,9.21624,3.18432,9.750844763,15.30624,4.46432,15.944,-6.09,-1.28,6.223061947
16/07/2020 11:30,12.31768,2.77474,12.62633845,15.30768,4.46474,15.9455,-2.99,-1.69,3.434559652,8.46768,3.07474,9.008641998,15.30768,4.46474,15.9455,-6.84,-1.39,6.979806588
16/07/2020 12:00,20.54152,3.45336,20.8297801,18.73152,5.46336,19.512,1.81,-2.01,2.7048475,16.19152,3.68336,16.60519379,18.73152,5.46336,19.512,-2.54,-1.78,3.101612484
16/07/2020 12:30,20.66512,3.60316,20.97689078,19.00512,5.54316,19.797,1.66,-1.94,2.55327241,16.09512,3.82316,16.54295742,19.00512,5.54316,19.797,-2.91,-1.72,3.380310637
16/07/2020 13:00,22.41136,5.23248,23.01408056,19.55136,5.70248,20.366,2.86,-0.47,2.898361606,17.01136,2.10248,17.14079319,19.55136,5.70248,20.366,-2.54,-3.6,4.405859734
16/07/2020 13:30,21.6736,3.7223,21.99091754,19.1736,5.5923,19.9725,2.5,-1.87,3.122002562,16.6336,3.3723,16.97200802,19.1736,5.5923,19.9725,-2.54,-2.22,3.373425559
16/07/2020 14:00,21.85952,5.02986,22.43074021,19.43952,5.66986,20.2495,2.42,-0.64,2.503197955,17.20952,2.16986,17.34577387,19.43952,5.66986,20.2495,-2.23,-3.5,4.150048192
16/07/2020 14:30,24.30128,3.81454,24.59883991,20.14128,5.87454,20.9805,4.16,-2.06,4.642111588,20.21128,3.96454,20.59644184,20.14128,5.87454,20.9805,0.07,-1.91,1.911282292
16/07/2020 15:00,24.38112,3.80366,24.67603781,20.00112,5.83366,20.8345,4.38,-2.03,4.827556318,20.32112,3.96366,20.7040701,20.00112,5.83366,20.8345,0.32,-1.87,1.897182121
16/07/2020 15:30,21.0008,3.6694,21.31896097,18.1008,5.2794,18.855,2.9,-1.61,3.316941362,15.5508,3.8894,16.02981014,18.1008,5.2794,18.855,-2.55,-1.39,2.904238282
16/07/2020 16:00,11.10064,2.93852,11.48299213,13.88064,4.04852,14.459,-2.78,-1.11,2.993409427,6.88064,3.27852,7.621804261,13.88064,4.04852,14.459,-7,-0.77,7.04222266
16/07/2020 16:30,6.50944,3.43192,7.358728423,12.34944,3.60192,12.864,-5.84,-0.17,5.842473791,2.53944,2.41192,3.502301186,12.34944,3.60192,12.864,-9.81,-1.19,9.88191277
16/07/2020 17:00,7.73592,4.15506,8.781172009,13.04592,3.80506,13.5895,-5.31,0.35,5.321522339,4.26592,2.02506,4.7221755,13.04592,3.80506,13.5895,-8.78,-1.78,8.958615965
16/07/2020 17:30,14.82512,5.80566,15.92136524,16.54512,4.82566,17.2345,-1.72,0.98,1.979595918,11.65512,2.77566,11.98107302,16.54512,4.82566,17.2345,-4.89,-2.05,5.302320247
16/07/2020 18:00,6.75568,2.62874,7.249102444,12.23568,3.56874,12.7455,-5.48,-0.94,5.560035971,2.99568,4.21874,5.174153636,12.23568,3.56874,12.7455,-9.24,0.65,9.262834339
16/07/2020 18:30,8.88208,2.78144,9.307403161,13.10208,3.82144,13.648,-4.22,-1.04,4.346262762,4.90208,4.27144,6.50196801,13.10208,3.82144,13.648,-8.2,0.45,8.212338278
16/07/2020 19:00,5.98488,2.45934,6.470482351,11.65488,3.39934,12.1405,-5.67,-0.94,5.747390712,1.80488,3.97934,4.369523847,11.65488,3.39934,12.1405,-9.85,0.58,9.867061366
16/07/2020 19:30,2.32624,2.11432,3.143523755,9.54624,2.78432,9.944,-7.22,-0.67,7.251020618,-2.41376,3.64432,4.37119041,9.54624,2.78432,9.944,-11.96,0.86,11.99087987
16/07/2020 20:00,-1.2092,1.6619,2.055255763,7.4808,2.1819,7.7925,-8.69,-0.52,8.70554421,-6.2692,3.1919,7.034990707,7.4808,2.1819,7.7925,-13.75,1.01,13.78704464
16/07/2020 20:30,-2.9684,1.4538,3.305288641,6.5616,1.9138,6.835,-9.53,-0.46,9.541095325,-8.0984,2.6438,8.519023477,6.5616,1.9138,6.835,-14.66,0.73,14.67816405
16/07/2020 21:00,-3.31736,3.48202,4.809297314,6.21264,1.81202,6.4715,-9.53,1.67,9.67521576,-8.69736,0.46202,8.709623037,6.21264,1.81202,6.4715,-14.91,-1.35,14.97099195
16/07/2020 21:30,-4.18712,3.57334,5.504610127,5.70288,1.66334,5.9405,-9.89,1.91,10.07274541,-9.76712,0.18334,9.768840599,5.70288,1.66334,5.9405,-15.47,-1.48,15.54063384
16/07/2020 22:00,-3.99488,3.60316,5.37976098,5.80512,1.69316,6.047,-9.8,1.91,9.984392821,-9.57488,0.33316,9.580674433,5.80512,1.69316,6.047,-15.38,-1.36,15.44001295
16/07/2020 22:30,-5.21336,3.74652,6.419932601,4.85664,1.41652,5.059,-10.07,2.33,10.33604373,-10.80336,-0.44348,10.81245864,4.85664,1.41652,5.059,-15.66,-1.86,15.77007292
16/07/2020 23:00,-4.87864,3.92498,6.261517089,4.85136,1.41498,5.0535,-9.73,2.51,10.04853223,-10.18864,-0.44502,10.19835417,4.85136,1.41498,5.0535,-15.04,-1.86,15.15457687
16/07/2020 23:30,-3.10352,1.08814,3.28875129,5.37648,1.56814,5.6005,-8.48,-0.48,8.493574042,-7.47352,3.18814,8.12513002,5.37648,1.56814,5.6005,-12.85,1.62,12.95171417
17/07/2020 00:00,-2.37088,2.02766,3.11969182,5.40912,1.57766,5.6345,-7.78,0.45,7.793003272,-6.71088,2.68766,7.229068173,5.40912,1.57766,5.6345,-12.12,1.11,12.17072307
17/07/2020 00:30,-2.93088,1.88766,3.486160904,4.92912,1.43766,5.1345,-7.86,0.45,7.872871141,-7.09088,2.70766,7.590257035,4.92912,1.43766,5.1345,-12.02,1.27,12.08690614
17/07/2020 01:00,-2.41592,2.00494,3.139498981,4.95408,1.44494,5.1605,-7.37,0.56,7.391244821,-6.40592,2.82494,7.001149695,4.95408,1.44494,5.1605,-11.36,1.38,11.44351345
17/07/2020 01:30,-1.6184,2.1463,2.688088959,5.3016,1.5463,5.5225,-6.92,0.6,6.945962856,-5.4984,2.9763,6.252260731,5.3016,1.5463,5.5225,-10.8,1.43,10.89425996
17/07/2020 02:00,-0.34112,2.26884,2.294340385,6.09888,1.77884,6.353,-6.44,0.49,6.458614402,-4.05112,3.08884,5.094360195,6.09888,1.77884,6.353,-10.15,1.31,10.2341878
17/07/2020 02:30,-1.42912,2.05984,2.507055005,5.21088,1.51984,5.428,-6.64,0.54,6.661921645,-5.20912,2.86984,5.947345021,5.21088,1.51984,5.428,-10.42,1.35,10.50708808
17/07/2020 03:00,-1.85232,2.01724,2.738676067,4.92768,1.43724,5.133,-6.78,0.58,6.804763038,-5.55232,2.85724,6.244363683,4.92768,1.43724,5.133,-10.48,1.42,10.57576475
17/07/2020 03:30,-2.20648,1.98686,2.969203033,4.82352,1.40686,5.0245,-7.03,0.58,7.053885454,-5.88648,2.85686,6.543110564,4.82352,1.40686,5.0245,-10.71,1.45,10.80771021
17/07/2020 04:00,-1.2312,2.1684,2.49355409,5.0688,1.4784,5.28,-6.3,0.69,6.337673075,-4.8912,3.0184,5.747571313,5.0688,1.4784,5.28,-9.96,1.54,10.07835304
17/07/2020 04:30,-1.11544,1.97008,2.263939398,5.07456,1.48008,5.286,-6.19,0.49,6.209363897,-4.88544,3.40008,5.952148184,5.07456,1.48008,5.286,-9.96,1.92,10.14337222
17/07/2020 05:00,-1.58656,2.09142,2.625111474,4.87344,1.42142,5.0765,-6.46,0.67,6.494651646,-5.31656,3.13142,6.170218914,4.87344,1.42142,5.0765,-10.19,1.71,10.33248276
17/07/2020 05:30,-2.15936,2.01852,2.955885417,4.76064,1.38852,4.959,-6.92,0.63,6.948618568,-5.91936,2.90852,6.595324965,4.76064,1.38852,4.959,-10.68,1.52,10.78762254
17/07/2020 06:00,-1.14952,2.03014,2.332994781,5.28048,1.54014,5.5005,-6.43,0.49,6.448643268,-4.92952,2.87014,5.704197669,5.28048,1.54014,5.5005,-10.21,1.33,10.29626146
17/07/2020 06:30,-0.11784,2.15188,2.155104127,6.21216,1.81188,6.471,-6.33,0.34,6.339124545,-4.21784,2.58188,4.945328968,6.21216,1.81188,6.471,-10.43,0.77,10.4583842
17/07/2020 07:00,0.51512,2.95316,2.997749589,7.00512,2.04316,7.297,-6.49,0.91,6.553487621,-4.17488,0.59316,4.216807062,7.00512,2.04316,7.297,-11.18,-1.45,11.27363739
17/07/2020 07:30,2.83664,4.66152,5.456766002,9.05664,2.64152,9.434,-6.22,2.02,6.539785929,-2.12336,-0.33848,2.150168924,9.05664,2.64152,9.434,-11.18,-2.98,11.5703414
17/07/2020 08:00,8.95112,5.43616,10.47255388,12.26112,3.57616,12.772,-3.31,1.86,3.796801285,4.21112,-0.02384,4.211187481,12.26112,3.57616,12.772,-8.05,-3.6,8.818304826
17/07/2020 08:30,13.58008,5.97794,14.83759884,15.01008,4.37794,15.6355,-1.43,1.6,2.145903073,9.36008,-0.02206,9.360105996,15.01008,4.37794,15.6355,-5.65,-4.4,7.16118007
17/07/2020 09:00,18.8484,6.3712,19.89608936,17.5584,5.1212,18.29,1.29,1.25,1.796273921,14.2384,0.7912,14.26036577,17.5584,5.1212,18.29,-3.32,-4.33,5.456308276
17/07/2020 09:30,23.47288,6.18084,24.2730072,20.16288,5.88084,21.003,3.31,0.3,3.323567361,18.89288,1.86084,18.98429983,20.16288,5.88084,21.003,-1.27,-4.02,4.215839181
17/07/2020 10:00,28.4016,6.2388,29.07874667,22.5216,6.5688,23.46,5.88,-0.33,5.889252924,24.6616,2.1288,24.75330895,22.5216,6.5688,23.46,2.14,-4.44,4.928813245
17/07/2020 10:30,22.6036,4.5198,23.05105909,19.7136,5.7498,20.535,2.89,-1.23,3.140859755,18.2736,2.1698,18.4019697,19.7136,5.7498,20.535,-1.44,-3.58,3.858756276
17/07/2020 11:00,24.04064,3.54602,24.30075368,20.42064,5.95602,21.2715,3.62,-2.41,4.348850423,19.89064,3.72602,20.23661989,20.42064,5.95602,21.2715,-0.53,-2.23,2.292116925
17/07/2020 11:30,31.92056,4.23058,32.19968878,24.55056,7.16058,25.5735,7.37,-2.93,7.931065502,28.35056,4.35058,28.68243014,24.55056,7.16058,25.5735,3.8,-2.81,4.726108336
17/07/2020 12:00,32.94672,4.31946,33.22866373,25.02672,7.29946,26.0695,7.92,-2.98,8.462080123,29.33672,4.41946,29.6677395,25.02672,7.29946,26.0695,4.31,-2.88,5.183676302
17/07/2020 12:30,23.06176,3.47468,23.32205341,20.14176,5.87468,20.981,2.92,-2.4,3.77973544,18.61176,3.71468,18.97884237,20.14176,5.87468,20.981,-1.53,-2.16,2.646979411
17/07/2020 13:00,25.43816,3.48488,25.67575457,21.06816,6.14488,21.946,4.37,-2.66,5.115906567,20.96816,3.78488,21.30701881,21.06816,6.14488,21.946,-0.1,-2.36,2.362117694
17/07/2020 13:30,19.49496,2.55478,19.66164709,18.32496,5.34478,19.0885,1.17,-2.79,3.025392537,15.47496,3.83478,15.94302119,18.32496,5.34478,19.0885,-2.85,-1.51,3.225306187
17/07/2020 14:00,12.56736,2.42798,12.79975094,14.66736,4.27798,15.2785,-2.1,-1.85,2.798660394,8.78736,2.76798,9.213002174,14.66736,4.27798,15.2785,-5.88,-1.51,6.070790723
17/07/2020 14:30,11.8244,2.0742,12.00494652,13.4544,3.9242,14.015,-1.63,-1.85,2.465643932,7.9444,2.4442,8.311895392,13.4544,3.9242,14.015,-5.51,-1.48,5.705304549
17/07/2020 15:00,17.7192,2.7731,17.9348859,16.1592,4.7131,16.8325,1.56,-1.94,2.489417603,13.6192,2.9331,13.93146382,16.1592,4.7131,16.8325,-2.54,-1.78,3.101612484
17/07/2020 15:30,22.8752,3.4011,23.12665683,18.8952,5.5111,19.6825,3.98,-2.11,4.504719747,19.2752,3.8511,19.65615187,18.8952,5.5111,19.6825,0.38,-1.66,1.702938637
17/07/2020 16:00,20.34504,2.62522,20.51371328,17.67504,5.15522,18.4115,2.67,-2.53,3.678287645,16.63504,4.55522,17.24745155,17.67504,5.15522,18.4115,-1.04,-0.6,1.200666482
17/07/2020 16:30,24.29816,3.98238,24.62234615,19.92816,5.81238,20.7585,4.37,-1.83,4.737699864,21.30816,4.53238,21.78486059,19.92816,5.81238,20.7585,1.38,-1.28,1.882232717
17/07/2020 17:00,22.0104,6.1122,22.84330749,18.8304,5.4922,19.615,3.18,0.62,3.239876541,18.1404,2.6522,18.33325604,18.8304,5.4922,19.615,-0.69,-2.84,2.922618689
17/07/2020 17:30,15.87928,5.55604,16.82323137,15.92928,4.64604,16.593,-0.05,0.91,0.911372591,12.22928,2.01604,12.39434172,15.92928,4.64604,16.593,-3.7,-2.63,4.539482349
17/07/2020 18:00,10.35256,5.31408,11.63679272,13.52256,3.94408,14.086,-3.17,1.37,3.453375161,6.99256,1.47408,7.146244272,13.52256,3.94408,14.086,-6.53,-2.47,6.981532783
17/07/2020 18:30,9.33824,5.31032,10.74254275,12.85824,3.75032,13.394,-3.52,1.56,3.8501948,5.37824,1.53032,5.591721095,12.85824,3.75032,13.394,-7.48,-2.22,7.802486783
17/07/2020 19:00,4.69624,4.70182,6.645433127,10.32624,3.01182,10.7565,-5.63,1.69,5.87817999,0.43624,0.79182,0.904037748,10.32624,3.01182,10.7565,-9.89,-2.22,10.13609886
17/07/2020 19:30,-0.97456,4.21742,4.328556185,6.98544,2.03742,7.2765,-7.96,2.18,8.253120622,-6.01456,-0.51258,6.036362336,6.98544,2.03742,7.2765,-13,-2.55,13.24773566
17/07/2020 20:00,-3.45488,4.25066,5.477618666,5.38512,1.57066,5.6095,-8.84,2.68,9.237315627,-8.72488,-0.97934,8.779671853,5.38512,1.57066,5.6095,-14.11,-2.55,14.33857036
17/07/2020 20:30,-7.0408,3.4156,7.825547137,3.8592,1.1256,4.02,-10.9,2.29,11.13795762,-12.2508,-1.1844,12.30792038,3.8592,1.1256,4.02,-16.11,-2.31,16.27477189
17/07/2020 21:00,-6.82616,2.68862,7.336561719,3.90384,1.13862,4.0665,-10.73,1.55,10.84137445,-11.86616,-0.49138,11.87632971,3.90384,1.13862,4.0665,-15.77,-1.63,15.85401526
17/07/2020 21:30,-5.65296,2.91372,6.35969504,4.60704,1.34372,4.799,-10.26,1.57,10.37942677,-10.79296,-0.04628,10.79305922,4.60704,1.34372,4.799,-15.4,-1.39,15.46260327
17/07/2020 22:00,-5.5972,3.0904,6.393685948,4.4928,1.3104,4.68,-10.09,1.78,10.24580402,-10.7872,0.1604,10.78839247,4.4928,1.3104,4.68,-15.28,-1.15,15.32321441
17/07/2020 22:30,-5.9328,3.2046,6.742965001,4.0272,1.1746,4.195,-9.96,2.03,10.16476758,-11.0128,-0.1554,11.01389636,4.0272,1.1746,4.195,-15.04,-1.33,15.098692
17/07/2020 23:00,-6.01712,3.78084,7.10636927,3.84288,1.12084,4.003,-9.86,2.66,10.21250214,-10.94712,-0.85916,10.98078286,3.84288,1.12084,4.003,-14.79,-1.98,14.92194692
17/07/2020 23:30,-5.07256,0.52092,5.099237453,4.11744,1.20092,4.289,-9.19,-0.68,9.215123439,-9.26256,2.97092,9.727352332,4.11744,1.20092,4.289,-13.38,1.77,13.49656623
18/07/2020 00:00,-4.37728,0.60996,4.419573667,4.18272,1.21996,4.357,-8.56,-0.61,8.581707289,-8.33728,3.06996,8.884531062,4.18272,1.21996,4.357,-12.52,1.85,12.65594327
18/07/2020 00:30,-4.10832,0.65674,4.16048082,4.17168,1.21674,4.3455,-8.28,-0.56,8.298915592,-7.89832,3.14674,8.502083947,4.17168,1.21674,4.3455,-12.07,1.93,12.22333015
18/07/2020 01:00,-4.01544,0.54008,4.051597808,4.11456,1.20008,4.286,-8.13,-0.66,8.156745675,-7.69544,3.32008,8.381093485,4.11456,1.20008,4.286,-11.81,2.12,11.99877077
18/07/2020 01:30,-3.70672,0.64054,3.761657168,4.01328,1.17054,4.1805,-7.72,-0.53,7.738171619,-7.30672,3.44054,8.076228863,4.01328,1.17054,4.1805,-11.32,2.27,11.54535837
18/07/2020 02:00,-2.9572,1.5904,3.357737929,4.2528,1.2404,4.43,-7.21,0.35,7.218490147,-6.4772,2.8604,7.080678499,4.2528,1.2404,4.43,-10.73,1.62,10.85160357
18/07/2020 02:30,-2.40808,1.70306,2.949451246,4.50192,1.31306,4.6895,-6.91,0.39,6.920997038,-5.83808,3.00306,6.565176879,4.50192,1.31306,4.6895,-10.34,1.69,10.47719905
18/07/2020 03:00,-2.43544,1.69508,2.967265441,4.47456,1.30508,4.661,-6.91,0.39,6.920997038,-5.86544,2.91508,6.549891434,4.47456,1.30508,4.661,-10.34,1.61,10.46459268
18/07/2020 03:30,-2.2264,1.8998,2.926789538,4.5936,1.3398,4.785,-6.82,0.56,6.842952579,-5.6364,2.9098,6.343180669,4.5936,1.3398,4.785,-10.23,1.57,10.34977294
18/07/2020 04:00,-2.52112,1.99384,3.214256368,4.05888,1.18384,4.228,-6.58,0.81,6.629668167,-5.91112,3.01384,6.635101446,4.05888,1.18384,4.228,-9.97,1.83,10.1365576
18/07/2020 04:30,-1.73776,2.10482,2.729482927,4.54224,1.32482,4.7315,-6.28,0.78,6.328254104,-5.06776,3.15482,5.969512597,4.54224,1.32482,4.7315,-9.61,1.83,9.782688792
18/07/2020 05:00,-2.67784,1.96188,3.319608441,4.05216,1.18188,4.221,-6.73,0.78,6.775049815,-5.95784,3.01188,6.675872872,4.05216,1.18188,4.221,-10.01,1.83,10.17590291
18/07/2020 05:30,-2.93736,1.93952,3.51991784,3.87264,1.12952,4.034,-6.81,0.81,6.858002625,-6.22736,2.95952,6.894836561,3.87264,1.12952,4.034,-10.1,1.83,10.26444835
18/07/2020 06:00,-2.50936,1.89852,3.146627687,4.04064,1.17852,4.209,-6.55,0.72,6.589453695,-5.74936,2.93852,6.456782496,4.04064,1.17852,4.209,-9.79,1.76,9.946944254
18/07/2020 06:30,-2.3308,1.7331,2.904524789,4.3992,1.2831,4.5825,-6.73,0.45,6.745027798,-5.7208,2.7231,6.335836665,4.3992,1.2831,4.5825,-10.12,1.44,10.22193719
18/07/2020 07:00,0.45496,1.65978,1.721005012,5.96496,1.73978,6.2135,-5.51,-0.08,5.510580732,-2.88504,3.31978,4.398226353,5.96496,1.73978,6.2135,-8.85,1.58,8.989933259
18/07/2020 07:30,4.028,1.734,4.385377977,8.208,2.394,8.55,-4.18,-0.66,4.231784494,0.918,4.084,4.185902531,8.208,2.394,8.55,-7.29,1.69,7.483328137
18/07/2020 08:00,3.5236,1.7473,3.933041349,8.2536,2.4073,8.5975,-4.73,-0.66,4.775824536,0.6236,3.8873,3.937001175,8.2536,2.4073,8.5975,-7.63,1.48,7.772213327
18/07/2020 08:30,0.9416,1.5213,1.789123878,7.3416,2.1413,7.6475,-6.4,-0.62,6.42996112,-3.0184,3.0513,4.291989079,7.3416,2.1413,7.6475,-10.36,0.91,10.39988942
18/07/2020 09:00,3.25232,2.14026,3.893365928,8.57232,2.50026,8.9295,-5.32,-0.36,5.332166539,-0.68768,2.99026,3.068315279,8.57232,2.50026,8.9295,-9.26,0.49,9.2729553
18/07/2020 09:30,8.96992,2.97206,9.449476464,11.62992,3.39206,12.1145,-2.66,-0.42,2.692953769,5.00992,3.71206,6.235277688,11.62992,3.39206,12.1145,-6.62,0.32,6.627729626
18/07/2020 10:00,7.57368,2.75274,8.058424551,11.08368,3.23274,11.5455,-3.51,-0.48,3.542668486,3.42368,3.23274,4.70873578,11.08368,3.23274,11.5455,-7.66,0,7.66
18/07/2020 10:30,3.94144,2.18792,4.507986602,9.42144,2.74792,9.814,-5.48,-0.56,5.508538826,-0.29856,3.10792,3.122227538,9.42144,2.74792,9.814,-9.72,0.36,9.726664382
18/07/2020 11:00,2.91176,1.86718,3.459003823,9.04176,2.63718,9.4185,-6.13,-0.77,6.17817125,-1.46824,2.95718,3.301612068,9.04176,2.63718,9.4185,-10.51,0.32,10.51487042
18/07/2020 11:30,1.9004,1.7722,2.598502069,8.5104,2.4822,8.865,-6.61,-0.71,6.648022262,-2.4096,2.8822,3.75676044,8.5104,2.4822,8.865,-10.92,0.4,10.92732355
18/07/2020 12:00,9.20416,2.64538,9.576773812,12.22416,3.56538,12.7335,-3.02,-0.92,3.157023915,5.55416,3.20538,6.412733758,12.22416,3.56538,12.7335,-6.67,-0.36,6.679708077
18/07/2020 12:30,6.76232,2.41026,7.179019783,10.97232,3.20026,11.4295,-4.21,-0.79,4.283479894,2.79232,3.38026,4.384427973,10.97232,3.20026,11.4295,-8.18,0.18,8.1819802
18/07/2020 13:00,6.262,2.3685,6.69495603,10.692,3.1185,11.1375,-4.43,-0.75,4.493039061,2.292,3.4685,4.15737372,10.692,3.1185,11.1375,-8.4,0.35,8.407288505
18/07/2020 13:30,6.37856,2.46458,6.838141725,10.67856,3.11458,11.1235,-4.3,-0.65,4.348850423,2.34856,3.49458,4.210442192,10.67856,3.11458,11.1235,-8.33,0.38,8.338662962
18/07/2020 14:00,7.6024,2.7882,8.09756414,11.1024,3.2382,11.565,-3.5,-0.45,3.528809998,3.4924,3.5882,5.007198518,11.1024,3.2382,11.565,-7.61,0.35,7.618044368
