Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/07/2020 14:30,2.08736,1.95548,2.860240165,8.24736,2.40548,8.591,-6.16,-0.45,6.176414818,-2.03264,2.85548,3.505052268,8.24736,2.40548,8.591,-10.28,0.45,10.28984451
18/07/2020 15:00,4.23656,2.04358,4.703685773,9.16656,2.67358,9.5485,-4.93,-0.63,4.970090542,0.32656,3.59358,3.608387264,9.16656,2.67358,9.5485,-8.84,0.92,8.887744371
18/07/2020 15:30,1.97544,1.75742,2.644028791,8.18544,2.38742,8.5265,-6.21,-0.63,6.241874718,-2.12456,3.71742,4.281701373,8.18544,2.38742,8.5265,-10.31,1.33,10.39543169
18/07/2020 16:00,0.84152,1.65836,1.859654215,7.57152,2.20836,7.887,-6.73,-0.55,6.752436597,-3.14848,3.61836,4.796400254,7.57152,2.20836,7.887,-10.72,1.41,10.81233092
18/07/2020 16:30,3.63696,3.88078,5.31864,8.91696,2.60078,9.2885,-5.28,1.28,5.432936591,-0.56304,2.11078,2.18458377,8.91696,2.60078,9.2885,-9.48,-0.49,9.492655055
18/07/2020 17:00,4.25368,4.99274,6.559058336,9.40368,2.74274,9.7955,-5.15,2.25,5.620053381,-0.12632,1.38274,1.388497983,9.40368,2.74274,9.7955,-9.53,-1.36,9.626551823
18/07/2020 17:30,0.68056,4.51058,4.561632805,7.75056,2.26058,8.0735,-7.07,2.25,7.419393506,-3.94944,0.97058,4.066952403,7.75056,2.26058,8.0735,-11.7,-1.29,11.77090056
18/07/2020 18:00,1.3212,4.7466,4.927045869,8.2512,2.4066,8.595,-6.93,2.34,7.314403598,-3.2688,1.1966,3.480934501,8.2512,2.4066,8.595,-11.52,-1.21,11.5833717
18/07/2020 18:30,4.4832,5.3226,6.959105762,9.8832,2.8826,10.295,-5.4,2.44,5.925672958,0.1232,2.2126,2.216027301,9.8832,2.8826,10.295,-9.76,-0.67,9.782969897
18/07/2020 19:00,-1.0312,2.0559,2.300021359,7.0488,2.0559,7.3425,-8.08,0,8.08,-5.2312,3.3259,6.198956707,7.0488,2.0559,7.3425,-12.28,1.27,12.34549715
18/07/2020 19:30,-0.64544,2.05758,2.156438789,7.05456,2.05758,7.3485,-7.7,0,7.7,-4.83544,3.35758,5.886834756,7.05456,2.05758,7.3485,-11.89,1.3,11.96085699
18/07/2020 20:00,-1.99648,2.18186,2.957439002,6.38352,1.86186,6.6495,-8.38,0.32,8.38610756,-6.22648,3.29186,7.043109785,6.38352,1.86186,6.6495,-12.61,1.43,12.69082346
18/07/2020 20:30,-3.21232,1.98474,3.776002205,5.70768,1.66474,5.9455,-8.92,0.32,8.925738065,-7.41232,3.09474,8.032428241,5.70768,1.66474,5.9455,-13.12,1.43,13.19770056
18/07/2020 21:00,-4.76872,1.76704,5.085579692,4.96128,1.44704,5.168,-9.73,0.32,9.735260654,-8.99872,2.87704,9.447450492,4.96128,1.44704,5.168,-13.96,1.43,14.03305027
18/07/2020 21:30,-6.236,1.517,6.41786452,4.104,1.197,4.275,-10.34,0.32,10.34495046,-10.456,2.797,10.82363825,4.104,1.197,4.275,-14.56,1.6,14.64764828
18/07/2020 22:00,-5.52368,1.64226,5.762643373,4.39632,1.28226,4.5795,-9.92,0.36,9.926530109,-9.70368,2.93226,10.13703873,4.39632,1.28226,4.5795,-14.1,1.65,14.19621428
18/07/2020 22:30,-3.29064,2.25898,3.991403544,5.85936,1.70898,6.1035,-9.15,0.55,9.16651515,-7.35064,3.46898,8.12808284,5.85936,1.70898,6.1035,-13.21,1.76,13.32672878
18/07/2020 23:00,-1.99464,2.40698,3.126042458,6.19536,1.80698,6.4535,-8.19,0.6,8.211948612,-5.85464,4.18698,7.197750416,6.19536,1.80698,6.4535,-12.05,2.38,12.28278877
18/07/2020 23:30,-1.97664,1.64598,2.572227799,5.64336,1.64598,5.8785,-7.62,0,7.62,-5.79664,3.98598,7.034846967,5.64336,1.64598,5.8785,-11.44,2.34,11.67686602
19/07/2020 00:00,0.08104,2.63572,2.636965567,6.43104,1.87572,6.699,-6.35,0.76,6.3953186,-3.57896,3.91572,5.304886219,6.43104,1.87572,6.699,-10.01,2.04,10.21575744
19/07/2020 00:30,-0.24256,5.34342,5.348922569,5.97744,1.74342,6.2265,-6.22,3.6,7.186682127,-4.16256,0.86342,4.251164529,5.97744,1.74342,6.2265,-10.14,-0.88,10.17811377
19/07/2020 01:00,-1.31648,5.02186,5.191550582,5.42352,1.58186,5.6495,-6.74,3.44,7.567113056,-5.11648,0.90186,5.195355527,5.42352,1.58186,5.6495,-10.54,-0.68,10.56191271
19/07/2020 01:30,-1.6892,1.9244,2.56060774,5.2608,1.5344,5.48,-6.95,0.39,6.960933845,-4.9292,4.0344,6.369724955,5.2608,1.5344,5.48,-10.19,2.5,10.49219234
19/07/2020 02:00,-1.66616,1.93112,2.550551627,5.28384,1.54112,5.504,-6.95,0.39,6.960933845,-4.78616,4.21112,6.375018369,5.28384,1.54112,5.504,-10.07,2.67,10.41795565
19/07/2020 02:30,-1.56,1.21,1.974259355,5.28,1.54,5.5,-6.84,-0.33,6.847955899,-4.59,4.84,6.67035981,5.28,1.54,5.5,-9.87,3.3,10.4070601
19/07/2020 03:00,-1.692,1.1715,2.057978681,5.148,1.5015,5.3625,-6.84,-0.33,6.847955899,-4.652,4.8015,6.685469785,5.148,1.5015,5.3625,-9.8,3.3,10.3406963
19/07/2020 03:30,-0.86984,1.54588,1.773800045,5.30016,1.54588,5.521,-6.17,0,6.17,-3.76984,5.12588,6.362887662,5.30016,1.54588,5.521,-9.07,3.58,9.750964055
19/07/2020 04:00,-0.75008,1.51956,1.694603966,5.20992,1.51956,5.427,-5.96,0,5.96,-3.64008,5.17956,6.33072067,5.20992,1.51956,5.427,-8.85,3.66,9.576956719
19/07/2020 04:30,-0.7688,1.1941,1.420185991,5.1912,1.5141,5.4075,-5.96,-0.32,5.968584422,-3.5988,5.0741,6.220759781,5.1912,1.5141,5.4075,-8.79,3.56,9.483548914
19/07/2020 05:00,-0.02456,3.46492,3.465007042,5.36544,1.56492,5.589,-5.39,1.9,5.715076552,-2.84456,4.82492,5.601015497,5.36544,1.56492,5.589,-8.21,3.26,8.833555343
19/07/2020 05:30,0.14464,2.66802,2.671937771,5.44464,1.58802,5.6715,-5.3,1.08,5.408918561,-2.67536,4.13802,4.927551182,5.44464,1.58802,5.6715,-8.12,2.55,8.510987017
19/07/2020 06:00,0.99648,2.70064,2.878615778,5.79648,1.69064,6.038,-4.8,1.01,4.905109581,-1.74352,4.19064,4.538868317,5.79648,1.69064,6.038,-7.54,2.5,7.943651553
19/07/2020 06:30,1.17096,2.63528,2.883721207,6.12096,1.78528,6.376,-4.95,0.85,5.022449602,-1.71904,3.80528,4.175554382,6.12096,1.78528,6.376,-7.84,2.02,8.096048419
19/07/2020 07:00,3.04832,2.95826,4.247770833,7.22832,2.10826,7.5295,-4.18,0.85,4.26554803,0.04832,3.65826,3.658579103,7.22832,2.10826,7.5295,-7.18,1.55,7.345399921
19/07/2020 07:30,7.5916,5.9788,9.663252041,9.8016,2.8588,10.21,-2.21,3.12,3.823414704,4.3516,1.6588,4.65704198,9.8016,2.8588,10.21,-5.45,-1.2,5.580546568
19/07/2020 08:00,12.19296,6.52628,13.82970008,12.43296,3.62628,12.951,-0.24,2.9,2.909914088,9.44296,2.02628,9.657914071,12.43296,3.62628,12.951,-2.99,-1.6,3.391179736
19/07/2020 08:30,17.31992,4.13206,17.80599755,15.46992,4.51206,16.1145,1.85,-0.38,1.888623838,14.29992,5.30206,15.25121478,15.46992,4.51206,16.1145,-1.17,0.79,1.411736519
19/07/2020 09:00,22.35616,6.11388,23.17708823,17.63616,5.14388,18.371,4.72,0.97,4.818640887,19.80616,3.81388,20.17001871,17.63616,5.14388,18.371,2.17,-1.33,2.545152255
19/07/2020 09:30,27.42048,6.79514,28.24989648,21.00048,6.12514,21.8755,6.42,0.67,6.454866381,24.84048,4.14514,25.18395585,21.00048,6.12514,21.8755,3.84,-1.98,4.320416647
19/07/2020 10:00,30.28872,7.10046,31.10985521,22.45872,6.55046,23.3945,7.83,0.55,7.849292962,27.80872,4.13046,28.11379746,22.45872,6.55046,23.3945,5.35,-2.42,5.871873636
19/07/2020 10:30,33.18528,7.35404,33.99036206,24.18528,7.05404,25.193,9,0.3,9.004998612,30.87528,4.35404,31.18077259,24.18528,7.05404,25.193,6.69,-2.7,7.214298303
19/07/2020 11:00,31.33328,6.31054,31.96243656,23.21328,6.77054,24.1805,8.12,-0.46,8.13301912,29.01328,4.19054,29.31434874,23.21328,6.77054,24.1805,5.8,-2.58,6.347944549
19/07/2020 11:30,36.38832,6.87076,37.03129994,25.88832,7.55076,26.967,10.5,-0.68,10.52199601,34.08832,4.93076,34.44308283,25.88832,7.55076,26.967,8.2,-2.62,8.608391255
19/07/2020 12:00,37.082,6.926,37.72325808,26.352,7.686,27.45,10.73,-0.76,10.75688152,34.832,4.856,35.1688635,26.352,7.686,27.45,8.48,-2.83,8.939759505
19/07/2020 12:30,36.12472,6.90596,36.77890263,25.97472,7.57596,27.057,10.15,-0.67,10.17208926,33.79472,4.82596,34.13755981,25.97472,7.57596,27.057,7.82,-2.75,8.289445096
19/07/2020 13:00,37.1884,6.9012,37.82332159,26.4384,7.7112,27.54,10.75,-0.81,10.78047309,34.8784,4.9312,35.2252682,26.4384,7.7112,27.54,8.44,-2.78,8.886056493
19/07/2020 13:30,38.42872,6.73296,39.01409068,26.95872,7.86296,28.082,11.47,-1.13,11.52552819,36.10872,5.29296,36.49458981,26.95872,7.86296,28.082,9.15,-2.57,9.504072811
19/07/2020 14:00,37.22608,6.67094,37.81907551,26.26608,7.66094,27.3605,10.96,-0.99,11.00462176,34.85608,5.31094,35.25836634,26.26608,7.66094,27.3605,8.59,-2.35,8.905649892
19/07/2020 14:30,29.42512,5.98566,30.02775071,22.06512,6.43566,22.9845,7.36,-0.45,7.373743961,26.83512,4.90566,27.27983074,22.06512,6.43566,22.9845,4.77,-1.53,5.009371218
19/07/2020 15:00,21.344,5.9445,22.15634032,17.844,5.2045,18.5875,3.5,0.74,3.577373338,18.124,3.9945,18.55897105,17.844,5.2045,18.5875,0.28,-1.21,1.241974235
19/07/2020 15:30,21.48456,5.94758,22.29260026,17.85456,5.20758,18.5985,3.63,0.74,3.704659229,18.44456,3.96758,18.86646455,17.85456,5.20758,18.5985,0.59,-1.24,1.373207923
19/07/2020 16:00,23.10928,6.22604,23.93329054,18.80928,5.48604,19.593,4.3,0.74,4.363209828,20.45928,4.24604,20.89523854,18.80928,5.48604,19.593,1.65,-1.24,2.064000969
19/07/2020 16:30,21.70944,6.03442,22.53251007,18.28944,5.33442,19.0515,3.42,0.7,3.490902462,18.78944,4.13442,19.23893147,18.28944,5.33442,19.0515,0.5,-1.2,1.3
19/07/2020 17:00,17.55664,5.59902,18.42782225,16.31664,4.75902,16.9965,1.24,0.84,1.497731618,13.73664,4.06902,14.32662564,16.31664,4.75902,16.9965,-2.58,-0.69,2.670674072
19/07/2020 17:30,17.54112,5.86366,18.4952264,16.64112,4.85366,17.3345,0.9,1.01,1.352811886,13.74112,4.37366,14.42037727,16.64112,4.85366,17.3345,-2.9,-0.48,2.939455732
19/07/2020 18:00,18.84016,5.98588,19.76821662,17.06016,4.97588,17.771,1.78,1.01,2.046582517,14.63016,4.49588,15.30537548,17.06016,4.97588,17.771,-2.43,-0.48,2.476953774
19/07/2020 18:30,11.93256,5.26408,13.0421059,14.00256,4.08408,14.586,-2.07,1.18,2.382708543,8.25256,3.69408,9.0416245,14.00256,4.08408,14.586,-5.75,-0.39,5.763210911
19/07/2020 19:00,5.52776,4.46018,7.102769618,10.69776,3.12018,11.1435,-5.17,1.34,5.340833268,1.28776,3.29018,3.533215285,10.69776,3.12018,11.1435,-9.41,0.17,9.411535475
19/07/2020 19:30,1.82672,3.92946,4.333308419,8.70672,2.53946,9.0695,-6.88,1.39,7.019009902,-2.54328,2.90946,3.864353846,8.70672,2.53946,9.0695,-11.25,0.37,11.2560828
19/07/2020 20:00,3.54192,4.70806,5.891606424,9.42192,2.74806,9.8145,-5.88,1.96,6.198064214,-0.75808,3.09806,3.189460934,9.42192,2.74806,9.8145,-10.18,0.35,10.18601492
19/07/2020 20:30,1.89504,4.75522,5.1189153,8.55504,2.49522,8.9115,-6.66,2.26,7.033007891,-2.52496,2.16522,3.32619913,8.55504,2.49522,8.9115,-11.08,-0.33,11.08491317
19/07/2020 21:00,-0.25216,4.25312,4.260588504,7.58784,2.21312,7.904,-7.84,2.04,8.101061659,-4.69216,2.36312,5.253636988,7.58784,2.21312,7.904,-12.28,0.15,12.28091609
19/07/2020 21:30,-1.26448,3.56536,3.782948797,7.11552,2.07536,7.412,-8.38,1.49,8.511433487,-5.16448,2.71536,5.834812216,7.11552,2.07536,7.412,-12.28,0.64,12.29666621
19/07/2020 22:00,-0.44848,3.75586,3.782541295,7.63152,2.22586,7.9495,-8.08,1.53,8.223581945,-4.35848,2.89586,5.232815022,7.63152,2.22586,7.9495,-11.99,0.67,12.00870518
19/07/2020 22:30,-1.85536,3.38552,3.860583686,6.46464,1.88552,6.734,-8.32,1.5,8.454135083,-6.16536,2.51552,6.658791542,6.46464,1.88552,6.734,-12.63,0.63,12.64570283
19/07/2020 23:00,-1.7312,3.3334,3.756142835,6.3888,1.8634,6.655,-8.12,1.47,8.251987639,-5.8312,2.4934,6.341919031,6.3888,1.8634,6.655,-12.22,0.63,12.23622899
19/07/2020 23:30,0.12424,3.76582,3.767868874,7.01424,2.04582,7.3065,-6.89,1.72,7.101443515,-3.90576,2.52582,4.651314637,7.01424,2.04582,7.3065,-10.92,0.48,10.93054436
20/07/2020 00:00,-1.0148,4.0436,4.168995083,5.8752,1.7136,6.12,-6.89,2.33,7.273307363,-4.9748,2.1036,5.401274664,5.8752,1.7136,6.12,-10.85,0.39,10.85700695
20/07/2020 00:30,-0.2304,4.3753,4.381362145,6.1896,1.8053,6.4475,-6.42,2.57,6.915294643,-4.0404,1.4653,4.297899051,6.1896,1.8053,6.4475,-10.23,-0.34,10.23564849
20/07/2020 01:00,0.02632,4.25976,4.259841312,6.13632,1.78976,6.392,-6.11,2.47,6.590371765,-3.67368,1.78976,4.086461256,6.13632,1.78976,6.392,-9.81,0,9.81
20/07/2020 01:30,1.21352,4.41686,4.580533053,6.74352,1.96686,7.0245,-5.53,2.45,6.048421282,-2.42648,2.28686,3.334296605,6.74352,1.96686,7.0245,-9.17,0.32,9.175581725
20/07/2020 02:00,0.2952,4.4011,4.410989033,6.1752,1.8011,6.4325,-5.88,2.6,6.429183463,-3.2948,1.9811,3.844536936,6.1752,1.8011,6.4325,-9.47,0.18,9.471710511
20/07/2020 02:30,0.07984,4.36162,4.362350679,6.03984,1.76162,6.2915,-5.96,2.6,6.502430315,-3.43016,2.14162,4.043826635,6.03984,1.76162,6.2915,-9.47,0.38,9.47762101
20/07/2020 03:00,0.08608,4.39844,4.399282237,5.92608,1.72844,6.173,-5.84,2.67,6.421409503,-3.37392,2.04844,3.947080263,5.92608,1.72844,6.173,-9.3,0.32,9.305503748
20/07/2020 03:30,1.17336,4.66848,4.813676267,6.30336,1.83848,6.566,-5.13,2.83,5.858822407,-2.19664,2.15848,3.079653097,6.30336,1.83848,6.566,-8.5,0.32,8.506021397
20/07/2020 04:00,0.89496,4.44478,4.533985294,6.08496,1.77478,6.3385,-5.19,2.67,5.836522938,-2.41504,2.39478,3.40108651,6.08496,1.77478,6.3385,-8.5,0.62,8.522581768
20/07/2020 04:30,2.12848,4.53164,5.006614445,6.82848,1.99164,7.113,-4.7,2.54,5.342433902,-1.20152,2.61164,2.874771956,6.82848,1.99164,7.113,-8.03,0.62,8.053899677
20/07/2020 05:00,1.52512,4.44316,4.697622995,6.52512,1.90316,6.797,-5,2.54,5.608172608,-1.81488,2.52316,3.108074291,6.52512,1.90316,6.797,-8.34,0.62,8.363013811
20/07/2020 05:30,1.19,4.3825,4.54118996,6.42,1.8725,6.6875,-5.23,2.51,5.801120581,-2.34,2.4025,3.353745108,6.42,1.8725,6.6875,-8.76,0.53,8.776018459
20/07/2020 06:00,0.7868,4.3699,4.440166692,6.3768,1.8599,6.6425,-5.59,2.51,6.127658607,-3.0232,1.9299,3.586677048,6.3768,1.8599,6.6425,-9.4,0.07,9.400260635
20/07/2020 06:30,0.05736,2.37798,2.378671699,6.50736,1.89798,6.7785,-6.45,0.48,6.467835805,-3.98264,2.74798,4.838679102,6.50736,1.89798,6.7785,-10.49,0.85,10.52438122
20/07/2020 07:00,1.01368,2.45274,2.653955661,7.24368,2.11274,7.5455,-6.23,0.34,6.239270791,-3.24632,2.52274,4.111302792,7.24368,2.11274,7.5455,-10.49,0.41,10.49800934
20/07/2020 07:30,4.83768,2.40724,5.40351295,9.48768,2.76724,9.883,-4.65,-0.36,4.663914665,0.58768,2.15724,2.235856033,9.48768,2.76724,9.883,-8.9,-0.61,8.920880001
20/07/2020 08:00,9.85992,3.26956,10.38787972,12.64992,3.68956,13.177,-2.79,-0.42,2.821435805,5.50992,2.47956,6.04213838,12.64992,3.68956,13.177,-7.14,-1.21,7.241802262
20/07/2020 08:30,14.31944,4.57442,15.03235445,15.40944,4.49442,16.0515,-1.09,0.08,1.092931837,10.05944,1.94442,10.24563821,15.40944,4.49442,16.0515,-5.35,-2.55,5.926634796
20/07/2020 09:00,18.71104,6.81572,19.91374041,17.23104,5.02572,17.949,1.48,1.79,2.322606295,13.60104,-0.40428,13.60704712,17.23104,5.02572,17.949,-3.63,-5.43,6.53160011
20/07/2020 09:30,23.08744,4.01342,23.43368144,19.65744,5.73342,20.4765,3.43,-1.72,3.837095256,18.05744,2.85342,18.28149734,19.65744,5.73342,20.4765,-1.6,-2.88,3.294601645
20/07/2020 10:00,12.14592,0.76756,12.17014877,14.42592,4.20756,15.027,-2.28,-3.44,4.126984371,7.67592,4.52756,8.911708445,14.42592,4.20756,15.027,-6.75,0.32,6.757580928
20/07/2020 10:30,14.13368,1.77524,14.24473192,15.34368,4.47524,15.983,-1.21,-2.7,2.958732837,9.51368,3.39524,10.10137425,15.34368,4.47524,15.983,-5.83,-1.08,5.929190501
20/07/2020 11:00,24.58032,4.09176,24.91855997,20.68032,6.03176,21.542,3.9,-1.94,4.355869603,19.08032,3.44176,19.3882522,20.68032,6.03176,21.542,-1.6,-2.59,3.044355433
20/07/2020 11:30,23.9044,2.0817,23.99487058,20.2344,5.9017,21.0775,3.67,-3.82,5.297291761,17.4444,5.4017,18.26158411,20.2344,5.9017,21.0775,-2.79,-0.5,2.8344488
20/07/2020 12:00,15.24968,1.29574,15.30462944,16.09968,4.69574,16.7705,-0.85,-3.4,3.504639782,8.91968,4.69574,10.08021158,16.09968,4.69574,16.7705,-7.18,0,7.18
20/07/2020 12:30,15.0288,1.2859,15.08371202,16.1688,4.7159,16.8425,-1.14,-3.43,3.614484749,8.7988,4.4059,9.840266066,16.1688,4.7159,16.8425,-7.37,-0.31,7.376516793
20/07/2020 13:00,15.40336,1.47098,15.47343793,15.84336,4.62098,16.5035,-0.44,-3.15,3.180581708,8.88336,1.97098,9.09938718,15.84336,4.62098,16.5035,-6.96,-2.65,7.447422373
20/07/2020 13:30,24.50584,4.31962,24.88363541,20.05584,5.84962,20.8915,4.45,-1.53,4.705677422,17.86584,2.70962,18.07014885,20.05584,5.84962,20.8915,-2.19,-3.14,3.828276375
20/07/2020 14:00,11.77888,2.00884,11.94895193,13.29888,3.87884,13.853,-1.52,-1.87,2.409834019,5.16888,1.35884,5.344508078,13.29888,3.87884,13.853,-8.13,-2.52,8.51159797
20/07/2020 14:30,13.25424,2.40582,13.47081467,14.21424,4.14582,14.8065,-0.96,-1.74,1.987259419,7.06424,1.97582,7.335349443,14.21424,4.14582,14.8065,-7.15,-2.17,7.47204122
20/07/2020 15:00,24.00376,4.05818,24.34438989,19.43376,5.66818,20.2435,4.57,-1.61,4.845307008,17.59376,3.55818,17.94995922,19.43376,5.66818,20.2435,-1.84,-2.11,2.799589256
20/07/2020 15:30,21.15712,3.78416,21.49287309,17.87712,5.21416,18.622,3.28,-1.43,3.578169923,13.74712,3.37416,14.15514973,17.87712,5.21416,18.622,-4.13,-1.84,4.521338297
20/07/2020 16:00,15.61704,3.37122,15.97676634,15.46704,4.51122,16.1115,0.15,-1.14,1.149826074,9.08704,3.05122,9.585626711,15.46704,4.51122,16.1115,-6.38,-1.46,6.544921695
20/07/2020 16:30,18.74368,4.57024,19.292813,17.38368,5.07024,18.108,1.36,-0.5,1.448999655,12.27368,3.43024,12.74400907,17.38368,5.07024,18.108,-5.11,-1.64,5.366721532
20/07/2020 17:00,10.5756,3.1208,11.02645492,13.7856,4.0208,14.36,-3.21,-0.9,3.333781637,5.0656,3.5008,6.157589139,13.7856,4.0208,14.36,-8.72,-0.52,8.735490828
20/07/2020 17:30,8.2016,3.1963,8.802418773,12.7416,3.7163,13.2725,-4.54,-0.52,4.569682702,2.1316,3.3563,3.97598645,12.7416,3.7163,13.2725,-10.61,-0.36,10.61610569
20/07/2020 18:00,14.08136,4.02998,14.64668694,15.77136,4.59998,16.4285,-1.69,-0.57,1.783535814,8.35136,4.06998,9.290314906,15.77136,4.59998,16.4285,-7.42,-0.53,7.438904489
20/07/2020 18:30,13.21328,3.95554,13.79264532,15.17328,4.42554,15.8055,-1.96,-0.47,2.015564437,7.18328,4.08554,8.263845875,15.17328,4.42554,15.8055,-7.99,-0.34,7.997230771
20/07/2020 19:00,6.9528,3.0929,7.609695017,11.8728,3.4629,12.3675,-4.92,-0.37,4.933892986,0.6928,3.7829,3.845816461,11.8728,3.4629,12.3675,-11.18,0.32,11.18457867
20/07/2020 19:30,2.07024,2.26382,3.067698592,9.03024,2.63382,9.4065,-6.96,-0.37,6.969827831,-4.72976,3.08382,5.646288644,9.03024,2.63382,9.4065,-13.76,0.45,13.76735632
20/07/2020 20:00,-0.82968,2.80926,2.92921673,7.54032,2.19926,7.8545,-8.37,0.61,8.392198758,-7.34968,2.69926,7.829674364,7.54032,2.19926,7.8545,-14.89,0.5,14.89839253
20/07/2020 20:30,-2.79376,2.87932,4.011929536,6.54624,1.90932,6.819,-9.34,0.97,9.390234289,-9.16376,1.42932,9.27455945,6.54624,1.90932,6.819,-15.71,-0.48,15.7173312
20/07/2020 21:00,-3.0228,2.6921,4.047804621,6.2472,1.8221,6.5075,-9.27,0.87,9.310735739,-9.6728,1.4721,9.784177955,6.2472,1.8221,6.5075,-15.92,-0.35,15.9238469
20/07/2020 21:30,-2.90328,2.19696,3.640833421,6.36672,1.85696,6.632,-9.27,0.34,9.276233072,-9.50328,2.20696,9.756177694,6.36672,1.85696,6.632,-15.87,0.35,15.87385901
20/07/2020 22:00,-3.33704,1.92128,3.850604212,6.07296,1.77128,6.326,-9.41,0.15,9.411195461,-9.72704,2.58128,10.06371271,6.07296,1.77128,6.326,-15.8,0.81,15.82074903
20/07/2020 22:30,-4.51264,1.14298,4.655139423,5.18736,1.51298,5.4035,-9.7,-0.37,9.707054136,-10.66264,2.57298,10.96868806,5.18736,1.51298,5.4035,-15.85,1.06,15.88540525
20/07/2020 23:00,-3.18176,1.54532,3.537175512,5.29824,1.54532,5.519,-8.48,0,8.48,-9.34176,2.41532,9.648950751,5.29824,1.54532,5.519,-14.64,0.87,14.66582763
20/07/2020 23:30,-2.76768,2.21526,3.545057045,5.09232,1.48526,5.3045,-7.86,0.73,7.893826702,-8.68768,2.20526,8.963200067,5.09232,1.48526,5.3045,-13.78,0.72,13.79879705
21/07/2020 00:00,-2.364,2.3905,3.361991411,5.076,1.4805,5.2875,-7.44,0.91,7.495445284,-7.984,2.1105,8.258236268,5.076,1.4805,5.2875,-13.06,0.63,13.07518642
21/07/2020 00:30,-2.5128,2.4196,3.48835606,4.8672,1.4196,5.07,-7.38,1,7.447442514,-7.9028,2.1896,8.20052413,4.8672,1.4196,5.07,-12.77,0.77,12.7931935
21/07/2020 01:00,-1.91776,2.46482,3.123001929,5.02224,1.46482,5.2315,-6.94,1,7.011675977,-7.10776,2.23482,7.450816912,5.02224,1.46482,5.2315,-12.13,0.77,12.15441484
21/07/2020 01:30,-1.15344,2.58608,2.831648566,5.26656,1.53608,5.486,-6.42,1.05,6.505297841,-6.23344,2.37608,6.670946739,5.26656,1.53608,5.486,-11.5,0.84,11.53063745
21/07/2020 02:00,-1.03584,2.69038,2.882899417,5.38416,1.57038,5.6085,-6.42,1.12,6.516962483,-6.04584,2.51038,6.546311102,5.38416,1.57038,5.6085,-11.43,0.94,11.46858753
21/07/2020 02:30,-1.66704,2.40628,2.927320584,4.75296,1.38628,4.951,-6.42,1.02,6.500523056,-6.60704,2.23628,6.975236612,4.75296,1.38628,4.951,-11.36,0.85,11.39175579
21/07/2020 03:00,-4.26872,1.81954,4.640333636,2.98128,0.86954,3.1055,-7.25,0.95,7.311976477,-9.20872,1.64954,9.355292954,2.98128,0.86954,3.1055,-12.19,0.78,12.21492939
21/07/2020 03:30,-3.68944,1.96808,4.181543543,3.25056,0.94808,3.386,-6.94,1.02,7.014556294,-8.58944,1.78808,8.773580204,3.25056,0.94808,3.386,-11.84,0.84,11.8697599
21/07/2020 04:00,-4.16232,1.92974,4.587897585,2.94768,0.85974,3.0705,-7.11,1.07,7.190062587,-9.05232,1.75974,9.221777608,2.94768,0.85974,3.0705,-12,0.9,12.03370267
21/07/2020 04:30,-3.94952,2.06764,4.458008905,2.94048,0.85764,3.063,-6.89,1.21,6.995441373,-8.82952,1.91764,9.035362007,2.94048,0.85764,3.063,-11.77,1.06,11.81763513
21/07/2020 05:00,-3.73704,2.05628,4.26541386,3.07296,0.89628,3.201,-6.81,1.16,6.908089461,-8.62704,1.88628,8.830847717,3.07296,0.89628,3.201,-11.7,0.99,11.74180991
21/07/2020 05:30,-4.20208,1.91356,4.617270644,2.85792,0.83356,2.977,-7.06,1.08,7.142128534,-9.24208,1.62356,9.383602176,2.85792,0.83356,2.977,-12.1,0.79,12.12576183
21/07/2020 06:00,-3.9256,1.9942,4.403086304,3.1344,0.9142,3.265,-7.06,1.08,7.142128534,-9.2556,1.3042,9.347035305,3.1344,0.9142,3.265,-12.39,0.39,12.39613649
21/07/2020 06:30,-3.42088,3.24016,4.711799741,4.14912,1.21016,4.322,-7.57,2.03,7.837461324,-9.49088,-0.53984,9.506220616,4.14912,1.21016,4.322,-13.64,-1.75,13.75180352
21/07/2020 07:00,0.18272,2.77496,2.780969184,6.70272,1.95496,6.982,-6.52,0.82,6.571362111,-6.09728,1.01496,6.181178464,6.70272,1.95496,6.982,-12.8,-0.94,12.83446921
21/07/2020 07:30,3.46872,3.28046,4.774247192,8.77872,2.56046,9.1445,-5.31,0.72,5.358591233,-3.18128,0.97046,3.326008877,8.77872,2.56046,9.1445,-11.96,-1.59,12.06522689
21/07/2020 08:00,9.71176,4.29718,10.61998297,12.40176,3.61718,12.9185,-2.69,0.68,2.774617091,3.21176,1.14718,3.410487392,12.40176,3.61718,12.9185,-9.19,-2.47,9.516144177
21/07/2020 08:30,16.31104,5.11822,17.09520991,15.97104,4.65822,16.6365,0.34,0.46,0.572013986,9.45104,1.76822,9.615027772,15.97104,4.65822,16.6365,-6.52,-2.89,7.131795005
21/07/2020 09:00,21.3228,4.7279,21.84066936,18.7128,5.4579,19.4925,2.61,-0.73,2.710166047,14.7928,2.8679,15.06823753,18.7128,5.4579,19.4925,-3.92,-2.59,4.698350774
21/07/2020 09:30,19.05624,2.40932,19.20794382,17.34624,5.05932,18.069,1.71,-2.65,3.153823077,12.15624,3.85932,12.75415704,17.34624,5.05932,18.069,-5.19,-1.2,5.326922188
21/07/2020 10:00,14.75024,1.89882,14.87195675,15.39024,4.48882,16.0315,-0.64,-2.59,2.667901797,8.12024,3.48882,8.837995398,15.39024,4.48882,16.0315,-7.27,-1,7.338453516
21/07/2020 10:30,18.45504,1.96772,18.55964502,16.65504,4.85772,17.349,1.8,-2.89,3.404717316,11.77504,3.55772,12.30076984,16.65504,4.85772,17.349,-4.88,-1.3,5.050188115
21/07/2020 11:00,14.49752,2.92886,14.79041267,14.56752,4.24886,15.1745,-0.07,-1.32,1.321854758,7.82752,1.30886,7.936194545,14.56752,4.24886,15.1745,-6.74,-2.94,7.353312179
21/07/2020 11:30,20.24504,5.33772,20.93687893,17.85504,5.20772,18.599,2.39,0.13,2.393532954,12.99504,0.49772,13.00456804,17.85504,5.20772,18.599,-4.86,-4.71,6.767843083
21/07/2020 12:00,23.47104,4.10322,23.82700428,20.17104,5.88322,21.0115,3.3,-1.78,3.749453293,17.10104,3.43322,17.44226386,20.17104,5.88322,21.0115,-3.07,-2.45,3.927772906
21/07/2020 12:30,21.5124,5.6132,22.23266444,18.6624,5.4432,19.44,2.85,0.17,2.855065674,14.6224,0.5432,14.63248605,18.6624,5.4432,19.44,-4.04,-4.9,6.350716495
21/07/2020 13:00,14.09712,6.57416,15.55468971,15.47712,4.51416,16.122,-1.38,2.06,2.479516082,7.82712,-1.73584,8.017290565,15.47712,4.51416,16.122,-7.65,-6.25,9.878512034
21/07/2020 13:30,10.5844,6.3767,12.35685341,14.1144,4.1167,14.7025,-3.53,2.26,4.191479452,3.8144,-1.9633,4.290010985,14.1144,4.1167,14.7025,-10.3,-6.08,11.96061871
21/07/2020 14:00,13.71848,5.44164,14.75832441,15.46848,4.51164,16.113,-1.75,0.93,1.981766888,6.72848,-0.32836,6.736487468,15.46848,4.51164,16.113,-8.74,-4.84,9.990655634
21/07/2020 14:30,6.10288,2.51834,6.602058819,11.34288,3.30834,11.8155,-5.24,-0.79,5.299216923,-1.49712,0.95834,1.777578085,11.34288,3.30834,11.8155,-12.84,-2.35,13.05327928
21/07/2020 15:00,8.1532,2.8951,8.651952049,11.9832,3.4951,12.4825,-3.83,-0.6,3.876712525,0.8732,1.4051,1.654322898,11.9832,3.4951,12.4825,-11.11,-2.09,11.30487505
21/07/2020 15:30,12.53008,3.92294,13.12982723,14.65008,4.27294,15.2605,-2.12,-0.35,2.14869728,5.57008,2.07294,5.943304758,14.65008,4.27294,15.2605,-9.08,-2.2,9.34271909
21/07/2020 16:00,15.50496,5.08728,16.31821689,16.34496,4.76728,17.026,-0.84,0.32,0.898888202,9.26496,2.24728,9.533611656,16.34496,4.76728,17.026,-7.08,-2.52,7.51510479
21/07/2020 16:30,16.85792,7.57356,18.4810248,16.77792,4.89356,17.477,0.08,2.68,2.681193764,10.27792,-0.26644,10.28137295,16.77792,4.89356,17.477,-6.5,-5.16,8.299132485
21/07/2020 17:00,13.22736,6.57798,14.77270705,15.38736,4.48798,16.0285,-2.16,2.09,3.005611419,7.09736,2.41798,7.497942801,15.38736,4.48798,16.0285,-8.29,-2.07,8.544530414
21/07/2020 17:30,9.97512,4.27066,10.85087811,13.54512,3.95066,14.1095,-3.57,0.32,3.584313044,3.41512,2.56066,4.268492035,13.54512,3.95066,14.1095,-10.13,-1.39,10.22492054
21/07/2020 18:00,8.92984,3.48162,9.584556341,12.99984,3.79162,13.5415,-4.07,-0.31,4.081788824,2.63984,2.70162,3.777235212,12.99984,3.79162,13.5415,-10.36,-1.09,10.41718292
21/07/2020 18:30,1.888,3.569,4.037611299,9.528,2.779,9.925,-7.64,0.79,7.680735642,-4.602,1.609,4.875170253,9.528,2.779,9.925,-14.13,-1.17,14.17835675
21/07/2020 19:00,0.6448,3.5089,3.567652765,8.7048,2.5389,9.0675,-8.06,0.97,8.118158658,-5.9052,0.9589,5.982547639,8.7048,2.5389,9.0675,-14.61,-1.58,14.69518629
21/07/2020 19:30,0.35728,3.07504,3.095726086,8.41728,2.45504,8.768,-8.06,0.62,8.083810982,-6.99272,1.71504,7.199964944,8.41728,2.45504,8.768,-15.41,-0.74,15.42775745
21/07/2020 20:00,-0.60928,2.92646,2.989212313,7.77072,2.26646,8.0945,-8.38,0.66,8.405950273,-8.04928,1.91646,8.274281084,7.77072,2.26646,8.0945,-15.82,-0.35,15.82387121
21/07/2020 20:30,-1.74552,2.97714,3.451116146,7.46448,2.17714,7.7755,-9.21,0.8,9.244679551,-9.04552,1.67714,9.199686443,7.46448,2.17714,7.7755,-16.51,-0.5,16.51756943
21/07/2020 21:00,-2.07384,2.95638,3.611231791,7.25616,2.11638,7.5585,-9.33,0.84,9.367737187,-9.25384,1.68638,9.406244322,7.25616,2.11638,7.5585,-16.51,-0.43,16.51559869
21/07/2020 21:30,-1.82432,3.01374,3.522892597,7.31568,2.13374,7.6205,-9.14,0.88,9.182265516,-9.03432,1.76374,9.204874613,7.31568,2.13374,7.6205,-16.35,-0.37,16.35418601
21/07/2020 22:00,-2.1296,2.7847,3.505674008,7.0104,2.0447,7.3025,-9.14,0.74,9.169907306,-9.1496,1.6747,9.301602026,7.0104,2.0447,7.3025,-16.16,-0.37,16.16423521
21/07/2020 22:30,-2.94464,2.32698,3.753097474,6.19536,1.80698,6.4535,-9.14,0.52,9.154780172,-9.67464,1.82698,9.845634314,6.19536,1.80698,6.4535,-15.87,0.02,15.8700126
21/07/2020 23:00,-1.62496,2.46022,2.948419483,6.51504,1.90022,6.7865,-8.14,0.56,8.159240161,-7.89496,1.76022,8.088805094,6.51504,1.90022,6.7865,-14.41,-0.14,14.41068007
21/07/2020 23:30,-2.7428,2.8046,3.922847563,5.4672,1.5946,5.695,-8.21,1.21,8.298686643,-8.9428,1.1146,9.011992288,5.4672,1.5946,5.695,-14.41,-0.48,14.41799223
22/07/2020 00:00,-2.86616,1.58112,3.273348988,5.04384,1.47112,5.254,-7.91,0.11,7.910764818,-8.46616,4.95112,9.80762226,5.04384,1.47112,5.254,-13.51,3.48,13.95100355
22/07/2020 00:30,-1.94664,2.67348,3.307098819,5.22336,1.52348,5.441,-7.17,1.15,7.261638933,-7.28664,2.33348,7.651160134,5.22336,1.52348,5.441,-12.51,0.81,12.5361956
22/07/2020 01:00,-1.038,3.006,3.180169807,5.712,1.666,5.95,-6.75,1.34,6.881722168,-6.228,2.156,6.590623643,5.712,1.666,5.95,-11.94,0.49,11.95005021
22/07/2020 01:30,-1.67216,2.85312,3.307024766,5.18784,1.51312,5.404,-6.86,1.34,6.98964949,-6.75216,2.00312,7.043021681,5.18784,1.51312,5.404,-11.94,0.49,11.95005021
22/07/2020 02:00,-1.22576,2.92582,3.172209049,5.33424,1.55582,5.5565,-6.56,1.37,6.701529676,-6.28576,2.10582,6.629121861,5.33424,1.55582,5.5565,-11.62,0.55,11.63300907
22/07/2020 02:30,-1.04944,2.91308,3.096346137,5.29056,1.54308,5.511,-6.34,1.37,6.486331783,-6.03944,2.09308,6.391855709,5.29056,1.54308,5.511,-11.33,0.55,11.34334166
22/07/2020 03:00,-0.71792,3.00894,3.093400887,5.48208,1.59894,5.7105,-6.2,1.41,6.358309524,-5.63792,2.21894,6.058864304,5.48208,1.59894,5.7105,-11.12,0.62,11.13727076
22/07/2020 03:30,-0.50096,2.75222,2.797440947,5.45904,1.59222,5.6865,-5.96,1.16,6.071836625,-5.34096,2.55222,5.91943246,5.45904,1.59222,5.6865,-10.8,0.96,10.84258272
22/07/2020 04:00,-0.59264,2.80548,2.867392579,5.36736,1.56548,5.591,-5.96,1.24,6.087626795,-5.35264,2.62548,5.961870529,5.36736,1.56548,5.591,-10.72,1.06,10.77227924
22/07/2020 04:30,0.01984,2.95162,2.951686679,5.55984,1.62162,5.7915,-5.54,1.33,5.697411693,-4.77016,2.77162,5.516910716,5.55984,1.62162,5.7915,-10.33,1.15,10.39381547
22/07/2020 05:00,0.172,2.966,2.970983002,5.712,1.666,5.95,-5.54,1.3,5.690483284,-4.618,2.766,5.382999164,5.712,1.666,5.95,-10.33,1.1,10.38840219
22/07/2020 05:30,-0.53984,2.95838,3.007231193,5.48016,1.59838,5.7085,-6.02,1.36,6.17170965,-5.26984,2.40838,5.794092496,5.48016,1.59838,5.7085,-10.75,0.81,10.78047309
22/07/2020 06:00,-0.8356,2.7217,2.84708241,5.3544,1.5617,5.5775,-6.19,1.16,6.297753568,-5.9756,2.1817,6.361415743,5.3544,1.5617,5.5775,-11.33,0.62,11.34695113
22/07/2020 06:30,0.62328,1.85304,1.955053759,6.59328,1.92304,6.868,-5.97,-0.07,5.970410371,-4.73672,2.86304,5.534755135,6.59328,1.92304,6.868,-11.33,0.94,11.36892695
22/07/2020 07:00,0.22664,0.23902,0.32938769,6.71664,1.95902,6.9965,-6.49,-1.72,6.714052428,-5.73336,1.42902,5.90876595,6.71664,1.95902,6.9965,-12.45,-0.53,12.46127602
22/07/2020 07:30,0.98504,0.09772,0.989875245,7.53504,2.19772,7.849,-6.55,-2.1,6.878408246,-5.34496,2.50772,5.904003472,7.53504,2.19772,7.849,-12.88,0.31,12.88373005
22/07/2020 08:00,6.98392,1.42656,7.128128226,10.99392,3.20656,11.452,-4.01,-1.78,4.38731125,0.37392,2.29656,2.326801238,10.99392,3.20656,11.452,-10.62,-0.91,10.65891646
22/07/2020 08:30,6.33664,2.25152,6.724756412,10.73664,3.13152,11.184,-4.4,-0.88,4.487137172,-1.36336,0.82152,1.591742944,10.73664,3.13152,11.184,-12.1,-2.31,12.3185267
22/07/2020 09:00,-0.32392,1.07344,1.121248233,7.72608,2.25344,8.048,-8.05,-1.18,8.136024828,-8.48392,0.56344,8.5026092,7.72608,2.25344,8.048,-16.21,-1.69,16.29785876
22/07/2020 09:30,2.03552,2.14536,2.957348677,9.03552,2.63536,9.412,-7,-0.49,7.017129043,-6.19448,0.60536,6.223989332,9.03552,2.63536,9.412,-15.23,-2.03,15.36469329
22/07/2020 10:00,7.60368,2.91024,8.141587462,12.10368,3.53024,12.608,-4.5,-0.62,4.542510319,-0.33632,1.06024,1.112303915,12.10368,3.53024,12.608,-12.44,-2.47,12.68284274
22/07/2020 10:30,8.82392,4.20906,9.776387382,13.09392,3.81906,13.6395,-4.27,0.39,4.287773315,0.79392,0.87906,1.184506416,13.09392,3.81906,13.6395,-12.3,-2.94,12.64648568
22/07/2020 11:00,10.72248,3.86864,11.39903298,14.29248,4.16864,14.888,-3.57,-0.3,3.582582867,3.12248,1.01864,3.28443432,14.29248,4.16864,14.888,-11.17,-3.15,11.60566241
22/07/2020 11:30,12.03192,4.12806,12.7203765,15.18192,4.42806,15.8145,-3.15,-0.3,3.164253466,4.87192,1.42806,5.076904554,15.18192,4.42806,15.8145,-10.31,-3,10.73760215
22/07/2020 12:00,6.38424,2.15082,6.736805404,11.45424,3.34082,11.9315,-5.07,-1.19,5.207782638,-1.61576,1.14082,1.977915734,11.45424,3.34082,11.9315,-13.07,-2.2,13.25386359
22/07/2020 12:30,10.56472,2.77596,10.92333569,14.45472,4.21596,15.057,-3.89,-1.44,4.14797541,3.79472,2.10596,4.339927119,14.45472,4.21596,15.057,-10.66,-2.11,10.86681646
22/07/2020 13:00,13.60248,3.37114,14.01399469,15.67248,4.57114,16.3255,-2.07,-1.2,2.392676326,6.74248,1.94114,7.016342427,15.67248,4.57114,16.3255,-8.93,-2.63,9.309231977
22/07/2020 13:30,20.05224,6.81482,21.17862367,18.22224,5.31482,18.9815,1.83,1.5,2.366199484,13.18224,-0.23518,13.18433772,18.22224,5.31482,18.9815,-5.04,-5.55,7.496939376
22/07/2020 14:00,28.57008,4.74794,28.96191301,22.69008,6.61794,23.6355,5.88,-1.87,6.170194486,22.84008,3.31794,23.0798176,22.69008,6.61794,23.6355,0.15,-3.3,3.303407332
22/07/2020 14:30,27.06064,2.82102,27.20728562,21.74064,6.34102,22.6465,5.32,-3.52,6.379090844,21.18064,5.07102,21.7792276,21.74064,6.34102,22.6465,-0.56,-1.27,1.38798415
22/07/2020 15:00,27.5468,2.8774,27.69667166,21.7968,6.3574,22.705,5.75,-3.48,6.721078782,21.6568,5.3074,22.2976564,21.7968,6.3574,22.705,-0.14,-1.05,1.059292217
22/07/2020 15:30,18.50936,2.34898,18.65781645,16.89936,4.92898,17.6035,1.61,-2.58,3.041134657,11.74936,4.41898,12.55288193,16.89936,4.92898,17.6035,-5.15,-0.51,5.175190818
22/07/2020 16:00,11.45256,1.73658,11.58347274,13.94256,4.06658,14.5235,-2.49,-2.33,3.410131962,4.89256,4.40658,6.584458265,13.94256,4.06658,14.5235,-9.05,0.34,9.056384488
22/07/2020 16:30,9.9536,2.0098,10.15447926,13.7136,3.9998,14.285,-3.76,-1.99,4.254139161,3.7636,4.3998,5.789898531,13.7136,3.9998,14.285,-9.95,0.4,9.958036955
22/07/2020 17:00,4.34768,1.30724,4.539955705,10.92768,3.18724,11.383,-6.58,-1.88,6.843303296,-2.17232,3.68724,4.279569254,10.92768,3.18724,11.383,-13.1,0.5,13.10953851
22/07/2020 17:30,0.04392,0.38156,0.384079419,8.23392,2.40156,8.577,-8.19,-2.02,8.435431228,-6.85608,2.79156,7.402610364,8.23392,2.40156,8.577,-15.09,0.39,15.09503892
22/07/2020 18:00,0.53312,0.33466,0.629455519,8.31312,2.42466,8.6595,-7.78,-2.09,8.055836394,-6.32688,3.14466,7.065288179,8.31312,2.42466,8.6595,-14.64,0.72,14.65769423
22/07/2020 18:30,5.47688,3.66034,6.587435271,11.48688,3.35034,11.9655,-6.01,0.31,6.017989698,-1.19312,2.49034,2.761399763,11.48688,3.35034,11.9655,-12.68,-0.86,12.70913058
22/07/2020 19:00,9.46936,4.39148,10.43809731,13.47936,3.93148,14.041,-4.01,0.46,4.036297809,3.13936,3.07148,4.391989367,13.47936,3.93148,14.041,-10.34,-0.86,10.37570239
22/07/2020 19:30,7.19648,4.00064,8.233738203,12.03648,3.51064,12.538,-4.84,0.49,4.864740486,0.24648,3.03064,3.04064651,12.03648,3.51064,12.538,-11.79,-0.48,11.79976695
22/07/2020 20:00,3.45368,3.51024,4.924397466,9.94368,2.90024,10.358,-6.49,0.61,6.518604145,-3.62632,2.56024,4.439034309,9.94368,2.90024,10.358,-13.57,-0.34,13.57425873
22/07/2020 20:30,0.10216,2.89938,2.901179252,8.19216,2.38938,8.5335,-8.09,0.51,8.106059462,-6.96784,1.99938,7.249021634,8.19216,2.38938,8.5335,-15.16,-0.39,15.16501566
22/07/2020 21:00,0.43072,3.01646,3.047056063,8.25072,2.40646,8.5945,-7.82,0.61,7.843755478,-6.46928,2.08646,6.797418558,8.25072,2.40646,8.5945,-14.72,-0.32,14.72347785
22/07/2020 21:30,0.15832,3.01576,3.019912846,8.24832,2.40576,8.592,-8.09,0.61,8.112964933,-6.84168,2.26576,7.207097446,8.24832,2.40576,8.592,-15.09,-0.14,15.09064942
22/07/2020 22:00,-1.1764,2.7723,3.011571724,7.4136,2.1623,7.7225,-8.59,0.61,8.611631669,-8.1264,2.4623,8.491248333,7.4136,2.1623,7.7225,-15.54,0.3,15.54289548
22/07/2020 22:30,-2.36944,2.44808,3.406954887,6.37056,1.85808,6.636,-8.74,0.59,8.759891552,-8.96944,2.17808,9.230107605,6.37056,1.85808,6.636,-15.34,0.32,15.34333732
22/07/2020 23:00,-4.37672,2.54304,5.061890003,4.91328,1.43304,5.118,-9.29,1.11,9.356078238,-10.71672,0.86304,10.75141505,4.91328,1.43304,5.118,-15.63,-0.57,15.64039002
22/07/2020 23:30,-2.22512,3.01184,3.744641398,5.59488,1.63184,5.828,-7.82,1.38,7.940831191,-8.36512,1.06184,8.432243877,5.59488,1.63184,5.828,-13.96,-0.57,13.97163197
23/07/2020 00:00,-0.40592,2.70994,2.740172595,6.27408,1.82994,6.5355,-6.68,0.88,6.737714746,-6.10592,2.12994,6.466753703,6.27408,1.82994,6.5355,-12.38,0.3,12.38363436
23/07/2020 00:30,-0.31144,3.00458,3.020678045,6.11856,1.78458,6.3735,-6.43,1.22,6.544715425,-5.68144,2.15458,6.07626328,6.11856,1.78458,6.3735,-11.8,0.37,11.80579942
23/07/2020 01:00,-0.67088,2.72016,2.801669217,5.82912,1.70016,6.072,-6.5,1.02,6.579544057,-5.76088,2.46016,6.264193931,5.82912,1.70016,6.072,-11.59,0.76,11.6148913
23/07/2020 01:30,0.4096,2.7403,2.770742906,6.3096,1.8403,6.5725,-5.9,0.9,5.968249325,-4.5504,2.7803,5.332561134,6.3096,1.8403,6.5725,-10.86,0.94,10.90060549
23/07/2020 02:00,0.84224,2.89482,3.014855063,6.46224,1.88482,6.7315,-5.62,1.01,5.710035026,-4.03776,2.82482,4.927789956,6.46224,1.88482,6.7315,-10.5,0.94,10.54199222
23/07/2020 02:30,0.78528,2.94154,3.044556166,6.24528,1.82154,6.5055,-5.46,1.12,5.573688186,-3.99472,2.68154,4.811283057,6.24528,1.82154,6.5055,-10.24,0.86,10.27604982
23/07/2020 03:00,1.38944,3.05942,3.360147951,6.64944,1.93942,6.9265,-5.26,1.12,5.377917813,-3.27056,2.79942,4.305033687,6.64944,1.93942,6.9265,-9.92,0.86,9.957208444
23/07/2020 03:30,1.43248,3.11114,3.425082634,6.55248,1.91114,6.8255,-5.12,1.2,5.258745097,-3.23752,2.88114,4.333878569,6.55248,1.91114,6.8255,-9.79,0.97,9.837936776
23/07/2020 04:00,1.73008,3.14544,3.589842559,6.67008,1.94544,6.948,-4.94,1.2,5.083660099,-2.91992,2.91544,4.126223843,6.67008,1.94544,6.948,-9.59,0.97,9.638931476
23/07/2020 04:30,1.90144,3.19542,3.718357574,6.84144,1.99542,7.1265,-4.94,1.2,5.083660099,-2.84856,2.96542,4.111935049,6.84144,1.99542,7.1265,-9.69,0.97,9.738429031
23/07/2020 05:00,0.93288,3.09834,3.235734206,6.06288,1.76834,6.3155,-5.13,1.33,5.299603759,-3.89712,2.86834,4.838896429,6.06288,1.76834,6.3155,-9.96,1.1,10.02055887
23/07/2020 05:30,0.75376,3.00568,3.098752394,6.05376,1.76568,6.306,-5.3,1.24,5.443124103,-4.16624,2.75568,4.995130429,6.05376,1.76568,6.306,-10.22,0.99,10.26783814
23/07/2020 06:00,1.05824,2.78782,2.981914192,6.19824,1.80782,6.4565,-5.14,0.98,5.232590181,-4.02176,2.47782,4.723785077,6.19824,1.80782,6.4565,-10.22,0.67,10.24193829
23/07/2020 06:30,1.90488,2.83184,3.412899881,7.27488,2.12184,7.578,-5.37,0.71,5.416733333,-3.63512,2.30184,4.302623014,7.27488,2.12184,7.578,-10.91,0.18,10.91148478
23/07/2020 07:00,1.3096,4.8503,5.023988679,7.2696,2.1203,7.5725,-5.96,2.73,6.555493879,-4.9604,-0.7397,5.015249171,7.2696,2.1203,7.5725,-12.23,-2.86,12.55995621
23/07/2020 07:30,3.87952,3.00486,4.907123297,8.99952,2.62486,9.3745,-5.12,0.38,5.134082196,-2.40048,0.80486,2.531818289,8.99952,2.62486,9.3745,-11.4,-1.82,11.54436659
23/07/2020 08:00,6.64712,3.24916,7.398732662,10.79712,3.14916,11.247,-4.15,0.1,4.151204644,0.01712,1.32916,1.329270251,10.79712,3.14916,11.247,-10.78,-1.82,10.93255688
23/07/2020 08:30,8.81712,1.51166,8.945765537,12.41712,3.62166,12.9345,-3.6,-2.11,4.172780847,2.36712,1.88166,3.023888465,12.41712,3.62166,12.9345,-10.05,-1.74,10.19951469
23/07/2020 09:00,5.078,2.169,5.521833482,10.488,3.059,10.925,-5.41,-0.89,5.482718304,-2.172,1.459,2.616536833,10.488,3.059,10.925,-12.66,-1.6,12.76070531
23/07/2020 09:30,17.52616,7.06638,18.89709,16.85616,4.91638,17.5585,0.67,2.15,2.251976909,10.03616,-0.28362,10.04016672,16.85616,4.91638,17.5585,-6.82,-5.2,8.576269585
23/07/2020 10:00,22.03112,4.71866,22.53077896,18.68112,5.44866,19.4595,3.35,-0.73,3.428614881,14.56112,2.06866,14.70733048,18.68112,5.44866,19.4595,-4.12,-3.38,5.329052449
23/07/2020 10:30,29.21216,3.02938,29.36881739,22.59216,6.58938,23.5335,6.62,-3.56,7.51651515,23.14216,3.48938,23.40374633,22.59216,6.58938,23.5335,0.55,-3.1,3.148412298
23/07/2020 11:00,24.39944,2.42192,24.51934683,20.26944,5.91192,21.114,4.13,-3.49,5.407124929,17.55944,3.85192,17.97696361,20.26944,5.91192,21.114,-2.71,-2.06,3.404071092
23/07/2020 11:30,25.65176,2.75718,25.79951226,21.04176,6.13718,21.9185,4.61,-3.38,5.716336239,18.99176,4.49718,19.51695611,21.04176,6.13718,21.9185,-2.05,-1.64,2.625280937
23/07/2020 12:00,27.76016,0.17838,27.76073311,22.04016,6.42838,22.9585,5.72,-6.25,8.472360946,21.58016,7.88838,22.97672398,22.04016,6.42838,22.9585,-0.46,1.46,1.530751449
23/07/2020 12:30,27.0916,-0.7162,27.10106516,21.9216,6.3938,22.835,5.17,-7.11,8.790961267,21.1216,8.5638,22.79167956,21.9216,6.3938,22.835,-0.8,2.17,2.312768903
23/07/2020 13:00,29.16824,2.08282,29.24250953,23.11824,6.74282,24.0815,6.05,-4.66,7.636628837,23.94824,5.79282,24.63889126,23.11824,6.74282,24.0815,0.83,-0.95,1.261507035
23/07/2020 13:30,30.65408,3.67494,30.87357778,23.67408,6.90494,24.6605,6.98,-3.23,7.691118254,25.64408,3.76494,25.9189817,23.67408,6.90494,24.6605,1.97,-3.14,3.706818042
23/07/2020 14:00,32.01992,4.98956,32.40634175,23.92992,6.97956,24.927,8.09,-1.99,8.331158383,26.42992,3.13956,26.61573798,23.92992,6.97956,24.927,2.5,-3.84,4.58209559
23/07/2020 14:30,32.56832,5.12326,32.96882255,23.90832,6.97326,24.9045,8.66,-1.85,8.855399483,26.60832,3.28326,26.81011916,23.90832,6.97326,24.9045,2.7,-3.69,4.572318887
23/07/2020 15:00,26.55976,4.82118,26.99378869,20.84976,6.08118,21.7185,5.71,-1.26,5.847366929,19.88976,3.06118,20.1239503,20.84976,6.08118,21.7185,-0.96,-3.02,3.168911485
23/07/2020 15:30,18.75232,4.09276,19.19375393,16.67232,4.86276,17.367,2.08,-0.77,2.217949503,11.34232,2.49276,11.61301319,16.67232,4.86276,17.367,-5.33,-2.37,5.833163807
23/07/2020 16:00,16.4024,4.0682,16.89937801,15.9024,4.6382,16.565,0.5,-0.57,0.758221603,9.5724,2.5182,9.898089361,15.9024,4.6382,16.565,-6.33,-2.12,6.675574882
23/07/2020 16:30,20.7212,7.5341,22.04837391,18.6312,5.4341,19.4075,2.09,2.1,2.962785851,14.3612,0.8041,14.38369362,18.6312,5.4341,19.4075,-4.27,-4.63,6.298396621
23/07/2020 17:00,19.63608,7.80094,21.12889734,17.86608,5.21094,18.6105,1.77,2.59,3.137036818,12.72608,0.78094,12.7500188,17.86608,5.21094,18.6105,-5.14,-4.43,6.785609774
23/07/2020 17:30,11.81896,5.38428,12.98762051,14.44896,4.21428,15.051,-2.63,1.17,2.878506557,5.28896,1.97428,5.645429957,14.44896,4.21428,15.051,-9.16,-2.24,9.429909862
23/07/2020 18:00,3.34696,4.22078,5.386754593,10.11696,2.95078,10.5385,-6.77,1.27,6.888091172,-3.89304,1.16078,4.062409464,10.11696,2.95078,10.5385,-14.01,-1.79,14.12388757
23/07/2020 18:30,-1.13456,2.98492,3.193270079,8.00544,2.33492,8.339,-9.14,0.65,9.163083542,-8.35456,1.04492,8.419651454,8.00544,2.33492,8.339,-16.36,-1.29,16.41077999
23/07/2020 19:00,-2.26392,2.78094,3.585939354,7.30608,2.13094,7.6105,-9.57,0.65,9.592048791,-9.48392,0.92094,9.528529218,7.30608,2.13094,7.6105,-16.79,-1.21,16.83354389
23/07/2020 19:30,-3.20616,2.39862,4.004102877,6.78384,1.97862,7.0665,-9.99,0.42,9.998824931,-10.20616,1.20862,10.27747363,6.78384,1.97862,7.0665,-16.99,-0.77,17.00743955
23/07/2020 20:00,-0.9552,2.8189,2.976340748,7.7448,2.2589,8.0675,-8.7,0.56,8.718004359,-7.8652,1.6289,8.032103476,7.7448,2.2589,8.0675,-15.61,-0.63,15.62270783
23/07/2020 20:30,-1.73376,2.58182,3.109938625,7.20624,2.10182,7.5065,-8.94,0.48,8.952876633,-8.86376,1.47182,8.985126346,7.20624,2.10182,7.5065,-16.07,-0.63,16.08234436
23/07/2020 21:00,-3.45008,2.37206,4.186850923,6.34992,1.85206,6.6145,-9.8,0.52,9.813786221,-10.26008,1.32206,10.3449062,6.34992,1.85206,6.6145,-16.61,-0.53,16.6184536
23/07/2020 21:30,-3.42944,2.21808,4.084230356,6.37056,1.85808,6.636,-9.8,0.36,9.806610016,-9.83944,1.52808,9.957389618,6.37056,1.85808,6.636,-16.21,-0.33,16.21335869
23/07/2020 22:00,-3.83408,2.13006,4.386037511,5.96592,1.74006,6.2145,-9.8,0.39,9.807757134,-10.29408,1.35006,10.38223218,5.96592,1.74006,6.2145,-16.26,-0.39,16.26467645
23/07/2020 22:30,-3.48408,2.33006,4.191418978,5.72592,1.67006,5.9645,-9.21,0.66,9.233617926,-10.17408,0.99006,10.22213885,5.72592,1.67006,5.9645,-15.9,-0.68,15.91453424
23/07/2020 23:00,-3.58328,2.76196,4.524192591,5.28672,1.54196,5.507,-8.87,1.22,8.953507693,-9.99328,0.86196,10.03038485,5.28672,1.54196,5.507,-15.28,-0.68,15.29512341
23/07/2020 23:30,-2.35608,2.41906,3.376827542,5.65392,1.64906,5.8895,-8.01,0.77,8.046924878,-8.41608,1.24906,8.508263833,5.65392,1.64906,5.8895,-14.07,-0.4,14.07568471
24/07/2020 00:00,-2.73688,2.61966,3.78855258,5.07312,1.47966,5.2845,-7.81,1.14,7.892762508,-8.59688,1.22966,8.684377321,5.07312,1.47966,5.2845,-13.67,-0.25,13.67228584
24/07/2020 00:30,-1.4968,2.5101,2.922501027,5.6232,1.6401,5.8575,-7.12,0.87,7.172956155,-7.0568,2.1601,7.380003946,5.6232,1.6401,5.8575,-12.68,0.52,12.69065798
24/07/2020 01:00,-2.17424,2.49668,3.310699413,5.16576,1.50668,5.381,-7.34,0.99,7.406463394,-7.58424,1.94668,7.830086807,5.16576,1.50668,5.381,-12.75,0.44,12.7575899
24/07/2020 01:30,-2.21112,2.75384,3.531669067,5.01888,1.46384,5.228,-7.23,1.29,7.34418137,-7.52112,1.90384,7.758340854,5.01888,1.46384,5.228,-12.54,0.44,12.54771692
24/07/2020 02:00,-1.64952,2.82764,3.273601106,5.10048,1.48764,5.313,-6.75,1.34,6.881722168,-6.92952,1.92764,7.192638139,5.10048,1.48764,5.313,-12.03,0.44,12.03804386
24/07/2020 02:30,-1.20688,2.99966,3.233344932,5.31312,1.54966,5.5345,-6.52,1.45,6.679288884,-6.30688,2.13966,6.659945964,5.31312,1.54966,5.5345,-11.62,0.59,11.63496884
24/07/2020 03:00,-1.22552,2.85964,3.111179873,5.24448,1.52964,5.463,-6.47,1.33,6.605285762,-6.19552,2.30964,6.612027299,5.24448,1.52964,5.463,-11.44,0.78,11.46656008
24/07/2020 03:30,0.05568,2.75624,2.756802351,5.81568,1.69624,6.058,-5.76,1.06,5.856722633,-4.77432,2.82624,5.548131577,5.81568,1.69624,6.058,-10.59,1.13,10.65011737
24/07/2020 04:00,-1.08376,2.68432,2.894841896,5.22624,1.52432,5.444,-6.31,1.16,6.415738461,-5.92376,2.81432,6.558302341,5.22624,1.52432,5.444,-11.15,1.29,11.22437526
24/07/2020 04:30,-0.42448,2.74536,2.777982145,5.43552,1.58536,5.662,-5.86,1.16,5.973709066,-5.19448,2.87536,5.93719779,5.43552,1.58536,5.662,-10.63,1.29,10.70798767
24/07/2020 05:00,-0.90568,2.62626,2.77803849,5.16432,1.50626,5.3795,-6.07,1.12,6.172463042,-5.64568,2.87626,6.336132436,5.16432,1.50626,5.3795,-10.81,1.37,10.89646732
24/07/2020 05:30,-1.22944,2.29308,2.601872134,5.05056,1.47308,5.261,-6.28,0.82,6.333308772,-6.05944,2.84308,6.693274012,5.05056,1.47308,5.261,-11.11,1.37,11.19415026
24/07/2020 06:00,-0.16352,2.39564,2.401214235,5.67648,1.65564,5.913,-5.84,0.74,5.886696867,-5.12352,2.84564,5.860727276,5.67648,1.65564,5.913,-10.8,1.19,10.8653624
24/07/2020 06:30,0.784,2.572,2.688836179,6.864,2.002,7.15,-6.08,0.57,6.106660298,-4.616,2.622,5.308704173,6.864,2.002,7.15,-11.48,0.62,11.49672997
24/07/2020 07:00,2.80456,2.21508,3.573812558,8.31456,2.42508,8.661,-5.51,-0.21,5.514000363,-3.10544,2.51508,3.996171293,8.31456,2.42508,8.661,-11.42,0.09,11.42035464
24/07/2020 07:30,6.44296,3.82628,7.493473974,10.75296,3.13628,11.201,-4.31,0.69,4.364882587,0.20296,1.73628,1.748102114,10.75296,3.13628,11.201,-10.55,-1.4,10.64248561
24/07/2020 08:00,10.22272,3.66746,10.86067526,13.36272,3.89746,13.9195,-3.14,-0.23,3.148412298,5.01272,2.67746,5.682970513,13.36272,3.89746,13.9195,-8.35,-1.22,8.438655106
24/07/2020 08:30,12.01464,3.98552,12.65843371,14.62464,4.26552,15.234,-2.61,-0.28,2.62497619,6.61464,2.85552,7.204682977,14.62464,4.26552,15.234,-8.01,-1.41,8.13315437
24/07/2020 09:00,15.806,4.298,16.37994017,16.176,4.718,16.85,-0.37,-0.42,0.559732079,10.306,2.008,10.49979524,16.176,4.718,16.85,-5.87,-2.71,6.465369286
24/07/2020 09:30,14.34904,4.19972,14.95100655,15.83904,4.61972,16.499,-1.49,-0.42,1.548063306,8.94904,1.83972,9.136185561,15.83904,4.61972,16.499,-6.89,-2.78,7.429703897
24/07/2020 10:00,17.64872,4.19796,18.14111865,17.23872,5.02796,17.957,0.41,-0.83,0.925742945,11.90872,2.17796,12.10624309,17.23872,5.02796,17.957,-5.33,-2.85,6.044121111
24/07/2020 10:30,17.75144,4.15792,18.23189296,17.10144,4.98792,17.814,0.65,-0.83,1.054229577,11.77144,2.22792,11.98041849,17.10144,4.98792,17.814,-5.33,-2.76,6.002207927
24/07/2020 11:00,13.19,3.515,13.65032326,15.24,4.445,15.875,-2.05,-0.93,2.251088626,7.86,1.685,8.03858352,15.24,4.445,15.875,-7.38,-2.76,7.879213159
24/07/2020 11:30,29.12568,4.98874,29.54983523,23.03568,6.71874,23.9955,6.09,-1.73,6.330955694,24.91568,2.72874,25.06465902,23.03568,6.71874,23.9955,1.88,-3.99,4.410725564
24/07/2020 12:00,28.01768,4.75224,28.41784963,22.08768,6.44224,23.008,5.93,-1.69,6.166117093,23.96768,2.49224,24.09690737,22.08768,6.44224,23.008,1.88,-3.95,4.374574265
24/07/2020 12:30,27.94,5.01,28.38562488,22.32,6.51,23.25,5.62,-1.5,5.816734479,23.47,2.77,23.63289656,22.32,6.51,23.25,1.15,-3.74,3.912812288
24/07/2020 13:00,28.75288,5.03084,29.1896807,22.80288,6.65084,23.753,5.95,-1.62,6.166595495,24.21288,3.00084,24.39812695,22.80288,6.65084,23.753,1.41,-3.65,3.91287618
24/07/2020 13:30,29.76368,5.31274,30.23411738,22.84368,6.66274,23.7955,6.92,-1.35,7.050453886,24.84368,3.32274,25.06489651,22.84368,6.66274,23.7955,2,-3.34,3.893019394
24/07/2020 14:00,27.03984,5.24662,27.54414581,21.27984,6.20662,22.1665,5.76,-0.96,5.839452029,21.90984,3.28662,22.15497596,21.27984,6.20662,22.1665,0.63,-2.92,2.987189314
