Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/07/2020 14:30,30.1084,5.5237,30.61089695,23.2584,6.7837,24.2275,6.85,-1.26,6.964919239,25.9184,3.8037,26.19602245,23.2584,6.7837,24.2275,2.66,-2.98,3.994496214
24/07/2020 15:00,27.93624,5.40182,28.45370213,21.84624,6.37182,22.7565,6.09,-0.97,6.166765765,24.13624,4.04182,24.47231886,21.84624,6.37182,22.7565,2.29,-2.33,3.26695577
24/07/2020 15:30,31.81464,5.92052,32.36083861,23.86464,6.96052,24.859,7.95,-1.04,8.017736588,27.19464,4.13052,27.50653814,23.86464,6.96052,24.859,3.33,-2.83,4.370102974
24/07/2020 16:00,31.26624,5.87432,31.81328966,23.70624,6.91432,24.694,7.56,-1.04,7.631199119,26.38624,4.20432,26.7190937,23.70624,6.91432,24.694,2.68,-2.71,3.811364585
24/07/2020 16:30,28.22712,5.74916,28.80665104,22.07712,6.43916,22.997,6.15,-0.69,6.188586268,23.48712,4.09916,23.84214585,22.07712,6.43916,22.997,1.41,-2.34,2.731977306
24/07/2020 17:00,14.7776,5.3418,15.71344294,15.5376,4.5318,16.185,-0.76,0.81,1.110720487,8.9676,2.8618,9.413168914,15.5376,4.5318,16.185,-6.57,-1.67,6.778923218
24/07/2020 17:30,10.00472,4.99596,11.18275631,13.01472,3.79596,13.557,-3.01,1.2,3.24038578,3.66472,1.71596,4.046565383,13.01472,3.79596,13.557,-9.35,-2.08,9.578564611
24/07/2020 18:00,6.37232,3.07276,7.074483458,11.39232,3.32276,11.867,-5.02,-0.25,5.026221245,0.98232,2.96276,3.121361786,11.39232,3.32276,11.867,-10.41,-0.36,10.41622292
24/07/2020 18:30,7.6408,1.7969,7.849246731,11.9208,3.4769,12.4175,-4.28,-1.68,4.59791257,2.4108,4.6269,5.217294342,11.9208,3.4769,12.4175,-9.51,1.15,9.579279722
24/07/2020 19:00,2.75208,0.74894,2.852166799,9.56208,2.78894,9.9605,-6.81,-2.04,7.10898727,-2.57792,4.80894,5.456333517,9.56208,2.78894,9.9605,-12.14,2.02,12.30690863
24/07/2020 19:30,-1.6992,2.0719,2.679561578,7.0008,2.0419,7.2925,-8.7,0.03,8.700051724,-8.0292,2.5719,8.431057007,7.0008,2.0419,7.2925,-15.03,0.53,15.03934174
24/07/2020 20:00,-3.61216,2.30062,4.282587098,5.96784,1.74062,6.2165,-9.58,0.56,9.596353474,-10.09216,1.74062,10.24116456,5.96784,1.74062,6.2165,-16.06,0,16.06
24/07/2020 20:30,-2.71552,2.52964,3.711216431,5.96448,1.73964,6.213,-8.68,0.79,8.715876319,-9.62552,1.41964,9.729646088,5.96448,1.73964,6.213,-15.59,-0.32,15.59328381
24/07/2020 21:00,-2.95792,2.50894,3.87866867,5.72208,1.66894,5.9605,-8.68,0.84,8.720550441,-9.73792,1.34894,9.830906624,5.72208,1.66894,5.9605,-15.46,-0.32,15.46331142
24/07/2020 21:30,-2.30944,2.90808,3.713548492,6.37056,1.85808,6.636,-8.68,1.05,8.743277418,-8.46944,1.53808,8.607967472,6.37056,1.85808,6.636,-14.84,-0.32,14.84344973
24/07/2020 22:00,-3.09848,2.86836,4.222329618,5.89152,1.71836,6.137,-8.99,1.15,9.063255486,-9.26848,2.12836,9.509712814,5.89152,1.71836,6.137,-15.16,0.41,15.16554318
24/07/2020 22:30,-2.28872,2.84954,3.654875846,6.10128,1.77954,6.3555,-8.39,1.07,8.457954836,-8.45872,2.49954,8.820297288,6.10128,1.77954,6.3555,-14.56,0.72,14.57779133
24/07/2020 23:00,1.22288,3.27584,3.496650283,7.56288,2.20584,7.878,-6.34,1.07,6.429657845,-4.81712,2.92584,5.636061107,7.56288,2.20584,7.878,-12.38,0.72,12.40091932
24/07/2020 23:30,3.08952,4.05986,5.101724909,8.15952,2.37986,8.4995,-5.07,1.68,5.341095393,-2.67048,2.96986,3.993936886,8.15952,2.37986,8.4995,-10.83,0.59,10.84605919
25/07/2020 00:00,3.15344,3.27892,4.549230726,8.05344,2.34892,8.389,-4.9,0.93,4.987474311,-2.06656,3.72892,4.263275103,8.05344,2.34892,8.389,-10.12,1.38,10.21365752
25/07/2020 00:30,2.49608,1.60594,2.968073222,7.66608,2.23594,7.9855,-5.17,-0.63,5.208243466,-2.30392,5.46594,5.931656383,7.66608,2.23594,7.9855,-9.97,3.23,10.48016221
25/07/2020 01:00,1.8304,3.4197,3.878751378,7.1304,2.0797,7.4275,-5.3,1.34,5.466772357,-2.9996,3.5697,4.662655708,7.1304,2.0797,7.4275,-10.13,1.49,10.23899409
25/07/2020 01:30,3.15656,3.62358,4.805642834,7.72656,2.25358,8.0485,-4.57,1.37,4.770932823,-1.62344,3.74358,4.08043486,7.72656,2.25358,8.0485,-9.35,1.49,9.467977609
25/07/2020 02:00,4.57224,3.83232,5.965907743,8.44224,2.46232,8.794,-3.87,1.37,4.105337989,-0.12776,3.91232,3.914405498,8.44224,2.46232,8.794,-8.57,1.45,8.691800734
25/07/2020 02:30,4.80712,4.45416,6.553468089,8.51712,2.48416,8.872,-3.71,1.97,4.200595196,0.10712,3.29416,3.295901212,8.51712,2.48416,8.872,-8.41,0.81,8.44891709
25/07/2020 03:00,4.20592,4.21506,5.95453557,8.24592,2.40506,8.5895,-4.04,1.81,4.426928958,-0.34408,3.21506,3.233419529,8.24592,2.40506,8.5895,-8.59,0.81,8.628105238
25/07/2020 03:30,4.586,4.068,6.130254481,8.256,2.408,8.6,-3.67,1.66,4.027964747,0.156,3.568,3.571408686,8.256,2.408,8.6,-8.1,1.16,8.182640161
25/07/2020 04:00,4.4296,4.1178,6.047944527,8.2896,2.4178,8.635,-3.86,1.7,4.217771924,0.0096,3.6478,3.647812632,8.2896,2.4178,8.635,-8.28,1.23,8.370860171
25/07/2020 04:30,6.19088,4.25984,7.514867397,9.05088,2.63984,9.428,-2.86,1.62,3.286943869,1.87088,3.74984,4.190643387,9.05088,2.63984,9.428,-7.18,1.11,7.265294213
25/07/2020 05:00,4.66056,4.11558,6.217621591,8.11056,2.36558,8.4485,-3.45,1.75,3.868462227,0.33056,3.62558,3.640618114,8.11056,2.36558,8.4485,-7.78,1.26,7.881370439
25/07/2020 05:30,4.70496,4.58478,6.569387814,8.24496,2.40478,8.5885,-3.54,2.18,4.157403036,0.36496,3.35478,3.374573255,8.24496,2.40478,8.5885,-7.88,0.95,7.937058649
25/07/2020 06:00,6.07008,5.15294,7.962327665,8.89008,2.59294,9.2605,-2.82,2.56,3.80867431,1.67008,2.91294,3.357735345,8.89008,2.59294,9.2605,-7.22,0.32,7.227087934
25/07/2020 06:30,8.76712,4.90166,10.04433491,10.49712,3.06166,10.9345,-1.73,1.84,2.525569243,4.32712,3.67166,5.674949749,10.49712,3.06166,10.9345,-6.17,0.61,6.200080645
25/07/2020 07:00,10.07328,4.71554,11.12237778,11.33328,3.30554,11.8055,-1.26,1.41,1.890952141,5.82328,3.99554,7.062218479,11.33328,3.30554,11.8055,-5.51,0.69,5.553035206
25/07/2020 07:30,11.39208,5.17894,12.51402838,12.20208,3.55894,12.7105,-0.81,1.62,1.811215062,7.05208,3.93894,8.077566505,12.20208,3.55894,12.7105,-5.15,0.38,5.164000387
25/07/2020 08:00,13.9372,3.0896,14.27554454,13.5072,3.9396,14.07,0.43,-0.85,0.952575456,9.0872,6.1996,11.00055653,13.5072,3.9396,14.07,-4.42,2.26,4.964272354
25/07/2020 08:30,17.08256,3.02158,17.34773189,15.26256,4.45158,15.8985,1.82,-1.43,2.314584196,11.75256,6.58158,13.46996146,15.26256,4.45158,15.8985,-3.51,2.13,4.105727707
25/07/2020 09:00,18.41456,3.48508,18.74144612,15.99456,4.66508,16.661,2.42,-1.18,2.69235956,12.26456,6.00508,13.65578331,15.99456,4.66508,16.661,-3.73,1.34,3.963395009
25/07/2020 09:30,19.45088,5.53734,20.22372041,17.03088,4.96734,17.7405,2.42,0.57,2.486222034,13.30088,3.86734,13.85170486,17.03088,4.96734,17.7405,-3.73,-1.1,3.888817301
25/07/2020 10:00,18.64128,5.46454,19.42571794,16.78128,4.89454,17.4805,1.86,0.57,1.94537914,13.15128,3.87454,13.71015047,16.78128,4.89454,17.4805,-3.63,-1.02,3.770583509
25/07/2020 10:30,19.79152,5.55586,20.55655234,17.47152,5.09586,18.1995,2.32,0.46,2.365163842,14.01152,4.29586,14.6552757,17.47152,5.09586,18.1995,-3.46,-0.8,3.551281459
25/07/2020 11:00,35.77824,6.78782,36.41643802,25.87824,7.54782,26.9565,9.9,-0.76,9.929128864,32.52824,5.61782,33.00979096,25.87824,7.54782,26.9565,6.65,-1.93,6.924406112
25/07/2020 11:30,37.46136,6.95248,38.10105604,26.99136,7.87248,28.116,10.47,-0.92,10.51034253,33.91136,5.65248,34.37922145,26.99136,7.87248,28.116,6.92,-2.22,7.26737917
25/07/2020 12:00,26.70376,6.10318,27.39232747,21.71376,6.33318,22.6185,4.99,-0.23,4.995297789,22.79376,4.92318,23.31937384,21.71376,6.33318,22.6185,1.08,-1.41,1.776091214
25/07/2020 12:30,29.87328,6.21804,30.51355239,23.27328,6.78804,24.243,6.6,-0.57,6.62456791,26.65328,5.14804,27.14589565,23.27328,6.78804,24.243,3.38,-1.64,3.756860391
25/07/2020 13:00,26.03712,5.76166,26.66698978,21.29712,6.21166,22.1845,4.74,-0.45,4.761312844,22.66712,4.95166,23.20166515,21.29712,6.21166,22.1845,1.37,-1.26,1.861316738
25/07/2020 13:30,25.50336,6.14598,26.23346034,20.76336,6.05598,21.6285,4.74,0.09,4.740854353,21.60336,4.95598,22.16454153,20.76336,6.05598,21.6285,0.84,-1.1,1.384052022
25/07/2020 14:00,19.24512,5.52566,20.0226762,17.26512,5.03566,17.9845,1.98,0.49,2.039730374,13.97512,4.36566,14.64113951,17.26512,5.03566,17.9845,-3.29,-0.67,3.357528853
25/07/2020 14:30,16.90624,5.17182,17.67961179,15.84624,4.62182,16.5065,1.06,0.55,1.194194289,11.69624,4.13182,12.40459458,15.84624,4.62182,16.5065,-4.15,-0.49,4.178827587
25/07/2020 15:00,17.81112,5.61866,18.6763309,16.28112,4.74866,16.9595,1.53,0.87,1.760056817,12.22112,4.25866,12.94186845,16.28112,4.74866,16.9595,-4.06,-0.49,4.089462067
25/07/2020 15:30,13.36648,5.30314,14.38005846,14.37648,4.19314,14.9755,-1.01,1.11,1.500733154,8.29648,3.84314,9.143374949,14.37648,4.19314,14.9755,-6.08,-0.35,6.090065681
25/07/2020 16:00,7.84696,5.33828,9.490627724,11.37696,3.31828,11.851,-3.53,2.02,4.067099704,2.08696,2.35828,3.149108858,11.37696,3.31828,11.851,-9.29,-0.96,9.339470006
25/07/2020 16:30,3.94248,4.93114,6.313421438,9.67248,2.82114,10.0755,-5.73,2.11,6.106144446,-1.94752,1.86114,2.693821867,9.67248,2.82114,10.0755,-11.62,-0.96,11.65958833
25/07/2020 17:00,1.878,4.594,4.963035362,8.928,2.604,9.3,-7.05,1.99,7.325476094,-4.112,1.684,4.443467115,8.928,2.604,9.3,-13.04,-0.92,13.0724137
25/07/2020 17:30,-1.44696,3.76922,4.037414104,7.64304,2.22922,7.9615,-9.09,1.54,9.219528187,-7.12696,1.86922,7.368008025,7.64304,2.22922,7.9615,-14.77,-0.36,14.77438662
25/07/2020 18:00,-0.1652,3.3839,3.387930083,8.3448,2.4339,8.6925,-8.51,0.95,8.562861671,-5.6252,4.8739,7.442968242,8.3448,2.4339,8.6925,-13.97,2.44,14.18148441
25/07/2020 18:30,1.06616,1.02388,1.478183818,8.99616,2.62388,9.371,-7.93,-1.6,8.089802223,-3.83384,5.88388,7.022704109,8.99616,2.62388,9.371,-12.83,3.26,13.2376924
25/07/2020 19:00,0.1132,3.0826,3.084677779,8.2032,2.3926,8.545,-8.09,0.69,8.119371897,-4.9968,5.9326,7.756529701,8.2032,2.3926,8.545,-13.2,3.54,13.66644065
25/07/2020 19:30,0.3784,4.5337,4.549463952,8.1384,2.3737,8.4775,-7.76,2.16,8.055010863,-4.6216,2.3737,5.195540227,8.1384,2.3737,8.4775,-12.76,0,12.76
25/07/2020 20:00,1.3728,4.7629,4.95679294,8.5128,2.4829,8.8675,-7.14,2.28,7.495198463,-3.4872,2.4829,4.280812569,8.5128,2.4829,8.8675,-12,0,12
25/07/2020 20:30,2.706,4.9505,5.64179814,9.156,2.6705,9.5375,-6.45,2.28,6.84111833,-1.954,3.0005,3.580658634,9.156,2.6705,9.5375,-11.11,0.33,11.11489991
25/07/2020 21:00,1.1476,4.5318,4.67484727,8.3376,2.4318,8.685,-7.19,2.1,7.490400523,-3.4724,2.8418,4.487024515,8.3376,2.4318,8.685,-11.81,0.41,11.81711471
25/07/2020 21:30,-0.67528,4.28096,4.3338922,7.37472,2.15096,7.682,-8.05,2.13,8.327028281,-5.26528,2.66096,5.899481469,7.37472,2.15096,7.682,-12.64,0.51,12.65028458
25/07/2020 22:00,-1.28424,4.27418,4.462946006,7.14576,2.08418,7.4435,-8.43,2.19,8.709822042,-5.84424,2.70418,6.439544289,7.14576,2.08418,7.4435,-12.99,0.62,13.00478758
25/07/2020 22:30,-0.82928,4.26146,4.341399158,7.17072,2.09146,7.4695,-8,2.17,8.289083182,-5.39928,2.66146,6.019600805,7.17072,2.09146,7.4695,-12.57,0.57,12.58291699
25/07/2020 23:00,1.03288,4.01834,4.148963419,7.74288,2.25834,8.0655,-6.71,1.76,6.936980611,-3.85712,3.30834,5.081583242,7.74288,2.25834,8.0655,-11.6,1.05,11.64742461
25/07/2020 23:30,0.41416,4.01788,4.039169246,7.12416,2.07788,7.421,-6.71,1.94,6.984819253,-4.71584,3.12788,5.658867396,7.12416,2.07788,7.421,-11.84,1.05,11.88646709
26/07/2020 00:00,0.54032,4.67926,4.710352413,7.06032,2.05926,7.3545,-6.52,2.62,7.02672043,-4.48968,2.57926,5.177818909,7.06032,2.05926,7.3545,-11.55,0.52,11.5616997
26/07/2020 00:30,1.93648,4.70814,5.090828719,7.29648,2.12814,7.6005,-5.36,2.58,5.948613284,-2.67352,2.67814,3.784196487,7.29648,2.12814,7.6005,-9.97,0.55,9.985158987
26/07/2020 01:00,3.17096,4.98528,5.908299586,7.56096,2.20528,7.876,-4.39,2.78,5.196200535,-1.39904,2.70528,3.045628474,7.56096,2.20528,7.876,-8.96,0.5,8.973940049
26/07/2020 01:30,3.60304,4.97422,6.142048669,7.76304,2.26422,8.0865,-4.16,2.71,4.964846423,-0.88696,2.69422,2.836462489,7.76304,2.26422,8.0865,-8.65,0.43,8.660681267
26/07/2020 02:00,2.23528,4.79404,5.289545935,7.14528,2.08404,7.443,-4.91,2.71,5.608226101,-2.19472,2.51404,3.337243323,7.14528,2.08404,7.443,-9.34,0.43,9.349893048
26/07/2020 02:30,3.24008,4.90544,5.878899557,7.63008,2.22544,7.948,-4.39,2.68,5.143393821,-1.12992,2.71544,2.941144947,7.63008,2.22544,7.948,-8.76,0.49,8.773693635
26/07/2020 03:00,4.42208,4.85144,6.564393468,8.06208,2.35144,8.398,-3.64,2.5,4.415835142,0.21208,3.05144,3.058801072,8.06208,2.35144,8.398,-7.85,0.7,7.881148393
26/07/2020 03:30,4.1168,5.4449,6.826051439,7.9368,2.3149,8.2675,-3.82,3.13,4.938552419,-0.1332,2.3149,2.318729016,7.9368,2.3149,8.2675,-8.07,0,8.07
26/07/2020 04:00,2.5892,5.4906,6.070473211,7.0992,2.0706,7.395,-4.51,3.42,5.660079505,-1.7608,1.7506,2.482945227,7.0992,2.0706,7.395,-8.86,-0.32,8.865776898
26/07/2020 04:30,3.7088,5.5909,6.709199673,7.6488,2.2309,7.9675,-3.94,3.36,5.178146386,-0.4812,1.9109,1.97055633,7.6488,2.2309,7.9675,-8.13,-0.32,8.136295226
26/07/2020 05:00,4.28584,5.90462,7.296092231,7.69584,2.24462,8.0165,-3.41,3.66,5.002369439,0.16584,2.56462,2.569976391,7.69584,2.24462,8.0165,-7.53,0.32,7.536796402
26/07/2020 05:30,4.59048,5.93514,7.503225536,7.80048,2.27514,8.1255,-3.21,3.66,4.868233766,0.57048,2.59514,2.657103508,7.80048,2.27514,8.1255,-7.23,0.32,7.23707814
26/07/2020 06:00,6.6776,6.0943,9.040510729,8.9976,2.6243,9.3725,-2.32,3.47,4.174122662,2.6476,2.3043,3.509926531,8.9976,2.6243,9.3725,-6.35,-0.32,6.35805788
26/07/2020 06:30,5.53248,5.83364,8.039881255,8.41248,2.45364,8.763,-2.88,3.38,4.440585547,1.31248,2.09364,2.471018454,8.41248,2.45364,8.763,-7.1,-0.36,7.109120902
26/07/2020 07:00,5.49616,5.73888,7.946226677,8.63616,2.51888,8.996,-3.14,3.22,4.497554891,1.16616,2.15888,2.453709844,8.63616,2.51888,8.996,-7.47,-0.36,7.478669668
26/07/2020 07:30,8.76608,5.60344,10.40397512,10.60608,3.09344,11.048,-1.84,2.51,3.112185727,4.78608,3.42344,5.884428876,10.60608,3.09344,11.048,-5.82,0.33,5.829348163
26/07/2020 08:00,14.59616,6.04388,15.79798633,13.31616,3.88388,13.871,1.28,2.16,2.510776772,9.90616,3.70388,10.57595069,13.31616,3.88388,13.871,-3.41,-0.18,3.414747428
26/07/2020 08:30,18.18304,4.98172,18.85312912,15.74304,4.59172,16.399,2.44,0.39,2.470971469,13.02304,5.79172,14.25284503,15.74304,4.59172,16.399,-2.72,1.2,2.972944668
26/07/2020 09:00,25.13056,7.34308,26.18140313,19.69056,5.74308,20.511,5.44,1.6,5.670414447,21.21056,3.89308,21.56487717,19.69056,5.74308,20.511,1.52,-1.85,2.39434751
26/07/2020 09:30,25.23848,1.35414,25.27478126,20.20848,5.89414,21.0505,5.03,-4.54,6.775876327,21.72848,10.17414,23.99249816,20.20848,5.89414,21.0505,1.52,4.28,4.541893878
26/07/2020 10:00,21.9396,0.9228,21.95899834,18.7296,5.4628,19.51,3.21,-4.54,5.560188846,17.9896,9.8028,20.48708364,18.7296,5.4628,19.51,-0.74,4.34,4.402635574
26/07/2020 10:30,29.03608,3.95344,29.30398658,22.12608,6.45344,23.048,6.91,-2.5,7.348339949,25.11608,7.61344,26.24465552,22.12608,6.45344,23.048,2.99,1.16,3.207132676
26/07/2020 11:00,26.40224,1.31482,26.43495846,20.86224,6.08482,21.7315,5.54,-4.77,7.310574533,21.72224,9.87482,23.86142872,20.86224,6.08482,21.7315,0.86,3.79,3.8863479
26/07/2020 11:30,18.78104,0.66322,18.79274659,17.29104,5.04322,18.0115,1.49,-4.38,4.626499757,13.72104,9.24322,16.54400359,17.29104,5.04322,18.0115,-3.57,4.2,5.512249994
26/07/2020 12:00,22.04576,1.09168,22.0727728,18.96576,5.53168,19.756,3.08,-4.44,5.403702434,16.71576,9.34168,19.14898477,18.96576,5.53168,19.756,-2.25,3.81,4.424771181
26/07/2020 12:30,22.75096,3.44528,23.01034844,19.08096,5.56528,19.876,3.67,-2.12,4.238313344,16.83096,7.12528,18.27705747,19.08096,5.56528,19.876,-2.25,1.56,2.737900656
26/07/2020 13:00,16.55768,3.65224,16.95569592,16.32768,4.76224,17.008,0.23,-1.11,1.133578405,11.00768,5.43224,12.27510694,16.32768,4.76224,17.008,-5.32,0.67,5.362023872
26/07/2020 13:30,26.73032,4.88676,27.17334044,21.52032,6.27676,22.417,5.21,-1.39,5.392235158,21.79032,6.12676,22.63526527,21.52032,6.27676,22.417,0.27,-0.15,0.308868904
26/07/2020 14:00,23.90816,7.41238,25.0308508,19.68816,5.74238,20.5085,4.22,1.67,4.538424837,18.96816,3.54238,19.29610193,19.68816,5.74238,20.5085,-0.72,-2.2,2.314821807
26/07/2020 14:30,21.36384,7.58112,22.66907673,18.00384,5.25112,18.754,3.36,2.33,4.088826237,15.22384,2.97112,15.51105601,18.00384,5.25112,18.754,-2.78,-2.28,3.595385932
26/07/2020 15:00,37.87304,9.28422,38.99440857,26.24304,7.65422,27.3365,11.63,1.63,11.74367064,34.06304,4.16422,34.31663477,26.24304,7.65422,27.3365,7.82,-3.49,8.563439729
26/07/2020 15:30,25.7772,8.3121,27.08422135,20.1672,5.8821,21.0075,5.61,2.43,6.1136732,20.6872,3.2921,20.94750979,20.1672,5.8821,21.0075,0.52,-2.59,2.641685068
26/07/2020 16:00,19.47808,7.65944,20.92994557,17.03808,4.96944,17.748,2.44,2.69,3.631762657,14.11808,2.73944,14.38140168,17.03808,4.96944,17.748,-2.92,-2.23,3.674139355
26/07/2020 16:30,16.95104,7.42822,18.50719345,15.49104,4.51822,16.1365,1.46,2.91,3.255718047,10.68104,2.50822,10.97158981,15.49104,4.51822,16.1365,-4.81,-2.01,5.213079704
26/07/2020 17:00,15.12,7.3075,16.79327116,15.18,4.4275,15.8125,-0.06,2.88,2.880624932,9.4,2.4175,9.705890286,15.18,4.4275,15.8125,-5.78,-2.01,6.119517955
26/07/2020 17:30,11.03424,6.83582,12.98009582,13.01424,3.79582,13.5565,-1.98,3.04,3.627947078,5.05424,2.04582,5.452588509,13.01424,3.79582,13.5565,-7.96,-1.75,8.150098159
26/07/2020 18:00,6.574,6.232,9.058438055,10.944,3.192,11.4,-4.37,3.04,5.323391776,0.724,1.722,1.868009636,10.944,3.192,11.4,-10.22,-1.47,10.32517796
26/07/2020 18:30,13.53448,7.75464,15.5986086,14.72448,4.29464,15.338,-1.19,3.46,3.658920606,8.36448,3.29464,8.989948743,14.72448,4.29464,15.338,-6.36,-1,6.438136376
26/07/2020 19:00,13.07808,4.62444,13.87161208,14.51808,4.23444,15.123,-1.44,0.39,1.491878011,8.58808,5.74444,10.33216865,14.51808,4.23444,15.123,-5.93,1.51,6.119231978
26/07/2020 19:30,8.78168,3.99674,9.64841097,11.85168,3.45674,12.3455,-3.07,0.54,3.11713009,3.03168,5.14674,5.973275169,11.85168,3.45674,12.3455,-8.82,1.69,8.980450991
26/07/2020 20:00,4.05936,3.45398,5.329951355,9.33936,2.72398,9.7285,-5.28,0.73,5.330225136,-1.91064,4.55398,4.938550298,9.33936,2.72398,9.7285,-11.25,1.83,11.39786822
26/07/2020 20:30,1.60624,3.02432,3.424400444,8.10624,2.36432,8.444,-6.5,0.66,6.533421768,-4.37376,4.15432,6.032259212,8.10624,2.36432,8.444,-12.48,1.79,12.60771589
26/07/2020 21:00,0.46784,2.92562,2.962790349,7.76784,2.26562,8.0915,-7.3,0.66,7.329774894,-5.50216,4.14562,6.889116768,7.76784,2.26562,8.0915,-13.27,1.88,13.40251096
26/07/2020 21:30,0.48056,2.90308,2.942585836,7.69056,2.24308,8.011,-7.21,0.66,7.240145026,-5.33944,4.12308,6.746066128,7.69056,2.24308,8.011,-13.03,1.88,13.16492689
26/07/2020 22:00,-0.55248,2.71136,2.767075568,7.30752,2.13136,7.612,-7.86,0.58,7.881370439,-6.25248,4.23136,7.549696259,7.30752,2.13136,7.612,-13.56,2.1,13.72164713
26/07/2020 22:30,0.78712,2.87916,2.984814936,7.67712,2.23916,7.997,-6.89,0.64,6.919660396,-4.68288,4.49916,6.493982276,7.67712,2.23916,7.997,-12.36,2.26,12.56491942
26/07/2020 23:00,2.3712,2.9266,3.766640015,8.2512,2.4066,8.595,-5.88,0.52,5.902948416,-2.8088,4.8866,5.6363301,8.2512,2.4066,8.595,-11.06,2.48,11.33463718
26/07/2020 23:30,1.54008,2.64044,3.056758054,7.27008,2.12044,7.573,-5.73,0.52,5.753546732,-3.43992,4.60044,5.744310037,7.27008,2.12044,7.573,-10.71,2.48,10.99338437
27/07/2020 00:00,2.97936,2.92648,4.17622691,7.83936,2.28648,8.166,-4.86,0.64,4.901958792,-1.73064,4.56648,4.883426502,7.83936,2.28648,8.166,-9.57,2.28,9.837850375
27/07/2020 00:30,2.68744,2.95592,3.994971439,7.59744,2.21592,7.914,-4.91,0.74,4.965450634,-1.84256,4.46592,4.831093955,7.59744,2.21592,7.914,-9.44,2.25,9.704437129
27/07/2020 01:00,3.78928,3.05854,4.869631387,7.94928,2.31854,8.2805,-4.16,0.74,4.225304723,-0.52072,4.56854,4.598119947,7.94928,2.31854,8.2805,-8.47,2.25,8.763754903
27/07/2020 01:30,3.09824,2.96532,4.288614438,7.45824,2.17532,7.769,-4.36,0.79,4.430993117,-1.19176,4.47532,4.631282868,7.45824,2.17532,7.769,-8.65,2.3,8.950558642
27/07/2020 02:00,3.57016,3.07088,4.709176828,7.82016,2.28088,8.146,-4.25,0.79,4.322800019,-0.63984,4.58088,4.625349371,7.82016,2.28088,8.146,-8.46,2.3,8.767074769
27/07/2020 02:30,2.2228,2.8179,3.589066766,6.9528,2.0279,7.2425,-4.73,0.79,4.795518741,-1.9972,4.3279,4.76650042,6.9528,2.0279,7.2425,-8.95,2.3,9.240806242
27/07/2020 03:00,2.6744,2.8417,3.902265272,7.2744,2.1217,7.5775,-4.6,0.72,4.656006873,-1.4156,4.5417,4.757201094,7.2744,2.1217,7.5775,-8.69,2.42,9.020670707
27/07/2020 03:30,2.95288,2.64834,3.966510437,7.26288,2.11834,7.5655,-4.31,0.53,4.342464738,-1.05712,5.24834,5.353744059,7.26288,2.11834,7.5655,-8.32,3.13,8.889280061
27/07/2020 04:00,3.36176,2.48718,4.18180519,7.36176,2.14718,7.6685,-4,0.34,4.014423994,-0.66824,5.56718,5.607141683,7.36176,2.14718,7.6685,-8.03,3.42,8.727960816
27/07/2020 04:30,2.66992,2.31456,3.533505455,6.76992,1.97456,7.052,-4.1,0.34,4.114073407,-1.37008,5.21456,5.391544788,6.76992,1.97456,7.052,-8.14,3.24,8.76111865
27/07/2020 05:00,0.6168,2.0074,2.100023095,5.7168,1.6674,5.955,-5.1,0.34,5.111320769,-3.5332,4.9074,6.046989085,5.7168,1.6674,5.955,-9.25,3.24,9.801025457
27/07/2020 05:30,0.50616,2.07138,2.132325737,5.93616,1.73138,6.1835,-5.43,0.34,5.440634154,-3.87384,4.87138,6.223903875,5.93616,1.73138,6.1835,-9.81,3.14,10.3002767
27/07/2020 06:00,0.77952,2.39736,2.520909836,6.05952,1.76736,6.312,-5.28,0.63,5.317452398,-3.83048,3.88736,5.457485208,6.05952,1.76736,6.312,-9.89,2.12,10.11466757
27/07/2020 06:30,1.1176,2.4718,2.712715429,6.8976,2.0118,7.185,-5.78,0.46,5.798275606,-3.9524,3.5618,5.320515483,6.8976,2.0118,7.185,-10.85,1.55,10.96015511
27/07/2020 07:00,3.09048,4.70264,5.627245294,8.10048,2.36264,8.438,-5.01,2.34,5.529529817,-2.61952,1.56264,3.050201436,8.10048,2.36264,8.438,-10.72,-0.8,10.7498093
27/07/2020 07:30,5.27888,4.10884,6.689479815,9.93888,2.89884,10.353,-4.66,1.21,4.814530091,-0.90112,2.21884,2.394841999,9.93888,2.89884,10.353,-10.84,-0.68,10.86130747
27/07/2020 08:00,6.00296,3.62878,7.014525861,10.45296,3.04878,10.8885,-4.45,0.58,4.487638577,-0.61704,2.51878,2.59325877,10.45296,3.04878,10.8885,-11.07,-0.53,11.08268018
27/07/2020 08:30,5.6376,4.1693,7.011818327,10.5576,3.0793,10.9975,-4.92,1.09,5.039295586,-1.5324,1.4793,2.12992447,10.5576,3.0793,10.9975,-12.09,-1.6,12.19541307
27/07/2020 09:00,5.0084,4.0362,6.432338688,10.7184,3.1262,11.165,-5.71,0.91,5.782058457,-1.2816,1.1762,1.73952436,10.7184,3.1262,11.165,-12,-1.95,12.15740515
27/07/2020 09:30,4.14424,2.87832,5.045735942,11.03424,3.21832,11.494,-6.89,-0.34,6.898383869,-0.52576,1.59832,1.682572554,11.03424,3.21832,11.494,-11.56,-1.62,11.67296021
27/07/2020 10:00,2.5812,2.9816,3.943669864,10.5312,3.0716,10.97,-7.95,-0.09,7.950509418,-2.3488,0.9116,2.519499157,10.5312,3.0716,10.97,-12.88,-2.16,13.05986217
27/07/2020 10:30,4.39056,1.60308,4.67406489,11.53056,3.36308,12.011,-7.14,-1.76,7.353720147,-0.04944,2.79308,2.793517532,11.53056,3.36308,12.011,-11.58,-0.57,11.59402001
27/07/2020 11:00,5.56456,3.87758,6.78232664,11.85456,3.45758,12.3485,-6.29,0.42,6.304006662,-0.05544,1.13758,1.138930134,11.85456,3.45758,12.3485,-11.91,-2.32,12.13385759
27/07/2020 11:30,5.23536,3.84198,6.493828197,11.59536,3.38198,12.0785,-6.36,0.46,6.376613521,-0.06464,0.94198,0.944195239,11.59536,3.38198,12.0785,-11.66,-2.44,11.9125648
27/07/2020 12:00,6.10608,3.95844,7.276912821,12.16608,3.54844,12.673,-6.06,0.41,6.073853801,0.68608,1.10844,1.303589276,12.16608,3.54844,12.673,-11.48,-2.44,11.73643898
27/07/2020 12:30,5.85032,3.99926,7.086629992,12.10032,3.52926,12.6045,-6.25,0.47,6.267647086,0.30032,1.14926,1.187851274,12.10032,3.52926,12.6045,-11.8,-2.38,12.03762435
27/07/2020 13:00,10.9528,4.9704,12.02783039,14.5728,4.2504,15.18,-3.62,0.72,3.690907747,6.0428,1.1404,6.149466969,14.5728,4.2504,15.18,-8.53,-3.11,9.079262085
27/07/2020 13:30,18.98888,4.25634,19.46006151,18.63888,5.43634,19.4155,0.35,-1.18,1.23081274,14.70888,4.24634,15.30955761,18.63888,5.43634,19.4155,-3.93,-1.19,4.106214802
27/07/2020 14:00,14.95112,3.70866,15.40422501,16.52112,4.81866,17.2095,-1.57,-1.11,1.922758435,10.60112,3.69866,11.22781506,16.52112,4.81866,17.2095,-5.92,-1.12,6.025014523
27/07/2020 14:30,14.16608,2.89094,14.45805508,16.18608,4.72094,16.8605,-2.02,-1.83,2.725674229,10.07608,4.25094,10.93608152,16.18608,4.72094,16.8605,-6.11,-0.47,6.128050261
27/07/2020 15:00,11.3104,0.4522,11.31943607,14.7504,4.3022,15.365,-3.44,-3.85,5.16295458,7.9204,6.3622,10.15924825,14.7504,4.3022,15.365,-6.83,2.06,7.133897953
27/07/2020 15:30,13.30832,2.24076,13.49564325,15.32832,4.47076,15.967,-2.02,-2.23,3.00887022,9.44832,4.81076,10.60255453,15.32832,4.47076,15.967,-5.88,0.34,5.889821729
27/07/2020 16:00,10.70744,2.02092,10.89648517,14.43744,4.21092,15.039,-3.73,-2.19,4.325390156,7.22744,4.55092,8.540887647,14.43744,4.21092,15.039,-7.21,0.34,7.218012192
27/07/2020 16:30,22.00096,5.10778,22.58609434,20.22096,5.89778,21.0635,1.78,-0.79,1.947434209,18.70096,3.93778,19.11104435,20.22096,5.89778,21.0635,-1.52,-1.96,2.48032256
27/07/2020 17:00,25.2108,3.1619,25.40830668,22.1208,6.4519,23.0425,3.09,-3.29,4.513557355,22.1608,7.1919,23.298594,22.1208,6.4519,23.0425,0.04,0.74,0.741080293
27/07/2020 17:30,16.6896,3.9453,17.14958134,18.4296,5.3753,19.1975,-1.74,-1.43,2.252221126,14.0496,4.9953,14.91121331,18.4296,5.3753,19.1975,-4.38,-0.38,4.396453116
27/07/2020 18:00,13.46144,7.52792,15.42335717,16.62144,4.84792,17.314,-3.16,2.68,4.143428532,9.92144,1.40792,10.02083881,16.62144,4.84792,17.314,-6.7,-3.44,7.531507153
27/07/2020 18:30,7.81504,6.47772,10.15065055,13.29504,3.87772,13.849,-5.48,2.6,6.065509047,3.21504,0.91772,3.343455129,13.29504,3.87772,13.849,-10.08,-2.96,10.50561754
27/07/2020 19:00,8.64984,6.30912,10.70629381,13.53984,3.94912,14.104,-4.89,2.36,5.429705333,4.32984,1.47912,4.575512037,13.53984,3.94912,14.104,-9.21,-2.47,9.535460136
27/07/2020 19:30,6.48616,5.39888,8.439086254,11.99616,3.49888,12.496,-5.51,1.9,5.828387427,1.34616,1.64888,2.128603298,11.99616,3.49888,12.496,-10.65,-1.85,10.80948657
27/07/2020 20:00,2.09728,4.17754,4.674443694,9.55728,2.78754,9.9555,-7.46,1.39,7.588392452,-2.94272,1.89754,3.501465272,9.55728,2.78754,9.9555,-12.5,-0.89,12.53164395
27/07/2020 20:30,-0.53128,1.93796,2.009464456,7.87872,2.29796,8.207,-8.41,-0.36,8.417701587,-5.13128,3.13796,6.014717566,7.87872,2.29796,8.207,-13.01,0.84,13.0370894
27/07/2020 21:00,-0.13152,1.85664,1.861292454,8.14848,2.37664,8.488,-8.28,-0.52,8.296312434,-5.08152,3.27664,6.046338991,8.14848,2.37664,8.488,-13.23,0.9,13.26057691
27/07/2020 21:30,-3.86312,1.45284,4.12728,6.38688,1.86284,6.653,-10.25,-0.41,10.25819672,-8.56312,2.53284,8.929854568,6.38688,1.86284,6.653,-14.95,0.67,14.96500585
27/07/2020 22:00,-3.69552,1.46964,3.977022731,6.44448,1.87964,6.713,-10.14,-0.41,10.14828557,-7.88552,2.49964,8.272220125,6.44448,1.87964,6.713,-14.33,0.62,14.34340615
27/07/2020 22:30,-3.07296,2.61872,4.037422148,6.16704,1.79872,6.424,-9.24,0.82,9.276313923,-7.78296,2.37872,8.138352118,6.16704,1.79872,6.424,-13.95,0.58,13.96205214
27/07/2020 23:00,-2.3032,3.8149,4.456253163,6.2568,1.8249,6.5175,-8.56,1.99,8.788270592,-6.9132,1.0449,6.991720121,6.2568,1.8249,6.5175,-13.17,-0.78,13.19307773
27/07/2020 23:30,-1.24432,4.00124,4.190257009,6.65568,1.94124,6.933,-7.9,2.06,8.164165603,-5.56432,1.04124,5.660904327,6.65568,1.94124,6.933,-12.22,-0.9,12.25309757
28/07/2020 00:00,-0.57352,4.78564,4.819883339,6.63648,1.93564,6.913,-7.21,2.85,7.752844639,-4.64352,0.65564,4.689577998,6.63648,1.93564,6.913,-11.28,-1.28,11.35239182
28/07/2020 00:30,1.32936,4.82898,5.008617159,7.29936,2.12898,7.6035,-5.97,2.7,6.55216758,-2.41064,1.46898,2.822957217,7.29936,2.12898,7.6035,-9.71,-0.66,9.732404636
28/07/2020 01:00,1.24888,4.90884,5.06521583,7.05888,2.05884,7.353,-5.81,2.85,6.471367707,-2.33112,1.34884,2.693230365,7.05888,2.05884,7.353,-9.39,-0.71,9.416804129
28/07/2020 01:30,2.35624,5.11432,5.63099778,7.86624,2.29432,8.194,-5.51,2.82,6.189709202,-0.68376,1.21432,1.393592767,7.86624,2.29432,8.194,-8.55,-1.08,8.617940589
28/07/2020 02:00,2.3836,4.4973,5.089917116,7.5336,2.1973,7.8475,-5.15,2.3,5.640257086,-0.8964,2.1973,2.373111934,7.5336,2.1973,7.8475,-8.43,0,8.43
28/07/2020 02:30,0.51408,4.28994,4.320632297,6.51408,1.89994,6.7855,-6,2.39,6.458490536,-2.85592,2.21994,3.617238263,6.51408,1.89994,6.7855,-9.37,0.32,9.375462655
28/07/2020 03:00,1.04776,4.48768,4.608369864,6.67776,1.94768,6.956,-5.63,2.54,6.176447199,-2.32224,2.26768,3.245792846,6.67776,1.94768,6.956,-9,0.32,9.005687092
28/07/2020 03:30,-0.83608,4.10406,4.188357464,5.77392,1.68406,6.0145,-6.61,2.42,7.039069541,-4.12608,2.00406,4.587024379,5.77392,1.68406,6.0145,-9.9,0.32,9.905170367
28/07/2020 04:00,1.12568,4.28124,4.426756307,6.65568,1.94124,6.933,-5.53,2.34,6.004706487,-2.06432,1.35124,2.467238659,6.65568,1.94124,6.933,-8.72,-0.59,8.739937071
28/07/2020 04:30,-0.50928,4.44896,4.478014203,5.79072,1.68896,6.032,-6.3,2.76,6.87805205,-3.92928,1.15896,4.096636376,5.79072,1.68896,6.032,-9.72,-0.53,9.734438864
28/07/2020 05:00,-0.09048,4.10986,4.110855854,5.99952,1.74986,6.2495,-6.09,2.36,6.531286244,-3.38048,2.60986,4.270715894,5.99952,1.74986,6.2495,-9.38,0.86,9.419341803
28/07/2020 05:30,-1.08528,1.35596,1.736795958,5.81472,1.69596,6.057,-6.9,-0.34,6.908371733,-4.29528,4.34596,6.110384489,5.81472,1.69596,6.057,-10.11,2.65,10.45153577
28/07/2020 06:00,-0.52528,1.75346,1.830448319,6.11472,1.78346,6.3695,-6.64,-0.03,6.640067771,-3.76528,4.22346,5.658175311,6.11472,1.78346,6.3695,-9.88,2.44,10.17683644
28/07/2020 06:30,0.72816,2.25238,2.367157082,6.96816,2.03238,7.2585,-6.24,0.22,6.243877001,-2.80184,3.78238,4.707091018,6.96816,2.03238,7.2585,-9.77,1.75,9.925492431
28/07/2020 07:00,0.31952,1.59486,1.626552013,7.31952,2.13486,7.6245,-7,-0.54,7.020797675,-3.43048,3.55486,4.940164233,7.31952,2.13486,7.6245,-10.75,1.42,10.84338047
28/07/2020 07:30,2.23864,2.92252,3.681389982,8.88864,2.59252,9.259,-6.65,0.33,6.658182935,-1.98136,2.22252,2.977479236,8.88864,2.59252,9.259,-10.87,-0.37,10.87629533
28/07/2020 08:00,6.90224,3.45232,7.717475649,11.32224,3.30232,11.794,-4.42,0.15,4.422544516,2.72224,2.30232,3.565286524,11.32224,3.30232,11.794,-8.6,-1,8.657944329
28/07/2020 08:30,15.99704,1.28372,16.0484649,16.36704,4.77372,17.049,-0.37,-3.49,3.509558377,12.42704,6.30372,13.93442532,16.36704,4.77372,17.049,-3.94,1.53,4.226641693
28/07/2020 09:00,22.60528,1.18654,22.63639903,19.80528,5.77654,20.6305,2.8,-4.59,5.376625336,18.79528,7.30654,20.16551703,19.80528,5.77654,20.6305,-1.01,1.53,1.83330303
28/07/2020 09:30,29.2664,1.4902,29.30431478,23.2464,6.7802,24.215,6.02,-5.29,8.014018967,26.6464,8.1202,27.85620723,23.2464,6.7802,24.215,3.4,1.34,3.654531434
28/07/2020 10:00,33.268,2.2465,33.34376383,25.428,7.4165,26.4875,7.84,-5.17,9.391192683,30.788,7.6665,31.72816046,25.428,7.4165,26.4875,5.36,0.25,5.365827056
28/07/2020 10:30,33.78464,3.82802,34.00081818,25.60464,7.46802,26.6715,8.18,-3.64,8.953323405,30.83464,6.00802,31.41450824,25.60464,7.46802,26.6715,5.23,-1.46,5.429963167
28/07/2020 11:00,30.70408,3.35744,30.88709977,23.85408,6.95744,24.848,6.85,-3.6,7.738378383,28.17408,5.56744,28.71889921,23.85408,6.95744,24.848,4.32,-1.39,4.538116349
28/07/2020 11:30,37.61792,4.09106,37.83972353,27.63792,8.06106,28.7895,9.98,-3.97,10.74063778,35.38792,6.24106,35.93404669,27.63792,8.06106,28.7895,7.75,-1.82,7.960835383
28/07/2020 12:00,41.21152,4.43336,41.44929507,29.53152,8.61336,30.762,11.68,-4.18,12.40543429,39.13152,6.54336,39.67482095,29.53152,8.61336,30.762,9.6,-2.07,9.820636436
28/07/2020 12:30,31.63776,3.88768,31.87572609,24.67776,7.19768,25.706,6.96,-3.31,7.706990333,29.37776,5.97768,29.97975051,24.67776,7.19768,25.706,4.7,-1.22,4.855759467
28/07/2020 13:00,43.89872,5.06296,44.18971805,31.03872,9.05296,32.332,12.86,-3.99,13.4647577,42.02872,7.17296,42.6364241,31.03872,9.05296,32.332,10.99,-1.88,11.14964125
28/07/2020 13:30,39.31808,4.22194,39.54410439,28.49808,8.31194,29.6855,10.82,-4.09,11.56721661,36.88808,6.50194,37.45671729,28.49808,8.31194,29.6855,8.39,-1.81,8.583018117
28/07/2020 14:00,37.24704,5.89122,37.71005783,26.98704,7.87122,28.1115,10.26,-1.98,10.4493062,34.51704,4.49122,34.8080035,26.98704,7.87122,28.1115,7.53,-3.38,8.253805183
28/07/2020 14:30,40.5612,5.3891,40.91764099,28.5912,8.3391,29.7825,11.97,-2.95,12.32815477,38.0112,5.7891,38.44951241,28.5912,8.3391,29.7825,9.42,-2.55,9.759041961
28/07/2020 15:00,33.35048,5.68264,33.831153,25.14048,7.33264,26.188,8.21,-1.65,8.374162645,30.95048,5.01264,31.35376807,25.14048,7.33264,26.188,5.81,-2.32,6.256077046
28/07/2020 15:30,26.3456,5.3558,26.88447941,21.8256,6.3658,22.735,4.52,-1.01,4.63146845,22.7756,3.8958,23.10638901,21.8256,6.3658,22.735,0.95,-2.47,2.646393773
28/07/2020 16:00,28.0016,6.0788,28.6538202,22.7616,6.6388,23.71,5.24,-0.56,5.269838707,24.3516,3.9988,24.67773944,22.7616,6.6388,23.71,1.59,-2.64,3.08183387
28/07/2020 16:30,12.65376,4.99568,13.60420747,15.65376,4.56568,16.306,-3,0.43,3.030659994,8.88376,3.15568,9.427592906,15.65376,4.56568,16.306,-6.77,-1.41,6.915272952
28/07/2020 17:00,13.53408,5.22244,14.50672951,16.53408,4.82244,17.223,-3,0.4,3.02654919,9.67408,3.60244,10.32305177,16.53408,4.82244,17.223,-6.86,-1.22,6.967639486
28/07/2020 17:30,11.21152,4.84836,12.21494066,15.25152,4.44836,15.887,-4.04,0.4,4.059753687,7.30152,3.79836,8.230415117,15.25152,4.44836,15.887,-7.95,-0.65,7.976528067
28/07/2020 18:00,10.41984,5.11912,11.60941235,14.97984,4.36912,15.604,-4.56,0.75,4.62126606,6.92984,3.52912,7.776719771,14.97984,4.36912,15.604,-8.05,-0.84,8.093707432
28/07/2020 18:30,15.10488,3.68934,15.54891088,17.41488,5.07934,18.1405,-2.31,-1.39,2.69595994,12.45488,6.30934,13.96179813,17.41488,5.07934,18.1405,-4.96,1.23,5.110234828
28/07/2020 19:00,12.13208,2.92144,12.47886921,15.50208,4.52144,16.148,-3.37,-1.6,3.730536154,9.61208,6.44144,11.57083537,15.50208,4.52144,16.148,-5.89,1.92,6.195038337
28/07/2020 19:30,4.91848,0.38914,4.933849962,11.92848,3.47914,12.4255,-7.01,-3.09,7.66082241,2.67848,7.45914,7.925466841,11.92848,3.47914,12.4255,-9.25,3.98,10.06990069
28/07/2020 20:00,0.6476,-0.7707,1.006659948,9.5976,2.7993,9.9975,-8.95,-3.57,9.635735571,-1.7924,7.6093,7.817553598,9.5976,2.7993,9.9975,-11.39,4.81,12.36398803
28/07/2020 20:30,-0.47088,-1.03484,1.136935266,8.82912,2.57516,9.197,-9.3,-3.61,9.976076383,-2.87088,7.38516,7.923543412,8.82912,2.57516,9.197,-11.7,4.81,12.65014229
28/07/2020 21:00,-1.6508,-0.2494,1.669533168,8.0592,2.3506,8.395,-9.71,-2.6,10.05206944,-4.7208,6.3406,7.905008602,8.0592,2.3506,8.395,-12.78,3.99,13.38837182
28/07/2020 21:30,-1.09256,1.84592,2.145019347,8.31744,2.42592,8.664,-9.41,-0.58,9.427857657,-4.03256,4.54592,6.076753146,8.31744,2.42592,8.664,-12.35,2.12,12.53063845
28/07/2020 22:00,-2.3156,1.8892,2.988491258,7.5744,2.2092,7.89,-9.89,-0.32,9.895175592,-5.3756,4.2692,6.864629924,7.5744,2.2092,7.89,-12.95,2.06,13.11282197
28/07/2020 22:30,-2.00728,4.61496,5.032596626,7.42272,2.16496,7.732,-9.43,2.45,9.743069332,-5.85728,1.86496,6.147015926,7.42272,2.16496,7.732,-13.28,-0.3,13.28338812
28/07/2020 23:00,-2.34952,3.15264,3.931842215,6.66048,1.94264,6.938,-9.01,1.21,9.090885545,-6.33952,2.53264,6.826696068,6.66048,1.94264,6.938,-13,0.59,13.01338157
28/07/2020 23:30,0.02024,3.55132,3.551377676,7.41024,2.16132,7.719,-7.39,1.39,7.519587755,-3.94976,2.63132,4.745992941,7.41024,2.16132,7.719,-11.36,0.47,11.36971855
29/07/2020 00:00,0.32416,3.45038,3.465573813,7.30416,2.13038,7.6085,-6.98,1.32,7.103717337,-3.27584,2.95038,4.408613144,7.30416,2.13038,7.6085,-10.58,0.82,10.61172936
29/07/2020 00:30,-0.43168,3.53576,3.562014374,6.80832,1.98576,7.092,-7.24,1.55,7.404059697,-3.95168,2.80576,4.846448597,6.80832,1.98576,7.092,-10.76,0.82,10.79120012
29/07/2020 01:00,-0.31648,1.48936,1.522613805,6.92352,2.01936,7.212,-7.24,-0.53,7.259373251,-2.74648,4.98936,5.695337181,6.92352,2.01936,7.212,-9.67,2.97,10.11581929
29/07/2020 01:30,1.30776,1.66518,2.117323936,7.45776,2.17518,7.7685,-6.15,-0.51,6.171110111,-0.98224,5.25518,5.346186702,7.45776,2.17518,7.7685,-8.44,3.08,8.984430978
29/07/2020 02:00,2.45944,1.92942,3.125940922,8.08944,2.35942,8.4265,-5.63,-0.43,5.646397081,0.18944,5.50942,5.512675961,8.08944,2.35942,8.4265,-7.9,3.15,8.504851557
29/07/2020 02:30,1.57888,1.80134,2.395347125,7.47888,2.18134,7.7905,-5.9,-0.38,5.912224624,-0.69112,5.38134,5.425538411,7.47888,2.18134,7.7905,-8.17,3.2,8.774331883
29/07/2020 03:00,1.16352,1.79686,2.140673878,7.46352,2.17686,7.7745,-6.3,-0.38,6.311449913,-1.01648,5.37686,5.472097866,7.46352,2.17686,7.7745,-8.48,3.2,9.063685784
29/07/2020 03:30,1.4904,1.8047,2.340562806,7.4904,2.1847,7.8025,-6,-0.38,6.012021291,-0.5296,5.3847,5.410681126,7.4904,2.1847,7.8025,-8.02,3.2,8.63483642
29/07/2020 04:00,0.9948,1.7039,1.973043905,7.1448,2.0839,7.4425,-6.15,-0.38,6.161728654,-1.1152,5.3339,5.449234832,7.1448,2.0839,7.4425,-8.26,3.25,8.876378766
29/07/2020 04:30,0.87888,1.68384,1.899407065,6.93888,2.02384,7.228,-6.06,-0.34,6.06953046,-1.23112,5.34384,5.483820055,6.93888,2.02384,7.228,-8.17,3.32,8.818803774
29/07/2020 05:00,-0.24432,1.32874,1.351015266,6.23568,1.81874,6.4955,-6.48,-0.49,6.498499827,-2.44432,5.16874,5.717567092,6.23568,1.81874,6.4955,-8.68,3.35,9.30402601
29/07/2020 05:30,-6.03592,4.07244,7.281284076,2.61408,0.76244,2.723,-8.65,3.31,9.261673715,-9.41592,-0.46756,9.427521509,2.61408,0.76244,2.723,-12.03,-1.23,12.09271682
29/07/2020 06:00,-6.40024,6.00618,8.7770878,2.24976,0.65618,2.3435,-8.65,5.35,10.17079151,-10.62024,-3.12382,11.07012868,2.24976,0.65618,2.3435,-12.87,-3.78,13.41362367
29/07/2020 06:30,-5.55776,5.35232,7.71595915,3.16224,0.92232,3.294,-8.72,4.43,9.780761729,-10.40776,-3.02768,10.83920266,3.16224,0.92232,3.294,-13.57,-3.95,14.13320204
29/07/2020 07:00,-5.07056,4.34442,6.677167352,3.64944,1.06442,3.8015,-8.72,3.28,9.316480022,-9.73056,-2.37558,10.01634555,3.64944,1.06442,3.8015,-13.38,-3.44,13.81513663
29/07/2020 07:30,-5.40288,1.73666,5.675129976,3.89712,1.13666,4.0595,-9.3,0.6,9.31933474,-9.95288,-0.61334,9.971760439,3.89712,1.13666,4.0595,-13.85,-1.75,13.96012178
29/07/2020 08:00,-4.76248,1.76386,5.078623618,4.84752,1.41386,5.0495,-9.61,0.35,9.616371457,-9.28248,-1.16614,9.355443199,4.84752,1.41386,5.0495,-14.13,-2.58,14.36361027
29/07/2020 08:30,-2.41248,1.58386,2.88594391,6.76752,1.97386,7.0495,-9.18,-0.39,9.188280579,-6.91248,0.27386,6.917902793,6.76752,1.97386,7.0495,-13.68,-1.7,13.78522397
29/07/2020 09:00,6.42744,3.17842,7.170379254,11.61744,3.38842,12.1015,-5.19,-0.21,5.194246817,1.93744,1.18842,2.272887118,11.61744,3.38842,12.1015,-9.68,-2.2,9.926852472
29/07/2020 09:30,8.0192,3.7131,8.837119454,12.5592,3.6631,13.0825,-4.54,0.05,4.540275322,3.8092,2.0631,4.332018727,12.5592,3.6631,13.0825,-8.75,-1.6,8.895082911
29/07/2020 10:00,13.84048,3.68764,14.32332278,15.42048,4.49764,16.063,-1.58,-0.81,1.77552809,10.06048,2.18764,10.29558287,15.42048,4.49764,16.063,-5.36,-2.31,5.836582904
29/07/2020 10:30,23.95656,4.47858,24.37159096,19.84656,5.78858,20.6735,4.11,-1.31,4.313722291,21.64656,2.72858,21.81785298,19.84656,5.78858,20.6735,1.8,-3.06,3.550154926
29/07/2020 11:00,26.83712,8.94166,28.28752894,20.81712,6.07166,21.6845,6.02,2.87,6.669130378,24.15712,-1.51834,24.20478885,20.81712,6.07166,21.6845,3.34,-7.59,8.292388076
29/07/2020 11:30,26.58792,11.76356,29.07402335,20.85792,6.08356,21.727,5.73,5.68,8.068165839,23.08792,-4.28644,23.4824534,20.85792,6.08356,21.727,2.23,-10.37,10.60706368
29/07/2020 12:00,35.44232,9.95276,36.8132514,25.31232,7.38276,26.367,10.13,2.57,10.4509234,32.05232,-1.15724,32.07320411,25.31232,7.38276,26.367,6.74,-8.54,10.87930145
29/07/2020 12:30,31.09824,5.55032,31.58965943,23.17824,6.76032,24.144,7.92,-1.21,8.011897403,28.46824,2.57032,28.58403809,23.17824,6.76032,24.144,5.29,-4.19,6.748347946
29/07/2020 13:00,30.7332,6.8251,31.48192453,23.0232,6.7151,23.9825,7.71,0.11,7.710784655,28.1632,1.1451,28.18646995,23.0232,6.7151,23.9825,5.14,-5.57,7.579214999
29/07/2020 13:30,33.36688,5.78534,33.86471379,24.32688,7.09534,25.3405,9.04,-1.31,9.134423901,30.95688,2.35534,31.04635318,24.32688,7.09534,25.3405,6.63,-4.74,8.150122698
29/07/2020 14:00,31.42208,5.67644,31.93069186,23.30208,6.79644,24.273,8.12,-1.12,8.196877454,28.76208,2.27644,28.85202636,23.30208,6.79644,24.273,5.46,-4.52,7.08815914
29/07/2020 14:30,32.06864,5.76002,32.58182779,23.34864,6.81002,24.3215,8.72,-1.05,8.782989241,29.51864,2.36002,29.61283171,23.34864,6.81002,24.3215,6.17,-4.45,7.607325417
29/07/2020 15:00,34.72824,6.68782,35.36633413,24.67824,7.19782,25.7065,10.05,-0.51,10.06293198,32.11824,2.02782,32.18219064,24.67824,7.19782,25.7065,7.44,-5.17,9.059939293
29/07/2020 15:30,33.9492,11.4306,35.82187596,23.8992,6.9706,24.895,10.05,4.46,10.99518531,30.5192,-1.9694,30.58267655,23.8992,6.9706,24.895,6.62,-8.94,11.12420784
29/07/2020 16:00,27.4,13.0875,30.3651553,20.7,6.0375,21.5625,6.7,7.05,9.725867571,24.31,-4.0025,24.63729097,20.7,6.0375,21.5625,3.61,-10.04,10.6692877
29/07/2020 16:30,23.58968,8.28824,25.00335827,19.15968,5.58824,19.958,4.43,2.7,5.187957209,19.29968,1.39824,19.35026416,19.15968,5.58824,19.958,0.14,-4.19,4.19233825
29/07/2020 17:00,18.68344,4.42142,19.19947617,17.11344,4.99142,17.8265,1.57,-0.57,1.670269439,14.59344,3.73142,15.06293418,17.11344,4.99142,17.8265,-2.52,-1.26,2.817445652
29/07/2020 17:30,13.44056,3.99558,14.02188691,14.83056,4.32558,15.4485,-1.39,-0.33,1.428635713,9.77056,3.11558,10.25527579,14.83056,4.32558,15.4485,-5.06,-1.21,5.20266278
29/07/2020 18:00,6.74376,4.19568,7.942419631,11.81376,3.44568,12.306,-5.07,0.75,5.125173168,2.57376,2.41568,3.529837163,11.81376,3.44568,12.306,-9.24,-1.03,9.297230771
29/07/2020 18:30,1.7072,4.1271,4.46626088,9.4872,2.7671,9.8825,-7.78,1.36,7.897974424,-2.4628,1.0871,2.692056881,9.4872,2.7671,9.8825,-11.95,-1.68,12.06751424
29/07/2020 19:00,-0.59056,3.93442,3.978494923,8.44944,2.46442,8.8015,-9.04,1.47,9.158738996,-4.84056,0.85442,4.915389573,8.44944,2.46442,8.8015,-13.29,-1.61,13.3871655
29/07/2020 19:30,-1.47424,2.77668,3.14377725,7.56576,2.20668,7.881,-9.04,0.57,9.057952307,-6.54424,2.11668,6.87803834,7.56576,2.20668,7.881,-14.11,-0.09,14.11028703
29/07/2020 20:00,-3.0536,0.1027,3.055326537,6.8664,2.0027,7.1525,-9.92,-1.9,10.10031683,-7.8436,4.5727,9.079187532,6.8664,2.0027,7.1525,-14.71,2.57,14.93281621
29/07/2020 20:30,-4.53768,3.03776,5.460634176,6.23232,1.81776,6.492,-10.77,1.22,10.83887909,-8.95768,1.23776,9.042791649,6.23232,1.81776,6.492,-15.19,-0.58,15.20106904
29/07/2020 21:00,-5.91512,2.11934,6.283330856,5.65488,1.64934,5.8905,-11.57,0.47,11.57954231,-10.47512,1.32934,10.55913272,5.65488,1.64934,5.8905,-16.13,-0.32,16.1331739
29/07/2020 21:30,-3.93792,3.34394,5.166154145,6.80208,1.98394,7.0855,-10.74,1.36,10.82576556,-8.78792,1.30394,8.884131778,6.80208,1.98394,7.0855,-15.59,-0.68,15.60482297
29/07/2020 22:00,-3.64448,2.85786,4.631371098,6.81552,1.98786,7.0995,-10.46,0.87,10.49611833,-8.41448,2.61786,8.812301893,6.81552,1.98786,7.0995,-15.23,0.63,15.24302463
29/07/2020 22:30,-3.00256,3.12842,4.33617092,6.81744,1.98842,7.1015,-9.82,1.14,9.885949626,-7.83256,1.99842,8.08348184,6.81744,1.98842,7.1015,-14.65,0.01,14.65000341
29/07/2020 23:00,-1.76792,3.86144,4.246911819,7.10208,2.07144,7.398,-8.87,1.79,9.048812077,-6.45792,1.73144,6.686001436,7.10208,2.07144,7.398,-13.56,-0.34,13.56426187
29/07/2020 23:30,-2.74952,3.33514,4.322385805,6.12048,1.78514,6.3755,-8.87,1.55,9.004410031,-7.03952,2.03514,7.327798895,6.12048,1.78514,6.3755,-13.16,0.25,13.16237441
30/07/2020 00:00,-1.24032,3.04574,3.288605457,6.49968,1.89574,6.7705,-7.74,1.15,7.824966454,-5.12032,2.97574,5.922221327,6.49968,1.89574,6.7705,-11.62,1.08,11.67008141
30/07/2020 00:30,-1.93552,0.44714,1.986497382,6.02448,1.75714,6.2755,-7.96,-1.31,8.067075059,-5.36552,5.16714,7.449036223,6.02448,1.75714,6.2755,-11.39,3.41,11.88949957
30/07/2020 01:00,-1.63536,0.80302,1.821879099,6.04464,1.76302,6.2965,-7.68,-0.96,7.739767438,-5.06536,4.86302,7.021882614,6.04464,1.76302,6.2965,-11.11,3.1,11.53438772
30/07/2020 01:30,-1.19768,3.29526,3.506162553,6.05232,1.76526,6.3045,-7.25,1.53,7.409682854,-4.68768,2.61526,5.367860714,6.05232,1.76526,6.3045,-10.74,0.85,10.77358343
30/07/2020 02:00,-1.33072,3.28854,3.547578195,6.02928,1.75854,6.2805,-7.36,1.53,7.517346606,-4.64072,2.60854,5.323604329,6.02928,1.75854,6.2805,-10.67,0.85,10.70380306
30/07/2020 02:30,-1.04616,3.43862,3.594239593,6.06384,1.76862,6.3165,-7.11,1.67,7.303492315,-4.35616,2.48862,5.016907359,6.06384,1.76862,6.3165,-10.42,0.72,10.44484562
30/07/2020 03:00,-0.90888,3.61116,3.723780257,6.14112,1.79116,6.397,-7.05,1.82,7.281133154,-4.13888,2.71116,4.947799127,6.14112,1.79116,6.397,-10.28,0.92,10.32108521
30/07/2020 03:30,-0.6648,2.1561,2.256263781,6.2952,1.8361,6.5575,-6.96,0.32,6.967352438,-3.3648,3.9261,5.17070017,6.2952,1.8361,6.5575,-9.66,2.09,9.883506463
30/07/2020 04:00,-1.23904,2.08778,2.427765526,6.06096,1.76778,6.3135,-7.3,0.32,7.307010333,-3.96904,3.85778,5.534956644,6.06096,1.76778,6.3135,-10.03,2.09,10.24543801
30/07/2020 04:30,-1.0308,2.0931,2.333155856,6.0792,1.7731,6.3325,-7.11,0.32,7.117197482,-3.7208,4.0031,5.465268726,6.0792,1.7731,6.3325,-9.8,2.23,10.0505174
30/07/2020 05:00,-0.8664,2.0973,2.26921049,6.0936,1.7773,6.3475,-6.96,0.32,6.967352438,-3.5964,3.9473,5.339969124,6.0936,1.7773,6.3475,-9.69,2.17,9.930005035
30/07/2020 05:30,-1.41336,1.31902,1.933235694,5.99664,1.74902,6.2465,-7.41,-0.43,7.422465898,-4.20336,4.56902,6.208395852,5.99664,1.74902,6.2465,-10.2,2.82,10.58264617
30/07/2020 06:00,-1.58888,1.05866,1.909267045,5.96112,1.73866,6.2095,-7.55,-0.68,7.580560665,-4.52888,4.27866,6.230384053,5.96112,1.73866,6.2095,-10.49,2.54,10.79313208
30/07/2020 06:30,-0.44936,4.58102,4.603006479,7.10064,2.07102,7.3965,-7.55,2.51,7.956293107,-4.57936,0.79102,4.647176632,7.10064,2.07102,7.3965,-11.68,-1.28,11.74992766
30/07/2020 07:00,-1.25912,5.40484,5.549565623,7.01088,2.04484,7.303,-8.27,3.36,8.926505475,-5.99912,-0.97516,6.07785964,7.01088,2.04484,7.303,-13.01,-3.02,13.35591629
30/07/2020 07:30,-1.48912,2.88734,3.248724465,7.43088,2.16734,7.7405,-8.92,0.72,8.949011119,-6.33912,1.02734,6.42182761,7.43088,2.16734,7.7405,-13.77,-1.14,13.81710896
30/07/2020 08:00,-0.50008,1.89956,1.964283126,8.32992,2.42956,8.677,-8.83,-0.53,8.845891702,-4.66008,1.51956,4.901572013,8.32992,2.42956,8.677,-12.99,-0.91,13.02183551
30/07/2020 08:30,0.2924,3.4482,3.460575241,8.9424,2.6082,9.315,-8.65,0.84,8.690690421,-4.4576,-0.0218,4.457653306,8.9424,2.6082,9.315,-13.4,-2.63,13.65565451
30/07/2020 09:00,2.75344,2.35392,3.62248136,10.33344,3.01392,10.764,-7.58,-0.66,7.608679255,-2.06656,1.36392,2.47607512,10.33344,3.01392,10.764,-12.4,-1.65,12.50929654
30/07/2020 09:30,3.82976,1.29118,4.041560027,10.76976,3.14118,11.2185,-6.94,-1.85,7.182346413,-0.75024,2.36118,2.477505005,10.76976,3.14118,11.2185,-11.52,-0.78,11.54637605
30/07/2020 10:00,4.1064,1.9652,4.552420455,10.8864,3.1752,11.34,-6.78,-1.21,6.88712567,-0.1136,1.1952,1.200586523,10.8864,3.1752,11.34,-11,-1.98,11.1767795
30/07/2020 10:30,14.08736,3.12298,14.4293699,16.22736,4.73298,16.9035,-2.14,-1.61,2.678002987,10.97736,1.93298,11.14624799,16.22736,4.73298,16.9035,-5.25,-2.8,5.95
30/07/2020 11:00,22.97504,3.74522,23.27829753,20.31504,5.92522,21.1615,2.66,-2.18,3.43918595,20.39504,2.43522,20.53991122,20.31504,5.92522,21.1615,0.08,-3.49,3.490916785
30/07/2020 11:30,28.24952,4.11986,28.54835594,23.03952,6.71986,23.9995,5.21,-2.6,5.822722731,26.01952,3.16986,26.21189488,23.03952,6.71986,23.9995,2.98,-3.55,4.634964941
30/07/2020 12:00,28.96936,5.89398,29.56286216,23.01936,6.71398,23.9785,5.95,-0.82,6.006238424,23.99936,1.98398,24.08122624,23.01936,6.71398,23.9785,0.98,-4.73,4.830455465
30/07/2020 12:30,24.5496,3.5878,24.8103843,21.0096,6.1278,21.885,3.54,-2.54,4.356971425,18.9096,3.6978,19.26776316,21.0096,6.1278,21.885,-2.1,-2.43,3.211681802
30/07/2020 13:00,30.758,5.209,31.1959652,23.928,6.979,24.925,6.83,-1.77,7.055621872,26.258,2.439,26.37103117,23.928,6.979,24.925,2.33,-4.54,5.10298932
30/07/2020 13:30,30.40424,6.10582,31.01126969,23.57424,6.87582,24.5565,6.83,-0.77,6.873267054,24.62424,1.07582,24.6477298,23.57424,6.87582,24.5565,1.05,-5.8,5.894276885
30/07/2020 14:00,36.0492,6.6806,36.66299547,26.2992,7.6706,27.395,9.75,-0.99,9.800132652,30.8392,1.2506,30.86454693,26.2992,7.6706,27.395,4.54,-6.42,7.863078278
