Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/07/2020 14:30,26.56512,5.04066,27.03911711,21.70512,6.33066,22.6095,4.86,-1.29,5.028289968,20.09512,2.28066,20.22412564,21.70512,6.33066,22.6095,-1.61,-4.05,4.358279477
30/07/2020 15:00,30.94072,3.81146,31.17459513,23.97072,6.99146,24.9695,6.97,-3.18,7.661155265,25.89072,4.71146,26.31591225,23.97072,6.99146,24.9695,1.92,-2.28,2.980738164
30/07/2020 15:30,26.98352,3.31686,27.18661273,21.86352,6.37686,22.7745,5.12,-3.06,5.964729667,22.07352,4.70686,22.56977661,21.86352,6.37686,22.7745,0.21,-1.67,1.683151805
30/07/2020 16:00,31.9648,3.8739,32.19868849,24.1848,7.0539,25.1925,7.78,-3.18,8.404808148,27.4748,5.1639,27.95586697,24.1848,7.0539,25.1925,3.29,-1.89,3.794232465
30/07/2020 16:30,24.96608,3.09594,25.157305,20.62608,6.01594,21.4855,4.34,-2.92,5.230869909,19.82608,4.05594,20.23670174,20.62608,6.01594,21.4855,-0.8,-1.96,2.11697898
30/07/2020 17:00,20.59544,4.26242,21.03188943,18.38544,5.36242,19.1515,2.21,-1.1,2.468623098,14.79544,2.32242,14.9766044,18.38544,5.36242,19.1515,-3.59,-3.04,4.704221508
30/07/2020 17:30,22.34248,4.43364,22.77813812,19.69248,5.74364,20.513,2.65,-1.31,2.956112312,16.86248,3.89364,17.30617416,19.69248,5.74364,20.513,-2.83,-1.85,3.381035344
30/07/2020 18:00,13.4224,2.6807,13.68747509,15.1224,4.4107,15.7525,-1.7,-1.73,2.425469027,7.9124,4.7407,9.223898864,15.1224,4.4107,15.7525,-7.21,0.33,7.21754806
30/07/2020 18:30,9.08808,2.23194,9.358138397,12.89808,3.76194,13.4355,-3.81,-1.53,4.105727707,3.27808,4.22194,5.345146008,12.89808,3.76194,13.4355,-9.62,0.46,9.630991642
30/07/2020 19:00,1.95776,0.93518,2.169651089,9.37776,2.73518,9.7685,-7.42,-1.8,7.635207921,-3.49224,3.61518,5.026456669,9.37776,2.73518,9.7685,-12.87,0.88,12.90005039
30/07/2020 19:30,-1.20344,0.86858,1.484149268,7.84656,2.28858,8.1735,-9.05,-1.42,9.160725954,-6.73344,3.16858,7.441714416,7.84656,2.28858,8.1735,-14.58,0.88,14.60653279
30/07/2020 20:00,-3.55976,0.36882,3.57881537,6.51024,1.89882,6.7815,-10.07,-1.53,10.18556822,-8.98976,2.91882,9.451735029,6.51024,1.89882,6.7815,-15.5,1.02,15.53352503
30/07/2020 20:30,-5.63312,-0.52466,5.657500247,5.60688,1.63534,5.8405,-11.24,-2.16,11.44566293,-10.92312,3.13534,11.3641941,5.60688,1.63534,5.8405,-16.53,1.5,16.59791854
30/07/2020 21:00,-6.13528,-0.56904,6.161612386,5.45472,1.59096,5.682,-11.59,-2.16,11.78955894,-11.62528,3.15096,12.04473678,5.45472,1.59096,5.682,-17.08,1.56,17.15109326
30/07/2020 21:30,-5.04816,-0.39738,5.063776284,5.87184,1.71262,6.1165,-10.92,-2.11,11.12198274,-10.60816,3.33262,11.11932618,5.87184,1.71262,6.1165,-16.48,1.62,16.55943236
30/07/2020 22:00,-5.54776,0.13982,5.54952166,5.62224,1.63982,5.8565,-11.17,-1.5,11.27026619,-11.14776,2.85982,11.50874118,5.62224,1.63982,5.8565,-16.77,1.22,16.8143183
30/07/2020 22:30,-5.90416,0.26962,5.910313042,4.93584,1.43962,5.1415,-10.84,-1.17,10.90295831,-11.72416,2.61962,12.0132567,4.93584,1.43962,5.1415,-16.66,1.18,16.70173644
30/07/2020 23:00,-4.89848,0.49086,4.923012274,5.11152,1.49086,5.3245,-10.01,-1,10.05982604,-10.34848,2.88086,10.74199202,5.11152,1.49086,5.3245,-15.46,1.39,15.52236129
30/07/2020 23:30,-1.09672,1.19054,1.618697084,6.65328,1.94054,6.9305,-7.75,-0.75,7.786205751,-6.76672,3.48054,7.609379623,6.65328,1.94054,6.9305,-13.42,1.54,13.50807166
31/07/2020 00:00,0.43736,3.13548,3.165836161,7.04736,2.05548,7.341,-6.61,1.08,6.697648841,-5.11264,2.29548,5.604312286,7.04736,2.05548,7.341,-12.16,0.24,12.16236819
31/07/2020 00:30,-1.27616,3.83862,4.045193178,5.82384,1.69862,6.0665,-7.1,2.14,7.415497286,-6.78616,0.54862,6.808300188,5.82384,1.69862,6.0665,-12.61,-1.15,12.66232996
31/07/2020 01:00,0.43584,5.31212,5.32996955,6.31584,1.84212,6.579,-5.88,3.47,6.82753982,-4.95416,0.15212,4.956494911,6.31584,1.84212,6.579,-11.27,-1.69,11.39600807
31/07/2020 01:30,-1.47992,4.75294,4.978011837,4.09008,1.19294,4.2605,-5.57,3.56,6.610484097,-6.75992,-0.49706,6.778169889,4.09008,1.19294,4.2605,-10.85,-1.69,10.98082875
31/07/2020 02:00,-2.72016,4.55162,5.30250083,3.39984,0.99162,3.5415,-6.12,3.56,7.080112993,-7.98016,-0.65838,8.00727281,3.39984,0.99162,3.5415,-11.38,-1.65,11.49899561
31/07/2020 02:30,-2.3472,4.6379,5.198025034,3.5928,1.0479,3.7425,-5.94,3.59,6.940583549,-7.5172,-0.6021,7.541274445,3.5928,1.0479,3.7425,-11.11,-1.65,11.23185648
31/07/2020 03:00,-2.616,4.6595,5.343631373,3.324,0.9695,3.4625,-5.94,3.69,6.992832044,-7.716,-0.5905,7.738562286,3.324,0.9695,3.4625,-11.04,-1.56,11.14967264
31/07/2020 03:30,-2.91024,4.61368,5.454863885,3.02976,0.88368,3.156,-5.94,3.73,7.014021671,-8.10024,-0.63632,8.125194841,3.02976,0.88368,3.156,-11.13,-1.52,11.23331207
31/07/2020 04:00,-2.9624,4.6993,5.555108842,2.8776,0.8393,2.9975,-5.84,3.86,7.000371419,-8.1324,-0.5507,8.151024491,2.8776,0.8393,2.9975,-11.01,-1.39,11.09739609
31/07/2020 04:30,-2.36512,4.83434,5.381880327,3.13488,0.91434,3.2655,-5.5,3.92,6.753991412,-7.50512,-0.39566,7.5155421,3.13488,0.91434,3.2655,-10.64,-1.31,10.72034048
31/07/2020 05:00,-2.16648,4.54436,5.034366236,3.44352,1.00436,3.587,-5.61,3.54,6.633528473,-7.19648,-0.07564,7.196877503,3.44352,1.00436,3.587,-10.64,-1.08,10.69467157
31/07/2020 05:30,-3.22384,4.32888,5.397438874,2.87616,0.83888,2.996,-6.1,3.49,7.027809047,-8.46384,-0.31112,8.469556258,2.87616,0.83888,2.996,-11.34,-1.15,11.39816213
31/07/2020 06:00,-2.57608,4.30156,5.013941224,3.19392,0.93156,3.327,-5.77,3.37,6.682050583,-7.95608,-0.60844,7.979311261,3.19392,0.93156,3.327,-11.15,-1.54,11.25584737
31/07/2020 06:30,-2.19696,3.28172,3.949217568,3.98304,1.16172,4.149,-6.18,2.12,6.533513603,-7.78696,0.15172,7.788437905,3.98304,1.16172,4.149,-11.77,-1.01,11.81325527
31/07/2020 07:00,-2.58408,2.19506,3.390539463,4.16592,1.21506,4.3395,-6.75,0.98,6.820769751,-8.58408,0.32506,8.590232444,4.16592,1.21506,4.3395,-12.75,-0.89,12.781025
31/07/2020 07:30,-0.07776,1.92982,1.931385992,6.10224,1.77982,6.3565,-6.18,0.15,6.18182012,-5.84776,0.97982,5.929278561,6.10224,1.77982,6.3565,-11.95,-0.8,11.97674831
31/07/2020 08:00,5.55768,2.20224,5.978099029,9.12768,2.66224,9.508,-3.57,-0.46,3.599513856,-0.05232,1.62224,1.623083485,9.12768,2.66224,9.508,-9.18,-1.04,9.238722855
31/07/2020 08:30,10.85064,1.52852,10.95777175,12.20064,3.55852,12.709,-1.35,-2.03,2.43790894,4.81064,2.43852,5.393388267,12.20064,3.55852,12.709,-7.39,-1.12,7.474389607
31/07/2020 09:00,15.71528,3.18654,16.03508848,14.52528,4.23654,15.1305,1.19,-1.05,1.587009767,8.88528,1.84654,9.07512593,14.52528,4.23654,15.1305,-5.64,-2.39,6.125495898
31/07/2020 09:30,21.28408,3.71744,21.60628199,17.61408,5.13744,18.348,3.67,-1.42,3.935136592,15.36408,2.35744,15.54388875,17.61408,5.13744,18.348,-2.25,-2.78,3.576436774
31/07/2020 10:00,26.34616,3.00138,26.51656895,20.09616,5.86138,20.9335,6.25,-2.86,6.873288878,21.05616,3.52138,21.34858288,20.09616,5.86138,20.9335,0.96,-2.34,2.529268669
31/07/2020 10:30,28.93032,1.87176,28.99080718,21.16032,6.17176,22.042,7.77,-4.3,8.880478591,23.32032,4.50176,23.75085615,21.16032,6.17176,22.042,2.16,-1.67,2.730293025
31/07/2020 11:00,30.29584,1.86212,30.35301323,22.39584,6.53212,23.329,7.9,-4.67,9.177085594,24.80584,4.41212,25.19516821,22.39584,6.53212,23.329,2.41,-2.12,3.209750769
31/07/2020 11:30,33.35456,2.23008,33.42902825,24.27456,7.08008,25.286,9.08,-4.85,10.29411968,28.02456,4.57008,28.39474589,24.27456,7.08008,25.286,3.75,-2.51,4.512493767
31/07/2020 12:00,35.72456,5.09508,36.08606417,25.35456,7.39508,26.411,10.37,-2.3,10.62200075,30.26456,2.29508,30.35145769,25.35456,7.39508,26.411,4.91,-5.1,7.079413818
31/07/2020 12:30,37.65752,5.18886,38.01332767,26.08752,7.60886,27.1745,11.57,-2.42,11.82037647,32.35752,2.58886,32.46091953,26.08752,7.60886,27.1745,6.27,-5.02,8.032017181
31/07/2020 13:00,39.24088,4.99234,39.55717535,26.75088,7.80234,27.8655,12.49,-2.81,12.80219512,34.04088,3.29234,34.19972242,26.75088,7.80234,27.8655,7.29,-4.51,8.572292576
31/07/2020 13:30,39.08888,4.97884,39.40468738,26.49888,7.72884,27.603,12.59,-2.75,12.88683825,33.93888,3.32884,34.10174118,26.49888,7.72884,27.603,7.44,-4.4,8.64370291
31/07/2020 14:00,37.06008,4.53044,37.33596679,25.27008,7.37044,26.323,11.79,-2.84,12.12722969,31.95008,2.93044,32.08418755,25.27008,7.37044,26.323,6.68,-4.44,8.02097251
31/07/2020 14:30,35.96736,4.46298,36.24319489,24.62736,7.18298,25.6535,11.34,-2.72,11.66164654,30.86736,2.93298,31.00639104,24.62736,7.18298,25.6535,6.24,-4.25,7.549841058
31/07/2020 15:00,33.54584,4.26962,33.81646102,23.41584,6.82962,24.3915,10.13,-2.56,10.44846879,28.35584,2.76962,28.49077846,23.41584,6.82962,24.3915,4.94,-4.06,6.394309971
31/07/2020 15:30,32.12904,4.16472,32.39784104,22.91904,6.68472,23.874,9.21,-2.52,9.548533919,27.34904,2.86472,27.4986656,22.91904,6.68472,23.874,4.43,-3.82,5.849555539
31/07/2020 16:00,30.56088,4.55734,30.89881445,22.07088,6.43734,22.9905,8.49,-1.88,8.695659837,25.99088,3.36734,26.20810603,22.07088,6.43734,22.9905,3.92,-3.07,4.979086262
31/07/2020 16:30,26.25752,4.59636,26.65677928,19.18752,5.59636,19.987,7.07,-1,7.140371139,21.82752,3.15636,22.05455141,19.18752,5.59636,19.987,2.64,-2.44,3.594885255
31/07/2020 17:00,22.11408,3.41494,22.37620051,16.95408,4.94494,17.6605,5.16,-1.53,5.382053511,16.98408,3.65494,17.37289728,16.95408,4.94494,17.6605,0.03,-1.29,1.29034879
31/07/2020 17:30,13.00232,0.34526,13.00690316,12.53232,3.65526,13.0545,0.47,-3.31,3.343202058,7.35232,4.89526,8.832903251,12.53232,3.65526,13.0545,-5.18,1.24,5.326349594
31/07/2020 18:00,6.16128,-0.11296,6.162315409,9.52128,2.77704,9.918,-3.36,-2.89,4.431895757,0.10128,3.86704,3.868366063,9.52128,2.77704,9.918,-9.42,1.09,9.482852946
31/07/2020 18:30,-5.66976,-1.56618,5.882099816,3.99024,1.16382,4.1565,-9.66,-2.73,10.03835146,-12.02976,2.66382,12.3211632,3.99024,1.16382,4.1565,-16.02,1.5,16.09007147
31/07/2020 19:00,-6.93368,-1.67274,7.132599628,3.31632,0.96726,3.4545,-10.25,-2.64,10.58452172,-13.32368,2.73726,13.6019499,3.31632,0.96726,3.4545,-16.64,1.77,16.73387283
31/07/2020 19:30,-5.97008,-1.48294,6.151501138,3.82992,1.11706,3.9895,-9.8,-2.6,10.13903348,-12.39008,2.95706,12.73806446,3.82992,1.11706,3.9895,-16.22,1.84,16.32403136
31/07/2020 20:00,-7.23136,-1.83248,7.459929651,2.76864,0.80752,2.884,-10,-2.64,10.34261089,-13.84136,2.82752,14.1272119,2.76864,0.80752,2.884,-16.61,2.02,16.73237879
31/07/2020 20:30,-5.93744,-2.19842,6.331369856,3.50256,1.02158,3.6485,-9.44,-3.22,9.974066372,-12.24744,3.64158,12.77735855,3.50256,1.02158,3.6485,-15.75,2.62,15.96643041
31/07/2020 21:00,-9.69008,-1.79544,9.855011679,1.48992,0.43456,1.552,-11.18,-2.23,11.40023245,-16.03008,2.41456,16.21090882,1.48992,0.43456,1.552,-17.52,1.98,17.63152858
31/07/2020 21:30,-7.24544,-1.89742,7.489766582,2.85456,0.83258,2.9735,-10.1,-2.73,10.46245191,-13.49544,3.30258,13.8936653,2.85456,0.83258,2.9735,-16.35,2.47,16.53551934
31/07/2020 22:00,-8.89208,-1.80644,9.073715457,1.65792,0.48356,1.727,-10.55,-2.29,10.79567506,-15.33208,3.11356,15.64502902,1.65792,0.48356,1.727,-16.99,2.63,17.19235295
31/07/2020 22:30,-9.24424,1.25418,9.328930306,0.90576,0.26418,0.9435,-10.15,0.99,10.1981665,-15.90424,-0.24582,15.90613961,0.90576,0.26418,0.9435,-16.81,-0.51,16.81773469
31/07/2020 23:00,-8.40752,1.36864,8.518190418,1.09248,0.31864,1.138,-9.5,1.05,9.557850177,-14.75752,-0.01136,14.75752437,1.09248,0.31864,1.138,-15.85,-0.33,15.85343496
31/07/2020 23:30,-8.37624,1.33818,8.482459682,0.71376,0.20818,0.7435,-9.09,1.13,9.159967249,-14.39624,-0.12182,14.39675541,0.71376,0.20818,0.7435,-15.11,-0.33,15.11360314
01/08/2020 00:00,-8.09696,1.41422,8.21953645,0.56304,0.16422,0.5865,-8.66,1.25,8.749748568,-13.92696,0.48422,13.93537527,0.56304,0.16422,0.5865,-14.49,0.32,14.49353304
01/08/2020 00:30,-7.21184,1.42988,7.352223677,0.78816,0.22988,0.821,-8,1.2,8.089499366,-12.80184,0.22988,12.80390379,0.78816,0.22988,0.821,-13.59,0,13.59
01/08/2020 01:00,-7.43024,2.14618,7.733987009,0.56976,0.16618,0.5935,-8,1.98,8.241383379,-13.02024,-0.43382,13.0274652,0.56976,0.16618,0.5935,-13.59,-0.6,13.60323858
01/08/2020 01:30,-6.76864,1.65248,6.967436946,0.83136,0.24248,0.866,-7.6,1.41,7.729689515,-12.09864,0.65248,12.11622136,0.83136,0.24248,0.866,-12.93,0.41,12.93649875
01/08/2020 02:00,-5.34968,2.60426,5.949894642,1.42032,0.41426,1.4795,-6.77,2.19,7.115405821,-10.60968,0.17426,10.61111098,1.42032,0.41426,1.4795,-12.03,-0.24,12.03239378
01/08/2020 02:30,-5.742,2.6265,6.314195614,1.188,0.3465,1.2375,-6.93,2.28,7.295430076,-10.942,-0.0035,10.94200056,1.188,0.3465,1.2375,-12.13,-0.35,12.13504841
01/08/2020 03:00,-6.40288,2.54666,6.890743752,0.77712,0.22666,0.8095,-7.18,2.32,7.545515224,-11.49288,-0.12334,11.49354181,0.77712,0.22666,0.8095,-12.27,-0.35,12.27499084
01/08/2020 03:30,-7.00928,2.17146,7.337931906,0.45072,0.13146,0.4695,-7.46,2.04,7.733899405,-12.07928,0.44146,12.0873443,0.45072,0.13146,0.4695,-12.53,0.31,12.53383421
01/08/2020 04:00,-6.6868,1.7801,6.919685705,0.5832,0.1701,0.6075,-7.27,1.61,7.44613994,-11.6268,0.8501,11.65783635,0.5832,0.1701,0.6075,-12.21,0.68,12.22892064
01/08/2020 04:30,-6.01904,1.82528,6.289712998,0.84096,0.24528,0.876,-6.86,1.58,7.039602261,-10.87904,0.92528,10.91831738,0.84096,0.24528,0.876,-11.72,0.68,11.73971039
01/08/2020 05:00,-5.17336,2.22652,5.632143908,1.25664,0.36652,1.309,-6.43,1.86,6.693616362,-9.98336,0.82652,10.01751527,1.25664,0.36652,1.309,-11.24,0.46,11.24940887
01/08/2020 05:30,-5.27736,2.30952,5.76059122,1.23264,0.35952,1.284,-6.51,1.95,6.795778101,-10.05736,0.77952,10.08752406,1.23264,0.35952,1.284,-11.29,0.42,11.29780952
01/08/2020 06:00,-4.29416,2.38712,4.913059332,1.63584,0.47712,1.704,-5.93,1.91,6.230008026,-8.99416,0.84712,9.033965154,1.63584,0.47712,1.704,-10.63,0.37,10.63643737
01/08/2020 06:30,-4.01576,2.45082,4.704555989,1.85424,0.54082,1.9315,-5.87,1.91,6.172924752,-8.88576,0.91082,8.932319063,1.85424,0.54082,1.9315,-10.74,0.37,10.74637148
01/08/2020 07:00,-3.14816,2.60512,4.086264994,2.45184,0.71512,2.554,-5.6,1.89,5.9103384,-8.15816,1.05512,8.226107998,2.45184,0.71512,2.554,-10.61,0.34,10.61544629
01/08/2020 07:30,0.80032,3.28426,3.38036623,4.78032,1.39426,4.9795,-3.98,1.89,4.40596187,-4.21968,1.24426,4.399304746,4.78032,1.39426,4.9795,-9,-0.15,9.001249913
01/08/2020 08:00,6.10152,4.30086,7.464981115,7.75152,2.26086,8.0745,-1.65,2.04,2.623756848,1.26152,1.50086,1.960615579,7.75152,2.26086,8.0745,-6.49,-0.76,6.53434771
01/08/2020 08:30,9.49976,4.55868,10.5369352,9.62976,2.80868,10.031,-0.13,1.75,1.754821928,4.29976,1.61868,4.594350988,9.62976,2.80868,10.031,-5.33,-1.19,5.461226968
01/08/2020 09:00,12.01248,4.09614,12.69165232,10.99248,3.20614,11.4505,1.02,0.89,1.353698637,6.35248,2.10614,6.692520291,10.99248,3.20614,11.4505,-4.64,-1.1,4.768605666
01/08/2020 09:30,15.88736,4.48298,16.50773508,13.34736,3.89298,13.9035,2.54,0.59,2.607623439,10.62736,2.30298,10.87402858,13.34736,3.89298,13.9035,-2.72,-1.59,3.150634857
01/08/2020 10:00,19.7164,2.4702,19.87053892,15.3264,4.4702,15.965,4.39,-2,4.824116499,14.4264,3.3502,14.81029564,15.3264,4.4702,15.965,-0.9,-1.12,1.436802004
01/08/2020 10:30,16.52048,2.61264,16.72579287,13.62048,3.97264,14.188,2.9,-1.36,3.203061036,10.70048,3.50264,11.25916334,13.62048,3.97264,14.188,-2.92,-0.47,2.957583473
01/08/2020 11:00,20.5004,2.3672,20.63661881,15.5904,4.5472,16.24,4.91,-2.18,5.372196944,15.3804,4.2572,15.95871098,15.5904,4.5472,16.24,-0.21,-0.29,0.358050276
01/08/2020 11:30,23.02896,2.43178,23.15699792,17.14896,5.00178,17.8635,5.88,-2.57,6.417109941,18.86896,4.67178,19.43870314,17.14896,5.00178,17.8635,1.72,-0.33,1.751370892
01/08/2020 12:00,23.77648,2.67314,23.9262759,17.25648,5.03314,17.9755,6.52,-2.36,6.933974329,19.66648,4.25314,20.12112411,17.25648,5.03314,17.9755,2.41,-0.78,2.533081128
01/08/2020 12:30,24.12496,2.37478,24.2415609,17.60496,5.13478,18.3385,6.52,-2.76,7.080112993,20.22496,4.48478,20.71623177,17.60496,5.13478,18.3385,2.62,-0.65,2.699425865
01/08/2020 13:00,19.40928,1.93104,19.50510358,14.84928,4.33104,15.468,4.56,-2.4,5.153018533,14.19928,4.62104,14.93229933,14.84928,4.33104,15.468,-0.65,0.29,0.711758386
01/08/2020 13:30,19.94384,1.70862,20.01689627,15.18384,4.42862,15.8165,4.76,-2.72,5.482335269,15.34384,4.71862,16.05299974,15.18384,4.42862,15.8165,0.16,0.29,0.331209903
01/08/2020 14:00,10.38256,0.79408,10.41288218,10.64256,3.10408,11.086,-0.26,-2.31,2.324585985,5.63256,4.17408,7.010611671,10.64256,3.10408,11.086,-5.01,1.07,5.12298741
01/08/2020 14:30,15.34632,0.43226,15.35240653,12.55632,3.66226,13.0795,2.79,-3.23,4.268137767,10.07632,4.62226,11.08591504,12.55632,3.66226,13.0795,-2.48,0.96,2.659323222
01/08/2020 15:00,13.64632,4.40476,14.33959414,11.77632,3.43476,12.267,1.87,0.97,2.106608649,9.01632,1.22476,9.099124321,11.77632,3.43476,12.267,-2.76,-2.21,3.535774314
01/08/2020 15:30,20.11904,5.18722,20.77698298,14.69904,4.28722,15.3115,5.42,0.9,5.49421514,15.58904,1.63722,15.67477775,14.69904,4.28722,15.3115,0.89,-2.65,2.795460606
01/08/2020 16:00,16.24056,4.86308,16.95303324,12.97056,3.78308,13.511,3.27,1.08,3.443733439,11.30056,1.62308,11.41652508,12.97056,3.78308,13.511,-1.67,-2.16,2.730293025
01/08/2020 16:30,10.9972,4.4071,11.84740217,10.4472,3.0471,10.8825,0.55,1.36,1.467003749,5.8272,1.3671,5.985417467,10.4472,3.0471,10.8825,-4.62,-1.68,4.915973963
01/08/2020 17:00,6.44904,4.05472,7.61779963,8.51904,2.48472,8.874,-2.07,1.57,2.598037721,1.19904,1.13472,1.650844148,8.51904,2.48472,8.874,-7.32,-1.35,7.443446782
01/08/2020 17:30,6.47304,4.11422,7.669879598,8.72304,2.54422,9.0865,-2.25,1.57,2.74361076,1.34304,1.48422,2.001665669,8.72304,2.54422,9.0865,-7.38,-1.06,7.455736047
01/08/2020 18:00,11.82008,4.79294,12.75486437,11.05008,3.22294,11.5105,0.77,1.57,1.748656627,6.02008,1.83294,6.292935106,11.05008,3.22294,11.5105,-5.03,-1.39,5.218524696
01/08/2020 18:30,6.91992,4.19456,8.091948245,8.92992,2.60456,9.302,-2.01,1.59,2.562849976,1.57992,1.61456,2.25897127,8.92992,2.60456,9.302,-7.35,-0.99,7.416373777
01/08/2020 19:00,-0.31616,2.82862,2.846234047,4.86384,1.41862,5.0665,-5.18,1.41,5.368472781,-6.42616,1.06862,6.514405656,4.86384,1.41862,5.0665,-11.29,-0.35,11.29542385
01/08/2020 19:30,-1.73872,2.73454,3.240502469,4.06128,1.18454,4.2305,-5.8,1.55,6.003540622,-7.91872,1.18454,8.006825929,4.06128,1.18454,4.2305,-11.98,0,11.98
01/08/2020 20:00,-4.34184,2.43738,4.979196306,2.76816,0.80738,2.8835,-7.11,1.63,7.294449945,-10.66184,1.13738,10.72233489,2.76816,0.80738,2.8835,-13.43,0.33,13.43405374
01/08/2020 20:30,-4.42816,2.64262,5.156747177,2.99184,0.87262,3.1165,-7.42,1.77,7.628191136,-10.75816,1.20262,10.82516981,2.99184,0.87262,3.1165,-13.75,0.33,13.75395943
01/08/2020 21:00,-3.3044,3.4933,4.808555318,3.6456,1.0633,3.7975,-6.95,2.43,7.362567487,-9.6644,1.1933,9.73779196,3.6456,1.0633,3.7975,-13.31,0.13,13.31063485
01/08/2020 21:30,-2.85832,3.16424,4.264083489,3.99168,1.16424,4.158,-6.85,2,7.13600028,-8.78832,1.74424,8.959740041,3.99168,1.16424,4.158,-12.78,0.58,12.79315442
01/08/2020 22:00,-4.1356,3.0067,5.113064859,3.3144,0.9667,3.4525,-7.45,2.04,7.724254009,-10.2856,1.6667,10.41976277,3.3144,0.9667,3.4525,-13.6,0.7,13.61800279
01/08/2020 22:30,-4.0304,2.8528,4.937873226,2.8896,0.8428,3.01,-6.92,2.01,7.206004441,-10.0704,1.4828,10.17898089,2.8896,0.8428,3.01,-12.96,0.64,12.97579285
01/08/2020 23:00,-3.77344,3.37358,5.061609571,2.92656,0.85358,3.0485,-6.7,2.52,7.158240007,-9.65344,1.42358,9.757842172,2.92656,0.85358,3.0485,-12.58,0.57,12.59290673
01/08/2020 23:30,-2.218,3.3435,4.012295633,3.612,1.0535,3.7625,-5.83,2.29,6.263625148,-7.778,1.7635,7.975413234,3.612,1.0535,3.7625,-11.39,0.71,11.41210761
02/08/2020 00:00,-2.73288,2.68416,3.830580635,2.99712,0.87416,3.122,-5.73,1.81,6.009076468,-7.98288,2.06416,8.245430832,2.99712,0.87416,3.122,-10.98,1.19,11.04429717
02/08/2020 00:30,-1.762,0.059,1.762987521,3.528,1.029,3.675,-5.29,-0.97,5.378196724,-6.222,5.109,8.050786608,3.528,1.029,3.675,-9.75,4.08,10.56924311
02/08/2020 01:00,-1.81872,2.41954,3.026865747,3.22128,0.93954,3.3555,-5.04,1.48,5.252808772,-6.31872,2.72954,6.88306698,3.22128,0.93954,3.3555,-9.54,1.79,9.706477219
02/08/2020 01:30,-2.28024,3.64118,4.296240944,2.84976,0.83118,2.9685,-5.13,2.81,5.849187978,-6.83024,1.44118,6.980628786,2.84976,0.83118,2.9685,-9.68,0.61,9.699200998
02/08/2020 02:00,-1.9156,3.7692,4.228048249,3.0144,0.8792,3.14,-4.93,2.89,5.714630347,-6.3756,1.5792,6.568268265,3.0144,0.8792,3.14,-9.39,0.7,9.416055437
02/08/2020 02:30,-0.70096,3.66222,3.728699539,3.53904,1.03222,3.6865,-4.24,2.63,4.989438846,-5.03096,1.95222,5.396454526,3.53904,1.03222,3.6865,-8.57,0.92,8.619240106
02/08/2020 03:00,-1.60704,3.20378,3.584241042,2.89296,0.84378,3.0135,-4.5,2.36,5.081299047,-5.87704,2.14378,6.25582863,2.89296,0.84378,3.0135,-8.77,1.3,8.865827655
02/08/2020 03:30,-1.8132,3.2049,3.682265369,2.8968,0.8449,3.0175,-4.71,2.36,5.268178053,-6.0632,2.1849,6.444857039,2.8968,0.8449,3.0175,-8.96,1.34,9.059646792
02/08/2020 04:00,-1.92936,3.20102,3.737507064,2.78064,0.81102,2.8965,-4.71,2.39,5.281685337,-6.17936,2.15102,6.543040352,2.78064,0.81102,2.8965,-8.96,1.34,9.059646792
02/08/2020 04:30,-0.50488,3.40066,3.4379343,3.46512,1.01066,3.6095,-3.97,2.39,4.633896848,-4.61488,2.35066,5.179065538,3.46512,1.01066,3.6095,-8.08,1.34,8.190360187
02/08/2020 05:00,-0.17688,3.44966,3.454191751,3.63312,1.05966,3.7845,-3.81,2.39,4.497577126,-4.26688,2.44966,4.920071041,3.63312,1.05966,3.7845,-7.9,1.39,8.021352754
02/08/2020 05:30,-1.30576,3.13332,3.394510775,2.99424,0.87332,3.119,-4.3,2.26,4.857736098,-5.33576,2.40332,5.852032279,2.99424,0.87332,3.119,-8.33,1.53,8.469344721
02/08/2020 06:00,-0.2852,3.1464,3.159299289,3.4848,1.0164,3.63,-3.77,2.13,4.330103925,-4.2452,2.4964,4.92480822,3.4848,1.0164,3.63,-7.73,1.48,7.870406597
02/08/2020 06:30,1.50144,3.40042,3.71714652,4.56144,1.33042,4.7515,-3.06,2.07,3.694387635,-2.56856,2.69042,3.71965862,4.56144,1.33042,4.7515,-7.13,1.36,7.258546686
02/08/2020 07:00,1.0104,3.3322,3.482020247,4.4304,1.2922,4.615,-3.42,2.04,3.982210441,-3.1896,2.5922,4.110115449,4.4304,1.2922,4.615,-7.62,1.3,7.730097024
02/08/2020 07:30,2.80856,3.66208,4.615066543,5.45856,1.59208,5.686,-2.65,2.07,3.362647766,-1.56144,2.54208,2.983331292,5.45856,1.59208,5.686,-7.02,0.95,7.083988989
02/08/2020 08:00,6.96784,4.40562,8.243802633,8.00784,2.33562,8.3415,-1.04,2.07,2.316570741,3.11784,2.88562,4.248261886,8.00784,2.33562,8.3415,-4.89,0.55,4.920833263
02/08/2020 08:30,12.96472,5.08596,13.92662751,11.09472,3.23596,11.557,1.87,1.85,2.630475242,8.48472,2.89596,8.965325304,11.09472,3.23596,11.557,-2.61,-0.34,2.632052431
02/08/2020 09:00,15.22856,5.10458,16.06131304,12.59856,3.67458,13.1235,2.63,1.43,2.993626563,10.63856,3.12458,11.08791951,12.59856,3.67458,13.1235,-1.96,-0.55,2.035706266
02/08/2020 09:30,17.6704,3.2922,17.97447126,14.2704,4.1622,14.865,3.4,-0.87,3.50954413,13.1504,5.3522,14.19785424,14.2704,4.1622,14.865,-1.12,1.19,1.634166454
02/08/2020 10:00,16.59688,3.62284,16.98768364,13.58688,3.96284,14.153,3.01,-0.34,3.029141793,11.37688,4.16284,12.11456295,13.58688,3.96284,14.153,-2.21,0.2,2.21903132
02/08/2020 10:30,17.1748,4.8214,17.8387122,14.1648,4.1314,14.755,3.01,0.69,3.088073833,11.9548,3.0514,12.33808271,14.1648,4.1314,14.755,-2.21,-1.08,2.459776413
02/08/2020 11:00,17.17184,4.74512,17.8153937,13.73184,4.00512,14.304,3.44,0.74,3.518692939,11.71184,3.12512,12.12161587,13.73184,4.00512,14.304,-2.02,-0.88,2.203361069
02/08/2020 11:30,21.42448,5.48964,22.11661119,16.28448,4.74964,16.963,5.14,0.74,5.192995282,16.96448,2.97964,17.22416431,16.28448,4.74964,16.963,0.68,-1.77,1.896127633
02/08/2020 12:00,22.68424,5.81082,23.41666871,17.21424,5.02082,17.9315,5.47,0.79,5.526753116,18.23424,3.08082,18.49267315,17.21424,5.02082,17.9315,1.02,-1.94,2.191802911
02/08/2020 12:30,22.88088,5.69484,23.57892856,17.33088,5.05484,18.053,5.55,0.64,5.586779036,17.87088,3.29484,18.17207535,17.33088,5.05484,18.053,0.54,-1.76,1.840978001
02/08/2020 13:00,21.00544,5.37242,21.68159141,16.22544,4.73242,16.9015,4.78,0.64,4.822654871,16.04544,3.10242,16.34261774,16.22544,4.73242,16.9015,-0.18,-1.63,1.639908534
02/08/2020 13:30,21.84024,5.44632,22.50907561,16.65024,4.85632,17.344,5.19,0.59,5.223427993,17.06024,3.22632,17.36263026,16.65024,4.85632,17.344,0.41,-1.63,1.680773631
02/08/2020 14:00,17.44448,4.92464,18.12627821,14.24448,4.15464,14.838,3.2,0.77,3.291337114,11.95448,2.73464,12.26327232,14.24448,4.15464,14.838,-2.29,-1.42,2.694531499
02/08/2020 14:30,18.2232,5.0601,18.91268437,14.2632,4.1601,14.8575,3.96,0.9,4.060985102,12.3432,2.7401,12.64368357,14.2632,4.1601,14.8575,-1.92,-1.42,2.388053601
02/08/2020 15:00,10.22672,4.27946,11.08600829,10.62672,3.09946,11.0695,-0.4,1.18,1.24595345,5.06672,2.26946,5.551765507,10.62672,3.09946,11.0695,-5.56,-0.83,5.62161009
02/08/2020 15:30,17.88648,5.09814,18.59884938,14.25648,4.15814,14.8505,3.63,0.94,3.749733324,12.57648,2.75814,12.87537127,14.25648,4.15814,14.8505,-1.68,-1.4,2.186869909
02/08/2020 16:00,16.36544,5.08492,17.13721208,13.76544,4.01492,14.339,2.6,1.07,2.8115654,11.11544,2.66492,11.43043328,13.76544,4.01492,14.339,-2.65,-1.35,2.974054472
02/08/2020 16:30,20.91216,5.57688,21.64301334,15.93216,4.64688,16.596,4.98,0.93,5.066093169,15.82216,3.12688,16.128178,15.93216,4.64688,16.596,-0.11,-1.52,1.523975065
02/08/2020 17:00,17.88712,5.26916,18.64706703,14.63712,4.26916,15.247,3.25,1,3.400367627,12.55712,2.85916,12.87851151,14.63712,4.26916,15.247,-2.08,-1.41,2.512866889
02/08/2020 17:30,18.23392,5.54656,19.05886057,15.07392,4.39656,15.702,3.16,1.15,3.362751849,12.49392,3.16656,12.88895415,15.07392,4.39656,15.702,-2.58,-1.23,2.858198733
02/08/2020 18:00,15.16352,5.39936,16.09613081,13.40352,3.90936,13.962,1.76,1.49,2.306013877,10.00352,2.97936,10.43776788,13.40352,3.90936,13.962,-3.4,-0.93,3.524897162
02/08/2020 18:30,8.42672,4.47946,9.543331276,10.38672,3.02946,10.8195,-1.96,1.45,2.438052501,3.57672,2.58946,4.415679908,10.38672,3.02946,10.8195,-6.81,-0.44,6.824199587
02/08/2020 19:00,3.91184,2.45012,4.615796811,7.61184,2.22012,7.929,-3.7,0.23,3.707141756,-1.82816,4.23012,4.608262601,7.61184,2.22012,7.929,-9.44,2.01,9.651616445
02/08/2020 19:30,-0.40984,2.54338,2.576189172,5.36016,1.56338,5.5835,-5.77,0.98,5.852631887,-6.16984,3.36338,7.027037117,5.36016,1.56338,5.5835,-11.53,1.8,11.66965724
02/08/2020 20:00,-1.9912,3.4284,3.964694692,4.5888,1.3384,4.78,-6.58,2.09,6.903948146,-7.6312,1.6584,7.809321609,4.5888,1.3384,4.78,-12.22,0.32,12.22418913
02/08/2020 20:30,-2.81048,3.03736,4.138158238,3.89952,1.13736,4.062,-6.71,1.9,6.973815312,-8.97048,1.65736,9.122299798,3.89952,1.13736,4.062,-12.87,0.52,12.88050077
02/08/2020 21:00,-3.35704,2.95378,4.471524779,3.61296,1.05378,3.7635,-6.97,1.9,7.224326958,-9.42704,1.70378,9.579767714,3.61296,1.05378,3.7635,-13.04,0.65,13.0561901
02/08/2020 21:30,-3.3956,2.7767,4.386360935,3.7944,1.1067,3.9525,-7.19,1.67,7.381395532,-9.2456,2.1267,9.487042334,3.7944,1.1067,3.9525,-13.04,1.02,13.0798318
02/08/2020 22:00,-3.55184,2.70488,4.464520489,3.54816,1.03488,3.696,-7.1,1.67,7.293757605,-9.29184,2.16488,9.540702071,3.54816,1.03488,3.696,-12.84,1.13,12.88962761
02/08/2020 22:30,-4.78104,2.47678,5.384494651,2.62896,0.76678,2.7385,-7.41,1.71,7.604748517,-10.59104,1.96678,10.77210991,2.62896,0.76678,2.7385,-13.22,1.2,13.27435121
02/08/2020 23:00,-4.13496,2.77272,4.978540991,2.61504,0.76272,2.724,-6.75,2.01,7.04291133,-9.75496,1.75272,9.911169053,2.61504,0.76272,2.724,-12.37,0.99,12.40955277
02/08/2020 23:30,-2.6544,3.0483,4.042025761,3.0456,0.8883,3.1725,-5.7,2.16,6.095539353,-7.8944,1.9383,8.128871893,3.0456,0.8883,3.1725,-10.94,1.05,10.99027297
03/08/2020 00:00,-2.0584,3.1413,3.755632603,3.0216,0.8813,3.1475,-5.08,2.26,5.560035971,-7.0184,2.0913,7.323351299,3.0216,0.8813,3.1475,-10.04,1.21,10.11265049
03/08/2020 00:30,-1.70408,3.74756,4.116806359,3.14592,0.91756,3.277,-4.85,2.83,5.615282718,-6.57408,1.44756,6.731564291,3.14592,0.91756,3.277,-9.72,0.53,9.734438864
03/08/2020 01:00,-1.82352,3.71064,4.134498083,2.91648,0.85064,3.038,-4.74,2.86,5.535991329,-6.56352,1.41064,6.713397054,2.91648,0.85064,3.038,-9.48,0.56,9.49652568
03/08/2020 01:30,-1.90096,3.25222,3.767039136,3.05904,0.89222,3.1865,-4.96,2.36,5.492831692,-6.56096,1.82222,6.809308471,3.05904,0.89222,3.1865,-9.62,0.93,9.66484868
03/08/2020 02:00,-1.97424,2.84418,3.462222328,2.82576,0.82418,2.9435,-4.8,2.02,5.207725031,-6.52424,2.13418,6.864432376,2.82576,0.82418,2.9435,-9.35,1.31,9.44132406
03/08/2020 02:30,-2.57328,2.77446,3.784098076,2.58672,0.75446,2.6945,-5.16,2.02,5.541299487,-7.00328,2.09446,7.30976699,2.58672,0.75446,2.6945,-9.59,1.34,9.683165805
03/08/2020 03:00,-1.97952,2.95514,3.556873887,2.76048,0.80514,2.8755,-4.74,2.15,5.204815078,-6.31952,2.25514,6.709842729,2.76048,0.80514,2.8755,-9.08,1.45,9.19504758
03/08/2020 03:30,-1.79088,2.97016,3.468299526,2.94912,0.86016,3.072,-4.74,2.11,5.188419798,-6.26088,2.26016,6.656345965,2.94912,0.86016,3.072,-9.21,1.4,9.315798409
03/08/2020 04:00,-2.43776,2.82232,3.729365093,2.44224,0.71232,2.544,-4.88,2.11,5.316624869,-6.98776,2.11232,7.300046959,2.44224,0.71232,2.544,-9.43,1.4,9.533357226
03/08/2020 04:30,-2.21936,2.88602,3.640696396,2.66064,0.77602,2.7715,-4.88,2.11,5.316624869,-6.76936,2.17602,7.11050616,2.66064,0.77602,2.7715,-9.43,1.4,9.533357226
03/08/2020 05:00,-1.08984,3.02838,3.218514665,3.32016,0.96838,3.4585,-4.41,2.06,4.867412043,-5.56984,2.28838,6.021611134,3.32016,0.96838,3.4585,-8.89,1.32,8.987463491
03/08/2020 05:30,-2.0832,3.3799,3.970320673,2.7768,0.8099,2.8925,-4.86,2.57,5.497681329,-6.8932,1.4299,7.03994462,2.7768,0.8099,2.8925,-9.67,0.62,9.68985552
03/08/2020 06:00,-2.3532,0.5674,2.420638965,2.8368,0.8274,2.955,-5.19,-0.26,5.196508443,-6.9032,3.9374,7.947156032,2.8368,0.8274,2.955,-9.74,3.11,10.22446576
03/08/2020 06:30,-1.3908,2.8331,3.156070381,3.6792,1.0731,3.8325,-5.07,1.76,5.366796065,-6.5508,1.9231,6.827246462,3.6792,1.0731,3.8325,-10.23,0.85,10.26525207
03/08/2020 07:00,-0.66792,2.40394,2.495003938,4.40208,1.28394,4.5855,-5.07,1.12,5.192234586,-6.18792,2.09394,6.532605809,4.40208,1.28394,4.5855,-10.59,0.81,10.62093216
03/08/2020 07:30,2.48704,2.50122,3.527246724,6.34704,1.85122,6.6115,-3.86,0.65,3.914345411,-3.79296,1.88122,4.233855719,6.34704,1.85122,6.6115,-10.14,0.03,10.14004438
03/08/2020 08:00,3.97184,1.68012,4.312576515,7.37184,2.15012,7.679,-3.4,-0.47,3.432331569,-2.67816,2.46012,3.636582379,7.37184,2.15012,7.679,-10.05,0.31,10.05477996
03/08/2020 08:30,4.38712,1.60666,4.672063597,7.97712,2.32666,8.3095,-3.59,-0.72,3.661488768,-2.40288,1.92666,3.079910883,7.97712,2.32666,8.3095,-10.38,-0.4,10.38770427
03/08/2020 09:00,7.89152,3.35336,8.574445242,9.85152,2.87336,10.262,-1.96,0.48,2.017919721,1.47152,0.65336,1.610046707,9.85152,2.87336,10.262,-8.38,-2.22,8.669071461
03/08/2020 09:30,3.68576,3.30168,4.948324727,7.44576,2.17168,7.756,-3.76,1.13,3.92613041,-3.10424,-1.57832,3.482441672,7.44576,2.17168,7.756,-10.55,-3.75,11.19665129
03/08/2020 10:00,11.57296,4.27628,12.3377459,11.47296,3.34628,11.951,0.1,0.93,0.935360893,5.06296,-1.13372,5.188341257,11.47296,3.34628,11.951,-6.41,-4.48,7.820390016
03/08/2020 10:30,10.70024,4.64632,11.66548008,11.85024,3.45632,12.344,-1.15,1.19,1.654871596,4.62024,-1.15368,4.762099873,11.85024,3.45632,12.344,-7.23,-4.61,8.574672005
03/08/2020 11:00,9.76296,3.68128,10.4339451,11.83296,3.45128,12.326,-2.07,0.23,2.082738582,4.00296,-0.64872,4.055185125,11.83296,3.45128,12.326,-7.83,-4.1,8.83848969
03/08/2020 11:30,3.63192,0.63556,3.687109898,8.52192,2.48556,8.877,-4.89,-1.85,5.228250185,-3.12808,1.13556,3.327819256,8.52192,2.48556,8.877,-11.65,-1.35,11.72795805
03/08/2020 12:00,1.79352,0.34686,1.826752816,7.70352,2.24686,8.0245,-5.91,-1.9,6.207906249,-4.57648,0.95686,4.675441182,7.70352,2.24686,8.0245,-12.28,-1.29,12.34757061
03/08/2020 12:30,4.62024,0.64882,4.665574461,8.91024,2.59882,9.2815,-4.29,-1.95,4.71238793,-1.89976,1.19882,2.246387645,8.91024,2.59882,9.2815,-10.81,-1.4,10.90027981
03/08/2020 13:00,4.67872,0.77546,4.742547738,8.65872,2.52546,9.0195,-3.98,-1.75,4.347746543,-2.39128,1.22546,2.687000605,8.65872,2.52546,9.0195,-11.05,-1.3,11.1262078
03/08/2020 13:30,-2.35248,0.16386,2.35817986,5.56752,1.62386,5.7995,-7.92,-1.46,8.053446467,-9.37248,0.70386,9.398872286,5.56752,1.62386,5.7995,-14.94,-0.92,14.96829984
03/08/2020 14:00,0.30344,0.66642,0.732250947,6.67344,1.94642,6.9515,-6.37,-1.28,6.497330221,-6.49656,1.15642,6.598681615,6.67344,1.94642,6.9515,-13.17,-0.79,13.19367273
03/08/2020 14:30,3.83464,1.14802,4.002800751,8.08464,2.35802,8.4215,-4.25,-1.21,4.418891264,-2.49536,1.67802,3.007087071,8.08464,2.35802,8.4215,-10.58,-0.68,10.60183003
03/08/2020 15:00,12.24656,2.06358,12.41920264,12.52656,3.65358,13.0485,-0.28,-1.59,1.614465856,6.34656,2.58358,6.852277683,12.52656,3.65358,13.0485,-6.18,-1.07,6.271945472
03/08/2020 15:30,7.3088,1.5034,7.461820756,9.9888,2.9134,10.405,-2.68,-1.41,3.028283342,1.5988,2.0434,2.594541385,9.9888,2.9134,10.405,-8.39,-0.87,8.434986663
03/08/2020 16:00,13.20368,2.24274,13.39279837,12.76368,3.72274,13.2955,0.44,-1.48,1.544020725,6.82368,2.68274,7.332100835,12.76368,3.72274,13.2955,-5.94,-1.04,6.03035654
03/08/2020 16:30,12.38376,5.09818,13.39212272,12.71376,3.70818,13.2435,-0.33,1.39,1.428635713,6.44376,0.15818,6.445701191,12.71376,3.70818,13.2435,-6.27,-3.55,7.205234209
03/08/2020 17:00,1.48664,4.50402,4.743025896,7.31664,2.13402,7.6215,-5.83,2.37,6.293313912,-5.05336,-1.10598,5.172971975,7.31664,2.13402,7.6215,-12.37,-3.24,12.78727883
03/08/2020 17:30,-0.18728,4.48496,4.488868454,6.46272,1.88496,6.732,-6.65,2.6,7.140203078,-6.94728,-1.35504,7.078194176,6.46272,1.88496,6.732,-13.41,-3.24,13.79585807
03/08/2020 18:00,3.21032,5.09926,6.025662374,8.02032,2.33926,8.3545,-4.81,2.76,5.545601861,-3.38968,-0.83074,3.489994191,8.02032,2.33926,8.3545,-11.41,-3.17,11.84217041
03/08/2020 18:30,1.46584,4.82462,5.042384857,7.21584,2.10462,7.5165,-5.75,2.72,6.360888303,-5.24416,-1.06538,5.351284766,7.21584,2.10462,7.5165,-12.46,-3.17,12.8569242
03/08/2020 19:00,0.1672,4.5596,4.562664572,6.3072,1.8396,6.57,-6.14,2.72,6.715504449,-6.5128,-0.8404,6.566798002,6.3072,1.8396,6.57,-12.82,-2.68,13.09712946
03/08/2020 19:30,-2.54616,1.08862,2.769119761,4.86384,1.41862,5.0665,-7.41,-0.33,7.417344538,-9.52616,1.99862,9.733560821,4.86384,1.41862,5.0665,-14.39,0.58,14.40168393
03/08/2020 20:00,-4.39056,3.08942,5.368568995,3.76944,1.09942,3.9265,-8.16,1.99,8.399148766,-11.17056,1.12942,11.22751087,3.76944,1.09942,3.9265,-14.94,0.03,14.94003012
03/08/2020 20:30,-5.26792,2.80644,5.968842987,3.38208,0.98644,3.523,-8.65,1.82,8.839394776,-11.65792,-0.12356,11.65857478,3.38208,0.98644,3.523,-15.04,-1.11,15.08090515
03/08/2020 21:00,-4.71224,0.64018,4.755526916,3.73776,1.09018,3.8935,-8.45,-0.45,8.461973765,-11.15224,2.09018,11.34642276,3.73776,1.09018,3.8935,-14.89,1,14.9235418
03/08/2020 21:30,-4.73,1.455,4.948729635,3.72,1.085,3.875,-8.45,0.37,8.458096713,-11.52,1.505,11.61789245,3.72,1.085,3.875,-15.24,0.42,15.2457863
03/08/2020 22:00,-4.71464,1.38948,4.915128177,3.73536,1.08948,3.891,-8.45,0.3,8.455323767,-11.35464,1.59948,11.4667426,3.73536,1.08948,3.891,-15.09,0.51,15.09861583
03/08/2020 22:30,-5.10384,2.00888,5.484959581,3.11616,0.90888,3.246,-8.22,1.1,8.293274383,-11.57384,1.74888,11.70522762,3.11616,0.90888,3.246,-14.69,0.84,14.71399674
03/08/2020 23:00,-3.79544,-0.11492,3.797179401,3.27456,0.95508,3.411,-7.07,-1.07,7.150510471,-9.71544,3.49508,10.3249871,3.27456,0.95508,3.411,-12.99,2.54,13.23600015
03/08/2020 23:30,-3.25448,0.10786,3.256266858,3.45552,1.00786,3.5995,-6.71,-0.9,6.770088626,-8.51448,3.42786,9.178594329,3.45552,1.00786,3.5995,-11.97,2.42,12.21217835
04/08/2020 00:00,-3.26488,0.39066,3.288169194,2.98512,0.87066,3.1095,-6.25,-0.48,6.268404901,-8.70488,3.29066,9.306093651,2.98512,0.87066,3.1095,-11.69,2.42,11.93785994
04/08/2020 00:30,0.12928,3.51854,3.520914235,5.78928,1.68854,6.0305,-5.66,1.83,5.948487203,-5.15072,2.18854,5.596393825,5.78928,1.68854,6.0305,-10.94,0.5,10.95142
04/08/2020 01:00,0.8892,4.7231,4.806074308,6.0792,1.7731,6.3325,-5.19,2.95,5.969807367,-4.5108,1.1331,4.650938857,6.0792,1.7731,6.3325,-10.59,-0.64,10.60932137
04/08/2020 01:30,-0.05712,4.50834,4.508701836,5.58288,1.62834,5.8155,-5.64,2.88,6.332771905,-5.32712,1.03834,5.427371136,5.58288,1.62834,5.8155,-10.91,-0.59,10.92594161
04/08/2020 02:00,-0.17536,4.36302,4.366542643,5.56464,1.62302,5.7965,-5.74,2.74,6.360440236,-5.34536,1.28302,5.497182356,5.56464,1.62302,5.7965,-10.91,-0.34,10.91529661
04/08/2020 02:30,0.54064,4.28102,4.315023042,5.90064,1.72102,6.1465,-5.36,2.56,5.93996633,-4.48936,1.72102,4.807937505,5.90064,1.72102,6.1465,-10.39,0,10.39
04/08/2020 03:00,0.26704,4.39372,4.401827552,5.56704,1.62372,5.799,-5.3,2.77,5.980209026,-4.75296,1.62372,5.022658201,5.56704,1.62372,5.799,-10.32,0,10.32
04/08/2020 03:30,0.14288,4.46084,4.463127625,5.52288,1.61084,5.753,-5.38,2.85,6.088259193,-4.85712,1.61084,5.117266868,5.52288,1.61084,5.753,-10.38,0,10.38
04/08/2020 04:00,0.426,4.5005,4.5206168,5.556,1.6205,5.7875,-5.13,2.88,5.883136918,-4.544,2.0305,4.977033881,5.556,1.6205,5.7875,-10.1,0.41,10.10831836
04/08/2020 04:30,0.76512,4.67316,4.735380977,5.80512,1.69316,6.047,-5.04,2.98,5.855083262,-4.22488,1.61316,4.522377273,5.80512,1.69316,6.047,-10.03,-0.08,10.03031904
04/08/2020 05:00,1.86288,4.33584,4.719092116,6.60288,1.92584,6.878,-4.74,2.41,5.317490009,-3.05712,2.33584,3.847353792,6.60288,1.92584,6.878,-9.66,0.41,9.668696913
04/08/2020 05:30,0.4724,2.5882,2.63095819,5.8224,1.6982,6.065,-5.35,0.89,5.42352284,-4.3776,3.2782,5.469001463,5.8224,1.6982,6.065,-10.2,1.58,10.32164716
04/08/2020 06:00,1.84456,2.81258,3.363481507,6.69456,1.95258,6.9735,-4.85,0.86,4.925657317,-3.09544,2.90258,4.243432508,6.69456,1.95258,6.9735,-9.79,0.95,9.835984953
04/08/2020 06:30,1.93,2.675,3.298564082,7.08,2.065,7.375,-5.15,0.61,5.186000386,-3.45,2.645,4.347243379,7.08,2.065,7.375,-10.53,0.58,10.54596131
04/08/2020 07:00,2.05888,3.96384,4.466655841,7.41888,2.16384,7.728,-5.36,1.8,5.654166605,-3.75112,0.87384,3.851557815,7.41888,2.16384,7.728,-11.17,-1.29,11.24424297
04/08/2020 07:30,2.15032,3.85926,4.417891335,7.78032,2.26926,8.1045,-5.63,1.59,5.850213671,-4.20968,0.61926,4.254983978,7.78032,2.26926,8.1045,-11.99,-1.65,12.10299963
04/08/2020 08:00,2.91272,3.56746,4.605508512,8.32272,2.42746,8.6695,-5.41,1.14,5.528806381,-3.78728,0.53746,3.825225882,8.32272,2.42746,8.6695,-12.11,-1.89,12.25659822
04/08/2020 08:30,3.66712,3.37416,4.983244405,9.23712,2.69416,9.622,-5.57,0.68,5.61135456,-2.95288,0.98416,3.112566658,9.23712,2.69416,9.622,-12.19,-1.71,12.30935417
04/08/2020 09:00,4.99088,3.32984,5.99972646,10.25088,2.98984,10.678,-5.26,0.34,5.270977139,-1.56912,1.14984,1.945319922,10.25088,2.98984,10.678,-11.82,-1.84,11.96235763
04/08/2020 09:30,4.08672,3.67196,5.494048653,9.84672,2.87196,10.257,-5.76,0.8,5.815290191,-2.58328,0.63196,2.659456523,9.84672,2.87196,10.257,-12.43,-2.24,12.63022169
04/08/2020 10:00,6.44848,3.94914,7.561653328,10.96848,3.19914,11.4255,-4.52,0.75,4.581800956,-0.47152,0.89914,1.015275258,10.96848,3.19914,11.4255,-11.44,-2.3,11.66891597
04/08/2020 10:30,6.74584,3.60962,7.650863602,10.93584,3.18962,11.3915,-4.19,0.42,4.210997507,-0.70416,0.88962,1.134577036,10.93584,3.18962,11.3915,-11.64,-2.3,11.86505794
04/08/2020 11:00,3.1232,3.3351,4.569165159,9.3432,2.7251,9.7325,-6.22,0.61,6.249839998,-4.6868,0.4951,4.712877916,9.3432,2.7251,9.7325,-14.03,-2.23,14.2061184
04/08/2020 11:30,1.9828,3.1604,3.730901232,9.0528,2.6404,9.43,-7.07,0.52,7.089097263,-5.8672,0.3104,5.875405007,9.0528,2.6404,9.43,-14.92,-2.33,15.10083773
04/08/2020 12:00,3.05968,3.23324,4.45145848,9.67968,2.82324,10.083,-6.62,0.41,6.632684223,-4.58032,0.37324,4.595502084,9.67968,2.82324,10.083,-14.26,-2.45,14.46893569
04/08/2020 12:30,2.75344,2.93392,4.023595208,9.37344,2.73392,9.764,-6.62,0.2,6.623020459,-4.88656,0.10392,4.887664882,9.37344,2.73392,9.764,-14.26,-2.63,14.50049999
04/08/2020 13:00,6.83104,3.62822,7.734797208,11.17104,3.25822,11.6365,-4.34,0.37,4.355743335,-0.06896,0.23822,0.248000504,11.17104,3.25822,11.6365,-11.24,-3.02,11.63864253
04/08/2020 13:30,6.97416,3.37038,7.745861414,11.38416,3.32038,11.8585,-4.41,0.05,4.410283438,-0.12584,0.93038,0.938851772,11.38416,3.32038,11.8585,-11.51,-2.39,11.75551785
04/08/2020 14:00,1.73312,3.82466,4.199015248,8.55312,2.49466,8.9095,-6.82,1.33,6.948474653,-5.32688,-0.59534,5.360044799,8.55312,2.49466,8.9095,-13.88,-3.09,14.21979254
04/08/2020 14:30,9.96928,5.86854,11.56833201,12.50928,3.64854,13.0305,-2.54,2.22,3.373425559,3.06928,-0.68146,3.144020905,12.50928,3.64854,13.0305,-9.44,-4.33,10.38568727
04/08/2020 15:00,16.50872,6.77046,17.84312093,15.49872,4.52046,16.1445,1.01,2.25,2.466292764,8.92872,0.07046,8.928998009,15.49872,4.52046,16.1445,-6.57,-4.45,7.93520006
04/08/2020 15:30,8.56952,5.43236,10.14629037,11.93952,3.48236,12.437,-3.37,1.95,3.893507416,1.66952,-0.27764,1.692448227,11.93952,3.48236,12.437,-10.27,-3.76,10.93665854
04/08/2020 16:00,10.33896,5.75428,11.83240602,12.76896,3.72428,13.301,-2.43,2.03,3.166354371,3.59896,0.12428,3.601105191,12.76896,3.72428,13.301,-9.17,-3.6,9.85134001
04/08/2020 16:30,21.1048,5.1464,21.72321376,18.1248,5.2864,18.88,2.98,-0.14,2.983286778,15.3148,3.3764,15.68257555,18.1248,5.2864,18.88,-2.81,-1.91,3.397675676
04/08/2020 17:00,18.76784,4.05312,19.20051041,16.94784,4.94312,17.654,1.82,-0.89,2.025956564,13.17784,3.91312,13.7465623,16.94784,4.94312,17.654,-3.77,-1.03,3.908170928
04/08/2020 17:30,10.20896,3.07178,10.66108328,12.82896,3.74178,13.3635,-2.62,-0.67,2.704311373,4.08896,3.22178,5.205714192,12.82896,3.74178,13.3635,-8.74,-0.52,8.755455442
04/08/2020 18:00,1.64256,1.94908,2.548904902,8.84256,2.57908,9.211,-7.2,-0.63,7.227509945,-4.46744,2.24908,5.001637832,8.84256,2.57908,9.211,-13.31,-0.33,13.31409028
04/08/2020 18:30,1.36752,1.94886,2.380791098,8.56752,2.49886,8.9245,-7.2,-0.55,7.220976388,-5.24248,2.16886,5.673407288,8.56752,2.49886,8.9245,-13.81,-0.33,13.81394223
04/08/2020 19:00,3.4504,2.2797,4.135491778,9.5304,2.7797,9.9275,-6.08,-0.5,6.100524568,-2.9196,2.4197,3.791966805,9.5304,2.7797,9.9275,-12.45,-0.36,12.45520373
04/08/2020 19:30,2.24648,2.13814,3.101340847,8.73648,2.54814,9.1005,-6.49,-0.41,6.502937798,-4.50352,2.86814,5.339280799,8.73648,2.54814,9.1005,-13.24,0.32,13.2438665
04/08/2020 20:00,3.36784,2.32562,4.092780797,9.20784,2.68562,9.5915,-5.84,-0.36,5.851085369,-3.33216,2.36562,4.08649584,9.20784,2.68562,9.5915,-12.54,-0.32,12.54408227
04/08/2020 20:30,2.31184,2.12762,3.141873812,8.63184,2.51762,8.9915,-6.32,-0.39,6.332021794,-4.44816,2.16762,4.948202083,8.63184,2.51762,8.9915,-13.08,-0.35,13.08468188
04/08/2020 21:00,2.22792,2.04356,3.023204426,8.61792,2.51356,8.977,-6.39,-0.47,6.407261506,-4.37208,2.83356,5.210004395,8.61792,2.51356,8.977,-12.99,0.32,12.9939409
04/08/2020 21:30,2.04112,1.68366,2.64591796,8.24112,2.40366,8.5845,-6.2,-0.72,6.241666444,-4.44888,2.72366,5.216402692,8.24112,2.40366,8.5845,-12.69,0.32,12.69403403
04/08/2020 22:00,1.15248,1.63114,1.99720501,7.51248,2.19114,7.8255,-6.36,-0.56,6.384606487,-5.03752,2.63114,5.683265386,7.51248,2.19114,7.8255,-12.55,0.44,12.55771078
04/08/2020 22:30,1.94408,1.90494,2.721808856,7.83408,2.28494,8.1605,-5.89,-0.38,5.902245335,-4.10592,2.96494,5.064528433,7.83408,2.28494,8.1605,-11.94,0.68,11.95934781
04/08/2020 23:00,3.95832,2.80326,4.850418936,8.54832,2.49326,8.9045,-4.59,0.31,4.600456499,-1.91168,3.17326,3.704605168,8.54832,2.49326,8.9045,-10.46,0.68,10.48207995
04/08/2020 23:30,6.42256,3.41408,7.273597404,9.68256,2.82408,10.086,-3.26,0.59,3.312959402,1.41256,2.96408,3.283457933,9.68256,2.82408,10.086,-8.27,0.14,8.271184921
05/08/2020 00:00,4.4156,3.2358,5.474296758,8.3856,2.4458,8.735,-3.97,0.79,4.04783893,-0.6944,2.9758,3.055744917,8.3856,2.4458,8.735,-9.08,0.53,9.095454909
05/08/2020 00:30,3.67336,3.60848,5.149242818,7.74336,2.25848,8.066,-4.07,1.35,4.288053171,-1.24664,2.81848,3.081872937,7.74336,2.25848,8.066,-8.99,0.56,9.007424715
05/08/2020 01:00,4.25856,3.86458,5.750679251,7.79856,2.27458,8.1235,-3.54,1.59,3.88068293,-0.58144,2.77458,2.834848611,7.79856,2.27458,8.1235,-8.38,0.5,8.394903216
05/08/2020 01:30,4.95688,3.69534,6.182733785,8.00688,2.33534,8.3405,-3.05,1.36,3.339476007,0.18688,3.16534,3.170851849,8.00688,2.33534,8.3405,-7.82,0.83,7.863923957
05/08/2020 02:00,7.19992,4.03956,8.255718806,9.04992,2.63956,9.427,-1.85,1.4,2.320021552,2.51992,3.09956,3.994655054,9.04992,2.63956,9.427,-6.53,0.46,6.546182093
05/08/2020 02:30,6.92008,4.16794,8.078318578,8.77008,2.55794,9.1355,-1.85,1.61,2.452468145,2.31008,2.86794,3.682600908,8.77008,2.55794,9.1355,-6.46,0.31,6.467433803
05/08/2020 03:00,6.05712,4.10666,7.31801606,8.45712,2.46666,8.8095,-2.4,1.64,2.906819568,1.42712,2.81666,3.157569485,8.45712,2.46666,8.8095,-7.03,0.35,7.038707268
05/08/2020 03:30,8.17816,4.40488,9.288986425,9.54816,2.78488,9.946,-1.37,1.62,2.121626734,4.03816,3.13488,5.11216283,9.54816,2.78488,9.946,-5.51,0.35,5.521104962
05/08/2020 04:00,9.24448,4.58464,10.31888242,10.16448,2.96464,10.588,-0.92,1.62,1.86300832,5.25448,3.31464,6.212599971,10.16448,2.96464,10.588,-4.91,0.35,4.922458735
05/08/2020 04:30,7.95896,4.26678,9.030529101,9.34896,2.72678,9.7385,-1.39,1.54,2.074536093,3.79896,3.07678,4.888626827,9.34896,2.72678,9.7385,-5.55,0.35,5.561025085
05/08/2020 05:00,6.13808,3.93194,7.28945665,8.33808,2.43194,8.6855,-2.2,1.5,2.662705391,1.52808,2.78194,3.173990966,8.33808,2.43194,8.6855,-6.81,0.35,6.818988195
05/08/2020 05:30,4.92472,3.62096,6.112627782,7.85472,2.29096,8.182,-2.93,1.33,3.217732121,0.14472,1.97096,1.976265974,7.85472,2.29096,8.182,-7.71,-0.32,7.716637869
05/08/2020 06:00,7.03576,3.74418,7.969993893,9.06576,2.64418,9.4435,-2.03,1.1,2.308874185,2.49576,2.32418,3.410371043,9.06576,2.64418,9.4435,-6.57,-0.32,6.577788382
05/08/2020 06:30,8.54088,2.67234,8.949191709,9.95088,2.90234,10.3655,-1.41,-0.23,1.428635713,3.30088,3.25234,4.633953415,9.95088,2.90234,10.3655,-6.65,0.35,6.659204157
05/08/2020 07:00,4.47816,2.15488,4.96965037,8.34816,2.43488,8.696,-3.87,-0.28,3.880115978,-1.35184,2.15488,2.543811943,8.34816,2.43488,8.696,-9.7,-0.28,9.704040396
05/08/2020 07:30,1.624,3.792,4.125123028,6.864,2.002,7.15,-5.24,1.79,5.537300786,-5.036,-0.778,5.095741359,6.864,2.002,7.15,-11.9,-2.78,12.22040916
05/08/2020 08:00,2.43912,1.32516,2.775852193,7.86912,2.29516,8.197,-5.43,-0.97,5.515958666,-3.52088,1.83516,3.970441814,7.86912,2.29516,8.197,-11.39,-0.46,11.39928507
05/08/2020 08:30,5.96016,1.96338,6.275218582,10.16016,2.96338,10.5835,-4.2,-1,4.317406629,-0.20984,2.25338,2.263129305,10.16016,2.96338,10.5835,-10.37,-0.71,10.39427727
05/08/2020 09:00,8.78384,2.11862,9.03572885,11.82384,3.44862,12.3165,-3.04,-1.33,3.318207347,3.06384,2.66862,4.063083589,11.82384,3.44862,12.3165,-8.76,-0.78,8.794657469
05/08/2020 09:30,11.49776,2.37268,11.7400211,13.03776,3.80268,13.581,-1.54,-1.43,2.101547049,5.55776,2.77268,6.210994333,13.03776,3.80268,13.581,-7.48,-1.03,7.550582759
05/08/2020 10:00,18.28144,5.46792,19.08164557,16.62144,4.84792,17.314,1.66,0.62,1.772004515,11.42144,0.56792,11.43555092,16.62144,4.84792,17.314,-5.2,-4.28,6.734864512
05/08/2020 10:30,21.14568,5.17874,21.77060244,17.99568,5.24874,18.7455,3.15,-0.07,3.150777682,14.47568,1.07874,14.51581866,17.99568,5.24874,18.7455,-3.52,-4.17,5.457041323
05/08/2020 11:00,20.74992,5.06206,21.35845574,18.10992,5.28206,18.8645,2.64,-0.22,2.649150807,14.13992,1.25206,14.1952454,18.10992,5.28206,18.8645,-3.97,-4.03,5.657013346
05/08/2020 11:30,27.14752,1.80386,27.20738416,21.40752,6.24386,22.2995,5.74,-4.44,7.256803704,21.72752,5.35386,22.37742037,21.40752,6.24386,22.2995,0.32,-0.89,0.945780101
05/08/2020 12:00,29.99776,4.28768,30.30263693,22.75776,6.63768,23.706,7.24,-2.35,7.611839462,24.43776,3.56768,24.69681061,22.75776,6.63768,23.706,1.68,-3.07,3.499614264
05/08/2020 12:30,19.78,3.455,20.07947771,17.64,5.145,18.375,2.14,-1.69,2.726847997,12.85,2.845,13.16117491,17.64,5.145,18.375,-4.79,-2.3,5.31357695
05/08/2020 13:00,20.16952,3.68986,20.50425819,17.75952,5.17986,18.4995,2.41,-1.49,2.833407842,13.17952,3.16986,13.55535908,17.75952,5.17986,18.4995,-4.58,-2.01,5.001649728
05/08/2020 13:30,15.54496,3.17228,15.86534405,15.74496,4.59228,16.401,-0.2,-1.42,1.434015342,8.62496,2.66228,9.026498203,15.74496,4.59228,16.401,-7.12,-1.93,7.376943812
