Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/08/2020 14:00,9.6692,2.5431,9.99803912,13.0392,3.8031,13.5825,-3.37,-1.26,3.597846578,3.4092,2.2431,4.080948695,13.0392,3.8031,13.5825,-9.63,-1.56,9.755536889
05/08/2020 14:30,17.542,3.396,17.86769655,16.512,4.816,17.2,1.03,-1.42,1.754223475,11.902,3.136,12.30821271,16.512,4.816,17.2,-4.61,-1.68,4.906577218
05/08/2020 15:00,22.0192,3.7456,22.33550286,18.4992,5.3956,19.27,3.52,-1.65,3.88753135,16.3292,3.4656,16.69290736,18.4992,5.3956,19.27,-2.17,-1.93,2.904100549
05/08/2020 15:30,19.62352,3.53186,19.93882073,17.42352,5.08186,18.1495,2.2,-1.55,2.691189328,12.91352,3.25186,13.31666596,17.42352,5.08186,18.1495,-4.51,-1.83,4.867134681
05/08/2020 16:00,10.51048,3.52764,11.08667821,13.26048,3.86764,13.813,-2.75,-0.34,2.770938469,3.74048,1.87764,4.185298388,13.26048,3.86764,13.813,-9.52,-1.99,9.725764751
05/08/2020 16:30,7.81072,2.76646,8.286172087,12.09072,3.52646,12.5945,-4.28,-0.76,4.346952956,1.37072,2.63646,2.971497039,12.09072,3.52646,12.5945,-10.72,-0.89,10.75688152
05/08/2020 17:00,6.39928,2.72104,6.953764678,11.48928,3.35104,11.968,-5.09,-0.63,5.128840025,0.12928,2.69104,2.694143574,11.48928,3.35104,11.968,-11.36,-0.66,11.37915638
05/08/2020 17:30,11.41504,3.42272,11.91713684,13.89504,4.05272,14.474,-2.48,-0.63,2.558769235,5.28504,3.43272,6.302000825,13.89504,4.05272,14.474,-8.61,-0.62,8.632294017
05/08/2020 18:00,12.5576,3.7168,13.09610324,14.4576,4.2168,15.06,-1.9,-0.5,1.96468827,6.4176,3.5968,7.356803654,14.4576,4.2168,15.06,-8.04,-0.62,8.063870039
05/08/2020 18:30,7.10144,2.98542,7.703452645,11.64144,3.39542,12.1265,-4.54,-0.41,4.558475622,0.40144,2.86542,2.893403852,11.64144,3.39542,12.1265,-11.24,-0.53,11.25248861
05/08/2020 19:00,6.72192,2.89806,7.320038268,11.34192,3.30806,11.8145,-4.62,-0.41,4.638156962,0.20192,2.87806,2.885134494,11.34192,3.30806,11.8145,-11.14,-0.43,11.14829583
05/08/2020 19:30,5.22872,2.51296,5.801248211,10.39872,3.03296,10.832,-5.17,-0.52,5.196085065,-1.91128,3.35296,3.859447111,10.39872,3.03296,10.832,-12.31,0.32,12.31415852
05/08/2020 20:00,6.23128,2.63704,6.766301087,10.72128,3.12704,11.168,-4.49,-0.49,4.516658057,-0.89872,3.44704,3.562272084,10.72128,3.12704,11.168,-11.62,0.32,11.62440536
05/08/2020 20:30,4.89456,3.09008,5.78837732,10.11456,2.95008,10.536,-5.22,0.14,5.221877057,-2.23544,1.25008,2.561228611,10.11456,2.95008,10.536,-12.35,-1.7,12.46645499
05/08/2020 21:00,3.40096,5.23778,6.245067514,9.18096,2.67778,9.5635,-5.78,2.56,6.321550443,-3.95904,0.12778,3.961101545,9.18096,2.67778,9.5635,-13.14,-2.55,13.38514475
05/08/2020 21:30,2.86056,5.32058,6.040809139,8.95056,2.61058,9.3235,-6.09,2.71,6.66574827,-4.38944,0.02058,4.389488245,8.95056,2.61058,9.3235,-13.34,-2.59,13.58910225
05/08/2020 22:00,2.24752,5.22136,5.684535724,8.50752,2.48136,8.862,-6.26,2.74,6.833388618,-4.54248,0.11136,4.543844804,8.50752,2.48136,8.862,-13.05,-2.37,13.26346109
05/08/2020 22:30,-0.26464,4.81698,4.82424405,6.91536,2.01698,7.2035,-7.18,2.8,7.706646482,-6.78464,-0.22302,6.78830449,6.91536,2.01698,7.2035,-13.7,-2.24,13.88191629
05/08/2020 23:00,2.16648,4.48564,4.981425679,7.83648,2.28564,8.163,-5.67,2.2,6.081850047,-3.79352,0.96564,3.914492892,7.83648,2.28564,8.163,-11.63,-1.32,11.70467001
05/08/2020 23:30,1.61688,4.20034,4.500795158,7.16688,2.09034,7.4655,-5.55,2.11,5.937558421,-4.33312,1.22034,4.501683979,7.16688,2.09034,7.4655,-11.5,-0.87,11.53286174
06/08/2020 00:00,2.91304,5.68422,6.3871871,7.52304,2.19422,7.8365,-4.61,3.49,5.782058457,-2.96696,0.11422,2.969157768,7.52304,2.19422,7.8365,-10.49,-2.08,10.69422741
06/08/2020 00:30,1.88352,5.45686,5.772778244,6.74352,1.96686,7.0245,-4.86,3.49,5.983285051,-3.87648,0.03686,3.87665524,6.74352,1.96686,7.0245,-10.62,-1.93,10.79394738
06/08/2020 01:00,1.9048,4.2464,4.65404942,6.6048,1.9264,6.88,-4.7,2.32,5.241412023,-3.5152,1.4564,3.804961498,6.6048,1.9264,6.88,-10.12,-0.47,10.13090815
06/08/2020 01:30,1.30248,2.22364,2.577019402,6.25248,1.82364,6.513,-4.95,0.4,4.966135318,-3.66752,3.45364,5.037691158,6.25248,1.82364,6.513,-9.92,1.63,10.05302442
06/08/2020 02:00,2.14864,2.29502,3.143846474,6.66864,1.94502,6.9465,-4.52,0.35,4.533530633,-2.62136,3.92502,4.719884559,6.66864,1.94502,6.9465,-9.29,1.98,9.4986578
06/08/2020 02:30,2.06944,1.60192,2.617007757,6.58944,1.92192,6.864,-4.52,-0.32,4.531313275,-2.64056,4.18192,4.945807517,6.58944,1.92192,6.864,-9.23,2.26,9.502657523
06/08/2020 03:00,1.35432,1.48376,2.008911745,6.18432,1.80376,6.442,-4.83,-0.32,4.840588807,-3.25568,4.11376,5.246186577,6.18432,1.80376,6.442,-9.44,2.31,9.71852355
06/08/2020 03:30,1.2468,1.4874,1.940842343,6.1968,1.8074,6.455,-4.95,-0.32,4.96033265,-3.3932,4.1174,5.335427724,6.1968,1.8074,6.455,-9.59,2.31,9.864289128
06/08/2020 04:00,0.22672,1.64696,1.662491865,5.64672,1.64696,5.882,-5.42,0,5.42,-4.52328,4.04696,6.069427255,5.64672,1.64696,5.882,-10.17,2.4,10.44934926
06/08/2020 04:30,0.83832,1.36576,1.60252326,5.84832,1.70576,6.092,-5.01,-0.34,5.021523673,-3.87168,4.02576,5.585396101,5.84832,1.70576,6.092,-9.72,2.32,9.993037576
06/08/2020 05:00,0.27,1.3225,1.349780075,5.7,1.6625,5.9375,-5.43,-0.34,5.440634154,-4.53,3.9525,6.011917851,5.7,1.6625,5.9375,-10.23,2.29,10.483177
06/08/2020 05:30,-0.29656,1.27392,1.30798318,5.53344,1.61392,5.764,-5.83,-0.34,5.839905821,-5.23656,3.80392,6.472354131,5.53344,1.61392,5.764,-10.77,2.19,10.99040491
06/08/2020 06:00,-0.0092,1.2669,1.266933404,5.6808,1.6569,5.9175,-5.69,-0.39,5.703349893,-5.1792,3.4469,6.221352928,5.6808,1.6569,5.9175,-10.86,1.79,11.00652988
06/08/2020 06:30,-1.22424,1.92418,2.280621023,5.46576,1.59418,5.6935,-6.69,0.33,6.698134069,-6.98424,2.42418,7.392987018,5.46576,1.59418,5.6935,-12.45,0.83,12.47763599
06/08/2020 07:00,-1.27576,1.31832,1.834538416,5.75424,1.67832,5.994,-7.03,-0.36,7.039211604,-7.35576,2.06832,7.641017786,5.75424,1.67832,5.994,-13.11,0.39,13.11579963
06/08/2020 07:30,-0.74904,2.73528,2.835986178,6.36096,1.85528,6.626,-7.11,0.88,7.164251531,-7.69904,-0.40472,7.709670239,6.36096,1.85528,6.626,-14.06,-2.26,14.24047752
06/08/2020 08:00,-0.796,3.757,3.840399068,6.744,1.967,7.025,-7.54,1.79,7.749561278,-7.636,-1.263,7.739745797,6.744,1.967,7.025,-14.38,-3.23,14.73829366
06/08/2020 08:30,1.11096,4.47778,4.613539406,7.98096,2.32778,8.3135,-6.87,2.15,7.198569302,-6.30904,-1.40222,6.46298744,7.98096,2.32778,8.3135,-14.29,-3.73,14.76878465
06/08/2020 09:00,0.89856,2.68208,2.828597391,8.09856,2.36208,8.436,-7.2,0.32,7.207107603,-6.59144,-0.01792,6.591464359,8.09856,2.36208,8.436,-14.69,-2.38,14.88154898
06/08/2020 09:30,-1.02008,1.17206,1.553797879,7.54992,2.20206,7.8645,-8.57,-1.03,8.631674229,-8.24008,0.75206,8.274328532,7.54992,2.20206,7.8645,-15.79,-1.45,15.85643718
06/08/2020 10:00,-1.01432,1.10374,1.499028702,7.79568,2.27374,8.1205,-8.81,-1.17,8.887350561,-8.14432,0.54374,8.162450701,7.79568,2.27374,8.1205,-15.94,-1.73,16.03360533
06/08/2020 10:30,0.1704,1.0672,1.08071828,8.3904,2.4472,8.74,-8.22,-1.38,8.335034493,-6.8496,0.8572,6.90302919,8.3904,2.4472,8.74,-15.24,-1.59,15.32271843
06/08/2020 11:00,3.99896,1.44928,4.253480175,10.48896,3.05928,10.926,-6.49,-1.61,6.686718179,-2.71104,1.20928,2.968517475,10.48896,3.05928,10.926,-13.2,-1.85,13.32900972
06/08/2020 11:30,7.42872,2.43796,7.818537574,11.95872,3.48796,12.457,-4.53,-1.05,4.650096773,0.19872,0.70796,0.735321018,11.95872,3.48796,12.457,-11.76,-2.78,12.08412181
06/08/2020 12:00,12.64704,3.77372,13.19805226,14.44704,4.21372,15.049,-1.8,-0.44,1.852997572,5.94704,0.81372,6.002451582,14.44704,4.21372,15.049,-8.5,-3.4,9.154780172
06/08/2020 12:30,16.1272,6.3521,17.33308265,15.8472,4.6221,16.5075,0.28,1.73,1.752512482,8.9572,-1.2979,9.050744514,15.8472,4.6221,16.5075,-6.89,-5.92,9.083969397
06/08/2020 13:00,19.13048,4.57764,19.67053769,17.34048,5.05764,18.063,1.79,-0.48,1.853240405,12.36048,0.94764,12.3967531,17.34048,5.05764,18.063,-4.98,-4.11,6.456972975
06/08/2020 13:30,18.09848,3.15664,18.37169982,16.78848,4.89664,17.488,1.31,-1.74,2.178003673,11.37848,2.22664,11.59429743,16.78848,4.89664,17.488,-5.41,-2.67,6.032992624
06/08/2020 14:00,10.03144,2.43542,10.32284162,13.08144,3.81542,13.6265,-3.05,-1.38,3.347670832,3.51144,1.61542,3.865202795,13.08144,3.81542,13.6265,-9.57,-2.2,9.819618119
06/08/2020 14:30,11.74,2.995,12.11600697,13.56,3.955,14.125,-1.82,-0.96,2.057668584,4.74,1.755,5.054465847,13.56,3.955,14.125,-8.82,-2.2,9.090236521
06/08/2020 15:00,6.82208,2.24394,7.181646208,10.88208,3.17394,11.3355,-4.06,-0.93,4.165153058,-0.64792,1.24394,1.402564455,10.88208,3.17394,11.3355,-11.53,-1.93,11.69041488
06/08/2020 15:30,13.0324,2.9132,13.3540325,14.1024,4.1132,14.69,-1.07,-1.2,1.60776242,6.1024,1.8632,6.380501548,14.1024,4.1132,14.69,-8,-2.25,8.310385069
06/08/2020 16:00,10.95952,2.57986,11.2590744,12.95952,3.77986,13.4995,-2,-1.2,2.332380758,4.13952,1.58986,4.434329786,12.95952,3.77986,13.4995,-8.82,-2.19,9.087821521
06/08/2020 16:30,0.8292,1.2106,1.467353059,8.0592,2.3506,8.395,-7.23,-1.14,7.319323739,-6.5308,1.0306,6.611617427,8.0592,2.3506,8.395,-14.59,-1.32,14.64959044
06/08/2020 17:00,1.83048,1.52014,2.379387032,8.88048,2.59014,9.2505,-7.05,-1.07,7.130736287,-5.11952,1.42014,5.312841297,8.88048,2.59014,9.2505,-14,-1.17,14.04880422
06/08/2020 17:30,5.2752,2.2436,5.732493,10.9152,3.1836,11.37,-5.64,-0.94,5.717796778,-1.5648,2.2536,2.743594722,10.9152,3.1836,11.37,-12.48,-0.93,12.51460347
06/08/2020 18:00,7.0792,2.5256,7.51623097,11.7792,3.4356,12.27,-4.7,-0.91,4.787285243,0.4292,2.6056,2.640712783,11.7792,3.4356,12.27,-11.35,-0.83,11.38030755
06/08/2020 18:30,5.84768,5.08724,7.75083042,11.16768,3.25724,11.633,-5.32,1.83,5.625948809,-0.66232,0.08724,0.668040867,11.16768,3.25724,11.633,-11.83,-3.17,12.2473589
06/08/2020 19:00,1.86136,4.65248,5.011010996,8.99136,2.62248,9.366,-7.13,2.03,7.413352818,-4.67864,-0.39752,4.695497247,8.99136,2.62248,9.366,-13.67,-3.02,13.99961785
06/08/2020 19:30,-0.0544,3.8733,3.873682002,7.7256,2.2533,8.0475,-7.78,1.62,7.946873599,-7.0944,0.0433,7.094532137,7.7256,2.2533,8.0475,-14.82,-2.21,14.98387467
06/08/2020 20:00,-3.20088,3.98016,5.107573436,6.06912,1.77016,6.322,-9.27,2.21,9.529795381,-10.43088,-0.89984,10.46962127,6.06912,1.77016,6.322,-16.5,-2.67,16.71463132
06/08/2020 20:30,-3.31624,3.60068,4.895134748,6.17376,1.80068,6.431,-9.49,1.8,9.659197689,-10.32624,-0.81932,10.35869286,6.17376,1.80068,6.431,-16.5,-2.62,16.70671721
06/08/2020 21:00,-2.81016,3.53912,4.519111594,6.33984,1.84912,6.604,-9.15,1.69,9.304762222,-9.71016,-0.38088,9.717627118,6.33984,1.84912,6.604,-16.05,-2.23,16.20417847
06/08/2020 21:30,-3.14472,3.56154,4.751192592,6.24528,1.82154,6.5055,-9.39,1.74,9.549853402,-10.10472,-0.33846,10.11038681,6.24528,1.82154,6.5055,-16.35,-2.16,16.49206173
06/08/2020 22:00,-2.12352,4.62314,5.08751026,6.45648,1.88314,6.7255,-8.58,2.74,9.006886254,-9.45352,-0.88686,9.495028228,6.45648,1.88314,6.7255,-15.91,-2.77,16.14933435
06/08/2020 22:30,-1.89776,4.76482,5.128840283,5.98224,1.74482,6.2315,-7.88,3.02,8.438886182,-9.37776,-0.97518,9.428327458,5.98224,1.74482,6.2315,-15.36,-2.72,15.59897433
06/08/2020 23:00,-1.52592,4.71494,4.955712971,5.91408,1.72494,6.1605,-7.44,2.99,8.018335239,-8.78592,-0.68506,8.812587444,5.91408,1.72494,6.1605,-14.7,-2.41,14.89624449
06/08/2020 23:30,-1.4592,4.6294,4.853927173,5.6208,1.6394,5.855,-7.08,2.99,7.68547331,-8.0392,1.0194,8.103574088,5.6208,1.6394,5.855,-13.66,-0.62,13.67406304
07/08/2020 00:00,-0.88848,1.18836,1.483777679,5.65152,1.64836,5.887,-6.54,-0.46,6.556157411,-6.95848,2.89836,7.537966211,5.65152,1.64836,5.887,-12.61,1.25,12.67180334
07/08/2020 00:30,-0.81784,2.48938,2.620281483,5.55216,1.61938,5.7835,-6.37,0.87,6.429136801,-6.69784,2.06938,7.010234964,5.55216,1.61938,5.7835,-12.25,0.45,12.25826252
07/08/2020 01:00,-0.8976,2.3657,2.530261301,5.4024,1.5757,5.6275,-6.3,0.79,6.349338548,-6.5776,2.2057,6.93757409,5.4024,1.5757,5.6275,-11.98,0.63,11.99655367
07/08/2020 01:30,0.92776,2.63268,2.791369306,6.31776,1.84268,6.581,-5.39,0.79,5.447586622,-4.64224,2.40268,5.227165905,6.31776,1.84268,6.581,-10.96,0.56,10.97429724
07/08/2020 02:00,-0.36816,2.81762,2.841570736,5.51184,1.60762,5.7415,-5.88,1.21,6.003207476,-5.93816,2.23762,6.345761377,5.51184,1.60762,5.7415,-11.45,0.63,11.46731878
07/08/2020 02:30,0.69728,3.13754,3.214087219,5.95728,1.73754,6.2055,-5.26,1.4,5.443124103,-4.78272,1.73754,5.088561275,5.95728,1.73754,6.2055,-10.74,0,10.74
07/08/2020 03:00,1.01448,3.21714,3.373300972,6.02448,1.75714,6.2755,-5.01,1.46,5.218400138,-4.31552,2.07714,4.789386542,6.02448,1.75714,6.2755,-10.34,0.32,10.34495046
07/08/2020 03:30,0.94968,2.95824,3.106939974,5.95968,1.73824,6.208,-5.01,1.22,5.156403786,-4.38032,2.57824,5.082767435,5.95968,1.73824,6.208,-10.34,0.84,10.37406381
07/08/2020 04:00,1.65936,5.44648,5.693647337,6.15936,1.79648,6.416,-4.5,3.65,5.794178113,-3.86064,0.17648,3.864671577,6.15936,1.79648,6.416,-10.02,-1.62,10.1501133
07/08/2020 04:30,0.59608,5.55844,5.590310063,5.68608,1.65844,5.923,-5.09,3.9,6.412339667,-5.03392,-0.28156,5.041788036,5.68608,1.65844,5.923,-10.72,-1.94,10.89412686
07/08/2020 05:00,1.40976,5.63618,5.809814821,6.08976,1.77618,6.3435,-4.68,3.86,6.066465198,-4.21024,-0.23382,4.216727718,6.08976,1.77618,6.3435,-10.3,-2.01,10.49428892
07/08/2020 05:30,0.98592,3.44756,3.58576466,6.02592,1.75756,6.277,-5.04,1.69,5.315797212,-4.41408,1.59756,4.694283779,6.02592,1.75756,6.277,-10.44,-0.16,10.44122598
07/08/2020 06:00,0.306,2.0605,2.083097753,5.796,1.6905,6.0375,-5.49,0.37,5.502453998,-5.054,2.5605,5.665604668,5.796,1.6905,6.0375,-10.85,0.87,10.8848243
07/08/2020 06:30,-1.0768,1.7551,2.059095493,5.5032,1.6051,5.7325,-6.58,0.15,6.581709504,-6.8968,2.0951,7.208002098,5.5032,1.6051,5.7325,-12.4,0.49,12.40967768
07/08/2020 07:00,-1.22224,2.90518,3.15181558,5.77776,1.68518,6.0185,-7,1.22,7.105518982,-7.72224,0.12518,7.723254537,5.77776,1.68518,6.0185,-13.5,-1.56,13.58983444
07/08/2020 07:30,1.04184,0.53512,1.17123183,7.25184,2.11512,7.554,-6.21,-1.58,6.407846752,-5.82816,2.18512,6.224323128,7.25184,2.11512,7.554,-13.08,0.07,13.08018731
07/08/2020 08:00,3.48976,0.47118,3.521425202,8.84976,2.58118,9.2185,-5.36,-2.11,5.760355892,-3.48024,2.39118,4.222536234,8.84976,2.58118,9.2185,-12.33,-0.19,12.33146382
07/08/2020 08:30,6.14208,0.87144,6.203592056,10.46208,3.05144,10.898,-4.32,-2.18,4.838884169,-0.91792,1.80144,2.021821753,10.46208,3.05144,10.898,-11.38,-1.25,11.44844531
07/08/2020 09:00,9.39912,4.31766,10.34338652,12.12912,3.53766,12.6345,-2.73,0.78,2.839242857,1.77912,-0.54234,1.859946411,12.12912,3.53766,12.6345,-10.35,-4.08,11.12514719
07/08/2020 09:30,13.31424,4.88582,14.18239133,14.45424,4.21582,15.0565,-1.14,0.67,1.322308587,6.66424,0.13582,6.665623891,14.45424,4.21582,15.0565,-7.79,-4.08,8.793776208
07/08/2020 10:00,17.24256,5.21158,18.01295205,15.74256,4.59158,16.3985,1.5,0.62,1.623083485,9.63256,0.51158,9.646135301,15.74256,4.59158,16.3985,-6.11,-4.08,7.347006193
07/08/2020 10:30,21.30432,4.75126,21.8277008,18.00432,5.25126,18.7545,3.3,-0.5,3.337663854,14.48432,1.24126,14.53740872,18.00432,5.25126,18.7545,-3.52,-4.01,5.335775483
07/08/2020 11:00,28.11832,3.21326,28.30132434,21.74832,6.34326,22.6545,6.37,-3.13,7.097450246,22.08832,3.54326,22.3707079,21.74832,6.34326,22.6545,0.34,-2.8,2.820567319
07/08/2020 11:30,31.25584,3.75962,31.4811416,23.41584,6.82962,24.3915,7.84,-3.07,8.419649636,25.27584,4.05962,25.59977739,23.41584,6.82962,24.3915,1.86,-2.77,3.336540124
07/08/2020 12:00,33.08216,3.74688,33.29366937,24.09216,7.02688,25.096,8.99,-3.28,9.569665616,27.38216,4.00688,27.67377411,24.09216,7.02688,25.096,3.29,-3.02,4.465926556
07/08/2020 12:30,31.83376,2.98318,31.97323316,23.15376,6.75318,24.1185,8.68,-3.77,9.463366209,26.22376,3.81318,26.49954585,23.15376,6.75318,24.1185,3.07,-2.94,4.250705824
07/08/2020 13:00,30.8316,3.0488,30.98197444,22.5216,6.5688,23.46,8.31,-3.52,9.024771465,24.7916,3.8788,25.09319669,22.5216,6.5688,23.46,2.27,-2.69,3.519801131
07/08/2020 13:30,14.00016,3.54588,14.44222092,14.42016,4.20588,15.021,-0.42,-0.66,0.782304289,6.21016,0.79588,6.260951381,14.42016,4.20588,15.021,-8.21,-3.41,8.890005624
07/08/2020 14:00,15.48144,4.13542,16.02425296,15.24144,4.44542,15.8765,0.24,-0.31,0.392045916,8.91144,0.80542,8.947763086,15.24144,4.44542,15.8765,-6.33,-3.64,7.301951794
07/08/2020 14:30,9.26712,3.92916,10.06567491,11.99712,3.49916,12.497,-2.73,0.43,2.763656998,2.56712,-0.20084,2.574964427,11.99712,3.49916,12.497,-9.43,-3.7,10.12990128
07/08/2020 15:00,22.26328,2.79054,22.43748537,18.17328,5.30054,18.9305,4.09,-2.51,4.798770676,16.11328,2.47054,16.30157539,18.17328,5.30054,18.9305,-2.06,-2.83,3.500357125
07/08/2020 15:30,21.8044,3.8367,22.13937954,17.7144,5.1667,18.4525,4.09,-1.33,4.300813876,15.5844,2.2167,15.7412605,17.7144,5.1667,18.4525,-2.13,-2.95,3.638598631
07/08/2020 16:00,25.21896,4.30178,25.58322213,19.78896,5.77178,20.6135,5.43,-1.47,5.625459981,20.07896,2.56178,20.24172304,19.78896,5.77178,20.6135,0.29,-3.21,3.223073068
07/08/2020 16:30,18.60776,2.60518,18.78924413,16.57776,4.83518,17.2685,2.03,-2.23,3.015592811,13.41776,2.57518,13.66264379,16.57776,4.83518,17.2685,-3.16,-2.26,3.884996782
07/08/2020 17:00,18.29928,1.92854,18.40062268,16.58928,4.83854,17.2805,1.71,-2.91,3.375233325,13.42928,5.30854,14.44043484,16.58928,4.83854,17.2805,-3.16,0.47,3.194761337
07/08/2020 17:30,17.62584,4.35212,18.15519717,16.39584,4.78212,17.079,1.23,-0.43,1.302996546,11.68584,2.66212,11.98523005,16.39584,4.78212,17.079,-4.71,-2.12,5.165123425
07/08/2020 18:00,11.21184,4.85262,12.21692584,13.55184,3.95262,14.1165,-2.34,0.9,2.50710989,5.25184,1.26262,5.401484301,13.55184,3.95262,14.1165,-8.3,-2.69,8.725027221
07/08/2020 18:30,8.53536,4.56948,9.681555547,11.89536,3.46948,12.391,-3.36,1.1,3.535477337,1.69536,1.06948,2.00450318,11.89536,3.46948,12.391,-10.2,-2.4,10.47854952
07/08/2020 19:00,-0.48216,3.48312,3.516333773,7.34784,2.14312,7.654,-7.83,1.34,7.943834087,-7.76216,0.13312,7.763301411,7.34784,2.14312,7.654,-15.11,-2.01,15.24310336
07/08/2020 19:30,-1.386,3.3995,3.671184584,6.684,1.9495,6.9625,-8.07,1.45,8.199231671,-9.096,0.1095,9.096659071,6.684,1.9495,6.9625,-15.78,-1.84,15.88691285
07/08/2020 20:00,-3.01496,2.31772,3.802868628,5.85504,1.70772,6.099,-8.87,0.61,8.890950455,-10.66496,0.82772,10.69703193,5.85504,1.70772,6.099,-16.52,-0.88,16.54342165
07/08/2020 20:30,-3.69656,2.56642,4.500118604,5.47344,1.59642,5.7015,-9.17,0.97,9.221160448,-11.20656,0.34642,11.21191303,5.47344,1.59642,5.7015,-16.68,-1.25,16.72677195
07/08/2020 21:00,-2.67304,3.07828,4.076880008,6.09696,1.77828,6.351,-8.77,1.3,8.865827655,-10.09304,0.14828,10.09412916,6.09696,1.77828,6.351,-16.19,-1.63,16.27184685
07/08/2020 21:30,-3.894,2.843,4.821398656,5.496,1.603,5.725,-9.39,1.24,9.471520469,-11.484,0.263,11.48701114,5.496,1.603,5.725,-16.98,-1.34,17.0327919
07/08/2020 22:00,-3.88544,2.54508,4.644790221,5.43456,1.58508,5.661,-9.32,0.96,9.369311608,-11.27544,0.94508,11.31497783,5.43456,1.58508,5.661,-16.71,-0.64,16.72225164
07/08/2020 22:30,-3.6332,2.5424,4.434404131,5.1168,1.4924,5.33,-8.75,1.05,8.812774818,-10.8132,1.1324,10.87233296,5.1168,1.4924,5.33,-15.93,-0.36,15.93406728
07/08/2020 23:00,-1.21168,2.86076,3.106785509,6.20832,1.81076,6.467,-7.42,1.05,7.493924206,-7.68168,1.45076,7.817474797,6.20832,1.81076,6.467,-13.89,-0.36,13.89466444
07/08/2020 23:30,-0.87048,2.91486,3.042062499,5.87952,1.71486,6.1245,-6.75,1.2,6.855836929,-7.21048,1.39486,7.344157967,5.87952,1.71486,6.1245,-13.09,-0.32,13.0939108
08/08/2020 00:00,-1.47528,1.14846,1.86960195,5.51472,1.60846,5.7445,-6.99,-0.46,7.005119556,-7.10528,4.31846,8.314691855,5.51472,1.60846,5.7445,-12.62,2.71,12.90769151
08/08/2020 00:30,-1.0776,3.7132,3.866403497,5.4624,1.5932,5.69,-6.54,2.12,6.875027273,-6.8376,0.8932,6.895692859,5.4624,1.5932,5.69,-12.3,-0.7,12.3199026
08/08/2020 01:00,-0.27432,5.91624,5.922596323,5.81568,1.69624,6.058,-6.09,4.22,7.409217233,-6.28432,-1.13376,6.385772436,5.81568,1.69624,6.058,-12.1,-2.83,12.42654015
08/08/2020 01:30,0.23528,6.16404,6.168528658,5.70528,1.66404,5.943,-5.47,4.5,7.083141958,-5.58472,-1.21596,5.715562632,5.70528,1.66404,5.943,-11.29,-2.88,11.65154496
08/08/2020 02:00,0.7844,6.4367,6.484318796,5.9544,1.7367,6.2025,-5.17,4.7,6.987052311,-4.9156,-1.2733,5.077835784,5.9544,1.7367,6.2025,-10.87,-3.01,11.27905138
08/08/2020 02:30,0.48928,6.30104,6.320007911,5.72928,1.67104,5.968,-5.24,4.63,6.992460225,-5.14072,-1.17896,5.274177547,5.72928,1.67104,5.968,-10.87,-2.85,11.23741073
08/08/2020 03:00,1.06144,3.57292,3.727252634,6.18144,1.80292,6.439,-5.12,1.77,5.417314833,-3.97856,1.95292,4.432023939,6.18144,1.80292,6.439,-10.16,0.15,10.16110722
08/08/2020 03:30,0.92992,3.17456,3.307957436,6.04992,1.76456,6.302,-5.12,1.41,5.310602602,-4.06008,2.29456,4.663609675,6.04992,1.76456,6.302,-10.11,0.53,10.12388265
08/08/2020 04:00,1.09472,3.53596,3.701543597,6.05472,1.76596,6.307,-4.96,1.77,5.266355476,-3.86528,2.34596,4.521495085,6.05472,1.76596,6.307,-9.92,0.58,9.936941179
08/08/2020 04:30,0.63648,3.76064,3.814121131,5.79648,1.69064,6.038,-5.16,2.07,5.559721216,-4.38352,1.69064,4.698245545,5.79648,1.69064,6.038,-10.18,0,10.18
08/08/2020 05:00,0.7436,3.7473,3.820366246,5.8536,1.7073,6.0975,-5.11,2.04,5.502154124,-4.2564,1.7073,4.586045601,5.8536,1.7073,6.0975,-10.11,0,10.11
08/08/2020 05:30,0.69096,3.22528,3.298462793,5.88096,1.71528,6.126,-5.19,1.51,5.405201199,-4.22904,2.32528,4.826148195,5.88096,1.71528,6.126,-10.11,0.61,10.12838585
08/08/2020 06:00,0.41624,3.23182,3.258514424,5.52624,1.61182,5.7565,-5.11,1.62,5.360643618,-4.50376,2.16182,4.995730162,5.52624,1.61182,5.7565,-10.03,0.55,10.04506844
08/08/2020 06:30,0.9116,3.2213,3.347803496,5.9016,1.7213,6.1475,-4.99,1.5,5.210575784,-4.1984,2.1113,4.699377645,5.9016,1.7213,6.1475,-10.1,0.39,10.1075269
08/08/2020 07:00,1.98216,3.09688,3.676904133,6.57216,1.91688,6.846,-4.59,1.18,4.739250996,-3.22784,2.46688,4.062566676,6.57216,1.91688,6.846,-9.8,0.55,9.81542154
08/08/2020 07:30,6.19072,3.87896,7.305569437,8.91072,2.59896,9.282,-2.72,1.28,3.006127076,0.86072,2.95896,3.081603998,8.91072,2.59896,9.282,-8.05,0.36,8.058045669
08/08/2020 08:00,10.10848,4.46914,11.05235632,11.20848,3.26914,11.6755,-1.1,1.2,1.62788206,4.95848,2.88914,5.73878505,11.20848,3.26914,11.6755,-6.25,-0.38,6.261541344
08/08/2020 08:30,14.38776,3.37518,14.7783449,13.45776,3.92518,14.0185,0.93,-0.55,1.080462864,8.99776,4.61518,10.11234747,13.45776,3.92518,14.0185,-4.46,0.69,4.51305883
08/08/2020 09:00,17.47872,3.29046,17.78574654,15.49872,4.52046,16.1445,1.98,-1.23,2.330944015,12.29872,4.96046,13.26139801,15.49872,4.52046,16.1445,-3.2,0.44,3.230108357
08/08/2020 09:30,22.11608,3.73344,22.42898947,18.04608,5.26344,18.798,4.07,-1.53,4.348080036,16.87608,5.57344,17.77259997,18.04608,5.26344,18.798,-1.17,0.31,1.210371844
08/08/2020 10:00,26.13928,3.97604,26.43994805,20.00928,5.83604,20.843,6.13,-1.86,6.405973775,21.51928,5.48604,22.20756733,20.00928,5.83604,20.843,1.51,-0.35,1.550032258
08/08/2020 10:30,29.36392,4.15156,29.65594794,21.67392,6.32156,22.577,7.69,-2.17,7.990306627,24.43392,5.71156,25.0925958,21.67392,6.32156,22.577,2.76,-0.61,2.826605738
08/08/2020 11:00,28.89008,4.04544,29.17194384,21.31008,6.21544,22.198,7.58,-2.17,7.884497448,24.07008,5.60544,24.71416009,21.31008,6.21544,22.198,2.76,-0.61,2.826605738
08/08/2020 11:30,28.70016,4.04838,28.98428134,21.32016,6.21838,22.2085,7.38,-2.17,7.692418345,24.28016,5.62838,24.92398104,21.32016,6.21838,22.2085,2.96,-0.59,3.018227957
08/08/2020 12:00,32.21752,4.19886,32.48998338,22.96752,6.69886,23.9245,9.25,-2.5,9.581883948,27.46752,5.91886,28.09799919,22.96752,6.69886,23.9245,4.5,-0.78,4.567099736
08/08/2020 12:30,30.8236,4.1923,31.10738974,22.5336,6.5723,23.4725,8.29,-2.38,8.624876811,26.2336,5.9523,26.90040231,22.5336,6.5723,23.4725,3.7,-0.62,3.751586331
08/08/2020 13:00,28.192,3.8935,28.459589,21.132,6.1635,22.0125,7.06,-2.27,7.415962513,23.472,5.5935,24.12927737,21.132,6.1635,22.0125,2.34,-0.57,2.40842272
08/08/2020 13:30,31.86872,4.14546,32.13720823,22.81872,6.65546,23.7695,9.05,-2.51,9.391623928,26.94872,6.05546,27.62068257,22.81872,6.65546,23.7695,4.13,-0.6,4.173355964
08/08/2020 14:00,28.89216,4.44438,29.23199314,21.27216,6.20438,22.1585,7.62,-1.76,7.820613787,24.07216,5.39438,24.66917556,21.27216,6.20438,22.1585,2.8,-0.81,2.914807026
08/08/2020 14:30,29.45032,4.77426,29.83479356,21.34032,6.22426,22.2295,8.11,-1.45,8.238604251,24.71032,5.26426,25.26484411,21.34032,6.22426,22.2295,3.37,-0.96,3.504069063
08/08/2020 15:00,33.32384,5.25112,33.73503481,23.28384,6.79112,24.254,10.04,-1.54,10.15742093,28.72384,5.75112,29.29393052,23.28384,6.79112,24.254,5.44,-1.04,5.538519658
08/08/2020 15:30,32.56368,5.23774,32.98222514,22.96368,6.69774,23.9205,9.6,-1.46,9.710386192,28.14368,5.58774,28.69302288,22.96368,6.69774,23.9205,5.18,-1.11,5.297593793
08/08/2020 16:00,31.55344,5.24392,31.98622005,22.57344,6.58392,23.514,8.98,-1.34,9.079427295,27.23344,5.62392,27.80806952,22.57344,6.58392,23.514,4.66,-0.96,4.75785666
08/08/2020 16:30,28.26608,5.17844,28.73651892,21.04608,6.13844,21.923,7.22,-0.96,7.283543094,24.01608,5.44844,24.6263598,21.04608,6.13844,21.923,2.97,-0.69,3.049098227
08/08/2020 17:00,24.73368,5.01524,25.23702753,19.42368,5.66524,20.233,5.31,-0.65,5.349635502,20.44368,5.25524,21.1083301,19.42368,5.66524,20.233,1.02,-0.41,1.09931797
08/08/2020 17:30,24.282,5.226,24.83800717,19.392,5.656,20.2,4.89,-0.43,4.908869524,19.342,5.656,20.15200486,19.392,5.656,20.2,-0.05,0,0.05
08/08/2020 18:00,19.54968,4.62074,20.08833558,16.93968,4.94074,17.6455,2.61,-0.32,2.629543687,14.26968,5.30074,15.22240493,16.93968,4.94074,17.6455,-2.67,0.36,2.694160352
08/08/2020 18:30,13.66824,4.20532,14.30054198,14.41824,4.20532,15.019,-0.75,0,0.75,8.58824,4.78532,9.831437016,14.41824,4.20532,15.019,-5.83,0.58,5.858779736
08/08/2020 19:00,8.60656,3.32108,9.225098775,11.38656,3.32108,11.861,-2.78,0,2.78,2.92656,4.37108,5.2603321,11.38656,3.32108,11.861,-8.46,1.05,8.524910557
08/08/2020 19:30,6.09472,3.25096,6.907557658,10.01472,2.92096,10.432,-3.92,0.33,3.933865783,0.22472,4.23096,4.236923601,10.01472,2.92096,10.432,-9.79,1.31,9.877256704
08/08/2020 20:00,2.38736,2.70048,3.604452802,8.12736,2.37048,8.466,-5.74,0.33,5.749478237,-3.57264,3.90048,5.28937622,8.12736,2.37048,8.466,-11.7,1.53,11.7996144
08/08/2020 20:30,0.50488,2.36434,2.417645022,6.97488,2.03434,7.2655,-6.47,0.33,6.478410299,-5.47512,3.52434,6.511367863,6.97488,2.03434,7.2655,-12.45,1.49,12.53884365
08/08/2020 21:00,-0.3528,2.2571,2.284506128,6.6072,1.9271,6.8825,-6.96,0.33,6.967818884,-6.3628,3.5171,7.2701593,6.6072,1.9271,6.8825,-12.97,1.59,13.06709608
08/08/2020 21:30,0.63792,2.47106,2.552073559,7.23792,2.11106,7.5395,-6.6,0.36,6.60981089,-5.49208,4.03106,6.812663756,7.23792,2.11106,7.5395,-12.73,1.92,12.87397763
08/08/2020 22:00,0.20064,2.30352,2.31224151,6.80064,1.98352,7.084,-6.6,0.32,6.607753022,-5.92936,4.17352,7.250901958,6.80064,1.98352,7.084,-12.73,2.19,12.9170043
08/08/2020 22:30,0.48912,2.38766,2.437244069,6.84912,1.99766,7.1345,-6.36,0.39,6.371946327,-5.42088,4.01766,6.747409269,6.84912,1.99766,7.1345,-12.27,2.02,12.43516385
08/08/2020 23:00,2.48768,2.88224,3.8073428,7.68768,2.24224,8.008,-5.2,0.64,5.239236586,-3.16232,4.40224,5.420330691,7.68768,2.24224,8.008,-10.85,2.16,11.06291553
08/08/2020 23:30,2.64472,4.24096,4.998028171,7.37472,2.15096,7.682,-4.73,2.09,5.17117008,-2.96528,2.86096,4.120434152,7.37472,2.15096,7.682,-10.34,0.71,10.36434754
09/08/2020 00:00,3.0872,5.8221,6.589966028,7.4472,2.1721,7.7575,-4.36,3.65,5.686132253,-2.3628,1.5321,2.816052956,7.4472,2.1721,7.7575,-9.81,-0.64,9.83085449
09/08/2020 00:30,3.19168,5.77674,6.599814107,7.29168,2.12674,7.5955,-4.1,3.65,5.489307789,-2.02832,1.48674,2.514851457,7.29168,2.12674,7.5955,-9.32,-0.64,9.341948405
09/08/2020 01:00,3.25416,5.93538,6.768921114,7.18416,2.09538,7.4835,-3.93,3.84,5.494588247,-1.90584,1.35538,2.338649407,7.18416,2.09538,7.4835,-9.09,-0.74,9.120071272
09/08/2020 01:30,2.36488,4.15684,4.782465494,6.67488,1.94684,6.953,-4.31,2.21,4.843573061,-2.41512,3.01684,3.864469977,6.67488,1.94684,6.953,-9.09,1.07,9.152759147
09/08/2020 02:00,4.63216,2.98188,5.508948593,7.89216,2.30188,8.221,-3.26,0.68,3.330165161,0.23216,4.98188,4.987286497,7.89216,2.30188,8.221,-7.66,2.68,8.115294203
09/08/2020 02:30,3.9464,2.1602,4.498948433,7.4064,2.1602,7.715,-3.46,0,3.46,-0.3636,5.3702,5.382495053,7.4064,2.1602,7.715,-7.77,3.21,8.406961401
09/08/2020 03:00,2.8496,1.9978,3.480147267,6.8496,1.9978,7.135,-4,0,4,-1.4204,5.3178,5.504228647,6.8496,1.9978,7.135,-8.27,3.32,8.911526244
09/08/2020 03:30,3.1164,2.0027,3.704423876,6.8664,2.0027,7.1525,-3.75,0,3.75,-1.1236,5.2727,5.391089152,6.8664,2.0027,7.1525,-7.99,3.27,8.633249678
09/08/2020 04:00,4.27984,2.18162,4.803800188,7.47984,2.18162,7.7915,-3.2,0,3.2,0.08984,5.50162,5.502353483,7.47984,2.18162,7.7915,-7.39,3.32,8.101512205
09/08/2020 04:30,2.88608,4.25344,5.140156573,6.76608,1.97344,7.048,-3.88,2.28,4.5003111,-1.33392,4.88344,5.0623442,6.76608,1.97344,7.048,-8.1,2.91,8.60686354
09/08/2020 05:00,3.44024,3.79632,5.123211571,7.05024,2.05632,7.344,-3.61,1.74,4.007455552,-0.78976,3.73632,3.818875227,7.05024,2.05632,7.344,-7.84,1.68,8.017979795
09/08/2020 05:30,2.52896,3.50678,4.323556944,6.70896,1.95678,6.9885,-4.18,1.55,4.45812741,-1.70104,3.84678,4.206097176,6.70896,1.95678,6.9885,-8.41,1.89,8.619756377
09/08/2020 06:00,1.98464,3.23802,3.79783747,6.16464,1.79802,6.4215,-4.18,1.44,4.421085839,-2.14536,3.59802,4.189071192,6.16464,1.79802,6.4215,-8.31,1.8,8.502711332
09/08/2020 06:30,3.4764,3.4402,4.890841748,7.1664,2.0902,7.465,-3.69,1.35,3.929198392,-0.7936,3.7202,3.803904441,7.1664,2.0902,7.465,-7.96,1.63,8.125176921
09/08/2020 07:00,4.22896,4.05928,5.861898737,7.60896,2.21928,7.926,-3.38,1.84,3.848376281,-0.23104,3.33928,3.347263121,7.60896,2.21928,7.926,-7.84,1.12,7.919595949
09/08/2020 07:30,4.84888,6.66884,8.245305586,8.01888,2.33884,8.353,-3.17,4.33,5.366358169,-0.22112,0.52884,0.573206595,8.01888,2.33884,8.353,-8.24,-1.81,8.436450675
09/08/2020 08:00,5.10264,4.99702,7.141928581,8.49264,2.47702,8.8465,-3.39,2.52,4.224038352,-0.14736,2.13702,2.142094641,8.49264,2.47702,8.8465,-8.64,-0.34,8.646687227
09/08/2020 08:30,4.48512,5.69066,7.245682345,8.26512,2.41066,8.6095,-3.78,3.28,5.004677812,-1.21488,1.27066,1.757984713,8.26512,2.41066,8.6095,-9.48,-1.14,9.548298278
09/08/2020 09:00,2.70472,5.58096,6.201824312,7.61472,2.22096,7.932,-4.91,3.36,5.949596625,-3.26528,0.93096,3.395399829,7.61472,2.22096,7.932,-10.88,-1.29,10.95620829
09/08/2020 09:30,2.99304,5.13172,5.940777609,8.06304,2.35172,8.399,-5.07,2.78,5.782153578,-3.04696,1.25172,3.294050425,8.06304,2.35172,8.399,-11.11,-1.1,11.16432264
09/08/2020 10:00,4.53344,5.23642,6.926194673,9.07344,2.64642,9.4515,-4.54,2.59,5.22682504,-1.41656,1.42642,2.010302527,9.07344,2.64642,9.4515,-10.49,-1.22,10.56070547
09/08/2020 10:30,4.51168,5.15924,6.853686147,9.63168,2.80924,10.033,-5.12,2.35,5.633551278,-1.46832,1.64924,2.208156743,9.63168,2.80924,10.033,-11.1,-1.16,11.16044802
09/08/2020 11:00,5.88792,2.69856,6.476868688,10.65792,3.10856,11.102,-4.77,-0.41,4.787588119,-0.04208,4.42856,4.428759917,10.65792,3.10856,11.102,-10.7,1.32,10.78111312
09/08/2020 11:30,6.02208,2.76394,6.626070619,10.88208,3.17394,11.3355,-4.86,-0.41,4.877263577,-0.00792,4.55394,4.553946887,10.88208,3.17394,11.3355,-10.89,1.38,10.97708978
09/08/2020 12:00,12.20504,3.56022,12.71370001,13.95504,4.07022,14.5365,-1.75,-0.51,1.822800044,6.29504,5.13022,8.120756483,13.95504,4.07022,14.5365,-7.66,1.06,7.732994245
09/08/2020 12:30,13.44616,3.96638,14.01896533,14.69616,4.28638,15.3085,-1.25,-0.32,1.29031004,7.75616,4.80638,9.124653782,14.69616,4.28638,15.3085,-6.94,0.52,6.959454002
09/08/2020 13:00,14.6364,4.0652,15.19045937,15.4464,4.5052,16.09,-0.81,-0.44,0.921791734,9.1764,5.0252,10.46226324,15.4464,4.5052,16.09,-6.27,0.52,6.291526047
09/08/2020 13:30,17.63272,4.17246,18.11966437,16.36272,4.77246,17.0445,1.27,-0.6,1.404599587,11.82272,5.21246,12.92077581,16.36272,4.77246,17.0445,-4.54,0.44,4.561271752
09/08/2020 14:00,19.74768,4.41724,20.2356832,17.40768,5.07724,18.133,2.34,-0.66,2.431295951,14.32768,5.40724,15.31406734,17.40768,5.07724,18.133,-3.08,0.33,3.097628125
09/08/2020 14:30,20.63272,4.63746,21.14746249,17.92272,5.22746,18.6695,2.71,-0.59,2.773481567,15.85272,5.55746,16.79863367,17.92272,5.22746,18.6695,-2.07,0.33,2.096139308
09/08/2020 15:00,26.15544,5.09742,26.64752769,20.42544,5.95742,21.2765,5.73,-0.86,5.794178113,21.90544,5.46742,22.57744412,20.42544,5.95742,21.2765,1.48,-0.49,1.559006094
09/08/2020 15:30,25.64424,5.05832,26.13835585,20.15424,5.87832,20.994,5.49,-0.82,5.550900828,21.41424,5.49832,22.10884885,20.15424,5.87832,20.994,1.26,-0.38,1.31605471
09/08/2020 16:00,23.92264,4.82452,24.40427622,19.35264,5.64452,20.159,4.57,-0.82,4.642983954,19.04264,5.22452,19.74633504,19.35264,5.64452,20.159,-0.31,-0.42,0.522015325
09/08/2020 16:30,21.93064,4.61102,22.41014226,18.14064,5.29102,18.8965,3.79,-0.68,3.850519445,16.80064,4.94102,17.51214387,18.14064,5.29102,18.8965,-1.34,-0.35,1.384954873
09/08/2020 17:00,19.7924,4.5357,20.30545917,17.1624,5.0057,17.8775,2.63,-0.47,2.671666147,14.3724,5.3957,15.35185527,17.1624,5.0057,17.8775,-2.79,0.39,2.817126195
09/08/2020 17:30,17.34256,4.25908,17.85788761,16.04256,4.67908,16.711,1.3,-0.42,1.366162509,11.73256,5.09908,12.79271594,16.04256,4.67908,16.711,-4.31,0.42,4.330415684
09/08/2020 18:00,14.02944,3.92692,14.56866114,14.62944,4.26692,15.239,-0.6,-0.34,0.689637586,8.62944,4.92692,9.936889624,14.62944,4.26692,15.239,-6,0.66,6.036190852
09/08/2020 18:30,7.93728,3.33004,8.607530436,11.41728,3.33004,11.893,-3.48,0,3.48,2.38728,4.20004,4.83109116,11.41728,3.33004,11.893,-9.03,0.87,9.07181349
09/08/2020 19:00,3.896,2.758,4.773403398,9.456,2.758,9.85,-5.56,0,5.56,-1.744,3.748,4.13388921,9.456,2.758,9.85,-11.2,0.99,11.24366933
09/08/2020 19:30,1.13168,2.63924,2.87163497,7.95168,2.31924,8.283,-6.82,0.32,6.827503204,-4.59832,3.51924,5.790474678,7.95168,2.31924,8.283,-12.55,1.2,12.60723998
09/08/2020 20:00,0.50664,2.54652,2.596429895,7.49664,2.18652,7.809,-6.99,0.36,6.999264247,-5.23336,3.55652,6.327471169,7.49664,2.18652,7.809,-12.73,1.37,12.80350733
09/08/2020 20:30,-2.23736,2.07952,3.054534858,6.03264,1.75952,6.284,-8.27,0.32,8.276188736,-8.08736,3.12952,8.671752257,6.03264,1.75952,6.284,-14.12,1.37,14.18630678
09/08/2020 21:00,-1.76464,2.17698,2.802355482,6.19536,1.80698,6.4535,-7.96,0.37,7.968594606,-7.57464,3.28698,8.257082333,6.19536,1.80698,6.4535,-13.77,1.48,13.84930684
09/08/2020 21:30,-1.78304,2.23578,2.859710449,6.39696,1.86578,6.6635,-8.18,0.37,8.188363695,-7.68304,3.38578,8.395987723,6.39696,1.86578,6.6635,-14.08,1.52,14.16180779
09/08/2020 22:00,-1.74712,2.32584,2.908944826,6.12288,1.78584,6.378,-7.87,0.54,7.888504294,-7.60712,3.50584,8.376108213,6.12288,1.78584,6.378,-13.73,1.72,13.83731549
09/08/2020 22:30,-0.74608,2.46656,2.576927162,6.19392,1.80656,6.452,-6.94,0.66,6.971312645,-6.63608,3.52656,7.514930685,6.19392,1.80656,6.452,-12.83,1.72,12.94477887
09/08/2020 23:00,-0.10216,2.51312,2.515195579,6.14784,1.79312,6.404,-6.25,0.72,6.291335311,-5.63216,4.04312,6.933112259,6.14784,1.79312,6.404,-11.78,2.25,11.9929521
09/08/2020 23:30,0.4012,2.6216,2.652121415,6.2112,1.8116,6.47,-5.81,0.81,5.866191269,-5.0088,4.1216,6.486575676,6.2112,1.8116,6.47,-11.22,2.31,11.45532627
10/08/2020 00:00,0.59064,2.48602,2.555220353,6.02064,1.75602,6.2715,-5.43,0.73,5.478850244,-4.42936,4.63602,6.411857098,6.02064,1.75602,6.2715,-10.45,2.88,10.8395987
10/08/2020 00:30,0.0684,1.9587,1.959893938,5.6184,1.6387,5.8525,-5.55,0.32,5.559217571,-4.8816,4.6087,6.713429396,5.6184,1.6387,5.8525,-10.5,2.97,10.91196133
10/08/2020 01:00,0.66576,1.98418,2.092894324,5.70576,1.66418,5.9435,-5.04,0.32,5.050148513,-4.12424,4.70418,6.256090237,5.70576,1.66418,5.9435,-9.83,3.04,10.28933914
10/08/2020 01:30,1.54552,2.75786,3.16139587,6.33552,1.84786,6.5995,-4.79,0.91,4.875674312,-3.17448,4.58786,5.579048543,6.33552,1.84786,6.5995,-9.51,2.74,9.896853035
10/08/2020 02:00,2.24848,2.84914,3.629498733,6.64848,1.93914,6.9255,-4.4,0.91,4.493116958,-2.44152,4.10914,4.779754329,6.64848,1.93914,6.9255,-9.09,2.17,9.345426689
10/08/2020 02:30,1.38576,2.66168,3.000811757,6.00576,1.75168,6.256,-4.62,0.91,4.708768416,-3.30424,3.92168,5.128116223,6.00576,1.75168,6.256,-9.31,2.17,9.559550199
10/08/2020 03:00,2.284,3.737,4.37970604,6.504,1.897,6.775,-4.22,1.84,4.603694169,-2.436,3.137,3.971758427,6.504,1.897,6.775,-8.94,1.24,9.025585854
10/08/2020 03:30,2.69584,5.61212,6.226029569,6.55584,1.91212,6.829,-3.86,3.7,5.34692435,-2.21416,1.41212,2.62613545,6.55584,1.91212,6.829,-8.77,-0.5,8.784241572
10/08/2020 04:00,2.49752,5.45386,5.998516071,6.28752,1.83386,6.5495,-3.79,3.62,5.241039973,-2.34248,1.50386,2.783667985,6.28752,1.83386,6.5495,-8.63,-0.33,8.636307081
10/08/2020 04:30,2.23616,5.36888,5.815950825,6.23616,1.81888,6.496,-4,3.55,5.348130514,-2.65384,1.48888,3.042964081,6.23616,1.81888,6.496,-8.89,-0.33,8.896122751
10/08/2020 05:00,3.09984,5.52162,6.332242529,6.75984,1.97162,7.0415,-3.66,3.55,5.0988332,-1.80016,1.61162,2.416173638,6.75984,1.97162,7.0415,-8.56,-0.36,8.567566749
10/08/2020 05:30,1.7416,5.2888,5.568175285,6.2016,1.8088,6.46,-4.46,3.48,5.657031023,-3.3084,1.3588,3.576569306,6.2016,1.8088,6.46,-9.51,-0.45,9.520640735
10/08/2020 06:00,0.74072,5.17646,5.229187724,5.61072,1.63646,5.8445,-4.87,3.54,6.02067272,-4.50928,0.84646,4.588038868,5.61072,1.63646,5.8445,-10.12,-0.79,10.15078815
10/08/2020 06:30,0.97624,3.20432,3.349733004,6.18624,1.80432,6.444,-5.21,1.4,5.394821591,-4.52376,2.85432,5.348976276,6.18624,1.80432,6.444,-10.71,1.05,10.7613475
10/08/2020 07:00,1.69424,2.30582,2.861337982,6.77424,1.97582,7.0565,-5.08,0.33,5.09070722,-4.06576,3.37582,5.284559116,6.77424,1.97582,7.0565,-10.84,1.4,10.93003202
10/08/2020 07:30,3.84584,4.04712,5.582979993,8.11584,2.36712,8.454,-4.27,1.68,4.588605453,-2.37416,2.27712,3.289667339,8.11584,2.36712,8.454,-10.49,-0.09,10.49038607
10/08/2020 08:00,6.96984,3.40162,7.755623009,10.11984,2.95162,10.5415,-3.15,0.45,3.181980515,0.39984,2.05162,2.090219283,10.11984,2.95162,10.5415,-9.72,-0.9,9.761577741
10/08/2020 08:30,12.42816,4.35738,13.16988692,13.80816,4.02738,14.3835,-1.38,0.33,1.418908031,6.40816,2.59738,6.914542461,13.80816,4.02738,14.3835,-7.4,-1.43,7.536902547
10/08/2020 09:00,16.12128,4.35704,16.69968462,15.76128,4.59704,16.418,0.36,-0.24,0.432666153,9.51128,2.58704,9.856836369,15.76128,4.59704,16.418,-6.25,-2.01,6.56525704
10/08/2020 09:30,11.06904,4.21722,11.84519274,13.49904,3.93722,14.0615,-2.43,0.28,2.446078494,4.92904,1.75722,5.232901437,13.49904,3.93722,14.0615,-8.57,-2.18,8.842923725
10/08/2020 10:00,21.4804,0.9872,21.50307299,15.8304,4.6172,16.49,5.65,-3.63,6.715608684,14.2404,2.9772,14.54828897,15.8304,4.6172,16.49,-1.59,-1.64,2.284228535
10/08/2020 10:30,26.74864,-2.77498,26.89219693,16.98864,4.95502,17.6965,9.76,-7.73,12.45032128,13.26864,6.68502,14.85753344,16.98864,4.95502,17.6965,-3.72,1.73,4.102596739
10/08/2020 11:00,29.08056,-2.91942,29.22673405,18.07056,5.27058,18.8235,11.01,-8.19,13.72210625,16.05056,6.60058,17.35477262,18.07056,5.27058,18.8235,-2.02,1.33,2.418532613
10/08/2020 11:30,30.95224,-2.61268,31.0623125,19.12224,5.57732,19.919,11.83,-8.19,14.38836335,17.82224,6.70732,19.04259384,19.12224,5.57732,19.919,-1.3,1.13,1.722469158
10/08/2020 12:00,32.73904,-2.87778,32.86527587,19.61904,5.72222,20.4365,13.12,-8.6,15.68739621,19.49904,6.99222,20.7148184,19.61904,5.72222,20.4365,-0.12,1.27,1.275656694
10/08/2020 12:30,33.98464,-3.47198,34.16153394,19.60464,5.71802,20.4215,14.38,-9.19,17.06576983,20.11464,7.29802,21.39765964,19.60464,5.71802,20.4215,0.51,1.58,1.660271062
10/08/2020 13:00,33.4664,0.7527,33.4748635,19.3464,5.6427,20.1525,14.12,-4.89,14.94277417,18.3464,2.9927,18.58888502,19.3464,5.6427,20.1525,-1,-2.65,2.832401808
10/08/2020 13:30,24.08016,4.73088,24.54048352,16.46016,4.80088,17.146,7.62,-0.07,7.620321516,8.60016,-0.00912,8.600164836,16.46016,4.80088,17.146,-7.86,-4.81,9.214971514
10/08/2020 14:00,24.81624,1.46182,24.85925754,17.04624,4.97182,17.7565,7.77,-3.51,8.526019001,10.26624,3.81182,10.95105728,17.04624,4.97182,17.7565,-6.78,-1.16,6.878517282
10/08/2020 14:30,25.55568,2.09624,25.64150936,17.57568,5.12624,18.308,7.98,-3.03,8.535883083,10.88568,3.79624,11.52863683,17.57568,5.12624,18.308,-6.69,-1.33,6.820923691
10/08/2020 15:00,27.01368,-2.53726,27.13257443,18.52368,5.40274,19.2955,8.49,-7.94,11.62427202,13.53368,9.43274,16.49657777,18.52368,5.40274,19.2955,-4.99,4.03,6.414125038
10/08/2020 15:30,23.34744,4.13842,23.71137859,16.65744,4.85842,17.3515,6.69,-0.72,6.728632848,9.01744,1.99842,9.236227945,16.65744,4.85842,17.3515,-7.64,-2.86,8.157769303
10/08/2020 16:00,23.01608,6.55844,23.93226011,16.72608,4.87844,17.423,6.29,1.68,6.510491533,8.91608,-0.49156,8.929620026,16.72608,4.87844,17.423,-7.81,-5.37,9.478027221
10/08/2020 16:30,13.5144,8.0567,15.73370339,13.1544,3.8367,13.7025,0.36,4.22,4.235327614,-1.1956,-3.7033,3.891515161,13.1544,3.8367,13.7025,-14.35,-7.54,16.21030845
10/08/2020 17:00,13.17696,5.99828,14.47797078,12.81696,3.73828,13.351,0.36,2.26,2.288492954,-2.65304,-1.14172,2.888277307,12.81696,3.73828,13.351,-15.47,-4.88,16.22144568
10/08/2020 17:30,10.40536,2.73448,10.75866616,11.53536,3.36448,12.016,-1.13,-0.63,1.293754227,-4.95464,1.53448,5.186818524,11.53536,3.36448,12.016,-16.49,-1.83,16.59123262
10/08/2020 18:00,9.30104,2.04572,9.52335631,10.75104,3.13572,11.199,-1.45,-1.09,1.814001103,-6.49896,1.87572,6.764229934,10.75104,3.13572,11.199,-17.25,-1.26,17.29595617
10/08/2020 18:30,5.9244,3.7817,7.028497012,8.9544,2.6117,9.3275,-3.03,1.17,3.248045566,-10.7956,-0.4983,10.80709407,8.9544,2.6117,9.3275,-19.75,-3.11,19.9933639
10/08/2020 19:00,3.86416,2.25288,4.472940956,7.96416,2.32288,8.296,-4.1,-0.07,4.100597517,-12.49584,-0.62712,12.51156652,7.96416,2.32288,8.296,-20.46,-2.95,20.6715771
10/08/2020 19:30,2.49072,0.56146,2.553218253,7.17072,2.09146,7.4695,-4.68,-1.53,4.923748572,-13.22928,2.29146,13.42626673,7.17072,2.09146,7.4695,-20.4,0.2,20.40098037
10/08/2020 20:00,1.70784,3.28312,3.700755923,6.38784,1.86312,6.654,-4.68,1.42,4.890685024,-15.35216,-0.80688,15.37334941,6.38784,1.86312,6.654,-21.74,-2.67,21.90334449
10/08/2020 20:30,2.31648,4.47064,5.035146631,6.51648,1.90064,6.788,-4.2,2.57,4.923911047,-15.39352,-2.02936,15.52671118,6.51648,1.90064,6.788,-21.91,-3.93,22.25967206
10/08/2020 21:00,1.13648,5.36064,5.479785397,6.03648,1.76064,6.288,-4.9,3.6,6.080296045,-16.18352,-3.08936,16.47575385,6.03648,1.76064,6.288,-22.22,-4.85,22.74315062
10/08/2020 21:30,0.00912,2.35016,2.350177695,5.58912,1.63016,5.822,-5.58,0.72,5.626259859,-17.01088,-0.28984,17.01334904,5.58912,1.63016,5.822,-22.6,-1.92,22.68141089
10/08/2020 22:00,-0.792,-0.1435,0.80489518,5.268,1.5365,5.4875,-6.06,-1.68,6.288561044,-17.242,2.3965,17.40775046,5.268,1.5365,5.4875,-22.51,0.86,22.52642226
10/08/2020 22:30,0.42696,-0.66422,0.789609429,5.43696,1.58578,5.6635,-5.01,-2.25,5.492048798,-15.09304,3.53578,15.50166432,5.43696,1.58578,5.6635,-20.53,1.95,20.62240044
10/08/2020 23:00,2.34768,-0.36026,2.375160763,6.06768,1.76974,6.3205,-3.72,-2.13,4.286642042,-12.98232,3.75974,13.51577883,6.06768,1.76974,6.3205,-19.05,1.99,19.15365761
10/08/2020 23:30,2.08264,0.82452,2.239915757,5.43264,1.58452,5.659,-3.35,-0.76,3.435127363,-13.11736,2.55452,13.36378336,5.43264,1.58452,5.659,-18.55,0.97,18.57534387
11/08/2020 00:00,3.4688,2.4209,4.230050857,5.9688,1.7409,6.2175,-2.5,0.68,2.590829983,-11.1212,1.7009,11.25051778,5.9688,1.7409,6.2175,-17.09,-0.04,17.09004681
11/08/2020 00:30,3.66184,3.91012,5.357061751,5.93184,1.73012,6.179,-2.27,2.18,3.147268657,-10.38816,1.65012,10.51840122,5.93184,1.73012,6.179,-16.32,-0.08,16.32019608
11/08/2020 01:00,3.11368,5.07024,5.949986286,5.38368,1.57024,5.608,-2.27,3.5,4.171678319,-10.60632,0.66024,10.62684999,5.38368,1.57024,5.608,-15.99,-0.91,16.01587338
11/08/2020 01:30,2.74936,1.92398,3.355693587,5.25936,1.53398,5.4785,-2.51,0.39,2.540118107,-10.29064,2.69398,10.63742449,5.25936,1.53398,5.4785,-15.55,1.16,15.59320685
11/08/2020 02:00,3.9244,2.0242,4.415688055,5.7744,1.6842,6.015,-1.85,0.34,1.880983785,-8.7656,3.0042,9.266118983,5.7744,1.6842,6.015,-14.54,1.32,14.59979452
11/08/2020 02:30,3.06784,1.87062,3.59316872,5.24784,1.53062,5.4665,-2.18,0.34,2.206354459,-9.72216,2.85062,10.13145742,5.24784,1.53062,5.4665,-14.97,1.32,15.02808371
11/08/2020 03:00,3.4008,0.8669,3.509552144,5.4408,1.5869,5.6675,-2.04,-0.72,2.163330765,-9.1592,3.5069,9.807613994,5.4408,1.5869,5.6675,-14.6,1.92,14.72570542
11/08/2020 03:30,4.13848,1.09914,4.281953462,5.92848,1.72914,6.1755,-1.79,-0.63,1.897630101,-8.32152,3.78914,9.143592131,5.92848,1.72914,6.1755,-14.25,2.06,14.39812835
11/08/2020 04:00,4.10632,1.51226,4.375933529,5.83632,1.70226,6.0795,-1.73,-0.19,1.740402252,-8.33368,3.66226,9.102877053,5.83632,1.70226,6.0795,-14.17,1.96,14.30491174
11/08/2020 04:30,4.10392,2.25156,4.68099154,5.83392,1.70156,6.077,-1.73,0.55,1.815323663,-8.53608,2.90156,9.015748011,5.83392,1.70156,6.077,-14.37,1.2,14.42001734
11/08/2020 05:00,5.18944,2.50942,5.76432791,6.64944,1.93942,6.9265,-1.46,0.57,1.567322558,-7.29056,3.13942,7.93777192,6.64944,1.93942,6.9265,-13.94,1.2,13.9915546
11/08/2020 05:30,4.60704,2.46122,5.223257743,6.58704,1.92122,6.8615,-1.98,0.54,2.052315765,-8.04296,3.10122,8.620137531,6.58704,1.92122,6.8615,-14.63,1.18,14.67751001
11/08/2020 06:00,3.7608,1.0319,3.899799258,6.0408,1.7619,6.2925,-2.28,-0.73,2.394013367,-9.1092,3.2019,9.655552198,6.0408,1.7619,6.2925,-15.15,1.44,15.21828177
11/08/2020 06:30,2.86736,1.99548,3.493378565,5.84736,1.70548,6.091,-2.98,0.29,2.994077487,-11.33264,2.11548,11.52839906,5.84736,1.70548,6.091,-17.18,0.41,17.18489162
11/08/2020 07:00,3.59808,3.47944,5.005265467,6.23808,1.81944,6.498,-2.64,1.66,3.118525293,-12.02192,-0.13056,12.02262893,6.23808,1.81944,6.498,-18.26,-1.95,18.36382585
11/08/2020 07:30,3.10688,1.09284,3.293478799,6.14688,1.79284,6.403,-3.04,-0.7,3.11955125,-13.43312,1.21284,13.48776089,6.14688,1.79284,6.403,-19.58,-0.58,19.58858851
11/08/2020 08:00,1.89976,1.29368,2.298411625,5.90976,1.72368,6.156,-4.01,-0.43,4.032988966,-15.10024,-0.28632,15.10295425,5.90976,1.72368,6.156,-21.01,-2.01,21.10592808
11/08/2020 08:30,1.66424,1.89332,2.520784679,5.87424,1.71332,6.119,-4.21,0.18,4.213846224,-16.81576,-1.23668,16.8611732,5.87424,1.71332,6.119,-22.69,-2.95,22.88096589
11/08/2020 09:00,1.34784,2.04812,2.451829562,5.78784,1.68812,6.029,-4.44,0.36,4.454570686,-17.39216,-1.84188,17.48941827,5.78784,1.68812,6.029,-23.18,-3.53,23.44724504
11/08/2020 09:30,0.51216,2.43188,2.485225986,5.73216,1.67188,5.971,-5.22,0.76,5.275035545,-18.41784,-2.20812,18.5497338,5.73216,1.67188,5.971,-24.15,-3.88,24.45969951
11/08/2020 10:00,1.84176,3.10218,3.607714048,6.52176,1.90218,6.7935,-4.68,1.2,4.831397313,-16.96824,-2.75782,17.19089119,6.52176,1.90218,6.7935,-23.49,-4.66,23.94777025
11/08/2020 10:30,6.73024,3.84882,7.753034622,8.91024,2.59882,9.2815,-2.18,1.25,2.512946478,-11.48976,-2.31118,11.71990349,8.91024,2.59882,9.2815,-20.4,-4.91,20.98256657
11/08/2020 11:00,15.68304,5.57922,16.64588356,13.64304,3.97922,14.2115,2.04,1.6,2.592604868,-1.69696,-2.56078,3.072013582,13.64304,3.97922,14.2115,-15.34,-6.54,16.67594675
11/08/2020 11:30,24.2608,9.7794,26.15765817,17.8608,5.2094,18.605,6.4,4.57,7.864152847,7.2508,-5.6206,9.174161815,17.8608,5.2094,18.605,-10.61,-10.83,15.1611675
11/08/2020 12:00,23.20568,11.56624,25.92839162,17.33568,5.05624,18.058,5.87,6.51,8.76567168,5.84568,-7.28376,9.339439726,17.33568,5.05624,18.058,-11.49,-12.34,16.86107055
11/08/2020 12:30,23.428,14.5915,27.60041768,17.148,5.0015,17.8625,6.28,9.59,11.46326742,6.238,-10.0685,11.84429552,17.148,5.0015,17.8625,-10.91,-15.07,18.60464996
11/08/2020 13:00,22.08712,11.95166,25.11340372,16.49712,4.81166,17.1845,5.59,7.14,9.067949051,5.33712,-7.45834,9.171242307,16.49712,4.81166,17.1845,-11.16,-12.27,16.58609357
11/08/2020 13:30,21.58128,8.08704,23.04673214,16.24128,4.73704,16.918,5.34,3.35,6.303816304,5.24128,-4.26296,6.756022795,16.24128,4.73704,16.918,-11,-9,14.2126704
11/08/2020 14:00,22.884,8.4645,24.39928721,16.884,4.9245,17.5875,6,3.54,6.966462517,6.644,-4.3055,7.917074349,16.884,4.9245,17.5875,-10.24,-9.23,13.78588046
