Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/08/2020 14:30,19.16512,8.82566,21.0996232,14.62512,4.26566,15.2345,4.54,4.56,6.43468725,2.63512,-4.81434,5.488326434,14.62512,4.26566,15.2345,-11.99,-9.08,15.0401629
11/08/2020 15:00,22.64776,9.25268,24.46493655,16.39776,4.78268,17.081,6.25,4.47,7.683970328,6.44776,-4.58732,7.913097611,16.39776,4.78268,17.081,-9.95,-9.37,13.6674577
11/08/2020 15:30,21.95544,9.11492,23.77231819,15.92544,4.64492,16.589,6.03,4.47,7.506117505,4.73544,-4.52508,6.549865724,15.92544,4.64492,16.589,-11.19,-9.17,14.46737709
11/08/2020 16:00,19.65368,8.64524,21.47108083,14.86368,4.33524,15.483,4.79,4.31,6.443616997,2.43368,-4.30476,4.945074014,14.86368,4.33524,15.483,-12.43,-8.64,15.13784991
11/08/2020 16:30,17.084,5.497,17.94658923,14.184,4.137,14.775,2.9,1.36,3.203061036,1.104,-0.613,1.262768783,14.184,4.137,14.775,-13.08,-4.75,13.91577881
11/08/2020 17:00,13.08016,4.75088,13.9162296,11.90016,3.47088,12.396,1.18,1.28,1.740919297,-4.12984,-0.47912,4.157539465,11.90016,3.47088,12.396,-16.03,-3.95,16.50949424
11/08/2020 17:30,7.92936,0.61398,7.953095086,10.05936,2.93398,10.4785,-2.13,-2.32,3.149492023,-7.57064,2.31398,7.916381336,10.05936,2.93398,10.4785,-17.63,-0.62,17.6408985
11/08/2020 18:00,8.14736,4.08798,9.115429526,9.86736,2.87798,10.2785,-1.72,1.21,2.102974084,-8.26264,-0.71202,8.293261858,9.86736,2.87798,10.2785,-18.13,-3.59,18.48201829
11/08/2020 18:30,4.38552,5.04786,6.686828564,7.77552,2.26786,8.0995,-3.39,2.78,4.384119068,-12.80448,-2.41214,13.02970174,7.77552,2.26786,8.0995,-20.58,-4.68,21.1054211
11/08/2020 19:00,3.55968,4.72824,5.918409854,7.15968,2.08824,7.458,-3.6,2.64,4.464258057,-13.76032,-2.48176,13.98232953,7.15968,2.08824,7.458,-20.92,-4.57,21.41334397
11/08/2020 19:30,2.24128,3.29454,3.984636727,6.46128,1.88454,6.7305,-4.22,1.41,4.449325792,-14.68872,-1.14546,14.7333151,6.46128,1.88454,6.7305,-21.15,-3.03,21.36594019
11/08/2020 20:00,1.156,2.383,2.648589247,5.976,1.743,6.225,-4.82,0.64,4.862303981,-15.664,-0.297,15.66681541,5.976,1.743,6.225,-21.64,-2.04,21.73594258
11/08/2020 20:30,0.71632,3.09726,3.179014604,5.71632,1.66726,5.9545,-5,1.43,5.200471133,-16.41368,-1.33274,16.46769829,5.71632,1.66726,5.9545,-22.13,-3,22.33241814
11/08/2020 21:00,0.98008,3.06544,3.218303777,6.19008,1.80544,6.448,-5.21,1.26,5.360195892,-15.25992,-0.94456,15.28912529,6.19008,1.80544,6.448,-21.45,-2.75,21.62556358
11/08/2020 21:30,-0.5316,1.7862,1.863627914,5.4384,1.5862,5.665,-5.97,0.2,5.973349144,-16.9916,-0.2038,16.99282216,5.4384,1.5862,5.665,-22.43,-1.79,22.50131107
11/08/2020 22:00,-0.72304,2.84078,2.931350858,5.31696,1.55078,5.5385,-6.04,1.29,6.176220527,-16.39304,-0.80922,16.41300087,5.31696,1.55078,5.5385,-21.71,-2.36,21.83789596
11/08/2020 22:30,-0.08424,3.67918,3.68014427,5.34576,1.55918,5.5685,-5.43,2.12,5.829176614,-15.93424,-1.35082,15.99139516,5.34576,1.55918,5.5685,-21.28,-2.91,21.47804693
11/08/2020 23:00,1.93976,4.29368,4.711513218,5.90976,1.72368,6.156,-3.97,2.57,4.729249412,-13.66024,-1.28632,13.72066966,5.90976,1.72368,6.156,-19.57,-3.01,19.80012626
11/08/2020 23:30,2.23712,4.50666,5.031370613,5.33712,1.55666,5.5595,-3.1,2.95,4.279310692,-13.81288,-1.59334,13.90447361,5.33712,1.55666,5.5595,-19.15,-3.15,19.40734397
12/08/2020 00:00,1.8596,4.5128,4.880929829,5.0496,1.4728,5.26,-3.19,3.04,4.40655194,-13.6204,-1.4272,13.69496973,5.0496,1.4728,5.26,-18.67,-2.9,18.89388525
12/08/2020 00:30,1.85,4.555,4.916352815,4.92,1.435,5.125,-3.07,3.12,4.377133765,-12.91,-1.305,12.97578996,4.92,1.435,5.125,-17.83,-2.74,18.03930431
12/08/2020 01:00,1.88344,4.99392,5.33728238,4.81344,1.40392,5.014,-2.93,3.59,4.633896848,-12.65656,-1.58608,12.75555412,4.81344,1.40392,5.014,-17.47,-2.99,17.72402325
12/08/2020 01:30,1.83352,4.81936,5.156357862,4.76352,1.38936,4.962,-2.93,3.43,4.51107526,-12.47648,-1.34064,12.54830143,4.76352,1.38936,4.962,-17.24,-2.73,17.45481309
12/08/2020 02:00,3.85648,4.90064,6.236081334,5.79648,1.69064,6.038,-1.94,3.21,3.750693269,-9.73352,-0.77936,9.76467171,5.79648,1.69064,6.038,-15.53,-2.47,15.72519634
12/08/2020 02:30,4.08928,4.85854,6.350403282,6.02928,1.75854,6.2805,-1.94,3.1,3.656993301,-8.77072,2.22854,9.049415442,6.02928,1.75854,6.2805,-14.8,0.47,14.80746096
12/08/2020 03:00,2.92024,1.21132,3.161502459,5.25024,1.53132,5.469,-2.33,-0.32,2.351871595,-9.91976,2.42132,10.2109955,5.25024,1.53132,5.469,-15.17,0.89,15.19608502
12/08/2020 03:30,3.00512,1.16316,3.222372946,5.08512,1.48316,5.297,-2.08,-0.32,2.10447143,-9.67488,2.49316,9.990953398,5.08512,1.48316,5.297,-14.76,1.01,14.79451588
12/08/2020 04:00,2.7656,0.5383,2.81750071,4.9656,1.4483,5.1725,-2.2,-0.91,2.380777184,-9.7944,3.4283,10.37706665,4.9656,1.4483,5.1725,-14.76,1.98,14.89221273
12/08/2020 04:30,2.38512,0.50816,2.438652087,4.96512,1.44816,5.172,-2.58,-0.94,2.745906044,-10.25488,3.42816,10.81271681,4.96512,1.44816,5.172,-15.22,1.98,15.34825071
12/08/2020 05:00,2.27664,0.47652,2.325975279,4.85664,1.41652,5.059,-2.58,-0.94,2.745906044,-10.45336,3.36652,10.98208506,4.85664,1.41652,5.059,-15.31,1.95,15.43368394
12/08/2020 05:30,3.24912,0.55766,3.296629407,5.40912,1.57766,5.6345,-2.16,-1.02,2.388723508,-9.60088,3.31766,10.15794097,5.40912,1.57766,5.6345,-15.01,1.74,15.11051621
12/08/2020 06:00,2.906,0.458,2.941870153,5.376,1.568,5.6,-2.47,-1.11,2.707951255,-10.204,2.788,10.5780225,5.376,1.568,5.6,-15.58,1.22,15.62769337
12/08/2020 06:30,2.2592,1.7806,2.876546714,5.1792,1.5106,5.395,-2.92,0.27,2.932456308,-12.2308,1.1906,12.28861249,5.1792,1.5106,5.395,-17.41,-0.32,17.41294059
12/08/2020 07:00,3.5068,3.9349,5.270776437,6.0168,1.7549,6.2675,-2.51,2.18,3.324530042,-12.3332,-1.0751,12.3799702,6.0168,1.7549,6.2675,-18.35,-2.83,18.56694374
12/08/2020 07:30,4.24424,2.67582,5.017328557,6.53424,1.90582,6.8065,-2.29,0.77,2.415988411,-12.60576,-0.77418,12.62951067,6.53424,1.90582,6.8065,-19.14,-2.68,19.32671726
12/08/2020 08:00,3.94176,1.49218,4.214744719,6.76176,1.97218,7.0435,-2.82,-0.48,2.860559386,-13.39824,-0.28782,13.40133111,6.76176,1.97218,7.0435,-20.16,-2.26,20.28628108
12/08/2020 08:30,4.7104,2.6347,5.397176322,7.2504,2.1147,7.5525,-2.54,0.52,2.592682009,-13.5596,-1.2453,13.61666348,7.2504,2.1147,7.5525,-20.81,-3.36,21.07950901
12/08/2020 09:00,6.22192,3.39556,7.088167337,8.28192,2.41556,8.627,-2.06,0.98,2.28122774,-12.11808,-1.40444,12.19919319,8.28192,2.41556,8.627,-20.4,-3.82,20.7545754
12/08/2020 09:30,7.56288,2.01584,7.826925629,9.48288,2.76584,9.878,-1.92,-0.75,2.061286006,-10.44712,-0.08416,10.44745898,9.48288,2.76584,9.878,-19.93,-2.85,20.13274447
12/08/2020 10:00,11.56032,3.17926,11.98952429,11.38032,3.31926,11.8545,0.18,-0.14,0.228035085,-6.24968,-1.17074,6.358390697,11.38032,3.31926,11.8545,-17.63,-4.49,18.19277329
12/08/2020 10:30,17.00776,7.52018,18.59615572,14.29776,4.17018,14.8935,2.71,3.35,4.308897771,0.03776,-3.57982,3.580019141,14.29776,4.17018,14.8935,-14.26,-7.75,16.22991374
12/08/2020 11:00,21.75512,9.18566,23.61485964,17.02512,4.96566,17.7345,4.73,4.22,6.338872139,6.18512,-5.07434,8.000289735,17.02512,4.96566,17.7345,-10.84,-10.04,14.7752225
12/08/2020 11:30,23.84336,10.95098,26.2379454,17.52336,5.11098,18.2535,6.32,5.84,8.605114758,7.32336,-6.93902,10.08868675,17.52336,5.11098,18.2535,-10.2,-12.05,15.78741587
12/08/2020 12:00,22.88088,10.65734,25.24110864,17.03088,4.96734,17.7405,5.85,5.69,8.16079653,6.10088,-7.22266,9.454499154,17.03088,4.96734,17.7405,-10.93,-12.19,16.37256852
12/08/2020 12:30,23.04288,10.97834,25.52446411,17.10288,4.98834,17.8155,5.94,5.99,8.435857988,6.17288,-7.70166,9.870157762,17.10288,4.98834,17.8155,-10.93,-12.69,16.74816408
12/08/2020 13:00,22.51408,11.70494,25.37497623,17.43408,5.08494,18.1605,5.08,6.62,8.344507175,7.22408,-7.52506,10.4313882,17.43408,5.08494,18.1605,-10.21,-12.61,16.2251718
12/08/2020 13:30,20.80328,10.06804,23.11150986,16.31328,4.75804,16.993,4.49,5.31,6.953862236,4.91328,-6.39196,8.062101029,16.31328,4.75804,16.993,-11.4,-11.15,15.9462378
12/08/2020 14:00,19.87568,8.18874,21.49646758,15.83568,4.61874,16.4955,4.04,3.57,5.391335642,3.43568,-4.93126,6.010093364,15.83568,4.61874,16.4955,-12.4,-9.55,15.6512779
12/08/2020 14:30,21.13184,9.55262,23.19067077,15.71184,4.58262,16.3665,5.42,4.97,7.353726946,4.21184,-6.42738,7.684452476,15.71184,4.58262,16.3665,-11.5,-11.01,15.92074433
12/08/2020 15:00,18.54768,9.19974,20.70390421,14.22768,4.14974,14.8205,4.32,5.05,6.645667762,1.42768,-6.49026,6.645430389,14.22768,4.14974,14.8205,-12.8,-10.64,16.644807
12/08/2020 15:30,17.05376,7.13318,18.48548044,13.79376,4.02318,14.3685,3.26,3.11,4.505518838,0.58376,-4.44682,4.484973116,13.79376,4.02318,14.3685,-13.21,-8.47,15.69219551
12/08/2020 16:00,19.29424,8.17832,20.95596849,15.11424,4.40832,15.744,4.18,3.77,5.62896971,2.90424,-4.80168,5.611661144,15.11424,4.40832,15.744,-12.21,-9.21,15.29405767
12/08/2020 16:30,18.62728,7.16254,19.95689203,14.71728,4.29254,15.3305,3.91,2.87,4.850257725,2.36728,-3.44746,4.181984583,14.71728,4.29254,15.3305,-12.35,-7.74,14.57498199
12/08/2020 17:00,16.01672,6.78696,17.39534839,13.56672,3.95696,14.132,2.45,2.83,3.743180466,-0.25328,-3.09304,3.103392853,13.56672,3.95696,14.132,-13.82,-7.05,15.51434497
12/08/2020 17:30,12.35624,5.70432,13.60940607,11.46624,3.34432,11.944,0.89,2.36,2.522241067,-4.63376,-2.38568,5.211832768,11.46624,3.34432,11.944,-16.1,-5.73,17.08926271
12/08/2020 18:00,9.14,7.16,11.61056416,10.08,2.94,10.5,-0.94,4.22,4.323424569,-7.95,-4.35,9.06228448,10.08,2.94,10.5,-18.03,-7.29,19.44800761
12/08/2020 18:30,5.88984,6.00912,8.414258042,8.25984,2.40912,8.604,-2.37,3.6,4.310092806,-11.68016,-4.21088,12.41602384,8.25984,2.40912,8.604,-19.94,-6.62,21.010188
12/08/2020 19:00,4.10712,3.31666,5.279078352,7.49712,2.18666,7.8095,-3.39,1.13,3.573373756,-13.30288,-1.54334,13.39210643,7.49712,2.18666,7.8095,-20.8,-3.73,21.13179831
12/08/2020 19:30,1.71424,1.79582,2.482657498,6.05424,1.76582,6.3065,-4.34,0.03,4.340103685,-16.09576,-0.80418,16.11583679,6.05424,1.76582,6.3065,-22.15,-2.57,22.29859637
12/08/2020 20:00,1.71944,2.27942,2.855210929,5.92944,1.72942,6.1765,-4.21,0.55,4.24577437,-16.22056,-0.94058,16.24780777,5.92944,1.72942,6.1765,-22.15,-2.67,22.31034289
12/08/2020 20:30,0.8192,2.0056,2.166453323,5.5392,1.6156,5.77,-4.72,0.39,4.736084881,-17.1408,-1.2144,17.18376536,5.5392,1.6156,5.77,-22.68,-2.83,22.85588108
12/08/2020 21:00,-0.60352,1.31064,1.442918432,4.83648,1.41064,5.038,-5.44,-0.1,5.44091904,-18.71352,-0.73936,18.72812014,4.83648,1.41064,5.038,-23.55,-2.15,23.6479386
12/08/2020 21:30,-0.05264,2.47048,2.471040752,5.24736,1.53048,5.466,-5.3,0.94,5.382713071,-18.10264,-1.10952,18.13660965,5.24736,1.53048,5.466,-23.35,-2.64,23.49876805
12/08/2020 22:00,0.47088,4.33734,4.362825489,5.27088,1.53734,5.4905,-4.8,2.8,5.556977596,-17.32912,-2.96266,17.58055045,5.27088,1.53734,5.4905,-22.6,-4.5,23.04365422
12/08/2020 22:30,-0.0172,2.6529,2.652955757,4.6728,1.3629,4.8675,-4.69,1.29,4.864175161,-17.3372,-1.2971,17.38565421,4.6728,1.3629,4.8675,-22.01,-2.66,22.17015336
12/08/2020 23:00,-0.09992,2.55294,2.554894646,4.33008,1.26294,4.5105,-4.43,1.29,4.614000433,-17.35992,-1.20706,17.4018337,4.33008,1.26294,4.5105,-21.69,-2.47,21.83018552
12/08/2020 23:30,0.79704,3.44872,3.539624613,4.48704,1.30872,4.674,-3.69,2.14,4.265641804,-15.84296,-1.77128,15.94166912,4.48704,1.30872,4.674,-20.33,-3.08,20.56198677
13/08/2020 00:00,0.55992,3.25956,3.307301287,4.24992,1.23956,4.427,-3.69,2.02,4.206720813,-15.16008,-1.47044,15.23122514,4.24992,1.23956,4.427,-19.41,-2.71,19.59827033
13/08/2020 00:30,1.85864,3.38252,3.859531604,4.80864,1.40252,5.009,-2.95,1.98,3.552872078,-13.08136,-0.96748,13.11708798,4.80864,1.40252,5.009,-17.89,-2.37,18.04630156
13/08/2020 01:00,1.372,-0.0115,1.372048195,4.692,1.3685,4.8875,-3.32,-1.38,3.595385932,-12.268,2.7885,12.58092033,4.692,1.3685,4.8875,-16.96,1.42,17.01934194
13/08/2020 01:30,1.96032,-0.97574,2.189731273,5.02032,1.46426,5.2295,-3.06,-2.44,3.913719459,-10.91968,4.20426,11.70107745,5.02032,1.46426,5.2295,-15.94,2.74,16.17378125
13/08/2020 02:00,2.43992,0.85456,2.585243199,5.08992,1.48456,5.302,-2.65,-0.63,2.723857559,-10.60008,2.45456,10.88055885,5.08992,1.48456,5.302,-15.69,0.97,15.71995547
13/08/2020 02:30,4.26328,5.04554,6.605530278,5.81328,1.69554,6.0555,-1.55,3.35,3.691205765,-9.10672,-1.05446,9.167564292,5.81328,1.69554,6.0555,-14.92,-2.75,15.17131833
13/08/2020 03:00,3.25344,4.67392,5.69476953,5.29344,1.54392,5.514,-2.04,3.13,3.7361076,-10.12656,-1.13608,10.19008809,5.29344,1.54392,5.514,-15.42,-2.68,15.6511597
13/08/2020 03:30,3.9472,4.7771,6.19685987,5.6472,1.6471,5.8825,-1.7,3.13,3.561867488,-9.3628,-0.9029,9.406234754,5.6472,1.6471,5.8825,-15.01,-2.55,15.22506486
13/08/2020 04:00,2.96952,4.98236,5.80016898,4.97952,1.45236,5.187,-2.01,3.53,4.062142292,-10.38048,-1.26764,10.45759419,4.97952,1.45236,5.187,-15.36,-2.72,15.59897433
13/08/2020 04:30,2.95656,4.92858,5.747360077,4.96656,1.44858,5.1735,-2.01,3.48,4.018768468,-10.39344,-1.34142,10.47964707,4.96656,1.44858,5.1735,-15.36,-2.79,15.61133242
13/08/2020 05:00,2.99432,4.71626,5.586507017,5.16432,1.50626,5.3795,-2.17,3.21,3.874661276,-10.30568,-1.14374,10.36895277,5.16432,1.50626,5.3795,-15.47,-2.65,15.69533052
13/08/2020 05:30,2.58808,4.34944,5.061204046,5.03808,1.46944,5.248,-2.45,2.88,3.781124171,-10.80192,-1.21056,10.86954144,5.03808,1.46944,5.248,-15.84,-2.68,16.06511749
13/08/2020 06:00,1.41496,3.75478,4.012540922,4.64496,1.35478,4.8385,-3.23,2.4,4.024040258,-12.18504,-1.23522,12.24748824,4.64496,1.35478,4.8385,-16.83,-2.59,17.0281238
13/08/2020 06:30,2.18576,2.81668,3.565281616,5.16576,1.50668,5.381,-2.98,1.31,3.255226567,-12.48424,-0.46332,12.4928345,5.16576,1.50668,5.381,-17.65,-1.97,17.75960022
13/08/2020 07:00,2.29288,3.53584,4.214197812,5.40288,1.57584,5.628,-3.11,1.96,3.676098475,-13.78712,-1.89416,13.91662747,5.40288,1.57584,5.628,-19.19,-3.47,19.50120509
13/08/2020 07:30,2.28144,4.97542,5.473552105,5.88144,1.71542,6.1265,-3.6,3.26,4.856706703,-14.47856,-3.65458,14.93267071,5.88144,1.71542,6.1265,-20.36,-5.37,21.05626985
13/08/2020 08:00,2.3904,3.6022,4.323176726,6.3504,1.8522,6.615,-3.96,1.75,4.329445692,-14.7696,-2.6478,15.00506345,6.3504,1.8522,6.615,-21.12,-4.5,21.59408252
13/08/2020 08:30,2.6496,1.1553,2.890518682,6.6696,1.9453,6.9475,-4.02,-0.79,4.096889064,-14.9504,-1.5947,15.03520962,6.6696,1.9453,6.9475,-21.62,-3.54,21.90789812
13/08/2020 09:00,2.69464,4.00802,4.829628252,6.40464,1.86802,6.6715,-3.71,2.14,4.282954588,-16.58536,-3.86198,17.02906503,6.40464,1.86802,6.6715,-22.99,-5.73,23.69331129
13/08/2020 09:30,2.86376,1.80568,3.385498722,6.77376,1.97568,7.056,-3.91,-0.17,3.913693907,-15.25624,-1.84432,15.36731516,6.77376,1.97568,7.056,-22.03,-3.82,22.35874102
13/08/2020 10:00,2.79912,1.12766,3.017729254,6.84912,1.99766,7.1345,-4.05,-0.87,4.142390614,-15.02088,-1.15234,15.06501654,6.84912,1.99766,7.1345,-21.87,-3.15,22.09568736
13/08/2020 10:30,1.70624,0.53682,1.788695237,6.36624,1.85682,6.6315,-4.66,-1.32,4.843345951,-15.67376,-1.05318,15.70910375,6.36624,1.85682,6.6315,-22.04,-2.91,22.23127752
13/08/2020 11:00,0.31752,2.18386,2.206822025,5.56752,1.62386,5.7995,-5.25,0.56,5.279782192,-17.47248,-3.66614,17.85295885,5.56752,1.62386,5.7995,-23.04,-5.29,23.6394945
13/08/2020 11:30,4.06208,3.98144,5.687913361,7.58208,2.21144,7.898,-3.52,1.77,3.939961929,-14.06792,-4.03856,14.63613132,7.58208,2.21144,7.898,-21.65,-6.25,22.53408529
13/08/2020 12:00,3.58944,3.46942,4.992089207,6.88944,2.00942,7.1765,-3.3,1.46,3.608545413,-14.64056,-3.83058,15.13338496,6.88944,2.00942,7.1765,-21.53,-5.84,22.30799184
13/08/2020 12:30,3.64752,3.31636,4.929771374,6.94752,2.02636,7.237,-3.3,1.29,3.543176541,-14.73248,-3.60364,15.16681206,6.94752,2.02636,7.237,-21.68,-5.63,22.3990915
13/08/2020 13:00,-1.26584,2.18788,2.527680716,4.72416,1.37788,4.921,-5.99,0.81,6.044518178,-19.63584,-4.00212,20.03954034,4.72416,1.37788,4.921,-24.36,-5.38,24.94702387
13/08/2020 13:30,0.63536,0.08698,0.641286091,5.71536,1.66698,5.9535,-5.08,-1.58,5.320037594,-17.59464,-1.70302,17.6768672,5.71536,1.66698,5.9535,-23.31,-3.37,23.55234596
13/08/2020 14:00,2.73064,0.10352,2.732601544,6.80064,1.98352,7.084,-4.07,-1.88,4.483224286,-15.47936,-0.73648,15.49687029,6.80064,1.98352,7.084,-22.28,-2.72,22.44541824
13/08/2020 14:30,9.6564,1.9977,9.860875532,10.5864,3.0877,11.0275,-0.93,-1.09,1.432829369,-7.4936,0.5577,7.514324338,10.5864,3.0877,11.0275,-18.08,-2.53,18.25615787
13/08/2020 15:00,13.44048,3.29514,13.8385133,11.88048,3.46514,12.3755,1.56,-0.17,1.569235483,-3.92952,0.05514,3.92990685,11.88048,3.46514,12.3755,-15.81,-3.41,16.17356485
13/08/2020 15:30,13.52304,5.13922,14.46665798,11.96304,3.48922,12.4615,1.56,1.65,2.270704736,-3.96696,-1.59078,4.274032364,11.96304,3.48922,12.4615,-15.93,-5.08,16.72038576
13/08/2020 16:00,11.93032,3.05676,12.31569393,11.68032,3.40676,12.167,0.25,-0.35,0.430116263,-5.14968,-0.03324,5.149787277,11.68032,3.40676,12.167,-16.83,-3.44,17.17796554
13/08/2020 16:30,7.438,3.734,8.322655826,9.888,2.884,10.3,-2.45,0.85,2.593260496,-8.052,-0.526,8.069162286,9.888,2.884,10.3,-17.94,-3.41,18.26120752
13/08/2020 17:00,3.8852,4.5561,5.98772296,10.3752,3.0261,10.8075,-6.49,1.53,6.667908218,-3.2248,-0.1239,3.227179302,10.3752,3.0261,10.8075,-13.6,-3.15,13.96003223
13/08/2020 17:30,3.74888,4.25634,5.671907215,10.23888,2.98634,10.6655,-6.49,1.27,6.613093074,-3.81112,-0.27366,3.820932537,10.23888,2.98634,10.6655,-14.05,-3.26,14.42324859
13/08/2020 18:00,2.74944,3.55192,4.491720828,9.70944,2.83192,10.114,-6.96,0.72,6.997142274,-4.34056,0.14192,4.342879506,9.70944,2.83192,10.114,-14.05,-2.69,14.30519486
13/08/2020 18:30,0.25328,3.44804,3.457329981,8.39328,2.44804,8.743,-8.14,1,8.201195035,-6.73672,-0.12196,6.737823877,8.39328,2.44804,8.743,-15.13,-2.57,15.34671952
13/08/2020 19:00,-1.062,3.5965,3.750020833,7.668,2.2365,7.9875,-8.73,1.36,8.835298524,-8.472,-0.5435,8.489415542,7.668,2.2365,7.9875,-16.14,-2.78,16.37766772
13/08/2020 19:30,-0.35032,0.85074,0.920044917,7.81968,2.28074,8.1455,-8.17,-1.43,8.294202795,-7.63032,2.73074,8.104241127,7.81968,2.28074,8.1455,-15.45,0.45,15.45655201
13/08/2020 20:00,-0.43376,0.67682,0.803886217,7.80624,2.27682,8.1315,-8.24,-1.6,8.393902549,-7.32376,1.79682,7.540956349,7.80624,2.27682,8.1315,-15.13,-0.48,15.1376121
13/08/2020 20:30,0.12064,2.83602,2.838584762,8.18064,2.38602,8.5215,-8.06,0.45,8.072552261,-6.47936,0.92602,6.545198167,8.18064,2.38602,8.5215,-14.66,-1.46,14.73252185
13/08/2020 21:00,0.42024,3.03132,3.060310867,8.13024,2.37132,8.469,-7.71,0.66,7.738197465,-6.86976,0.95132,6.935316301,8.13024,2.37132,8.469,-15,-1.42,15.06706342
13/08/2020 21:30,-2.01896,2.82822,3.474914078,6.61104,1.92822,6.8865,-8.63,0.9,8.676802406,-9.64896,0.11822,9.649684194,6.61104,1.92822,6.8865,-16.26,-1.81,16.36043092
13/08/2020 22:00,-1.93288,2.73666,3.350422817,6.53712,1.90666,6.8095,-8.47,0.83,8.510569899,-9.22288,0.63666,9.244828362,6.53712,1.90666,6.8095,-15.76,-1.27,15.81108788
13/08/2020 22:30,0.4948,2.9839,3.024646467,7.3848,2.1539,7.6925,-6.89,0.83,6.939812678,-6.1552,1.3639,6.304499207,7.3848,2.1539,7.6925,-13.54,-0.79,13.56302695
13/08/2020 23:00,1.06992,2.71706,2.920127369,7.42992,2.16706,7.7395,-6.36,0.55,6.38373715,-5.19008,1.75706,5.479433388,7.42992,2.16706,7.7395,-12.62,-0.41,12.62665831
13/08/2020 23:30,0.21912,4.96266,4.967495128,6.72912,1.96266,7.0095,-6.51,3,7.16799135,-6.16088,-0.89734,6.225886399,6.72912,1.96266,7.0095,-12.89,-2.86,13.20347303
14/08/2020 00:00,1.55136,4.80248,5.046833859,7.07136,2.06248,7.366,-5.52,2.74,6.162629309,-4.43864,-0.20752,4.443488449,7.07136,2.06248,7.366,-11.51,-2.27,11.73170917
14/08/2020 00:30,1.38296,3.49878,3.762185515,6.85296,1.99878,7.1385,-5.47,1.5,5.671939703,-3.97704,1.74878,4.344545851,6.85296,1.99878,7.1385,-10.83,-0.25,10.83288512
14/08/2020 01:00,1.32248,1.98114,2.381988466,6.79248,1.98114,7.0755,-5.47,0,5.47,-3.88752,2.89114,4.844739647,6.79248,1.98114,7.0755,-10.68,0.91,10.71869862
14/08/2020 01:30,0.0044,2.0667,2.066704684,5.9544,1.7367,6.2025,-5.95,0.33,5.959144234,-5.0956,2.6467,5.741964842,5.9544,1.7367,6.2025,-11.05,0.91,11.08740727
14/08/2020 02:00,0.528,2.1115,2.176514702,6.108,1.7815,6.3625,-5.58,0.33,5.589749547,-4.432,2.6615,5.169739476,6.108,1.7815,6.3625,-10.54,0.88,10.57667244
14/08/2020 02:30,0.60312,2.10716,2.191774852,6.09312,1.77716,6.347,-5.49,0.33,5.49990909,-4.31688,2.62716,5.0534565,6.09312,1.77716,6.347,-10.41,0.85,10.44464456
14/08/2020 03:00,-0.23752,0.67864,0.719004868,5.65248,1.64864,5.888,-5.89,-0.97,5.969338322,-5.09752,2.87864,5.854167609,5.65248,1.64864,5.888,-10.75,1.23,10.82013863
14/08/2020 03:30,0.1552,4.4986,4.501276375,5.7552,1.6786,5.995,-5.6,2.82,6.269960127,-5.1448,0.2686,5.15180677,5.7552,1.6786,5.995,-10.9,-1.41,10.9908189
14/08/2020 04:00,1.16912,3.72516,3.90431282,6.18912,1.80516,6.447,-5.02,1.92,5.374644174,-3.64088,2.83516,4.614557335,6.18912,1.80516,6.447,-9.83,1.03,9.883815053
14/08/2020 04:30,1.48808,1.51444,2.123184071,6.35808,1.85444,6.623,-4.87,-0.34,4.881854156,-3.22192,3.45444,4.723761658,6.35808,1.85444,6.623,-9.58,1.6,9.712692727
14/08/2020 05:00,2.00168,1.44924,2.471238434,6.75168,1.96924,7.033,-4.75,-0.52,4.778378386,-2.69832,3.67924,4.562645921,6.75168,1.96924,7.033,-9.45,1.71,9.603468124
14/08/2020 05:30,1.7928,3.9454,4.333625849,6.7728,1.9754,7.055,-4.98,1.97,5.355492508,-3.2572,1.6854,3.667413939,6.7728,1.9754,7.055,-10.03,-0.29,10.03419155
14/08/2020 06:00,1.46168,3.93924,4.20168064,6.75168,1.96924,7.033,-5.29,1.97,5.644909211,-3.96832,0.29924,3.979586436,6.75168,1.96924,7.033,-10.72,-1.67,10.84929952
14/08/2020 06:30,0.1376,3.8418,3.844263388,6.4176,1.8718,6.685,-6.28,1.97,6.581739892,-5.8824,-0.3682,5.893912198,6.4176,1.8718,6.685,-12.3,-2.24,12.50230379
14/08/2020 07:00,-0.5008,3.3356,3.372985028,6.4992,1.8956,6.77,-7,1.44,7.146579601,-6.8608,-0.3444,6.869438696,6.4992,1.8956,6.77,-13.36,-2.24,13.54648294
14/08/2020 07:30,0.18176,1.25468,1.267777031,7.18176,2.09468,7.481,-7,-0.84,7.050219855,-6.28824,0.76468,6.334563742,7.18176,2.09468,7.481,-13.47,-1.33,13.53550147
14/08/2020 08:00,0.38168,0.89174,0.969989613,7.89168,2.30174,8.2205,-7.51,-1.41,7.641217181,-5.87832,1.93174,6.187589632,7.89168,2.30174,8.2205,-13.77,-0.37,13.77497005
14/08/2020 08:30,-0.31832,3.33174,3.346911868,7.89168,2.30174,8.2205,-8.21,1.03,8.274357981,-7.15832,-1.77826,7.375890038,7.89168,2.30174,8.2205,-15.05,-4.08,15.59323251
14/08/2020 09:00,1.6484,4.2737,4.580582305,9.0984,2.6537,9.4775,-7.45,1.62,7.624099947,-4.8716,-1.5463,5.111118297,9.0984,2.6537,9.4775,-13.97,-4.2,14.58769687
14/08/2020 09:30,3.7132,4.7201,6.005597243,10.1832,2.9701,10.6075,-6.47,1.75,6.702492074,-2.7268,-1.2299,2.991336198,10.1832,2.9701,10.6075,-12.91,-4.2,13.57601193
14/08/2020 10:00,5.816,4.3055,7.236241169,11.196,3.2655,11.6625,-5.38,1.04,5.479598525,-0.474,-0.7145,0.857430026,11.196,3.2655,11.6625,-11.67,-3.98,12.33001622
14/08/2020 10:30,6.16312,4.47966,7.619147055,11.31312,3.29966,11.7845,-5.15,1.18,5.283455309,-0.71688,-1.01034,1.238831647,11.31312,3.29966,11.7845,-12.03,-4.31,12.77877146
14/08/2020 11:00,11.47552,4.25536,12.23910324,14.07552,4.10536,14.662,-2.6,0.15,2.604323329,5.07552,0.10536,5.076613438,14.07552,4.10536,14.662,-9,-4,9.848857802
14/08/2020 11:30,15.76024,5.77632,16.78544124,16.41024,4.78632,17.094,-0.65,0.99,1.184314148,9.85024,-0.21368,9.852557394,16.41024,4.78632,17.094,-6.56,-5,8.248248299
14/08/2020 12:00,14.314,6.3895,15.67534071,15.804,4.6095,16.4625,-1.49,1.78,2.321314283,8.474,-0.9205,8.523848676,15.804,4.6095,16.4625,-7.33,-5.53,9.182036811
14/08/2020 12:30,12.77712,3.30416,13.19743417,14.75712,4.30416,15.372,-1.98,-1,2.218197466,6.12712,1.26416,6.256172952,14.75712,4.30416,15.372,-8.63,-3.04,9.149781418
14/08/2020 13:00,16.45408,3.81744,16.89110999,16.41408,4.78744,17.098,0.04,-0.97,0.970824392,10.20408,1.59744,10.32836208,16.41408,4.78744,17.098,-6.21,-3.19,6.981418194
14/08/2020 13:30,20.29912,3.96766,20.68324439,18.12912,5.28766,18.8845,2.17,-1.32,2.539940944,14.27912,1.87766,14.40204413,18.12912,5.28766,18.8845,-3.85,-3.41,5.14301468
14/08/2020 14:00,19.6764,6.9327,20.86200005,17.6664,5.1527,18.4025,2.01,1.78,2.684864987,13.7264,-1.0173,13.76404578,17.6664,5.1527,18.4025,-3.94,-6.17,7.320689858
14/08/2020 14:30,17.00488,6.59684,18.23963382,16.27488,4.74684,16.953,0.73,1.85,1.988818745,10.77488,-1.27316,10.84983757,16.27488,4.74684,16.953,-5.5,-6.02,8.15416458
14/08/2020 15:00,10.9036,5.5248,12.22341638,13.3536,3.8948,13.91,-2.45,1.63,2.942685848,4.5636,-1.6052,4.837676302,13.3536,3.8948,13.91,-8.79,-5.5,10.36890062
14/08/2020 15:30,12.72472,5.68596,13.93731108,14.21472,4.14596,14.807,-1.49,1.54,2.142825238,6.35472,-1.22404,6.471533064,14.21472,4.14596,14.807,-7.86,-5.37,9.51926993
14/08/2020 16:00,10.78136,5.24248,11.98838271,13.31136,3.88248,13.866,-2.53,1.36,2.872368361,4.82136,-0.59752,4.858244786,13.31136,3.88248,13.866,-8.49,-4.48,9.599505196
14/08/2020 16:30,8.00336,2.98848,8.54311325,12.06336,3.51848,12.566,-4.06,-0.53,4.09444746,2.40336,1.88848,3.056549689,12.06336,3.51848,12.566,-9.66,-1.63,9.796555517
14/08/2020 17:00,5.62736,2.70548,6.243941271,10.88736,3.17548,11.341,-5.26,-0.47,5.280956353,-0.01264,2.13548,2.135517408,10.88736,3.17548,11.341,-10.9,-1.04,10.94950227
14/08/2020 17:30,2.36832,2.49826,3.44241814,9.14832,2.66826,9.5295,-6.78,-0.17,6.782130934,-4.24168,2.05826,4.714688054,9.14832,2.66826,9.5295,-13.39,-0.61,13.4038875
14/08/2020 18:00,4.17464,3.33552,5.343529994,10.06464,2.93552,10.484,-5.89,0.4,5.903566719,-2.34536,2.14552,3.178674189,10.06464,2.93552,10.484,-12.41,-0.79,12.43511962
14/08/2020 18:30,1.94592,3.06506,3.630591887,8.96592,2.61506,9.3395,-7.02,0.45,7.034408291,-4.18408,1.88506,4.589115018,8.96592,2.61506,9.3395,-13.15,-0.73,13.17024677
14/08/2020 19:00,0.04968,2.64574,2.646206388,7.93968,2.31574,8.2705,-7.89,0.33,7.896898125,-6.10032,1.80574,6.361965188,7.93968,2.31574,8.2705,-14.04,-0.51,14.04925977
14/08/2020 19:30,0.39936,2.56398,2.594895345,7.65936,2.23398,7.9785,-7.26,0.33,7.26749613,-6.54064,1.80398,6.78485928,7.65936,2.23398,7.9785,-14.2,-0.43,14.20650907
14/08/2020 20:00,-1.5684,2.2888,2.774614207,6.4416,1.8788,6.71,-8.01,0.41,8.02048627,-8.7684,2.2088,9.042324701,6.4416,1.8788,6.71,-15.21,0.33,15.21357946
14/08/2020 20:30,-2.56632,3.47774,4.322114511,6.16368,1.79774,6.4205,-8.73,1.68,8.890179976,-9.29632,-0.43226,9.30636418,6.16368,1.79774,6.4205,-15.46,-2.23,15.6200032
14/08/2020 21:00,-2.70056,5.40942,6.046060622,6.16944,1.79942,6.4265,-8.87,3.61,9.576481609,-9.29056,-1.33058,9.385358184,6.16944,1.79942,6.4265,-15.46,-3.13,15.77366476
14/08/2020 21:30,-3.9252,5.1164,6.448623419,5.6448,1.6464,5.88,-9.57,3.47,10.17967583,-10.6952,-1.3136,10.77556718,5.6448,1.6464,5.88,-16.34,-2.96,16.6059387
14/08/2020 22:00,-1.94696,5.06172,5.423252032,6.14304,1.79172,6.399,-8.09,3.27,8.725881044,-8.88696,-0.64828,8.910573775,6.14304,1.79172,6.399,-15.03,-2.44,15.22676919
14/08/2020 22:30,-1.0712,5.2209,5.329659112,6.2088,1.8109,6.4675,-7.28,3.41,8.03906089,-8.1112,-0.3891,8.120527338,6.2088,1.8109,6.4675,-14.32,-2.2,14.48800883
14/08/2020 23:00,-0.99824,4.52968,4.638370835,6.10176,1.77968,6.356,-7.1,2.75,7.613967428,-7.52824,0.78968,7.569543711,6.10176,1.77968,6.356,-13.63,-0.99,13.66590648
14/08/2020 23:30,-1.16776,2.55232,2.806777654,5.56224,1.62232,5.794,-6.73,0.93,6.793953194,-7.05776,2.70232,7.557414214,5.56224,1.62232,5.794,-12.62,1.08,12.66612806
15/08/2020 00:00,-0.45288,2.60916,2.648172238,5.75712,1.67916,5.997,-6.21,0.93,6.279251548,-6.06288,2.80916,6.682057602,5.75712,1.67916,5.997,-11.82,1.13,11.87389153
15/08/2020 00:30,0.75776,2.69268,2.797271135,6.31776,1.84268,6.581,-5.56,0.85,5.624597763,-4.64224,2.90268,5.475029078,6.31776,1.84268,6.581,-10.96,1.06,11.01113981
15/08/2020 01:00,0.65064,2.64352,2.722412606,6.08064,1.77352,6.334,-5.43,0.87,5.499254495,-4.53936,2.94352,5.410184766,6.08064,1.77352,6.334,-10.62,1.17,10.68425477
15/08/2020 01:30,0.77712,2.65416,2.76558869,6.11712,1.78416,6.372,-5.34,0.87,5.410406639,-4.19288,3.07416,5.199105923,6.11712,1.78416,6.372,-10.31,1.29,10.39038979
15/08/2020 02:00,1.56344,2.71142,3.129879079,6.31344,1.84142,6.5765,-4.75,0.87,4.829016463,-3.22656,3.13142,4.496274085,6.31344,1.84142,6.5765,-9.54,1.29,9.626821905
15/08/2020 02:30,0.49616,2.63888,2.685118694,5.75616,1.67888,5.996,-5.26,0.96,5.346886945,-4.24384,2.88888,5.133790568,5.75616,1.67888,5.996,-10,1.21,10.072939
15/08/2020 03:00,1.14072,3.61396,3.789716216,5.91072,1.72396,6.157,-4.77,1.89,5.130789413,-3.70928,2.22396,4.32489956,5.91072,1.72396,6.157,-9.62,0.5,9.632984999
15/08/2020 03:30,1.408,2.959,3.276910893,5.928,1.729,6.175,-4.52,1.23,4.68436762,-3.312,2.969,4.447955148,5.928,1.729,6.175,-9.24,1.24,9.322832188
15/08/2020 04:00,0.6988,2.7809,2.867355271,5.4888,1.6009,5.7175,-4.79,1.18,4.933203827,-4.0112,2.9309,4.9678869,5.4888,1.6009,5.7175,-9.5,1.33,9.592648227
15/08/2020 04:30,0.05128,2.78954,2.790011299,5.38128,1.56954,5.6055,-5.33,1.22,5.467842353,-4.65872,2.89954,5.487349474,5.38128,1.56954,5.6055,-10.04,1.33,10.12770951
15/08/2020 05:00,1.62488,3.36184,3.733925977,6.07488,1.77184,6.328,-4.45,1.59,4.725526426,-3.05512,2.83184,4.165702342,6.07488,1.77184,6.328,-9.13,1.06,9.191327434
15/08/2020 05:30,1.18464,3.68802,3.873611164,5.92464,1.72802,6.1715,-4.74,1.96,5.129249458,-3.60536,2.33802,4.297087182,5.92464,1.72802,6.1715,-9.53,0.61,9.549502605
15/08/2020 06:00,0.90136,2.95748,3.091785536,5.75136,1.67748,5.991,-4.85,1.28,5.016064194,-3.77864,2.82748,4.719402865,5.75136,1.67748,5.991,-9.53,1.15,9.599135378
15/08/2020 06:30,0.71848,2.77164,2.863250216,5.86848,1.71164,6.113,-5.15,1.06,5.257955877,-4.12152,2.86164,5.017560224,5.86848,1.71164,6.113,-9.99,1.15,10.05597335
15/08/2020 07:00,0.74208,2.90394,2.997257121,5.84208,1.70394,6.0855,-5.1,1.2,5.239274759,-4.26792,2.88394,5.150946617,5.84208,1.70394,6.0855,-10.11,1.18,10.17862957
15/08/2020 07:30,1.17416,3.00038,3.221945352,6.34416,1.85038,6.6085,-5.17,1.15,5.296357239,-4.11584,2.92038,5.046658127,6.34416,1.85038,6.6085,-10.46,1.07,10.51458511
15/08/2020 08:00,2.10856,3.09458,3.744656279,7.07856,2.06458,7.3735,-4.97,1.03,5.075608338,-3.48144,2.69458,4.402406825,7.07856,2.06458,7.3735,-10.56,0.63,10.57877592
15/08/2020 08:30,0.152,2.6535,2.65784993,6.252,1.8235,6.5125,-6.1,0.83,6.156208249,-5.808,2.4835,6.316695042,6.252,1.8235,6.5125,-12.06,0.66,12.0780462
15/08/2020 09:00,1.0708,3.8969,4.04134164,7.1208,2.0769,7.4175,-6.05,1.82,6.317823992,-5.2492,1.1769,5.379516172,7.1208,2.0769,7.4175,-12.37,-0.9,12.40269729
15/08/2020 09:30,2.95552,6.26036,6.922947768,8.43552,2.46036,8.787,-5.48,3.8,6.668613049,-3.80448,-0.55964,3.845421303,8.43552,2.46036,8.787,-12.24,-3.02,12.60706151
15/08/2020 10:00,4.6976,6.0243,7.639347894,9.2376,2.6943,9.6225,-4.54,3.33,5.630319707,-1.9724,-0.2757,1.991575319,9.2376,2.6943,9.6225,-11.21,-2.97,11.59676679
15/08/2020 10:30,5.43312,3.63466,6.536784091,10.23312,2.98466,10.6595,-4.8,0.65,4.843810483,0.15312,2.51466,2.519317497,10.23312,2.98466,10.6595,-10.08,-0.47,10.09095139
15/08/2020 11:00,5.57992,4.04956,6.89452271,10.48992,3.05956,10.927,-4.91,0.99,5.008812234,1.45992,1.92956,2.419621499,10.48992,3.05956,10.927,-9.03,-1.13,9.100428561
15/08/2020 11:30,8.18008,3.77294,9.008262044,12.01008,3.50294,12.5105,-3.83,0.27,3.839505176,4.18008,3.83294,5.671375305,12.01008,3.50294,12.5105,-7.83,0.33,7.836950938
15/08/2020 12:00,8.49632,3.20226,9.079753447,12.07632,3.52226,12.5795,-3.58,-0.32,3.594273223,4.57632,3.85226,5.98185689,12.07632,3.52226,12.5795,-7.5,0.33,7.50725649
15/08/2020 12:30,9.0544,3.5917,9.740763227,12.3144,3.5917,12.8275,-3.26,0,3.26,5.1144,3.9217,6.44490638,12.3144,3.5917,12.8275,-7.2,0.33,7.207558533
15/08/2020 13:00,6.038,2.7465,6.633302816,10.548,3.0765,10.9875,-4.51,-0.33,4.522057054,1.058,3.6965,3.84492864,10.548,3.0765,10.9875,-9.49,0.62,9.510231333
15/08/2020 13:30,6.2596,2.6478,6.796575388,10.4496,3.0478,10.885,-4.19,-0.4,4.209049774,0.4496,3.6678,3.695253307,10.4496,3.0478,10.885,-10,0.62,10.01920156
15/08/2020 14:00,5.9828,4.7304,7.626964009,10.2528,2.9904,10.68,-4.27,1.74,4.610910973,0.1828,1.5404,1.551208561,10.2528,2.9904,10.68,-10.07,-1.45,10.17385866
15/08/2020 14:30,7.20464,5.15302,8.857790506,10.60464,3.09302,11.0465,-3.4,2.06,3.975374196,1.35464,1.22302,1.825055465,10.60464,3.09302,11.0465,-9.25,-1.87,9.437128801
15/08/2020 15:00,10.1396,2.4003,10.41983341,12.3096,3.5903,12.8225,-2.17,-1.19,2.474873734,5.5296,4.7503,7.289844048,12.3096,3.5903,12.8225,-6.78,1.16,6.878517282
15/08/2020 15:30,8.81112,2.29616,9.105393259,11.54112,3.36616,12.022,-2.73,-1.07,2.932200539,3.30112,4.91616,5.921657065,11.54112,3.36616,12.022,-8.24,1.55,8.38451549
15/08/2020 16:00,8.89496,2.16978,9.155777337,11.24496,3.27978,11.7135,-2.35,-1.11,2.598961331,3.48496,4.82978,5.955814054,11.24496,3.27978,11.7135,-7.76,1.55,7.913286296
15/08/2020 16:30,8.38176,2.23968,8.675832364,11.14176,3.24968,11.606,-2.76,-1.01,2.938996427,2.80176,4.92968,5.670238443,11.14176,3.24968,11.606,-8.34,1.68,8.50752608
15/08/2020 17:00,5.0804,2.0897,5.493387866,9.7704,2.8497,10.1775,-4.69,-0.76,4.751178801,-0.9796,4.7297,4.830080564,9.7704,2.8497,10.1775,-10.75,1.88,10.91315262
15/08/2020 17:30,3.59384,2.04862,4.136729366,9.18384,2.67862,9.5665,-5.59,-0.63,5.625388875,-2.47616,4.47862,5.117558544,9.18384,2.67862,9.5665,-11.66,1.8,11.79811849
15/08/2020 18:00,1.64816,1.60738,2.302195007,8.28816,2.41738,8.6335,-6.64,-0.81,6.689222675,-4.12184,4.45738,6.071062629,8.28816,2.41738,8.6335,-12.41,2.04,12.57655358
15/08/2020 18:30,-0.0008,1.5931,1.593100201,7.7592,2.2631,8.0825,-7.76,-0.67,7.788870265,-5.2908,4.1231,6.707646253,7.7592,2.2631,8.0825,-13.05,1.86,13.1818853
15/08/2020 19:00,-1.55728,1.12746,1.922573029,6.88272,2.00746,7.1695,-8.44,-0.88,8.485752766,-6.85728,3.65746,7.771698827,6.88272,2.00746,7.1695,-13.74,1.65,13.83871743
15/08/2020 19:30,-1.23672,1.43054,1.89101059,6.65328,1.94054,6.9305,-7.89,-0.51,7.906465709,-7.08672,4.06054,8.167593614,6.65328,1.94054,6.9305,-13.74,2.12,13.90258969
15/08/2020 20:00,-1.43016,3.80412,4.064072662,6.45984,1.88412,6.729,-7.89,1.92,8.120252459,-7.65016,1.86412,7.874000978,6.45984,1.88412,6.729,-14.11,-0.02,14.11001417
15/08/2020 20:30,-1.96728,4.59496,4.998384539,6.22272,1.81496,6.482,-8.19,2.78,8.648959475,-8.29728,0.77496,8.33339177,6.22272,1.81496,6.482,-14.52,-1.04,14.55719753
15/08/2020 21:00,-1.7556,4.7067,5.023460585,6.4344,1.8767,6.7025,-8.19,2.83,8.665160125,-8.0856,0.8967,8.13517045,6.4344,1.8767,6.7025,-14.52,-0.98,14.55303405
15/08/2020 21:30,-2.80136,4.32752,5.155099146,5.64864,1.64752,5.884,-8.45,2.68,8.864812463,-9.07136,0.83752,9.109940285,5.64864,1.64752,5.884,-14.72,-0.81,14.74226916
15/08/2020 22:00,-2.39896,1.21322,2.688291623,5.53104,1.61322,5.7615,-7.93,-0.4,7.940081864,-8.33896,4.98322,9.714460121,5.53104,1.61322,5.7615,-13.87,3.37,14.27353495
15/08/2020 22:30,-1.34304,0.93328,1.635471797,5.73696,1.67328,5.976,-7.08,-0.74,7.118567272,-7.10304,5.09328,8.740404933,5.73696,1.67328,5.976,-12.84,3.42,13.28766345
15/08/2020 23:00,-0.356,1.3995,1.444069337,6.204,1.8095,6.4625,-6.56,-0.41,6.572800012,-5.896,4.9295,7.685231698,6.204,1.8095,6.4625,-12.1,3.12,12.49577529
15/08/2020 23:30,1.20896,3.71678,3.908457221,6.70896,1.95678,6.9885,-5.5,1.76,5.774738089,-4.38104,3.36678,5.525279997,6.70896,1.95678,6.9885,-11.09,1.41,11.17927547
16/08/2020 00:00,0.09768,3.45974,3.461118641,5.82768,1.69974,6.0705,-5.73,1.76,5.994205535,-5.10232,3.20974,6.027943285,5.82768,1.69974,6.0705,-10.93,1.51,11.03381167
16/08/2020 00:30,1.37792,3.97856,4.210416036,6.33792,1.84856,6.602,-4.96,2.13,5.398008892,-3.53208,3.68856,5.106962306,6.33792,1.84856,6.602,-9.87,1.84,10.04004482
16/08/2020 01:00,2.18296,1.68628,2.758415233,6.91296,2.01628,7.201,-4.73,-0.33,4.741497654,-2.17704,4.97628,5.431654057,6.91296,2.01628,7.201,-9.09,2.96,9.559796023
16/08/2020 01:30,0.55384,1.69862,1.78663053,5.82384,1.69862,6.0665,-5.27,0,5.27,-3.83616,4.74862,6.104548751,5.82384,1.69862,6.0665,-9.66,3.05,10.13005923
16/08/2020 02:00,2.00264,3.70452,4.211179811,6.39264,1.86452,6.659,-4.39,1.84,4.760010504,-2.67736,3.23452,4.198854153,6.39264,1.86452,6.659,-9.07,1.37,9.172883952
16/08/2020 02:30,0.77184,0.84762,1.146384163,5.75184,1.67762,5.9915,-4.98,-0.83,5.0486929,-3.43816,5.65762,6.620393361,5.75184,1.67762,5.9915,-9.19,3.98,10.01481403
16/08/2020 03:00,0.79192,2.90556,3.011547144,5.64192,1.64556,5.877,-4.85,1.26,5.010997905,-3.60808,3.82556,5.258626304,5.64192,1.64556,5.877,-9.25,2.18,9.503415176
16/08/2020 03:30,1.20336,3.69848,3.889322512,5.82336,1.69848,6.066,-4.62,2,5.034322199,-3.24664,3.01848,4.433045545,5.82336,1.69848,6.066,-9.07,1.32,9.165549629
16/08/2020 04:00,2.046,3.748,4.270084308,6.336,1.848,6.6,-4.29,1.9,4.691918584,-2.344,3.038,3.837157802,6.336,1.848,6.6,-8.68,1.19,8.761192841
16/08/2020 04:30,0.63912,3.51266,3.570329768,5.52912,1.61266,5.7595,-4.89,1.9,5.24615097,-3.79088,2.80266,4.714411337,5.52912,1.61266,5.7595,-9.32,1.19,9.395663894
16/08/2020 05:00,1.62056,3.71058,4.049026877,6.07056,1.77058,6.3235,-4.45,1.94,4.854492764,-2.77944,2.99058,4.082750966,6.07056,1.77058,6.3235,-8.85,1.22,8.933694644
16/08/2020 05:30,0.80416,3.55038,3.640311999,5.62416,1.64038,5.8585,-4.82,1.91,5.184640778,-3.63584,2.86038,4.626132969,5.62416,1.64038,5.8585,-9.26,1.22,9.340021413
16/08/2020 06:00,-0.07952,3.36764,3.368578721,5.10048,1.48764,5.313,-5.18,1.88,5.510607952,-4.53952,2.70764,5.28569354,5.10048,1.48764,5.313,-9.64,1.22,9.716892507
16/08/2020 06:30,0.11968,3.37574,3.377860839,5.29968,1.54574,5.5205,-5.18,1.83,5.493750995,-4.48032,2.63574,5.198114336,5.29968,1.54574,5.5205,-9.78,1.09,9.840553846
16/08/2020 07:00,-0.3036,3.3677,3.381357161,5.0664,1.4777,5.2775,-5.37,1.89,5.692890303,-5.0436,2.6277,5.687064994,5.0664,1.4777,5.2775,-10.11,1.15,10.17519533
16/08/2020 07:30,-0.14264,3.53298,3.53585829,5.42736,1.58298,5.6535,-5.57,1.95,5.901474392,-5.13264,2.28298,5.617471945,5.42736,1.58298,5.6535,-10.56,0.7,10.58317533
16/08/2020 08:00,-0.1536,3.2752,3.27879978,5.6064,1.6352,5.84,-5.76,1.64,5.988923109,-5.3936,2.2952,5.861643456,5.6064,1.6352,5.84,-11,0.66,11.01978221
16/08/2020 08:30,-1.24408,3.01756,3.263955177,5.30592,1.54756,5.527,-6.55,1.47,6.712927826,-6.86408,2.11756,7.183289957,5.30592,1.54756,5.527,-12.17,0.57,12.18334109
16/08/2020 09:00,-0.56584,3.04538,3.097501291,5.98416,1.74538,6.2335,-6.55,1.3,6.677761601,-6.59584,2.31538,6.990428445,5.98416,1.74538,6.2335,-12.58,0.57,12.59290673
16/08/2020 09:30,-0.50776,3.59232,3.628027453,6.28224,1.83232,6.544,-6.79,1.76,7.014392347,-7.16776,1.44232,7.311434223,6.28224,1.83232,6.544,-13.45,-0.39,13.45565309
16/08/2020 10:00,-0.642,3.5015,3.559868853,6.348,1.8515,6.6125,-6.99,1.65,7.182102756,-7.412,1.4215,7.547079319,6.348,1.8515,6.6125,-13.76,-0.43,13.76671711
16/08/2020 10:30,-2.16488,3.56066,4.167133913,5.86512,1.71066,6.1095,-8.03,1.85,8.240351934,-9.14488,1.07066,9.207341802,5.86512,1.71066,6.1095,-15.01,-0.64,15.02363804
16/08/2020 11:00,-0.9924,3.9243,4.047837478,6.5976,1.9243,6.8725,-7.59,2,7.849082749,-7.9824,0.9543,8.039241149,6.5976,1.9243,6.8725,-14.58,-0.97,14.61223118
16/08/2020 11:30,-0.27048,0.96486,1.002055013,7.31952,2.13486,7.6245,-7.59,-1.17,7.679648429,-7.08048,4.04486,8.154390808,7.31952,2.13486,7.6245,-14.4,1.91,14.52611786
16/08/2020 12:00,-0.556,1.177,1.301716175,7.224,2.107,7.525,-7.78,-0.93,7.835387674,-7.576,3.857,8.501307252,7.224,2.107,7.525,-14.8,1.75,14.9031037
16/08/2020 12:30,0.78256,1.50908,1.69991841,8.36256,2.43908,8.711,-7.58,-0.93,7.636838351,-6.36744,4.06908,7.556566959,8.36256,2.43908,8.711,-14.73,1.63,14.81991228
16/08/2020 13:00,-1.24392,1.20094,1.729044201,7.30608,2.13094,7.6105,-8.55,-0.93,8.600430222,-8.42392,3.76094,9.225350825,7.30608,2.13094,7.6105,-15.73,1.63,15.81422777
16/08/2020 13:30,-1.07536,1.12052,1.553049967,7.54464,2.20052,7.859,-8.62,-1.08,8.687393165,-8.13536,3.72052,8.945744877,7.54464,2.20052,7.859,-15.68,1.52,15.7535012
16/08/2020 14:00,-2.11776,0.99482,2.339780812,6.94224,2.02482,7.2315,-9.06,-1.03,9.118360598,-9.09776,3.64482,9.800711701,6.94224,2.02482,7.2315,-16.04,1.62,16.12160042
16/08/2020 14:30,-1.59536,1.10552,1.940965739,7.18464,2.09552,7.484,-8.78,-0.99,8.835638064,-8.48536,3.83552,9.311957259,7.18464,2.09552,7.484,-15.67,1.74,15.76630902
16/08/2020 15:00,-1.28744,0.95408,1.60242641,6.80256,1.98408,7.086,-8.09,-1.03,8.155305022,-8.33744,3.94408,9.223268011,6.80256,1.98408,7.086,-15.14,1.96,15.26634206
16/08/2020 15:30,-1.1792,0.9594,1.520184528,6.8208,1.9894,7.105,-8,-1.03,8.066033722,-8.2192,3.9894,9.136222469,6.8208,1.9894,7.105,-15.04,2,15.17239599
16/08/2020 16:00,-2.24736,1.11452,2.508541768,6.39264,1.86452,6.659,-8.64,-0.75,8.672490992,-9.30736,3.83452,10.06630487,6.39264,1.86452,6.659,-15.7,1.97,15.82311284
16/08/2020 16:30,-0.95656,1.29142,1.607100697,7.27344,2.12142,7.5765,-8.23,-0.83,8.271747095,-8.10656,4.27142,9.163042281,7.27344,2.12142,7.5765,-15.38,2.15,15.52954925
16/08/2020 17:00,-2.92888,0.43866,2.961547003,6.68112,1.94866,6.9595,-9.61,-1.51,9.727908305,-9.71888,4.72866,10.80818458,6.68112,1.94866,6.9595,-16.4,2.78,16.63395323
16/08/2020 17:30,-2.53912,0.79484,2.660620416,6.77088,1.97484,7.053,-9.31,-1.18,9.384481872,-9.55912,4.42484,10.53356465,6.77088,1.97484,7.053,-16.33,2.45,16.51276476
16/08/2020 18:00,-2.74712,0.95084,2.907019952,6.72288,1.96084,7.003,-9.47,-1.01,9.523707261,-9.54712,4.33084,10.48349538,6.72288,1.96084,7.003,-16.27,2.37,16.44170916
16/08/2020 18:30,-3.7904,0.7803,3.869883751,6.3096,1.8403,6.5725,-10.1,-1.06,10.15547143,-10.2104,4.0903,10.99921917,6.3096,1.8403,6.5725,-16.52,2.25,16.67251931
16/08/2020 19:00,-3.98012,0.72284,4.045225937,6.12288,1.78584,6.378,-10.103,-1.063,10.15876853,-10.40012,4.03884,11.15682413,6.12288,1.78584,6.378,-16.523,2.253,16.67589692
16/08/2020 19:30,-3.7664,3.5773,5.194501348,6.0936,1.7773,6.3475,-9.86,1.8,10.02295366,-10.2864,1.4273,10.38495114,6.0936,1.7773,6.3475,-16.38,-0.35,16.38373889
16/08/2020 20:00,-2.87872,3.74704,4.725181224,6.40128,1.86704,6.668,-9.28,1.88,9.468516251,-9.21872,1.55704,9.349287246,6.40128,1.86704,6.668,-15.62,-0.31,15.62307588
16/08/2020 20:30,-2.02632,3.78524,4.293485134,6.70368,1.95524,6.983,-8.73,1.83,8.919742149,-8.11632,1.64524,8.281392697,6.70368,1.95524,6.983,-14.82,-0.31,14.82324189
16/08/2020 21:00,-2.10528,3.77596,4.323202262,6.53472,1.90596,6.807,-8.64,1.87,8.840050905,-8.02528,2.22596,8.328266146,6.53472,1.90596,6.807,-14.56,0.32,14.56351606
16/08/2020 21:30,-0.968,4.1885,4.298901749,7.092,2.0685,7.3875,-8.06,2.12,8.334146627,-6.678,2.3885,7.092292736,7.092,2.0685,7.3875,-13.77,0.32,13.77371773
16/08/2020 22:00,-1.69688,3.62466,4.002194629,5.91312,1.72466,6.1595,-7.61,1.9,7.843602489,-7.97688,2.17466,8.267996169,5.91312,1.72466,6.1595,-13.89,0.45,13.89728751
16/08/2020 22:30,-0.41176,3.84032,3.86233142,6.37824,1.86032,6.644,-6.79,1.98,7.072800011,-6.63176,2.39032,7.049387945,6.37824,1.86032,6.644,-13.01,0.53,13.02079107
16/08/2020 23:00,-0.48112,3.76634,3.796945279,5.91888,1.72634,6.1655,-6.4,2.04,6.717261347,-6.37112,2.42634,6.817499237,5.91888,1.72634,6.1655,-12.29,0.7,12.30991876
16/08/2020 23:30,1.35952,4.11236,4.331258408,6.65952,1.94236,6.937,-5.3,2.17,5.72703239,-4.18048,2.64236,4.945551476,6.65952,1.94236,6.937,-10.84,0.7,10.86257796
17/08/2020 00:00,1.26272,4.32496,4.505523366,6.46272,1.88496,6.732,-5.2,2.44,5.744005571,-4.04728,2.47496,4.744038617,6.46272,1.88496,6.732,-10.51,0.59,10.52654739
17/08/2020 00:30,-0.47208,4.22106,4.24737649,5.31792,1.55106,5.5395,-5.79,2.67,6.375970514,-5.73208,1.95106,6.055029005,5.31792,1.55106,5.5395,-11.05,0.4,11.05723745
17/08/2020 01:00,1.07312,1.41966,1.779612612,6.03312,1.75966,6.2845,-4.96,-0.34,4.971639569,-3.47688,5.51966,6.523445489,6.03312,1.75966,6.2845,-9.51,3.76,10.22632388
17/08/2020 01:30,-0.05528,0.81096,0.812841928,5.45472,1.59096,5.682,-5.51,-0.78,5.56493486,-4.53528,5.59096,7.199138726,5.45472,1.59096,5.682,-9.99,4,10.76104549
17/08/2020 02:00,-0.39472,0.78654,0.880027869,5.16528,1.50654,5.3805,-5.56,-0.72,5.606424886,-4.82472,5.57654,7.373989521,5.16528,1.50654,5.3805,-9.99,4.07,10.78726101
17/08/2020 02:30,0.10208,0.85894,0.864984537,5.24208,1.52894,5.4605,-5.14,-0.67,5.183483385,-4.22792,5.65894,7.063916014,5.24208,1.52894,5.4605,-9.47,4.13,10.33139874
17/08/2020 03:00,0.48584,0.92212,1.042279137,5.35584,1.56212,5.579,-4.87,-0.64,4.91187337,-3.70416,5.76212,6.850023956,5.35584,1.56212,5.579,-9.06,4.2,9.986170437
17/08/2020 03:30,0.53432,0.86626,1.017793815,5.40432,1.57626,5.6295,-4.87,-0.71,4.921483516,-3.58568,5.73626,6.764745365,5.40432,1.57626,5.6295,-8.99,4.16,9.905841711
17/08/2020 04:00,0.41656,0.73108,0.841427478,5.38656,1.57108,5.611,-4.97,-0.84,5.040486088,-3.69344,5.67108,6.767765318,5.38656,1.57108,5.611,-9.08,4.1,9.962750624
17/08/2020 04:30,0.39544,0.78492,0.878903977,5.36544,1.56492,5.589,-4.97,-0.78,5.030834921,-3.87456,5.63492,6.838460251,5.36544,1.56492,5.589,-9.24,4.07,10.09665786
17/08/2020 05:00,0.77232,0.69776,1.040839661,5.51232,1.60776,5.742,-4.74,-0.91,4.826561923,-3.49768,5.79776,6.771099349,5.51232,1.60776,5.742,-9.01,4.19,9.93660908
17/08/2020 05:30,1.29832,0.67576,1.463655151,5.84832,1.70576,6.092,-4.55,-1.03,4.665125936,-3.10168,5.89576,6.661861962,5.84832,1.70576,6.092,-8.95,4.19,9.882236589
17/08/2020 06:00,-0.2644,0.4883,0.555287538,5.2056,1.5183,5.4225,-5.47,-1.03,5.566129715,-5.0444,5.3383,7.344618319,5.2056,1.5183,5.4225,-10.25,3.82,10.93868822
17/08/2020 06:30,-0.53872,2.83704,2.887735306,5.44128,1.58704,5.668,-5.98,1.25,6.109247089,-6.31872,2.12704,6.667122438,5.44128,1.58704,5.668,-11.76,0.54,11.77239143
17/08/2020 07:00,-0.56704,3.19128,3.241265555,5.83296,1.70128,6.076,-6.4,1.49,6.571156671,-6.82704,1.21128,6.933662409,5.83296,1.70128,6.076,-12.66,-0.49,12.66947907
17/08/2020 07:30,-1.22728,2.58496,2.861509112,5.98272,1.74496,6.232,-7.21,0.84,7.258767113,-8.12728,1.04496,8.19418218,5.98272,1.74496,6.232,-14.11,-0.7,14.1273529
17/08/2020 08:00,-2.01816,2.41012,3.143508899,5.93184,1.73012,6.179,-7.95,0.68,7.979028763,-9.37816,0.26012,9.381766753,5.93184,1.73012,6.179,-15.31,-1.47,15.38040962
17/08/2020 08:30,-1.81616,2.30862,2.937373563,6.30384,1.83862,6.5665,-8.12,0.47,8.133590843,-9.76616,0.55862,9.782123361,6.30384,1.83862,6.5665,-16.07,-1.28,16.12089638
17/08/2020 09:00,-0.9156,2.1067,2.297065138,7.1544,2.0867,7.4525,-8.07,0.02,8.070024783,-8.6556,-0.3333,8.662014792,7.1544,2.0867,7.4525,-15.81,-2.42,15.99413955
17/08/2020 09:30,-1.36424,2.23168,2.61563499,7.44576,2.17168,7.756,-8.81,0.06,8.810204311,-8.62424,-0.41832,8.634379375,7.44576,2.17168,7.756,-16.07,-2.59,16.27737694
17/08/2020 10:00,-2.61976,2.35132,3.520205704,6.93024,2.02132,7.219,-9.55,0.33,9.55569987,-9.65976,-1.05868,9.717600866,6.93024,2.02132,7.219,-16.59,-3.08,16.87348512
17/08/2020 10:30,-1.83104,2.46178,3.0680724,7.30896,2.13178,7.6135,-9.14,0.33,9.14595539,-8.79104,-0.89822,8.836808443,7.30896,2.13178,7.6135,-16.1,-3.03,16.3826402
17/08/2020 11:00,2.16664,3.25402,3.909344581,9.23664,2.69402,9.6215,-7.07,0.56,7.092143541,-6.29336,-1.14598,6.396846899,9.23664,2.69402,9.6215,-15.53,-3.84,15.99770296
17/08/2020 11:30,-0.05728,2.32496,2.325665496,8.38272,2.44496,8.732,-8.44,-0.12,8.440853037,-8.05728,-0.82504,8.099410596,8.38272,2.44496,8.732,-16.44,-3.27,16.76205536
17/08/2020 12:00,4.58992,3.63456,5.854689744,10.84992,3.16456,11.302,-6.26,0.47,6.277618975,-2.07008,-0.46544,2.121760024,10.84992,3.16456,11.302,-12.92,-3.63,13.42025708
17/08/2020 12:30,9.50736,3.28298,10.0582231,13.10736,3.82298,13.6535,-3.6,-0.54,3.640274715,3.05736,0.84298,3.171445325,13.10736,3.82298,13.6535,-10.05,-2.98,10.48250447
17/08/2020 13:00,11.58072,4.08646,12.28056314,13.77072,4.01646,14.3445,-2.19,0.07,2.191118436,4.34072,0.37646,4.357014144,13.77072,4.01646,14.3445,-9.43,-3.64,10.10814028
17/08/2020 13:30,13.87464,4.78302,14.6759298,14.92464,4.35302,15.5465,-1.05,0.43,1.134636506,6.76464,-0.26698,6.769906399,14.92464,4.35302,15.5465,-8.16,-4.62,9.377099765
17/08/2020 14:00,12.40936,4.70898,13.27278073,14.49936,4.22898,15.1035,-2.09,0.48,2.144411341,5.87936,-0.25102,5.884716225,14.49936,4.22898,15.1035,-8.62,-4.48,9.71466932
