Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/08/2020 14:30,9.85376,3.57068,10.48076055,12.89376,3.76068,13.431,-3.04,-0.19,3.045931713,3.49376,0.06068,3.494286909,12.89376,3.76068,13.431,-9.4,-3.7,10.10198
17/08/2020 15:00,10.62896,3.23928,11.1116032,12.88896,3.75928,13.426,-2.26,-0.52,2.31905153,3.91896,0.56928,3.960091817,12.88896,3.75928,13.426,-8.97,-3.19,9.520346632
17/08/2020 15:30,8.95776,3.06018,9.466053341,12.37776,3.61018,12.8935,-3.42,-0.55,3.46394284,2.36776,0.54018,2.428596683,12.37776,3.61018,12.8935,-10.01,-3.07,10.4701958
17/08/2020 16:00,12.65208,3.39144,13.09874015,14.30208,4.17144,14.898,-1.65,-0.78,1.825075341,6.19208,0.77144,6.239949872,14.30208,4.17144,14.898,-8.11,-3.4,8.793867181
17/08/2020 16:30,13.04392,4.37406,13.75777053,14.89392,4.34406,15.5145,-1.85,0.03,1.850243227,7.41392,0.72406,7.449192752,14.89392,4.34406,15.5145,-7.48,-3.62,8.309921781
17/08/2020 17:00,13.01696,4.19578,13.67646948,15.03696,4.38578,15.6635,-2.02,-0.19,2.028915967,7.38696,1.30578,7.501482483,15.03696,4.38578,15.6635,-7.65,-3.08,8.246750875
17/08/2020 17:30,5.02904,3.85472,6.336411413,10.67904,3.11472,11.124,-5.65,0.74,5.698254119,-1.92096,0.41472,1.965217545,10.67904,3.11472,11.124,-12.6,-2.7,12.88603896
17/08/2020 18:00,7.66984,3.97912,8.640592665,12.09984,3.52912,12.604,-4.43,0.45,4.452796874,0.66984,1.38912,1.542186759,12.09984,3.52912,12.604,-11.43,-2.14,11.62860697
17/08/2020 18:30,4.69512,3.71566,5.987510422,10.54512,3.07566,10.9845,-5.85,0.64,5.884904417,-2.06488,1.01566,2.301150723,10.54512,3.07566,10.9845,-12.61,-2.06,12.7771554
17/08/2020 19:00,0.23408,3.93244,3.93940069,8.13408,2.37244,8.473,-7.9,1.56,8.05255239,-6.71592,-0.27756,6.721653145,8.13408,2.37244,8.473,-14.85,-2.65,15.08459479
17/08/2020 19:30,-2.06064,3.83898,4.357063765,6.81936,1.98898,7.1035,-8.88,1.85,9.070661497,-9.09064,-0.66102,9.114641137,6.81936,1.98898,7.1035,-15.91,-2.65,16.12918473
17/08/2020 20:00,-3.01376,3.76182,4.820170023,6.24624,1.82182,6.5065,-9.26,1.94,9.461035884,-9.97376,-0.72818,10.00030673,6.24624,1.82182,6.5065,-16.22,-2.55,16.41922349
17/08/2020 20:30,-4.21952,3.56764,5.525613468,5.58048,1.62764,5.813,-9.8,1.94,9.990175174,-11.56952,-0.92236,11.60622854,5.58048,1.62764,5.813,-17.15,-2.55,17.33854088
17/08/2020 21:00,-4.09416,3.06462,5.114102253,5.77584,1.68462,6.0165,-9.87,1.38,9.966007225,-11.37416,-0.15538,11.37522126,5.77584,1.68462,6.0165,-17.15,-1.84,17.24842312
17/08/2020 21:30,-4.61632,2.48024,5.240419907,5.62368,1.64024,5.858,-10.24,0.84,10.27439536,-11.78632,0.42024,11.79380943,5.62368,1.64024,5.858,-17.41,-1.22,17.4526932
17/08/2020 22:00,-4.024,2.9605,4.995711786,5.556,1.6205,5.7875,-9.58,1.34,9.673262118,-11.544,0.2105,11.54591903,5.556,1.6205,5.7875,-17.1,-1.41,17.1580331
17/08/2020 22:30,-4.39952,2.84764,5.240689821,4.86048,1.41764,5.063,-9.26,1.43,9.369765205,-11.64952,-0.14236,11.6503898,4.86048,1.41764,5.063,-16.51,-1.56,16.58353702
17/08/2020 23:00,-3.22928,0.23646,3.237925671,5.13072,1.49646,5.3445,-8.36,-1.26,8.454418963,-9.50928,3.18646,10.02895475,5.13072,1.49646,5.3445,-14.64,1.69,14.73722158
17/08/2020 23:30,-1.59776,0.42732,1.653916382,5.68224,1.65732,5.919,-7.28,-1.23,7.383176823,-7.55776,3.64732,8.391822174,5.68224,1.65732,5.919,-13.24,1.99,13.3887154
18/08/2020 00:00,-0.77624,0.48318,0.914336617,5.87376,1.71318,6.1185,-6.65,-1.23,6.76279528,-6.41624,3.70318,7.408216914,5.87376,1.71318,6.1185,-12.29,1.99,12.45006827
18/08/2020 00:30,-0.76184,2.15738,2.287944197,5.40816,1.57738,5.6335,-6.17,0.58,6.197200981,-6.40184,2.35738,6.82208149,5.40816,1.57738,5.6335,-11.81,0.78,11.8357298
18/08/2020 01:00,-0.262,4.244,4.252079491,5.328,1.554,5.55,-5.59,2.69,6.203563492,-5.982,0.564,6.008528938,5.328,1.554,5.55,-11.31,-0.99,11.35324623
18/08/2020 01:30,-0.19672,1.16304,1.179559579,5.39328,1.57304,5.618,-5.59,-0.41,5.605015611,-5.29672,3.70304,6.462797227,5.39328,1.57304,5.618,-10.69,2.13,10.90013761
18/08/2020 02:00,0.60144,1.27542,1.410115687,5.64144,1.64542,5.8765,-5.04,-0.37,5.053563099,-4.39856,3.85542,5.849067742,5.64144,1.64542,5.8765,-10.04,2.21,10.28035505
18/08/2020 02:30,0.66336,1.29348,1.453663304,5.70336,1.66348,5.941,-5.04,-0.37,5.053563099,-4.21664,3.87348,5.725722679,5.70336,1.66348,5.941,-9.92,2.21,10.1631934
18/08/2020 03:00,0.61104,0.94822,1.12804745,5.65104,1.64822,5.8865,-5.04,-0.7,5.088378917,-4.18896,4.20822,5.937718539,5.65104,1.64822,5.8865,-9.84,2.56,10.16755625
18/08/2020 03:30,1.36336,0.91598,1.642488919,5.88336,1.71598,6.1285,-4.52,-0.8,4.590250538,-3.48664,4.65598,5.816769572,5.88336,1.71598,6.1285,-9.37,2.94,9.820412415
18/08/2020 04:00,1.67472,0.91346,1.907641541,6.11472,1.78346,6.3695,-4.44,-0.87,4.524433666,-3.25528,4.63346,5.662667168,6.11472,1.78346,6.3695,-9.37,2.85,9.793845006
18/08/2020 04:30,0.64104,0.69322,0.944185496,5.53104,1.61322,5.7615,-4.89,-0.92,4.975791394,-4.20896,4.44322,6.120257205,5.53104,1.61322,5.7615,-9.74,2.83,10.14280533
18/08/2020 05:00,0.10472,0.65346,0.661797741,5.39472,1.57346,5.6195,-5.29,-0.92,5.369404064,-4.74528,4.43346,6.494093459,5.39472,1.57346,5.6195,-10.14,2.86,10.53561579
18/08/2020 05:30,-0.41144,0.75208,0.857267286,5.21856,1.52208,5.436,-5.63,-0.77,5.68241146,-5.46144,3.86208,6.689020018,5.21856,1.52208,5.436,-10.68,2.34,10.9333435
18/08/2020 06:00,-0.27032,0.82324,0.86648543,5.35968,1.56324,5.583,-5.63,-0.74,5.678424077,-5.53032,3.57324,6.584260277,5.35968,1.56324,5.583,-10.89,2.01,11.07394239
18/08/2020 06:30,0.19744,3.18592,3.19203208,5.91744,1.72592,6.164,-5.72,1.46,5.903388857,-5.79256,0.85592,5.855454756,5.91744,1.72592,6.164,-11.71,-0.87,11.74227406
18/08/2020 07:00,-0.33848,3.32336,3.340552409,6.01152,1.75336,6.262,-6.35,1.57,6.54120784,-6.76848,0.26336,6.773601701,6.01152,1.75336,6.262,-12.78,-1.49,12.8665652
18/08/2020 07:30,-0.64536,1.35552,1.50130743,6.22464,1.81552,6.484,-6.87,-0.46,6.885383069,-7.21536,1.74552,7.423493787,6.22464,1.81552,6.484,-13.44,-0.07,13.44018229
18/08/2020 08:00,-0.07832,1.88924,1.890862713,6.99168,2.03924,7.283,-7.07,-0.15,7.071591052,-7.27832,0.21924,7.281621262,6.99168,2.03924,7.283,-14.27,-1.82,14.38559349
18/08/2020 08:30,0.32776,1.78768,1.817478033,7.63776,2.22768,7.956,-7.31,-0.44,7.323230162,-7.45224,0.70768,7.485765959,7.63776,2.22768,7.956,-15.09,-1.52,15.1663608
18/08/2020 09:00,1.58504,2.95272,3.351254571,8.37504,2.44272,8.724,-6.79,0.51,6.809126229,-6.55496,-0.27728,6.560821961,8.37504,2.44272,8.724,-14.93,-2.72,15.1757471
18/08/2020 09:30,4.31376,3.42818,5.510076538,9.83376,2.86818,10.2435,-5.52,0.56,5.548333083,-3.77624,0.14818,3.77914618,9.83376,2.86818,10.2435,-13.61,-2.72,13.87913902
18/08/2020 10:00,3.7732,3.2526,4.981610683,9.6432,2.8126,10.045,-5.87,0.44,5.886467532,-4.2668,-0.0674,4.267332305,9.6432,2.8126,10.045,-13.91,-2.88,14.20501672
18/08/2020 10:30,5.0956,3.4133,6.133168533,10.3656,3.0233,10.7975,-5.27,0.39,5.284411036,-2.8444,0.0533,2.844899339,10.3656,3.0233,10.7975,-13.21,-2.97,13.53975628
18/08/2020 11:00,8.08392,2.41906,8.438104873,11.65392,3.39906,12.1395,-3.57,-0.98,3.70206699,0.49392,1.22906,1.32459256,11.65392,3.39906,12.1395,-11.16,-2.17,11.36901491
18/08/2020 11:30,8.97112,2.38366,9.282393498,12.32112,3.59366,12.8345,-3.35,-1.21,3.561825375,1.64112,1.30366,2.095901775,12.32112,3.59366,12.8345,-10.68,-2.29,10.92275148
18/08/2020 12:00,15.5728,2.9554,15.85075673,15.6528,4.5654,16.305,-0.08,-1.61,1.611986352,8.8728,1.7454,9.042842529,15.6528,4.5654,16.305,-6.78,-2.82,7.343078374
18/08/2020 12:30,15.7928,2.7804,16.03568383,15.5328,4.5304,16.18,0.26,-1.75,1.769208863,8.6928,1.5504,8.829978029,15.5328,4.5304,16.18,-6.84,-2.98,7.460965085
18/08/2020 13:00,10.6996,2.4528,10.97714298,13.4496,3.9228,14.01,-2.75,-1.47,3.118236681,3.9796,1.2928,4.184321689,13.4496,3.9228,14.01,-9.47,-2.63,9.828417981
18/08/2020 13:30,9.75704,3.05872,10.22524316,12.64704,3.68872,13.174,-2.89,-0.63,2.957870856,2.89704,0.16872,2.901948862,12.64704,3.68872,13.174,-9.75,-3.52,10.36594906
18/08/2020 14:00,16.524,4.0145,17.00466954,15.924,4.6445,16.5875,0.6,-0.63,0.87,9.504,0.5245,9.518461864,15.924,4.6445,16.5875,-6.42,-4.12,7.628289454
18/08/2020 14:30,14.28096,3.85028,14.79089161,14.88096,4.34028,15.501,-0.6,-0.49,0.774661216,7.80096,0.60028,7.824021536,14.88096,4.34028,15.501,-7.08,-3.74,8.00712183
18/08/2020 15:00,13.0084,3.0412,13.35916794,14.1984,4.1412,14.79,-1.19,-1.1,1.620524606,6.2384,1.6012,6.440611462,14.1984,4.1412,14.79,-7.96,-2.54,8.355429373
18/08/2020 15:30,9.32864,2.42502,9.638684882,12.18864,3.55502,12.6965,-2.86,-1.13,3.075142273,1.74864,1.32502,2.19395074,12.18864,3.55502,12.6965,-10.44,-2.23,10.67550936
18/08/2020 16:00,8.09608,2.33844,8.427028717,11.68608,3.40844,12.173,-3.59,-1.07,3.746064602,0.30608,1.10844,1.149923563,11.68608,3.40844,12.173,-11.38,-2.3,11.61009905
18/08/2020 16:30,8.59144,2.34542,8.905831587,12.36144,3.60542,12.8765,-3.77,-1.26,3.974984277,2.14144,1.72542,2.750061717,12.36144,3.60542,12.8765,-10.22,-1.88,10.39147728
18/08/2020 17:00,5.10032,2.48926,5.675357209,10.66032,3.10926,11.1045,-5.56,-0.62,5.594461547,-1.49968,1.74926,2.304116024,10.66032,3.10926,11.1045,-12.16,-1.36,12.23581628
18/08/2020 17:30,5.89608,2.70094,6.485278425,11.14608,3.25094,11.6105,-5.25,-0.55,5.278730908,-0.87392,2.05094,2.229370102,11.14608,3.25094,11.6105,-12.02,-1.2,12.07975165
18/08/2020 18:00,5.97816,2.99738,6.687502064,10.92816,3.18738,11.3835,-4.95,-0.19,4.953645123,-1.00184,1.94738,2.189970833,10.92816,3.18738,11.3835,-11.93,-1.24,11.99426947
18/08/2020 18:30,1.3068,3.2499,3.502795491,8.5368,2.4899,8.8925,-7.23,0.76,7.269834936,-5.9732,0.5399,5.997550354,8.5368,2.4899,8.8925,-14.51,-1.95,14.64044398
18/08/2020 19:00,-0.6036,2.9552,3.016212857,7.5264,2.1952,7.84,-8.13,0.76,8.165445487,-7.9236,0.3152,7.929866834,7.5264,2.1952,7.84,-15.45,-1.88,15.56396158
18/08/2020 19:30,-2.21664,2.74598,3.529008225,6.36336,1.85598,6.6285,-8.58,0.89,8.62603617,-10.03664,0.81598,10.069755,6.36336,1.85598,6.6285,-16.4,-1.04,16.43294252
18/08/2020 20:00,-4.27176,1.88782,4.670310252,5.23824,1.52782,5.4565,-9.51,0.36,9.516811441,-12.02176,0.63782,12.03866803,5.23824,1.52782,5.4565,-17.26,-0.89,17.28293089
18/08/2020 20:30,-5.36664,1.68348,5.624493737,4.74336,1.38348,4.941,-10.11,0.3,10.11445006,-13.07664,0.59348,13.09010054,4.74336,1.38348,4.941,-17.82,-0.79,17.83750263
18/08/2020 21:00,-4.62352,1.67814,4.918647278,5.13648,1.49814,5.3505,-9.76,0.18,9.761659695,-12.27352,0.84814,12.30278971,5.13648,1.49814,5.3505,-17.41,-0.65,17.42212961
18/08/2020 21:30,-5.45512,1.30684,5.609471009,4.99488,1.45684,5.203,-10.45,-0.15,10.4510765,-12.67512,0.65684,12.69212771,4.99488,1.45684,5.203,-17.67,-0.8,17.68810052
18/08/2020 22:00,-5.75368,1.14726,5.866944609,4.75632,1.38726,4.9545,-10.51,-0.24,10.51273989,-12.46368,0.93726,12.49887097,4.75632,1.38726,4.9545,-17.22,-0.45,17.22587879
18/08/2020 22:30,-4.13984,1.72588,4.485190854,4.82016,1.40588,5.021,-8.96,0.32,8.965712465,-11.07984,0.92588,11.118458,4.82016,1.40588,5.021,-15.9,-0.48,15.90724363
18/08/2020 23:00,-3.5896,2.3522,4.291628246,4.6704,1.3622,4.865,-8.26,0.99,8.31911654,-10.4596,0.1022,10.46009928,4.6704,1.3622,4.865,-15.13,-1.26,15.18237465
18/08/2020 23:30,-3.06768,3.29776,4.50398508,4.55232,1.32776,4.742,-7.62,1.97,7.870533654,-9.36768,1.13776,9.436520884,4.55232,1.32776,4.742,-13.92,-0.19,13.92129664
19/08/2020 00:00,-2.604,1.7205,3.1210473,4.596,1.3405,4.7875,-7.2,0.38,7.210020804,-8.434,1.8205,8.628242941,4.596,1.3405,4.7875,-13.03,0.48,13.03883814
19/08/2020 00:30,-1.8888,2.3266,2.996770428,4.6512,1.3566,4.845,-6.54,0.97,6.611542936,-7.4988,1.6966,7.688332264,4.6512,1.3566,4.845,-12.15,0.34,12.15475627
19/08/2020 01:00,-0.51408,4.33506,4.365435081,5.12592,1.49506,5.3395,-5.64,2.84,6.314681306,-6.11408,-0.02494,6.114130866,5.12592,1.49506,5.3395,-11.24,-1.52,11.34231017
19/08/2020 01:30,-1.0032,5.0174,5.116709196,4.7568,1.3874,4.955,-5.76,3.63,6.808413912,-6.7632,-0.8126,6.811842115,4.7568,1.3874,4.955,-11.52,-2.2,11.72818827
19/08/2020 02:00,-0.88864,5.02498,5.102950622,4.61136,1.34498,4.8035,-5.5,3.68,6.61758264,-6.57864,-0.78502,6.625312117,4.61136,1.34498,4.8035,-11.19,-2.13,11.39091743
19/08/2020 02:30,-0.85472,5.10404,5.175110685,4.74528,1.38404,4.943,-5.6,3.72,6.722975532,-6.50472,-0.74596,6.547353557,4.74528,1.38404,4.943,-11.25,-2.13,11.44986463
19/08/2020 03:00,-0.91808,5.08556,5.167764642,4.68192,1.36556,4.877,-5.6,3.72,6.722975532,-6.44808,-0.70444,6.486445205,4.68192,1.36556,4.877,-11.13,-2.07,11.32085686
19/08/2020 03:30,0.178,5.2665,5.269507211,5.028,1.4665,5.2375,-4.85,3.8,6.161371601,-5.202,-0.5235,5.228274692,5.028,1.4665,5.2375,-10.23,-1.99,10.42175609
19/08/2020 04:00,-0.23632,5.08274,5.088230837,4.84368,1.41274,5.0455,-5.08,3.67,6.267000878,-5.65632,-0.53726,5.681778265,4.84368,1.41274,5.0455,-10.5,-1.95,10.67953651
19/08/2020 04:30,-0.33904,4.93278,4.944417726,4.74096,1.38278,4.9385,-5.08,3.55,6.197491428,-5.86904,-0.37722,5.881150011,4.74096,1.38278,4.9385,-10.61,-1.76,10.75498489
19/08/2020 05:00,0.0404,4.9297,4.929865541,4.9704,1.4497,5.1775,-4.93,3.48,6.034509094,-5.5096,-0.3103,5.518331111,4.9704,1.4497,5.1775,-10.48,-1.76,10.62675868
19/08/2020 05:30,-0.70504,4.65478,4.707871945,4.88496,1.42478,5.0885,-5.59,3.23,6.456082403,-6.33504,-0.46522,6.35209898,4.88496,1.42478,5.0885,-11.22,-1.89,11.37807101
19/08/2020 06:00,-2.53576,4.30582,4.997015574,4.13424,1.20582,4.3065,-6.67,3.1,7.355195443,-8.46576,-1.09418,8.536177262,4.13424,1.20582,4.3065,-12.6,-2.3,12.8082005
19/08/2020 06:30,-2.86832,4.22674,5.108090705,4.17168,1.21674,4.3455,-7.04,3.01,7.656480915,-9.06832,-1.39326,9.174726211,4.17168,1.21674,4.3455,-13.24,-2.61,13.4948027
19/08/2020 07:00,-2.10576,1.61582,2.654260622,4.85424,1.41582,5.0565,-6.96,0.2,6.96287297,-8.49576,0.86582,8.539764765,4.85424,1.41582,5.0565,-13.35,-0.55,13.36132478
19/08/2020 07:30,-1.80312,0.76034,1.956874715,5.72688,1.67034,5.9655,-7.53,-0.91,7.584787406,-8.55312,1.35034,8.659057677,5.72688,1.67034,5.9655,-14.28,-0.32,14.28358498
19/08/2020 08:00,-0.11808,1.53056,1.535108074,6.96192,2.03056,7.252,-7.08,-0.5,7.097633408,-7.11808,0.93056,7.178649232,6.96192,2.03056,7.252,-14.08,-1.1,14.12290338
19/08/2020 08:30,-0.49656,3.54892,3.583490617,7.09344,2.06892,7.389,-7.59,1.48,7.732948985,-8.04656,-1.45108,8.176353772,7.09344,2.06892,7.389,-15.14,-3.52,15.54380906
19/08/2020 09:00,0.57696,1.11578,1.256124138,8.07696,2.35578,8.4135,-7.5,-1.24,7.601815573,-6.06304,1.05578,6.154277005,8.07696,2.35578,8.4135,-14.14,-1.3,14.1996338
19/08/2020 09:30,2.62024,1.48132,3.00997784,9.33024,2.72132,9.719,-6.71,-1.24,6.823613412,-3.47976,1.01132,3.623740857,9.33024,2.72132,9.719,-12.81,-1.71,12.92362952
19/08/2020 10:00,-0.62952,1.06264,1.235111007,7.62048,2.22264,7.938,-8.25,-1.16,8.331152381,-7.29952,0.70264,7.333259521,7.62048,2.22264,7.938,-14.92,-1.52,14.99722641
19/08/2020 10:30,0.42112,1.24866,1.317760923,8.12112,2.36866,8.4595,-7.7,-1.12,7.78102821,-6.35888,0.60866,6.387943476,8.12112,2.36866,8.4595,-14.48,-1.76,14.58656916
19/08/2020 11:00,2.87568,1.45624,3.223378724,9.65568,2.81624,10.058,-6.78,-1.36,6.915056037,-3.97432,0.69624,4.034844433,9.65568,2.81624,10.058,-13.63,-2.12,13.79388633
19/08/2020 11:30,-0.23504,1.38478,1.404585152,8.24496,2.40478,8.5885,-8.48,-1.02,8.541124048,-7.48504,-0.27522,7.49009812,8.24496,2.40478,8.5885,-15.73,-2.68,15.95666945
19/08/2020 12:00,0.374,1.7445,1.784140199,8.484,2.4745,8.8375,-8.11,-0.73,8.14278822,-7.006,-0.2055,7.009013215,8.484,2.4745,8.8375,-15.49,-2.68,15.72013041
19/08/2020 12:30,2.1936,0.8048,2.336575272,9.5136,2.7748,9.91,-7.32,-1.97,7.580455131,-4.8764,1.5448,5.115240366,9.5136,2.7748,9.91,-14.39,-1.23,14.44247209
19/08/2020 13:00,1.12944,0.80192,1.385175224,8.98944,2.62192,9.364,-7.86,-1.82,8.067961329,-6.29056,1.42192,6.449263648,8.98944,2.62192,9.364,-15.28,-1.2,15.32704799
19/08/2020 13:30,0.25256,0.60658,0.657058483,8.18256,2.38658,8.5235,-7.93,-1.78,8.127318131,-7.90744,1.18658,7.995972702,8.18256,2.38658,8.5235,-16.09,-1.2,16.13468624
19/08/2020 14:00,-0.22528,3.34096,3.34854667,7.85472,2.29096,8.182,-8.08,1.05,8.14793839,-8.87528,-1.91904,9.080380477,7.85472,2.29096,8.182,-16.73,-4.21,17.25157964
19/08/2020 14:30,0.54088,3.18234,3.227977548,8.03088,2.34234,8.3655,-7.49,0.84,7.536955619,-7.89912,-1.38766,8.020080863,8.03088,2.34234,8.3655,-15.93,-3.73,16.36086184
19/08/2020 15:00,0.13376,0.85818,0.86854168,7.91376,2.30818,8.2435,-7.78,-1.45,7.913968663,-8.01624,1.37818,8.133848035,7.91376,2.30818,8.2435,-15.93,-0.93,15.9571238
19/08/2020 15:30,0.43448,3.66464,3.690306112,8.00448,2.33464,8.338,-7.57,1.33,7.685948217,-8.36552,-1.57536,8.512560367,8.00448,2.33464,8.338,-16.37,-3.91,16.83047831
19/08/2020 16:00,2.7572,3.8271,4.716868267,9.2472,2.6971,9.6325,-6.49,1.13,6.587639942,-5.7928,-0.6429,5.828366173,9.2472,2.6971,9.6325,-15.04,-3.34,15.40640127
19/08/2020 16:30,1.59704,2.70622,3.142318165,9.10704,2.65622,9.4865,-7.51,0.05,7.510166443,-5.93296,0.91622,6.003288553,9.10704,2.65622,9.4865,-15.04,-1.74,15.14031704
19/08/2020 17:00,3.27408,4.49494,5.560942856,9.99408,2.91494,10.4105,-6.72,1.58,6.903245613,-4.48592,-0.16506,4.488955675,9.99408,2.91494,10.4105,-14.48,-3.08,14.80394542
19/08/2020 17:30,2.14432,2.06626,2.977841273,9.48432,2.76626,9.8795,-7.34,-0.7,7.373303195,-5.30568,2.34626,5.80130815,9.48432,2.76626,9.8795,-14.79,-0.42,14.79596229
19/08/2020 18:00,-0.0948,1.8761,1.878493612,8.4552,2.4661,8.8075,-8.55,-0.59,8.570332549,-7.7748,2.0461,8.039529853,8.4552,2.4661,8.8075,-16.23,-0.42,16.23543347
19/08/2020 18:30,-1.33464,1.87698,2.303110473,7.87536,2.29698,8.2035,-9.21,-0.42,9.219571574,-8.61464,1.93698,8.829717654,7.87536,2.29698,8.2035,-16.49,-0.36,16.49392919
19/08/2020 19:00,-2.59224,1.68518,3.091850554,7.21776,2.10518,7.5185,-9.81,-0.42,9.818986709,-9.73224,1.74518,9.887474331,7.21776,2.10518,7.5185,-16.95,-0.36,16.95382258
19/08/2020 19:30,-1.15704,3.80128,3.973470926,7.27296,2.12128,7.576,-8.43,1.68,8.595772217,-9.10704,-0.32872,9.112970668,7.27296,2.12128,7.576,-16.38,-2.45,16.56221302
19/08/2020 20:00,-1.3612,1.6584,2.145496679,6.9888,2.0384,7.28,-8.35,-0.38,8.358642234,-9.0812,1.9784,9.294205722,6.9888,2.0384,7.28,-16.07,-0.06,16.07011201
19/08/2020 20:30,-2.01048,0.85236,2.183700392,6.65952,1.94236,6.937,-8.67,-1.09,8.738249253,-9.29048,2.62236,9.65348593,6.65952,1.94236,6.937,-15.95,0.68,15.96448872
19/08/2020 21:00,-3.17736,3.75952,4.92235789,6.03264,1.75952,6.284,-9.21,2,9.42465384,-10.61736,-0.45048,10.62691233,6.03264,1.75952,6.284,-16.65,-2.21,16.79602929
19/08/2020 21:30,-1.67056,3.91692,4.258289915,6.46944,1.88692,6.739,-8.14,2.03,8.389308672,-9.59056,-0.06308,9.590767446,6.46944,1.88692,6.739,-16.06,-1.95,16.17795104
19/08/2020 22:00,-1.57304,4.29828,4.577080489,6.09696,1.77828,6.351,-7.67,2.52,8.073369804,-9.35304,-0.41172,9.362097553,6.09696,1.77828,6.351,-15.45,-2.19,15.60444168
19/08/2020 22:30,-1.90368,4.34726,4.745805206,5.47632,1.59726,5.7045,-7.38,2.75,7.87571584,-9.39368,-0.59274,9.412362331,5.47632,1.59726,5.7045,-14.87,-2.19,15.03040252
19/08/2020 23:00,-0.47512,2.42184,2.468004862,6.07488,1.77184,6.328,-6.55,0.65,6.582172894,-7.10512,1.49184,7.260049366,6.07488,1.77184,6.328,-13.18,-0.28,13.18297387
19/08/2020 23:30,-2.3068,2.8326,3.653073911,4.8432,1.4126,5.045,-7.15,1.42,7.289643338,-8.6568,0.6726,8.682889899,4.8432,1.4126,5.045,-13.5,-0.74,13.52026627
20/08/2020 00:00,-1.97448,3.25786,3.80949118,4.89552,1.42786,5.0995,-6.87,1.83,7.109556948,-8.08448,0.45786,8.097434943,4.89552,1.42786,5.0995,-12.98,-0.97,13.01619376
20/08/2020 00:30,-0.56464,3.88198,3.92282896,5.35536,1.56198,5.5785,-5.92,2.32,6.35836457,-6.33464,0.46198,6.351463568,5.35536,1.56198,5.5785,-11.69,-1.1,11.74163958
20/08/2020 01:00,0.20984,2.15912,2.169292972,5.61984,1.63912,5.854,-5.41,0.52,5.434933302,-5.14016,2.36912,5.659856394,5.61984,1.63912,5.854,-10.76,0.73,10.78473458
20/08/2020 01:30,1.88768,2.37724,3.035556918,6.36768,1.85724,6.633,-4.48,0.52,4.510077605,-3.30232,2.58724,4.195131488,6.36768,1.85724,6.633,-9.67,0.73,9.697515146
20/08/2020 02:00,1.62096,2.26028,2.781434342,6.24096,1.82028,6.501,-4.62,0.44,4.640905084,-3.54904,2.62028,4.411524929,6.24096,1.82028,6.501,-9.79,0.8,9.82263203
20/08/2020 02:30,3.84696,2.93828,4.840722116,7.29696,2.12828,7.601,-3.45,0.81,3.543811507,-1.21304,2.80828,3.059068911,7.29696,2.12828,7.601,-8.51,0.68,8.537124809
20/08/2020 03:00,3.64056,2.63308,4.492970888,7.21056,2.10308,7.511,-3.57,0.53,3.609127318,-1.29944,2.87308,3.153273379,7.21056,2.10308,7.511,-8.51,0.77,8.544764479
20/08/2020 03:30,5.83976,2.90618,6.522934849,8.24976,2.40618,8.5935,-2.41,0.5,2.461320784,1.05976,3.17618,3.348314598,8.24976,2.40618,8.5935,-7.19,0.77,7.231113331
20/08/2020 04:00,4.68944,2.46942,5.299894589,7.60944,2.21942,7.9265,-2.92,0.25,2.930682514,-0.09056,3.29942,3.300662577,7.60944,2.21942,7.9265,-7.7,1.08,7.775371374
20/08/2020 04:30,4.75808,2.55944,5.402782468,7.67808,2.23944,7.998,-2.92,0.32,2.937481915,0.02808,3.41944,3.419555293,7.67808,2.23944,7.998,-7.65,1.18,7.740471562
20/08/2020 05:00,3.79488,2.59184,4.595513986,7.27488,2.12184,7.578,-3.48,0.47,3.511595079,-1.13512,3.14184,3.34060713,7.27488,2.12184,7.578,-8.41,1.02,8.471629123
20/08/2020 05:30,1.74456,2.28758,2.876892742,6.33456,1.84758,6.5985,-4.59,0.44,4.611041097,-3.36544,2.77758,4.363615135,6.33456,1.84758,6.5985,-9.7,0.93,9.744480489
20/08/2020 06:00,1.7688,2.2284,2.845069419,6.2688,1.8284,6.53,-4.5,0.4,4.517742799,-3.5112,2.6384,4.392001821,6.2688,1.8284,6.53,-9.78,0.81,9.813485619
20/08/2020 06:30,0.57416,3.58538,3.631061752,5.98416,1.74538,6.2335,-5.41,1.84,5.714341607,-5.51584,0.55538,5.543729597,5.98416,1.74538,6.2335,-11.5,-1.19,11.56140562
20/08/2020 07:00,-0.95808,3.48556,3.614836898,5.64192,1.64556,5.877,-6.6,1.84,6.851685924,-7.33808,-0.72444,7.373752871,5.64192,1.64556,5.877,-12.98,-2.37,13.19459359
20/08/2020 07:30,-0.18776,2.45482,2.461990059,6.46224,1.88482,6.7315,-6.65,0.57,6.674383867,-6.61776,0.14482,6.619344397,6.46224,1.88482,6.7315,-13.08,-1.74,13.19522641
20/08/2020 08:00,2.47296,0.59128,2.542664587,8.47296,2.47128,8.826,-6,-1.88,6.287638666,-3.17704,2.51128,4.049704977,8.47296,2.47128,8.826,-11.65,0.04,11.65006867
20/08/2020 08:30,6.16248,0.72114,6.204530816,10.63248,3.10114,11.0755,-4.47,-2.38,5.064118877,0.34248,2.09114,2.11899954,10.63248,3.10114,11.0755,-10.29,-1.01,10.33944873
20/08/2020 09:00,10.73304,4.74672,11.73582116,12.98304,3.78672,13.524,-2.25,0.96,2.446242016,4.28304,-0.51328,4.313686127,12.98304,3.78672,13.524,-8.7,-4.3,9.704638066
20/08/2020 09:30,13.44304,2.53922,13.68075154,14.60304,4.25922,15.2115,-1.16,-1.72,2.074608397,7.49304,1.84922,7.717853526,14.60304,4.25922,15.2115,-7.11,-2.41,7.507343072
20/08/2020 10:00,14.692,2.0635,14.83620222,15.612,4.5535,16.2625,-0.92,-2.49,2.65452444,8.992,2.5135,9.336688184,15.612,4.5535,16.2625,-6.62,-2.04,6.927192794
20/08/2020 10:30,20.45392,3.12656,20.69150117,18.67392,5.44656,19.452,1.78,-2.32,2.924175097,14.91392,2.29656,15.08970502,18.67392,5.44656,19.452,-3.76,-3.15,4.905109581
20/08/2020 11:00,21.2844,4.9592,21.85450407,19.0944,5.5692,19.89,2.19,-0.61,2.273367546,15.9244,1.0292,15.95762413,19.0944,5.5692,19.89,-3.17,-4.54,5.537192429
20/08/2020 11:30,24.19528,2.69654,24.34507963,20.28528,5.91654,21.1305,3.91,-3.22,5.065224575,18.47528,3.68654,18.83949437,20.28528,5.91654,21.1305,-1.81,-2.23,2.87210724
20/08/2020 12:00,26.19936,3.30398,26.40686934,20.85936,6.08398,21.7285,5.34,-2.78,6.020298996,20.01936,3.48398,20.32025815,20.85936,6.08398,21.7285,-0.84,-2.6,2.732325017
20/08/2020 12:30,27.5736,3.3123,27.77183372,21.5736,6.2923,22.4725,6,-2.98,6.699283544,22.2436,3.7523,22.55786994,21.5736,6.2923,22.4725,0.67,-2.54,2.626880279
20/08/2020 13:00,26.9096,3.0303,27.07968409,21.1896,6.1803,22.0725,5.72,-3.15,6.53,21.4696,3.5703,21.76443811,21.1896,6.1803,22.0725,0.28,-2.61,2.62497619
20/08/2020 13:30,26.63112,2.65866,26.76350174,21.32112,6.21866,22.2095,5.31,-3.56,6.39294142,20.98112,3.88866,21.3384412,21.32112,6.21866,22.2095,-0.34,-2.33,2.354676199
20/08/2020 14:00,25.78904,2.65472,25.92531817,20.75904,6.05472,21.624,5.03,-3.4,6.071317814,19.65904,3.89472,20.04112516,20.75904,6.05472,21.624,-1.1,-2.16,2.423963696
20/08/2020 14:30,25.45976,2.80868,25.61421603,20.42976,5.95868,21.281,5.03,-3.15,5.934930497,19.32976,4.04868,19.74921344,20.42976,5.95868,21.281,-1.1,-1.91,2.204109798
20/08/2020 15:00,20.98648,4.69314,21.50483448,18.21648,5.31314,18.9755,2.77,-0.62,2.838538356,14.73648,1.17314,14.78310185,18.21648,5.31314,18.9755,-3.48,-4.14,5.408326913
20/08/2020 15:30,18.89992,3.23456,19.17470611,17.32992,5.05456,18.052,1.57,-1.82,2.403601464,12.95992,1.36456,13.03155978,17.32992,5.05456,18.052,-4.37,-3.69,5.719527953
20/08/2020 16:00,19.5532,5.3176,20.2633783,17.4432,5.0876,18.17,2.11,0.23,2.122498528,13.0732,0.9476,13.10749801,17.4432,5.0876,18.17,-4.37,-4.14,6.019676071
20/08/2020 16:30,16.50552,6.26536,17.65465736,16.71552,4.87536,17.412,-0.21,1.39,1.405773808,10.87552,0.70536,10.89836997,16.71552,4.87536,17.412,-5.84,-4.17,7.175966834
20/08/2020 17:00,18.0896,6.5453,19.23732259,17.2296,5.0253,17.9475,0.86,1.52,1.74642492,12.0396,1.0753,12.08752407,17.2296,5.0253,17.9475,-5.19,-3.95,6.522162218
20/08/2020 17:30,13.41584,6.30462,14.82339355,15.37584,4.48462,16.0165,-1.96,1.82,2.674696244,7.42584,0.88462,7.478345556,15.37584,4.48462,16.0165,-7.95,-3.6,8.727112925
20/08/2020 18:00,3.91928,2.09854,4.445742441,10.58928,3.08854,11.0305,-6.67,-0.99,6.743070517,-1.97072,1.29854,2.360072764,10.58928,3.08854,11.0305,-12.56,-1.79,12.68691058
20/08/2020 18:30,2.09472,1.48596,2.568254076,9.65472,2.81596,10.057,-7.56,-1.33,7.67609927,-3.84528,2.49596,4.584320517,9.65472,2.81596,10.057,-13.5,-0.32,13.50379206
20/08/2020 19:00,0.64312,1.37466,1.517660519,8.79312,2.56466,9.1595,-8.15,-1.19,8.236419125,-5.49688,2.88466,6.20781387,8.79312,2.56466,9.1595,-14.29,0.32,14.29358248
20/08/2020 19:30,-0.2744,1.2583,1.287871985,8.0856,2.3583,8.4225,-8.36,-1.1,8.432057875,-6.3944,2.8683,7.008244877,8.0856,2.3583,8.4225,-14.48,0.51,14.48897857
20/08/2020 20:00,-2.05472,1.14654,2.352961591,7.08528,2.06654,7.3805,-9.14,-0.92,9.18618528,-8.19472,2.57654,8.59022667,7.08528,2.06654,7.3805,-15.28,0.51,15.28850876
20/08/2020 20:30,-2.7696,0.8022,2.883437012,6.8304,1.9922,7.115,-9.6,-1.19,9.67347404,-8.9196,2.6022,9.291432021,6.8304,1.9922,7.115,-15.75,0.61,15.76180827
20/08/2020 21:00,-3.29648,0.81686,3.396180303,6.74352,1.96686,7.0245,-10.04,-1.15,10.10564694,-9.41648,2.67686,9.789569707,6.74352,1.96686,7.0245,-16.16,0.71,16.17558963
20/08/2020 21:30,-2.72896,1.11072,2.946340374,6.79104,1.98072,7.074,-9.52,-0.87,9.559670496,-9.36896,2.63072,9.731294837,6.79104,1.98072,7.074,-16.16,0.65,16.17306712
20/08/2020 22:00,-1.67256,1.17092,2.041693072,6.99744,2.04092,7.289,-8.67,-0.87,8.713541186,-8.37256,2.88092,8.854347011,6.99744,2.04092,7.289,-15.37,0.84,15.39293669
20/08/2020 22:30,0.0368,1.1924,1.192967728,7.5168,2.1924,7.83,-7.48,-1,7.54654888,-6.4832,3.4324,7.335751632,7.5168,2.1924,7.83,-14,1.24,14.05480701
20/08/2020 23:00,0.32568,1.25374,1.295349933,7.31568,2.13374,7.6205,-6.99,-0.88,7.045175654,-5.78432,3.52374,6.773116081,7.31568,2.13374,7.6205,-13.1,1.39,13.17353787
20/08/2020 23:30,0.99768,3.50224,3.641572517,6.96768,2.03224,7.258,-5.97,1.47,6.148316843,-5.10232,1.47224,5.310476438,6.96768,2.03224,7.258,-12.07,-0.56,12.0829839
21/08/2020 00:00,2.09472,3.85596,4.388197739,7.25472,2.11596,7.557,-5.16,1.74,5.445475186,-3.63528,1.49596,3.931050369,7.25472,2.11596,7.557,-10.89,-0.62,10.90763494
21/08/2020 00:30,2.1976,3.9693,4.537046203,7.1976,2.0993,7.4975,-5,1.87,5.338248777,-3.3824,1.5193,3.70795122,7.1976,2.0993,7.4975,-10.58,-0.58,10.59588599
21/08/2020 01:00,0.22888,3.98134,3.987913521,5.79888,1.69134,6.0405,-5.57,2.29,6.022374947,-5.12112,0.74134,5.174500464,5.79888,1.69134,6.0405,-10.92,-0.95,10.96124537
21/08/2020 01:30,0.90688,4.20034,4.297125487,5.96688,1.74034,6.2155,-5.06,2.46,5.626295406,-4.27312,0.73034,4.335083742,5.96688,1.74034,6.2155,-10.24,-1.01,10.28968901
21/08/2020 02:00,1.57752,4.25386,4.53694768,6.28752,1.83386,6.5495,-4.71,2.42,5.29532813,-3.68248,0.94386,3.801516888,6.28752,1.83386,6.5495,-9.97,-0.89,10.00964535
21/08/2020 02:30,5.16632,3.86226,6.450419727,8.23632,2.40226,8.5795,-3.07,1.46,3.399485255,0.29632,2.55226,2.569403948,8.23632,2.40226,8.5795,-7.94,0.15,7.94141675
21/08/2020 03:00,4.27952,2.61236,5.013852431,7.61952,2.22236,7.937,-3.34,0.39,3.362692374,-0.40048,3.50236,3.525182236,7.61952,2.22236,7.937,-8.02,1.28,8.121502324
21/08/2020 03:30,2.6548,2.5589,3.68726623,6.7848,1.9789,7.0675,-4.13,0.58,4.170527545,-2.0652,3.1989,3.80762554,6.7848,1.9789,7.0675,-8.85,1.22,8.933694644
21/08/2020 04:00,4.02776,2.91768,4.973500498,7.63776,2.22768,7.956,-3.61,0.69,3.675350323,-0.61224,3.20768,3.265585522,7.63776,2.22768,7.956,-8.25,0.98,8.308002167
21/08/2020 04:30,7.57008,3.32294,8.26728743,9.37008,2.73294,9.7605,-1.8,0.59,1.894228075,3.04008,3.59294,4.70651721,9.37008,2.73294,9.7605,-6.33,0.86,6.388153098
21/08/2020 05:00,6.12296,3.16628,6.893182734,8.59296,2.50628,8.951,-2.47,0.66,2.556657975,1.38296,3.41628,3.685586439,8.59296,2.50628,8.951,-7.21,0.91,7.267200286
21/08/2020 05:30,6.80512,3.14066,7.494891824,8.98512,2.62066,9.3595,-2.18,0.52,2.241160414,1.92512,3.63066,4.109474303,8.98512,2.62066,9.3595,-7.06,1.01,7.131879135
21/08/2020 06:00,8.4172,3.4396,9.092860056,9.9072,2.8896,10.32,-1.49,0.55,1.588269499,3.4772,3.5096,4.94046678,9.9072,2.8896,10.32,-6.43,0.62,6.459821979
21/08/2020 06:30,7.38896,4.70428,8.759393826,9.64896,2.81428,10.051,-2.26,1.89,2.946133059,1.81896,1.65428,2.458710597,9.64896,2.81428,10.051,-7.83,-1.16,7.915459557
21/08/2020 07:00,7.25168,4.69674,8.639804943,10.17168,2.96674,10.5955,-2.92,1.73,3.394009428,1.41168,2.15674,2.577667133,10.17168,2.96674,10.5955,-8.76,-0.81,8.797368925
21/08/2020 07:30,9.1864,5.5727,10.74453025,11.4264,3.3327,11.9025,-2.24,2.24,3.16783838,2.8464,0.6427,2.918056931,11.4264,3.3327,11.9025,-8.58,-2.69,8.991801822
21/08/2020 08:00,11.29024,4.98382,12.34131197,12.87024,3.75382,13.4065,-1.58,1.23,2.00232365,4.94024,0.83382,5.010112479,12.87024,3.75382,13.4065,-7.93,-2.92,8.450520694
21/08/2020 08:30,11.45456,5.65258,12.77335529,13.17456,3.84258,13.7235,-1.72,1.81,2.496898076,4.50456,0.04258,4.504761242,13.17456,3.84258,13.7235,-8.67,-3.8,9.466197758
21/08/2020 09:00,11.312,5.501,12.57864639,13.032,3.801,13.575,-1.72,1.7,2.418346543,4.742,-0.609,4.780946036,13.032,3.801,13.575,-8.29,-4.41,9.390005325
21/08/2020 09:30,13.68152,6.05336,14.96085415,14.65152,4.27336,15.262,-0.97,1.78,2.027140844,7.47152,-0.13664,7.472769339,14.65152,4.27336,15.262,-7.18,-4.41,8.426179443
21/08/2020 10:00,19.68008,6.32544,20.67164096,17.23008,5.02544,17.948,2.45,1.3,2.77353565,12.35008,0.65544,12.36746043,17.23008,5.02544,17.948,-4.88,-4.37,6.550671721
21/08/2020 10:30,17.70096,3.12778,17.97517712,16.62096,4.84778,17.3135,1.08,-1.72,2.030960364,10.91096,3.10778,11.34492594,16.62096,4.84778,17.3135,-5.71,-1.74,5.969229431
21/08/2020 11:00,13.21904,3.00722,13.55678393,14.45904,4.21722,15.0615,-1.24,-1.21,1.732541486,6.47904,2.14722,6.825577855,14.45904,4.21722,15.0615,-7.98,-2.07,8.244106986
21/08/2020 11:30,17.50048,5.96264,18.48837137,16.26048,4.74264,16.938,1.24,1.22,1.739540169,9.59048,0.05264,9.590624464,16.26048,4.74264,16.938,-6.67,-4.69,8.153833454
21/08/2020 12:00,16.51736,6.97798,17.93085013,15.38736,4.48798,16.0285,1.13,2.49,2.734410357,8.43736,-1.42202,8.556353467,15.38736,4.48798,16.0285,-6.95,-5.91,9.12308062
21/08/2020 12:30,23.25768,3.82474,23.57007244,19.14768,5.58474,19.9455,4.11,-1.76,4.470984232,16.33768,2.62474,16.54717643,19.14768,5.58474,19.9455,-2.81,-2.96,4.081384569
21/08/2020 13:00,26.70824,3.92782,26.99551544,20.83824,6.07782,21.7065,5.87,-2.15,6.251351854,20.53824,3.99782,20.92371542,20.83824,6.07782,21.7065,-0.3,-2.08,2.101523257
21/08/2020 13:30,25.82104,3.78572,26.09708379,20.11104,5.86572,20.949,5.71,-2.08,6.07704698,19.25104,3.70572,19.60446127,20.11104,5.86572,20.949,-0.86,-2.16,2.3249086
21/08/2020 14:00,18.05952,5.02236,18.74487564,16.49952,4.81236,17.187,1.56,0.21,1.574071155,11.60952,1.34236,11.68686806,16.49952,4.81236,17.187,-4.89,-3.47,5.996082054
21/08/2020 14:30,20.91168,4.33174,21.35561593,18.45168,5.38174,19.2205,2.46,-1.05,2.674714938,15.12168,3.32174,15.48222086,18.45168,5.38174,19.2205,-3.33,-2.06,3.915673633
21/08/2020 15:00,22.9664,3.2652,23.19735028,19.5264,5.6952,20.34,3.44,-2.43,4.211709867,17.1964,5.3052,17.99614737,19.5264,5.6952,20.34,-2.33,-0.39,2.36241402
21/08/2020 15:30,20.69608,6.94344,21.82977523,18.28608,5.33344,19.048,2.41,1.61,2.898309852,14.60608,1.44344,14.67723039,18.28608,5.33344,19.048,-3.68,-3.89,5.354857608
21/08/2020 16:00,15.32184,4.51012,15.97184909,15.77184,4.60012,16.429,-0.45,-0.09,0.458911756,9.31184,2.54012,9.652076139,15.77184,4.60012,16.429,-6.46,-2.06,6.780501456
21/08/2020 16:30,11.1328,4.4354,11.9838228,13.7328,4.0054,14.305,-2.6,0.43,2.635317818,5.4728,1.1054,5.583318816,13.7328,4.0054,14.305,-8.26,-2.9,8.754290377
21/08/2020 17:00,16.5552,4.1761,17.07379449,16.6152,4.8461,17.3075,-0.06,-0.67,0.672681202,11.2252,4.3661,12.04441548,16.6152,4.8461,17.3075,-5.39,-0.48,5.411330705
21/08/2020 17:30,16.24648,4.85814,16.9572886,16.65648,4.85814,17.3505,-0.41,0,0.41,10.56648,1.71814,10.70525594,16.65648,4.85814,17.3505,-6.09,-3.14,6.851839169
21/08/2020 18:00,11.96944,3.41192,12.44623204,14.26944,4.16192,14.864,-2.3,-0.75,2.419194081,5.72944,3.82192,6.887202277,14.26944,4.16192,14.864,-8.54,-0.34,8.54676547
21/08/2020 18:30,9.63024,3.54132,10.26072462,13.17024,3.84132,13.719,-3.54,-0.3,3.552689122,3.14024,3.31132,4.563545486,13.17024,3.84132,13.719,-10.03,-0.53,10.04399323
21/08/2020 19:00,9.69408,4.66994,10.7602754,13.23408,3.85994,13.7855,-3.54,0.81,3.631487299,3.51408,2.40994,4.261052575,13.23408,3.85994,13.7855,-9.72,-1.45,9.827558191
21/08/2020 19:30,7.77176,4.46468,8.962902487,11.98176,3.49468,12.481,-4.21,0.97,4.320300915,1.38176,2.13468,2.542856543,11.98176,3.49468,12.481,-10.6,-1.36,10.68688916
21/08/2020 20:00,6.63872,4.30046,7.90990262,11.41872,3.33046,11.8945,-4.78,0.97,4.877427601,0.24872,2.09046,2.105204182,11.41872,3.33046,11.8945,-11.17,-1.24,11.23861646
21/08/2020 20:30,1.8432,3.2701,3.753790118,8.9832,2.6201,9.3575,-7.14,0.65,7.169525786,-4.4868,1.9201,4.880385051,8.9832,2.6201,9.3575,-13.47,-0.7,13.4881763
21/08/2020 21:00,-1.16,2.97,3.188494943,7.44,2.17,7.75,-8.6,0.8,8.637129153,-7.69,1.58,7.850636917,7.44,2.17,7.75,-15.13,-0.59,15.14149927
21/08/2020 21:30,-0.44528,3.11346,3.145140291,7.55472,2.20346,7.8695,-8,0.91,8.051589905,-6.80528,1.69346,7.012819879,7.55472,2.20346,7.8695,-14.36,-0.51,14.36905355
21/08/2020 22:00,1.45,3.1625,3.479066865,8.1,2.3625,8.4375,-6.65,0.8,6.697947447,-4.96,1.9525,5.330464919,8.1,2.3625,8.4375,-13.06,-0.41,13.0664341
21/08/2020 22:30,4.03648,3.55814,5.380848544,9.21648,2.68814,9.6005,-5.18,0.87,5.252551761,-1.98352,3.00814,3.603228809,9.21648,2.68814,9.6005,-11.2,0.32,11.2045705
21/08/2020 23:00,5.31192,3.77306,6.51555645,9.54192,2.78306,9.9395,-4.23,0.99,4.344306619,-0.59808,3.17306,3.228933175,9.54192,2.78306,9.9395,-10.14,0.39,10.14749723
21/08/2020 23:30,4.89336,3.71098,6.141363419,9.12336,2.66098,9.5035,-4.23,1.05,4.358371255,-0.74664,3.14098,3.22850223,9.12336,2.66098,9.5035,-9.87,0.48,9.881664839
22/08/2020 00:00,4.51848,4.00164,6.035709088,8.74848,2.55164,9.113,-4.23,1.45,4.47162163,-0.91152,3.03164,3.16570842,8.74848,2.55164,9.113,-9.66,0.48,9.671918114
22/08/2020 00:30,5.7352,4.5736,7.335552876,8.9952,2.6236,9.37,-3.26,1.95,3.798697145,0.6052,2.3036,2.381772449,8.9952,2.6236,9.37,-8.39,-0.32,8.396100285
22/08/2020 01:00,6.12,4.235,7.442420641,9,2.625,9.375,-2.88,1.61,3.299469654,1.14,3.235,3.429989067,9,2.625,9.375,-7.86,0.61,7.883634948
22/08/2020 01:30,7.74408,4.03744,8.733366865,9.69408,2.82744,10.098,-1.95,1.21,2.294907406,2.99408,3.57744,4.665039335,9.69408,2.82744,10.098,-6.7,0.75,6.741846928
22/08/2020 02:00,7.06792,4.54106,8.400995123,9.39792,2.74106,9.7895,-2.33,1.8,2.944299577,2.30792,3.49106,4.184972479,9.39792,2.74106,9.7895,-7.09,0.75,7.129558191
22/08/2020 02:30,7.39152,4.22086,8.511769913,9.43152,2.75086,9.8245,-2.04,1.47,2.514458192,2.80152,3.55086,4.522954902,9.43152,2.75086,9.8245,-6.63,0.8,6.678091045
22/08/2020 03:00,9.22464,1.90052,9.418384118,10.66464,3.11052,11.109,-1.44,-1.21,1.880877455,5.28464,6.41052,8.307959232,10.66464,3.11052,11.109,-5.38,3.3,6.311449913
22/08/2020 03:30,7.84432,0.95376,7.902089243,9.78432,2.85376,10.192,-1.94,-1.9,2.71543735,3.94432,6.93376,7.977135325,9.78432,2.85376,10.192,-5.84,4.08,7.124043795
22/08/2020 04:00,9.42208,1.34144,9.517092665,10.70208,3.12144,11.148,-1.28,-1.78,2.192441561,5.68208,7.02144,9.032533022,10.70208,3.12144,11.148,-5.02,3.9,6.356917492
22/08/2020 04:30,7.91128,1.25454,8.010132449,9.82128,2.86454,10.2305,-1.91,-1.61,2.498039231,4.01128,6.66454,7.778589888,9.82128,2.86454,10.2305,-5.81,3.8,6.942341104
22/08/2020 05:00,7.69856,2.67208,8.149100417,9.53856,2.78208,9.936,-1.84,-0.11,1.843285111,3.51856,5.08208,6.181245959,9.53856,2.78208,9.936,-6.02,2.3,6.444408429
22/08/2020 05:30,7.08872,4.25046,8.265371223,9.25872,2.70046,9.6445,-2.17,1.55,2.666720833,2.67872,3.27046,4.227463714,9.25872,2.70046,9.6445,-6.58,0.57,6.604642307
22/08/2020 06:00,5.5012,3.6891,6.623644031,8.4312,2.4591,8.7825,-2.93,1.23,3.177703573,1.1412,3.1691,3.368312968,8.4312,2.4591,8.7825,-7.29,0.71,7.324493157
22/08/2020 06:30,5.45248,4.36864,6.986741272,8.53248,2.48864,8.888,-3.08,1.88,3.608434564,0.70248,2.20864,2.317664514,8.53248,2.48864,8.888,-7.83,-0.28,7.835004786
22/08/2020 07:00,5.62752,6.62636,8.693539452,8.62752,2.51636,8.987,-3,4.11,5.088428048,0.27752,-0.27364,0.38973863,8.62752,2.51636,8.987,-8.35,-2.79,8.803783278
22/08/2020 07:30,5.86776,3.95768,7.077700078,9.07776,2.64768,9.456,-3.21,1.31,3.467016008,0.60776,1.75768,1.859787945,9.07776,2.64768,9.456,-8.47,-0.89,8.516630789
22/08/2020 08:00,9.92368,4.34774,10.83430975,11.68368,3.40774,12.1705,-1.76,0.94,1.995294464,5.13368,2.96774,5.929768212,11.68368,3.40774,12.1705,-6.55,-0.44,6.564761991
22/08/2020 08:30,9.43896,4.13928,10.30667768,11.68896,3.40928,12.176,-2.25,0.73,2.365459786,4.27896,2.96928,5.208274417,11.68896,3.40928,12.176,-7.41,-0.44,7.423051933
22/08/2020 09:00,16.51072,5.10896,17.28309426,15.39072,4.48896,16.032,1.12,0.62,1.28015624,10.95072,3.63896,11.53951032,15.39072,4.48896,16.032,-4.44,-0.85,4.520630487
22/08/2020 09:30,14.1164,5.1402,15.023129,14.3664,4.1902,14.965,-0.25,0.95,0.982344135,8.4064,2.8802,8.886119119,14.3664,4.1902,14.965,-5.96,-1.31,6.102270069
22/08/2020 10:00,21.41248,3.10364,21.63623999,18.25248,5.32364,19.013,3.16,-2.22,3.861864835,16.05248,6.23364,17.2203479,18.25248,5.32364,19.013,-2.2,0.91,2.380777184
22/08/2020 10:30,26.27896,3.99928,26.58153455,20.80896,6.06928,21.676,5.47,-2.07,5.848572475,22.02896,5.86928,22.79744561,20.80896,6.06928,21.676,1.22,-0.2,1.236284757
22/08/2020 11:00,26.65672,4.91946,27.10685906,20.94672,6.10946,21.8195,5.71,-1.19,5.832683773,21.98672,4.89946,22.52599753,20.94672,6.10946,21.8195,1.04,-1.21,1.595524992
22/08/2020 11:30,31.4124,4.6057,31.7482495,23.4024,6.8257,24.3775,8.01,-2.22,8.31194923,26.8924,6.0957,27.5746031,23.4024,6.8257,24.3775,3.49,-0.73,3.565529414
22/08/2020 12:00,23.34064,3.43852,23.59256017,19.40064,5.65852,20.209,3.94,-2.22,4.522388749,18.26064,6.01852,19.22689669,19.40064,5.65852,20.209,-1.14,0.36,1.195491531
22/08/2020 12:30,30.70712,4.69916,31.0645992,22.79712,6.64916,23.747,7.91,-1.95,8.146815329,26.23712,5.52916,26.8133936,22.79712,6.64916,23.747,3.44,-1.12,3.617734097
22/08/2020 13:00,28.65552,5.08786,29.10369643,21.69552,6.32786,22.5995,6.96,-1.24,7.069596877,24.03552,5.40786,24.63637902,21.69552,6.32786,22.5995,2.34,-0.92,2.514358765
22/08/2020 13:30,32.4744,5.2267,32.89232507,23.4744,6.8467,24.4525,9,-1.62,9.144637773,27.9844,5.5567,28.53074759,23.4744,6.8467,24.4525,4.51,-1.29,4.69086346
22/08/2020 14:00,26.49456,5.82008,27.12627952,20.43456,5.96008,21.286,6.06,-0.14,6.061616946,21.61456,4.19008,22.01694744,20.43456,5.96008,21.286,1.18,-1.77,2.127275253
22/08/2020 14:30,28.1632,7.4826,29.14026659,20.9232,6.1026,21.795,7.24,1.38,7.370345989,23.5732,2.6726,23.72421862,20.9232,6.1026,21.795,2.65,-3.43,4.334443448
22/08/2020 15:00,20.46632,6.89726,21.59727876,17.23632,5.02726,17.9545,3.23,1.87,3.732264728,15.17632,2.37726,15.3613819,17.23632,5.02726,17.9545,-2.06,-2.65,3.356501154
22/08/2020 15:30,24.63608,7.78844,25.83788373,19.12608,5.57844,19.923,5.51,2.21,5.936682575,19.44608,1.88844,19.53755955,19.12608,5.57844,19.923,0.32,-3.69,3.703849349
22/08/2020 16:00,20.71616,7.50638,22.03417858,17.33616,5.05638,18.0585,3.38,2.45,4.174553868,15.30616,1.70638,15.40098265,17.33616,5.05638,18.0585,-2.03,-3.35,3.917065228
22/08/2020 16:30,18.5376,7.4793,19.98956083,16.3176,4.7593,16.9975,2.22,2.72,3.510954286,13.0276,1.6593,13.13284578,16.3176,4.7593,16.9975,-3.29,-3.1,4.520409274
22/08/2020 17:00,18.69144,6.93042,19.93491035,16.56144,4.83042,17.2515,2.13,2.1,2.991136908,12.96144,2.40042,13.18184141,16.56144,4.83042,17.2515,-3.6,-2.43,4.343374264
22/08/2020 17:30,14.49336,6.74348,15.98536852,14.82336,4.32348,15.441,-0.33,2.42,2.442396364,9.13336,2.25348,9.407254488,14.82336,4.32348,15.441,-5.69,-2.07,6.054832781
22/08/2020 18:00,10.41448,6.50964,12.28156369,12.92448,3.76964,13.463,-2.51,2.74,3.715871365,4.81448,1.56964,5.06389054,12.92448,3.76964,13.463,-8.11,-2.2,8.403100618
22/08/2020 18:30,6.63768,5.77474,8.798091716,10.98768,3.20474,11.4455,-4.35,2.57,5.052464745,1.01768,2.05474,2.292952038,10.98768,3.20474,11.4455,-9.97,-1.15,10.03610482
22/08/2020 19:00,6.41016,3.51088,7.308654432,10.94016,3.19088,11.396,-4.53,0.32,4.541288363,1.27016,4.18088,4.369561076,10.94016,3.19088,11.396,-9.67,0.99,9.720545252
22/08/2020 19:30,5.0276,3.2418,5.982142509,10.0176,2.9218,10.435,-4.99,0.32,5.000249994,-0.0824,4.0418,4.042639855,10.0176,2.9218,10.435,-10.1,1.12,10.16190927
22/08/2020 20:00,6.60344,3.49142,7.469634091,10.87344,3.17142,11.3265,-4.27,0.32,4.281973844,1.66344,4.42142,4.723980043,10.87344,3.17142,11.3265,-9.21,1.25,9.294439198
22/08/2020 20:30,3.2344,2.9842,4.400771864,9.1344,2.6642,9.515,-5.9,0.32,5.908671594,-1.8556,3.9142,4.331767884,9.1344,2.6642,9.515,-10.99,1.25,11.06085892
22/08/2020 21:00,4.48704,3.18622,5.503228675,9.82704,2.86622,10.2365,-5.34,0.32,5.349579423,-0.66296,4.15622,4.208762366,9.82704,2.86622,10.2365,-10.49,1.29,10.56902077
22/08/2020 21:30,3.63624,4.30182,5.632752138,9.36624,2.73182,9.7565,-5.73,1.57,5.941195166,-1.41376,3.65182,3.915929858,9.36624,2.73182,9.7565,-10.78,0.92,10.81918666
22/08/2020 22:00,4.81584,5.91712,7.629195501,9.55584,2.78712,9.954,-4.74,3.13,5.680184856,-0.19416,1.97712,1.986630716,9.55584,2.78712,9.954,-9.75,-0.81,9.783588299
22/08/2020 22:30,5.41672,5.94196,8.040382093,9.84672,2.87196,10.257,-4.43,3.07,5.389786638,0.09672,1.97196,1.974330519,9.84672,2.87196,10.257,-9.75,-0.9,9.791450352
22/08/2020 23:00,4.22592,5.65256,7.057608263,8.54592,2.49256,8.902,-4.32,3.16,5.352382647,-1.46408,1.37256,2.006851066,8.54592,2.49256,8.902,-10.01,-1.12,10.07246246
22/08/2020 23:30,4.51776,5.85018,7.391533092,8.29776,2.42018,8.6435,-3.78,3.43,5.104243333,-1.07224,1.36018,1.73198968,8.29776,2.42018,8.6435,-9.37,-1.06,9.429766699
23/08/2020 00:00,4.62448,5.03214,6.834343293,8.30448,2.42214,8.6505,-3.68,2.61,4.51159617,-0.51552,2.63214,2.682148737,8.30448,2.42214,8.6505,-8.82,0.21,8.822499646
23/08/2020 00:30,5.9184,2.0487,6.262956989,8.9784,2.6187,9.3525,-3.06,-0.57,3.112635539,1.3884,5.3787,5.555003893,8.9784,2.6187,9.3525,-7.59,2.76,8.076242938
23/08/2020 01:00,5.90976,3.90618,7.084031723,8.72976,2.54618,9.0935,-2.82,1.36,3.13081459,1.44976,3.67618,3.951721581,8.72976,2.54618,9.0935,-7.28,1.13,7.367177207
23/08/2020 01:30,4.48384,3.54362,5.71507339,7.86384,2.29362,8.1915,-3.38,1.25,3.603734174,0.09384,3.55362,3.554858795,7.86384,2.29362,8.1915,-7.77,1.26,7.871499222
23/08/2020 02:00,4.18176,3.45468,5.424198614,7.66176,2.23468,7.981,-3.48,1.22,3.687655081,-0.19824,3.43468,3.440396169,7.66176,2.23468,7.981,-7.86,1.2,7.951075399
23/08/2020 02:30,3.82928,3.41604,5.131541153,7.52928,2.19604,7.843,-3.7,1.22,3.895946612,-0.55072,3.39604,3.440404075,7.52928,2.19604,7.843,-8.08,1.2,8.168622895
23/08/2020 03:00,3.29136,3.32998,4.682074054,7.13136,2.07998,7.4285,-3.84,1.25,4.038328862,-0.99864,3.35998,3.505245705,7.13136,2.07998,7.4285,-8.13,1.28,8.230145807
23/08/2020 03:30,3.37776,3.35518,4.760934304,7.21776,2.10518,7.5185,-3.84,1.25,4.038328862,-1.00224,3.38518,3.530428961,7.21776,2.10518,7.5185,-8.22,1.28,8.319062447
23/08/2020 04:00,2.70544,3.21742,4.203712294,6.74544,1.96742,7.0265,-4.04,1.25,4.228959683,-1.65456,3.24742,3.644626929,6.74544,1.96742,7.0265,-8.4,1.28,8.496964164
23/08/2020 04:30,3.69496,3.33478,4.977297163,7.28496,2.12478,7.5885,-3.59,1.21,3.788429754,-0.56504,3.33478,3.382311022,7.28496,2.12478,7.5885,-7.85,1.21,7.942707347
23/08/2020 05:00,2.91392,3.26656,4.377367245,6.91392,2.01656,7.202,-4,1.25,4.190763654,-1.40608,3.26656,3.556328894,6.91392,2.01656,7.202,-8.32,1.25,8.413376255
23/08/2020 05:30,1.69272,3.08246,3.516654753,6.28272,1.83246,6.5445,-4.59,1.25,4.75716302,-2.69728,3.08246,4.095958868,6.28272,1.83246,6.5445,-8.98,1.25,9.066581495
23/08/2020 06:00,1.03816,2.90738,3.087172598,6.12816,1.78738,6.3835,-5.09,1.12,5.211765536,-3.38184,2.96738,4.499131677,6.12816,1.78738,6.3835,-9.51,1.18,9.582927528
23/08/2020 06:30,0.34552,2.82786,2.848890354,5.85552,1.70786,6.0995,-5.51,1.12,5.622677298,-4.11448,2.85786,5.009621687,5.85552,1.70786,6.0995,-9.97,1.15,10.03610482
23/08/2020 07:00,1.38096,2.92778,3.237120055,6.30096,1.83778,6.5635,-4.92,1.09,5.039295586,-3.17904,2.88778,4.294830456,6.30096,1.83778,6.5635,-9.48,1.05,9.537971482
23/08/2020 07:30,1.30928,2.82104,3.110061221,6.68928,1.95104,6.968,-5.38,0.87,5.449889907,-3.47072,2.73104,4.416387302,6.68928,1.95104,6.968,-10.16,0.78,10.18989696
23/08/2020 08:00,2.48304,3.71922,4.471921852,7.40304,2.15922,7.7115,-4.92,1.56,5.16139516,-2.55696,1.75922,3.103691262,7.40304,2.15922,7.7115,-9.96,-0.4,9.968028892
23/08/2020 08:30,7.4484,1.9537,7.700364034,10.2984,3.0037,10.7275,-2.85,-1.05,3.03726851,2.8084,4.5137,5.316069812,10.2984,3.0037,10.7275,-7.49,1.51,7.640693686
23/08/2020 09:00,10.83688,2.66784,11.1604363,12.74688,3.71784,13.278,-1.91,-1.05,2.179587117,7.10688,4.65784,8.497247601,12.74688,3.71784,13.278,-5.64,0.94,5.717796778
23/08/2020 09:30,10.89848,4.72164,11.87732085,12.58848,3.67164,13.113,-1.69,1.05,1.98962308,5.71848,2.12164,6.099374542,12.58848,3.67164,13.113,-6.87,-1.55,7.042684147
23/08/2020 10:00,9.28104,4.99822,10.54134273,12.13104,3.53822,12.6365,-2.85,1.46,3.202202367,3.76104,1.55822,4.071052868,12.13104,3.53822,12.6365,-8.37,-1.98,8.601005755
23/08/2020 10:30,5.972,3.3985,6.871287088,10.692,3.1185,11.1375,-4.72,0.28,4.728297791,0.242,2.3285,2.341041702,10.692,3.1185,11.1375,-10.45,-0.79,10.4798187
23/08/2020 11:00,10.5048,3.1414,10.96445243,13.2048,3.8514,13.755,-2.7,-0.71,2.791791539,5.7248,3.7814,6.860927124,13.2048,3.8514,13.755,-7.48,-0.07,7.480327533
23/08/2020 11:30,10.4564,2.8177,10.82939215,12.7464,3.7177,13.2775,-2.29,-0.9,2.460508078,4.9464,3.4177,6.012282948,12.7464,3.7177,13.2775,-7.8,-0.3,7.805767099
23/08/2020 12:00,7.0716,4.4063,8.332046942,11.3016,3.2963,11.7725,-4.23,1.11,4.373213921,0.7716,1.1963,1.423551984,11.3016,3.2963,11.7725,-10.53,-2.1,10.73736001
23/08/2020 12:30,11.378,5.394,12.59182751,13.728,4.004,14.3,-2.35,1.39,2.730311338,5.558,1.414,5.735046643,13.728,4.004,14.3,-8.17,-2.59,8.570705922
23/08/2020 13:00,13.05536,5.49948,14.16639351,14.53536,4.23948,15.141,-1.48,1.26,1.943707797,7.39536,1.77948,7.606437971,14.53536,4.23948,15.141,-7.14,-2.46,7.551900423
23/08/2020 13:30,18.07168,3.69674,18.44590753,16.89168,4.92674,17.5955,1.18,-1.23,1.70449406,12.26168,3.90674,12.86900982,16.89168,4.92674,17.5955,-4.63,-1.02,4.741023096
23/08/2020 14:00,11.86912,3.22266,12.29884332,13.92912,4.06266,14.5095,-2.06,-0.84,2.224679752,6.80912,3.55266,7.680202357,13.92912,4.06266,14.5095,-7.12,-0.51,7.138242081
