Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/08/2020 14:30,5.57184,2.15512,5.974106059,10.37184,3.02512,10.804,-4.8,-0.87,4.878206638,-0.81816,3.62512,3.716299342,10.37184,3.02512,10.804,-11.19,0.6,11.20607425
23/08/2020 15:00,2.06656,1.94108,2.835218122,8.74656,2.55108,9.111,-6.68,-0.61,6.707793974,-4.42344,3.03108,5.36230057,8.74656,2.55108,9.111,-13.17,0.48,13.17874425
23/08/2020 15:30,2.9152,2.1286,3.609616185,9.1152,2.6586,9.495,-6.2,-0.53,6.222611992,-3.4948,3.2286,4.757886611,9.1152,2.6586,9.495,-12.61,0.57,12.62287606
23/08/2020 16:00,2.75136,2.19748,3.521207208,9.11136,2.65748,9.491,-6.36,-0.46,6.376613521,-3.89864,3.25748,5.080410397,9.11136,2.65748,9.491,-13.01,0.6,13.02382816
23/08/2020 16:30,2.6064,1.8552,3.199232408,8.9664,2.6152,9.34,-6.36,-0.76,6.405247848,-4.0436,3.5552,5.384249994,8.9664,2.6152,9.34,-13.01,0.94,13.04391429
23/08/2020 17:00,7.91984,2.56662,8.325347071,11.67984,3.40662,12.1665,-3.76,-0.84,3.852687374,1.49984,4.24662,4.503698641,11.67984,3.40662,12.1665,-10.18,0.84,10.2145974
23/08/2020 17:30,6.16496,2.79228,6.767832696,10.70496,3.12228,11.151,-4.54,-0.33,4.551977592,-0.21504,3.72228,3.728486368,10.70496,3.12228,11.151,-10.92,0.6,10.93647109
23/08/2020 18:00,4.59336,2.57598,5.266367728,9.96336,2.90598,10.3785,-5.37,-0.33,5.38013011,-1.66664,3.50598,3.881956292,9.96336,2.90598,10.3785,-11.63,0.6,11.64546693
23/08/2020 18:30,3.49752,2.36136,4.220031659,9.22752,2.69136,9.612,-5.73,-0.33,5.739494751,-2.82248,3.57136,4.552033128,9.22752,2.69136,9.612,-12.05,0.88,12.08209005
23/08/2020 19:00,-0.628,1.686,1.799160916,6.912,2.016,7.2,-7.54,-0.33,7.547218031,-7.198,2.976,7.788952433,6.912,2.016,7.2,-14.11,0.96,14.14261998
23/08/2020 19:30,-1.0048,1.9411,2.185747527,6.6552,1.9411,6.9325,-7.66,0,7.66,-7.6748,2.9011,8.204811774,6.6552,1.9411,6.9325,-14.33,0.96,14.36212032
23/08/2020 20:00,-1.33216,4.38062,4.578698707,6.44784,1.88062,6.7165,-7.78,2.5,8.171805186,-8.16216,1.95062,8.392006569,6.44784,1.88062,6.7165,-14.61,0.07,14.61016769
23/08/2020 20:30,-2.65992,4.35294,5.101299937,6.25008,1.82294,6.5105,-8.91,2.53,9.262235151,-9.13992,0.16294,9.141372274,6.25008,1.82294,6.5105,-15.39,-1.66,15.47926678
23/08/2020 21:00,-2.65752,4.54364,5.263751229,6.25248,1.82364,6.513,-8.91,2.72,9.315927222,-9.05752,0.24364,9.060796267,6.25248,1.82364,6.513,-15.31,-1.58,15.39131248
23/08/2020 21:30,-1.57224,4.60018,4.861439566,6.61776,1.93018,6.8935,-8.19,2.67,8.614232409,-8.34224,0.84018,8.384442179,6.61776,1.93018,6.8935,-14.96,-1.09,14.99965666
23/08/2020 22:00,-1.41168,4.34576,4.569296489,6.56832,1.91576,6.842,-7.98,2.43,8.341780386,-7.81168,2.86576,8.320752658,6.56832,1.91576,6.842,-14.38,0.95,14.41134622
23/08/2020 22:30,-0.51696,2.08922,2.152228578,6.44304,1.87922,6.7115,-6.96,0.21,6.963167383,-6.60696,3.71922,7.581854513,6.44304,1.87922,6.7115,-13.05,1.84,13.17907812
23/08/2020 23:00,1.11552,2.43786,2.680959949,7.05552,2.05786,7.3495,-5.94,0.38,5.952142471,-4.62448,3.60786,5.8653618,7.05552,2.05786,7.3495,-11.68,1.55,11.78239789
23/08/2020 23:30,1.5792,4.3206,4.600158367,6.8592,2.0006,7.145,-5.28,2.32,5.7672177,-4.0108,1.9406,4.455608264,6.8592,2.0006,7.145,-10.87,-0.06,10.87016559
24/08/2020 00:00,1.34928,2.35354,2.712878001,6.62928,1.93354,6.9055,-5.28,0.42,5.296678204,-3.70072,3.98354,5.437271324,6.62928,1.93354,6.9055,-10.33,2.05,10.53144814
24/08/2020 00:30,2.3504,2.9047,3.736530777,7.0104,2.0447,7.3025,-4.66,0.86,4.738691803,-2.4596,3.5347,4.306243868,7.0104,2.0447,7.3025,-9.47,1.49,9.586500926
24/08/2020 01:00,1.56848,3.92664,4.228313044,6.46848,1.88664,6.738,-4.9,2.04,5.307692531,-3.33152,2.27664,4.035110308,6.46848,1.88664,6.738,-9.8,0.39,9.807757134
24/08/2020 01:30,2.89928,2.88604,4.090849716,7.04928,2.05604,7.343,-4.15,0.83,4.232186196,-1.76072,3.58604,3.994974068,7.04928,2.05604,7.343,-8.81,1.53,8.941867814
24/08/2020 02:00,4.5164,6.1452,7.626359026,7.7664,2.2652,8.09,-3.25,3.88,5.061314059,-0.4336,0.5952,0.7363912,7.7664,2.2652,8.09,-8.2,-1.67,8.368327192
24/08/2020 02:30,2.97,5.9875,6.683640943,7.02,2.0475,7.3125,-4.05,3.94,5.650318575,-1.96,0.3775,1.996022608,7.02,2.0475,7.3125,-8.98,-1.67,9.13396409
24/08/2020 03:00,5.00792,6.79106,8.43787643,7.95792,2.32106,8.2895,-2.95,4.47,5.355688565,0.19792,0.34106,0.394327592,7.95792,2.32106,8.2895,-7.76,-1.98,8.008620356
24/08/2020 03:30,4.95128,6.73454,8.358779974,7.90128,2.30454,8.2305,-2.95,4.43,5.322349105,0.14128,0.29454,0.326670859,7.90128,2.30454,8.2305,-7.76,-2.01,8.016090069
24/08/2020 04:00,3.09216,6.37188,7.082535436,6.93216,2.02188,7.221,-3.84,4.35,5.802421908,-1.83784,-0.04812,1.838469853,6.93216,2.02188,7.221,-8.77,-2.07,9.010982188
24/08/2020 04:30,2.88016,6.30338,6.930217966,6.80016,1.98338,7.0835,-3.92,4.32,5.833420952,-2.14984,-0.08662,2.151584312,6.80016,1.98338,7.0835,-8.95,-2.07,9.186261481
24/08/2020 05:00,3.69056,6.43558,7.418687421,7.39056,2.15558,7.6985,-3.7,4.28,5.657596663,-1.36944,-0.00442,1.369447133,7.39056,2.15558,7.6985,-8.76,-2.16,9.022372194
24/08/2020 05:30,2.616,5.6355,6.213076231,7.116,2.0755,7.4125,-4.5,3.56,5.737909027,-2.294,1.6655,2.834841486,7.116,2.0755,7.4125,-9.41,-0.41,9.418927752
24/08/2020 06:00,1.33032,4.66926,4.855073661,6.58032,1.91926,6.8545,-5.25,2.75,5.926634796,-4.10968,0.83926,4.194499619,6.58032,1.91926,6.8545,-10.69,-1.08,10.74441715
24/08/2020 06:30,1.12664,4.64652,4.78115737,7.01664,2.04652,7.309,-5.89,2.6,6.438330529,-4.44336,2.92652,5.320523226,7.01664,2.04652,7.309,-11.46,0.88,11.49373743
24/08/2020 07:00,0.00136,2.00748,2.007480461,6.47136,1.88748,6.741,-6.47,0.12,6.471112733,-5.93864,2.67748,6.514318399,6.47136,1.88748,6.741,-12.41,0.79,12.43511962
24/08/2020 07:30,1.24976,2.77868,3.046795464,7.46976,2.17868,7.781,-6.22,0.6,6.248871898,-5.57024,0.84868,5.634521399,7.46976,2.17868,7.781,-13.04,-1.33,13.10765044
24/08/2020 08:00,5.19848,3.06414,6.034330804,9.64848,2.81414,10.0505,-4.45,0.25,4.45701694,-1.95152,1.17414,2.277506323,9.64848,2.81414,10.0505,-11.6,-1.64,11.71535744
24/08/2020 08:30,6.6976,4.2568,7.935880039,10.8576,3.1668,11.31,-4.16,1.09,4.300430211,-0.8224,0.1068,0.829305734,10.8576,3.1668,11.31,-11.68,-3.06,12.07418734
24/08/2020 09:00,9.51376,2.68068,9.884213403,12.41376,3.62068,12.931,-2.9,-0.94,3.048540634,2.38376,1.66068,2.905197033,12.41376,3.62068,12.931,-10.03,-1.96,10.21971135
24/08/2020 09:30,13.37816,2.78238,13.66443572,14.64816,4.27238,15.2585,-1.27,-1.49,1.957804893,6.59816,2.20238,6.956018477,14.64816,4.27238,15.2585,-8.05,-2.07,8.31188306
24/08/2020 10:00,15.27712,2.79166,15.53009211,15.29712,4.46166,15.9345,-0.02,-1.67,1.670119756,8.38712,2.36166,8.713278364,15.29712,4.46166,15.9345,-6.91,-2.1,7.222056494
24/08/2020 10:30,20.01464,5.11552,20.65803377,17.74464,5.17552,18.484,2.27,-0.06,2.270792813,13.04464,1.24552,13.10396706,17.74464,5.17552,18.484,-4.7,-3.93,6.126573267
24/08/2020 11:00,20.70176,3.33218,20.96822097,18.04176,5.26218,18.7935,2.66,-1.93,3.286411417,13.99176,2.76218,14.26180165,18.04176,5.26218,18.7935,-4.05,-2.5,4.759464256
24/08/2020 11:30,20.76304,3.81922,21.11137777,17.96304,5.23922,18.7115,2.8,-1.42,3.139490405,14.12304,1.69922,14.22489393,17.96304,5.23922,18.7115,-3.84,-3.54,5.222757892
24/08/2020 12:00,20.84,3.09,21.06783567,18.24,5.32,19,2.6,-2.23,3.425332101,15.19,2.6,15.41090847,18.24,5.32,19,-3.05,-2.72,4.086673464
24/08/2020 12:30,18.47048,3.01264,18.71455667,17.22048,5.02264,17.938,1.25,-2.01,2.3669812,13.26048,2.09264,13.42458461,17.22048,5.02264,17.938,-3.96,-2.93,4.926103937
24/08/2020 13:00,17.47064,6.66852,18.70006473,16.52064,4.81852,17.209,0.95,1.85,2.079663434,12.01064,-1.62148,12.11959862,16.52064,4.81852,17.209,-4.51,-6.44,7.862168912
24/08/2020 13:30,17.89624,6.06682,18.89660581,16.68624,4.86682,17.3815,1.21,1.2,1.704142013,12.61624,-1.57318,12.71394538,16.68624,4.86682,17.3815,-4.07,-6.44,7.618300335
24/08/2020 14:00,19.9748,3.5364,20.28543221,17.8848,5.2164,18.63,2.09,-1.68,2.681510768,14.9848,1.3764,15.04788052,17.8848,5.2164,18.63,-2.9,-3.84,4.8120266
24/08/2020 14:30,18.99424,3.75332,19.36152278,17.39424,5.07332,18.119,1.6,-1.32,2.074222746,14.05424,1.39332,14.12313714,17.39424,5.07332,18.119,-3.34,-3.68,4.969708241
24/08/2020 15:00,19.4128,1.1254,19.44539352,17.5728,5.1254,18.305,1.84,-4,4.40290813,14.4928,3.6454,14.94423611,17.5728,5.1254,18.305,-3.08,-1.48,3.417133301
24/08/2020 15:30,20.43112,3.08616,20.6628906,18.26112,5.32616,19.022,2.17,-2.24,3.118733717,15.38112,3.19616,15.70968781,18.26112,5.32616,19.022,-2.88,-2.13,3.582080401
24/08/2020 16:00,15.85032,5.18926,16.67816127,16.18032,4.71926,16.8545,-0.33,0.47,0.574282161,11.26032,-0.07074,11.2605422,16.18032,4.71926,16.8545,-4.92,-4.79,6.866622168
24/08/2020 16:30,13.28232,5.38276,14.33157806,15.23232,4.44276,15.867,-1.95,0.94,2.164740169,9.59232,-1.27724,9.676980159,15.23232,4.44276,15.867,-5.64,-5.72,8.032932217
24/08/2020 17:00,5.78104,1.47822,5.967039287,11.65104,3.39822,12.1365,-5.87,-1.92,6.176026231,2.58104,3.06822,4.009456503,11.65104,3.39822,12.1365,-9.07,-0.33,9.076001322
24/08/2020 17:30,3.82816,4.16238,5.655105326,10.80816,3.15238,11.2585,-6.98,1.01,7.052694521,0.15816,0.38238,0.41379832,10.80816,3.15238,11.2585,-10.65,-2.77,11.00433551
24/08/2020 18:00,3.4676,5.5243,6.522433614,10.6776,3.1143,11.1225,-7.21,2.41,7.602118126,-0.6524,-0.6157,0.897057551,10.6776,3.1143,11.1225,-11.33,-3.73,11.92819349
24/08/2020 18:30,-1.23464,4.42198,4.591104774,8.47536,2.47198,8.8285,-9.71,1.95,9.903867931,-4.97464,-0.58802,5.009272467,8.47536,2.47198,8.8285,-13.45,-3.06,13.79369784
24/08/2020 19:00,-4.89832,2.38924,5.449954734,6.75168,1.96924,7.033,-11.65,0.42,11.65756836,-8.11832,0.76924,8.154682692,6.75168,1.96924,7.033,-14.87,-1.2,14.91834106
24/08/2020 19:30,-6.06384,1.31888,6.205610365,5.75616,1.67888,5.996,-11.82,-0.36,11.82548096,-10.02384,1.16888,10.09176143,5.75616,1.67888,5.996,-15.78,-0.51,15.78823929
24/08/2020 20:00,-7.04544,0.78258,7.088769728,5.25456,1.53258,5.4735,-12.3,-0.75,12.32284464,-10.59544,1.45258,10.69454709,5.25456,1.53258,5.4735,-15.85,-0.08,15.85020189
24/08/2020 20:30,-6.67168,-0.89424,6.731343046,5.84832,1.70576,6.092,-12.52,-2.6,12.78711852,-9.67168,3.51576,10.29086791,5.84832,1.70576,6.092,-15.52,1.81,15.625188
24/08/2020 21:00,-7.81008,0.54456,7.82904178,5.56992,1.62456,5.802,-13.38,-1.08,13.42351668,-10.75008,1.60456,10.86916891,5.56992,1.62456,5.802,-16.32,-0.02,16.32001225
24/08/2020 21:30,-6.24064,1.81398,6.498931531,5.97936,1.74398,6.2285,-12.22,0.07,12.22020049,-9.86064,1.27398,9.94259756,5.97936,1.74398,6.2285,-15.84,-0.47,15.84697132
24/08/2020 22:00,-5.36232,0.45224,5.381356409,6.00768,1.75224,6.258,-11.37,-1.3,11.44407707,-8.64232,3.40224,9.287891688,6.00768,1.75224,6.258,-14.65,1.65,14.74262528
24/08/2020 22:30,-3.93648,2.61686,4.726926174,6.02352,1.75686,6.2745,-9.96,0.86,9.997059568,-7.21648,1.30686,7.333857556,6.02352,1.75686,6.2745,-13.24,-0.45,13.24764507
24/08/2020 23:00,-4.21576,2.77332,5.046180357,5.63424,1.64332,5.869,-9.85,1.13,9.914605388,-7.42576,0.73332,7.461881117,5.63424,1.64332,5.869,-13.06,-0.91,13.09166529
24/08/2020 23:30,-2.12056,3.09192,3.749232455,6.34944,1.85192,6.614,-8.47,1.24,8.56028621,-5.51056,0.86192,5.577560183,6.34944,1.85192,6.614,-11.86,-0.99,11.90124783
25/08/2020 00:00,-1.5516,1.3437,2.05255749,6.2184,1.8137,6.4775,-7.77,-0.47,7.78420195,-4.4916,3.2837,5.56391555,6.2184,1.8137,6.4775,-10.71,1.47,10.81041165
25/08/2020 00:30,-7.09,1.13,7.179484661,0,0,0,-7.09,1.13,7.179484661,-9.96,0.48,9.971559557,0,0,0,-9.96,0.48,9.971559557
25/08/2020 01:00,-7.35,1.13,7.436356635,0,0,0,-7.35,1.13,7.436356635,-10.03,1.07,10.08691231,0,0,0,-10.03,1.07,10.08691231
25/08/2020 01:30,-6.26,3.23,7.044181997,0,0,0,-6.26,3.23,7.044181997,-9.78,-1.7,9.926650996,0,0,0,-9.78,-1.7,9.926650996
25/08/2020 02:00,-6.51,3.04,7.184824285,0,0,0,-6.51,3.04,7.184824285,-9.91,-1.61,10.03993028,0,0,0,-9.91,-1.61,10.03993028
25/08/2020 02:30,-6.28,3.04,6.977105417,0,0,0,-6.28,3.04,6.977105417,-9.63,-1.61,9.763657102,0,0,0,-9.63,-1.61,9.763657102
25/08/2020 03:00,-6.4,3.07,7.098232174,0,0,0,-6.4,3.07,7.098232174,-9.63,-1.53,9.750784584,0,0,0,-9.63,-1.53,9.750784584
25/08/2020 03:30,-6.2,0.8,6.251399843,0,0,0,-6.2,0.8,6.251399843,-8.9,0.81,8.936783538,0,0,0,-8.9,0.81,8.936783538
25/08/2020 04:00,-6.2,2.04,6.526990118,0,0,0,-6.2,2.04,6.526990118,-9.41,-1.04,9.467296341,0,0,0,-9.41,-1.04,9.467296341
25/08/2020 04:30,-6.04,1.22,6.161980201,0,0,0,-6.04,1.22,6.161980201,-9.12,0.61,9.140377454,0,0,0,-9.12,0.61,9.140377454
25/08/2020 05:00,-6.58,1.18,6.684968212,0,0,0,-6.58,1.18,6.684968212,-9.51,0.73,9.537976725,0,0,0,-9.51,0.73,9.537976725
25/08/2020 05:30,-6.47,1.23,6.585878833,0,0,0,-6.47,1.23,6.585878833,-9.51,0.34,9.516075872,0,0,0,-9.51,0.34,9.516075872
25/08/2020 06:00,-6.05,0.86,6.110818276,0,0,0,-6.05,0.86,6.110818276,-8.93,0.34,8.93647022,0,0,0,-8.93,0.34,8.93647022
25/08/2020 06:30,-6.64,-0.46,6.655914663,0,0,0,-6.64,-0.46,6.655914663,-9.85,0.65,9.871423403,0,0,0,-9.85,0.65,9.871423403
25/08/2020 07:00,-6.15,1.49,6.32792225,0,0,0,-6.15,1.49,6.32792225,-9.96,-2.38,10.24041015,0,0,0,-9.96,-2.38,10.24041015
25/08/2020 07:30,-7.59,-0.53,7.608482109,0,0,0,-7.59,-0.53,7.608482109,-11.08,-1.58,11.19208649,0,0,0,-11.08,-1.58,11.19208649
25/08/2020 08:00,-9.55,-0.91,9.593258049,0,0,0,-9.55,-0.91,9.593258049,-12.61,-1.45,12.69309261,0,0,0,-12.61,-1.45,12.69309261
25/08/2020 08:30,-9.69,-1.79,9.853943373,0,0,0,-9.69,-1.79,9.853943373,-12.82,-1.01,12.85972395,0,0,0,-12.82,-1.01,12.85972395
25/08/2020 09:00,-8.38,-2.15,8.65141029,0,0,0,-8.38,-2.15,8.65141029,-11.92,-1.74,12.04632724,0,0,0,-11.92,-1.74,12.04632724
25/08/2020 09:30,-8.67,-0.71,8.699022934,0,0,0,-8.67,-0.71,8.699022934,-11.68,-2.08,11.86375994,0,0,0,-11.68,-2.08,11.86375994
25/08/2020 10:00,-8.57,-0.59,8.590285211,0,0,0,-8.57,-0.59,8.590285211,-11.68,-2.01,11.85168764,0,0,0,-11.68,-2.01,11.85168764
25/08/2020 10:30,-7.52,-1.71,7.711971214,0,0,0,-7.52,-1.71,7.711971214,-11.38,-1.13,11.4359652,0,0,0,-11.38,-1.13,11.4359652
25/08/2020 11:00,-6.91,-0.9,6.968364227,0,0,0,-6.91,-0.9,6.968364227,-11.64,-3.35,12.11247704,0,0,0,-11.64,-3.35,12.11247704
25/08/2020 11:30,-6.45,-1.91,6.726856621,0,0,0,-6.45,-1.91,6.726856621,-10.44,-1.61,10.56341327,0,0,0,-10.44,-1.61,10.56341327
25/08/2020 12:00,-5.32,-2.28,5.78798756,0,0,0,-5.32,-2.28,5.78798756,-9.44,-1.15,9.509789693,0,0,0,-9.44,-1.15,9.509789693
25/08/2020 12:30,-4.17952,-2.69986,4.975704116,0.00048,0.00014,0.0005,-4.18,-2.7,4.976183276,-8.54952,-1.03986,8.612525823,0.00048,0.00014,0.0005,-8.55,-1.04,8.613019215
25/08/2020 13:00,1.64192,-3.23944,3.631786447,0.00192,0.00056,0.002,1.64,-3.24,3.631418456,-3.11808,-2.06944,3.742326122,0.00192,0.00056,0.002,-3.12,-2.07,3.74423557
25/08/2020 13:30,3.77144,-2.33958,4.438174653,0.00144,0.00042,0.0015,3.77,-2.34,4.437172523,-2.68856,-2.79958,3.88149495,0.00144,0.00042,0.0015,-2.69,-2.8,3.882795385
25/08/2020 14:00,4.91096,-2.92972,5.71846023,0.00096,0.00028,0.001,4.91,-2.93,5.717779289,-1.12904,-2.27972,2.543984002,0.00096,0.00028,0.001,-1.13,-2.28,2.544661078
25/08/2020 14:30,5.03048,-2.80986,5.762034558,0.00048,0.00014,0.0005,5.03,-2.81,5.761683782,-0.15952,-2.01986,2.026149316,0.00048,0.00014,0.0005,-0.16,-2.02,2.026326726
25/08/2020 15:00,3.79048,-2.56986,4.579510787,0.00048,0.00014,0.0005,3.79,-2.57,4.579192068,-1.72952,-1.78986,2.488943199,0.00048,0.00014,0.0005,-1.73,-1.79,2.489377432
25/08/2020 15:30,2.19048,-1.96986,2.945938059,0.00048,0.00014,0.0005,2.19,-1.97,2.945674795,-4.15952,-1.72986,4.504888706,0.00048,0.00014,0.0005,-4.16,-1.73,4.505385666
25/08/2020 16:00,-0.5,0.76,0.909725233,0,0,0,-0.5,0.76,0.909725233,-6.05,-3.59,7.034955579,0,0,0,-6.05,-3.59,7.034955579
25/08/2020 16:30,-2.36,0.43,2.398853893,0,0,0,-2.36,0.43,2.398853893,-6.74,-2.37,7.144543372,0,0,0,-6.74,-2.37,7.144543372
25/08/2020 17:00,-4.06,0.66,4.113295516,0,0,0,-4.06,0.66,4.113295516,-8.56,-1.99,8.788270592,0,0,0,-8.56,-1.99,8.788270592
25/08/2020 17:30,-4.48,1.21,4.640527987,0,0,0,-4.48,1.21,4.640527987,-9,-2.3,9.289241088,0,0,0,-9,-2.3,9.289241088
25/08/2020 18:00,-5.61,1.27,5.751956189,0,0,0,-5.61,1.27,5.751956189,-10.06,-2.15,10.28718134,0,0,0,-10.06,-2.15,10.28718134
25/08/2020 18:30,-5.96,1.49,6.143427382,0,0,0,-5.96,1.49,6.143427382,-10.33,-2.32,10.58731789,0,0,0,-10.33,-2.32,10.58731789
25/08/2020 19:00,-6.75,1.52,6.919024498,0,0,0,-6.75,1.52,6.919024498,-10.97,-2,11.15082508,0,0,0,-10.97,-2,11.15082508
25/08/2020 19:30,-6.75,0.53,6.770775436,0,0,0,-6.75,0.53,6.770775436,-10.73,-0.59,10.74620863,0,0,0,-10.73,-0.59,10.74620863
25/08/2020 20:00,-6.93,-0.69,6.964265934,0,0,0,-6.93,-0.69,6.964265934,-11.09,0.65,11.10903236,0,0,0,-11.09,0.65,11.10903236
25/08/2020 20:30,-6.4,-0.73,6.441498273,0,0,0,-6.4,-0.73,6.441498273,-10.24,0.6,10.25756306,0,0,0,-10.24,0.6,10.25756306
25/08/2020 21:00,-6.68,0.7,6.716576509,0,0,0,-6.68,0.7,6.716576509,-10.58,-1.21,10.64896709,0,0,0,-10.58,-1.21,10.64896709
25/08/2020 21:30,-6.41,0.73,6.451433949,0,0,0,-6.41,0.73,6.451433949,-10.15,-1.21,10.22186871,0,0,0,-10.15,-1.21,10.22186871
25/08/2020 22:00,-5.94,0.43,5.955543636,0,0,0,-5.94,0.43,5.955543636,-9.35,-0.75,9.380031983,0,0,0,-9.35,-0.75,9.380031983
25/08/2020 22:30,-5.48,0.58,5.510607952,0,0,0,-5.48,0.58,5.510607952,-9.03,-0.59,9.049254113,0,0,0,-9.03,-0.59,9.049254113
25/08/2020 23:00,-3.46,-1.01,3.604400089,0,0,0,-3.46,-1.01,3.604400089,-6.96,1.42,7.103379477,0,0,0,-6.96,1.42,7.103379477
25/08/2020 23:30,-2.89,-0.53,2.938196726,0,0,0,-2.89,-0.53,2.938196726,-6.15,1.3,6.285896913,0,0,0,-6.15,1.3,6.285896913
26/08/2020 00:00,-2.02,-1.27,2.386063704,0,0,0,-2.02,-1.27,2.386063704,-5.14,1.99,5.511778297,0,0,0,-5.14,1.99,5.511778297
26/08/2020 00:30,9.78456,3.18508,10.28991492,11.67456,3.40508,12.161,-1.89,-0.22,1.902761152,6.92456,4.56508,8.293942766,11.67456,3.40508,12.161,-4.75,1.16,4.889590985
26/08/2020 01:00,9.5244,5.0892,10.79880327,11.4144,3.3292,11.89,-1.89,1.76,2.582576233,6.8144,2.5592,7.279117529,11.4144,3.3292,11.89,-4.6,-0.77,4.664000429
26/08/2020 01:30,8.0372,6.3596,10.24895585,9.1872,2.6796,9.57,-1.15,3.68,3.855502561,5.0072,0.1596,5.009742908,9.1872,2.6796,9.57,-4.18,-2.52,4.88086058
26/08/2020 02:00,7.96712,4.16916,8.992046274,9.11712,2.65916,9.497,-1.15,1.51,1.898051633,5.16712,2.23916,5.631426693,9.11712,2.65916,9.497,-3.95,-0.42,3.972266356
26/08/2020 02:30,6.47288,4.39584,7.82442233,8.28288,2.41584,8.628,-1.81,1.98,2.682629307,3.72288,1.70584,4.095085542,8.28288,2.41584,8.628,-4.56,-0.71,4.61494312
26/08/2020 03:00,6.45752,4.88136,8.094889746,8.26752,2.41136,8.612,-1.81,2.47,3.06218876,3.48752,1.09136,3.654293694,8.26752,2.41136,8.612,-4.78,-1.32,4.958911171
26/08/2020 03:30,7.66656,3.08108,8.262517546,8.74656,2.55108,9.111,-1.08,0.53,1.203037822,5.09656,3.40108,6.127174634,8.74656,2.55108,9.111,-3.65,0.85,3.74766594
26/08/2020 04:00,6.5636,2.6873,7.092420338,8.0136,2.3373,8.3475,-1.45,0.35,1.491643389,4.2236,3.4373,5.445532871,8.0136,2.3373,8.3475,-3.79,1.1,3.946403426
26/08/2020 04:30,7.38384,2.85362,7.916074801,8.58384,2.50362,8.9415,-1.2,0.35,1.25,4.79384,3.60362,5.997247623,8.58384,2.50362,8.9415,-3.79,1.1,3.946403426
26/08/2020 05:00,6.64232,2.81276,7.213323353,8.27232,2.41276,8.617,-1.63,0.4,1.678362297,4.09232,3.66276,5.492075546,8.27232,2.41276,8.617,-4.18,1.25,4.362900411
26/08/2020 05:30,5.8392,4.6156,7.44311897,7.9392,2.3156,8.27,-2.1,2.3,3.1144823,3.2092,2.6656,4.171856661,7.9392,2.3156,8.27,-4.73,0.35,4.742931583
26/08/2020 06:00,4.71672,4.88696,6.79189411,7.32672,2.13696,7.632,-2.61,2.75,3.791384971,1.70672,0.34696,1.741629811,7.32672,2.13696,7.632,-5.62,-1.79,5.898177685
26/08/2020 06:30,4.7048,3.8564,6.083334941,8.0448,2.3464,8.38,-3.34,1.51,3.665474048,1.9748,0.8264,2.140740993,8.0448,2.3464,8.38,-6.07,-1.52,6.257419596
26/08/2020 07:00,-0.23032,0.80824,0.840416087,5.95968,1.73824,6.208,-6.19,-0.93,6.259472821,-3.52032,2.40824,4.265240064,5.95968,1.73824,6.208,-9.48,0.67,9.503646669
26/08/2020 07:30,-0.68824,3.73968,3.802483504,5.86176,1.70968,6.106,-6.55,2.03,6.857361008,-4.59824,-1.26032,4.767831541,5.86176,1.70968,6.106,-10.46,-2.97,10.8734769
26/08/2020 08:00,0.0052,4.0836,4.083603311,6.8352,1.9936,7.12,-6.83,2.09,7.142618567,-4.2048,-1.7064,4.537856763,6.8352,1.9936,7.12,-11.04,-3.7,11.6435218
26/08/2020 08:30,0.17264,2.24702,2.253642263,7.05264,2.05702,7.3465,-6.88,0.19,6.882623046,-4.14736,-0.62298,4.193888297,7.05264,2.05702,7.3465,-11.2,-2.68,11.51617992
26/08/2020 09:00,0.43664,1.32402,1.394160482,7.31664,2.13402,7.6215,-6.88,-0.81,6.927517593,-4.30336,0.43402,4.3251914,7.31664,2.13402,7.6215,-11.62,-1.7,11.74369618
26/08/2020 09:30,3.88272,1.89746,4.321558637,9.28272,2.70746,9.6695,-5.4,-0.81,5.460412072,-0.28728,0.15746,0.327602579,9.28272,2.70746,9.6695,-9.57,-2.55,9.903908319
26/08/2020 10:00,8.18672,3.52196,8.91215948,11.76672,3.43196,12.257,-3.58,0.09,3.581131106,4.19672,-0.25804,4.204645455,11.76672,3.43196,12.257,-7.57,-3.69,8.421460681
26/08/2020 10:30,1.09968,2.96574,3.16305388,8.41968,2.45574,8.7705,-7.32,0.51,7.337744885,-2.92032,-1.53426,3.298821403,8.41968,2.45574,8.7705,-11.34,-3.99,12.0214683
26/08/2020 11:00,11.91256,3.59908,12.44437474,13.64256,3.97908,14.211,-1.73,-0.38,1.771242502,7.69256,-0.30092,7.698443492,13.64256,3.97908,14.211,-5.95,-4.28,7.329454277
26/08/2020 11:30,9.27392,1.35156,9.371889169,12.55392,3.66156,13.077,-3.28,-2.31,4.011795109,5.62392,1.69156,5.872806092,12.55392,3.66156,13.077,-6.93,-1.97,7.204567995
26/08/2020 12:00,2.98616,2.41888,3.842932734,8.87616,2.58888,9.246,-5.89,-0.17,5.8924528,-1.81384,-1.07112,2.1064932,8.87616,2.58888,9.246,-10.69,-3.66,11.29919024
26/08/2020 12:30,5.3472,3.7096,6.507970498,9.6672,2.8196,10.07,-4.32,0.89,4.410725564,0.5072,-2.0004,2.063698621,9.6672,2.8196,10.07,-9.16,-4.82,10.35074877
26/08/2020 13:00,0.01704,2.51872,2.51877764,7.12704,2.07872,7.424,-7.11,0.44,7.123601617,-4.52296,-1.76128,4.853789695,7.12704,2.07872,7.424,-11.65,-3.84,12.26654393
26/08/2020 13:30,5.64992,2.45706,6.161066454,10.30992,3.00706,10.7395,-4.66,-0.55,4.69234483,1.69992,-0.74294,1.855178657,10.30992,3.00706,10.7395,-8.61,-3.75,9.391198007
26/08/2020 14:00,7.50264,3.39452,8.234826835,11.19264,3.26452,11.659,-3.69,0.13,3.692289263,3.39264,-0.82548,3.491621887,11.19264,3.26452,11.659,-7.8,-4.09,8.807275402
26/08/2020 14:30,10.51768,2.84224,10.89494933,12.48768,3.64224,13.008,-1.97,-0.8,2.126240814,6.17768,0.84224,6.23482946,12.48768,3.64224,13.008,-6.31,-2.8,6.903339771
26/08/2020 15:00,11.96704,3.38872,12.43758295,12.40704,3.61872,12.924,-0.44,-0.23,0.496487663,5.31704,0.47872,5.338547293,12.40704,3.61872,12.924,-7.09,-3.14,7.754205311
26/08/2020 15:30,8.29408,3.98494,9.201712332,10.95408,3.19494,11.4105,-2.66,0.79,2.774833328,1.64408,-0.32506,1.675906635,10.95408,3.19494,11.4105,-9.31,-3.52,9.953215561
26/08/2020 16:00,6.04816,1.75488,6.297606148,9.78816,2.85488,10.196,-3.74,-1.1,3.898409932,-0.67184,1.42488,1.575325998,9.78816,2.85488,10.196,-10.46,-1.43,10.55729606
26/08/2020 16:30,11.46888,2.47634,11.7331781,12.87888,3.75634,13.4155,-1.41,-1.28,1.904337155,5.66888,2.38634,6.150676308,12.87888,3.75634,13.4155,-7.21,-1.37,7.339005382
26/08/2020 17:00,10.62272,2.75246,10.97352342,12.52272,3.65246,13.0445,-1.9,-0.9,2.102379604,4.77272,2.60246,5.436143325,12.52272,3.65246,13.0445,-7.75,-1.05,7.820805585
26/08/2020 17:30,9.61176,5.68968,11.16952948,11.62176,3.38968,12.106,-2.01,2.3,3.054521239,3.02176,-0.28032,3.034734387,11.62176,3.38968,12.106,-8.6,-3.67,9.35034224
26/08/2020 18:00,7.62456,4.70008,8.956822383,10.59456,3.09008,11.036,-2.97,1.61,3.378313189,1.11456,0.06008,1.116178122,10.59456,3.09008,11.036,-9.48,-3.03,9.952451959
26/08/2020 18:30,0.02944,2.18942,2.189617923,6.64944,1.93942,6.9265,-6.62,0.25,6.624718862,-6.54056,0.59942,6.567969964,6.64944,1.93942,6.9265,-13.19,-1.34,13.25789199
26/08/2020 19:00,-3.74176,3.16282,4.899407949,4.63824,1.35282,4.8315,-8.38,1.81,8.57324326,-10.51176,-1.20718,10.58084977,4.63824,1.35282,4.8315,-15.15,-2.56,15.36476814
26/08/2020 19:30,-5.80576,2.37582,6.273067021,3.41424,0.99582,3.5565,-9.22,1.38,9.322703471,-13.13576,-0.92418,13.16823069,3.41424,0.99582,3.5565,-16.55,-1.92,16.66099937
26/08/2020 20:00,-7.09624,2.46568,7.512403078,2.93376,0.85568,3.056,-10.03,1.61,10.15839554,-14.51624,-1.06432,14.55520528,2.93376,0.85568,3.056,-17.45,-1.92,17.55530974
26/08/2020 20:30,-6.26504,2.67228,6.811153104,3.26496,0.95228,3.401,-9.53,1.72,9.683971293,-13.93504,-1.25772,13.99168322,3.26496,0.95228,3.401,-17.2,-2.21,17.34139844
26/08/2020 21:00,-7.5812,2.1584,7.882466873,2.9088,0.8484,3.03,-10.49,1.31,10.5714805,-14.5612,-0.9716,14.59357914,2.9088,0.8484,3.03,-17.47,-1.82,17.56454668
26/08/2020 21:30,-7.34344,2.12858,7.645715392,3.04656,0.88858,3.1735,-10.39,1.24,10.4637326,-13.89344,-0.69142,13.91063394,3.04656,0.88858,3.1735,-16.94,-1.58,17.01352403
26/08/2020 22:00,-5.72192,2.05444,6.079563488,3.47808,1.01444,3.623,-9.2,1.04,9.258596006,-12.17192,-0.10556,12.17237772,3.47808,1.01444,3.623,-15.65,-1.12,15.69002549
26/08/2020 22:30,-5.25224,-0.01232,5.252254449,3.31776,0.96768,3.456,-8.57,-0.98,8.625850683,-11.53224,2.42768,11.7849985,3.31776,0.96768,3.456,-14.85,1.46,14.92159844
26/08/2020 23:00,-3.24424,0.38918,3.267499694,3.90576,1.13918,4.0685,-7.15,-0.75,7.189228053,-9.12424,2.82918,9.552801424,3.90576,1.13918,4.0685,-13.03,1.69,13.13914
26/08/2020 23:30,-4.31704,-0.03622,4.31719194,3.13296,0.91378,3.2635,-7.45,-0.95,7.510326225,-9.63704,2.74378,10.02002339,3.13296,0.91378,3.2635,-12.77,1.83,12.90045736
27/08/2020 00:00,-4.95888,-0.07884,4.959506689,2.54112,0.74116,2.647,-7.5,-0.82,7.544693499,-10.35888,2.71116,10.70779078,2.54112,0.74116,2.647,-12.9,1.97,13.04955555
27/08/2020 00:30,-3.63736,2.41202,4.364427597,2.61264,0.76202,2.7215,-6.25,1.65,6.464131806,-9.21736,0.47202,9.229438133,2.61264,0.76202,2.7215,-11.83,-0.29,11.83355399
27/08/2020 01:00,-2.54336,3.50402,4.329761685,2.99664,0.87402,3.1215,-5.54,2.63,6.132576946,-8.06336,-0.05598,8.063554319,2.99664,0.87402,3.1215,-11.06,-0.93,11.09903149
27/08/2020 01:30,-2.8832,3.0449,4.193358827,2.6568,0.7749,2.7675,-5.54,2.27,5.987027643,-8.3032,0.0649,8.303453634,2.6568,0.7749,2.7675,-10.96,-0.71,10.98297319
27/08/2020 02:00,-2.294,3.463,4.153890345,2.856,0.833,2.975,-5.15,2.63,5.782681039,-7.834,0.093,7.834551997,2.856,0.833,2.975,-10.69,-0.74,10.71558211
27/08/2020 02:30,-2.7984,3.4963,4.478298365,2.6616,0.7763,2.7725,-5.46,2.72,6.1,-8.3084,-0.0637,8.308644188,2.6616,0.7763,2.7725,-10.97,-0.84,11.00211343
27/08/2020 03:00,-2.81568,3.43126,4.438648336,2.64432,0.77126,2.7545,-5.46,2.66,6.07348335,-8.25568,-0.06874,8.255966173,2.64432,0.77126,2.7545,-10.9,-0.84,10.93231906
27/08/2020 03:30,-2.686,1.0095,2.869440059,2.604,0.7595,2.7125,-5.29,0.25,5.295904078,-7.656,2.8795,8.179600006,2.604,0.7595,2.7125,-10.26,2.12,10.47673613
27/08/2020 04:00,-2.88088,0.27516,2.893990774,2.58912,0.75516,2.697,-5.47,-0.48,5.491019942,-7.67088,3.41516,8.396768295,2.58912,0.75516,2.697,-10.26,2.66,10.59920752
27/08/2020 04:30,-2.56368,0.34226,2.586425535,2.71632,0.79226,2.8295,-5.28,-0.45,5.29914144,-7.43368,3.18226,8.086184332,2.71632,0.79226,2.8295,-10.15,2.39,10.42758841
27/08/2020 05:00,-2.852,0.2665,2.864424244,2.628,0.7665,2.7375,-5.48,-0.5,5.502762942,-7.762,3.2465,8.413584625,2.628,0.7665,2.7375,-10.39,2.48,10.68187718
27/08/2020 05:30,-3.2784,1.2013,3.491565301,2.5416,0.7413,2.6475,-5.82,0.46,5.838150392,-8.5884,1.8013,8.775266164,2.5416,0.7413,2.6475,-11.13,1.06,11.18036225
27/08/2020 06:00,-3.968,-1.029,4.099251761,2.472,0.721,2.575,-6.44,-1.75,6.673537293,-9.218,3.491,9.856906462,2.472,0.721,2.575,-11.69,2.77,12.01370051
27/08/2020 06:30,-5.60128,-1.22704,5.734105405,1.99872,0.58296,2.082,-7.6,-1.81,7.8125604,-11.42128,2.49296,11.69018761,1.99872,0.58296,2.082,-13.42,1.91,13.55523884
27/08/2020 07:00,-4.74696,1.28172,4.916953874,2.54304,0.74172,2.649,-7.29,0.54,7.30997264,-11.26696,-0.30828,11.2711767,2.54304,0.74172,2.649,-13.81,-1.05,13.84985921
27/08/2020 07:30,-5.79224,0.21018,5.796052092,2.53776,0.74018,2.6435,-8.33,-0.53,8.346843715,-12.78224,0.48018,12.79125609,2.53776,0.74018,2.6435,-15.32,-0.26,15.32220611
27/08/2020 08:00,-5.48528,-0.94154,5.565500359,3.11472,0.90846,3.2445,-8.6,-1.85,8.796732348,-12.48528,0.80846,12.51142775,3.11472,0.90846,3.2445,-15.6,-0.1,15.60032051
27/08/2020 08:30,0.37224,1.71482,1.754756465,6.70224,1.95482,6.9815,-6.33,-0.24,6.334548129,-5.97776,-0.10518,5.978685261,6.70224,1.95482,6.9815,-12.68,-2.06,12.84624459
27/08/2020 09:00,7.29008,1.01794,7.360806223,9.97008,2.90794,10.3855,-2.68,-1.89,3.279405434,0.50008,1.79794,1.86619084,9.97008,2.90794,10.3855,-9.47,-1.11,9.534830885
27/08/2020 09:30,3.07704,1.33622,3.354647381,7.66704,2.23622,7.9865,-4.59,-0.9,4.677403126,-4.84296,-0.15378,4.845400897,7.66704,2.23622,7.9865,-12.51,-2.39,12.73625534
27/08/2020 10:00,-0.94512,-0.31316,0.995651043,5.71488,1.66684,5.953,-6.66,-1.98,6.948093264,-9.09512,0.10684,9.095747501,5.71488,1.66684,5.953,-14.81,-1.56,14.89193406
27/08/2020 10:30,0.11712,-0.23334,0.261083607,6.53712,1.90666,6.8095,-6.42,-2.14,6.767274193,-7.33288,0.34666,7.341069558,6.53712,1.90666,6.8095,-13.87,-1.56,13.95745321
27/08/2020 11:00,-2.37312,-0.92216,2.545992459,5.54688,1.61784,5.778,-7.92,-2.54,8.317331303,-9.69312,0.66784,9.7160993,5.54688,1.61784,5.778,-15.24,-0.95,15.26958087
27/08/2020 11:30,-3.4896,-0.5203,3.528175201,4.9704,1.4497,5.1775,-8.46,-1.97,8.686339851,-11.1596,0.1097,11.16013917,4.9704,1.4497,5.1775,-16.13,-1.34,16.18556456
27/08/2020 12:00,-0.79504,-0.01272,0.795141748,6.26496,1.82728,6.526,-7.06,-1.84,7.295834428,-8.27504,0.39728,8.284571105,6.26496,1.82728,6.526,-14.54,-1.43,14.61015058
27/08/2020 12:30,-0.46888,0.03866,0.470471094,6.44112,1.87866,6.7095,-6.91,-1.84,7.150783174,-8.15888,0.56866,8.178673306,6.44112,1.87866,6.7095,-14.6,-1.31,14.65865273
27/08/2020 13:00,-1.85976,-0.04618,1.860333263,5.67024,1.65382,5.9065,-7.53,-1.7,7.719514233,-9.89976,0.55382,9.915239011,5.67024,1.65382,5.9065,-15.57,-1.1,15.60880841
27/08/2020 13:30,-2.04728,-0.08754,2.049150714,5.08272,1.48246,5.2945,-7.13,-1.57,7.300808174,-10.56728,0.38246,10.57419889,5.08272,1.48246,5.2945,-15.65,-1.1,15.68861052
27/08/2020 14:00,-3.46328,-0.34304,3.480227694,4.20672,1.22696,4.382,-7.67,-1.57,7.829035701,-12.05328,0.12696,12.05394863,4.20672,1.22696,4.382,-16.26,-1.1,16.2971654
27/08/2020 14:30,-5.10144,-0.59042,5.135492756,3.35856,0.97958,3.4985,-8.46,-1.57,8.604446525,-13.95144,-0.12042,13.95195968,3.35856,0.97958,3.4985,-17.31,-1.1,17.34491568
27/08/2020 15:00,-6.64808,-0.44194,6.662753083,2.94192,0.85806,3.0645,-9.59,-1.3,9.677711506,-15.16808,-0.24194,15.17000942,2.94192,0.85806,3.0645,-18.11,-1.1,18.1433762
27/08/2020 15:30,-7.154,1.7305,7.360322428,2.916,0.8505,3.0375,-10.07,0.88,10.10837771,-15.834,-2.0995,15.97258452,2.916,0.8505,3.0375,-18.75,-2.95,18.98064804
27/08/2020 16:00,-7.46296,2.26622,7.799456715,2.86704,0.83622,2.9865,-10.33,1.43,10.428509,-16.21296,-2.61378,16.42229941,2.86704,0.83622,2.9865,-19.08,-3.45,19.38940174
27/08/2020 16:30,-6.2524,2.9793,6.925946452,3.5976,1.0493,3.7475,-9.85,1.93,10.03730043,-14.6424,-2.3007,14.82204771,3.5976,1.0493,3.7475,-18.24,-3.35,18.54508291
27/08/2020 17:00,-4.97968,3.35926,6.006816182,4.42032,1.28926,4.6045,-9.4,2.07,9.625222075,-13.35968,-1.87074,13.4900229,4.42032,1.28926,4.6045,-17.78,-3.16,18.05862675
27/08/2020 17:30,-5.06608,1.45656,5.271312322,4.27392,1.24656,4.452,-9.34,0.21,9.342360515,-12.81608,0.57656,12.82904236,4.27392,1.24656,4.452,-17.09,-0.67,17.10312837
27/08/2020 18:00,-3.77464,3.17948,4.935281167,4.93536,1.43948,5.141,-8.71,1.74,8.882099977,-11.62464,-0.48052,11.63456723,4.93536,1.43948,5.141,-16.56,-1.92,16.67093279
27/08/2020 18:30,-5.06432,1.83624,5.386939242,4.37568,1.27624,4.558,-9.44,0.56,9.456595582,-12.43432,0.52624,12.44545067,4.37568,1.27624,4.558,-16.81,-0.75,16.82672279
27/08/2020 19:00,-7.64488,1.31316,7.756840813,3.16512,0.92316,3.297,-10.81,0.39,10.81703286,-15.10488,0.28316,15.10753386,3.16512,0.92316,3.297,-18.27,-0.64,18.2812062
27/08/2020 19:30,-8.1368,1.4426,8.263692214,2.4432,0.7126,2.545,-10.58,0.73,10.60515441,-16.4368,0.1926,16.43792837,2.4432,0.7126,2.545,-18.88,-0.52,18.88715966
27/08/2020 20:00,-7.334,1.423,7.470775395,2.616,0.763,2.725,-9.95,0.66,9.971865422,-15.704,0.283,15.70654975,2.616,0.763,2.725,-18.32,-0.48,18.32628713
27/08/2020 20:30,-8.16272,1.31254,8.267572742,2.23728,0.65254,2.3305,-10.4,0.66,10.42092126,-16.60272,0.08254,16.60292517,2.23728,0.65254,2.3305,-18.84,-0.57,18.84862064
27/08/2020 21:00,-8.07976,0.72882,8.112564345,2.43024,0.70882,2.5315,-10.51,0.02,10.51001903,-16.25976,0.21882,16.26123235,2.43024,0.70882,2.5315,-18.69,-0.49,18.69642212
27/08/2020 21:30,-6.28496,3.69272,7.289506376,3.09504,0.90272,3.224,-9.38,2.79,9.786138156,-14.34496,-1.63728,14.43809417,3.09504,0.90272,3.224,-17.44,-2.54,17.62399501
27/08/2020 22:00,-4.96792,4.57144,6.751169736,3.50208,1.02144,3.648,-8.47,3.55,9.183866288,-12.69792,-1.98856,12.85268623,3.50208,1.02144,3.648,-16.2,-3.01,16.47726009
27/08/2020 22:30,-4.49032,4.28574,6.207297403,3.37968,0.98574,3.5205,-7.87,3.3,8.533867822,-11.86032,-1.86426,12.00594252,3.37968,0.98574,3.5205,-15.24,-2.85,15.50419621
27/08/2020 23:00,-4.64544,3.81008,6.008063116,2.91456,0.85008,3.036,-7.56,2.96,8.118817648,-11.46544,-0.70992,11.48739748,2.91456,0.85008,3.036,-14.38,-1.56,14.46437002
27/08/2020 23:30,-3.5904,1.2978,3.817755492,3.2496,0.9478,3.385,-6.84,0.35,6.848948824,-9.6204,1.8778,9.801950265,3.2496,0.9478,3.385,-12.87,0.93,12.90355765
28/08/2020 00:00,-3.68792,3.69644,5.221534506,2.66208,0.77644,2.773,-6.35,2.92,6.98919881,-9.75792,-0.63356,9.778466189,2.66208,0.77644,2.773,-12.42,-1.41,12.49978
28/08/2020 00:30,-3.52224,4.54268,5.748227222,2.71776,0.79268,2.831,-6.24,3.75,7.280116757,-9.54224,-1.27732,9.627351173,2.71776,0.79268,2.831,-12.26,-2.07,12.43352323
28/08/2020 01:00,-3.71928,4.17146,5.588749614,2.61072,0.76146,2.7195,-6.33,3.41,7.190062587,-9.54928,-1.30854,9.638517804,2.61072,0.76146,2.7195,-12.16,-2.07,12.33493008
28/08/2020 01:30,-3.02784,4.09938,5.096344911,2.91216,0.84938,3.0335,-5.94,3.25,6.770974819,-8.79784,-0.84062,8.837908726,2.91216,0.84938,3.0335,-11.71,-1.69,11.83132283
28/08/2020 02:00,-3.5456,1.1242,3.719557097,2.6544,0.7742,2.765,-6.2,0.35,6.209871174,-8.7656,2.1542,9.026423489,2.6544,0.7742,2.765,-11.42,1.38,11.50307785
28/08/2020 02:30,-2.85976,1.21632,3.107677847,2.97024,0.86632,3.094,-5.83,0.35,5.840496554,-7.98976,2.21632,8.291461825,2.97024,0.86632,3.094,-10.96,1.35,11.04283025
28/08/2020 03:00,-2.71896,1.43072,3.072409999,2.71104,0.79072,2.824,-5.43,0.64,5.467586305,-7.80896,2.14072,8.097069742,2.71104,0.79072,2.824,-10.52,1.35,10.60626702
28/08/2020 03:30,-2.58072,1.30854,2.893508709,2.66928,0.77854,2.7805,-5.25,0.53,5.276684565,-7.60072,2.40854,7.97320572,2.66928,0.77854,2.7805,-10.27,1.63,10.39854798
28/08/2020 04:00,-0.69904,1.50778,1.661943877,3.90096,1.13778,4.0635,-4.6,0.37,4.614856444,-5.65904,2.65778,6.252081913,3.90096,1.13778,4.0635,-9.56,1.52,9.680082644
28/08/2020 04:30,-2.47296,1.43622,2.859765559,3.10704,0.90622,3.2365,-5.58,0.53,5.605113737,-7.49296,2.16622,7.799805039,3.10704,0.90622,3.2365,-10.6,1.26,10.67462412
28/08/2020 05:00,-2.14232,1.89974,2.863310505,3.18768,0.92974,3.3205,-5.33,0.97,5.41754557,-7.20232,2.01974,7.480157956,3.18768,0.92974,3.3205,-10.39,1.09,10.44701871
28/08/2020 05:30,-2.84096,3.01722,4.144233373,2.93904,0.85722,3.0615,-5.78,2.16,6.170413276,-8.30096,0.23722,8.304348876,2.93904,0.85722,3.0615,-11.24,-0.62,11.25708666
28/08/2020 06:00,-3.65128,3.15296,4.824210029,2.71872,0.79296,2.832,-6.37,2.36,6.793121521,-9.41128,-0.51704,9.425471956,2.71872,0.79296,2.832,-12.13,-1.31,12.20053278
28/08/2020 06:30,-3.74304,1.78578,4.147210948,3.03696,0.88578,3.1635,-6.78,0.9,6.839473664,-9.80304,0.31578,9.808124706,3.03696,0.88578,3.1635,-12.84,-0.57,12.85264564
28/08/2020 07:00,-4.75144,0.55208,4.78340615,2.81856,0.82208,2.936,-7.57,-0.27,7.574813529,-11.16144,0.79208,11.18950998,2.81856,0.82208,2.936,-13.98,-0.03,13.98003219
28/08/2020 07:30,-5.47504,1.55728,5.692203791,3.14496,0.91728,3.276,-8.62,0.64,8.643726048,-12.62504,-0.77272,12.64866519,3.14496,0.91728,3.276,-15.77,-1.69,15.86029634
28/08/2020 08:00,-4.4368,0.9301,4.533241693,4.1832,1.2201,4.3575,-8.62,-0.29,8.624876811,-11.7168,-0.7999,11.74407264,4.1832,1.2201,4.3575,-15.9,-2.02,16.02780085
28/08/2020 08:30,-3.36216,0.10062,3.3636653,5.00784,1.46062,5.2165,-8.37,-1.36,8.479770044,-11.27216,-0.83938,11.30336896,5.00784,1.46062,5.2165,-16.28,-2.3,16.44166658
28/08/2020 09:00,-3.58968,0.04426,3.589952848,5.02032,1.46426,5.2295,-8.61,-1.42,8.72631079,-11.76968,-0.11574,11.77024906,5.02032,1.46426,5.2295,-16.79,-1.58,16.86417801
28/08/2020 09:30,-5.58312,1.30784,5.734254476,4.34688,1.26784,4.528,-9.93,0.04,9.930080564,-14.25312,-1.42216,14.32389503,4.34688,1.26784,4.528,-18.6,-2.69,18.79351218
28/08/2020 10:00,-4.72448,0.94286,4.817644264,4.53552,1.32286,4.7245,-9.26,-0.38,9.267793696,-13.33448,-1.05714,13.3763187,4.53552,1.32286,4.7245,-17.87,-2.38,18.02779243
28/08/2020 10:30,-3.53344,1.82358,3.976259832,5.08656,1.48358,5.2985,-8.62,0.34,8.62670273,-12.26344,-1.24642,12.32661849,5.08656,1.48358,5.2985,-17.35,-2.73,17.56346777
28/08/2020 11:00,-2.24944,1.19058,2.545085667,6.07056,1.77058,6.3235,-8.32,-0.58,8.340191844,-10.98944,-0.45942,10.99903897,6.07056,1.77058,6.3235,-17.06,-2.23,17.20513005
28/08/2020 11:30,-3.04048,0.90736,3.17298295,5.57952,1.62736,5.812,-8.62,-0.72,8.650017341,-11.88048,-0.71264,11.90183435,5.57952,1.62736,5.812,-17.46,-2.34,17.61610627
28/08/2020 12:00,-5.4672,0.7029,5.512199584,4.4328,1.2929,4.6175,-9.9,-0.59,9.917565225,-14.3972,-1.1871,14.44605739,4.4328,1.2929,4.6175,-18.83,-2.48,18.99261172
28/08/2020 12:30,-1.98472,1.48154,2.476706331,6.24528,1.82154,6.5055,-8.23,-0.34,8.237020092,-10.80472,-0.62846,10.82298186,6.24528,1.82154,6.5055,-17.05,-2.45,17.225127
28/08/2020 13:00,0.26904,2.43972,2.45450936,7.19904,2.09972,7.499,-6.93,0.34,6.938335535,-8.80096,-0.80028,8.837270223,7.19904,2.09972,7.499,-16,-2.9,16.26068879
28/08/2020 13:30,-0.25528,1.42596,1.448630319,7.01472,2.04596,7.307,-7.27,-0.62,7.296389518,-8.63528,0.15596,8.636688266,7.01472,2.04596,7.307,-15.65,-1.89,15.76371149
28/08/2020 14:00,-0.54024,1.56118,1.652011577,6.44976,1.88118,6.7185,-6.99,-0.32,6.997320916,-8.66024,0.09118,8.660719985,6.44976,1.88118,6.7185,-15.11,-1.79,15.21565641
28/08/2020 14:30,1.36232,1.71276,2.188484087,7.31232,2.13276,7.617,-5.95,-0.42,5.96480511,-6.51768,0.39276,6.529503274,7.31232,2.13276,7.617,-13.83,-1.74,13.93902794
28/08/2020 15:00,1.81512,0.72566,1.954800003,7.42512,2.16566,7.7345,-5.61,-1.44,5.791864985,-5.50488,2.72566,6.142713265,7.42512,2.16566,7.7345,-12.93,0.56,12.94212116
28/08/2020 15:30,3.048,0.649,3.11632877,7.848,2.289,8.175,-4.8,-1.64,5.072435313,-4.392,2.799,5.2080769,7.848,2.289,8.175,-12.24,0.51,12.25062039
28/08/2020 16:00,5.358,0.8615,5.426817322,9.228,2.6915,9.6125,-3.87,-1.83,4.280864399,-1.902,3.5815,4.055212232,9.228,2.6915,9.6125,-11.13,0.89,11.16552731
28/08/2020 16:30,3.68616,3.21638,4.892123859,8.69616,2.53638,9.0585,-5.01,0.68,5.055937104,-3.00384,1.51638,3.364886781,8.69616,2.53638,9.0585,-11.7,-1.02,11.74437738
28/08/2020 17:00,2.81616,3.44388,4.448715163,8.27616,2.41388,8.621,-5.46,1.03,5.556302728,-3.99384,1.49388,4.264086702,8.27616,2.41388,8.621,-12.27,-0.92,12.30444229
28/08/2020 17:30,1.32224,2.62732,2.941280163,7.60224,2.21732,7.919,-6.28,0.41,6.293369527,-5.97776,1.92732,6.280778375,7.60224,2.21732,7.919,-13.58,-0.29,13.58309611
28/08/2020 18:00,2.11416,1.34788,2.50728,8.08416,2.35788,8.421,-5.97,-1.01,6.054832781,-5.11584,3.56788,6.237113643,8.08416,2.35788,8.421,-13.2,1.21,13.25534232
28/08/2020 18:30,2.58464,1.22302,2.859395364,8.44464,2.46302,8.7965,-5.86,-1.24,5.989757925,-4.49536,3.71302,5.830504185,8.44464,2.46302,8.7965,-12.94,1.25,13.00023461
28/08/2020 19:00,3.50792,1.09856,3.675913057,8.73792,2.54856,9.102,-5.23,-1.45,5.42728293,-3.65208,4.03856,5.444966042,8.73792,2.54856,9.102,-12.39,1.49,12.47927081
28/08/2020 19:30,4.2708,3.4869,5.513456652,9.0408,2.6369,9.4175,-4.77,0.85,4.845141897,-3.0992,2.0569,3.71966104,9.0408,2.6369,9.4175,-12.14,-0.58,12.15384713
28/08/2020 20:00,3.13384,3.67362,4.828709667,8.34384,2.43362,8.6915,-5.21,1.24,5.355529852,-3.91616,1.68362,4.262732158,8.34384,2.43362,8.6915,-12.26,-0.75,12.28291903
28/08/2020 20:30,2.00936,3.69648,4.207314108,7.59936,2.21648,7.916,-5.59,1.48,5.78260322,-5.05064,1.01648,5.151911878,7.59936,2.21648,7.916,-12.65,-1.2,12.70678952
28/08/2020 21:00,1.50168,4.05424,4.323413559,7.35168,2.14424,7.658,-5.85,1.91,6.153909327,-5.72832,0.77424,5.780406352,7.35168,2.14424,7.658,-13.08,-1.37,13.15155124
28/08/2020 21:30,2.45784,4.17562,4.84528429,7.28784,2.12562,7.5915,-4.83,2.05,5.247037259,-4.63216,0.93562,4.725705349,7.28784,2.12562,7.5915,-11.92,-1.19,11.9792529
28/08/2020 22:00,2.81792,4.14106,5.008897189,6.99792,2.04106,7.2895,-4.18,2.1,4.67786276,-3.97208,1.15106,4.135499807,6.99792,2.04106,7.2895,-10.97,-0.89,11.00604379
28/08/2020 22:30,4.14424,4.87332,6.397184771,7.55424,2.20332,7.869,-3.41,2.67,4.330935234,-2.12576,0.88332,2.301979539,7.55424,2.20332,7.869,-9.68,-1.32,9.769585457
28/08/2020 23:00,3.06312,4.78716,5.683274144,6.81312,1.98716,7.097,-3.75,2.8,4.680010684,-2.86688,0.61716,2.932556462,6.81312,1.98716,7.097,-9.68,-1.37,9.776466642
28/08/2020 23:30,2.8584,1.1212,3.070429937,6.5184,1.9012,6.79,-3.66,-0.78,3.742191871,-2.4616,4.1112,4.791809679,6.5184,1.9012,6.79,-8.98,2.21,9.247945718
29/08/2020 00:00,2.12736,1.68798,2.715683533,5.78736,1.68798,6.0285,-3.66,0,3.66,-2.97264,3.66798,4.72129917,5.78736,1.68798,6.0285,-8.76,1.98,8.980979902
29/08/2020 00:30,2.41352,2.06436,3.175950409,5.84352,1.70436,6.087,-3.43,0.36,3.448840385,-2.44648,3.68436,4.422643214,5.84352,1.70436,6.087,-8.29,1.98,8.523174291
29/08/2020 01:00,2.3712,1.2441,2.67775545,5.6712,1.6541,5.9075,-3.3,-0.41,3.32537216,-2.2888,3.8541,4.482487284,5.6712,1.6541,5.9075,-7.96,2.2,8.258426
29/08/2020 01:30,2.71384,1.71612,3.210918155,5.88384,1.71612,6.129,-3.17,0,3.17,-1.89616,3.81612,4.261243316,5.88384,1.71612,6.129,-7.78,2.1,8.058436573
29/08/2020 02:00,2.93088,1.86484,3.473857481,6.05088,1.76484,6.303,-3.12,0.1,3.121602153,-1.59912,3.80484,4.127225727,6.05088,1.76484,6.303,-7.65,2.04,7.917329095
29/08/2020 02:30,2.32072,1.93146,3.019317646,5.49072,1.60146,5.7195,-3.17,0.33,3.187130371,-2.21928,3.49146,4.137087943,5.49072,1.60146,5.7195,-7.71,1.89,7.938274372
29/08/2020 03:00,2.59056,2.01808,3.283846525,5.65056,1.64808,5.886,-3.06,0.37,3.082288111,-1.88944,3.65808,4.117223919,5.65056,1.64808,5.886,-7.54,2.01,7.803313399
29/08/2020 03:30,3.2188,2.0459,3.813971716,5.8488,1.7059,6.0925,-2.63,0.34,2.651886121,-1.1812,3.6659,3.851500519,5.8488,1.7059,6.0925,-7.03,1.96,7.298116195
29/08/2020 04:00,3.27536,1.02198,3.431096946,5.83536,1.70198,6.0785,-2.56,-0.68,2.648773301,-0.98464,4.46198,4.569330525,5.83536,1.70198,6.0785,-6.82,2.76,7.357309291
29/08/2020 04:30,3.42744,1.11092,3.602983236,5.79744,1.69092,6.039,-2.37,-0.58,2.439938524,-0.80256,4.70092,4.768936087,5.79744,1.69092,6.039,-6.6,3.01,7.253971326
29/08/2020 05:00,2.86848,1.39914,3.191515353,5.44848,1.58914,5.6755,-2.58,-0.19,2.586986664,-1.41152,4.40914,4.629568473,5.44848,1.58914,5.6755,-6.86,2.82,7.417007483
29/08/2020 05:30,5.46448,2.37964,5.960136592,6.92448,2.01964,7.213,-1.46,0.36,1.503728699,1.24448,4.38964,4.562638469,6.92448,2.01964,7.213,-5.68,2.37,6.154616154
29/08/2020 06:00,3.34776,2.16518,3.986916283,5.77776,1.68518,6.0185,-2.43,0.48,2.476953774,-1.09224,4.00518,4.151440118,5.77776,1.68518,6.0185,-6.87,2.32,7.251158528
29/08/2020 06:30,3.7648,2.2889,4.4059939,6.0648,1.7689,6.3175,-2.3,0.52,2.358050042,-0.9252,3.5889,3.706237749,6.0648,1.7689,6.3175,-6.99,1.82,7.223053371
29/08/2020 07:00,2.62832,2.14326,3.391405232,5.90832,1.72326,6.1545,-3.28,0.42,3.306780912,-2.19168,3.43326,4.073172652,5.90832,1.72326,6.1545,-8.1,1.71,8.278532479
29/08/2020 07:30,3.33408,1.65994,3.724444959,6.51408,1.89994,6.7855,-3.18,-0.24,3.189043744,-1.81592,3.46994,3.916382138,6.51408,1.89994,6.7855,-8.33,1.57,8.476662079
29/08/2020 08:00,3.77184,1.40512,4.025063875,7.01184,2.04512,7.304,-3.24,-0.64,3.302605032,-1.56816,3.54512,3.87646767,7.01184,2.04512,7.304,-8.58,1.5,8.710132031
29/08/2020 08:30,5.31192,2.02556,5.685014283,8.28192,2.41556,8.627,-2.97,-0.39,2.99549662,0.19192,3.38556,3.3909954,8.28192,2.41556,8.627,-8.09,0.97,8.147944526
29/08/2020 09:00,11.35704,2.79372,11.69560725,11.32704,3.30372,11.799,0.03,-0.51,0.510881591,5.67704,3.91372,6.895359846,11.32704,3.30372,11.799,-5.65,0.61,5.6828338
29/08/2020 09:30,15.08208,5.00394,15.8905177,13.04208,3.80394,13.5855,2.04,1.2,2.366769951,8.51208,2.16394,8.782832245,13.04208,3.80394,13.5855,-4.53,-1.64,4.81772768
29/08/2020 10:00,10.7256,5.3708,11.99516519,11.3856,3.3208,11.86,-0.66,2.05,2.153624851,4.7756,1.1108,4.903083927,11.3856,3.3208,11.86,-6.61,-2.21,6.969662833
29/08/2020 10:30,5.84376,5.24568,7.85281412,8.69376,2.53568,9.056,-2.85,2.71,3.932759845,-0.73624,-0.17432,0.756595533,8.69376,2.53568,9.056,-9.43,-2.71,9.811676717
29/08/2020 11:00,6.0084,2.9237,6.681982659,8.8584,2.5837,9.2275,-2.85,0.34,2.870209052,-0.3416,2.2737,2.299217747,8.8584,2.5837,9.2275,-9.2,-0.31,9.205221344
29/08/2020 11:30,6.16176,2.14218,6.523512968,8.92176,2.60218,9.2935,-2.76,-0.46,2.798070764,0.04176,3.13218,3.132458372,8.92176,2.60218,9.2935,-8.88,0.53,8.895802381
29/08/2020 12:00,8.61616,2.30888,8.920153586,10.55616,3.07888,10.996,-1.94,-0.77,2.087223036,2.61616,3.51888,4.384838606,10.55616,3.07888,10.996,-7.94,0.44,7.95218209
29/08/2020 12:30,8.54352,2.19436,8.82082478,10.40352,3.03436,10.837,-1.86,-0.84,2.040882162,2.56352,3.52436,4.358067026,10.40352,3.03436,10.837,-7.84,0.49,7.855297576
29/08/2020 13:00,7.82168,2.21924,8.130418452,10.11168,2.94924,10.533,-2.29,-0.73,2.403539057,2.06168,3.14924,3.764071864,10.11168,2.94924,10.533,-8.05,0.2,8.052484089
29/08/2020 13:30,10.14488,3.59434,10.7628003,11.29488,3.29434,11.7655,-1.15,0.3,1.188486432,4.87488,2.85434,5.649045216,11.29488,3.29434,11.7655,-6.42,-0.44,6.435060217
29/08/2020 14:00,5.40832,3.01326,6.191095303,9.02832,2.63326,9.4045,-3.62,0.38,3.639890108,-0.13168,2.40326,2.406864818,9.02832,2.63326,9.4045,-9.16,-0.23,9.1628871
29/08/2020 14:30,2.89592,2.54006,3.852045878,7.40592,2.16006,7.7145,-4.51,0.38,4.525980557,-3.04408,2.62006,4.01635873,7.40592,2.16006,7.7145,-10.45,0.46,10.4601195
29/08/2020 15:00,1.82856,2.32208,2.955619597,6.65856,1.94208,6.936,-4.83,0.38,4.84492518,-4.30144,2.43208,4.941396483,6.65856,1.94208,6.936,-10.96,0.49,10.970948
29/08/2020 15:30,0.0836,2.1048,2.106459589,5.9136,1.7248,6.16,-5.83,0.38,5.842371094,-6.0564,2.2848,6.473043488,5.9136,1.7248,6.16,-11.97,0.56,11.98309226
29/08/2020 16:00,1.49816,2.40738,2.835482649,6.60816,1.92738,6.8835,-5.11,0.48,5.13249452,-5.07184,2.59738,5.698240417,6.60816,1.92738,6.8835,-11.68,0.67,11.69920083
29/08/2020 16:30,2.65248,2.60364,3.716798542,7.21248,2.10364,7.513,-4.56,0.5,4.587330378,-4.04752,2.88364,4.969687898,7.21248,2.10364,7.513,-11.26,0.78,11.28698365
29/08/2020 17:00,2.5432,2.8301,3.804908967,7.3032,2.1301,7.6075,-4.76,0.7,4.811195278,-4.4068,2.9101,5.280962815,7.3032,2.1301,7.6075,-11.71,0.78,11.73594905
29/08/2020 17:30,2.38624,5.06932,5.602869497,7.26624,2.11932,7.569,-4.88,2.95,5.702359161,-5.11376,0.18932,5.117263272,7.26624,2.11932,7.569,-12.38,-1.93,12.5295371
29/08/2020 18:00,0.95456,5.46508,5.547817967,6.63456,1.93508,6.911,-5.68,3.53,6.687548131,-6.69544,-0.36492,6.7053772,6.63456,1.93508,6.911,-13.33,-2.3,13.52696936
29/08/2020 18:30,0.77448,4.93464,4.995046666,6.56448,1.91464,6.838,-5.79,3.02,6.530275645,-6.64552,0.16464,6.647559131,6.56448,1.91464,6.838,-13.21,-1.75,13.32541181
29/08/2020 19:00,0.14816,4.93988,4.942101355,6.06816,1.76988,6.321,-5.92,3.17,6.715303418,-6.96184,0.04988,6.962018687,6.06816,1.76988,6.321,-13.03,-1.72,13.14303237
29/08/2020 19:30,0.8484,5.6537,5.717001509,6.6984,1.9537,6.9775,-5.85,3.7,6.921885581,-5.6916,0.0837,5.692215408,6.6984,1.9537,6.9775,-12.39,-1.87,12.53032322
