Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/08/2020 20:00,0.47496,2.64978,2.692010596,6.44496,1.87978,6.7135,-5.97,0.77,6.019451802,-5.45504,3.27978,6.365093735,6.44496,1.87978,6.7135,-11.9,1.4,11.98206994
29/08/2020 20:30,0.58232,2.54026,2.606149929,6.65232,1.94026,6.9295,-6.07,0.6,6.099581953,-5.24768,3.20026,6.146528244,6.65232,1.94026,6.9295,-11.9,1.26,11.96651996
29/08/2020 21:00,0.1192,2.3206,2.323659398,6.6192,1.9306,6.895,-6.5,0.39,6.511689489,-5.6108,3.3006,6.509611125,6.6192,1.9306,6.895,-12.23,1.37,12.30649422
29/08/2020 21:30,1.39768,2.51974,2.881423095,6.78768,1.97974,7.0705,-5.39,0.54,5.416982555,-4.24232,3.63974,5.589721482,6.78768,1.97974,7.0705,-11.03,1.66,11.15421445
29/08/2020 22:00,2.01264,2.57952,3.271795104,6.99264,2.03952,7.284,-4.98,0.54,5.009191552,-3.51736,3.75952,5.148379551,6.99264,2.03952,7.284,-10.51,1.72,10.6498122
29/08/2020 22:30,1.50944,2.27192,2.727641765,6.10944,1.78192,6.364,-4.6,0.49,4.626024211,-4.29056,3.62192,5.614909581,6.10944,1.78192,6.364,-10.4,1.84,10.56151504
29/08/2020 23:00,2.19584,1.85462,2.874252712,6.25584,1.82462,6.5165,-4.06,0.03,4.060110836,-3.24416,4.06462,5.200548995,6.25584,1.82462,6.5165,-9.5,2.24,9.760512282
29/08/2020 23:30,2.1832,5.0801,5.529356043,5.8632,1.7101,6.1075,-3.68,3.37,4.989919839,-3.2668,1.1501,3.46333831,5.8632,1.7101,6.1075,-9.13,-0.56,9.147158029
30/08/2020 00:00,2.54952,4.74236,5.384239092,5.69952,1.66236,5.937,-3.15,3.08,4.405553314,-2.42048,1.50236,2.848825899,5.69952,1.66236,5.937,-8.12,-0.16,8.121576202
30/08/2020 00:30,1.97144,2.54292,3.217610573,5.46144,1.59292,5.689,-3.49,0.95,3.616987697,-2.47856,3.54292,4.323834155,5.46144,1.59292,5.689,-7.94,1.95,8.175946428
30/08/2020 01:00,0.326,2.2355,2.259145026,4.476,1.3055,4.6625,-4.15,0.93,4.252928403,-4.134,3.2955,5.286802082,4.476,1.3055,4.6625,-8.61,1.99,8.836979122
30/08/2020 01:30,0.70216,2.29938,2.404199877,4.59216,1.33938,4.7835,-3.89,0.96,4.006706877,-3.69784,3.34938,4.989225095,4.59216,1.33938,4.7835,-8.29,2.01,8.530193433
30/08/2020 02:00,0.8284,2.3762,2.516460411,4.7184,1.3762,4.915,-3.89,1,4.016478557,-3.5716,3.4262,4.949259844,4.7184,1.3762,4.915,-8.29,2.05,8.539707255
30/08/2020 02:30,0.2508,2.2969,2.310551936,4.2408,1.2369,4.4175,-3.99,1.06,4.128401628,-4.0492,3.3869,5.278930976,4.2408,1.2369,4.4175,-8.29,2.15,8.564262957
30/08/2020 03:00,0.66072,2.38146,2.471417134,4.53072,1.32146,4.7195,-3.87,1.06,4.012542835,-3.48928,3.89146,5.226713676,4.53072,1.32146,4.7195,-8.02,2.57,8.421715977
30/08/2020 03:30,2.69528,1.61154,3.140317731,5.52528,1.61154,5.7555,-2.83,0,2.83,-1.32472,4.67154,4.855735686,5.52528,1.61154,5.7555,-6.85,3.06,7.502406281
30/08/2020 04:00,3.59776,1.72018,3.987843559,5.89776,1.72018,6.1435,-2.3,0,2.3,-0.39224,4.72018,4.736449245,5.89776,1.72018,6.1435,-6.29,3,6.968794731
30/08/2020 04:30,2.53288,1.86084,3.142961438,5.28288,1.54084,5.503,-2.75,0.32,2.76855558,-1.44712,4.57084,4.79444831,5.28288,1.54084,5.503,-6.73,3.03,7.380636829
30/08/2020 05:00,1.36776,1.35268,1.923671126,4.63776,1.35268,4.831,-3.27,0,3.27,-2.65224,4.38268,5.122720078,4.63776,1.35268,4.831,-7.29,3.03,7.89461842
30/08/2020 05:30,0.87584,1.60212,1.825892713,4.39584,1.28212,4.579,-3.52,0.32,3.534515525,-3.25416,4.31212,5.40221586,4.39584,1.28212,4.579,-7.65,3.03,8.228207581
30/08/2020 06:00,0.176,1.218,1.230650235,4.176,1.218,4.35,-4,0,4,-4.004,4.098,5.729364712,4.176,1.218,4.35,-8.18,2.88,8.672185422
30/08/2020 06:30,-1.44512,1.51434,2.093226564,3.37488,0.98434,3.5155,-4.82,0.53,4.849051454,-5.75512,3.66434,6.822667649,3.37488,0.98434,3.5155,-9.13,2.68,9.515214133
30/08/2020 07:00,-1.21664,1.62098,2.026768129,3.60336,1.05098,3.7535,-4.82,0.57,4.853586303,-5.73664,3.11098,6.525889598,3.60336,1.05098,3.7535,-9.34,2.06,9.56447594
30/08/2020 07:30,0.59944,1.95442,2.044281255,4.84944,1.41442,5.0515,-4.25,0.54,4.284168531,-4.05056,2.89442,4.978423792,4.84944,1.41442,5.0515,-8.9,1.48,9.022217022
30/08/2020 08:00,3.014,2.2495,3.760910295,6.444,1.8795,6.7125,-3.43,0.37,3.449898549,-1.566,3.1295,3.499446563,6.444,1.8795,6.7125,-8.01,1.25,8.106947638
30/08/2020 08:30,7.52648,3.99314,8.520156586,9.09648,2.65314,9.4755,-1.57,1.34,2.064097866,2.87648,2.68314,3.933621417,9.09648,2.65314,9.4755,-6.22,0.03,6.220072347
30/08/2020 09:00,12.19448,5.61464,13.42495902,11.60448,3.38464,12.088,0.59,2.23,2.306729286,7.08448,1.32464,7.207255233,11.60448,3.38464,12.088,-4.52,-2.06,4.967293025
30/08/2020 09:30,14.76624,4.28682,15.37591199,13.32624,3.88682,13.8815,1.44,0.4,1.494523335,10.09624,2.34682,10.36540526,13.32624,3.88682,13.8815,-3.23,-1.54,3.578337603
30/08/2020 10:00,10.91888,2.83634,11.28125725,11.67888,3.40634,12.1655,-0.76,-0.57,0.95,6.67888,3.22634,7.417324845,11.67888,3.40634,12.1655,-5,-0.18,5.003238951
30/08/2020 10:30,13.142,2.986,13.47695663,12.912,3.766,13.45,0.23,-0.78,0.813203542,8.402,3.306,9.029022095,12.912,3.766,13.45,-4.51,-0.46,4.533398284
30/08/2020 11:00,14.61352,3.39686,15.0031205,13.46352,3.92686,14.0245,1.15,-0.53,1.266254319,9.34352,3.42686,9.952122158,13.46352,3.92686,14.0245,-4.12,-0.5,4.150228909
30/08/2020 11:30,13.34152,5.41586,14.39887827,12.67152,3.69586,13.1995,0.67,1.72,1.845887321,7.39152,0.64586,7.419683487,12.67152,3.69586,13.1995,-5.28,-3.05,6.097614288
30/08/2020 12:00,11.58832,6.08076,13.08681789,11.96832,3.49076,12.467,-0.38,2.59,2.617728023,5.64832,0.36076,5.659829202,11.96832,3.49076,12.467,-6.32,-3.13,7.052609446
30/08/2020 12:30,15.95208,5.79394,16.97169989,13.76208,4.01394,14.3355,2.19,1.78,2.822144575,9.53208,1.01394,9.585855384,13.76208,4.01394,14.3355,-4.23,-3,5.18583648
30/08/2020 13:00,17.478,5.4465,18.30696169,14.868,4.3365,15.4875,2.61,1.11,2.836229892,11.488,1.3765,11.5701727,14.868,4.3365,15.4875,-3.38,-2.96,4.492883261
30/08/2020 13:30,6.0268,5.1824,7.948558863,9.4368,2.7524,9.83,-3.41,2.43,4.187242529,0.2568,0.1624,0.303842064,9.4368,2.7524,9.83,-9.18,-2.59,9.538369882
30/08/2020 14:00,7.5828,5.9754,9.654235392,10.3728,3.0254,10.805,-2.79,2.95,4.060369441,1.5528,-0.1046,1.556319055,10.3728,3.0254,10.805,-8.82,-3.13,9.358915535
30/08/2020 14:30,10.01736,6.26548,11.8154027,11.36736,3.31548,11.841,-1.35,2.95,3.24422564,4.28736,0.36548,4.302909643,11.36736,3.31548,11.841,-7.08,-2.95,7.67
30/08/2020 15:00,5.01304,2.47672,5.59148567,8.42304,2.45672,8.774,-3.41,0.02,3.410058651,-0.63696,2.93672,3.005002895,8.42304,2.45672,8.774,-9.06,0.48,9.072706322
30/08/2020 15:30,1.10424,2.18582,2.448908951,6.29424,1.83582,6.5565,-5.19,0.35,5.201788154,-5.33576,2.61582,5.942461531,6.29424,1.83582,6.5565,-11.63,0.78,11.65612714
30/08/2020 16:00,1.16904,2.20472,2.495484883,6.35904,1.85472,6.624,-5.19,0.35,5.201788154,-5.38096,2.63472,5.991367123,6.35904,1.85472,6.624,-11.74,0.78,11.76588288
30/08/2020 16:30,1.20704,2.30622,2.602997551,6.70704,1.95622,6.9865,-5.5,0.35,5.511125112,-5.21296,2.63622,5.841627158,6.70704,1.95622,6.9865,-11.92,0.68,11.93938022
30/08/2020 17:00,-2.1364,1.8698,2.839076787,5.0736,1.4798,5.285,-7.21,0.39,7.220540146,-8.6564,2.2398,8.941474431,5.0736,1.4798,5.285,-13.73,0.76,13.75101814
30/08/2020 17:30,-3.98968,1.66176,4.321920036,4.36032,1.27176,4.542,-8.35,0.39,8.359102823,-10.37968,2.26176,10.6232441,4.36032,1.27176,4.542,-14.74,0.99,14.77320886
30/08/2020 18:00,-4.08296,1.66372,4.408914447,4.36704,1.27372,4.549,-8.45,0.39,8.458995212,-10.66296,2.19372,10.88628143,4.36704,1.27372,4.549,-15.03,0.92,15.05813069
30/08/2020 18:30,-4.1216,1.5687,4.410034722,4.1784,1.2187,4.3525,-8.3,0.35,8.30737624,-10.9616,2.1387,11.16829048,4.1784,1.2187,4.3525,-15.14,0.92,15.16792669
30/08/2020 19:00,-4.55552,1.56214,4.815915681,3.74448,1.09214,3.9005,-8.3,0.47,8.313296578,-11.39552,2.19214,11.60445405,3.74448,1.09214,3.9005,-15.14,1.1,15.17990777
30/08/2020 19:30,-4.46944,1.54058,4.727502581,3.67056,1.07058,3.8235,-8.14,0.47,8.153557506,-10.66944,2.48058,10.95400507,3.67056,1.07058,3.8235,-14.34,1.41,14.40915334
30/08/2020 20:00,-4.3288,1.5491,4.597632026,3.8712,1.1291,4.0325,-8.2,0.42,8.210749052,-10.5788,2.3091,10.82787847,3.8712,1.1291,4.0325,-14.45,1.18,14.49809988
30/08/2020 20:30,-5.63416,1.37962,5.80061292,3.49584,1.01962,3.6415,-9.13,0.36,9.137094724,-12.01416,1.95962,12.17292697,3.49584,1.01962,3.6415,-15.51,0.94,15.53845874
30/08/2020 21:00,-6.14832,3.36924,7.010964056,3.15168,0.91924,3.283,-9.3,2.45,9.617302116,-12.89832,0.64924,12.91464949,3.15168,0.91924,3.283,-16.05,-0.27,16.05227087
30/08/2020 21:30,-6.44472,3.69654,7.429591096,2.52528,0.73654,2.6305,-8.97,2.96,9.445766247,-13.24472,-0.54346,13.25586499,2.52528,0.73654,2.6305,-15.77,-1.28,15.82186146
30/08/2020 22:00,-5.58696,4.19172,6.984600103,2.78304,0.81172,2.899,-8.37,3.38,9.026699286,-12.19696,-0.92828,12.23223352,2.78304,0.81172,2.899,-14.98,-1.74,15.08071616
30/08/2020 22:30,-5.75848,4.24336,7.153055012,2.41152,0.70336,2.512,-8.17,3.54,8.903959793,-12.49848,-1.00664,12.53895236,2.41152,0.70336,2.512,-14.91,-1.71,15.007738
30/08/2020 23:00,-4.29128,2.17796,4.812337665,2.83872,0.82796,2.957,-7.13,1.35,7.256679682,-10.22128,1.78796,10.37648138,2.83872,0.82796,2.957,-13.06,0.96,13.09523577
30/08/2020 23:30,-3.7812,1.3059,4.000356015,2.9688,0.8659,3.0925,-6.75,0.44,6.764325539,-9.1812,2.9859,9.654534284,2.9688,0.8659,3.0925,-12.15,2.12,12.33356802
31/08/2020 00:00,-3.7628,1.4896,4.046921299,2.7072,0.7896,2.82,-6.47,0.7,6.50775691,-8.9028,2.8396,9.344687047,2.7072,0.7896,2.82,-11.61,2.05,11.78959711
31/08/2020 00:30,-3.5808,1.6281,3.933552879,2.8392,0.8281,2.9575,-6.42,0.8,6.469652232,-8.6108,2.3481,8.925214297,2.8392,0.8281,2.9575,-11.45,1.52,11.55045021
31/08/2020 01:00,-3.6008,1.6381,3.955898412,2.5992,0.7581,2.7075,-6.2,0.88,6.262140209,-8.4508,2.4181,8.789950412,2.5992,0.7581,2.7075,-11.05,1.66,11.17399212
31/08/2020 01:30,-3.49224,1.68768,3.878660078,2.59776,0.75768,2.706,-6.09,0.93,6.16060062,-8.32224,2.45768,8.677549746,2.59776,0.75768,2.706,-10.92,1.7,11.05153383
31/08/2020 02:00,-1.77088,1.88516,2.586473313,3.54912,1.03516,3.697,-5.32,0.85,5.387476218,-6.50088,2.63516,7.014663855,3.54912,1.03516,3.697,-10.05,1.6,10.17656622
31/08/2020 02:30,-2.87496,1.63272,3.306231934,2.85504,0.83272,2.974,-5.73,0.8,5.785576894,-7.53496,2.43272,7.917938419,2.85504,0.83272,2.974,-10.39,1.6,10.51247354
31/08/2020 03:00,-3.35216,1.68062,3.749861364,2.60784,0.76062,2.7165,-5.96,0.92,6.030588694,-7.98216,2.48062,8.358729201,2.60784,0.76062,2.7165,-10.59,1.72,10.72876973
31/08/2020 03:30,-2.82592,4.28244,5.130800737,2.61408,0.76244,2.723,-5.44,3.52,6.479506154,-7.74592,0.09244,7.746471571,2.61408,0.76244,2.723,-10.36,-0.67,10.38164245
31/08/2020 04:00,-2.32016,4.52912,5.088818173,2.73984,0.79912,2.854,-5.06,3.73,6.286215077,-7.17016,-0.14088,7.171543878,2.73984,0.79912,2.854,-9.91,-0.94,9.954481403
31/08/2020 04:30,-2.63584,4.61288,5.312844285,2.68416,0.78288,2.796,-5.32,3.83,6.555249805,-7.52584,-0.06712,7.526139302,2.68416,0.78288,2.796,-10.21,-0.85,10.24532088
31/08/2020 05:00,-1.96248,4.73886,5.129144358,2.80752,0.81886,2.9245,-4.77,3.92,6.174082928,-6.81248,0.03886,6.812590832,2.80752,0.81886,2.9245,-9.62,-0.78,9.651569821
31/08/2020 05:30,-1.99208,4.73106,5.133352847,2.91792,0.85106,3.0395,-4.91,3.88,6.257994887,-6.86208,-0.07894,6.86253404,2.91792,0.85106,3.0395,-9.78,-0.93,9.824118281
31/08/2020 06:00,-2.6596,4.7897,5.478567171,2.5704,0.7497,2.6775,-5.23,4.04,6.60866855,-7.7196,-0.5303,7.737793112,2.5704,0.7497,2.6775,-10.29,-1.28,10.36930567
31/08/2020 06:30,-2.27752,4.85364,5.361428783,3.13248,0.91364,3.263,-5.41,3.94,6.692660159,-7.48752,-0.54636,7.507427322,3.13248,0.91364,3.263,-10.62,-1.46,10.71988806
31/08/2020 07:00,-2.62456,4.66742,5.354729185,3.14544,0.91742,3.2765,-5.77,3.75,6.881525994,-7.96456,-0.74258,7.999102515,3.14544,0.91742,3.2765,-11.11,-1.66,11.23332987
31/08/2020 07:30,-2.9168,4.1476,5.070533305,3.5232,1.0276,3.67,-6.44,3.12,7.155976523,-8.2668,-0.7224,8.298303682,3.5232,1.0276,3.67,-11.79,-1.75,11.91916943
31/08/2020 08:00,-1.46056,4.04192,4.297714835,4.66944,1.36192,4.864,-6.13,2.68,6.690239159,-6.52056,-0.52808,6.541908835,4.66944,1.36192,4.864,-11.19,-1.89,11.34848889
31/08/2020 08:30,3.15776,4.52268,5.515984282,7.27776,2.12268,7.581,-4.12,2.4,4.768060402,-2.21224,0.23268,2.224442807,7.27776,2.12268,7.581,-9.49,-1.89,9.676373288
31/08/2020 09:00,7.07912,2.38516,7.470135755,9.54912,2.78516,9.947,-2.47,-0.4,2.50217905,1.78912,2.41516,3.005652708,9.54912,2.78516,9.947,-7.76,-0.37,7.768815869
31/08/2020 09:30,10.76416,2.90038,11.14806461,11.62416,3.39038,12.1085,-0.86,-0.49,0.989797959,6.16416,2.94038,6.829546328,11.62416,3.39038,12.1085,-5.46,-0.45,5.478512572
31/08/2020 10:00,13.63872,2.85796,13.93494236,12.91872,3.76796,13.457,0.72,-0.91,1.160387866,8.26872,3.05796,8.816056363,12.91872,3.76796,13.457,-4.65,-0.71,4.703892006
31/08/2020 10:30,17.1128,6.2229,18.2091298,14.7528,4.3029,15.3675,2.36,1.92,3.042367499,11.8328,0.1829,11.83421346,14.7528,4.3029,15.3675,-2.92,-4.12,5.04983168
31/08/2020 11:00,18.32176,5.10468,19.01958589,15.34176,4.47468,15.981,2.98,0.63,3.045866051,12.89176,1.23468,12.95074942,15.34176,4.47468,15.981,-2.45,-3.24,4.062031511
31/08/2020 11:30,13.24176,5.43718,14.31457768,12.64176,3.68718,13.1685,0.6,1.75,1.85,7.59176,-0.31282,7.598202172,12.64176,3.68718,13.1685,-5.05,-4,6.442243398
31/08/2020 12:00,7.18016,5.51338,9.052737522,9.92016,2.89338,10.3335,-2.74,2.62,3.791042073,1.60016,-1.02662,1.901173493,9.92016,2.89338,10.3335,-8.32,-3.92,9.19721697
31/08/2020 12:30,7.17392,5.47656,9.025399581,9.79392,2.85656,10.202,-2.62,2.62,3.705239533,1.76392,-0.98344,2.019546484,9.79392,2.85656,10.202,-8.03,-3.84,8.900926918
31/08/2020 13:00,7.00688,5.30034,8.785782347,9.32688,2.72034,9.7155,-2.32,2.58,3.469697393,1.41688,-1.20966,1.863015365,9.32688,2.72034,9.7155,-7.91,-3.93,8.832496816
31/08/2020 13:30,10.54424,5.65332,11.96415581,11.15424,3.25332,11.619,-0.61,2.4,2.476307735,5.18424,-0.87668,5.257842923,11.15424,3.25332,11.619,-5.97,-4.13,7.259325037
31/08/2020 14:00,12.04112,5.49866,13.23721393,11.48112,3.34866,11.9595,0.56,2.15,2.221733557,6.53112,-1.06134,6.616794621,11.48112,3.34866,11.9595,-4.95,-4.41,6.62952487
31/08/2020 14:30,9.83312,5.52716,11.28005969,10.65312,3.10716,11.097,-0.82,2.42,2.555151659,4.74312,-1.01284,4.850054866,10.65312,3.10716,11.097,-5.91,-4.12,7.20433897
31/08/2020 15:00,5.71024,5.30132,7.791715767,8.37024,2.44132,8.719,-2.66,2.86,3.905790573,-0.08976,-1.13868,1.142212327,8.37024,2.44132,8.719,-8.46,-3.58,9.186294139
31/08/2020 15:30,3.12088,5.11234,5.989650428,7.31088,2.13234,7.6155,-4.19,2.98,5.141643706,-3.00912,-1.27766,3.269131115,7.31088,2.13234,7.6155,-10.32,-3.41,10.86878558
31/08/2020 16:00,3.0028,5.3329,6.120182207,7.5528,2.2029,7.8675,-4.55,3.13,5.522626187,-3.2472,-1.0071,3.399787971,7.5528,2.2029,7.8675,-10.8,-3.21,11.26694724
31/08/2020 16:30,-0.26872,5.10454,5.111608265,5.98128,1.74454,6.2305,-6.25,3.36,7.095921364,-6.61872,-1.17546,6.722288349,5.98128,1.74454,6.2305,-12.6,-2.92,12.93392439
31/08/2020 17:00,-0.746,4.887,4.943610523,5.784,1.687,6.025,-6.53,3.2,7.271925467,-7.196,-0.693,7.229292151,5.784,1.687,6.025,-12.98,-2.38,13.19639345
31/08/2020 17:30,-1.10536,4.44302,4.578454701,5.80464,1.69302,6.0465,-6.91,2.75,7.437109654,-7.85536,-0.30698,7.861355955,5.80464,1.69302,6.0465,-13.66,-2,13.80563653
31/08/2020 18:00,-3.34936,4.20102,5.372781538,4.46064,1.30102,4.6465,-7.81,2.9,8.331032349,-10.04936,-0.69898,10.07363933,4.46064,1.30102,4.6465,-14.51,-2,14.64718744
31/08/2020 18:30,-4.556,4.5895,6.466888452,3.804,1.1095,3.9625,-8.36,3.48,9.055385138,-11.496,-1.3405,11.57389115,3.804,1.1095,3.9625,-15.3,-2.45,15.49491852
31/08/2020 19:00,-5.6416,4.4787,7.203221797,3.2184,0.9387,3.3525,-8.86,3.54,9.541027198,-12.6016,-1.4113,12.6803821,3.2184,0.9387,3.3525,-15.82,-2.35,15.99358934
31/08/2020 19:30,-5.72632,4.54024,7.307839626,2.98368,0.87024,3.108,-8.71,3.67,9.451613619,-12.75632,-1.31976,12.82440901,2.98368,0.87024,3.108,-15.74,-2.19,15.89162358
31/08/2020 20:00,-6.40688,4.44466,7.797635145,2.79312,0.81466,2.9095,-9.2,3.63,9.890242666,-12.73688,-1.26534,12.79957802,2.79312,0.81466,2.9095,-15.53,-2.08,15.66867257
31/08/2020 20:30,-6.12896,4.14572,7.399401665,3.07104,0.89572,3.199,-9.2,3.25,9.757176846,-12.96896,-1.14428,13.01934331,3.07104,0.89572,3.199,-16.04,-2.04,16.1692053
31/08/2020 21:00,-7.48936,3.76852,8.384047722,2.36064,0.68852,2.459,-9.85,3.08,10.32031492,-14.86936,-1.35148,14.93065186,2.36064,0.68852,2.459,-17.23,-2.04,17.35034582
31/08/2020 21:30,-7.56008,3.82706,8.473558748,1.90992,0.55706,1.9895,-9.47,3.27,10.01867257,-15.00008,-1.34294,15.06007596,1.90992,0.55706,1.9895,-16.91,-1.9,17.01640679
31/08/2020 22:00,-6.29736,3.99702,7.458747338,2.25264,0.65702,2.3465,-8.55,3.34,9.1792211,-13.35736,-0.79298,13.38087753,2.25264,0.65702,2.3465,-15.61,-1.45,15.67720001
31/08/2020 22:30,-7.85528,2.15846,8.146433173,1.91472,0.55846,1.9945,-9.77,1.6,9.900146464,-14.41528,0.32846,14.41902158,1.91472,0.55846,1.9945,-16.33,-0.23,16.33161964
31/08/2020 23:00,-6.73848,1.39086,6.880523545,2.23152,0.65086,2.3245,-8.97,0.74,9.00047221,-12.82848,1.27086,12.89127551,2.23152,0.65086,2.3245,-15.06,0.62,15.07275688
31/08/2020 23:30,-5.28192,2.00944,5.65124128,2.87808,0.83944,2.998,-8.16,1.17,8.243451947,-11.05192,0.89944,11.08845923,2.87808,0.83944,2.998,-13.93,0.06,13.93012922
01/09/2020 00:00,-5.59776,1.75982,5.867868731,2.26224,0.65982,2.3565,-7.86,1.1,7.936598768,-11.03776,1.15982,11.0985282,2.26224,0.65982,2.3565,-13.3,0.5,13.30939518
01/09/2020 00:30,-5.6448,1.7286,5.903543427,2.1552,0.6286,2.245,-7.8,1.1,7.877182237,-10.8648,1.5386,10.97320231,2.1552,0.6286,2.245,-13.02,0.91,13.05176233
01/09/2020 01:00,-4.50296,1.67122,4.803084951,2.50704,0.73122,2.6115,-7.01,0.94,7.072743456,-9.60296,1.76122,9.763131498,2.50704,0.73122,2.6115,-12.11,1.03,12.15372371
01/09/2020 01:30,-5.17544,1.48258,5.383606844,2.13456,0.62258,2.2235,-7.31,0.86,7.360414391,-10.28544,1.58258,10.40648045,2.13456,0.62258,2.2235,-12.42,0.96,12.4570462
01/09/2020 02:00,-4.60488,2.24316,5.122175963,2.44512,0.71316,2.547,-7.05,1.53,7.214111172,-9.70488,0.93316,9.749640168,2.44512,0.71316,2.547,-12.15,0.22,12.15199161
01/09/2020 02:30,-4.07192,2.97944,5.045552021,2.15808,0.62944,2.248,-6.23,2.35,6.658483311,-9.05192,0.48944,9.065142426,2.15808,0.62944,2.248,-11.21,-0.14,11.21087419
01/09/2020 03:00,-4.25552,1.76464,4.606886671,1.76448,0.51464,1.838,-6.02,1.25,6.148406298,-8.93552,1.92464,9.140446204,1.76448,0.51464,1.838,-10.7,1.41,10.79250203
01/09/2020 03:30,-3.31288,1.86916,3.803805069,1.91712,0.55916,1.997,-5.23,1.31,5.39156749,-7.93288,1.99916,8.180906172,1.91712,0.55916,1.997,-9.85,1.44,9.954702406
01/09/2020 04:00,-3.3292,1.8644,3.81569915,1.9008,0.5544,1.98,-5.23,1.31,5.39156749,-7.9492,1.9944,8.195572707,1.9008,0.5544,1.98,-9.85,1.44,9.954702406
01/09/2020 04:30,-3.31576,1.86832,3.805901207,1.91424,0.55832,1.994,-5.23,1.31,5.39156749,-7.93576,1.99832,8.183493728,1.91424,0.55832,1.994,-9.85,1.44,9.954702406
01/09/2020 05:00,-2.94312,2.04784,3.585471238,1.94688,0.56784,2.028,-4.89,1.48,5.109060579,-7.66312,2.13784,7.955738055,1.94688,0.56784,2.028,-9.61,1.57,9.737402118
01/09/2020 05:30,-3.172,1.914,3.704724011,1.968,0.574,2.05,-5.14,1.34,5.311798189,-8.162,1.954,8.392637249,1.968,0.574,2.05,-10.13,1.38,10.22356591
01/09/2020 06:00,-2.44712,1.90834,3.103249563,2.94288,0.85834,3.0655,-5.39,1.05,5.491320424,-7.62712,1.95834,7.874519354,2.94288,0.85834,3.0655,-10.57,1.1,10.62708333
01/09/2020 06:30,-4.05184,1.85238,4.455190125,2.64816,0.77238,2.7585,-6.7,1.08,6.786486573,-9.73184,1.04238,9.787505599,2.64816,0.77238,2.7585,-12.38,0.27,12.38294391
01/09/2020 07:00,-4.52848,1.64336,4.817443637,2.89152,0.84336,3.012,-7.42,0.8,7.463002077,-10.65848,0.25336,10.66149085,2.89152,0.84336,3.012,-13.55,-0.59,13.56283894
01/09/2020 07:30,-5.29008,0.44956,5.309147822,3.04992,0.88956,3.177,-8.34,-0.44,8.351598649,-11.50008,0.40956,11.50737066,3.04992,0.88956,3.177,-14.55,-0.48,14.55791537
01/09/2020 08:00,-0.43808,1.49056,1.553603296,6.96192,2.03056,7.252,-7.4,-0.54,7.419676543,-7.19808,0.12056,7.199089554,6.96192,2.03056,7.252,-14.16,-1.91,14.28823642
01/09/2020 08:30,-1.02088,1.17516,1.556662134,7.62912,2.22516,7.947,-8.65,-1.05,8.71349528,-7.57088,0.14516,7.572271482,7.62912,2.22516,7.947,-15.2,-2.08,15.34165571
01/09/2020 09:00,4.14192,3.30056,5.296149318,10.08192,2.94056,10.502,-5.94,0.36,5.950899092,-2.65808,-1.02944,2.850462419,10.08192,2.94056,10.502,-12.74,-3.97,13.34423096
01/09/2020 09:30,7.33272,3.18746,7.995541498,10.72272,3.12746,11.1695,-3.39,0.06,3.390530932,0.01272,-0.43254,0.432726992,10.72272,3.12746,11.1695,-10.71,-3.56,11.28617296
01/09/2020 10:00,6.5392,0.5306,6.560691503,11.4192,3.3306,11.895,-4.88,-2.8,5.626224311,-0.5608,0.8706,1.035587273,11.4192,3.3306,11.895,-11.98,-2.46,12.22996321
01/09/2020 10:30,15.568,1.5015,15.64024061,14.268,4.1615,14.8625,1.3,-2.66,2.960675599,8.478,2.1715,8.751679625,14.268,4.1615,14.8625,-5.79,-1.99,6.122434156
01/09/2020 11:00,12.48472,0.72596,12.50580871,13.49472,3.93596,14.057,-1.01,-3.21,3.365144871,6.58472,1.35596,6.722883682,13.49472,3.93596,14.057,-6.91,-2.58,7.375940618
01/09/2020 11:30,16.42416,6.03538,17.49796684,14.62416,4.26538,15.2335,1.8,1.77,2.524460338,9.64416,-2.39462,9.937002921,14.62416,4.26538,15.2335,-4.98,-6.66,8.316008658
01/09/2020 12:00,11.8976,3.5293,12.41002999,12.2376,3.5693,12.7475,-0.34,-0.04,0.342344855,5.1976,-1.6307,5.447405644,12.2376,3.5693,12.7475,-7.04,-5.2,8.752234001
01/09/2020 12:30,15.87072,0.47146,15.87772112,13.65072,3.98146,14.2195,2.22,-3.51,4.153131349,9.33072,2.03146,9.549301831,13.65072,3.98146,14.2195,-4.32,-1.95,4.739715181
01/09/2020 13:00,10.63144,1.17792,10.69649531,11.82144,3.44792,12.314,-1.19,-2.27,2.563006048,4.25144,0.36792,4.267330219,11.82144,3.44792,12.314,-7.57,-3.08,8.172594447
01/09/2020 13:30,13.66024,3.53132,14.10930111,13.41024,3.91132,13.969,0.25,-0.38,0.454862617,6.95024,-0.88868,7.006824402,13.41024,3.91132,13.969,-6.46,-4.8,8.048080516
01/09/2020 14:00,5.25024,2.23632,5.70667567,8.97024,2.61632,9.344,-3.72,-0.38,3.739358234,-1.49976,-1.30368,1.987174275,8.97024,2.61632,9.344,-10.47,-3.92,11.17977191
01/09/2020 14:30,8.67992,2.54456,9.0452085,11.08992,3.23456,11.552,-2.41,-0.69,2.506830668,2.97992,-0.47544,3.017609385,11.08992,3.23456,11.552,-8.11,-3.71,8.918307014
01/09/2020 15:00,7.13352,2.48686,7.554573466,9.62352,2.80686,10.0245,-2.49,-0.32,2.510478042,0.57352,-0.39314,0.695330317,9.62352,2.80686,10.0245,-9.05,-3.2,9.599088498
01/09/2020 15:30,10.47976,2.80868,10.84961073,11.54976,3.36868,12.031,-1.07,-0.56,1.207683733,3.61976,-0.19132,3.624812519,11.54976,3.36868,12.031,-7.93,-3.56,8.692439243
01/09/2020 16:00,6.84824,3.06032,7.500929916,9.73824,2.84032,10.144,-2.89,0.22,2.898361606,-0.45176,-0.23968,0.511403559,9.73824,2.84032,10.144,-10.19,-3.08,10.64530413
01/09/2020 16:30,2.78528,3.70904,4.638400845,7.74528,2.25904,8.068,-4.96,1.45,5.167600991,-4.51472,-1.43096,4.736068327,7.74528,2.25904,8.068,-12.26,-3.69,12.80326911
01/09/2020 17:00,-0.2972,1.3054,1.338804317,6.2928,1.8354,6.555,-6.59,-0.53,6.611278243,-7.5972,0.4054,7.608008741,6.2928,1.8354,6.555,-13.89,-1.43,13.96341649
01/09/2020 17:30,-1.37784,1.38438,1.953189968,5.91216,1.72438,6.1585,-7.29,-0.34,7.297924362,-8.82784,0.59438,8.847827228,5.91216,1.72438,6.1585,-14.74,-1.13,14.78325066
01/09/2020 18:00,-2.74512,1.22184,3.004759025,5.35488,1.56184,5.578,-8.1,-0.34,8.107132662,-9.72512,0.64184,9.746277115,5.35488,1.56184,5.578,-15.08,-0.92,15.1080376
01/09/2020 18:30,-4.93064,1.90398,5.285484902,4.29936,1.25398,4.4785,-9.23,0.65,9.252859018,-12.20064,0.01398,12.20064801,4.29936,1.25398,4.4785,-16.5,-1.24,16.54652834
01/09/2020 19:00,-6.7464,1.3098,6.872371425,3.3936,0.9898,3.535,-10.14,0.32,10.14504805,-13.8564,0.2298,13.85830542,3.3936,0.9898,3.535,-17.25,-0.76,17.26673391
01/09/2020 19:30,-8.77712,1.00334,8.834281332,2.34288,0.68334,2.4405,-11.12,0.32,11.12460336,-16.35712,0.24334,16.35892995,2.34288,0.68334,2.4405,-18.7,-0.44,18.70517575
01/09/2020 20:00,-8.65672,0.98304,8.712357247,2.27328,0.66304,2.368,-10.93,0.32,10.93468335,-16.09672,0.33304,16.10016492,2.27328,0.66304,2.368,-18.37,-0.33,18.37296383
01/09/2020 20:30,-9.5056,1.2242,9.584106479,2.1744,0.6342,2.265,-11.68,0.59,11.69489205,-16.9156,0.2142,16.91695614,2.1744,0.6342,2.265,-19.09,-0.42,19.09461966
01/09/2020 21:00,-8.70992,1.02544,8.770076032,2.35008,0.68544,2.448,-11.06,0.34,11.06522481,-16.60992,0.09544,16.6101942,2.35008,0.68544,2.448,-18.96,-0.59,18.96917763
01/09/2020 21:30,-9.0516,2.2962,9.338308037,1.5984,0.4662,1.665,-10.65,1.83,10.80608162,-17.1316,-1.5438,17.20101849,1.5984,0.4662,1.665,-18.73,-2.01,18.8375423
01/09/2020 22:00,-8.14448,-1.21464,8.234555531,1.83552,0.53536,1.912,-9.98,-1.75,10.13227023,-15.20448,2.80536,15.46112081,1.83552,0.53536,1.912,-17.04,2.27,17.19053519
01/09/2020 22:30,-7.14112,-0.53616,7.161219338,1.89888,0.55384,1.978,-9.04,-1.09,9.105476374,-13.96112,2.12384,14.12174097,1.89888,0.55384,1.978,-15.86,1.57,15.93751863
01/09/2020 23:00,-4.61552,-0.42786,4.635308949,2.78448,0.81214,2.9005,-7.4,-1.24,7.503172662,-11.03552,2.68214,11.35678549,2.78448,0.81214,2.9005,-13.82,1.87,13.94594206
01/09/2020 23:30,-4.59768,-0.26724,4.605440109,2.51232,0.73276,2.617,-7.11,-1,7.179979109,-10.63768,2.74276,10.98558001,2.51232,0.73276,2.617,-13.15,2.01,13.30272904
02/09/2020 00:00,-4.26344,1.82608,4.638047951,2.38656,0.69608,2.486,-6.65,1.13,6.745324307,-10.20344,1.02608,10.25490263,2.38656,0.69608,2.486,-12.59,0.33,12.59432412
02/09/2020 00:30,-3.78136,1.95002,4.254557727,2.46864,0.72002,2.5715,-6.25,1.23,6.36988226,-9.48136,1.05002,9.539325419,2.46864,0.72002,2.5715,-11.95,0.33,11.95455562
02/09/2020 01:00,-3.31336,1.98652,3.863239081,2.45664,0.71652,2.559,-5.77,1.27,5.908113066,-8.81336,1.11652,8.88380163,2.45664,0.71652,2.559,-11.27,0.4,11.27709626
02/09/2020 01:30,-1.9432,2.2274,2.955898679,3.0768,0.8974,3.205,-5.02,1.33,5.193197474,-7.3332,1.3274,7.452369623,3.0768,0.8974,3.205,-10.41,0.43,10.4188771
02/09/2020 02:00,-1.8856,2.2017,2.898787721,3.1944,0.9317,3.3275,-5.08,1.27,5.236344145,-7.2856,1.3017,7.40097225,3.1944,0.9317,3.3275,-10.48,0.37,10.48652945
02/09/2020 02:30,-3.1184,2.4688,3.977359928,2.3616,0.6888,2.46,-5.48,1.78,5.761839984,-8.5984,0.3588,8.605882872,2.3616,0.6888,2.46,-10.96,-0.33,10.96496694
02/09/2020 03:00,-2.0564,2.9848,3.624611979,2.7936,0.8148,2.91,-4.85,2.17,5.313322877,-7.4764,0.4148,7.487897969,2.7936,0.8148,2.91,-10.27,-0.4,10.27778673
02/09/2020 03:30,-2.98368,2.92726,4.179856152,2.35632,0.68726,2.4545,-5.34,2.24,5.790785784,-8.39368,0.15726,8.395153045,2.35632,0.68726,2.4545,-10.75,-0.53,10.76305719
02/09/2020 04:00,-3.2808,2.8106,4.320083448,2.0592,0.6006,2.145,-5.34,2.21,5.779247356,-8.6908,0.2406,8.694129801,2.0592,0.6006,2.145,-10.75,-0.36,10.75602622
02/09/2020 04:30,-2.33024,3.32118,4.057123988,2.60976,0.76118,2.7185,-4.94,2.56,5.563919482,-7.64024,0.27118,7.645051069,2.60976,0.76118,2.7185,-10.25,-0.49,10.26170551
02/09/2020 05:00,-2.16176,3.42032,4.046207508,2.77824,0.81032,2.894,-4.94,2.61,5.587101216,-7.55176,0.32032,7.55855039,2.77824,0.81032,2.894,-10.33,-0.49,10.34161496
02/09/2020 05:30,-3.8568,1.7676,4.242560076,2.0832,0.6076,2.17,-5.94,1.16,6.052206209,-9.3668,1.3376,9.461824137,2.0832,0.6076,2.17,-11.45,0.73,11.47324714
02/09/2020 06:00,-3.05232,1.59224,3.442656765,2.88768,0.84224,3.008,-5.94,0.75,5.987161264,-8.74232,1.43224,8.858863945,2.88768,0.84224,3.008,-11.63,0.59,11.64495599
02/09/2020 06:30,-4.09464,2.06448,4.585646563,2.89536,0.84448,3.016,-6.99,1.22,7.095667692,-10.35464,-0.16552,10.35596284,2.89536,0.84448,3.016,-13.25,-1.01,13.28843858
02/09/2020 07:00,-4.20656,2.88142,5.098796745,3.19344,0.93142,3.3265,-7.4,1.95,7.652613933,-10.93656,-1.19858,11.00204248,3.19344,0.93142,3.3265,-14.13,-2.13,14.2896396
02/09/2020 07:30,-0.11488,2.91816,2.920420381,6.40512,1.86816,6.672,-6.52,1.05,6.60400636,-6.97488,0.05816,6.975122479,6.40512,1.86816,6.672,-13.38,-1.81,13.50187024
02/09/2020 08:00,5.92936,3.74148,7.011132762,10.83936,3.16148,11.291,-4.91,0.58,4.944137943,-0.91064,0.47148,1.025455314,10.83936,3.16148,11.291,-11.75,-2.69,12.05398689
02/09/2020 08:30,-1.80056,0.07692,1.802202264,5.98944,1.74692,6.239,-7.79,-1.67,7.966994414,-8.85056,0.77692,8.884594363,5.98944,1.74692,6.239,-14.84,-0.97,14.87166769
02/09/2020 09:00,-3.98944,-1.05942,4.127711503,4.87056,1.42058,5.0735,-8.86,-2.48,9.200543462,-11.26944,0.78058,11.29644117,4.87056,1.42058,5.0735,-16.14,-0.64,16.15268399
02/09/2020 09:30,-3.37392,-1.04156,3.531031492,5.20608,1.51844,5.423,-8.58,-2.56,8.953770156,-10.41392,1.11844,10.47380723,5.20608,1.51844,5.423,-15.62,-0.4,15.6251208
02/09/2020 10:00,0.6896,-0.1397,0.703608023,6.7896,1.9803,7.0725,-6.1,-2.12,6.457894394,-6.2504,0.9303,6.319252982,6.7896,1.9803,7.0725,-13.04,-1.05,13.08220547
02/09/2020 10:30,8.7608,0.9169,8.808650422,11.2008,3.2669,11.6675,-2.44,-2.35,3.387639296,2.8208,1.3669,3.134537964,11.2008,3.2669,11.6675,-8.38,-1.9,8.592694572
02/09/2020 11:00,15.39848,2.56664,15.61092013,14.38848,4.19664,14.988,1.01,-1.63,1.917550521,8.69848,0.30664,8.703883179,14.38848,4.19664,14.988,-5.69,-3.89,6.892619241
02/09/2020 11:30,11.50376,3.06818,11.90589025,13.43376,3.91818,13.9935,-1.93,-0.85,2.108885962,4.88376,-0.65182,4.927066171,13.43376,3.91818,13.9935,-8.55,-4.57,9.694709898
02/09/2020 12:00,16.26344,5.22392,17.08182721,14.41344,4.20392,15.014,1.85,1.02,2.112557692,8.93344,-1.98608,9.151549814,14.41344,4.20392,15.014,-5.48,-6.19,8.267194204
02/09/2020 12:30,21.21,1.8375,21.28944589,16.86,4.9175,17.5625,4.35,-3.08,5.33,14.27,1.6775,14.36826038,16.86,4.9175,17.5625,-2.59,-3.24,4.14797541
02/09/2020 13:00,15.88272,1.49746,15.95315583,14.08272,4.10746,14.6695,1.8,-2.61,3.170504692,8.39272,1.80746,8.585141854,14.08272,4.10746,14.6695,-5.69,-2.3,6.137271381
02/09/2020 13:30,11.75352,1.22686,11.81737779,12.26352,3.57686,12.7745,-0.51,-2.35,2.404703724,4.73352,1.55686,4.982973475,12.26352,3.57686,12.7745,-7.53,-2.02,7.796236271
02/09/2020 14:00,6.45272,3.37746,7.283188275,9.52272,2.77746,9.9195,-3.07,0.6,3.12808248,-1.56728,-1.64254,2.270309285,9.52272,2.77746,9.9195,-11.09,-4.42,11.93836253
02/09/2020 14:30,1.77408,1.07244,2.073038205,7.17408,2.09244,7.473,-5.4,-1.02,5.495489059,-6.39592,-0.25756,6.401103795,7.17408,2.09244,7.473,-13.57,-2.35,13.7719788
02/09/2020 15:00,0.75752,0.42886,0.870492648,7.36752,2.14886,7.6745,-6.61,-1.72,6.830117129,-7.15248,0.97886,7.219150715,7.36752,2.14886,7.6745,-14.52,-1.17,14.56706216
02/09/2020 15:30,0.2084,0.5487,0.58694314,6.8184,1.9887,7.1025,-6.61,-1.44,6.765035107,-7.5116,1.2587,7.616328528,6.8184,1.9887,7.1025,-14.33,-0.73,14.34858181
02/09/2020 16:00,-3.1476,0.2232,3.155503763,5.7024,1.6632,5.94,-8.85,-1.44,8.966387232,-11.0076,1.0632,11.05882688,5.7024,1.6632,5.94,-16.71,-0.6,16.72076852
02/09/2020 16:30,-5.27176,0.96532,5.359411927,4.57824,1.33532,4.769,-9.85,-0.37,9.856946789,-12.88176,0.16532,12.88282079,4.57824,1.33532,4.769,-17.46,-1.17,17.49915712
02/09/2020 17:00,-4.25048,-1.68014,4.570497856,5.27952,1.53986,5.4995,-9.53,-3.22,10.05928924,-11.09048,3.72986,11.7008804,5.27952,1.53986,5.4995,-16.37,2.19,16.51584088
02/09/2020 17:30,-1.56976,0.26882,1.592611268,6.51024,1.89882,6.7815,-8.08,-1.63,8.242772592,-8.52976,1.78882,8.715313113,6.51024,1.89882,6.7815,-15.04,-0.11,15.04040226
02/09/2020 18:00,-3.22152,1.30664,3.476420458,5.74848,1.67664,5.988,-8.97,-0.37,8.977627749,-10.30152,1.28664,10.3815585,5.74848,1.67664,5.988,-16.05,-0.39,16.05473762
02/09/2020 18:30,-4.45408,1.17756,4.607111481,5.06592,1.47756,5.277,-9.52,-0.3,9.524725718,-11.57408,1.08756,11.62506407,5.06592,1.47756,5.277,-16.64,-0.39,16.64456969
02/09/2020 19:00,-5.70152,2.33164,6.159860015,4.42848,1.29164,4.613,-10.13,1.04,10.18324604,-13.01152,-0.19836,13.01303191,4.42848,1.29164,4.613,-17.44,-1.49,17.50353393
02/09/2020 19:30,-3.6088,3.2916,4.884472131,5.2512,1.5316,5.47,-8.86,1.76,9.033116849,-11.1788,-0.3784,11.18520255,5.2512,1.5316,5.47,-16.43,-1.91,16.5406469
02/09/2020 20:00,-3.48824,2.22468,4.137271976,5.26176,1.53468,5.481,-8.75,0.69,8.777163551,-10.63824,1.35468,10.72414604,5.26176,1.53468,5.481,-15.9,-0.18,15.90101884
02/09/2020 20:30,-3.7848,1.9236,4.245579819,5.1552,1.5036,5.37,-8.94,0.42,8.949860334,-11.0148,1.0436,11.06412762,5.1552,1.5036,5.37,-16.17,-0.46,16.17654166
02/09/2020 21:00,-4.40608,3.57156,5.671823499,4.15392,1.21156,4.327,-8.56,2.36,8.879369347,-12.51608,-1.40844,12.59507689,4.15392,1.21156,4.327,-16.67,-2.62,16.87463481
02/09/2020 21:30,-2.73248,4.25636,5.057968703,4.78752,1.39636,4.987,-7.52,2.86,8.045495634,-10.48248,-1.42364,10.57871154,4.78752,1.39636,4.987,-15.27,-2.82,15.52820981
02/09/2020 22:00,-1.73024,4.44368,4.768649956,4.94976,1.44368,5.156,-6.68,3,7.322731731,-8.88024,-1.20632,8.961800623,4.94976,1.44368,5.156,-13.83,-2.65,14.08159792
02/09/2020 22:30,-0.76216,4.63812,4.700323925,5.30784,1.54812,5.529,-6.07,3.09,6.811240709,-7.24216,0.54812,7.262872503,5.30784,1.54812,5.529,-12.55,-1,12.5897776
02/09/2020 23:00,-1.05664,1.79348,2.08160001,4.74336,1.38348,4.941,-5.8,0.41,5.814473321,-6.96664,1.87348,7.214152771,4.74336,1.38348,4.941,-11.71,0.49,11.72024744
02/09/2020 23:30,-2.38816,1.43762,2.787482637,3.83184,1.11762,3.9915,-6.22,0.32,6.228226072,-8.15816,1.86762,8.369204206,3.83184,1.11762,3.9915,-11.99,0.75,12.01343415
03/09/2020 00:00,-0.29856,1.33042,1.363508507,4.56144,1.33042,4.7515,-4.86,0,4.86,-5.60856,2.38042,6.092810899,4.56144,1.33042,4.7515,-10.17,1.05,10.22405986
03/09/2020 00:30,4.69248,3.96614,6.144073164,8.11248,2.36614,8.4505,-3.42,1.6,3.775764823,-0.44752,2.98614,3.019487746,8.11248,2.36614,8.4505,-8.56,0.62,8.5824239
03/09/2020 01:00,8.26304,4.14922,9.246288804,9.80304,2.85922,10.2115,-1.54,1.29,2.008905174,3.35304,3.42922,4.796084554,9.80304,2.85922,10.2115,-6.45,0.57,6.475137064
03/09/2020 01:30,6.70912,3.21266,7.438647421,9.12912,2.66266,9.5095,-2.42,0.55,2.481713118,1.84912,3.78266,4.210434829,9.12912,2.66266,9.5095,-7.28,1.12,7.365650005
03/09/2020 02:00,5.4712,3.4366,6.460978951,8.2512,2.4066,8.595,-2.78,1.03,2.964675362,0.4712,3.1866,3.221249602,8.2512,2.4066,8.595,-7.78,0.78,7.819002494
03/09/2020 02:30,4.2836,2.9273,5.188286254,7.7736,2.2673,8.0975,-3.49,0.66,3.551858668,-0.6064,3.2273,3.283776218,7.7736,2.2673,8.0975,-8.38,0.96,8.43480883
03/09/2020 03:00,3.97424,3.24082,5.128108604,7.61424,2.22082,7.9315,-3.64,1.02,3.780211634,-0.98576,2.96082,3.120605366,7.61424,2.22082,7.9315,-8.6,0.74,8.631778496
03/09/2020 03:30,5.4724,4.9282,7.364395223,8.2224,2.3982,8.565,-2.75,2.53,3.736763305,0.3424,1.7082,1.742178234,8.2224,2.3982,8.565,-7.88,-0.69,7.910151705
03/09/2020 04:00,7.12608,3.21344,7.817110259,9.16608,2.67344,9.548,-2.04,0.54,2.110260647,2.57608,4.18344,4.912978567,9.16608,2.67344,9.548,-6.59,1.51,6.760783978
03/09/2020 04:30,4.75048,3.00014,5.618531859,7.68048,2.24014,8.0005,-2.93,0.76,3.026962174,-0.09952,3.66014,3.661492735,7.68048,2.24014,8.0005,-7.78,1.42,7.908527044
03/09/2020 05:00,4.42616,2.98138,5.336620565,7.61616,2.22138,7.9335,-3.19,0.76,3.279283458,-0.39384,3.57138,3.593030065,7.61616,2.22138,7.9335,-8.01,1.35,8.122967438
03/09/2020 05:30,5.53768,5.34474,7.696242294,8.34768,2.43474,8.6955,-2.81,2.91,4.045268841,0.07768,1.05474,1.057596639,8.34768,2.43474,8.6955,-8.27,-1.38,8.384348514
03/09/2020 06:00,5.89152,6.05586,8.448872602,8.83152,2.57586,9.1995,-2.94,3.48,4.555655825,0.16152,0.12586,0.204766819,8.83152,2.57586,9.1995,-8.67,-2.45,9.00951719
03/09/2020 06:30,4.2984,4.4312,6.173473577,8.4384,2.4612,8.79,-4.14,1.97,4.584811883,-1.7616,0.6012,1.861364016,8.4384,2.4612,8.79,-10.2,-1.86,10.36820139
03/09/2020 07:00,2.1852,4.2786,4.804322741,7.9152,2.3086,8.245,-5.73,1.97,6.059191365,-4.7748,0.0186,4.774836228,7.9152,2.3086,8.245,-12.69,-2.29,12.89496801
03/09/2020 07:30,0.2448,1.7064,1.723870065,7.5648,2.2064,7.88,-7.32,-0.5,7.337056631,-7.1052,1.0964,7.189294819,7.5648,2.2064,7.88,-14.67,-1.11,14.71193393
03/09/2020 08:00,1.77264,1.04452,2.057492309,8.55264,2.49452,8.909,-6.78,-1.45,6.933318109,-5.79736,1.59452,6.012643096,8.55264,2.49452,8.909,-14.35,-0.9,14.3781953
03/09/2020 08:30,5.75704,1.33622,5.910075588,11.74704,3.42622,12.2365,-5.99,-2.09,6.344146909,-1.84296,2.74622,3.307298875,11.74704,3.42622,12.2365,-13.59,-0.68,13.60700187
03/09/2020 09:00,5.8072,1.5171,6.002096655,11.8872,3.4671,12.3825,-6.08,-1.95,6.385052858,-1.9028,2.8571,3.432734806,11.8872,3.4671,12.3825,-13.79,-0.61,13.80348507
03/09/2020 09:30,-1.0264,0.2673,1.060634833,7.7736,2.2673,8.0975,-8.8,-2,9.024411338,-8.8964,1.5973,9.038655887,7.7736,2.2673,8.0975,-16.67,-0.67,16.68345887
03/09/2020 10:00,-1.852,-0.1585,1.858770091,7.548,2.2015,7.8625,-9.4,-2.36,9.691728432,-9.792,1.1615,9.86064634,7.548,2.2015,7.8625,-17.34,-1.04,17.37116001
03/09/2020 10:30,-1.91328,-0.12804,1.917559543,7.20672,2.10196,7.507,-9.12,-2.23,9.388679353,-9.46328,1.23196,9.543133332,7.20672,2.10196,7.507,-16.67,-0.87,16.69268702
03/09/2020 11:00,9.04456,1.28758,9.135749988,12.81456,3.73758,13.3485,-3.77,-2.45,4.496153912,2.13456,2.51758,3.300690148,12.81456,3.73758,13.3485,-10.68,-1.22,10.7494558
03/09/2020 11:30,14.94672,2.31196,15.12447017,15.84672,4.62196,16.507,-0.9,-2.31,2.479132913,8.96672,2.76196,9.382456533,15.84672,4.62196,16.507,-6.88,-1.86,7.12699095
03/09/2020 12:00,13.41432,3.72876,13.92291752,14.70432,4.28876,15.317,-1.29,-0.56,1.406307221,6.78432,0.61876,6.812478389,14.70432,4.28876,15.317,-7.92,-3.67,8.728991923
03/09/2020 12:30,7.52384,2.76362,8.015345523,12.90384,3.76362,13.4415,-5.38,-1,5.472147659,0.30384,0.09362,0.317936236,12.90384,3.76362,13.4415,-12.6,-3.67,13.12360088
03/09/2020 13:00,8.38632,3.10226,8.941721325,13.03632,3.80226,13.5795,-4.65,-0.7,4.702393008,1.32632,0.68226,1.491510459,13.03632,3.80226,13.5795,-11.71,-3.12,12.11851889
03/09/2020 13:30,13.56744,3.11342,13.92008665,14.37744,4.19342,14.9765,-0.81,-1.08,1.35,6.55744,0.62342,6.587007807,14.37744,4.19342,14.9765,-7.82,-3.57,8.596353878
03/09/2020 14:00,22.67768,2.59224,22.82535604,18.96768,5.53224,19.758,3.71,-2.94,4.733677218,15.74768,2.90224,16.01288301,18.96768,5.53224,19.758,-3.22,-2.63,4.15755938
03/09/2020 14:30,18.64008,2.12794,18.76114898,16.69008,4.86794,17.3855,1.95,-2.74,3.363049212,11.70008,3.42794,12.19190898,16.69008,4.86794,17.3855,-4.99,-1.44,5.193621087
03/09/2020 15:00,23.69632,2.76726,23.85735336,19.63632,5.72726,20.4545,4.06,-2.96,5.02446017,16.90632,4.20726,17.42196007,19.63632,5.72726,20.4545,-2.73,-1.52,3.124627978
03/09/2020 15:30,22.56736,2.86798,22.74886913,18.50736,5.39798,19.2785,4.06,-2.53,4.78377466,15.71736,3.98798,16.21540594,18.50736,5.39798,19.2785,-2.79,-1.41,3.126051823
03/09/2020 16:00,22.14408,5.71994,22.87089838,18.75408,5.46994,19.5355,3.39,0.25,3.39920579,15.25408,1.45994,15.32378483,18.75408,5.46994,19.5355,-3.5,-4.01,5.322602747
03/09/2020 16:30,16.30624,6.38932,17.51333415,16.38624,4.77932,17.069,-0.08,1.61,1.611986352,9.64624,0.49932,9.659154549,16.38624,4.77932,17.069,-6.74,-4.28,7.984109218
03/09/2020 17:00,10.80632,2.57476,11.10882266,13.93632,4.06476,14.517,-3.13,-1.49,3.466554485,3.98632,4.10476,5.721870481,13.93632,4.06476,14.517,-9.95,0.04,9.950080402
03/09/2020 17:30,10.34224,5.40232,11.66820421,13.72224,4.00232,14.294,-3.38,1.4,3.658469625,2.92224,1.41232,3.245633128,13.72224,4.00232,14.294,-10.8,-2.59,11.10621898
03/09/2020 18:00,6.44936,5.27648,8.332795785,11.67936,3.40648,12.166,-5.23,1.87,5.554259627,-1.08064,0.86648,1.385124688,11.67936,3.40648,12.166,-12.76,-2.54,13.01034973
03/09/2020 18:30,2.71536,4.77448,5.49261679,9.61536,2.80448,10.016,-6.9,1.97,7.175715992,-4.85464,0.48448,4.878755005,9.61536,2.80448,10.016,-14.47,-2.32,14.65480467
03/09/2020 19:00,0.80336,5.14098,5.203370316,8.40336,2.45098,8.7535,-7.6,2.69,8.062015877,-6.85664,-0.31902,6.864057535,8.40336,2.45098,8.7535,-15.26,-2.77,15.50936814
03/09/2020 19:30,-1.48408,4.93256,5.150984527,7.10592,2.07256,7.402,-8.59,2.86,9.053601493,-9.64408,-0.47744,9.655890844,7.10592,2.07256,7.402,-16.75,-2.55,16.94299265
03/09/2020 20:00,-3.04688,4.77966,5.668212015,6.27312,1.82966,6.5345,-9.32,2.95,9.775730152,-11.22688,-0.90034,11.26292354,6.27312,1.82966,6.5345,-17.5,-2.73,17.71166
03/09/2020 20:30,-2.372,4.3115,4.9209162,6.828,1.9915,7.1125,-9.2,2.32,9.488013491,-10.672,-0.1985,10.6738459,6.828,1.9915,7.1125,-17.5,-2.19,17.63649909
03/09/2020 21:00,-1.67424,4.05918,4.390902168,7.02576,2.04918,7.3185,-8.7,2.01,8.929171294,-9.86424,0.25918,9.867644352,7.02576,2.04918,7.3185,-16.89,-1.79,16.98458713
03/09/2020 21:30,-4.14568,3.80126,5.624610231,5.04432,1.47126,5.2545,-9.19,2.33,9.480770011,-12.31568,-0.96874,12.35372134,5.04432,1.47126,5.2545,-17.36,-2.44,17.53063604
03/09/2020 22:00,-6.41304,2.87328,7.027291085,3.09696,0.90328,3.226,-9.51,1.97,9.711899917,-14.26304,-1.43672,14.33521798,3.09696,0.90328,3.226,-17.36,-2.34,17.51699746
03/09/2020 22:30,-5.9996,0.3322,6.008789978,3.2304,0.9422,3.365,-9.23,-0.61,9.250135134,-12.6996,1.5022,12.78813689,3.2304,0.9422,3.365,-15.93,0.56,15.93984002
03/09/2020 23:00,-4.81,0.7425,4.866970952,3.54,1.0325,3.6875,-8.35,-0.29,8.35503441,-11.13,1.4525,11.22437777,3.54,1.0325,3.6875,-14.67,0.42,14.67601104
03/09/2020 23:30,-4.1592,3.5844,5.490616359,3.3408,0.9744,3.48,-7.5,2.61,7.941164902,-10.6692,-1.1356,10.72946485,3.3408,0.9744,3.48,-14.01,-2.11,14.16799915
04/09/2020 00:00,1.45968,4.89824,5.11110759,6.67968,1.94824,6.958,-5.22,2.95,5.995906937,-4.41032,1.39824,4.626661604,6.67968,1.94824,6.958,-11.09,-0.55,11.10363004
04/09/2020 00:30,1.04256,1.93158,2.194978963,6.62256,1.93158,6.8985,-5.58,0,5.58,-4.17744,3.71158,5.588097266,6.62256,1.93158,6.8985,-10.8,1.78,10.94570235
04/09/2020 01:00,0.93784,1.84562,2.070231159,6.32784,1.84562,6.5915,-5.39,0,5.39,-4.34216,3.62562,5.656807744,6.32784,1.84562,6.5915,-10.67,1.78,10.81745349
04/09/2020 01:30,0.89128,2.48204,2.637214932,6.28128,1.83204,6.543,-5.39,0.65,5.429051483,-4.43872,3.16204,5.449837814,6.28128,1.83204,6.543,-10.72,1.33,10.80218959
04/09/2020 02:00,0.89888,2.67634,2.82325717,6.15888,1.79634,6.4155,-5.26,0.88,5.333104162,-4.36112,2.79634,5.180625932,6.15888,1.79634,6.4155,-10.52,1,10.56742163
04/09/2020 02:30,2.59008,2.99794,3.961837787,7.09008,2.06794,7.3855,-4.5,0.93,4.595095211,-2.56992,3.06794,4.002092534,7.09008,2.06794,7.3855,-9.66,1,9.711621904
04/09/2020 03:00,1.6444,2.8067,3.252939632,6.4344,1.8767,6.7025,-4.79,0.93,4.87944669,-3.4756,2.9167,4.537282695,6.4344,1.8767,6.7025,-9.91,1.04,9.964421709
04/09/2020 03:30,1.62632,4.29476,4.592371958,6.25632,1.82476,6.517,-4.63,2.47,5.247647092,-3.65368,1.28476,3.872981513,6.25632,1.82476,6.517,-9.91,-0.54,9.924701507
04/09/2020 04:00,0.634,3.187,3.249449953,5.784,1.687,6.025,-5.15,1.5,5.364000373,-4.496,3.357,5.611012832,5.784,1.687,6.025,-10.28,1.67,10.41476356
04/09/2020 04:30,1.86496,2.19478,2.88012761,6.32496,1.84478,6.5885,-4.46,0.35,4.473712105,-3.20504,3.92478,5.067166807,6.32496,1.84478,6.5885,-9.53,2.08,9.754347749
04/09/2020 05:00,0.89784,2.12062,2.30285602,5.96784,1.74062,6.2165,-5.07,0.38,5.084220688,-4.21216,4.17062,5.927593361,5.96784,1.74062,6.2165,-10.18,2.43,10.46600688
04/09/2020 05:30,0.52224,0.66482,0.84541129,5.98224,1.74482,6.2315,-5.46,-1.08,5.565788354,-4.63776,4.91482,6.757534569,5.98224,1.74482,6.2315,-10.62,3.17,11.08301854
04/09/2020 06:00,0.34344,-0.15358,0.376215165,5.95344,1.73642,6.2015,-5.61,-1.89,5.919814186,-5.02656,5.54642,7.485257527,5.95344,1.73642,6.2015,-10.98,3.81,11.62224161
04/09/2020 06:30,-0.99944,1.34558,1.67614613,5.71056,1.66558,5.9485,-6.71,-0.32,6.717626069,-7.14944,3.60558,8.007165507,5.71056,1.66558,5.9485,-12.86,1.94,13.00550653
04/09/2020 07:00,-1.31112,0.79634,1.534012076,6.15888,1.79634,6.4155,-7.47,-1,7.536637181,-7.83112,2.95634,8.370566686,6.15888,1.79634,6.4155,-13.99,1.16,14.03800912
04/09/2020 07:30,5.17176,0.44718,5.191056872,10.72176,3.12718,11.1685,-5.55,-2.68,6.16318911,-1.69824,5.05718,5.334706051,10.72176,3.12718,11.1685,-12.42,1.93,12.56906122
04/09/2020 08:00,6.73392,0.37906,6.744580421,12.13392,3.53906,12.6395,-5.4,-3.16,6.256644468,-0.28608,5.28906,5.296791241,12.13392,3.53906,12.6395,-12.42,1.75,12.54268313
04/09/2020 08:30,0.58656,1.25608,1.386286262,7.90656,2.30608,8.236,-7.32,-1.05,7.394923935,-7.20344,1.59608,7.378144699,7.90656,2.30608,8.236,-15.11,-0.71,15.12667181
04/09/2020 09:00,2.0888,2.0134,2.901183379,9.0288,2.6334,9.405,-6.94,-0.62,6.967639486,-5.5512,1.0934,5.657856926,9.0288,2.6334,9.405,-14.58,-1.54,14.66110501
04/09/2020 09:30,4.68304,2.40922,5.266422377,10.52304,3.06922,10.9615,-5.84,-0.66,5.877176193,-2.47696,1.62922,2.964740908,10.52304,3.06922,10.9615,-13,-1.44,13.07951069
04/09/2020 10:00,6.01608,2.66344,6.579295646,11.08608,3.23344,11.548,-5.07,-0.57,5.101940807,-1.18392,1.74344,2.107427247,11.08608,3.23344,11.548,-12.27,-1.49,12.36013754
04/09/2020 10:30,7.62648,2.52814,8.034593272,11.85648,3.45814,12.3505,-4.23,-0.93,4.331027592,1.35648,2.73814,3.055723916,11.85648,3.45814,12.3505,-10.5,-0.72,10.52465676
04/09/2020 11:00,13.41344,3.86142,13.95818531,14.95344,4.36142,15.5765,-1.54,-0.5,1.619135572,7.06344,2.19142,7.395573423,14.95344,4.36142,15.5765,-7.89,-2.17,8.182970121
04/09/2020 11:30,12.59656,2.59608,12.86129679,14.38656,4.19608,14.986,-1.79,-1.6,2.400854015,5.98656,2.60608,6.529207731,14.38656,4.19608,14.986,-8.4,-1.59,8.549157853
04/09/2020 12:00,8.57192,2.27556,8.868820993,11.88192,3.46556,12.377,-3.31,-1.19,3.517413823,1.07192,2.26556,2.506346863,11.88192,3.46556,12.377,-10.81,-1.2,10.87640106
04/09/2020 12:30,5.35624,1.87932,5.676367729,11.82624,3.44932,12.319,-6.47,-1.57,6.657762387,-2.54376,1.94932,3.204771973,11.82624,3.44932,12.319,-14.37,-1.5,14.448076
04/09/2020 13:00,9.34192,2.48306,9.666284511,13.38192,3.90306,13.9395,-4.04,-1.42,4.282289107,1.28192,2.40306,2.723603541,13.38192,3.90306,13.9395,-12.1,-1.5,12.19262072
04/09/2020 13:30,10.0544,4.7892,11.13675877,13.0944,3.8192,13.64,-3.04,0.97,3.191002977,2.1344,0.0392,2.13475994,13.0944,3.8192,13.64,-10.96,-3.78,11.59353268
04/09/2020 14:00,14.61864,5.42002,15.59106322,14.94864,4.36002,15.5715,-0.33,1.06,1.110180166,7.10864,0.34002,7.116767261,14.94864,4.36002,15.5715,-7.84,-4.02,8.810561844
04/09/2020 14:30,14.7416,3.3688,15.12162637,14.8416,4.3288,15.46,-0.1,-0.96,0.965194281,7.7116,2.3288,8.055562302,14.8416,4.3288,15.46,-7.13,-2,7.405194123
04/09/2020 15:00,21.34648,4.29314,21.77391236,18.69648,5.45314,19.4755,2.65,-1.16,2.892766842,14.45648,4.54314,15.1535453,18.69648,5.45314,19.4755,-4.24,-0.91,4.336553931
04/09/2020 15:30,11.55328,2.46554,11.8134316,13.25328,3.86554,13.8055,-1.7,-1.4,2.202271555,5.24328,3.26554,6.177032997,13.25328,3.86554,13.8055,-8.01,-0.6,8.032440476
04/09/2020 16:00,13.13488,5.13684,14.10362357,14.11488,4.11684,14.703,-0.98,1.02,1.414496377,6.29488,1.27684,6.423070496,14.11488,4.11684,14.703,-7.82,-2.84,8.319735573
04/09/2020 16:30,11.24456,3.31758,11.72375651,13.53456,3.94758,14.0985,-2.29,-0.63,2.375078946,5.13456,3.56758,6.25230625,13.53456,3.94758,14.0985,-8.4,-0.38,8.408590845
04/09/2020 17:00,6.98824,2.93282,7.578715686,11.35824,3.31282,11.8315,-4.37,-0.38,4.386490625,0.35824,3.17282,3.192980214,11.35824,3.31282,11.8315,-11,-0.14,11.00089087
04/09/2020 17:30,4.13192,2.51056,4.834839646,10.08192,2.94056,10.502,-5.95,-0.43,5.96551758,-2.35808,3.39056,4.129944116,10.08192,2.94056,10.502,-12.44,0.45,12.44813641
04/09/2020 18:00,2.19376,2.33318,3.202547712,9.23376,2.69318,9.6185,-7.04,-0.36,7.049198536,-4.26624,3.03318,5.234594984,9.23376,2.69318,9.6185,-13.5,0.34,13.5042808
04/09/2020 18:30,0.02008,1.93794,1.938044027,8.05008,2.34794,8.3855,-8.03,-0.41,8.040460186,-6.51992,2.87794,7.126843302,8.05008,2.34794,8.3855,-14.57,0.53,14.57963648
04/09/2020 19:00,0.12056,1.90308,1.906894911,7.93056,2.31308,8.261,-7.81,-0.41,7.820754439,-6.68944,3.01308,7.33670625,7.93056,2.31308,8.261,-14.62,0.7,14.63674827
04/09/2020 19:30,-0.3896,1.5272,1.576111671,7.6704,2.2372,7.99,-8.06,-0.71,8.091211281,-7.2796,3.1272,7.922875488,7.6704,2.2372,7.99,-14.95,0.89,14.97646821
04/09/2020 20:00,-1.03344,3.78108,3.919765835,7.30656,2.13108,7.611,-8.34,1.65,8.50165278,-8.05344,1.63108,8.216953073,7.30656,2.13108,7.611,-15.36,-0.5,15.36813587
