Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/09/2020 20:30,-2.93064,4.24648,5.159577812,6.39936,1.86648,6.666,-9.33,2.38,9.628774585,-10.36064,-0.21352,10.36283996,6.39936,1.86648,6.666,-16.76,-2.08,16.88857602
04/09/2020 21:00,-2.92256,4.48592,5.353955099,6.15744,1.79592,6.414,-9.08,2.69,9.470084477,-10.71256,-0.18408,10.71414146,6.15744,1.79592,6.414,-16.87,-1.98,16.98579701
04/09/2020 21:30,-2.29944,3.08558,3.84814608,6.19056,1.80558,6.4485,-8.49,1.28,8.585947822,-9.37944,2.34558,9.668280108,6.19056,1.80558,6.4485,-15.57,0.54,15.57936135
04/09/2020 22:00,-2.42864,0.90248,2.590899921,5.87136,1.71248,6.116,-8.3,-0.81,8.339430436,-9.07864,3.74248,9.819768877,5.87136,1.71248,6.116,-14.95,2.03,15.08719324
04/09/2020 22:30,-0.36992,1.46044,1.506560918,6.55008,1.91044,6.823,-6.92,-0.45,6.934616067,-6.95992,4.07044,8.062813913,6.55008,1.91044,6.823,-13.51,2.16,13.68158251
04/09/2020 23:00,0.21176,2.50718,2.516106884,6.64176,1.93718,6.9185,-6.43,0.57,6.455214946,-6.08824,3.51718,7.031160747,6.64176,1.93718,6.9185,-12.73,1.58,12.82767711
04/09/2020 23:30,0.91496,2.85728,3.000200127,6.50496,1.89728,6.776,-5.59,0.96,5.671833919,-4.95504,3.07728,5.832844383,6.50496,1.89728,6.776,-11.46,1.18,11.52059026
05/09/2020 00:00,2.14592,2.86756,3.581602016,6.98592,2.03756,7.277,-4.84,0.83,4.910651688,-3.24408,3.54756,4.807206777,6.98592,2.03756,7.277,-10.23,1.51,10.34084136
05/09/2020 00:30,2.28832,2.91576,3.706489552,7.04832,2.05576,7.342,-4.76,0.86,4.837065226,-2.90168,3.22576,4.338810252,7.04832,2.05576,7.342,-9.95,1.17,10.01855279
05/09/2020 01:00,1.35496,2.84228,3.148725488,6.38496,1.86228,6.651,-5.03,0.98,5.124578031,-3.65504,3.14228,4.82008724,6.38496,1.86228,6.651,-10.04,1.28,10.12126474
05/09/2020 01:30,1.55416,3.84538,4.147572863,6.46416,1.88538,6.7335,-4.91,1.96,5.286747582,-3.64584,2.18538,4.250651132,6.46416,1.88538,6.7335,-10.11,0.3,10.11445006
05/09/2020 02:00,1.69336,5.96598,6.20164377,6.36336,1.85598,6.6285,-4.67,4.11,6.221012779,-3.82664,-0.08402,3.827562286,6.36336,1.85598,6.6285,-10.19,-1.94,10.37302752
05/09/2020 02:30,1.1732,5.8901,6.005803547,6.1032,1.7801,6.3575,-4.93,4.11,6.418488919,-4.3268,-0.1799,4.330538333,6.1032,1.7801,6.3575,-10.43,-1.96,10.61256331
05/09/2020 03:00,0.0244,5.6867,5.686752346,5.7144,1.6667,5.9525,-5.69,4.02,6.966814193,-5.4456,-0.2933,5.453492849,5.7144,1.6667,5.9525,-11.16,-1.96,11.33080756
05/09/2020 03:30,0.29792,5.67606,5.683873103,5.67792,1.65606,5.9145,-5.38,4.02,6.716010721,-4.94208,-0.04394,4.942275331,5.67792,1.65606,5.9145,-10.62,-1.7,10.75520339
05/09/2020 04:00,1.47984,4.53162,4.767127673,6.27984,1.83162,6.5415,-4.8,2.7,5.507267925,-3.47016,1.49162,3.777160395,6.27984,1.83162,6.5415,-9.75,-0.34,9.755926404
05/09/2020 04:30,0.89736,2.58048,2.732056368,5.96736,1.74048,6.216,-5.07,0.84,5.13911471,-3.73264,3.33048,5.00246923,5.96736,1.74048,6.216,-9.7,1.59,9.829450646
05/09/2020 05:00,0.98904,2.80472,2.973996369,5.87904,1.71472,6.124,-4.89,1.09,5.01000998,-3.58096,3.38472,4.927433815,5.87904,1.71472,6.124,-9.46,1.67,9.606273992
05/09/2020 05:30,1.42688,2.92284,3.252534427,6.14688,1.79284,6.403,-4.72,1.13,4.853380265,-3.22312,3.35284,4.650810532,6.14688,1.79284,6.403,-9.37,1.56,9.498973629
05/09/2020 06:00,1.78736,4.58298,4.919183006,6.38736,1.86298,6.6535,-4.6,2.72,5.344005988,-3.27264,1.69298,3.684610407,6.38736,1.86298,6.6535,-9.66,-0.17,9.661495743
05/09/2020 06:30,0.97904,2.77972,2.947093925,6.23904,1.81972,6.499,-5.26,0.96,5.346886945,-4.06096,2.88972,4.984162698,6.23904,1.81972,6.499,-10.3,1.07,10.35542853
05/09/2020 07:00,3.08888,3.92384,4.993766114,7.41888,2.16384,7.728,-4.33,1.76,4.674023962,-2.23112,2.08384,3.05291428,7.41888,2.16384,7.728,-9.65,-0.08,9.650331601
05/09/2020 07:30,0.43168,5.48924,5.506187737,6.27168,1.82924,6.533,-5.84,3.66,6.892111433,-5.75832,-0.55076,5.784599018,6.27168,1.82924,6.533,-12.03,-2.38,12.26316843
05/09/2020 08:00,0.9976,4.3693,4.481739422,6.9576,2.0293,7.2475,-5.96,2.34,6.40290559,-5.4424,0.3893,5.456305733,6.9576,2.0293,7.2475,-12.4,-1.64,12.50798145
05/09/2020 08:30,2.95528,1.80404,3.462403818,8.34528,2.43404,8.693,-5.39,-0.63,5.426693284,-3.21472,3.27404,4.588437926,8.34528,2.43404,8.693,-11.56,0.84,11.59047885
05/09/2020 09:00,6.1232,2.2851,6.53569126,10.3032,3.0051,10.7325,-4.18,-0.72,4.241556318,0.0232,3.6751,3.675173227,10.3032,3.0051,10.7325,-10.28,0.67,10.30181052
05/09/2020 09:30,3.058,2.009,3.658885759,8.808,2.569,9.175,-5.75,-0.56,5.777205207,-3.472,3.049,4.620734249,8.808,2.569,9.175,-12.28,0.48,12.28937753
05/09/2020 10:00,2.4168,1.7524,2.985268497,8.7168,2.5424,9.08,-6.3,-0.79,6.349338548,-4.6332,3.1024,5.575968795,8.7168,2.5424,9.08,-13.35,0.56,13.36174016
05/09/2020 10:30,5.93056,2.37308,6.38772656,10.57056,3.08308,11.011,-4.64,-0.71,4.694006817,-0.75944,3.49308,3.574682783,10.57056,3.08308,11.011,-11.33,0.41,11.33741593
05/09/2020 11:00,12.78328,3.15054,13.16579469,14.33328,4.18054,14.9305,-1.55,-1.03,1.861021225,7.25328,4.22054,8.391842983,14.33328,4.18054,14.9305,-7.08,0.04,7.080112993
05/09/2020 11:30,5.5624,4.2507,7.000624561,10.3224,3.0107,10.7525,-4.76,1.24,4.918861657,-1.3476,-0.0993,1.351253585,10.3224,3.0107,10.7525,-11.67,-3.11,12.07729274
05/09/2020 12:00,4.89584,5.21462,7.152727525,10.09584,2.94462,10.5165,-5.2,2.27,5.673878744,-1.75416,0.33462,1.785790539,10.09584,2.94462,10.5165,-11.85,-2.61,12.13402654
05/09/2020 12:30,20.32568,6.63124,21.38005172,17.45568,5.09124,18.183,2.87,1.54,3.257069235,14.39568,1.42124,14.46566714,17.45568,5.09124,18.183,-3.06,-3.67,4.778336531
05/09/2020 13:00,16.84008,3.48294,17.19648701,15.85008,4.62294,16.5105,0.99,-1.14,1.509867544,11.36008,4.50294,12.21997898,15.85008,4.62294,16.5105,-4.49,-0.12,4.491603277
05/09/2020 13:30,13.84712,5.35416,14.84620361,14.27712,4.16416,14.872,-0.43,1.19,1.265306287,8.05712,1.77416,8.250140993,14.27712,4.16416,14.872,-6.22,-2.39,6.663370018
05/09/2020 14:00,14.14512,5.63816,15.22738546,14.08512,4.10816,14.672,0.06,1.53,1.531176019,8.31512,1.76816,8.501035843,14.08512,4.10816,14.672,-5.77,-2.34,6.226435577
05/09/2020 14:30,18.9828,4.6329,19.53997078,16.6728,4.8629,17.3675,2.31,-0.23,2.321421978,13.5728,3.8529,14.10906582,16.6728,4.8629,17.3675,-3.1,-1.01,3.260383413
05/09/2020 15:00,22.28432,5.14126,22.86970643,18.00432,5.25126,18.7545,4.28,-0.11,4.281413318,16.56432,4.44126,17.14938738,18.00432,5.25126,18.7545,-1.44,-0.81,1.652180378
05/09/2020 15:30,11.56904,7.04472,13.54513811,12.59904,3.67472,13.124,-1.03,3.37,3.523889896,5.32904,0.58472,5.361022738,12.59904,3.67472,13.124,-7.27,-3.09,7.899430359
05/09/2020 16:00,15.15192,5.67806,16.18088518,14.22192,4.14806,14.8145,0.93,1.53,1.790474797,8.99192,2.54806,9.34597427,14.22192,4.14806,14.8145,-5.23,-1.6,5.46926869
05/09/2020 16:30,8.4704,3.8697,9.312478416,11.2104,3.2697,11.6775,-2.74,0.6,2.804924241,2.2904,3.6497,4.308856258,11.2104,3.2697,11.6775,-8.92,0.38,8.928090501
05/09/2020 17:00,5.98944,3.59692,6.986503059,10.06944,2.93692,10.489,-4.08,0.66,4.133037624,-0.35056,3.41692,3.434855834,10.06944,2.93692,10.489,-10.42,0.48,10.4310498
05/09/2020 17:30,1.95016,3.03838,3.610384612,8.36016,2.43838,8.7085,-6.41,0.6,6.438019882,-4.30984,2.94838,5.221845024,8.36016,2.43838,8.7085,-12.67,0.51,12.68026025
05/09/2020 18:00,1.53328,3.15054,3.503833593,8.09328,2.36054,8.4305,-6.56,0.79,6.60739737,-5.17672,2.83054,5.900032767,8.09328,2.36054,8.4305,-13.27,0.47,13.27832068
05/09/2020 18:30,0.46696,5.02078,5.04244816,7.47696,2.18078,7.7885,-7.01,2.84,7.563444982,-6.79304,0.37078,6.803151494,7.47696,2.18078,7.7885,-14.27,-1.81,14.38433175
05/09/2020 19:00,-0.80384,5.58388,5.641442599,6.83616,1.99388,7.121,-7.64,3.59,8.441427604,-7.83384,-0.29612,7.839434686,6.83616,1.99388,7.121,-14.67,-2.29,14.84765975
05/09/2020 19:30,-0.55656,4.76892,4.801287015,7.33344,2.13892,7.639,-7.89,2.63,8.316790246,-7.33656,2.57892,7.776627868,7.33344,2.13892,7.639,-14.67,0.44,14.67659702
05/09/2020 20:00,0.27072,2.56146,2.575726432,7.65072,2.23146,7.9695,-7.38,0.33,7.387374364,-6.60928,3.70146,7.575182391,7.65072,2.23146,7.9695,-14.26,1.47,14.33556766
05/09/2020 20:30,-1.23464,1.38698,1.856892417,7.15536,2.08698,7.4535,-8.39,-0.7,8.419150789,-8.04464,3.83698,8.912836151,7.15536,2.08698,7.4535,-15.2,1.75,15.30040849
05/09/2020 21:00,-2.28744,1.87908,2.960291101,6.44256,1.87908,6.711,-8.73,0,8.73,-9.12744,3.48908,9.771583301,6.44256,1.87908,6.711,-15.57,1.61,15.65301888
05/09/2020 21:30,-1.29672,2.41054,2.737185754,6.65328,1.94054,6.9305,-7.95,0.47,7.963880963,-7.80672,3.55054,8.576200292,6.65328,1.94054,6.9305,-14.46,1.61,14.54935394
05/09/2020 22:00,-1.1324,0.0993,1.136745464,6.4776,1.8893,6.7475,-7.61,-1.79,7.817685079,-7.3824,5.9393,9.474973047,6.4776,1.8893,6.7475,-13.86,4.05,14.4396018
05/09/2020 22:30,-1.7252,0.5414,1.808156243,5.7648,1.6814,6.005,-7.49,-1.14,7.576258971,-7.9152,4.4714,9.09086404,5.7648,1.6814,6.005,-13.68,2.79,13.96160807
05/09/2020 23:00,-1.25648,3.02936,3.279598146,5.96352,1.73936,6.212,-7.22,1.29,7.334337053,-7.32648,2.85936,7.864683643,5.96352,1.73936,6.212,-13.29,1.12,13.33710988
05/09/2020 23:30,-0.42224,2.75018,2.782404832,5.89776,1.72018,6.1435,-6.32,1.03,6.403381919,-6.17224,3.07018,6.893660265,5.89776,1.72018,6.1435,-12.07,1.35,12.14526245
06/09/2020 00:00,0.07184,2.65762,2.658590802,5.99184,1.74762,6.2415,-5.92,0.91,5.989532536,-5.26816,3.44762,6.295998209,5.99184,1.74762,6.2415,-11.26,1.7,11.3876073
06/09/2020 00:30,0.46568,2.24874,2.296451491,5.99568,1.74874,6.2455,-5.53,0.5,5.552557969,-4.55432,3.97874,6.047495568,5.99568,1.74874,6.2455,-10.55,2.23,10.78310716
06/09/2020 01:00,1.10696,2.57078,2.798976643,6.27696,1.83078,6.5385,-5.17,0.74,5.222690877,-3.64304,3.72078,5.207297212,6.27696,1.83078,6.5385,-9.92,1.89,10.09844047
06/09/2020 01:30,2.26608,5.38094,5.838632875,6.82608,1.99094,7.1105,-4.56,3.39,5.682050686,-2.79392,1.11094,3.006688652,6.82608,1.99094,7.1105,-9.62,-0.88,9.66016563
06/09/2020 02:00,1.52168,5.87674,6.070550473,6.33168,1.84674,6.5955,-4.81,4.03,6.275109561,-3.64832,0.33674,3.663827596,6.33168,1.84674,6.5955,-9.98,-1.51,10.09358707
06/09/2020 02:30,0.82736,5.76798,5.827016205,5.78736,1.68798,6.0285,-4.96,4.08,6.422460588,-4.37264,0.40798,4.391631616,5.78736,1.68798,6.0285,-10.16,-1.28,10.2403125
06/09/2020 03:00,1.38208,5.77894,5.941909849,5.96208,1.73894,6.2105,-4.58,4.04,6.107208855,-3.69792,0.55894,3.739923295,5.96208,1.73894,6.2105,-9.66,-1.18,9.731803533
06/09/2020 03:30,1.7136,5.9673,6.208469558,6.0936,1.7773,6.3475,-4.38,4.19,6.061394229,-3.2464,0.4073,3.271850585,6.0936,1.7773,6.3475,-9.34,-1.37,9.439941737
06/09/2020 04:00,2.04784,5.72812,6.083174122,6.26784,1.82812,6.529,-4.22,3.9,5.746163938,-2.83216,0.65812,2.907619679,6.26784,1.82812,6.529,-9.1,-1.17,9.174905994
06/09/2020 04:30,1.4252,5.8211,5.993029305,5.9352,1.7311,6.1825,-4.51,4.09,6.088365955,-3.4748,0.3411,3.491501718,5.9352,1.7311,6.1825,-9.41,-1.39,9.512108073
06/09/2020 05:00,1.48232,4.95776,5.174616585,5.99232,1.74776,6.242,-4.51,3.21,5.535720369,-3.21768,1.63776,3.610501683,5.99232,1.74776,6.242,-9.21,-0.11,9.210656871
06/09/2020 05:30,1.4348,2.7439,3.096391166,5.9448,1.7339,6.1925,-4.51,1.01,4.62170964,-2.9852,3.8439,4.866927804,5.9448,1.7339,6.1925,-8.93,2.11,9.175892327
06/09/2020 06:00,0.68688,2.59034,2.679862954,5.72688,1.67034,5.9655,-5.04,0.92,5.123280199,-3.77312,3.63034,5.236010222,5.72688,1.67034,5.9655,-9.5,1.96,9.700082474
06/09/2020 06:30,1.32312,2.48966,2.819406578,6.27312,1.82966,6.5345,-4.95,0.66,4.993806164,-3.28688,3.74966,4.98633435,6.27312,1.82966,6.5345,-9.56,1.92,9.750897395
06/09/2020 07:00,0.97896,2.33928,2.53586151,6.16896,1.79928,6.426,-5.19,0.54,5.218016865,-3.78104,3.48928,5.145030457,6.16896,1.79928,6.426,-9.95,1.69,10.09250217
06/09/2020 07:30,0.27072,2.55646,2.570754179,6.09072,1.77646,6.3445,-5.82,0.78,5.872035422,-4.84928,2.96646,5.684663706,6.09072,1.77646,6.3445,-10.94,1.19,11.00453089
06/09/2020 08:00,1.75592,5.21006,5.49799784,7.16592,2.09006,7.4645,-5.41,3.12,6.245198155,-4.09408,0.35006,4.109018502,7.16592,2.09006,7.4645,-11.26,-1.74,11.39364735
06/09/2020 08:30,1.27464,4.96802,5.128930673,7.12464,2.07802,7.4215,-5.85,2.89,6.524921455,-4.94536,0.16802,4.94821344,7.12464,2.07802,7.4215,-12.07,-1.91,12.22018821
06/09/2020 09:00,5.95176,5.54218,8.132601444,9.88176,2.88218,10.2935,-3.93,2.66,4.745576888,-0.07824,0.73218,0.736348457,9.88176,2.88218,10.2935,-9.96,-2.15,10.18941117
06/09/2020 09:30,10.49344,4.91392,11.58701397,12.73344,3.71392,13.264,-2.24,1.2,2.541180828,5.58344,2.67392,6.190690624,12.73344,3.71392,13.264,-7.15,-1.04,7.22524048
06/09/2020 10:00,14.59352,3.43436,14.99218645,14.72352,4.29436,15.337,-0.13,-0.86,0.869770085,8.95352,4.09436,9.845268112,14.72352,4.29436,15.337,-5.77,-0.2,5.773465164
06/09/2020 10:30,11.51432,4.28626,12.28623579,13.32432,3.88626,13.8795,-1.81,0.4,1.853672031,5.54432,2.49626,6.080361687,13.32432,3.88626,13.8795,-7.78,-1.39,7.903195556
06/09/2020 11:00,11.64928,3.70854,12.22534226,13.22928,3.85854,13.7805,-1.58,-0.15,1.587104281,5.62928,2.89854,6.331692305,13.22928,3.85854,13.7805,-7.6,-0.96,7.660391635
06/09/2020 11:30,14.12288,1.98584,14.26181265,14.76288,4.30584,15.378,-0.64,-2.32,2.406657433,8.80288,5.03584,10.14151768,14.76288,4.30584,15.378,-5.96,0.73,6.004539949
06/09/2020 12:00,13.38336,3.06598,13.73006039,14.76336,4.30598,15.3785,-1.38,-1.24,1.855262785,7.86336,3.41598,8.573292824,14.76336,4.30598,15.3785,-6.9,-0.89,6.957161778
06/09/2020 12:30,12.20288,4.58334,13.03523248,14.10288,4.11334,14.6905,-1.9,0.47,1.957268505,6.53288,2.33334,6.93707407,14.10288,4.11334,14.6905,-7.57,-1.78,7.776458063
06/09/2020 13:00,11.89232,4.67276,12.7774004,13.79232,4.02276,14.367,-1.9,0.65,2.008108563,6.30232,2.39276,6.741256396,13.79232,4.02276,14.367,-7.49,-1.63,7.665311474
06/09/2020 13:30,17.22072,5.10646,17.96187994,16.17072,4.71646,16.8445,1.05,0.39,1.120089282,11.97072,2.74646,12.28174173,16.17072,4.71646,16.8445,-4.2,-1.97,4.639062405
06/09/2020 14:00,20.1228,5.5329,20.8695966,17.3928,5.0729,18.1175,2.73,0.46,2.768483339,14.5328,2.9629,14.83175823,17.3928,5.0729,18.1175,-2.86,-2.11,3.554110297
06/09/2020 14:30,17.52512,5.36816,18.32885629,16.00512,4.66816,16.672,1.52,0.7,1.673439572,11.85512,2.90816,12.20660742,16.00512,4.66816,16.672,-4.15,-1.76,4.50778216
06/09/2020 15:00,10.70248,4.19364,11.49476814,12.73248,3.71364,13.263,-2.03,0.48,2.085976989,5.59248,2.13364,5.985670572,12.73248,3.71364,13.263,-7.14,-1.58,7.312728629
06/09/2020 15:30,2.40984,3.40662,4.172815434,8.55984,2.49662,8.9165,-6.15,0.91,6.216960672,-4.03016,1.47662,4.292155199,8.55984,2.49662,8.9165,-12.59,-1.02,12.63125093
06/09/2020 16:00,3.62224,4.55982,5.823450957,9.46224,2.75982,9.8565,-5.84,1.8,6.111104646,-2.42776,1.12982,2.677781143,9.46224,2.75982,9.8565,-11.89,-1.63,12.00120827
06/09/2020 16:30,9.19984,4.86412,10.40657097,12.45984,3.63412,12.979,-3.26,1.23,3.484322029,3.28984,2.63412,4.214455528,12.45984,3.63412,12.979,-9.17,-1,9.224364477
06/09/2020 17:00,12.08368,5.54274,13.29425775,14.20368,4.14274,14.7955,-2.12,1.4,2.540551121,6.01368,2.71274,6.597219524,14.20368,4.14274,14.7955,-8.19,-1.43,8.313904017
06/09/2020 17:30,2.79272,4.19496,5.03954109,9.58272,2.79496,9.982,-6.79,1.4,6.932827706,-3.53728,1.68496,3.918091372,9.58272,2.79496,9.982,-13.12,-1.11,13.16687131
06/09/2020 18:00,-1.22472,3.65404,3.85382244,7.62528,2.22404,7.943,-8.85,1.43,8.964786668,-7.56472,1.29404,7.674602804,7.62528,2.22404,7.943,-15.19,-0.93,15.21844276
06/09/2020 18:30,-1.19736,3.74452,3.931297623,7.59264,2.21452,7.909,-8.79,1.53,8.922163415,-7.42736,1.46452,7.570369568,7.59264,2.21452,7.909,-15.02,-0.75,15.03871338
06/09/2020 19:00,-2.23536,3.59302,4.231622272,6.76464,1.97302,7.0465,-9,1.62,9.144637773,-8.56536,1.33302,8.668467814,6.76464,1.97302,7.0465,-15.33,-0.64,15.34335361
06/09/2020 19:30,-2.28576,3.39332,4.091371335,6.59424,1.92332,6.869,-8.88,1.47,9.00084996,-9.48576,1.54332,9.61048799,6.59424,1.92332,6.869,-16.08,-0.38,16.08448942
06/09/2020 20:00,-1.99776,0.27732,2.01691631,6.88224,2.00732,7.169,-8.88,-1.73,9.046949762,-8.90776,4.82732,10.13169318,6.88224,2.00732,7.169,-15.79,2.82,16.03984102
06/09/2020 20:30,-4.09464,-0.06552,4.095164173,6.01536,1.75448,6.266,-10.11,-1.82,10.27251186,-11.24464,4.72448,12.1968291,6.01536,1.75448,6.266,-17.26,2.97,17.51366609
06/09/2020 21:00,-3.15656,1.64892,3.561293052,6.13344,1.78892,6.389,-9.29,-0.14,9.291054838,-10.11656,3.28892,10.63775263,6.13344,1.78892,6.389,-16.25,1.5,16.31908392
06/09/2020 21:30,-1.57568,4.15626,4.44491447,6.60432,1.92626,6.8795,-8.18,2.23,8.478519918,-8.30568,1.37626,8.418931752,6.60432,1.92626,6.8795,-14.91,-0.55,14.92014075
06/09/2020 22:00,-1.76216,3.59062,3.999719971,6.20784,1.81062,6.4665,-7.97,1.78,8.166351695,-8.34216,1.96062,8.569461141,6.20784,1.81062,6.4665,-14.55,0.15,14.55077318
06/09/2020 22:30,-1.8732,3.3699,3.855529049,5.6568,1.6499,5.8925,-7.53,1.72,7.723943293,-8.2332,1.9299,8.456364245,5.6568,1.6499,5.8925,-13.89,0.28,13.89282189
06/09/2020 23:00,-0.92952,3.78264,3.895173013,5.70048,1.66264,5.938,-6.63,2.12,6.960696804,-7.08952,2.07264,7.386279876,5.70048,1.66264,5.938,-12.79,0.41,12.79656985
06/09/2020 23:30,1.51424,2.75832,3.146625494,6.95424,2.02832,7.244,-5.44,0.73,5.488761245,-3.82576,5.43832,6.649192733,6.95424,2.02832,7.244,-10.78,3.41,11.30648044
07/09/2020 00:00,0.98912,3.31516,3.459572835,6.42912,1.87516,6.697,-5.44,1.44,5.627361726,-4.03088,3.48516,5.32863339,6.42912,1.87516,6.697,-10.46,1.61,10.58318005
07/09/2020 00:30,1.14152,3.82336,3.990131527,6.25152,1.82336,6.512,-5.11,2,5.487449316,-3.99848,2.38336,4.654916455,6.25152,1.82336,6.512,-10.25,0.56,10.26528616
07/09/2020 01:00,-0.06624,3.64318,3.643782135,5.39376,1.57318,5.6185,-5.46,2.07,5.839220838,-5.17624,2.07318,5.575978466,5.39376,1.57318,5.6185,-10.57,0.5,10.58181931
07/09/2020 01:30,0.17528,3.66404,3.668230118,5.46528,1.59404,5.693,-5.29,2.07,5.680580956,-4.86472,2.09404,5.29627267,5.46528,1.59404,5.693,-10.33,0.5,10.3420936
07/09/2020 02:00,1.68672,1.58696,2.315915888,6.36672,1.85696,6.632,-4.68,-0.27,4.687781992,-3.00328,4.67696,5.55820525,6.36672,1.85696,6.632,-9.37,2.82,9.785157127
07/09/2020 02:30,0.24504,1.30772,1.330479688,5.61504,1.63772,5.849,-5.37,-0.33,5.38013011,-4.43496,4.50772,6.323638968,5.61504,1.63772,5.849,-10.05,2.87,10.4517654
07/09/2020 03:00,0.74256,4.77158,4.829013466,5.66256,1.65158,5.8985,-4.92,3.12,5.825873325,-3.90744,4.29158,5.803942302,5.66256,1.65158,5.8985,-9.57,2.64,9.927461911
07/09/2020 03:30,1.21056,3.62558,3.822340363,5.95056,1.73558,6.1985,-4.74,1.89,5.102910934,-3.61944,2.54558,4.424965926,5.95056,1.73558,6.1985,-9.57,0.81,9.604217823
07/09/2020 04:00,0.9552,3.1911,3.330994784,5.9352,1.7311,6.1825,-4.98,1.46,5.189604995,-3.9048,2.7811,4.793952466,5.9352,1.7311,6.1825,-9.84,1.05,9.895862772
07/09/2020 04:30,2.0136,3.8098,4.309194936,6.5136,1.8998,6.785,-4.5,1.91,4.888568298,-2.8164,2.5098,3.772426938,6.5136,1.8998,6.785,-9.33,0.61,9.349919786
07/09/2020 05:00,0.75864,3.69502,3.772095896,5.70864,1.66502,5.9465,-4.95,2.03,5.350084111,-4.17136,2.37502,4.800100442,5.70864,1.66502,5.9465,-9.88,0.71,9.905478282
07/09/2020 05:30,1.10616,3.45638,3.629070494,6.05616,1.76638,6.3085,-4.95,1.69,5.230544905,-4.07384,2.47638,4.767455322,6.05616,1.76638,6.3085,-10.13,0.71,10.15485106
07/09/2020 06:00,-0.07056,3.26692,3.2676819,5.74944,1.67692,5.989,-5.82,1.59,6.033282689,-5.58056,2.18692,5.993769181,5.74944,1.67692,5.989,-11.33,0.51,11.34147257
07/09/2020 06:30,-1.03632,2.91774,3.096314882,5.92368,1.72774,6.1705,-6.96,1.19,7.060998513,-7.34632,1.12774,7.432376138,5.92368,1.72774,6.1705,-13.27,-0.6,13.28355751
07/09/2020 07:00,-2.07512,2.67434,3.384998885,5.77488,1.68434,6.0155,-7.85,0.99,7.912180483,-8.96512,0.69434,8.991967785,5.77488,1.68434,6.0155,-14.74,-0.99,14.77320886
07/09/2020 07:30,-0.9608,0.7881,1.242673831,7.3992,2.1581,7.7075,-8.36,-1.37,8.471511081,-7.5908,2.8681,8.114569751,7.3992,2.1581,7.7075,-14.99,0.71,15.00680512
07/09/2020 08:00,-2.64688,1.52216,3.053349767,6.93312,2.02216,7.222,-9.58,-0.5,9.593039143,-10.04688,0.61216,10.06551229,6.93312,2.02216,7.222,-16.98,-1.41,17.03844183
07/09/2020 08:30,-0.28112,4.24134,4.250646239,8.19888,2.39134,8.5405,-8.48,1.85,8.679452748,-8.34112,-1.49866,8.474683749,8.19888,2.39134,8.5405,-16.54,-3.89,16.99128306
07/09/2020 09:00,2.45736,4.35798,5.003059849,9.38736,2.73798,9.7785,-6.93,1.62,7.11683216,-5.65264,-1.03202,5.746077292,9.38736,2.73798,9.7785,-15.04,-3.77,15.50530554
07/09/2020 09:30,0.23616,3.23138,3.239998187,8.33616,2.43138,8.6835,-8.1,0.8,8.139410298,-8.14384,-0.90862,8.194371254,8.33616,2.43138,8.6835,-16.48,-3.34,16.81505278
07/09/2020 10:00,2.11376,1.32568,2.495076913,9.17376,2.67568,9.556,-7.06,-1.35,7.187913466,-6.17624,0.81568,6.229869533,9.17376,2.67568,9.556,-15.35,-1.86,15.46227991
07/09/2020 10:30,2.65968,3.11574,4.096551409,9.13968,2.66574,9.5205,-6.48,0.45,6.495606207,-6.30032,-0.21426,6.303962202,9.13968,2.66574,9.5205,-15.44,-2.88,15.70630447
07/09/2020 11:00,3.51264,2.84452,4.519948429,9.75264,2.84452,10.159,-6.24,0,6.24,-5.46736,0.06452,5.467740685,9.75264,2.84452,10.159,-15.22,-2.78,15.47180662
07/09/2020 11:30,6.04616,3.53638,7.004429616,11.09616,3.23638,11.5585,-5.05,0.3,5.058903043,-2.19384,0.25638,2.20876994,11.09616,3.23638,11.5585,-13.29,-2.98,13.62000367
07/09/2020 12:00,10.37624,3.01432,10.80520623,13.38624,3.90432,13.944,-3.01,-0.89,3.138821435,2.47624,1.03432,2.68357642,13.38624,3.90432,13.944,-10.91,-2.87,11.28117902
07/09/2020 12:30,10.53952,3.33986,11.05604571,13.19952,3.84986,13.7495,-2.66,-0.51,2.708449741,2.59952,1.31986,2.915396139,13.19952,3.84986,13.7495,-10.6,-2.53,10.89774747
07/09/2020 13:00,9.26872,4.03546,10.10911014,12.49872,3.64546,13.0195,-3.23,0.39,3.253459697,1.31872,0.81546,1.550482973,12.49872,3.64546,13.0195,-11.18,-2.83,11.53261896
07/09/2020 13:30,10.32864,3.39502,10.87230266,13.14864,3.83502,13.6965,-2.82,-0.44,2.854119829,2.57864,1.13502,2.817384363,13.14864,3.83502,13.6965,-10.57,-2.7,10.90939503
07/09/2020 14:00,6.54464,2.82802,7.129516803,11.20464,3.26802,11.6715,-4.66,-0.44,4.680726439,-1.86536,0.85802,2.053233121,11.20464,3.26802,11.6715,-13.07,-2.41,13.29033483
07/09/2020 14:30,3.61904,2.46222,4.377211195,9.53904,2.78222,9.9365,-5.92,-0.32,5.92864234,-4.94096,0.87222,5.017355225,9.53904,2.78222,9.9365,-14.48,-1.91,14.60542707
07/09/2020 15:00,2.33744,2.28092,3.265918217,8.91744,2.60092,9.289,-6.58,-0.32,6.58777656,-6.21256,0.97092,6.287971644,8.91744,2.60092,9.289,-15.13,-1.63,15.21754908
07/09/2020 15:30,2.37776,2.29268,3.303047714,8.95776,2.61268,9.331,-6.58,-0.32,6.58777656,-6.08224,1.05268,6.172663817,8.95776,2.61268,9.331,-15.04,-1.56,15.12068782
07/09/2020 16:00,4.31976,2.46618,4.974170308,10.16976,2.96618,10.5935,-5.85,-0.5,5.87132864,-4.07024,1.40618,4.306297232,10.16976,2.96618,10.5935,-14.24,-1.56,14.32519459
07/09/2020 16:30,3.07504,2.34772,3.868806043,10.17504,2.96772,10.599,-7.1,-0.62,7.127019012,-4.52496,2.26772,5.061404647,10.17504,2.96772,10.599,-14.7,-0.7,14.71665723
07/09/2020 17:00,4.66984,2.60912,5.349290869,10.89984,3.17912,11.354,-6.23,-0.57,6.2560211,-3.06016,2.67912,4.067218116,10.89984,3.17912,11.354,-13.96,-0.5,13.96895128
07/09/2020 17:30,2.30344,2.55392,3.439235845,9.61344,2.80392,10.014,-7.31,-0.25,7.314273717,-5.81656,2.46392,6.316903672,9.61344,2.80392,10.014,-15.43,-0.34,15.43374549
07/09/2020 18:00,1.5564,3.7202,4.032650369,9.3264,2.7202,9.715,-7.77,1,7.834085779,-6.5036,1.1302,6.601073019,9.3264,2.7202,9.715,-15.83,-1.59,15.90965116
07/09/2020 18:30,0.20984,4.43912,4.444076867,8.49984,2.47912,8.854,-8.29,1.96,8.518550346,-8.02016,0.18912,8.022389469,8.49984,2.47912,8.854,-16.52,-2.29,16.6779645
07/09/2020 19:00,-1.6148,4.6486,4.921083316,7.6752,2.2386,7.995,-9.29,2.41,9.597510094,-9.6548,-0.2014,9.656900383,7.6752,2.2386,7.995,-17.33,-2.44,17.50092855
07/09/2020 19:30,0.27384,4.62862,4.636713432,8.22384,2.39862,8.5665,-7.95,2.23,8.256839589,-8.03616,0.57862,8.056963985,8.22384,2.39862,8.5665,-16.26,-1.82,16.36154027
07/09/2020 20:00,-1.99568,4.66876,5.077406681,7.02432,2.04876,7.317,-9.02,2.62,9.392805758,-10.39568,-0.12124,10.39638696,7.02432,2.04876,7.317,-17.42,-2.17,17.55463756
07/09/2020 20:30,-3.27936,3.60602,4.874175033,6.50064,1.89602,6.7715,-9.78,1.71,9.928368446,-11.53936,0.01602,11.53937112,6.50064,1.89602,6.7715,-18.04,-1.88,18.13769555
07/09/2020 21:00,-3.34176,3.43782,4.79436818,6.43824,1.87782,6.7065,-9.78,1.56,9.903635696,-11.44176,0.03782,11.44182251,6.43824,1.87782,6.7065,-17.88,-1.84,17.97442628
07/09/2020 21:30,-2.6184,3.2663,4.186255397,6.2616,1.8263,6.5225,-8.88,1.44,8.995999111,-10.7784,0.2563,10.78144685,6.2616,1.8263,6.5225,-17.04,-1.57,17.11217403
07/09/2020 22:00,0.04032,3.95676,3.956965428,7.36032,2.14676,7.667,-7.32,1.81,7.540457546,-7.73968,0.52676,7.757584843,7.36032,2.14676,7.667,-15.1,-1.62,15.18665203
07/09/2020 22:30,0.5104,4.4597,4.488811897,7.1304,2.0797,7.4275,-6.62,2.38,7.034827645,-6.7996,0.4197,6.812540514,7.1304,2.0797,7.4275,-13.93,-1.66,14.02856015
07/09/2020 23:00,0.5488,4.3609,4.395296378,7.1688,2.0909,7.4675,-6.62,2.27,6.998378384,-6.0412,0.3309,6.050255552,7.1688,2.0909,7.4675,-13.21,-1.76,13.32672878
07/09/2020 23:30,1.49472,3.34346,3.662364352,7.31472,2.13346,7.6195,-5.82,1.21,5.944451194,-4.68528,1.53346,4.929842619,7.31472,2.13346,7.6195,-12,-0.6,12.01499064
08/09/2020 00:00,3.46368,4.86274,5.970202631,7.96368,2.32274,8.2955,-4.5,2.54,5.167359093,-2.62632,0.77274,2.737642024,7.96368,2.32274,8.2955,-10.59,-1.55,10.7028314
08/09/2020 00:30,3.50112,5.62366,6.62445417,7.76112,2.26366,8.0845,-4.26,3.36,5.425605957,-2.41888,0.12366,2.422038862,7.76112,2.26366,8.0845,-10.18,-2.14,10.4024997
08/09/2020 01:00,3.3164,3.8852,5.108158964,7.7664,2.2652,8.09,-4.45,1.62,4.735704805,-1.7736,2.9252,3.420884681,7.7664,2.2652,8.09,-9.54,0.66,9.562802936
08/09/2020 01:30,-1.67456,0.64992,1.796259224,3.32544,0.96992,3.464,-5,-0.32,5.010229536,-6.95456,2.41992,7.363553327,3.32544,0.96992,3.464,-10.28,1.45,10.38175804
08/09/2020 02:00,-2.09912,1.38734,2.516151238,3.11088,0.90734,3.2405,-5.21,0.48,5.232064602,-7.16912,2.09734,7.469612885,3.11088,0.90734,3.2405,-10.28,1.19,10.34864725
08/09/2020 02:30,-3.0068,1.1151,3.206913508,2.6232,0.7651,2.7325,-5.63,0.35,5.640868727,-8.1468,2.0151,8.39231662,2.6232,0.7651,2.7325,-10.77,1.25,10.8422968
08/09/2020 03:00,-2.66592,1.23994,2.940166772,2.67408,0.77994,2.7855,-5.34,0.46,5.359776115,-7.74592,2.02994,8.007492307,2.67408,0.77994,2.7855,-10.42,1.25,10.49470819
08/09/2020 03:30,-2.67,1.2425,2.944945882,2.82,0.8225,2.9375,-5.49,0.42,5.506042136,-7.9,1.8525,8.11429333,2.82,0.8225,2.9375,-10.72,1.03,10.7693686
08/09/2020 04:00,-2.61672,1.23804,2.894817196,2.63328,0.76804,2.743,-5.25,0.47,5.270996111,-7.88672,1.81804,8.093554337,2.63328,0.76804,2.743,-10.52,1.05,10.57227033
08/09/2020 04:30,-1.33408,1.51256,2.01683098,3.26592,0.95256,3.402,-4.6,0.56,4.633961588,-6.48408,2.09256,6.813376608,3.26592,0.95256,3.402,-9.75,1.14,9.816419918
08/09/2020 05:00,-1.47352,1.49814,2.101353052,3.21648,0.93814,3.3505,-4.69,0.56,4.723314514,-6.74352,2.07814,7.056467094,3.21648,0.93814,3.3505,-9.96,1.14,10.02502868
08/09/2020 05:30,-2.66944,1.26558,2.954251623,2.83056,0.82558,2.9485,-5.5,0.44,5.51757193,-8.18944,1.79558,8.383974896,2.83056,0.82558,2.9485,-11.02,0.97,11.06260819
08/09/2020 06:00,-3.33696,1.15672,3.53175639,2.66304,0.77672,2.774,-6,0.38,6.012021291,-9.15696,1.49672,9.2784744,2.66304,0.77672,2.774,-11.82,0.72,11.84190863
08/09/2020 06:30,-2.76016,2.04912,3.437641052,3.45984,1.00912,3.604,-6.22,1.04,6.30634601,-9.48016,-0.31088,9.485255927,3.45984,1.00912,3.604,-12.94,-1.32,13.00715188
08/09/2020 07:00,-3.9064,1.7573,4.283464048,3.2136,0.9373,3.3475,-7.12,0.82,7.167063555,-11.2564,-0.4527,11.26549947,3.2136,0.9373,3.3475,-14.47,-1.39,14.53660896
08/09/2020 07:30,-4.30944,1.98308,4.743825397,3.61056,1.05308,3.761,-7.92,0.93,7.974415339,-11.56944,-0.91692,11.60571774,3.61056,1.05308,3.761,-15.18,-1.97,15.30729565
08/09/2020 08:00,-4.09616,4.29362,5.934113198,4.02384,1.17362,4.1915,-8.12,3.12,8.698781524,-12.30616,-4.29638,13.03458688,4.02384,1.17362,4.1915,-16.33,-5.47,17.22178272
08/09/2020 08:30,-1.0532,2.8074,2.998453768,6.1968,1.8074,6.455,-7.25,1,7.318640584,-9.0032,-2.2626,9.283155121,6.1968,1.8074,6.455,-15.2,-4.07,15.73546631
08/09/2020 09:00,0.21976,3.61368,3.620356005,6.86976,2.00368,7.156,-6.65,1.61,6.842119555,-8.19024,-2.80632,8.657682323,6.86976,2.00368,7.156,-15.06,-4.81,15.80948133
08/09/2020 09:30,-0.112,3.5715,3.573255693,6.828,1.9915,7.1125,-6.94,1.58,7.11758386,-8.662,-2.9585,9.15330357,6.828,1.9915,7.1125,-15.49,-4.95,16.26169118
08/09/2020 10:00,3.86,4.755,6.124510184,8.76,2.555,9.125,-4.9,2.2,5.371219601,-4.6,-3.445,5.747001392,8.76,2.555,9.125,-13.36,-6,14.64546346
08/09/2020 10:30,4.5372,4.7796,6.590201818,8.7072,2.5396,9.07,-4.17,2.24,4.733550465,-3.8328,-4.0004,5.540176531,8.7072,2.5396,9.07,-12.54,-6.54,14.14295584
08/09/2020 11:00,1.9032,3.1926,3.716835347,7.4832,2.1826,7.795,-5.58,1.01,5.670670154,-6.2868,-3.1174,7.017267061,7.4832,2.1826,7.795,-13.77,-5.3,14.75475855
08/09/2020 11:30,3.58216,1.11688,3.752238159,8.97216,2.61688,9.346,-5.39,-1.5,5.594827969,-3.43784,-0.54312,3.480477439,8.97216,2.61688,9.346,-12.41,-3.16,12.8060025
08/09/2020 12:00,4.38304,0.44672,4.405746066,9.14304,2.66672,9.524,-4.76,-2.22,5.252237618,-2.40696,0.22672,2.417614196,9.14304,2.66672,9.524,-11.55,-2.44,11.80491847
08/09/2020 12:30,2.66664,0.30902,2.684485472,8.39664,2.44902,8.7465,-5.73,-2.14,6.116575839,-4.20336,0.00902,4.203369678,8.39664,2.44902,8.7465,-12.6,-2.44,12.83407963
08/09/2020 13:00,5.2188,0.6384,5.257701779,9.1488,2.6684,9.53,-3.93,-2.03,4.423324542,-1.8612,0.0784,1.862850504,9.1488,2.6684,9.53,-11.01,-2.59,11.31053491
08/09/2020 13:30,9.67808,1.00944,9.730580743,11.99808,3.49944,12.498,-2.32,-2.49,3.403307215,3.23808,0.60944,3.294932351,11.99808,3.49944,12.498,-8.76,-2.89,9.22440784
08/09/2020 14:00,12.72592,1.51006,12.81519883,13.16592,3.84006,13.7145,-0.44,-2.33,2.37118114,6.13592,0.33006,6.14479079,13.16592,3.84006,13.7145,-7.03,-3.51,7.857544146
08/09/2020 14:30,17.0808,5.7794,18.03206014,14.9808,4.3694,15.605,2.1,1.41,2.52944658,10.2108,-2.9906,10.63974271,14.9808,4.3694,15.605,-4.77,-7.36,8.770547303
08/09/2020 15:00,17.09488,5.75434,18.03738759,14.89488,4.34434,15.5155,2.2,1.41,2.613063336,10.37488,-2.20566,10.60674649,14.89488,4.34434,15.5155,-4.52,-6.55,7.958197032
08/09/2020 15:30,10.64608,1.95594,10.82426536,12.22608,3.56594,12.7355,-1.58,-1.61,2.255770378,4.82608,0.96594,4.921797258,12.22608,3.56594,12.7355,-7.4,-2.6,7.84346862
08/09/2020 16:00,7.66296,1.60128,7.828477093,10.87296,3.17128,11.326,-3.21,-1.57,3.573373756,1.51296,0.85128,1.736008525,10.87296,3.17128,11.326,-9.36,-2.32,9.643235971
08/09/2020 16:30,6.05296,1.72378,6.293627114,10.09296,2.94378,10.5135,-4.04,-1.22,4.220189569,-0.05704,0.53378,0.53681901,10.09296,2.94378,10.5135,-10.15,-2.41,10.43219057
08/09/2020 17:00,7.17392,2.55656,7.61584711,10.99392,3.20656,11.452,-3.82,-0.65,3.87490645,0.65392,1.01656,1.208720646,10.99392,3.20656,11.452,-10.34,-2.19,10.56937557
08/09/2020 17:30,3.18288,1.89584,3.704717857,9.24288,2.69584,9.628,-6.06,-0.8,6.112577198,-3.38712,1.07584,3.553873042,9.24288,2.69584,9.628,-12.63,-1.62,12.73347164
08/09/2020 18:00,-1.71048,1.18986,2.083628722,6.71952,1.95986,6.9995,-8.43,-0.77,8.46509303,-8.53048,0.76986,8.56514877,6.71952,1.95986,6.9995,-15.25,-1.19,15.29635904
08/09/2020 18:30,-5.34136,0.69002,5.385745468,4.62864,1.35002,4.8215,-9.97,-0.66,9.991821656,-12.43136,0.16002,12.43238987,4.62864,1.35002,4.8215,-17.06,-1.19,17.10145315
08/09/2020 19:00,-6.52504,0.85978,6.581441229,4.04496,1.17978,4.2135,-10.57,-0.32,10.57484279,-13.77504,-0.29022,13.77809692,4.04496,1.17978,4.2135,-17.82,-1.47,17.88052852
08/09/2020 19:30,-6.61096,0.86222,6.666949486,3.77904,1.10222,3.9365,-10.39,-0.24,10.39277153,-14.63096,0.32222,14.63450772,3.77904,1.10222,3.9365,-18.41,-0.78,18.42651622
08/09/2020 20:00,-6.70408,0.72506,6.743174375,3.68592,1.07506,3.8395,-10.39,-0.35,10.39589342,-14.72408,0.59506,14.73609949,3.68592,1.07506,3.8395,-18.41,-0.48,18.41625641
08/09/2020 20:30,-7.36576,0.74332,7.40317128,3.47424,1.01332,3.619,-10.84,-0.27,10.84336202,-15.47576,0.26332,15.47800003,3.47424,1.01332,3.619,-18.95,-0.75,18.96483588
08/09/2020 21:00,-7.64056,0.60192,7.664232825,2.98944,0.87192,3.114,-10.63,-0.27,10.63342842,-15.59056,0.22192,15.59213935,2.98944,0.87192,3.114,-18.58,-0.65,18.59136628
08/09/2020 21:30,-6.29776,0.92482,6.365302275,3.34224,0.97482,3.4815,-9.64,-0.05,9.640129667,-14.27776,0.32482,14.28145436,3.34224,0.97482,3.4815,-17.62,-0.65,17.63198514
08/09/2020 22:00,-5.04512,3.19684,5.972689662,3.55488,1.03684,3.703,-8.6,2.16,8.867107758,-12.90512,-1.80316,13.03048381,3.55488,1.03684,3.703,-16.46,-2.84,16.70320927
08/09/2020 22:30,-3.51112,2.37134,4.236887661,4.11888,1.20134,4.2905,-7.63,1.17,7.719183895,-10.62112,-0.66866,10.64214716,4.11888,1.20134,4.2905,-14.74,-1.87,14.85814591
08/09/2020 23:00,-2.91552,0.19714,2.92217745,4.34448,1.26714,4.5255,-7.26,-1.07,7.338426262,-9.11552,2.30714,9.402956974,4.34448,1.26714,4.5255,-13.46,1.04,13.50011852
08/09/2020 23:30,-2.79512,0.90934,2.939318807,3.97488,1.15934,4.1405,-6.77,-0.25,6.77461438,-8.70512,1.37934,8.813721861,3.97488,1.15934,4.1405,-12.68,0.22,12.68190837
09/09/2020 00:00,-4.22448,0.94036,4.327875714,2.91552,0.85036,3.037,-7.14,0.09,7.140567204,-9.94448,1.15036,10.0107947,2.91552,0.85036,3.037,-12.86,0.3,12.86349875
09/09/2020 00:30,-2.85344,2.39108,3.722819281,3.46656,1.01108,3.611,-6.32,1.38,6.468910264,-8.50344,0.37108,8.511532894,3.46656,1.01108,3.611,-11.97,-0.64,11.98709723
09/09/2020 01:00,-2.46448,3.13786,3.989965796,3.45552,1.00786,3.5995,-5.92,2.13,6.291526047,-8.03448,-0.10214,8.035129212,3.45552,1.00786,3.5995,-11.49,-1.11,11.54349167
09/09/2020 01:30,-3.53792,2.25644,4.196236337,2.90208,0.84644,3.023,-6.44,1.41,6.592548824,-8.98792,0.49644,9.001619776,2.90208,0.84644,3.023,-11.89,-0.35,11.89515027
09/09/2020 02:00,-4.17016,2.02912,4.637624651,2.49984,0.72912,2.604,-6.67,1.3,6.795505868,-9.57016,0.61912,9.590165379,2.49984,0.72912,2.604,-12.07,-0.11,12.07050123
09/09/2020 02:30,-3.85864,0.22498,3.865193223,2.69136,0.78498,2.8035,-6.55,-0.56,6.573895344,-8.83864,2.30498,9.134248182,2.69136,0.78498,2.8035,-11.53,1.52,11.62975924
09/09/2020 03:00,-3.6648,0.0836,3.665753401,2.7552,0.8036,2.87,-6.42,-0.72,6.460247673,-8.6148,2.5436,8.98246514,2.7552,0.8036,2.87,-11.37,1.74,11.50236932
09/09/2020 03:30,-3.22192,0.28944,3.234894743,2.87808,0.83944,2.998,-6.1,-0.55,6.124744893,-8.08192,2.52944,8.468500316,2.87808,0.83944,2.998,-10.96,1.69,11.0895311
09/09/2020 04:00,-3.20008,0.26956,3.211413178,2.80992,0.81956,2.927,-6.01,-0.55,6.035113918,-8.15008,2.44956,8.510237846,2.80992,0.81956,2.927,-10.96,1.63,11.08054602
09/09/2020 04:30,-2.50656,1.72142,3.04074495,3.19344,0.93142,3.3265,-5.7,0.79,5.754485207,-7.59656,1.66142,7.776119871,3.19344,0.93142,3.3265,-10.79,0.73,10.81466597
09/09/2020 05:00,-3.06808,1.81056,3.562477003,2.88192,0.84056,3.002,-5.95,0.97,6.028548747,-8.18808,1.28056,8.287610512,2.88192,0.84056,3.002,-11.07,0.44,11.0787409
09/09/2020 05:30,-3.08904,0.10028,3.090667274,3.12096,0.91028,3.251,-6.21,-0.81,6.262603293,-7.94904,2.92028,8.468487008,3.12096,0.91028,3.251,-11.07,2.01,11.25099996
09/09/2020 06:00,-3.22264,-0.19952,3.228810431,3.08736,0.90048,3.216,-6.31,-1.1,6.405161981,-8.57264,2.24048,8.860581651,3.08736,0.90048,3.216,-11.66,1.34,11.73674572
09/09/2020 06:30,-5.06736,2.10452,5.486997521,2.79264,0.81452,2.909,-7.86,1.29,7.965155366,-11.24736,-0.39548,11.25431079,2.79264,0.81452,2.909,-14.04,-1.21,14.09204385
09/09/2020 07:00,-4.95232,3.11224,5.849060711,3.12768,0.91224,3.258,-8.08,2.2,8.374150703,-12.34232,-2.37776,12.56927228,3.12768,0.91224,3.258,-15.47,-3.29,15.81597294
09/09/2020 07:30,-5.45528,2.49346,5.998118259,3.23472,0.94346,3.3695,-8.69,1.55,8.827151296,-13.44528,-2.32654,13.64508493,3.23472,0.94346,3.3695,-16.68,-3.27,16.99750864
09/09/2020 08:00,-4.87264,-0.45452,4.893792905,3.92736,1.14548,4.091,-8.8,-1.6,8.94427191,-12.99264,-0.22452,12.99457977,3.92736,1.14548,4.091,-16.92,-1.37,16.97537334
09/09/2020 08:30,-5.4408,-0.1469,5.442782767,4.3992,1.2831,4.5825,-9.84,-1.43,9.943364622,-13.3008,-0.4869,13.30970895,4.3992,1.2831,4.5825,-17.7,-1.77,17.78827985
09/09/2020 09:00,-5.1584,-0.6037,5.193606093,4.5816,1.3363,4.7725,-9.74,-1.94,9.931324182,-12.9184,-0.3637,12.92351873,4.5816,1.3363,4.7725,-17.5,-1.7,17.58237754
09/09/2020 09:30,2.54896,0.14928,2.553327554,8.56896,2.49928,8.926,-6.02,-2.35,6.462422147,-4.31104,0.13928,4.313289325,8.56896,2.49928,8.926,-12.88,-2.36,13.0944263
09/09/2020 10:00,19.41288,4.25834,19.8744401,16.62288,4.84834,17.3155,2.79,-0.59,2.851701247,13.00288,0.72834,13.02326255,16.62288,4.84834,17.3155,-3.62,-4.12,5.48441428
09/09/2020 10:30,27.72064,3.43852,27.93308615,20.84064,6.07852,21.709,6.88,-2.64,7.369124778,22.40064,2.95852,22.5951657,20.84064,6.07852,21.709,1.56,-3.12,3.488266045
09/09/2020 11:00,32.2988,2.4884,32.39451521,23.3088,6.7984,24.28,8.99,-4.31,9.96976429,26.7388,4.5484,27.1228938,23.3088,6.7984,24.28,3.43,-2.25,4.102121402
09/09/2020 11:30,32.9604,2.8822,33.08617604,23.1504,6.7522,24.115,9.81,-3.87,10.54575744,27.2904,3.5222,27.51675535,23.1504,6.7522,24.115,4.14,-3.23,5.250952295
09/09/2020 12:00,32.50456,2.13008,32.57427914,23.07456,6.73008,24.036,9.43,-4.6,10.49213515,26.82456,4.14008,27.14216796,23.07456,6.73008,24.036,3.75,-2.59,4.557477372
09/09/2020 12:30,30.04352,2.39436,30.1387799,21.92352,6.39436,22.837,8.12,-4,9.051762259,24.62352,3.17436,24.82728939,21.92352,6.39436,22.837,2.7,-3.22,4.202189905
09/09/2020 13:00,33.40552,2.88536,33.52989813,23.19552,6.76536,24.162,10.21,-3.88,10.92238527,28.17552,3.60536,28.40525564,23.19552,6.76536,24.162,4.98,-3.16,5.897965751
09/09/2020 13:30,34.05688,2.41284,34.14224469,23.66688,6.90284,24.653,10.39,-4.49,11.318666,28.83688,3.50284,29.04884742,23.66688,6.90284,24.653,5.17,-3.4,6.187802518
09/09/2020 14:00,32.58752,1.90886,32.64337921,22.96752,6.69886,23.9245,9.62,-4.79,10.74655759,27.32752,3.89886,27.60424711,22.96752,6.69886,23.9245,4.36,-2.8,5.181659966
09/09/2020 14:30,29.76448,1.08214,29.78414505,21.50448,6.27214,22.4005,8.26,-5.19,9.755188363,24.51448,4.89214,24.99785518,21.50448,6.27214,22.4005,3.01,-1.38,3.311268639
09/09/2020 15:00,30.05784,1.50812,30.09565037,21.38784,6.23812,22.279,8.67,-4.73,9.876325228,24.75784,5.16812,25.29150264,21.38784,6.23812,22.279,3.37,-1.07,3.535788455
09/09/2020 15:30,27.01368,4.76524,27.43075681,19.66368,5.73524,20.483,7.35,-0.97,7.413730505,21.78368,1.89524,21.86597011,19.66368,5.73524,20.483,2.12,-3.84,4.38634244
09/09/2020 16:00,25.2972,3.9821,25.60869868,19.2072,5.6021,20.0075,6.09,-1.62,6.301785461,19.5572,2.1421,19.67416235,19.2072,5.6021,20.0075,0.35,-3.46,3.477657257
09/09/2020 16:30,22.97912,2.82516,23.15213781,18.66912,5.44516,19.447,4.31,-2.62,5.043857651,17.41912,4.50516,17.99228191,18.66912,5.44516,19.447,-1.25,-0.94,1.564001279
09/09/2020 17:00,16.99616,3.56388,17.36579095,15.71616,4.58388,16.371,1.28,-1.02,1.636704005,11.05616,3.11388,11.48629281,15.71616,4.58388,16.371,-4.66,-1.47,4.886358562
09/09/2020 17:30,11.598,5.239,12.7263791,13.368,3.899,13.925,-1.77,1.34,2.220022522,5.628,0.629,5.663040261,13.368,3.899,13.925,-7.74,-3.27,8.402410368
09/09/2020 18:00,3.77016,4.23338,5.668828155,8.96016,2.61338,9.3335,-5.19,1.62,5.436956869,-2.78984,-0.21662,2.798237204,8.96016,2.61338,9.3335,-11.75,-2.83,12.08600017
09/09/2020 18:30,-1.8776,3.6232,4.080803842,6.1824,1.8032,6.44,-8.06,1.82,8.262929263,-8.5476,-0.6868,8.575147812,6.1824,1.8032,6.44,-14.73,-2.49,14.93897587
09/09/2020 19:00,-5.10264,3.26548,6.058076807,4.40736,1.28548,4.591,-9.51,1.98,9.713933292,-11.84264,-0.94452,11.8802458,4.40736,1.28548,4.591,-16.25,-2.23,16.40229862
09/09/2020 19:30,-6.46056,2.56942,6.952751588,3.52944,1.02942,3.6765,-9.99,1.54,10.10800178,-13.79056,-0.34058,13.79476494,3.52944,1.02942,3.6765,-17.32,-1.37,17.37409854
09/09/2020 20:00,-7.3744,2.0108,7.643630813,3.2256,0.9408,3.36,-10.6,1.07,10.65386784,-14.6144,-0.0192,14.61441261,3.2256,0.9408,3.36,-17.84,-0.96,17.86581092
09/09/2020 20:30,-8.46864,2.32498,8.781992681,2.93136,0.85498,3.0535,-11.4,1.47,11.49438559,-15.86864,-0.82502,15.89007217,2.93136,0.85498,3.0535,-18.8,-1.68,18.87491457
09/09/2020 21:00,-8.94576,1.72332,9.110238954,2.51424,0.73332,2.619,-11.46,0.99,11.5026823,-16.71576,-0.59668,16.72640605,2.51424,0.73332,2.619,-19.23,-1.33,19.27593837
09/09/2020 21:30,-8.6776,1.5807,8.820394223,1.9224,0.5607,2.0025,-10.6,1.02,10.64896239,-16.3276,-0.7293,16.3438796,1.9224,0.5607,2.0025,-18.25,-1.29,18.29553497
09/09/2020 22:00,-8.07496,1.84272,8.282547676,1.89504,0.55272,1.974,-9.97,1.29,10.05310897,-15.46496,-0.84728,15.48815261,1.89504,0.55272,1.974,-17.36,-1.4,17.41636012
09/09/2020 22:30,-7.48904,1.32278,7.604963317,2.10096,0.61278,2.1885,-9.59,0.71,9.616246669,-14.47904,0.17278,14.48007086,2.10096,0.61278,2.1885,-16.58,-0.44,16.58583733
09/09/2020 23:00,-6.31896,-0.94928,6.389866039,2.47104,0.72072,2.574,-8.79,-1.67,8.94723421,-12.60896,3.02072,12.96574802,2.47104,0.72072,2.574,-15.08,2.3,15.25438953
09/09/2020 23:30,-4.56056,1.96442,4.965647334,2.68944,0.78442,2.8015,-7.25,1.18,7.345399921,-10.94056,0.05442,10.94069535,2.68944,0.78442,2.8015,-13.63,-0.73,13.64953479
10/09/2020 00:00,-3.19936,1.73852,3.641202576,3.08064,0.89852,3.209,-6.28,0.84,6.335929293,-9.17936,2.04852,9.405162635,3.08064,0.89852,3.209,-12.26,1.15,12.31381744
10/09/2020 00:30,-2.82344,3.41108,4.428010863,2.98656,0.87108,3.111,-5.81,2.54,6.340954187,-8.75344,-0.33892,8.759998779,2.98656,0.87108,3.111,-11.74,-1.21,11.80219047
10/09/2020 01:00,-1.67872,4.42954,4.736974293,3.46128,1.00954,3.6055,-5.14,3.42,6.173815676,-7.54872,-0.97046,7.610845305,3.46128,1.00954,3.6055,-11.01,-1.98,11.18662147
10/09/2020 01:30,-2.7432,4.7224,5.461337565,2.7168,0.7924,2.83,-5.46,3.93,6.727295147,-8.6132,-1.5276,8.747615447,2.7168,0.7924,2.83,-11.33,-2.32,11.56508971
10/09/2020 02:00,-3.30456,3.56492,4.860943468,2.48544,0.72492,2.589,-5.79,2.84,6.449007676,-8.84456,-0.31508,8.85017045,2.48544,0.72492,2.589,-11.33,-1.04,11.37763156
10/09/2020 02:30,-2.9664,1.8098,3.474896401,2.6736,0.7798,2.785,-5.64,1.03,5.733280039,-8.2064,1.9298,8.430250827,2.6736,0.7798,2.785,-10.88,1.15,10.94060784
10/09/2020 03:00,-2.5028,1.8371,3.104664918,2.7672,0.8071,2.8825,-5.27,1.03,5.369711352,-7.6428,2.1071,7.927941867,2.7672,0.8071,2.8825,-10.41,1.3,10.49085792
10/09/2020 03:30,-3.59432,1.81624,4.027140921,2.21568,0.64624,2.308,-5.81,1.17,5.926634796,-8.79432,1.74624,8.966014633,2.21568,0.64624,2.308,-11.01,1.1,11.0648136
10/09/2020 04:00,-2.49096,1.87722,3.11910831,2.69904,0.78722,2.8115,-5.19,1.09,5.303225434,-7.68096,1.83722,7.897627736,2.69904,0.78722,2.8115,-10.38,1.05,10.43297177
10/09/2020 04:30,-1.87,2.005,2.741701114,3,0.875,3.125,-4.87,1.13,4.999379962,-7,2.015,7.284244985,3,0.875,3.125,-10,1.14,10.06477024
10/09/2020 05:00,-2.96184,1.88488,3.510736219,2.58816,0.75488,2.696,-5.55,1.13,5.663867936,-8.19184,1.85488,8.399215582,2.58816,0.75488,2.696,-10.78,1.1,10.83597711
10/09/2020 05:30,-2.52744,1.98158,3.211637005,3.02256,0.88158,3.1485,-5.55,1.1,5.657958996,-7.92744,1.79158,8.127365123,3.02256,0.88158,3.1485,-10.95,0.91,10.98774772
10/09/2020 06:00,-3.63536,2.08302,4.189846614,2.68464,0.78302,2.7965,-6.32,1.3,6.452317413,-9.17536,1.66302,9.324852098,2.68464,0.78302,2.7965,-11.86,0.88,11.89260274
10/09/2020 06:30,-4.20848,0.50086,4.238179403,2.95152,0.86086,3.0745,-7.16,-0.36,7.169044567,-10.25848,1.86086,10.42589142,2.95152,0.86086,3.0745,-13.21,1,13.24779604
10/09/2020 07:00,-5.466,1.6995,5.724111831,2.604,0.7595,2.7125,-8.07,0.94,8.124561527,-12.526,-0.2605,12.52870848,2.604,0.7595,2.7125,-15.13,-1.02,15.16434305
10/09/2020 07:30,-3.85592,2.59994,4.650570616,4.11408,1.19994,4.2855,-7.97,1.4,8.09202694,-11.54592,-0.95006,11.58494207,4.11408,1.19994,4.2855,-15.66,-2.15,15.80690039
10/09/2020 08:00,-2.15248,2.31386,3.16024022,5.56752,1.62386,5.7995,-7.72,0.69,7.750774155,-9.60248,-0.80614,9.63625881,5.56752,1.62386,5.7995,-15.17,-2.43,15.36339155
10/09/2020 08:30,2.5788,3.2659,4.161287331,8.0088,2.3359,8.3425,-5.43,0.93,5.509065256,-5.2812,-0.8441,5.34823132,8.0088,2.3359,8.3425,-13.29,-3.18,13.66515642
10/09/2020 09:00,6.78416,3.71788,7.736113921,10.24416,2.98788,10.671,-3.46,0.73,3.536170245,-0.87584,-0.80212,1.187641444,10.24416,2.98788,10.671,-11.12,-3.79,11.74812751
10/09/2020 09:30,16.03704,2.70122,16.26294074,14.74704,4.30122,15.3615,1.29,-1.6,2.055261541,8.65704,1.08122,8.724298152,14.74704,4.30122,15.3615,-6.09,-3.22,6.888867832
10/09/2020 10:00,18.38064,1.64602,18.45419488,15.86064,4.62602,16.5215,2.52,-2.98,3.902665756,11.14064,1.84602,11.2925484,15.86064,4.62602,16.5215,-4.72,-2.78,5.477846292
10/09/2020 10:30,17.812,3.3435,18.12308849,15.372,4.4835,16.0125,2.44,-1.14,2.693176563,10.652,0.6635,10.6726443,15.372,4.4835,16.0125,-4.72,-3.82,6.072133068
10/09/2020 11:00,16.23896,3.29678,16.57023175,14.62896,4.26678,15.2385,1.61,-0.97,1.879627623,8.83896,0.44678,8.850244418,14.62896,4.26678,15.2385,-5.79,-3.82,6.936605798
10/09/2020 11:30,15.84392,3.44156,16.21339373,14.23392,4.15156,14.827,1.61,-0.71,1.759602228,8.31392,0.22156,8.316871684,14.23392,4.15156,14.827,-5.92,-3.93,7.105723046
10/09/2020 12:00,10.25152,2.77836,10.62134392,11.65152,3.39836,12.137,-1.4,-0.62,1.531143364,3.07152,0.04836,3.071900682,11.65152,3.39836,12.137,-8.58,-3.35,9.210803439
10/09/2020 12:30,11.89368,3.69024,12.45301149,12.10368,3.53024,12.608,-0.21,0.16,0.264007576,4.35368,-0.14976,4.356254997,12.10368,3.53024,12.608,-7.75,-3.68,8.579329811
10/09/2020 13:00,14.64936,5.67898,15.71160597,13.29936,3.87898,13.8535,1.35,1.8,2.25,6.15936,-1.62102,6.369098951,13.29936,3.87898,13.8535,-7.14,-5.5,9.012746529
10/09/2020 13:30,13.63632,7.70476,15.6624567,12.97632,3.78476,13.517,0.66,3.92,3.975172952,4.91632,-4.15524,6.437097312,12.97632,3.78476,13.517,-8.06,-7.94,11.31402669
10/09/2020 14:00,9.71424,5.87082,11.35046194,11.45424,3.34082,11.9315,-1.74,2.53,3.070586263,1.34424,-3.14918,3.424078832,11.45424,3.34082,11.9315,-10.11,-6.49,12.01383369
10/09/2020 14:30,4.17232,3.72776,5.595037873,8.39232,2.44776,8.742,-4.22,1.28,4.409852605,-4.79768,-1.92224,5.168436901,8.39232,2.44776,8.742,-13.19,-4.37,13.89507107
10/09/2020 15:00,1.15696,3.50828,3.694128449,6.81696,1.98828,7.101,-5.66,1.52,5.86054605,-7.99304,-2.11172,8.267287935,6.81696,1.98828,7.101,-14.81,-4.1,15.36704591
10/09/2020 15:30,-2.55368,0.96976,2.731614175,4.93632,1.43976,5.142,-7.49,-0.47,7.504731841,-10.87368,-0.60024,10.89023438,4.93632,1.43976,5.142,-15.81,-2.04,15.9410696
10/09/2020 16:00,-5.10904,-0.63222,5.148008532,4.38096,1.27778,4.5635,-9.49,-1.91,9.680299582,-12.77904,1.99778,12.93425639,4.38096,1.27778,4.5635,-17.16,0.72,17.17509825
10/09/2020 16:30,-2.91264,1.20048,3.150337125,5.48736,1.60048,5.716,-8.4,-0.4,8.409518417,-10.47264,0.70048,10.49604024,5.48736,1.60048,5.716,-15.96,-0.9,15.9853558
10/09/2020 17:00,-2.65296,0.46122,2.692753359,5.62704,1.64122,5.8615,-8.28,-1.18,8.363659486,-10.09296,2.26122,10.34315994,5.62704,1.64122,5.8615,-15.72,0.62,15.73222171
10/09/2020 17:30,-3.69608,0.34656,3.712291907,5.23392,1.52656,5.452,-8.93,-1.18,9.007624548,-11.15608,2.29656,11.39000917,5.23392,1.52656,5.452,-16.39,0.77,16.40807728
10/09/2020 18:00,-4.5972,1.2204,4.756429754,4.7328,1.3804,4.93,-9.33,-0.16,9.331371818,-12.2272,1.3204,12.29828752,4.7328,1.3804,4.93,-16.96,-0.06,16.96010613
10/09/2020 18:30,-5.83072,2.75104,6.447132448,4.04928,1.18104,4.218,-9.88,1.57,10.00396421,-13.80072,-0.66896,13.81692368,4.04928,1.18104,4.218,-17.85,-1.85,17.94561228
10/09/2020 19:00,-8.19104,2.43678,8.545819624,2.86896,0.83678,2.9885,-11.06,1.6,11.17513311,-16.34104,-0.97322,16.36999528,2.86896,0.83678,2.9885,-19.21,-1.81,19.29508228
10/09/2020 19:30,-7.61512,2.82684,8.122873691,3.07488,0.89684,3.203,-10.69,1.93,10.86282652,-15.87512,-0.77316,15.89393631,3.07488,0.89684,3.203,-18.95,-1.67,19.02344343
