Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/09/2020 20:00,-8.512,2.2315,8.799644098,2.748,0.8015,2.8625,-11.26,1.43,11.35044052,-16.522,-0.3285,16.52526539,2.748,0.8015,2.8625,-19.27,-1.13,19.30310338
10/09/2020 20:30,-7.62064,2.50648,8.022256291,3.03936,0.88648,3.166,-10.66,1.62,10.78239306,-15.95064,-0.47352,15.95766705,3.03936,0.88648,3.166,-18.99,-1.36,19.03863703
10/09/2020 21:00,-7.18808,3.00556,7.791141444,3.00192,0.87556,3.127,-10.19,2.13,10.41023535,-15.83808,-1.22444,15.88534014,3.00192,0.87556,3.127,-18.84,-2.1,18.95667692
10/09/2020 21:30,-7.73424,2.66918,8.181869606,2.22576,0.64918,2.3185,-9.96,2.02,10.16277521,-16.07424,-1.15082,16.11538328,2.22576,0.64918,2.3185,-18.3,-1.8,18.3883115
10/09/2020 22:00,-6.46856,2.41792,6.905693709,2.46144,0.71792,2.564,-8.93,1.7,9.09037403,-14.42856,-0.27208,14.43112508,2.46144,0.71792,2.564,-16.89,-0.99,16.91898933
10/09/2020 22:30,-6.856,-0.2605,6.860947183,2.124,0.6195,2.2125,-8.98,-0.88,9.023015017,-13.936,2.4595,14.15136871,2.124,0.6195,2.2125,-16.06,1.84,16.16506109
10/09/2020 23:00,-6.14736,-0.73298,6.190904187,2.25264,0.65702,2.3465,-8.4,-1.39,8.514229266,-12.48736,3.09702,12.86567886,2.25264,0.65702,2.3465,-14.74,2.44,14.94058901
10/09/2020 23:30,-5.4964,-1.2077,5.627517414,2.3736,0.6923,2.4725,-7.87,-1.9,8.096104001,-11.3264,3.5423,11.86740183,2.3736,0.6923,2.4725,-13.7,2.85,13.99330197
11/09/2020 00:00,-4.7816,-0.7863,4.845819461,2.3784,0.6937,2.4775,-7.16,-1.48,7.311361022,-10.3816,3.7637,11.04278299,2.3784,0.6937,2.4775,-12.76,3.07,13.12411902
11/09/2020 00:30,-2.72048,2.09486,3.43357683,2.99952,0.87486,3.1245,-5.72,1.22,5.848657966,-8.39048,1.97486,8.619757923,2.99952,0.87486,3.1245,-11.39,1.1,11.44299349
11/09/2020 01:00,-3.10288,3.03166,4.338067156,2.81712,0.82166,2.9345,-5.92,2.21,6.319058474,-8.66288,0.95166,8.714995505,2.81712,0.82166,2.9345,-11.48,0.13,11.48073604
11/09/2020 01:30,-3.16288,2.77416,4.207109887,2.75712,0.80416,2.872,-5.92,1.97,6.239174625,-8.81288,1.14416,8.886841734,2.75712,0.80416,2.872,-11.57,0.34,11.5749946
11/09/2020 02:00,-2.26104,2.85928,3.645241281,3.04896,0.88928,3.176,-5.31,1.97,5.663656063,-7.77104,1.31928,7.882230801,3.04896,0.88928,3.176,-10.82,0.43,10.82854099
11/09/2020 02:30,-2.77856,2.83292,3.968101738,2.82144,0.82292,2.939,-5.6,2.01,5.949798316,-8.30856,1.28292,8.407024028,2.82144,0.82292,2.939,-11.13,0.46,11.13950178
11/09/2020 03:00,-3.07712,2.59834,4.027410862,2.70288,0.78834,2.8155,-5.78,1.81,6.056773068,-8.42712,1.37834,8.539096712,2.70288,0.78834,2.8155,-11.13,0.59,11.14562695
11/09/2020 03:30,-1.73416,3.20212,3.641549588,3.19584,0.93212,3.329,-4.93,2.27,5.42750403,-7.17416,0.61212,7.200226566,3.19584,0.93212,3.329,-10.37,-0.32,10.37493614
11/09/2020 04:00,-0.91488,3.31566,3.439564893,3.58512,1.04566,3.7345,-4.5,2.27,5.040128967,-6.25488,0.69566,6.293446325,3.58512,1.04566,3.7345,-9.84,-0.35,9.846222626
11/09/2020 04:30,-1.25008,2.99456,3.245009954,3.40992,0.99456,3.552,-4.66,2,5.071055117,-6.55008,1.33456,6.684653948,3.40992,0.99456,3.552,-9.96,0.34,9.965801523
11/09/2020 05:00,-1.85112,3.04134,3.560392429,3.15888,0.92134,3.2905,-5.01,2.12,5.44008272,-7.18112,1.26134,7.291053631,3.15888,0.92134,3.2905,-10.34,0.34,10.34558843
11/09/2020 05:30,-2.8076,2.6057,3.830442566,2.7624,0.8057,2.8775,-5.57,1.8,5.85362281,-8.3676,1.2257,8.456894835,2.7624,0.8057,2.8775,-11.13,0.42,11.13792171
11/09/2020 06:00,-3.95616,2.02612,4.444813179,2.52384,0.73612,2.629,-6.48,1.29,6.607155212,-9.76616,1.15612,9.83435278,2.52384,0.73612,2.629,-12.29,0.42,12.29717447
11/09/2020 06:30,-5.70216,1.50562,5.897585968,2.24784,0.65562,2.3415,-7.95,0.85,7.995311126,-12.03216,0.61562,12.04789867,2.24784,0.65562,2.3415,-14.28,-0.04,14.28005602
11/09/2020 07:00,-4.56368,2.13226,5.037232162,3.19632,0.93226,3.3295,-7.76,1.2,7.852235351,-11.75368,-0.24774,11.7562906,3.19632,0.93226,3.3295,-14.95,-1.18,14.99649626
11/09/2020 07:30,-1.48472,2.20154,2.655404272,5.28528,1.54154,5.5055,-6.77,0.66,6.802095265,-9.02472,0.66154,9.048933984,5.28528,1.54154,5.5055,-14.31,-0.88,14.33703247
11/09/2020 08:00,-0.38048,1.74236,1.78341902,6.17952,1.80236,6.437,-6.56,-0.06,6.560274385,-8.13048,0.71236,8.161627399,6.17952,1.80236,6.437,-14.31,-1.09,14.35145289
11/09/2020 08:30,4.20408,1.15494,4.359836585,8.79408,2.56494,9.1605,-4.59,-1.41,4.801687203,-3.38592,1.91494,3.889916381,8.79408,2.56494,9.1605,-12.18,-0.65,12.19733168
11/09/2020 09:00,6.158,0.589,6.186104186,9.528,2.779,9.925,-3.37,-2.19,4.019079497,-1.332,2.319,2.67431954,9.528,2.779,9.925,-10.86,-0.46,10.86973781
11/09/2020 09:30,3.8804,2.4922,4.611785446,8.0304,2.3422,8.365,-4.15,0.15,4.152709959,-3.7496,0.0422,3.749837463,8.0304,2.3422,8.365,-11.78,-2.3,12.00243309
11/09/2020 10:00,5.98408,2.11494,6.346824769,9.03408,2.63494,9.4105,-3.05,-0.52,3.094010343,-1.41592,0.33494,1.454996306,9.03408,2.63494,9.4105,-10.45,-2.3,10.70011682
11/09/2020 10:30,9.01496,0.52978,9.03051331,10.76496,3.13978,11.2135,-1.75,-2.61,3.142387627,2.19496,3.54978,4.173582089,10.76496,3.13978,11.2135,-8.57,0.41,8.579801863
11/09/2020 11:00,11.86936,1.00398,11.91174558,12.69936,3.70398,13.2285,-0.83,-2.7,2.824694674,5.38936,3.11398,6.224313026,12.69936,3.70398,13.2285,-7.31,-0.59,7.333771199
11/09/2020 11:30,6.68512,0.38566,6.696234991,9.82512,2.86566,10.2345,-3.14,-2.48,4.001249805,-0.54488,2.31566,2.378902152,9.82512,2.86566,10.2345,-10.37,-0.55,10.3845751
11/09/2020 12:00,6.59824,0.61282,6.626637115,9.67824,2.82282,10.0815,-3.08,-2.21,3.790844233,-0.33176,2.40282,2.425615108,9.67824,2.82282,10.0815,-10.01,-0.42,10.01880731
11/09/2020 12:30,19.06008,2.02544,19.16739567,15.79008,4.60544,16.448,3.27,-2.58,4.165249092,12.16008,3.65544,12.6976292,15.79008,4.60544,16.448,-3.63,-0.95,3.752252657
11/09/2020 13:00,20.18096,2.09528,20.28943924,16.20096,4.72528,16.876,3.98,-2.63,4.770461194,13.11096,3.91528,13.68308041,16.20096,4.72528,16.876,-3.09,-0.81,3.194401352
11/09/2020 13:30,19.22808,1.94694,19.32639738,15.41808,4.49694,16.0605,3.81,-2.55,4.584604672,11.78808,3.63694,12.33637559,15.41808,4.49694,16.0605,-3.63,-0.86,3.730482543
11/09/2020 14:00,20.20296,3.54628,20.51184279,16.27296,4.74628,16.951,3.93,-1.2,4.109123994,13.44296,2.11628,13.60851993,16.27296,4.74628,16.951,-2.83,-2.63,3.863392292
11/09/2020 14:30,23.1428,2.4254,23.2695457,17.5728,5.1254,18.305,5.57,-2.7,6.189903069,16.8728,3.5854,17.24953544,17.5728,5.1254,18.305,-0.7,-1.54,1.691626436
11/09/2020 15:00,27.5976,2.1868,27.6841041,19.7376,5.7568,20.56,7.86,-3.57,8.632757381,22.1476,5.2068,22.75141648,19.7376,5.7568,20.56,2.41,-0.55,2.471962783
11/09/2020 15:30,23.04016,2.42588,23.16751749,17.30016,5.04588,18.021,5.74,-2.62,6.30967511,17.52016,4.22588,18.02259882,17.30016,5.04588,18.021,0.22,-0.82,0.848999411
11/09/2020 16:00,28.5748,3.5714,28.79711953,20.4048,5.9514,21.255,8.17,-2.38,8.509600461,23.7148,5.0314,24.24266332,20.4048,5.9514,21.255,3.31,-0.92,3.435476677
11/09/2020 16:30,26.5532,5.6101,27.13937457,19.5432,5.7001,20.3575,7.01,-0.09,7.010577722,21.3532,3.6801,21.66800144,19.5432,5.7001,20.3575,1.81,-2.02,2.712286858
11/09/2020 17:00,19.27016,7.00588,20.50418057,16.10016,4.69588,16.771,3.17,2.31,3.922371731,12.88016,1.52588,12.97022866,16.10016,4.69588,16.771,-3.22,-3.17,4.518550653
11/09/2020 17:30,14.24984,2.78412,14.51927216,13.41984,3.91412,13.979,0.83,-1.13,1.402069898,8.00984,4.44412,9.160116779,13.41984,3.91412,13.979,-5.41,0.53,5.43589919
11/09/2020 18:00,8.63464,3.91302,9.479912101,10.84464,3.16302,11.2965,-2.21,0.75,2.333795192,2.46464,2.41302,3.4492196,10.84464,3.16302,11.2965,-8.38,-0.75,8.413495112
11/09/2020 18:30,1.75856,3.10958,3.572397101,7.43856,2.16958,7.7485,-5.68,0.94,5.757256291,-5.02144,1.46958,5.232066996,7.43856,2.16958,7.7485,-12.46,-0.7,12.47964743
11/09/2020 19:00,-3.0028,2.1846,3.713392654,4.9872,1.4546,5.195,-7.99,0.73,8.023278632,-9.8428,0.8946,9.883370933,4.9872,1.4546,5.195,-14.83,-0.56,14.8405694
11/09/2020 19:30,-6.488,1.7185,6.711734966,2.532,0.7385,2.6375,-9.02,0.98,9.073081064,-14.638,0.0885,14.63826753,2.532,0.7385,2.6375,-17.17,-0.65,17.18229903
11/09/2020 20:00,-8.04464,1.24698,8.140711999,1.87536,0.54698,1.9535,-9.92,0.7,9.944666912,-16.40464,0.05698,16.40473896,1.87536,0.54698,1.9535,-18.28,-0.49,18.28656611
11/09/2020 20:30,-9.082,1.5865,9.219528526,1.188,0.3465,1.2375,-10.27,1.24,10.34458796,-17.612,-0.7035,17.62604483,1.188,0.3465,1.2375,-18.8,-1.05,18.82929898
11/09/2020 21:00,-7.8504,1.8678,8.069538834,1.5696,0.4578,1.635,-9.42,1.41,9.524940945,-16.1304,-0.6622,16.1439869,1.5696,0.4578,1.635,-17.7,-1.12,17.73539963
11/09/2020 21:30,-6.6776,1.6332,6.874422448,2.1024,0.6132,2.19,-8.78,1.02,8.839049723,-14.4476,0.1032,14.44796858,2.1024,0.6132,2.19,-16.55,-0.51,16.55785614
11/09/2020 22:00,-6.96688,1.49216,7.124883045,1.89312,0.55216,1.972,-8.86,0.94,8.909725024,-14.15688,0.17216,14.15792677,1.89312,0.55216,1.972,-16.05,-0.38,16.05449781
11/09/2020 22:30,-6.43872,1.31454,6.571539443,1.90128,0.55454,1.9805,-8.34,0.76,8.374556705,-13.15872,0.78454,13.1820869,1.90128,0.55454,1.9805,-15.06,0.23,15.06175621
11/09/2020 23:00,-3.77776,2.37732,4.463532346,2.80224,0.81732,2.919,-6.58,1.56,6.762396025,-10.08776,1.14732,10.15279494,2.80224,0.81732,2.919,-12.89,0.33,12.89422351
11/09/2020 23:30,-1.7968,2.3176,2.93253474,3.7632,1.0976,3.92,-5.56,1.22,5.692275468,-7.7268,0.9576,7.785912663,3.7632,1.0976,3.92,-11.49,-0.14,11.49085288
12/09/2020 00:00,0.9816,2.7163,2.888221641,5.3016,1.5463,5.5225,-4.32,1.17,4.475634033,-4.3984,1.9163,4.797721152,5.3016,1.5463,5.5225,-9.7,0.37,9.707054136
12/09/2020 00:30,1.59392,3.50906,3.854099512,7.09392,2.06906,7.3895,-5.5,1.44,5.685384771,-3.88608,2.49906,4.620272573,7.09392,2.06906,7.3895,-10.98,0.43,10.98841663
12/09/2020 01:00,2.6496,3.5153,4.402012523,7.6296,2.2253,7.9475,-4.98,1.29,5.14436585,-2.5904,2.8953,3.88496258,7.6296,2.2253,7.9475,-10.22,0.67,10.24193829
12/09/2020 01:30,4.56312,3.69716,5.872908666,8.25312,2.40716,8.597,-3.69,1.29,3.908989639,-0.49688,3.33716,3.373948221,8.25312,2.40716,8.597,-8.75,0.93,8.799284062
12/09/2020 02:00,5.21312,3.83716,6.473053144,8.49312,2.47716,8.847,-3.28,1.36,3.550774563,0.20312,3.46716,3.473104692,8.49312,2.47716,8.847,-8.29,0.99,8.34890412
12/09/2020 02:30,5.35728,4.56004,7.035226635,8.53728,2.49004,8.893,-3.18,2.07,3.794377419,0.32728,3.09004,3.107323511,8.53728,2.49004,8.893,-8.21,0.6,8.231895286
12/09/2020 03:00,3.76648,4.27814,5.699899425,7.77648,2.26814,8.1005,-4.01,2.01,4.485554592,-1.20352,3.07814,3.305057677,7.77648,2.26814,8.1005,-8.98,0.81,9.016457176
12/09/2020 03:30,2.7072,3.4821,4.41066347,7.2072,2.1021,7.5075,-4.5,1.38,4.706846078,-2.2128,3.1621,3.859450771,7.2072,2.1021,7.5075,-9.42,1.06,9.479451461
12/09/2020 04:00,1.98184,3.37262,3.911809741,6.83184,1.99262,7.1165,-4.85,1.38,5.042509296,-2.90816,3.08262,4.237917018,6.83184,1.99262,7.1165,-9.74,1.09,9.800800988
12/09/2020 04:30,1.06448,3.24464,3.414792292,6.32448,1.84464,6.588,-5.26,1.4,5.443124103,-3.86552,2.93464,4.853283095,6.32448,1.84464,6.588,-10.19,1.09,10.24813154
12/09/2020 05:00,0.91016,3.87588,3.981310965,6.02016,1.75588,6.271,-5.11,2.12,5.532314163,-4.11984,2.41588,4.77593528,6.02016,1.75588,6.271,-10.14,0.66,10.16145659
12/09/2020 05:30,0.42712,3.99916,4.021904052,5.75712,1.67916,5.997,-5.33,2.32,5.813028471,-4.71288,2.18916,5.196504537,5.75712,1.67916,5.997,-10.47,0.51,10.48241384
12/09/2020 06:00,1.74736,4.04298,4.404424395,6.62736,1.93298,6.9035,-4.88,2.11,5.316624869,-3.41264,2.44298,4.196934959,6.62736,1.93298,6.9035,-10.04,0.51,10.05294484
12/09/2020 06:30,1.3056,3.2583,3.510143907,6.6456,1.9383,6.9225,-5.34,1.32,5.500727225,-4.0644,2.8283,4.951628848,6.6456,1.9383,6.9225,-10.71,0.89,10.74691584
12/09/2020 07:00,1.45096,3.31778,3.621180615,7.02096,2.04778,7.3135,-5.57,1.27,5.712950201,-4.06904,2.52778,4.790277471,7.02096,2.04778,7.3135,-11.09,0.48,11.10038288
12/09/2020 07:30,0.92056,3.34558,3.469918767,6.91056,2.01558,7.1985,-5.99,1.33,6.135878095,-4.95944,2.34558,5.486145336,6.91056,2.01558,7.1985,-11.87,0.33,11.87458631
12/09/2020 08:00,4.2712,4.7441,6.38354402,8.7912,2.5641,9.1575,-4.52,2.18,5.018246706,-1.9288,0.3441,1.959253493,8.7912,2.5641,9.1575,-10.72,-2.22,10.94745633
12/09/2020 08:30,7.59728,4.13504,8.649694746,10.81728,3.15504,11.268,-3.22,0.98,3.365828278,1.35728,2.42504,2.779033645,10.81728,3.15504,11.268,-9.46,-0.73,9.488124156
12/09/2020 09:00,13.43672,3.47446,13.87866408,14.10672,4.11446,14.6945,-0.67,-0.64,0.926552751,7.61672,4.44446,8.818596728,14.10672,4.11446,14.6945,-6.49,0.33,6.498384415
12/09/2020 09:30,19.7404,5.8572,20.59102193,17.2704,5.0372,17.99,2.47,0.82,2.602556436,13.3304,2.0372,13.4851677,17.2704,5.0372,17.99,-3.94,-3,4.952130854
12/09/2020 10:00,22.54584,5.22212,23.14271891,18.79584,5.48212,19.579,3.75,-0.26,3.759002527,16.68584,4.03212,17.16610754,18.79584,5.48212,19.579,-2.11,-1.45,2.560195305
12/09/2020 10:30,22.92176,4.70718,23.40009883,18.64176,5.43718,19.4185,4.28,-0.73,4.341808379,16.34176,4.32718,16.90495805,18.64176,5.43718,19.4185,-2.3,-1.11,2.553840246
12/09/2020 11:00,26.2888,5.1059,26.78005266,20.7288,6.0459,21.5925,5.56,-0.94,5.638900602,20.9788,4.6759,21.49358254,20.7288,6.0459,21.5925,0.25,-1.37,1.392623424
12/09/2020 11:30,28.5328,2.4429,28.63718625,21.9528,6.4029,22.8675,6.58,-3.96,7.679713536,23.9328,7.5329,25.09030686,21.9528,6.4029,22.8675,1.98,1.13,2.279758759
12/09/2020 12:00,33.04352,2.09686,33.10998393,24.26352,7.07686,25.2745,8.78,-4.98,10.09399822,28.40352,8.54686,29.6615705,24.26352,7.07686,25.2745,4.14,1.47,4.393233433
12/09/2020 12:30,29.26,1.935,29.32391217,22.2,6.475,23.125,7.06,-4.54,8.393759587,24.85,8.055,26.12289274,22.2,6.475,23.125,2.65,1.58,3.085271463
12/09/2020 13:00,31.12888,2.51884,31.23062159,23.13888,6.74884,24.103,7.99,-4.23,9.040630509,26.60888,7.74884,27.71420243,23.13888,6.74884,24.103,3.47,1,3.611218631
12/09/2020 13:30,32.15472,5.41846,32.6080623,23.51472,6.85846,24.4945,8.64,-1.44,8.759178044,27.74472,5.35846,28.25743409,23.51472,6.85846,24.4945,4.23,-1.5,4.488084224
12/09/2020 14:00,30.1208,5.7044,30.65620283,22.5408,6.5744,23.48,7.58,-0.87,7.629764085,25.8208,5.3544,26.37012158,22.5408,6.5744,23.48,3.28,-1.22,3.499542827
12/09/2020 14:30,31.444,4.0295,31.70113572,23.004,6.7095,23.9625,8.44,-2.68,8.85528091,27.474,7.1695,28.39405583,23.004,6.7095,23.9625,4.47,0.46,4.493606569
12/09/2020 15:00,34.30968,3.90324,34.53099223,24.55968,7.16324,25.583,9.75,-3.26,10.28056905,30.31968,8.35324,31.44931818,24.55968,7.16324,25.583,5.76,1.19,5.881640927
12/09/2020 15:30,27.66024,3.11632,27.83523535,21.21024,6.18632,22.094,6.45,-3.07,7.143346555,23.57024,8.00632,24.89291814,21.21024,6.18632,22.094,2.36,1.82,2.980268444
12/09/2020 16:00,22.74368,2.66274,22.89902103,18.52368,5.40274,19.2955,4.22,-2.74,5.03150077,18.05368,7.59274,19.58532773,18.52368,5.40274,19.2955,-0.47,2.19,2.239866067
12/09/2020 16:30,24.39824,5.55782,25.02325875,19.39824,5.65782,20.2065,5,-0.1,5.0009999,19.45824,5.50782,20.22273931,19.39824,5.65782,20.2065,0.06,-0.15,0.161554944
12/09/2020 17:00,21.49112,5.89866,22.28592445,17.72112,5.16866,18.4595,3.77,0.73,3.840026042,15.58112,4.57866,16.23993312,17.72112,5.16866,18.4595,-2.14,-0.59,2.219842337
12/09/2020 17:30,12.2152,4.7686,13.11299573,13.4352,3.9186,13.995,-1.22,0.85,1.486909547,6.9752,3.5086,7.807924756,13.4352,3.9186,13.995,-6.46,-0.41,6.47299776
12/09/2020 18:00,7.02016,4.18588,8.173385945,10.58016,3.08588,11.021,-3.56,1.1,3.726070316,0.81016,2.57588,2.700280911,10.58016,3.08588,11.021,-9.77,-0.51,9.783302101
12/09/2020 18:30,1.4256,1.8533,2.3381737,7.9656,2.3233,8.2975,-6.54,-0.47,6.55686663,-5.2644,4.4033,6.863159495,7.9656,2.3233,8.2975,-13.23,2.08,13.3925091
12/09/2020 19:00,-1.28656,1.56892,2.028976737,6.85344,1.99892,7.139,-8.14,-0.43,8.151349582,-8.16656,3.91892,9.058180623,6.85344,1.99892,7.139,-15.02,1.92,15.14221912
12/09/2020 19:30,-4.4692,1.5769,4.739236463,5.2008,1.5169,5.4175,-9.67,0.06,9.670186141,-11.5092,2.8969,11.86818075,5.2008,1.5169,5.4175,-16.71,1.38,16.76688701
12/09/2020 20:00,-4.20328,0.99696,4.319894906,5.40672,1.57696,5.632,-9.61,-0.58,9.627486692,-11.10328,3.66696,11.6931357,5.40672,1.57696,5.632,-16.51,2.09,16.64176072
12/09/2020 20:30,-5.00608,1.46656,5.216477279,4.99392,1.45656,5.202,-10,0.01,10.000005,-12.03608,3.07656,12.42306094,4.99392,1.45656,5.202,-17.03,1.62,17.10687873
12/09/2020 21:00,-3.78272,1.22004,3.974602898,5.41728,1.58004,5.643,-9.2,-0.36,9.207040784,-10.66272,3.00004,11.07672505,5.41728,1.58004,5.643,-16.08,1.42,16.14257724
12/09/2020 21:30,-2.02424,2.13168,2.939661069,6.24576,1.82168,6.506,-8.27,0.31,8.275808118,-8.83424,3.42168,9.473736876,6.24576,1.82168,6.506,-15.08,1.6,15.16464309
12/09/2020 22:00,-1.78416,2.17212,2.810930842,6.07584,1.77212,6.329,-7.86,0.4,7.870171536,-8.28416,3.64212,9.049438933,6.07584,1.77212,6.329,-14.36,1.87,14.48124649
12/09/2020 22:30,0.40024,2.33632,2.370355079,6.81024,1.98632,7.094,-6.41,0.35,6.419548271,-5.73976,4.00632,6.999674621,6.81024,1.98632,7.094,-12.55,2.02,12.71152627
12/09/2020 23:00,2.86168,2.73924,3.961394729,8.19168,2.38924,8.533,-5.33,0.35,5.341479196,-2.92832,4.26924,5.177013444,8.19168,2.38924,8.533,-11.12,1.88,11.2778012
12/09/2020 23:30,2.01784,2.65312,3.333275266,7.34784,2.14312,7.654,-5.33,0.51,5.354344031,-3.38216,3.96312,5.210117695,7.34784,2.14312,7.654,-10.73,1.82,10.88325778
13/09/2020 00:00,3.26064,4.36602,5.449211305,7.94064,2.31602,8.2715,-4.68,2.05,5.10929545,-1.86936,3.11602,3.633742898,7.94064,2.31602,8.2715,-9.81,0.8,9.842565722
13/09/2020 00:30,8.16472,4.88096,9.512435188,10.25472,2.99096,10.682,-2.09,1.89,2.817836049,3.32472,5.05096,6.046979411,10.25472,2.99096,10.682,-6.93,2.06,7.229695706
13/09/2020 01:00,6.39456,5.66758,8.544697809,9.21456,2.68758,9.5985,-2.82,2.98,4.102779546,1.50456,2.25758,2.712999862,9.21456,2.68758,9.5985,-7.71,-0.43,7.721981611
13/09/2020 01:30,5.99352,5.51436,8.144350692,8.96352,2.61436,9.337,-2.97,2.9,4.151011925,1.25352,2.09436,2.440831047,8.96352,2.61436,9.337,-7.71,-0.52,7.727515772
13/09/2020 02:00,9.18704,6.27122,11.12339446,10.66704,3.11122,11.1115,-1.48,3.16,3.489412558,4.64704,2.54122,5.296487501,10.66704,3.11122,11.1115,-6.02,-0.57,6.046924838
13/09/2020 02:30,7.65184,5.33012,9.325279331,9.77184,2.85012,10.179,-2.12,2.48,3.26263697,3.13184,3.12012,4.420811079,9.77184,2.85012,10.179,-6.64,0.27,6.645487191
13/09/2020 03:00,8.08752,5.41636,9.733701012,10.06752,2.93636,10.487,-1.98,2.48,3.173452379,3.66752,3.29636,4.931195818,10.06752,2.93636,10.487,-6.4,0.36,6.410117004
13/09/2020 03:30,8.1228,3.6229,8.894115147,9.9528,2.9029,10.3675,-1.83,0.72,1.966545194,4.0228,5.1229,6.513603016,9.9528,2.9029,10.3675,-5.93,2.22,6.331927037
13/09/2020 04:00,7.16032,2.23676,7.501551693,9.52032,2.77676,9.917,-2.36,-0.54,2.420991532,3.26032,6.22676,7.028671752,9.52032,2.77676,9.917,-6.26,3.45,7.147733907
13/09/2020 04:30,3.58464,1.73052,3.980495371,7.78464,2.27052,8.109,-4.2,-0.54,4.234571997,-0.36536,5.72052,5.73217559,7.78464,2.27052,8.109,-8.15,3.45,8.850141242
13/09/2020 05:00,2.91992,1.78706,3.423377901,7.42992,2.16706,7.7395,-4.51,-0.38,4.525980557,-1.04008,5.80706,5.899467116,7.42992,2.16706,7.7395,-8.47,3.64,9.219029233
13/09/2020 05:30,3.64688,1.79784,4.065951598,7.70688,2.24784,8.028,-4.06,-0.45,4.084862299,-0.27312,5.81784,5.824247316,7.70688,2.24784,8.028,-7.98,3.57,8.742156485
13/09/2020 06:00,2.41128,1.56204,2.873019353,7.00128,2.04204,7.293,-4.59,-0.48,4.615029794,-1.61872,5.54204,5.773600419,7.00128,2.04204,7.293,-8.62,3.5,9.303461721
13/09/2020 06:30,1.07352,2.74186,2.944527373,6.38352,1.86186,6.6495,-5.31,0.88,5.382425104,-3.39648,3.50186,4.87843211,6.38352,1.86186,6.6495,-9.78,1.64,9.91655182
13/09/2020 07:00,1.93736,4.33798,4.750940354,6.98736,2.03798,7.2785,-5.05,2.3,5.549099026,-2.85264,1.45798,3.203632415,6.98736,2.03798,7.2785,-9.84,-0.58,9.857078675
13/09/2020 07:30,2.1596,4.8228,5.284247534,7.2096,2.1028,7.51,-5.05,2.72,5.735930613,-3.0404,1.1528,3.251611908,7.2096,2.1028,7.51,-10.25,-0.95,10.29393025
13/09/2020 08:00,4.91688,4.73034,6.822889817,9.08688,2.65034,9.4655,-4.17,2.08,4.659967811,-0.39312,1.84034,1.88185936,9.08688,2.65034,9.4655,-9.48,-0.81,9.514541502
13/09/2020 08:30,6.66048,4.83514,8.230466126,10.44048,3.04514,10.8755,-3.78,1.79,4.182403615,1.42048,1.83514,2.320668492,10.44048,3.04514,10.8755,-9.02,-1.21,9.100796668
13/09/2020 09:00,11.17056,5.52308,12.46137325,13.21056,3.85308,13.761,-2.04,1.67,2.636380094,7.04056,2.21308,7.380190255,13.21056,3.85308,13.761,-6.17,-1.64,6.384238404
13/09/2020 09:30,18.5364,6.2702,19.56817654,16.7664,4.8902,17.465,1.77,1.38,2.244393014,12.9864,2.7202,13.26823549,16.7664,4.8902,17.465,-3.78,-2.17,4.358589221
13/09/2020 10:00,27.86528,4.75904,28.26875114,21.66528,6.31904,22.568,6.2,-1.56,6.393246437,23.19528,5.68904,23.88275927,21.66528,6.31904,22.568,1.53,-0.63,1.654629868
13/09/2020 10:30,31.78432,6.03376,32.3519591,23.70432,6.91376,24.692,8.08,-0.88,8.127779525,27.16432,5.09376,27.63777618,23.70432,6.91376,24.692,3.46,-1.82,3.909475668
13/09/2020 11:00,32.58704,6.18622,33.16902914,24.22704,7.06622,25.2365,8.36,-0.88,8.406188197,27.80704,4.91622,28.23828417,24.22704,7.06622,25.2365,3.58,-2.15,4.1759909
13/09/2020 11:30,26.43312,3.12466,26.61716238,21.27312,6.20466,22.1595,5.16,-3.08,6.009326085,21.26312,6.33466,22.18666693,21.27312,6.20466,22.1595,-0.01,0.13,0.130384048
13/09/2020 12:00,27.79408,5.80994,28.39482851,21.87408,6.37994,22.7855,5.92,-0.57,5.947377573,22.63408,3.90994,22.96931014,21.87408,6.37994,22.7855,0.76,-2.47,2.584279397
13/09/2020 12:30,29.894,6.2595,30.54230797,23.004,6.7095,23.9625,6.89,-0.45,6.904679573,25.044,4.1395,25.38380185,23.004,6.7095,23.9625,2.04,-2.57,3.281234524
13/09/2020 13:00,33.2872,6.5146,33.91869244,24.4272,7.1246,25.445,8.86,-0.61,8.880974046,28.2572,4.3246,28.58621201,24.4272,7.1246,25.445,3.83,-2.8,4.74435454
13/09/2020 13:30,35.60448,6.30964,36.15923883,25.64448,7.47964,26.713,9.96,-1.17,10.02848443,30.92448,4.60964,31.26615173,25.64448,7.47964,26.713,5.28,-2.87,6.009600652
13/09/2020 14:00,35.98264,8.45202,36.96196726,25.65264,7.48202,26.7215,10.33,0.97,10.37544216,31.45264,2.85202,31.5816811,25.65264,7.48202,26.7215,5.8,-4.63,7.421381273
13/09/2020 14:30,36.7628,8.3154,37.69150224,25.9728,7.5754,27.055,10.79,0.74,10.81534558,32.2728,3.1154,32.42282124,25.9728,7.5754,27.055,6.3,-4.46,7.71891184
13/09/2020 15:00,34.59584,8.31462,35.58096473,24.73584,7.21462,25.7665,9.86,1.1,9.921169286,30.03584,3.20462,30.20631182,24.73584,7.21462,25.7665,5.3,-4.01,6.646058983
13/09/2020 15:30,32.77536,8.27948,33.80494065,23.65536,6.89948,24.641,9.12,1.38,9.223816997,27.98536,3.14948,28.16202405,23.65536,6.89948,24.641,4.33,-3.75,5.728123602
13/09/2020 16:00,28.92168,8.21424,30.06555027,21.75168,6.34424,22.658,7.17,1.87,7.409844803,24.33168,2.64424,24.47493936,21.75168,6.34424,22.658,2.58,-3.7,4.510698394
13/09/2020 16:30,23.21096,5.19528,23.78528113,19.08096,5.56528,19.876,4.13,-0.37,4.146540727,17.19096,1.94528,17.30067109,19.08096,5.56528,19.876,-1.89,-3.62,4.08368706
13/09/2020 17:00,18.20704,3.84372,18.60834461,16.60704,4.84372,17.299,1.6,-1,1.886796226,12.31704,5.17372,13.35952293,16.60704,4.84372,17.299,-4.29,0.33,4.302673587
13/09/2020 17:30,11.66296,3.15378,12.08184441,13.69296,3.99378,14.2635,-2.03,-0.84,2.196929676,6.02296,4.54378,7.54466592,13.69296,3.99378,14.2635,-7.67,0.55,7.689694402
13/09/2020 18:00,6.2992,2.1456,6.654586388,11.0592,3.2256,11.52,-4.76,-1.08,4.880983507,0.9192,4.4456,4.539635228,11.0592,3.2256,11.52,-10.14,1.22,10.21312881
13/09/2020 18:30,2.0096,1.8628,2.740167148,8.8896,2.5928,9.26,-6.88,-0.73,6.918619805,-3.6704,3.8128,5.292379427,8.8896,2.5928,9.26,-12.56,1.22,12.61911249
13/09/2020 19:00,-1.64008,1.58206,2.278766388,7.06992,2.06206,7.3645,-8.71,-0.48,8.72321615,-7.61008,3.24206,8.271896436,7.06992,2.06206,7.3645,-14.68,1.18,14.72734871
13/09/2020 19:30,-2.11056,4.04442,4.56199481,6.76944,1.97442,7.0515,-8.88,2.07,9.118075455,-8.96056,0.86442,9.002158488,6.76944,1.97442,7.0515,-15.73,-1.11,15.76911538
13/09/2020 20:00,-3.30752,4.31864,5.439700359,6.37248,1.85864,6.638,-9.68,2.46,9.987692426,-10.37752,0.45864,10.38764997,6.37248,1.85864,6.638,-16.75,-1.4,16.80840564
13/09/2020 20:30,-3.30224,4.32018,5.437714984,6.37776,1.86018,6.6435,-9.68,2.46,9.987692426,-10.29224,0.32018,10.29721902,6.37776,1.86018,6.6435,-16.67,-1.54,16.74098265
13/09/2020 21:00,-1.36984,4.29838,4.511378088,7.40016,2.15838,7.7085,-8.77,2.14,9.027319646,-7.73984,2.44838,8.117862271,7.40016,2.15838,7.7085,-15.14,0.29,15.14277716
13/09/2020 21:30,-3.1308,1.1681,3.341611325,5.9592,1.7381,6.2075,-9.09,-0.57,9.107853754,-9.5308,3.3481,10.10177817,5.9592,1.7381,6.2075,-15.49,1.61,15.57344535
13/09/2020 22:00,-3.60152,0.83164,3.696291574,5.14848,1.50164,5.363,-8.75,-0.67,8.775613939,-9.90152,3.57164,10.52600164,5.14848,1.50164,5.363,-15.05,2.07,15.19168852
13/09/2020 22:30,-2.25928,1.24146,2.577900124,5.49072,1.60146,5.7195,-7.75,-0.36,7.758356785,-8.43928,3.35146,9.080403683,5.49072,1.60146,5.7195,-13.93,1.75,14.03949429
13/09/2020 23:00,-1.13128,4.39046,4.533865178,5.65872,1.65046,5.8945,-6.79,2.74,7.322001093,-7.23128,1.26046,7.340311291,5.65872,1.65046,5.8945,-12.89,-0.39,12.89589857
13/09/2020 23:30,-0.49048,4.54236,4.568764056,5.69952,1.66236,5.937,-6.19,2.88,6.827188294,-6.25048,0.85236,6.30832924,5.69952,1.66236,5.937,-11.95,-0.81,11.97742042
14/09/2020 00:00,-0.48368,4.69476,4.71960992,5.53632,1.61476,5.767,-6.02,3.08,6.762159418,-5.94368,0.69476,5.984147675,5.53632,1.61476,5.767,-11.48,-0.92,11.51680511
14/09/2020 00:30,1.01136,5.38248,5.476672347,6.35136,1.85248,6.616,-5.34,3.53,6.401288933,-4.31864,0.57248,4.356418804,6.35136,1.85248,6.616,-10.67,-1.28,10.74650176
14/09/2020 01:00,1.25688,5.13784,5.289342795,6.50688,1.89784,6.778,-5.25,3.24,6.169286831,-3.95312,0.93784,4.062844029,6.50688,1.89784,6.778,-10.46,-0.96,10.50396116
14/09/2020 01:30,-2.35056,3.59942,4.298948319,2.80944,0.81942,2.9265,-5.16,2.78,5.86122854,-7.47056,0.62942,7.497028495,2.80944,0.81942,2.9265,-10.28,-0.19,10.28175569
14/09/2020 02:00,-1.83992,1.27044,2.23591668,3.19008,0.93044,3.323,-5.03,0.34,5.041477958,-6.50992,3.12044,7.219155366,3.19008,0.93044,3.323,-9.7,2.19,9.944149033
14/09/2020 02:30,-3.9216,1.7062,4.276688555,2.3184,0.6762,2.415,-6.24,1.03,6.324436734,-8.5716,2.1562,8.838638187,2.3184,0.6762,2.415,-10.89,1.48,10.99010919
14/09/2020 03:00,-3.66488,1.69066,4.036047157,2.26512,0.66066,2.3595,-5.93,1.03,6.018787253,-8.27488,1.96066,8.503988867,2.26512,0.66066,2.3595,-10.54,1.3,10.61986817
14/09/2020 03:30,-3.16192,1.92694,3.702814585,2.21808,0.64694,2.3105,-5.38,1.28,5.530171788,-7.74192,2.21694,8.053083152,2.21808,0.64694,2.3105,-9.96,1.57,10.08298071
14/09/2020 04:00,-2.61296,2.02872,3.30806058,2.56704,0.74872,2.674,-5.18,1.28,5.335803595,-7.16296,2.31872,7.528908181,2.56704,0.74872,2.674,-9.73,1.57,9.855851054
14/09/2020 04:30,-1.50696,2.12922,2.608544853,3.08304,0.89922,3.2115,-4.59,1.23,4.751946969,-6.07696,2.35922,6.518846666,3.08304,0.89922,3.2115,-9.16,1.46,9.275623968
14/09/2020 05:00,-2.6456,2.0042,3.319038566,2.6544,0.7742,2.765,-5.3,1.23,5.440854712,-7.3856,2.2342,7.716134848,2.6544,0.7742,2.765,-10.04,1.46,10.14560003
14/09/2020 05:30,-3.18752,3.16364,4.490980049,2.41248,0.70364,2.513,-5.6,2.46,6.116502268,-8.49752,0.69364,8.525783401,2.41248,0.70364,2.513,-10.91,-0.01,10.91000458
14/09/2020 06:00,-3.21416,3.51712,4.764552193,2.59584,0.75712,2.704,-5.81,2.76,6.432239112,-8.98416,-0.16288,8.98563636,2.59584,0.75712,2.704,-11.58,-0.92,11.61648828
14/09/2020 06:30,-4.9332,1.7574,5.236880465,2.3568,0.6874,2.455,-7.29,1.07,7.368106948,-11.1632,0.2774,11.16664609,2.3568,0.6874,2.455,-13.52,-0.41,13.52621529
14/09/2020 07:00,-5.98312,1.27784,6.118055247,2.18688,0.63784,2.278,-8.17,0.64,8.195028981,-12.86312,-0.05216,12.86322575,2.18688,0.63784,2.278,-15.05,-0.69,15.06580897
14/09/2020 07:30,-4.07456,1.57742,4.369243991,3.86544,1.12742,4.0265,-7.94,0.45,7.952741666,-11.55456,0.13742,11.55537715,3.86544,1.12742,4.0265,-15.42,-0.99,15.45174747
14/09/2020 08:00,-1.27152,0.95914,1.592706078,5.68848,1.65914,5.9255,-6.96,-0.7,6.99511258,-8.46152,0.93914,8.513477823,5.68848,1.65914,5.9255,-14.15,-0.72,14.16830618
14/09/2020 08:30,1.74032,0.95926,1.987182289,7.54032,2.19926,7.8545,-5.8,-1.24,5.93107073,-5.00968,1.29926,5.175419814,7.54032,2.19926,7.8545,-12.55,-0.9,12.58222953
14/09/2020 09:00,7.28632,1.51726,7.442616277,10.51632,3.06726,10.9545,-3.23,-1.55,3.582652649,0.76632,1.68726,1.8531305,10.51632,3.06726,10.9545,-9.75,-1.38,9.847177261
14/09/2020 09:30,10.9936,2.6998,11.32025446,12.2736,3.5798,12.785,-1.28,-0.88,1.553319027,3.9436,0.5598,3.983134068,12.2736,3.5798,12.785,-8.33,-3.02,8.860547387
14/09/2020 10:00,14.95816,2.74738,15.20837425,14.52816,4.23738,15.1335,0.43,-1.49,1.550806242,7.70816,0.70738,7.740550177,14.52816,4.23738,15.1335,-6.82,-3.53,7.679407529
14/09/2020 10:30,18.82528,2.95904,19.05641847,16.62528,4.84904,17.318,2.2,-1.89,2.900362046,12.28528,0.85904,12.31527728,16.62528,4.84904,17.318,-4.34,-3.99,5.895396509
14/09/2020 11:00,21.15984,3.15412,21.3936276,17.97984,5.24412,18.729,3.18,-2.09,3.805325216,15.36984,1.12412,15.41089314,17.97984,5.24412,18.729,-2.61,-4.12,4.877140556
14/09/2020 11:30,24.86608,2.32594,24.97462575,19.90608,5.80594,20.7355,4.96,-3.48,6.059042829,18.85608,2.54594,19.0271796,19.90608,5.80594,20.7355,-1.05,-3.26,3.424923357
14/09/2020 12:00,25.07056,1.35808,25.10731686,20.29056,5.91808,21.136,4.78,-4.56,6.6062092,19.32056,3.33808,19.60680537,20.29056,5.91808,21.136,-0.97,-2.58,2.75632001
14/09/2020 12:30,26.17944,1.39692,26.21668294,20.14944,5.87692,20.989,6.03,-4.48,7.512076943,20.19944,3.20692,20.45242558,20.14944,5.87692,20.989,0.05,-2.67,2.670468124
14/09/2020 13:00,28.0928,1.5204,28.13391242,20.5728,6.0004,21.43,7.52,-4.48,8.753330795,22.3128,3.6304,22.6062126,20.5728,6.0004,21.43,1.74,-2.37,2.940153057
14/09/2020 13:30,27.906,1.2905,27.93582335,20.436,5.9605,21.2875,7.47,-4.67,8.809642445,22.176,3.4505,22.44283686,20.436,5.9605,21.2875,1.74,-2.51,3.054128354
14/09/2020 14:00,26.9108,1.2869,26.94155282,19.8408,5.7869,20.6675,7.07,-4.5,8.380626468,21.1308,3.4369,21.4084794,19.8408,5.7869,20.6675,1.29,-2.35,2.680783468
14/09/2020 14:30,27.23336,1.76098,27.29023539,20.16336,5.88098,21.0035,7.07,-4.12,8.182866246,21.37336,3.92098,21.73003916,20.16336,5.88098,21.0035,1.21,-1.96,2.303410515
14/09/2020 15:00,23.48832,1.49076,23.53558034,18.20832,5.31076,18.967,5.28,-3.82,6.516962483,17.15832,3.72076,17.55710683,18.20832,5.31076,18.967,-1.05,-1.59,1.905413341
14/09/2020 15:30,21.2024,1.3832,21.24747063,17.2224,5.0232,17.94,3.98,-3.64,5.393514624,15.3124,3.4332,15.69256053,17.2224,5.0232,17.94,-1.91,-1.59,2.485196169
14/09/2020 16:00,17.71888,3.20884,18.00709201,15.45888,4.50884,16.103,2.26,-1.3,2.607220742,12.17888,1.54884,12.27697126,15.45888,4.50884,16.103,-3.28,-2.96,4.418144407
14/09/2020 16:30,12.32168,2.71174,12.61654992,13.17168,3.84174,13.7205,-0.85,-1.13,1.414001414,6.97168,1.35174,7.101515546,13.17168,3.84174,13.7205,-6.2,-2.49,6.681324719
14/09/2020 17:00,8.3616,1.6238,8.517809636,11.1216,3.2438,11.585,-2.76,-1.62,3.200312485,2.1716,1.8338,2.842299949,11.1216,3.2438,11.585,-8.95,-1.41,9.060386305
14/09/2020 17:30,2.02376,0.25318,2.039535401,8.03376,2.34318,8.3685,-6.01,-2.09,6.363033868,-4.42624,2.61318,5.14006909,8.03376,2.34318,8.3685,-12.46,0.27,12.46292502
14/09/2020 18:00,-3.55176,-1.03718,3.700100195,5.35824,1.56282,5.5815,-8.91,-2.6,9.281600078,-9.84176,2.43282,10.13799058,5.35824,1.56282,5.5815,-15.2,0.87,15.22487767
14/09/2020 18:30,-7.73912,-1.00766,7.804444698,3.23088,0.94234,3.3655,-10.97,-1.95,11.14196572,-14.32912,1.48234,14.4055896,3.23088,0.94234,3.3655,-17.56,0.54,17.568301
14/09/2020 19:00,-10.3176,-1.0843,10.37441932,1.8024,0.5257,1.8775,-12.12,-1.61,12.22646719,-17.0876,1.0657,17.12079993,1.8024,0.5257,1.8775,-18.89,0.54,18.89771679
14/09/2020 19:30,-11.2128,-1.5179,11.3150742,1.2072,0.3521,1.2575,-12.42,-1.87,12.55998806,-18.2528,1.5921,18.32210387,1.2072,0.3521,1.2575,-19.46,1.24,19.49946666
14/09/2020 20:00,-11.34112,-1.26116,11.41102657,1.29888,0.37884,1.353,-12.64,-1.64,12.74594838,-18.60112,1.61884,18.67143027,1.29888,0.37884,1.353,-19.9,1.24,19.93859574
14/09/2020 20:30,-12.11248,-1.91364,12.26271543,1.18752,0.34636,1.237,-13.3,-2.26,13.49064861,-18.95248,1.73636,19.03185341,1.18752,0.34636,1.237,-20.14,1.39,20.18790975
14/09/2020 21:00,-11.27008,-1.34544,11.35010626,1.24992,0.36456,1.302,-12.52,-1.71,12.63623757,-18.31008,1.39456,18.3631105,1.24992,0.36456,1.302,-19.56,1.03,19.58710035
14/09/2020 21:30,-9.21976,-0.85368,9.259197805,2.01024,0.58632,2.094,-11.23,-1.44,11.32194771,-16.44976,1.38632,16.50807339,2.01024,0.58632,2.094,-18.46,0.8,18.47732665
14/09/2020 22:00,-8.146,-1.153,8.227194236,1.944,0.567,2.025,-10.09,-1.72,10.23555079,-14.976,2.107,15.12349249,1.944,0.567,2.025,-16.92,1.54,16.9899382
14/09/2020 22:30,-7.56784,1.02188,7.636520215,1.89216,0.55188,1.971,-9.46,0.47,9.47166828,-14.28784,0.19188,14.28912838,1.89216,0.55188,1.971,-16.18,-0.36,16.18400445
14/09/2020 23:00,-6.2972,1.8204,6.555042639,2.3328,0.6804,2.43,-8.63,1.14,8.704969845,-12.6072,-0.1296,12.60786612,2.3328,0.6804,2.43,-14.94,-0.81,14.96194172
14/09/2020 23:30,-7.00576,-0.84668,7.056737221,1.55424,0.45332,1.619,-8.56,-1.3,8.658152228,-12.84576,2.16332,13.0266459,1.55424,0.45332,1.619,-14.4,1.71,14.50117581
15/09/2020 00:00,-7.97688,-1.01284,8.040924039,0.81312,0.23716,0.847,-8.79,-1.25,8.878434547,-13.58688,1.94716,13.72569635,0.81312,0.23716,0.847,-14.4,1.71,14.50117581
15/09/2020 00:30,-3.66408,0.04756,3.664388653,3.86592,1.12756,4.027,-7.53,-1.08,7.607055935,-9.09408,3.03756,9.587964424,3.86592,1.12756,4.027,-12.96,1.91,13.09998855
15/09/2020 01:00,-3.876,0.9395,3.988237236,3.564,1.0395,3.7125,-7.44,-0.1,7.440672013,-9.396,2.0195,9.610577311,3.564,1.0395,3.7125,-12.96,0.98,12.99699965
15/09/2020 01:30,-3.30656,-0.09108,3.307814173,3.97344,1.15892,4.139,-7.28,-1.25,7.386535047,-8.48656,3.27892,9.09796774,3.97344,1.15892,4.139,-12.46,2.12,12.63906642
15/09/2020 02:00,-3.99152,-0.11336,3.993129399,3.58848,1.04664,3.738,-7.58,-1.16,7.668246214,-9.17152,3.27664,9.739258124,3.58848,1.04664,3.738,-12.76,2.23,12.95339724
15/09/2020 02:30,-3.74176,-0.03968,3.74197039,3.73824,1.09032,3.894,-7.48,-1.13,7.564872768,-8.87176,3.39032,9.497494154,3.73824,1.09032,3.894,-12.61,2.3,12.81803807
15/09/2020 03:00,-3.45368,0.18226,3.458485832,3.67632,1.07226,3.8295,-7.13,-0.89,7.185332282,-8.63368,3.23226,9.21889012,3.67632,1.07226,3.8295,-12.31,2.16,12.49806785
15/09/2020 03:30,-3.10192,0.72444,3.185391813,3.71808,1.08444,3.873,-6.82,-0.36,6.829494857,-8.22192,3.20444,8.824307576,3.71808,1.08444,3.873,-11.94,2.12,12.1267473
15/09/2020 04:00,-3.46736,0.68702,3.534767581,3.45264,1.00702,3.5965,-6.92,-0.32,6.927394893,-8.48736,3.02702,9.011000491,3.45264,1.00702,3.5965,-11.94,2.02,12.10966556
15/09/2020 04:30,-3.03048,1.08486,3.218808825,3.71952,1.08486,3.8745,-6.75,0,6.75,-8.14048,2.88486,8.636540502,3.71952,1.08486,3.8745,-11.86,1.8,11.99581594
15/09/2020 05:00,-3.76248,0.57386,3.805991467,3.40752,0.99386,3.5495,-7.17,-0.42,7.182290721,-8.93248,2.83386,9.37123052,3.40752,0.99386,3.5495,-12.34,1.84,12.47642577
15/09/2020 05:30,-4.31472,0.52654,4.346729006,3.24528,0.94654,3.3805,-7.56,-0.42,7.571657678,-9.62472,2.78654,10.01998205,3.24528,0.94654,3.3805,-12.87,1.84,13.00086536
15/09/2020 06:00,-5.05808,2.36056,5.581793332,3.12192,0.91056,3.252,-8.18,1.45,8.307520689,-10.99808,0.38056,11.00466218,3.12192,0.91056,3.252,-14.12,-0.53,14.12994338
15/09/2020 06:30,-5.68968,3.19176,6.523786508,3.40032,0.99176,3.542,-9.09,2.2,9.352438185,-12.54968,-1.56824,12.64728606,3.40032,0.99176,3.542,-15.95,-2.56,16.15413569
15/09/2020 07:00,-6.4536,2.7527,7.016146396,3.5064,1.0227,3.6525,-9.96,1.73,10.10912954,-13.4536,-1.9473,13.59379749,3.5064,1.0227,3.6525,-16.96,-2.97,17.21808642
15/09/2020 07:30,-5.85368,1.73726,6.106033234,4.51632,1.31726,4.7045,-10.37,0.42,10.37850182,-12.93368,-0.82274,12.95982174,4.51632,1.31726,4.7045,-17.45,-2.14,17.58073093
15/09/2020 08:00,-1.7904,0.6078,1.890754611,6.8496,1.9978,7.135,-8.64,-1.39,8.751097074,-8.7504,0.4078,8.759897317,6.8496,1.9978,7.135,-15.6,-1.59,15.68081949
15/09/2020 08:30,6.57784,1.65312,6.782387839,11.18784,3.26312,11.654,-4.61,-1.61,4.883052324,-0.62216,0.64312,0.894810818,11.18784,3.26312,11.654,-11.81,-2.62,12.09712776
15/09/2020 09:00,8.2264,2.8152,8.694769002,12.0864,3.5252,12.59,-3.86,-0.71,3.924754769,1.0464,0.1352,1.0550981,12.0864,3.5252,12.59,-11.04,-3.39,11.54875318
15/09/2020 09:30,8.21488,2.77684,8.671510468,11.95488,3.48684,12.453,-3.74,-0.71,3.806796554,0.91488,0.38684,0.993302874,11.95488,3.48684,12.453,-11.04,-3.1,11.46697868
15/09/2020 10:00,13.75864,3.96252,14.31788181,14.88864,4.34252,15.509,-1.13,-0.38,1.192182872,6.83864,-0.08748,6.8391995,14.88864,4.34252,15.509,-8.05,-4.43,9.188438387
15/09/2020 10:30,20.41344,7.83142,21.86411836,18.07344,5.27142,18.8265,2.34,2.56,3.468313711,12.87344,-1.68858,12.98371133,18.07344,5.27142,18.8265,-5.2,-6.96,8.688014733
15/09/2020 11:00,18.46816,8.30738,20.2505678,17.16816,5.00738,17.8835,1.3,3.3,3.54682957,11.20816,-3.64262,11.78522512,17.16816,5.00738,17.8835,-5.96,-8.65,10.50448
15/09/2020 11:30,19.53848,3.56164,19.86045015,17.86848,5.21164,18.613,1.67,-1.65,2.34763711,12.98848,1.29164,13.0525456,17.86848,5.21164,18.613,-4.88,-3.92,6.259456845
15/09/2020 12:00,23.9084,1.4487,23.95225088,20.2584,5.9087,21.1025,3.65,-4.46,5.763167532,18.5184,4.0187,18.94943504,20.2584,5.9087,21.1025,-1.74,-1.89,2.568988128
15/09/2020 12:30,24.842,2.0735,24.92838475,20.652,6.0235,21.5125,4.19,-3.95,5.758350458,19.282,3.6135,19.61766822,20.652,6.0235,21.5125,-1.37,-2.41,2.772183255
15/09/2020 13:00,26.85536,1.54948,26.90002322,21.73536,6.33948,22.641,5.12,-4.79,7.011312288,21.62536,4.46948,22.08240129,21.73536,6.33948,22.641,-0.11,-1.87,1.8732325
15/09/2020 13:30,27.4016,1.7138,27.45514147,22.1616,6.4638,23.085,5.24,-4.75,7.072488954,22.5516,4.6438,23.0247593,22.1616,6.4638,23.085,0.39,-1.82,1.861316738
15/09/2020 14:00,27.67696,1.64828,27.72599758,22.17696,6.46828,23.101,5.5,-4.82,7.313166209,23.13696,4.97828,23.66647819,22.17696,6.46828,23.101,0.96,-1.49,1.772484133
15/09/2020 14:30,24.09552,2.13536,24.18995342,20.07552,5.85536,20.912,4.02,-3.72,5.477116029,18.28552,4.22536,18.76736286,20.07552,5.85536,20.912,-1.79,-1.63,2.420950227
15/09/2020 15:00,15.44744,1.09592,15.48626628,15.27744,4.45592,15.914,0.17,-3.36,3.364297847,9.51744,2.65592,9.881071561,15.27744,4.45592,15.914,-5.76,-1.8,6.034699661
15/09/2020 15:30,16.93936,1.75898,17.03044121,15.93936,4.64898,16.6035,1,-2.89,3.058120338,11.32936,1.56898,11.43748645,15.93936,4.64898,16.6035,-4.61,-3.08,5.544231236
15/09/2020 16:00,13.27456,2.93008,13.59409107,14.67456,4.28008,15.286,-1.4,-1.35,1.944865034,7.36456,1.20008,7.46169793,14.67456,4.28008,15.286,-7.31,-3.08,7.93237039
15/09/2020 16:30,7.01928,2.18104,7.350321571,11.72928,3.42104,12.218,-4.71,-1.24,4.870492788,0.65928,1.25104,1.414125596,11.72928,3.42104,12.218,-11.07,-2.17,11.2806826
15/09/2020 17:00,1.0864,1.6477,1.973621101,8.6664,2.5277,9.0275,-7.58,-0.88,7.630910824,-5.7436,0.7777,5.796012271,8.6664,2.5277,9.0275,-14.41,-1.75,14.51587407
15/09/2020 17:30,1.85056,1.57558,2.430437131,9.07056,2.64558,9.4485,-7.22,-1.07,7.298856075,-5.25944,1.19558,5.393618512,9.07056,2.64558,9.4485,-14.33,-1.45,14.40317326
15/09/2020 18:00,-4.78472,0.90154,4.868913621,5.76528,1.68154,6.0055,-10.55,-0.78,10.57879483,-12.16472,0.49154,12.17464678,5.76528,1.68154,6.0055,-17.93,-1.19,17.96944629
15/09/2020 18:30,-6.92456,0.75242,6.965318876,4.94544,1.44242,5.1515,-11.87,-0.69,11.89003785,-14.34456,0.21242,14.34613271,4.94544,1.44242,5.1515,-19.29,-1.23,19.32917484
15/09/2020 19:00,-7.51208,0.72856,7.54732705,4.65792,1.35856,4.852,-12.17,-0.63,12.18629558,-14.93208,0.28856,14.93486793,4.65792,1.35856,4.852,-19.59,-1.07,19.61919978
15/09/2020 19:30,-8.6752,0.6539,8.699809208,4.0248,1.1739,4.1925,-12.7,-0.52,12.71064121,-16.1852,0.1039,16.18553349,4.0248,1.1739,4.1925,-20.21,-1.07,20.23830527
15/09/2020 20:00,-9.12256,0.64592,9.145398493,3.99744,1.16592,4.164,-13.12,-0.52,13.13030083,-16.86256,0.09592,16.86283281,3.99744,1.16592,4.164,-20.86,-1.07,20.88742445
15/09/2020 20:30,-8.85648,3.40186,9.487354186,3.98352,1.16186,4.1495,-12.84,2.24,13.03392497,-16.71648,-2.27814,16.87099954,3.98352,1.16186,4.1495,-20.7,-3.44,20.98388906
15/09/2020 21:00,-6.12296,4.17372,7.410167191,5.08704,1.48372,5.299,-11.21,2.69,11.5282349,-14.03296,-2.34628,14.22775443,5.08704,1.48372,5.299,-19.12,-3.83,19.4998282
15/09/2020 21:30,-5.39096,4.61722,7.097969446,5.09904,1.48722,5.3115,-10.49,3.13,10.94700872,-13.62096,-2.27278,13.80927515,5.09904,1.48722,5.3115,-18.72,-3.76,19.09387336
15/09/2020 22:00,-4.13776,4.20482,5.899285469,5.50224,1.60482,5.7315,-9.64,2.6,9.984467938,-12.16776,-1.27518,12.2343969,5.50224,1.60482,5.7315,-17.67,-2.88,17.90316452
15/09/2020 22:30,-4.11784,-0.24312,4.125010739,5.13216,1.49688,5.346,-9.25,-1.74,9.412231404,-11.16784,2.92688,11.54501091,5.13216,1.49688,5.346,-16.3,1.43,16.36260676
15/09/2020 23:00,-4.56288,-0.93834,4.658364074,4.49712,1.31166,4.6845,-9.06,-2.25,9.33520755,-11.10288,3.33166,11.59197579,4.49712,1.31166,4.6845,-15.6,2.02,15.7302384
15/09/2020 23:30,-3.85352,-0.76936,3.929571376,4.59648,1.34064,4.788,-8.45,-2.11,8.709454633,-10.28352,4.06064,11.05620101,4.59648,1.34064,4.788,-14.88,2.72,15.12655942
16/09/2020 00:00,-3.39208,2.02856,3.952374274,4.41792,1.28856,4.602,-7.81,0.74,7.844979286,-9.72208,1.46856,9.832370416,4.41792,1.28856,4.602,-14.14,0.18,14.14114564
16/09/2020 00:30,-2.902,2.619,3.909061908,4.488,1.309,4.675,-7.39,1.31,7.505211523,-9.092,1.009,9.147816406,4.488,1.309,4.675,-13.58,-0.3,13.58331329
16/09/2020 01:00,-2.2904,2.2028,3.177775952,4.5696,1.3328,4.76,-6.86,0.87,6.914947578,-8.1604,1.6628,8.328086935,4.5696,1.3328,4.76,-12.73,0.33,12.73427658
16/09/2020 01:30,-1.29104,1.49678,1.976647326,5.02896,1.46678,5.2385,-6.32,0.03,6.320071202,-6.96104,3.23678,7.676771629,5.02896,1.46678,5.2385,-11.99,1.77,12.11994224
16/09/2020 02:00,-2.45752,-0.22886,2.468153449,4.39248,1.28114,4.5755,-6.85,-1.51,7.014456501,-7.93752,4.33114,9.042289392,4.39248,1.28114,4.5755,-12.33,3.05,12.70162982
16/09/2020 02:30,-2.39696,2.10422,3.189539003,4.40304,1.28422,4.5865,-6.8,0.82,6.849262734,-8.10696,2.17422,8.393451796,4.40304,1.28422,4.5865,-12.51,0.89,12.54161872
16/09/2020 03:00,-2.45536,2.14052,3.25739445,4.42464,1.29052,4.609,-6.88,0.85,6.932308418,-8.08536,2.23052,8.387387305,4.42464,1.29052,4.609,-12.51,0.94,12.54526604
16/09/2020 03:30,-1.16736,2.17202,2.465846761,5.01264,1.46202,5.2215,-6.18,0.71,6.220651091,-6.68736,2.25202,7.056371437,5.01264,1.46202,5.2215,-11.7,0.79,11.72664061
16/09/2020 04:00,-1.3164,2.1948,2.559307719,4.7136,1.3748,4.91,-6.03,0.82,6.085499158,-6.9164,2.2348,7.268488151,4.7136,1.3748,4.91,-11.63,0.86,11.66175373
16/09/2020 04:30,-1.41696,2.10672,2.538906221,4.82304,1.40672,5.024,-6.24,0.7,6.279140069,-6.95696,2.18672,7.292532948,4.82304,1.40672,5.024,-11.78,0.78,11.80579519
16/09/2020 05:00,-1.58256,2.18842,2.700681072,4.65744,1.35842,4.8515,-6.24,0.83,6.2949583,-7.12256,2.25842,7.472035991,4.65744,1.35842,4.8515,-11.78,0.9,11.81433028
16/09/2020 05:30,-1.1536,2.2702,2.546487974,5.2464,1.5302,5.465,-6.4,0.74,6.442639211,-6.9736,2.2002,7.312453555,5.2464,1.5302,5.465,-12.22,0.67,12.23835365
16/09/2020 06:00,-1.32368,2.41226,2.751568107,5.35632,1.56226,5.5795,-6.68,0.85,6.73386219,-7.30368,1.88226,7.542323531,5.35632,1.56226,5.5795,-12.66,0.32,12.66404359
16/09/2020 06:30,-2.4564,2.4423,3.463918338,5.2536,1.5323,5.4725,-7.71,0.91,7.763517244,-9.3464,0.5023,9.359887726,5.2536,1.5323,5.4725,-14.6,-1.03,14.6362871
16/09/2020 07:00,-3.24784,2.26438,3.959277895,5.43216,1.58438,5.6585,-8.68,0.68,8.706595201,-10.52784,0.19438,10.52963431,5.43216,1.58438,5.6585,-15.96,-1.39,16.0204151
16/09/2020 07:30,-2.03152,2.59914,3.298878938,6.64848,1.93914,6.9255,-8.68,0.66,8.705056002,-9.31152,0.19914,9.313649202,6.64848,1.93914,6.9255,-15.96,-1.74,16.05456944
16/09/2020 08:00,-0.8288,1.7316,1.919726022,7.6512,2.2316,7.97,-8.48,-0.5,8.494727777,-8.0088,0.3016,8.014476901,7.6512,2.2316,7.97,-15.66,-1.93,15.77848218
16/09/2020 08:30,1.73696,3.15328,3.600028444,9.09696,2.65328,9.476,-7.36,0.5,7.376964145,-5.74304,-0.56672,5.770934067,9.09696,2.65328,9.476,-14.84,-3.22,15.18532186
16/09/2020 09:00,1.66336,3.11098,3.527741919,9.12336,2.66098,9.5035,-7.46,0.45,7.473560062,-6.09664,-0.93902,6.168531255,9.12336,2.66098,9.5035,-15.22,-3.6,15.63996164
16/09/2020 09:30,3.75184,3.33262,5.018232702,10.19184,2.97262,10.6165,-6.44,0.36,6.450054263,-4.34816,-0.37738,4.36450582,10.19184,2.97262,10.6165,-14.54,-3.35,14.92092826
16/09/2020 10:00,0.20392,-0.08094,0.219396103,8.29392,2.41906,8.6395,-8.09,-2.5,8.467473059,-7.80608,0.82906,7.849982513,8.29392,2.41906,8.6395,-16.1,-1.59,16.17832192
16/09/2020 10:30,2.51192,2.32306,3.421454347,9.54192,2.78306,9.9395,-7.03,-0.46,7.045033712,-5.61808,0.13306,5.619655492,9.54192,2.78306,9.9395,-15.16,-2.65,15.38987004
16/09/2020 11:00,4.02624,1.57682,4.323999289,10.20624,2.97682,10.6315,-6.18,-1.4,6.336592144,-4.41376,0.49682,4.441633421,10.20624,2.97682,10.6315,-14.62,-2.48,14.82885026
16/09/2020 11:30,1.87192,0.18806,1.881342885,9.18192,2.67806,9.5645,-7.31,-2.49,7.722447798,-6.72808,1.54806,6.903879362,9.18192,2.67806,9.5645,-15.91,-1.13,15.95007837
16/09/2020 12:00,-0.0876,0.2257,0.2421038,8.0424,2.3457,8.3775,-8.13,-2.12,8.401862889,-9.1476,0.9657,9.198432597,8.0424,2.3457,8.3775,-17.19,-1.38,17.24530371
16/09/2020 12:30,-1.19488,1.40066,1.84108301,7.30512,2.13066,7.6095,-8.5,-0.73,8.531289469,-10.69488,-0.54934,10.70897907,7.30512,2.13066,7.6095,-18,-2.68,18.19841751
16/09/2020 13:00,-1.18568,1.09126,1.611423424,7.44432,2.17126,7.7545,-8.63,-1.08,8.697315678,-10.55568,-0.14874,10.5567279,7.44432,2.17126,7.7545,-18,-2.32,18.14889528
16/09/2020 13:30,-1.73592,0.13244,1.740964847,7.17408,2.09244,7.473,-8.91,-1.96,9.123031294,-10.96592,0.31244,10.9703701,7.17408,2.09244,7.473,-18.14,-1.78,18.22712265
16/09/2020 14:00,-2.60744,0.65408,2.688226925,6.56256,1.91408,6.836,-9.17,-1.26,9.256160111,-11.97744,-0.85592,12.00798351,6.56256,1.91408,6.836,-18.54,-2.77,18.74578619
16/09/2020 14:30,-2.60944,0.47808,2.652873461,6.37056,1.85808,6.636,-8.98,-1.38,9.085416886,-11.88944,-0.10192,11.88987684,6.37056,1.85808,6.636,-18.26,-1.96,18.36489042
16/09/2020 15:00,-2.16488,0.67066,2.266382635,6.34512,1.85066,6.6095,-8.51,-1.18,8.591420139,-11.31488,0.47066,11.32466469,6.34512,1.85066,6.6095,-17.66,-1.38,17.7138364
16/09/2020 15:30,-2.17904,0.81778,2.327440536,6.54096,1.90778,6.8135,-8.72,-1.09,8.787860946,-11.31904,0.62778,11.33643569,6.54096,1.90778,6.8135,-17.86,-1.28,17.90580911
16/09/2020 16:00,-0.50216,1.23312,1.331446432,7.82784,2.28312,8.154,-8.33,-1.05,8.395915674,-9.45216,1.08312,9.514014799,7.82784,2.28312,8.154,-17.28,-1.2,17.32161655
16/09/2020 16:30,-1.256,1.6795,2.097202005,7.884,2.2995,8.2125,-9.14,-0.62,9.161004312,-10.226,0.9695,10.27185505,7.884,2.2995,8.2125,-18.11,-1.33,18.15877198
16/09/2020 17:00,-1.9304,2.7028,3.321381038,7.2096,2.1028,7.51,-9.14,0.6,9.159672483,-10.9804,0.1928,10.98209251,7.2096,2.1028,7.51,-18.19,-1.91,18.29000273
16/09/2020 17:30,-2.61992,1.22544,2.892349218,8.35008,2.43544,8.698,-10.97,-1.21,11.03653025,-7.03992,2.77544,7.567267724,8.35008,2.43544,8.698,-15.39,0.34,15.39375523
16/09/2020 18:00,-1.95448,3.44536,3.961123275,8.55552,2.49536,8.912,-10.51,0.95,10.55284796,-6.29448,0.94536,6.365075333,8.55552,2.49536,8.912,-14.85,-1.55,14.93067313
16/09/2020 18:30,-2.25568,3.40126,4.081257386,8.40432,2.45126,8.7545,-10.66,0.95,10.70224743,-6.65568,0.82126,6.706157189,8.40432,2.45126,8.7545,-15.06,-1.63,15.14795366
16/09/2020 19:00,-3.57696,5.52672,6.583257309,7.46304,2.17672,7.774,-11.04,3.35,11.53707502,-8.21696,-1.31328,8.321246061,7.46304,2.17672,7.774,-15.68,-3.49,16.06370132
16/09/2020 19:30,-6.41176,5.23032,8.274473615,5.89824,1.72032,6.144,-12.31,3.51,12.8006328,-10.87176,-0.21968,10.87397925,5.89824,1.72032,6.144,-16.77,-1.94,16.88183935
