Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/09/2020 20:00,-7.87576,0.85082,7.921583822,5.45424,1.59082,5.6815,-13.33,-0.74,13.35052433,-11.92576,1.27082,11.99327874,5.45424,1.59082,5.6815,-17.38,-0.32,17.38294567
16/09/2020 20:30,-8.6764,-0.5352,8.692891119,4.9536,1.4448,5.16,-13.63,-1.98,13.77306429,-12.4264,3.0948,12.80598313,4.9536,1.4448,5.16,-17.38,1.65,17.4581471
16/09/2020 21:00,-8.62344,-0.52642,8.639492777,4.84656,1.41358,5.0485,-13.47,-1.94,13.608986,-12.53344,2.96358,12.87904983,4.84656,1.41358,5.0485,-17.38,1.55,17.44897991
16/09/2020 21:30,-7.28656,0.25642,7.291070419,4.99344,1.45642,5.2015,-12.28,-1.2,12.33849261,-11.42656,2.53642,11.70468709,4.99344,1.45642,5.2015,-16.42,1.08,16.45547933
16/09/2020 22:00,-6.12048,0.66236,6.156216062,5.21952,1.52236,5.437,-11.34,-0.86,11.37256348,-10.32048,2.34236,10.582956,5.21952,1.52236,5.437,-15.54,0.82,15.56161945
16/09/2020 22:30,-5.29848,1.37836,5.47483028,5.17152,1.50836,5.387,-10.47,-0.13,10.47080704,-9.42848,2.13836,9.667927317,5.17152,1.50836,5.387,-14.6,0.63,14.61358614
16/09/2020 23:00,-4.3176,2.8907,5.195942287,5.2824,1.5407,5.5025,-9.6,1.35,9.694457179,-8.3176,1.1507,8.396819651,5.2824,1.5407,5.5025,-13.6,-0.39,13.60559076
16/09/2020 23:30,-3.12232,3.71224,4.850732728,5.52768,1.61224,5.758,-8.65,2.1,8.901263955,-7.06232,0.23224,7.066137502,5.52768,1.61224,5.758,-12.59,-1.38,12.66540564
17/09/2020 00:00,-2.24472,4.87154,5.363829775,5.52528,1.61154,5.7555,-7.77,3.26,8.426179443,-6.16472,-0.38846,6.176946968,5.52528,1.61154,5.7555,-11.69,-2,11.85985244
17/09/2020 00:30,-2.18216,5.20812,5.646798757,5.30784,1.54812,5.529,-7.49,3.66,8.336408099,-6.17216,-0.72188,6.214231232,5.30784,1.54812,5.529,-11.48,-2.27,11.70227756
17/09/2020 01:00,-2.84296,3.61622,4.599942244,5.02704,1.46622,5.2365,-7.87,2.15,8.15839445,-6.00296,0.79622,6.05553425,5.02704,1.46622,5.2365,-11.03,-0.67,11.05033031
17/09/2020 01:30,-5.614,1.198,5.740400683,2.256,0.658,2.35,-7.87,0.54,7.888504294,-8.684,1.828,8.874313495,2.256,0.658,2.35,-10.94,1.17,11.0023861
17/09/2020 02:00,-4.6196,1.3247,4.805781336,2.6904,0.7847,2.8025,-7.31,0.54,7.329918144,-7.7396,1.9347,7.97774857,2.6904,0.7847,2.8025,-10.43,1.15,10.49320733
17/09/2020 02:30,-4.45448,1.39036,4.666421863,2.67552,0.78036,2.787,-7.13,0.61,7.156046394,-7.52448,2.00036,7.785835819,2.67552,0.78036,2.787,-10.2,1.22,10.27270169
17/09/2020 03:00,-4.42712,1.46834,4.664269916,2.70288,0.78834,2.8155,-7.13,0.68,7.162352965,-7.57712,1.92834,7.818647111,2.70288,0.78834,2.8155,-10.28,1.14,10.34301697
17/09/2020 03:30,-4.46624,1.56818,4.733549223,2.87376,0.83818,2.9935,-7.34,0.73,7.376211765,-7.56624,1.93818,7.810539639,2.87376,0.83818,2.9935,-10.44,1.1,10.49779024
17/09/2020 04:00,-4.59008,1.40956,4.801634493,2.80992,0.81956,2.927,-7.4,0.59,7.42348301,-7.63008,2.04956,7.900558018,2.80992,0.81956,2.927,-10.44,1.23,10.51220719
17/09/2020 04:30,-4.85992,1.33294,5.03939991,2.65008,0.77294,2.7605,-7.51,0.56,7.530849886,-7.90992,1.90294,8.135601702,2.65008,0.77294,2.7605,-10.56,1.13,10.62028719
17/09/2020 05:00,-5.31576,1.30082,5.472607884,2.33424,0.68082,2.4315,-7.65,0.62,7.675083061,-8.50576,1.86082,8.70692852,2.33424,0.68082,2.4315,-10.84,1.18,10.90403595
17/09/2020 05:30,-5.91496,1.43772,6.087182485,2.25504,0.65772,2.349,-8.17,0.78,8.207149322,-9.10496,1.65772,9.254638415,2.25504,0.65772,2.349,-11.36,1,11.40392915
17/09/2020 06:00,-6.83072,1.36604,6.965974519,2.00928,0.58604,2.093,-8.84,0.78,8.874345046,-10.20072,1.17604,10.26828898,2.00928,0.58604,2.093,-12.21,0.59,12.2242464
17/09/2020 06:30,-7.47664,1.65848,7.658374606,2.22336,0.64848,2.316,-9.7,1.01,9.75244072,-11.54664,-0.29152,11.55031944,2.22336,0.64848,2.316,-13.77,-0.94,13.80204695
17/09/2020 07:00,-8.6872,0.0929,8.687696717,2.2728,0.6629,2.3675,-10.96,-0.57,10.97481207,-12.7672,0.6029,12.78142732,2.2728,0.6629,2.3675,-15.04,-0.06,15.04011968
17/09/2020 07:30,-8.35296,0.66372,8.379287858,2.92704,0.85372,3.049,-11.28,-0.19,11.28160006,-12.83296,-0.36628,12.83818614,2.92704,0.85372,3.049,-15.76,-1.22,15.80715028
17/09/2020 08:00,-5.37624,2.46818,5.915730644,4.79376,1.39818,4.9935,-10.17,1.07,10.22613319,-10.03624,-1.37182,10.12956087,4.79376,1.39818,4.9935,-14.83,-2.77,15.08647739
17/09/2020 08:30,-1.76288,2.73416,3.25321023,6.83712,1.99416,7.122,-8.6,0.74,8.631778496,-6.17288,-1.23584,6.295375128,6.83712,1.99416,7.122,-13.01,-3.23,13.40496177
17/09/2020 09:00,-3.07144,2.66208,4.064531166,5.93856,1.73208,6.186,-9.01,0.93,9.057869507,-7.53144,-1.89792,7.766896987,5.93856,1.73208,6.186,-13.47,-3.63,13.95054838
17/09/2020 09:30,1.67032,0.65676,1.794798763,8.32032,2.42676,8.667,-6.65,-1.77,6.881525994,-2.59968,1.17676,2.853611782,8.32032,2.42676,8.667,-10.92,-1.25,10.9913102
17/09/2020 10:00,8.058,0.949,8.113689974,11.208,3.269,11.675,-3.15,-2.32,3.912147748,4.258,1.529,4.52420214,11.208,3.269,11.675,-6.95,-1.74,7.164502774
17/09/2020 10:30,5.03992,1.24956,5.192513245,9.76992,2.84956,10.177,-4.73,-1.6,4.993285492,1.22992,0.81956,1.477965426,9.76992,2.84956,10.177,-8.54,-2.03,8.777955343
17/09/2020 11:00,7.39752,3.90136,8.363247695,10.90752,3.18136,11.362,-3.51,0.72,3.583085263,3.30752,-1.37864,3.583341569,10.90752,3.18136,11.362,-7.6,-4.56,8.86304688
17/09/2020 11:30,14.78544,1.24992,14.83817832,14.84544,4.32992,15.464,-0.06,-3.08,3.08058436,10.94544,2.15992,11.15651878,14.84544,4.32992,15.464,-3.9,-2.17,4.463059489
17/09/2020 12:00,21.4888,-1.5941,21.5478463,18.3288,5.3459,19.0925,3.16,-6.94,7.625562274,19.5688,5.9459,20.45217984,18.3288,5.3459,19.0925,1.24,0.6,1.377534029
17/09/2020 12:30,23.98112,-1.80384,24.04886599,19.46112,5.67616,20.272,4.52,-7.48,8.739610975,22.05112,6.47616,22.98243985,19.46112,5.67616,20.272,2.59,0.8,2.710737907
17/09/2020 13:00,24.95152,-1.58164,25.00159866,19.81152,5.77836,20.637,5.14,-7.36,8.977148768,23.05152,6.72836,24.01340048,19.81152,5.77836,20.637,3.24,0.95,3.376403412
17/09/2020 13:30,25.01872,-1.17204,25.04615795,19.87872,5.79796,20.707,5.14,-6.97,8.660282905,23.11872,6.17796,23.92994785,19.87872,5.79796,20.707,3.24,0.38,3.262207841
17/09/2020 14:00,25.18984,2.61662,25.32537738,19.83984,5.78662,20.6665,5.35,-3.17,6.21863329,23.07984,1.78662,23.14888821,19.83984,5.78662,20.6665,3.24,-4,5.147581957
17/09/2020 14:30,24.69144,2.72542,24.84139939,19.56144,5.70542,20.3765,5.13,-2.98,5.932731243,22.72144,1.87542,22.79870689,19.56144,5.70542,20.3765,3.16,-3.83,4.965329798
17/09/2020 15:00,22.99504,2.71022,23.15420387,18.51504,5.40022,19.2865,4.48,-2.69,5.225562171,20.71504,3.49022,21.00701116,18.51504,5.40022,19.2865,2.2,-1.91,2.913434399
17/09/2020 15:30,22.27944,2.66192,22.43789796,18.10944,5.28192,18.864,4.17,-2.62,4.924763954,19.91944,3.69192,20.25868612,18.10944,5.28192,18.864,1.81,-1.59,2.409190735
17/09/2020 16:00,18.28528,2.38404,18.44004098,16.02528,4.67404,16.693,2.26,-2.29,3.217405787,14.61528,3.44404,15.01558594,16.02528,4.67404,16.693,-1.41,-1.23,1.871095936
17/09/2020 16:30,13.59256,2.55908,13.83136211,14.60256,4.25908,15.211,-1.01,-1.7,1.977397279,11.79256,3.43908,12.28380001,14.60256,4.25908,15.211,-2.81,-0.82,2.927200027
17/09/2020 17:00,9.98976,4.96118,11.15386085,12.68976,3.70118,13.2185,-2.7,1.26,2.979530164,7.50976,1.14118,7.595971765,12.68976,3.70118,13.2185,-5.18,-2.56,5.778061959
17/09/2020 17:30,4.36528,3.99404,5.916757981,10.02528,2.92404,10.443,-5.66,1.07,5.760251731,1.51528,0.76404,1.697006364,10.02528,2.92404,10.443,-8.51,-2.16,8.77984624
17/09/2020 18:00,-1.07072,3.34604,3.51317876,7.28928,2.12604,7.593,-8.36,1.22,8.448550171,-4.40072,0.12604,4.402524571,7.28928,2.12604,7.593,-11.69,-2,11.85985244
17/09/2020 18:30,-5.77968,3.04426,6.532397711,5.02032,1.46426,5.2295,-10.8,1.58,10.91496221,-9.47968,-0.69574,9.505176855,5.02032,1.46426,5.2295,-14.5,-2.16,14.66
17/09/2020 19:00,-8.15208,3.23856,8.771811626,3.69792,1.07856,3.852,-11.85,2.16,12.04525218,-12.06208,-1.39144,12.14207063,3.69792,1.07856,3.852,-15.76,-2.47,15.95238227
17/09/2020 19:30,-10.22008,2.95206,10.63788952,2.26992,0.66206,2.3645,-12.49,2.29,12.69819672,-14.96008,-1.66794,15.05277441,2.26992,0.66206,2.3645,-17.23,-2.33,17.38682835
17/09/2020 20:00,-10.95352,0.84314,10.98592215,2.13648,0.62314,2.2255,-13.09,0.22,13.09184861,-15.72352,0.35314,15.72748515,2.13648,0.62314,2.2255,-17.86,-0.27,17.86204076
17/09/2020 20:30,-10.77112,2.36634,11.02799125,2.07888,0.60634,2.1655,-12.85,1.76,12.96996916,-15.97112,-1.41366,16.03356195,2.07888,0.60634,2.1655,-18.05,-2.02,18.16267877
17/09/2020 21:00,-10.31896,2.74322,10.67736819,2.17104,0.63322,2.2615,-12.49,2.11,12.6669728,-15.44896,-1.73678,15.54627833,2.17104,0.63322,2.2615,-17.62,-2.37,17.77867543
17/09/2020 21:30,-9.63608,3.20156,10.15401518,2.23392,0.65156,2.327,-11.87,2.55,12.14081546,-14.75608,-1.82844,14.86893035,2.23392,0.65156,2.327,-16.99,-2.48,17.17004659
17/09/2020 22:00,-8.1896,2.9597,8.708006216,2.5704,0.7497,2.6775,-10.76,2.21,10.98461196,-12.8696,-1.1103,12.91740571,2.5704,0.7497,2.6775,-15.44,-1.86,15.55163014
17/09/2020 22:30,-8.0352,2.9964,8.575712915,2.2848,0.6664,2.38,-10.32,2.33,10.57975898,-12.4852,-1.0936,12.53300363,2.2848,0.6664,2.38,-14.77,-1.76,14.87449159
17/09/2020 23:00,-8.2872,0.4129,8.297479753,2.0328,0.5929,2.1175,-10.32,-0.18,10.32156965,-11.9572,1.5929,12.06283392,2.0328,0.5929,2.1175,-13.99,1,14.02569428
17/09/2020 23:30,-6.65744,2.55908,7.132348687,2.12256,0.61908,2.211,-8.78,1.94,8.991774019,-10.55744,-0.04092,10.5575193,2.12256,0.61908,2.211,-12.68,-0.66,12.69716504
18/09/2020 00:00,-6.4372,3.4579,7.307161983,1.9128,0.5579,1.9925,-8.35,2.9,8.839259019,-10.0172,0.9879,10.06579566,1.9128,0.5579,1.9925,-11.93,0.43,11.93774686
18/09/2020 00:30,-5.40624,3.90318,6.668001578,2.03376,0.59318,2.1185,-7.44,3.31,8.143076814,-9.16624,-0.85682,9.206198795,2.03376,0.59318,2.1185,-11.2,-1.45,11.29347157
18/09/2020 01:00,-5.1504,3.1903,6.058434967,2.2296,0.6503,2.3225,-7.38,2.54,7.804870274,-8.8404,-0.2597,8.844213716,2.2296,0.6503,2.3225,-11.07,-0.91,11.10733992
18/09/2020 01:30,-5.30688,2.33466,5.797724782,2.07312,0.60466,2.1595,-7.38,1.73,7.580059367,-8.41688,2.63466,8.819597624,2.07312,0.60466,2.1595,-10.49,2.03,10.68461511
18/09/2020 02:00,-4.0924,0.8543,4.180617927,2.7576,0.8043,2.8725,-6.85,0.05,6.850182479,-7.2424,2.9143,7.806760035,2.7576,0.8043,2.8725,-10,2.11,10.22018102
18/09/2020 02:30,-5.00728,-0.10504,5.008381615,2.14272,0.62496,2.232,-7.15,-0.73,7.187169123,-7.95728,3.36496,8.639517394,2.14272,0.62496,2.232,-10.1,2.74,10.46506569
18/09/2020 03:00,-4.02408,-0.04494,4.024330932,2.72592,0.79506,2.8395,-6.75,-0.84,6.802065863,-6.86408,3.67506,7.785991282,2.72592,0.79506,2.8395,-9.59,2.88,10.0131164
18/09/2020 03:30,-4.59176,-0.05218,4.592056473,2.35824,0.68782,2.4565,-6.95,-0.74,6.989284656,-7.49176,3.63782,8.328277268,2.35824,0.68782,2.4565,-9.85,2.95,10.28226629
18/09/2020 04:00,-3.59792,0.18894,3.602877551,2.84208,0.82894,2.9605,-6.44,-0.64,6.471723109,-6.46792,3.58894,7.396923648,2.84208,0.82894,2.9605,-9.31,2.76,9.710494323
18/09/2020 04:30,-4.48216,0.02812,4.482248208,2.42784,0.70812,2.529,-6.91,-0.68,6.94337814,-7.30216,3.46812,8.083897389,2.42784,0.70812,2.529,-9.73,2.76,10.11387661
18/09/2020 05:00,-4.83648,0.05186,4.836758031,2.30352,0.67186,2.3995,-7.14,-0.62,7.166868214,-7.68648,3.50186,8.446596844,2.30352,0.67186,2.3995,-9.99,2.83,10.38311129
18/09/2020 05:30,-5.98544,-0.15242,5.987380383,2.01456,0.58758,2.0985,-8,-0.74,8.034152102,-8.95544,3.26758,9.532942077,2.01456,0.58758,2.0985,-10.97,2.68,11.29262148
18/09/2020 06:00,-6.5296,-0.2178,6.533231436,1.7904,0.5222,1.865,-8.32,-0.74,8.352843827,-9.8096,2.8222,10.20750043,1.7904,0.5222,1.865,-11.6,2.3,11.82581921
18/09/2020 06:30,-6.58848,1.19586,6.696129468,2.35152,0.68586,2.4495,-8.94,0.51,8.954535164,-10.22848,1.04586,10.28181046,2.35152,0.68586,2.4495,-12.58,0.36,12.58514998
18/09/2020 07:00,-8.12936,0.58352,8.150275431,2.24064,0.65352,2.334,-10.37,-0.07,10.37023626,-12.04936,0.49352,12.05946261,2.24064,0.65352,2.334,-14.29,-0.16,14.2908957
18/09/2020 07:30,-8.35456,1.23992,8.446068577,2.60544,0.75992,2.714,-10.96,0.48,10.97050591,-12.64456,-0.40008,12.65088778,2.60544,0.75992,2.714,-15.25,-1.16,15.2940544
18/09/2020 08:00,-8.89184,-1.25012,8.979288313,2.70816,0.78988,2.821,-11.6,-2.04,11.77801341,-12.72184,1.52988,12.81349858,2.70816,0.78988,2.821,-15.43,0.74,15.44773446
18/09/2020 08:30,-8.88672,-0.91946,8.934159113,3.05328,0.89054,3.1805,-11.94,-1.81,12.07641089,-13.05672,0.16054,13.05770693,3.05328,0.89054,3.1805,-16.11,-0.73,16.12653094
18/09/2020 09:00,-5.58232,0.97474,5.666781684,4.50768,1.31474,4.6955,-10.09,-0.34,10.09572682,-10.01232,-0.53526,10.02661733,4.50768,1.31474,4.6955,-14.52,-1.85,14.63738023
18/09/2020 09:30,-0.0684,1.7488,1.750137137,7.1616,2.0888,7.46,-7.23,-0.34,7.237990052,-4.4284,0.2088,4.433319749,7.1616,2.0888,7.46,-11.59,-1.88,11.74148628
18/09/2020 10:00,3.6572,2.9746,4.714165568,9.0672,2.6446,9.445,-5.41,0.33,5.42005535,-0.6128,-0.3854,0.723917813,9.0672,2.6446,9.445,-9.68,-3.03,10.14314054
18/09/2020 10:30,5.44296,2.33878,5.924162848,10.45296,3.04878,10.8885,-5.01,-0.71,5.060059288,1.42296,0.65878,1.568058114,10.45296,3.04878,10.8885,-9.03,-2.39,9.340931431
18/09/2020 11:00,7.68648,3.24564,8.343629534,11.19648,3.26564,11.663,-3.51,-0.02,3.51005698,3.57648,0.21564,3.582974993,11.19648,3.26564,11.663,-7.62,-3.05,8.207734157
18/09/2020 11:30,19.22328,4.48304,19.73910184,16.91328,4.93304,17.618,2.31,-0.45,2.353423039,15.48328,0.89304,15.50901286,16.91328,4.93304,17.618,-1.43,-4.04,4.285615475
18/09/2020 12:00,27.46992,4.44706,27.82755554,21.10992,6.15706,21.9895,6.36,-1.71,6.585871241,24.95992,2.01706,25.04128865,21.10992,6.15706,21.9895,3.85,-4.14,5.653503339
18/09/2020 12:30,31.23464,4.87302,31.61248266,23.08464,6.73302,24.0465,8.15,-1.86,8.359551423,28.91464,2.62302,29.03337115,23.08464,6.73302,24.0465,5.83,-4.11,7.133091896
18/09/2020 13:00,31.14824,4.52032,31.47453174,23.17824,6.76032,24.144,7.97,-2.24,8.278798222,28.94824,3.27032,29.13238047,23.17824,6.76032,24.144,5.77,-3.49,6.743367111
18/09/2020 13:30,32.29936,3.59148,32.49842127,23.31936,6.80148,24.291,8.98,-3.21,9.53648258,30.47936,4.73148,30.84442071,23.31936,6.80148,24.291,7.16,-2.07,7.45322078
18/09/2020 14:00,31.47576,4.23918,31.75994513,22.86576,6.66918,23.8185,8.61,-2.43,8.946340034,29.60576,4.01918,29.87732975,22.86576,6.66918,23.8185,6.74,-2.65,7.242244127
18/09/2020 14:30,32.65016,4.55838,32.96682842,23.72016,6.91838,24.7085,8.93,-2.36,9.236584867,30.88016,3.77838,31.11045543,23.72016,6.91838,24.7085,7.16,-3.14,7.818260676
18/09/2020 15:00,27.06592,4.31756,27.40812562,20.42592,5.95756,21.277,6.64,-1.64,6.839532148,24.99592,3.37756,25.22308324,20.42592,5.95756,21.277,4.57,-2.58,5.247980564
18/09/2020 15:30,27.1152,3.9511,27.40155584,20.3352,5.9311,21.1825,6.78,-1.98,7.063200408,25.0252,4.0711,25.35418092,20.3352,5.9311,21.1825,4.69,-1.86,5.045364209
18/09/2020 16:00,23.4808,4.2819,23.86802539,18.7608,5.4719,19.5425,4.72,-1.19,4.867699662,21.5108,3.5319,21.79882644,18.7608,5.4719,19.5425,2.75,-1.94,3.365427165
18/09/2020 16:30,20.7844,6.7942,21.86669698,17.7744,5.1842,18.515,3.01,1.61,3.413531895,19.1944,1.8442,19.28279194,17.7744,5.1842,18.515,1.42,-3.34,3.629325006
18/09/2020 17:00,16.254,6.312,17.43656675,15.504,4.522,16.15,0.75,1.79,1.940773042,13.664,1.832,13.78626563,15.504,4.522,16.15,-1.84,-2.69,3.259094966
18/09/2020 17:30,9.98896,5.55928,11.43175035,12.64896,3.68928,13.176,-2.66,1.87,3.251538098,7.56896,1.34928,7.688284074,12.64896,3.68928,13.176,-5.08,-2.34,5.593031378
18/09/2020 18:00,4.57392,5.01906,6.790560172,9.97392,2.90906,10.3895,-5.4,2.11,5.797594329,1.68392,0.88906,1.904209613,9.97392,2.90906,10.3895,-8.29,-2.02,8.532555303
18/09/2020 18:30,-0.87632,4.35274,4.440076829,7.24368,2.11274,7.5455,-8.12,2.24,8.423301016,-4.09632,0.25274,4.104109532,7.24368,2.11274,7.5455,-11.34,-1.86,11.49152731
18/09/2020 19:00,-5.6584,3.3388,6.570013394,5.0016,1.4588,5.21,-10.66,1.88,10.82450923,-9.1084,-0.0812,9.108761936,5.0016,1.4588,5.21,-14.11,-1.54,14.1937909
18/09/2020 19:30,-9.03632,1.25274,9.122742825,3.16368,0.92274,3.2955,-12.2,0.33,12.2044623,-13.10632,0.63274,13.12158465,3.16368,0.92274,3.2955,-16.27,-0.29,16.27258431
18/09/2020 20:00,-8.73856,2.59042,9.114423001,3.12144,0.91042,3.2515,-11.86,1.68,11.97839722,-13.53856,-0.47958,13.54705148,3.12144,0.91042,3.2515,-16.66,-1.39,16.71788563
18/09/2020 20:30,-8.22648,3.28686,8.858804764,3.14352,0.91686,3.2745,-11.37,2.37,11.61437902,-12.97648,-1.11314,13.02413582,3.14352,0.91686,3.2745,-16.12,-2.03,16.2473167
18/09/2020 21:00,-8.18016,0.48912,8.194770039,2.97984,0.86912,3.104,-11.16,-0.38,11.16646766,-12.48016,1.74912,12.60213531,2.97984,0.86912,3.104,-15.46,0.88,15.48502502
18/09/2020 21:30,-7.586,1.0445,7.657569866,3.204,0.9345,3.3375,-10.79,0.11,10.79056069,-11.536,1.4745,11.62985151,3.204,0.9345,3.3375,-14.74,0.54,14.74988814
18/09/2020 22:00,-7.19928,3.40146,7.962384231,3.09072,0.90146,3.2195,-10.29,2.5,10.58933898,-11.02928,-0.20854,11.03125135,3.09072,0.90146,3.2195,-14.12,-1.11,14.1635624
18/09/2020 22:30,-5.42992,3.18294,6.294055787,3.61008,1.05294,3.7605,-9.04,2.13,9.287545424,-9.18992,0.75294,9.220713001,3.61008,1.05294,3.7605,-12.8,-0.3,12.80351514
18/09/2020 23:00,-4.71712,4.82334,6.746542066,3.54288,1.03334,3.6905,-8.26,3.79,9.087997579,-8.59712,-1.12666,8.670630603,3.54288,1.03334,3.6905,-12.14,-2.16,12.33066097
18/09/2020 23:30,-4.01024,2.48118,4.715747984,3.80976,1.11118,3.9685,-7.82,1.37,7.939099445,-7.43024,1.63118,7.607181781,3.80976,1.11118,3.9685,-11.24,0.52,11.25202204
19/09/2020 00:00,-4.02336,1.81402,4.413399398,3.47664,1.01402,3.6215,-7.5,0.8,7.542545989,-7.11336,2.20402,7.446985608,3.47664,1.01402,3.6215,-10.59,1.19,10.65665051
19/09/2020 00:30,-3.48016,1.91662,3.97302729,3.51984,1.02662,3.6665,-7,0.89,7.056351749,-6.54016,2.30662,6.934997379,3.51984,1.02662,3.6665,-10.06,1.28,10.14110448
19/09/2020 01:00,-3.95952,1.73014,4.321016437,3.12048,0.91014,3.2505,-7.08,0.82,7.12732769,-6.93952,2.37014,7.333109944,3.12048,0.91014,3.2505,-10.06,1.46,10.16539227
19/09/2020 01:30,-3.66488,1.94316,4.14815817,3.16512,0.92316,3.297,-6.83,1.02,6.905743986,-6.62488,2.22316,6.987952161,3.16512,0.92316,3.297,-9.79,1.3,9.875935399
19/09/2020 02:00,-3.33816,2.14012,3.965277519,3.29184,0.96012,3.429,-6.63,1.18,6.73418889,-6.22816,2.01012,6.544506047,3.29184,0.96012,3.429,-9.52,1.05,9.577729376
19/09/2020 02:30,-2.4044,1.9833,3.116828236,3.6456,1.0633,3.7975,-6.05,0.92,6.119550637,-5.1844,2.4433,5.731292895,3.6456,1.0633,3.7975,-8.83,1.38,8.937186358
19/09/2020 03:00,-2.17816,1.83012,2.844946432,3.77184,1.10012,3.929,-5.95,0.73,5.994614249,-4.83816,2.75012,5.565155182,3.77184,1.10012,3.929,-8.61,1.65,8.766675539
19/09/2020 03:30,-2.41144,1.82208,3.022419296,3.53856,1.03208,3.686,-5.95,0.79,6.002216257,-5.07144,2.61208,5.704600389,3.53856,1.03208,3.686,-8.61,1.58,8.753770616
19/09/2020 04:00,-1.70992,1.91044,2.563904717,3.91008,1.14044,4.073,-5.62,0.77,5.672503856,-4.33992,2.93044,5.236638636,3.91008,1.14044,4.073,-8.25,1.79,8.44195475
19/09/2020 04:30,-0.45608,2.18156,2.228724523,4.39392,1.28156,4.577,-4.85,0.9,4.932798394,-2.90608,3.22156,4.338634555,4.39392,1.28156,4.577,-7.3,1.94,7.553383348
19/09/2020 05:00,-1.3768,2.1376,2.542619122,4.0032,1.1676,4.17,-5.38,0.97,5.466744918,-3.7868,2.9376,4.792634766,4.0032,1.1676,4.17,-7.79,1.77,7.988554312
19/09/2020 05:30,-2.26664,1.76348,2.871849334,3.54336,1.03348,3.691,-5.81,0.73,5.855681002,-4.68664,3.17348,5.659997332,3.54336,1.03348,3.691,-8.23,2.14,8.503675676
19/09/2020 06:00,-2.1648,1.9636,2.922684383,3.7152,1.0836,3.87,-5.88,0.88,5.945485682,-4.6648,2.8936,5.489378836,3.7152,1.0836,3.87,-8.38,1.81,8.57324326
19/09/2020 06:30,-3.66616,4.20862,5.581506199,3.18384,0.92862,3.3165,-6.85,3.28,7.59479427,-6.78616,-0.37138,6.79631449,3.18384,0.92862,3.3165,-9.97,-1.3,10.05439705
19/09/2020 07:00,-4.65816,4.04012,6.166119055,2.81184,0.82012,2.929,-7.47,3.22,8.134451426,-7.86816,-0.64988,7.894953185,2.81184,0.82012,2.929,-10.68,-1.47,10.78069107
19/09/2020 07:30,-5.5976,3.6257,6.669244804,2.7624,0.8057,2.8775,-8.36,2.82,8.822811343,-8.8376,-0.5343,8.853736513,2.7624,0.8057,2.8775,-11.6,-1.34,11.67714006
19/09/2020 08:00,-5.89488,3.21816,6.716112268,3.04512,0.88816,3.172,-8.94,2.33,9.238641675,-9.00488,-0.57184,9.023018608,3.04512,0.88816,3.172,-12.05,-1.46,12.13812588
19/09/2020 08:30,-4.78544,3.20008,5.756817524,3.87456,1.13008,4.036,-8.66,2.07,8.903959793,-7.94544,-0.38992,7.955001848,3.87456,1.13008,4.036,-11.82,-1.52,11.91733192
19/09/2020 09:00,-3.76096,1.94972,4.23629888,4.79904,1.39972,4.999,-8.56,0.55,8.577651194,-6.78096,0.75972,6.823385743,4.79904,1.39972,4.999,-11.58,-0.64,11.59767218
19/09/2020 09:30,-1.48792,0.04144,1.48849696,6.38208,1.86144,6.648,-7.87,-1.82,8.077703882,-4.12792,3.21144,5.230016291,6.38208,1.86144,6.648,-10.51,1.35,10.59634843
19/09/2020 10:00,7.63192,0.30306,7.637934816,10.98192,3.20306,11.4395,-3.35,-2.9,4.430857705,5.49192,5.04306,7.456114233,10.98192,3.20306,11.4395,-5.49,1.84,5.790138168
19/09/2020 10:30,16.71256,2.28408,16.86791876,15.20256,4.43408,15.836,1.51,-2.15,2.627279962,14.10256,3.52408,14.53620784,15.20256,4.43408,15.836,-1.1,-0.91,1.427620398
19/09/2020 11:00,22.64736,4.56048,23.10196729,18.20736,5.31048,18.966,4.44,-0.75,4.502899066,20.81736,3.25048,21.06960127,18.20736,5.31048,18.966,2.61,-2.06,3.325011278
19/09/2020 11:30,30.85848,5.56664,31.35655065,22.54848,6.57664,23.488,8.31,-1.01,8.371152848,29.31848,4.14664,29.61026668,22.54848,6.57664,23.488,6.77,-2.43,7.192899276
19/09/2020 12:00,33.5704,5.7472,34.05880303,23.7504,6.9272,24.74,9.82,-1.18,9.890642042,32.2504,4.3772,32.54609316,23.7504,6.9272,24.74,8.5,-2.55,8.874260533
19/09/2020 12:30,32.5748,5.8464,33.09528649,23.1648,6.7564,24.13,9.41,-0.91,9.453898667,31.1948,4.2364,31.48114725,23.1648,6.7564,24.13,8.03,-2.52,8.416133316
19/09/2020 13:00,30.33592,5.67506,30.86218314,21.92592,6.39506,22.8395,8.41,-0.72,8.440764183,29.04592,4.13506,29.33878303,21.92592,6.39506,22.8395,7.12,-2.26,7.470073627
19/09/2020 13:30,33.15112,6.05366,33.69931092,23.36112,6.81366,24.3345,9.79,-0.76,9.819455178,31.98112,4.18366,32.25360519,23.36112,6.81366,24.3345,8.62,-2.63,9.012286058
19/09/2020 14:00,36.26352,6.64186,36.86674907,24.62352,7.18186,25.6495,11.64,-0.54,11.65251904,35.49352,4.12186,35.73205412,24.62352,7.18186,25.6495,10.87,-3.06,11.29249751
19/09/2020 14:30,36.33312,6.62716,36.93257178,24.57312,7.16716,25.597,11.76,-0.54,11.77239143,35.55312,4.24716,35.80590328,24.57312,7.16716,25.597,10.98,-2.92,11.36163721
19/09/2020 15:00,32.43864,6.04252,32.9966273,22.56864,6.58252,23.509,9.87,-0.54,9.884760999,31.45864,4.64252,31.79935569,22.56864,6.58252,23.509,8.89,-1.94,9.099214252
19/09/2020 15:30,29.60952,6.21736,30.25523492,21.17952,6.17736,22.062,8.43,0.04,8.430094899,28.47952,4.43736,28.82313694,21.17952,6.17736,22.062,7.3,-1.74,7.504505313
19/09/2020 16:00,26.3776,3.4293,26.59958421,19.6776,5.7393,20.4975,6.7,-2.31,7.087037463,25.2376,6.7893,26.1348627,19.6776,5.7393,20.4975,5.56,1.05,5.658277123
19/09/2020 16:30,21.46744,2.95592,21.66998946,17.19744,5.01592,17.914,4.27,-2.06,4.740938726,20.10744,6.84592,21.24089838,17.19744,5.01592,17.914,2.91,1.83,3.437586363
19/09/2020 17:00,16.91264,3.11452,17.19702377,14.79264,4.31452,15.409,2.12,-1.2,2.436062397,14.97264,5.83452,16.06927417,14.79264,4.31452,15.409,0.18,1.52,1.530620789
19/09/2020 17:30,9.11616,2.36138,9.417031839,11.45616,3.34138,11.9335,-2.34,-0.98,2.536927275,7.50616,5.10138,9.075600027,11.45616,3.34138,11.9335,-3.95,1.76,4.324361225
19/09/2020 18:00,3.75104,1.40572,4.005789535,8.83104,2.57572,9.199,-5.08,-1.17,5.212993382,2.08104,4.84572,5.273682755,8.83104,2.57572,9.199,-6.75,2.27,7.121474566
19/09/2020 18:30,-3.0268,0.1976,3.033243149,5.4432,1.5876,5.67,-8.47,-1.39,8.583297735,-5.1468,4.2376,6.666843631,5.4432,1.5876,5.67,-10.59,2.65,10.91652875
19/09/2020 19:00,-5.82032,0.01074,5.820329909,3.97968,1.16074,4.1455,-9.8,-1.15,9.867243789,-8.50032,3.71074,9.274968003,3.97968,1.16074,4.1455,-12.48,2.55,12.73785304
19/09/2020 19:30,-6.17048,1.16486,6.279468309,4.19952,1.22486,4.3745,-10.37,-0.06,10.37017358,-9.10048,3.80486,9.863858061,4.19952,1.22486,4.3745,-13.3,2.58,13.54792973
19/09/2020 20:00,-6.27792,2.73644,6.848385459,4.34208,1.26644,4.523,-10.62,1.47,10.72125459,-9.10792,1.68644,9.262736453,4.34208,1.26644,4.523,-13.45,0.42,13.45655602
19/09/2020 20:30,-6.57248,2.77886,7.135794017,4.24752,1.23886,4.4245,-10.82,1.54,10.92904387,-9.29248,1.35886,9.391309017,4.24752,1.23886,4.4245,-13.54,0.12,13.54053175
19/09/2020 21:00,-6.52648,2.34686,6.935610503,3.62352,1.05686,3.7745,-10.15,1.29,10.23164698,-9.57648,1.40686,9.679267754,3.62352,1.05686,3.7745,-13.2,0.35,13.20463934
19/09/2020 21:30,-7.02784,2.55688,7.478513917,3.21216,0.93688,3.346,-10.24,1.62,10.3673526,-10.12784,1.32688,10.21438954,3.21216,0.93688,3.346,-13.34,0.39,13.34569968
19/09/2020 22:00,-5.03624,2.94568,5.834444618,3.65376,1.06568,3.806,-8.69,1.88,8.89103481,-8.21624,1.58568,8.367854014,3.65376,1.06568,3.806,-11.87,0.52,11.8813846
19/09/2020 22:30,-4.60704,3.28878,5.660467423,3.73296,1.08878,3.8885,-8.34,2.2,8.625288401,-7.86704,1.69878,8.048364545,3.73296,1.08878,3.8885,-11.6,0.61,11.61602772
19/09/2020 23:00,-4.93296,3.00122,5.774202616,3.22704,0.94122,3.3615,-8.16,2.06,8.416008555,-8.09296,1.13122,8.17163755,3.22704,0.94122,3.3615,-11.32,0.19,11.32159441
19/09/2020 23:30,-4.46864,1.44998,4.697998026,3.29136,0.95998,3.4285,-7.76,0.49,7.775454971,-7.17864,3.25998,7.884183017,3.29136,0.95998,3.4285,-10.47,2.3,10.71965018
20/09/2020 00:00,-3.13712,2.71084,4.146103641,3.60288,1.05084,3.753,-6.74,1.66,6.94141196,-5.82712,2.44084,6.317675791,3.60288,1.05084,3.753,-9.43,1.39,9.531893831
20/09/2020 00:30,-3.37376,2.46182,4.176459535,3.36624,0.98182,3.5065,-6.74,1.48,6.900579686,-5.95376,2.03182,6.290910161,3.36624,0.98182,3.5065,-9.32,1.05,9.378960497
20/09/2020 01:00,-3.71648,2.45186,4.452397225,3.02352,0.88186,3.1495,-6.74,1.57,6.920440737,-6.35648,1.86186,6.623545927,3.02352,0.88186,3.1495,-9.38,0.98,9.431055084
20/09/2020 01:30,-2.96512,2.38434,3.804867126,3.13488,0.91434,3.2655,-6.1,1.47,6.274623495,-5.55512,2.16434,5.961855907,3.13488,0.91434,3.2655,-8.69,1.25,8.779441896
20/09/2020 02:00,-2.39424,2.59168,3.528341027,3.36576,0.98168,3.506,-5.76,1.61,5.980777541,-4.98424,2.18168,5.440806558,3.36576,0.98168,3.506,-8.35,1.2,8.435786863
20/09/2020 02:30,-3.53016,2.65912,4.419609576,2.73984,0.79912,2.854,-6.27,1.86,6.540068807,-6.14016,1.83912,6.4096745,2.73984,0.79912,2.854,-8.88,1.04,8.940693485
20/09/2020 03:00,-2.79848,2.76836,3.936407931,3.01152,0.87836,3.137,-5.81,1.89,6.109680843,-5.31848,1.96836,5.671037877,3.01152,0.87836,3.137,-8.33,1.09,8.401011844
20/09/2020 03:30,-1.94768,2.88526,3.481118017,3.41232,0.99526,3.5545,-5.36,1.89,5.683458454,-4.45768,2.13526,4.942696253,3.41232,0.99526,3.5545,-7.87,1.14,7.952138077
20/09/2020 04:00,-3.21816,2.45012,4.044705403,2.81184,0.82012,2.929,-6.03,1.63,6.246422976,-5.73816,2.25012,6.16356392,2.81184,0.82012,2.929,-8.55,1.43,8.668760004
20/09/2020 04:30,-1.75664,2.62598,3.159359911,3.48336,1.01598,3.6285,-5.24,1.61,5.481760666,-4.21664,2.40598,4.854770092,3.48336,1.01598,3.6285,-7.7,1.39,7.824455253
20/09/2020 05:00,-1.22568,2.71376,2.977714694,3.78432,1.10376,3.942,-5.01,1.61,5.262337883,-3.64568,2.51376,4.428314804,3.78432,1.10376,3.942,-7.43,1.41,7.562605371
20/09/2020 05:30,-2.62856,2.49792,3.626145612,3.18144,0.92792,3.314,-5.81,1.57,6.018388489,-5.10856,2.30792,5.60570067,3.18144,0.92792,3.314,-8.29,1.38,8.404076392
20/09/2020 06:00,-2.4328,2.5396,3.516828685,3.1872,0.9296,3.32,-5.62,1.61,5.846067054,-4.9928,2.1696,5.443823656,3.1872,0.9296,3.32,-8.18,1.24,8.273451517
20/09/2020 06:30,-2.67136,3.11002,4.099803489,3.42864,1.00002,3.5715,-6.1,2.11,6.454618502,-5.43136,1.39002,5.606409462,3.42864,1.00002,3.5715,-8.86,0.39,8.868579368
20/09/2020 07:00,-2.44256,5.37592,5.904795949,3.51744,1.02592,3.664,-5.96,4.35,7.378624533,-5.60256,-0.83408,5.664306489,3.51744,1.02592,3.664,-9.12,-1.86,9.307738716
20/09/2020 07:30,-4.56224,3.51518,5.759385753,2.65776,0.77518,2.7685,-7.22,2.74,7.722434849,-7.66224,0.56518,7.683056049,2.65776,0.77518,2.7685,-10.32,-0.21,10.32213641
20/09/2020 08:00,-3.95544,2.00008,4.432361177,3.39456,0.99008,3.536,-7.35,1.01,7.419070023,-6.92544,2.01008,7.211250987,3.39456,0.99008,3.536,-10.32,1.02,10.37028447
20/09/2020 08:30,-3.45432,4.11624,5.373616883,3.89568,1.13624,4.058,-7.35,2.98,7.931134849,-6.85432,-0.38376,6.865054581,3.89568,1.13624,4.058,-10.75,-1.52,10.85692866
20/09/2020 09:00,-2.86008,4.61956,5.433267175,4.48992,1.30956,4.677,-7.35,3.31,8.060930467,-6.43008,-0.94044,6.498488763,4.48992,1.30956,4.677,-10.92,-2.25,11.14939012
20/09/2020 09:30,-1.56064,2.52648,2.969629337,5.67936,1.65648,5.916,-7.24,0.87,7.29208475,-4.54064,0.42648,4.560624606,5.67936,1.65648,5.916,-10.22,-1.23,10.29375053
20/09/2020 10:00,0.2156,2.4058,2.415441368,6.7056,1.9558,6.985,-6.49,0.45,6.505582218,-2.7144,1.5858,3.143680804,6.7056,1.9558,6.985,-9.42,-0.37,9.427263654
20/09/2020 10:30,1.12616,2.79388,3.012308384,7.31616,2.13388,7.621,-6.19,0.66,6.225086345,-2.15384,1.60388,2.685415759,7.31616,2.13388,7.621,-9.47,-0.53,9.48481945
20/09/2020 11:00,4.33488,3.26434,5.426518244,9.13488,2.66434,9.5155,-4.8,0.6,4.837354649,1.24488,1.90434,2.275134513,9.13488,2.66434,9.5155,-7.89,-0.76,7.926518782
20/09/2020 11:30,6.33696,3.43328,7.207251459,10.29696,3.00328,10.726,-3.96,0.43,3.983277545,3.77696,2.19328,4.367597051,10.29696,3.00328,10.726,-6.52,-0.81,6.570121764
20/09/2020 12:00,10.77544,3.17742,11.23414906,12.74544,3.71742,13.2765,-1.97,-0.54,2.042669822,8.71544,3.05742,9.236163243,12.74544,3.71742,13.2765,-4.03,-0.66,4.08368706
20/09/2020 12:30,18.1328,3.7979,18.52626461,16.3128,4.7579,16.9925,1.82,-0.96,2.057668584,16.2528,3.6379,16.65496395,16.3128,4.7579,16.9925,-0.06,-1.12,1.121605991
20/09/2020 13:00,23.05816,4.23238,23.44337397,18.72816,5.46238,19.5085,4.33,-1.23,4.50131092,21.45816,3.97238,21.82275036,18.72816,5.46238,19.5085,2.73,-1.49,3.110144691
20/09/2020 13:30,20.0476,4.2843,20.5002803,16.9176,4.9343,17.6225,3.13,-0.65,3.19677963,18.3076,3.6843,18.67464281,16.9176,4.9343,17.6225,1.39,-1.25,1.869384926
20/09/2020 14:00,19.73144,4.10042,20.15299404,16.80144,4.90042,17.5015,2.93,-0.8,3.037252047,18.19144,3.84042,18.59239939,16.80144,4.90042,17.5015,1.39,-1.06,1.748056063
20/09/2020 14:30,20.57408,4.08994,20.97666268,17.07408,4.97994,17.7855,3.5,-0.89,3.611384776,18.80408,3.91994,19.20831472,17.07408,4.97994,17.7855,1.73,-1.06,2.028915967
20/09/2020 15:00,18.64152,3.99086,19.06392487,15.91152,4.64086,16.5745,2.73,-0.65,2.806314309,16.63152,3.81086,17.06253532,15.91152,4.64086,16.5745,0.72,-0.83,1.098772042
20/09/2020 15:30,18.4388,4.0009,18.86787074,15.8088,4.6109,16.4675,2.63,-0.61,2.699814808,16.3188,3.8609,16.76931073,15.8088,4.6109,16.4675,0.51,-0.75,0.906972987
20/09/2020 16:00,17.28824,3.94532,17.73270403,15.13824,4.41532,15.769,2.15,-0.47,2.200772592,14.53824,3.82532,15.03308004,15.13824,4.41532,15.769,-0.6,-0.59,0.841486779
20/09/2020 16:30,13.21312,3.53466,13.67773232,13.59312,3.96466,14.1595,-0.38,-0.43,0.573846669,11.07312,3.50466,11.61450077,13.59312,3.96466,14.1595,-2.52,-0.46,2.5616401
20/09/2020 17:00,8.33712,2.94916,8.84336557,11.27712,3.28916,11.747,-2.94,-0.34,2.959594567,6.24712,3.61916,7.219752586,11.27712,3.28916,11.747,-5.03,0.33,5.040813426
20/09/2020 17:30,2.62936,2.83398,3.865873336,8.61936,2.51398,8.9785,-5.99,0.32,5.998541489,0.47936,2.94398,2.982751121,8.61936,2.51398,8.9785,-8.14,0.43,8.151349582
20/09/2020 18:00,-3.0888,2.0441,3.703920929,5.9112,1.7241,6.1575,-9,0.32,9.005687092,-5.5488,2.3441,6.023619033,5.9112,1.7241,6.1575,-11.46,0.62,11.47675912
20/09/2020 18:30,-7.19344,1.50358,7.348900044,3.88656,1.13358,4.0485,-11.08,0.37,11.08617608,-9.94344,1.93358,10.12969549,3.88656,1.13358,4.0485,-13.83,0.8,13.85311878
20/09/2020 19:00,-7.922,1.399,8.044581095,3.528,1.029,3.675,-11.45,0.37,11.45597661,-10.772,1.889,10.93637531,3.528,1.029,3.675,-14.3,0.86,14.3258368
20/09/2020 19:30,-9.13824,1.22218,9.219607055,2.92176,0.85218,3.0435,-12.06,0.37,12.06567445,-12.09824,1.77218,12.22734775,2.92176,0.85218,3.0435,-15.02,0.92,15.04814939
20/09/2020 20:00,-8.948,3.7885,9.716966412,3.012,0.8785,3.1375,-11.96,2.91,12.30892765,-12.448,-0.7215,12.46889194,3.012,0.8785,3.1375,-15.46,-1.6,15.54257379
20/09/2020 20:30,-10.756,3.7245,11.38259356,1.764,0.5145,1.8375,-12.52,3.21,12.92495648,-14.336,-1.5155,14.41588139,1.764,0.5145,1.8375,-16.1,-2.03,16.22747362
20/09/2020 21:00,-10.20616,4.35362,11.09593209,1.62384,0.47362,1.6915,-11.83,3.88,12.45003213,-14.53616,-2.23638,14.70718678,1.62384,0.47362,1.6915,-16.16,-2.71,16.38565531
20/09/2020 21:30,-9.31424,4.69168,10.42913841,1.68576,0.49168,1.756,-11,4.2,11.77454882,-13.63424,-2.21832,13.81352395,1.68576,0.49168,1.756,-15.32,-2.71,15.55784368
20/09/2020 22:00,-8.7568,4.5951,9.8892108,1.6632,0.4851,1.7325,-10.42,4.11,11.20127225,-12.7868,-2.0349,12.94770529,1.6632,0.4851,1.7325,-14.45,-2.52,14.66809122
20/09/2020 22:30,-7.8552,4.0664,8.845325093,1.8048,0.5264,1.88,-9.66,3.54,10.28820684,-11.6852,-1.2736,11.75440156,1.8048,0.5264,1.88,-13.49,-1.8,13.60955914
20/09/2020 23:00,-7.65376,1.41682,7.783792202,1.80624,0.52682,1.8815,-9.46,0.89,9.501773519,-10.94376,1.50682,11.04700817,1.80624,0.52682,1.8815,-12.75,0.98,12.78760728
20/09/2020 23:30,-6.55272,1.94004,6.833878445,1.81728,0.53004,1.893,-8.37,1.41,8.48793261,-9.83272,1.42004,9.934731813,1.81728,0.53004,1.893,-11.65,0.89,11.68394625
21/09/2020 00:00,-6.26328,1.34696,6.406479345,1.80672,0.52696,1.882,-8.07,0.82,8.111553489,-9.32328,1.87696,9.510337996,1.80672,0.52696,1.882,-11.13,1.35,11.21157438
21/09/2020 00:30,-6.08544,-0.99492,6.166234329,1.83456,0.53508,1.911,-7.92,-1.53,8.066430437,-8.64544,4.49508,9.744197094,1.83456,0.53508,1.911,-10.48,3.96,11.20321382
21/09/2020 01:00,-4.92864,1.87248,5.272349913,2.27136,0.66248,2.366,-7.2,1.21,7.30096569,-7.75864,1.91248,7.990874445,2.27136,0.66248,2.366,-10.03,1.25,10.10759121
21/09/2020 01:30,-5.686,1.7595,5.95201111,1.884,0.5495,1.9625,-7.57,1.21,7.666094182,-8.506,1.7995,8.694264561,1.884,0.5495,1.9625,-10.39,1.25,10.46492236
21/09/2020 02:00,-5.50392,1.74844,5.774961281,1.84608,0.53844,1.923,-7.35,1.21,7.448932809,-8.33392,1.83844,8.534288734,1.84608,0.53844,1.923,-10.18,1.3,10.26267022
21/09/2020 02:30,-5.18928,1.79646,5.491438377,2.01072,0.58646,2.0945,-7.2,1.21,7.30096569,-7.95928,1.88646,8.179784193,2.01072,0.58646,2.0945,-9.97,1.3,10.05439705
21/09/2020 03:00,-4.36456,2.12242,4.853251554,2.30544,0.67242,2.4015,-6.67,1.45,6.825789332,-7.09456,2.22242,7.43450955,2.30544,0.67242,2.4015,-9.4,1.55,9.526935499
21/09/2020 03:30,-4.79624,1.98818,5.191991704,2.15376,0.62818,2.2435,-6.95,1.36,7.081814739,-7.53624,2.05818,7.812235164,2.15376,0.62818,2.2435,-9.69,1.43,9.794947677
21/09/2020 04:00,-4.17248,2.17386,4.704812074,2.44752,0.71386,2.5495,-6.62,1.46,6.779085484,-6.91248,1.65386,7.107575722,2.44752,0.71386,2.5495,-9.36,0.94,9.407082438
21/09/2020 04:30,-4.91496,1.88522,5.264113054,2.07504,0.60522,2.1615,-6.99,1.28,7.106229661,-7.66496,1.84522,7.883936114,2.07504,0.60522,2.1615,-9.74,1.24,9.818614974
21/09/2020 05:00,-4.85448,1.93286,5.22512429,2.13552,0.62286,2.2245,-6.99,1.31,7.111694594,-7.60448,1.99286,7.86127261,2.13552,0.62286,2.2245,-9.74,1.37,9.835878202
21/09/2020 05:30,-3.95416,5.26212,6.582194786,2.95584,0.86212,3.079,-6.91,4.4,8.191953369,-7.42416,-1.13788,7.510853653,2.95584,0.86212,3.079,-10.38,-2,10.57092238
21/09/2020 06:00,-4.30664,5.36848,6.882421492,2.94336,0.85848,3.066,-7.25,4.51,8.538301939,-7.97664,-1.26152,8.075779739,2.94336,0.85848,3.066,-10.92,-2.12,11.12388421
21/09/2020 06:30,-5.89864,4.87248,7.650817943,2.75136,0.80248,2.866,-8.65,4.07,9.559675727,-10.10864,-1.90752,10.2870421,2.75136,0.80248,2.866,-12.86,-2.71,13.14243889
21/09/2020 07:00,-7.55504,4.33228,8.709034355,2.54496,0.74228,2.651,-10.1,3.59,10.71905313,-11.99504,-2.32772,12.21880784,2.54496,0.74228,2.651,-14.54,-3.07,14.86056863
21/09/2020 07:30,-7.08744,5.95658,9.258112715,3.38256,0.98658,3.5235,-10.47,4.97,11.58972821,-11.82744,-4.04342,12.49950328,3.38256,0.98658,3.5235,-15.21,-5.03,16.02014357
21/09/2020 08:00,-6.93504,-1.43022,7.080982209,3.80496,1.10978,3.9635,-10.74,-2.54,11.03626748,-11.23504,-0.00022,11.23504,3.80496,1.10978,3.9635,-15.04,-1.11,15.08090515
21/09/2020 08:30,-3.5876,-0.7493,3.66501354,5.7624,1.6807,6.0025,-9.35,-2.43,9.660610747,-7.6276,1.2907,7.736031815,5.7624,1.6807,6.0025,-13.39,-0.39,13.39567841
21/09/2020 09:00,3.66752,0.21386,3.673749998,9.64752,2.81386,10.0495,-5.98,-2.6,6.520766826,-0.02248,2.26386,2.26397161,9.64752,2.81386,10.0495,-9.67,-0.55,9.685628529
21/09/2020 09:30,8.85912,1.64016,9.009668806,12.06912,3.52016,12.572,-3.21,-1.88,3.720013441,4.93912,1.85016,5.27427705,12.06912,3.52016,12.572,-7.13,-1.67,7.322963881
21/09/2020 10:00,12.92416,4.58288,13.71264748,13.72416,4.00288,14.296,-0.8,0.58,0.988129546,9.02416,-0.70712,9.051822049,13.72416,4.00288,14.296,-4.7,-4.71,6.653878568
21/09/2020 10:30,17.35248,4.94114,18.04226778,15.67248,4.57114,16.3255,1.68,0.37,1.720261608,13.56248,-0.52886,13.57278736,15.67248,4.57114,16.3255,-2.11,-5.1,5.519248137
21/09/2020 11:00,19.51048,-0.86736,19.52975021,16.98048,4.95264,17.688,2.53,-5.82,6.346124802,16.13048,5.13264,16.92738546,16.98048,4.95264,17.688,-0.85,0.18,0.868849814
21/09/2020 11:30,21.78216,0.44188,21.7866416,17.97216,5.24188,18.721,3.81,-4.8,6.128303191,19.08216,4.53188,19.61292346,17.97216,5.24188,18.721,1.11,-0.71,1.317649422
21/09/2020 12:00,23.06368,1.99524,23.14982328,18.70368,5.45524,19.483,4.36,-3.46,5.566075817,20.29368,2.94524,20.50628895,18.70368,5.45524,19.483,1.59,-2.51,2.971228702
21/09/2020 12:30,22.98344,0.64392,22.99245849,18.73344,5.46392,19.514,4.25,-4.82,6.426110799,20.49344,3.88392,20.85823381,18.73344,5.46392,19.514,1.76,-1.58,2.365163842
21/09/2020 13:00,23.44048,0.99764,23.46170045,18.78048,5.47764,19.563,4.66,-4.48,6.464209155,20.99048,3.70764,21.31541332,18.78048,5.47764,19.563,2.21,-1.77,2.831430734
21/09/2020 13:30,23.95832,1.71326,24.01949952,18.86832,5.50326,19.6545,5.09,-3.79,6.346038134,21.52832,3.26326,21.77423771,18.86832,5.50326,19.6545,2.66,-2.24,3.477527858
21/09/2020 14:00,23.512,2.0885,23.60457532,18.612,5.4285,19.3875,4.9,-3.34,5.930059022,21.052,2.7885,21.23587616,18.612,5.4285,19.3875,2.44,-2.64,3.594885255
21/09/2020 14:30,22.48264,1.93702,22.56592892,18.09264,5.27702,18.8465,4.39,-3.34,5.51613089,20.04264,2.89702,20.25092944,18.09264,5.27702,18.8465,1.95,-2.38,3.076832787
21/09/2020 15:00,19.6212,1.6391,19.68954388,17.0712,4.9791,17.7825,2.55,-3.34,4.202154209,17.1212,3.0691,17.3941043,17.0712,4.9791,17.7825,0.05,-1.91,1.910654338
21/09/2020 15:30,18.09632,1.95976,18.20212781,16.45632,4.79976,17.142,1.64,-2.84,3.279512159,15.30632,3.14976,15.62704131,16.45632,4.79976,17.142,-1.15,-1.65,2.011218536
21/09/2020 16:00,15.60672,1.92446,15.72492466,15.06672,4.39446,15.6945,0.54,-2.47,2.528339376,12.93672,3.14446,13.31338999,15.06672,4.39446,15.6945,-2.13,-1.25,2.469696338
21/09/2020 16:30,8.99656,3.51858,9.66014995,11.92656,3.47858,12.4235,-2.93,0.04,2.930273025,6.39656,0.44858,6.412269789,11.92656,3.47858,12.4235,-5.53,-3.03,6.305695838
21/09/2020 17:00,5.02144,4.27542,6.595003855,9.96144,2.90542,10.3765,-4.94,1.37,5.126451014,1.91144,-0.70458,2.037163678,9.96144,2.90542,10.3765,-8.05,-3.61,8.822391966
21/09/2020 17:30,-0.73616,3.75112,3.822673515,7.20384,2.10112,7.504,-7.94,1.65,8.109630078,-4.33616,-1.00888,4.451979605,7.20384,2.10112,7.504,-11.54,-3.11,11.95172373
21/09/2020 18:00,-6.48968,2.61926,6.998319045,4.42032,1.28926,4.6045,-10.91,1.33,10.99076885,-10.39968,-1.30074,10.48070936,4.42032,1.28926,4.6045,-14.82,-2.59,15.04461698
21/09/2020 18:30,-9.69616,2.53112,10.02108214,2.88384,0.84112,3.004,-12.58,1.69,12.69300989,-13.84616,-1.83888,13.96773519,2.88384,0.84112,3.004,-16.73,-2.68,16.94329661
21/09/2020 19:00,-12.41824,2.01468,12.58060492,1.42176,0.41468,1.481,-13.84,1.6,13.93217858,-16.70824,-2.37532,16.87623859,1.42176,0.41468,1.481,-18.13,-2.79,18.34341844
21/09/2020 19:30,-12.04736,1.70702,12.16769494,1.53264,0.44702,1.5965,-13.58,1.26,13.63832834,-17.16736,-1.80298,17.26177819,1.53264,0.44702,1.5965,-18.7,-2.25,18.83487457
21/09/2020 20:00,-13.05072,1.25854,13.11126292,1.22928,0.35854,1.2805,-14.28,0.9,14.30833324,-18.01072,-1.30146,18.05768072,1.22928,0.35854,1.2805,-19.24,-1.66,19.31147845
21/09/2020 20:30,-12.13248,1.33886,12.20613031,1.36752,0.39886,1.4245,-13.5,0.94,13.53268636,-16.89248,-1.22114,16.93655997,1.36752,0.39886,1.4245,-18.26,-1.62,18.33172114
21/09/2020 21:00,-11.86312,1.30784,11.93499315,1.46688,0.42784,1.528,-13.33,0.88,13.35901568,-16.79312,-1.31216,16.84430596,1.46688,0.42784,1.528,-18.26,-1.74,18.34271518
21/09/2020 21:30,-10.4276,1.5507,10.54227263,1.6824,0.4907,1.7525,-12.11,1.06,12.15630289,-15.3276,-1.2093,15.375231,1.6824,0.4907,1.7525,-17.01,-1.7,17.09473896
21/09/2020 22:00,-9.88952,1.42514,9.99167803,1.56048,0.45514,1.6255,-11.45,0.97,11.49101388,-14.47952,-1.03486,14.51645393,1.56048,0.45514,1.6255,-16.04,-1.49,16.10905646
21/09/2020 22:30,-9.10976,1.74882,9.276103635,1.71024,0.49882,1.7815,-10.82,1.25,10.89196493,-13.24976,-1.13118,13.2979588,1.71024,0.49882,1.7815,-14.96,-1.63,15.04853813
21/09/2020 23:00,-8.95784,2.19438,9.222700312,1.59216,0.46438,1.6585,-10.55,1.73,10.69090267,-12.93784,-1.40562,13.01397216,1.59216,0.46438,1.6585,-14.53,-1.87,14.64983959
21/09/2020 23:30,-8.118,2.546,8.507881052,1.152,0.336,1.2,-9.27,2.21,9.529795381,-12.158,-1.584,12.2607512,1.152,0.336,1.2,-13.31,-1.92,13.44776933
22/09/2020 00:00,-8.33056,2.29442,8.64075188,0.76944,0.22442,0.8015,-9.1,2.07,9.332464841,-12.31056,-1.18558,12.36751743,0.76944,0.22442,0.8015,-13.08,-1.41,13.1557782
22/09/2020 00:30,-7.18664,2.51098,7.612674632,1.20336,0.35098,1.2535,-8.39,2.16,8.663584708,-11.05664,-0.96902,11.09902193,1.20336,0.35098,1.2535,-12.26,-1.32,12.33085561
22/09/2020 01:00,-6.89776,2.46982,7.326602477,1.30224,0.37982,1.3565,-8.2,2.09,8.462156935,-10.72776,-0.94018,10.76887984,1.30224,0.37982,1.3565,-12.03,-1.32,12.10220228
22/09/2020 01:30,-6.39312,2.32784,6.803735915,1.46688,0.42784,1.528,-7.86,1.9,8.086383617,-10.08312,-0.56216,10.09877878,1.46688,0.42784,1.528,-11.55,-0.99,11.59235093
22/09/2020 02:00,-6.71312,1.22534,6.824033869,1.28688,0.37534,1.3405,-8,0.85,8.045029521,-10.18312,0.65534,10.20418558,1.28688,0.37534,1.3405,-11.47,0.28,11.4734171
22/09/2020 02:30,-7.34688,-0.52284,7.365460434,0.81312,0.23716,0.847,-8.16,-0.76,8.195315735,-10.56688,2.31716,10.81795653,0.81312,0.23716,0.847,-11.38,2.08,11.56852627
22/09/2020 03:00,-7.8884,-0.7662,7.925523137,0.8016,0.2338,0.835,-8.69,-1,8.74734817,-10.9284,2.6138,11.23663103,0.8016,0.2338,0.835,-11.73,2.38,11.96901416
22/09/2020 03:30,-7.64336,-0.67598,7.673193667,0.83664,0.24402,0.8715,-8.48,-0.92,8.529759668,-10.69336,2.68402,11.02505834,0.83664,0.24402,0.8715,-11.53,2.44,11.78535108
22/09/2020 04:00,-6.7904,-0.3397,6.798891693,1.0296,0.3003,1.0725,-7.82,-0.64,7.846145551,-9.9304,2.5203,10.2452309,1.0296,0.3003,1.0725,-10.96,2.22,11.18257573
22/09/2020 04:30,-6.40808,-0.10194,6.408890782,1.26192,0.36806,1.3145,-7.67,-0.47,7.684386768,-9.44808,2.42806,9.755085394,1.26192,0.36806,1.3145,-10.71,2.06,10.90631468
22/09/2020 05:00,-6.93496,-0.23228,6.93884891,1.05504,0.30772,1.099,-7.99,-0.54,8.00822702,-10.05496,2.64772,10.39772291,1.05504,0.30772,1.099,-11.11,2.34,11.35375268
22/09/2020 05:30,-7.67928,-0.51354,7.696431943,0.81072,0.23646,0.8445,-8.49,-0.75,8.52306283,-10.84928,2.57646,11.15100994,0.81072,0.23646,0.8445,-11.66,2.34,11.89248502
22/09/2020 06:00,-7.32504,0.69228,7.357680518,1.10496,0.32228,1.151,-8.43,0.37,8.438115903,-10.71504,1.21228,10.78339951,1.10496,0.32228,1.151,-11.82,0.89,11.85345941
22/09/2020 06:30,-6.36216,2.44312,6.815124005,2.54784,0.74312,2.654,-8.91,1.7,9.070727644,-10.46216,-0.85688,10.49719178,2.54784,0.74312,2.654,-13.01,-1.6,13.10801663
22/09/2020 07:00,-8.21112,-0.46366,8.224200402,2.07888,0.60634,2.1655,-10.29,-1.07,10.34548211,-12.09112,1.20634,12.1511497,2.07888,0.60634,2.1655,-14.17,0.6,14.1826972
22/09/2020 07:30,-9.43392,1.08094,9.495645205,2.26608,0.66094,2.3605,-11.7,0.42,11.70753603,-12.89392,-1.22906,12.95236509,2.26608,0.66094,2.3605,-15.16,-1.89,15.27735906
22/09/2020 08:00,-6.88432,1.86624,7.132791431,3.89568,1.13624,4.058,-10.78,0.73,10.8046888,-10.22432,-1.68376,10.3620349,3.89568,1.13624,4.058,-14.12,-2.82,14.39884718
22/09/2020 08:30,-3.70152,2.16414,4.287744425,5.80848,1.69414,6.0505,-9.51,0.47,9.521607007,-6.84152,-1.43586,6.990571497,5.80848,1.69414,6.0505,-12.65,-3.13,13.03147728
22/09/2020 09:00,1.29976,2.86868,3.149396926,8.42976,2.45868,8.781,-7.13,0.41,7.14177849,-1.41024,-0.54132,1.510564199,8.42976,2.45868,8.781,-9.84,-3,10.28715704
22/09/2020 09:30,6.09192,3.43556,6.993894609,10.68192,3.11556,11.127,-4.59,0.32,4.601141163,3.52192,-0.41444,3.546220664,10.68192,3.11556,11.127,-7.16,-3.53,7.982887949
22/09/2020 10:00,11.97136,2.34248,12.19838812,13.55136,3.95248,14.116,-1.58,-1.61,2.255770378,9.67136,1.15248,9.739785131,13.55136,3.95248,14.116,-3.88,-2.8,4.784809296
22/09/2020 10:30,16.38216,10.13938,19.2660892,15.15216,4.41938,15.7835,1.23,5.72,5.850752088,11.88216,-6.02062,13.32042009,15.15216,4.41938,15.7835,-3.27,-10.44,10.94013254
22/09/2020 11:00,17.56584,9.96462,20.19535557,16.33584,4.76462,17.0165,1.23,5.2,5.343491368,13.25584,-5.89538,14.50768071,16.33584,4.76462,17.0165,-3.08,-10.66,11.09603533
22/09/2020 11:30,19.66728,6.02254,20.56873576,17.59728,5.13254,18.3305,2.07,0.89,2.253219918,15.83728,-1.56746,15.91465892,17.59728,5.13254,18.3305,-1.76,-6.7,6.92730828
22/09/2020 12:00,22.70352,1.06436,22.72845535,19.28352,5.62436,20.087,3.42,-4.56,5.7,20.80352,3.95436,21.17601019,19.28352,5.62436,20.087,1.52,-1.67,2.25816297
22/09/2020 12:30,24.83,2.31,24.93722118,20.4,5.95,21.25,4.43,-3.64,5.733628868,23.12,3.25,23.34731034,20.4,5.95,21.25,2.72,-2.7,3.832544846
22/09/2020 13:00,25.06288,4.22584,25.41664175,20.52288,5.98584,21.378,4.54,-1.76,4.869209381,23.24288,1.51584,23.29225712,20.52288,5.98584,21.378,2.72,-4.47,5.232523292
22/09/2020 13:30,26.94752,3.47386,27.1705086,21.40752,6.24386,22.2995,5.54,-2.77,6.193908298,25.08752,2.74386,25.23712399,21.40752,6.24386,22.2995,3.68,-3.5,5.07862186
22/09/2020 14:00,27.96976,3.45118,28.1818757,21.80976,6.36118,22.7185,6.16,-2.91,6.812760087,25.98976,3.57118,26.23396561,21.80976,6.36118,22.7185,4.18,-2.79,5.025584543
22/09/2020 14:30,27.9676,1.9068,28.03252639,21.6576,6.3168,22.56,6.31,-4.41,7.698324493,25.9076,5.1068,26.40611944,21.6576,6.3168,22.56,4.25,-1.21,4.418891264
22/09/2020 15:00,25.6952,1.8236,25.75982958,20.0352,5.8436,20.87,5.66,-4.02,6.942333902,23.4752,4.6036,23.92233576,20.0352,5.8436,20.87,3.44,-1.24,3.656665147
22/09/2020 15:30,22.0592,3.6456,22.35841461,18.2592,5.3256,19.02,3.8,-1.68,4.154804448,19.8492,2.7956,20.04510214,18.2592,5.3256,19.02,1.59,-2.53,2.988143236
22/09/2020 16:00,19.61864,3.59252,19.94485486,17.28864,5.04252,18.009,2.33,-1.45,2.744339629,16.37864,2.70252,16.60010429,17.28864,5.04252,18.009,-0.91,-2.34,2.510717029
22/09/2020 16:30,11.938,4.314,12.693559,14.448,4.214,15.05,-2.51,0.1,2.511991242,10.158,1.314,10.24263443,14.448,4.214,15.05,-4.29,-2.9,5.178233289
22/09/2020 17:00,10.30528,4.36654,11.19220566,13.56528,3.95654,14.1305,-3.26,0.41,3.285681056,8.04528,1.46654,8.177852398,13.56528,3.95654,14.1305,-5.52,-2.49,6.055617227
22/09/2020 17:30,3.55048,2.51264,4.34962849,10.26048,2.99264,10.688,-6.71,-0.48,6.727146498,0.91048,1.67264,1.904389246,10.26048,2.99264,10.688,-9.35,-1.32,9.44271677
22/09/2020 18:00,-3.238,1.7035,3.658764306,6.972,2.0335,7.2625,-10.21,-0.33,10.21533161,-6.228,1.0735,6.319840682,6.972,2.0335,7.2625,-13.2,-0.96,13.23486305
22/09/2020 18:30,-6.4864,1.1848,6.593719436,5.1936,1.5148,5.41,-11.68,-0.33,11.68466089,-9.6164,0.8948,9.657940567,5.1936,1.5148,5.41,-14.81,-0.62,14.82297204
22/09/2020 19:00,-8.77088,0.99266,8.826874297,4.08912,1.19266,4.2595,-12.86,-0.2,12.86155512,-12.60088,0.43266,12.60830565,4.08912,1.19266,4.2595,-16.69,-0.76,16.70729481
