Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/09/2020 19:30,-8.46976,1.66882,8.632600689,4.59024,1.33882,4.7815,-13.06,0.33,13.06416855,-12.55976,0.57882,12.57309047,4.59024,1.33882,4.7815,-17.15,-0.76,17.16683139
22/09/2020 20:00,-10.31408,1.35256,10.40238746,3.50592,1.02256,3.652,-13.82,0.33,13.82393938,-14.65408,0.52256,14.6633942,3.50592,1.02256,3.652,-18.16,-0.5,18.16688196
22/09/2020 20:30,-9.40056,1.50442,9.520178982,3.64944,1.06442,3.8015,-13.05,0.44,13.05741552,-13.85056,0.24442,13.85271646,3.64944,1.06442,3.8015,-17.5,-0.82,17.5192009
22/09/2020 21:00,-9.09056,1.44692,9.204990961,3.58944,1.04692,3.739,-12.68,0.4,12.68630758,-13.75056,0.25692,13.75295998,3.58944,1.04692,3.739,-17.34,-0.79,17.35798663
22/09/2020 21:30,-9.90616,2.20862,10.14938462,2.70384,0.78862,2.8165,-12.61,1.42,12.68970055,-14.91616,-0.87138,14.94159069,2.70384,0.78862,2.8165,-17.62,-1.66,17.69802249
22/09/2020 22:00,-9.52096,-0.15528,9.522226168,2.51904,0.73472,2.624,-12.04,-0.89,12.07284971,-13.87096,1.71472,13.97654449,2.51904,0.73472,2.624,-16.39,0.98,16.41927221
22/09/2020 22:30,-8.12688,-0.11784,8.127734297,2.85312,0.83216,2.972,-10.98,-0.95,11.02102082,-12.16688,2.18216,12.36101902,2.85312,0.83216,2.972,-15.02,1.35,15.08054707
22/09/2020 23:00,-7.76944,1.11308,7.848767101,2.65056,0.77308,2.761,-10.42,0.34,10.42554555,-11.69944,0.82308,11.72835696,2.65056,0.77308,2.761,-14.35,0.05,14.35008711
22/09/2020 23:30,-5.97872,1.33704,6.126399334,3.04128,0.88704,3.168,-9.02,0.45,9.03121808,-9.61872,1.18704,9.691689141,3.04128,0.88704,3.168,-12.66,0.3,12.663554
23/09/2020 00:00,-5.40464,0.42198,5.421088512,2.95536,0.86198,3.0785,-8.36,-0.44,8.37157094,-8.78464,2.59198,9.159053458,2.95536,0.86198,3.0785,-11.74,1.73,11.86678137
23/09/2020 00:30,-4.73872,0.23454,4.744520655,3.10128,0.90454,3.2305,-7.84,-0.67,7.868576746,-8.03872,2.80454,8.513898276,3.10128,0.90454,3.2305,-11.14,1.9,11.30086722
23/09/2020 01:00,-2.91896,3.56322,4.60617675,3.85104,1.12322,4.0115,-6.77,2.44,7.196283763,-6.43896,0.23322,6.443182246,3.85104,1.12322,4.0115,-10.29,-0.89,10.32841711
23/09/2020 01:30,-2.8648,3.4061,4.450684919,3.6552,1.0661,3.8075,-6.52,2.34,6.927192794,-6.4048,0.4061,6.417661587,3.6552,1.0661,3.8075,-10.06,-0.66,10.08162685
23/09/2020 02:00,-3.99056,2.66692,4.799690761,3.10944,0.90692,3.239,-7.1,1.76,7.314888926,-7.30056,1.04692,7.375243576,3.10944,0.90692,3.239,-10.41,0.14,10.41094136
23/09/2020 02:30,-4.63176,2.24032,5.14511753,2.77824,0.81032,2.894,-7.41,1.43,7.546721142,-7.82176,1.57032,7.977833942,2.77824,0.81032,2.894,-10.6,0.76,10.62721036
23/09/2020 03:00,-3.33496,1.88522,3.830928432,3.27504,0.95522,3.4115,-6.61,0.93,6.675102995,-6.38496,2.17522,6.745316616,3.27504,0.95522,3.4115,-9.66,1.22,9.736734566
23/09/2020 03:30,-3.48088,1.71266,3.87939813,3.12912,0.91266,3.2595,-6.61,0.8,6.658235502,-6.53088,2.27266,6.915010994,3.12912,0.91266,3.2595,-9.66,1.36,9.755265245
23/09/2020 04:00,-3.98232,2.03724,4.473166596,2.76768,0.80724,2.883,-6.75,1.23,6.861151507,-7.11232,1.81724,7.340807653,2.76768,0.80724,2.883,-9.88,1.01,9.931490321
23/09/2020 04:30,-3.69616,1.98362,4.194800001,2.82384,0.82362,2.9415,-6.52,1.16,6.622386277,-6.79616,2.19362,7.141411587,2.82384,0.82362,2.9415,-9.62,1.37,9.717062313
23/09/2020 05:00,-5.41608,1.79406,5.705486294,2.17392,0.63406,2.2645,-7.59,1.16,7.678131283,-8.52608,1.94406,8.74490763,2.17392,0.63406,2.2645,-10.7,1.31,10.77989332
23/09/2020 05:30,-5.55288,2.78916,6.214007547,2.15712,0.62916,2.247,-7.71,2.16,8.006853315,-8.90288,0.59916,8.923018828,2.15712,0.62916,2.247,-11.06,-0.03,11.06004069
23/09/2020 06:00,-6.65504,4.41228,7.984846411,2.06496,0.60228,2.151,-8.72,3.81,9.516012821,-10.44504,-1.46772,10.54765674,2.06496,0.60228,2.151,-12.51,-2.07,12.68010252
23/09/2020 06:30,-6.28672,2.33304,6.705663576,2.99328,0.87304,3.118,-9.28,1.46,9.394147114,-10.14672,-0.07696,10.14701186,2.99328,0.87304,3.118,-13.14,-0.95,13.17429695
23/09/2020 07:00,-8.25312,1.58784,8.404476521,2.66688,0.77784,2.778,-10.92,0.81,10.95,-12.38312,0.08784,12.38343154,2.66688,0.77784,2.778,-15.05,-0.69,15.06580897
23/09/2020 07:30,-9.28976,-0.44118,9.30023014,2.91024,0.84882,3.0315,-12.2,-1.29,12.26801125,-13.59976,0.77882,13.62204216,2.91024,0.84882,3.0315,-16.51,-0.07,16.51014839
23/09/2020 08:00,-10.15408,-0.40994,10.16235167,3.08592,0.90006,3.2145,-13.24,-1.31,13.30464956,-14.53408,-0.11994,14.53457488,3.08592,0.90006,3.2145,-17.62,-1.02,17.64949858
23/09/2020 08:30,-10.32672,-0.28446,10.33063713,3.17328,0.92554,3.3055,-13.5,-1.21,13.55411746,-14.72672,-0.91446,14.75508452,3.17328,0.92554,3.3055,-17.9,-1.84,17.99432133
23/09/2020 09:00,-7.79896,0.16572,7.800720492,4.51104,1.31572,4.699,-12.31,-1.15,12.3635998,-12.30896,-0.12428,12.30958739,4.51104,1.31572,4.699,-16.82,-1.44,16.88152837
23/09/2020 09:30,-6.47296,-0.10628,6.473832451,5.32704,1.55372,5.549,-11.8,-1.66,11.91619067,-10.80296,0.50372,10.81469734,5.32704,1.55372,5.549,-16.13,-1.05,16.16413932
23/09/2020 10:00,-7.514,0.4855,7.529668402,4.956,1.4455,5.1625,-12.47,-0.96,12.5068981,-11.344,-0.8945,11.37921202,4.956,1.4455,5.1625,-16.3,-2.34,16.46710661
23/09/2020 10:30,-7.99128,0.48796,8.006163938,4.75872,1.38796,4.957,-12.75,-0.9,12.78172524,-11.54128,-0.77204,11.56707352,4.75872,1.38796,4.957,-16.3,-2.16,16.44249373
23/09/2020 11:00,-7.78344,0.54858,7.802748122,4.96656,1.44858,5.1735,-12.75,-0.9,12.78172524,-11.46344,-1.04142,11.51064778,4.96656,1.44858,5.1735,-16.43,-2.49,16.61761114
23/09/2020 11:30,-6.88856,-0.72708,6.926824973,5.22144,1.52292,5.439,-12.11,-2.25,12.31724807,-11.31856,0.38292,11.32503546,5.22144,1.52292,5.439,-16.54,-1.14,16.57924003
23/09/2020 12:00,-6.56736,-0.82298,6.618724458,5.61264,1.63702,5.8465,-12.18,-2.46,12.42594061,-11.08736,0.46702,11.09719151,5.61264,1.63702,5.8465,-16.7,-1.17,16.74093486
23/09/2020 12:30,-4.5048,0.6286,4.548445998,6.7152,1.9586,6.995,-11.22,-1.33,11.298553,-8.2348,-0.2814,8.239606605,6.7152,1.9586,6.995,-14.95,-2.24,15.11688129
23/09/2020 13:00,-7.29712,2.46584,7.702488377,5.16288,1.50584,5.378,-12.46,0.96,12.49692762,-11.38712,-2.21416,11.6003882,5.16288,1.50584,5.378,-16.55,-3.72,16.96292722
23/09/2020 13:30,-7.11616,2.84112,7.662355774,5.28384,1.54112,5.504,-12.4,1.3,12.46795893,-10.90616,-2.26888,11.13966527,5.28384,1.54112,5.504,-16.19,-3.81,16.63226383
23/09/2020 14:00,-8.5732,1.4199,8.689987011,4.4568,1.2999,4.6425,-13.03,0.12,13.03055256,-12.7832,-1.5701,12.87926303,4.4568,1.2999,4.6425,-17.24,-2.87,17.47725665
23/09/2020 14:30,0.498,1.344,1.433296899,7.968,2.324,8.3,-7.47,-0.98,7.534009557,-3.882,0.724,3.948936566,7.968,2.324,8.3,-11.85,-1.6,11.95752901
23/09/2020 15:00,-2.52104,0.99178,2.709108756,6.34896,1.85178,6.6135,-8.87,-0.86,8.911593572,-7.08104,0.39178,7.091869926,6.34896,1.85178,6.6135,-13.43,-1.46,13.50912654
23/09/2020 15:30,-1.84808,0.85806,2.037563901,6.78192,1.97806,7.0645,-8.63,-1.12,8.70237324,-6.29808,1.04806,6.384688046,6.78192,1.97806,7.0645,-13.08,-0.93,13.11302025
23/09/2020 16:00,-8.70328,1.25446,8.793221972,4.02672,1.17446,4.1945,-12.73,0.08,12.73025137,-12.82328,-0.31554,12.82716163,4.02672,1.17446,4.1945,-16.85,-1.49,16.91575006
23/09/2020 16:30,-6.54504,2.78228,7.11186548,5.42496,1.58228,5.651,-11.97,1.2,12.03,-9.98504,-0.75772,10.01374872,5.42496,1.58228,5.651,-15.41,-2.34,15.58665134
23/09/2020 17:00,-4.29088,2.27266,4.855577684,6.72912,1.96266,7.0095,-11.02,0.31,11.02435939,-7.76088,0.68266,7.790846106,6.72912,1.96266,7.0095,-14.49,-1.28,14.54642568
23/09/2020 17:30,-8.15896,1.08322,8.230552463,4.57104,1.33322,4.7615,-12.73,-0.25,12.73245459,-11.74896,0.86322,11.78062858,4.57104,1.33322,4.7615,-16.32,-0.47,16.32676637
23/09/2020 18:00,-7.67848,1.14586,7.7635076,4.51152,1.31586,4.6995,-12.19,-0.17,12.19118534,-11.49848,0.56586,11.51239505,4.51152,1.31586,4.6995,-16.01,-0.75,16.02755752
23/09/2020 18:30,-7.47072,4.00354,8.475847441,4.46928,1.30354,4.6555,-11.94,2.7,12.2414705,-11.54072,-1.63646,11.65616658,4.46928,1.30354,4.6555,-16.01,-2.94,16.27770561
23/09/2020 19:00,-8.86376,4.05182,9.745947191,3.84624,1.12182,4.0065,-12.71,2.93,13.0433508,-12.43376,0.28182,12.43695342,3.84624,1.12182,4.0065,-16.28,-0.84,16.30165636
23/09/2020 19:30,-9.21616,0.74362,9.246111391,3.78384,1.10362,3.9415,-13,-0.36,13.00498366,-12.57616,1.52362,12.66811818,3.78384,1.10362,3.9415,-16.36,0.42,16.36539031
23/09/2020 20:00,-8.87792,0.70394,8.905784359,3.44208,1.00394,3.5855,-12.32,-0.3,12.32365206,-13.62792,1.39394,13.6990245,3.44208,1.00394,3.5855,-17.07,0.39,17.0744546
23/09/2020 20:30,-11.05536,-0.13198,11.05614777,2.08464,0.60802,2.1715,-13.14,-0.74,13.16082064,-15.76536,1.12802,15.8056637,2.08464,0.60802,2.1715,-17.85,0.52,17.85757262
23/09/2020 21:00,-11.27576,-0.71418,11.2983546,1.97424,0.57582,2.0565,-13.25,-1.29,13.31264812,-15.87576,1.46582,15.94328648,1.97424,0.57582,2.0565,-17.85,0.89,17.8721739
23/09/2020 21:30,-9.16024,2.64868,9.53548649,2.66976,0.77868,2.781,-11.83,1.87,11.97688607,-14.16024,-1.18132,14.20943045,2.66976,0.77868,2.781,-16.83,-1.96,16.94374516
23/09/2020 22:00,-8.60152,2.87664,9.069796249,2.38848,0.69664,2.488,-10.99,2.18,11.2041287,-13.38152,-1.22336,13.43732441,2.38848,0.69664,2.488,-15.77,-1.92,15.8864502
23/09/2020 22:30,-8.4316,2.7687,8.87454665,2.0184,0.5887,2.1025,-10.45,2.18,10.67496604,-13.0416,-1.0413,13.08310499,2.0184,0.5887,2.1025,-15.06,-1.63,15.14795366
23/09/2020 23:00,-6.52272,3.66254,7.480646727,2.71728,0.79254,2.8305,-9.24,2.87,9.675458645,-10.93272,-1.52746,11.03890849,2.71728,0.79254,2.8305,-13.65,-2.32,13.84575386
23/09/2020 23:30,-5.92376,3.86432,7.072757708,2.58624,0.75432,2.694,-8.51,3.11,9.060474601,-10.05376,-1.45568,10.15859707,2.58624,0.75432,2.694,-12.64,-2.21,12.83174579
24/09/2020 00:00,-4.99584,1.93538,5.357621958,2.86416,0.83538,2.9835,-7.86,1.1,7.936598768,-8.62584,1.24538,8.715278943,2.86416,0.83538,2.9835,-11.49,0.41,11.49731273
24/09/2020 00:30,-4.438,4.8935,6.606223297,2.652,0.7735,2.7625,-7.09,4.12,8.200152438,-8.238,-1.2565,8.333272841,2.652,0.7735,2.7625,-10.89,-2.03,11.07758999
24/09/2020 01:00,-4.14616,4.83612,6.370141239,2.76384,0.80612,2.879,-6.91,4.03,7.99931247,-8.01616,-1.33388,8.126380314,2.76384,0.80612,2.879,-10.78,-2.14,10.99035941
24/09/2020 01:30,-5.10456,2.64242,5.747948873,2.30544,0.67242,2.4015,-7.41,1.97,7.667398516,-8.65456,0.60242,8.67550106,2.30544,0.67242,2.4015,-10.96,-0.07,10.96022354
24/09/2020 02:00,-3.76312,1.59284,4.086344503,3.02688,0.88284,3.153,-6.79,0.71,6.827019848,-7.02312,2.29284,7.387917826,3.02688,0.88284,3.153,-10.05,1.41,10.14842845
24/09/2020 02:30,-5.0264,1.3398,5.201899749,2.4336,0.7098,2.535,-7.46,0.63,7.486554615,-8.2464,2.1198,8.514497343,2.4336,0.7098,2.535,-10.68,1.41,10.77267376
24/09/2020 03:00,-5.45768,1.18526,5.58490038,2.21232,0.64526,2.3045,-7.67,0.54,7.688985629,-8.66768,2.26526,8.958798996,2.21232,0.64526,2.3045,-10.88,1.62,10.99994545
24/09/2020 03:30,-3.6148,0.3686,3.633544413,3.1152,0.9086,3.245,-6.73,-0.54,6.751629433,-6.5748,3.5686,7.480835582,3.1152,0.9086,3.245,-9.69,2.66,10.04846754
24/09/2020 04:00,-2.00904,1.07028,2.276343779,3.84096,1.12028,4.001,-5.85,-0.05,5.850213671,-4.88904,3.59028,6.065708747,3.84096,1.12028,4.001,-8.73,2.47,9.0726953
24/09/2020 04:30,-3.17008,0.10456,3.171803903,3.16992,0.92456,3.302,-6.34,-0.82,6.39280846,-6.10008,4.01456,7.302579544,3.16992,0.92456,3.302,-9.27,3.09,9.77143797
24/09/2020 05:00,-4.48552,-0.06036,4.485926103,2.60448,0.75964,2.713,-7.09,-0.82,7.13726138,-7.41552,3.78964,8.327743284,2.60448,0.75964,2.713,-10.02,3.03,10.46810871
24/09/2020 05:30,-4.44392,1.00844,4.556904234,2.80608,0.81844,2.923,-7.25,0.19,7.252489228,-7.61392,2.66844,8.067983007,2.80608,0.81844,2.923,-10.42,1.85,10.58295327
24/09/2020 06:00,-4.97832,1.44924,5.184975082,2.91168,0.84924,3.033,-7.89,0.6,7.912780801,-8.29832,1.93924,8.521899237,2.91168,0.84924,3.033,-11.21,1.09,11.2628682
24/09/2020 06:30,-5.77336,3.42652,6.713622346,3.17664,0.92652,3.309,-8.95,2.5,9.292604586,-9.88336,-1.11348,9.945885712,3.17664,0.92652,3.309,-13.06,-2.04,13.21836601
24/09/2020 07:00,-7.19848,3.62586,8.0600853,3.07152,0.89586,3.1995,-10.27,2.73,10.62665517,-11.84848,-2.18414,12.04810964,3.07152,0.89586,3.1995,-14.92,-3.08,15.23459222
24/09/2020 07:30,-8.01064,0.74648,8.045345586,3.27936,0.95648,3.416,-11.29,-0.21,11.29195289,-12.12064,-0.26352,12.12350431,3.27936,0.95648,3.416,-15.4,-1.22,15.44824909
24/09/2020 08:00,-8.59592,-0.35006,8.603044964,3.39408,0.98994,3.5355,-11.99,-1.34,12.0646467,-12.34592,0.60994,12.36097761,3.39408,0.98994,3.5355,-15.74,-0.38,15.74458637
24/09/2020 08:30,-7.18456,-0.20008,7.187345435,4.28544,1.24992,4.464,-11.47,-1.45,11.56128886,-11.76456,0.34992,11.76976278,4.28544,1.24992,4.464,-16.05,-0.9,16.07521384
24/09/2020 09:00,-8.04744,0.00908,8.047445123,4.04256,1.17908,4.211,-12.09,-1.17,12.14648097,-12.51744,-0.32092,12.52155317,4.04256,1.17908,4.211,-16.56,-1.5,16.62779601
24/09/2020 09:30,-7.39432,0.60624,7.419130353,4.61568,1.34624,4.808,-12.01,-0.74,12.03277607,-11.82432,-0.44376,11.8326441,4.61568,1.34624,4.808,-16.44,-1.79,16.53716118
24/09/2020 10:00,1.40616,1.35388,1.951993084,8.75616,2.55388,9.121,-7.35,-1.2,7.447314952,-2.78384,0.70388,2.871447753,8.75616,2.55388,9.121,-11.54,-1.85,11.68734786
24/09/2020 10:30,10.90816,2.39238,11.16742749,13.44816,3.92238,14.0085,-2.54,-1.53,2.965215001,7.18816,1.70238,7.386998162,13.44816,3.92238,14.0085,-6.26,-2.22,6.641987654
24/09/2020 11:00,12.8064,2.5602,13.05980494,14.3664,4.1902,14.965,-1.56,-1.63,2.256213642,9.0964,1.8902,9.290713051,14.3664,4.1902,14.965,-5.27,-2.3,5.750034783
24/09/2020 11:30,18.02768,0.87224,18.04876862,17.28768,5.04224,18.008,0.74,-4.17,4.235150529,14.90768,5.24224,15.80253154,17.28768,5.04224,18.008,-2.38,0.2,2.388388578
24/09/2020 12:00,4.73968,-0.74926,4.79853697,10.69968,3.12074,11.1455,-5.96,-3.87,7.106229661,1.99968,4.11074,4.571313099,10.69968,3.12074,11.1455,-8.7,0.99,8.756146413
24/09/2020 12:30,3.06424,-1.08418,3.2503866,9.89424,2.88582,10.3065,-6.83,-3.97,7.899987342,0.26424,4.18582,4.194152101,9.89424,2.88582,10.3065,-9.63,1.3,9.717350462
24/09/2020 13:00,16.82816,0.55238,16.83722342,16.56816,4.83238,17.2585,0.26,-4.28,4.287889924,15.08816,5.11238,15.93075646,16.56816,4.83238,17.2585,-1.48,0.28,1.506253631
24/09/2020 13:30,27.7832,4.4051,28.13025255,21.8232,6.3651,22.7325,5.96,-1.96,6.274009882,26.0432,2.6151,26.17416693,21.8232,6.3651,22.7325,4.22,-3.75,5.645431782
24/09/2020 14:00,22.54616,3.59138,22.83040387,18.89616,5.51138,19.6835,3.65,-1.92,4.124184768,20.12616,2.36138,20.26421555,18.89616,5.51138,19.6835,1.23,-3.15,3.381626827
24/09/2020 14:30,21.93904,2.88722,22.12820633,18.53904,5.40722,19.3115,3.4,-2.52,4.232068052,20.30904,4.06722,20.71230031,18.53904,5.40722,19.3115,1.77,-1.34,2.220022522
24/09/2020 15:00,20.3412,4.0416,20.73882706,17.4912,5.1016,18.22,2.85,-1.06,3.040740042,18.6412,3.3416,18.93833752,17.4912,5.1016,18.22,1.15,-1.76,2.102403387
24/09/2020 15:30,19.5128,4.0629,19.931295,16.9128,4.9329,17.6175,2.6,-0.87,2.741696555,16.9428,3.3129,17.26365483,16.9128,4.9329,17.6175,0.03,-1.62,1.620277754
24/09/2020 16:00,7.0332,3.1851,7.720800752,11.0232,3.2151,11.4825,-3.99,-0.03,3.99011278,3.9432,1.8051,4.336728289,11.0232,3.2151,11.4825,-7.08,-1.41,7.219037332
24/09/2020 16:30,-3.76208,1.81356,4.176391481,6.45792,1.88356,6.727,-10.22,-0.07,10.22023972,-6.62208,0.85356,6.67686365,6.45792,1.88356,6.727,-13.08,-1.03,13.12049161
24/09/2020 17:00,-6.39592,2.33994,6.810514801,5.31408,1.54994,5.5355,-11.71,0.79,11.73661791,-9.47592,0.34994,9.482379335,5.31408,1.54994,5.5355,-14.79,-1.2,14.83860169
24/09/2020 17:30,-6.75312,2.20034,7.102543618,5.24688,1.53034,5.4655,-12,0.67,12.01868961,-10.11312,0.28034,10.11700483,5.24688,1.53034,5.4655,-15.36,-1.25,15.4107787
24/09/2020 18:00,-5.63504,2.31228,6.091002758,5.42496,1.58228,5.651,-11.06,0.73,11.08406514,-8.91504,0.81228,8.951968331,5.42496,1.58228,5.651,-14.34,-0.77,14.36065806
24/09/2020 18:30,-9.1568,4.4301,10.17215672,3.7032,1.0801,3.8575,-12.86,3.35,13.28917228,-12.3968,-0.6799,12.41543049,3.7032,1.0801,3.8575,-16.1,-1.76,16.19591306
24/09/2020 19:00,-8.07528,4.63346,9.310161043,4.19472,1.22346,4.3695,-12.27,3.41,12.73503043,-11.56528,-1.92654,11.72464319,4.19472,1.22346,4.3695,-15.76,-3.15,16.07171739
24/09/2020 19:30,-8.65272,3.52254,9.342261581,4.15728,1.21254,4.3305,-12.81,2.31,13.01661246,-12.19272,-1.58746,12.29562728,4.15728,1.21254,4.3305,-16.35,-2.8,16.58802279
24/09/2020 20:00,-11.99176,3.86032,12.5977926,2.53824,0.74032,2.644,-14.53,3.12,14.86120116,-15.86176,-2.64968,16.0815495,2.53824,0.74032,2.644,-18.4,-3.39,18.70967931
24/09/2020 20:30,-12.24744,2.21658,12.44640564,2.42256,0.70658,2.5235,-14.67,1.51,14.74750826,-15.97744,-0.89342,16.00239945,2.42256,0.70658,2.5235,-18.4,-1.6,18.46943421
24/09/2020 21:00,-10.6316,1.3487,10.71680504,2.7384,0.7987,2.8525,-13.37,0.55,13.38130786,-14.9716,0.1087,14.9719946,2.7384,0.7987,2.8525,-17.71,-0.69,17.72343646
24/09/2020 21:30,-10.49288,1.46416,10.59454082,2.03712,0.59416,2.122,-12.53,0.87,12.5601672,-15.67288,-0.31584,15.67606208,2.03712,0.59416,2.122,-17.71,-0.91,17.73336404
24/09/2020 22:00,-9.31032,-0.20676,9.31261554,2.23968,0.65324,2.333,-11.55,-0.86,11.58197306,-13.58032,3.09324,13.92814507,2.23968,0.65324,2.333,-15.82,2.44,16.00706094
24/09/2020 22:30,-9.14632,1.33024,9.242548783,2.02368,0.59024,2.108,-11.17,0.74,11.19448525,-12.99632,0.89024,13.02677477,2.02368,0.59024,2.108,-15.02,0.3,15.02299571
24/09/2020 23:00,-7.4168,1.9326,7.664454645,2.4432,0.7126,2.545,-9.86,1.22,9.935189983,-11.0568,-0.2174,11.05893706,2.4432,0.7126,2.545,-13.5,-0.93,13.53199542
24/09/2020 23:30,-4.9288,4.8166,6.891495121,3.2112,0.9366,3.345,-8.14,3.88,9.017427571,-8.9888,-1.6034,9.130685462,3.2112,0.9366,3.345,-12.2,-2.54,12.46160503
25/09/2020 00:00,-5.02432,4.32124,6.62698322,2.81568,0.82124,2.933,-7.84,3.5,8.58577894,-8.84432,-0.79876,8.880316087,2.81568,0.82124,2.933,-11.66,-1.62,11.77200068
25/09/2020 00:30,-5.35984,2.07338,5.746893896,2.48016,0.72338,2.5835,-7.84,1.35,7.955381826,-8.59984,1.38338,8.710395413,2.48016,0.72338,2.5835,-11.08,0.66,11.09963963
25/09/2020 01:00,-5.39136,1.38502,5.566421027,2.34864,0.68502,2.4465,-7.74,0.7,7.771589284,-8.73136,1.99502,8.956380533,2.34864,0.68502,2.4465,-11.08,1.31,11.15717258
25/09/2020 01:30,-4.43064,1.42648,4.654612336,2.79936,0.81648,2.916,-7.23,0.61,7.255687424,-7.62064,2.08648,7.901110859,2.79936,0.81648,2.916,-10.42,1.27,10.49710913
25/09/2020 02:00,-1.26656,1.77642,2.18170627,4.51344,1.31642,4.7015,-5.78,0.46,5.798275606,-4.35656,2.67642,5.11300685,4.51344,1.31642,4.7015,-8.87,1.36,8.973655888
25/09/2020 02:30,-1.47408,1.87256,2.383147666,4.22592,1.23256,4.402,-5.7,0.64,5.735817291,-4.40408,2.51256,5.070392332,4.22592,1.23256,4.402,-8.63,1.28,8.724408289
25/09/2020 03:00,-0.81096,2.12222,2.271887728,4.49904,1.31222,4.6865,-5.31,0.81,5.371424392,-3.82096,2.71222,4.685709407,4.49904,1.31222,4.6865,-8.32,1.4,8.436966279
25/09/2020 03:30,1.02128,2.47954,2.681628507,5.14128,1.49954,5.3555,-4.12,0.98,4.234949823,-1.88872,3.06954,3.604072564,5.14128,1.49954,5.3555,-7.03,1.57,7.203179853
25/09/2020 04:00,1.87528,2.26904,2.943674167,5.58528,1.62904,5.818,-3.71,0.64,3.764797471,-0.84472,3.54904,3.648182671,5.58528,1.62904,5.818,-6.43,1.92,6.710536491
25/09/2020 04:30,2.77584,2.80462,3.946033584,6.25584,1.82462,6.5165,-3.48,0.98,3.615356137,-0.04416,3.39462,3.394907223,6.25584,1.82462,6.5165,-6.3,1.57,6.492680494
25/09/2020 05:00,2.1756,2.7433,3.501275518,6.0456,1.7633,6.2975,-3.87,0.98,3.992154807,-0.6744,3.3333,3.400838757,6.0456,1.7633,6.2975,-6.72,1.57,6.900963701
25/09/2020 05:30,2.89776,4.08018,5.004486172,6.37776,1.86018,6.6435,-3.48,2.22,4.127808135,-0.21224,1.77018,1.782858113,6.37776,1.86018,6.6435,-6.59,-0.09,6.590614539
25/09/2020 06:00,3.74112,5.77616,6.881860446,7.22112,2.10616,7.522,-3.48,3.67,5.057598244,0.27112,-0.12384,0.298064423,7.22112,2.10616,7.522,-6.95,-2.23,7.298999931
25/09/2020 06:30,2.66904,4.85722,5.542234265,7.49904,2.18722,7.8115,-4.83,2.67,5.518858578,-1.02096,0.12722,1.028855797,7.49904,2.18722,7.8115,-8.52,-2.06,8.765500556
25/09/2020 07:00,3.99704,5.03122,6.425690893,8.98704,2.62122,9.3615,-4.99,2.41,5.541497992,0.19704,0.18122,0.267704034,8.98704,2.62122,9.3615,-8.79,-2.44,9.122373595
25/09/2020 07:30,2.86728,3.51254,4.534228915,8.71728,2.54254,9.0805,-5.85,0.97,5.929873523,-1.18272,1.05254,1.583245733,8.71728,2.54254,9.0805,-9.9,-1.49,10.01149839
25/09/2020 08:00,2.21864,1.71752,2.805750951,8.76864,2.55752,9.134,-6.55,-0.84,6.603642934,-1.33136,1.53752,2.033835588,8.76864,2.55752,9.134,-10.1,-1.02,10.15137429
25/09/2020 08:30,1.82056,0.72808,1.960749653,9.01056,2.62808,9.386,-7.19,-1.9,7.436807111,-0.74944,3.35808,3.440692023,9.01056,2.62808,9.386,-9.76,0.73,9.78726213
25/09/2020 09:00,2.60832,0.99576,2.791929655,9.44832,2.75576,9.842,-6.84,-1.76,7.062803976,-0.85168,1.91576,2.096543632,9.44832,2.75576,9.842,-10.3,-0.84,10.33419566
25/09/2020 09:30,10.2372,1.6071,10.36257855,13.3272,3.8871,13.8825,-3.09,-2.28,3.840117186,7.2672,2.9871,7.857159935,13.3272,3.8871,13.8825,-6.06,-0.9,6.126467171
25/09/2020 10:00,21.29776,4.09018,21.68695814,18.61776,5.43018,19.3935,2.68,-1.34,2.99633109,18.41776,3.14018,18.68353858,18.61776,5.43018,19.3935,-0.2,-2.29,2.298717033
25/09/2020 10:30,21.102,3.8735,21.45456609,18.492,5.3935,19.2625,2.61,-1.52,3.020347662,18.682,3.2435,18.96147189,18.492,5.3935,19.2625,0.19,-2.15,2.158379021
25/09/2020 11:00,22.87912,3.83766,23.19874493,19.56912,5.70766,20.3845,3.31,-1.87,3.801710142,20.90912,3.44766,21.19145249,19.56912,5.70766,20.3845,1.34,-2.26,2.627394146
25/09/2020 11:30,11.58008,1.52294,11.67979448,13.93008,4.06294,14.5105,-2.35,-2.54,3.460361253,8.58008,3.29294,9.190278921,13.93008,4.06294,14.5105,-5.35,-0.77,5.405127196
25/09/2020 12:00,7.87504,1.57022,8.030058895,12.03504,3.51022,12.5365,-4.16,-1.94,4.590119824,4.63504,2.81022,5.420418088,12.03504,3.51022,12.5365,-7.4,-0.7,7.433034374
25/09/2020 12:30,8.53168,1.46924,8.657264568,12.27168,3.57924,12.783,-3.74,-2.11,4.29414718,5.41168,2.79924,6.092784667,12.27168,3.57924,12.783,-6.86,-0.78,6.904201619
25/09/2020 13:00,11.4852,2.8986,11.84532401,13.6752,3.9886,14.245,-2.19,-1.09,2.446262455,9.3152,2.0786,9.544293007,13.6752,3.9886,14.245,-4.36,-1.91,4.760010504
25/09/2020 13:30,9.25952,4.36486,10.23673353,12.35952,3.60486,12.8745,-3.1,0.76,3.191801999,5.99952,1.04486,6.089825338,12.35952,3.60486,12.8745,-6.36,-2.56,6.85588798
25/09/2020 14:00,10.38976,2.69368,10.7332672,12.86976,3.75368,13.406,-2.48,-1.06,2.697035409,7.38976,2.03368,7.664490016,12.86976,3.75368,13.406,-5.48,-1.72,5.743587729
25/09/2020 14:30,15.08304,2.48422,15.28625018,14.72304,4.29422,15.3365,0.36,-1.81,1.845453874,12.13304,3.71422,12.68881751,14.72304,4.29422,15.3365,-2.59,-0.58,2.654147697
25/09/2020 15:00,20.144,3.057,20.37464073,17.064,4.977,17.775,3.08,-1.92,3.629435218,17.414,4.297,17.93632083,17.064,4.977,17.775,0.35,-0.68,0.764787552
25/09/2020 15:30,29.9216,4.0513,30.19462168,21.9816,6.4113,22.8975,7.94,-2.36,8.283308518,27.8316,5.3713,28.34517282,21.9816,6.4113,22.8975,5.85,-1.04,5.941725339
25/09/2020 16:00,27.94952,4.11486,28.25080072,21.23952,6.19486,22.1245,6.71,-2.08,7.024991103,25.84952,5.47486,26.42294034,21.23952,6.19486,22.1245,4.61,-0.72,4.66588684
25/09/2020 16:30,26.372,4.5085,26.75460626,21.012,6.1285,21.8875,5.36,-1.62,5.59946426,25.072,5.5185,25.67214495,21.012,6.1285,21.8875,4.06,-0.61,4.105569388
25/09/2020 17:00,16.9008,2.6969,17.1146227,16.0008,4.6669,16.6675,0.9,-1.97,2.165848563,14.6708,6.1869,15.92200064,16.0008,4.6669,16.6675,-1.33,1.52,2.019727704
25/09/2020 17:30,7.26992,4.45956,8.528740364,11.44992,3.33956,11.927,-4.18,1.12,4.327447284,4.65992,2.26956,5.183218788,11.44992,3.33956,11.927,-6.79,-1.07,6.873790803
25/09/2020 18:00,3.45536,1.50948,3.770681981,9.73536,2.83948,10.141,-6.28,-1.33,6.419291238,0.67536,4.55948,4.609226508,9.73536,2.83948,10.141,-9.06,1.72,9.221821946
25/09/2020 18:30,0.84288,1.48084,1.703917193,8.64288,2.52084,9.003,-7.8,-1.04,7.869027894,-2.28712,3.96084,4.573748069,8.64288,2.52084,9.003,-10.93,1.44,11.0244501
25/09/2020 19:00,-4.20296,1.62872,4.507505031,6.40704,1.86872,6.674,-10.61,-0.24,10.61271407,-7.18296,2.56872,7.628449174,6.40704,1.86872,6.674,-13.59,0.7,13.60801602
25/09/2020 19:30,-3.6256,3.1642,4.812186301,6.7344,1.9642,7.015,-10.36,1.2,10.42926651,-6.6956,1.1242,6.789321395,6.7344,1.9642,7.015,-13.43,-0.84,13.4562439
25/09/2020 20:00,-5.25184,2.65238,5.883616494,5.76816,1.68238,6.0085,-11.02,0.97,11.06260819,-8.36184,1.27238,8.458091927,5.76816,1.68238,6.0085,-14.13,-0.41,14.13594709
25/09/2020 20:30,-3.86368,2.21976,4.455935098,6.37632,1.85976,6.642,-10.24,0.36,10.24632617,-6.64368,1.97976,6.932382967,6.37632,1.85976,6.642,-13.02,0.12,13.02055298
25/09/2020 21:00,-1.70992,2.09544,2.704569319,7.15008,2.08544,7.448,-8.86,0.01,8.860005643,-4.55992,2.63544,5.266727105,7.15008,2.08544,7.448,-11.71,0.55,11.7229092
25/09/2020 21:30,-0.51728,1.79496,1.868009636,7.42272,2.16496,7.732,-7.94,-0.37,7.948616232,-3.21728,3.27496,4.590888106,7.42272,2.16496,7.732,-10.64,1.11,10.69774275
25/09/2020 22:00,0.47256,4.35158,4.377163631,7.34256,2.14158,7.6485,-6.87,2.21,7.216716705,-2.26744,1.59158,2.770272739,7.34256,2.14158,7.6485,-9.61,-0.55,9.625725947
25/09/2020 22:30,2.17088,2.32734,3.182645354,7.91088,2.30734,8.2405,-5.74,0.02,5.740034843,-0.29912,4.12734,4.138164841,7.91088,2.30734,8.2405,-8.21,1.82,8.409310317
25/09/2020 23:00,2.66312,3.23966,4.193757867,7.71312,2.24966,8.0345,-5.05,0.99,5.146124756,0.11312,3.34966,3.35156952,7.71312,2.24966,8.0345,-7.6,1.1,7.679192666
25/09/2020 23:30,2.27208,3.00894,3.770420063,6.92208,2.01894,7.2105,-4.65,0.99,4.754219179,-0.51792,3.00894,3.053188669,6.92208,2.01894,7.2105,-7.44,0.99,7.505577926
26/09/2020 00:00,3.8576,3.1943,5.008455875,7.3176,2.1343,7.6225,-3.46,1.06,3.618729059,1.1576,3.2143,3.416396091,7.3176,2.1343,7.6225,-6.16,1.08,6.253958746
26/09/2020 00:30,4.11648,3.12564,5.168658723,7.35648,2.14564,7.663,-3.24,0.98,3.384966765,1.55648,3.50564,3.835640989,7.35648,2.14564,7.663,-5.8,1.36,5.957314831
26/09/2020 01:00,4.30064,3.26602,5.400221389,7.22064,2.10602,7.5215,-2.92,1.16,3.141973902,1.82064,3.43602,3.888568303,7.22064,2.10602,7.5215,-5.4,1.33,5.561375729
26/09/2020 01:30,3.4376,3.2718,4.74571059,6.6576,1.9418,6.935,-3.22,1.33,3.483862799,1.0376,3.1418,3.308703825,6.6576,1.9418,6.935,-5.62,1.2,5.746686002
26/09/2020 02:00,3.42544,3.32742,4.775496105,6.74544,1.96742,7.0265,-3.32,1.36,3.587756959,1.02544,3.04742,3.215322045,6.74544,1.96742,7.0265,-5.72,1.08,5.821065195
26/09/2020 02:30,3.12536,3.32448,4.562898465,6.49536,1.89448,6.766,-3.37,1.43,3.660846897,0.77536,3.06448,3.161047421,6.49536,1.89448,6.766,-5.72,1.17,5.838433009
26/09/2020 03:00,4.03232,3.52026,5.352740891,6.89232,2.01026,7.1795,-2.86,1.51,3.234145946,1.63232,3.26026,3.646061416,6.89232,2.01026,7.1795,-5.26,1.25,5.406486845
26/09/2020 03:30,2.82352,3.33686,4.371143998,6.50352,1.89686,6.7745,-3.68,1.44,3.951708491,0.36352,3.06686,3.088329168,6.50352,1.89686,6.7745,-6.14,1.17,6.250479982
26/09/2020 04:00,3.18984,3.25412,4.556794509,6.45984,1.88412,6.729,-3.27,1.37,3.545391375,0.69984,2.98412,3.06508535,6.45984,1.88412,6.729,-5.76,1.1,5.864094133
26/09/2020 04:30,3.16608,3.39094,4.639238801,6.34608,1.85094,6.6105,-3.18,1.54,3.53327044,0.64608,3.13094,3.19690548,6.34608,1.85094,6.6105,-5.7,1.28,5.841951729
26/09/2020 05:00,1.56208,3.25894,3.613970649,5.72208,1.66894,5.9605,-4.16,1.59,4.453504238,-1.00792,3.01894,3.182750611,5.72208,1.66894,5.9605,-6.73,1.35,6.86406585
26/09/2020 05:30,1.2616,3.7488,3.95539328,5.4816,1.5988,5.71,-4.22,2.15,4.73612711,-1.4584,2.1988,2.638494268,5.4816,1.5988,5.71,-6.94,0.6,6.965888314
26/09/2020 06:00,2.59464,3.12552,4.062146231,6.22464,1.81552,6.484,-3.63,1.31,3.859144983,0.04464,3.18552,3.185832764,6.22464,1.81552,6.484,-6.18,1.37,6.330031595
26/09/2020 06:30,1.89112,2.94116,3.496677995,6.14112,1.79116,6.397,-4.25,1.15,4.402839993,-0.86888,2.90116,3.028478463,6.14112,1.79116,6.397,-7.01,1.11,7.097337529
26/09/2020 07:00,1.37504,6.02022,6.175255772,6.03504,1.76022,6.2865,-4.66,4.26,6.313731068,-2.06496,-0.67978,2.17397347,6.03504,1.76022,6.2865,-8.1,-2.44,8.459527174
26/09/2020 07:30,0.12152,5.83586,5.837125067,5.95152,1.73586,6.1995,-5.83,4.1,7.127334705,-3.53848,-1.02414,3.68370784,5.95152,1.73586,6.1995,-9.49,-2.76,9.883202922
26/09/2020 08:00,-0.4068,5.2326,5.248389181,6.0432,1.7626,6.295,-6.45,3.47,7.324165481,-4.1268,-0.7874,4.201247077,6.0432,1.7626,6.295,-10.17,-2.55,10.48481759
26/09/2020 08:30,2.12616,5.99888,6.364520218,7.67616,2.23888,7.996,-5.55,3.76,6.703737763,-1.65384,-1.06112,1.964984071,7.67616,2.23888,7.996,-9.33,-3.3,9.896408439
26/09/2020 09:00,7.90096,6.63778,10.3191711,11.10096,3.23778,11.5635,-3.2,3.4,4.669047012,4.83096,-0.14222,4.833052974,11.10096,3.23778,11.5635,-6.27,-3.38,7.123012003
26/09/2020 09:30,19.65024,8.05132,21.23571722,17.25024,5.03132,17.969,2.4,3.02,3.857512152,17.26024,1.24132,17.30481899,17.25024,5.03132,17.969,0.01,-3.79,3.790013193
26/09/2020 10:00,23.83152,8.32836,25.24485939,19.81152,5.77836,20.637,4.02,2.55,4.76055669,22.19152,1.45836,22.23938789,19.81152,5.77836,20.637,2.38,-4.32,4.932220595
26/09/2020 10:30,11.81568,7.26624,13.87114046,13.73568,4.00624,14.308,-1.92,3.26,3.783384728,9.70568,0.47624,9.717357089,13.73568,4.00624,14.308,-4.03,-3.53,5.357406089
26/09/2020 11:00,14.72464,6.33052,16.02780417,15.22464,4.44052,15.859,-0.5,1.89,1.955019181,12.27464,1.64052,12.38378347,15.22464,4.44052,15.859,-2.95,-2.8,4.067247226
26/09/2020 11:30,9.82376,3.45318,10.4130069,12.83376,3.74318,13.3685,-3.01,-0.29,3.02393783,7.62376,3.30318,8.30859282,12.83376,3.74318,13.3685,-5.21,-0.44,5.228546643
26/09/2020 12:00,15.32712,4.51416,15.9780552,15.47712,4.51416,16.122,-0.15,0,0.15,12.56712,3.65416,13.08760446,15.47712,4.51416,16.122,-2.91,-0.86,3.03441922
26/09/2020 12:30,25.86384,5.45362,26.43255929,20.82384,6.07362,21.6915,5.04,-0.62,5.077991729,24.50384,4.74362,24.95876811,20.82384,6.07362,21.6915,3.68,-1.33,3.912965627
26/09/2020 13:00,10.51664,3.42652,11.06077557,13.25664,3.86652,13.809,-2.74,-0.44,2.775103602,8.37664,3.28652,8.998294916,13.25664,3.86652,13.809,-4.88,-0.58,4.914346345
26/09/2020 13:30,5.58304,3.06922,6.371063259,10.52304,3.06922,10.9615,-4.94,0,4.94,2.65304,3.06922,4.056936363,10.52304,3.06922,10.9615,-7.87,0,7.87
26/09/2020 14:00,3.76248,3.18114,4.927058702,9.43248,2.75114,9.8255,-5.67,0.43,5.686281738,0.71248,3.08114,3.162443905,9.43248,2.75114,9.8255,-8.72,0.33,8.726242032
26/09/2020 14:30,4.00048,3.23514,5.144897574,9.48048,2.76514,9.8755,-5.48,0.47,5.500118181,0.92048,2.76514,2.914323704,9.48048,2.76514,9.8755,-8.56,0,8.56
26/09/2020 15:00,4.552,3.401,5.682209517,9.672,2.821,10.075,-5.12,0.58,5.15274684,1.482,3.121,3.454991317,9.672,2.821,10.075,-8.19,0.3,8.195492664
26/09/2020 15:30,1.37032,2.90426,3.21130862,7.90032,2.30426,8.2295,-6.53,0.6,6.557507148,-1.80968,2.62426,3.187739364,7.90032,2.30426,8.2295,-9.71,0.32,9.715271484
26/09/2020 16:00,-0.44184,3.03238,3.064400602,7.20816,2.10238,7.5085,-7.65,0.93,7.70632208,-3.53184,1.86238,3.992787629,7.20816,2.10238,7.5085,-10.74,-0.24,10.74268123
26/09/2020 16:30,-0.59968,3.05176,3.110121412,7.00032,2.04176,7.292,-7.6,1.01,7.666818114,-4.12968,2.58176,4.870291737,7.00032,2.04176,7.292,-11.13,0.54,11.14309203
26/09/2020 17:00,1.65632,3.42976,3.808759588,8.29632,2.41976,8.642,-6.64,1.01,6.716375511,-1.78368,3.08976,3.567650656,8.29632,2.41976,8.642,-10.08,0.67,10.10224233
26/09/2020 17:30,4.15288,1.90584,4.569314872,9.72288,2.83584,10.128,-5.57,-0.93,5.647105453,1.02288,5.62584,5.718073032,9.72288,2.83584,10.128,-8.7,2.79,9.136416146
26/09/2020 18:00,0.17872,1.67046,1.679993289,8.05872,2.35046,8.3945,-7.88,-0.68,7.909285682,-2.45128,4.48046,5.107180773,8.05872,2.35046,8.3945,-10.51,2.13,10.72366542
26/09/2020 18:30,-2.4128,3.2871,4.077576517,6.8472,1.9971,7.1325,-9.26,1.29,9.349422442,-4.7428,2.6571,5.436389634,6.8472,1.9971,7.1325,-11.59,0.66,11.60877685
26/09/2020 19:00,-2.36288,3.12166,3.915094258,6.89712,2.01166,7.1845,-9.26,1.11,9.326290795,-4.69288,2.62166,5.375520798,6.89712,2.01166,7.1845,-11.59,0.61,11.60604153
26/09/2020 19:30,-3.12416,2.67212,4.111034055,6.55584,1.91212,6.829,-9.68,0.76,9.709788875,-5.48416,2.58212,6.061629698,6.55584,1.91212,6.829,-12.04,0.67,12.05862762
26/09/2020 20:00,-1.4912,2.9859,3.33755543,7.2888,2.1259,7.5925,-8.78,0.86,8.82201791,-4.0512,2.7959,4.922324476,7.2888,2.1259,7.5925,-11.34,0.67,11.35977553
26/09/2020 20:30,-0.296,3.142,3.155911913,7.344,2.142,7.65,-7.64,1,7.705167097,-3.806,2.752,4.696715874,7.344,2.142,7.65,-11.15,0.61,11.16667363
26/09/2020 21:00,-1.04176,2.88532,3.067626998,6.73824,1.96532,7.019,-7.78,0.92,7.834207043,-4.59176,2.48532,5.221213978,6.73824,1.96532,7.019,-11.33,0.52,11.34192664
26/09/2020 21:30,-0.37296,2.71372,2.739228979,6.76704,1.97372,7.049,-7.14,0.74,7.178244911,-3.64296,3.37372,4.965193269,6.76704,1.97372,7.049,-10.41,1.4,10.50371839
26/09/2020 22:00,0.35864,3.26002,3.27968795,6.78864,1.98002,7.0715,-6.43,1.28,6.556165038,-2.88136,3.24002,4.335892647,6.78864,1.98002,7.0715,-9.67,1.26,9.751743434
26/09/2020 22:30,-0.60664,3.37848,3.432512083,5.82336,1.69848,6.066,-6.43,1.68,6.645848328,-3.51664,2.66848,4.414469662,5.82336,1.69848,6.066,-9.34,0.97,9.390234289
26/09/2020 23:00,0.45752,3.32886,3.360153784,5.92752,1.72886,6.1745,-5.47,1.6,5.699201698,-2.28248,3.04886,3.808577458,5.92752,1.72886,6.1745,-8.21,1.32,8.315437451
26/09/2020 23:30,0.61648,3.18064,3.239833082,5.79648,1.69064,6.038,-5.18,1.49,5.390037106,-2.12352,2.85064,3.554642823,5.79648,1.69064,6.038,-7.92,1.16,8.004498735
27/09/2020 00:00,2.14856,3.47458,4.085219241,6.35856,1.85458,6.6235,-4.21,1.62,4.510931168,-0.48144,2.65458,2.697884254,6.35856,1.85458,6.6235,-6.84,0.8,6.886624718
27/09/2020 00:30,1.69536,3.21198,3.631950034,5.83536,1.70198,6.0785,-4.14,1.51,4.406778869,-0.90464,2.88198,3.020626135,5.83536,1.70198,6.0785,-6.74,1.18,6.842514158
27/09/2020 01:00,1.64936,3.28898,3.679371937,5.61936,1.63898,5.8535,-3.97,1.65,4.29923249,-0.90064,2.84898,2.987949037,5.61936,1.63898,5.8535,-6.52,1.21,6.631327167
27/09/2020 01:30,2.58544,3.49492,4.347294078,6.08544,1.77492,6.339,-3.5,1.72,3.899794866,0.07544,2.90492,2.905899413,6.08544,1.77492,6.339,-6.01,1.13,6.115308659
27/09/2020 02:00,3.19864,3.59502,4.812012744,6.42864,1.87502,6.6965,-3.23,1.72,3.659412521,0.66864,2.96502,3.03947743,6.42864,1.87502,6.6965,-5.76,1.09,5.862226539
27/09/2020 02:30,1.6104,3.3797,3.743762846,5.6904,1.6597,5.9275,-4.08,1.72,4.427730796,-0.8996,2.7697,2.912132938,5.6904,1.6597,5.9275,-6.59,1.11,6.682828742
27/09/2020 03:00,1.31616,3.47888,3.719527282,5.51616,1.60888,5.746,-4.2,1.87,4.597488445,-1.13384,2.68888,2.918161887,5.51616,1.60888,5.746,-6.65,1.08,6.737128468
27/09/2020 03:30,1.5832,4.0976,4.392817775,5.4432,1.5876,5.67,-3.86,2.51,4.604313195,-0.8668,2.0276,2.205108614,5.4432,1.5876,5.67,-6.31,0.44,6.325322126
27/09/2020 04:00,3.57816,4.31238,5.603556928,6.48816,1.89238,6.7585,-2.91,2.42,3.78477212,1.20816,2.25238,2.555947231,6.48816,1.89238,6.7585,-5.28,0.36,5.292258497
27/09/2020 04:30,3.05856,4.21708,5.209467631,6.29856,1.83708,6.561,-3.24,2.38,4.020199,0.67856,2.19708,2.299479115,6.29856,1.83708,6.561,-5.62,0.36,5.631518445
27/09/2020 05:00,3.02888,4.33884,5.291469229,6.09888,1.77884,6.353,-3.07,2.56,3.997311597,0.65888,2.24884,2.343374533,6.09888,1.77884,6.353,-5.44,0.47,5.460265561
27/09/2020 05:30,1.81296,3.92128,4.320099628,5.35296,1.56128,5.576,-3.54,2.36,4.254550505,-0.57704,2.40128,2.469639812,5.35296,1.56128,5.576,-5.93,0.84,5.989198611
27/09/2020 06:00,2.26464,3.87802,4.490838836,5.68464,1.65802,5.9215,-3.42,2.22,4.077352082,-0.13536,2.49802,2.501684682,5.68464,1.65802,5.9215,-5.82,0.84,5.880306114
27/09/2020 06:30,1.42368,3.33774,3.628687511,5.44368,1.58774,5.6705,-4.02,1.75,4.384392774,-1.11632,2.63774,2.86423509,5.44368,1.58774,5.6705,-6.56,1.05,6.643500583
27/09/2020 07:00,1.27296,3.07878,3.331563214,5.65296,1.64878,5.8885,-4.38,1.43,4.607526451,-1.31704,2.81878,3.111288326,5.65296,1.64878,5.8885,-6.97,1.17,7.067517244
27/09/2020 07:30,-2.29904,2.74278,3.578886286,4.74096,1.38278,4.9385,-7.04,1.36,7.170160389,-5.16904,1.97278,5.532705979,4.74096,1.38278,4.9385,-9.91,0.59,9.927547532
27/09/2020 08:00,-0.09656,2.99142,2.992978024,5.59344,1.63142,5.8265,-5.69,1.36,5.850273498,-2.97656,2.11142,3.649384037,5.59344,1.63142,5.8265,-8.57,0.48,8.583431715
27/09/2020 08:30,-3.77824,4.79218,6.102465621,5.32176,1.55218,5.5435,-9.1,3.24,9.659585912,-7.37824,-1.41782,7.513230933,5.32176,1.55218,5.5435,-12.7,-2.97,13.04265694
27/09/2020 09:00,0.13264,6.14452,6.145951464,6.39264,1.86452,6.659,-6.26,4.28,7.583271062,-3.11736,-1.32548,3.387451933,6.39264,1.86452,6.659,-9.51,-3.19,10.03076268
27/09/2020 09:30,1.02544,6.57742,6.656874721,7.22544,2.10742,7.5265,-6.2,4.47,7.643356592,-2.60456,-1.81258,3.173196976,7.22544,2.10742,7.5265,-9.83,-3.92,10.58278319
27/09/2020 10:00,6.65392,6.93156,9.608390885,9.91392,2.89156,10.327,-3.26,4.04,5.191261889,3.04392,-1.07844,3.229315996,9.91392,2.89156,10.327,-6.87,-3.97,7.934595138
27/09/2020 10:30,11.11952,7.40986,13.36225094,12.71952,3.70986,13.2495,-1.6,3.7,4.031128874,8.03952,-0.46014,8.052677235,12.71952,3.70986,13.2495,-4.68,-4.17,6.268277275
27/09/2020 11:00,3.91976,3.91118,5.537314101,9.08976,2.65118,9.4685,-5.17,1.26,5.321325023,0.69976,1.15118,1.347174617,9.08976,2.65118,9.4685,-8.39,-1.5,8.523033498
27/09/2020 11:30,5.33712,3.49416,6.379185214,9.95712,2.90416,10.372,-4.62,0.59,4.6575208,2.15712,1.79416,2.805739974,9.95712,2.90416,10.372,-7.8,-1.11,7.878584898
27/09/2020 12:00,3.24192,3.28556,4.615728523,9.00192,2.62556,9.377,-5.76,0.66,5.797689195,-0.12808,1.56556,1.570790438,9.00192,2.62556,9.377,-9.13,-1.06,9.191327434
27/09/2020 12:30,0.26896,2.97428,2.98641608,7.48896,2.18428,7.801,-7.22,0.79,7.263091628,-3.29104,1.28428,3.532749552,7.48896,2.18428,7.801,-10.78,-0.9,10.81750433
27/09/2020 13:00,3.12384,3.51112,4.699610622,9.12384,2.66112,9.504,-6,0.85,6.05990924,-0.44616,1.62112,1.681394897,9.12384,2.66112,9.504,-9.57,-1.04,9.626344062
27/09/2020 13:30,4.31176,3.99718,5.879517178,10.24176,2.98718,10.6685,-5.93,1.01,6.015396911,0.67176,1.94718,2.059798886,10.24176,2.98718,10.6685,-9.57,-1.04,9.626344062
27/09/2020 14:00,-0.46152,3.03164,3.066568408,7.78848,2.27164,8.113,-8.25,0.76,8.284932106,-4.08152,1.51164,4.352454595,7.78848,2.27164,8.113,-11.87,-0.76,11.89430536
27/09/2020 14:30,7.79328,2.85304,8.299099373,12.83328,3.74304,13.368,-5.04,-0.89,5.117978116,5.02328,4.68304,6.867620083,12.83328,3.74304,13.368,-7.81,0.94,7.866365107
27/09/2020 15:00,-1.37896,0.26072,1.403390751,7.51104,2.19072,7.824,-8.89,-1.93,9.097087446,-4.10896,4.50072,6.094262285,7.51104,2.19072,7.824,-11.62,2.31,11.84738368
27/09/2020 15:30,-3.41784,0.53688,3.459750049,6.57216,1.91688,6.846,-9.99,-1.38,10.0848649,-6.37784,3.84688,7.448176206,6.57216,1.91688,6.846,-12.95,1.93,13.09302868
27/09/2020 16:00,-3.18912,0.57984,3.24140414,5.69088,1.65984,5.928,-8.88,-1.08,8.94543459,-6.04912,3.93984,7.219015999,5.69088,1.65984,5.928,-11.74,2.28,11.95934781
27/09/2020 16:30,-4.06488,0.53066,4.099371836,5.38512,1.57066,5.6095,-9.45,-1.04,9.507055275,-7.14488,3.87066,8.12596573,5.38512,1.57066,5.6095,-12.53,2.3,12.73934457
27/09/2020 17:00,-5.5688,0.0441,5.568974614,4.7112,1.3741,4.9075,-10.28,-1.33,10.36567895,-8.8388,3.9641,9.687026079,4.7112,1.3741,4.9075,-13.55,2.59,13.7953108
27/09/2020 17:30,-4.95216,2.06062,5.363771383,5.24784,1.53062,5.4665,-10.2,0.53,10.21376033,-8.53216,4.52062,9.655763017,5.24784,1.53062,5.4665,-13.78,2.99,14.10065601
27/09/2020 18:00,4.72504,4.65522,6.633029191,11.43504,3.33522,11.9115,-6.71,1.32,6.838603659,1.37504,2.66522,2.999021949,11.43504,3.33522,11.9115,-10.06,-0.67,10.08228645
27/09/2020 18:30,-6.06096,3.44722,6.972701187,4.85904,1.41722,5.0615,-10.92,2.03,11.10708333,-9.52096,0.87722,9.561286224,4.85904,1.41722,5.0615,-14.38,-0.54,14.39013551
27/09/2020 19:00,-9.64128,2.45796,9.949665693,2.83872,0.82796,2.957,-12.48,1.63,12.58599619,-13.11128,0.80796,13.13615098,2.83872,0.82796,2.957,-15.95,-0.02,15.95001254
27/09/2020 19:30,-2.71,3.66,4.554086077,7.68,2.24,8,-10.39,1.42,10.48658667,-6.04,2.53,6.548473104,7.68,2.24,8,-13.72,0.29,13.72306453
27/09/2020 20:00,-8.67064,2.59398,9.050344206,3.57936,1.04398,3.7285,-12.25,1.55,12.34767185,-12.30064,1.39398,12.37937497,3.57936,1.04398,3.7285,-15.88,0.35,15.88385658
27/09/2020 20:30,-9.73528,2.57596,10.07031512,2.45472,0.71596,2.557,-12.19,1.86,12.33108673,-13.84528,0.80596,13.86871839,2.45472,0.71596,2.557,-16.3,0.09,16.30024846
27/09/2020 21:00,-12.15464,-0.18802,12.15609415,2.47536,0.72198,2.5785,-14.63,-0.91,14.65827411,-16.16464,2.71198,16.39055892,2.47536,0.72198,2.5785,-18.64,1.99,18.74592489
27/09/2020 21:30,-1.59328,2.27946,2.781093139,7.02672,2.04946,7.3195,-8.62,0.23,8.6230679,-5.36328,3.85946,6.60758684,7.02672,2.04946,7.3195,-12.39,1.81,12.52150949
27/09/2020 22:00,-9.32032,2.62074,9.681768591,1.81968,0.53074,1.8955,-11.14,2.09,11.33435927,-13.41032,-0.06926,13.41049885,1.81968,0.53074,1.8955,-15.23,-0.6,15.2418142
27/09/2020 22:30,-6.32024,1.47118,6.48920675,2.84976,0.83118,2.9685,-9.17,0.64,9.192306566,-9.88024,3.11118,10.35850295,2.84976,0.83118,2.9685,-12.73,2.28,12.93256742
27/09/2020 23:00,-6.76456,2.51242,7.2160603,2.06544,0.60242,2.1515,-8.83,1.91,9.034212749,-10.27456,1.30242,10.35677947,2.06544,0.60242,2.1515,-12.34,0.7,12.35983819
27/09/2020 23:30,-8.02168,2.51076,8.405430733,2.36832,0.69076,2.467,-10.39,1.82,10.5481989,-11.43168,1.45076,11.52336809,2.36832,0.69076,2.467,-13.8,0.76,13.82091169
28/09/2020 00:00,-7.09512,2.85934,7.649611301,2.53488,0.73934,2.6405,-9.63,2.12,9.860593288,-10.38512,1.18934,10.45300182,2.53488,0.73934,2.6405,-12.92,0.45,12.92783431
28/09/2020 00:30,-1.09192,3.69944,3.857219932,5.03808,1.46944,5.248,-6.13,2.23,6.523020773,-4.10192,1.97944,4.554550516,5.03808,1.46944,5.248,-9.14,0.51,9.154217607
28/09/2020 01:00,-6.332,2.694,6.881268778,1.728,0.504,1.8,-8.06,2.19,8.352227248,-9.302,1.014,9.357104253,1.728,0.504,1.8,-11.03,0.51,11.04178428
28/09/2020 01:30,-4.79888,3.04116,5.681364572,3.26112,0.95116,3.397,-8.06,2.09,8.326565919,-7.76888,1.34116,7.883793922,3.26112,0.95116,3.397,-11.03,0.39,11.03689268
28/09/2020 02:00,3.10232,4.25776,5.268103036,7.43232,2.16776,7.742,-4.33,2.09,4.808014143,0.32232,2.53776,2.558146986,7.43232,2.16776,7.742,-7.11,0.37,7.119620776
28/09/2020 02:30,-3.15984,3.30338,4.571313624,3.92016,1.14338,4.0835,-7.08,2.16,7.402161846,-6.08984,1.66338,6.312922006,3.92016,1.14338,4.0835,-10.01,0.52,10.02349739
28/09/2020 03:00,-0.57592,3.69994,3.744494605,4.83408,1.40994,5.0355,-5.41,2.29,5.874708503,-3.42592,1.99994,3.966949439,4.83408,1.40994,5.0355,-8.26,0.59,8.28104462
28/09/2020 03:30,-4.20864,2.98748,5.161171127,2.39136,0.69748,2.491,-6.6,2.29,6.985993129,-7.19864,1.28748,7.312866921,2.39136,0.69748,2.491,-9.59,0.59,9.608131972
28/09/2020 04:00,-8.93488,2.27066,9.21889242,1.30512,0.38066,1.3595,-10.24,1.89,10.41295827,-12.11488,0.74066,12.13749952,1.30512,0.38066,1.3595,-13.42,0.36,13.42482775
28/09/2020 04:30,-8.74168,2.30076,9.039384149,1.40832,0.41076,1.467,-10.15,1.89,10.32446609,-11.93168,0.77076,11.95654877,1.40832,0.41076,1.467,-13.34,0.36,13.34485669
28/09/2020 05:00,-7.68536,2.56052,8.10068028,1.30464,0.38052,1.359,-8.99,2.18,9.250540525,-10.84536,0.85052,10.87865882,1.30464,0.38052,1.359,-12.15,0.47,12.15908714
28/09/2020 05:30,2.48984,4.16162,4.849575677,7.23984,2.11162,7.5415,-4.75,2.05,5.173490118,-0.43016,2.67162,2.706028649,7.23984,2.11162,7.5415,-7.67,0.56,7.690416114
28/09/2020 06:00,-4.0036,1.5102,4.278962141,3.8064,1.1102,3.965,-7.81,0.4,7.820236569,-7.2236,2.8702,7.772930271,3.8064,1.1102,3.965,-11.03,1.76,11.16953446
28/09/2020 06:30,-7.77752,0.08364,7.777969722,2.17248,0.63364,2.263,-9.95,-0.55,9.965189411,-11.38752,2.52364,11.66380601,2.17248,0.63364,2.263,-13.56,1.89,13.69108104
28/09/2020 07:00,-9.59592,1.76494,9.756879309,2.07408,0.60494,2.1605,-11.67,1.16,11.72751039,-13.98592,-0.24506,13.98806679,2.07408,0.60494,2.1605,-16.06,-0.85,16.08247804
28/09/2020 07:30,-10.15312,2.01034,10.35023249,2.60688,0.76034,2.7155,-12.76,1.25,12.8210803,-14.05312,-1.09966,14.09607867,2.60688,0.76034,2.7155,-16.66,-1.86,16.76350799
28/09/2020 08:00,-7.50648,0.30936,7.512852028,4.52352,1.31936,4.712,-12.03,-1.01,12.07232372,-10.89648,-0.24064,10.89913685,4.52352,1.31936,4.712,-15.42,-1.56,15.49870962
28/09/2020 08:30,-5.36424,-0.47332,5.385081485,5.88576,1.71668,6.131,-11.25,-2.19,11.46117795,-8.54424,1.48668,8.672615211,5.88576,1.71668,6.131,-14.43,-0.23,14.43183287
28/09/2020 09:00,0.62752,-0.01364,0.627668224,8.86752,2.58636,9.237,-8.24,-2.6,8.640462951,-2.34248,1.39636,2.727092554,8.86752,2.58636,9.237,-11.21,-1.19,11.27298541
28/09/2020 09:30,-2.01648,0.73936,2.147753431,7.64352,2.22936,7.962,-9.66,-1.49,9.774236543,-5.15648,0.62936,5.194745422,7.64352,2.22936,7.962,-12.8,-1.6,12.8996124
28/09/2020 10:00,7.79816,3.73488,8.646422844,12.42816,3.62488,12.946,-4.63,0.11,4.631306511,5.04816,0.30488,5.057358125,12.42816,3.62488,12.946,-7.38,-3.32,8.092391488
28/09/2020 10:30,3.45152,2.48336,4.252066227,10.09152,2.94336,10.512,-6.64,-0.46,6.655914663,0.54152,0.82336,0.985477346,10.09152,2.94336,10.512,-9.55,-2.12,9.782479236
28/09/2020 11:00,5.48608,2.49844,6.028206715,11.44608,3.33844,11.923,-5.96,-0.84,6.018903555,2.84608,0.72844,2.937821676,11.44608,3.33844,11.923,-8.6,-2.61,8.987329971
28/09/2020 11:30,10.6644,3.1067,11.10770058,13.8744,4.0467,14.4525,-3.21,-0.94,3.344801937,8.4744,1.2867,8.571525666,13.8744,4.0467,14.4525,-5.4,-2.76,6.064453809
28/09/2020 12:00,21.01936,4.07148,21.41005475,18.75936,5.47148,19.541,2.26,-1.4,2.658495815,18.94936,1.89148,19.04352754,18.75936,5.47148,19.541,0.19,-3.58,3.585038354
28/09/2020 12:30,16.78032,1.50176,16.84738622,16.84032,4.91176,17.542,-0.06,-3.41,3.410527818,14.44032,3.99176,14.98188872,16.84032,4.91176,17.542,-2.4,-0.92,2.570291812
28/09/2020 13:00,5.06536,0.04948,5.065601662,10.69536,3.11948,11.141,-5.63,-3.07,6.412628166,2.55536,2.59948,3.645155827,10.69536,3.11948,11.141,-8.14,-0.52,8.156592426
28/09/2020 13:30,3.30872,-0.04204,3.308987066,9.55872,2.78796,9.957,-6.25,-2.83,6.860860004,0.89872,2.34796,2.514083093,9.55872,2.78796,9.957,-8.66,-0.44,8.671170625
28/09/2020 14:00,9.98544,0.63742,10.00576415,12.98544,3.78742,13.5265,-3,-3.15,4.35,7.71544,2.79742,8.206922264,12.98544,3.78742,13.5265,-5.27,-0.99,5.362182392
28/09/2020 14:30,5.73144,2.44542,6.231330793,10.44144,3.04542,10.8765,-4.71,-0.6,4.748062763,2.76144,0.81542,2.879316004,10.44144,3.04542,10.8765,-7.68,-2.23,7.997205762
28/09/2020 15:00,-2.22664,2.46598,3.322496509,6.36336,1.85598,6.6285,-8.59,0.61,8.611631669,-5.34664,-0.04402,5.34682121,6.36336,1.85598,6.6285,-11.71,-1.9,11.86314039
28/09/2020 15:30,-0.24152,1.03414,1.061968667,7.48848,2.18414,7.8005,-7.73,-1.15,7.815075176,-3.10152,1.05414,3.27576517,7.48848,2.18414,7.8005,-10.59,-1.13,10.65011737
28/09/2020 16:00,5.46896,2.02678,5.832440368,10.30896,3.00678,10.7385,-4.84,-0.98,4.938218302,2.43896,1.75678,3.005794712,10.30896,3.00678,10.7385,-7.87,-1.25,7.968651078
28/09/2020 16:30,3.79152,2.05336,4.311833856,9.85152,2.87336,10.262,-6.06,-0.82,6.115226897,1.01152,1.67336,1.955327696,9.85152,2.87336,10.262,-8.84,-1.2,8.921076168
28/09/2020 17:00,-3.86,2.965,4.867322159,6.12,1.785,6.375,-9.98,1.18,10.0495174,-6.88,-0.375,6.890212261,6.12,1.785,6.375,-13,-2.16,13.17822446
28/09/2020 17:30,-1.73056,3.83442,4.206853296,7.24944,2.11442,7.5515,-8.98,1.72,9.143237938,-5.03056,0.04442,5.030756111,7.24944,2.11442,7.5515,-12.28,-2.07,12.45324456
28/09/2020 18:00,-9.60496,2.65772,9.965878396,3.21504,0.93772,3.349,-12.82,1.72,12.93486761,-13.39496,-1.24228,13.45244264,3.21504,0.93772,3.349,-16.61,-2.18,16.75244758
28/09/2020 18:30,-11.5516,2.5912,11.83865617,2.4384,0.7112,2.54,-13.99,1.88,14.11575361,-15.4416,-1.2388,15.49121157,2.4384,0.7112,2.54,-17.88,-1.95,17.98601957
28/09/2020 19:00,-9.7204,3.6053,10.36746663,3.5496,1.0353,3.6975,-13.27,2.57,13.51657501,-13.7204,-1.3647,13.78810292,3.5496,1.0353,3.6975,-17.27,-2.4,17.4359657
