Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/09/2020 19:30,-11.59976,1.32632,11.67533969,2.97024,0.86632,3.094,-14.57,0.46,14.57725969,-15.28976,0.60632,15.30177718,2.97024,0.86632,3.094,-18.26,-0.26,18.26185095
28/09/2020 20:00,-12.26168,0.08326,12.26196268,2.30832,0.67326,2.4045,-14.57,-0.59,14.58194089,-16.17168,1.42326,16.23418933,2.30832,0.67326,2.4045,-18.48,0.75,18.49521289
28/09/2020 20:30,-11.11216,0.24062,11.11476486,2.60784,0.76062,2.7165,-13.72,-0.52,13.72985069,-15.14216,1.51062,15.21732507,2.60784,0.76062,2.7165,-17.75,0.75,17.765838
28/09/2020 21:00,-9.30384,0.44138,9.314303788,3.29616,0.96138,3.4335,-12.6,-0.52,12.61072559,-13.41384,1.71138,13.52257095,3.29616,0.96138,3.4335,-16.71,0.75,16.72682277
28/09/2020 21:30,-8.58928,1.44896,8.710638094,3.15072,0.91896,3.282,-11.74,0.53,11.75195728,-12.98928,0.77896,13.01261594,3.15072,0.91896,3.282,-16.14,-0.14,16.14060718
28/09/2020 22:00,-8.42816,3.37512,9.078838913,2.69184,0.78512,2.804,-11.12,2.59,11.41763986,-13.02816,-1.43488,13.10693838,2.69184,0.78512,2.804,-15.72,-2.22,15.87598186
28/09/2020 22:30,-7.29464,3.87198,8.258571417,2.71536,0.79198,2.8285,-10.01,3.08,10.47313229,-11.57464,-1.46802,11.66736362,2.71536,0.79198,2.8285,-14.29,-2.26,14.46760865
28/09/2020 23:00,-6.96992,3.68544,7.884304205,2.59008,0.75544,2.698,-9.56,2.93,9.998924942,-10.83992,-1.16456,10.90229635,2.59008,0.75544,2.698,-13.43,-1.92,13.56655078
28/09/2020 23:30,-0.00432,2.41624,2.416243862,6.77568,1.97624,7.058,-6.78,0.44,6.794262285,-3.36432,2.60624,4.255718036,6.77568,1.97624,7.058,-10.14,0.63,10.15955216
29/09/2020 00:00,0.1664,2.3727,2.378527748,6.6264,1.9327,6.9025,-6.46,0.44,6.474967181,-3.1936,2.5627,4.094693181,6.6264,1.9327,6.9025,-9.82,0.63,9.840188006
29/09/2020 00:30,-6.66344,1.03608,6.743507574,1.90656,0.55608,1.986,-8.57,0.48,8.583431715,-9.98344,1.42608,10.08477954,1.90656,0.55608,1.986,-11.89,0.87,11.92178678
29/09/2020 01:00,-5.95504,1.54478,6.152141631,2.00496,0.58478,2.0885,-7.96,0.96,8.017680463,-9.30504,1.33478,9.400287605,2.00496,0.58478,2.0885,-11.31,0.75,11.3348401
29/09/2020 01:30,-5.8004,1.5578,6.005945471,2.0496,0.5978,2.135,-7.85,0.96,7.908482787,-9.1404,1.3878,9.245155542,2.0496,0.5978,2.135,-11.19,0.79,11.21785184
29/09/2020 02:00,-5.59568,1.61376,5.823732137,2.10432,0.61376,2.192,-7.7,1,7.764663547,-8.89568,1.46376,9.015304543,2.10432,0.61376,2.192,-11,0.85,11.03279203
29/09/2020 02:30,-5.32536,1.85302,5.638540791,2.20464,0.64302,2.2965,-7.53,1.21,7.626598193,-8.52536,1.29302,8.622857058,2.20464,0.64302,2.2965,-10.73,0.65,10.74966976
29/09/2020 03:00,-5.38776,1.83482,5.691618597,2.14224,0.62482,2.2315,-7.53,1.21,7.626598193,-8.64776,1.32482,8.748651385,2.14224,0.62482,2.2315,-10.79,0.7,10.81268237
29/09/2020 03:30,-4.97056,1.68192,5.247410943,2.26944,0.66192,2.364,-7.24,1.02,7.311497795,-8.15056,1.57192,8.30075664,2.26944,0.66192,2.364,-10.42,0.91,10.45966061
29/09/2020 04:00,-6.89336,1.51152,7.057131485,2.09664,0.61152,2.184,-8.99,0.9,9.034937742,-10.14336,1.42152,10.24248364,2.09664,0.61152,2.184,-12.24,0.81,12.26677219
29/09/2020 04:30,-4.97096,1.70972,5.256765717,2.15904,0.62972,2.249,-7.13,1.08,7.211331361,-8.22096,1.57972,8.371361813,2.15904,0.62972,2.249,-10.38,0.95,10.42338237
29/09/2020 05:00,-8.1056,-0.1458,8.106911187,2.1744,0.6342,2.265,-10.28,-0.78,10.30954897,-11.2156,3.5142,11.75326699,2.1744,0.6342,2.265,-13.39,2.88,13.69622211
29/09/2020 05:30,-5.61352,-0.62686,5.648412188,2.13648,0.62314,2.2255,-7.75,-1.25,7.850159234,-8.47352,3.80314,9.287863858,2.13648,0.62314,2.2255,-10.61,3.18,11.07630354
29/09/2020 06:00,-6.20376,-0.20568,6.20716863,2.10624,0.61432,2.194,-8.31,-0.82,8.350359274,-9.13376,3.06432,9.634086817,2.10624,0.61432,2.194,-11.24,2.45,11.50391672
29/09/2020 06:30,-7.52408,2.41506,7.902170249,2.00592,0.58506,2.0895,-9.53,1.83,9.70411253,-11.38408,-0.54494,11.3971153,2.00592,0.58506,2.0895,-13.39,-1.13,13.43759651
29/09/2020 07:00,-9.22672,1.79554,9.399804564,1.73328,0.50554,1.8055,-10.96,1.29,11.03565585,-12.88672,-0.76446,12.90937456,1.73328,0.50554,1.8055,-14.62,-1.27,14.67505707
29/09/2020 07:30,-10.05728,1.54996,10.17601381,2.02272,0.58996,2.107,-12.08,0.96,12.11808566,-14.05728,-1.58004,14.14579964,2.02272,0.58996,2.107,-16.08,-2.17,16.22576038
29/09/2020 08:00,-9.61744,-0.11592,9.618138573,3.20256,0.93408,3.336,-12.82,-1.05,12.86292735,-12.75744,0.41408,12.76415832,3.20256,0.93408,3.336,-15.96,-0.52,15.96846893
29/09/2020 08:30,-8.00024,-0.15882,8.001816284,4.52976,1.32118,4.7185,-12.53,-1.48,12.61710347,-10.67024,0.61118,10.68772954,4.52976,1.32118,4.7185,-15.2,-0.71,15.2165732
29/09/2020 09:00,-3.25976,0.25382,3.269626867,6.87024,2.00382,7.1565,-10.13,-1.75,10.28004864,-5.63976,1.41382,5.814273802,6.87024,2.00382,7.1565,-12.51,-0.59,12.52390514
29/09/2020 09:30,4.66568,2.75624,5.418987802,10.61568,3.09624,11.058,-5.95,-0.34,5.959706369,2.52568,0.64624,2.607045377,10.61568,3.09624,11.058,-8.09,-2.45,8.452845675
29/09/2020 10:00,12.51888,4.77384,13.39820528,14.61888,4.26384,15.228,-2.1,0.51,2.161041416,10.59888,0.07384,10.59913721,14.61888,4.26384,15.228,-4.02,-4.19,5.806591083
29/09/2020 10:30,17.94016,5.43088,18.74416705,17.18016,5.01088,17.896,0.76,0.42,0.868331734,15.62016,0.50088,15.62818861,17.18016,5.01088,17.896,-1.56,-4.51,4.772179795
29/09/2020 11:00,21.47184,3.46262,21.74924482,19.31184,5.63262,20.1165,2.16,-2.17,3.061780528,20.45184,1.78262,20.52938122,19.31184,5.63262,20.1165,1.14,-3.85,4.015233493
29/09/2020 11:30,23.41176,2.79468,23.57797155,20.14176,5.87468,20.981,3.27,-3.08,4.492137576,22.03176,3.22468,22.26649972,20.14176,5.87468,20.981,1.89,-2.65,3.254934715
29/09/2020 12:00,26.04192,3.11556,26.22762497,21.24192,6.19556,22.127,4.8,-3.08,5.703192089,24.53192,3.38556,24.76443247,21.24192,6.19556,22.127,3.29,-2.81,4.326684643
29/09/2020 12:30,26.4416,3.5563,26.67968291,21.3816,6.2363,22.2725,5.06,-2.68,5.725906042,24.5616,3.4863,24.80779076,21.3816,6.2363,22.2725,3.18,-2.75,4.204152709
29/09/2020 13:00,28.84408,3.46994,29.052047,22.35408,6.51994,23.2855,6.49,-3.05,7.170955306,26.83408,3.95994,27.12469307,22.35408,6.51994,23.2855,4.48,-2.56,5.159844959
29/09/2020 13:30,26.17592,2.82256,26.32765908,20.54592,5.99256,21.402,5.63,-3.17,6.461098978,23.57592,3.40256,23.8201893,20.54592,5.99256,21.402,3.03,-2.59,3.986100852
29/09/2020 14:00,24.41912,2.75016,24.57349795,19.50912,5.69016,20.322,4.91,-2.94,5.722910099,21.88912,3.33016,22.1409923,19.50912,5.69016,20.322,2.38,-2.36,3.351715978
29/09/2020 14:30,23.24168,3.06924,23.44346227,18.99168,5.53924,19.783,4.25,-2.47,4.915628139,20.85168,3.68924,21.17552952,18.99168,5.53924,19.783,1.86,-1.85,2.623375688
29/09/2020 15:00,17.8152,2.7561,18.02713062,16.3752,4.7761,17.0575,1.44,-2.02,2.4807257,14.2252,3.4261,14.63196761,16.3752,4.7761,17.0575,-2.15,-1.35,2.538700455
29/09/2020 15:30,9.34456,1.90758,9.537277549,12.09456,3.52758,12.5985,-2.75,-1.62,3.191692341,5.96456,2.62758,6.517680005,12.09456,3.52758,12.5985,-6.13,-0.9,6.195716262
29/09/2020 16:00,5.48216,1.64438,5.72346607,10.71216,3.12438,11.1585,-5.23,-1.48,5.435374872,2.63216,2.39438,3.558275123,10.71216,3.12438,11.1585,-8.08,-0.73,8.112909466
29/09/2020 16:30,2.0592,1.6831,2.659535721,8.9592,2.6131,9.3325,-6.9,-0.93,6.96239183,-0.8408,2.2231,2.37678738,8.9592,2.6131,9.3325,-9.8,-0.39,9.807757134
29/09/2020 17:00,-1.89136,1.41502,2.36210166,7.14864,2.08502,7.4465,-9.04,-0.67,9.064794537,-5.02136,1.76502,5.322532466,7.14864,2.08502,7.4465,-12.17,-0.32,12.17420634
29/09/2020 17:30,-3.20096,1.32222,3.463294768,6.41904,1.87222,6.6865,-9.62,-0.55,9.635709626,-6.63096,2.21222,6.990246623,6.41904,1.87222,6.6865,-13.05,0.34,13.05442837
29/09/2020 18:00,-7.27752,0.81614,7.323140163,4.51248,1.31614,4.7005,-11.79,-0.5,11.80059744,-11.03752,1.65614,11.16107734,4.51248,1.31614,4.7005,-15.55,0.34,15.5537166
29/09/2020 18:30,-9.58176,0.54032,9.596982359,3.25824,0.95032,3.394,-12.84,-0.41,12.84654428,-13.46176,1.40032,13.53439612,3.25824,0.95032,3.394,-16.72,0.45,16.72605453
29/09/2020 19:00,-10.82056,0.32692,10.82549747,2.86944,0.83692,2.989,-13.69,-0.51,13.69949634,-14.81056,1.34692,14.8716805,2.86944,0.83692,2.989,-17.68,0.51,17.68735424
29/09/2020 19:30,-12.22536,0.01052,12.22536453,2.50464,0.73052,2.609,-14.73,-0.72,14.74758624,-15.92536,1.50052,15.99589483,2.50464,0.73052,2.609,-18.43,0.77,18.44607817
29/09/2020 20:00,-11.12768,0.56776,11.1421548,2.87232,0.83776,2.992,-14,-0.27,14.00260333,-15.26768,1.52776,15.34392724,2.87232,0.83776,2.992,-18.14,0.69,18.15311819
29/09/2020 20:30,-10.11408,0.98756,10.16217934,3.14592,0.91756,3.277,-13.26,0.07,13.26018476,-14.83408,0.81756,14.85659227,3.14592,0.91756,3.277,-17.98,-0.1,17.98027808
29/09/2020 21:00,-10.61952,0.14014,10.62044464,2.64048,0.77014,2.7505,-13.26,-0.63,13.27495763,-15.28952,1.38014,15.35168422,2.64048,0.77014,2.7505,-17.93,0.61,17.94037346
29/09/2020 21:30,-8.95112,0.38634,8.959453546,3.03888,0.88634,3.1655,-11.99,-0.5,12.00042083,-13.48112,1.64634,13.58127505,3.03888,0.88634,3.1655,-16.52,0.76,16.5374726
29/09/2020 22:00,-7.53384,0.45638,7.547650485,3.41616,0.99638,3.5585,-10.95,-0.54,10.96330698,-11.80384,2.10638,11.99030756,3.41616,0.99638,3.5585,-15.22,1.11,15.26042267
29/09/2020 22:30,-7.6264,0.1498,7.627871066,2.6736,0.7798,2.785,-10.3,-0.63,10.319249,-11.7564,2.3498,11.98893244,2.6736,0.7798,2.785,-14.43,1.57,14.51515759
29/09/2020 23:00,-5.6236,2.6527,6.217852865,3.2664,0.9527,3.4025,-8.89,1.7,9.051082808,-9.5436,1.2227,9.6216057,3.2664,0.9527,3.4025,-12.81,0.27,12.81284512
29/09/2020 23:30,-6.94112,0.28384,6.946921045,2.85888,0.83384,2.978,-9.8,-0.55,9.81542154,-10.50112,2.36384,10.76388688,2.85888,0.83384,2.978,-13.36,1.53,13.44732315
30/09/2020 00:00,-0.58384,1.29638,1.421784178,5.57616,1.62638,5.8085,-6.16,-0.33,6.168832953,-3.83384,3.43638,5.148498485,5.57616,1.62638,5.8085,-9.41,1.81,9.582494456
30/09/2020 00:30,2.00432,1.77126,2.674819742,7.20432,2.10126,7.5045,-5.2,-0.33,5.210460632,-1.16568,3.91126,4.08126998,7.20432,2.10126,7.5045,-8.37,1.81,8.563468923
30/09/2020 01:00,-4.39512,0.75684,4.459807911,2.59488,0.75684,2.703,-6.99,0,6.99,-7.53512,2.85684,8.058509056,2.59488,0.75684,2.703,-10.13,2.1,10.34538061
30/09/2020 01:30,-3.75104,0.55678,3.792137267,2.86896,0.83678,2.9885,-6.62,-0.28,6.625918804,-6.87104,3.14678,7.557341798,2.86896,0.83678,2.9885,-9.74,2.31,10.01017982
30/09/2020 02:00,-4.8544,0.5333,4.88360607,2.4456,0.7133,2.5475,-7.3,-0.18,7.302218841,-7.9744,2.9133,8.489898247,2.4456,0.7133,2.5475,-10.42,2.2,10.64971361
30/09/2020 02:30,-4.00256,3.64342,5.412485182,2.61744,0.76342,2.7265,-6.62,2.88,7.219335149,-7.57256,-0.12658,7.573617857,2.61744,0.76342,2.7265,-10.19,-0.89,10.2287927
30/09/2020 03:00,-6.98608,3.29156,7.722673177,2.47392,0.72156,2.577,-9.46,2.57,9.802882229,-10.71608,-0.47844,10.72675512,2.47392,0.72156,2.577,-13.19,-1.2,13.24447432
30/09/2020 03:30,3.39512,4.96066,6.011238429,7.54512,2.20066,7.8595,-4.15,2.76,4.98398435,0.15512,2.34066,2.345794418,7.54512,2.20066,7.8595,-7.39,0.14,7.391325997
30/09/2020 04:00,-3.91168,1.09826,4.062931879,2.66832,0.77826,2.7795,-6.58,0.32,6.58777656,-7.04168,2.75826,7.56262226,2.66832,0.77826,2.7795,-9.71,1.98,9.909818364
30/09/2020 04:30,-4.07976,1.08132,4.220627276,2.61024,0.76132,2.719,-6.69,0.32,6.697648841,-7.09976,2.74132,7.610612814,2.61024,0.76132,2.719,-9.71,1.98,9.909818364
30/09/2020 05:00,-3.51616,1.17862,3.708439867,2.94384,0.85862,3.0665,-6.46,0.32,6.467920841,-6.63616,3.04862,7.302924308,2.94384,0.85862,3.0665,-9.58,2.19,9.827130812
30/09/2020 05:30,-3.64496,0.85272,3.743376123,3.09504,0.90272,3.224,-6.74,-0.05,6.740185457,-6.77496,2.89272,7.366675777,3.09504,0.90272,3.224,-9.87,1.99,10.0686146
30/09/2020 06:00,-4.57912,0.59734,4.617916744,3.59088,1.04734,3.7405,-8.17,-0.45,8.182383516,-7.94912,2.52734,8.341220309,3.59088,1.04734,3.7405,-11.54,1.48,11.63451761
30/09/2020 06:30,-3.35176,2.83032,4.386913083,4.45824,1.30032,4.644,-7.81,1.53,7.958454624,-7.38176,0.82032,7.427200388,4.45824,1.30032,4.644,-11.84,-0.48,11.84972574
30/09/2020 07:00,0.61264,1.89702,1.993492576,8.01264,2.33702,8.3465,-7.4,-0.44,7.41306954,-3.50736,2.59702,4.364182289,8.01264,2.33702,8.3465,-11.52,0.26,11.52293365
30/09/2020 07:30,-5.99744,0.04408,5.997601987,4.88256,1.42408,5.086,-10.88,-1.38,10.96716919,-9.59744,1.98408,9.800378972,4.88256,1.42408,5.086,-14.48,0.56,14.49082468
30/09/2020 08:00,-5.5212,2.3734,6.009715218,5.4288,1.5834,5.655,-10.95,0.79,10.97846073,-9.2412,-1.0666,9.302548737,5.4288,1.5834,5.655,-14.67,-2.65,14.90742768
30/09/2020 08:30,-4.7952,0.3089,4.80513915,5.8248,1.6989,6.0675,-10.62,-1.39,10.71057888,-9.0252,0.9889,9.079215729,5.8248,1.6989,6.0675,-14.85,-0.71,14.86696338
30/09/2020 09:00,-5.16296,-0.40128,5.178530834,5.68704,1.65872,5.924,-10.85,-2.06,11.04382633,-9.38296,1.32872,9.476572967,5.68704,1.65872,5.924,-15.07,-0.33,15.07361271
30/09/2020 09:30,-2.1152,-0.0386,2.115552174,7.4448,2.1714,7.755,-9.56,-2.21,9.812120056,-6.0652,1.8014,6.327060376,7.4448,2.1714,7.755,-13.51,-0.37,13.51506567
30/09/2020 10:00,2.19864,0.92502,2.385304981,9.78864,2.85502,10.1965,-7.59,-1.93,7.831538802,-1.53136,1.92502,2.45983037,9.78864,2.85502,10.1965,-11.32,-0.93,11.35813805
30/09/2020 10:30,2.90304,4.00672,4.947872917,10.34304,3.01672,10.774,-7.44,0.99,7.505577926,-0.22696,-0.24328,0.332710084,10.34304,3.01672,10.774,-10.57,-3.26,11.06130643
30/09/2020 11:00,3.304,4.3745,5.482031216,10.644,3.1045,11.0875,-7.34,1.27,7.449060343,0.264,-0.7455,0.790864242,10.644,3.1045,11.0875,-10.38,-3.85,11.07099363
30/09/2020 11:30,4.69096,2.12028,5.14788238,11.28096,3.29028,11.751,-6.59,-1.17,6.693056103,1.01096,1.31028,1.65495432,11.28096,3.29028,11.751,-10.27,-1.98,10.4591252
30/09/2020 12:00,1.35104,2.00072,2.414164369,9.43104,2.75072,9.824,-8.08,-0.75,8.114733514,-2.49896,0.97072,2.680876424,9.43104,2.75072,9.824,-11.93,-1.78,12.06206035
30/09/2020 12:30,0.63416,1.88788,1.991544576,9.28416,2.70788,9.671,-8.65,-0.82,8.688780122,-3.10584,0.88788,3.230258968,9.28416,2.70788,9.671,-12.39,-1.82,12.52295892
30/09/2020 13:00,1.30432,2.00376,2.390879503,9.54432,2.78376,9.942,-8.24,-0.78,8.276835144,-1.67568,1.10376,2.006536718,9.54432,2.78376,9.942,-11.22,-1.68,11.34507823
30/09/2020 13:30,-0.27112,1.92884,1.947801273,8.49888,2.47884,8.853,-8.77,-0.55,8.78722937,-3.76112,0.61884,3.81169078,8.49888,2.47884,8.853,-12.26,-1.86,12.40029032
30/09/2020 14:00,-0.41976,1.80382,1.852016482,8.07024,2.35382,8.4065,-8.49,-0.55,8.507796424,-4.45976,0.32382,4.471500716,8.07024,2.35382,8.4065,-12.53,-2.03,12.69337623
30/09/2020 14:30,-2.18864,1.11998,2.458556538,7.13136,2.07998,7.4285,-9.32,-0.96,9.369311608,-6.45864,0.43998,6.473608966,7.13136,2.07998,7.4285,-13.59,-1.64,13.68859744
30/09/2020 15:00,-3.8012,1.1434,3.969443916,5.9088,1.7234,6.155,-9.71,-0.58,9.727306924,-7.9312,0.2634,7.935572632,5.9088,1.7234,6.155,-13.84,-1.46,13.91679561
30/09/2020 15:30,-4.58712,2.50584,5.226940214,5.64288,1.64584,5.878,-10.23,0.86,10.26608494,-8.52712,-0.69416,8.55532779,5.64288,1.64584,5.878,-14.17,-2.34,14.36191143
30/09/2020 16:00,-6.47936,3.97602,7.602028746,5.06064,1.47602,5.2715,-11.54,2.5,11.80769241,-10.57936,-2.90398,10.9706863,5.06064,1.47602,5.2715,-15.64,-4.38,16.24173636
30/09/2020 16:30,-7.86216,3.98812,8.815818794,4.58784,1.33812,4.779,-12.45,2.65,12.72890412,-12.09216,-2.82188,12.41705844,4.58784,1.33812,4.779,-16.68,-4.16,17.19092784
30/09/2020 17:00,-11.94592,1.71494,12.06838945,3.51408,1.02494,3.6605,-15.46,0.69,15.47539014,-16.09592,-1.47506,16.16336731,3.51408,1.02494,3.6605,-19.61,-2.5,19.76871518
30/09/2020 17:30,-12.92656,0.52142,12.93707201,3.19344,0.93142,3.3265,-16.12,-0.41,16.12521318,-16.92656,0.03142,16.92658916,3.19344,0.93142,3.3265,-20.12,-0.9,20.14011917
30/09/2020 18:00,-12.1736,0.7177,12.19473781,3.6264,1.0577,3.7775,-15.8,-0.34,15.8036578,-15.9336,0.2877,15.93619717,3.6264,1.0577,3.7775,-19.56,-0.77,19.57515006
30/09/2020 18:30,-10.20232,1.81974,10.36333861,4.38768,1.27974,4.5705,-14.59,0.54,14.59998973,-14.45232,-0.12026,14.45282034,4.38768,1.27974,4.5705,-18.84,-1.4,18.89194537
30/09/2020 19:00,-10.86504,0.84228,10.89763873,3.98496,1.16228,4.151,-14.85,-0.32,14.85344741,-15.25504,0.40228,15.2603432,3.98496,1.16228,4.151,-19.24,-0.76,19.25500454
30/09/2020 19:30,-10.65048,-0.17514,10.65191993,4.19952,1.22486,4.3745,-14.85,-1.4,14.91584728,-15.04048,1.27486,15.09441309,4.19952,1.22486,4.3745,-19.24,0.05,19.24006497
30/09/2020 20:00,-8.90096,1.21472,8.983464454,4.67904,1.36472,4.874,-13.58,-0.15,13.5808284,-13.45096,-0.06528,13.45111841,4.67904,1.36472,4.874,-18.13,-1.43,18.18630804
30/09/2020 20:30,-9.51,2.5425,9.844003568,4.02,1.1725,4.1875,-13.53,1.37,13.5991838,-14.68,-1.3975,14.74636926,4.02,1.1725,4.1875,-18.7,-2.57,18.87577548
30/09/2020 21:00,-9.71296,2.74122,10.09236737,3.46704,1.01122,3.6115,-13.18,1.73,13.29305458,-14.80296,-1.20878,14.85223128,3.46704,1.01122,3.6115,-18.27,-2.22,18.40438263
30/09/2020 21:30,-9.55264,2.89798,9.98254572,3.14736,0.91798,3.2785,-12.7,1.98,12.85341978,-14.61264,-1.83202,14.7270345,3.14736,0.91798,3.2785,-17.76,-2.75,17.97164711
30/09/2020 22:00,-9.88832,2.42174,10.18055485,2.61168,0.76174,2.7205,-12.5,1.66,12.60974227,-14.84832,-1.49826,14.92371904,2.61168,0.76174,2.7205,-17.46,-2.26,17.60565818
30/09/2020 22:30,-8.73008,3.11956,9.270703932,2.56992,0.74956,2.677,-11.3,2.37,11.54586073,-13.51008,-1.54044,13.59761806,2.56992,0.74956,2.677,-16.08,-2.29,16.2422443
30/09/2020 23:00,-8.6456,1.5342,8.780670191,2.4144,0.7042,2.515,-11.06,0.83,11.09110004,-12.8956,-0.1358,12.89631502,2.4144,0.7042,2.515,-15.31,-0.84,15.33302645
30/09/2020 23:30,-8.09568,3.44876,8.799657959,2.22432,0.64876,2.317,-10.32,2.8,10.69310058,-12.37568,-1.97124,12.53168953,2.22432,0.64876,2.317,-14.6,-2.62,14.83321948
01/10/2020 00:00,-7.11632,3.65274,7.999032432,2.44368,0.71274,2.5455,-9.56,2.94,10.00185983,-11.32632,-1.78726,11.46646515,2.44368,0.71274,2.5455,-13.77,-2.5,13.99510271
01/10/2020 00:30,-6.76768,3.39776,7.572731713,2.63232,0.76776,2.742,-9.4,2.63,9.760988679,-10.72768,-1.26224,10.80168357,2.63232,0.76776,2.742,-13.36,-2.03,13.51334526
01/10/2020 01:00,-6.14128,3.34546,6.993384206,2.89872,0.84546,3.0195,-9.04,2.5,9.379317672,-9.96128,-1.10454,10.02233046,2.89872,0.84546,3.0195,-12.86,-1.95,13.00700196
01/10/2020 01:30,-7.04776,3.12482,7.709437142,1.90224,0.55482,1.9815,-8.95,2.57,9.311680836,-10.84776,-1.31518,10.92719522,1.90224,0.55482,1.9815,-12.75,-1.87,12.88640369
01/10/2020 02:00,-6.13672,3.35304,6.993011483,2.27328,0.66304,2.368,-8.41,2.69,8.829733858,-9.76672,-1.09696,9.828130076,2.27328,0.66304,2.368,-12.04,-1.76,12.16795792
01/10/2020 02:30,-7.81208,1.64106,7.982585537,1.47792,0.43106,1.5395,-9.29,1.21,9.368468391,-11.22208,0.10106,11.22253504,1.47792,0.43106,1.5395,-12.7,-0.33,12.70428668
01/10/2020 03:00,-7.44896,0.87572,7.500259369,1.63104,0.47572,1.699,-9.08,0.4,9.088806302,-10.75896,1.10572,10.81562929,1.63104,0.47572,1.699,-12.39,0.63,12.40600661
01/10/2020 03:30,-7.71104,0.84928,7.757668103,1.36896,0.39928,1.426,-9.08,0.45,9.091144042,-11.02104,1.05928,11.07182897,1.36896,0.39928,1.426,-12.39,0.66,12.40756624
01/10/2020 04:00,-7.4168,0.9576,7.478363457,1.3632,0.3976,1.42,-8.78,0.56,8.797840644,-10.6168,1.2276,10.68753685,1.3632,0.3976,1.42,-11.98,0.83,12.00871767
01/10/2020 04:30,-7.38008,0.98206,7.445134159,1.30992,0.38206,1.3645,-8.69,0.6,8.710688836,-10.59008,1.28206,10.66740232,1.30992,0.38206,1.3645,-11.9,0.9,11.93398508
01/10/2020 05:00,-7.38104,0.86178,7.431178658,1.30896,0.38178,1.3635,-8.69,0.48,8.703246521,-10.67104,1.42178,10.76534036,1.30896,0.38178,1.3635,-11.98,1.04,12.02505717
01/10/2020 05:30,-7.97488,0.79066,8.013978678,1.06512,0.31066,1.1095,-9.04,0.48,9.052734394,-11.35488,1.25066,11.42354806,1.06512,0.31066,1.1095,-12.42,0.94,12.45552086
01/10/2020 06:00,-9.3352,0.5789,9.353132323,0.7848,0.2289,0.8175,-10.12,0.35,10.12605056,-13.0352,0.8989,13.06615706,0.7848,0.2289,0.8175,-13.82,0.67,13.83623142
01/10/2020 06:30,-10.96664,0.98098,11.01042754,0.72336,0.21098,0.7535,-11.69,0.77,11.71533183,-15.24664,-0.96902,15.27740263,0.72336,0.21098,0.7535,-15.97,-1.18,16.0135349
01/10/2020 07:00,-11.3024,-0.0507,11.30251371,0.9576,0.2793,0.9975,-12.26,-0.33,12.26444047,-15.6824,-0.6707,15.69673559,0.9576,0.2793,0.9975,-16.64,-0.95,16.66709633
01/10/2020 07:30,-10.83744,0.19908,10.83926836,1.64256,0.47908,1.711,-12.48,-0.28,12.48314063,-15.49744,-0.79092,15.51760938,1.64256,0.47908,1.711,-17.14,-1.27,17.18698636
01/10/2020 08:00,-10.5276,0.8982,10.5658471,2.2224,0.6482,2.315,-12.75,0.25,12.75245074,-15.5576,-2.1218,15.70162262,2.2224,0.6482,2.315,-17.78,-2.77,17.99447971
01/10/2020 08:30,-6.12944,1.93308,6.427039209,4.81056,1.40308,5.011,-10.94,0.53,10.95283068,-10.52944,-2.09692,10.73620884,4.81056,1.40308,5.011,-15.34,-3.5,15.73421749
01/10/2020 09:00,-1.87304,0.95828,2.103943773,7.05696,2.05828,7.351,-8.93,-1.1,8.997494096,-5.91304,-0.79172,5.965807791,7.05696,2.05828,7.351,-12.97,-2.85,13.27943523
01/10/2020 09:30,-12.85496,-1.01228,12.89475503,7.05504,2.05772,7.349,-19.91,-3.07,20.14529722,-10.11496,-0.79228,10.14594123,7.05504,2.05772,7.349,-17.17,-2.85,17.40492459
01/10/2020 10:00,-20.47232,-1.89776,20.56009191,5.28768,1.54224,5.508,-25.76,-3.44,25.98867446,5.28768,1.54224,5.508,5.28768,1.54224,5.508,0,0,0
01/10/2020 10:30,-24.00096,-1.88278,24.07469504,4.13904,1.20722,4.3115,-28.14,-3.09,28.30914517,4.13904,1.20722,4.3115,4.13904,1.20722,4.3115,0,0,0
01/10/2020 11:00,2.14592,-1.06494,2.395635584,12.56592,3.66506,13.0895,-10.42,-4.73,11.44330809,12.56592,3.66506,13.0895,12.56592,3.66506,13.0895,0,0,0
01/10/2020 11:30,-6.65168,-0.72424,6.690991735,9.44832,2.75576,9.842,-16.1,-3.48,16.47180622,9.44832,2.75576,9.842,9.44832,2.75576,9.842,0,0,0
01/10/2020 12:00,-19.5484,-1.5187,19.60730456,5.1816,1.5113,5.3975,-24.73,-3.03,24.91493127,5.1816,1.5113,5.3975,5.1816,1.5113,5.3975,0,0,0
01/10/2020 12:30,-17.50232,-1.35526,17.55471262,6.18768,1.80474,6.4455,-23.69,-3.16,23.89982636,6.18768,1.80474,6.4455,6.18768,1.80474,6.4455,0,0,0
01/10/2020 13:00,-9.11752,-0.88386,9.160260883,9.07248,2.64614,9.4505,-18.19,-3.53,18.52935509,9.07248,2.64614,9.4505,9.07248,2.64614,9.4505,0,0,0
01/10/2020 13:30,-8.35024,-0.94882,8.403973313,8.84976,2.58118,9.2185,-17.2,-3.53,17.55849937,8.84976,2.58118,9.2185,8.84976,2.58118,9.2185,0,0,0
01/10/2020 14:00,-7.44584,-0.83212,7.49219307,8.80416,2.56788,9.171,-16.25,-3.4,16.60188242,8.80416,2.56788,9.171,8.80416,2.56788,9.171,0,0,0
01/10/2020 14:30,8.45864,-0.55248,8.476663542,14.52864,4.23752,15.134,-6.07,-4.79,7.732334706,14.52864,4.23752,15.134,14.52864,4.23752,15.134,0,0,0
01/10/2020 15:00,-1.68296,-0.51628,1.760369109,10.60704,3.09372,11.049,-12.29,-3.61,12.80922324,10.60704,3.09372,11.049,10.60704,3.09372,11.049,0,0,0
01/10/2020 15:30,-4.15384,-0.20612,4.158950853,9.71616,2.83388,10.121,-13.87,-3.04,14.19924294,9.71616,2.83388,10.121,9.71616,2.83388,10.121,0,0,0
01/10/2020 16:00,4.09016,0.50588,4.121325442,12.98016,3.78588,13.521,-8.89,-3.28,9.475784928,12.98016,3.78588,13.521,12.98016,3.78588,13.521,0,0,0
01/10/2020 16:30,-1.98432,1.54874,2.51716536,11.27568,3.28874,11.7455,-13.26,-1.74,13.37367564,11.27568,3.28874,11.7455,11.27568,3.28874,11.7455,0,0,0
01/10/2020 17:00,-7.25024,2.24868,7.590951311,10.10976,2.94868,10.531,-17.36,-0.7,17.37410717,10.10976,2.94868,10.531,10.10976,2.94868,10.531,0,0,0
01/10/2020 17:30,-13.45848,2.00586,13.6071363,8.35152,2.43586,8.6995,-21.81,-0.43,21.81423847,8.35152,2.43586,8.6995,8.35152,2.43586,8.6995,0,0,0
01/10/2020 18:00,-20.5252,1.9889,20.62133745,5.8248,1.6989,6.0675,-26.35,0.29,26.35159578,5.8248,1.6989,6.0675,5.8248,1.6989,6.0675,0,0,0
01/10/2020 18:30,-26.5272,1.5279,26.57116517,4.0728,1.1879,4.2425,-30.6,0.34,30.60188883,4.0728,1.1879,4.2425,4.0728,1.1879,4.2425,0,0,0
01/10/2020 19:00,-28.13808,0.77556,28.14876621,3.96192,1.15556,4.127,-32.1,-0.38,32.10224914,3.96192,1.15556,4.127,3.96192,1.15556,4.127,0,0,0
01/10/2020 19:30,-29.30176,0.82532,29.31338077,3.85824,1.12532,4.019,-33.16,-0.3,33.16135703,3.85824,1.12532,4.019,3.85824,1.12532,4.019,0,0,0
01/10/2020 20:00,-28.6168,0.7676,28.62709297,4.0032,1.1676,4.17,-32.62,-0.4,32.62245239,4.0032,1.1676,4.17,4.0032,1.1676,4.17,0,0,0
01/10/2020 20:30,-28.69392,0.69844,28.70241912,3.76608,1.09844,3.923,-32.46,-0.4,32.46246448,3.76608,1.09844,3.923,3.76608,1.09844,3.923,0,0,0
01/10/2020 21:00,-27.73664,0.71848,27.74594406,4.14336,1.20848,4.316,-31.88,-0.49,31.88376546,4.14336,1.20848,4.316,4.14336,1.20848,4.316,0,0,0
01/10/2020 21:30,-26.37296,1.26372,26.40321964,4.12704,1.20372,4.299,-30.5,0.06,30.50005902,4.12704,1.20372,4.299,4.12704,1.20372,4.299,0,0,0
01/10/2020 22:00,-24.1992,1.8419,24.26919604,4.1208,1.2019,4.2925,-28.32,0.64,28.32723072,4.1208,1.2019,4.2925,4.1208,1.2019,4.2925,0,0,0
01/10/2020 22:30,-20.20416,2.43212,20.35001939,4.63584,1.35212,4.829,-24.84,1.08,24.86346718,4.63584,1.35212,4.829,4.63584,1.35212,4.829,0,0,0
01/10/2020 23:00,-18.5016,2.4362,18.66130416,4.9584,1.4462,5.165,-23.46,0.99,23.48087946,4.9584,1.4462,5.165,4.9584,1.4462,5.165,0,0,0
01/10/2020 23:30,-15.21472,2.73904,15.45930286,5.10528,1.48904,5.318,-20.32,1.25,20.35841104,5.10528,1.48904,5.318,5.10528,1.48904,5.318,0,0,0
02/10/2020 00:00,-14.0068,3.1301,14.35228108,4.9032,1.4301,5.1075,-18.91,1.7,18.98626082,4.9032,1.4301,5.1075,4.9032,1.4301,5.1075,0,0,0
02/10/2020 00:30,-11.66272,3.87754,12.29041717,5.23728,1.52754,5.4555,-16.9,2.35,17.06260531,5.23728,1.52754,5.4555,5.23728,1.52754,5.4555,0,0,0
02/10/2020 01:00,-11.44752,3.90364,12.0947972,5.05248,1.47364,5.263,-16.5,2.43,16.6779765,5.05248,1.47364,5.263,5.05248,1.47364,5.263,0,0,0
02/10/2020 01:30,-13.42128,3.33296,13.82893268,4.63872,1.35296,4.832,-18.06,1.98,18.168214,4.63872,1.35296,4.832,4.63872,1.35296,4.832,0,0,0
02/10/2020 02:00,-13.92448,3.36786,14.32597725,4.65552,1.35786,4.8495,-18.58,2.01,18.6884055,4.65552,1.35786,4.8495,4.65552,1.35786,4.8495,0,0,0
02/10/2020 02:30,-14.40464,3.27448,14.77213163,4.33536,1.26448,4.516,-18.74,2.01,18.84748524,4.33536,1.26448,4.516,4.33536,1.26448,4.516,0,0,0
02/10/2020 03:00,-12.67296,3.65872,13.19053248,4.72704,1.37872,4.924,-17.4,2.28,17.54874354,4.72704,1.37872,4.924,4.72704,1.37872,4.924,0,0,0
02/10/2020 03:30,-11.84384,3.82888,12.4473639,4.79616,1.39888,4.996,-16.64,2.43,16.81649488,4.79616,1.39888,4.996,4.79616,1.39888,4.996,0,0,0
02/10/2020 04:00,-12.60256,3.57092,13.09870178,4.83744,1.41092,5.039,-17.44,2.16,17.5732524,4.83744,1.41092,5.039,4.83744,1.41092,5.039,0,0,0
02/10/2020 04:30,-11.69136,3.67252,12.25460329,5.04864,1.47252,5.259,-16.74,2.2,16.88394504,5.04864,1.47252,5.259,5.04864,1.47252,5.259,0,0,0
02/10/2020 05:00,-11.46352,3.97564,12.13334266,4.95648,1.44564,5.163,-16.42,2.53,16.61376839,4.95648,1.44564,5.163,4.95648,1.44564,5.163,0,0,0
02/10/2020 05:30,-12.4568,3.5851,12.96243836,5.5032,1.6051,5.7325,-17.96,1.98,18.06881291,5.5032,1.6051,5.7325,5.5032,1.6051,5.7325,0,0,0
02/10/2020 06:00,-14.94864,3.03248,15.25312338,5.15136,1.50248,5.366,-20.1,1.53,20.15814724,5.15136,1.50248,5.366,5.15136,1.50248,5.366,0,0,0
02/10/2020 06:30,-18.8848,2.2136,19.01409204,4.9152,1.4336,5.12,-23.8,0.78,23.81277808,4.9152,1.4336,5.12,4.9152,1.4336,5.12,0,0,0
02/10/2020 07:00,-20.93352,1.40314,20.9804924,5.01648,1.46314,5.2255,-25.95,-0.06,25.95006936,5.01648,1.46314,5.2255,5.01648,1.46314,5.2255,0,0,0
02/10/2020 07:30,-20.3704,0.9603,20.39302264,5.8296,1.7003,6.0725,-26.2,-0.74,26.2104483,5.8296,1.7003,6.0725,5.8296,1.7003,6.0725,0,0,0
02/10/2020 08:00,-19.54208,0.49106,19.54824879,6.75792,1.97106,7.0395,-26.3,-1.48,26.34160967,6.75792,1.97106,7.0395,6.75792,1.97106,7.0395,0,0,0
02/10/2020 08:30,-19.14976,0.41632,19.15428491,7.05024,2.05632,7.344,-26.2,-1.64,26.25127806,7.05024,2.05632,7.344,7.05024,2.05632,7.344,0,0,0
02/10/2020 09:00,-15.45416,0.47962,15.46160071,8.53584,2.48962,8.8915,-23.99,-2.01,24.07405658,8.53584,2.48962,8.8915,8.53584,2.48962,8.8915,0,0,0
02/10/2020 09:30,-12.9316,0.7437,12.95296755,9.3384,2.7237,9.7275,-22.27,-1.98,22.3578465,9.3384,2.7237,9.7275,9.3384,2.7237,9.7275,0,0,0
02/10/2020 10:00,-10.35816,1.48012,10.46337583,9.77184,2.85012,10.179,-20.13,-1.37,20.17656561,9.77184,2.85012,10.179,9.77184,2.85012,10.179,0,0,0
02/10/2020 10:30,-8.41984,1.35588,8.528312623,10.58016,3.08588,11.021,-19,-1.73,19.07859796,10.58016,3.08588,11.021,10.58016,3.08588,11.021,0,0,0
02/10/2020 11:00,-9.41176,0.73032,9.440052627,9.49824,2.77032,9.894,-18.91,-2.04,19.01971872,9.49824,2.77032,9.894,9.49824,2.77032,9.894,0,0,0
02/10/2020 11:30,-5.53744,0.37408,5.550061045,9.68256,2.82408,10.086,-15.22,-2.45,15.41593007,9.68256,2.82408,10.086,9.68256,2.82408,10.086,0,0,0
02/10/2020 12:00,-4.49936,-0.12898,4.50120831,10.46064,3.05102,10.8965,-14.96,-3.18,15.29424728,10.46064,3.05102,10.8965,10.46064,3.05102,10.8965,0,0,0
02/10/2020 12:30,-0.53544,0.50508,0.736071871,11.43456,3.33508,11.911,-11.97,-2.83,12.29999187,11.43456,3.33508,11.911,11.43456,3.33508,11.911,0,0,0
02/10/2020 13:00,0.2252,0.8336,0.863483642,11.6352,3.3936,12.12,-11.41,-2.56,11.69366068,11.6352,3.3936,12.12,11.6352,3.3936,12.12,0,0,0
02/10/2020 13:30,-4.85696,0.81422,4.924734983,9.92304,2.89422,10.3365,-14.78,-2.08,14.92564236,9.92304,2.89422,10.3365,9.92304,2.89422,10.3365,0,0,0
02/10/2020 14:00,-10.77232,0.19224,10.7740352,8.40768,2.45224,8.758,-19.18,-2.26,19.31269013,8.40768,2.45224,8.758,8.40768,2.45224,8.758,0,0,0
02/10/2020 14:30,-12.10664,-0.05652,12.10677193,7.86336,2.29348,8.191,-19.97,-2.35,20.10779451,7.86336,2.29348,8.191,7.86336,2.29348,8.191,0,0,0
02/10/2020 15:00,-15.17552,0.13214,15.17609529,6.62448,1.93214,6.9005,-21.8,-1.8,21.8741857,6.62448,1.93214,6.9005,6.62448,1.93214,6.9005,0,0,0
02/10/2020 15:30,-14.2628,0.7096,14.28044103,6.7872,1.9796,7.07,-21.05,-1.27,21.08827636,6.7872,1.9796,7.07,6.7872,1.9796,7.07,0,0,0
02/10/2020 16:00,-11.19016,1.63662,11.3092089,8.55984,2.49662,8.9165,-19.75,-0.86,19.76871518,8.55984,2.49662,8.9165,8.55984,2.49662,8.9165,0,0,0
02/10/2020 16:30,-23.12536,1.55302,23.17744909,3.64464,1.06302,3.7965,-26.77,0.49,26.77448412,3.64464,1.06302,3.7965,3.64464,1.06302,3.7965,0,0,0
02/10/2020 17:00,-10.182,1.119,10.2433044,4.488,1.309,4.675,-14.67,-0.19,14.67123035,-10.762,1.259,10.83539224,4.488,1.309,4.675,-15.25,-0.05,15.25008197
02/10/2020 17:30,-4.99488,2.14316,5.435251696,6.04512,1.76316,6.297,-11.04,0.38,11.04653792,-8.14488,2.85316,8.630155978,6.04512,1.76316,6.297,-14.19,1.09,14.23180242
02/10/2020 18:00,-6.03408,2.60256,6.571410807,4.94592,1.44256,5.152,-10.98,1.16,11.04110502,-9.24408,-0.08744,9.244493539,4.94592,1.44256,5.152,-14.19,-1.53,14.27224579
02/10/2020 18:30,-7.42376,4.37432,8.616663391,4.26624,1.24432,4.444,-11.69,3.13,12.10177673,-10.80376,-0.64568,10.82303713,4.26624,1.24432,4.444,-15.07,-1.89,15.18805452
02/10/2020 19:00,-5.58744,1.59158,5.809699876,5.66256,1.65158,5.8985,-11.25,-0.06,11.25016,-8.97744,2.67158,9.36652383,5.66256,1.65158,5.8985,-14.64,1.02,14.67548977
02/10/2020 19:30,-4.66224,3.01518,5.552278114,6.01776,1.75518,6.2685,-10.68,1.26,10.754069,-8.86224,1.46518,8.982541414,6.01776,1.75518,6.2685,-14.88,-0.29,14.88282567
02/10/2020 20:00,-2.52128,4.78296,5.406806747,7.03872,2.05296,7.332,-9.56,2.73,9.942157713,-6.93128,0.34296,6.93975965,7.03872,2.05296,7.332,-13.97,-1.71,14.0742673
02/10/2020 20:30,-1.16904,3.48278,3.673746187,7.62096,2.22278,7.9385,-8.79,1.26,8.879847972,-5.61904,2.00278,5.965294481,7.62096,2.22278,7.9385,-13.24,-0.22,13.24182767
02/10/2020 21:00,-2.4592,1.4169,2.838180799,6.6408,1.9369,6.9175,-9.1,-0.52,9.114845034,-6.6792,3.5369,7.557868367,6.6408,1.9369,6.9175,-13.32,1.6,13.41575194
02/10/2020 21:30,-1.44568,3.81376,4.07857279,6.90432,2.01376,7.192,-8.35,1.8,8.541808942,-5.79568,1.59376,6.010821708,6.90432,2.01376,7.192,-12.7,-0.42,12.70694298
02/10/2020 22:00,-1.16192,4.70694,4.848230837,6.77808,1.97694,7.0605,-7.94,2.73,8.396219387,-5.27192,0.82694,5.336381756,6.77808,1.97694,7.0605,-12.05,-1.15,12.10475113
02/10/2020 22:30,-1.84384,4.42388,4.792750797,6.35616,1.85388,6.621,-8.2,2.57,8.593305534,-5.28384,1.72388,5.557942731,6.35616,1.85388,6.621,-11.64,-0.13,11.64072592
02/10/2020 23:00,-2.75648,1.36686,3.076765875,5.78352,1.68686,6.0245,-8.54,-0.32,8.545993213,-5.55648,3.74686,6.701748268,5.78352,1.68686,6.0245,-11.34,2.06,11.52558892
02/10/2020 23:30,-1.54216,4.25562,4.526428951,5.84784,1.70562,6.0915,-7.39,2.55,7.817582747,-4.96216,1.17562,5.099520982,5.84784,1.70562,6.0915,-10.81,-0.53,10.8229848
03/10/2020 00:00,-1.50928,2.63646,3.037901817,5.61072,1.63646,5.8445,-7.12,1,7.189881779,-4.41928,3.31646,5.525300232,5.61072,1.63646,5.8445,-10.03,1.68,10.16972468
03/10/2020 00:30,-1.0392,2.3994,2.614776664,5.6208,1.6394,5.855,-6.66,0.76,6.703223105,-3.7692,3.9194,5.437698502,5.6208,1.6394,5.855,-9.39,2.28,9.662841197
03/10/2020 01:00,-0.53,4.3225,4.354871554,5.7,1.6625,5.9375,-6.23,2.66,6.774105107,-3.59,1.3225,3.825847128,5.7,1.6625,5.9375,-9.29,-0.34,9.296219662
03/10/2020 01:30,-0.28528,4.37596,4.385249206,5.57472,1.62596,5.807,-5.86,2.75,6.473183143,-3.30528,1.28596,3.546627835,5.57472,1.62596,5.807,-8.88,-0.34,8.886506625
03/10/2020 02:00,1.39072,4.57646,4.783104457,6.57072,1.91646,6.8445,-5.18,2.66,5.823057616,-1.53928,1.57646,2.203317737,6.57072,1.91646,6.8445,-8.11,-0.34,8.117123875
03/10/2020 02:30,1.23144,5.02042,5.169241864,6.48144,1.89042,6.7515,-5.25,3.13,6.112233634,-1.62856,1.15042,1.993909188,6.48144,1.89042,6.7515,-8.11,-0.74,8.143690809
03/10/2020 03:00,0.81464,4.70802,4.777979767,6.16464,1.79802,6.4215,-5.35,2.91,6.090205251,-2.11536,1.15802,2.411588325,6.16464,1.79802,6.4215,-8.28,-0.64,8.304697466
03/10/2020 03:30,1.9252,4.5786,4.966887657,6.7152,1.9586,6.995,-4.79,2.62,5.45971611,-0.8848,1.6386,1.862224745,6.7152,1.9586,6.995,-7.6,-0.32,7.606733859
03/10/2020 04:00,2.728,4.699,5.433468966,7.128,2.079,7.425,-4.4,2.62,5.120976469,-0.012,1.759,1.759040932,7.128,2.079,7.425,-7.14,-0.32,7.147167271
03/10/2020 04:30,2.94752,4.49886,5.378439871,7.12752,2.07886,7.4245,-4.18,2.42,4.829989648,0.34752,2.41886,2.443696759,7.12752,2.07886,7.4245,-6.78,0.34,6.788519721
03/10/2020 05:00,1.5904,4.3597,4.640727987,6.4104,1.8697,6.6775,-4.82,2.49,5.425172808,-1.0896,2.2097,2.463737456,6.4104,1.8697,6.6775,-7.5,0.34,7.507702711
03/10/2020 05:30,0.59928,4.18104,4.22376988,5.96928,1.74104,6.218,-5.37,2.44,5.898347226,-2.12072,2.08104,2.971225471,5.96928,1.74104,6.218,-8.09,0.34,8.097141471
03/10/2020 06:00,2.12288,4.35584,4.845612613,6.84288,1.99584,7.128,-4.72,2.36,5.277120427,-0.51712,2.33584,2.392396623,6.84288,1.99584,7.128,-7.36,0.34,7.367849076
03/10/2020 06:30,0.87864,4.31002,4.398668054,6.54864,1.91002,6.8215,-5.67,2.4,6.157020383,-1.79136,2.25002,2.876032102,6.54864,1.91002,6.8215,-8.34,0.34,8.346927578
03/10/2020 07:00,0.11424,2.83582,2.838120126,6.53424,1.90582,6.8065,-6.42,0.93,6.487010097,-2.77576,2.46582,3.712830706,6.53424,1.90582,6.8065,-9.31,0.56,9.326826899
03/10/2020 07:30,-0.65184,4.35238,4.400921159,6.48816,1.89238,6.7585,-7.14,2.46,7.551900423,-3.69184,0.28238,3.702623536,6.48816,1.89238,6.7585,-10.18,-1.61,10.30652706
03/10/2020 08:00,-1.21128,1.48296,1.914776645,6.79872,1.98296,7.082,-8.01,-0.5,8.025590321,-3.31128,3.10296,4.537944028,6.79872,1.98296,7.082,-10.11,1.12,10.17184841
03/10/2020 08:30,-2.08024,1.31118,2.458981791,6.68976,1.95118,6.9685,-8.77,-0.64,8.793321329,-4.28024,2.88118,5.159617491,6.68976,1.95118,6.9685,-10.97,0.93,11.00935057
03/10/2020 09:00,-2.17216,2.29562,3.160403495,6.80784,1.98562,7.0915,-8.98,0.31,8.985349186,-4.70216,1.87562,5.062436079,6.80784,1.98562,7.0915,-11.51,-0.11,11.51052562
03/10/2020 09:30,-2.10952,3.51764,4.101690603,7.02048,2.04764,7.313,-9.13,1.47,9.247583468,-4.86952,0.83764,4.941038939,7.02048,2.04764,7.313,-11.89,-1.21,11.95140996
03/10/2020 10:00,-1.83024,3.48618,3.937414056,7.52976,2.19618,7.8435,-9.36,1.29,9.448476068,-4.24024,0.80618,4.316197568,7.52976,2.19618,7.8435,-11.77,-1.39,11.85179311
03/10/2020 10:30,-4.47096,3.26472,5.536052745,6.35904,1.85472,6.624,-10.83,1.41,10.92140101,-6.85096,0.17472,6.85318758,6.35904,1.85472,6.624,-13.21,-1.68,13.31639966
03/10/2020 11:00,-5.23144,3.22458,6.145395077,5.87856,1.71458,6.1235,-11.11,1.51,11.2121452,-7.82144,0.23458,7.824956962,5.87856,1.71458,6.1235,-13.7,-1.48,13.77970972
03/10/2020 11:30,-5.54968,3.08176,6.347928229,5.56032,1.62176,5.792,-11.11,1.46,11.20552096,-8.32968,0.43176,8.340862401,5.56032,1.62176,5.792,-13.89,-1.19,13.94088233
03/10/2020 12:00,-6.85944,2.84808,7.427211913,5.17056,1.50808,5.386,-12.03,1.34,12.10440003,-9.69944,0.21808,9.701891321,5.17056,1.50808,5.386,-14.87,-1.29,14.92585006
03/10/2020 12:30,-5.86848,3.26336,6.714802752,5.77152,1.68336,6.012,-11.64,1.58,11.74674423,-8.72848,-0.00664,8.728482526,5.77152,1.68336,6.012,-14.5,-1.69,14.59815399
03/10/2020 13:00,-6.76136,0.95502,6.82847364,5.22864,1.52502,5.4465,-11.99,-0.57,12.00354114,-9.27136,2.17502,9.523068216,5.22864,1.52502,5.4465,-14.5,0.65,14.51456165
03/10/2020 13:30,-6.99256,2.21842,7.336026353,5.13744,1.49842,5.3515,-12.13,0.72,12.15134972,-9.55256,0.92842,9.597570852,5.13744,1.49842,5.3515,-14.69,-0.57,14.70105438
03/10/2020 14:00,-7.43368,3.03976,8.031172965,4.69632,1.36976,4.892,-12.13,1.67,12.24441914,-10.19368,0.11976,10.19438347,4.69632,1.36976,4.892,-14.89,-1.25,14.94237598
03/10/2020 14:30,-8.14512,2.81184,8.616810547,4.15488,1.21184,4.328,-12.3,1.6,12.4036285,-11.03512,-0.10816,11.03565005,4.15488,1.21184,4.328,-15.19,-1.32,15.24724565
03/10/2020 15:00,-7.98944,2.83808,8.478552329,3.97056,1.15808,4.136,-11.96,1.68,12.07741694,-10.81944,-0.06192,10.81961718,3.97056,1.15808,4.136,-14.79,-1.22,14.84023248
03/10/2020 15:30,-8.474,2.933,8.967227275,3.816,1.113,3.975,-12.29,1.82,12.42402914,-11.794,0.053,11.79411909,3.816,1.113,3.975,-15.61,-1.06,15.64594836
03/10/2020 16:00,-8.51904,2.94028,9.012174488,3.84096,1.12028,4.001,-12.36,1.82,12.49327819,-11.82904,0.06028,11.82919359,3.84096,1.12028,4.001,-15.67,-1.06,15.70581103
03/10/2020 16:30,-8.96464,3.02198,9.460292461,3.67536,1.07198,3.8285,-12.64,1.95,12.78953087,-11.99464,0.16198,11.99573367,3.67536,1.07198,3.8285,-15.67,-0.91,15.69640086
03/10/2020 17:00,-9.30776,3.49732,9.943120406,3.52224,1.02732,3.669,-12.83,2.47,13.06559604,-12.45776,-0.15268,12.45869557,3.52224,1.02732,3.669,-15.98,-1.18,16.02350773
03/10/2020 17:30,-10.27512,3.99934,11.02600614,3.25488,0.94934,3.3905,-13.53,3.05,13.86951333,-13.53512,-0.94066,13.56776749,3.25488,0.94934,3.3905,-16.79,-1.89,16.89604096
03/10/2020 18:00,-10.22976,4.01632,10.98994158,3.21024,0.93632,3.344,-13.44,3.08,13.78840092,-13.47976,-0.99368,13.51633566,3.21024,0.93632,3.344,-16.69,-1.93,16.80122019
03/10/2020 18:30,-10.26168,3.85076,10.96040278,3.32832,0.97076,3.467,-13.59,2.88,13.89181414,-13.47168,-1.03924,13.51170536,3.32832,0.97076,3.467,-16.8,-2.01,16.91981383
03/10/2020 19:00,-11.08936,3.42102,11.6050542,3.02064,0.88102,3.1465,-14.11,2.54,14.33679532,-14.29936,-0.58898,14.31148468,3.02064,0.88102,3.1465,-17.32,-1.47,17.3822697
03/10/2020 19:30,-9.97608,3.50656,10.57440945,3.31392,0.96656,3.452,-13.29,2.54,13.53054692,-13.37608,-0.26344,13.37867396,3.31392,0.96656,3.452,-16.69,-1.23,16.73526217
03/10/2020 20:00,-9.5584,3.3488,10.12805371,3.3216,0.9688,3.46,-12.88,2.38,13.09804566,-13.4984,0.6488,13.51398328,3.3216,0.9688,3.46,-16.82,-0.32,16.82304372
03/10/2020 20:30,-7.72088,2.11516,8.005366313,4.02912,1.17516,4.197,-11.75,0.94,11.78754003,-11.74088,2.04516,11.91767354,4.02912,1.17516,4.197,-15.77,0.87,15.79397987
03/10/2020 21:00,-7.88688,2.22716,8.19531072,3.93312,1.14716,4.097,-11.82,1.08,11.86923755,-12.00688,0.80716,12.03398,3.93312,1.14716,4.097,-15.94,-0.34,15.94362569
03/10/2020 21:30,-8.2652,2.7364,8.706400864,3.4848,1.0164,3.63,-11.75,1.72,11.8752221,-12.3152,0.4664,12.32402856,3.4848,1.0164,3.63,-15.8,-0.55,15.80956989
03/10/2020 22:00,-7.00608,1.67156,7.202726553,3.91392,1.14156,4.077,-10.92,0.53,10.93285416,-10.63608,2.52156,10.93089487,3.91392,1.14156,4.077,-14.55,1.38,14.61529678
03/10/2020 22:30,-6.7428,2.4796,7.184272267,3.6672,1.0696,3.82,-10.41,1.41,10.50505593,-10.4028,1.7496,10.54890269,3.6672,1.0696,3.82,-14.07,0.68,14.08642254
03/10/2020 23:00,-6.1624,2.3468,6.594137093,3.6576,1.0668,3.81,-9.82,1.28,9.903070231,-9.5924,1.6968,9.74131757,3.6576,1.0668,3.81,-13.25,0.63,13.2649689
03/10/2020 23:30,-5.85224,5.15018,7.795708246,3.73776,1.09018,3.8935,-9.59,4.06,10.4140146,-9.51224,-1.18982,9.58636435,3.73776,1.09018,3.8935,-13.25,-2.28,13.44473503
04/10/2020 00:00,-4.38024,5.62368,7.128273227,3.98976,1.16368,4.156,-8.37,4.46,9.484118304,-7.96024,-1.11632,8.038133564,3.98976,1.16368,4.156,-11.95,-2.28,12.16556205
04/10/2020 00:30,-2.08504,6.12978,6.474688769,4.76496,1.38978,4.9635,-6.85,4.74,8.330072029,-5.50504,-0.64022,5.542142821,4.76496,1.38978,4.9635,-10.27,-2.03,10.46870575
04/10/2020 01:00,-3.86264,5.75048,6.927337728,3.80736,1.11048,3.966,-7.67,4.64,8.964290268,-7.33264,-1.01952,7.403177048,3.80736,1.11048,3.966,-11.14,-2.13,11.34180321
04/10/2020 01:30,-2.5752,5.5864,6.151383584,4.4448,1.2964,4.63,-7.02,4.29,8.227059013,-5.9352,-0.6636,5.972182516,4.4448,1.2964,4.63,-10.38,-1.96,10.56342747
04/10/2020 02:00,-2.94456,6.10492,6.777940823,4.16544,1.21492,4.339,-7.11,4.89,8.629264163,-6.40456,-1.31508,6.538182026,4.16544,1.21492,4.339,-10.57,-2.53,10.86856936
04/10/2020 02:30,-0.78392,6.42344,6.471098207,5.56608,1.62344,5.798,-6.35,4.8,7.960056532,-4.14392,-0.99656,4.26206579,5.56608,1.62344,5.798,-9.71,-2.62,10.05726106
04/10/2020 03:00,-1.88392,5.22844,5.557493986,4.72608,1.37844,4.923,-6.61,3.85,7.649483643,-5.04392,-0.06156,5.04429565,4.72608,1.37844,4.923,-9.77,-1.44,9.875550618
04/10/2020 03:30,-2.88,2.76,3.988984833,4.08,1.19,4.25,-6.96,1.57,7.134879116,-5.69,2.31,6.141025973,4.08,1.19,4.25,-9.77,1.12,9.833986984
04/10/2020 04:00,-1.31128,3.02796,3.299696501,4.99872,1.45796,5.207,-6.31,1.57,6.502384178,-4.00128,2.43796,4.685497903,4.99872,1.45796,5.207,-9,0.98,9.05319833
04/10/2020 04:30,0.0332,3.2251,3.22527088,5.7432,1.6751,5.9825,-5.71,1.55,5.916637559,-2.5468,2.6551,3.679095847,5.7432,1.6751,5.9825,-8.29,0.98,8.347724241
04/10/2020 05:00,1.18152,3.52086,3.713818069,6.07152,1.77086,6.3245,-4.89,1.75,5.193707731,-1.36848,2.95086,3.252739192,6.07152,1.77086,6.3245,-7.44,1.18,7.532994093
04/10/2020 05:30,0.25176,4.22218,4.229679308,5.56176,1.62218,5.7935,-5.31,2.6,5.912368392,-2.36824,2.02218,3.1141247,5.56176,1.62218,5.7935,-7.93,0.4,7.940081864
04/10/2020 06:00,0.45376,4.15068,4.175409273,5.69376,1.66068,5.931,-5.24,2.49,5.801525661,-2.15624,2.11068,3.017340054,5.69376,1.66068,5.931,-7.85,0.45,7.86288751
04/10/2020 06:30,-0.1792,3.9919,3.995920201,5.8008,1.6919,6.0425,-5.98,2.3,6.407058608,-2.9292,2.1419,3.628766767,5.8008,1.6919,6.0425,-8.73,0.45,8.741590244
04/10/2020 07:00,-1.77256,3.32092,3.764369615,5.07744,1.48092,5.289,-6.85,1.84,7.092820314,-4.59256,3.61092,5.842118674,5.07744,1.48092,5.289,-9.67,2.13,9.901807916
04/10/2020 07:30,-2.4036,2.3327,3.349445066,5.1864,1.5127,5.4025,-7.59,0.82,7.634166621,-4.6136,2.8827,5.440152962,5.1864,1.5127,5.4025,-9.8,1.37,9.895296863
04/10/2020 08:00,-3.13904,2.66778,4.11954151,5.82096,1.69778,6.0635,-8.96,0.97,9.012352634,-3.23904,2.62778,4.1709241,5.82096,1.69778,6.0635,-9.06,0.93,9.107606711
04/10/2020 08:30,-2.91128,3.56796,4.60498532,6.19872,1.80796,6.457,-9.11,1.76,9.278453535,-3.15128,1.66796,3.565481202,6.19872,1.80796,6.457,-9.35,-0.14,9.35104807
04/10/2020 09:00,-2.19488,2.68316,3.466532244,7.00512,2.04316,7.297,-9.2,0.64,9.222234003,-2.34488,2.63316,3.52590326,7.00512,2.04316,7.297,-9.35,0.59,9.36859648
04/10/2020 09:30,-1.58208,3.75856,4.077959097,7.77792,2.26856,8.102,-9.36,1.49,9.477853132,-1.85208,1.59856,2.446547445,7.77792,2.26856,8.102,-9.63,-0.67,9.653279236
04/10/2020 10:00,-0.78752,6.02614,6.077380279,8.11248,2.36614,8.4505,-8.9,3.66,9.623180347,-1.39752,-0.66386,1.547182035,8.11248,2.36614,8.4505,-9.51,-3.03,9.981032011
04/10/2020 10:30,3.7576,4.1943,5.631315144,10.6776,3.1143,11.1225,-6.92,1.08,7.003770413,3.6576,2.0443,4.190131293,10.6776,3.1143,11.1225,-7.02,-1.07,7.101077383
04/10/2020 11:00,8.5224,6.6682,10.82109944,13.2624,3.8682,13.815,-4.74,2.8,5.505233873,8.1624,0.4082,8.172600626,13.2624,3.8682,13.815,-5.1,-3.46,6.162921385
04/10/2020 11:30,7.74416,6.17288,9.903356078,12.76416,3.72288,13.296,-5.02,2.45,5.585955603,7.36416,0.67288,7.394837388,12.76416,3.72288,13.296,-5.4,-3.05,6.201814251
04/10/2020 12:00,15.33136,4.06998,15.86238748,16.97136,4.94998,17.6785,-1.64,-0.88,1.86118242,15.30136,3.99998,15.81554482,16.97136,4.94998,17.6785,-1.67,-0.95,1.921301642
04/10/2020 12:30,16.21584,5.06712,16.98908979,17.23584,5.02712,17.954,-1.02,0.04,1.020784012,15.14584,2.73712,15.39117589,17.23584,5.02712,17.954,-2.09,-2.29,3.100354818
04/10/2020 13:00,20.00392,4.26156,20.45281665,19.03392,5.55156,19.827,0.97,-1.29,1.614001239,18.66392,4.21156,19.13319491,19.03392,5.55156,19.827,-0.37,-1.34,1.390143877
04/10/2020 13:30,11.97128,3.68454,12.52546925,14.86128,4.33454,15.4805,-2.89,-0.65,2.962195132,10.70128,3.65454,11.30809693,14.86128,4.33454,15.4805,-4.16,-0.68,4.215210552
04/10/2020 14:00,5.02168,3.88674,6.350119515,10.89168,3.17674,11.3455,-5.87,0.71,5.912782763,3.34168,2.22674,4.015619037,10.89168,3.17674,11.3455,-7.55,-0.95,7.609533494
04/10/2020 14:30,7.80144,6.44292,10.11798815,12.18144,3.55292,12.689,-4.38,2.89,5.247523225,5.70144,0.20292,5.705049921,12.18144,3.55292,12.689,-6.48,-3.35,7.294717267
04/10/2020 15:00,4.232,6.0885,7.414826785,10.452,3.0485,10.8875,-6.22,3.04,6.923149572,1.822,-0.0715,1.823402383,10.452,3.0485,10.8875,-8.63,-3.12,9.17667151
04/10/2020 15:30,3.45112,5.99866,6.920560024,10.28112,2.99866,10.7095,-6.83,3,7.459819033,0.98112,0.43866,1.074718126,10.28112,2.99866,10.7095,-9.3,-2.56,9.645911051
04/10/2020 16:00,1.66928,5.71854,5.957196946,9.14928,2.66854,9.5305,-7.48,3.05,8.077926714,-0.78072,0.15854,0.796654662,9.14928,2.66854,9.5305,-9.93,-2.51,10.24231419
04/10/2020 16:30,-3.90272,5.13504,6.449795284,6.49728,1.89504,6.768,-10.4,3.24,10.89300693,-6.65272,-0.38496,6.663848558,6.49728,1.89504,6.768,-13.15,-2.28,13.34619421
04/10/2020 17:00,-3.8484,5.1188,6.404084322,6.4416,1.8788,6.71,-10.29,3.24,10.78803504,-6.7884,-0.3612,6.798002648,6.4416,1.8788,6.71,-13.23,-2.24,13.41828976
04/10/2020 17:30,-7.78304,2.99328,8.338791087,4.77696,1.39328,4.976,-12.56,1.6,12.6615007,-10.53304,1.07328,10.58758054,4.77696,1.39328,4.976,-15.31,-0.32,15.31334385
04/10/2020 18:00,-10.46552,1.68464,10.60024154,3.68448,1.07464,3.838,-14.15,0.61,14.16314231,-13.32552,1.20464,13.37985952,3.68448,1.07464,3.838,-17.01,0.13,17.01049676
04/10/2020 18:30,-10.5748,2.0936,10.78005362,3.4752,1.0136,3.62,-14.05,1.08,14.09144776,-13.5348,0.6636,13.55105811,3.4752,1.0136,3.62,-17.01,-0.35,17.01360044
04/10/2020 19:00,-10.69368,1.63726,10.81829063,3.55632,1.03726,3.7045,-14.25,0.6,14.26262599,-13.62368,1.48726,13.70461962,3.55632,1.03726,3.7045,-17.18,0.45,17.18589247
04/10/2020 19:30,-10.60752,1.68864,10.74108866,3.49248,1.01864,3.638,-14.1,0.67,14.11590946,-13.89752,1.56864,13.98576754,3.49248,1.01864,3.638,-17.39,0.55,17.39869535
04/10/2020 20:00,-10.45592,1.77244,10.605084,3.33408,0.97244,3.473,-13.79,0.8,13.81318573,-13.78592,1.66244,13.88579479,3.33408,0.97244,3.473,-17.12,0.69,17.13389915
04/10/2020 20:30,-9.34376,1.85182,9.525496746,3.60624,1.05182,3.7565,-12.95,0.8,12.97468689,-12.54376,1.49182,12.63215903,3.60624,1.05182,3.7565,-16.15,0.44,16.1559927
04/10/2020 21:00,-7.86808,1.84556,8.081631927,4.20192,1.22556,4.377,-12.07,0.62,12.08591329,-10.82808,2.00556,11.01224715,4.20192,1.22556,4.377,-15.03,0.78,15.05022591
04/10/2020 21:30,-7.72264,1.84298,7.939505265,3.98736,1.16298,4.1535,-11.71,0.68,11.72972719,-10.50264,2.32298,10.75647168,3.98736,1.16298,4.1535,-14.49,1.16,14.53635787
04/10/2020 22:00,-6.50768,1.02776,6.588337393,4.31232,1.25776,4.492,-10.82,-0.23,10.82244427,-8.92768,3.48776,9.584776471,4.31232,1.25776,4.492,-13.24,2.23,13.42648502
04/10/2020 22:30,-5.51904,1.39528,5.692680283,4.44096,1.29528,4.626,-9.96,0.1,9.960501995,-8.35904,3.23528,8.963291047,4.44096,1.29528,4.626,-12.8,1.94,12.9461809
