Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/10/2020 23:00,-4.66448,2.42286,5.25619865,4.29552,1.25286,4.4745,-8.96,1.17,9.036066622,-7.48448,2.50286,7.891878677,4.29552,1.25286,4.4745,-11.78,1.25,11.84613439
04/10/2020 23:30,-3.39136,3.07752,4.579568975,4.44864,1.29752,4.634,-7.84,1.78,8.039527349,-6.44136,2.01752,6.74992634,4.44864,1.29752,4.634,-10.89,0.72,10.9137757
05/10/2020 00:00,-3.02168,3.10076,4.329579957,4.52832,1.32076,4.717,-7.55,1.78,7.756990396,-5.95168,2.04076,6.291835678,4.52832,1.32076,4.717,-10.48,0.72,10.50470371
05/10/2020 00:30,-3.066,2.947,4.252665635,4.344,1.267,4.525,-7.41,1.68,7.598058963,-5.886,2.057,6.235081796,4.344,1.267,4.525,-10.23,0.79,10.26045808
05/10/2020 01:00,-2.23096,3.14722,3.857742377,4.61904,1.34722,4.8115,-6.85,1.8,7.082548976,-4.96096,2.05722,5.370593845,4.61904,1.34722,4.8115,-9.58,0.71,9.606273992
05/10/2020 01:30,-1.70528,3.29596,3.710974562,4.85472,1.41596,5.057,-6.56,1.88,6.824075029,-4.37528,2.18596,4.890960662,4.85472,1.41596,5.057,-9.23,0.77,9.262062405
05/10/2020 02:00,-1.98984,3.49838,4.024689535,4.76016,1.38838,4.9585,-6.75,2.11,7.072100112,-4.79984,2.01838,5.20694938,4.76016,1.38838,4.9585,-9.56,0.63,9.58073588
05/10/2020 02:30,-0.81192,3.52944,3.621624056,5.27808,1.53944,5.498,-6.09,1.99,6.40688692,-3.54192,2.06944,4.102167622,5.27808,1.53944,5.498,-8.82,0.53,8.835909687
05/10/2020 03:00,-1.2748,3.5761,3.79652555,5.0952,1.4861,5.3075,-6.37,2.09,6.704103221,-4.0148,2.1061,4.533682416,5.0952,1.4861,5.3075,-9.11,0.62,9.131073321
05/10/2020 03:30,-1.54288,3.51166,3.835653093,4.97712,1.45166,5.1845,-6.52,2.06,6.837689668,-4.26288,2.07166,4.739611909,4.97712,1.45166,5.1845,-9.24,0.62,9.260777505
05/10/2020 04:00,-1.02688,3.52716,3.673600441,5.13312,1.49716,5.347,-6.16,2.03,6.485869256,-3.75688,2.05716,4.283229459,5.13312,1.49716,5.347,-8.89,0.56,8.907620333
05/10/2020 04:30,-0.78688,3.45716,3.545579699,5.37312,1.56716,5.597,-6.16,1.89,6.443423003,-3.51688,2.12716,4.11014046,5.37312,1.56716,5.597,-8.89,0.56,8.907620333
05/10/2020 05:00,-2.26688,3.14466,3.87654891,4.47312,1.30466,4.6595,-6.74,1.84,6.986644402,-5.04688,2.04466,5.445331234,4.47312,1.30466,4.6595,-9.52,0.74,9.548717191
05/10/2020 05:30,-2.23616,3.32862,4.010002824,4.62384,1.34862,4.8165,-6.86,1.98,7.140028011,-4.95616,2.29862,5.46325689,4.62384,1.34862,4.8165,-9.58,0.95,9.626988106
05/10/2020 06:00,-4.0384,2.9288,4.988641498,3.8016,1.1088,3.96,-7.84,1.82,8.048478117,-7.2384,1.6988,7.435076059,3.8016,1.1088,3.96,-11.04,0.59,11.05575416
05/10/2020 06:30,-6.14648,0.73436,6.190193939,3.68352,1.07436,3.837,-9.83,-0.34,9.835878202,-9.74648,2.56436,10.07818508,3.68352,1.07436,3.837,-13.43,1.49,13.51240171
05/10/2020 07:00,-6.93872,2.80454,7.484068402,3.82128,1.11454,3.9805,-10.76,1.69,10.89190984,-11.20872,-0.09546,11.20912649,3.82128,1.11454,3.9805,-15.03,-1.21,15.07862726
05/10/2020 07:30,-7.15888,1.87366,7.400011125,3.92112,1.14366,4.0845,-11.08,0.73,11.10402179,-11.94888,0.26366,11.95178856,3.92112,1.14366,4.0845,-15.87,-0.88,15.89437951
05/10/2020 08:00,-8.37776,0.17232,8.379532016,3.88224,1.13232,4.044,-12.26,-0.96,12.29752821,-13.31776,0.31232,13.32142167,3.88224,1.13232,4.044,-17.2,-0.82,17.21953542
05/10/2020 08:30,-7.34384,0.91388,7.400483944,4.91616,1.43388,5.121,-12.26,-0.52,12.27102278,-11.58384,-0.13612,11.58463974,4.91616,1.43388,5.121,-16.5,-1.57,16.57452563
05/10/2020 09:00,-2.9516,0.5412,3.000806558,7.2384,2.1112,7.54,-10.19,-1.57,10.31023763,-6.2516,1.1112,6.349588018,7.2384,2.1112,7.54,-13.49,-1,13.52701371
05/10/2020 09:30,8.45608,1.12344,8.530381375,13.00608,3.79344,13.548,-4.55,-2.67,5.275547365,5.69608,2.50344,6.221940148,13.00608,3.79344,13.548,-7.31,-1.29,7.422950896
05/10/2020 10:00,9.08664,4.26652,10.0384371,13.25664,3.86652,13.809,-4.17,0.4,4.189140723,6.59664,0.84652,6.650733448,13.25664,3.86652,13.809,-6.66,-3.02,7.312728629
05/10/2020 10:30,7.19208,3.03144,7.804847417,11.66208,3.40144,12.148,-4.47,-0.37,4.485287059,3.00208,0.75144,3.094696496,11.66208,3.40144,12.148,-8.66,-2.65,9.056384488
05/10/2020 11:00,8.92496,3.64478,9.640504772,12.80496,3.73478,13.3385,-3.88,-0.09,3.881043674,4.75496,0.85478,4.831179302,12.80496,3.73478,13.3385,-8.05,-2.88,8.549672508
05/10/2020 11:30,21.31576,1.87918,21.39843316,19.26576,5.61918,20.0685,2.05,-3.74,4.264985346,17.54576,3.58918,17.90910124,19.26576,5.61918,20.0685,-1.72,-2.03,2.660695398
05/10/2020 12:00,18.21328,1.14304,18.24911255,17.87328,5.21304,18.618,0.34,-4.07,4.084176784,14.89328,4.90304,15.67959153,17.87328,5.21304,18.618,-2.98,-0.31,2.996080773
05/10/2020 12:30,18.08528,2.20654,18.21938999,17.64528,5.14654,18.3805,0.44,-2.94,2.972742841,14.81528,3.36654,15.19296262,17.64528,5.14654,18.3805,-2.83,-1.78,3.343246925
05/10/2020 13:00,21.3988,4.1534,21.79815068,18.8688,5.5034,19.655,2.53,-1.35,2.867647119,17.6588,2.5434,17.84102298,18.8688,5.5034,19.655,-1.21,-2.96,3.197764844
05/10/2020 13:30,25.45816,4.45738,25.84542797,21.24816,6.19738,22.1335,4.21,-1.74,4.555403385,22.08816,2.91738,22.27998919,21.24816,6.19738,22.1335,0.84,-3.28,3.385852921
05/10/2020 14:00,13.0148,3.0889,13.37633441,15.6648,4.5689,16.3175,-2.65,-1.48,3.035275935,9.9448,2.3289,10.21385443,15.6648,4.5689,16.3175,-5.72,-2.24,6.142963454
05/10/2020 14:30,4.83256,2.47408,5.429061429,10.64256,3.10408,11.086,-5.81,-0.63,5.84405681,0.98256,1.78408,2.036753692,10.64256,3.10408,11.086,-9.66,-1.32,9.749769228
05/10/2020 15:00,0.1712,1.9591,1.966566106,8.1912,2.3891,8.5325,-8.02,-0.43,8.031519159,-4.2088,1.2391,4.387409971,8.1912,2.3891,8.5325,-12.4,-1.15,12.45321244
05/10/2020 15:30,-2.7644,2.5658,3.771635852,6.9456,2.0258,7.235,-9.71,0.54,9.725003856,-7.6844,0.1158,7.685272474,6.9456,2.0258,7.235,-14.63,-1.91,14.75415196
05/10/2020 16:00,-6.49216,2.40062,6.921785741,5.24784,1.53062,5.4665,-11.74,0.87,11.77219181,-11.25216,-0.53938,11.26508036,5.24784,1.53062,5.4665,-16.5,-2.07,16.62933853
05/10/2020 16:30,-7.32808,1.24556,7.433180759,5.64192,1.64556,5.877,-12.97,-0.4,12.97616661,-11.19808,0.59556,11.21390598,5.64192,1.64556,5.877,-16.84,-1.05,16.87270281
05/10/2020 17:00,-7.27936,1.63352,7.460393394,5.60064,1.63352,5.834,-12.88,0,12.88,-11.35936,0.91352,11.39603345,5.60064,1.63352,5.834,-16.96,-0.72,16.97527614
05/10/2020 17:30,-8.54016,1.53412,8.676857553,5.25984,1.53412,5.479,-13.8,0,13.8,-13.00016,0.75412,13.02201432,5.25984,1.53412,5.479,-18.26,-0.78,18.27665177
05/10/2020 18:00,-8.82496,1.81022,9.008707757,5.07504,1.48022,5.2865,-13.9,0.33,13.90391671,-13.50496,0.91022,13.53559918,5.07504,1.48022,5.2865,-18.58,-0.57,18.58874122
05/10/2020 18:30,-7.74632,1.98774,7.99728603,5.68368,1.65774,5.9205,-13.43,0.33,13.43405374,-12.28632,1.12774,12.33796809,5.68368,1.65774,5.9205,-17.97,-0.53,17.97781411
05/10/2020 19:00,-7.99608,2.22156,8.298953199,5.59392,1.63156,5.827,-13.59,0.59,13.60280118,-12.63608,1.10156,12.68400379,5.59392,1.63156,5.827,-18.23,-0.53,18.23770271
05/10/2020 19:30,-9.65072,1.40854,9.752967828,4.58928,1.33854,4.7805,-14.24,0.07,14.24017205,-14.90072,1.17854,14.94725436,4.58928,1.33854,4.7805,-19.49,-0.16,19.49065674
05/10/2020 20:00,-8.67568,1.12126,8.74783673,4.80432,1.40126,5.0045,-13.48,-0.28,13.4829077,-13.69568,1.62126,13.79130649,4.80432,1.40126,5.0045,-18.5,0.22,18.50130806
05/10/2020 20:30,-6.87232,1.97724,7.151102027,5.40768,1.57724,5.633,-12.28,0.4,12.28651293,-11.79232,1.24724,11.85809507,5.40768,1.57724,5.633,-17.2,-0.33,17.20316541
05/10/2020 21:00,-5.88224,4.77018,7.573332467,5.65776,1.65018,5.8935,-11.54,3.12,11.95432976,-10.64224,-1.26982,10.71772901,5.65776,1.65018,5.8935,-16.3,-2.92,16.55948067
05/10/2020 21:30,-6.1028,2.2646,6.509422478,5.2272,1.5246,5.445,-11.33,0.74,11.35414021,-10.4128,0.5946,10.42976284,5.2272,1.5246,5.445,-15.64,-0.93,15.66762586
05/10/2020 22:00,-5.31424,2.25418,5.772562191,5.46576,1.59418,5.6935,-10.78,0.66,10.80018518,-9.32424,1.86418,9.508765359,5.46576,1.59418,5.6935,-14.79,0.27,14.7924643
05/10/2020 22:30,-1.3592,4.1994,4.413885477,6.8208,1.9894,7.105,-8.18,2.21,8.473281537,-5.5192,0.9494,5.600261512,6.8208,1.9894,7.105,-12.34,-1.04,12.38374741
05/10/2020 23:00,-0.39528,3.80346,3.823944854,7.07472,2.06346,7.3695,-7.47,1.74,7.669973924,-4.18528,0.10346,4.186558569,7.07472,2.06346,7.3695,-11.26,-1.96,11.42931319
05/10/2020 23:30,-0.3372,3.6629,3.678388268,6.5928,1.9229,6.8675,-6.93,1.74,7.145103218,-4.0672,1.3029,4.270791993,6.5928,1.9229,6.8675,-10.66,-0.62,10.6780148
06/10/2020 00:00,-1.3596,2.1422,2.537229394,5.8704,1.7122,6.115,-7.23,0.43,7.242775711,-4.7896,2.9422,5.621103895,5.8704,1.7122,6.115,-10.66,1.23,10.73072691
06/10/2020 00:30,-0.27024,0.41368,0.4941263,6.14976,1.79368,6.406,-6.42,-1.38,6.566642978,-3.23024,5.41368,6.304155899,6.14976,1.79368,6.406,-9.38,3.62,10.05429262
06/10/2020 01:00,2.38136,1.10998,2.627342964,7.37136,2.14998,7.6785,-4.99,-1.04,5.097224735,-0.56864,5.52998,5.559139344,7.37136,2.14998,7.6785,-7.94,3.38,8.629484341
06/10/2020 01:30,-3.50728,2.14246,4.109884165,2.44272,0.71246,2.5445,-5.95,1.43,6.119428078,-6.69728,1.34246,6.83050205,2.44272,0.71246,2.5445,-9.14,0.63,9.161686526
06/10/2020 02:00,-3.20936,2.06102,3.814157187,2.54064,0.74102,2.6465,-5.75,1.32,5.899567781,-6.38936,1.50102,6.563305741,2.54064,0.74102,2.6465,-8.93,0.76,8.962282075
06/10/2020 02:30,-2.81632,2.21024,3.580058547,2.74368,0.80024,2.858,-5.56,1.41,5.736000349,-6.03632,1.45024,6.208087886,2.74368,0.80024,2.858,-8.78,0.65,8.804027487
06/10/2020 03:00,-2.81296,2.47122,3.744285279,2.74704,0.80122,2.8615,-5.56,1.67,5.805385431,-5.96296,1.34122,6.111936113,2.74704,0.80122,2.8615,-8.71,0.54,8.726723326
06/10/2020 03:30,-4.05008,1.99456,4.514578341,1.96992,0.57456,2.052,-6.02,1.42,6.185208161,-7.19008,1.46456,7.337723516,1.96992,0.57456,2.052,-9.16,0.89,9.203135335
06/10/2020 04:00,-3.99976,1.94882,4.449267294,1.95024,0.56882,2.0315,-5.95,1.38,6.107937459,-7.13976,1.45882,7.287271688,1.95024,0.56882,2.0315,-9.09,0.89,9.133465936
06/10/2020 04:30,-4.55752,2.06614,5.003990712,1.63248,0.47614,1.7005,-6.19,1.59,6.390946722,-7.66752,1.46614,7.806435131,1.63248,0.47614,1.7005,-9.3,0.99,9.352545108
06/10/2020 05:00,-5.3436,1.5777,5.57164233,1.2264,0.3577,1.2775,-6.57,1.22,6.682312474,-8.5036,1.9877,8.732821093,1.2264,0.3577,1.2775,-9.73,1.63,9.865586653
06/10/2020 05:30,-6.44032,1.38074,6.58666567,1.09968,0.32074,1.1455,-7.54,1.06,7.614144732,-9.81032,1.52074,9.927488537,1.09968,0.32074,1.1455,-10.91,1.2,10.9757961
06/10/2020 06:00,-7.94904,1.04028,8.016821028,0.72096,0.21028,0.751,-8.67,0.83,8.709638339,-11.37904,1.15028,11.43703176,0.72096,0.21028,0.751,-12.1,0.94,12.13645747
06/10/2020 06:30,-8.41504,0.85728,8.458594871,1.22496,0.35728,1.276,-9.64,0.5,9.652958096,-12.39504,0.23728,12.39731093,1.22496,0.35728,1.276,-13.62,-0.12,13.62052862
06/10/2020 07:00,-8.9176,3.4007,9.544021702,1.4424,0.4207,1.5025,-10.36,2.98,10.78007421,-13.9076,-2.8593,14.19848352,1.4424,0.4207,1.5025,-15.35,-3.28,15.69652509
06/10/2020 07:30,-10.26824,0.91468,10.30889869,1.18176,0.34468,1.231,-11.45,0.57,11.46417899,-15.20824,-1.30532,15.26415488,1.18176,0.34468,1.231,-16.39,-1.65,16.47284432
06/10/2020 08:00,-10.97792,-1.44356,11.07242489,1.22208,0.35644,1.273,-12.2,-1.8,12.33207201,-15.16792,0.59644,15.17964222,1.22208,0.35644,1.273,-16.39,0.24,16.39175707
06/10/2020 08:30,-7.62264,-0.10702,7.62339123,3.02736,0.88298,3.1535,-10.65,-0.99,10.69591511,-11.20264,-0.01702,11.20265293,3.02736,0.88298,3.1535,-14.23,-0.9,14.25843259
06/10/2020 09:00,-6.41136,0.00502,6.411361965,3.78864,1.10502,3.9465,-10.2,-1.1,10.25914226,-9.85136,0.09502,9.851818241,3.78864,1.10502,3.9465,-13.64,-1.01,13.67734258
06/10/2020 09:30,-2.3272,0.5004,2.380390724,5.9328,1.7304,6.18,-8.26,-1.23,8.351077775,-6.0772,0.5204,6.09944063,5.9328,1.7304,6.18,-12.01,-1.21,12.07079948
06/10/2020 10:00,-3.21288,0.74416,3.297934505,5.39712,1.57416,5.622,-8.61,-0.83,8.649913294,-7.85288,0.32416,7.859567673,5.39712,1.57416,5.622,-13.25,-1.25,13.30883165
06/10/2020 10:30,-7.13112,0.21384,7.134325476,3.57888,1.04384,3.728,-10.71,-0.83,10.74211339,-12.12112,-0.20616,12.12287309,3.57888,1.04384,3.728,-15.7,-1.25,15.74968254
06/10/2020 11:00,-3.776,0.5345,3.813642124,5.364,1.5645,5.5875,-9.14,-1.03,9.19785301,-8.506,0.0545,8.506174596,5.364,1.5645,5.5875,-13.87,-1.51,13.95195327
06/10/2020 11:30,-1.05632,0.82524,1.340459996,6.94368,2.02524,7.233,-8,-1.2,8.089499366,-5.79632,0.28524,5.803334162,6.94368,2.02524,7.233,-12.74,-1.74,12.8582736
06/10/2020 12:00,-1.01056,0.72192,1.241933976,7.06944,2.06192,7.364,-8.08,-1.34,8.190360187,-5.26056,0.24192,5.26611971,7.06944,2.06192,7.364,-12.33,-1.82,12.463599
06/10/2020 12:30,5.53664,1.52402,5.742562098,10.43664,3.04402,10.8715,-4.9,-1.52,5.130341119,1.95664,1.05402,2.222475703,10.43664,3.04402,10.8715,-8.48,-1.99,8.710367386
06/10/2020 13:00,9.57296,1.87878,9.755581861,12.61296,3.67878,13.1385,-3.04,-1.8,3.532930795,6.25296,0.80878,6.305048283,12.61296,3.67878,13.1385,-6.36,-2.87,6.977571211
06/10/2020 13:30,12.6776,3.0743,13.04503209,14.0376,4.0943,14.6225,-1.36,-1.02,1.7,8.9876,0.8543,9.028110669,14.0376,4.0943,14.6225,-5.05,-3.24,6.000008333
06/10/2020 14:00,21.52752,3.57636,21.82256786,17.98752,5.24636,18.737,3.54,-1.67,3.91414103,18.20752,2.17636,18.33712975,17.98752,5.24636,18.737,0.22,-3.07,3.077872642
06/10/2020 14:30,22.7072,3.1746,22.92803997,18.9072,5.5146,19.695,3.8,-2.34,4.462689772,19.6372,2.8446,19.8421615,18.9072,5.5146,19.695,0.73,-2.67,2.767995665
06/10/2020 15:00,10.12088,2.13734,10.34410142,12.23088,3.56734,12.7405,-2.11,-1.43,2.54892134,6.88088,1.85734,7.127146796,12.23088,3.56734,12.7405,-5.35,-1.71,5.616636004
06/10/2020 15:30,-2.05768,0.96026,2.27071492,5.93232,1.73026,6.1795,-7.99,-0.77,8.027016881,-6.34768,0.78026,6.395455187,5.93232,1.73026,6.1795,-12.28,-0.95,12.31669193
06/10/2020 16:00,-1.76016,1.07912,2.064621806,6.33984,1.84912,6.604,-8.1,-0.77,8.136516454,-6.10016,0.89912,6.166065909,6.33984,1.84912,6.604,-12.44,-0.95,12.47622138
06/10/2020 16:30,4.5916,5.2113,6.945533691,9.5016,2.7713,9.8975,-4.91,2.44,5.482855096,0.6416,-1.2787,1.430637707,9.5016,2.7713,9.8975,-8.86,-4.05,9.741770886
06/10/2020 17:00,-4.12368,5.14976,6.597330127,5.17632,1.50976,5.392,-9.3,3.64,9.986971513,-8.67368,-2.46024,9.01584747,5.17632,1.50976,5.392,-13.85,-3.97,14.40775486
06/10/2020 17:30,-5.062,4.979,7.100301754,3.048,0.889,3.175,-8.11,4.09,9.082962072,-17.072,-3.281,17.38442248,3.048,0.889,3.175,-20.12,-4.17,20.54758623
06/10/2020 18:00,-6.01208,4.04356,7.245376691,2.85792,0.83356,2.977,-8.87,3.21,9.43297408,-18.24208,-2.55644,18.42033844,2.85792,0.83356,2.977,-21.1,-3.39,21.3705896
06/10/2020 18:30,-6.92816,3.92012,7.960322971,2.57184,0.75012,2.679,-9.5,3.17,10.01493385,-18.41816,-2.28988,18.55996143,2.57184,0.75012,2.679,-20.99,-3.04,21.20900045
06/10/2020 19:00,-8.12112,0.20134,8.123615442,1.95888,0.57134,2.0405,-10.08,-0.37,10.08678839,-19.49112,0.74134,19.50521325,1.95888,0.57134,2.0405,-21.45,0.17,21.45067365
06/10/2020 19:30,-6.74968,0.30676,6.756647231,2.32032,0.67676,2.417,-9.07,-0.37,9.077543721,-19.40968,1.00676,19.43577226,2.32032,0.67676,2.417,-21.73,0.33,21.73250561
06/10/2020 20:00,-7.10872,0.23204,7.11250607,1.96128,0.57204,2.043,-9.07,-0.34,9.07637042,-20.47872,0.93204,20.49991881,1.96128,0.57204,2.043,-22.44,0.36,22.44288751
06/10/2020 20:30,-5.39808,1.04556,5.498405533,2.52192,0.73556,2.627,-7.92,0.31,7.926064597,-19.12808,0.45556,19.13350411,2.52192,0.73556,2.627,-21.65,-0.28,21.65181055
06/10/2020 21:00,-5.99368,1.36226,6.14653986,1.75632,0.51226,1.8295,-7.75,0.85,7.796473562,-19.80368,-0.16774,19.80439038,1.75632,0.51226,1.8295,-21.56,-0.68,21.5707209
06/10/2020 21:30,-4.65032,0.26574,4.657906595,2.41968,0.70574,2.5205,-7.07,-0.44,7.083678423,-17.77032,1.16574,17.80851545,2.41968,0.70574,2.5205,-20.19,0.46,20.19523954
06/10/2020 22:00,-4.06736,0.30952,4.079120003,2.43264,0.70952,2.534,-6.5,-0.4,6.512296062,-16.67736,1.45952,16.74110317,2.43264,0.70952,2.534,-19.11,0.75,19.12471176
06/10/2020 22:30,-2.6212,1.0884,2.838186745,2.6688,0.7784,2.78,-5.29,0.31,5.299075391,-14.4312,1.6384,14.52390746,2.6688,0.7784,2.78,-17.1,0.86,17.12161207
06/10/2020 23:00,-2.86616,1.62862,3.29655521,1.98384,0.57862,2.0665,-4.85,1.05,4.96235831,-13.93616,0.99862,13.97189312,1.98384,0.57862,2.0665,-15.92,0.42,15.92553924
06/10/2020 23:30,-2.05568,2.65876,3.36077744,2.22432,0.64876,2.317,-4.28,2.01,4.728477556,-13.12568,-0.02124,13.12569719,2.22432,0.64876,2.317,-15.35,-0.67,15.36461519
07/10/2020 00:00,-0.85792,2.89894,3.02322342,2.60208,0.75894,2.7105,-3.46,2.14,4.068316605,-11.18792,0.13894,11.1887827,2.60208,0.75894,2.7105,-13.79,-0.62,13.8039306
07/10/2020 00:30,-1.8644,3.6733,4.119359204,2.2056,0.6433,2.2975,-4.07,3.03,5.074031927,-12.3644,-0.8667,12.39473906,2.2056,0.6433,2.2975,-14.57,-1.51,14.64803741
07/10/2020 01:00,0.1884,4.6262,4.630034665,2.7984,0.8162,2.915,-2.61,3.81,4.61824642,-10.2316,-1.1938,10.30100951,2.7984,0.8162,2.915,-13.03,-2.01,13.18411923
07/10/2020 01:30,-0.32128,2.87296,2.890868382,2.71872,0.79296,2.832,-3.04,2.08,3.683476619,-10.31128,0.58296,10.32774601,2.71872,0.79296,2.832,-13.03,-0.21,13.03169214
07/10/2020 02:00,1.25,2.345,2.657353006,3.72,1.085,3.875,-2.47,1.26,2.772814455,-8.45,1.635,8.606725568,3.72,1.085,3.875,-12.17,0.55,12.18242176
07/10/2020 02:30,0.99032,2.71426,2.889280369,3.34032,0.97426,3.4795,-2.35,1.74,2.924055403,-8.58968,1.30426,8.688135395,3.34032,0.97426,3.4795,-11.93,0.33,11.93456325
07/10/2020 03:00,1.72128,2.73454,3.2311784,3.58128,1.04454,3.7305,-1.86,1.69,2.513105648,-7.91872,1.65454,8.08972367,3.58128,1.04454,3.7305,-11.5,0.61,11.5161669
07/10/2020 03:30,0.15216,2.69188,2.696177034,3.09216,0.90188,3.221,-2.94,1.79,3.442048808,-9.22784,1.17188,9.301953225,3.09216,0.90188,3.221,-12.32,0.27,12.32295825
07/10/2020 04:00,-1.40464,2.23448,2.639301877,2.41536,0.70448,2.516,-3.82,1.53,4.115009113,-11.02464,1.37448,11.10999021,2.41536,0.70448,2.516,-13.44,0.67,13.45668979
07/10/2020 04:30,-0.48352,-0.11686,0.497441303,3.09648,0.90314,3.2255,-3.58,-1.02,3.722472297,-9.79352,3.82314,10.51329793,3.09648,0.90314,3.2255,-12.89,2.92,13.21659941
07/10/2020 05:00,-2.2016,-0.2913,2.220787754,2.0184,0.5887,2.1025,-4.22,-0.88,4.310777192,-11.8116,3.3787,12.28533712,2.0184,0.5887,2.1025,-13.83,2.79,14.10861439
07/10/2020 05:30,-2.64344,-0.68642,2.731107367,1.96656,0.57358,2.0485,-4.61,-1.26,4.779089872,-12.46344,3.54358,12.95740313,1.96656,0.57358,2.0485,-14.43,2.97,14.73247433
07/10/2020 06:00,-1.3296,-1.6178,2.09406614,3.2304,0.9422,3.365,-4.56,-2.56,5.229455039,-10.8696,4.6222,11.81155947,3.2304,0.9422,3.365,-14.1,3.68,14.57231622
07/10/2020 06:30,-3.89592,0.24744,3.90376987,2.25408,0.65744,2.348,-6.15,-0.41,6.163651515,-14.95592,1.16744,15.00141524,2.25408,0.65744,2.348,-17.21,0.51,17.21755499
07/10/2020 07:00,-5.75824,-0.32532,5.767422388,1.90176,0.55468,1.981,-7.66,-0.88,7.71038261,-17.86824,0.22468,17.86965254,1.90176,0.55468,1.981,-19.77,-0.33,19.77275398
07/10/2020 07:30,-5.34,2.0275,5.711948551,2.46,0.7175,2.5625,-7.8,1.31,7.90924143,-18.75,-1.4025,18.80238033,2.46,0.7175,2.5625,-21.21,-2.12,21.31568671
07/10/2020 08:00,-2.77632,1.35024,3.087248095,3.94368,1.15024,4.108,-6.72,0.2,6.722975532,-17.26632,-1.49976,17.33133251,3.94368,1.15024,4.108,-21.21,-2.65,21.37490585
07/10/2020 08:30,-1.62424,3.51418,3.871384333,4.50576,1.31418,4.6935,-6.13,2.2,6.512825808,-16.20424,-3.71582,16.62482217,4.50576,1.31418,4.6935,-20.71,-5.03,21.31208577
07/10/2020 09:00,3.44304,4.42672,5.608063338,7.22304,2.10672,7.524,-3.78,2.32,4.435177561,-10.93696,-3.43328,11.46318043,7.22304,2.10672,7.524,-18.16,-5.54,18.98623712
07/10/2020 09:30,-0.25912,0.88984,0.926800086,5.45088,1.58984,5.678,-5.71,-0.7,5.75274717,-14.68912,-1.20016,14.73806739,5.45088,1.58984,5.678,-20.14,-2.79,20.3323314
07/10/2020 10:00,1.02288,-0.01166,1.022946455,6.54288,1.90834,6.8155,-5.52,-1.92,5.844381918,-11.65712,0.35834,11.66262639,6.54288,1.90834,6.8155,-18.2,-1.55,18.2658835
07/10/2020 10:30,2.71592,-0.35494,2.739015124,7.52592,2.19506,7.8395,-4.81,-2.55,5.444134458,-9.56408,1.31506,9.654066969,7.52592,2.19506,7.8395,-17.09,-0.88,17.11264153
07/10/2020 11:00,3.00136,-0.20502,3.00835421,7.73136,2.25498,8.0535,-4.73,-2.46,5.331463214,-10.19864,1.51498,10.31054908,7.73136,2.25498,8.0535,-17.93,-0.74,17.945264
07/10/2020 11:30,21.48384,5.23112,22.1115354,16.80384,4.90112,17.504,4.68,0.33,4.691620189,9.00384,0.19112,9.005868176,16.80384,4.90112,17.504,-7.8,-4.71,9.111756142
07/10/2020 12:00,20.866,6.838,21.9578733,16.656,4.858,17.35,4.21,1.98,4.65236499,9.176,-1.082,9.239572501,16.656,4.858,17.35,-7.48,-5.94,9.551649072
07/10/2020 12:30,15.16472,4.53346,15.82785495,13.55472,3.95346,14.1195,1.61,0.58,1.711286066,2.96472,-0.39654,2.991121637,13.55472,3.95346,14.1195,-10.59,-4.35,11.4486069
07/10/2020 13:00,3.21856,1.63958,3.612111716,7.43856,2.16958,7.7485,-4.22,-0.53,4.253151773,-8.73144,-1.02042,8.790864659,7.43856,2.16958,7.7485,-16.17,-3.19,16.48165647
07/10/2020 13:30,13.51328,4.90554,14.3761281,12.77328,3.72554,13.3055,0.74,1.18,1.392838828,2.37328,-1.44446,2.778294918,12.77328,3.72554,13.3055,-10.4,-5.17,11.61416807
07/10/2020 14:00,25.59096,2.76778,25.74019891,18.78096,5.47778,19.5635,6.81,-2.71,7.329406524,15.54096,3.60778,15.95423186,18.78096,5.47778,19.5635,-3.24,-1.87,3.740922346
07/10/2020 14:30,21.24776,2.43768,21.38713606,16.51776,4.81768,17.206,4.73,-2.38,5.295025968,10.24776,3.60768,10.86425055,16.51776,4.81768,17.206,-6.27,-1.21,6.38568712
07/10/2020 15:00,23.69648,3.09814,23.89815131,17.61648,5.13814,18.3505,6.08,-2.04,6.413111569,12.72648,3.24814,13.13444733,17.61648,5.13814,18.3505,-4.89,-1.89,5.242537554
07/10/2020 15:30,19.49744,4.62342,20.03811815,15.57744,4.54342,16.2265,3.92,0.08,3.920816242,8.13744,0.49342,8.152385728,15.57744,4.54342,16.2265,-7.44,-4.05,8.470897237
07/10/2020 16:00,16.87,6.0075,17.90773454,14.22,4.1475,14.8125,2.65,1.86,3.237607141,3.78,-0.5925,3.826154238,14.22,4.1475,14.8125,-10.44,-4.74,11.46565306
07/10/2020 16:30,-0.60928,3.11396,3.173006303,7.83072,2.28396,8.157,-8.44,0.83,8.480713413,-4.91928,-0.22604,4.92447051,7.83072,2.28396,8.157,-12.75,-2.51,12.99471431
07/10/2020 17:00,-4.14216,0.48562,4.170529493,6.32784,1.84562,6.5915,-10.47,-1.36,10.55795908,-7.71216,2.25562,8.035249433,6.32784,1.84562,6.5915,-14.04,0.41,14.04598519
07/10/2020 17:30,-7.91424,0.14418,7.915553212,4.74576,1.38418,4.9435,-12.66,-1.24,12.72058175,-11.73424,1.91418,11.88934285,4.74576,1.38418,4.9435,-16.48,0.53,16.48852025
07/10/2020 18:00,-11.01576,1.62332,11.13472659,3.23424,0.94332,3.369,-14.25,0.68,14.26621534,-15.30576,-0.16668,15.30666755,3.23424,0.94332,3.369,-18.54,-1.11,18.57319843
07/10/2020 18:30,-12.1168,2.0051,12.28158248,2.8632,0.8351,2.9825,-14.98,1.17,15.02562145,-16.3468,-0.6349,16.35912492,2.8632,0.8351,2.9825,-19.21,-1.47,19.26616205
07/10/2020 19:00,-12.77944,2.34808,12.99336625,2.77056,0.80808,2.886,-15.55,1.54,15.62607116,-17.06944,-1.09192,17.10432902,2.77056,0.80808,2.886,-19.84,-1.9,19.93077018
07/10/2020 19:30,-12.24488,2.21066,12.44283343,2.98512,0.87066,3.1095,-15.23,1.34,15.2888358,-16.69488,-0.73934,16.71124298,2.98512,0.87066,3.1095,-19.68,-1.61,19.74574638
07/10/2020 20:00,-10.73224,2.38268,10.9935499,3.19776,0.93268,3.331,-13.93,1.45,14.0052633,-15.57224,-0.64732,15.58568836,3.19776,0.93268,3.331,-18.77,-1.58,18.83638235
07/10/2020 20:30,-10.83416,2.71712,11.16968057,2.59584,0.75712,2.704,-13.43,1.96,13.57226952,-15.70416,-1.47288,15.77307886,2.59584,0.75712,2.704,-18.3,-2.23,18.43537089
07/10/2020 21:00,-10.10168,2.63076,10.43862237,2.60832,0.76076,2.717,-12.71,1.87,12.8468284,-15.12168,-1.41924,15.18813511,2.60832,0.76076,2.717,-17.73,-2.18,17.86351869
07/10/2020 21:30,-9.62528,2.07346,9.846077973,2.51472,0.73346,2.6195,-12.14,1.34,12.21372998,-14.59528,-0.87654,14.62157723,2.51472,0.73346,2.6195,-17.11,-1.61,17.18558117
07/10/2020 22:00,-8.42416,3.17212,9.001600802,2.71584,0.79212,2.829,-11.14,2.38,11.39140027,-13.35416,-1.17788,13.40600577,2.71584,0.79212,2.829,-16.07,-1.97,16.19029956
07/10/2020 22:30,-6.51176,3.42782,7.358870039,3.07824,0.89782,3.2065,-9.59,2.53,9.91811474,-11.20176,-0.77218,11.22834311,3.07824,0.89782,3.2065,-14.28,-1.67,14.37731894
07/10/2020 23:00,-6.22368,3.59226,7.185995035,2.95632,0.86226,3.0795,-9.18,2.73,9.577332614,-10.59368,-0.76774,10.62146321,2.95632,0.86226,3.0795,-13.55,-1.63,13.64768845
07/10/2020 23:30,-6.3336,3.1777,7.086061406,2.6664,0.7777,2.7775,-9,2.4,9.314504818,-10.3436,-0.1423,10.34457879,2.6664,0.7777,2.7775,-13.01,-0.92,13.04248826
08/10/2020 00:00,-5.76472,1.18904,5.886069385,2.70528,0.78904,2.818,-8.47,0.4,8.47943984,-9.30472,2.04904,9.52766389,2.70528,0.78904,2.818,-12.01,1.26,12.07591404
08/10/2020 00:30,-5.72968,1.35926,5.888702799,2.74032,0.79926,2.8545,-8.47,0.56,8.48849221,-9.05968,1.84926,9.246489293,2.74032,0.79926,2.8545,-11.8,1.05,11.84662399
08/10/2020 01:00,-4.53656,1.48142,4.772314098,2.95344,0.86142,3.0765,-7.49,0.62,7.515617074,-7.99656,1.91142,8.22183059,2.95344,0.86142,3.0765,-10.95,1.05,11.00022727
08/10/2020 01:30,-2.96192,1.70444,3.417321436,3.71808,1.08444,3.873,-6.68,0.62,6.708710755,-6.20192,2.18444,6.57537754,3.71808,1.08444,3.873,-9.92,1.1,9.980801571
08/10/2020 02:00,-3.31904,1.88028,3.81464014,3.36096,0.98028,3.501,-6.68,0.9,6.740356074,-6.68904,2.11028,7.014024366,3.36096,0.98028,3.501,-10.05,1.13,10.11332784
08/10/2020 02:30,-3.71104,1.85928,4.150751739,3.28896,0.95928,3.426,-7,0.9,7.057619995,-6.92104,2.00928,7.206802398,3.28896,0.95928,3.426,-10.21,1.05,10.26384918
08/10/2020 03:00,-3.33128,1.90046,3.835254183,3.25872,0.95046,3.3945,-6.59,0.95,6.658122859,-6.58128,2.07046,6.899279024,3.25872,0.95046,3.3945,-9.84,1.12,9.903534723
08/10/2020 03:30,-4.03408,1.75006,4.397330037,2.84592,0.83006,2.9645,-6.88,0.92,6.941239082,-7.48408,1.81006,7.699855236,2.84592,0.83006,2.9645,-10.33,0.98,10.37638184
08/10/2020 04:00,-4.31416,1.64462,4.617006763,2.65584,0.77462,2.7665,-6.97,0.87,7.024087129,-7.62416,2.02462,7.888402997,2.65584,0.77462,2.7665,-10.28,1.25,10.35571823
08/10/2020 04:30,-2.72528,1.99846,3.379496035,3.59472,1.04846,3.7445,-6.32,0.95,6.391001486,-6.04528,2.41846,6.511095073,3.59472,1.04846,3.7445,-9.64,1.37,9.736862945
08/10/2020 05:00,0.62544,2.50242,2.579395482,5.42544,1.58242,5.6515,-4.8,0.92,4.887371482,-2.43456,2.95242,3.826730491,5.42544,1.58242,5.6515,-7.86,1.37,7.978502366
08/10/2020 05:30,2.6428,2.6779,3.762384915,6.4728,1.8879,6.7425,-3.83,0.79,3.910626548,-0.3772,3.1279,3.150561577,6.4728,1.8879,6.7425,-6.85,1.24,6.961328896
08/10/2020 06:00,2.32296,2.57128,3.46520187,6.55296,1.91128,6.826,-4.23,0.66,4.281179744,-0.78704,2.82128,2.929002014,6.55296,1.91128,6.826,-7.34,0.91,7.396194968
08/10/2020 06:30,0.96464,3.41302,3.546721846,6.52464,1.90302,6.7965,-5.56,1.51,5.7613974,-2.99536,0.78302,3.096013865,6.52464,1.90302,6.7965,-9.52,-1.12,9.58565595
08/10/2020 07:00,1.14896,1.89428,2.215492225,7.24896,2.11428,7.551,-6.1,-0.22,6.103965924,-3.09104,1.57428,3.468845024,7.24896,2.11428,7.551,-10.34,-0.54,10.35409098
08/10/2020 07:30,-0.86192,-0.70556,1.113876564,7.07808,2.06444,7.373,-7.94,-2.77,8.409310317,-5.18192,2.95444,5.964982028,7.07808,2.06444,7.373,-12.26,0.89,12.29226179
08/10/2020 08:00,-2.3988,0.8766,2.553951644,6.5712,1.9166,6.845,-8.97,-1.04,9.030088593,-6.9788,0.5966,7.004254493,6.5712,1.9166,6.845,-13.55,-1.32,13.61414338
08/10/2020 08:30,-4.4152,0.4989,4.443297452,6.0648,1.7689,6.3175,-10.48,-1.27,10.55667088,-8.9252,0.2889,8.929874481,6.0648,1.7689,6.3175,-14.99,-1.48,15.06288485
08/10/2020 09:00,-5.91776,2.48482,6.418271874,5.26224,1.53482,5.4815,-11.18,0.95,11.22028966,-10.63776,-1.91518,10.80878588,5.26224,1.53482,5.4815,-15.9,-3.45,16.26998771
08/10/2020 09:30,-5.8688,1.0941,5.969913588,5.4312,1.5841,5.6575,-11.3,-0.49,11.3106189,-10.3188,-0.7359,10.3450076,5.4312,1.5841,5.6575,-15.75,-2.32,15.91995289
08/10/2020 10:00,-3.68552,0.42214,3.709617211,6.62448,1.93214,6.9005,-10.31,-1.51,10.4199904,-8.20552,0.62214,8.229071433,6.62448,1.93214,6.9005,-14.83,-1.31,14.88774664
08/10/2020 10:30,-5.97192,1.09694,6.071828872,5.33808,1.55694,5.5605,-11.31,-0.46,11.31935069,-10.78192,-1.05306,10.83322363,5.33808,1.55694,5.5605,-16.12,-2.61,16.32992652
08/10/2020 11:00,-5.61976,1.50632,5.818135646,5.61024,1.63632,5.844,-11.23,-0.13,11.23075242,-10.68976,-1.14368,10.75076615,5.61024,1.63632,5.844,-16.3,-2.78,16.53536815
08/10/2020 11:30,-4.44552,0.18464,4.449352762,6.32448,1.84464,6.588,-10.77,-1.66,10.89717853,-9.59552,0.35464,9.602071318,6.32448,1.84464,6.588,-15.92,-1.49,15.98957473
08/10/2020 12:00,3.62704,0.95622,3.750969988,10.06704,2.93622,10.4865,-6.44,-1.98,6.737506957,-0.79296,1.32622,1.54520065,10.06704,2.93622,10.4865,-10.86,-1.61,10.978693
08/10/2020 12:30,15.43608,3.11094,15.74644447,15.94608,4.65094,16.6105,-0.51,-1.54,1.622251522,11.49608,1.52094,11.5962543,15.94608,4.65094,16.6105,-4.45,-3.13,5.440533062
08/10/2020 13:00,19.0924,3.0182,19.32949221,17.5824,5.1282,18.315,1.51,-2.11,2.594648338,14.6624,2.4082,14.85884925,17.5824,5.1282,18.315,-2.92,-2.72,3.990588929
08/10/2020 13:30,2.07752,0.51636,2.140728147,9.10752,2.65636,9.487,-7.03,-2.14,7.348503249,-2.02248,0.81636,2.181024759,9.10752,2.65636,9.487,-11.13,-1.84,11.28106821
08/10/2020 14:00,-0.38544,1.67258,1.716417155,7.65456,2.23258,7.9735,-8.04,-0.56,8.059478891,-4.81544,0.13258,4.817264769,7.65456,2.23258,7.9735,-12.47,-2.1,12.64558816
08/10/2020 14:30,-2.70488,1.15566,2.94141562,6.22512,1.81566,6.4845,-8.93,-0.66,8.954356482,-7.26488,0.20566,7.26779041,6.22512,1.81566,6.4845,-13.49,-1.61,13.58573517
08/10/2020 15:00,-4.06608,1.19156,4.237077035,5.59392,1.63156,5.827,-9.66,-0.44,9.670015512,-8.48608,-0.05844,8.486281223,5.59392,1.63156,5.827,-14.08,-1.69,14.18106131
08/10/2020 15:30,-3.88648,1.21186,4.071035673,5.66352,1.65186,5.8995,-9.55,-0.44,9.560130752,-8.41648,-0.10814,8.417174695,5.66352,1.65186,5.8995,-14.08,-1.76,14.18957364
08/10/2020 16:00,-7.60832,0.76674,7.646857096,3.93168,1.14674,4.0955,-11.54,-0.38,11.5462548,-12.27832,-0.31326,12.28231549,3.93168,1.14674,4.0955,-16.21,-1.46,16.27561673
08/10/2020 16:30,-9.01792,1.64144,9.166090028,3.74208,1.09144,3.898,-12.76,0.55,12.77184795,-13.53792,-0.24856,13.54020162,3.74208,1.09144,3.898,-17.28,-1.34,17.33187814
08/10/2020 17:00,-8.5288,0.0241,8.52883405,4.2312,1.2341,4.4075,-12.76,-1.21,12.81724229,-12.3788,1.9341,12.52898369,4.2312,1.2341,4.4075,-16.61,0.7,16.62474361
08/10/2020 17:30,-8.9964,-1.1352,9.067739079,3.9936,1.1648,4.16,-12.99,-2.3,13.19204685,-13.0864,3.1448,13.45896103,3.9936,1.1648,4.16,-17.08,1.98,17.1943828
08/10/2020 18:00,-9.41768,1.51026,9.538007226,3.77232,1.10026,3.9295,-13.19,0.41,13.19637071,-13.71768,0.22026,13.71944821,3.77232,1.10026,3.9295,-17.49,-0.88,17.51212437
08/10/2020 18:30,-10.33608,-1.73594,10.48084145,3.61392,1.05406,3.7645,-13.95,-2.79,14.22626444,-13.97608,3.84406,14.49508915,3.61392,1.05406,3.7645,-17.59,2.79,17.80989051
08/10/2020 19:00,-11.21472,1.73154,11.3476066,3.60528,1.05154,3.7555,-14.82,0.68,14.83559234,-14.72472,0.03154,14.72475378,3.60528,1.05154,3.7555,-18.33,-1.02,18.35835777
08/10/2020 19:30,-12.49048,1.56736,12.58843549,2.93952,0.85736,3.062,-15.43,0.71,15.44632642,-15.95048,0.03736,15.95052375,2.93952,0.85736,3.062,-18.89,-0.82,18.9077894
08/10/2020 20:00,-10.65504,1.58478,10.77225162,3.44496,1.00478,3.5885,-14.1,0.58,14.11192404,-14.12504,0.18478,14.12624857,3.44496,1.00478,3.5885,-17.57,-0.82,17.58912448
08/10/2020 20:30,-8.89528,2.16096,9.154002097,4.01472,1.17096,4.182,-12.91,0.99,12.94790331,-12.38528,0.08096,12.38554461,4.01472,1.17096,4.182,-16.4,-1.09,16.43618265
08/10/2020 21:00,-8.582,0.3315,8.588400098,3.708,1.0815,3.8625,-12.29,-0.75,12.31286319,-12.262,2.5815,12.53079352,3.708,1.0815,3.8625,-15.97,1.5,16.0402899
08/10/2020 21:30,-10.23128,1.11296,10.29163594,2.23872,0.65296,2.332,-12.47,0.46,12.47848148,-14.55128,0.33296,14.55508887,2.23872,0.65296,2.332,-16.79,-0.32,16.79304916
08/10/2020 22:00,-8.35648,1.48686,8.48772706,2.66352,0.77686,2.7745,-11.02,0.71,11.04284836,-12.74648,1.33686,12.81639368,2.66352,0.77686,2.7745,-15.41,0.56,15.42017185
08/10/2020 22:30,-7.33352,1.84314,7.561592468,2.61648,0.76314,2.7255,-9.95,1.08,10.00844144,-11.50352,1.42314,11.5912165,2.61648,0.76314,2.7255,-14.12,0.66,14.13541651
08/10/2020 23:00,-7.17184,1.61988,7.352502989,2.46816,0.71988,2.571,-9.64,0.9,9.681921297,-11.09184,1.20988,11.15763076,2.46816,0.71988,2.571,-13.56,0.49,13.56885036
08/10/2020 23:30,-5.92792,1.42144,6.095959908,2.78208,0.81144,2.898,-8.71,0.61,8.731334377,-9.60792,1.59144,9.738829909,2.78208,0.81144,2.898,-12.39,0.78,12.41452778
09/10/2020 00:00,-5.35808,1.60056,5.592031259,2.88192,0.84056,3.002,-8.24,0.76,8.27497432,-8.74808,1.90056,8.952152367,2.88192,0.84056,3.002,-11.63,1.06,11.6782062
09/10/2020 00:30,-4.76264,4.03798,6.244038937,2.66736,0.77798,2.7785,-7.43,3.26,8.113722943,-8.53264,-0.44202,8.544081405,2.66736,0.77798,2.7785,-11.2,-1.22,11.26625049
09/10/2020 01:00,-4.37768,4.00526,5.933480416,2.69232,0.78526,2.8045,-7.07,3.22,7.768738636,-8.15768,-0.07474,8.158022374,2.69232,0.78526,2.8045,-10.85,-0.86,10.88402958
09/10/2020 01:30,-3.81408,2.08256,4.345602651,3.02592,0.88256,3.152,-6.84,1.2,6.944465422,-7.15408,1.97256,7.421041275,3.02592,0.88256,3.152,-10.18,1.09,10.23818832
09/10/2020 02:00,-3.1964,2.2298,3.897304325,3.3936,0.9898,3.535,-6.59,1.24,6.705646874,-6.5064,2.0798,6.830725364,3.3936,0.9898,3.535,-9.9,1.09,9.959824296
09/10/2020 02:30,-3.87176,2.58282,4.65419001,2.95824,0.86282,3.0815,-6.83,1.72,7.043244991,-7.17176,1.54282,7.335832267,2.95824,0.86282,3.0815,-10.13,0.68,10.15279764
09/10/2020 03:00,-3.76896,2.41822,4.478040582,2.77104,0.80822,2.8865,-6.54,1.61,6.735257976,-7.00896,1.96822,7.280069385,2.77104,0.80822,2.8865,-9.78,1.16,9.848553193
09/10/2020 03:30,-2.45208,2.46106,3.474120414,3.39792,0.99106,3.5395,-5.85,1.47,6.031865383,-5.63208,2.35106,6.10309825,3.39792,0.99106,3.5395,-9.03,1.36,9.131839902
09/10/2020 04:00,-1.5516,2.8062,3.206590245,3.9984,1.1662,4.165,-5.55,1.64,5.787235955,-4.6416,2.1362,5.109579337,3.9984,1.1662,4.165,-8.64,0.97,8.694279729
09/10/2020 04:30,-2.51168,2.39826,3.472778059,3.38832,0.98826,3.5295,-5.9,1.41,6.06614375,-5.62168,2.32826,6.084741626,3.38832,0.98826,3.5295,-9.01,1.34,9.109099846
09/10/2020 05:00,-2.12304,2.43828,3.2330339,3.69696,1.07828,3.851,-5.82,1.36,5.976788435,-5.16304,2.41828,5.701320917,3.69696,1.07828,3.851,-8.86,1.34,8.960758896
09/10/2020 05:30,-3.46416,2.17962,4.092816616,3.25584,0.94962,3.3915,-6.72,1.23,6.831639627,-6.66416,2.09962,6.987090428,3.25584,0.94962,3.3915,-9.92,1.15,9.986435801
09/10/2020 06:00,-5.4176,1.5832,5.644192768,2.5824,0.7532,2.69,-8,0.83,8.042941004,-8.9076,1.6932,9.067097882,2.5824,0.7532,2.69,-11.49,0.94,11.5283867
09/10/2020 06:30,-6.15024,1.96868,6.457642991,2.90976,0.84868,3.031,-9.06,1.12,9.128964892,-10.15024,0.35868,10.15657538,2.90976,0.84868,3.031,-13.06,-0.49,13.06918896
09/10/2020 07:00,-6.94152,1.06914,7.023372427,3.04848,0.88914,3.1755,-9.99,0.18,9.99162149,-11.34152,0.79914,11.36963942,3.04848,0.88914,3.1755,-14.39,-0.09,14.39028144
09/10/2020 07:30,-7.50816,-0.89488,7.561301264,3.65184,1.06512,3.804,-11.16,-1.96,11.33080756,-11.71816,2.28512,11.93888802,3.65184,1.06512,3.804,-15.37,1.22,15.41834297
09/10/2020 08:00,-7.3568,-0.8224,7.402624399,4.2432,1.2376,4.42,-11.6,-2.06,11.78149396,-11.5068,1.9776,11.67550204,4.2432,1.2376,4.42,-15.75,0.74,15.76737454
09/10/2020 08:30,-7.206,-0.773,7.247341927,4.584,1.337,4.775,-11.79,-2.11,11.97732023,-11.436,1.697,11.5612242,4.584,1.337,4.775,-16.02,0.36,16.02404443
09/10/2020 09:00,-4.46256,-0.43908,4.484108942,6.03744,1.76092,6.289,-10.5,-2.2,10.72800075,-8.24256,2.31092,8.560382386,6.03744,1.76092,6.289,-14.28,0.55,14.29058781
09/10/2020 09:30,-3.20256,0.27842,3.214639677,7.29744,2.12842,7.6015,-10.5,-1.85,10.66173063,-5.30256,1.93842,5.645760768,7.29744,2.12842,7.6015,-12.6,-0.19,12.60143246
09/10/2020 10:00,-2.39056,1.96692,3.095731158,7.42944,2.16692,7.739,-9.82,-0.2,9.822036449,-6.71056,0.10692,6.711411729,7.42944,2.16692,7.739,-14.14,-2.06,14.2892687
09/10/2020 10:30,-0.90016,2.62412,2.774219494,7.65984,2.23412,7.979,-8.56,0.39,8.56887974,-5.52016,-0.06588,5.520553106,7.65984,2.23412,7.979,-13.18,-2.3,13.37917785
09/10/2020 11:00,0.59712,2.83916,2.901272445,8.63712,2.51916,8.997,-8.04,0.32,8.046365639,-4.15288,-0.21084,4.158228685,8.63712,2.51916,8.997,-12.79,-2.73,13.07811148
09/10/2020 11:30,6.24152,2.87336,6.871154896,11.29152,3.29336,11.762,-5.05,-0.42,5.067435249,1.95152,0.84336,2.125955409,11.29152,3.29336,11.762,-9.34,-2.45,9.65598778
09/10/2020 12:00,9.51936,3.35398,10.09293796,12.93936,3.77398,13.4785,-3.42,-0.42,3.445692964,5.86936,1.41398,6.03727805,12.93936,3.77398,13.4785,-7.07,-2.36,7.453489116
09/10/2020 12:30,11.3912,3.5016,11.91724129,13.8912,4.0516,14.47,-2.5,-0.55,2.559785147,7.4612,1.3416,7.580857207,13.8912,4.0516,14.47,-6.43,-2.71,6.977750354
09/10/2020 13:00,6.7248,3.7389,7.694303623,11.3448,3.3089,11.8175,-4.62,0.43,4.639967672,2.4448,0.9189,2.611785644,11.3448,3.3089,11.8175,-8.9,-2.39,9.215318768
09/10/2020 13:30,3.08544,2.99492,4.299940209,9.68544,2.82492,10.089,-6.6,0.17,6.602189031,-1.08456,1.29492,1.6891087,9.68544,2.82492,10.089,-10.77,-1.53,10.87813403
09/10/2020 14:00,-0.38272,4.82504,4.840194789,7.93728,2.31504,8.268,-8.32,2.51,8.690368232,-4.34272,0.75504,4.407868238,7.93728,2.31504,8.268,-12.28,-1.56,12.37869137
09/10/2020 14:30,2.03408,3.07494,3.686832984,9.03408,2.63494,9.4105,-7,0.44,7.013814939,-1.74592,0.34494,1.779668579,9.03408,2.63494,9.4105,-10.78,-2.29,11.02054899
09/10/2020 15:00,-0.83624,3.85068,3.940435737,7.37376,2.15068,7.681,-8.21,1.7,8.38415768,-4.81624,-1.20932,4.965744919,7.37376,2.15068,7.681,-12.19,-3.36,12.64459173
09/10/2020 15:30,0.35272,2.29246,2.319436192,7.96272,2.32246,8.2945,-7.61,-0.03,7.610059132,-3.54728,0.18246,3.551969461,7.96272,2.32246,8.2945,-11.51,-2.14,11.70724989
09/10/2020 16:00,5.62888,2.33134,6.09257222,10.83888,3.16134,11.2905,-5.21,-0.83,5.275699006,2.04888,2.66134,3.35866638,10.83888,3.16134,11.2905,-8.79,-0.5,8.804209221
09/10/2020 16:30,-3.72736,1.38702,3.977063873,6.81264,1.98702,7.0965,-10.54,-0.6,10.55706399,-6.89736,2.45702,7.321920667,6.81264,1.98702,7.0965,-13.71,0.47,13.7180538
09/10/2020 17:00,0.39008,2.12294,2.158480171,8.89008,2.59294,9.2605,-8.5,-0.47,8.512984201,-2.58992,3.06294,4.011145354,8.89008,2.59294,9.2605,-11.48,0.47,11.48961705
09/10/2020 17:30,-4.0784,1.4613,4.332290878,6.6216,1.9313,6.8975,-10.7,-0.47,10.71031746,-7.8484,2.5213,8.243442015,6.6216,1.9313,6.8975,-14.47,0.59,14.48202334
09/10/2020 18:00,-6.37928,3.73896,7.394256907,5.31072,1.54896,5.532,-11.69,2.19,11.8933679,-10.72928,-0.17104,10.73064322,5.31072,1.54896,5.532,-16.04,-1.72,16.13195586
09/10/2020 18:30,-6.44,3.5875,7.371821773,5.82,1.6975,6.0625,-12.26,1.89,12.40482567,-10.46,0.0075,10.46000269,5.82,1.6975,6.0625,-16.28,-1.69,16.36748301
09/10/2020 19:00,-7.32096,3.52222,8.124191594,5.45904,1.59222,5.6865,-12.78,1.93,12.92491006,-11.56096,-0.17778,11.56232684,5.45904,1.59222,5.6865,-17.02,-1.77,17.11178833
09/10/2020 19:30,-10.60664,0.44348,10.61590724,3.54336,1.03348,3.691,-14.15,-0.59,14.16229501,-14.67664,1.68348,14.77287604,3.54336,1.03348,3.691,-18.22,0.65,18.23159072
09/10/2020 20:00,-10.4472,2.9854,10.86538545,2.9328,0.8554,3.055,-13.38,2.13,13.54847962,-15.7972,-0.8946,15.82251045,2.9328,0.8554,3.055,-18.73,-1.75,18.81157622
09/10/2020 20:30,-9.40784,1.11438,9.473610518,3.27216,0.95438,3.4085,-12.68,0.16,12.68100942,-14.10784,1.33438,14.17080518,3.27216,0.95438,3.4085,-17.38,0.38,17.3841537
09/10/2020 21:00,-8.4068,3.1801,8.988176803,3.7032,1.0801,3.8575,-12.11,2.1,12.29073228,-13.4268,-0.7899,13.45001488,3.7032,1.0801,3.8575,-17.13,-1.87,17.23176718
09/10/2020 21:30,-9.5624,0.2168,9.564857343,2.9376,0.8568,3.06,-12.5,-0.64,12.51637328,-13.9324,2.2368,14.11081302,2.9376,0.8568,3.06,-16.87,1.38,16.92634928
09/10/2020 22:00,-6.05648,2.82936,6.684775838,4.28352,1.24936,4.462,-10.34,1.58,10.46001912,-10.17648,2.15936,10.40305632,4.28352,1.24936,4.462,-14.46,0.91,14.48860587
09/10/2020 22:30,-4.86632,2.68774,5.559228062,4.48368,1.30774,4.6705,-9.35,1.38,9.451290917,-8.32632,2.01774,8.5673146,4.48368,1.30774,4.6705,-12.81,0.71,12.82966095
09/10/2020 23:00,-4.52088,5.33766,6.994924606,4.44912,1.29766,4.6345,-8.97,4.04,9.837809716,-8.07088,-1.11234,8.147171549,4.44912,1.29766,4.6345,-12.52,-2.41,12.74984314
09/10/2020 23:30,-2.74608,5.94906,6.552272144,4.69392,1.36906,4.8895,-7.44,4.58,8.736704184,-6.61608,-1.29094,6.740848659,4.69392,1.36906,4.8895,-11.31,-2.66,11.61859286
10/10/2020 00:00,-4.52224,3.88518,5.961986099,3.61776,1.05518,3.7685,-8.14,2.83,8.617917382,-8.12224,0.49518,8.137320557,3.61776,1.05518,3.7685,-11.74,-0.56,11.75334846
10/10/2020 00:30,-5.08704,2.17128,5.53104265,3.19296,0.93128,3.326,-8.28,1.24,8.372335397,-8.29704,2.04128,8.544454155,3.19296,0.93128,3.326,-11.49,1.11,11.54349167
10/10/2020 01:00,-5.07496,2.06522,5.479083194,3.03504,0.88522,3.1615,-8.11,1.18,8.195395048,-8.17496,1.89522,8.391771556,3.03504,0.88522,3.1615,-11.21,1.01,11.25540759
10/10/2020 01:30,-4.24176,2.08782,4.727739444,3.31824,0.96782,3.4565,-7.56,1.12,7.642512676,-7.32176,2.08782,7.61361687,3.31824,0.96782,3.4565,-10.64,1.12,10.69878498
10/10/2020 02:00,-3.58416,2.20962,4.210537193,3.73584,1.08962,3.8915,-7.32,1.12,7.405187371,-6.57416,2.20962,6.935560558,3.73584,1.08962,3.8915,-10.31,1.12,10.37065572
10/10/2020 02:30,-3.87552,2.38464,4.550402532,3.44448,1.00464,3.588,-7.32,1.38,7.448946234,-6.74552,2.12464,7.072208651,3.44448,1.00464,3.588,-10.19,1.12,10.25136576
10/10/2020 03:00,-3.63688,2.51716,4.423006964,3.45312,1.00716,3.597,-7.09,1.51,7.249013726,-6.37688,2.34716,6.795127563,3.45312,1.00716,3.597,-9.83,1.34,9.920912256
10/10/2020 03:30,-4.072,2.304,4.678632279,3.168,0.924,3.3,-7.24,1.38,7.370345989,-6.772,2.364,7.172759581,3.168,0.924,3.3,-9.94,1.44,10.04376423
10/10/2020 04:00,-4.5404,2.4228,5.146376589,2.8896,0.8428,3.01,-7.43,1.58,7.596137176,-7.2904,2.1428,7.598784376,2.8896,0.8428,3.01,-10.18,1.3,10.26267022
10/10/2020 04:30,-3.86872,2.45954,4.584357256,3.22128,0.93954,3.3555,-7.09,1.52,7.251103364,-6.54872,2.39954,6.974491082,3.22128,0.93954,3.3555,-9.77,1.46,9.878486726
10/10/2020 05:00,-3.06824,2.52468,3.973424946,3.58176,1.04468,3.731,-6.65,1.48,6.812701373,-5.75824,2.61468,6.324071426,3.58176,1.04468,3.731,-9.34,1.57,9.47103479
10/10/2020 05:30,-2.81624,2.59818,3.831676794,3.83376,1.11818,3.9935,-6.65,1.48,6.812701373,-5.50624,2.65818,6.114294714,3.83376,1.11818,3.9935,-9.34,1.54,9.466107965
10/10/2020 06:00,-3.61072,2.33854,4.301867995,3.62928,1.05854,3.7805,-7.24,1.28,7.352278558,-6.45072,2.36854,6.871809823,3.62928,1.05854,3.7805,-10.08,1.31,10.16476758
10/10/2020 06:30,-4.35848,2.34086,4.947319825,3.43152,1.00086,3.5745,-7.79,1.34,7.904410161,-7.43848,1.86086,7.667710522,3.43152,1.00086,3.5745,-10.87,0.86,10.90396717
10/10/2020 07:00,-5.12224,3.86768,6.418433703,3.31776,0.96768,3.456,-8.44,2.9,8.924326305,-8.61224,-0.09232,8.612734804,3.31776,0.96768,3.456,-11.93,-1.06,11.97699879
10/10/2020 07:30,-4.72544,4.41008,6.463635881,3.87456,1.13008,4.036,-8.6,3.28,9.204259883,-8.55544,-0.65992,8.580853571,3.87456,1.13008,4.036,-12.43,-1.79,12.5582244
10/10/2020 08:00,-6.212,3.989,7.382483661,3.288,0.959,3.425,-9.5,3.03,9.9715044,-10.062,-0.361,10.06847382,3.288,0.959,3.425,-13.35,-1.32,13.4150997
10/10/2020 08:30,-6.0252,1.2114,6.145772938,3.6048,1.0514,3.755,-9.63,0.16,9.631329088,-9.6252,2.0214,9.835168173,3.6048,1.0514,3.755,-13.23,0.97,13.26551168
10/10/2020 09:00,-4.46376,-0.18568,4.467620217,4.98624,1.45432,5.194,-9.45,-1.64,9.591251222,-8.13376,2.46432,8.498877855,4.98624,1.45432,5.194,-13.12,1.01,13.15881834
10/10/2020 09:30,-2.66608,1.46156,3.040417767,6.31392,1.84156,6.577,-8.98,-0.38,8.988036493,-6.18608,2.28156,6.593413517,6.31392,1.84156,6.577,-12.5,0.44,12.5077416
10/10/2020 10:00,-3.96712,1.22334,4.151457798,5.94288,1.73334,6.1905,-9.91,-0.51,9.92311443,-7.11712,2.10334,7.421417402,5.94288,1.73334,6.1905,-13.06,0.37,13.06524014
10/10/2020 10:30,11.3824,2.6882,11.69553116,13.5024,3.9382,14.065,-2.12,-1.25,2.461077,8.8824,4.3082,9.872062449,13.5024,3.9382,14.065,-4.62,0.37,4.634792336
10/10/2020 11:00,14.77832,5.55326,15.78725558,15.02832,4.38326,15.6545,-0.25,1.17,1.196411301,11.67832,1.83326,11.82133665,15.02832,4.38326,15.6545,-3.35,-2.55,4.210106887
10/10/2020 11:30,7.3036,4.8798,8.783793087,11.0736,3.2298,11.535,-3.77,1.65,4.115264269,4.0836,1.0598,4.218881961,11.0736,3.2298,11.535,-6.99,-2.17,7.319084642
10/10/2020 12:00,5.70672,4.34196,7.170723102,10.32672,3.01196,10.757,-4.62,1.33,4.807629353,2.55672,1.32196,2.878262566,10.32672,3.01196,10.757,-7.77,-1.69,7.951666492
10/10/2020 12:30,17.36992,5.61706,18.25556035,16.06992,4.68706,16.7395,1.3,0.93,1.598405455,13.93992,2.46706,14.15654459,16.06992,4.68706,16.7395,-2.13,-2.22,3.076572769
10/10/2020 13:00,16.82664,5.56652,17.72348607,15.89664,4.63652,16.559,0.93,0.93,1.315218613,13.39664,2.41652,13.61284438,15.89664,4.63652,16.559,-2.5,-2.22,3.343411431
10/10/2020 13:30,11.93952,5.25986,13.04677221,13.19952,3.84986,13.7495,-1.26,1.41,1.890952141,8.66952,1.80986,8.85641972,13.19952,3.84986,13.7495,-4.53,-2.04,4.968148549
10/10/2020 14:00,8.33088,4.74984,9.589814472,11.45088,3.33984,11.928,-3.12,1.41,3.423813663,5.19088,1.69984,5.462114169,11.45088,3.33984,11.928,-6.26,-1.64,6.471259537
10/10/2020 14:30,6.80752,4.97386,8.430991155,10.84752,3.16386,11.2995,-4.04,1.81,4.426928958,3.58752,1.30386,3.817112868,10.84752,3.16386,11.2995,-7.26,-1.86,7.494477967
10/10/2020 15:00,4.46864,5.08002,6.765748048,8.94864,2.61002,9.3215,-4.48,2.47,5.115789284,0.71864,1.22002,1.415942177,8.94864,2.61002,9.3215,-8.23,-1.39,8.346556176
10/10/2020 15:30,5.42088,5.23234,7.534143737,9.47088,2.76234,9.8655,-4.05,2.47,4.743774868,1.91088,1.37234,2.352611198,9.47088,2.76234,9.8655,-7.56,-1.39,7.686722318
10/10/2020 16:00,3.72176,4.45718,5.80671603,8.80176,2.56718,9.1685,-5.08,1.89,5.420193723,0.33176,2.80718,2.82671616,8.80176,2.56718,9.1685,-8.47,0.24,8.473399554
10/10/2020 16:30,-1.65872,2.07204,2.654185713,6.28128,1.83204,6.543,-7.94,0.24,7.943626376,-4.95872,3.28204,5.946485567,6.28128,1.83204,6.543,-11.24,1.45,11.33314167
10/10/2020 17:00,0.954,1.7145,1.962046444,7.524,2.1945,7.8375,-6.57,-0.48,6.587510911,-2.356,3.6945,4.38178802,7.524,2.1945,7.8375,-9.88,1.5,9.9932177
10/10/2020 17:30,-3.5876,3.5107,5.019550602,5.5224,1.6107,5.7525,-9.11,1.9,9.30602493,-7.3376,1.1907,7.433581926,5.5224,1.6107,5.7525,-12.86,-0.42,12.86685665
10/10/2020 18:00,-8.842,3.194,9.401202051,3.408,0.994,3.55,-12.25,2.2,12.44598329,-12.682,0.244,12.68434705,3.408,0.994,3.55,-16.09,-0.75,16.10747032
10/10/2020 18:30,-10.1648,3.2186,10.6622017,3.1152,0.9086,3.245,-13.28,2.31,13.47941022,-13.7248,0.0086,13.72480269,3.1152,0.9086,3.245,-16.84,-0.9,16.86403273
10/10/2020 19:00,-7.77,3.4575,8.504540331,4.38,1.2775,4.5625,-12.15,2.18,12.34402285,-11.42,0.7375,11.44378898,4.38,1.2775,4.5625,-15.8,-0.54,15.80922515
10/10/2020 19:30,-9.23672,3.66304,9.936541571,3.47328,1.01304,3.618,-12.71,2.65,12.98332007,-12.98672,0.08304,12.98698549,3.47328,1.01304,3.618,-16.46,-0.93,16.48625185
10/10/2020 20:00,-8.96544,3.27758,9.545765818,3.21456,0.93758,3.3485,-12.18,2.34,12.40274163,-12.63544,0.80758,12.66122148,3.21456,0.93758,3.3485,-15.85,-0.13,15.85053311
10/10/2020 20:30,-7.59576,2.31582,7.94094404,3.41424,0.99582,3.5565,-11.01,1.32,11.08884575,-11.31576,1.69582,11.44212523,3.41424,0.99582,3.5565,-14.73,0.7,14.74662334
10/10/2020 21:00,-8.07072,4.31354,9.151128272,2.78928,0.81354,2.9055,-10.86,3.5,11.41006573,-12.38072,-0.79646,12.40631195,2.78928,0.81354,2.9055,-15.17,-1.61,15.25519584
10/10/2020 21:30,-7.29128,4.83546,8.748967793,2.89872,0.84546,3.0195,-10.19,3.99,10.9433176,-11.48128,-1.05454,11.52960732,2.89872,0.84546,3.0195,-14.38,-1.9,14.50497846
10/10/2020 22:00,-7.06856,1.83542,7.302965634,3.00144,0.87542,3.1265,-10.07,0.96,10.11565618,-10.47856,2.45542,10.76240248,3.00144,0.87542,3.1265,-13.48,1.58,13.57228057
