Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/10/2020 22:30,-5.2732,2.6074,5.88261617,3.5568,1.0374,3.705,-8.83,1.57,8.968489282,-8.5032,2.2474,8.795181465,3.5568,1.0374,3.705,-12.06,1.21,12.12054867
10/10/2020 23:00,-4.42624,1.84068,4.793714989,3.77376,1.10068,3.931,-8.2,0.74,8.233322537,-7.41624,3.05068,8.019181018,3.77376,1.10068,3.931,-11.19,1.95,11.35863548
10/10/2020 23:30,-5.59016,1.62162,5.820613391,2.91984,0.85162,3.0415,-8.51,0.77,8.544764479,-8.48016,2.88162,8.956385848,2.91984,0.85162,3.0415,-11.4,2.03,11.57933072
11/10/2020 00:00,-4.60032,1.76074,4.925763844,3.01968,0.88074,3.1455,-7.62,0.88,7.670645344,-7.29032,3.03074,7.895197949,3.01968,0.88074,3.1455,-10.31,2.15,10.53178997
11/10/2020 00:30,-2.50504,2.09478,3.265475256,3.92496,1.14478,4.0885,-6.43,0.95,6.499799997,-5.09504,3.35478,6.10032634,3.92496,1.14478,4.0885,-9.02,2.21,9.286791696
11/10/2020 01:00,-3.9776,1.5632,4.273744962,3.0624,0.8932,3.19,-7.04,0.67,7.071810235,-6.5176,3.4132,7.357244321,3.0624,0.8932,3.19,-9.58,2.52,9.905897233
11/10/2020 01:30,-2.89672,1.50804,3.265757401,3.59328,1.04804,3.743,-6.49,0.46,6.50628158,-5.35672,3.48804,6.392250949,3.59328,1.04804,3.743,-8.95,2.44,9.276642712
11/10/2020 02:00,-2.49016,1.55662,2.936658416,3.75984,1.09662,3.9165,-6.25,0.46,6.266905137,-4.96016,3.53662,6.091869028,3.75984,1.09662,3.9165,-8.72,2.44,9.054943401
11/10/2020 02:30,-2.96456,1.50742,3.325797807,3.38544,0.98742,3.5265,-6.35,0.52,6.371255763,-5.33456,4.03742,6.690163724,3.38544,0.98742,3.5265,-8.72,3.05,9.238013856
11/10/2020 03:00,-3.66488,4.16816,5.5502165,3.04512,0.88816,3.172,-6.71,3.28,7.468768305,-6.10488,3.39816,6.986920008,3.04512,0.88816,3.172,-9.15,2.51,9.48802403
11/10/2020 03:30,-2.00416,2.64962,3.322219657,3.73584,1.08962,3.8915,-5.74,1.56,5.948209815,-4.57416,2.76962,5.347310974,3.73584,1.08962,3.8915,-8.31,1.68,8.478118895
11/10/2020 04:00,-3.22416,1.99712,3.792584343,3.07584,0.89712,3.204,-6.3,1.1,6.395310782,-5.74416,2.88712,6.428906283,3.07584,0.89712,3.204,-8.82,1.99,9.041708909
11/10/2020 04:30,-2.61736,2.08952,3.34912932,3.39264,0.98952,3.534,-6.01,1.1,6.109836332,-5.08736,2.97952,5.895656978,3.39264,0.98952,3.534,-8.48,1.99,8.710367386
11/10/2020 05:00,-2.75896,2.15822,3.502823697,3.25104,0.94822,3.3865,-6.01,1.21,6.130595403,-5.16896,3.22822,6.094222826,3.25104,0.94822,3.3865,-8.42,2.28,8.723233345
11/10/2020 05:30,-3.46968,1.97926,3.99451492,2.98032,0.86926,3.1045,-6.45,1.11,6.544814741,-5.95968,3.21926,6.773582557,2.98032,0.86926,3.1045,-8.94,2.35,9.243705967
11/10/2020 06:00,-3.67952,1.88514,4.134322224,3.00048,0.87514,3.1255,-6.68,1.01,6.755923327,-6.21952,3.07514,6.938221317,3.00048,0.87514,3.1255,-9.22,2.2,9.478839591
11/10/2020 06:30,-4.11472,1.86904,4.519317559,3.18528,0.92904,3.318,-7.3,0.94,7.360271734,-6.85472,2.69904,7.366953454,3.18528,0.92904,3.318,-10.04,1.77,10.19482712
11/10/2020 07:00,-3.51192,2.15694,4.12140416,3.65808,1.06694,3.8105,-7.17,1.09,7.25237892,-6.38192,2.60694,6.89384066,3.65808,1.06694,3.8105,-10.04,1.54,10.15742093
11/10/2020 07:30,-4.13536,4.89302,6.406469156,3.40464,0.99302,3.5465,-7.54,3.9,8.488910413,-7.60536,-0.67698,7.635430744,3.40464,0.99302,3.5465,-11.01,-1.67,11.13593283
11/10/2020 08:00,-4.78584,4.41788,6.513211819,3.52416,1.02788,3.671,-8.31,3.39,8.974864901,-8.30584,-0.42212,8.316559589,3.52416,1.02788,3.671,-11.83,-1.45,11.91853179
11/10/2020 08:30,-4.5272,4.8029,6.600256681,3.9528,1.1529,4.1175,-8.48,3.65,9.232166593,-8.3772,-1.0871,8.447441403,3.9528,1.1529,4.1175,-12.33,-2.24,12.5318195
11/10/2020 09:00,-3.79632,4.52524,5.906762447,4.78368,1.39524,4.983,-8.58,3.13,9.133088196,-7.71632,-0.67476,7.745766289,4.78368,1.39524,4.983,-12.5,-2.07,12.67023678
11/10/2020 09:30,2.63152,5.85086,6.415408035,8.23152,2.40086,8.5745,-5.6,3.45,6.577423508,-0.98848,-0.42914,1.077614889,8.23152,2.40086,8.5745,-9.22,-2.83,9.644547682
11/10/2020 10:00,12.2028,6.8254,13.98193166,13.4928,3.9354,14.055,-1.29,2.89,3.164838069,9.6528,0.7954,9.685515423,13.4928,3.9354,14.055,-3.84,-3.14,4.96036289
11/10/2020 10:30,18.91568,6.35374,19.95427177,16.91568,4.93374,17.6205,2,1.42,2.452835094,16.24568,1.68374,16.3327003,16.91568,4.93374,17.6205,-0.67,-3.25,3.31834296
11/10/2020 11:00,22.55928,3.94354,22.90136725,18.86928,5.50354,19.6555,3.69,-1.56,4.006207683,20.63928,5.10354,21.26090307,18.86928,5.50354,19.6555,1.77,-0.4,1.81463495
11/10/2020 11:30,24.56256,3.91408,24.8724622,20.00256,5.83408,20.836,4.56,-1.92,4.947726751,22.60256,5.35408,23.22804105,20.00256,5.83408,20.836,2.6,-0.48,2.643936459
11/10/2020 12:00,24.3024,4.5082,24.71700858,19.7424,5.7582,20.565,4.56,-1.25,4.728223768,22.6524,4.9982,23.19726771,19.7424,5.7582,20.565,2.91,-0.76,3.007607022
11/10/2020 12:30,21.24896,4.38428,21.69654839,18.28896,5.33428,19.051,2.96,-0.95,3.10871356,18.70896,4.41428,19.22267027,18.28896,5.33428,19.051,0.42,-0.92,1.01133575
11/10/2020 13:00,14.54296,3.65378,14.9949256,15.13296,4.41378,15.7635,-0.59,-0.76,0.962133047,11.83296,3.73378,12.40806413,15.13296,4.41378,15.7635,-3.3,-0.68,3.369332278
11/10/2020 13:30,9.07208,2.76644,9.48450451,12.50208,3.64644,13.023,-3.43,-0.88,3.541087404,6.26208,3.91644,7.385942607,12.50208,3.64644,13.023,-6.24,0.27,6.245838615
11/10/2020 14:00,3.40024,2.14632,4.020985153,9.45024,2.75632,9.844,-6.05,-0.61,6.080674305,0.33024,3.56632,3.581577418,9.45024,2.75632,9.844,-9.12,0.81,9.155899737
11/10/2020 14:30,6.28032,3.42676,7.154376521,10.72032,3.12676,11.167,-4.44,0.3,4.450123594,3.45032,3.76676,5.108149273,10.72032,3.12676,11.167,-7.27,0.64,7.298116195
11/10/2020 15:00,-1.88648,2.35686,3.018873275,6.26352,1.82686,6.5245,-8.15,0.53,8.167214948,-5.07648,2.57686,5.693053368,6.26352,1.82686,6.5245,-11.34,0.75,11.36477452
11/10/2020 15:30,5.53288,3.09334,6.338888976,10.02288,2.92334,10.4405,-4.49,0.17,4.49321711,2.42288,3.46334,4.226709293,10.02288,2.92334,10.4405,-7.6,0.54,7.619160059
11/10/2020 16:00,-0.9824,1.5993,1.876931072,6.7176,1.9593,6.9975,-7.7,-0.36,7.708410991,-4.4424,2.8293,5.266863986,6.7176,1.9593,6.9975,-11.16,0.87,11.19385992
11/10/2020 16:30,-3.71568,2.77126,4.635316586,5.52432,1.61126,5.7545,-9.24,1.16,9.312529195,-7.45568,2.48126,7.857723299,5.52432,1.61126,5.7545,-12.98,0.87,13.00912372
11/10/2020 17:00,-7.7344,2.0708,8.006819344,3.7056,1.0808,3.86,-11.44,0.99,11.48275664,-11.7644,1.5908,11.87146798,3.7056,1.0808,3.86,-15.47,0.51,15.47840431
11/10/2020 17:30,-9.49696,2.17922,9.743780019,2.84304,0.82922,2.9615,-12.34,1.35,12.41362558,-13.84696,0.63922,13.86170637,2.84304,0.82922,2.9615,-16.69,-0.19,16.69108145
11/10/2020 18:00,-10.82168,1.02826,10.8704221,2.42832,0.70826,2.5295,-13.25,0.32,13.25386359,-14.52168,1.44826,14.59371944,2.42832,0.70826,2.5295,-16.95,0.74,16.9661457
11/10/2020 18:30,-11.89512,2.25184,12.10638935,1.99488,0.58184,2.078,-13.89,1.67,13.99003217,-15.57512,0.00184,15.57512011,1.99488,0.58184,2.078,-17.57,-0.58,17.57957053
11/10/2020 19:00,-10.74296,2.68122,11.07249431,2.98704,0.87122,3.1115,-13.73,1.81,13.84879056,-14.28296,0.44122,14.28977332,2.98704,0.87122,3.1115,-17.27,-0.43,17.27535238
11/10/2020 19:30,-10.95448,2.89286,11.33001637,2.85552,0.83286,2.9745,-13.81,2.06,13.962797,-14.35448,0.22286,14.3562099,2.85552,0.83286,2.9745,-17.21,-0.61,17.22080718
11/10/2020 20:00,-11.67064,2.56648,11.94950449,1.83936,0.53648,1.916,-13.51,2.03,13.66166169,-15.42064,-0.02352,15.42065794,1.83936,0.53648,1.916,-17.26,-0.56,17.2690822
11/10/2020 20:30,-9.95056,3.16192,10.44085161,2.26944,0.66192,2.364,-12.22,2.5,12.47310707,-14.43056,-0.36808,14.43525354,2.26944,0.66192,2.364,-16.7,-1.03,16.73173332
11/10/2020 21:00,-10.39256,3.50842,10.96878819,1.77744,0.51842,1.8515,-12.17,2.99,12.53191925,-14.67256,-0.83158,14.69610636,1.77744,0.51842,1.8515,-16.45,-1.35,16.50530218
11/10/2020 21:30,-9.06128,2.05296,9.290933215,1.99872,0.58296,2.082,-11.06,1.47,11.15726221,-12.73128,1.26296,12.7937703,1.99872,0.58296,2.082,-14.73,0.68,14.74568751
11/10/2020 22:00,-8.40312,1.55784,8.54630278,2.18688,0.63784,2.278,-10.59,0.92,10.62988711,-11.79312,1.96784,11.95617303,2.18688,0.63784,2.278,-13.98,1.33,14.04312287
11/10/2020 22:30,-8.35168,3.41326,9.022244879,1.82832,0.53326,1.9045,-10.18,2.88,10.5795463,-12.07168,-0.01674,12.07169161,1.82832,0.53326,1.9045,-13.9,-0.55,13.91087704
11/10/2020 23:00,-7.21048,4.29236,8.391387025,1.85952,0.54236,1.937,-9.07,3.75,9.814652312,-11.10048,-0.71764,11.12365333,1.85952,0.54236,1.937,-12.96,-1.26,13.02110594
11/10/2020 23:30,-6.00704,2.28378,6.42652166,2.17296,0.63378,2.2635,-8.18,1.65,8.344752842,-9.28704,1.57378,9.419442417,2.17296,0.63378,2.2635,-11.46,0.94,11.49848686
12/10/2020 00:00,-4.82776,1.80982,5.155842807,2.50224,0.72982,2.6065,-7.33,1.08,7.409136252,-7.79776,2.51982,8.194788213,2.50224,0.72982,2.6065,-10.3,1.79,10.45438186
12/10/2020 00:30,-4.66336,1.79652,4.997440405,2.45664,0.71652,2.559,-7.12,1.08,7.2014443,-7.52336,2.50652,7.929917288,2.45664,0.71652,2.559,-9.98,1.79,10.1392554
12/10/2020 01:00,-4.23936,2.16852,4.761790861,2.60064,0.75852,2.709,-6.84,1.41,6.983817008,-7.08936,2.23852,7.434379396,2.60064,0.75852,2.709,-9.69,1.48,9.802372162
12/10/2020 01:30,-5.72272,1.85754,6.016641842,1.87728,0.54754,1.9555,-7.6,1.31,7.712074948,-8.60272,1.94754,8.820414018,1.87728,0.54754,1.9555,-10.48,1.4,10.57309794
12/10/2020 02:00,-5.27792,1.88894,5.60575899,2.12208,0.61894,2.2105,-7.4,1.27,7.508188863,-8.19792,1.94894,8.426402521,2.12208,0.61894,2.2105,-10.32,1.33,10.40534959
12/10/2020 02:30,-5.54456,1.87742,5.853789495,1.94544,0.56742,2.0265,-7.49,1.31,7.603696469,-8.45456,1.93742,8.673706304,1.94544,0.56742,2.0265,-10.4,1.37,10.48984747
12/10/2020 03:00,-4.72288,2.01416,5.134436288,2.27712,0.66416,2.372,-7,1.35,7.128990111,-7.60288,2.07416,7.880731184,2.27712,0.66416,2.372,-9.88,1.41,9.98010521
12/10/2020 03:30,-5.44216,1.98062,5.791369531,1.88784,0.55062,1.9665,-7.33,1.43,7.468185857,-8.29216,2.05062,8.54195293,1.88784,0.55062,1.9665,-10.18,1.5,10.2899174
12/10/2020 04:00,-4.4732,2.1649,4.969538233,2.1768,0.6349,2.2675,-6.65,1.53,6.823737979,-7.2832,2.2349,7.61838436,2.1768,0.6349,2.2675,-9.46,1.6,9.594352506
12/10/2020 04:30,-3.83856,2.33292,4.491888089,2.58144,0.75292,2.689,-6.42,1.58,6.611565624,-6.62856,2.39292,7.047260021,2.58144,0.75292,2.689,-9.21,1.64,9.354875734
12/10/2020 05:00,-5.16016,2.16412,5.595593498,2.13984,0.62412,2.229,-7.3,1.54,7.460670211,-8.01016,2.23412,8.315885726,2.13984,0.62412,2.229,-10.15,1.61,10.27689642
12/10/2020 05:30,-5.02912,2.95234,5.831668668,2.27088,0.66234,2.3655,-7.3,2.29,7.650758132,-8.19912,1.44234,8.325017324,2.27088,0.66234,2.3655,-10.47,0.78,10.49901424
12/10/2020 06:00,-5.27136,3.68252,6.430255811,2.40864,0.70252,2.509,-7.68,2.98,8.237888079,-8.89136,0.02252,8.891388519,2.40864,0.70252,2.509,-11.3,-0.68,11.32044169
12/10/2020 06:30,-7.88224,-1.19982,7.973034269,2.05776,0.60018,2.1435,-9.94,-1.8,10.10166323,-11.49224,3.60018,12.04295961,2.05776,0.60018,2.1435,-13.55,3,13.87813028
12/10/2020 07:00,-8.5508,-0.9569,8.604175629,2.2392,0.6531,2.3325,-10.79,-1.61,10.90945462,-12.5008,2.8231,12.81561135,2.2392,0.6531,2.3325,-14.74,2.17,14.8988758
12/10/2020 07:30,-9.85976,1.41632,9.960965295,2.25024,0.65632,2.344,-12.11,0.76,12.13382462,-14.39976,-0.39368,14.40514047,2.25024,0.65632,2.344,-16.65,-1.05,16.68307526
12/10/2020 08:00,-10.2504,1.2578,10.32728236,2.5296,0.7378,2.635,-12.78,0.52,12.79057465,-15.1004,-0.9522,15.1303921,2.5296,0.7378,2.635,-17.63,-1.69,17.7108159
12/10/2020 08:30,-10.78272,0.45504,10.79231727,2.65728,0.77504,2.768,-13.44,-0.32,13.44380898,-15.53272,-1.39496,15.59523337,2.65728,0.77504,2.768,-18.19,-2.17,18.31897923
12/10/2020 09:00,-9.77824,1.82468,9.947031447,3.34176,0.97468,3.481,-13.12,0.85,13.14750547,-14.38824,-1.68532,14.48660601,3.34176,0.97468,3.481,-17.73,-2.66,17.92842715
12/10/2020 09:30,-9.20328,1.62946,9.346416567,3.66672,1.06946,3.8195,-12.87,0.56,12.88217761,-13.84328,-1.75054,13.95352255,3.66672,1.06946,3.8195,-17.51,-2.82,17.73562798
12/10/2020 10:00,-9.60768,0.77776,9.63910917,3.83232,1.11776,3.992,-13.44,-0.34,13.44429991,-13.84768,-1.16224,13.89636799,3.83232,1.11776,3.992,-17.68,-2.28,17.82640738
12/10/2020 10:30,-9.09744,1.90658,9.295077291,4.34256,1.26658,4.5235,-13.44,0.64,13.45522947,-13.68744,-1.15342,13.73595251,4.34256,1.26658,4.5235,-18.03,-2.42,18.19168217
12/10/2020 11:00,-5.85152,2.03414,6.194998939,5.80848,1.69414,6.0505,-11.66,0.34,11.66495607,-11.13152,-1.04586,11.18054384,5.80848,1.69414,6.0505,-16.94,-2.74,17.16016317
12/10/2020 11:30,-7.38832,0.99924,7.455585356,5.31168,1.54924,5.533,-12.7,-0.55,12.71190387,-11.90832,-1.09076,11.95817054,5.31168,1.54924,5.533,-17.22,-2.64,17.42119399
12/10/2020 12:00,-3.1912,1.8309,3.679123843,7.4088,2.1609,7.7175,-10.6,-0.33,10.60513555,-7.4512,-0.3991,7.461880611,7.4088,2.1609,7.7175,-14.86,-2.56,15.07889916
12/10/2020 12:30,-2.72904,2.18278,3.494594089,7.38096,2.15278,7.6885,-10.11,0.03,10.11004451,-7.47904,-0.16722,7.480909159,7.38096,2.15278,7.6885,-14.86,-2.32,15.0400133
12/10/2020 13:00,-6.6288,2.2941,7.014548043,5.1912,1.5141,5.4075,-11.82,0.78,11.84570808,-12.2688,-1.4659,12.35606395,5.1912,1.5141,5.4075,-17.46,-2.98,17.71248147
12/10/2020 13:30,-5.40112,4.51634,7.040555678,5.67888,1.65634,5.9155,-11.08,2.86,11.4431639,-11.29112,-3.54366,11.83414201,5.67888,1.65634,5.9155,-16.97,-5.2,17.74882813
12/10/2020 14:00,-6.51384,5.04888,8.24143803,5.03616,1.46888,5.246,-11.55,3.58,12.09210073,-12.56384,-4.72112,13.42158894,5.03616,1.46888,5.246,-17.6,-6.19,18.65679769
12/10/2020 14:30,-6.83136,4.94252,8.431843416,4.80864,1.40252,5.009,-11.64,3.54,12.16639634,-12.87136,-4.57748,13.66108456,4.80864,1.40252,5.009,-17.68,-5.98,18.66394385
12/10/2020 15:00,-7.92104,3.54178,8.676812793,4.18896,1.22178,4.3635,-12.11,2.32,12.33022709,-13.77104,-3.22822,14.14436096,4.18896,1.22178,4.3635,-17.96,-4.45,18.50308353
12/10/2020 15:30,-7.38776,2.15982,7.697000731,4.66224,1.35982,4.8565,-12.05,0.8,12.07652682,-12.77776,-1.39018,12.85316113,4.66224,1.35982,4.8565,-17.44,-2.75,17.65548357
12/10/2020 16:00,-6.83016,2.17912,7.169354894,4.89984,1.42912,5.104,-11.73,0.75,11.75395253,-12.17016,-0.96088,12.20803362,4.89984,1.42912,5.104,-17.07,-2.39,17.23650197
12/10/2020 16:30,-5.994,2.513,6.499477287,5.736,1.673,5.975,-11.73,0.84,11.76003827,-10.884,-0.127,10.88474092,5.736,1.673,5.975,-16.62,-1.8,16.71718876
12/10/2020 17:00,-6.36872,2.54454,6.858227049,5.74128,1.67454,5.9805,-12.11,0.87,12.14121081,-11.28872,0.25454,11.29158934,5.74128,1.67454,5.9805,-17.03,-1.42,17.08909886
12/10/2020 17:30,-7.21656,2.36892,7.595427585,5.41344,1.57892,5.639,-12.63,0.79,12.65468293,-12.17656,0.35892,12.18184867,5.41344,1.57892,5.639,-17.59,-1.22,17.63225737
12/10/2020 18:00,-9.06512,2.17184,9.32165702,4.39488,1.28184,4.578,-13.46,0.89,13.48939213,-14.07512,0.15184,14.07593899,4.39488,1.28184,4.578,-18.47,-1.13,18.50453458
12/10/2020 18:30,-9.70504,2.75728,10.08912258,4.10496,1.19728,4.276,-13.81,1.56,13.89783077,-14.60504,-0.50272,14.6136895,4.10496,1.19728,4.276,-18.71,-1.7,18.78707268
12/10/2020 19:00,-12.11504,1.93728,12.26895464,2.66496,0.77728,2.776,-14.78,1.16,14.82545109,-17.27504,-0.41272,17.27996947,2.66496,0.77728,2.776,-19.94,-1.19,19.97547747
12/10/2020 19:30,-12.03144,1.76708,12.1605148,2.45856,0.71708,2.561,-14.49,1.05,14.52799367,-17.37144,-0.16292,17.37220396,2.45856,0.71708,2.561,-19.83,-0.88,19.84951637
12/10/2020 20:00,-10.2168,2.0251,10.41556682,3.1032,0.9051,3.2325,-13.32,1.12,13.36700415,-15.6968,0.0251,15.69682007,3.1032,0.9051,3.2325,-18.8,-0.88,18.82058448
12/10/2020 20:30,-7.74072,2.44104,8.116490769,4.28928,1.25104,4.468,-12.03,1.19,12.08871374,-12.83072,0.23104,12.83279998,4.28928,1.25104,4.468,-17.12,-1.02,17.1503586
12/10/2020 21:00,-7.2276,1.9157,7.477172477,4.2024,1.2257,4.3775,-11.43,0.69,11.45080783,-12.1076,0.5657,12.12080832,4.2024,1.2257,4.3775,-16.31,-0.66,16.32334831
12/10/2020 21:30,-5.6256,2.2267,6.050253569,4.7544,1.3867,4.9525,-10.38,0.84,10.41393297,-10.4356,0.6367,10.45500522,4.7544,1.3867,4.9525,-15.19,-0.75,15.2085042
12/10/2020 22:00,-4.05192,1.83444,4.447833832,5.15808,1.50444,5.373,-9.21,0.33,9.215910156,-8.63192,1.46444,8.75526284,5.15808,1.50444,5.373,-13.79,-0.04,13.79005801
12/10/2020 22:30,-4.7584,2.7138,5.477871941,4.4016,1.2838,4.585,-9.16,1.43,9.27094925,-9.2684,0.2638,9.272153418,4.4016,1.2838,4.585,-13.67,-1.02,13.70800131
12/10/2020 23:00,-4.82848,1.16336,4.966651347,4.09152,1.19336,4.262,-8.92,-0.03,8.920050448,-8.64848,2.12336,8.905327843,4.09152,1.19336,4.262,-12.74,0.93,12.77389917
12/10/2020 23:30,-3.94304,2.16078,4.49628009,4.11696,1.20078,4.2885,-8.06,0.96,8.116969878,-7.58304,1.20078,7.677523575,4.11696,1.20078,4.2885,-11.7,0,11.7
13/10/2020 00:00,-4.01672,1.62304,4.332239421,3.71328,1.08304,3.868,-7.73,0.54,7.748838623,-7.54672,2.15304,7.847838174,3.71328,1.08304,3.868,-11.26,1.07,11.310725
13/10/2020 00:30,-3.93896,-0.02428,3.939034831,3.55104,1.03572,3.699,-7.49,-1.06,7.564634823,-7.12896,3.65572,8.011638996,3.55104,1.03572,3.699,-10.68,2.62,10.99667222
13/10/2020 01:00,-5.15104,-0.11822,5.152396438,2.74896,0.80178,2.8635,-7.9,-0.92,7.953389215,-8.19104,3.48178,8.900333042,2.74896,0.80178,2.8635,-10.94,2.68,11.26348081
13/10/2020 01:30,-5.02416,-0.10288,5.025213229,2.59584,0.75712,2.704,-7.62,-0.86,7.668376621,-8.16416,3.49712,8.881630301,2.59584,0.75712,2.704,-10.76,2.74,11.10338687
13/10/2020 02:00,-3.78864,0.18248,3.793032033,3.23136,0.94248,3.366,-7.02,-0.76,7.061019756,-6.98864,3.71248,7.913507238,3.23136,0.94248,3.366,-10.22,2.77,10.58873458
13/10/2020 02:30,-4.29952,0.18264,4.303397449,3.06048,0.89264,3.188,-7.36,-0.71,7.39416662,-7.38952,3.49264,8.173343257,3.06048,0.89264,3.188,-10.45,2.6,10.76858858
13/10/2020 03:00,-5.47384,0.94138,5.554198471,2.33616,0.68138,2.4335,-7.81,0.26,7.814326586,-8.72384,2.27138,9.014685322,2.33616,0.68138,2.4335,-11.06,1.59,11.17370574
13/10/2020 03:30,-6.40672,1.98054,6.705863095,1.85328,0.54054,1.9305,-8.26,1.44,8.384581087,-9.87672,1.03054,9.930337892,1.85328,0.54054,1.9305,-11.73,0.49,11.74022998
13/10/2020 04:00,-5.67168,2.09826,6.047367117,1.94832,0.56826,2.0295,-7.62,1.53,7.772084662,-9.09168,1.14826,9.163904531,1.94832,0.56826,2.0295,-11.04,0.58,11.05522501
13/10/2020 04:30,-4.95528,2.31096,5.467662755,2.33472,0.68096,2.432,-7.29,1.63,7.470006693,-8.22528,1.40096,8.343735375,2.33472,0.68096,2.432,-10.56,0.72,10.58451699
13/10/2020 05:00,-5.02872,2.31954,5.537895868,2.26128,0.65954,2.3555,-7.29,1.66,7.476610194,-8.29872,1.37954,8.412602704,2.26128,0.65954,2.3555,-10.56,0.72,10.58451699
13/10/2020 05:30,-4.5684,2.4138,5.166885813,2.7216,0.7938,2.835,-7.29,1.62,7.46783101,-8.0484,1.4538,8.178647627,2.7216,0.7938,2.835,-10.77,0.66,10.79020389
13/10/2020 06:00,-5.14504,2.56478,5.748872329,2.72496,0.79478,2.8385,-7.87,1.77,8.066585399,-8.75504,0.79478,8.791040931,2.72496,0.79478,2.8385,-11.48,0,11.48
13/10/2020 06:30,-7.77032,0.25824,7.77461001,2.35968,0.68824,2.458,-10.13,-0.43,10.13912225,-11.57032,1.83824,11.7154356,2.35968,0.68824,2.458,-13.93,1.15,13.97738888
13/10/2020 07:00,-8.33952,1.55514,8.483280866,2.52048,0.73514,2.6255,-10.86,0.82,10.89091364,-12.69952,-0.21486,12.70133745,2.52048,0.73514,2.6255,-15.22,-0.95,15.24961967
13/10/2020 07:30,-8.79128,1.38796,8.900170616,3.31872,0.96796,3.457,-12.11,0.42,12.11728105,-12.77128,0.07796,12.77151794,3.31872,0.96796,3.457,-16.09,-0.89,16.11459587
13/10/2020 08:00,-9.62408,0.59756,9.642613432,3.38592,0.98756,3.527,-13.01,-0.39,13.01584419,-13.79408,-0.38244,13.79938054,3.38592,0.98756,3.527,-17.18,-1.37,17.234538
13/10/2020 08:30,-9.05184,1.53238,9.180631561,4.08816,1.19238,4.2585,-13.14,0.34,13.14439805,-13.02184,-0.86762,13.05071191,4.08816,1.19238,4.2585,-17.11,-2.06,17.23356318
13/10/2020 09:00,-2.19752,1.86864,2.88459869,7.57248,2.20864,7.888,-9.77,-0.34,9.775914279,-5.89752,-0.00136,5.897520157,7.57248,2.20864,7.888,-13.47,-2.21,13.65009157
13/10/2020 09:30,5.42072,2.99396,6.192576346,11.67072,3.40396,12.157,-6.25,-0.41,6.263433563,2.27072,0.87396,2.433099957,11.67072,3.40396,12.157,-9.4,-2.53,9.734521046
13/10/2020 10:00,10.4936,3.4973,11.06104644,14.0136,4.0873,14.5975,-3.52,-0.59,3.569103529,7.6836,1.3473,7.800828562,14.0136,4.0873,14.5975,-6.33,-2.74,6.897572037
13/10/2020 10:30,15.7512,3.9891,16.24848363,16.8312,4.9091,17.5325,-1.08,-0.92,1.418731828,13.7112,1.9991,13.85616853,16.8312,4.9091,17.5325,-3.12,-2.91,4.266438796
13/10/2020 11:00,16.05216,3.78688,16.49279542,17.13216,4.99688,17.846,-1.08,-1.21,1.621881623,14.01216,1.90688,14.14131603,17.13216,4.99688,17.846,-3.12,-3.09,4.39118435
13/10/2020 11:30,6.85104,3.07572,7.509780463,11.95104,3.48572,12.449,-5.1,-0.41,5.11645385,3.41104,0.15572,3.414592596,11.95104,3.48572,12.449,-8.54,-3.33,9.166269688
13/10/2020 12:00,3.6304,2.4797,4.396443591,10.0104,2.9197,10.4275,-6.38,-0.44,6.395154416,-0.5996,0.1097,0.6095525,10.0104,2.9197,10.4275,-10.61,-2.81,10.97580065
13/10/2020 12:30,-0.40544,-0.33742,0.527478767,7.89456,2.30258,8.2235,-8.3,-2.64,8.709741672,-5.15544,0.86258,5.227103007,7.89456,2.30258,8.2235,-13.05,-1.44,13.1292079
13/10/2020 13:00,-5.54336,1.63402,5.779174807,5.39664,1.57402,5.6215,-10.94,0.06,10.94016453,-11.10336,-1.45598,11.19841422,5.39664,1.57402,5.6215,-16.5,-3.03,16.77590236
13/10/2020 13:30,-6.41432,1.56374,6.602180235,5.15568,1.50374,5.3705,-11.57,0.06,11.57015557,-11.93432,-1.52626,12.03151958,5.15568,1.50374,5.3705,-17.09,-3.03,17.35652615
13/10/2020 14:00,-8.81264,0.73798,8.843485639,4.10736,1.19798,4.2785,-12.92,-0.46,12.92818626,-14.12264,-1.49202,14.20123531,4.10736,1.19798,4.2785,-18.23,-2.69,18.42739808
13/10/2020 14:30,-9.32392,0.64594,9.346267846,3.34608,0.97594,3.4855,-12.67,-0.33,12.67429682,-14.88392,-1.41406,14.95094112,3.34608,0.97594,3.4855,-18.23,-2.39,18.38600011
13/10/2020 15:00,-7.3792,2.2869,7.725445246,4.2408,1.2369,4.4175,-11.62,1.05,11.66734331,-12.7492,-1.2431,12.80966035,4.2408,1.2369,4.4175,-16.99,-2.48,17.17004659
13/10/2020 15:30,-9.7656,1.7942,9.929053177,3.1344,0.9142,3.265,-12.9,0.88,12.92998067,-15.3556,-1.8158,15.46258649,3.1344,0.9142,3.265,-18.49,-2.73,18.69045211
13/10/2020 16:00,-5.06008,2.10956,5.482212418,5.68992,1.65956,5.927,-10.75,0.45,10.75941448,-10.52008,-0.64044,10.53955628,5.68992,1.65956,5.927,-16.21,-2.3,16.3723578
13/10/2020 16:30,-7.39168,2.44076,7.784230379,5.00832,1.46076,5.217,-12.4,0.98,12.43866552,-12.54168,-0.76924,12.5652484,5.00832,1.46076,5.217,-17.55,-2.23,17.69111076
13/10/2020 17:00,-7.54648,0.00686,7.546483118,5.06352,1.47686,5.2745,-12.61,-1.47,12.69539287,-11.70648,2.68686,12.01086552,5.06352,1.47686,5.2745,-16.77,1.21,16.81359569
13/10/2020 17:30,-10.96528,1.35846,11.04910761,3.59472,1.04846,3.7445,-14.56,0.31,14.56329976,-15.06528,0.33846,15.06908148,3.59472,1.04846,3.7445,-18.66,-0.71,18.67350262
13/10/2020 18:00,-11.05104,1.70928,11.1824471,3.76896,1.09928,3.926,-14.82,0.61,14.83254867,-15.04104,0.22928,15.04278743,3.76896,1.09928,3.926,-18.81,-0.87,18.83010887
13/10/2020 18:30,-13.05232,1.45224,13.13286177,2.88768,0.84224,3.008,-15.94,0.61,15.95166762,-16.81232,0.11224,16.81269466,2.88768,0.84224,3.008,-19.7,-0.73,19.71352074
13/10/2020 19:00,-13.5436,1.3252,13.60827895,2.7264,0.7952,2.84,-16.27,0.53,16.27863016,-17.2336,0.0052,17.23360078,2.7264,0.7952,2.84,-19.96,-0.79,19.97562765
13/10/2020 19:30,-12.7884,1.3238,12.85673446,2.7216,0.7938,2.835,-15.51,0.53,15.51905281,-17.1584,0.3138,17.16126921,2.7216,0.7938,2.835,-19.88,-0.48,19.88579392
13/10/2020 20:00,-11.85864,-0.04752,11.85873521,2.51136,0.73248,2.616,-14.37,-0.78,14.39115353,-17.14864,1.74248,17.23693971,2.51136,0.73248,2.616,-19.66,1.01,19.68592645
13/10/2020 20:30,-11.93824,-0.29032,11.94176955,2.02176,0.58968,2.106,-13.96,-0.88,13.98770889,-17.01824,1.72968,17.10591376,2.02176,0.58968,2.106,-19.04,1.14,19.07409762
13/10/2020 21:00,-10.70008,1.63956,10.82496508,2.32992,0.67956,2.427,-13.03,0.96,13.06531668,-15.58008,0.06956,15.58023528,2.32992,0.67956,2.427,-17.91,-0.61,17.92038504
13/10/2020 21:30,-9.82192,1.81194,9.987654332,2.33808,0.68194,2.4355,-12.16,1.13,12.21239125,-14.90192,-0.10806,14.90231179,2.33808,0.68194,2.4355,-17.24,-0.79,17.25809086
13/10/2020 22:00,-9.02176,1.44532,9.136799407,2.41824,0.70532,2.519,-11.44,0.74,11.46390858,-13.91176,0.50532,13.9209344,2.41824,0.70532,2.519,-16.33,-0.2,16.33122469
13/10/2020 22:30,-8.11304,-0.37422,8.121666002,2.55696,0.74578,2.6635,-10.67,-1.12,10.7286206,-12.28304,2.90578,12.62206913,2.55696,0.74578,2.6635,-14.84,2.16,14.99637289
13/10/2020 23:00,-7.22632,0.38774,7.236714935,2.56368,0.74774,2.6705,-9.79,-0.36,9.796616763,-11.15632,2.34774,11.40067362,2.56368,0.74774,2.6705,-13.72,1.6,13.8129794
13/10/2020 23:30,-6.89264,0.29548,6.898970546,2.24736,0.65548,2.341,-9.14,-0.36,9.147086968,-10.57264,2.40548,10.84283407,2.24736,0.65548,2.341,-12.82,1.75,12.93889099
14/10/2020 00:00,-4.76696,0.53422,4.796800877,2.96304,0.86422,3.0865,-7.73,-0.33,7.737040778,-8.30696,2.72422,8.742251372,2.96304,0.86422,3.0865,-11.27,1.86,11.42245595
14/10/2020 00:30,-5.39616,0.12862,5.397692641,1.74384,0.50862,1.8165,-7.14,-0.38,7.150104894,-8.78616,2.76862,9.212049948,1.74384,0.50862,1.8165,-10.53,2.26,10.76979573
14/10/2020 01:00,-5.92496,0.03272,5.925050346,1.41504,0.41272,1.474,-7.34,-0.38,7.34982993,-9.05496,2.84272,9.490698478,1.41504,0.41272,1.474,-10.47,2.43,10.74829289
14/10/2020 01:30,-5.48072,2.46354,6.008936765,1.58928,0.46354,1.6555,-7.07,2,7.347441732,-9.03072,2.16354,9.286269921,1.58928,0.46354,1.6555,-10.62,1.7,10.75520339
14/10/2020 02:00,-3.63808,2.73556,4.551803445,2.52192,0.73556,2.627,-6.16,2,6.476542287,-7.11808,1.06556,7.197394042,2.52192,0.73556,2.627,-9.64,0.33,9.645646686
14/10/2020 02:30,-4.22064,2.53898,4.925466623,2.01936,0.58898,2.1035,-6.24,1.95,6.5375913,-7.62064,0.91898,7.675850327,2.01936,0.58898,2.1035,-9.64,0.33,9.645646686
14/10/2020 03:00,-4.17704,2.73628,4.993484895,1.87296,0.54628,1.951,-6.05,2.19,6.434174384,-7.51704,0.87628,7.567942719,1.87296,0.54628,1.951,-9.39,0.33,9.395796933
14/10/2020 03:30,-4.44152,2.91914,5.31492975,1.84848,0.53914,1.9255,-6.29,2.38,6.725213751,-7.98152,0.21914,7.984527779,1.84848,0.53914,1.9255,-9.83,-0.32,9.835207166
14/10/2020 04:00,-5.28512,2.93184,6.043854664,1.27488,0.37184,1.328,-6.56,2.56,7.041817947,-8.74512,0.53184,8.761277167,1.27488,0.37184,1.328,-10.02,0.16,10.02127736
14/10/2020 04:30,-5.33216,2.86812,6.054588557,1.22784,0.35812,1.279,-6.56,2.51,7.02379527,-8.72216,0.35812,8.729508864,1.22784,0.35812,1.279,-9.95,0,9.95
14/10/2020 05:00,-4.70944,3.00058,5.584111877,1.51056,0.44058,1.5735,-6.22,2.56,6.726217362,-8.22944,0.04058,8.229540051,1.51056,0.44058,1.5735,-9.74,-0.4,9.748210092
14/10/2020 05:30,-6.1492,2.7869,6.751257087,1.3608,0.3969,1.4175,-7.51,2.39,7.881129361,-9.8092,0.0569,9.809365028,1.3608,0.3969,1.4175,-11.17,-0.34,11.17517338
14/10/2020 06:00,-5.65656,2.73642,6.283682475,1.63344,0.47642,1.7015,-7.29,2.26,7.632280131,-9.43656,0.10642,9.437160052,1.63344,0.47642,1.7015,-11.07,-0.37,11.07618165
14/10/2020 06:30,-7.34304,2.86328,7.881535942,1.41696,0.41328,1.476,-8.76,2.45,9.09615853,-11.68304,-0.86672,11.71514521,1.41696,0.41328,1.476,-13.1,-1.28,13.1623858
14/10/2020 07:00,-8.14016,0.51412,8.156379356,2.13984,0.62412,2.229,-10.28,-0.11,10.2805885,-12.32016,0.86412,12.35042695,2.13984,0.62412,2.229,-14.46,0.24,14.46199156
14/10/2020 07:30,-8.74424,2.17168,9.009879422,2.16576,0.63168,2.256,-10.91,1.54,11.0181532,-14.02424,-2.11832,14.18332074,2.16576,0.63168,2.256,-16.19,-2.75,16.42189392
14/10/2020 08:00,-9.73672,0.33304,9.742414075,2.27328,0.66304,2.368,-12.01,-0.33,12.01453287,-14.40672,-1.25696,14.46144978,2.27328,0.66304,2.368,-16.68,-1.92,16.79013996
14/10/2020 08:30,-11.22144,2.34208,11.46324799,1.61856,0.47208,1.686,-12.84,1.87,12.9754576,-15.40144,-3.38792,15.76966569,1.61856,0.47208,1.686,-17.02,-3.86,17.45222049
14/10/2020 09:00,-10.68448,2.15286,10.89921644,1.89552,0.55286,1.9745,-12.58,1.6,12.68134062,-15.12448,-2.96714,15.4127809,1.89552,0.55286,1.9745,-17.02,-3.52,17.38018412
14/10/2020 09:30,-2.81176,0.43532,2.845258828,5.53824,1.61532,5.769,-8.35,-1.18,8.432965078,-7.61176,0.08532,7.61223816,5.53824,1.61532,5.769,-13.15,-1.53,13.2387084
14/10/2020 10:00,6.68416,2.25788,7.055212045,10.24416,2.98788,10.671,-3.56,-0.73,3.634074848,1.98416,-0.24212,1.998877935,10.24416,2.98788,10.671,-8.26,-3.23,8.869075487
14/10/2020 10:30,10.5708,2.2619,10.81008808,12.2808,3.5819,12.7925,-1.71,-1.32,2.160208323,6.9208,-0.2481,6.925245573,12.2808,3.5819,12.7925,-5.36,-3.83,6.58775379
14/10/2020 11:00,4.08864,-0.20248,4.093650596,9.24864,2.69752,9.634,-5.16,-2.9,5.919087768,0.52864,1.44752,1.541030305,9.24864,2.69752,9.634,-8.72,-1.25,8.809137302
14/10/2020 11:30,2.92576,1.81168,3.44125791,8.40576,2.45168,8.756,-5.48,-0.64,5.51724569,-1.12424,-1.11832,1.585734908,8.40576,2.45168,8.756,-9.53,-3.57,10.17672835
14/10/2020 12:00,-1.12568,1.70626,2.044132738,7.08432,2.06626,7.3795,-8.21,-0.36,8.217889023,-5.53568,-1.39374,5.708437987,7.08432,2.06626,7.3795,-12.62,-3.46,13.0857174
14/10/2020 12:30,2.14712,0.88916,2.32394703,8.87712,2.58916,9.247,-6.73,-1.7,6.941390351,-1.54288,0.45916,1.609753584,8.87712,2.58916,9.247,-10.42,-2.13,10.63547366
14/10/2020 13:00,3.34104,0.80072,3.435651438,8.95104,2.61072,9.324,-5.61,-1.81,5.894760385,-0.30896,0.68072,0.747553343,8.95104,2.61072,9.324,-9.26,-1.93,9.458990432
14/10/2020 13:30,-2.5016,0.6487,2.584340196,5.8584,1.7087,6.1025,-8.36,-1.06,8.426933013,-6.7916,-0.2213,6.795204504,5.8584,1.7087,6.1025,-12.65,-1.93,12.7963823
14/10/2020 14:00,-5.46,-1.3425,5.622624498,4.86,1.4175,5.0625,-10.32,-2.76,10.68269629,-9.52,0.5675,9.536899719,4.86,1.4175,5.0625,-14.38,-0.85,14.40509979
14/10/2020 14:30,2.92896,-0.61572,2.992978082,8.68896,2.53428,9.051,-5.76,-3.15,6.565066641,-0.91104,1.50428,1.758650676,8.68896,2.53428,9.051,-9.6,-1.03,9.655097099
14/10/2020 15:00,0.79288,1.29334,1.517032317,7.14288,2.08334,7.4405,-6.35,-0.79,6.398953039,-3.16712,-0.39666,3.191862818,7.14288,2.08334,7.4405,-10.31,-2.48,10.6040794
14/10/2020 15:30,-4.582,-0.506,4.609854661,4.848,1.414,5.05,-9.43,-1.92,9.623476503,-8.952,0.674,8.977337022,4.848,1.414,5.05,-13.8,-0.74,13.81982634
14/10/2020 16:00,-4.03432,-0.12126,4.036141951,5.27568,1.53874,5.4955,-9.31,-1.66,9.456833508,-8.27432,0.66874,8.301300178,5.27568,1.53874,5.4955,-13.55,-0.87,13.57790116
14/10/2020 16:30,-5.53504,3.63978,6.624550268,4.76496,1.38978,4.9635,-10.3,2.25,10.5428886,-9.27504,-2.58022,9.627247906,4.76496,1.38978,4.9635,-14.04,-3.97,14.59049348
14/10/2020 17:00,-7.82416,0.55212,7.843616271,3.91584,1.14212,4.079,-11.74,-0.59,11.75481603,-11.25416,0.34212,11.25935892,3.91584,1.14212,4.079,-15.17,-0.8,15.19107962
14/10/2020 17:30,-10.73144,0.06958,10.73166557,2.63856,0.76958,2.7485,-13.37,-0.7,13.38831207,-14.37144,0.43958,14.37816116,2.63856,0.76958,2.7485,-17.01,-0.33,17.01320076
14/10/2020 18:00,-12.45064,-0.11102,12.45113496,2.01936,0.58898,2.1035,-14.47,-0.7,14.48692169,-15.87064,0.25898,15.8727529,2.01936,0.58898,2.1035,-17.89,-0.33,17.89304334
14/10/2020 18:30,-12.55336,0.61902,12.56861301,1.91664,0.55902,1.9965,-14.47,0.06,14.47012439,-16.52336,-0.42098,16.52872197,1.91664,0.55902,1.9965,-18.44,-0.98,18.46602285
14/10/2020 19:00,-14.61192,-1.03306,14.64839305,1.01808,0.29694,1.0605,-15.63,-1.33,15.68648463,-18.84192,0.95694,18.8662048,1.01808,0.29694,1.0605,-19.86,0.66,19.87096374
14/10/2020 19:30,-13.12336,-2.16348,13.30049711,1.49664,0.43652,1.559,-14.62,-2.6,14.84939056,-17.97336,2.28652,18.11821855,1.49664,0.43652,1.559,-19.47,1.85,19.55769414
14/10/2020 20:00,-13.07048,-1.68264,13.17834302,1.25952,0.36736,1.312,-14.33,-2.05,14.4758903,-17.96048,2.01736,18.07342201,1.25952,0.36736,1.312,-19.22,1.65,19.29069465
14/10/2020 20:30,-11.92824,-1.58282,12.03279804,1.60176,0.46718,1.6685,-13.53,-2.05,13.6844218,-16.67824,1.95718,16.79268421,1.60176,0.46718,1.6685,-18.28,1.49,18.34062431
14/10/2020 21:00,-10.59768,2.23026,10.82981445,1.85232,0.54026,1.9295,-12.45,1.69,12.56417924,-15.88768,-1.42974,15.95188178,1.85232,0.54026,1.9295,-17.74,-1.97,17.84904759
14/10/2020 21:30,-11.02632,2.32274,11.26831193,1.48368,0.43274,1.5455,-12.51,1.89,12.65196427,-16.36632,-1.77726,16.46253575,1.48368,0.43274,1.5455,-17.85,-2.21,17.98628922
14/10/2020 22:00,-9.81128,2.64546,10.16167672,1.45872,0.42546,1.5195,-11.27,2.22,11.48657042,-14.90128,-1.66454,14.99396009,1.45872,0.42546,1.5195,-16.36,-2.09,16.4929591
14/10/2020 22:30,-8.64616,2.45112,8.986883331,1.68384,0.49112,1.754,-10.33,1.96,10.51429979,-13.28616,-1.00888,13.32440942,1.68384,0.49112,1.754,-14.97,-1.5,15.04496261
14/10/2020 23:00,-7.70808,0.44806,7.721091571,1.98192,0.57806,2.0645,-9.69,-0.13,9.690871994,-11.66808,1.40806,11.75273261,1.98192,0.57806,2.0645,-13.65,0.83,13.67521115
14/10/2020 23:30,-6.10912,-0.30266,6.116612645,2.15088,0.62734,2.2405,-8.26,-0.93,8.312189844,-9.70912,2.08734,9.930961658,2.15088,0.62734,2.2405,-11.86,1.46,11.94952719
15/10/2020 00:00,-5.63936,0.23352,5.644192839,2.00064,0.58352,2.084,-7.64,-0.35,7.648012814,-9.09936,2.17352,9.355348289,2.00064,0.58352,2.084,-11.1,1.59,11.21330014
15/10/2020 00:30,-2.2832,0.6724,2.380152096,5.1168,1.4924,5.33,-7.4,-0.82,7.445293816,-5.6332,3.8924,6.847168758,5.1168,1.4924,5.33,-10.75,2.4,11.01464934
15/10/2020 01:00,-1.52328,0.90196,1.770286361,5.04672,1.47196,5.257,-6.57,-0.57,6.594679674,-4.67328,3.54196,5.863874709,5.04672,1.47196,5.257,-9.72,2.07,9.93797263
15/10/2020 01:30,-3.36864,1.55748,3.711263855,4.07136,1.18748,4.241,-7.44,0.37,7.449194587,-6.59864,2.71748,7.136297878,4.07136,1.18748,4.241,-10.67,1.53,10.77913726
15/10/2020 02:00,-2.76656,1.56392,3.178002517,4.09344,1.19392,4.264,-6.86,0.37,6.869970888,-6.07656,3.06392,6.805305812,4.09344,1.19392,4.264,-10.17,1.87,10.34049322
15/10/2020 02:30,-2.71712,1.49084,3.099249103,4.08288,1.19084,4.253,-6.8,0.3,6.80661443,-5.94712,2.90084,6.616880609,4.08288,1.19084,4.253,-10.03,1.71,10.17472358
15/10/2020 03:00,-3.72944,0.85308,3.825763741,4.09056,1.19308,4.261,-7.82,-0.34,7.827387815,-6.82944,3.19308,7.539032471,4.09056,1.19308,4.261,-10.92,2,11.10163952
15/10/2020 03:30,-3.33136,0.85252,3.438713393,4.08864,1.19252,4.259,-7.42,-0.34,7.427785673,-6.38136,3.14252,7.113169997,4.08864,1.19252,4.259,-10.47,1.95,10.65004225
15/10/2020 04:00,-3.8504,1.0328,3.98650925,4.0896,1.1928,4.26,-7.94,-0.16,7.941611927,-6.7804,3.1428,7.473353732,4.0896,1.1928,4.26,-10.87,1.95,11.04352299
15/10/2020 04:30,-3.27232,3.39224,4.713318406,4.08768,1.19224,4.258,-7.36,2.2,7.681770629,-6.64232,0.64224,6.673296577,4.08768,1.19224,4.258,-10.73,-0.55,10.74408675
15/10/2020 05:00,-3.68808,3.63056,5.175219802,4.08192,1.19056,4.252,-7.77,2.44,8.1441083,-7.12808,0.77056,7.169608581,4.08192,1.19056,4.252,-11.21,-0.42,11.21786522
15/10/2020 05:30,-3.60288,3.86916,5.286884092,4.07712,1.18916,4.247,-7.68,2.68,8.13417482,-7.13288,0.46916,7.148292677,4.07712,1.18916,4.247,-11.21,-0.72,11.23309841
15/10/2020 06:00,-4.30768,3.48776,5.542614618,4.07232,1.18776,4.242,-8.38,2.3,8.689902186,-8.13768,0.46776,8.151112513,4.07232,1.18776,4.242,-12.21,-0.72,12.23121008
15/10/2020 06:30,-5.96664,2.52348,6.478328812,4.02336,1.17348,4.191,-9.99,1.35,10.08080354,-10.17664,0.05348,10.17678052,4.02336,1.17348,4.191,-14.2,-1.12,14.24410053
15/10/2020 07:00,-8.84336,2.32652,9.144272054,2.93664,0.85652,3.059,-11.78,1.47,11.87136471,-13.76336,-1.39348,13.83372202,2.93664,0.85652,3.059,-16.7,-2.25,16.85089018
15/10/2020 07:30,-9.93008,-1.11544,9.992531971,2.92992,0.85456,3.052,-12.86,-1.97,13.01001537,-14.84008,0.92456,14.86885287,2.92992,0.85456,3.052,-17.77,0.07,17.77013787
15/10/2020 08:00,-10.38568,-1.24124,10.45959014,2.94432,0.85876,3.067,-13.33,-2.1,13.49440254,-15.48568,-1.54124,15.56218834,2.94432,0.85876,3.067,-18.43,-2.4,18.58561002
15/10/2020 08:30,-9.1532,-1.6726,9.304765499,3.5568,1.0374,3.705,-12.71,-2.71,12.99569929,-13.5332,0.5374,13.54386581,3.5568,1.0374,3.705,-17.09,-0.5,17.09731265
15/10/2020 09:00,-7.5748,-2.0764,7.854236564,2.9952,0.8736,3.12,-10.57,-2.95,10.97394186,-11.8648,0.3236,11.86921211,2.9952,0.8736,3.12,-14.86,-0.55,14.87017485
15/10/2020 09:30,-4.3124,-2.2832,4.879528256,3.4176,0.9968,3.56,-7.73,-3.28,8.39710069,-8.4424,0.1668,8.444047608,3.4176,0.9968,3.56,-11.86,-0.83,11.88900753
15/10/2020 10:00,-4.23848,-2.08164,4.722069229,3.49152,1.01836,3.637,-7.73,-3.1,8.32843923,-8.52848,0.26836,8.532701108,3.49152,1.01836,3.637,-12.02,-0.75,12.04337577
15/10/2020 10:30,-7.13488,-1.50184,7.291230075,1.84512,0.53816,1.922,-8.98,-2.04,9.208800139,-11.29488,-1.72184,11.42536858,1.84512,0.53816,1.922,-13.14,-2.26,13.33293666
15/10/2020 11:00,1.04496,0.38728,1.114417875,2.90496,0.84728,3.026,-1.86,-0.46,1.916037578,-2.56504,-3.79272,4.578663036,2.90496,0.84728,3.026,-5.47,-4.64,7.17290039
15/10/2020 11:30,5.9236,3.1998,6.732589175,4.5936,1.3398,4.785,1.33,1.86,2.28659135,1.6236,-6.2902,6.496359981,4.5936,1.3398,4.785,-2.97,-7.63,8.187661449
15/10/2020 12:00,6.24584,-0.35288,6.255800636,4.75584,1.38712,4.954,1.49,-1.74,2.290785891,2.21584,-2.99288,3.723879375,4.75584,1.38712,4.954,-2.54,-4.38,5.063200569
15/10/2020 12:30,0.94576,-1.03832,1.404482253,4.56576,1.33168,4.756,-3.62,-2.37,4.326811759,-3.05424,-0.64832,3.122290954,4.56576,1.33168,4.756,-7.62,-1.98,7.873042614
15/10/2020 13:00,5.42016,-1.41412,5.601595291,4.58016,1.33588,4.771,0.84,-2.75,2.875430403,1.23016,-0.95412,1.55680397,4.58016,1.33588,4.771,-3.35,-2.29,4.057905864
15/10/2020 13:30,-1.40328,-0.77804,1.604537628,4.56672,1.33196,4.757,-5.97,-2.11,6.331903347,-5.38328,-0.37804,5.396537575,4.56672,1.33196,4.757,-9.95,-1.71,10.09587044
15/10/2020 14:00,-5.75656,-0.23608,5.761398858,4.57344,1.33392,4.764,-10.33,-1.57,10.4486267,-9.83656,-0.45608,9.847127581,4.57344,1.33392,4.764,-14.41,-1.79,14.52075067
15/10/2020 14:30,-4.2256,-0.1258,4.227472176,4.5744,1.3342,4.765,-8.8,-1.46,8.920291475,-8.5556,-0.0558,8.555781963,4.5744,1.3342,4.765,-13.13,-1.39,13.20337078
15/10/2020 15:00,-5.52336,-0.14848,5.525355373,4.25664,1.24152,4.434,-9.78,-1.39,9.878284264,-10.07336,0.17152,10.07482014,4.25664,1.24152,4.434,-14.33,-1.07,14.36989214
15/10/2020 15:30,-7.24712,-0.29916,7.253292011,3.60288,1.05084,3.753,-10.85,-1.35,10.93366361,-11.87712,0.09084,11.87746738,3.60288,1.05084,3.753,-15.48,-0.96,15.50973888
15/10/2020 16:00,-8.15712,-0.17916,8.159087265,3.60288,1.05084,3.753,-11.76,-1.23,11.82414902,-13.07712,0.23084,13.07915726,3.60288,1.05084,3.753,-16.68,-0.82,16.70014371
15/10/2020 16:30,-9.00064,-0.04852,9.000770778,4.11936,1.20148,4.291,-13.12,-1.25,13.17941197,-13.51064,0.86148,13.53807745,4.11936,1.20148,4.291,-17.63,-0.34,17.6332782
15/10/2020 17:00,-9.70448,-0.02964,9.704525264,3.63552,1.06036,3.787,-13.34,-1.09,13.3844574,-14.24448,0.68036,14.26071878,3.63552,1.06036,3.787,-17.88,-0.38,17.88403758
15/10/2020 17:30,-10.58568,0.07376,10.58593697,3.78432,1.10376,3.942,-14.37,-1.03,14.40686642,-15.20568,1.36376,15.26671365,3.78432,1.10376,3.942,-18.99,0.26,18.9917798
15/10/2020 18:00,-10.45752,1.03364,10.50847925,4.57248,1.33364,4.763,-15.03,-0.3,15.03299371,-14.78752,-0.84636,14.8117208,4.57248,1.33364,4.763,-19.36,-2.18,19.48235099
15/10/2020 18:30,-10.38888,2.17616,10.61435349,4.58112,1.33616,4.772,-14.97,0.84,14.99354861,-14.08888,-0.19384,14.0902134,4.58112,1.33616,4.772,-18.67,-1.53,18.73258658
15/10/2020 19:00,-10.86536,1.69552,10.99685573,4.54464,1.32552,4.734,-15.41,0.37,15.41444128,-14.57536,0.23552,14.57726273,4.54464,1.32552,4.734,-19.12,-1.09,19.15104436
15/10/2020 19:30,-10.95592,-0.21756,10.95807991,4.53408,1.32244,4.723,-15.49,-1.54,15.56636438,-14.40592,1.26244,14.46113017,4.53408,1.32244,4.723,-18.94,-0.06,18.94009504
15/10/2020 20:00,-10.1592,4.7644,11.22091137,4.5408,1.3244,4.73,-14.7,3.44,15.0971388,-15.3892,-2.3356,15.56542656,4.5408,1.3244,4.73,-19.93,-3.66,20.2632796
15/10/2020 20:30,-10.13224,4.63268,11.14109561,3.67776,1.07268,3.831,-13.81,3.56,14.26147608,-15.98224,-2.98732,16.2590306,3.67776,1.07268,3.831,-19.66,-4.06,20.07483997
15/10/2020 21:00,-9.94056,4.42692,10.88174406,3.58944,1.04692,3.739,-13.53,3.38,13.94579865,-15.70056,-2.92308,15.97034693,3.58944,1.04692,3.739,-19.29,-3.97,19.69428851
15/10/2020 21:30,-9.66944,4.50308,10.66657393,3.61056,1.05308,3.761,-13.28,3.45,13.72081995,-15.34944,-2.76692,15.59683156,3.61056,1.05308,3.761,-18.96,-3.82,19.34099274
15/10/2020 22:00,-9.26096,3.25972,9.817899704,3.59904,1.04972,3.749,-12.86,2.21,13.04851333,-14.06096,-1.13028,14.10631522,3.59904,1.04972,3.749,-17.66,-2.18,17.79404395
15/10/2020 22:30,-8.13096,1.70972,8.308769644,3.59904,1.04972,3.749,-11.73,0.66,11.7485531,-12.66096,0.78972,12.68556525,3.59904,1.04972,3.749,-16.26,-0.26,16.26207859
15/10/2020 23:00,-6.74632,3.04524,7.401778178,3.58368,1.04524,3.733,-10.33,2,10.52182969,-11.17632,-1.60476,11.29094254,3.58368,1.04524,3.733,-14.76,-2.65,14.9960028
15/10/2020 23:30,-6.42,2.26,6.806173668,3.6,1.05,3.75,-10.02,1.21,10.09279446,-10.39,1.1,10.44806681,3.6,1.05,3.75,-13.99,0.05,13.99008935
16/10/2020 00:00,-5.35808,1.75056,5.636797105,3.60192,1.05056,3.752,-8.96,0.7,8.987302154,-9.07808,1.50056,9.201261696,3.60192,1.05056,3.752,-12.68,0.45,12.6879825
16/10/2020 00:30,-3.174,2.3555,3.952550601,5.196,1.5155,5.4125,-8.37,0.84,8.412044936,-6.714,2.1455,7.048472618,5.196,1.5155,5.4125,-11.91,0.63,11.92665083
16/10/2020 01:00,-3.91088,2.33266,4.553711129,4.80912,1.40266,5.0095,-8.72,0.93,8.769452663,-7.21088,2.03266,7.491895424,4.80912,1.40266,5.0095,-12.02,0.63,12.03649866
16/10/2020 01:30,-3.70568,2.48126,4.459676608,4.80432,1.40126,5.0045,-8.51,1.08,8.578257399,-7.21568,1.93126,7.469658831,4.80432,1.40126,5.0045,-12.02,0.53,12.03167902
16/10/2020 02:00,-2.23712,2.79084,3.576799379,5.52288,1.61084,5.753,-7.76,1.18,7.849203781,-5.75712,2.22084,6.170620795,5.52288,1.61084,5.753,-11.28,0.61,11.29648175
16/10/2020 02:30,-3.71616,2.47612,4.465536407,4.68384,1.36612,4.879,-8.4,1.11,8.473021893,-7.07616,1.99612,7.352314969,4.68384,1.36612,4.879,-11.76,0.63,11.77686291
16/10/2020 03:00,-5.34896,2.30322,5.82376128,3.61104,1.05322,3.7615,-8.96,1.25,9.046772905,-8.71896,1.56322,8.857986241,3.61104,1.05322,3.7615,-12.33,0.51,12.34054294
16/10/2020 03:30,-5.0996,2.4072,5.639196042,3.5904,1.0472,3.74,-8.69,1.36,8.795777396,-8.4496,1.5572,8.591892225,3.5904,1.0472,3.74,-12.04,0.51,12.05079665
16/10/2020 04:00,-5.05784,2.45938,5.624081743,3.63216,1.05938,3.7835,-8.69,1.4,8.802050897,-8.50784,1.60938,8.658720774,3.63216,1.05938,3.7835,-12.14,0.55,12.15245243
16/10/2020 04:30,-5.08456,2.41492,5.628906555,3.68544,1.07492,3.839,-8.77,1.34,8.871781106,-8.53456,1.56492,8.676847872,3.68544,1.07492,3.839,-12.22,0.49,12.22982011
16/10/2020 05:00,-4.53264,2.61548,5.233121535,3.92736,1.14548,4.091,-8.46,1.47,8.586763069,-7.97264,1.76548,8.165776644,3.92736,1.14548,4.091,-11.9,0.62,11.91614031
16/10/2020 05:30,-5.06136,2.20252,5.519824218,3.84864,1.12252,4.009,-8.91,1.08,8.975215875,-8.65136,1.86252,8.84957686,3.84864,1.12252,4.009,-12.5,0.74,12.52188484
16/10/2020 06:00,-6.34224,1.82518,6.599643191,3.61776,1.05518,3.7685,-9.96,0.77,9.989719716,-10.06224,1.62518,10.19263871,3.61776,1.05518,3.7685,-13.68,0.57,13.69186985
16/10/2020 06:30,-8.32248,0.44136,8.334174944,3.46752,1.01136,3.612,-11.79,-0.57,11.80377058,-12.32248,1.58136,12.42353463,3.46752,1.01136,3.612,-15.79,0.57,15.80028481
16/10/2020 07:00,-8.95048,2.03486,9.178875065,3.71952,1.08486,3.8745,-12.67,0.95,12.70556571,-13.45048,-1.03514,13.49025304,3.71952,1.08486,3.8745,-17.17,-2.12,17.30038439
16/10/2020 07:30,-8.33384,1.42138,8.454183003,4.97616,1.45138,5.1835,-13.31,-0.03,13.31003381,-13.20384,-0.63862,13.2192748,4.97616,1.45138,5.1835,-18.18,-2.09,18.29974044
16/10/2020 08:00,-8.1624,2.0543,8.416942571,5.3976,1.5743,5.6225,-13.56,0.48,13.56849292,-13.2824,-0.5757,13.29487045,5.3976,1.5743,5.6225,-18.68,-2.15,18.80332152
16/10/2020 08:30,-7.54032,2.12574,7.834232333,6.01968,1.75574,6.2705,-13.56,0.37,13.565047,-12.82032,-0.93426,12.85431627,6.01968,1.75574,6.2705,-18.84,-2.69,19.03107196
16/10/2020 09:00,-6.49184,-0.37762,6.502813503,6.48816,1.89238,6.7585,-12.98,-2.27,13.1769989,-11.47184,1.38238,11.55482962,6.48816,1.89238,6.7585,-17.96,-0.51,17.96723963
16/10/2020 09:30,-5.79648,-0.40564,5.81065609,7.04352,2.05436,7.337,-12.84,-2.46,13.07353051,-10.17648,1.41436,10.27429605,7.04352,2.05436,7.337,-17.22,-0.64,17.23188904
16/10/2020 10:00,-2.41936,0.21352,2.428763801,8.72064,2.54352,9.084,-11.14,-2.33,11.38105883,-6.77936,1.63352,6.973385806,8.72064,2.54352,9.084,-15.5,-0.91,15.52668992
16/10/2020 10:30,0.95456,0.55758,1.105477386,10.17456,2.96758,10.5985,-9.22,-2.41,9.529769147,-3.10544,1.93758,3.660324282,10.17456,2.96758,10.5985,-13.28,-1.03,13.31988363
16/10/2020 11:00,0.56672,0.47446,0.739110174,10.02672,2.92446,10.4445,-9.46,-2.45,9.772108268,-3.71328,1.83446,4.141701565,10.02672,2.92446,10.4445,-13.74,-1.09,13.78316727
16/10/2020 11:30,-0.456,0.432,0.628140112,9.504,2.772,9.9,-9.96,-2.34,10.23118761,-4.856,1.532,5.091930871,9.504,2.772,9.9,-14.36,-1.24,14.41343817
16/10/2020 12:00,-2.07496,3.40772,3.989738663,8.49504,2.47772,8.849,-10.57,0.93,10.61083409,-7.15496,-0.86228,7.206731534,8.49504,2.47772,8.849,-15.65,-3.34,16.00244044
16/10/2020 12:30,-2.14384,3.44888,4.060889459,8.63616,2.51888,8.996,-10.78,0.93,10.82004159,-7.44384,-1.02112,7.513550426,8.63616,2.51888,8.996,-16.08,-3.54,16.4650539
16/10/2020 13:00,-4.0748,3.1636,5.158716895,7.7952,2.2736,8.12,-11.87,0.89,11.90331886,-9.4948,-1.1764,9.567400065,7.7952,2.2736,8.12,-17.29,-3.45,17.63084229
16/10/2020 13:30,-3.37904,2.72778,4.342659905,8.22096,2.39778,8.5635,-11.6,0.33,11.60469302,-8.93904,-0.40222,8.948084546,8.22096,2.39778,8.5635,-17.16,-2.8,17.38693763
16/10/2020 14:00,3.30752,3.35636,4.71220129,11.26752,3.28636,11.737,-7.96,0.07,7.960307783,-1.59248,0.61636,1.707598372,11.26752,3.28636,11.737,-12.86,-2.67,13.13424912
16/10/2020 14:30,1.43928,3.87104,4.129948862,10.04928,2.93104,10.468,-8.61,0.94,8.66116043,-3.35072,-0.04896,3.351077677,10.04928,2.93104,10.468,-13.4,-2.98,13.72735954
16/10/2020 15:00,0.57128,4.08954,4.129249115,9.70128,2.82954,10.1055,-9.13,1.26,9.216534056,-4.30872,-0.21046,4.313856911,9.70128,2.82954,10.1055,-14.01,-3.04,14.33602804
16/10/2020 15:30,0.50944,3.99692,4.029255341,9.58944,2.79692,9.989,-9.08,1.2,9.158951905,-4.19056,0.12692,4.19248158,9.58944,2.79692,9.989,-13.78,-2.67,14.03628512
16/10/2020 16:00,-0.738,3.181,3.265486947,9.192,2.681,9.575,-9.93,0.5,9.942580148,-5.268,0.881,5.341159518,9.192,2.681,9.575,-14.46,-1.8,14.57160252
16/10/2020 16:30,-0.6992,2.9869,3.067646044,9.5208,2.7769,9.9175,-10.22,0.21,10.22215731,-4.2292,1.7769,4.58732016,9.5208,2.7769,9.9175,-13.75,-1,13.78631568
16/10/2020 17:00,-3.71536,3.93302,5.410410913,7.96464,2.32302,8.2965,-11.68,1.61,11.79044104,-7.51536,0.57302,7.537173731,7.96464,2.32302,8.2965,-15.48,-1.75,15.57860392
16/10/2020 17:30,-7.09344,3.32108,7.832398317,6.34656,1.85108,6.611,-13.44,1.47,13.52015163,-11.13344,-0.01892,11.13345608,6.34656,1.85108,6.611,-17.48,-1.87,17.57974118
16/10/2020 18:00,-8.48368,3.16976,9.056500693,5.89632,1.71976,6.142,-14.38,1.45,14.45292012,-12.65368,-0.15024,12.65457189,5.89632,1.71976,6.142,-18.55,-1.87,18.64401781
16/10/2020 18:30,-9.3904,3.0978,9.888173593,5.6496,1.6478,5.885,-15.04,1.45,15.10973527,-13.5704,-0.1022,13.57078483,5.6496,1.6478,5.885,-19.22,-1.75,19.29950518
16/10/2020 19:00,-9.83448,3.41786,10.4114727,5.85552,1.70786,6.0995,-15.69,1.71,15.78290848,-13.36448,-0.20214,13.36600861,5.85552,1.70786,6.0995,-19.22,-1.91,19.31467059
16/10/2020 19:30,-8.44536,3.77302,9.249853266,6.28464,1.83302,6.5465,-14.73,1.94,14.85720364,-12.41536,-0.16698,12.41648285,6.28464,1.83302,6.5465,-18.7,-2,18.80664776
16/10/2020 20:00,-8.02624,2.97568,8.560093457,5.57376,1.62568,5.806,-13.6,1.35,13.66683943,-13.12624,0.47568,13.13485622,5.57376,1.62568,5.806,-18.7,-1.15,18.73532759
16/10/2020 20:30,-7.36328,1.90446,7.605580862,5.70672,1.66446,5.9445,-13.07,0.24,13.07220333,-12.00328,1.74446,12.12938051,5.70672,1.66446,5.9445,-17.71,0.08,17.71018069
16/10/2020 21:00,-6.92712,2.00084,7.210294876,5.76288,1.68084,6.003,-12.69,0.32,12.69403403,-11.58712,1.36084,11.66675771,5.76288,1.68084,6.003,-17.35,-0.32,17.35295076
