Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/10/2020 21:30,-5.86696,2.28422,6.295941602,5.84304,1.70422,6.0865,-11.71,0.58,11.72435499,-10.05696,2.04422,10.26261564,5.84304,1.70422,6.0865,-15.9,0.34,15.9036348
16/10/2020 22:00,-5.986,0.5295,6.009373199,5.724,1.6695,5.9625,-11.71,-1.14,11.76536017,-9.666,4.8295,10.80535174,5.724,1.6695,5.9625,-15.39,3.16,15.71106935
16/10/2020 22:30,-5.17976,1.55132,5.407079378,5.73024,1.67132,5.969,-10.91,-0.12,10.91065993,-9.02976,3.23132,9.590515867,5.73024,1.67132,5.969,-14.76,1.56,14.84221008
16/10/2020 23:00,-3.65512,3.13184,4.813348523,6.07488,1.77184,6.328,-9.73,1.36,9.824586505,-7.50512,2.18184,7.815833417,6.07488,1.77184,6.328,-13.58,0.41,13.58618784
16/10/2020 23:30,-2.97176,5.86782,6.577436358,5.95824,1.73782,6.2065,-8.93,4.13,9.838790576,-7.10176,-0.78218,7.144704378,5.95824,1.73782,6.2065,-13.06,-2.52,13.30090223
17/10/2020 00:00,-2.8204,3.9678,4.868068714,5.8896,1.7178,6.135,-8.71,2.25,8.995921298,-6.3804,1.5378,6.563103915,5.8896,1.7178,6.135,-12.27,-0.18,12.27132022
17/10/2020 00:30,-2.15888,3.07616,3.758127619,6.02112,1.75616,6.272,-8.18,1.32,8.285819211,-5.35888,2.62616,5.967772717,6.02112,1.75616,6.272,-11.38,0.87,11.41320726
17/10/2020 01:00,-1.52624,4.03318,4.312302106,6.11376,1.78318,6.3685,-7.64,2.25,7.964427161,-4.90624,1.83318,5.237531847,6.11376,1.78318,6.3685,-11.02,0.05,11.02011343
17/10/2020 01:30,-1.69152,4.50414,4.81129058,6.04848,1.76414,6.3005,-7.74,2.74,8.210675977,-5.13152,1.23414,5.277840377,6.04848,1.76414,6.3005,-11.18,-0.53,11.19255556
17/10/2020 02:00,-1.39944,4.41308,4.629655214,6.01056,1.75308,6.261,-7.41,2.66,7.872972755,-4.75944,1.36308,4.950783393,6.01056,1.75308,6.261,-10.77,-0.39,10.77705897
17/10/2020 02:30,-1.03432,4.59624,4.711182442,6.29568,1.83624,6.558,-7.33,2.76,7.832400654,-4.39432,1.30624,4.584355047,6.29568,1.83624,6.558,-10.69,-0.53,10.70313038
17/10/2020 03:00,-0.6632,4.3599,4.410052409,6.3768,1.8599,6.6425,-7.04,2.5,7.470716164,-3.8732,1.4099,4.121831662,6.3768,1.8599,6.6425,-10.25,-0.45,10.25987329
17/10/2020 03:30,-1.19552,4.10714,4.277600618,6.02448,1.75714,6.2755,-7.22,2.35,7.592818976,-4.32552,1.45714,4.564359785,6.02448,1.75714,6.2755,-10.35,-0.3,10.35434691
17/10/2020 04:00,-1.52304,4.78578,5.022284445,5.91696,1.72578,6.1635,-7.44,3.06,8.044700119,-4.78304,0.90578,4.86804982,5.91696,1.72578,6.1635,-10.7,-0.82,10.73137456
17/10/2020 04:30,-1.52616,5.01112,5.238366921,6.00384,1.75112,6.254,-7.53,3.26,8.205394567,-4.82616,0.86112,4.90238187,6.00384,1.75112,6.254,-10.83,-0.89,10.86650818
17/10/2020 05:00,-1.20952,4.44264,4.604344557,6.18048,1.80264,6.438,-7.39,2.64,7.847400844,-4.29952,2.19264,4.826338405,6.18048,1.80264,6.438,-10.48,0.39,10.48725417
17/10/2020 05:30,-0.96352,2.61564,2.78746182,6.15648,1.79564,6.413,-7.12,0.82,7.167063555,-3.74352,4.24564,5.660335767,6.15648,1.79564,6.413,-9.9,2.45,10.19865187
17/10/2020 06:00,-1.4056,2.4792,2.849937543,5.8944,1.7192,6.14,-7.3,0.76,7.339455021,-4.3056,4.0692,5.92423666,5.8944,1.7192,6.14,-10.2,2.35,10.46721071
17/10/2020 06:30,-2.30992,1.72044,2.880215999,5.83008,1.70044,6.073,-8.14,0.02,8.14002457,-5.38992,4.02044,6.724223033,5.83008,1.70044,6.073,-11.22,2.32,11.45734699
17/10/2020 07:00,-3.23288,3.50166,4.765830027,5.69712,1.66166,5.9345,-8.93,1.84,9.117592884,-6.85288,1.10166,6.940865872,5.69712,1.66166,5.9345,-12.55,-0.56,12.56248781
17/10/2020 07:30,-3.03216,2.23062,3.764260864,6.20784,1.81062,6.4665,-9.24,0.42,9.249540529,-6.62216,2.46062,7.064534935,6.20784,1.81062,6.4665,-12.83,0.65,12.84645476
17/10/2020 08:00,-4.80784,1.00438,4.911629531,5.67216,1.65438,5.9085,-10.48,-0.65,10.50013809,-8.36784,2.83438,8.834843306,5.67216,1.65438,5.9085,-14.04,1.18,14.08949964
17/10/2020 08:30,-4.29064,3.72898,5.684618145,6.33936,1.84898,6.6035,-10.63,1.88,10.79496642,-8.33064,0.03898,8.330731195,6.33936,1.84898,6.6035,-14.67,-1.81,14.78123811
17/10/2020 09:00,-3.67832,3.69424,5.213199325,7.11168,2.07424,7.408,-10.79,1.62,10.91093488,-7.81832,0.23424,7.821828175,7.11168,2.07424,7.408,-14.93,-1.84,15.04295516
17/10/2020 09:30,-3.78432,3.85624,5.40293113,7.25568,2.11624,7.558,-11.04,1.74,11.17627845,-7.99432,-0.14376,7.995612497,7.25568,2.11624,7.558,-15.25,-2.26,15.41655279
17/10/2020 10:00,-3.9292,3.4994,5.261597951,7.3008,2.1294,7.605,-11.23,1.37,11.31325771,-7.8392,0.1994,7.841735586,7.3008,2.1294,7.605,-15.14,-1.93,15.26251945
17/10/2020 10:30,-1.6492,4.1619,4.476747955,8.4408,2.4619,8.7925,-10.09,1.7,10.23220895,-5.7592,0.0519,5.759433848,8.4408,2.4619,8.7925,-14.2,-2.41,14.4030587
17/10/2020 11:00,0.3648,4.4364,4.451373271,9.4848,2.7664,9.88,-9.12,1.67,9.271639553,-3.7752,0.3564,3.791985759,9.4848,2.7664,9.88,-13.26,-2.41,13.47722894
17/10/2020 11:30,-2.05336,3.57652,4.124049297,8.21664,2.39652,8.559,-10.27,1.18,10.33756741,-6.49336,0.49652,6.512315733,8.21664,2.39652,8.559,-14.71,-1.9,14.83219808
17/10/2020 12:00,-2.67384,3.58888,4.475430706,7.91616,2.30888,8.246,-10.59,1.28,10.66707551,-7.24384,0.18888,7.246302064,7.91616,2.30888,8.246,-15.16,-2.12,15.30751449
17/10/2020 12:30,-3.14896,3.36572,4.609123583,7.87104,2.29572,8.199,-11.02,1.07,11.0718246,-7.51896,0.42572,7.53100239,7.87104,2.29572,8.199,-15.39,-1.87,15.50319322
17/10/2020 13:00,-3.6548,1.5861,3.984128041,7.7352,2.2561,8.0575,-11.39,-0.67,11.40968887,-7.3248,2.6561,7.791505776,7.7352,2.2561,8.0575,-15.06,0.4,15.06531115
17/10/2020 13:30,-1.85952,3.60764,4.058679711,8.22048,2.39764,8.563,-10.08,1.21,10.15236426,-5.90952,1.10764,6.012428212,8.22048,2.39764,8.563,-14.13,-1.29,14.18876316
17/10/2020 14:00,0.10168,3.91424,3.915560445,9.27168,2.70424,9.658,-9.17,1.21,9.249486472,-3.93832,1.37424,4.171198868,9.27168,2.70424,9.658,-13.21,-1.33,13.27678425
17/10/2020 14:30,8.02408,4.62994,9.264027431,12.75408,3.71994,13.2855,-4.73,0.91,4.816741637,4.51408,3.00994,5.425555921,12.75408,3.71994,13.2855,-8.24,-0.71,8.270532026
17/10/2020 15:00,9.36944,4.15942,10.25120386,13.36944,3.89942,13.9265,-4,0.26,4.008441093,6.76944,4.17942,7.955681583,13.36944,3.89942,13.9265,-6.6,0.28,6.605936724
17/10/2020 15:30,6.20672,4.44446,7.633911045,11.70672,3.41446,12.1945,-5.5,1.03,5.595614354,3.59672,3.05446,4.718699042,11.70672,3.41446,12.1945,-8.11,-0.36,8.117986203
17/10/2020 16:00,2.15496,3.71728,4.296745652,9.62496,2.80728,10.026,-7.47,0.91,7.525224249,-1.12504,2.96728,3.173399691,9.62496,2.80728,10.026,-10.75,0.16,10.75119063
17/10/2020 16:30,3.98264,2.11202,4.507998431,10.77264,3.14202,11.2215,-6.79,-1.03,6.867677919,0.69264,5.09202,5.138912127,10.77264,3.14202,11.2215,-10.08,1.95,10.26688366
17/10/2020 17:00,-2.73504,3.84228,4.716307814,7.58496,2.21228,7.901,-10.32,1.63,10.44793281,-6.37504,1.68228,6.593269371,7.58496,2.21228,7.901,-13.96,-0.53,13.97005727
17/10/2020 17:30,-6.436,3.422,7.289182396,6.144,1.792,6.4,-12.58,1.63,12.68516062,-9.816,1.232,9.893011675,6.144,1.792,6.4,-15.96,-0.56,15.96982154
17/10/2020 18:00,-7.69392,3.50594,8.455058856,5.74608,1.67594,5.9855,-13.44,1.83,13.56401489,-11.07392,0.89594,11.11010408,5.74608,1.67594,5.9855,-16.82,-0.78,16.8380759
17/10/2020 18:30,-7.05904,3.47528,7.868139348,6.60096,1.92528,6.876,-13.66,1.55,13.74765798,-10.21904,1.54528,10.33521499,6.60096,1.92528,6.876,-16.82,-0.38,16.82429196
17/10/2020 19:00,-8.06872,2.45454,8.433801578,6.22128,1.81454,6.4805,-14.29,0.64,14.30432452,-11.27872,2.28454,11.50776468,6.22128,1.81454,6.4805,-17.5,0.47,17.50631029
17/10/2020 19:30,-8.41112,2.47134,8.766667614,5.55888,1.62134,5.7905,-13.97,0.85,13.99583509,-12.45112,1.97134,12.60621159,5.55888,1.62134,5.7905,-18.01,0.35,18.01340057
17/10/2020 20:00,-8.09808,2.58056,8.499305242,5.28192,1.54056,5.502,-13.38,1.04,13.42035767,-12.31808,1.89056,12.46231568,5.28192,1.54056,5.502,-17.6,0.35,17.60347977
17/10/2020 20:30,-6.84816,1.07762,6.932428164,5.51184,1.60762,5.7415,-12.36,-0.53,12.37135805,-10.89816,3.25762,11.37461997,5.51184,1.60762,5.7415,-16.41,1.65,16.49274386
17/10/2020 21:00,-6.60784,2.11438,6.93787808,5.43216,1.58438,5.6585,-12.04,0.53,12.05165964,-10.64784,2.38438,10.91154273,5.43216,1.58438,5.6585,-16.08,0.8,16.0998882
17/10/2020 21:30,-6.1064,2.2673,6.513737042,5.6136,1.6373,5.8475,-11.72,0.63,11.73692038,-9.7064,2.5673,10.04018079,5.6136,1.6373,5.8475,-15.32,0.93,15.34820185
17/10/2020 22:00,-5.77496,2.26272,6.202424107,5.49504,1.60272,5.724,-11.27,0.66,11.2893091,-8.99496,2.61272,9.366728949,5.49504,1.60272,5.724,-14.49,1.01,14.52515749
17/10/2020 22:30,-3.97696,2.55172,4.725196906,6.14304,1.79172,6.399,-10.12,0.76,10.14849743,-7.26696,2.99172,7.858695579,6.14304,1.79172,6.399,-13.41,1.2,13.46358422
17/10/2020 23:00,-3.48928,2.58146,4.340392914,5.97072,1.74146,6.2195,-9.46,0.84,9.497220646,-6.67928,3.02146,7.33089366,5.97072,1.74146,6.2195,-12.65,1.28,12.71459398
17/10/2020 23:30,-3.17744,2.59908,4.105038587,5.72256,1.66908,5.961,-8.9,0.93,8.948457968,-6.29744,3.01908,6.983737867,5.72256,1.66908,5.961,-12.02,1.35,12.09557357
18/10/2020 00:00,-2.24072,2.72104,3.524895006,5.96928,1.74104,6.218,-8.21,0.98,8.268282772,-5.25072,3.22104,6.159964221,5.96928,1.74104,6.218,-11.22,1.48,11.31719046
18/10/2020 00:30,-1.902,2.589,3.212557392,5.928,1.729,6.175,-7.83,0.86,7.877087025,-4.772,3.419,5.870395643,5.928,1.729,6.175,-10.7,1.69,10.83264049
18/10/2020 01:00,-0.43176,2.82532,2.858119976,6.73824,1.96532,7.019,-7.17,0.86,7.221391833,-3.17176,3.65532,4.839568762,6.73824,1.96532,7.019,-9.91,1.69,10.05306918
18/10/2020 01:30,-0.38704,2.88628,2.91211473,6.43296,1.87628,6.701,-6.82,1.01,6.894381771,-3.08704,3.71628,4.831206164,6.43296,1.87628,6.701,-9.52,1.84,9.696184817
18/10/2020 02:00,-0.0912,2.8959,2.897335716,6.8088,1.9859,7.0925,-6.9,0.91,6.959748559,-2.7112,3.7259,4.607921033,6.8088,1.9859,7.0925,-9.52,1.74,9.67770634
18/10/2020 02:30,-1.57952,2.58014,3.025228231,6.00048,1.75014,6.2505,-7.58,0.83,7.625306551,-4.25952,3.43014,5.468946064,6.00048,1.75014,6.2505,-10.26,1.68,10.39663407
18/10/2020 03:00,-1.34704,2.65628,2.978311636,5.95296,1.73628,6.201,-7.3,0.92,7.35774422,-4.00704,3.48628,5.311357435,5.95296,1.73628,6.201,-9.96,1.75,10.11257138
18/10/2020 03:30,-1.26688,2.69466,2.97761271,5.91312,1.72466,6.1595,-7.18,0.97,7.245226014,-3.87688,3.55466,5.259829489,5.91312,1.72466,6.1595,-9.79,1.83,9.959568264
18/10/2020 04:00,-1.33504,2.86228,3.158318952,5.90496,1.72228,6.151,-7.24,1.14,7.329201867,-3.94504,3.34228,5.170510246,5.90496,1.72228,6.151,-9.85,1.62,9.982329387
18/10/2020 04:30,-0.33024,3.57618,3.59139553,6.32976,1.84618,6.5935,-6.66,1.73,6.881024633,-2.90024,2.85618,4.070522847,6.32976,1.84618,6.5935,-9.23,1.01,9.285095584
18/10/2020 05:00,-0.70968,3.93676,4.000215619,6.16032,1.79676,6.417,-6.87,2.14,7.195588927,-3.33968,2.91676,4.43406714,6.16032,1.79676,6.417,-9.5,1.12,9.565793224
18/10/2020 05:30,-0.69672,3.94804,4.009044599,5.99328,1.74804,6.243,-6.69,2.2,7.042449858,-3.41672,2.63804,4.316622592,5.99328,1.74804,6.243,-9.41,0.89,9.451994499
18/10/2020 06:00,-0.70464,4.00698,4.068464852,6.19536,1.80698,6.4535,-6.9,2.2,7.242237223,-3.48464,2.69698,4.406406365,6.19536,1.80698,6.4535,-9.68,0.89,9.720828154
18/10/2020 06:30,-2.85072,3.57604,4.57325558,5.60928,1.63604,5.843,-8.46,1.94,8.679585244,-5.81072,2.29604,6.247900976,5.60928,1.63604,5.843,-11.42,0.66,11.43905591
18/10/2020 07:00,-3.16264,2.02548,3.755643886,5.60736,1.63548,5.841,-8.77,0.39,8.778667325,-6.03264,3.69548,7.074554247,5.60736,1.63548,5.841,-11.64,2.06,11.82087983
18/10/2020 07:30,-2.89744,1.23658,3.1502839,6.02256,1.75658,6.2735,-8.92,-0.52,8.935144095,-5.89744,3.94658,7.096146296,6.02256,1.75658,6.2735,-11.92,2.19,12.11950907
18/10/2020 08:00,-4.40544,1.14758,4.552454442,5.37456,1.56758,5.5985,-9.78,-0.42,9.789014251,-7.59544,3.43758,8.337125707,5.37456,1.56758,5.5985,-12.97,1.87,13.10411386
18/10/2020 08:30,-5.01888,1.71866,5.304992804,5.72112,1.66866,5.9595,-10.74,0.05,10.74011639,-8.14888,2.51866,8.529237566,5.72112,1.66866,5.9595,-13.87,0.85,13.89602101
18/10/2020 09:00,-4.4448,3.9961,5.977044608,6.2952,1.8361,6.5575,-10.74,2.16,10.95505363,-8.0648,0.1761,8.066722398,6.2952,1.8361,6.5575,-14.36,-1.66,14.45562866
18/10/2020 09:30,-4.66368,3.03226,5.562779148,6.31632,1.84226,6.5795,-10.98,1.19,11.04429717,-8.88368,-0.31774,8.889360441,6.31632,1.84226,6.5795,-15.2,-2.16,15.3527066
18/10/2020 10:00,-3.35872,3.64954,4.959853047,7.30128,2.12954,7.6055,-10.66,1.52,10.76782244,-7.57872,0.77954,7.618705891,7.30128,2.12954,7.6055,-14.88,-1.35,14.94111442
18/10/2020 10:30,-2.55984,5.08838,5.69599788,7.88016,2.29838,8.2085,-10.44,2.79,10.80637312,-6.66984,-0.74162,6.710943738,7.88016,2.29838,8.2085,-14.55,-3.04,14.86418851
18/10/2020 11:00,-2.96136,1.87002,3.502374602,7.98864,2.33002,8.3215,-10.95,-0.46,10.95965784,-6.56136,2.66002,7.080053068,7.98864,2.33002,8.3215,-14.55,0.33,14.55374179
18/10/2020 11:30,-3.79248,1.49636,4.077008438,7.66752,2.23636,7.987,-11.46,-0.74,11.48386694,-7.51248,2.63636,7.961642406,7.66752,2.23636,7.987,-15.18,0.4,15.18526918
18/10/2020 12:00,-3.34176,1.48782,3.658000581,8.11824,2.36782,8.4565,-11.46,-0.88,11.49373743,-6.94176,2.85782,7.507007863,8.11824,2.36782,8.4565,-15.06,0.49,15.06796934
18/10/2020 12:30,-3.6652,0.9939,3.797568729,8.1048,2.3639,8.4425,-11.77,-1.37,11.84946412,-7.1052,3.2939,7.831579933,8.1048,2.3639,8.4425,-15.21,0.93,15.23840543
18/10/2020 13:00,-3.10952,2.33264,3.887200021,8.34048,2.43264,8.688,-11.45,-0.1,11.45043667,-6.41952,2.12264,6.7613488,8.34048,2.43264,8.688,-14.76,-0.31,14.76325506
18/10/2020 13:30,-2.28976,4.45882,5.012392308,8.67024,2.52882,9.0315,-10.96,1.93,11.12863424,-6.08976,0.11882,6.090919064,8.67024,2.52882,9.0315,-14.76,-2.41,14.9554572
18/10/2020 14:00,-1.06392,4.44594,4.57146675,9.10608,2.65594,9.4855,-10.17,1.79,10.32632558,-4.81392,0.67594,4.861143965,9.10608,2.65594,9.4855,-13.92,-1.98,14.0601138
18/10/2020 14:30,-0.81128,4.58796,4.659136422,9.07872,2.64796,9.457,-9.89,1.94,10.07847707,-4.74128,0.80796,4.809629445,9.07872,2.64796,9.457,-13.82,-1.84,13.94195108
18/10/2020 15:00,-2.60272,4.38754,5.10143692,7.87728,2.29754,8.2055,-10.48,2.09,10.68636982,-6.91272,0.60754,6.939366156,7.87728,2.29754,8.2055,-14.79,-1.69,14.88624197
18/10/2020 15:30,-4.43528,4.21846,6.121038592,7.19472,2.09846,7.4945,-11.63,2.12,11.8216454,-8.63528,0.51846,8.650830102,7.19472,2.09846,7.4945,-15.83,-1.58,15.90865488
18/10/2020 16:00,-4.54128,4.25546,6.223517,7.21872,2.10546,7.5195,-11.76,2.15,11.95491949,-8.68128,0.52546,8.697167967,7.21872,2.10546,7.5195,-15.9,-1.58,15.9783103
18/10/2020 16:30,-5.61992,3.88794,6.833708967,6.85008,1.99794,7.1355,-12.47,1.89,12.61241452,-9.69992,0.74794,9.728713289,6.85008,1.99794,7.1355,-16.55,-1.25,16.59713831
18/10/2020 17:00,-7.8392,3.7544,8.691868384,5.9808,1.7444,6.23,-13.82,2.01,13.96540368,-11.7292,0.2544,11.73195857,5.9808,1.7444,6.23,-17.71,-1.49,17.77256875
18/10/2020 17:30,-8.49352,4.07064,9.418598197,5.79648,1.69064,6.038,-14.29,2.38,14.48683885,-12.14352,-0.21936,12.14550109,5.79648,1.69064,6.038,-17.94,-1.91,18.04138853
18/10/2020 18:00,-9.08976,4.22882,10.02530077,5.55024,1.61882,5.7815,-14.64,2.61,14.87083387,-12.47976,1.18882,12.53625553,5.55024,1.61882,5.7815,-18.03,-0.43,18.03512684
18/10/2020 18:30,-9.00296,2.83622,9.43914364,6.22704,1.81622,6.4865,-15.23,1.02,15.26411806,-12.00296,2.04622,12.17612685,6.22704,1.81622,6.4865,-18.23,0.23,18.23145085
18/10/2020 19:00,-7.70184,2.28488,8.033617865,6.66816,1.94488,6.946,-14.37,0.34,14.37402171,-10.81184,2.48488,11.09371501,6.66816,1.94488,6.946,-17.48,0.54,17.48833897
18/10/2020 19:30,-6.95336,2.92652,7.544119206,6.53664,1.90652,6.809,-13.49,1.02,13.52850694,-10.71336,2.27652,10.95256252,6.53664,1.90652,6.809,-17.25,0.37,17.25396766
18/10/2020 20:00,-6.05432,3.77374,7.134136546,6.35568,1.85374,6.6205,-12.41,1.92,12.55764707,-10.50432,1.17374,10.56969272,6.35568,1.85374,6.6205,-16.86,-0.68,16.87370736
18/10/2020 20:30,-7.14096,3.48972,7.94804727,5.51904,1.60972,5.749,-12.66,1.88,12.79882807,-11.80096,0.85972,11.83223459,5.51904,1.60972,5.749,-17.32,-0.75,17.33623085
18/10/2020 21:00,-6.75512,3.48184,7.599661571,5.35488,1.56184,5.578,-12.11,1.92,12.26126013,-11.23512,0.91184,11.27206164,5.35488,1.56184,5.578,-16.59,-0.65,16.60272869
18/10/2020 21:30,-4.71544,2.78008,5.473958275,6.03456,1.76008,6.286,-10.75,1.02,10.79828227,-8.78544,2.69008,9.188062168,6.03456,1.76008,6.286,-14.82,0.93,14.84915149
18/10/2020 22:00,-5.56864,1.23498,5.703939608,5.81136,1.69498,6.0535,-11.38,-0.46,11.38929322,-8.78864,3.85498,9.596929918,5.81136,1.69498,6.0535,-14.6,2.16,14.75891595
18/10/2020 22:30,-3.90576,1.43082,4.159592174,6.17424,1.80082,6.4315,-10.08,-0.37,10.08678839,-6.90576,4.00082,7.980982512,6.17424,1.80082,6.4315,-13.08,2.2,13.26372497
18/10/2020 23:00,-3.22024,4.14368,5.247859526,6.14976,1.79368,6.406,-9.37,2.35,9.660196685,-6.39024,3.52368,7.297361715,6.14976,1.79368,6.406,-12.54,1.73,12.65877166
18/10/2020 23:30,-1.38664,2.05348,2.477811655,6.66336,1.94348,6.941,-8.05,0.11,8.050751518,-4.45664,4.27348,6.174485517,6.66336,1.94348,6.941,-11.12,2.33,11.36148318
19/10/2020 00:00,-1.16608,4.22156,4.379647406,6.55392,1.91156,6.827,-7.72,2.31,8.058194587,-4.32608,3.10156,5.323029457,6.55392,1.91156,6.827,-10.88,1.19,10.94488465
19/10/2020 00:30,-0.36,1.6325,1.67172254,6.9,2.0125,7.1875,-7.26,-0.38,7.269938102,-3.01,4.7925,5.659342387,6.9,2.0125,7.1875,-9.91,2.78,10.29254585
19/10/2020 01:00,-0.08216,1.67312,1.675136054,6.86784,2.00312,7.154,-6.95,-0.33,6.957830122,-2.74216,4.72312,5.461437906,6.86784,2.00312,7.154,-9.61,2.72,9.987517209
19/10/2020 01:30,-0.03656,1.64642,1.646825871,6.91344,2.01642,7.2015,-6.95,-0.37,6.959841952,-2.69656,4.73642,5.450239467,6.91344,2.01642,7.2015,-9.61,2.72,9.987517209
19/10/2020 02:00,-0.32848,1.61586,1.648909534,6.67152,1.94586,6.9495,-7,-0.33,7.007774254,-2.93848,4.66586,5.514065129,6.67152,1.94586,6.9495,-9.61,2.72,9.987517209
19/10/2020 02:30,-0.37032,1.63574,1.677135132,6.73968,1.96574,7.0205,-7.11,-0.33,7.117654108,-2.93032,4.68574,5.526566262,6.73968,1.96574,7.0205,-9.67,2.72,10.04526257
19/10/2020 03:00,1.45296,4.11878,4.367544098,7.57296,2.20878,7.8885,-6.12,1.91,6.411123147,-1.24704,4.31878,4.495216285,7.57296,2.20878,7.8885,-8.82,2.11,9.068875344
19/10/2020 03:30,0.40648,4.43814,4.456715455,7.05648,2.05814,7.3505,-6.65,2.38,7.063065907,-2.54352,2.36814,3.475281435,7.05648,2.05814,7.3505,-9.6,0.31,9.605003904
19/10/2020 04:00,-0.52832,4.41174,4.443261398,6.45168,1.88174,6.7205,-6.98,2.53,7.424372027,-3.50832,1.57174,3.844304339,6.45168,1.88174,6.7205,-9.96,-0.31,9.964823129
19/10/2020 04:30,0.15744,4.54092,4.543648512,6.75744,1.97092,7.039,-6.6,2.57,7.082718405,-2.77256,2.29092,3.596582183,6.75744,1.97092,7.039,-9.53,0.32,9.535370994
19/10/2020 05:00,0.08888,4.67884,4.679684113,6.81888,1.98884,7.103,-6.73,2.69,7.247689287,-2.86112,2.30884,3.676513267,6.81888,1.98884,7.103,-9.68,0.32,9.685287812
19/10/2020 05:30,0.22016,4.60088,4.606144505,7.10016,2.07088,7.396,-6.88,2.53,7.330436549,-2.80984,3.65088,4.606964901,7.10016,2.07088,7.396,-9.91,1.58,10.03516318
19/10/2020 06:00,-1.08912,1.83234,2.131584446,6.83088,1.99234,7.1155,-7.92,-0.16,7.921615997,-4.09912,4.35234,5.978766449,6.83088,1.99234,7.1155,-10.93,2.36,11.18188267
19/10/2020 06:30,-1.49776,4.45732,4.702232087,7.12224,2.07732,7.419,-8.62,2.38,8.942527607,-5.54776,1.05732,5.64761601,7.12224,2.07732,7.419,-12.67,-1.02,12.71099131
19/10/2020 07:00,-2.28968,2.49176,3.384006856,7.24032,2.11176,7.542,-9.53,0.38,9.537573067,-6.47968,2.25176,6.859786877,7.24032,2.11176,7.542,-13.72,0.14,13.72071427
19/10/2020 07:30,-5.10456,1.24992,5.25536229,6.44544,1.87992,6.714,-11.55,-0.63,11.56716906,-9.02456,1.48992,9.146723173,6.44544,1.87992,6.714,-15.47,-0.39,15.47491519
19/10/2020 08:00,-6.74888,0.82616,6.799258901,6.02112,1.75616,6.272,-12.77,-0.93,12.80381974,-10.69888,0.56616,10.71384947,6.02112,1.75616,6.272,-16.72,-1.19,16.762294
19/10/2020 08:30,-4.92032,-0.48926,4.944585347,7.33968,2.14074,7.6455,-12.26,-2.63,12.53891941,-9.12032,2.36074,9.42089859,7.33968,2.14074,7.6455,-16.46,0.22,16.46147017
19/10/2020 09:00,-2.72536,1.23052,2.990278683,8.74464,2.55052,9.109,-11.47,-1.32,11.54570483,-6.99536,1.11052,7.082959565,8.74464,2.55052,9.109,-15.74,-1.44,15.80573314
19/10/2020 09:30,0.7312,1.8216,1.962875442,10.5312,3.0716,10.97,-9.8,-1.25,9.879397755,-3.8788,1.5716,4.185094503,10.5312,3.0716,10.97,-14.41,-1.5,14.48786044
19/10/2020 10:00,6.41392,2.67906,6.950951895,13.09392,3.81906,13.6395,-6.68,-1.14,6.776577307,1.79392,2.37906,2.979609949,13.09392,3.81906,13.6395,-11.3,-1.44,11.39138271
19/10/2020 10:30,2.91336,2.09598,3.588982955,11.64336,3.39598,12.1285,-8.73,-1.3,8.826261949,-1.42664,2.00598,2.4615559,11.64336,3.39598,12.1285,-13.07,-1.39,13.14370572
19/10/2020 11:00,3.29352,2.02686,3.867225808,12.02352,3.50686,12.5245,-8.73,-1.48,8.854563795,-0.81648,1.82686,2.001014005,12.02352,3.50686,12.5245,-12.84,-1.68,12.94944014
19/10/2020 11:30,14.38952,3.32986,14.769775,18.23952,5.31986,18.9995,-3.85,-1.99,4.333889708,11.57952,2.93986,11.94688496,18.23952,5.31986,18.9995,-6.66,-2.38,7.072481884
19/10/2020 12:00,12.47672,3.20196,12.88103605,16.32672,4.76196,17.007,-3.85,-1.56,4.15404622,8.21672,2.81196,8.684561394,16.32672,4.76196,17.007,-8.11,-1.95,8.341139011
19/10/2020 12:30,7.74304,2.67172,8.191016799,14.06304,4.10172,14.649,-6.32,-1.43,6.479760798,3.18304,2.37172,3.969483518,14.06304,4.10172,14.649,-10.88,-1.73,11.0166828
19/10/2020 13:00,5.1988,2.6584,5.839059171,12.9888,3.7884,13.53,-7.79,-1.13,7.871530982,0.4488,2.0584,2.106758648,12.9888,3.7884,13.53,-12.54,-1.73,12.65877166
19/10/2020 13:30,2.67832,2.61826,3.745488413,11.78832,3.43826,12.2795,-9.11,-0.82,9.146830052,-2.11168,1.34826,2.505393672,11.78832,3.43826,12.2795,-13.9,-2.09,14.05624772
19/10/2020 14:00,6.12728,2.91004,6.78320669,13.57728,3.96004,14.143,-7.45,-1.05,7.523629443,1.71728,1.69004,2.40941607,13.57728,3.96004,14.143,-11.86,-2.27,12.07528468
19/10/2020 14:30,12.93904,4.06222,13.56172509,16.73904,4.88222,17.4365,-3.8,-0.82,3.887467042,8.81904,1.69222,8.979926227,16.73904,4.88222,17.4365,-7.92,-3.19,8.538296083
19/10/2020 15:00,6.178,1.2215,6.297598451,13.308,3.8815,13.8625,-7.13,-2.66,7.610026281,1.958,4.6515,5.046802577,13.308,3.8815,13.8625,-11.35,0.77,11.37608896
19/10/2020 15:30,1.05936,0.07898,1.062300075,10.41936,3.03898,10.8535,-9.36,-2.96,9.816883416,-3.24064,4.06898,5.201763725,10.41936,3.03898,10.8535,-13.66,1.03,13.69877732
19/10/2020 16:00,-0.28976,1.64632,1.671625078,9.69024,2.82632,10.094,-9.98,-1.18,10.0495174,-5.06976,1.41632,5.263879634,9.69024,2.82632,10.094,-14.76,-1.41,14.82719461
19/10/2020 16:30,-0.77064,3.47648,3.560870568,9.99936,2.91648,10.416,-10.77,0.56,10.78454913,-4.99064,1.33648,5.166494595,9.99936,2.91648,10.416,-14.99,-1.58,15.07303884
19/10/2020 17:00,-2.23464,3.65698,4.285687652,9.31536,2.71698,9.7035,-11.55,0.94,11.58818795,-6.34464,0.78698,6.393261628,9.31536,2.71698,9.7035,-15.66,-1.93,15.77848218
19/10/2020 17:30,-5.19736,3.67202,6.363668899,7.89264,2.30202,8.2215,-13.09,1.37,13.16149688,-9.60736,0.07202,9.607629939,7.89264,2.30202,8.2215,-17.5,-2.23,17.64151071
19/10/2020 18:00,-6.76608,3.15906,7.467228311,7.33392,2.13906,7.6395,-14.1,1.02,14.13684548,-11.09608,0.48906,11.10685244,7.33392,2.13906,7.6395,-18.43,-1.65,18.50371314
19/10/2020 18:30,-7.76128,2.62296,8.19252015,7.03872,2.05296,7.332,-14.8,0.57,14.81097228,-12.22128,0.82296,12.24895702,7.03872,2.05296,7.332,-19.26,-1.23,19.29923574
19/10/2020 19:00,-7.12216,2.49812,7.547566932,7.46784,2.17812,7.779,-14.59,0.32,14.59350883,-11.56216,1.13812,11.61804033,7.46784,2.17812,7.779,-19.03,-1.04,19.0583971
19/10/2020 19:30,-6.0784,1.8938,6.366586605,7.2816,2.1238,7.585,-13.36,-0.23,13.36197964,-11.2384,1.6038,11.35226008,7.2816,2.1238,7.585,-18.52,-0.52,18.52729878
19/10/2020 20:00,-3.93616,3.09362,5.006379955,7.86384,2.29362,8.1915,-11.8,0.8,11.82708755,-9.22616,0.94362,9.274289571,7.86384,2.29362,8.1915,-17.09,-1.35,17.14323773
19/10/2020 20:30,-4.368,1.171,4.522241148,7.512,2.191,7.825,-11.88,-1.02,11.92370748,-9.208,2.751,9.610164671,7.512,2.191,7.825,-16.72,0.56,16.72937536
19/10/2020 21:00,-3.26984,1.38838,3.552386895,7.88016,2.29838,8.2085,-11.15,-0.91,11.1870729,-7.83984,2.77838,8.317601015,7.88016,2.29838,8.2085,-15.72,0.48,15.72732654
19/10/2020 21:30,-3.84256,3.03342,4.895600499,7.41744,2.16342,7.7265,-11.26,0.87,11.29356011,-8.59256,1.19342,8.675041132,7.41744,2.16342,7.7265,-16.01,-0.97,16.03935784
19/10/2020 22:00,-1.8576,3.6207,4.069415959,8.1624,2.3807,8.5025,-10.02,1.24,10.09643501,-6.4076,1.2307,6.52471917,8.1624,2.3807,8.5025,-14.57,-1.15,14.61531389
19/10/2020 22:30,-0.29504,4.09478,4.105395456,8.48496,2.47478,8.8385,-8.78,1.62,8.928202507,-4.62504,1.32478,4.811032846,8.48496,2.47478,8.8385,-13.11,-1.15,13.16034194
19/10/2020 23:00,1.24704,4.34622,4.521585679,8.86704,2.58622,9.2365,-7.62,1.76,7.820613787,-2.75296,1.62622,3.19740211,8.86704,2.58622,9.2365,-11.62,-0.96,11.65958833
19/10/2020 23:30,0.72336,2.22348,2.338185835,8.34336,2.43348,8.691,-7.62,-0.21,7.622893152,-2.63664,3.55348,4.424826618,8.34336,2.43348,8.691,-10.98,1.12,11.03697422
20/10/2020 00:00,0.7068,2.9074,2.992079712,8.1168,2.3674,8.455,-7.41,0.54,7.429650059,-2.6032,3.8374,4.63705607,8.1168,2.3674,8.455,-10.72,1.47,10.82031885
20/10/2020 00:30,3.002,4.6485,5.533584394,9.012,2.6285,9.3875,-6.01,2.02,6.340386424,-0.118,2.3285,2.331487991,9.012,2.6285,9.3875,-9.13,-0.3,9.134927476
20/10/2020 01:00,0.87376,3.65818,3.761081952,7.67376,2.23818,7.9935,-6.8,1.42,6.946682662,-2.27624,2.90818,3.693071818,7.67376,2.23818,7.9935,-9.95,0.67,9.972532276
20/10/2020 01:30,1.38904,3.49472,3.760651539,7.79904,2.27472,8.124,-6.41,1.22,6.525067049,-1.81096,3.00472,3.5082643,7.79904,2.27472,8.124,-9.61,0.73,9.637686444
20/10/2020 02:00,1.11384,3.39862,3.576486747,7.74384,2.25862,8.0665,-6.63,1.14,6.727295147,-2.08616,3.47862,4.056212599,7.74384,2.25862,8.0665,-9.83,1.22,9.90541771
20/10/2020 02:30,0.4544,0.4867,0.665850021,7.3944,2.1567,7.7025,-6.94,-1.67,7.138101989,-2.4356,5.5767,6.085370182,7.3944,2.1567,7.7025,-9.83,3.42,10.40794408
20/10/2020 03:00,0.44136,2.64248,2.679085516,7.07136,2.06248,7.366,-6.63,0.58,6.655321179,-2.75864,3.38248,4.36477555,7.07136,2.06248,7.366,-9.83,1.32,9.918230689
20/10/2020 03:30,0.33752,3.17886,3.196728116,7.12752,2.07886,7.4245,-6.79,1.1,6.878524551,-2.78248,3.06886,4.142474701,7.12752,2.07886,7.4245,-9.91,0.99,9.959327287
20/10/2020 04:00,0.86688,3.26534,3.378450273,7.28688,2.12534,7.5905,-6.42,1.14,6.520429434,-2.27312,3.16534,3.896979837,7.28688,2.12534,7.5905,-9.56,1.04,9.616402654
20/10/2020 04:30,2.04992,3.42956,3.995504198,8.08992,2.35956,8.427,-6.04,1.07,6.134044343,-1.11008,3.30956,3.49076854,8.08992,2.35956,8.427,-9.2,0.95,9.248918856
20/10/2020 05:00,1.0832,3.3501,3.52086527,7.5432,2.2001,7.8575,-6.46,1.15,6.561562314,-2.0968,3.2301,3.850988996,7.5432,2.2001,7.8575,-9.64,1.03,9.694869777
20/10/2020 05:30,-0.3884,3.2013,3.22477538,6.8616,2.0013,7.1475,-7.25,1.2,7.34863933,-3.6884,3.0813,4.806111136,6.8616,2.0013,7.1475,-10.55,1.08,10.60513555
20/10/2020 06:00,0.24232,3.31026,3.31911739,7.37232,2.15026,7.6795,-7.13,1.16,7.223745566,-3.22768,2.97026,4.386383778,7.37232,2.15026,7.6795,-10.6,0.82,10.63166967
20/10/2020 06:30,-2.7908,1.8531,3.350006604,6.5592,1.9131,6.8325,-9.35,-0.06,9.350192511,-6.6408,3.4131,7.466557189,6.5592,1.9131,6.8325,-13.2,1.5,13.2849539
20/10/2020 07:00,-3.15728,2.74246,4.182045415,6.76272,1.97246,7.0445,-9.92,0.77,9.949839195,-7.56728,1.14246,7.653034787,6.76272,1.97246,7.0445,-14.33,-0.83,14.35401686
20/10/2020 07:30,-1.15504,3.12228,3.329076418,8.30496,2.42228,8.651,-9.46,0.7,9.485863166,-5.71504,1.07228,5.814762815,8.30496,2.42228,8.651,-14.02,-1.35,14.08484647
20/10/2020 08:00,-2.39912,4.23984,4.871552114,7.85088,2.28984,8.178,-10.25,1.95,10.43383918,-7.42912,-1.01016,7.497482724,7.85088,2.28984,8.178,-15.28,-3.3,15.6322871
20/10/2020 08:30,-4.66696,1.05422,4.78454757,7.28304,2.12422,7.5865,-11.95,-1.07,11.99780813,-9.40696,0.65422,9.429681874,7.28304,2.12422,7.5865,-16.69,-1.47,16.75461131
20/10/2020 09:00,-4.55112,1.04884,4.670413108,7.53888,2.19884,7.853,-12.09,-1.15,12.1445708,-9.15112,0.92884,9.198137909,7.53888,2.19884,7.853,-16.69,-1.27,16.73824961
20/10/2020 09:30,-4.10848,1.11086,4.256009616,7.75152,2.26086,8.0745,-11.86,-1.15,11.9156242,-8.61848,1.07086,8.684753229,7.75152,2.26086,8.0745,-16.37,-1.19,16.41319591
20/10/2020 10:00,-1.67272,1.11004,2.007531071,9.01728,2.63004,9.393,-10.69,-1.52,10.79752286,-5.96272,1.07004,6.057971228,9.01728,2.63004,9.393,-14.98,-1.56,15.06100926
20/10/2020 10:30,-4.5208,0.7081,4.575919388,7.6392,2.2281,7.9575,-12.16,-1.52,12.25463178,-9.0308,0.6381,9.053315429,7.6392,2.2281,7.9575,-16.67,-1.59,16.74565615
20/10/2020 11:00,-4.07408,0.73006,4.138975169,7.88592,2.30006,8.2145,-11.96,-1.57,12.06260751,-8.69408,0.64006,8.717608838,7.88592,2.30006,8.2145,-16.58,-1.66,16.66289291
20/10/2020 11:30,-2.62768,0.89026,2.774394538,8.81232,2.57026,9.1795,-11.44,-1.68,11.56269865,-7.02768,0.78026,7.070862172,8.81232,2.57026,9.1795,-15.84,-1.79,15.94081867
20/10/2020 12:00,2.76768,1.58474,3.189271617,11.46768,3.34474,11.9455,-8.7,-1.76,8.876237942,-1.34232,1.43474,1.964765088,11.46768,3.34474,11.9455,-12.81,-1.91,12.95160994
20/10/2020 12:30,6.5708,2.0069,6.87044833,13.3608,3.8969,13.9175,-6.79,-1.89,7.048134505,2.7408,1.8969,3.333198801,13.3608,3.8969,13.9175,-10.62,-2,10.80668312
20/10/2020 13:00,11.09856,3.21708,11.55541595,15.65856,4.56708,16.311,-4.56,-1.35,4.755638758,7.59856,1.86708,7.824583171,15.65856,4.56708,16.311,-8.06,-2.7,8.500211762
20/10/2020 13:30,4.74128,4.23204,6.355304761,12.52128,3.65204,13.043,-7.78,0.58,7.801589582,0.53128,-0.57796,0.785045349,12.52128,3.65204,13.043,-11.99,-4.23,12.71428331
20/10/2020 14:00,4.61208,1.89144,4.984859797,12.14208,3.54144,12.648,-7.53,-1.65,7.708657471,0.42208,1.63144,1.685155186,12.14208,3.54144,12.648,-11.72,-1.91,11.87461578
20/10/2020 14:30,1.1972,1.2421,1.725137748,10.3272,3.0121,10.7575,-9.13,-1.77,9.299989247,-2.9328,1.4121,3.255048732,10.3272,3.0121,10.7575,-13.26,-1.6,13.35618209
20/10/2020 15:00,11.09928,3.94854,11.78070391,15.38928,4.48854,16.0305,-4.29,-0.54,4.323852449,7.34928,1.30854,7.464863927,15.38928,4.48854,16.0305,-8.04,-3.18,8.646039556
20/10/2020 15:30,13.58144,4.85292,14.42242507,16.26144,4.74292,16.939,-2.68,0.11,2.682256513,9.71144,0.93292,9.756147119,16.26144,4.74292,16.939,-6.55,-3.81,7.577506186
20/10/2020 16:00,6.43664,2.43652,6.882366177,12.77664,3.72652,13.309,-6.34,-1.29,6.469907264,2.16664,2.05652,2.987240097,12.77664,3.72652,13.309,-10.61,-1.67,10.74062382
20/10/2020 16:30,1.0872,2.7221,2.931182739,10.5672,3.0821,11.0075,-9.48,-0.36,9.486832981,-2.8328,1.6821,3.294573758,10.5672,3.0821,11.0075,-13.4,-1.4,13.47293583
20/10/2020 17:00,-1.86408,1.62756,2.474620335,9.14592,2.66756,9.527,-11.01,-1.04,11.0590099,-5.69408,2.62756,6.271093892,9.14592,2.66756,9.527,-14.84,-0.04,14.84005391
20/10/2020 17:30,-3.86472,1.72654,4.232847865,8.28528,2.41654,8.6305,-12.15,-0.69,12.16957682,-7.61472,1.85654,7.837774011,8.28528,2.41654,8.6305,-15.9,-0.56,15.90985858
20/10/2020 18:00,-5.21352,1.63064,5.462579757,7.95648,2.32064,8.288,-13.17,-0.69,13.18806278,-9.11352,1.99064,9.328391844,7.95648,2.32064,8.288,-17.07,-0.33,17.07318951
20/10/2020 18:30,-4.18672,1.74304,4.535064807,8.75328,2.55304,9.118,-12.94,-0.81,12.96532684,-8.10672,2.22304,8.40599881,8.75328,2.55304,9.118,-16.86,-0.33,16.86322923
20/10/2020 19:00,-5.93656,1.57142,6.141018275,7.75344,2.26142,8.0765,-13.69,-0.69,13.70737758,-9.89656,1.93142,10.08326748,7.75344,2.26142,8.0765,-17.65,-0.33,17.65308472
20/10/2020 19:30,-7.32608,1.27656,7.436467817,6.43392,1.87656,6.702,-13.76,-0.6,13.77307518,-11.68608,1.51656,11.78407485,6.43392,1.87656,6.702,-18.12,-0.36,18.12357581
20/10/2020 20:00,-6.41808,1.58056,6.609835157,6.48192,1.89056,6.752,-12.9,-0.31,12.90372427,-10.89808,0.63056,10.91630677,6.48192,1.89056,6.752,-17.38,-1.26,17.42561333
20/10/2020 20:30,-7.6492,1.1194,7.730673774,5.3808,1.5694,5.605,-13.03,-0.45,13.03776821,-12.5392,1.0994,12.5873038,5.3808,1.5694,5.605,-17.92,-0.47,17.92616244
20/10/2020 21:00,-6.16264,1.20298,6.278956334,5.90736,1.72298,6.1535,-12.07,-0.52,12.08119613,-10.89264,1.40298,10.98262077,5.90736,1.72298,6.1535,-16.8,-0.32,16.80304734
20/10/2020 21:30,-4.54568,1.44876,4.770965542,6.54432,1.90876,6.817,-11.09,-0.46,11.09953603,-9.02568,2.24876,9.301603141,6.54432,1.90876,6.817,-15.57,0.34,15.57371182
20/10/2020 22:00,-3.23384,2.31138,3.974946371,6.89616,2.01138,7.1835,-10.13,0.3,10.13444128,-7.27384,1.54138,7.435361501,6.89616,2.01138,7.1835,-14.17,-0.47,14.17779249
20/10/2020 22:30,-4.11656,2.56642,4.851038842,6.19344,1.80642,6.4515,-10.31,0.76,10.33797369,-7.97656,1.14642,8.058522709,6.19344,1.80642,6.4515,-14.17,-0.66,14.18536217
20/10/2020 23:00,-3.35528,2.26096,4.045966386,6.17472,1.80096,6.432,-9.53,0.46,9.541095325,-6.80528,2.11096,7.125165823,6.17472,1.80096,6.432,-12.98,0.31,12.98370132
20/10/2020 23:30,-2.55992,1.85544,3.161621103,6.19008,1.80544,6.448,-8.75,0.05,8.750142856,-6.06992,2.68544,6.637432998,6.19008,1.80544,6.448,-12.26,0.88,12.29154181
21/10/2020 00:00,-2.52584,2.45538,3.522606798,5.98416,1.74538,6.2335,-8.51,0.71,8.539566734,-6.17584,2.16538,6.544453396,5.98416,1.74538,6.2335,-12.16,0.42,12.16725113
21/10/2020 00:30,-1.08,3.3725,3.541208304,6.42,1.8725,6.6875,-7.5,1.5,7.64852927,-4.72,1.4425,4.93550466,6.42,1.8725,6.6875,-11.14,-0.43,11.14829583
21/10/2020 01:00,-0.13368,1.42976,1.435995822,6.85632,1.99976,7.142,-6.99,-0.57,7.013201837,-3.37368,4.24976,5.426064578,6.85632,1.99976,7.142,-10.23,2.25,10.47451192
21/10/2020 01:30,-1.02512,3.18684,3.347658913,6.19488,1.80684,6.453,-7.22,1.38,7.350700647,-4.42512,2.20684,4.944879149,6.19488,1.80684,6.453,-10.62,0.4,10.62753029
21/10/2020 02:00,0.05496,2.92478,2.925296335,6.80496,1.98478,7.0885,-6.75,0.94,6.815137563,-3.33504,2.71478,4.300293275,6.80496,1.98478,7.0885,-10.14,0.73,10.16624316
21/10/2020 02:30,-1.29704,2.79878,3.084717532,6.37296,1.85878,6.6385,-7.67,0.94,7.727386363,-4.62704,2.58878,5.302007266,6.37296,1.85878,6.6385,-11,0.73,11.02419612
21/10/2020 03:00,-0.51352,2.84564,2.891603327,6.39648,1.86564,6.663,-6.91,0.98,6.979147512,-3.78352,2.54564,4.560187123,6.39648,1.86564,6.663,-10.18,0.68,10.20268592
21/10/2020 03:30,-2.11224,2.51018,3.280634306,5.65776,1.65018,5.8935,-7.77,0.86,7.817448433,-5.33224,2.38018,5.839352725,5.65776,1.65018,5.8935,-10.99,0.73,11.01421808
21/10/2020 04:00,-1.8024,2.7468,3.285354775,5.5776,1.6268,5.81,-7.38,1.12,7.464502663,-5.0724,2.4368,5.627364925,5.5776,1.6268,5.81,-10.65,0.81,10.6807584
21/10/2020 04:30,-0.66288,3.01416,3.086190273,6.11712,1.78416,6.372,-6.78,1.23,6.890667602,-3.87288,2.55416,4.639281496,6.11712,1.78416,6.372,-9.99,0.77,10.01963073
21/10/2020 05:00,-1.40936,2.86102,3.189315138,5.90064,1.72102,6.1465,-7.31,1.14,7.398357926,-4.75936,2.58102,5.414164003,5.90064,1.72102,6.1465,-10.66,0.86,10.69463417
21/10/2020 05:30,-1.37584,2.90788,3.216939819,6.16416,1.79788,6.421,-7.54,1.11,7.621266299,-4.74584,2.42788,5.330815941,6.16416,1.79788,6.421,-10.91,0.63,10.9281746
21/10/2020 06:00,-2.32512,2.62434,3.506186454,5.77488,1.68434,6.0155,-8.1,0.94,8.154360797,-5.91512,2.09434,6.274942601,5.77488,1.68434,6.0155,-11.69,0.41,11.6971877
21/10/2020 06:30,-3.08112,0.88884,3.206764257,6.09888,1.77884,6.353,-9.18,-0.89,9.223041798,-7.06112,2.42884,7.467173455,6.09888,1.77884,6.353,-13.16,0.65,13.17604265
21/10/2020 07:00,-5.98272,-0.81746,6.03830932,5.35728,1.56254,5.5805,-11.34,-2.38,11.58706175,-10.23272,2.36254,10.50191191,5.35728,1.56254,5.5805,-15.59,0.8,15.61051248
21/10/2020 07:30,-6.1644,1.3883,6.31879769,5.4456,1.5883,5.6725,-11.61,-0.2,11.61172253,-11.1544,-0.0717,11.15463044,5.4456,1.5883,5.6725,-16.6,-1.66,16.68279353
21/10/2020 08:00,-7.57824,-0.35782,7.586682849,5.32176,1.55218,5.5435,-12.9,-1.91,13.04063265,-12.48824,0.91218,12.52150992,5.32176,1.55218,5.5435,-17.81,-0.64,17.82149545
21/10/2020 08:30,-9.31288,-0.66834,9.336830953,4.73712,1.38166,4.9345,-14.05,-2.05,14.19876755,-14.06288,0.01166,14.06288483,4.73712,1.38166,4.9345,-18.8,-1.37,18.84985146
21/10/2020 09:00,-8.55304,0.01328,8.55305031,5.49696,1.60328,5.726,-14.05,-1.59,14.13968175,-13.36304,0.17328,13.36416342,5.49696,1.60328,5.726,-18.86,-1.43,18.91413493
21/10/2020 09:30,-7.87,0.125,7.870992631,5.88,1.715,6.125,-13.75,-1.59,13.84162563,-12.74,0.405,12.74643578,5.88,1.715,6.125,-18.62,-1.31,18.66602529
21/10/2020 10:00,-8.2824,-0.2332,8.28568235,5.8176,1.6968,6.06,-14.1,-1.93,14.23147568,-13.1424,0.0168,13.14241074,5.8176,1.6968,6.06,-18.96,-1.68,19.03428486
21/10/2020 10:30,-8.24592,-0.30256,8.251468912,5.85408,1.70744,6.098,-14.1,-2.01,14.24254542,-13.10592,-0.03256,13.10596045,5.85408,1.70744,6.098,-18.96,-1.74,19.03967437
21/10/2020 11:00,-8.7876,-0.4618,8.799725734,5.8224,1.6982,6.065,-14.61,-2.16,14.76880835,-13.7176,-0.2518,13.71991082,5.8224,1.6982,6.065,-19.54,-1.95,19.63705935
21/10/2020 11:30,-8.94488,-0.35434,8.951895612,5.98512,1.74566,6.2345,-14.93,-2.1,15.07696588,-13.81488,-0.11434,13.81535316,5.98512,1.74566,6.2345,-19.8,-1.86,19.88717174
21/10/2020 12:00,-6.50376,0.16932,6.50596368,7.26624,2.11932,7.569,-13.77,-1.95,13.90738653,-11.26376,0.46932,11.27353319,7.26624,2.11932,7.569,-18.53,-1.65,18.60331691
21/10/2020 12:30,-5.26984,1.92838,5.611582936,7.88016,2.29838,8.2085,-13.15,-0.37,13.15520429,-10.47984,-1.30162,10.56036273,7.88016,2.29838,8.2085,-18.36,-3.6,18.7096125
21/10/2020 13:00,-4.29128,3.70046,5.666435233,8.29872,2.42046,8.6445,-12.59,1.28,12.65490024,-8.93128,-1.71954,9.095305396,8.29872,2.42046,8.6445,-17.23,-4.14,17.72039785
21/10/2020 13:30,-1.5336,3.3177,3.655005096,9.6264,2.8077,10.0275,-11.16,0.51,11.17164715,-6.0136,-0.9123,6.08240711,9.6264,2.8077,10.0275,-15.64,-3.72,16.07631799
21/10/2020 14:00,-1.83552,3.16714,3.660588675,9.38448,2.73714,9.7755,-11.22,0.43,11.22823673,-6.68552,-1.09286,6.77425425,9.38448,2.73714,9.7755,-16.07,-3.83,16.52010291
21/10/2020 14:30,-3.96088,2.89016,4.90322294,7.98912,2.33016,8.322,-11.95,0.56,11.96311414,-8.84088,-1.24984,8.928788227,7.98912,2.33016,8.322,-16.83,-3.58,17.20654817
21/10/2020 15:00,-5.16208,2.61356,5.78599739,6.93792,2.02356,7.227,-12.1,0.59,12.11437576,-10.52208,-1.60644,10.6440038,6.93792,2.02356,7.227,-17.46,-3.63,17.83335358
21/10/2020 15:30,-4.5036,2.9227,5.368853532,7.3464,2.1427,7.6525,-11.85,0.78,11.87564314,-9.9836,-1.5273,10.09974823,7.3464,2.1427,7.6525,-17.33,-3.67,17.71433882
21/10/2020 16:00,-6.31544,2.80508,6.910373087,6.63456,1.93508,6.911,-12.95,0.87,12.97919104,-11.23544,-1.21492,11.30093547,6.63456,1.93508,6.911,-17.87,-3.15,18.14550633
21/10/2020 16:30,-6.56544,0.69758,6.602395039,7.29456,2.12758,7.5985,-13.86,-1.43,13.93357456,-9.85544,2.24758,10.10847731,7.29456,2.12758,7.5985,-17.15,0.12,17.15041982
21/10/2020 17:00,-5.18816,0.95012,5.274441411,7.85184,2.29012,8.179,-13.04,-1.34,13.10866889,-8.92816,2.82012,9.362965225,7.85184,2.29012,8.179,-16.78,0.53,16.788368
21/10/2020 17:30,-6.49104,1.25178,6.610639413,7.30896,2.13178,7.6135,-13.8,-0.88,13.82802951,-10.55104,2.47178,10.83670344,7.30896,2.13178,7.6135,-17.86,0.34,17.86323599
21/10/2020 18:00,-5.85752,1.31864,6.004111258,7.81248,2.27864,8.138,-13.67,-0.96,13.70366739,-9.94752,2.61864,10.28641967,7.81248,2.27864,8.138,-17.76,0.34,17.76325421
21/10/2020 18:30,-6.22696,1.14172,6.330762624,8.06304,2.35172,8.399,-14.29,-1.21,14.34113664,-9.69696,2.69172,10.06361713,8.06304,2.35172,8.399,-17.76,0.34,17.76325421
21/10/2020 19:00,-4.4892,1.3744,4.694879338,8.8608,2.5844,9.23,-13.35,-1.21,13.40472305,-8.1492,2.9844,8.678485121,8.8608,2.5844,9.23,-17.01,0.4,17.01470247
21/10/2020 19:30,-3.36336,2.56902,4.23226349,8.63664,2.51902,8.9965,-12,0.05,12.00010417,-7.94336,1.61902,8.106675882,8.63664,2.51902,8.9965,-16.58,-0.9,16.60440905
21/10/2020 20:00,-1.19136,4.32502,4.486104842,9.30864,2.71502,9.6965,-10.5,1.61,10.62271623,-6.37136,0.52502,6.392955048,9.30864,2.71502,9.6965,-15.68,-2.19,15.8321982
21/10/2020 20:30,-2.69408,2.10256,3.417429677,8.30592,2.42256,8.652,-11,-0.32,11.00465356,-7.29408,1.68256,7.485626974,8.30592,2.42256,8.652,-15.6,-0.74,15.61754142
21/10/2020 21:00,-4.02208,2.43856,4.703583995,7.29792,2.12856,7.602,-11.32,0.31,11.3242439,-8.45208,1.54856,8.592769891,7.29792,2.12856,7.602,-15.75,-0.58,15.76067575
21/10/2020 21:30,-4.41704,1.32878,4.612580476,6.85296,1.99878,7.1385,-11.27,-0.67,11.28989814,-8.56704,2.82878,9.021982634,6.85296,1.99878,7.1385,-15.42,0.83,15.44232172
21/10/2020 22:00,-3.5168,2.9451,4.587101073,6.9432,2.0251,7.2325,-10.46,0.92,10.50038095,-7.9868,1.3451,8.099275786,6.9432,2.0251,7.2325,-14.93,-0.68,14.94547758
21/10/2020 22:30,-1.77816,5.29512,5.585709337,7.25184,2.11512,7.554,-9.03,3.18,9.573573001,-6.44816,-0.44488,6.463488656,7.25184,2.11512,7.554,-13.7,-2.56,13.93713026
21/10/2020 23:00,-1.66408,2.61506,3.099629179,7.04592,2.05506,7.3395,-8.71,0.56,8.727983731,-5.65408,2.54506,6.200479905,7.04592,2.05506,7.3395,-12.7,0.49,12.70944924
21/10/2020 23:30,-1.52136,2.99002,3.354810852,6.78864,1.98002,7.0715,-8.31,1.01,8.371152848,-5.31136,2.54002,5.887465214,6.78864,1.98002,7.0715,-12.1,0.56,12.11295175
22/10/2020 00:00,-0.11448,3.04786,3.050009221,7.05552,2.05786,7.3495,-7.17,0.99,7.238024592,-3.74448,2.84786,4.704406131,7.05552,2.05786,7.3495,-10.8,0.79,10.82885497
22/10/2020 00:30,0.25384,3.17612,3.186247479,7.08384,2.06612,7.379,-6.83,1.11,6.919609816,-3.23616,2.93612,4.369614651,7.08384,2.06612,7.379,-10.32,0.87,10.35660659
22/10/2020 01:00,-0.02232,2.89474,2.894826048,6.90768,2.01474,7.1955,-6.93,0.88,6.985649576,-3.41232,2.97474,4.526920129,6.90768,2.01474,7.1955,-10.32,0.96,10.36455498
22/10/2020 01:30,0.24776,2.98018,2.990461143,7.09776,2.07018,7.3935,-6.85,0.91,6.910180895,-3.07224,3.18018,4.421787359,7.09776,2.07018,7.3935,-10.17,1.11,10.23039589
22/10/2020 02:00,2.51072,3.48896,4.298436553,8.19072,2.38896,8.532,-5.68,1.1,5.785533683,-0.73928,3.27896,3.361266666,8.19072,2.38896,8.532,-8.93,0.89,8.974240915
22/10/2020 02:30,2.34512,3.44066,4.163859874,8.02512,2.34066,8.3595,-5.68,1.1,5.785533683,-0.85488,3.32066,3.428936081,8.02512,2.34066,8.3595,-8.88,0.98,8.933912917
22/10/2020 03:00,2.06088,3.28484,3.877808685,7.97088,2.32484,8.303,-5.91,0.96,5.9874619,-1.09912,3.50484,3.673141462,7.97088,2.32484,8.303,-9.07,1.18,9.146436465
22/10/2020 03:30,0.92072,3.04396,3.180160027,7.35072,2.14396,7.657,-6.43,0.9,6.492680494,-2.26928,3.25396,3.967100629,7.35072,2.14396,7.657,-9.62,1.11,9.683826723
22/10/2020 04:00,1.3184,2.8687,3.157153504,7.5384,2.1987,7.8525,-6.22,0.67,6.255981138,-1.7516,3.4887,3.903732861,7.5384,2.1987,7.8525,-9.29,1.29,9.379136421
22/10/2020 04:30,1.85472,2.79096,3.351036258,7.85472,2.29096,8.182,-6,0.5,6.020797289,-1.20528,3.74096,3.930328434,7.85472,2.29096,8.182,-9.06,1.45,9.17529836
22/10/2020 05:00,2.75432,3.08626,4.13657823,8.28432,2.41626,8.6295,-5.53,0.67,5.570439839,-0.19568,4.04626,4.050988848,8.28432,2.41626,8.6295,-8.48,1.63,8.635235955
22/10/2020 05:30,2.39256,3.10908,3.923101044,8.36256,2.43908,8.711,-5.97,0.67,6.007478672,-0.75744,3.81908,3.893467272,8.36256,2.43908,8.711,-9.12,1.38,9.223816997
22/10/2020 06:00,3.90608,3.37844,5.164428119,9.28608,2.70844,9.673,-5.38,0.67,5.421558816,0.60608,3.55844,3.609685333,9.28608,2.70844,9.673,-8.68,0.85,8.721519363
22/10/2020 06:30,0.93992,2.52956,2.698540976,8.56992,2.49956,8.927,-7.63,0.03,7.630058977,-2.82008,3.28956,4.332903899,8.56992,2.49956,8.927,-11.39,0.79,11.41736397
22/10/2020 07:00,1.06952,1.39986,1.761669961,9.11952,2.65986,9.4995,-8.05,-1.26,8.148012027,-2.91048,3.20986,4.332908382,9.11952,2.65986,9.4995,-12.03,0.55,12.04256617
22/10/2020 07:30,-0.87232,1.19224,1.477287514,8.64768,2.52224,9.008,-9.52,-1.33,9.612455462,-5.34232,2.02224,5.712253286,8.64768,2.52224,9.008,-13.99,-0.5,13.9989321
22/10/2020 08:00,-1.8296,0.7872,1.991763038,8.3904,2.4472,8.74,-10.22,-1.66,10.35393645,-6.4996,1.8872,6.768036938,8.3904,2.4472,8.74,-14.89,-0.56,14.90052684
22/10/2020 08:30,-2.3468,3.8451,4.50469358,8.1432,2.3751,8.4825,-10.49,1.47,10.59249734,-7.7768,-1.7249,7.965795519,8.1432,2.3751,8.4825,-15.92,-4.1,16.43947688
22/10/2020 09:00,2.22912,3.65766,4.283392657,10.92912,3.18766,11.3845,-8.7,0.47,8.712686153,-2.83088,-0.72234,2.921584613,10.92912,3.18766,11.3845,-13.76,-3.91,14.30474397
22/10/2020 09:30,9.45176,1.97468,9.655833895,14.86176,4.33468,15.481,-5.41,-2.36,5.902346991,5.22176,2.83468,5.941564457,14.86176,4.33468,15.481,-9.64,-1.5,9.75600328
22/10/2020 10:00,15.20672,2.46696,15.40552579,17.88672,5.21696,18.632,-2.68,-2.75,3.839908853,11.68672,3.24696,12.12939296,17.88672,5.21696,18.632,-6.2,-1.97,6.50545156
22/10/2020 10:30,23.43,3.225,23.6509096,21.72,6.335,22.625,1.71,-3.11,3.549112565,19.53,3.615,19.8617503,21.72,6.335,22.625,-2.19,-2.72,3.492062428
22/10/2020 11:00,21.65224,2.75732,21.82710037,21.04224,6.13732,21.919,0.61,-3.38,3.434603325,17.92224,4.22732,18.41404141,21.04224,6.13732,21.919,-3.12,-1.91,3.658209945
22/10/2020 11:30,13.42904,4.77222,14.2517788,16.73904,4.88222,17.4365,-3.31,-0.11,3.31182729,9.52904,0.47222,9.540733465,16.73904,4.88222,17.4365,-7.21,-4.41,8.451757214
22/10/2020 12:00,10.96696,4.83078,11.98376598,15.63696,4.56078,16.2885,-4.67,0.27,4.677798628,6.66696,0.30078,6.673741398,15.63696,4.56078,16.2885,-8.97,-4.26,9.930181267
22/10/2020 12:30,10.90024,5.04132,12.00958531,15.57024,4.54132,16.219,-4.67,0.5,4.696690324,6.79024,0.01132,6.790249436,15.57024,4.54132,16.219,-8.78,-4.53,9.879741899
22/10/2020 13:00,16.41768,5.80224,17.41281728,18.48768,5.39224,19.258,-2.07,0.41,2.110213259,12.14768,0.60224,12.16259933,18.48768,5.39224,19.258,-6.34,-4.79,7.946049333
22/10/2020 13:30,9.37304,4.97422,10.61116127,14.72304,4.29422,15.3365,-5.35,0.68,5.393041813,4.77304,-0.05578,4.773365925,14.72304,4.29422,15.3365,-9.95,-4.35,10.85932779
22/10/2020 14:00,9.53152,4.95336,10.74177121,15.13152,4.41336,15.762,-5.6,0.54,5.625975471,5.18152,-0.11664,5.182832662,15.13152,4.41336,15.762,-9.95,-4.53,10.93267579
22/10/2020 14:30,3.05648,3.82814,4.898645308,11.13648,3.24814,11.6005,-8.08,0.58,8.100790085,-1.75352,-0.39186,1.796771174,11.13648,3.24814,11.6005,-12.89,-3.64,13.39409198
22/10/2020 15:00,2.4688,3.9959,4.697040584,10.4088,3.0359,10.8425,-7.94,0.96,7.997824704,-2.4812,-0.4641,2.524231022,10.4088,3.0359,10.8425,-12.89,-3.5,13.3567249
22/10/2020 15:30,-0.54328,3.66196,3.702040545,9.12672,2.66196,9.507,-9.67,1,9.721568803,-5.63328,-0.86804,5.699766399,9.12672,2.66196,9.507,-14.76,-3.53,15.17624789
22/10/2020 16:00,-2.22928,3.72146,4.338081817,9.09072,2.65146,9.4695,-11.32,1.07,11.37045733,-7.43928,-0.73854,7.475849667,9.09072,2.65146,9.4695,-16.53,-3.39,16.87403331
22/10/2020 16:30,-3.30608,3.80656,5.041831413,8.59392,2.50656,8.952,-11.9,1.3,11.9707978,-7.99608,-0.41344,8.006761393,8.59392,2.50656,8.952,-16.59,-2.92,16.8450141
22/10/2020 17:00,-5.83232,3.45474,6.778730342,7.38768,2.15474,7.6955,-13.22,1.3,13.28376453,-10.93232,-0.49526,10.94353248,7.38768,2.15474,7.6955,-18.32,-2.65,18.5106699
22/10/2020 17:30,-7.79616,1.80362,8.002071972,6.42384,1.87362,6.6915,-14.22,-0.07,14.22017229,-12.96616,0.46362,12.97444599,6.42384,1.87362,6.6915,-19.39,-1.41,19.44119852
22/10/2020 18:00,-7.65536,3.20302,8.298425986,6.76464,1.97302,7.0465,-14.42,1.23,14.47236332,-12.50536,-0.42698,12.51264723,6.76464,1.97302,7.0465,-19.27,-2.4,19.41887999
22/10/2020 18:30,-7.568,0.971,7.630037025,7.512,2.191,7.825,-15.08,-1.22,15.12926965,-11.008,2.521,11.29298477,7.512,2.191,7.825,-18.52,0.33,18.52293983
22/10/2020 19:00,-8.51192,3.40694,9.168425287,6.77808,1.97694,7.0605,-15.29,1.43,15.35672491,-12.48192,-0.07306,12.48213382,6.77808,1.97694,7.0605,-19.26,-2.05,19.36879191
22/10/2020 19:30,-7.97744,0.89908,8.027944556,6.68256,1.94908,6.961,-14.66,-1.05,14.69755422,-12.45744,2.39908,12.68634684,6.68256,1.94908,6.961,-19.14,0.45,19.14528924
22/10/2020 20:00,-6.332,2.5715,6.834239991,7.068,2.0615,7.3625,-13.4,0.51,13.40970171,-11.352,1.0815,11.40340064,7.068,2.0615,7.3625,-18.42,-0.98,18.44605107
22/10/2020 20:30,-7.36128,2.94546,7.928693326,5.77872,1.68546,6.0195,-13.14,1.26,13.20027272,-12.73128,0.09546,12.73163788,5.77872,1.68546,6.0195,-18.51,-1.59,18.5781646
