Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/10/2020 21:00,-6.526,4.2995,7.815009677,5.964,1.7395,6.2125,-12.49,2.56,12.7496549,-12.016,-1.2905,12.08510018,5.964,1.7395,6.2125,-17.98,-3.03,18.23352133
22/10/2020 21:30,-5.35312,3.23284,6.253570836,6.38688,1.86284,6.653,-11.74,1.37,11.81966582,-10.50312,0.25284,10.50616285,6.38688,1.86284,6.653,-16.89,-1.61,16.96656123
22/10/2020 22:00,-4.75184,1.13238,4.884902031,6.72816,1.96238,7.0085,-11.48,-0.83,11.50996525,-9.20184,2.84238,9.630835034,6.72816,1.96238,7.0085,-15.93,0.88,15.95428782
22/10/2020 22:30,-5.20624,1.97318,5.567618364,6.11376,1.78318,6.3685,-11.32,0.19,11.32159441,-9.58624,1.75318,9.745236654,6.11376,1.78318,6.3685,-15.7,-0.03,15.70002866
22/10/2020 23:00,-4.858,2.936,5.676289281,5.952,1.736,6.2,-10.81,1.2,10.87640106,-8.988,1.236,9.072587283,5.952,1.736,6.2,-14.94,-0.5,14.94836446
22/10/2020 23:30,-2.60408,5.56506,6.144194451,6.56592,1.91506,6.8395,-9.17,3.65,9.869721374,-6.93408,-0.93494,6.996826298,6.56592,1.91506,6.8395,-13.5,-2.85,13.79755413
23/10/2020 00:00,-2.27272,3.37004,4.06477869,6.37728,1.86004,6.643,-8.65,1.51,8.780808619,-6.04272,1.62004,6.256116575,6.37728,1.86004,6.643,-12.42,-0.24,12.42231862
23/10/2020 00:30,-2.02152,2.95164,3.577530126,6.34848,1.85164,6.613,-8.37,1.1,8.441972518,-5.59152,2.38164,6.077606848,6.34848,1.85164,6.613,-11.94,0.53,11.95175719
23/10/2020 01:00,-0.76224,2.96768,3.064006266,6.91776,2.01768,7.206,-7.68,0.95,7.738533453,-4.15224,2.90768,5.069092621,6.91776,2.01768,7.206,-11.07,0.89,11.10571925
23/10/2020 01:30,-0.94912,2.99734,3.144022241,6.47088,1.88734,6.7405,-7.42,1.11,7.502566228,-4.35912,2.88734,5.228638394,6.47088,1.88734,6.7405,-10.83,1,10.87607006
23/10/2020 02:00,-0.55968,3.22676,3.274938442,6.64032,1.93676,6.917,-7.2,1.29,7.314649684,-3.94968,2.97676,4.945813603,6.64032,1.93676,6.917,-10.59,1.04,10.64094451
23/10/2020 02:30,-1.85664,2.71598,3.289933046,6.12336,1.78598,6.3785,-7.98,0.93,8.034008962,-5.21664,3.00598,6.020734893,6.12336,1.78598,6.3785,-11.34,1.22,11.4054373
23/10/2020 03:00,-2.60968,2.46426,3.589290605,5.74032,1.67426,5.9795,-8.35,0.79,8.387288,-5.88968,3.16426,6.685871061,5.74032,1.67426,5.9795,-11.63,1.49,11.72505864
23/10/2020 03:30,-1.71392,2.41094,2.958065829,6.10608,1.78094,6.3605,-7.82,0.63,7.845336194,-4.93392,3.32094,5.947453997,6.10608,1.78094,6.3605,-11.04,1.54,11.14689194
23/10/2020 04:00,-2.0772,2.5504,3.289270436,5.9328,1.7304,6.18,-8.01,0.82,8.051863138,-5.2872,2.8904,6.025686351,5.9328,1.7304,6.18,-11.22,1.16,11.27980496
23/10/2020 04:30,-3.4048,2.0336,3.965878465,5.3952,1.5736,5.62,-8.8,0.46,8.812014526,-6.6348,2.7336,7.175872072,5.3952,1.5736,5.62,-12.03,1.16,12.08579745
23/10/2020 05:00,-1.74864,2.61248,3.143691079,6.11136,1.78248,6.366,-7.86,0.83,7.903701664,-5.05864,3.01248,5.887688375,6.11136,1.78248,6.366,-11.17,1.23,11.23751752
23/10/2020 05:30,-1.93088,2.67016,3.295155838,6.30912,1.84016,6.572,-8.24,0.83,8.281696686,-5.47088,2.77016,6.132235677,6.30912,1.84016,6.572,-11.78,0.93,11.8166535
23/10/2020 06:00,-3.63072,2.11104,4.199835425,5.72928,1.67104,5.968,-9.36,0.44,9.370336173,-7.29072,2.77104,7.799567988,5.72928,1.67104,5.968,-13.02,1.1,13.06638435
23/10/2020 06:30,-3.79512,2.54684,4.570484635,6.19488,1.80684,6.453,-9.99,0.74,10.01736991,-8.06512,1.12684,8.143459277,6.19488,1.80684,6.453,-14.26,-0.68,14.27620398
23/10/2020 07:00,-5.66024,0.29118,5.667724645,5.72976,1.67118,5.9685,-11.39,-1.38,11.47329508,-10.02024,2.23118,10.26564045,5.72976,1.67118,5.9685,-15.75,0.56,15.75995241
23/10/2020 07:30,-6.856,0.437,6.869913027,5.784,1.687,6.025,-12.64,-1.25,12.70165737,-11.266,0.427,11.2740891,5.784,1.687,6.025,-17.05,-1.26,17.09649379
23/10/2020 08:00,-7.83232,1.08474,7.907078945,5.46768,1.59474,5.6955,-13.3,-0.51,13.3097746,-12.67232,-0.12526,12.67293905,5.46768,1.59474,5.6955,-18.14,-1.72,18.22136109
23/10/2020 08:30,-7.84096,0.42722,7.85259006,5.81904,1.69722,6.0615,-13.66,-1.27,13.71891031,-13.18096,-0.25278,13.18338364,5.81904,1.69722,6.0615,-19,-1.95,19.09980366
23/10/2020 09:00,-7.08192,-0.66056,7.112659868,6.23808,1.81944,6.498,-13.32,-2.48,13.54890401,-12.33192,0.41944,12.33905105,6.23808,1.81944,6.498,-18.57,-1.4,18.62269852
23/10/2020 09:30,-6.8612,-0.8941,6.919210956,6.5688,1.9159,6.8425,-13.43,-2.81,13.72082359,-12.0012,1.4559,12.08918716,6.5688,1.9159,6.8425,-18.57,-0.46,18.57569649
23/10/2020 10:00,-6.82824,-0.94782,6.893709034,6.52176,1.90218,6.7935,-13.35,-2.85,13.65082415,-11.99824,1.33218,12.07197029,6.52176,1.90218,6.7935,-18.52,-0.57,18.52876952
23/10/2020 10:30,-6.3144,0.1958,6.317435002,6.7056,1.9558,6.985,-13.02,-1.76,13.13841695,-12.0544,-0.9942,12.09532939,6.7056,1.9558,6.985,-18.76,-2.95,18.99052659
23/10/2020 11:00,-4.16264,1.83798,4.550356277,7.46736,2.17798,7.7785,-11.63,-0.34,11.63496884,-11.76264,-1.20202,11.82389749,7.46736,2.17798,7.7785,-19.23,-3.38,19.52478681
23/10/2020 11:30,-5.57776,-0.62768,5.612966132,7.24224,2.11232,7.544,-12.82,-2.74,13.10953851,-12.15776,0.85232,12.18759934,7.24224,2.11232,7.544,-19.4,-1.26,19.44087447
23/10/2020 12:00,-3.76192,0.26944,3.771556708,8.39808,2.44944,8.748,-12.16,-2.18,12.35386579,-9.19192,0.85944,9.232011179,8.39808,2.44944,8.748,-17.59,-1.59,17.66171566
23/10/2020 12:30,-3.86032,-0.89926,3.963677465,8.29968,2.42074,8.6455,-12.16,-3.32,12.60507834,-9.08032,0.98074,9.133129926,8.29968,2.42074,8.6455,-17.38,-1.44,17.43955275
23/10/2020 13:00,-2.11608,-0.71844,2.234714881,9.19392,2.68156,9.577,-11.31,-3.4,11.81,-7.38608,3.09156,8.006992007,9.19392,2.68156,9.577,-16.58,0.41,16.58506859
23/10/2020 13:30,2.95888,0.49884,3.000635299,11.37888,3.31884,11.853,-8.42,-2.82,8.879684679,-2.15112,3.01884,3.706846665,11.37888,3.31884,11.853,-13.53,-0.3,13.53332553
23/10/2020 14:00,2.9348,0.7239,3.0227607,10.9848,3.2039,11.4425,-8.05,-2.48,8.423354439,-2.6452,2.5939,3.704780729,10.9848,3.2039,11.4425,-13.63,-0.61,13.64364321
23/10/2020 14:30,-0.20464,2.32198,2.330980191,9.43536,2.75198,9.8285,-9.64,-0.43,9.649585483,-6.20464,0.48198,6.223332086,9.43536,2.75198,9.8285,-15.64,-2.27,15.80387611
23/10/2020 15:00,-2.36328,0.56946,2.430921029,8.70672,2.53946,9.0695,-11.07,-1.97,11.2439228,-6.98328,1.98946,7.261139762,8.70672,2.53946,9.0695,-15.69,-0.55,15.69963694
23/10/2020 15:30,0.16464,3.63052,3.634251202,9.46464,2.76052,9.859,-9.3,0.87,9.340604905,-4.54536,-0.01948,4.545401742,9.46464,2.76052,9.859,-14.01,-2.78,14.28315441
23/10/2020 16:00,3.70448,4.40964,5.759175028,11.72448,3.41964,12.213,-8.02,0.99,8.080872478,-0.73552,0.76964,1.064582265,11.72448,3.41964,12.213,-12.46,-2.65,12.73868518
23/10/2020 16:30,8.96512,3.01816,9.459527811,14.80512,4.31816,15.422,-5.84,-1.3,5.98294242,5.68512,4.83816,7.465144446,14.80512,4.31816,15.422,-9.12,0.52,9.134812532
23/10/2020 17:00,1.53328,2.01804,2.53444925,10.79328,3.14804,11.243,-9.26,-1.13,9.328692298,-2.15672,3.77804,4.350290496,10.79328,3.14804,11.243,-12.95,0.63,12.96531527
23/10/2020 17:30,-4.05376,2.43432,4.728518161,7.86624,2.29432,8.194,-11.92,0.14,11.92082212,-8.37376,1.56432,8.518623926,7.86624,2.29432,8.194,-16.24,-0.73,16.25639874
23/10/2020 18:00,-7.69088,3.24516,8.347496547,6.18912,1.80516,6.447,-13.88,1.44,13.95449748,-12.32088,-0.13484,12.32161782,6.18912,1.80516,6.447,-18.51,-1.94,18.6113863
23/10/2020 18:30,-6.85864,3.08498,7.520508244,7.49136,2.18498,7.8035,-14.35,0.9,14.3781953,-10.56864,0.83498,10.60157267,7.49136,2.18498,7.8035,-18.06,-1.35,18.11038652
23/10/2020 19:00,-6.96584,1.01288,7.039094601,7.24416,2.11288,7.546,-14.21,-1.1,14.25251206,-10.59584,3.11288,11.04363379,7.24416,2.11288,7.546,-17.84,1,17.86800493
23/10/2020 19:30,-8.27344,0.24858,8.277173518,6.16656,1.79858,6.4235,-14.44,-1.55,14.5229508,-12.62344,3.01858,12.97933213,6.16656,1.79858,6.4235,-18.79,1.22,18.82956452
23/10/2020 20:00,-7.37248,0.66386,7.402308522,6.28752,1.83386,6.5495,-13.66,-1.17,13.71001459,-11.67248,2.79386,12.00218493,6.28752,1.83386,6.5495,-17.96,0.96,17.98563872
23/10/2020 20:30,-6.66632,0.72274,6.705384064,6.28368,1.83274,6.5455,-12.95,-1.11,12.99748437,-11.00632,2.86274,11.37252656,6.28368,1.83274,6.5455,-17.29,1.03,17.32065241
23/10/2020 21:00,-6.31448,0.78036,6.36251675,6.27552,1.83036,6.537,-12.59,-1.05,12.63370888,-10.53448,2.95036,10.93983057,6.27552,1.83036,6.537,-16.81,1.12,16.84726981
23/10/2020 21:30,-5.35928,1.22896,5.498383835,6.75072,1.96896,7.032,-12.11,-0.74,12.13258835,-9.42928,2.87896,9.858992443,6.75072,1.96896,7.032,-16.18,0.91,16.20557003
23/10/2020 22:00,-5.11144,2.57708,5.724348015,6.53856,1.90708,6.811,-11.65,0.67,11.66925019,-8.99144,1.66708,9.144678726,6.53856,1.90708,6.811,-15.53,-0.24,15.53185436
23/10/2020 22:30,-2.39856,3.95792,4.627982368,7.50144,2.18792,7.814,-9.9,1.77,10.05698265,-6.42856,1.52792,6.607641274,7.50144,2.18792,7.814,-13.93,-0.66,13.94562655
23/10/2020 23:00,-1.46872,5.24954,5.451129117,7.30128,2.12954,7.6055,-8.77,3.12,9.308453148,-5.46872,0.41954,5.484789171,7.30128,2.12954,7.6055,-12.77,-1.71,12.8839823
23/10/2020 23:30,-1.24728,2.72996,3.001397841,7.30272,2.12996,7.607,-8.55,0.6,8.571026776,-4.56728,3.32996,5.652316357,7.30272,2.12996,7.607,-11.87,1.2,11.93050292
24/10/2020 00:00,-0.87656,1.22142,1.50340422,7.27344,2.12142,7.5765,-8.15,-0.9,8.19954267,-3.75656,5.11142,6.343371142,7.27344,2.12142,7.5765,-11.03,2.99,11.42807945
24/10/2020 00:30,-2.37984,0.25838,2.393825108,6.44016,1.87838,6.7085,-8.82,-1.62,8.967541469,-5.19984,5.25838,7.395194132,6.44016,1.87838,6.7085,-11.64,3.38,12.12080855
24/10/2020 01:00,-1.35488,1.09316,1.740890175,6.76512,1.97316,7.047,-8.12,-0.88,8.167545531,-4.11488,4.85316,6.362813796,6.76512,1.97316,7.047,-10.88,2.88,11.25472345
24/10/2020 01:30,-0.50928,3.71396,3.748715113,6.87072,2.00396,7.157,-7.38,1.71,7.575519784,-3.48928,2.87396,4.520477961,6.87072,2.00396,7.157,-10.36,0.87,10.39646575
24/10/2020 02:00,0.48312,3.16966,3.206267214,7.47312,2.17966,7.7845,-6.99,0.99,7.059759203,-2.31688,3.50966,4.205430567,7.47312,2.17966,7.7845,-9.79,1.33,9.87992915
24/10/2020 02:30,2.15608,3.50844,4.117988854,8.32608,2.42844,8.673,-6.17,1.08,6.263808745,-0.60392,3.75844,3.806650838,8.32608,2.42844,8.673,-8.93,1.33,9.028499322
24/10/2020 03:00,0.97568,4.22374,4.334966096,7.79568,2.27374,8.1205,-6.82,1.95,7.093299655,-1.70432,2.76374,3.246993294,7.79568,2.27374,8.1205,-9.5,0.49,9.512628449
24/10/2020 03:30,2.63016,4.35588,5.088362428,8.66016,2.52588,9.021,-6.03,1.83,6.301571233,-0.02984,2.94588,2.946031127,8.66016,2.52588,9.021,-8.69,0.42,8.700143677
24/10/2020 04:00,5.47944,4.74942,7.251293198,10.00944,2.91942,10.4265,-4.53,1.83,4.885672932,2.87944,3.33942,4.409410465,10.00944,2.91942,10.4265,-7.13,0.42,7.142359554
24/10/2020 04:30,6.47264,4.65702,7.973888879,10.41264,3.03702,10.8465,-3.94,1.62,4.260046948,3.96264,3.64702,5.385468471,10.41264,3.03702,10.8465,-6.45,0.61,6.478780749
24/10/2020 05:00,6.25136,4.82248,7.895303363,10.19136,2.97248,10.616,-3.94,1.85,4.352711798,3.74136,3.63248,5.214660641,10.19136,2.97248,10.616,-6.45,0.66,6.483679511
24/10/2020 05:30,6.78856,4.80208,8.315318346,10.49856,3.06208,10.936,-3.71,1.74,4.097767685,4.20856,4.00208,5.807634768,10.49856,3.06208,10.936,-6.29,0.94,6.359850627
24/10/2020 06:00,3.85208,4.38394,5.835876134,9.20208,2.68394,9.5855,-5.35,1.7,5.613599558,1.19208,3.58394,3.776993599,9.20208,2.68394,9.5855,-8.01,0.9,8.060403216
24/10/2020 06:30,7.02728,4.85004,8.538474817,11.17728,3.26004,11.643,-4.15,1.59,4.444164713,4.31728,3.93004,5.838160755,11.17728,3.26004,11.643,-6.86,0.67,6.892641003
24/10/2020 07:00,6.82232,4.87776,8.38669141,11.27232,3.28776,11.742,-4.45,1.59,4.725526426,3.91232,2.95776,4.904548093,11.27232,3.28776,11.742,-7.36,-0.33,7.367394383
24/10/2020 07:30,5.74128,3.11954,6.534051259,10.90128,3.17954,11.3555,-5.16,-0.06,5.160348825,2.72128,5.15954,5.833199624,10.90128,3.17954,11.3555,-8.18,1.98,8.416222431
24/10/2020 08:00,3.0328,2.0204,3.644158613,9.7728,2.8504,10.18,-6.74,-0.83,6.790913046,-0.0872,4.6804,4.681212236,9.7728,2.8504,10.18,-9.86,1.83,10.02838472
24/10/2020 08:30,1.51656,1.78358,2.341177449,9.40656,2.74358,9.7985,-7.89,-0.96,7.948188473,-1.76344,4.20358,4.558487189,9.40656,2.74358,9.7985,-11.17,1.46,11.26501221
24/10/2020 09:00,3.59168,1.85674,4.043222558,10.65168,3.10674,11.0955,-7.06,-1.25,7.169804739,0.29168,4.73674,4.74571207,10.65168,3.10674,11.0955,-10.36,1.63,10.48744487
24/10/2020 09:30,4.0884,4.6612,6.20014516,11.0784,3.2312,11.54,-6.99,1.43,7.134773998,0.2584,1.7812,1.799845549,11.0784,3.2312,11.54,-10.82,-1.45,10.9167257
24/10/2020 10:00,5.81656,4.89858,7.604502367,12.40656,3.61858,12.9235,-6.59,1.28,6.71315872,2.55656,1.74858,3.097342579,12.40656,3.61858,12.9235,-9.85,-1.87,10.02593637
24/10/2020 10:30,10.27104,3.57822,10.87648477,15.25104,4.44822,15.8865,-4.98,-0.87,5.055422831,7.85104,4.11822,8.865583176,15.25104,4.44822,15.8865,-7.4,-0.33,7.407354454
24/10/2020 11:00,7.99992,3.69456,8.811838265,13.96992,4.07456,14.552,-5.97,-0.38,5.982081578,5.25992,3.19456,6.154020799,13.96992,4.07456,14.552,-8.71,-0.88,8.75434178
24/10/2020 11:30,5.92224,4.09732,7.201455256,12.88224,3.75732,13.419,-6.96,0.34,6.968299649,3.07224,2.76732,4.134817844,12.88224,3.75732,13.419,-9.81,-0.99,9.859827585
24/10/2020 12:00,7.49584,5.02462,9.024102363,13.45584,3.92462,14.0165,-5.96,1.1,6.06066003,4.21584,2.40462,4.853401307,13.45584,3.92462,14.0165,-9.24,-1.52,9.364187098
24/10/2020 12:30,8.40648,5.57564,10.08745099,14.07648,4.10564,14.663,-5.67,1.47,5.857456786,4.90648,2.22564,5.387672911,14.07648,4.10564,14.663,-9.17,-1.88,9.360731809
24/10/2020 13:00,8.5908,5.2169,10.05076565,14.0808,4.1069,14.6675,-5.49,1.11,5.60108918,5.2008,2.5169,5.777811545,14.0808,4.1069,14.6675,-8.88,-1.59,9.021224972
24/10/2020 13:30,6.29344,4.75642,7.88865757,13.15344,3.83642,13.7015,-6.86,0.92,6.92141604,2.81344,2.15642,3.544797857,13.15344,3.83642,13.7015,-10.34,-1.68,10.47559068
24/10/2020 14:00,4.44944,4.10192,6.05171579,12.10944,3.53192,12.614,-7.66,0.57,7.681178295,1.06944,2.38192,2.610985408,12.10944,3.53192,12.614,-11.04,-1.15,11.09973423
24/10/2020 14:30,6.06088,4.44984,7.518998763,12.65088,3.68984,13.178,-6.59,0.76,6.63367922,2.84088,2.74984,3.953760134,12.65088,3.68984,13.178,-9.81,-0.94,9.854932775
24/10/2020 15:00,2.73336,4.80348,5.526723894,10.50336,3.06348,10.941,-7.77,1.74,7.962443092,-0.59664,1.77348,1.871152212,10.50336,3.06348,10.941,-11.1,-1.29,11.17470805
24/10/2020 15:30,-0.17472,3.45154,3.455959411,9.12528,2.66154,9.5055,-9.3,0.79,9.333493451,-3.53472,2.45154,4.301661754,9.12528,2.66154,9.5055,-12.66,-0.21,12.66174159
24/10/2020 16:00,1.4636,1.6948,2.239301677,9.9936,2.9148,10.41,-8.53,-1.22,8.616803352,-1.6864,4.7548,5.045004262,9.9936,2.9148,10.41,-11.68,1.84,11.8240433
24/10/2020 16:30,-3.89496,1.00022,4.021337271,7.47504,2.18022,7.7865,-11.37,-1.18,11.43106732,-7.23496,4.02022,8.276884381,7.47504,2.18022,7.7865,-14.71,1.84,14.82463153
24/10/2020 17:00,-0.1372,1.5229,1.529067772,9.9528,2.9029,10.3675,-10.09,-1.38,10.18393342,-3.4972,4.7829,5.925077236,9.9528,2.9029,10.3675,-13.45,1.88,13.58075477
24/10/2020 17:30,0.87832,3.84326,3.942346186,10.70832,3.12326,11.1545,-9.83,0.72,9.85633299,-2.79168,2.69326,3.879062599,10.70832,3.12326,11.1545,-13.5,-0.43,13.50684641
24/10/2020 18:00,3.13592,4.41506,5.415417717,12.32592,3.59506,12.8395,-9.19,0.82,9.226510716,0.07592,3.19506,3.195961866,12.32592,3.59506,12.8395,-12.25,-0.4,12.25652887
24/10/2020 18:30,3.6936,4.5173,5.835124699,12.8136,3.7373,13.3475,-9.12,0.78,9.153294489,0.6936,3.3873,3.457583296,12.8136,3.7373,13.3475,-12.12,-0.35,12.12505258
24/10/2020 19:00,3.92424,4.59332,6.041378005,12.83424,3.74332,13.369,-8.91,0.85,8.950452503,1.04424,3.39332,3.550360235,12.83424,3.74332,13.369,-11.79,-0.35,11.79519394
24/10/2020 19:30,3.67408,4.71244,5.975445975,12.69408,3.70244,13.223,-9.02,1.01,9.07637042,0.82408,3.35244,3.452240113,12.69408,3.70244,13.223,-11.87,-0.35,11.87515895
24/10/2020 20:00,2.20552,4.43536,4.953457055,10.95552,3.19536,11.412,-8.75,1.24,8.837426096,-1.12448,2.84536,3.059498129,10.95552,3.19536,11.412,-12.08,-0.35,12.0850693
24/10/2020 20:30,-0.75296,3.62372,3.70112083,8.92704,2.60372,9.299,-9.68,1.02,9.733591321,-4.60296,2.25372,5.125084838,8.92704,2.60372,9.299,-13.53,-0.35,13.53452622
24/10/2020 21:00,-2.46624,3.27568,4.100295014,7.73376,2.25568,8.056,-10.2,1.02,10.25087313,-6.31624,1.93568,6.606189885,7.73376,2.25568,8.056,-14.05,-0.32,14.05364366
24/10/2020 21:30,-2.376,3.4195,4.163935188,7.644,2.2295,7.9625,-10.02,1.19,10.09041625,-6.056,1.9395,6.358993336,7.644,2.2295,7.9625,-13.7,-0.29,13.703069
24/10/2020 22:00,-1.12496,4.18522,4.333774504,8.07504,2.35522,8.4115,-9.2,1.83,9.380239869,-4.44496,1.79522,4.793796434,8.07504,2.35522,8.4115,-12.52,-0.56,12.5325177
24/10/2020 22:30,-1.04224,3.77018,3.911588098,7.81776,2.28018,8.1435,-8.86,1.49,8.984414283,-4.36224,2.43018,4.993487023,7.81776,2.28018,8.1435,-12.18,0.15,12.18092361
24/10/2020 23:00,-1.3124,1.5893,2.061132759,7.4376,2.1693,7.7475,-8.75,-0.58,8.769201788,-4.3724,5.4493,6.986612359,7.4376,2.1693,7.7475,-11.81,3.28,12.2570184
24/10/2020 23:30,0.30976,3.29868,3.313191965,7.94976,2.31868,8.281,-7.64,0.98,7.702596965,-2.55024,3.93868,4.692219539,7.94976,2.31868,8.281,-10.5,1.62,10.62423644
25/10/2020 00:00,1.65096,3.93528,4.267563427,8.28096,2.41528,8.626,-6.63,1.52,6.802007057,-1.22904,3.16528,3.395517162,8.28096,2.41528,8.626,-9.51,0.75,9.53952829
25/10/2020 00:30,1.15208,3.68394,3.859883709,8.00208,2.33394,8.3355,-6.85,1.35,6.981761955,-1.50792,3.20394,3.541052704,8.00208,2.33394,8.3355,-9.51,0.87,9.549712038
25/10/2020 01:00,1.19696,3.75828,3.944284701,7.77696,2.26828,8.101,-6.58,1.49,6.746591732,-1.57304,2.92828,3.324045517,7.77696,2.26828,8.101,-9.35,0.66,9.373265173
25/10/2020 01:30,1.16688,3.92284,4.092710911,7.58688,2.21284,7.903,-6.42,1.71,6.643831726,-1.55312,2.80284,3.20438665,7.58688,2.21284,7.903,-9.14,0.59,9.159022874
25/10/2020 02:00,2.496,4.3105,4.98100655,8.916,2.6005,9.2875,-6.42,1.71,6.643831726,-0.224,3.1905,3.198353678,8.916,2.6005,9.2875,-9.14,0.59,9.159022874
25/10/2020 02:30,1.3816,4.0438,4.273305161,8.0016,2.3338,8.335,-6.62,1.71,6.837287474,-1.2784,2.9238,3.19106769,8.0016,2.3338,8.335,-9.28,0.59,9.298736473
25/10/2020 03:00,0.94624,3.89932,4.012488829,7.50624,2.18932,7.819,-6.56,1.71,6.779210869,-1.53376,2.82932,3.218302565,7.50624,2.18932,7.819,-9.04,0.64,9.062626551
25/10/2020 03:30,1.36944,4.15692,4.376682511,7.66944,2.23692,7.989,-6.3,1.92,6.586076222,-1.17056,3.07692,3.292058232,7.66944,2.23692,7.989,-8.84,0.84,8.879819818
25/10/2020 04:00,0.87056,4.19308,4.28249864,7.45056,2.17308,7.761,-6.58,2.02,6.883080706,-1.67944,3.10308,3.5284025,7.45056,2.17308,7.761,-9.13,0.93,9.177243595
25/10/2020 04:30,1.3572,4.1746,4.389678462,7.3872,2.1546,7.695,-6.03,2.02,6.359347451,-1.1428,3.0846,3.28949069,7.3872,2.1546,7.695,-8.53,0.93,8.580547768
25/10/2020 05:00,1.62984,2.03162,2.604584084,6.99984,2.04162,7.2915,-5.37,-0.01,5.370009311,-0.53016,4.96162,4.989863991,6.99984,2.04162,7.2915,-7.53,2.92,8.076341994
25/10/2020 05:30,1.94992,0.74456,2.087236834,7.48992,2.18456,7.802,-5.54,-1.44,5.724089447,0.16992,6.41456,6.416810173,7.48992,2.18456,7.802,-7.32,4.23,8.454306595
25/10/2020 06:00,1.842,1.196,2.196219479,8.592,2.506,8.95,-6.75,-1.31,6.875943572,-0.248,6.476,6.480746871,8.592,2.506,8.95,-8.84,3.97,9.690536621
25/10/2020 06:30,2.1828,1.0954,2.442236066,8.9328,2.6054,9.305,-6.75,-1.51,6.916834536,-0.0872,6.3054,6.306002934,8.9328,2.6054,9.305,-9.02,3.7,9.749379467
25/10/2020 07:00,-0.3264,0.4523,0.557774372,7.4136,2.1623,7.7225,-7.74,-1.71,7.92664494,-2.2664,5.7023,6.136187273,7.4136,2.1623,7.7225,-9.68,3.54,10.30698792
25/10/2020 07:30,-0.2096,0.9922,1.014097135,8.2704,2.4122,8.615,-8.48,-1.42,8.598069551,-2.3396,5.1822,5.685853058,8.2704,2.4122,8.615,-10.61,2.77,10.96562812
25/10/2020 08:00,0.87136,0.69748,1.11613019,7.91136,2.30748,8.241,-7.04,-1.61,7.221751865,-0.74864,4.61748,4.677775476,7.91136,2.30748,8.241,-8.66,2.31,8.962795323
25/10/2020 08:30,5.27808,2.68194,5.920382644,7.85808,2.29194,8.1855,-2.58,0.39,2.609310254,2.62808,1.50194,3.026983358,7.85808,2.29194,8.1855,-5.23,-0.79,5.28932888
25/10/2020 09:00,5.2856,3.5708,6.378728713,9.9456,2.9008,10.36,-4.66,0.67,4.707918861,3.3156,1.5608,3.664600933,9.9456,2.9008,10.36,-6.63,-1.34,6.764059432
25/10/2020 09:30,8.10408,4.84744,9.443187343,15.21408,4.43744,15.848,-7.11,0.41,7.121811567,4.78408,3.20744,5.759782357,15.21408,4.43744,15.848,-10.43,-1.23,10.50227594
25/10/2020 10:00,7.90752,4.91636,9.311254921,14.86752,4.33636,15.487,-6.96,0.58,6.984124856,5.52752,2.83636,6.2127623,14.86752,4.33636,15.487,-9.34,-1.5,9.45968287
25/10/2020 10:30,11.46088,2.89484,11.82082353,12.05088,3.51484,12.553,-0.59,-0.62,0.855862138,9.79088,1.62484,9.924788975,12.05088,3.51484,12.553,-2.26,-1.89,2.946133059
25/10/2020 11:00,14.46224,0.74232,14.48127842,12.52224,3.65232,13.044,1.94,-2.91,3.497384737,12.77224,3.90232,13.35508203,12.52224,3.65232,13.044,0.25,0.25,0.353553391
25/10/2020 11:30,25.30168,4.82424,25.75749022,19.59168,5.71424,20.408,5.71,-0.89,5.77894454,23.46168,2.98424,23.6507107,19.59168,5.71424,20.408,3.87,-2.73,4.73601098
25/10/2020 12:00,27.0824,5.4407,27.62349736,21.8424,6.3707,22.7525,5.24,-0.93,5.321888762,25.0524,3.6107,25.31126034,21.8424,6.3707,22.7525,3.21,-2.76,4.233402887
25/10/2020 12:30,28.92976,6.71118,29.69799573,25.40976,7.41118,26.4685,3.52,-0.7,3.588927416,26.20976,4.91118,26.66591848,25.40976,7.41118,26.4685,0.8,-2.5,2.62488095
25/10/2020 13:00,25.65848,6.83664,26.55366721,25.42848,7.41664,26.488,0.23,-0.58,0.6239391,22.17848,5.13664,22.76554514,25.42848,7.41664,26.488,-3.25,-2.28,3.97
25/10/2020 13:30,20.93072,6.39646,21.88629115,23.61072,6.88646,24.5945,-2.68,-0.49,2.724426545,17.89072,5.09646,18.60246668,23.61072,6.88646,24.5945,-5.72,-1.79,5.993538187
25/10/2020 14:00,22.1216,5.5563,22.80871886,20.4216,5.9563,21.2725,1.7,-0.4,1.74642492,18.9216,3.9663,19.3328343,20.4216,5.9563,21.2725,-1.5,-1.99,2.492007223
25/10/2020 14:30,14.618,4.7965,15.38480862,17.028,4.9665,17.7375,-2.41,-0.17,2.415988411,11.508,3.3165,11.97636156,17.028,4.9665,17.7375,-5.52,-1.65,5.761327972
25/10/2020 15:00,16.4296,7.4403,18.03579275,21.1896,6.1803,22.0725,-4.76,1.26,4.923941511,13.1896,4.4203,13.91059309,21.1896,6.1803,22.0725,-8,-1.76,8.191312471
25/10/2020 15:30,9.48608,6.51844,11.50981207,16.96608,4.94844,17.673,-7.48,1.57,7.642990253,5.78608,3.46844,6.746020886,16.96608,4.94844,17.673,-11.18,-1.48,11.27753519
25/10/2020 16:00,3.41048,5.03014,6.0773088,14.16048,4.13014,14.7505,-10.75,0.9,10.78760863,-0.42952,3.28014,3.308142356,14.16048,4.13014,14.7505,-14.59,-0.85,14.61473914
25/10/2020 16:30,-1.45056,3.71192,3.985282223,10.66944,3.11192,11.114,-12.12,0.6,12.1348424,-4.84056,2.55192,5.472048684,10.66944,3.11192,11.114,-15.51,-0.56,15.52010631
25/10/2020 17:00,-5.06872,2.88704,5.833260015,7.84128,2.28704,8.168,-12.91,0.6,12.92393516,-8.42872,1.72704,8.603835656,7.84128,2.28704,8.168,-16.27,-0.56,16.27963452
25/10/2020 17:30,-6.66512,2.91434,7.274421094,7.45488,2.17434,7.7655,-14.12,0.74,14.13937764,-9.98512,1.48434,10.09484456,7.45488,2.17434,7.7655,-17.44,-0.69,17.45364432
25/10/2020 18:00,-6.7392,3.0669,7.404234751,7.8408,2.2869,8.1675,-14.58,0.78,14.60084929,-10.0292,1.6869,10.17007789,7.8408,2.2869,8.1675,-17.87,-0.6,17.88006991
25/10/2020 18:30,-6.04656,3.11392,6.801278233,7.69344,2.24392,8.014,-13.74,0.87,13.76751612,-9.58656,1.72392,9.74033022,7.69344,2.24392,8.014,-17.28,-0.52,17.2878223
25/10/2020 19:00,-6.3468,2.9226,6.987378693,7.2432,2.1126,7.545,-13.59,0.81,13.61411767,-10.7268,1.5926,10.84438163,7.2432,2.1126,7.545,-17.97,-0.52,17.97752208
25/10/2020 19:30,-4.9524,3.0643,5.823761692,7.5576,2.2043,7.8725,-12.51,0.86,12.53952551,-9.3024,1.8143,9.477675361,7.5576,2.2043,7.8725,-16.86,-0.39,16.86451007
25/10/2020 20:00,-5.46672,2.94054,6.207399057,6.17328,1.80054,6.4305,-11.64,1.14,11.69569151,-9.75672,1.27054,9.839098386,6.17328,1.80054,6.4305,-15.93,-0.53,15.93881426
25/10/2020 20:30,-4.73888,3.07866,5.651117681,6.44112,1.87866,6.7095,-11.18,1.2,11.24421629,-9.01888,1.26866,9.107672296,6.44112,1.87866,6.7095,-15.46,-0.61,15.4720296
25/10/2020 21:00,-4.0736,3.1077,5.123672145,6.7464,1.9677,7.0275,-10.82,1.14,10.87988971,-8.1536,1.3577,8.265866092,6.7464,1.9677,7.0275,-14.9,-0.61,14.91248135
25/10/2020 21:30,-2.84784,3.73688,4.698347028,6.81216,1.98688,7.096,-9.66,1.75,9.817234845,-6.84784,1.26688,6.964043193,6.81216,1.98688,7.096,-13.66,-0.72,13.67896195
25/10/2020 22:00,-2.40024,0.78618,2.525713968,6.80976,1.98618,7.0935,-9.21,-1.2,9.287846898,-5.68024,4.59618,7.306845903,6.80976,1.98618,7.0935,-12.49,2.61,12.7597884
25/10/2020 22:30,-1.07424,1.54918,1.885192364,7.74576,2.25918,8.0685,-8.82,-0.71,8.848530952,-4.25424,4.78918,6.405841323,7.74576,2.25918,8.0685,-12,2.53,12.26380447
25/10/2020 23:00,-1.3476,2.3282,2.690081969,7.7424,2.2582,8.065,-9.09,0.07,9.090269523,-4.4776,4.1682,6.117417184,7.7424,2.2582,8.065,-12.22,1.91,12.36836691
25/10/2020 23:30,-0.13776,3.63232,3.634931416,7.24224,2.11232,7.544,-7.38,1.52,7.534905441,-3.31776,2.51232,4.16164429,7.24224,2.11232,7.544,-10.56,0.4,10.56757304
26/10/2020 00:00,0.66,3.4775,3.539577129,6.3,1.8375,6.5625,-5.64,1.64,5.873601961,-2.34,2.4975,3.422441563,6.3,1.8375,6.5625,-8.64,0.66,8.665171666
26/10/2020 00:30,2.46272,4.43246,5.070669724,8.44272,2.46246,8.7945,-5.98,1.97,6.296133734,-0.30728,2.13246,2.15448524,8.44272,2.46246,8.7945,-8.75,-0.33,8.756220646
26/10/2020 01:00,1.27656,4.38858,4.570474795,7.84656,2.28858,8.1735,-6.57,2.1,6.897456053,-1.50344,2.28858,2.738234879,7.84656,2.28858,8.1735,-9.35,0,9.35
26/10/2020 01:30,1.02984,4.38662,4.505885645,7.59984,2.21662,7.9165,-6.57,2.17,6.919089535,-1.92016,2.53662,3.181423494,7.59984,2.21662,7.9165,-9.52,0.32,9.525376633
26/10/2020 02:00,1.98312,4.51966,4.935594336,7.95312,2.31966,8.2845,-5.97,2.2,6.362460216,-0.95688,1.98966,2.207796696,7.95312,2.31966,8.2845,-8.91,-0.33,8.916109017
26/10/2020 02:30,1.44864,4.06252,4.313076234,7.68864,2.24252,8.009,-6.24,1.82,6.5,-1.33136,2.63252,2.950030678,7.68864,2.24252,8.009,-9.02,0.39,9.028427327
26/10/2020 03:00,1.68416,4.16038,4.488335621,7.78416,2.27038,8.1085,-6.1,1.89,6.386086439,-1.09584,2.70038,2.914261047,7.78416,2.27038,8.1085,-8.88,0.43,8.89040494
26/10/2020 03:30,3.05952,4.33986,5.309900889,8.63952,2.51986,8.9995,-5.58,1.82,5.869310011,0.60952,2.89986,2.963225042,8.63952,2.51986,8.9995,-8.03,0.38,8.038986254
26/10/2020 04:00,2.29848,4.43164,4.992238316,8.02848,2.34164,8.363,-5.73,2.09,6.09926225,-0.45152,2.72164,2.758839357,8.02848,2.34164,8.363,-8.48,0.38,8.488509881
26/10/2020 04:30,2.1688,4.3559,4.86595913,7.7688,2.2659,8.0925,-5.6,2.09,5.977298721,-0.7112,2.8159,2.904324061,7.7688,2.2659,8.0925,-8.48,0.55,8.497817367
26/10/2020 05:00,1.6424,4.9732,5.237384462,7.6224,2.2232,7.94,-5.98,2.75,6.58201337,-1.0876,2.9332,3.128343971,7.6224,2.2232,7.94,-8.71,0.71,8.73889009
26/10/2020 05:30,0.75032,4.39676,4.460322701,7.60032,2.21676,7.917,-6.85,2.18,7.188525579,-2.40968,2.61676,3.557244805,7.60032,2.21676,7.917,-10.01,0.4,10.01798882
26/10/2020 06:00,0.4564,4.3577,4.381535148,7.4664,2.1777,7.7775,-7.01,2.18,7.341151136,-2.8636,2.5277,3.819616767,7.4664,2.1777,7.7775,-10.33,0.35,10.33592763
26/10/2020 06:30,-0.98048,3.38736,3.52640735,7.49952,2.18736,7.812,-8.48,1.2,8.564484806,-4.63048,1.91736,5.011747639,7.49952,2.18736,7.812,-12.13,-0.27,12.13300457
26/10/2020 07:00,-1.68568,3.26376,3.673369897,7.62432,2.22376,7.942,-9.31,1.04,9.367907984,-5.85568,1.05376,5.949739356,7.62432,2.22376,7.942,-13.48,-1.17,13.53067995
26/10/2020 07:30,-0.96704,1.42378,1.721137952,8.41296,2.45378,8.7635,-9.38,-1.03,9.436381722,-5.32704,2.29378,5.799894986,8.41296,2.45378,8.7635,-13.74,-0.16,13.74093156
26/10/2020 08:00,-0.83392,3.83844,3.927982205,8.80608,2.56844,9.173,-9.64,1.27,9.723296766,-5.86392,-0.65156,5.900007475,8.80608,2.56844,9.173,-14.67,-3.22,15.01923101
26/10/2020 08:30,-1.00656,3.39892,3.544830066,9.25344,2.69892,9.639,-10.26,0.7,10.28385142,-6.09656,-0.63108,6.129135812,9.25344,2.69892,9.639,-15.35,-3.33,15.70704937
26/10/2020 09:00,3.20336,3.83098,4.993788447,11.52336,3.36098,12.0035,-8.32,0.47,8.333264666,-1.67664,-0.40902,1.72580968,11.52336,3.36098,12.0035,-13.2,-3.77,13.72781483
26/10/2020 09:30,13.05256,5.70908,14.24650543,16.76256,4.88908,17.461,-3.71,0.82,3.799539446,9.72256,0.34908,9.728824687,16.76256,4.88908,17.461,-7.04,-4.54,8.37694455
26/10/2020 10:00,7.36352,5.13186,8.975378201,13.82352,4.03186,14.3995,-6.46,1.1,6.552984053,3.06352,-0.74814,3.153548517,13.82352,4.03186,14.3995,-10.76,-4.78,11.77395431
26/10/2020 10:30,4.67152,4.77836,6.682501283,12.61152,3.67836,13.137,-7.94,1.1,8.01583433,0.23152,-1.07164,1.096363899,12.61152,3.67836,13.137,-12.38,-4.75,13.2599736
26/10/2020 11:00,11.59704,5.54122,12.85287734,16.18704,4.72122,16.8615,-4.59,0.82,4.662670908,7.37704,-0.43878,7.390077608,16.18704,4.72122,16.8615,-8.81,-5.16,10.20988247
26/10/2020 11:30,10.25944,5.29192,11.54385232,15.46944,4.51192,16.114,-5.21,0.78,5.268064161,6.12944,-0.64808,6.163606282,15.46944,4.51192,16.114,-9.34,-5.16,10.67057637
26/10/2020 12:00,9.85584,1.87962,10.03347165,15.73584,4.58962,16.3915,-5.88,-2.71,6.474449784,6.18584,2.66962,6.737320495,15.73584,4.58962,16.3915,-9.55,-1.92,9.741093368
26/10/2020 12:30,-0.53896,1.03822,1.16977718,10.45104,3.04822,10.8865,-10.99,-2.01,11.17229609,-4.89896,1.57822,5.146900762,10.45104,3.04822,10.8865,-15.35,-1.47,15.42022698
26/10/2020 13:00,-1.93896,0.77322,2.087447017,9.37104,2.73322,9.7615,-11.31,-1.96,11.4785757,-6.15896,1.15322,6.265995902,9.37104,2.73322,9.7615,-15.53,-1.58,15.61016656
26/10/2020 13:30,5.88664,1.77902,6.14958882,13.43664,3.91902,13.9965,-7.55,-2.14,7.84742633,2.18664,2.22902,3.122486934,13.43664,3.91902,13.9965,-11.25,-1.69,11.3762296
26/10/2020 14:00,10.15328,2.47804,10.45130504,15.35328,4.47804,15.993,-5.2,-2,5.571355311,6.57328,2.85804,7.167733435,15.35328,4.47804,15.993,-8.78,-1.62,8.928202507
26/10/2020 14:30,3.56032,1.62926,3.915401212,11.62032,3.38926,12.1045,-8.06,-1.76,8.249921212,-0.24968,2.07926,2.094197281,11.62032,3.38926,12.1045,-11.87,-1.31,11.9420685
26/10/2020 15:00,5.73952,2.04236,6.0920706,12.89952,3.76236,13.437,-7.16,-1.72,7.363694725,1.94952,2.51236,3.180028459,12.89952,3.76236,13.437,-10.95,-1.25,11.0211161
26/10/2020 15:30,-1.20688,1.23466,1.726541239,9.51312,2.77466,9.9095,-10.72,-1.54,10.83005078,-5.11688,1.77466,5.415891344,9.51312,2.77466,9.9095,-14.63,-1,14.66413652
26/10/2020 16:00,-1.592,1.3365,2.078628454,9.348,2.7265,9.7375,-10.94,-1.39,11.02795085,-5.512,1.9265,5.83896791,9.348,2.7265,9.7375,-14.86,-0.8,14.88151874
26/10/2020 16:30,-2.38432,3.81374,4.497732167,9.23568,2.69374,9.6205,-11.62,1.12,11.67385112,-5.94432,0.51374,5.966478781,9.23568,2.69374,9.6205,-15.18,-2.18,15.33573604
26/10/2020 17:00,-7.74448,2.27286,8.071112876,7.17552,2.09286,7.4745,-14.92,0.18,14.92108575,-10.89448,0.64286,10.91343042,7.17552,2.09286,7.4745,-18.07,-1.45,18.12808319
26/10/2020 17:30,-8.90328,3.22446,9.469188827,7.14672,2.08446,7.4445,-16.05,1.14,16.09043505,-12.31328,-0.42554,12.32063102,7.14672,2.08446,7.4445,-19.46,-2.51,19.62120537
26/10/2020 18:00,-9.15192,3.73194,9.883573031,7.13808,2.08194,7.4355,-16.29,1.65,16.3733503,-12.32192,-0.18806,12.32335502,7.13808,2.08194,7.4355,-19.46,-2.27,19.59194988
26/10/2020 18:30,-8.54272,2.95004,9.037743136,7.33728,2.14004,7.643,-15.88,0.81,15.90064464,-11.45272,0.66004,11.47172385,7.33728,2.14004,7.643,-18.79,-1.48,18.8481962
26/10/2020 19:00,-6.18712,3.72084,7.219771755,8.16288,2.38084,8.503,-14.35,1.34,14.41242866,-9.24712,0.60084,9.266619502,8.16288,2.38084,8.503,-17.41,-1.78,17.50075713
26/10/2020 19:30,-8.0588,2.5466,8.451593282,6.5712,1.9166,6.845,-14.63,0.63,14.64355831,-11.3288,0.8666,11.36189707,6.5712,1.9166,6.845,-17.9,-1.05,17.93076964
26/10/2020 20:00,-4.84848,3.28836,5.858418712,7.57152,2.20836,7.887,-12.42,1.08,12.46686809,-8.81848,1.18836,8.898190209,7.57152,2.20836,7.887,-16.39,-1.02,16.42170819
26/10/2020 20:30,-4.64368,2.53726,5.291639845,7.63632,2.22726,7.9545,-12.28,0.31,12.28391224,-8.66368,1.82726,8.854277511,7.63632,2.22726,7.9545,-16.3,-0.4,16.30490724
26/10/2020 21:00,-2.71688,3.32966,4.297449552,8.43312,2.45966,8.7845,-11.15,0.87,11.1838902,-6.64688,1.42966,6.798892664,8.43312,2.45966,8.7845,-15.08,-1.03,15.1151348
26/10/2020 21:30,-0.09544,3.62758,3.628835275,9.45456,2.75758,9.8485,-9.55,0.87,9.589546392,-3.85544,1.75758,4.237157662,9.45456,2.75758,9.8485,-13.31,-1,13.34751288
26/10/2020 22:00,0.38504,3.05272,3.076906758,9.33504,2.72272,9.724,-8.95,0.33,8.956081733,-3.27496,3.04272,4.470291713,9.33504,2.72272,9.724,-12.61,0.32,12.61405962
26/10/2020 22:30,0.3152,3.0536,3.069824751,8.7552,2.5536,9.12,-8.44,0.5,8.454797455,-3.0948,2.9436,4.271131934,8.7552,2.5536,9.12,-11.85,0.39,11.85641598
26/10/2020 23:00,0.78392,4.76406,4.828125749,8.65392,2.52406,9.0145,-7.87,2.24,8.182572945,-2.58608,1.12406,2.819808619,8.65392,2.52406,9.0145,-11.24,-1.4,11.32685305
26/10/2020 23:30,2.29296,3.32878,4.04208385,9.25296,2.69878,9.6385,-6.96,0.63,6.988454765,-0.28704,3.29878,3.311244698,9.25296,2.69878,9.6385,-9.54,0.6,9.558849303
27/10/2020 00:00,3.92088,3.97484,5.583247532,9.65088,2.81484,10.053,-5.73,1.16,5.846238107,1.14088,3.50484,3.685852764,9.65088,2.81484,10.053,-8.51,0.69,8.537927149
27/10/2020 00:30,2.21152,3.70086,4.311285823,8.71152,2.54086,9.0745,-6.5,1.16,6.602696419,-0.36848,3.23086,3.251804707,8.71152,2.54086,9.0745,-9.08,0.69,9.106179221
27/10/2020 01:00,1.61696,3.34578,3.71601984,8.31696,2.42578,8.6635,-6.7,0.92,6.762869214,-1.11304,3.43578,3.611570607,8.31696,2.42578,8.6635,-9.43,1.01,9.483933783
27/10/2020 01:30,1.28168,3.66174,3.879567431,8.13168,2.37174,8.4705,-6.85,1.29,6.970408883,-1.53832,3.25174,3.59725471,8.13168,2.37174,8.4705,-9.67,0.88,9.709958805
27/10/2020 02:00,2.13832,4.49076,4.973865479,8.36832,2.44076,8.717,-6.23,2.05,6.558612658,-0.61168,2.77076,2.837474828,8.36832,2.44076,8.717,-8.98,0.33,8.986061429
27/10/2020 02:30,2.664,4.4645,5.19890914,8.484,2.4745,8.8375,-5.82,1.99,6.150812954,-0.046,2.8045,2.804877225,8.484,2.4745,8.8375,-8.53,0.33,8.536380966
27/10/2020 03:00,1.44656,4.26108,4.499926511,7.78656,2.27108,8.111,-6.34,1.99,6.644975545,-1.22344,2.60108,2.874443007,7.78656,2.27108,8.111,-9.01,0.33,9.01604126
27/10/2020 03:30,2.7064,4.5927,5.330806154,8.3064,2.4227,8.6525,-5.6,2.17,6.005738922,0.0164,2.7927,2.792748154,8.3064,2.4227,8.6525,-8.29,0.37,8.298252828
27/10/2020 04:00,1.95552,4.47286,4.881652901,7.89552,2.30286,8.2245,-5.94,2.17,6.323962365,-0.80448,2.67286,2.791302321,7.89552,2.30286,8.2245,-8.7,0.37,8.707864262
27/10/2020 04:30,2.05152,4.14086,4.621196366,7.99152,2.33086,8.3245,-5.94,1.81,6.209645723,-0.55848,3.01086,3.062217799,7.99152,2.33086,8.3245,-8.55,0.68,8.576998309
27/10/2020 05:00,2.54576,4.43668,5.115175794,8.28576,2.41668,8.631,-5.74,2.02,6.085063681,-0.15424,2.88668,2.89079771,8.28576,2.41668,8.631,-8.44,0.47,8.453076363
27/10/2020 05:30,1.38304,4.38922,4.601961739,8.12304,2.36922,8.4615,-6.74,2.02,7.036192152,-1.44696,2.70922,3.071411117,8.12304,2.36922,8.4615,-9.57,0.34,9.576037803
27/10/2020 06:00,-0.22064,3.42898,3.436071281,7.29936,2.12898,7.6035,-7.52,1.3,7.631539818,-3.21064,3.13898,4.490145282,7.29936,2.12898,7.6035,-10.51,1.01,10.55841844
27/10/2020 06:30,-1.41408,1.02506,1.746530919,7.76592,2.26506,8.0895,-9.18,-1.24,9.263368718,-4.51408,4.02506,6.047977038,7.76592,2.26506,8.0895,-12.28,1.76,12.40548266
27/10/2020 07:00,-4.73928,0.95146,4.833844334,6.45072,1.88146,6.7195,-11.19,-0.93,11.22857961,-8.15928,2.51146,8.537053441,6.45072,1.88146,6.7195,-14.61,0.63,14.62357685
27/10/2020 07:30,-4.57752,0.88864,4.662978705,6.85248,1.99864,7.138,-11.43,-1.11,11.48377116,-8.44752,0.99864,8.50634328,6.85248,1.99864,7.138,-15.3,-1,15.33264491
27/10/2020 08:00,-5.3956,0.4892,5.417731629,6.8544,1.9992,7.14,-12.25,-1.51,12.34271445,-9.3456,1.3492,9.44248802,6.8544,1.9992,7.14,-16.2,-0.65,16.21303488
27/10/2020 08:30,-5.9464,2.4598,6.435082672,6.9936,2.0398,7.285,-12.94,0.42,12.94681428,-9.5564,-0.5502,9.572225499,6.9936,2.0398,7.285,-16.55,-2.59,16.75143576
27/10/2020 09:00,-4.55032,2.49074,5.187407623,8.53968,2.49074,8.8955,-13.09,0,13.09,-7.75032,-0.09926,7.750955596,8.53968,2.49074,8.8955,-16.29,-2.59,16.49461124
27/10/2020 09:30,-2.23776,3.67732,4.304677944,10.00224,2.91732,10.419,-12.24,0.76,12.26357207,-5.14776,0.21732,5.152345194,10.00224,2.91732,10.419,-15.15,-2.7,15.3887134
27/10/2020 10:00,0.21168,4.30174,4.306945025,11.25168,3.28174,11.7205,-11.04,1.02,11.08701944,-3.06832,-0.65826,3.13813541,11.25168,3.28174,11.7205,-14.32,-3.94,14.85213789
27/10/2020 10:30,-0.38632,3.98524,4.003920704,10.78368,3.14524,11.233,-11.17,0.84,11.20154007,-3.84632,-0.61476,3.895138945,10.78368,3.14524,11.233,-14.63,-3.76,15.10544604
27/10/2020 11:00,-2.57024,2.02118,3.269755687,9.80976,2.86118,10.2185,-12.38,-0.84,12.40846485,-5.90024,0.22118,5.904384189,9.80976,2.86118,10.2185,-15.71,-2.64,15.93027621
27/10/2020 11:30,-2.71328,0.58946,2.776571888,9.66672,2.81946,10.0695,-12.38,-2.23,12.57924084,-6.75328,1.34946,6.886786845,9.66672,2.81946,10.0695,-16.42,-1.47,16.48566953
27/10/2020 12:00,-4.0492,0.3369,4.063191141,9.0408,2.6369,9.4175,-13.09,-2.3,13.2905267,-8.4592,1.2569,8.552067718,9.0408,2.6369,9.4175,-17.5,-1.38,17.5543271
27/10/2020 12:30,-3.58888,0.59366,3.63764922,9.44112,2.75366,9.8345,-13.03,-2.16,13.20781965,-7.81888,1.71366,8.004468443,9.44112,2.75366,9.8345,-17.26,-1.04,17.29130417
27/10/2020 13:00,-2.72088,0.68266,2.805211694,9.84912,2.87266,10.2595,-12.57,-2.19,12.75934951,-6.88088,2.11266,7.197905379,9.84912,2.87266,10.2595,-16.73,-0.76,16.74725351
27/10/2020 13:30,-4.31344,3.20858,5.375941801,8.80656,2.56858,9.1735,-13.12,0.64,13.13560048,-8.67344,-0.58142,8.692905766,8.80656,2.56858,9.1735,-17.48,-3.15,17.7615568
27/10/2020 14:00,-5.46968,3.60426,6.550426662,8.14032,2.37426,8.4795,-13.61,1.23,13.66546743,-9.73968,-1.55574,9.863148252,8.14032,2.37426,8.4795,-17.88,-3.93,18.30681021
27/10/2020 14:30,-4.14328,4.09446,5.825064107,8.34672,2.43446,8.6945,-12.49,1.66,12.59982936,-8.78328,-1.23554,8.869755727,8.34672,2.43446,8.6945,-17.13,-3.67,17.51872712
27/10/2020 15:00,-4.0828,4.1121,5.794706399,8.4072,2.4521,8.7575,-12.49,1.66,12.59982936,-8.6528,-1.2179,8.738090652,8.4072,2.4521,8.7575,-17.06,-3.67,17.45028653
27/10/2020 15:30,-2.77456,4.34492,5.155241313,9.20544,2.68492,9.589,-11.98,1.66,12.09446154,-7.25456,-0.98508,7.32113539,9.20544,2.68492,9.589,-16.46,-3.67,16.86417801
27/10/2020 16:00,-0.16504,4.71728,4.720166184,10.82496,3.15728,11.276,-10.99,1.56,11.10016667,-4.44504,-0.46272,4.46905923,10.82496,3.15728,11.276,-15.27,-3.62,15.69322465
27/10/2020 16:30,-4.9088,3.7991,6.207211794,8.6712,2.5291,9.0325,-13.58,1.27,13.63925584,-9.0488,-0.4109,9.058124544,8.6712,2.5291,9.0325,-17.72,-2.94,17.96223817
27/10/2020 17:00,-5.52568,4.09876,6.879896293,8.70432,2.53876,9.067,-14.23,1.56,14.3152541,-9.89568,-0.10124,9.896197866,8.70432,2.53876,9.067,-18.6,-2.64,18.78642063
27/10/2020 17:30,-5.13032,4.27824,6.680083892,9.31968,2.71824,9.708,-14.45,1.56,14.53396367,-9.40032,0.11824,9.401063599,9.31968,2.71824,9.708,-18.72,-2.6,18.89969312
27/10/2020 18:00,-6.61128,3.99296,7.723519457,8.47872,2.47296,8.832,-15.09,1.52,15.1663608,-10.55128,0.19296,10.55304426,8.47872,2.47296,8.832,-19.03,-2.28,19.16609767
27/10/2020 18:30,-6.18584,1.35038,6.331519774,8.74416,2.55038,9.1085,-14.93,-1.2,14.97814742,-8.95584,3.29038,9.541156673,8.74416,2.55038,9.1085,-17.7,0.74,17.71546217
27/10/2020 19:00,-6.35128,1.34796,6.492746245,7.87872,2.29796,8.207,-14.23,-0.95,14.26167592,-10.05128,2.89796,10.46070752,7.87872,2.29796,8.207,-17.93,0.6,17.94003623
27/10/2020 19:30,-6.69832,1.23174,6.810629505,7.17168,2.09174,7.4705,-13.87,-0.86,13.89663628,-10.80832,2.97174,11.20941657,7.17168,2.09174,7.4705,-17.98,0.88,18.00152216
27/10/2020 20:00,-5.01472,1.48154,5.228993923,7.68528,2.24154,8.0055,-12.7,-0.76,12.72271984,-9.05472,3.25154,9.620835029,7.68528,2.24154,8.0055,-16.74,1.01,16.77044126
27/10/2020 20:30,-3.26632,1.58774,3.631771558,8.56368,2.49774,8.9205,-11.83,-0.91,11.86494838,-7.24632,3.35774,7.98646176,8.56368,2.49774,8.9205,-15.81,0.86,15.83337298
27/10/2020 21:00,-2.33728,1.65496,2.863873321,8.62272,2.51496,8.982,-10.96,-0.86,10.9936891,-6.01728,3.37496,6.899131366,8.62272,2.51496,8.982,-14.64,0.86,14.66523781
27/10/2020 21:30,-1.13752,4.23864,4.388624021,8.77248,2.55864,9.138,-9.91,1.68,10.05139294,-5.02752,1.22864,5.175472307,8.77248,2.55864,9.138,-13.8,-1.33,13.86394244
27/10/2020 22:00,0.38824,4.48532,4.50209127,9.13824,2.66532,9.519,-8.75,1.82,8.937275871,-3.40176,1.52532,3.728078889,9.13824,2.66532,9.519,-12.54,-1.14,12.59171156
27/10/2020 22:30,2.13152,2.31836,3.149312719,9.73152,2.83836,10.137,-7.6,-0.52,7.617768702,-1.10848,4.42836,4.564986331,9.73152,2.83836,10.137,-10.84,1.59,10.95598923
27/10/2020 23:00,1.1208,3.0169,3.218365773,8.8008,2.5669,9.1675,-7.68,0.45,7.693172298,-2.0392,3.4269,3.987728708,8.8008,2.5669,9.1675,-10.84,0.86,10.87406088
27/10/2020 23:30,3.27736,4.47548,5.54716232,9.68736,2.82548,10.091,-6.41,1.65,6.618957622,0.27736,2.39548,2.411483568,9.68736,2.82548,10.091,-9.41,-0.43,9.419819531
28/10/2020 00:00,4.27752,4.47386,6.189717332,9.88752,2.88386,10.2995,-5.61,1.59,5.830969045,1.46752,2.50386,2.902228428,9.88752,2.88386,10.2995,-8.42,-0.38,8.42857046
28/10/2020 00:30,1.91592,3.97506,4.412692086,8.48592,2.47506,8.8395,-6.57,1.5,6.739057798,-0.85408,3.08506,3.201101037,8.48592,2.47506,8.8395,-9.34,0.61,9.359898504
28/10/2020 01:00,1.8396,4.4628,4.827081106,8.4096,2.4528,8.76,-6.57,2.01,6.870589494,-0.9304,2.1128,2.308585714,8.4096,2.4528,8.76,-9.34,-0.34,9.346186388
28/10/2020 01:30,0.1308,4.2844,4.286396155,7.4208,2.1644,7.73,-7.29,2.12,7.592002371,-2.4792,1.8244,3.078127353,7.4208,2.1644,7.73,-9.9,-0.34,9.905836663
28/10/2020 02:00,-0.67272,4.45004,4.500600871,6.61728,1.93004,6.893,-7.29,2.52,7.71326779,-3.60272,1.50004,3.902526284,6.61728,1.93004,6.893,-10.22,-0.43,10.22904199
28/10/2020 02:30,-0.36848,4.69586,4.710294964,6.67152,1.94586,6.9495,-7.04,2.75,7.55804869,-3.31848,1.51586,3.6483066,6.67152,1.94586,6.9495,-9.99,-0.43,9.999249972
28/10/2020 03:00,2.97032,5.26176,6.0422611,8.44032,2.46176,8.792,-5.47,2.8,6.144989829,0.11032,1.98176,1.984828255,8.44032,2.46176,8.792,-8.33,-0.48,8.343818071
28/10/2020 03:30,5.07784,5.81062,7.71671976,9.80784,2.86062,10.2165,-4.73,2.95,5.57453137,2.36784,2.04062,3.12582729,9.80784,2.86062,10.2165,-7.44,-0.82,7.48505177
28/10/2020 04:00,3.48712,4.89916,6.013466105,9.11712,2.65916,9.497,-5.63,2.24,6.059249128,0.85712,2.30916,2.463102637,9.11712,2.65916,9.497,-8.26,-0.35,8.267411929
28/10/2020 04:30,4.35184,4.81762,6.492147091,9.35184,2.72762,9.7415,-5,2.09,5.419234263,1.72184,2.37762,2.935610643,9.35184,2.72762,9.7415,-7.63,-0.35,7.638023304
28/10/2020 05:00,4.10272,5.00496,6.471625453,9.10272,2.65496,9.482,-5,2.35,5.524717187,1.39272,1.82496,2.295680291,9.10272,2.65496,9.482,-7.71,-0.83,7.754547053
28/10/2020 05:30,3.16952,5.12986,6.03003488,8.87952,2.58986,9.2495,-5.71,2.54,6.249455976,0.15952,1.92986,1.936441646,8.87952,2.58986,9.2495,-8.72,-0.66,8.744941395
28/10/2020 06:00,2.99584,0.82212,3.106595983,9.43584,2.75212,9.829,-6.44,-1.93,6.722982969,0.30584,4.21212,4.223208851,9.43584,2.75212,9.829,-9.13,1.46,9.245999135
28/10/2020 06:30,1.39072,3.81646,4.061953846,8.97072,2.61646,9.3445,-7.58,1.2,7.674398999,-1.93928,2.04646,2.819362596,8.97072,2.61646,9.3445,-10.91,-0.57,10.92487986
28/10/2020 07:00,-0.77656,1.90392,2.056199601,8.41344,2.45392,8.764,-9.19,-0.55,9.206443396,-4.18656,2.82392,5.049931564,8.41344,2.45392,8.764,-12.6,0.37,12.60543137
28/10/2020 07:30,2.5104,4.6522,5.286309961,10.4304,3.0422,10.865,-7.92,1.61,8.081986142,-1.3996,-0.3678,1.447120244,10.4304,3.0422,10.865,-11.83,-3.41,12.31166114
28/10/2020 08:00,1.71816,3.32988,3.747022098,10.38816,3.02988,10.821,-8.67,0.3,8.675188759,-2.30184,0.84988,2.453724394,10.38816,3.02988,10.821,-12.69,-2.18,12.87588832
28/10/2020 08:30,3.34024,1.99382,3.890054171,11.43024,3.33382,11.9065,-8.09,-1.34,8.200225607,-0.49976,2.51382,2.563016007,11.43024,3.33382,11.9065,-11.93,-0.82,11.95814785
28/10/2020 09:00,6.42584,2.31212,6.829152114,13.27584,3.87212,13.829,-6.85,-1.56,7.025389669,2.90584,2.62212,3.914002989,13.27584,3.87212,13.829,-10.37,-1.25,10.44506582
28/10/2020 09:30,5.53192,5.17306,7.57381599,12.90192,3.76306,13.4395,-7.37,1.41,7.503665771,1.42192,-0.51694,1.512971728,12.90192,3.76306,13.4395,-11.48,-4.28,12.25188965
28/10/2020 10:00,13.05464,6.26302,14.47926259,17.08464,4.98302,17.7965,-4.03,1.28,4.228392129,9.76464,0.12302,9.765414904,17.08464,4.98302,17.7965,-7.32,-4.86,8.786466867
28/10/2020 10:30,23.78112,7.28366,24.87153738,21.92112,6.39366,22.8345,1.86,0.89,2.061965082,19.68112,1.10366,19.71204073,21.92112,6.39366,22.8345,-2.24,-5.29,5.744710611
28/10/2020 11:00,20.50976,4.74618,21.05175717,20.00976,5.83618,20.8435,0.5,-1.09,1.199208072,16.31976,2.23618,16.47225144,20.00976,5.83618,20.8435,-3.69,-3.6,5.155201257
28/10/2020 11:30,20.26584,3.40212,20.54942071,19.99584,5.83212,20.829,0.27,-2.43,2.444953987,16.14584,3.57212,16.53626894,19.99584,5.83212,20.829,-3.85,-2.26,4.464314057
28/10/2020 12:00,10.26008,2.54044,10.56991377,15.43008,4.50044,16.073,-5.17,-1.96,5.529059595,5.37008,2.78044,6.047198178,15.43008,4.50044,16.073,-10.06,-1.72,10.20597864
28/10/2020 12:30,9.2928,2.2154,9.553226104,14.6928,4.2854,15.305,-5.4,-2.07,5.783156578,4.3428,2.5154,5.018680006,14.6928,4.2854,15.305,-10.35,-1.77,10.50025714
28/10/2020 13:00,10.874,2.772,11.22175833,15.264,4.452,15.9,-4.39,-1.68,4.700478699,6.104,3.022,6.811115914,15.264,4.452,15.9,-9.16,-1.43,9.27094925
28/10/2020 13:30,10.15904,3.10222,10.62214021,15.05904,4.39222,15.6865,-4.9,-1.29,5.066961614,5.37904,2.35222,5.870861117,15.05904,4.39222,15.6865,-9.68,-2.04,9.892623515
28/10/2020 14:00,9.4476,3.2418,9.988313822,14.5776,4.2518,15.185,-5.13,-1.01,5.228479703,4.3876,2.5118,5.055706973,14.5776,4.2518,15.185,-10.19,-1.74,10.33749002
28/10/2020 14:30,2.18992,2.21456,3.11448641,10.60992,3.09456,11.052,-8.42,-0.88,8.465860854,-3.35008,1.84456,3.824321848,10.60992,3.09456,11.052,-13.96,-1.25,14.01585174
28/10/2020 15:00,1.63496,2.32228,2.840084259,10.22496,2.98228,10.651,-8.59,-0.66,8.615317754,-3.84504,1.93228,4.303259067,10.22496,2.98228,10.651,-14.07,-1.05,14.10912471
28/10/2020 15:30,-1.5596,1.9622,2.50650773,8.7504,2.5522,9.115,-10.31,-0.59,10.32686787,-7.3596,1.6622,7.544973227,8.7504,2.5522,9.115,-16.11,-0.89,16.13456538
28/10/2020 16:00,-3.78376,1.59932,4.107878309,7.98624,2.32932,8.319,-11.77,-0.73,11.79261633,-9.66376,1.39932,9.764545755,7.98624,2.32932,8.319,-17.65,-0.93,17.67448443
28/10/2020 16:30,-5.2864,1.4648,5.485586933,8.0736,2.3548,8.41,-13.36,-0.89,13.38961164,-10.2264,1.7448,10.37417871,8.0736,2.3548,8.41,-18.3,-0.61,18.31016384
28/10/2020 17:00,-5.7852,1.5089,5.978738851,8.2248,2.3989,8.5675,-14.01,-0.89,14.03824063,-10.8152,2.6589,11.13724832,8.2248,2.3989,8.5675,-19.04,0.26,19.04177513
28/10/2020 17:30,-3.89248,1.61886,4.215697837,9.76752,2.84886,10.1745,-13.66,-1.23,13.71526522,-8.35248,3.17886,8.936949874,9.76752,2.84886,10.1745,-18.12,0.33,18.12300472
28/10/2020 18:00,-4.36616,1.95862,4.785346952,9.42384,2.74862,9.8165,-13.79,-0.79,13.81261018,-9.13616,2.37862,9.4407231,9.42384,2.74862,9.8165,-18.56,-0.37,18.56368767
28/10/2020 18:30,-6.0896,3.9522,7.259690971,8.2704,2.4122,8.615,-14.36,1.54,14.44234053,-11.0296,0.5222,11.04195494,8.2704,2.4122,8.615,-19.3,-1.89,19.39232065
28/10/2020 19:00,-4.95088,2.21266,5.422829248,8.40912,2.45266,8.7595,-13.36,-0.24,13.36215551,-9.92088,2.30266,10.18460127,8.40912,2.45266,8.7595,-18.33,-0.15,18.33061374
28/10/2020 19:30,-4.232,1.804,4.600460846,7.968,2.324,8.3,-12.2,-0.52,12.21107694,-10.072,2.784,10.44968133,7.968,2.324,8.3,-18.04,0.46,18.04586379
28/10/2020 20:00,-5.09496,1.60272,5.341098089,7.17504,2.09272,7.474,-12.27,-0.49,12.27978013,-10.86496,2.86272,11.23576974,7.17504,2.09272,7.474,-18.04,0.77,18.05642545
28/10/2020 20:30,-4.48536,1.58552,4.757344638,7.42464,2.16552,7.734,-11.91,-0.58,11.92411422,-10.29536,2.78552,10.66553136,7.42464,2.16552,7.734,-17.72,0.62,17.73084318
