Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/10/2020 21:00,-4.14464,2.78698,4.994526829,7.15536,2.08698,7.4535,-11.3,0.7,11.32166066,-9.94464,1.49698,10.05668006,7.15536,2.08698,7.4535,-17.1,-0.59,17.11017534
28/10/2020 21:30,-1.9552,0.9514,2.17438934,8.1648,2.3814,8.505,-10.12,-1.43,10.22053325,-6.8352,4.2614,8.054780506,8.1648,2.3814,8.505,-15,1.88,15.11735427
28/10/2020 22:00,-1.07944,1.22808,1.635044709,8.29056,2.41808,8.636,-9.37,-1.19,9.445263363,-5.66944,4.12808,7.013101625,8.29056,2.41808,8.636,-13.96,1.71,14.06434143
28/10/2020 22:30,-1.11656,0.73142,1.334796408,7.99344,2.33142,8.3265,-9.11,-1.6,9.249437821,-5.23656,4.83142,7.124898585,7.99344,2.33142,8.3265,-13.23,2.5,13.46413384
28/10/2020 23:00,1.04808,1.69194,1.990259443,8.57808,2.50194,8.9355,-7.53,-0.81,7.573440434,-2.89192,4.53194,5.376028409,8.57808,2.50194,8.9355,-11.47,2.03,11.64825309
28/10/2020 23:30,1.54248,1.91364,2.457898004,8.65248,2.52364,9.013,-7.11,-0.61,7.136119394,-2.42752,4.33364,4.967221457,8.65248,2.52364,9.013,-11.08,1.81,11.2268651
29/10/2020 00:00,0.95248,1.25364,1.5744305,8.17248,2.38364,8.513,-7.22,-1.13,7.307892993,-2.76752,4.97364,5.691771411,8.17248,2.38364,8.513,-10.94,2.59,11.24240633
29/10/2020 00:30,0.4444,1.8992,1.950500449,7.5744,2.2092,7.89,-7.13,-0.31,7.136735949,-3.2556,4.9592,5.932334785,7.5744,2.2092,7.89,-10.83,2.75,11.17369232
29/10/2020 01:00,2.2512,2.7341,3.541638639,8.3112,2.4241,8.6575,-6.06,0.31,6.067923862,-1.4888,3.9241,4.197033029,8.3112,2.4241,8.6575,-9.8,1.5,9.914131329
29/10/2020 01:30,4.07512,4.36066,5.968413411,8.98512,2.62066,9.3595,-4.91,1.74,5.209193796,0.22512,3.11066,3.118795384,8.98512,2.62066,9.3595,-8.76,0.49,8.773693635
29/10/2020 02:00,1.51312,4.02216,4.297360027,7.65312,2.23216,7.972,-6.14,1.79,6.39560005,-2.41688,2.60216,3.551414591,7.65312,2.23216,7.972,-10.07,0.37,10.07679513
29/10/2020 02:30,-1.0464,4.3423,4.466600749,6.4536,1.8823,6.7225,-7.5,2.46,7.893136259,-5.0764,1.3523,5.253432426,6.4536,1.8823,6.7225,-11.53,-0.53,11.54217484
29/10/2020 03:00,-0.15568,4.31126,4.314069894,6.72432,1.96126,7.0045,-6.88,2.35,7.270275098,-3.93568,1.62126,4.256531575,6.72432,1.96126,7.0045,-10.66,-0.34,10.66542076
29/10/2020 03:30,3.06032,5.01426,5.874381827,8.62032,2.51426,8.9795,-5.56,2.5,6.096195535,-0.54968,2.14426,2.213594148,8.62032,2.51426,8.9795,-9.17,-0.37,9.177461523
29/10/2020 04:00,5.15808,5.24694,7.357728498,9.41808,2.74694,9.8105,-4.26,2.5,4.939392675,1.57808,2.41694,2.886509215,9.41808,2.74694,9.8105,-7.84,-0.33,7.84694208
29/10/2020 04:30,4.50312,4.95216,6.693428001,9.09312,2.65216,9.472,-4.59,2.3,5.134014024,0.90312,2.98216,3.115911424,9.09312,2.65216,9.472,-8.19,0.33,8.196645655
29/10/2020 05:00,1.23264,4.58702,4.74975303,7.29264,2.12702,7.5965,-6.06,2.46,6.540275224,-2.52736,2.45702,3.524839833,7.29264,2.12702,7.5965,-9.82,0.33,9.825543242
29/10/2020 05:30,1.13,4.7175,4.850949005,7.5,2.1875,7.8125,-6.37,2.53,6.854035308,-2.96,1.8075,3.468235322,7.5,2.1875,7.8125,-10.46,-0.38,10.46690021
29/10/2020 06:00,1.78088,4.46734,4.809226575,8.15088,2.37734,8.4905,-6.37,2.09,6.704103221,-2.38912,2.09734,3.179108279,8.15088,2.37734,8.4905,-10.54,-0.28,10.54371851
29/10/2020 06:30,-0.63776,3.07482,3.140263659,7.66224,2.23482,7.9815,-8.3,0.84,8.342397737,-5.09776,1.58482,5.338427807,7.66224,2.23482,7.9815,-12.76,-0.65,12.77654492
29/10/2020 07:00,-1.80016,2.35662,2.965507351,7.59984,2.21662,7.9165,-9.4,0.14,9.401042495,-6.57016,1.23662,6.685524022,7.59984,2.21662,7.9165,-14.17,-0.98,14.20384807
29/10/2020 07:30,-3.54336,2.38652,4.27210461,7.01664,2.04652,7.309,-10.56,0.34,10.56547207,-8.90336,0.52652,8.918914878,7.01664,2.04652,7.309,-15.92,-1.52,15.99239819
29/10/2020 08:00,-4.8068,2.4926,5.414645048,6.7632,1.9726,7.045,-11.57,0.52,11.5816795,-10.6868,-0.3674,10.69311353,6.7632,1.9726,7.045,-17.45,-2.34,17.60619493
29/10/2020 08:30,-6.39384,1.06888,6.482568503,6.23616,1.81888,6.496,-12.63,-0.75,12.65224881,-12.47384,-0.52112,12.48472068,6.23616,1.81888,6.496,-18.71,-2.34,18.85576039
29/10/2020 09:00,-3.93944,2.37808,4.601570601,7.57056,2.20808,7.886,-11.51,0.17,11.51125536,-10.56944,-0.95192,10.61222001,7.57056,2.20808,7.886,-18.14,-3.16,18.41318006
29/10/2020 09:30,-3.1644,0.6733,3.235237279,8.4456,2.4633,8.7975,-11.61,-1.79,11.74717838,-8.8844,1.0133,8.941998672,8.4456,2.4633,8.7975,-17.33,-1.45,17.39055491
29/10/2020 10:00,-1.38472,0.87404,1.637496687,9.30528,2.71404,9.693,-10.69,-1.84,10.84719779,-6.90472,1.22404,7.012377072,9.30528,2.71404,9.693,-16.21,-1.49,16.2783353
29/10/2020 10:30,-2.41528,0.76596,2.533825606,8.93472,2.60596,9.307,-11.35,-1.84,11.49817812,-7.80528,1.22596,7.900972965,8.93472,2.60596,9.307,-16.74,-1.38,16.79678541
29/10/2020 11:00,-1.85536,1.18552,2.201776192,9.34464,2.72552,9.734,-11.2,-1.54,11.30537925,-7.55536,0.61552,7.580391124,9.34464,2.72552,9.734,-16.9,-2.11,17.03120959
29/10/2020 11:30,-2.24728,1.01496,2.465848982,9.34272,2.72496,9.732,-11.59,-1.71,11.71546841,-7.99728,0.11496,7.998106226,9.34272,2.72496,9.732,-17.34,-2.61,17.5353272
29/10/2020 12:00,0.27136,4.16498,4.173810567,10.37136,3.02498,10.8035,-10.1,1.14,10.16413302,-6.00864,-1.61502,6.221900373,10.37136,3.02498,10.8035,-16.38,-4.64,17.02451174
29/10/2020 12:30,2.19456,2.72008,3.494986237,11.55456,3.37008,12.036,-9.36,-0.65,9.382542299,-3.62544,0.39008,3.646364984,11.55456,3.37008,12.036,-15.18,-2.98,15.4697382
29/10/2020 13:00,0.83384,0.55112,0.99951108,11.04384,3.22112,11.504,-10.21,-2.67,10.5533407,-4.49616,2.35112,5.073777685,11.04384,3.22112,11.504,-15.54,-0.87,15.56433423
29/10/2020 13:30,2.8712,0.7691,2.972423969,12.0312,3.5091,12.5325,-9.16,-2.74,9.56102505,-2.2588,2.7491,3.558051187,12.0312,3.5091,12.5325,-14.29,-0.76,14.31019567
29/10/2020 14:00,1.48896,2.16428,2.626996346,11.08896,3.23428,11.551,-9.6,-1.07,9.659446154,-4.05104,0.80428,4.130107916,11.08896,3.23428,11.551,-15.14,-2.43,15.33376992
29/10/2020 14:30,1.7408,2.4194,2.980584003,10.9008,3.1794,11.355,-9.16,-0.76,9.19147431,-3.7992,1.3794,4.04186405,10.9008,3.1794,11.355,-14.7,-1.8,14.80979406
29/10/2020 15:00,-0.37728,0.10996,0.392977608,9.46272,2.75996,9.857,-9.84,-2.65,10.1905888,-5.58728,2.97996,6.332287059,9.46272,2.75996,9.857,-15.05,0.22,15.05160789
29/10/2020 15:30,-0.1372,1.9154,1.920307527,9.8928,2.8854,10.305,-10.03,-0.97,10.07679513,-5.7572,1.0754,5.856777015,9.8928,2.8854,10.305,-15.65,-1.81,15.75432004
29/10/2020 16:00,-1.61808,0.92306,1.862853362,9.30192,2.71306,9.6895,-10.92,-1.79,11.0657354,-7.45808,1.49306,7.606062414,9.30192,2.71306,9.6895,-16.76,-1.22,16.80434468
29/10/2020 16:30,-2.4916,1.2087,2.769300679,8.9784,2.6187,9.3525,-11.47,-1.41,11.55634025,-8.2116,1.9087,8.430510676,8.9784,2.6187,9.3525,-17.19,-0.71,17.20465635
29/10/2020 17:00,-1.95408,3.08506,3.651852112,9.68592,2.82506,10.0895,-11.64,0.26,11.64290342,-7.67408,1.24506,7.774424625,9.68592,2.82506,10.0895,-17.36,-1.58,17.43175264
29/10/2020 17:30,-2.56648,3.22186,4.119126297,9.74352,2.84186,10.1495,-12.31,0.38,12.31586375,-7.67648,1.63186,7.848013268,9.74352,2.84186,10.1495,-17.42,-1.21,17.46197297
29/10/2020 18:00,-1.81976,2.50882,3.09930706,10.11024,2.94882,10.5315,-11.93,-0.44,11.93811124,-6.62976,2.53882,7.099248175,10.11024,2.94882,10.5315,-16.74,-0.41,16.74502016
29/10/2020 18:30,-1.51536,3.26552,3.599991222,9.82464,2.86552,10.234,-11.34,0.4,11.34705248,-6.83536,2.22552,7.188538488,9.82464,2.86552,10.234,-16.66,-0.64,16.67228839
29/10/2020 19:00,-1.7576,3.0857,3.551155059,9.4824,2.7657,9.8775,-11.24,0.32,11.24455424,-7.0076,2.4057,7.409038416,9.4824,2.7657,9.8775,-16.49,-0.36,16.49392919
29/10/2020 19:30,-0.13912,3.08734,3.090472885,9.59088,2.79734,9.9905,-9.73,0.29,9.734320726,-6.11912,2.47734,6.60157883,9.59088,2.79734,9.9905,-15.71,-0.32,15.71325873
29/10/2020 20:00,2.39744,3.55842,4.290695917,10.65744,3.10842,11.1015,-8.26,0.45,8.272248787,-3.31256,2.71842,4.2851909,10.65744,3.10842,11.1015,-13.97,-0.39,13.97544275
29/10/2020 20:30,2.01736,1.92298,2.787040267,10.46736,3.05298,10.9035,-8.45,-1.13,8.525221405,-3.27264,4.31298,5.414052923,10.46736,3.05298,10.9035,-13.74,1.26,13.79765197
29/10/2020 21:00,1.74832,4.23826,4.584699625,10.10832,2.94826,10.5295,-8.36,1.29,8.458942014,-3.38168,1.58826,3.736084776,10.10832,2.94826,10.5295,-13.49,-1.36,13.55838117
29/10/2020 21:30,0.2988,2.3209,2.340055181,9.3288,2.7209,9.7175,-9.03,-0.4,9.038855016,-4.4512,2.3709,5.043247788,9.3288,2.7209,9.7175,-13.78,-0.35,13.78444413
29/10/2020 22:00,0.20464,4.72802,4.732446582,8.80464,2.56802,9.1715,-8.6,2.16,8.867107758,-4.70536,1.22802,4.862966775,8.80464,2.56802,9.1715,-13.51,-1.34,13.57629184
29/10/2020 22:30,2.29832,3.21076,3.948576275,9.56832,2.79076,9.967,-7.27,0.42,7.282121943,-1.89168,3.18076,3.700768488,9.56832,2.79076,9.967,-11.46,0.39,11.46663421
29/10/2020 23:00,4.92712,3.45416,6.017286166,10.67712,3.11416,11.122,-5.75,0.34,5.760043403,1.00712,3.64416,3.780766166,10.67712,3.11416,11.122,-9.67,0.53,9.684513411
29/10/2020 23:30,6.50368,4.30024,7.796788929,11.14368,3.25024,11.608,-4.64,1.05,4.757320674,2.68368,2.92024,3.966098839,11.14368,3.25024,11.608,-8.46,-0.33,8.466433724
30/10/2020 00:00,8.90832,4.35576,9.916189308,12.08832,3.52576,12.592,-3.18,0.83,3.286533128,5.40832,3.97576,6.712420785,12.08832,3.52576,12.592,-6.68,0.45,6.695140028
30/10/2020 00:30,8.48304,4.30672,9.51366411,11.78304,3.43672,12.274,-3.3,0.87,3.412755485,5.10304,3.91672,6.432861945,11.78304,3.43672,12.274,-6.68,0.48,6.697223305
30/10/2020 01:00,8.45368,4.27774,9.474374124,11.68368,3.40774,12.1705,-3.23,0.87,3.345115843,5.10368,3.83774,6.385592991,11.68368,3.40774,12.1705,-6.58,0.43,6.594035183
30/10/2020 01:30,6.7484,4.0387,7.864604265,10.6584,3.1087,11.1025,-3.91,0.93,4.019079497,3.3484,3.6487,4.952251432,10.6584,3.1087,11.1025,-7.31,0.54,7.329918144
30/10/2020 02:00,5.89968,3.96574,7.108679051,10.09968,2.94574,10.5205,-4.2,1.02,4.322082831,2.59968,3.60574,4.445188078,10.09968,2.94574,10.5205,-7.5,0.66,7.528983995
30/10/2020 02:30,5.48936,4.15898,6.886957808,9.93936,2.89898,10.3535,-4.45,1.26,4.624943243,2.24936,3.50898,4.168040433,9.93936,2.89898,10.3535,-7.69,0.61,7.714155819
30/10/2020 03:00,7.54688,4.93034,9.014635336,11.00688,3.21034,11.4655,-3.46,1.72,3.863935817,4.20688,2.84034,5.075960072,11.00688,3.21034,11.4655,-6.8,-0.37,6.810058737
30/10/2020 03:30,8.89216,5.19938,10.30068259,11.55216,3.36938,12.0335,-2.66,1.83,3.228699429,5.63216,3.03938,6.399926332,11.55216,3.36938,12.0335,-5.92,-0.33,5.929190501
30/10/2020 04:00,8.36272,5.18496,9.839659344,11.02272,3.21496,11.482,-2.66,1.97,3.310060422,5.04272,3.53496,6.158325032,11.02272,3.21496,11.482,-5.98,0.32,5.988555752
30/10/2020 04:30,7.33624,4.98432,8.869265088,10.50624,3.06432,10.944,-3.17,1.92,3.706116566,4.07624,3.84432,5.60308208,10.50624,3.06432,10.944,-6.43,0.78,6.477136713
30/10/2020 05:00,3.63304,4.17172,5.531928,8.54304,2.49172,8.899,-4.91,1.68,5.189460473,0.22304,3.06172,3.069833253,8.54304,2.49172,8.899,-8.32,0.57,8.339502383
30/10/2020 05:30,3.94312,3.77716,5.460323525,8.97312,2.61716,9.347,-5.03,1.16,5.162024797,0.33312,3.18716,3.204521462,8.97312,2.61716,9.347,-8.64,0.57,8.658781669
30/10/2020 06:00,5.02624,3.81932,6.312708911,9.66624,2.81932,10.069,-4.64,1,4.746535579,1.32624,3.23932,3.50030093,9.66624,2.81932,10.069,-8.34,0.42,8.350568843
30/10/2020 06:30,0.82056,1.08308,1.358816029,8.17056,2.38308,8.511,-7.35,-1.3,7.464080653,-3.20944,4.02308,5.146423787,8.17056,2.38308,8.511,-11.38,1.64,11.49756496
30/10/2020 07:00,0.0876,0.7218,0.72709628,8.0976,2.3618,8.435,-8.01,-1.64,8.176166583,-4.0724,3.7318,5.523655764,8.0976,2.3618,8.435,-12.17,1.37,12.24686899
30/10/2020 07:30,-2.47096,1.65722,2.975234688,7.25904,2.11722,7.5615,-9.73,-0.46,9.740867518,-7.33096,1.49722,7.48228857,7.25904,2.11722,7.5615,-14.59,-0.62,14.60316746
30/10/2020 08:00,-1.87912,3.35484,3.845262462,7.73088,2.25484,8.053,-9.61,1.1,9.672750384,-7.28912,-0.13516,7.290373008,7.73088,2.25484,8.053,-15.02,-2.39,15.20896117
30/10/2020 08:30,-3.09416,3.03712,4.335657274,7.15584,2.08712,7.454,-10.25,0.95,10.29393025,-8.93416,-0.30288,8.939292545,7.15584,2.08712,7.454,-16.09,-2.39,16.2665362
30/10/2020 09:00,-2.00352,3.33064,3.886805269,7.95648,2.32064,8.288,-9.96,1.01,10.01107886,-7.62352,-0.13936,7.624793663,7.95648,2.32064,8.288,-15.58,-2.46,15.77301493
30/10/2020 09:30,-1.80048,2.61986,3.178898339,8.15952,2.37986,8.4995,-9.96,0.24,9.962891147,-7.55048,-0.32014,7.557263913,8.15952,2.37986,8.4995,-15.71,-2.7,15.94032936
30/10/2020 10:00,-0.44128,0.62046,0.761379439,9.01872,2.63046,9.3945,-9.46,-2.01,9.671178832,-6.04128,2.15046,6.412608069,9.01872,2.63046,9.3945,-15.06,-0.48,15.06764746
30/10/2020 10:30,0.8532,0.7901,1.162844895,9.7032,2.8301,10.1075,-8.85,-2.04,9.082075754,-4.5268,2.2201,5.041900658,9.7032,2.8301,10.1075,-14.23,-0.61,14.24306849
30/10/2020 11:00,3.0908,1.3169,3.359653293,10.7208,3.1269,11.1675,-7.63,-1.81,7.841747254,-2.5192,2.3369,3.436199972,10.7208,3.1269,11.1675,-13.24,-0.79,13.26354779
30/10/2020 11:30,0.78984,0.55662,0.966267587,9.99984,2.91662,10.4165,-9.21,-2.36,9.50756015,-4.46016,2.30662,5.021306907,9.99984,2.91662,10.4165,-14.46,-0.61,14.47286081
30/10/2020 12:00,-1.00968,0.70676,1.232462332,9.04032,2.63676,9.417,-10.05,-1.93,10.2336406,-6.34968,1.98676,6.653243675,9.04032,2.63676,9.417,-15.39,-0.65,15.40372033
30/10/2020 12:30,-2.05616,0.60612,2.143636023,8.52384,2.48612,8.879,-10.58,-1.88,10.74573404,-7.70616,1.83612,7.921883526,8.52384,2.48612,8.879,-16.23,-0.65,16.2430108
30/10/2020 13:00,-3.33752,1.15364,3.531278097,8.17248,2.38364,8.513,-11.51,-1.23,11.57553454,-8.52752,0.96364,8.581794649,8.17248,2.38364,8.513,-16.7,-1.42,16.76026253
30/10/2020 13:30,2.63896,5.55678,6.151578159,11.02896,3.21678,11.4885,-8.39,2.34,8.710206657,-2.33104,-0.84322,2.478864145,11.02896,3.21678,11.4885,-13.36,-4.06,13.96328042
30/10/2020 14:00,0.09504,2.32772,2.329659417,9.69504,2.82772,10.099,-9.6,-0.5,9.613012015,-4.74496,1.40772,4.949375819,9.69504,2.82772,10.099,-14.44,-1.42,14.50965196
30/10/2020 14:30,2.8088,2.9809,4.095744407,10.7688,3.1409,11.2175,-7.96,-0.16,7.961607878,-2.3312,1.2109,2.626932098,10.7688,3.1409,11.2175,-13.1,-1.93,13.24140854
30/10/2020 15:00,-2.5068,2.6526,3.649703139,7.9632,2.3226,8.295,-10.47,0.33,10.47519928,-8.2668,0.7826,8.303760895,7.9632,2.3226,8.295,-16.23,-1.54,16.30289852
30/10/2020 15:30,-3.95,1.5475,4.242317321,7.5,2.1875,7.8125,-11.45,-0.64,11.46787251,-9.58,0.8475,9.617414218,7.5,2.1875,7.8125,-17.08,-1.34,17.13248377
30/10/2020 16:00,-3.54584,3.51538,4.993083001,7.90416,2.30538,8.2335,-11.45,1.21,11.51375699,-9.06584,-0.11462,9.066564545,7.90416,2.30538,8.2335,-16.97,-2.42,17.14168311
30/10/2020 16:30,-4.93392,3.60844,6.112643111,7.36608,2.14844,7.673,-12.3,1.46,12.38634732,-9.53392,-0.21156,9.536266995,7.36608,2.14844,7.673,-16.9,-2.36,17.06398547
30/10/2020 17:00,-5.75232,1.77224,6.019137812,7.20768,2.10224,7.508,-12.96,-0.33,12.96420071,-10.35232,2.51224,10.65278739,7.20768,2.10224,7.508,-17.56,0.41,17.56478579
30/10/2020 17:30,-7.27752,2.32114,7.638716401,7.03248,2.05114,7.3255,-14.31,0.27,14.31254694,-11.51752,2.04114,11.69698762,7.03248,2.05114,7.3255,-18.55,-0.01,18.5500027
30/10/2020 18:00,-7.55352,4.78314,8.940586818,6.93648,2.02314,7.2255,-14.49,2.76,14.75051525,-12.11352,-0.37686,12.11938077,6.93648,2.02314,7.2255,-19.05,-2.4,19.20058593
30/10/2020 18:30,-7.12832,4.79924,8.593349207,6.99168,2.03924,7.283,-14.12,2.76,14.38721655,-11.53832,-0.25076,11.54104454,6.99168,2.03924,7.283,-18.53,-2.29,18.67096677
30/10/2020 19:00,-6.0408,5.0731,7.888447772,7.5192,2.1931,7.8325,-13.56,2.88,13.86246731,-10.2808,2.2931,10.53343041,7.5192,2.1931,7.8325,-17.8,0.1,17.8002809
30/10/2020 19:30,-7.25296,2.11872,7.556083853,6.16704,1.79872,6.424,-13.42,0.32,13.42381466,-12.04296,2.31872,12.26414889,6.16704,1.79872,6.424,-18.21,0.52,18.21742298
30/10/2020 20:00,-6.70776,2.15732,7.046138929,6.16224,1.79732,6.419,-12.87,0.36,12.87503398,-11.40776,2.22732,11.62316405,6.16224,1.79732,6.419,-17.57,0.43,17.57526102
30/10/2020 20:30,-6.21528,2.26596,6.615457671,6.29472,1.83596,6.557,-12.51,0.43,12.51738791,-10.88528,2.32596,11.13101121,6.29472,1.83596,6.557,-17.18,0.49,17.18698636
30/10/2020 21:00,-6.16768,2.89776,6.814491148,6.23232,1.81776,6.492,-12.4,1.08,12.4469434,-10.73768,1.36776,10.82444175,6.23232,1.81776,6.492,-16.97,-0.45,16.97596536
30/10/2020 21:30,-5.13344,5.32608,7.397251814,6.22656,1.81608,6.486,-11.36,3.51,11.88989907,-10.01344,-0.82392,10.04727947,6.22656,1.81608,6.486,-16.24,-2.64,16.45318206
30/10/2020 22:00,-2.94568,4.31876,5.227687692,6.78432,1.97876,7.067,-9.73,2.34,10.00742225,-7.88568,1.25876,7.985513496,6.78432,1.97876,7.067,-14.67,-0.72,14.68765808
30/10/2020 22:30,-2.65912,2.85484,3.901413923,6.53088,1.90484,6.803,-9.19,0.95,9.238971804,-7.01912,3.04484,7.651084642,6.53088,1.90484,6.803,-13.55,1.14,13.59787116
30/10/2020 23:00,-2.0832,3.1799,3.801511048,6.6168,1.9299,6.8925,-8.7,1.25,8.789340135,-6.1232,2.9999,6.818575969,6.6168,1.9299,6.8925,-12.74,1.07,12.78485432
30/10/2020 23:30,-0.48192,3.30194,3.336922931,7.13808,2.08194,7.4355,-7.62,1.22,7.717046067,-4.23192,3.15194,5.276729352,7.13808,2.08194,7.4355,-11.37,1.07,11.42023642
31/10/2020 00:00,-1.16952,3.18014,3.38837239,6.72048,1.96014,7.0005,-7.89,1.22,7.983764776,-4.79952,2.98014,5.649480211,6.72048,1.96014,7.0005,-11.52,1.02,11.56506809
31/10/2020 00:30,-0.7472,3.4554,3.535264771,6.7728,1.9754,7.055,-7.52,1.48,7.664254693,-4.3372,2.8954,5.214848512,6.7728,1.9754,7.055,-11.11,0.92,11.14802673
31/10/2020 01:00,0.132,5.391,5.392615785,7.032,2.051,7.325,-6.9,3.34,7.665872423,-3.758,1.231,3.954481635,7.032,2.051,7.325,-10.79,-0.82,10.82111362
31/10/2020 01:30,-1.58976,4.13382,4.428973318,6.39024,1.86382,6.6565,-7.98,2.27,8.296583634,-5.20976,2.08382,5.611052045,6.39024,1.86382,6.6565,-11.6,0.22,11.60208602
31/10/2020 02:00,-0.84224,3.17768,3.287402987,6.67776,1.94768,6.956,-7.52,1.23,7.619927821,-4.16224,3.02768,5.146949388,6.67776,1.94768,6.956,-10.84,1.08,10.89366789
31/10/2020 02:30,1.37888,3.57634,3.832951585,7.59888,2.21634,7.9155,-6.22,1.36,6.366945893,-1.76112,3.43634,3.86134384,7.59888,2.21634,7.9155,-9.36,1.22,9.439173693
31/10/2020 03:00,4.428,4.199,6.10235897,9.288,2.709,9.675,-4.86,1.49,5.083276502,1.458,3.699,3.975973466,9.288,2.709,9.675,-7.83,0.99,7.892338057
31/10/2020 03:30,7.56808,4.54694,8.828957937,10.61808,3.09694,11.0605,-3.05,1.45,3.377128958,4.79808,4.27694,6.427580217,10.61808,3.09694,11.0605,-5.82,1.18,5.938417298
31/10/2020 04:00,8.25488,4.59934,9.449707522,10.93488,3.18934,11.3905,-2.68,1.41,3.028283342,5.54488,4.43934,7.103058063,10.93488,3.18934,11.3905,-5.39,1.25,5.533046177
31/10/2020 04:30,6.1544,4.4492,7.594209636,9.7344,2.8392,10.14,-3.58,1.61,3.925366225,3.3144,3.7192,4.981736244,9.7344,2.8392,10.14,-6.42,0.88,6.480030864
31/10/2020 05:00,5.8784,4.5187,7.414461292,9.4584,2.7587,9.8525,-3.58,1.76,3.989235516,3.0984,3.7187,4.840331833,9.4584,2.7587,9.8525,-6.36,0.96,6.432044776
31/10/2020 05:30,7.55928,4.83104,8.971157205,10.52928,3.07104,10.968,-2.97,1.76,3.452318062,4.75928,4.00104,6.217641611,10.52928,3.07104,10.968,-5.77,0.93,5.844467469
31/10/2020 06:00,5.57696,4.32578,7.057963973,9.51696,2.77578,9.9135,-3.94,1.55,4.233922531,2.73696,3.73578,4.631090827,9.51696,2.77578,9.9135,-6.78,0.96,6.847627326
31/10/2020 06:30,6.32288,4.22334,7.603644669,10.26288,2.99334,10.6905,-3.94,1.23,4.127529527,3.31288,3.50334,4.821676581,10.26288,2.99334,10.6905,-6.95,0.51,6.968687107
31/10/2020 07:00,6.47592,6.67756,9.302007708,10.58592,3.08756,11.027,-4.11,3.59,5.457123785,2.82592,0.38756,2.852372101,10.58592,3.08756,11.027,-7.76,-2.7,8.216300871
31/10/2020 07:30,4.94528,3.45654,6.033528242,10.20528,2.97654,10.6305,-5.26,0.48,5.281855734,1.53528,3.42654,3.754765112,10.20528,2.97654,10.6305,-8.67,0.45,8.681670346
31/10/2020 08:00,8.27392,4.28906,9.319537963,12.61392,3.67906,13.1395,-4.34,0.61,4.38265901,4.74392,4.23906,6.361949909,12.61392,3.67906,13.1395,-7.87,0.56,7.889898605
31/10/2020 08:30,6.20256,3.77408,7.260539264,11.60256,3.38408,12.086,-5.4,0.39,5.414065016,2.40256,3.76408,4.465489089,11.60256,3.38408,12.086,-9.2,0.38,9.207844482
31/10/2020 09:00,6.1272,4.0046,7.319795147,12.1872,3.5546,12.695,-6.06,0.45,6.076684952,2.0572,3.4546,4.020737868,12.1872,3.5546,12.695,-10.13,-0.1,10.13049357
31/10/2020 09:30,5.8808,3.9519,7.085289144,12.2808,3.5819,12.7925,-6.4,0.37,6.410686391,1.9508,3.1019,3.664342267,12.2808,3.5819,12.7925,-10.33,-0.48,10.34114597
31/10/2020 10:00,5.64752,6.62386,8.704596685,12.28752,3.58386,12.7995,-6.64,3.04,7.302821373,1.40752,0.31386,1.442088988,12.28752,3.58386,12.7995,-10.88,-3.27,11.36077902
31/10/2020 10:30,7.8556,3.9008,8.770786282,13.7856,4.0208,14.36,-5.93,-0.12,5.931214041,3.4056,3.0608,4.57893088,13.7856,4.0208,14.36,-10.38,-0.96,10.42429854
31/10/2020 11:00,8.06296,3.53878,8.805355634,13.81296,4.02878,14.3885,-5.75,-0.49,5.770840493,3.65296,3.68878,5.191455928,13.81296,4.02878,14.3885,-10.16,-0.34,10.16568738
31/10/2020 11:30,7.90408,3.52744,8.65547882,13.77408,4.01744,14.348,-5.87,-0.49,5.890415945,3.44408,3.67744,5.038377914,13.77408,4.01744,14.348,-10.33,-0.34,10.33559384
31/10/2020 12:00,9.85552,3.77536,10.55389111,14.79552,4.31536,15.412,-4.94,-0.54,4.969426526,5.53552,3.94536,6.797635412,14.79552,4.31536,15.412,-9.26,-0.37,9.267389061
31/10/2020 12:30,8.33048,3.73514,9.129521776,14.04048,4.09514,14.6255,-5.71,-0.36,5.721337256,3.76048,3.72514,5.293191651,14.04048,4.09514,14.6255,-10.28,-0.37,10.28665641
31/10/2020 13:00,8.7172,3.8071,9.512286069,14.2872,4.1671,14.8825,-5.57,-0.36,5.581621628,4.1772,3.8471,5.678835994,14.2872,4.1671,14.8825,-10.11,-0.32,10.11506303
31/10/2020 13:30,8.52568,4.45124,9.617731385,14.09568,4.11124,14.683,-5.57,0.34,5.580367371,4.28568,3.68124,5.649653175,14.09568,4.11124,14.683,-9.81,-0.43,9.819419535
31/10/2020 14:00,22.82768,4.40224,23.24828362,21.12768,6.16224,22.008,1.7,-1.76,2.446957294,19.63768,5.88224,20.49973715,21.12768,6.16224,22.008,-1.49,-0.28,1.516080473
31/10/2020 14:30,23.49792,5.74356,24.18968222,21.09792,6.15356,21.977,2.4,-0.41,2.434768983,20.21792,5.96356,21.07909716,21.09792,6.15356,21.977,-0.88,-0.19,0.900277735
31/10/2020 15:00,20.78448,6.06714,21.65190053,19.46448,5.67714,20.2755,1.32,0.39,1.37640837,17.24448,6.24714,18.34117904,19.46448,5.67714,20.2755,-2.22,0.57,2.292007853
31/10/2020 15:30,12.40848,5.17164,13.44307391,15.46848,4.51164,16.113,-3.06,0.66,3.130367391,8.80848,5.08164,10.16918802,15.46848,4.51164,16.113,-6.66,0.57,6.684347388
31/10/2020 16:00,8.52776,3.72268,9.304893175,13.51776,3.94268,14.081,-4.99,-0.22,4.994847345,4.55776,5.46268,7.114355136,13.51776,3.94268,14.081,-8.96,1.52,9.088014084
31/10/2020 16:30,1.4928,3.0679,3.411812165,9.8328,2.8679,10.2425,-8.34,0.2,8.342397737,-3.0672,4.2079,5.207123798,9.8328,2.8679,10.2425,-12.9,1.34,12.96941016
31/10/2020 17:00,-0.69976,5.22132,5.268002145,9.09024,2.65132,9.469,-9.79,2.57,10.12170934,-5.85976,1.66132,6.090711896,9.09024,2.65132,9.469,-14.95,-0.99,14.98274341
31/10/2020 17:30,2.68464,5.76302,6.357648264,11.80464,3.44302,12.2965,-9.12,2.32,9.410462263,-2.33536,2.60302,3.497087281,11.80464,3.44302,12.2965,-14.14,-0.84,14.16492852
31/10/2020 18:00,1.42368,5.84274,6.013690668,11.08368,3.23274,11.5455,-9.66,2.61,10.00638296,-3.47632,2.20274,4.115442169,11.08368,3.23274,11.5455,-14.56,-1.03,14.59638654
31/10/2020 18:30,3.44832,5.76326,6.716105765,11.90832,3.47326,12.4045,-8.46,2.29,8.764456629,-0.94168,3.55326,3.675924081,11.90832,3.47326,12.4045,-12.85,0.08,12.85024902
31/10/2020 19:00,4.7064,7.2152,8.614482689,12.3264,3.5952,12.84,-7.62,3.62,8.436160264,-0.1036,1.7652,1.768237541,12.3264,3.5952,12.84,-12.43,-1.83,12.56398822
31/10/2020 19:30,1.3476,4.8443,5.028247035,9.9576,2.9043,10.3725,-8.61,1.94,8.825854066,-3.4324,3.0143,4.568082119,9.9576,2.9043,10.3725,-13.39,0.11,13.39045182
31/10/2020 20:00,0.43632,3.51976,3.546700664,9.49632,2.76976,9.892,-9.06,0.75,9.090990045,-3.89368,4.15976,5.69774931,9.49632,2.76976,9.892,-13.39,1.39,13.4619538
31/10/2020 20:30,-0.23896,3.30822,3.316839075,8.77104,2.55822,9.1365,-9.01,0.75,9.04116143,-4.70896,3.94822,6.145139986,8.77104,2.55822,9.1365,-13.48,1.39,13.55147593
31/10/2020 21:00,-0.27872,3.28204,3.293853579,8.68128,2.53204,9.043,-8.96,0.75,8.991334717,-4.70872,3.82204,6.064654467,8.68128,2.53204,9.043,-13.39,1.29,13.45199613
31/10/2020 21:30,-1.89904,4.31778,4.716945733,7.50096,2.18778,7.8135,-9.4,2.13,9.638303793,-6.42904,2.19778,6.794320588,7.50096,2.18778,7.8135,-13.93,0.01,13.93000359
31/10/2020 22:00,0.22944,4.42942,4.435358413,8.32944,2.42942,8.6765,-8.1,2,8.343260753,-3.91056,2.80942,4.815113732,8.32944,2.42942,8.6765,-12.24,0.38,12.24589727
31/10/2020 22:30,2.29416,5.23038,5.711396068,9.22416,2.69038,9.6085,-6.93,2.54,7.380819738,-1.41584,2.60038,2.960840936,9.22416,2.69038,9.6085,-10.64,-0.09,10.64038063
31/10/2020 23:00,3.82792,3.82606,5.412181321,9.75792,2.84606,10.1645,-5.93,0.98,6.010432597,0.30792,4.50606,4.516568548,9.75792,2.84606,10.1645,-9.45,1.66,9.59469124
31/10/2020 23:30,6.45264,4.12202,7.656866974,10.77264,3.14202,11.2215,-4.32,0.98,4.429762973,3.24264,4.80202,5.794317065,10.77264,3.14202,11.2215,-7.53,1.66,7.710804109
01/11/2020 00:00,4.86616,4.66138,6.738544105,9.77616,2.85138,10.1835,-4.91,1.81,5.232991496,1.61616,3.70138,4.038834863,9.77616,2.85138,10.1835,-8.16,0.85,8.204151388
01/11/2020 00:30,2.30848,4.18664,4.780903095,8.14848,2.37664,8.488,-5.84,1.81,6.114057573,-0.93152,3.39664,3.522058035,8.14848,2.37664,8.488,-9.08,1.02,9.137111141
01/11/2020 01:00,2.4764,2.5277,3.538618975,8.1864,2.3877,8.5275,-5.71,0.14,5.711716029,-0.5836,5.0077,5.041591837,8.1864,2.3877,8.5275,-8.77,2.62,9.152994046
01/11/2020 01:30,2.17216,3.17938,3.850550123,7.95216,2.31938,8.2835,-5.78,0.86,5.843629009,-0.90784,4.48938,4.580251767,7.95216,2.31938,8.2835,-8.86,2.17,9.121869326
01/11/2020 02:00,3.2484,2.4462,4.066447713,8.3184,2.4262,8.665,-5.07,0.02,5.070039448,0.3884,5.2362,5.250585205,8.3184,2.4262,8.665,-7.93,2.81,8.413144478
01/11/2020 02:30,3.37768,4.48474,5.614411372,8.58768,2.50474,8.9455,-5.21,1.98,5.573553624,0.32768,3.42474,3.440380539,8.58768,2.50474,8.9455,-8.26,0.92,8.311076946
01/11/2020 03:00,3.66912,4.54516,5.841311582,8.58912,2.50516,8.947,-4.92,2.04,5.326161845,0.74912,3.34516,3.428013448,8.58912,2.50516,8.947,-7.84,0.84,7.884871591
01/11/2020 03:30,4.70496,4.74728,6.683809991,8.90496,2.59728,9.276,-4.2,2.15,4.718315377,1.87496,3.43728,3.915401486,8.90496,2.59728,9.276,-7.03,0.84,7.080007062
01/11/2020 04:00,3.57768,4.05974,5.411218259,7.98768,2.32974,8.3205,-4.41,1.73,4.737193262,0.82768,3.38974,3.489325357,7.98768,2.32974,8.3205,-7.16,1.06,7.238038408
01/11/2020 04:30,5.0796,4.3378,6.679733902,8.7696,2.5578,9.135,-3.69,1.78,4.096889064,2.4196,3.6478,4.377317558,8.7696,2.5578,9.135,-6.35,1.09,6.44287203
01/11/2020 05:00,8.14024,4.86382,9.482628974,10.47024,3.05382,10.9065,-2.33,1.81,2.950423698,5.59024,4.14382,6.958593784,10.47024,3.05382,10.9065,-4.88,1.09,5.000249994
01/11/2020 05:30,9.38912,5.04266,10.65757919,11.28912,3.29266,11.7595,-1.9,1.75,2.583118271,6.80912,4.31266,8.059972174,11.28912,3.29266,11.7595,-4.48,1.02,4.594649062
01/11/2020 06:00,8.01232,4.81526,9.347940985,10.61232,3.09526,11.0545,-2.6,1.72,3.117434843,5.31232,4.05526,6.683253508,10.61232,3.09526,11.0545,-5.3,0.96,5.386241732
01/11/2020 06:30,4.8728,3.0329,5.739569866,9.4728,2.7629,9.8675,-4.6,0.27,4.6079171,2.0228,4.7029,5.119471482,9.4728,2.7629,9.8675,-7.45,1.94,7.698447896
01/11/2020 07:00,5.9136,3.5948,6.920495069,10.2336,2.9848,10.66,-4.32,0.61,4.36285457,2.9036,4.1948,5.101689916,10.2336,2.9848,10.66,-7.33,1.21,7.429199149
01/11/2020 07:30,4.57712,3.38416,5.692325219,9.71712,2.83416,10.122,-5.14,0.55,5.169342318,1.37712,3.92416,4.158784823,9.71712,2.83416,10.122,-8.34,1.09,8.410927416
01/11/2020 08:00,7.90368,3.88774,8.808103079,11.68368,3.40774,12.1705,-3.78,0.48,3.810354314,4.60368,4.34774,6.332196511,11.68368,3.40774,12.1705,-7.08,0.94,7.142128534
01/11/2020 08:30,7.2232,3.7876,8.156012016,11.6832,3.4076,12.17,-4.46,0.38,4.476159068,3.6632,4.1776,5.55620158,11.6832,3.4076,12.17,-8.02,0.77,8.056879048
01/11/2020 09:00,8.60856,4.08708,9.529508287,12.77856,3.72708,13.311,-4.17,0.36,4.185510722,4.93856,4.49708,6.67930411,12.77856,3.72708,13.311,-7.84,0.77,7.877721752
01/11/2020 09:30,12.70344,7.02142,14.5147417,15.43344,4.50142,16.0765,-2.73,2.52,3.715279263,8.69344,2.97142,9.187232219,15.43344,4.50142,16.0765,-6.74,-1.53,6.911475964
01/11/2020 10:00,10.77336,6.99598,12.84558375,14.52336,4.23598,15.1285,-3.75,2.76,4.656189429,6.80336,2.05598,7.107233009,14.52336,4.23598,15.1285,-7.72,-2.18,8.021895038
01/11/2020 10:30,10.88136,7.11498,13.00103595,14.93136,4.35498,15.5535,-4.05,2.76,4.901030504,6.83136,2.22498,7.184567868,14.93136,4.35498,15.5535,-8.1,-2.13,8.375374618
01/11/2020 11:00,10.89648,6.48314,12.67928944,15.09648,4.40314,15.7255,-4.2,2.08,4.686832619,7.42648,2.84314,7.952109799,15.09648,4.40314,15.7255,-7.67,-1.56,7.827036476
01/11/2020 11:30,15.10904,7.58472,16.90594769,17.39904,5.07472,18.124,-2.29,2.51,3.397675676,11.50904,2.28472,11.73362464,17.39904,5.07472,18.124,-5.89,-2.79,6.517376773
01/11/2020 12:00,25.37472,8.59346,26.79037084,22.43472,6.54346,23.3695,2.94,2.05,3.584145644,21.75472,3.13346,21.97922687,22.43472,6.54346,23.3695,-0.68,-3.41,3.477139629
01/11/2020 12:30,18.48696,7.89828,20.10349514,19.05696,5.55828,19.851,-0.57,2.34,2.40842272,14.93696,2.47828,15.14115735,19.05696,5.55828,19.851,-4.12,-3.08,5.144006221
01/11/2020 13:00,28.93728,9.15504,30.35096261,24.49728,7.14504,25.518,4.44,2.01,4.87377677,26.71728,3.72504,26.97571081,24.49728,7.14504,25.518,2.22,-3.42,4.077352082
01/11/2020 13:30,31.99584,7.87462,32.9506209,26.17584,7.63462,27.2665,5.82,0.24,5.824946352,29.49584,5.60462,30.02359643,26.17584,7.63462,27.2665,3.32,-2.03,3.891439322
01/11/2020 14:00,15.28064,4.63352,15.96770072,17.84064,5.20352,18.584,-2.56,-0.57,2.622689459,12.04064,5.78352,13.35762386,17.84064,5.20352,18.584,-5.8,0.58,5.82892786
01/11/2020 14:30,7.76856,2.84208,8.272118423,13.85856,4.04208,14.436,-6.09,-1.2,6.207100773,4.63856,5.48208,7.181186531,13.85856,4.04208,14.436,-9.22,1.44,9.331773679
01/11/2020 15:00,1.3424,2.0007,2.409323193,10.5624,3.0807,11.0025,-9.22,-1.08,9.283038296,-2.4576,4.8607,5.446668913,10.5624,3.0807,11.0025,-13.02,1.78,13.14111106
01/11/2020 15:30,1.27376,5.43068,5.578059681,10.49376,3.06068,10.931,-9.22,2.37,9.519732139,-4.01624,1.56068,4.308817216,10.49376,3.06068,10.931,-14.51,-1.5,14.58732669
01/11/2020 16:00,4.76184,6.43762,8.007376065,12.47184,3.63762,12.9915,-7.71,2.8,8.202688584,-0.55816,1.76762,1.853651275,12.47184,3.63762,12.9915,-13.03,-1.87,13.16350257
01/11/2020 16:30,4.71632,4.79976,6.729143363,12.85632,3.74976,13.392,-8.14,1.05,8.207441745,-0.61368,3.31976,3.376004976,12.85632,3.74976,13.392,-13.47,-0.43,13.47686165
01/11/2020 17:00,4.40016,5.49338,7.03836855,13.28016,3.87338,13.8335,-8.88,1.62,9.026560807,-1.08984,2.54338,2.7670441,13.28016,3.87338,13.8335,-14.37,-1.33,14.43141712
01/11/2020 17:30,4.07896,6.22178,7.439654632,13.78896,4.02178,14.3635,-9.71,2.2,9.956108678,-0.27104,2.21178,2.228325257,13.78896,4.02178,14.3635,-14.06,-1.81,14.17602554
01/11/2020 18:00,5.67648,6.76564,8.831551947,14.31648,4.17564,14.913,-8.64,2.59,9.019850331,1.35648,3.80564,4.040165071,14.31648,4.17564,14.913,-12.96,-0.37,12.96528056
01/11/2020 18:30,6.9272,6.1521,9.264687488,14.4072,4.2021,15.0075,-7.48,1.95,7.73,1.9572,3.6821,4.169951109,14.4072,4.2021,15.0075,-12.45,-0.52,12.46085471
01/11/2020 19:00,6.51416,6.60288,9.27536009,13.48416,3.93288,14.046,-6.97,2.67,7.463899785,1.20416,2.34288,2.634214874,13.48416,3.93288,14.046,-12.28,-1.59,12.38250782
01/11/2020 19:30,6.63312,6.66716,9.404748981,13.29312,3.87716,13.847,-6.66,2.79,7.220782506,1.68312,4.06716,4.401668252,13.29312,3.87716,13.847,-11.61,0.19,11.61155459
01/11/2020 20:00,7.78528,4.27154,8.880126049,13.44528,3.92154,14.0055,-5.66,0.35,5.670811229,3.30528,5.37154,6.307005458,13.44528,3.92154,14.0055,-10.14,1.45,10.24314893
01/11/2020 20:30,8.44872,4.49296,9.569093959,13.51872,3.94296,14.082,-5.07,0.55,5.099745092,4.07872,4.89296,6.37000898,13.51872,3.94296,14.082,-9.44,0.95,9.487681487
01/11/2020 21:00,8.22864,4.40252,9.332346897,13.20864,3.85252,13.759,-4.98,0.55,5.010279433,4.00864,4.82252,6.271036103,13.20864,3.85252,13.759,-9.2,0.97,9.250994541
01/11/2020 21:30,9.52384,4.55862,10.55862418,13.74384,4.00862,14.3165,-4.22,0.55,4.255690308,5.53384,4.97862,7.443792196,13.74384,4.00862,14.3165,-8.21,0.97,8.267103483
01/11/2020 22:00,9.0784,4.4287,10.1010262,13.2984,3.8787,13.8525,-4.22,0.55,4.255690308,5.2784,5.0887,7.331873857,13.2984,3.8787,13.8525,-8.02,1.21,8.110764452
01/11/2020 22:30,9.63856,5.56458,11.12952782,13.07856,3.81458,13.6235,-3.44,1.75,3.859546605,5.84856,3.88458,7.021083666,13.07856,3.81458,13.6235,-7.23,0.07,7.230338858
01/11/2020 23:00,11.08528,6.31904,12.75984715,13.50528,3.93904,14.068,-2.42,2.38,3.394230399,7.51528,3.56904,8.319704322,13.50528,3.93904,14.068,-5.99,-0.37,6.001416499
01/11/2020 23:30,10.6212,4.7041,11.61630088,13.1112,3.8241,13.6575,-2.49,0.88,2.640927867,7.5112,5.0341,9.042139584,13.1112,3.8241,13.6575,-5.6,1.21,5.72923206
02/11/2020 00:00,11.81112,4.73616,12.72531993,13.46112,3.92616,14.022,-1.65,0.81,1.838096842,8.90112,5.28616,10.35245984,13.46112,3.92616,14.022,-4.56,1.36,4.758487155
02/11/2020 00:30,11.89048,4.10514,12.5791768,13.32048,3.88514,13.8755,-1.43,0.22,1.446824108,9.13048,5.74514,10.7875993,13.32048,3.88514,13.8755,-4.19,1.86,4.584288385
02/11/2020 01:00,13.3712,4.0341,13.96649391,14.3112,4.1741,14.9075,-0.94,-0.14,0.95036835,11.0312,6.4241,12.76543905,14.3112,4.1741,14.9075,-3.28,2.25,3.977549497
02/11/2020 01:30,12.47824,4.82782,13.37962329,13.63824,3.97782,14.2065,-1.16,0.85,1.43808901,10.12824,5.40782,11.48154008,13.63824,3.97782,14.2065,-3.51,1.43,3.790118732
02/11/2020 02:00,11.71384,4.66112,12.60714429,13.20384,3.85112,13.754,-1.49,0.81,1.69593632,9.01384,5.22112,10.4167848,13.20384,3.85112,13.754,-4.19,1.37,4.408287649
02/11/2020 02:30,12.1084,4.6137,12.95760696,13.1784,3.8437,13.7275,-1.07,0.77,1.318256424,9.4284,5.1837,10.75943643,13.1784,3.8437,13.7275,-3.75,1.34,3.982222997
02/11/2020 03:00,12.19192,4.68806,13.06219047,13.26192,3.86806,13.8145,-1.07,0.82,1.348072698,9.51192,5.25806,10.86847814,13.26192,3.86806,13.8145,-3.75,1.39,3.999324943
02/11/2020 03:30,12.10144,4.70542,12.98406051,13.32144,3.88542,13.8765,-1.22,0.82,1.469965986,9.57144,5.27542,10.92897616,13.32144,3.88542,13.8765,-3.75,1.39,3.999324943
02/11/2020 04:00,9.96648,4.40064,10.89478573,12.03648,3.51064,12.538,-2.07,0.89,2.253219918,7.62648,5.00064,9.119736707,12.03648,3.51064,12.538,-4.41,1.49,4.654911385
02/11/2020 04:30,11.56424,4.66332,12.46908979,13.07424,3.81332,13.619,-1.51,0.85,1.7328012,8.96424,5.26332,10.39519775,13.07424,3.81332,13.619,-4.11,1.45,4.358279477
02/11/2020 05:00,11.87304,4.86172,12.82986361,13.10304,3.82172,13.649,-1.23,1.04,1.610745169,9.37304,5.45172,10.84320662,13.10304,3.82172,13.649,-3.73,1.63,4.070601921
02/11/2020 05:30,11.42184,4.68012,12.34349838,13.13184,3.83012,13.679,-1.71,0.85,1.909607289,8.56184,5.23012,10.03290882,13.13184,3.83012,13.679,-4.57,1.4,4.779633877
02/11/2020 06:00,11.30616,5.02138,12.37107558,13.13616,3.83138,13.6835,-1.83,1.19,2.182887995,8.02616,4.41138,9.158576191,13.13616,3.83138,13.6835,-5.11,0.58,5.142810516
02/11/2020 06:30,8.44232,6.46276,10.63202868,12.11232,3.53276,12.617,-3.67,2.93,4.696147357,4.32232,2.18276,4.842199025,12.11232,3.53276,12.617,-7.79,-1.35,7.90611156
02/11/2020 07:00,6.68576,5.42918,8.61251312,11.58576,3.37918,12.0685,-4.9,2.05,5.311544032,1.79576,0.64918,1.909499581,11.58576,3.37918,12.0685,-9.79,-2.73,10.16351317
02/11/2020 07:30,-2.11984,2.89838,3.59086734,7.64016,2.22838,7.9585,-9.76,0.67,9.782969897,-7.32984,0.41838,7.341770648,7.64016,2.22838,7.9585,-14.97,-1.81,15.07902517
02/11/2020 08:00,-0.07664,3.24348,3.244385335,9.30336,2.71348,9.691,-9.38,0.53,9.394961416,-5.25664,0.97348,5.346019772,9.30336,2.71348,9.691,-14.56,-1.74,14.66360119
02/11/2020 08:30,3.43632,2.06476,4.008931154,11.29632,3.29476,11.767,-7.86,-1.23,7.955658364,-1.35368,1.16476,1.785809452,11.29632,3.29476,11.767,-12.65,-2.13,12.82807078
02/11/2020 09:00,3.34176,0.89468,3.459452587,11.02176,3.21468,11.481,-7.68,-2.32,8.022767602,-1.92824,2.99468,3.561771722,11.02176,3.21468,11.481,-12.95,-0.22,12.95186859
02/11/2020 09:30,-1.01816,0.42762,1.104313656,8.87184,2.58762,9.2415,-9.89,-2.16,10.12312699,-6.52816,2.36762,6.944242036,8.87184,2.58762,9.2415,-15.4,-0.22,15.40157135
02/11/2020 10:00,-1.5048,3.3336,3.657500786,8.7552,2.5536,9.12,-10.26,0.78,10.28960641,-7.6848,-0.9264,7.740437197,8.7552,2.5536,9.12,-16.44,-3.48,16.80428517
02/11/2020 10:30,16.25664,3.81902,16.69919932,17.99664,5.24902,18.7465,-1.74,-1.43,2.252221126,10.44664,2.30902,10.69877847,17.99664,5.24902,18.7465,-7.55,-2.94,8.102228089
02/11/2020 11:00,24.93312,3.51966,25.18031929,22.59312,6.58966,23.5345,2.34,-3.07,3.860116579,20.54312,5.41966,21.24599948,22.59312,6.58966,23.5345,-2.05,-1.17,2.360381325
02/11/2020 11:30,29.95944,4.10192,30.23894497,25.30944,7.38192,26.364,4.65,-3.28,5.690421777,26.61944,5.98192,27.28329073,25.30944,7.38192,26.364,1.31,-1.4,1.917315832
02/11/2020 12:00,16.27872,2.08796,16.41207792,18.19872,5.30796,18.957,-1.92,-3.22,3.748973193,10.98872,3.06796,11.40895901,18.19872,5.30796,18.957,-7.21,-2.24,7.54994702
02/11/2020 12:30,10.82952,4.91986,11.89468477,15.35952,4.47986,15.9995,-4.53,0.44,4.55131849,5.37952,0.93986,5.461004692,15.35952,4.47986,15.9995,-9.98,-3.54,10.58923982
02/11/2020 13:00,11.32968,3.73574,11.92968576,15.85968,4.62574,16.5205,-4.53,-0.89,4.616600481,6.04968,1.88574,6.336769165,15.85968,4.62574,16.5205,-9.81,-2.74,10.18546513
02/11/2020 13:30,20.4124,3.4157,20.69620932,20.2824,5.9157,21.1275,0.13,-2.5,2.503377718,15.7324,4.3657,16.32690253,20.2824,5.9157,21.1275,-4.55,-1.55,4.806766065
02/11/2020 14:00,20.2272,3.0971,20.46293352,20.0472,5.8471,20.8825,0.18,-2.75,2.755884613,15.2872,4.9571,16.07082214,20.0472,5.8471,20.8825,-4.76,-0.89,4.842489029
02/11/2020 14:30,9.048,1.979,9.261897484,14.328,4.179,14.925,-5.28,-2.2,5.72,4.078,3.809,5.580193993,14.328,4.179,14.925,-10.25,-0.37,10.25667587
02/11/2020 15:00,10.1844,2.4367,10.47184369,14.8344,4.3267,15.4525,-4.65,-1.89,5.019422278,5.3544,4.7067,7.128998825,14.8344,4.3267,15.4525,-9.48,0.38,9.487612977
02/11/2020 15:30,8.95088,2.25234,9.229912689,14.75088,4.30234,15.3655,-5.8,-2.05,6.151625801,4.43088,5.05234,6.720032519,14.75088,4.30234,15.3655,-10.32,0.75,10.34721702
02/11/2020 16:00,5.80616,1.64138,6.033707173,13.61616,3.97138,14.1835,-7.81,-2.33,8.150153373,1.16616,4.84138,4.979848336,13.61616,3.97138,14.1835,-12.45,0.87,12.48036057
02/11/2020 16:30,3.24224,1.03982,3.40490027,12.58224,3.66982,13.1065,-9.34,-2.63,9.703221115,-1.34776,5.02982,5.207258996,12.58224,3.66982,13.1065,-13.93,1.36,13.99623164
02/11/2020 17:00,5.3828,1.7604,5.663350952,14.5728,4.2504,15.18,-9.19,-2.49,9.521354946,1.1228,5.6104,5.721649063,14.5728,4.2504,15.18,-13.45,1.36,13.51858351
02/11/2020 17:30,3.68256,2.08908,4.233852076,13.88256,4.04908,14.461,-10.2,-1.96,10.38660676,-0.78744,4.75908,4.823785256,13.88256,4.04908,14.461,-14.67,0.71,14.68717127
02/11/2020 18:00,2.46816,1.51988,2.898594314,13.02816,3.79988,13.571,-10.56,-2.28,10.80333282,-1.99184,5.17988,5.549647142,13.02816,3.79988,13.571,-15.02,1.38,15.08326225
02/11/2020 18:30,4.41912,2.60016,5.127324214,13.74912,4.01016,14.322,-9.33,-1.41,9.435941924,-0.46088,5.10016,5.120941554,13.74912,4.01016,14.322,-14.21,1.09,14.25174375
02/11/2020 19:00,3.99688,2.41284,4.668709308,13.10688,3.82284,13.653,-9.11,-1.41,9.218470589,-1.30312,4.84284,5.015099301,13.10688,3.82284,13.653,-14.41,1.02,14.44605482
02/11/2020 19:30,4.55368,2.62274,5.254975419,12.76368,3.72274,13.2955,-8.21,-1.1,8.283362844,-0.91632,5.11274,5.194203755,12.76368,3.72274,13.2955,-13.68,1.39,13.75043636
02/11/2020 20:00,5.23024,2.95632,6.007931291,12.81024,3.73632,13.344,-7.58,-0.78,7.620026247,-0.04976,4.91632,4.916571814,12.81024,3.73632,13.344,-12.86,1.18,12.91402339
02/11/2020 20:30,4.98168,4.82424,6.934726181,12.39168,3.61424,12.908,-7.41,1.21,7.508142247,-0.55832,2.77424,2.829863742,12.39168,3.61424,12.908,-12.95,-0.84,12.97721465
02/11/2020 21:00,5.08856,4.82958,7.01557452,12.23856,3.56958,12.7485,-7.15,1.26,7.260172174,-0.22144,2.65958,2.668782766,12.23856,3.56958,12.7485,-12.46,-0.91,12.49318614
02/11/2020 21:30,6.45024,2.61132,6.958777781,12.93024,3.77132,13.469,-6.48,-1.16,6.583008431,1.96024,5.29132,5.642748284,12.93024,3.77132,13.469,-10.97,1.52,11.07480474
02/11/2020 22:00,5.14848,3.51164,6.232051171,11.62848,3.39164,12.113,-6.48,0.12,6.481111016,0.85848,4.52164,4.602414171,11.62848,3.39164,12.113,-10.77,1.13,10.82911815
02/11/2020 22:30,2.4348,4.6864,5.281154798,9.4848,2.7664,9.88,-7.05,1.92,7.306770833,-2.2352,2.0864,3.057643537,9.4848,2.7664,9.88,-11.72,-0.68,11.73971039
02/11/2020 23:00,3.41488,4.54184,5.682404069,9.67488,2.82184,10.078,-6.26,1.72,6.491995071,-1.11512,2.51184,2.748241765,9.67488,2.82184,10.078,-10.79,-0.31,10.79445228
02/11/2020 23:30,4.45304,1.24672,4.624270321,10.10304,2.94672,10.524,-5.65,-1.7,5.900211861,0.83304,6.11672,6.173185499,10.10304,2.94672,10.524,-9.27,3.17,9.797030162
03/11/2020 00:00,5.92712,4.88666,7.681809517,10.37712,3.02666,10.8095,-4.45,1.86,4.823079929,2.09712,3.07666,3.723405572,10.37712,3.02666,10.8095,-8.28,0.05,8.280150965
03/11/2020 00:30,5.03696,4.48328,6.743201436,9.81696,2.86328,10.226,-4.78,1.62,5.047058549,1.26696,3.37328,3.603360321,9.81696,2.86328,10.226,-8.55,0.51,8.565197021
03/11/2020 01:00,4.85992,4.59206,6.686242401,9.70992,2.83206,10.1145,-4.85,1.76,5.159467027,1.15992,3.26206,3.462145267,9.70992,2.83206,10.1145,-8.55,0.43,8.560806037
03/11/2020 01:30,3.9136,4.3273,5.834534279,9.2136,2.6873,9.5975,-5.3,1.64,5.547936553,0.1836,3.2373,3.242502159,9.2136,2.6873,9.5975,-9.03,0.55,9.046734217
03/11/2020 02:00,2.82616,4.15388,5.024131706,8.75616,2.55388,9.121,-5.93,1.6,6.142059915,-0.85384,3.02388,3.142116007,8.75616,2.55388,9.121,-9.61,0.47,9.621486372
03/11/2020 02:30,3.05728,4.78254,5.676235535,8.71728,2.54254,9.0805,-5.66,2.24,6.087133973,-0.70272,2.71254,2.802086482,8.71728,2.54254,9.0805,-9.42,0.17,9.421533845
03/11/2020 03:00,4.06152,5.05586,6.485188128,9.07152,2.64586,9.4495,-5.01,2.41,5.559514367,0.41152,2.27586,2.31276619,9.07152,2.64586,9.4495,-8.66,-0.37,8.667900553
03/11/2020 03:30,5.13984,5.06412,7.215487967,9.57984,2.79412,9.979,-4.44,2.27,4.98663213,1.49984,2.47412,2.893231722,9.57984,2.79412,9.979,-8.08,-0.32,8.086334151
03/11/2020 04:00,3.34016,5.14088,6.130686422,8.54016,2.49088,8.896,-5.2,2.65,5.836308765,-0.31984,0.84088,0.899653711,8.54016,2.49088,8.896,-8.86,-1.65,9.012330442
03/11/2020 04:30,1.45616,4.80138,5.017335134,7.61616,2.22138,7.9335,-6.16,2.58,6.678472879,-2.34384,1.85138,2.986836763,7.61616,2.22138,7.9335,-9.96,-0.37,9.966870121
03/11/2020 05:00,1.05008,4.75294,4.867556538,7.45008,2.17294,7.7605,-6.4,2.58,6.900463753,-2.70992,1.85294,3.282842221,7.45008,2.17294,7.7605,-10.16,-0.32,10.16503812
03/11/2020 05:30,-0.4668,2.2026,2.251521486,6.7632,1.9726,7.045,-7.23,0.23,7.233657443,-4.2668,4.3126,6.066638361,6.7632,1.9726,7.045,-11.03,2.34,11.27548225
03/11/2020 06:00,-0.6068,3.8051,3.853179499,6.7032,1.9551,6.9825,-7.31,1.85,7.540464177,-4.7968,2.4351,5.379498327,6.7032,1.9551,6.9825,-11.5,0.48,11.51001303
03/11/2020 06:30,-3.3812,1.6559,3.764906141,6.3288,1.8459,6.5925,-9.71,-0.19,9.71185873,-7.9812,2.6559,8.411501546,6.3288,1.8459,6.5925,-14.31,0.81,14.3329062
03/11/2020 07:00,-4.68872,2.48954,5.30866317,6.34128,1.84954,6.6055,-11.03,0.64,11.04855194,-9.61872,0.88954,9.659764793,6.34128,1.84954,6.6055,-15.96,-0.96,15.98884611
03/11/2020 07:30,-4.90904,2.40278,5.465530665,6.66096,1.94278,6.9385,-11.57,0.46,11.57914073,-10.92904,-0.03722,10.92910338,6.66096,1.94278,6.9385,-17.59,-1.98,17.70108754
03/11/2020 08:00,-6.7132,-0.1801,6.715615404,6.3768,1.8599,6.6425,-13.09,-2.04,13.2480074,-12.5932,0.1099,12.59367954,6.3768,1.8599,6.6425,-18.97,-1.75,19.05054855
03/11/2020 08:30,-6.4684,2.3413,6.879090365,6.6216,1.9313,6.8975,-13.09,0.41,13.09641936,-12.4284,-0.7487,12.45093082,6.6216,1.9313,6.8975,-19.05,-2.68,19.23759081
03/11/2020 09:00,0.30104,2.69572,2.712476986,9.79104,2.85572,10.199,-9.49,-0.16,9.491348692,-5.05896,0.30572,5.068189124,9.79104,2.85572,10.199,-14.85,-2.55,15.0673488
03/11/2020 09:30,0.3248,2.0989,2.123882353,10.3848,3.0289,10.8175,-10.06,-0.93,10.10289562,-4.2752,0.9689,4.383617484,10.3848,3.0289,10.8175,-14.66,-2.06,14.80402648
03/11/2020 10:00,1.61456,2.22758,2.751166416,11.13456,3.24758,11.5985,-9.52,-1.02,9.574486931,-2.27544,1.50758,2.729546602,11.13456,3.24758,11.5985,-13.41,-1.74,13.52241473
03/11/2020 10:30,13.5028,2.4679,13.72647581,17.0328,4.9679,17.7425,-3.53,-2.5,4.325609784,9.8928,3.9479,10.6514509,17.0328,4.9679,17.7425,-7.14,-1.02,7.212489168
03/11/2020 11:00,14.28568,2.21124,14.45580283,17.45568,5.09124,18.183,-3.17,-2.88,4.282907891,10.68568,4.21124,11.48556918,17.45568,5.09124,18.183,-6.77,-0.88,6.826953933
03/11/2020 11:30,13.74472,5.48846,14.8000176,17.27472,5.03846,17.9945,-3.53,0.45,3.558567127,9.47472,1.05846,9.533659143,17.27472,5.03846,17.9945,-7.8,-3.98,8.756734551
03/11/2020 12:00,3.9568,4.6574,6.111271635,11.9568,3.4874,12.455,-8,1.17,8.085103586,-1.7632,-0.4926,1.830718165,11.9568,3.4874,12.455,-13.72,-3.98,14.28561514
03/11/2020 12:30,-0.0976,1.8482,1.850775243,9.9024,2.8882,10.315,-10,-1.04,10.05393455,-6.0376,1.3482,6.186295903,9.9024,2.8882,10.315,-15.94,-1.54,16.01421868
03/11/2020 13:00,8.6144,3.5692,9.324541597,14.5344,4.2392,15.14,-5.92,-0.67,5.957793216,3.6444,1.2992,3.869053114,14.5344,4.2392,15.14,-10.89,-2.94,11.27988032
03/11/2020 13:30,13.06448,5.59714,14.21297343,16.82448,4.90714,17.5255,-3.76,0.69,3.822786941,8.37448,0.55714,8.39299233,16.82448,4.90714,17.5255,-8.45,-4.35,9.503946549
03/11/2020 14:00,6.99848,4.57664,8.36207845,13.90848,4.05664,14.488,-6.91,0.52,6.929538224,1.75848,0.36664,1.796295299,13.90848,4.05664,14.488,-12.15,-3.69,12.69797622
03/11/2020 14:30,2.81208,4.12394,4.991460212,11.36208,3.31394,11.8355,-8.55,0.81,8.588282715,-2.77792,-0.03606,2.778154036,11.36208,3.31394,11.8355,-14.14,-3.35,14.53141769
03/11/2020 15:00,-1.36376,3.72432,3.966156931,9.06624,2.64432,9.444,-10.43,1.08,10.48576654,-7.27376,-0.34568,7.281969459,9.06624,2.64432,9.444,-16.34,-2.99,16.61131241
03/11/2020 15:30,-1.732,3.8915,4.25953005,8.988,2.6215,9.3625,-10.72,1.27,10.79496642,-7.582,-0.2785,7.58711317,8.988,2.6215,9.3625,-16.57,-2.9,16.8218578
03/11/2020 16:00,-2.44704,3.73628,4.466295221,9.07296,2.64628,9.451,-11.52,1.09,11.57145194,-8.29704,-0.20372,8.299540626,9.07296,2.64628,9.451,-17.37,-2.85,17.60225554
03/11/2020 16:30,-2.82768,2.52526,3.79113601,9.65232,2.81526,10.0545,-12.48,-0.29,12.48336894,-7.83768,-0.19474,7.840098944,9.65232,2.81526,10.0545,-17.49,-3.01,17.74711808
03/11/2020 17:00,-2.4928,1.6846,3.008642385,10.2672,2.9946,10.695,-12.76,-1.31,12.82706903,-7.3728,3.3646,8.104240433,10.2672,2.9946,10.695,-17.64,0.37,17.64387996
03/11/2020 17:30,-3.7756,1.5267,4.072587415,10.0344,2.9267,10.4525,-13.81,-1.4,13.88078168,-8.7056,3.3667,9.333924161,10.0344,2.9267,10.4525,-18.74,0.44,18.74516471
03/11/2020 18:00,-6.05664,3.75598,7.126729534,8.76336,2.55598,9.1285,-14.82,1.2,14.86850362,-11.06664,0.84598,11.09892801,8.76336,2.55598,9.1285,-19.83,-1.71,19.90359264
03/11/2020 18:30,-6.07272,2.78004,6.678813562,8.53728,2.49004,8.893,-14.61,0.29,14.61287788,-11.12272,1.96004,11.29409833,8.53728,2.49004,8.893,-19.66,-0.53,19.66714265
03/11/2020 19:00,-4.20136,2.36002,4.818829759,8.94864,2.61002,9.3215,-13.15,-0.25,13.15237621,-9.66136,2.93002,10.09588502,8.94864,2.61002,9.3215,-18.61,0.32,18.61275101
03/11/2020 19:30,-5.806,0.907,5.876417701,7.464,2.177,7.775,-13.27,-1.27,13.33063389,-11.766,3.587,12.30062295,7.464,2.177,7.775,-19.23,1.41,19.28162338
03/11/2020 20:00,-5.48456,1.03742,5.581813205,7.22544,2.10742,7.5265,-12.71,-1.07,12.75495982,-11.47456,3.60742,12.02825865,7.22544,2.10742,7.5265,-18.7,1.5,18.76006397
