Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/11/2020 20:30,-3.72672,1.52054,4.024982466,7.85328,2.29054,8.1805,-11.58,-0.77,11.60557194,-9.70672,3.46054,10.30513223,7.85328,2.29054,8.1805,-17.56,1.17,17.59893463
03/11/2020 21:00,-4.15968,2.50426,4.855332723,7.42032,2.16426,7.7295,-11.58,0.34,11.58499029,-10.05968,2.23426,10.30480856,7.42032,2.16426,7.7295,-17.48,0.07,17.48014016
03/11/2020 21:30,-4.1392,3.9169,5.698691275,7.1208,2.0769,7.4175,-11.26,1.84,11.40934705,-10.0492,0.9869,10.09754387,7.1208,2.0769,7.4175,-17.17,-1.09,17.20456335
03/11/2020 22:00,-4.54616,6.15612,7.652802376,6.36384,1.85612,6.629,-10.91,4.3,11.72681116,-10.37616,-1.50388,10.48457683,6.36384,1.85612,6.629,-16.74,-3.36,17.07387478
03/11/2020 22:30,-2.0968,5.9276,6.28752829,7.3632,2.1476,7.67,-9.46,3.78,10.18724693,-7.6468,-0.6224,7.672087851,7.3632,2.1476,7.67,-15.01,-2.77,15.26345308
03/11/2020 23:00,-3.72736,4.65452,5.96303354,6.15264,1.79452,6.409,-9.88,2.86,10.28562103,-8.94736,-1.61548,9.092030939,6.15264,1.79452,6.409,-15.1,-3.41,15.48024871
03/11/2020 23:30,-3.20008,4.18206,5.265941307,6.10992,1.78206,6.3645,-9.31,2.4,9.614369454,-7.97008,-0.33794,7.977241293,6.10992,1.78206,6.3645,-14.08,-2.12,14.23870781
04/11/2020 00:00,-1.7644,4.3458,4.690318219,6.4656,1.8858,6.735,-8.23,2.46,8.589790451,-6.2644,1.0458,6.351094788,6.4656,1.8858,6.735,-12.73,-0.84,12.75768396
04/11/2020 00:30,-1.406,2.5445,2.907114764,6.564,1.9145,6.8375,-7.97,0.63,7.994860849,-5.496,3.3045,6.412935073,6.564,1.9145,6.8375,-12.06,1.39,12.13983937
04/11/2020 01:00,-0.54856,2.61042,2.667435219,6.96144,2.03042,7.2515,-7.51,0.58,7.532363507,-4.58856,3.42042,5.723124658,6.96144,2.03042,7.2515,-11.55,1.39,11.63334002
04/11/2020 01:30,-1.07896,2.74072,2.94545426,6.79104,1.98072,7.074,-7.87,0.76,7.906611158,-5.05896,3.26072,6.018751631,6.79104,1.98072,7.074,-11.85,1.28,11.91893032
04/11/2020 02:00,-1.09408,3.14506,3.329926944,6.56592,1.91506,6.8395,-7.66,1.23,7.758124773,-5.15408,2.65506,5.797748205,6.56592,1.91506,6.8395,-11.72,0.74,11.74333854
04/11/2020 02:30,0.6456,3.4308,3.491015325,7.5456,2.2008,7.86,-6.9,1.23,7.008773074,-3.2444,2.8408,4.312339968,7.5456,2.2008,7.86,-10.79,0.64,10.80896387
04/11/2020 03:00,-1.47496,3.34272,3.653667199,6.21504,1.81272,6.474,-7.69,1.53,7.840727007,-5.43496,2.29272,5.898758785,6.21504,1.81272,6.474,-11.65,0.48,11.65988422
04/11/2020 03:30,-0.74896,3.36322,3.445604424,6.73104,1.96322,7.0115,-7.48,1.4,7.609888304,-4.65896,2.50322,5.288857972,6.73104,1.96322,7.0115,-11.39,0.54,11.40279352
04/11/2020 04:00,-1.04512,3.15684,3.325344283,6.43488,1.87684,6.703,-7.48,1.28,7.588728484,-4.82512,2.77684,5.567101885,6.43488,1.87684,6.703,-11.26,0.9,11.29591076
04/11/2020 04:30,0.12088,3.45234,3.454455594,7.07088,2.06234,7.3655,-6.95,1.39,7.087637124,-3.71912,3.04234,4.80496475,7.07088,2.06234,7.3655,-10.79,0.98,10.83441277
04/11/2020 05:00,-1.2964,3.3648,3.605902384,6.6336,1.9348,6.91,-7.93,1.43,8.057902953,-5.2164,2.9548,5.995137363,6.6336,1.9348,6.91,-11.85,1.02,11.89381772
04/11/2020 05:30,-1.70616,3.30362,3.7181833,6.42384,1.87362,6.6915,-8.13,1.43,8.254804662,-5.73616,2.45362,6.238892742,6.42384,1.87362,6.6915,-12.16,0.58,12.17382438
04/11/2020 06:00,-2.06784,2.18688,3.009718658,6.57216,1.91688,6.846,-8.64,0.27,8.644217721,-6.38784,3.06688,7.085919333,6.57216,1.91688,6.846,-12.96,1.15,13.01092233
04/11/2020 06:30,-3.70536,1.59552,4.034275251,6.46464,1.88552,6.734,-10.17,-0.29,10.17413387,-8.61536,2.34552,8.928935659,6.46464,1.88552,6.734,-15.08,0.46,15.08701428
04/11/2020 07:00,-5.78608,1.67906,6.024779187,6.13392,1.78906,6.3895,-11.92,-0.11,11.92050754,-11.39608,0.50906,11.40744412,6.13392,1.78906,6.3895,-17.53,-1.28,17.5766692
04/11/2020 07:30,-5.17688,1.63216,5.428078187,6.93312,2.02216,7.222,-12.11,-0.39,12.11627831,-11.25688,0.97216,11.29878057,6.93312,2.02216,7.222,-18.19,-1.05,18.22027991
04/11/2020 08:00,-4.95024,1.51868,5.17795954,7.70976,2.24868,8.031,-12.66,-0.73,12.68102914,-10.12024,0.46868,10.13108674,7.70976,2.24868,8.031,-17.83,-1.78,17.91862997
04/11/2020 08:30,-1.47,1.695,2.243641014,9.72,2.835,10.125,-11.19,-1.14,11.24791981,-6.25,1.005,6.330286328,9.72,2.835,10.125,-15.97,-1.83,16.07450777
04/11/2020 09:00,4.9824,3.2457,5.946333177,12.6024,3.6757,13.1275,-7.62,-0.43,7.632122903,0.2824,0.8457,0.891604312,12.6024,3.6757,13.1275,-12.32,-2.83,12.64085836
04/11/2020 09:30,9.9512,4.9166,11.09951967,14.9712,4.3666,15.595,-5.02,0.55,5.050039604,5.1212,0.4566,5.14151466,14.9712,4.3666,15.595,-9.85,-3.91,10.59766956
04/11/2020 10:00,13.8428,6.4179,15.25819623,16.7928,4.8979,17.4925,-2.95,1.52,3.318568969,8.8528,-0.9421,8.902787218,16.7928,4.8979,17.4925,-7.94,-5.84,9.856429374
04/11/2020 10:30,10.97704,5.69872,12.36813716,14.56704,4.24872,15.174,-3.59,1.45,3.871769621,5.77704,-2.21128,6.185786159,14.56704,4.24872,15.174,-8.79,-6.46,10.90851502
04/11/2020 11:00,6.8144,4.9817,8.441171853,12.5544,3.6617,13.0775,-5.74,1.32,5.889821729,2.2544,-2.7983,3.593438778,12.5544,3.6617,13.0775,-10.3,-6.46,12.15819065
04/11/2020 11:30,7.16952,4.78486,8.619565085,12.83952,3.74486,13.3745,-5.67,1.04,5.764590185,2.65952,-2.92514,3.953415062,12.83952,3.74486,13.3745,-10.18,-6.67,12.17050944
04/11/2020 12:00,2.8268,4.4574,5.278182737,10.5168,3.0674,10.955,-7.69,1.39,7.814614514,-2.0032,-3.7126,4.218555321,10.5168,3.0674,10.955,-12.52,-6.78,14.23793524
04/11/2020 12:30,-4.91096,3.86722,6.250833436,6.53904,1.90722,6.8115,-11.45,1.96,11.61654424,-10.39096,-4.37278,11.27356442,6.53904,1.90722,6.8115,-16.93,-6.28,18.05722293
04/11/2020 13:00,-0.55728,2.67496,2.73239309,9.10272,2.65496,9.482,-9.66,0.02,9.660020704,-5.82728,-1.71504,6.07441803,9.10272,2.65496,9.482,-14.93,-4.37,15.55640704
04/11/2020 13:30,0.94,1.6525,1.901146036,10.74,3.1325,11.1875,-9.8,-1.48,9.911125062,-3.2,1.1325,3.3944891,10.74,3.1325,11.1875,-13.94,-2,14.08274121
04/11/2020 14:00,0.38896,1.41928,1.471613264,10.72896,3.12928,11.176,-10.34,-1.71,10.48044369,-3.64104,1.43928,3.915188271,10.72896,3.12928,11.176,-14.37,-1.69,14.4690359
04/11/2020 14:30,0.46808,2.05944,2.111964015,10.07808,2.93944,10.498,-9.61,-0.88,9.650207252,-4.54192,1.17944,4.692559643,10.07808,2.93944,10.498,-14.62,-1.76,14.72555602
04/11/2020 15:00,1.8544,2.2892,2.94605431,10.6944,3.1192,11.14,-8.84,-0.83,8.878879434,-3.1356,1.5992,3.519861929,10.6944,3.1192,11.14,-13.83,-1.52,13.91327783
04/11/2020 15:30,-4.85888,1.71866,5.153882716,7.40112,2.15866,7.7095,-12.26,-0.44,12.26789305,-10.09888,0.63866,10.11905449,7.40112,2.15866,7.7095,-17.5,-1.52,17.5658874
04/11/2020 16:00,-8.5632,0.8799,8.608287765,5.8968,1.7199,6.1425,-14.46,-0.84,14.48437779,-13.8032,0.4899,13.81189097,5.8968,1.7199,6.1425,-19.7,-1.23,19.73836113
04/11/2020 16:30,-9.99368,0.82726,10.02786114,5.47632,1.59726,5.7045,-15.47,-0.77,15.48915104,-15.26368,0.54726,15.27348751,5.47632,1.59726,5.7045,-20.74,-1.05,20.76656207
04/11/2020 17:00,-8.746,1.622,8.895133501,6.624,1.932,6.9,-15.37,-0.31,15.3731259,-14.306,1.092,14.34761653,6.624,1.932,6.9,-20.93,-0.84,20.94684941
04/11/2020 17:30,-9.8832,1.8424,10.0534611,6.7968,1.9824,7.08,-16.68,-0.14,16.68058752,-14.7932,1.4324,14.86238662,6.7968,1.9824,7.08,-21.59,-0.55,21.59700442
04/11/2020 18:00,-9.92888,1.51116,10.04321973,6.62112,1.93116,6.897,-16.55,-0.42,16.55532845,-14.59888,1.57116,14.68318225,6.62112,1.93116,6.897,-21.22,-0.36,21.2230535
04/11/2020 18:30,-9.85064,1.26648,9.931720898,5.67936,1.65648,5.916,-15.53,-0.39,15.5348962,-15.14064,1.33648,15.19951178,5.67936,1.65648,5.916,-20.82,-0.32,20.82245903
04/11/2020 19:00,-8.388,2.096,8.645910016,6.192,1.806,6.45,-14.58,0.29,14.5828838,-13.808,1.486,13.88773056,6.192,1.806,6.45,-20,-0.32,20.00255984
04/11/2020 19:30,-7.02328,2.53696,7.467437847,6.84672,1.99696,7.132,-13.87,0.54,13.88050792,-12.35328,2.01696,12.51685481,6.84672,1.99696,7.132,-19.2,0.02,19.20001042
04/11/2020 20:00,-6.89336,2.30902,7.269799547,6.47664,1.88902,6.7465,-13.37,0.42,13.37659523,-12.06336,2.27902,12.27674984,6.47664,1.88902,6.7465,-18.54,0.39,18.54410149
04/11/2020 20:30,-8.22224,2.00268,8.462621213,5.59776,1.63268,5.831,-13.82,0.37,13.82495208,-13.53224,1.84268,13.65712228,5.59776,1.63268,5.831,-19.13,0.21,19.13115261
04/11/2020 21:00,-8.35744,1.90408,8.571599851,5.36256,1.56408,5.586,-13.72,0.34,13.72421218,-13.50744,1.22408,13.56279128,5.36256,1.56408,5.586,-18.87,-0.34,18.87306281
04/11/2020 21:30,-7.72128,0.13296,7.722424697,5.35872,1.56296,5.582,-13.08,-1.43,13.15793677,-12.55128,3.06296,12.9196112,5.35872,1.56296,5.582,-17.91,1.5,17.9727043
04/11/2020 22:00,-6.42392,2.64594,6.947499309,5.74608,1.67594,5.9855,-12.17,0.97,12.20859533,-11.00392,1.47594,11.10246163,5.74608,1.67594,5.9855,-16.75,-0.2,16.75119399
04/11/2020 22:30,-4.49144,4.93708,6.674413248,6.29856,1.83708,6.561,-10.79,3.1,11.22649099,-9.25144,-0.45292,9.2625201,6.29856,1.83708,6.561,-15.55,-2.29,15.71771612
04/11/2020 23:00,-3.57064,5.37898,6.456229228,6.33936,1.84898,6.6035,-9.91,3.53,10.51993346,-8.15064,-0.44102,8.162562775,6.33936,1.84898,6.6035,-14.49,-2.29,14.66983981
04/11/2020 23:30,-3.03376,2.35682,3.841653322,6.36624,1.85682,6.6315,-9.4,0.5,9.41328848,-6.82376,2.79682,7.374679834,6.36624,1.85682,6.6315,-13.19,0.94,13.22345265
05/11/2020 00:00,-2.75344,2.36108,3.627138073,6.10656,1.78108,6.361,-8.86,0.58,8.878963904,-6.46344,2.94108,7.101127249,6.10656,1.78108,6.361,-12.57,1.16,12.62341079
05/11/2020 00:30,-0.9788,2.5691,2.749240668,6.9912,2.0391,7.2825,-7.97,0.53,7.987602894,-4.4688,3.3091,5.560603947,6.9912,2.0391,7.2825,-11.46,1.27,11.53015611
05/11/2020 01:00,-2.51696,2.54422,3.578846609,6.08304,1.77422,6.3365,-8.6,0.77,8.634402122,-6.16696,2.97422,6.846705795,6.08304,1.77422,6.3365,-12.25,1.2,12.30863518
05/11/2020 01:30,-1.63152,2.53664,3.016023873,6.46848,1.88664,6.738,-8.1,0.65,8.126038395,-5.12152,3.20664,6.042558001,6.46848,1.88664,6.738,-11.59,1.32,11.66492606
05/11/2020 02:00,-1.55136,2.54252,2.97844352,6.48864,1.89252,6.759,-8.04,0.65,8.066232082,-4.92136,3.26252,5.90455934,6.48864,1.89252,6.759,-11.41,1.37,11.49195371
05/11/2020 02:30,-1.35,2.79,3.099451564,6.48,1.89,6.75,-7.83,0.9,7.881554415,-4.74,3.05,5.636497139,6.48,1.89,6.75,-11.22,1.16,11.27980496
05/11/2020 03:00,-0.83008,2.99706,3.109887691,6.70992,1.95706,6.9895,-7.54,1.04,7.611386208,-4.20008,2.92706,5.119409365,6.70992,1.95706,6.9895,-10.91,0.97,10.95303611
05/11/2020 03:30,-1.03408,2.89756,3.076552519,6.50592,1.89756,6.777,-7.54,1,7.606023928,-4.40408,3.14756,5.413229591,6.50592,1.89756,6.777,-10.91,1.25,10.98137514
05/11/2020 04:00,-0.60912,6.04484,6.075452065,6.53088,1.90484,6.803,-7.14,4.14,8.253435648,-4.27912,0.25484,4.286701692,6.53088,1.90484,6.803,-10.81,-1.65,10.93520004
05/11/2020 04:30,-0.06736,6.42452,6.424873119,6.63264,1.93452,6.909,-6.7,4.49,8.06536422,-3.73736,0.33452,3.752301081,6.63264,1.93452,6.909,-10.37,-1.6,10.49270699
05/11/2020 05:00,1.4476,6.6893,6.844142039,7.6776,2.2393,7.9975,-6.23,4.45,7.656069488,-2.2124,0.5693,2.28447286,7.6776,2.2393,7.9975,-9.89,-1.67,10.03000499
05/11/2020 05:30,0.40704,5.99122,6.005031111,7.30704,2.13122,7.6115,-6.9,3.86,7.906301284,-3.35296,0.69122,3.423466934,7.30704,2.13122,7.6115,-10.66,-1.44,10.75682109
05/11/2020 06:00,-1.57832,4.87174,5.121029647,6.69168,1.95174,6.9705,-8.27,2.92,8.770364873,-5.47832,0.83174,5.5410993,6.69168,1.95174,6.9705,-12.17,-1.12,12.2214279
05/11/2020 06:30,-3.02176,3.68782,4.767709078,6.67824,1.94782,6.9565,-9.7,1.74,9.854826229,-7.31176,0.88782,7.365463913,6.67824,1.94782,6.9565,-13.99,-1.06,14.03009979
05/11/2020 07:00,-5.95848,1.20586,6.079274813,5.95152,1.73586,6.1995,-11.91,-0.53,11.92178678,-10.02848,2.09586,10.24514716,5.95152,1.73586,6.1995,-15.98,0.36,15.98405455
05/11/2020 07:30,-6.82672,0.11804,6.827740432,5.99328,1.74804,6.243,-12.82,-1.63,12.92320781,-11.68672,1.73804,11.81525317,5.99328,1.74804,6.243,-17.68,-0.01,17.68000283
05/11/2020 08:00,-7.17688,0.56466,7.199058789,6.15312,1.79466,6.4095,-13.33,-1.23,13.38662766,-12.15688,0.42466,12.16429478,6.15312,1.79466,6.4095,-18.31,-1.37,18.36118188
05/11/2020 08:30,-7.00672,-0.50946,7.025217054,6.41328,1.87054,6.6805,-13.42,-2.38,13.62940938,-11.82672,1.45054,11.91534189,6.41328,1.87054,6.6805,-18.24,-0.42,18.24483489
05/11/2020 09:00,-5.11528,1.63846,5.371279238,7.43472,2.16846,7.7445,-12.55,-0.53,12.56118625,-10.01528,-0.83154,10.0497409,7.43472,2.16846,7.7445,-17.45,-3,17.70600181
05/11/2020 09:30,-4.77872,1.66704,5.061144851,7.84128,2.28704,8.168,-12.62,-0.62,12.63522062,-9.78872,-0.24296,9.791734719,7.84128,2.28704,8.168,-17.63,-2.53,17.8106092
05/11/2020 10:00,0.24096,2.24778,2.260658455,10.38096,3.02778,10.8135,-10.14,-0.78,10.16995575,-4.33904,0.30778,4.349942143,10.38096,3.02778,10.8135,-14.72,-2.72,14.96919504
05/11/2020 10:30,-2.50952,1.97514,3.19356676,9.00048,2.62514,9.3755,-11.51,-0.65,11.528339,-7.34952,-0.06486,7.349806191,9.00048,2.62514,9.3755,-16.35,-2.69,16.5698099
05/11/2020 11:00,-4.3388,0.5841,4.377939955,8.3112,2.4241,8.6575,-12.65,-1.84,12.78311777,-9.3788,0.3041,9.383728803,8.3112,2.4241,8.6575,-17.69,-2.12,17.81657936
05/11/2020 11:30,-3.91624,1.13068,4.076195898,8.57376,2.50068,8.931,-12.49,-1.37,12.56491146,-9.22624,-0.28932,9.23077519,8.57376,2.50068,8.931,-17.8,-2.79,18.01732777
05/11/2020 12:00,1.73152,2.62586,3.145362022,11.47152,3.34586,11.9495,-9.74,-0.72,9.766575654,-3.34848,-0.09414,3.349803076,11.47152,3.34586,11.9495,-14.82,-3.44,15.2140067
05/11/2020 12:30,6.56056,3.32558,7.35529944,13.87056,4.04558,14.4485,-7.31,-0.72,7.345372693,1.81056,0.23558,1.825821856,13.87056,4.04558,14.4485,-12.06,-3.81,12.64751754
05/11/2020 13:00,5.92624,3.39932,6.831961431,13.50624,3.93932,14.069,-7.58,-0.54,7.599210485,1.25624,0.39932,1.318178819,13.50624,3.93932,14.069,-12.25,-3.54,12.75123916
05/11/2020 13:30,3.41664,3.02902,4.566003838,12.23664,3.56902,12.7465,-8.82,-0.54,8.83651515,-1.43336,-0.07098,1.435116389,12.23664,3.56902,12.7465,-13.67,-3.64,14.14632461
05/11/2020 14:00,4.39912,3.21016,5.445859344,12.30912,3.59016,12.822,-7.91,-0.38,7.919122426,-0.48088,-0.07984,0.487462819,12.30912,3.59016,12.822,-12.79,-3.67,13.30612641
05/11/2020 14:30,-2.75344,1.31358,3.050725201,8.68656,2.53358,9.0485,-11.44,-1.22,11.50486853,-7.73344,0.77358,7.772034499,8.68656,2.53358,9.0485,-16.42,-1.76,16.51405462
05/11/2020 15:00,-6.48928,-0.59854,6.516824767,6.45072,1.88146,6.7195,-12.94,-2.48,13.17550758,-11.35928,1.52146,11.46071912,6.45072,1.88146,6.7195,-17.81,-0.36,17.81363803
05/11/2020 15:30,-8.26056,0.06942,8.26085169,5.44944,1.58942,5.6765,-13.71,-1.52,13.79400232,-13.66056,-1.50058,13.74273044,5.44944,1.58942,5.6765,-19.11,-3.09,19.35820756
05/11/2020 16:00,-8.41144,2.33208,8.728741032,5.93856,1.73208,6.186,-14.35,0.6,14.36253808,-14.12144,-1.32792,14.18373855,5.93856,1.73208,6.186,-20.06,-3.06,20.2920477
05/11/2020 16:30,-9.05176,1.08782,9.116891545,6.43824,1.87782,6.7065,-15.49,-0.79,15.51013217,-13.68176,1.11782,13.72734782,6.43824,1.87782,6.7065,-20.12,-0.76,20.13434876
05/11/2020 17:00,-9.88552,2.32464,10.15516897,6.56448,1.91464,6.838,-16.45,0.41,16.45510863,-14.13552,0.40464,14.14131038,6.56448,1.91464,6.838,-20.7,-1.51,20.75500181
05/11/2020 17:30,-11.82032,2.18324,12.02025382,6.07968,1.77324,6.333,-17.9,0.41,17.90469492,-16.19032,0.26324,16.19245988,6.07968,1.77324,6.333,-22.27,-1.51,22.32113348
05/11/2020 18:00,-11.21936,2.93852,11.59779887,6.68064,1.94852,6.959,-17.9,0.99,17.92735619,-15.58936,0.05852,15.58946984,6.68064,1.94852,6.959,-22.27,-1.89,22.35005593
05/11/2020 18:30,-9.67272,3.24004,10.20094953,6.85728,2.00004,7.143,-16.53,1.24,16.57644413,-14.56272,0.18004,14.56383288,6.85728,2.00004,7.143,-21.42,-1.82,21.49718121
05/11/2020 19:00,-8.5828,3.4546,9.251957469,6.6672,1.9446,6.945,-15.25,1.51,15.32457503,-14.1928,0.2846,14.19565317,6.6672,1.9446,6.945,-20.86,-1.66,20.92594562
05/11/2020 19:30,-7.47224,4.00768,8.479143211,6.91776,2.01768,7.206,-14.39,1.99,14.52694737,-13.12224,0.29768,13.12561602,6.91776,2.01768,7.206,-20.04,-1.72,20.11367694
05/11/2020 20:00,-6.15064,4.07898,7.380274402,7.05936,2.05898,7.3535,-13.21,2.02,13.36355117,-11.46064,0.64898,11.47900014,7.05936,2.05898,7.3535,-18.52,-1.41,18.57359685
05/11/2020 20:30,-9.3796,3.0747,9.87069786,4.8504,1.4147,5.0525,-14.23,1.66,14.32649643,-14.8096,-0.1953,14.81088769,4.8504,1.4147,5.0525,-19.66,-1.61,19.72581304
05/11/2020 21:00,-11.98968,1.65176,12.10292269,2.92032,0.85176,3.042,-14.91,0.8,14.93144668,-17.21968,-0.45824,17.22577613,2.92032,0.85176,3.042,-20.14,-1.31,20.1825593
05/11/2020 21:30,-11.42384,1.07388,11.47420318,2.99616,0.87388,3.121,-14.42,0.2,14.4213869,-16.23384,0.37388,16.23814483,2.99616,0.87388,3.121,-19.23,-0.5,19.23649916
05/11/2020 22:00,-9.51976,2.01632,9.73094943,3.69024,1.07632,3.844,-13.21,0.94,13.24340213,-14.02976,0.15632,14.03063083,3.69024,1.07632,3.844,-17.72,-0.92,17.74386655
05/11/2020 22:30,-9.61048,2.23236,9.866344663,3.05952,0.89236,3.187,-12.67,1.34,12.74066325,-14.07048,-0.15764,14.07136304,3.05952,0.89236,3.187,-17.13,-1.05,17.16215021
05/11/2020 23:00,-6.61072,1.64604,6.812566814,4.64928,1.35604,4.843,-11.26,0.29,11.26373384,-10.65072,1.81604,10.80443602,4.64928,1.35604,4.843,-15.3,0.46,15.30691347
05/11/2020 23:30,-2.83208,1.54356,3.225407664,6.69792,1.95356,6.977,-9.53,-0.41,9.53881544,-6.45208,3.60356,7.390194923,6.69792,1.95356,6.977,-13.15,1.65,13.25311284
06/11/2020 00:00,-1.98248,1.66136,2.586569929,6.82752,1.99136,7.112,-8.81,-0.33,8.81617831,-5.43248,3.66136,6.551137001,6.82752,1.99136,7.112,-12.26,1.67,12.37321704
06/11/2020 00:30,-2.18408,1.50756,2.653854291,6.50592,1.89756,6.777,-8.69,-0.39,8.698747036,-5.48408,4.07756,6.833859012,6.50592,1.89756,6.777,-11.99,2.18,12.18657048
06/11/2020 01:00,-1.40032,1.44574,2.012724584,6.97968,2.03574,7.2705,-8.38,-0.59,8.400744015,-4.64032,4.50574,6.467941145,6.97968,2.03574,7.2705,-11.62,2.47,11.879617
06/11/2020 01:30,-2.95408,2.77756,4.054803102,6.02592,1.75756,6.277,-8.98,1.02,9.037743081,-6.45408,4.51756,7.878038906,6.02592,1.75756,6.277,-12.48,2.76,12.7815492
06/11/2020 02:00,-2.47272,3.81004,4.542108431,6.13728,1.79004,6.393,-8.61,2.02,8.843783127,-6.15272,1.47004,6.325897644,6.13728,1.79004,6.393,-12.29,-0.32,12.29416528
06/11/2020 02:30,-2.37232,4.21724,4.838699763,6.12768,1.78724,6.383,-8.5,2.43,8.840526002,-5.96232,0.98724,6.043500856,6.12768,1.78724,6.383,-12.09,-0.8,12.11643925
06/11/2020 03:00,-2.05968,4.64676,5.082780755,6.16032,1.79676,6.417,-8.22,2.85,8.700051724,-5.67968,1.02676,5.771741592,6.16032,1.79676,6.417,-11.84,-0.77,11.86501159
06/11/2020 03:30,-0.86064,4.77148,4.848476317,6.75936,1.97148,7.041,-7.62,2.8,8.118152499,-4.39064,1.14148,4.536595221,6.75936,1.97148,7.041,-11.15,-0.83,11.1808497
06/11/2020 04:00,-1.38312,4.79284,4.988420211,6.38688,1.86284,6.653,-7.77,2.93,8.304083333,-4.94312,1.60284,5.196492221,6.38688,1.86284,6.653,-11.33,-0.26,11.33298284
06/11/2020 04:30,-1.44656,1.97642,2.449239035,6.43344,1.87642,6.7015,-7.88,0.1,7.880634492,-4.47656,4.30642,6.211669876,6.43344,1.87642,6.7015,-10.91,2.43,11.17734315
06/11/2020 05:00,-1.99472,2.17654,2.952326921,6.36528,1.85654,6.6305,-8.36,0.32,8.36612216,-5.13472,4.20654,6.637795436,6.36528,1.85654,6.6305,-11.5,2.35,11.73765309
06/11/2020 05:30,-2.64408,1.42006,3.001287965,6.20592,1.81006,6.4645,-8.85,-0.39,8.858589052,-5.90408,4.11006,7.193799681,6.20592,1.81006,6.4645,-12.11,2.3,12.32647963
06/11/2020 06:00,-3.99168,1.06576,4.131507425,5.60832,1.63576,5.842,-9.6,-0.57,9.616906987,-7.34168,3.58576,8.170553225,5.60832,1.63576,5.842,-12.95,1.95,13.09599175
06/11/2020 06:30,-6.08584,1.71538,6.322972169,5.26416,1.53538,5.4835,-11.35,0.18,11.35142722,-10.12584,1.51538,10.23860402,5.26416,1.53538,5.4835,-15.39,-0.02,15.390013
06/11/2020 07:00,-6.57488,2.56316,7.056829047,5.56512,1.62316,5.797,-12.14,0.94,12.17633771,-11.34488,-0.03684,11.34493981,5.56512,1.62316,5.797,-16.91,-1.66,16.99128306
06/11/2020 07:30,-8.49896,2.23572,8.788103607,5.23104,1.52572,5.449,-13.73,0.71,13.74834535,-13.65896,-0.37428,13.66408701,5.23104,1.52572,5.449,-18.89,-1.9,18.98531274
06/11/2020 08:00,-8.07512,-0.37816,8.083969817,6.07488,1.77184,6.328,-14.15,-2.15,14.3124072,-12.54512,1.91184,12.68996328,6.07488,1.77184,6.328,-18.62,0.14,18.62052631
06/11/2020 08:30,-7.14376,-0.24568,7.147983324,6.66624,1.94432,6.944,-13.81,-2.19,13.98256772,-11.87376,1.04432,11.9195965,6.66624,1.94432,6.944,-18.54,-0.9,18.56183181
06/11/2020 09:00,-5.75176,1.66032,5.986602175,7.33824,2.14032,7.644,-13.09,-0.48,13.09879765,-10.81176,-0.16968,10.8130914,7.33824,2.14032,7.644,-18.15,-2.31,18.29640948
06/11/2020 09:30,-4.36928,1.90896,4.768095637,8.19072,2.38896,8.532,-12.56,-0.48,12.56916863,-9.25928,0.04896,9.259409441,8.19072,2.38896,8.532,-17.45,-2.34,17.60619493
06/11/2020 10:00,-0.88912,2.36984,2.531141245,9.77088,2.84984,10.178,-10.66,-0.48,10.67080128,-5.51912,0.21984,5.523496646,9.77088,2.84984,10.178,-15.29,-2.63,15.51454157
06/11/2020 10:30,7.40368,2.77524,7.906733497,13.90368,4.05524,14.483,-6.5,-1.28,6.624832073,3.24368,1.28524,3.48902591,13.90368,4.05524,14.483,-10.66,-2.77,11.0140138
06/11/2020 11:00,13.94416,3.80038,14.45276743,17.14416,5.00038,17.8585,-3.2,-1.2,3.417601498,9.86416,1.98038,10.06099187,17.14416,5.00038,17.8585,-7.28,-3.02,7.881548071
06/11/2020 11:30,18.09672,4.95946,18.76399526,19.26672,5.61946,20.0695,-1.17,-0.66,1.343316791,14.05672,1.42946,14.12921559,19.26672,5.61946,20.0695,-5.21,-4.19,6.685820817
06/11/2020 12:00,19.28912,5.61516,20.08980269,20.10912,5.86516,20.947,-0.82,-0.25,0.857263087,15.69912,1.28516,15.75163499,20.10912,5.86516,20.947,-4.41,-4.58,6.358026423
06/11/2020 12:30,18.0144,5.0267,18.70257523,19.6344,5.7267,20.4525,-1.62,-0.7,1.764766273,14.8044,1.6467,14.89570006,19.6344,5.7267,20.4525,-4.83,-4.08,6.322602312
06/11/2020 13:00,17.70048,2.90264,17.93689804,19.14048,5.58264,19.938,-1.44,-2.68,3.042367499,14.46048,4.44264,15.12754217,19.14048,5.58264,19.938,-4.68,-1.14,4.816845441
06/11/2020 13:30,14.55104,2.45072,14.75597484,17.35104,5.06072,18.074,-2.8,-2.61,3.82780616,11.14104,4.27072,11.93154733,17.35104,5.06072,18.074,-6.21,-0.79,6.260047923
06/11/2020 14:00,9.78736,1.78048,9.947990993,14.84736,4.33048,15.466,-5.06,-2.55,5.666224493,6.10736,3.93048,7.26281758,14.84736,4.33048,15.466,-8.74,-0.4,8.74914853
06/11/2020 14:30,2.96656,1.24358,3.216670554,11.32656,3.30358,11.7985,-8.36,-2.06,8.610063879,-1.24344,3.58358,3.793176591,11.32656,3.30358,11.7985,-12.57,0.28,12.57311815
06/11/2020 15:00,-4.60568,0.29626,4.615198614,7.56432,2.20626,7.8795,-12.17,-1.91,12.31896911,-8.87568,2.79626,9.305738308,7.56432,2.20626,7.8795,-16.44,0.59,16.45058358
06/11/2020 15:30,-5.45152,0.29664,5.459584746,7.18848,2.09664,7.488,-12.64,-1.8,12.76752129,-10.08152,2.99664,10.51745676,7.18848,2.09664,7.488,-17.27,0.9,17.29343517
06/11/2020 16:00,-6.81032,0.02324,6.810359653,6.79968,1.98324,7.083,-13.61,-1.96,13.75040727,-11.63032,3.09324,12.03463655,6.79968,1.98324,7.083,-18.43,1.11,18.46339622
06/11/2020 16:30,-7.6712,1.3059,7.781560528,6.5688,1.9159,6.8425,-14.24,-0.61,14.25305932,-12.7112,1.7359,12.82918369,6.5688,1.9159,6.8425,-19.28,-0.18,19.28084023
06/11/2020 17:00,-6.40272,5.20254,8.249923991,7.75728,2.26254,8.0805,-14.16,2.94,14.46199156,-11.91272,-1.11746,11.96501628,7.75728,2.26254,8.0805,-19.67,-3.38,19.958289
06/11/2020 17:30,-8.36688,6.44466,10.56117055,7.11312,2.07466,7.4095,-15.48,4.37,16.08500233,-13.95688,-2.52534,14.18350596,7.11312,2.07466,7.4095,-21.07,-4.6,21.56629083
06/11/2020 18:00,-8.92656,3.19142,9.479906911,7.03344,2.05142,7.3265,-15.96,1.14,16.00066249,-13.38656,1.00142,13.42396479,7.03344,2.05142,7.3265,-20.42,-1.05,20.44697777
06/11/2020 18:30,-7.86336,3.09652,8.451086711,7.01664,2.04652,7.309,-14.88,1.05,14.91700037,-12.43336,1.43652,12.51607089,7.01664,2.04652,7.309,-19.45,-0.61,19.4595632
06/11/2020 19:00,-7.66064,3.15898,8.286408139,6.33936,1.84898,6.6035,-14,1.31,14.06115571,-12.71064,1.39898,12.7873967,6.33936,1.84898,6.6035,-19.05,-0.45,19.05531422
06/11/2020 19:30,-5.75472,3.34154,6.654524164,6.96528,2.03154,7.2555,-12.72,1.31,12.78727883,-11.01472,1.58154,11.12768284,6.96528,2.03154,7.2555,-17.98,-0.45,17.98563038
06/11/2020 20:00,-4.62976,3.95632,6.089921642,7.53024,2.19632,7.844,-12.16,1.76,12.28670827,-9.75976,1.23632,9.837753931,7.53024,2.19632,7.844,-17.29,-0.96,17.31663073
06/11/2020 20:30,-6.96784,3.47688,7.78713611,6.33216,1.84688,6.596,-13.3,1.63,13.39951119,-12.04784,1.00688,12.08984102,6.33216,1.84688,6.596,-18.38,-0.84,18.39918476
06/11/2020 21:00,-5.26264,3.72048,6.444947727,6.92736,2.02048,7.216,-12.19,1.7,12.30796896,-10.15264,1.23048,10.22693405,6.92736,2.02048,7.216,-17.08,-0.79,17.09826015
06/11/2020 21:30,-4.09696,1.24422,4.281724495,7.28304,2.12422,7.5865,-11.38,-0.88,11.41397389,-8.37696,4.00422,9.284785224,7.28304,2.12422,7.5865,-15.66,1.88,15.77244433
06/11/2020 22:00,-3.84928,1.62896,4.179768797,6.99072,2.03896,7.282,-10.84,-0.41,10.84775092,-7.91928,4.05896,8.898884874,6.99072,2.03896,7.282,-14.91,2.02,15.04621215
06/11/2020 22:30,-3.5132,1.3799,3.774479865,6.8568,1.9999,7.1425,-10.37,-0.62,10.3885177,-7.2532,4.4099,8.488588119,6.8568,1.9999,7.1425,-14.11,2.41,14.31433547
06/11/2020 23:00,-2.78408,3.96506,4.844873812,6.80592,1.98506,7.0895,-9.59,1.98,9.792267357,-6.60408,5.06506,8.322782314,6.80592,1.98506,7.0895,-13.41,3.08,13.75916058
06/11/2020 23:30,-2.1752,4.5089,5.006163626,6.7848,1.9789,7.0675,-8.96,2.53,9.31034371,-6.0652,1.1689,6.176809715,6.7848,1.9789,7.0675,-12.85,-0.81,12.87550387
07/11/2020 00:00,-2.35968,5.13676,5.652821685,6.40032,1.86676,6.667,-8.76,3.27,9.350427798,-6.09968,0.93676,6.171192381,6.40032,1.86676,6.667,-12.5,-0.93,12.53454826
07/11/2020 00:30,-2.61456,5.24992,5.864945354,6.20544,1.80992,6.464,-8.82,3.44,9.467100929,-6.29456,0.80992,6.346452237,6.20544,1.80992,6.464,-12.5,-1,12.5399362
07/11/2020 01:00,-2.31208,5.40606,5.87972777,6.15792,1.79606,6.4145,-8.47,3.61,9.207225424,-6.04208,0.70606,6.083194182,6.15792,1.79606,6.4145,-12.2,-1.09,12.24859584
07/11/2020 01:30,-2.198,5.416,5.845020103,6.192,1.806,6.45,-8.39,3.61,9.133684908,-5.878,0.686,5.917894896,6.192,1.806,6.45,-12.07,-1.12,12.12185217
07/11/2020 02:00,-2.0156,5.4992,5.856948352,6.1344,1.7892,6.39,-8.15,3.71,8.954697091,-5.6156,0.8092,5.673602735,6.1344,1.7892,6.39,-11.75,-0.98,11.79079726
07/11/2020 02:30,-1.94464,5.49948,5.833172807,6.13536,1.78948,6.391,-8.08,3.71,8.89103481,-5.40464,0.80948,5.464923732,6.13536,1.78948,6.391,-11.54,-0.98,11.58153703
07/11/2020 03:00,-0.7552,5.7664,5.815642355,6.6048,1.9264,6.88,-7.36,3.84,8.301517933,-4.1452,0.7164,4.206650924,6.6048,1.9264,6.88,-10.75,-1.21,10.81788334
07/11/2020 03:30,-0.21728,4.77996,4.78489584,7.06272,2.05996,7.357,-7.28,2.72,7.771537814,-3.32728,2.11996,3.945253173,7.06272,2.05996,7.357,-10.39,0.06,10.39017324
07/11/2020 04:00,-0.64488,2.91316,2.983684199,6.76512,1.97316,7.047,-7.41,0.94,7.469384178,-3.44488,4.06316,5.326956673,6.76512,1.97316,7.047,-10.21,2.09,10.42171771
07/11/2020 04:30,-0.67224,2.88768,2.964895007,6.67776,1.94768,6.956,-7.35,0.94,7.409865046,-3.45224,4.03768,5.312327249,6.67776,1.94768,6.956,-10.13,2.09,10.34335536
07/11/2020 05:00,-0.31792,3.04644,3.062983807,6.74208,1.96644,7.023,-7.06,1.08,7.142128534,-3.09792,4.20644,5.224102392,6.74208,1.96644,7.023,-9.84,2.24,10.0917392
07/11/2020 05:30,-0.95016,2.96412,3.112685561,6.45984,1.88412,6.729,-7.41,1.08,7.48829086,-3.81016,4.07412,5.578151396,6.45984,1.88412,6.729,-10.27,2.19,10.50090472
07/11/2020 06:00,-1.16632,2.81524,3.047273962,6.70368,1.95524,6.983,-7.87,0.86,7.916849121,-4.07632,3.92524,5.658965789,6.70368,1.95524,6.983,-10.78,1.97,10.95852636
07/11/2020 06:30,-3.17424,2.36168,3.956429198,6.00576,1.75168,6.256,-9.18,0.61,9.200244562,-6.20424,3.47168,7.109511657,6.00576,1.75168,6.256,-12.21,1.72,12.33055149
07/11/2020 07:00,-3.72824,3.34468,5.008658283,5.98176,1.74468,6.231,-9.71,1.6,9.840939996,-6.94824,2.55468,7.403001351,5.98176,1.74468,6.231,-12.93,0.81,12.95534639
07/11/2020 07:30,-4.18544,3.34258,5.356374618,5.97456,1.74258,6.2235,-10.16,1.6,10.28521269,-7.74544,1.31258,7.855870865,5.97456,1.74258,6.2235,-13.72,-0.43,13.72673668
07/11/2020 08:00,-4.6016,0.8012,4.670829048,6.2784,1.8312,6.54,-10.88,-1.03,10.92864584,-7.9516,3.6612,8.753989262,6.2784,1.8312,6.54,-14.23,1.83,14.34718788
07/11/2020 08:30,-1.99112,0.80634,2.148195301,7.83888,2.28634,8.1655,-9.83,-1.48,9.940789707,-5.32112,4.38634,6.895962344,7.83888,2.28634,8.1655,-13.16,2.1,13.32649992
07/11/2020 09:00,-1.96224,1.26018,2.332046194,8.29776,2.42018,8.6435,-10.26,-1.16,10.32536682,-5.43224,3.76018,6.606677308,8.29776,2.42018,8.6435,-13.73,1.34,13.79523468
07/11/2020 09:30,-1.76144,2.14958,2.779094286,8.63856,2.51958,8.9985,-10.4,-0.37,10.40657965,-5.51144,2.71958,6.145899954,8.63856,2.51958,8.9985,-14.15,0.2,14.15141336
07/11/2020 10:00,-0.7592,2.7594,2.861935184,9.2208,2.6894,9.605,-9.98,0.07,9.980245488,-4.6692,2.1294,5.131839144,9.2208,2.6894,9.605,-13.89,-0.56,13.90128411
07/11/2020 10:30,-2.66752,1.84864,3.245478824,8.29248,2.41864,8.638,-10.96,-0.57,10.97481207,-6.66752,2.13864,7.002114252,8.29248,2.41864,8.638,-14.96,-0.28,14.96262009
07/11/2020 11:00,-3.11976,2.86132,4.233208547,8.13024,2.37132,8.469,-11.25,0.49,11.26066605,-7.42976,1.02132,7.499628537,8.13024,2.37132,8.469,-15.56,-1.35,15.61845383
07/11/2020 11:30,-4.1456,3.2717,5.281100288,7.7544,2.2617,8.0775,-11.9,1.01,11.94278443,-8.4656,0.1917,8.467770205,7.7544,2.2617,8.0775,-16.22,-2.07,16.35155344
07/11/2020 12:00,-1.70288,3.82666,4.188451629,8.93712,2.60666,9.3095,-10.64,1.22,10.70971522,-5.88288,0.53666,5.907307428,8.93712,2.60666,9.3095,-14.82,-2.07,14.96386648
07/11/2020 12:30,1.96352,3.93436,4.397112621,10.88352,3.17436,11.337,-8.92,0.76,8.952318136,-1.93648,1.65436,2.54693184,10.88352,3.17436,11.337,-12.82,-1.52,12.90979473
07/11/2020 13:00,2.02304,1.21172,2.358167975,10.94304,3.19172,11.399,-8.92,-1.98,9.137111141,-1.04696,4.78172,4.894994525,10.94304,3.19172,11.399,-11.99,1.59,12.09496589
07/11/2020 13:30,6.69552,2.54286,7.16213132,13.17552,3.84286,13.7245,-6.48,-1.3,6.609114918,4.07552,4.64286,6.1778647,13.17552,3.84286,13.7245,-9.1,0.8,9.135097153
07/11/2020 14:00,3.18032,2.11676,3.82035446,11.20032,3.26676,11.667,-8.02,-1.15,8.10203061,-0.00968,4.18676,4.18677119,11.20032,3.26676,11.667,-11.21,0.92,11.24768865
07/11/2020 14:30,-3.37456,3.75242,5.04661382,7.58544,2.21242,7.9015,-10.96,1.54,11.06766461,-7.57456,1.00242,7.640602401,7.58544,2.21242,7.9015,-15.16,-1.21,15.2082116
07/11/2020 15:00,-4.49152,3.80164,5.884404694,6.82848,1.99164,7.113,-11.32,1.81,11.46379082,-8.91152,1.00164,8.96763466,6.82848,1.99164,7.113,-15.74,-0.99,15.77110332
07/11/2020 15:30,-5.50608,4.11906,6.876305131,6.37392,1.85906,6.6395,-11.88,2.26,12.09305586,-10.03608,0.51906,10.04949377,6.37392,1.85906,6.6395,-16.41,-1.34,16.46461964
07/11/2020 16:00,-6.46368,4.19226,7.704167901,6.07632,1.77226,6.3295,-12.54,2.42,12.77137424,-11.11368,0.40226,11.12095752,6.07632,1.77226,6.3295,-17.19,-1.37,17.24450637
07/11/2020 16:30,-8.04256,3.45592,8.753636639,5.67744,1.65592,5.914,-13.72,1.8,13.83757204,-12.62256,0.99592,12.66178809,5.67744,1.65592,5.914,-18.3,-0.66,18.31189777
07/11/2020 17:00,-8.23168,3.75076,9.045924839,6.68832,1.95076,6.967,-14.92,1.8,15.02818685,-12.28168,1.36076,12.35683339,6.68832,1.95076,6.967,-18.97,-0.59,18.9791728
07/11/2020 17:30,-8.98256,4.08592,9.868187594,6.63744,1.93592,6.914,-15.62,2.15,15.76727307,-12.84256,0.80592,12.86782244,6.63744,1.93592,6.914,-19.48,-1.13,19.51274712
07/11/2020 18:00,-8.97104,3.86428,9.767917823,6.52896,1.90428,6.801,-15.5,1.96,15.62343112,-12.88104,0.98428,12.9185912,6.52896,1.90428,6.801,-19.41,-0.92,19.43179096
07/11/2020 18:30,-9.91696,3.33172,10.46166592,5.66304,1.65172,5.899,-15.58,1.68,15.67031589,-14.11696,1.11172,14.16066669,5.66304,1.65172,5.899,-19.78,-0.54,19.78736971
07/11/2020 19:00,-9.16168,3.15576,9.689953643,5.36832,1.56576,5.592,-14.53,1.59,14.61673698,-13.42168,1.13576,13.46964902,5.36832,1.56576,5.592,-18.79,-0.43,18.79491953
07/11/2020 19:30,-8.42008,3.47456,9.108804224,5.32992,1.55456,5.552,-13.75,1.92,13.88340376,-12.56008,1.55456,12.65591824,5.32992,1.55456,5.552,-17.89,0,17.89
07/11/2020 20:00,-7.6364,1.2823,7.743313131,5.4936,1.6023,5.7225,-13.13,-0.32,13.13389889,-11.2264,3.9323,11.89516878,5.4936,1.6023,5.7225,-16.72,2.33,16.88156687
07/11/2020 20:30,-7.73,1.255,7.831214784,5.4,1.575,5.625,-13.13,-0.32,13.13389889,-11.21,3.905,11.87068343,5.4,1.575,5.625,-16.61,2.33,16.77262651
07/11/2020 21:00,-6.2608,1.1256,6.361178507,6.0192,1.7556,6.27,-12.28,-0.63,12.2961498,-9.5808,4.3056,10.50380502,6.0192,1.7556,6.27,-15.6,2.55,15.80703957
07/11/2020 21:30,-4.62104,4.18928,6.237313332,6.40896,1.86928,6.676,-11.03,2.32,11.27134863,-8.66104,1.86928,8.860463961,6.40896,1.86928,6.676,-15.07,0,15.07
07/11/2020 22:00,-4.5156,4.5042,6.377966839,6.2544,1.8242,6.515,-10.77,2.68,11.09843683,-8.5956,0.9942,8.652905466,6.2544,1.8242,6.515,-14.85,-0.83,14.8731772
07/11/2020 22:30,-3.61352,5.16814,6.306123837,6.33648,1.84814,6.6005,-9.95,3.32,10.48927548,-7.58352,1.22814,7.682324092,6.33648,1.84814,6.6005,-13.92,-0.62,13.93380063
07/11/2020 23:00,-3.00792,2.21644,3.736333631,6.50208,1.89644,6.773,-9.51,0.32,9.515382283,-6.23792,4.68644,7.802202625,6.50208,1.89644,6.773,-12.74,2.79,13.04192087
07/11/2020 23:30,-2.1008,3.0606,3.712227498,6.6192,1.9306,6.895,-8.72,1.13,8.792911918,-5.0908,4.6606,6.901987902,6.6192,1.9306,6.895,-11.71,2.73,12.02401763
08/11/2020 00:00,-2.36672,1.01304,2.574415196,6.35328,1.85304,6.618,-8.72,-0.84,8.760365289,-4.97672,5.48304,7.404827452,6.35328,1.85304,6.618,-11.33,3.63,11.89730222
08/11/2020 00:30,-2.54,2.355,3.463758796,6.12,1.785,6.375,-8.66,0.57,8.678738388,-5.34,4.035,6.69304303,6.12,1.785,6.375,-11.46,2.25,11.67878846
08/11/2020 01:00,-2.25216,2.77312,3.572452827,6.14784,1.79312,6.404,-8.4,0.98,8.456973454,-5.06216,3.67312,6.254380417,6.14784,1.79312,6.404,-11.21,1.88,11.36655181
08/11/2020 01:30,-2.17736,2.77452,3.526876493,6.15264,1.79452,6.409,-8.33,0.98,8.387448957,-4.95736,3.67452,6.170698129,6.15264,1.79452,6.409,-11.11,1.88,11.26794125
08/11/2020 02:00,-1.4336,2.9902,3.316097857,6.4464,1.8802,6.715,-7.88,1.11,7.957794921,-4.1836,3.5702,5.499894272,6.4464,1.8802,6.715,-10.63,1.69,10.76350315
08/11/2020 02:30,-1.99832,3.69424,4.20008238,6.15168,1.79424,6.408,-8.15,1.9,8.368542286,-4.78832,2.86424,5.579594896,6.15168,1.79424,6.408,-10.94,1.07,10.99220178
08/11/2020 03:00,-1.51024,3.88368,4.166988745,6.14976,1.79368,6.406,-7.66,2.09,7.940006297,-4.25024,2.57368,4.968739156,6.14976,1.79368,6.406,-10.4,0.78,10.42920898
08/11/2020 03:30,-1.31744,3.92908,4.144070197,6.20256,1.80908,6.461,-7.52,2.12,7.813117176,-4.01744,2.58908,4.779451789,6.20256,1.80908,6.461,-10.22,0.78,10.24972195
08/11/2020 04:00,-0.69992,4.11044,4.169604897,6.55008,1.91044,6.823,-7.25,2.2,7.576443757,-3.40992,2.76044,4.387206788,6.55008,1.91044,6.823,-9.96,0.85,9.99620428
08/11/2020 04:30,-0.84816,4.08512,4.172239303,6.29184,1.83512,6.554,-7.14,2.25,7.48612717,-3.48816,2.76512,4.451196334,6.29184,1.83512,6.554,-9.78,0.93,9.824118281
08/11/2020 05:00,-0.56968,4.24676,4.284799389,6.40032,1.86676,6.667,-6.97,2.38,7.365140868,-3.19968,2.92676,4.336343644,6.40032,1.86676,6.667,-9.6,1.06,9.658343543
08/11/2020 05:30,-1.0644,4.2258,4.357789922,6.2256,1.8158,6.485,-7.29,2.41,7.678033602,-3.8444,2.8758,4.801003749,6.2256,1.8158,6.485,-10.07,1.06,10.12563578
08/11/2020 06:00,-1.7624,3.9468,4.322416454,5.8176,1.6968,6.06,-7.58,2.25,7.906889401,-4.5624,2.5968,5.249653703,5.8176,1.6968,6.06,-10.38,0.9,10.41894428
08/11/2020 06:30,-2.54064,2.73148,3.730393357,5.79936,1.69148,6.041,-8.34,1.04,8.404593982,-5.36064,3.26148,6.274847648,5.79936,1.69148,6.041,-11.16,1.57,11.26989352
08/11/2020 07:00,-3.35008,2.53456,4.200836869,5.80992,1.69456,6.052,-9.16,0.84,9.198434649,-6.31008,3.02456,6.997504755,5.80992,1.69456,6.052,-12.12,1.33,12.19275605
08/11/2020 07:30,-3.62776,2.46232,4.384479718,5.80224,1.69232,6.044,-9.43,0.77,9.461384677,-6.77776,2.93232,7.384885321,5.80224,1.69232,6.044,-12.58,1.24,12.64096515
08/11/2020 08:00,-3.6356,3.0267,4.730591956,5.9544,1.7367,6.2025,-9.59,1.29,9.676373288,-6.9956,2.3467,7.378713997,5.9544,1.7367,6.2025,-12.95,0.61,12.96435883
08/11/2020 08:30,-3.29752,3.75114,4.994465882,6.55248,1.91114,6.8255,-9.85,1.84,10.02038422,-6.97752,1.53114,7.143540792,6.55248,1.91114,6.8255,-13.53,-0.38,13.53533524
08/11/2020 09:00,-3.10104,2.49928,3.982819303,7.12896,2.07928,7.426,-10.23,0.42,10.23861807,-6.80104,2.80928,7.3584101,7.12896,2.07928,7.426,-13.93,0.73,13.94911467
08/11/2020 09:30,-3.9336,4.2402,5.783814053,7.1664,2.0902,7.465,-11.1,2.15,11.30630355,-8.1936,0.9602,8.249670599,7.1664,2.0902,7.465,-15.36,-1.13,15.40150967
08/11/2020 10:00,-3.92816,5.38762,6.667600037,7.43184,2.16762,7.7415,-11.36,3.22,11.80753996,-8.38816,-0.45238,8.400349746,7.43184,2.16762,7.7415,-15.82,-2.62,16.03548565
08/11/2020 10:30,-3.32936,5.42852,6.368160441,7.88064,2.29852,8.209,-11.21,3.13,11.63877141,-7.78936,-0.47148,7.803615995,7.88064,2.29852,8.209,-15.67,-2.77,15.91294442
08/11/2020 11:00,-4.932,5.084,7.083197018,7.008,2.044,7.3,-11.94,3.04,12.32092529,-9.542,-0.656,9.564522989,7.008,2.044,7.3,-16.55,-2.7,16.76879542
08/11/2020 11:30,-5.81496,4.44522,7.31940849,6.39504,1.86522,6.6615,-12.21,2.58,12.47960336,-10.54496,-0.42478,10.55351219,6.39504,1.86522,6.6615,-16.94,-2.29,17.09408377
08/11/2020 12:00,-4.76752,4.50114,6.556638487,7.27248,2.12114,7.5755,-12.04,2.38,12.27297845,-9.41752,-0.16886,9.419033743,7.27248,2.12114,7.5755,-16.69,-2.29,16.84637053
08/11/2020 12:30,-6.6324,4.1118,7.803565147,6.6576,1.9418,6.935,-13.29,2.17,13.46599421,-11.2224,-0.2282,11.22471991,6.6576,1.9418,6.935,-17.88,-2.17,18.01119929
08/11/2020 13:00,-7.71896,4.02822,8.706830643,6.13104,1.78822,6.3865,-13.85,2.24,14.02997149,-12.20896,-0.32178,12.21319969,6.13104,1.78822,6.3865,-18.34,-2.11,18.46097776
08/11/2020 13:30,-8.32208,4.12356,9.287667231,5.73792,1.67356,5.977,-14.06,2.45,14.27186393,-12.87208,-0.49644,12.88164959,5.73792,1.67356,5.977,-18.61,-2.17,18.73608817
08/11/2020 14:00,-7.52696,4.69922,8.873432,5.96304,1.73922,6.2115,-13.49,2.96,13.81092683,-12.04696,-0.68078,12.06618028,5.96304,1.73922,6.2115,-18.01,-2.42,18.17186011
08/11/2020 14:30,-8.2748,4.3011,9.325865979,5.4552,1.5911,5.6825,-13.73,2.71,13.99489193,-13.0648,-0.5789,13.07761921,5.4552,1.5911,5.6825,-18.52,-2.17,18.64669676
08/11/2020 15:00,-8.7356,4.2042,9.694637951,5.2944,1.5442,5.515,-14.03,2.66,14.27993347,-13.5856,-0.4758,13.59392927,5.2944,1.5442,5.515,-18.88,-2.02,18.98775395
08/11/2020 15:30,-9.644,4.0705,10.46784153,4.836,1.4105,5.0375,-14.48,2.66,14.72229602,-14.214,-0.5295,14.22385905,4.836,1.4105,5.0375,-19.05,-1.94,19.14852736
08/11/2020 16:00,-10.23168,3.95076,10.9679433,4.76832,1.39076,4.967,-15,2.56,15.21688536,-14.70168,-0.59924,14.71388743,4.76832,1.39076,4.967,-19.47,-1.99,19.57143326
08/11/2020 16:30,-11.06984,4.31838,11.88232988,4.76016,1.38838,4.9585,-15.83,2.93,16.09887574,-15.45984,-1.08162,15.49763061,4.76016,1.38838,4.9585,-20.22,-2.47,20.37030437
08/11/2020 17:00,-12.13,3.705,12.6832143,4.68,1.365,4.875,-16.81,2.34,16.97208591,-16.59,-0.665,16.60332271,4.68,1.365,4.875,-21.27,-2.03,21.36665159
08/11/2020 17:30,-10.80968,4.12676,11.57062357,5.68032,1.65676,5.917,-16.49,2.47,16.67396174,-15.18968,-0.28324,15.19232054,5.68032,1.65676,5.917,-20.87,-1.94,20.95997376
08/11/2020 18:00,-10.3868,4.1276,11.17688221,5.6832,1.6576,5.92,-16.07,2.47,16.25871459,-14.5868,-0.0124,14.58680527,5.6832,1.6576,5.92,-20.27,-1.67,20.33867744
08/11/2020 18:30,-10.7176,3.6982,11.33770845,4.8624,1.4182,5.065,-15.58,2.28,15.74594551,-15.0076,0.0582,15.00771285,4.8624,1.4182,5.065,-19.87,-1.36,19.91648814
08/11/2020 19:00,-10.29992,3.77544,10.97006377,4.75008,1.38544,4.948,-15.05,2.39,15.23858917,-14.39992,0.06544,14.40006869,4.75008,1.38544,4.948,-19.15,-1.32,19.19543956
08/11/2020 19:30,-8.10864,4.64748,9.346074738,5.75136,1.67748,5.991,-13.86,2.97,14.17464285,-12.22864,0.20748,12.2304,5.75136,1.67748,5.991,-17.98,-1.47,18.03999169
08/11/2020 20:00,-6.82792,2.44644,7.252969061,6.02208,1.75644,6.273,-12.85,0.69,12.86851196,-11.03792,2.91644,11.41671144,6.02208,1.75644,6.273,-17.06,1.16,17.0993918
08/11/2020 20:30,-6.11408,2.62256,6.652803559,6.14592,1.79256,6.402,-12.26,0.83,12.28806331,-10.16408,3.33256,10.69647037,6.14592,1.79256,6.402,-16.31,1.54,16.38254254
08/11/2020 21:00,-6.14768,2.32276,6.571847792,6.11232,1.78276,6.367,-12.26,0.54,12.27188657,-9.40768,3.32276,9.977232933,6.11232,1.78276,6.367,-15.52,1.54,15.59621749
08/11/2020 21:30,-5.68696,1.79172,5.962530889,6.14304,1.79172,6.399,-11.83,0,11.83,-8.68696,3.59172,9.400198221,6.14304,1.79172,6.399,-14.83,1.8,14.93883864
08/11/2020 22:00,-4.46736,2.72452,5.232620242,6.15264,1.79452,6.409,-10.62,0.93,10.66064257,-7.80736,3.37452,8.505425057,6.15264,1.79452,6.409,-13.96,1.58,14.04912809
08/11/2020 22:30,-3.26744,4.09908,5.242005437,6.20256,1.80908,6.461,-9.47,2.29,9.742946166,-6.92744,1.94908,7.196411453,6.20256,1.80908,6.461,-13.13,0.14,13.13074636
08/11/2020 23:00,-1.93088,6.42766,6.711416441,6.36912,1.85766,6.6345,-8.3,4.57,9.474961741,-5.67088,0.02766,5.670947456,6.36912,1.85766,6.6345,-12.04,-1.83,12.17827985
08/11/2020 23:30,-1.72248,5.95386,6.198014702,6.28752,1.83386,6.5495,-8.01,4.12,9.007469123,-5.25248,0.29386,5.260693856,6.28752,1.83386,6.5495,-11.54,-1.54,11.64230218
09/11/2020 00:00,-1.50072,3.93104,4.207759024,6.20928,1.81104,6.468,-7.71,2.12,7.996155326,-4.55072,2.58104,5.231712913,6.20928,1.81104,6.468,-10.76,0.77,10.78751593
09/11/2020 00:30,-1.35608,2.91406,3.214140422,6.25392,1.82406,6.5145,-7.61,1.09,7.687665445,-4.19608,3.42406,5.415835508,6.25392,1.82406,6.5145,-10.45,1.6,10.57177847
09/11/2020 01:00,-1.3652,2.9714,3.270013609,6.2448,1.8214,6.505,-7.61,1.15,7.696401757,-4.2052,3.4214,5.421225415,6.2448,1.8214,6.505,-10.45,1.6,10.57177847
09/11/2020 01:30,-1.27696,3.00672,3.266648435,6.26304,1.82672,6.524,-7.54,1.18,7.631775678,-4.18696,3.42672,5.410456912,6.26304,1.82672,6.524,-10.45,1.6,10.57177847
09/11/2020 02:00,-1.40344,2.96608,3.281352526,6.22656,1.81608,6.486,-7.63,1.15,7.71617781,-4.27344,3.41608,5.471004661,6.22656,1.81608,6.486,-10.5,1.6,10.6212052
09/11/2020 02:30,-1.49848,2.81336,3.187544008,6.25152,1.82336,6.512,-7.75,0.99,7.812976385,-4.32848,3.24336,5.408800532,6.25152,1.82336,6.512,-10.58,1.42,10.67486768
09/11/2020 03:00,-1.37192,2.63944,2.974694606,6.23808,1.81944,6.498,-7.61,0.82,7.654051215,-4.12192,3.66944,5.518606201,6.23808,1.81944,6.498,-10.36,1.85,10.52388236
09/11/2020 03:30,-1.02768,3.19776,3.358838371,6.23232,1.81776,6.492,-7.26,1.38,7.389993234,-3.81768,2.99776,4.853992748,6.23232,1.81776,6.492,-10.05,1.18,10.11903652
09/11/2020 04:00,-0.68776,3.92232,3.982161222,6.28224,1.83232,6.544,-6.97,2.09,7.276606352,-3.51776,2.43232,4.276776356,6.28224,1.83232,6.544,-9.8,0.6,9.818350167
09/11/2020 04:30,-0.41416,4.05462,4.075717342,6.49584,1.89462,6.7665,-6.91,2.16,7.239730658,-3.30416,2.49462,4.140121043,6.49584,1.89462,6.7665,-9.8,0.6,9.818350167
09/11/2020 05:00,-0.40744,4.12908,4.149133524,6.44256,1.87908,6.711,-6.85,2.25,7.210062413,-3.35744,2.69908,4.307834282,6.44256,1.87908,6.711,-9.8,0.82,9.834246285
09/11/2020 05:30,-2.29856,1.48292,2.735403042,5.70144,1.66292,5.939,-8,-0.18,8.002024744,-5.25856,4.01292,6.614830323,5.70144,1.66292,5.939,-10.96,2.35,11.2091079
09/11/2020 06:00,-3.04224,3.88518,4.9345565,5.53776,1.61518,5.7685,-8.58,2.27,8.87520704,-6.51224,1.51518,6.686182786,5.53776,1.61518,5.7685,-12.05,-0.1,12.05041493
09/11/2020 06:30,-4.78112,2.06384,5.207546831,5.49888,1.60384,5.728,-10.28,0.46,10.29028668,-8.56112,2.40384,8.892200088,5.49888,1.60384,5.728,-14.06,0.8,14.08274121
09/11/2020 07:00,-6.38,0.0175,6.380024001,5.34,1.5575,5.5625,-11.72,-1.54,11.82074448,-10.58,1.3675,10.66801089,5.34,1.5575,5.5625,-15.92,-0.19,15.92113375
09/11/2020 07:30,-7.20928,1.38396,7.340917068,5.43072,1.58396,5.657,-12.64,-0.2,12.64158218,-11.95928,0.24396,11.96176804,5.43072,1.58396,5.657,-17.39,-1.34,17.44155096
09/11/2020 08:00,-8.15712,0.90084,8.206711851,5.52288,1.61084,5.753,-13.68,-0.71,13.69841232,-12.67712,-0.00916,12.67712331,5.52288,1.61084,5.753,-18.2,-1.62,18.27195665
09/11/2020 08:30,-8.50856,0.91792,8.557930264,5.58144,1.62792,5.814,-14.09,-0.71,14.10787723,-13.05856,-0.30208,13.0620535,5.58144,1.62792,5.814,-18.64,-1.93,18.73965048
09/11/2020 09:00,-7.97696,0.91672,8.029462398,6.02304,1.75672,6.274,-14,-0.84,14.02517736,-12.38696,-0.17328,12.38817194,6.02304,1.75672,6.274,-18.41,-1.93,18.51088869
09/11/2020 09:30,-6.51952,1.49764,6.689324824,6.78048,1.97764,7.063,-13.3,-0.48,13.30865884,-11.28952,-0.67236,11.30952385,6.78048,1.97764,7.063,-18.07,-2.65,18.2632801
09/11/2020 10:00,-8.2732,0.9524,8.327839095,5.8368,1.7024,6.08,-14.11,-0.75,14.12991861,-13.0332,-0.8276,13.05944961,5.8368,1.7024,6.08,-18.87,-2.53,19.03884976
09/11/2020 10:30,-9.54248,0.46886,9.553991535,5.20752,1.51886,5.4245,-14.75,-1.05,14.78732565,-13.93248,-0.76114,13.95325529,5.20752,1.51886,5.4245,-19.14,-2.28,19.27532101
09/11/2020 11:00,-8.80424,0.38918,8.812837401,5.82576,1.69918,6.0685,-14.63,-1.31,14.68853294,-12.98424,-0.64082,13.00004379,5.82576,1.69918,6.0685,-18.81,-2.34,18.95499143
09/11/2020 11:30,-8.88872,0.43454,8.89933527,5.74128,1.67454,5.9805,-14.63,-1.24,14.68245552,-13.52872,-0.66546,13.54507666,5.74128,1.67454,5.9805,-19.27,-2.34,19.41155584
09/11/2020 12:00,-10.2372,0.1829,10.23883373,5.1528,1.5029,5.3675,-15.39,-1.32,15.44650446,-14.9772,-0.9671,15.00839106,5.1528,1.5029,5.3675,-20.13,-2.47,20.28097138
09/11/2020 12:30,-10.36488,0.35566,10.37098026,5.02512,1.46566,5.2345,-15.39,-1.11,15.42997732,-15.04488,-0.77434,15.06479395,5.02512,1.46566,5.2345,-20.07,-2.24,20.19461562
09/11/2020 13:00,-8.4764,0.7873,8.51288425,6.0936,1.7773,6.3475,-14.57,-0.99,14.60359545,-13.1664,-0.3227,13.17035399,6.0936,1.7773,6.3475,-19.26,-2.1,19.37414772
09/11/2020 13:30,-7.11664,0.93098,7.177275852,6.72336,1.96098,7.0035,-13.84,-1.03,13.87827439,-11.69664,-0.13902,11.69746613,6.72336,1.96098,7.0035,-18.42,-2.1,18.53932038
09/11/2020 14:00,-7.5632,0.9049,7.617141081,6.4968,1.8949,6.7675,-14.06,-0.99,14.0948111,-12.0132,-0.1651,12.01433445,6.4968,1.8949,6.7675,-18.51,-2.06,18.62427717
09/11/2020 14:30,-8.12576,1.34082,8.235640464,5.93424,1.73082,6.1815,-14.06,-0.39,14.06540792,-12.57576,-0.16918,12.57689793,5.93424,1.73082,6.1815,-18.51,-1.9,18.60725934
09/11/2020 15:00,-9.34552,1.06714,9.406249617,5.30448,1.54714,5.5255,-14.65,-0.48,14.65786137,-13.78552,0.12714,13.78610628,5.30448,1.54714,5.5255,-19.09,-1.42,19.14274014
09/11/2020 15:30,-6.0776,2.6857,6.644562156,8.0424,2.3457,8.3775,-14.12,0.34,14.12409289,-10.3076,0.3257,10.31274446,8.0424,2.3457,8.3775,-18.35,-2.02,18.46084776
09/11/2020 16:00,-8.63416,1.49712,8.762995333,6.67584,1.94712,6.954,-15.31,-0.45,15.3166119,-12.93416,0.23712,12.93633336,6.67584,1.94712,6.954,-19.61,-1.71,19.68441516
09/11/2020 16:30,-9.03296,1.70622,9.192690197,6.46704,1.88622,6.7365,-15.5,-0.18,15.50104513,-13.39296,0.45622,13.40072812,6.46704,1.88622,6.7365,-19.86,-1.43,19.91141632
09/11/2020 17:00,-10.51336,1.55902,10.62832451,6.47664,1.88902,6.7465,-16.99,-0.33,16.99320452,-14.70336,0.87902,14.72961206,6.47664,1.88902,6.7465,-21.18,-1.01,21.20406801
09/11/2020 17:30,-10.28088,1.80016,10.43729225,6.78912,1.98016,7.072,-17.07,-0.18,17.07094901,-14.49088,0.97016,14.52331965,6.78912,1.98016,7.072,-21.28,-1.01,21.30395503
09/11/2020 18:00,-10.83032,-0.06676,10.83052576,6.55968,1.91324,6.833,-17.39,-1.98,17.50235698,-14.61032,2.75324,14.86747393,6.55968,1.91324,6.833,-21.17,0.84,21.18665854
09/11/2020 18:30,-10.66928,0.60396,10.68636062,6.39072,1.86396,6.657,-17.06,-1.26,17.10646661,-14.36928,1.93396,14.49884164,6.39072,1.86396,6.657,-20.76,0.07,20.76011802
09/11/2020 19:00,-9.03584,2.75038,9.445157206,6.58416,1.92038,6.8585,-15.62,0.83,15.64203631,-13.10584,1.37038,13.17729044,6.58416,1.92038,6.8585,-19.69,-0.55,19.69768007
09/11/2020 19:30,-7.43208,2.68606,7.902577519,6.87792,2.00606,7.1645,-14.31,0.68,14.32614742,-12.08208,1.48606,12.17312743,6.87792,2.00606,7.1645,-18.96,-0.52,18.96712946
