Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/11/2020 20:00,-6.12816,1.71512,6.363645308,7.01184,2.04512,7.304,-13.14,-0.33,13.14414318,-10.87816,2.95512,11.27240432,7.01184,2.04512,7.304,-17.89,0.91,17.91312926
09/11/2020 20:30,-6.12816,0.46012,6.145409295,6.65184,1.94012,6.929,-12.78,-1.48,12.86541099,-10.68816,3.65012,11.29425253,6.65184,1.94012,6.929,-17.34,1.71,17.4241126
09/11/2020 21:00,-7.0224,0.1143,7.02333014,5.8776,1.7143,6.1225,-12.9,-1.6,12.9988461,-11.1624,3.4643,11.68762372,5.8776,1.7143,6.1225,-17.04,1.75,17.12962638
09/11/2020 21:30,-6.0844,0.6233,6.116242821,6.0456,1.7633,6.2975,-12.13,-1.14,12.18345189,-10.1444,3.3033,10.66867575,6.0456,1.7633,6.2975,-16.19,1.54,16.26307781
09/11/2020 22:00,-5.83984,2.70838,6.437317256,5.96016,1.73838,6.2085,-11.8,0.97,11.83980152,-10.00984,1.28838,10.09241398,5.96016,1.73838,6.2085,-15.97,-0.45,15.97633875
09/11/2020 22:30,-3.38888,2.87366,4.443245374,6.80112,1.98366,7.0845,-10.19,0.89,10.2287927,-7.41888,1.46366,7.561883433,6.80112,1.98366,7.0845,-14.22,-0.52,14.22950456
09/11/2020 23:00,-3.34752,2.83864,4.389050831,6.37248,1.85864,6.638,-9.72,0.98,9.769278377,-7.32752,1.53864,7.487320108,6.37248,1.85864,6.638,-13.7,-0.32,13.70373672
09/11/2020 23:30,-3.13528,2.90346,4.27317922,6.11472,1.78346,6.3695,-9.25,1.12,9.317558693,-6.91528,1.42346,7.060264574,6.11472,1.78346,6.3695,-13.03,-0.36,13.03497219
10/11/2020 00:00,-2.46816,3.34012,4.153097085,6.17184,1.80012,6.429,-8.64,1.54,8.776172286,-6.19816,1.44012,6.363264335,6.17184,1.80012,6.429,-12.37,-0.36,12.37523737
10/11/2020 00:30,-2.2656,3.5467,4.208565581,6.1944,1.8067,6.4525,-8.46,1.74,8.637082841,-5.9856,1.2967,6.124445955,6.1944,1.8067,6.4525,-12.18,-0.51,12.19067266
10/11/2020 01:00,-2.03024,4.03118,4.513566954,6.20976,1.81118,6.4685,-8.24,2.22,8.533815091,-5.71024,1.13118,5.821203402,6.20976,1.81118,6.4685,-11.92,-0.68,11.93938022
10/11/2020 01:30,-3.244,3.7405,4.951249968,5.556,1.6205,5.7875,-8.8,2.12,9.051762259,-6.894,1.0805,6.978159947,5.556,1.6205,5.7875,-12.45,-0.54,12.46170534
10/11/2020 02:00,-3.08216,2.74562,4.127728122,5.60784,1.63562,5.8415,-8.69,1.11,8.760605002,-6.49216,2.20562,6.856595442,5.60784,1.63562,5.8415,-12.1,0.57,12.11341818
10/11/2020 02:30,-2.20008,4.61706,5.114449633,5.74992,1.67706,5.9895,-7.95,2.94,8.476207879,-5.88008,0.37706,5.89215708,5.74992,1.67706,5.9895,-11.63,-1.3,11.70243137
10/11/2020 03:00,-2.86064,4.19648,5.078750397,5.43936,1.58648,5.666,-8.3,2.61,8.700695375,-6.38064,0.56648,6.405736991,5.43936,1.58648,5.666,-11.82,-1.02,11.86392852
10/11/2020 03:30,-2.4872,4.2529,4.926796348,5.6328,1.6429,5.8675,-8.12,2.61,8.529155879,-6.0172,0.7429,6.062886792,5.6328,1.6429,5.8675,-11.65,-0.9,11.68471223
10/11/2020 04:00,-2.2264,4.8573,5.343240613,5.6136,1.6373,5.8475,-7.84,3.22,8.475494086,-5.8964,0.3973,5.909769898,5.6136,1.6373,5.8475,-11.51,-1.24,11.5766014
10/11/2020 04:30,-1.32256,5.22092,5.385830539,6.03744,1.76092,6.289,-7.36,3.46,8.132724021,-5.11256,0.27092,5.119733138,6.03744,1.76092,6.289,-11.15,-1.49,11.24911552
10/11/2020 05:00,-2.18888,4.82366,5.297064418,5.60112,1.63366,5.8345,-7.79,3.19,8.417850082,-5.93888,0.67366,5.976965237,5.60112,1.63366,5.8345,-11.54,-0.96,11.57986183
10/11/2020 05:30,-2.09536,4.33802,4.817566922,5.92464,1.72802,6.1715,-8.02,2.61,8.434008537,-5.87536,0.76802,5.925344703,5.92464,1.72802,6.1715,-11.8,-0.96,11.83898644
10/11/2020 06:00,-3.4008,3.8956,5.171183617,5.5392,1.6156,5.77,-8.94,2.28,9.226158464,-7.2108,0.7656,7.251329533,5.5392,1.6156,5.77,-12.75,-0.85,12.77830192
10/11/2020 06:30,-5.45232,1.27474,5.599353128,5.46768,1.59474,5.6955,-10.92,-0.32,10.92468764,-9.52232,1.98474,9.726961039,5.46768,1.59474,5.6955,-14.99,0.39,14.99507252
10/11/2020 07:00,-6.13488,2.26566,6.539875217,5.50512,1.60566,5.7345,-11.64,0.66,11.65869633,-10.72488,-1.16434,10.78789779,5.50512,1.60566,5.7345,-16.23,-2.77,16.46468342
10/11/2020 07:30,-7.47704,1.61628,7.649737786,5.47296,1.59628,5.701,-12.95,0.02,12.95001544,-12.44704,0.05628,12.44716724,5.47296,1.59628,5.701,-17.92,-1.54,17.98605015
10/11/2020 08:00,-7.3568,1.5076,7.50968468,5.6832,1.6576,5.92,-13.04,-0.15,13.0408627,-12.7168,-0.5724,12.72967572,5.6832,1.6576,5.92,-18.4,-2.23,18.53464054
10/11/2020 08:30,-6.84384,0.47638,6.860399686,6.29616,1.83638,6.5585,-13.14,-1.36,13.21019303,-12.02384,0.52638,12.03535642,6.29616,1.83638,6.5585,-18.32,-1.31,18.36677707
10/11/2020 09:00,-7.06952,0.23264,7.073346761,6.42048,1.87264,6.688,-13.49,-1.64,13.58932301,-12.26952,0.50264,12.2798114,6.42048,1.87264,6.688,-18.69,-1.37,18.74014408
10/11/2020 09:30,-8.17704,0.03878,8.177131957,5.89296,1.71878,6.1385,-14.07,-1.68,14.16994354,-13.33704,0.51878,13.34712586,5.89296,1.71878,6.1385,-19.23,-1.2,19.26740512
10/11/2020 10:00,0.04712,0.97916,0.980293119,9.83712,2.86916,10.247,-9.79,-1.89,9.970767272,-4.86288,1.28916,5.030858316,9.83712,2.86916,10.247,-14.7,-1.58,14.78466773
10/11/2020 10:30,6.09432,1.73126,6.335455583,12.96432,3.78126,13.5045,-6.87,-2.05,7.169337487,1.49432,2.08126,2.562154455,12.96432,3.78126,13.5045,-11.47,-1.7,11.59529646
10/11/2020 11:00,0.92976,1.22368,1.536829984,10.70976,3.12368,11.156,-9.78,-1.9,9.962850998,-3.87024,1.67368,4.21662927,10.70976,3.12368,11.156,-14.58,-1.45,14.65192479
10/11/2020 11:30,0.51864,1.16752,1.277532935,10.20864,2.97752,10.634,-9.69,-1.81,9.857596056,-3.98136,1.57752,4.282498897,10.20864,2.97752,10.634,-14.19,-1.4,14.25889547
10/11/2020 12:00,3.13768,1.54224,3.496217957,11.76768,3.43224,12.258,-8.63,-1.89,8.83453451,-1.23232,1.84224,2.216407183,11.76768,3.43224,12.258,-13,-1.59,13.09687367
10/11/2020 12:30,-3.7184,0.7688,3.797045167,8.1216,2.3688,8.46,-11.84,-1.6,11.94761901,-8.7384,0.9188,8.78657089,8.1216,2.3688,8.46,-16.86,-1.45,16.92223685
10/11/2020 13:00,-2.05568,1.02626,2.297613947,9.00432,2.62626,9.3795,-11.06,-1.6,11.17513311,-6.91568,1.23626,7.02530915,9.00432,2.62626,9.3795,-15.92,-1.39,15.98056632
10/11/2020 13:30,-5.25472,0.67154,5.297456772,8.40528,2.45154,8.7555,-13.66,-1.78,13.77548547,-10.28472,0.90154,10.32415807,8.40528,2.45154,8.7555,-18.69,-1.55,18.7541622
10/11/2020 14:00,-4.57736,0.96452,4.67787595,8.79264,2.56452,9.159,-13.37,-1.6,13.46539639,-9.76736,0.84452,9.803802089,8.79264,2.56452,9.159,-18.56,-1.72,18.63952789
10/11/2020 14:30,-7.38144,1.12958,7.467369513,6.47856,1.88958,6.7485,-13.86,-0.76,13.8808213,-12.84144,0.13958,12.84219856,6.47856,1.88958,6.7485,-19.32,-1.75,19.39909534
10/11/2020 15:00,-6.59584,1.45038,6.753421907,6.34416,1.85038,6.6085,-12.94,-0.4,12.9461809,-12.04584,0.52038,12.05707496,6.34416,1.85038,6.6085,-18.39,-1.33,18.43803135
10/11/2020 15:30,-3.69512,3.77184,5.280216738,7.99488,2.33184,8.328,-11.69,1.44,11.77835727,-8.99512,-0.31816,9.000744947,7.99488,2.33184,8.328,-16.99,-2.65,17.19542381
10/11/2020 16:00,-6.646,3.392,7.46156686,6.384,1.862,6.65,-13.03,1.53,13.11951981,-12.116,-0.968,12.15460736,6.384,1.862,6.65,-18.5,-2.83,18.71520505
10/11/2020 16:30,-7.42728,3.54996,8.232053462,6.58272,1.91996,6.857,-14.01,1.63,14.10450283,-12.66728,-0.63004,12.68293866,6.58272,1.91996,6.857,-19.25,-2.55,19.4181616
10/11/2020 17:00,-7.73488,4.48066,8.93894192,7.30512,2.13066,7.6095,-15.04,2.35,15.22248666,-12.70488,-1.22934,12.76421767,7.30512,2.13066,7.6095,-20.01,-3.36,20.290138
10/11/2020 17:30,-7.61896,4.07572,8.640604435,7.63104,2.22572,7.949,-15.25,1.85,15.36180328,-12.82896,-0.38428,12.83471409,7.63104,2.22572,7.949,-20.46,-2.61,20.6258018
10/11/2020 18:00,-8.95224,3.47768,9.604002249,6.91776,2.01768,7.206,-15.87,1.46,15.93701666,-13.96224,0.02768,13.96226744,6.91776,2.01768,7.206,-20.88,-1.99,20.97461561
10/11/2020 18:30,-8.14456,3.11242,8.719003145,7.10544,2.07242,7.4015,-15.25,1.04,15.28542116,-13.02456,0.76242,13.04685585,7.10544,2.07242,7.4015,-20.13,-1.31,20.1725804
10/11/2020 19:00,-6.9412,3.0084,7.565099338,7.2288,2.1084,7.53,-14.17,0.9,14.19855274,-12.0012,1.3884,12.08124398,7.2288,2.1084,7.53,-19.23,-0.72,19.24347422
10/11/2020 19:30,-5.88872,4.02454,7.132597385,6.94128,2.02454,7.2305,-12.83,2,12.98494898,-11.34872,0.45454,11.35781899,6.94128,2.02454,7.2305,-18.29,-1.57,18.35726014
10/11/2020 20:00,-5.21784,2.66438,5.858734936,7.11216,2.07438,7.4085,-12.33,0.59,12.34410791,-10.09784,2.36438,10.37095297,7.11216,2.07438,7.4085,-17.21,0.29,17.21244317
10/11/2020 20:30,-6.4552,2.9189,7.084460759,6.5448,1.9089,6.8175,-13,1.01,13.03917559,-11.5952,0.5389,11.60771624,6.5448,1.9089,6.8175,-18.14,-1.37,18.19166018
10/11/2020 21:00,-5.88752,2.23614,6.297873756,6.43248,1.87614,6.7005,-12.32,0.36,12.32525862,-10.63752,2.23614,10.87001168,6.43248,1.87614,6.7005,-17.07,0.36,17.07379571
10/11/2020 21:30,-5.80336,2.25152,6.224815628,6.17664,1.80152,6.434,-11.98,0.45,11.98844861,-10.50336,2.16152,10.72346679,6.17664,1.80152,6.434,-16.68,0.36,16.68388444
10/11/2020 22:00,-5.90296,2.07872,6.258275609,5.92704,1.72872,6.174,-11.83,0.35,11.83517638,-10.40296,2.12872,10.61852276,5.92704,1.72872,6.174,-16.33,0.4,16.33489822
10/11/2020 22:30,-4.8152,2.3039,5.337987097,5.9448,1.7339,6.1925,-10.76,0.57,10.77508701,-9.0652,2.1939,9.326899177,5.9448,1.7339,6.1925,-15.01,0.46,15.01704698
10/11/2020 23:00,-2.53424,4.60918,5.259934662,6.78576,1.97918,7.0685,-9.32,2.63,9.683971293,-6.81424,0.44918,6.829028441,6.78576,1.97918,7.0685,-13.6,-1.53,13.6857919
10/11/2020 23:30,-2.43512,3.87934,4.580293468,6.37488,1.85934,6.6405,-8.81,2.02,9.038611619,-6.30512,1.27934,6.433603116,6.37488,1.85934,6.6405,-12.68,-0.58,12.69325805
11/11/2020 00:00,-2.00576,4.50332,4.929803667,6.35424,1.85332,6.619,-8.36,2.65,8.76995439,-5.81576,0.84332,5.876585148,6.35424,1.85332,6.619,-12.17,-1.01,12.21183852
11/11/2020 00:30,-0.20216,5.25562,5.259506655,7.04784,2.05562,7.3415,-7.25,3.2,7.924802837,-3.92216,0.82562,4.008115199,7.04784,2.05562,7.3415,-10.97,-1.23,11.03874087
11/11/2020 01:00,-0.15848,5.23836,5.240756758,7.09152,2.06836,7.387,-7.25,3.17,7.912736568,-3.75848,0.83836,3.850846582,7.09152,2.06836,7.387,-10.85,-1.23,10.91949633
11/11/2020 01:30,-1.2644,3.7083,3.91793265,6.6456,1.9383,6.9225,-7.91,1.77,8.105615338,-4.6844,2.2783,5.209055025,6.6456,1.9383,6.9225,-11.33,0.34,11.33510035
11/11/2020 02:00,-0.80656,2.47142,2.599703031,6.55344,1.91142,6.8265,-7.36,0.56,7.381273603,-3.97656,3.55142,5.331567635,6.55344,1.91142,6.8265,-10.53,1.64,10.65694609
11/11/2020 02:30,-0.06376,2.59182,2.592604144,6.96624,2.03182,7.2565,-7.03,0.56,7.052269138,-3.23376,3.70182,4.915350959,6.96624,2.03182,7.2565,-10.2,1.67,10.33580669
11/11/2020 03:00,-1.45904,2.36278,2.776963639,6.18096,1.80278,6.4385,-7.64,0.56,7.660496067,-4.64904,3.49278,5.814901981,6.18096,1.80278,6.4385,-10.83,1.69,10.96106747
11/11/2020 03:30,-0.76856,2.45042,2.568120451,6.48144,1.89042,6.7515,-7.25,0.56,7.271595423,-3.84856,3.53042,5.222574025,6.48144,1.89042,6.7515,-10.33,1.64,10.45937379
11/11/2020 04:00,0.574,6.5395,6.564642888,6.924,2.0195,7.2125,-6.35,4.52,7.794414667,-2.896,-0.2205,2.904382249,6.924,2.0195,7.2125,-9.82,-2.24,10.07223908
11/11/2020 04:30,3.0636,9.5123,9.993472682,8.3736,2.4423,8.7225,-5.31,7.07,8.842002036,-0.7264,-2.1877,2.305143868,8.3736,2.4423,8.7225,-9.1,-4.63,10.21013712
11/11/2020 05:00,2.458,9.2865,9.606292014,7.908,2.3065,8.2375,-5.45,6.98,8.8556705,-1.482,-2.1935,2.647218587,7.908,2.3065,8.2375,-9.39,-4.5,10.41259334
11/11/2020 05:30,2.24592,9.24756,9.516381802,8.18592,2.38756,8.527,-5.94,6.86,9.074315401,-1.87408,-2.59244,3.198893715,8.18592,2.38756,8.527,-10.06,-4.98,11.22515033
11/11/2020 06:00,1.81544,6.94992,7.183119824,8.36544,2.43992,8.714,-6.55,4.51,7.952521613,-2.08456,-2.16008,3.001888739,8.36544,2.43992,8.714,-10.45,-4.6,11.41763986
11/11/2020 06:30,0.63296,3.82128,3.873347286,8.47296,2.47128,8.826,-7.84,1.35,7.955381826,-3.20704,1.51128,3.545288818,8.47296,2.47128,8.826,-11.68,-0.96,11.71938565
11/11/2020 07:00,-2.67232,2.64224,3.758021607,7.44768,2.17224,7.758,-10.12,0.47,10.13090815,-6.75232,1.34224,6.884434152,7.44768,2.17224,7.758,-14.2,-0.83,14.22423636
11/11/2020 07:30,-3.4828,1.8146,3.92717061,7.6272,2.2246,7.945,-11.11,-0.41,11.11756268,-8.0428,1.0446,8.110352705,7.6272,2.2246,7.945,-15.67,-1.18,15.71436604
11/11/2020 08:00,-5.49968,3.14926,6.337532536,7.06032,2.05926,7.3545,-12.56,1.09,12.60720826,-10.59968,-0.83074,10.6321844,7.06032,2.05926,7.3545,-17.66,-2.89,17.8949071
11/11/2020 08:30,-4.49984,3.20588,5.525054443,7.70016,2.24588,8.021,-12.2,0.96,12.2377122,-9.59984,-0.59412,9.618207037,7.70016,2.24588,8.021,-17.3,-2.84,17.53156011
11/11/2020 09:00,-3.77728,3.18746,4.942443267,7.84272,2.28746,8.1695,-11.62,0.9,11.65480159,-8.82728,-1.06254,8.890999013,7.84272,2.28746,8.1695,-16.67,-3.35,17.00327615
11/11/2020 09:30,-2.4304,2.7553,3.674033512,8.3496,2.4353,8.6975,-10.78,0.32,10.78474849,-7.5104,-0.6447,7.538020048,8.3496,2.4353,8.6975,-15.86,-3.08,16.15629908
11/11/2020 10:00,-3.69192,1.72694,4.075855131,7.73808,2.25694,8.0605,-11.43,-0.53,11.44228124,-8.48192,-0.78306,8.517989778,7.73808,2.25694,8.0605,-16.22,-3.04,16.50242406
11/11/2020 10:30,-1.46232,1.08474,1.820725309,8.58768,2.50474,8.9455,-10.05,-1.42,10.14982266,-6.14232,0.42474,6.156987823,8.58768,2.50474,8.9455,-14.73,-2.08,14.87613189
11/11/2020 11:00,-0.52856,0.07542,0.53391371,9.24144,2.69542,9.6265,-9.77,-2.62,10.11520143,-5.05856,3.06542,5.914881998,9.24144,2.69542,9.6265,-14.3,0.37,14.30478591
11/11/2020 11:30,-3.2588,2.4941,4.103694951,8.3112,2.4241,8.6575,-11.57,0.07,11.57021175,-8.2688,-0.5059,8.284261479,8.3112,2.4241,8.6575,-16.58,-2.93,16.83690292
11/11/2020 12:00,-3.21632,2.04024,3.808844129,8.50368,2.48024,8.858,-11.72,-0.44,11.72825648,-8.15632,-0.48976,8.171011002,8.50368,2.48024,8.858,-16.66,-2.97,16.92266232
11/11/2020 12:30,-1.2768,0.4751,1.362328246,9.5832,2.7951,9.9825,-10.86,-2.32,11.1050439,-5.3768,1.1251,5.493252975,9.5832,2.7951,9.9825,-14.96,-1.67,15.0529233
11/11/2020 13:00,3.63512,2.41066,4.361809149,11.86512,3.46066,12.3595,-8.23,-1.05,8.296710191,-0.53488,1.32066,1.424864713,11.86512,3.46066,12.3595,-12.4,-2.14,12.5833064
11/11/2020 13:30,-0.03624,2.91568,2.915905211,9.89376,2.88568,10.306,-9.93,0.03,9.930045317,-4.87624,0.32568,4.887103846,9.89376,2.88568,10.306,-14.77,-2.56,14.99021347
11/11/2020 14:00,-1.55928,2.24396,2.732528243,9.03072,2.63396,9.407,-10.59,-0.39,10.59717887,-6.38928,-0.00604,6.389282855,9.03072,2.63396,9.407,-15.42,-2.64,15.64436001
11/11/2020 14:30,-2.76096,1.83472,3.314980784,8.75904,2.55472,9.124,-11.52,-0.72,11.54247807,-7.61096,0.21472,7.613988232,8.75904,2.55472,9.124,-16.37,-2.34,16.53639925
11/11/2020 15:00,-2.38544,1.27008,2.702485375,8.91456,2.60008,9.286,-11.3,-1.33,11.3780007,-7.16544,0.26008,7.170158436,8.91456,2.60008,9.286,-16.08,-2.34,16.24936922
11/11/2020 15:30,-3.206,0.7345,3.289061606,8.724,2.5445,9.0875,-11.93,-1.81,12.06652394,-7.996,2.8645,8.493607964,8.724,2.5445,9.0875,-16.72,0.32,16.72306192
11/11/2020 16:00,-2.1296,1.2772,2.48323096,9.5904,2.7972,9.99,-11.72,-1.52,11.81815552,-6.8296,3.2272,7.553691548,9.5904,2.7972,9.99,-16.42,0.43,16.42562936
11/11/2020 16:30,-2.41632,1.43774,2.811707426,10.00368,2.91774,10.4205,-12.42,-1.48,12.50786952,-6.98632,3.31774,7.734084681,10.00368,2.91774,10.4205,-16.99,0.4,16.994708
11/11/2020 17:00,-3.91712,1.61334,4.236353981,9.78288,2.85334,10.1905,-13.7,-1.24,13.75600233,-8.32712,3.31334,8.962095148,9.78288,2.85334,10.1905,-18.11,0.46,18.11584113
11/11/2020 17:30,-5.74368,1.00726,5.831331979,9.31632,2.71726,9.7045,-15.06,-1.71,15.15677076,-9.68368,3.55726,10.31638294,9.31632,2.71726,9.7045,-19,0.84,19.01855936
11/11/2020 18:00,-5.57392,2.20344,5.993640964,8.92608,2.60344,9.298,-14.5,-0.4,14.50551619,-9.76392,2.13344,9.994283366,8.92608,2.60344,9.298,-18.69,-0.47,18.69590864
11/11/2020 18:30,-1.67152,3.85164,4.198703347,10.42848,3.04164,10.863,-12.1,0.81,12.12708126,-6.68152,1.74164,6.904782357,10.42848,3.04164,10.863,-17.11,-1.3,17.15931525
11/11/2020 19:00,-1.24112,4.06134,4.246747161,10.35888,3.02134,10.7905,-11.6,1.04,11.64652738,-6.24112,1.98134,6.548075064,10.35888,3.02134,10.7905,-16.6,-1.04,16.63254641
11/11/2020 19:30,-0.44712,3.18834,3.219538515,10.14288,2.95834,10.5655,-10.59,0.23,10.59249734,-5.51712,3.08834,6.322693813,10.14288,2.95834,10.5655,-15.66,0.13,15.66053958
11/11/2020 20:00,2.0316,5.2013,5.583987845,11.1816,3.2613,11.6475,-9.15,1.94,9.353400451,-2.9584,1.7313,3.427758779,11.1816,3.2613,11.6475,-14.14,-1.53,14.22253494
11/11/2020 20:30,2.70824,5.11532,5.788010245,11.53824,3.36532,12.019,-8.83,1.75,9.001744275,-2.24176,1.95532,2.974687244,11.53824,3.36532,12.019,-13.78,-1.41,13.85194932
11/11/2020 21:00,1.07976,2.33868,2.575908733,10.58976,3.08868,11.031,-9.51,-0.75,9.53952829,-3.31024,4.26868,5.401788389,10.58976,3.08868,11.031,-13.9,1.18,13.94999642
11/11/2020 21:30,2.66088,3.59484,4.472488904,11.09088,3.23484,11.553,-8.43,0.36,8.437683331,-1.58912,3.41484,3.766488365,11.09088,3.23484,11.553,-12.68,0.18,12.68127754
11/11/2020 22:00,5.26888,5.29634,7.47076394,11.91888,3.47634,12.4155,-6.65,1.82,6.894555823,1.16888,2.51634,2.77457158,11.91888,3.47634,12.4155,-10.75,-0.96,10.79277999
11/11/2020 22:30,7.13136,5.84248,9.219049192,12.59136,3.67248,13.116,-5.46,2.17,5.875414879,3.16136,2.45248,4.001106747,12.59136,3.67248,13.116,-9.43,-1.22,9.508590852
11/11/2020 23:00,8.2808,5.4344,9.904764106,12.9408,3.7744,13.48,-4.66,1.66,4.946837374,4.6108,3.3944,5.72550679,12.9408,3.7744,13.48,-8.33,-0.38,8.338662962
11/11/2020 23:30,7.01872,3.90546,8.032126011,12.01872,3.50546,12.5195,-5,0.4,5.015974482,3.77872,4.33546,5.751081485,12.01872,3.50546,12.5195,-8.24,0.83,8.281696686
12/11/2020 00:00,6.38024,3.78132,7.416592439,11.25024,3.28132,11.719,-4.87,0.5,4.895600065,3.12024,4.21132,5.241289326,11.25024,3.28132,11.719,-8.13,0.93,8.183019003
12/11/2020 00:30,5.5868,3.4974,6.591216959,9.7968,2.8574,10.205,-4.21,0.64,4.258368232,2.6168,4.0774,4.844876985,9.7968,2.8574,10.205,-7.18,1.22,7.282911506
12/11/2020 01:00,4.08776,5.40768,6.778848339,8.83776,2.57768,9.206,-4.75,2.83,5.529140982,0.74776,1.67768,1.836778484,8.83776,2.57768,9.206,-8.09,-0.9,8.139907862
12/11/2020 01:30,1.04776,2.90268,3.085992903,7.27776,2.12268,7.581,-6.23,0.78,6.278638387,-2.07224,3.47268,4.043968966,7.27776,2.12268,7.581,-9.35,1.35,9.446957182
12/11/2020 02:00,2.60792,2.93106,3.923309757,7.95792,2.32106,8.2895,-5.35,0.61,5.384663406,-0.27208,3.90106,3.910536619,7.95792,2.32106,8.2895,-8.23,1.58,8.380292358
12/11/2020 02:30,4.08448,3.30714,5.255487784,8.66448,2.52714,9.0255,-4.58,0.78,4.645944468,1.24448,3.99714,4.186389692,8.66448,2.52714,9.0255,-7.42,1.47,7.56421179
12/11/2020 03:00,2.86392,2.99906,4.146854067,7.81392,2.27906,8.1395,-4.95,0.72,5.002089563,-0.02608,3.95906,3.959145899,7.81392,2.27906,8.1395,-7.84,1.68,8.017979795
12/11/2020 03:30,2.61976,2.90868,3.91453213,7.70976,2.24868,8.031,-5.09,0.66,5.132611421,-0.21024,3.92868,3.934301387,7.70976,2.24868,8.031,-7.92,1.68,8.096221341
12/11/2020 04:00,1.0176,2.7118,2.896440747,6.8976,2.0118,7.185,-5.88,0.7,5.921520075,-1.9324,3.7418,4.211322476,6.8976,2.0118,7.185,-8.83,1.73,8.997877528
12/11/2020 04:30,1.79144,2.93292,3.436753846,7.38144,2.15292,7.689,-5.59,0.78,5.64415627,-1.05856,3.64292,3.793601903,7.38144,2.15292,7.689,-8.44,1.49,8.570513404
12/11/2020 05:00,1.54712,3.01166,3.385805111,7.13712,2.08166,7.4345,-5.59,0.93,5.666833331,-1.44288,3.66166,3.935690111,7.13712,2.08166,7.4345,-8.58,1.58,8.724265012
12/11/2020 05:30,2.38464,2.95802,3.799525003,8.08464,2.35802,8.4215,-5.7,0.6,5.731491952,-0.73536,3.80802,3.878372165,8.08464,2.35802,8.4215,-8.82,1.45,8.93839471
12/11/2020 06:00,-0.06408,2.55006,2.550865,7.40592,2.16006,7.7145,-7.47,0.39,7.480173795,-3.41408,3.06006,4.584747479,7.40592,2.16006,7.7145,-10.82,0.9,10.85736616
12/11/2020 06:30,-4.10992,3.04294,5.113797635,5.77008,1.68294,6.0105,-9.88,1.36,9.973163991,-8.13992,0.60294,8.162219934,5.77008,1.68294,6.0105,-13.91,-1.08,13.95186367
12/11/2020 07:00,-2.74496,2.39772,3.644703911,7.29504,2.12772,7.599,-10.04,0.27,10.04362982,-7.10496,1.04772,7.181794609,7.29504,2.12772,7.599,-14.4,-1.08,14.44044321
12/11/2020 07:30,-6.60992,-0.21206,6.613320788,6.13008,1.78794,6.3855,-12.74,-2,12.8960304,-10.91992,2.27794,11.15498379,6.13008,1.78794,6.3855,-17.05,0.49,17.0570396
12/11/2020 08:00,-2.9528,-0.2154,2.960646044,8.1072,2.3646,8.445,-11.06,-2.58,11.35693621,-7.1728,2.9646,7.761308717,8.1072,2.3646,8.445,-15.28,0.6,15.29177557
12/11/2020 08:30,-3.53664,-0.49652,3.571323928,8.10336,2.36348,8.441,-11.64,-2.86,11.98620874,-7.69664,2.71348,8.160958338,8.10336,2.36348,8.441,-15.8,0.35,15.80387611
12/11/2020 09:00,-1.59872,-0.34546,1.635618614,8.86128,2.58454,9.2305,-10.46,-2.93,10.86261939,-5.53872,2.90454,6.254100403,8.86128,2.58454,9.2305,-14.4,0.32,14.40355512
12/11/2020 09:30,4.05472,0.34596,4.069452371,11.81472,3.44596,12.307,-7.76,-3.1,8.356291043,0.38472,3.11596,3.139620391,11.81472,3.44596,12.307,-11.43,-0.33,11.43476279
12/11/2020 10:00,6.03584,1.52462,6.22541811,12.73584,3.71462,13.2665,-6.7,-2.19,7.048836783,2.40584,1.78462,2.995485712,12.73584,3.71462,13.2665,-10.33,-1.93,10.50874874
12/11/2020 10:30,9.41824,2.73782,9.808103948,14.11824,4.11782,14.7065,-4.7,-1.38,4.898407905,5.51824,1.67782,5.767673071,14.11824,4.11782,14.7065,-8.6,-2.44,8.939440698
12/11/2020 11:00,11.79424,3.28332,12.24272386,15.47424,4.51332,16.119,-3.68,-1.23,3.880115978,7.77424,1.76332,7.97170653,15.47424,4.51332,16.119,-7.7,-2.75,8.176337811
12/11/2020 11:30,4.72992,3.00456,5.603527817,12.04992,3.51456,12.552,-7.32,-0.51,7.337744885,0.26992,0.76456,0.810807499,12.04992,3.51456,12.552,-11.78,-2.75,12.09673096
12/11/2020 12:00,5.58216,2.94688,6.312258867,11.85216,3.45688,12.346,-6.27,-0.51,6.290707432,1.28216,0.55688,1.397873242,11.85216,3.45688,12.346,-10.57,-2.9,10.96060674
12/11/2020 12:30,7.48376,2.52068,7.896865923,12.41376,3.62068,12.931,-4.93,-1.1,5.051227574,3.52376,0.62068,3.578006177,12.41376,3.62068,12.931,-8.89,-3,9.382542299
12/11/2020 13:00,12.23776,2.94518,12.58717026,14.89776,4.34518,15.5185,-2.66,-1.4,3.005927478,8.60776,1.57518,8.750698501,14.89776,4.34518,15.5185,-6.29,-2.77,6.872917867
12/11/2020 13:30,15.45776,3.82268,15.92341755,17.11776,4.99268,17.831,-1.66,-1.17,2.030886506,12.18776,2.40268,12.42233332,17.11776,4.99268,17.831,-4.93,-2.59,5.568931675
12/11/2020 14:00,8.29912,3.09016,8.855759798,13.74912,4.01016,14.322,-5.45,-0.92,5.527105933,4.02912,1.84016,4.429446557,13.74912,4.01016,14.322,-9.72,-2.17,9.959282103
12/11/2020 14:30,1.85104,2.52322,3.129375057,10.57104,3.08322,11.0115,-8.72,-0.56,8.737963149,-2.63896,1.38322,2.979497852,10.57104,3.08322,11.0115,-13.21,-1.7,13.31893765
12/11/2020 15:00,-5.50472,-0.67846,5.546372711,6.48528,1.89154,6.7555,-11.99,-2.57,12.26234072,-10.31472,2.48154,10.60902868,6.48528,1.89154,6.7555,-16.8,0.59,16.81035693
12/11/2020 15:30,-7.31088,-0.69984,7.344299994,5.82912,1.70016,6.072,-13.14,-2.4,13.35737998,-12.12088,2.58016,12.39245567,5.82912,1.70016,6.072,-17.95,0.88,17.97155808
12/11/2020 16:00,-8.126,-0.753,8.160813991,5.784,1.687,6.025,-13.91,-2.44,14.12238294,-12.806,2.597,13.06667689,5.784,1.687,6.025,-18.59,0.91,18.6122594
12/11/2020 16:30,-9.02808,-0.75444,9.059547903,5.40192,1.57556,5.627,-14.43,-2.33,14.61690118,-13.55808,2.80556,13.84531329,5.40192,1.57556,5.627,-18.96,1.23,18.99985526
12/11/2020 17:00,-10.5448,-0.9389,10.58651691,5.4552,1.5911,5.6825,-16,-2.53,16.19879316,-14.5548,3.1311,14.8877799,5.4552,1.5911,5.6825,-20.01,1.54,20.06917288
12/11/2020 17:30,-10.86088,-0.81984,10.8917791,5.58912,1.63016,5.822,-16.45,-2.45,16.63144612,-14.96088,2.99016,15.25676857,5.58912,1.63016,5.822,-20.55,1.36,20.59495327
12/11/2020 18:00,-9.54456,2.12992,9.779324353,5.96544,1.73992,6.214,-15.51,0.39,15.51490251,-13.87456,0.94992,13.90704006,5.96544,1.73992,6.214,-19.84,-0.79,19.8557221
12/11/2020 18:30,-10.60872,2.22204,10.83892992,5.32128,1.55204,5.543,-15.93,0.67,15.94408354,-14.72872,0.90204,14.75631624,5.32128,1.55204,5.543,-20.05,-0.65,20.06053339
12/11/2020 19:00,-7.9984,2.0988,8.26918158,5.9616,1.7388,6.21,-13.96,0.36,13.96464106,-12.8884,1.3688,12.96088222,5.9616,1.7388,6.21,-18.85,-0.37,18.85363095
12/11/2020 19:30,-6.0484,2.5188,6.551907814,6.9216,2.0188,7.21,-12.97,0.5,12.97963405,-11.0584,1.4288,11.15032197,6.9216,2.0188,7.21,-17.98,-0.59,17.9896776
12/11/2020 20:00,-3.75712,3.11584,4.881025466,7.32288,2.13584,7.628,-11.08,0.98,11.12325492,-8.85712,1.64584,9.008738202,7.32288,2.13584,7.628,-16.18,-0.49,16.18741795
12/11/2020 20:30,-5.58408,0.26506,5.590367273,6.32592,1.84506,6.5895,-11.91,-1.58,12.01434559,-10.21408,3.93506,10.94587262,6.32592,1.84506,6.5895,-16.54,2.09,16.67152363
12/11/2020 21:00,-2.98952,2.45514,3.868454763,7.32048,2.13514,7.6255,-10.31,0.32,10.31496486,-7.52952,2.69514,7.997340248,7.32048,2.13514,7.6255,-14.85,0.56,14.86055517
12/11/2020 21:30,-4.3192,3.5744,5.606409189,6.4608,1.8844,6.73,-10.78,1.69,10.91166807,-8.9892,0.8744,9.031627317,6.4608,1.8844,6.73,-15.45,-1.01,15.48297775
12/11/2020 22:00,-3.1256,4.0567,5.121151262,6.9144,2.0167,7.2025,-10.04,2.04,10.24515495,-7.7256,0.6867,7.756059067,6.9144,2.0167,7.2025,-14.64,-1.33,14.70028911
12/11/2020 22:30,-2.17048,3.60236,4.205708145,7.13952,2.08236,7.437,-9.31,1.52,9.433265606,-6.22048,1.36236,6.367919299,7.13952,2.08236,7.437,-13.36,-0.72,13.37938713
12/11/2020 23:00,2.20144,4.76292,5.247070135,9.06144,2.64292,9.439,-6.86,2.12,7.18011142,-1.68856,1.76292,2.441131254,9.06144,2.64292,9.439,-10.75,-0.88,10.78595846
12/11/2020 23:30,1.67408,3.47744,3.859421304,8.25408,2.40744,8.598,-6.58,1.07,6.666430829,-1.89592,2.57744,3.199642105,8.25408,2.40744,8.598,-10.15,0.17,10.15142355
13/11/2020 00:00,1.34432,1.74876,2.205755607,7.74432,2.25876,8.067,-6.4,-0.51,6.420288156,-1.77568,4.44876,4.790042275,7.74432,2.25876,8.067,-9.52,2.19,9.768648832
13/11/2020 00:30,3.33456,1.67008,3.729404456,9.39456,2.74008,9.786,-6.06,-1.07,6.153738701,0.35456,5.77008,5.780963242,9.39456,2.74008,9.786,-9.04,3.03,9.534280256
13/11/2020 01:00,2.71928,2.14604,3.464097487,9.20928,2.68604,9.593,-6.49,-0.54,6.512426583,-0.26072,5.16604,5.172614832,9.20928,2.68604,9.593,-9.47,2.48,9.78934625
13/11/2020 01:30,1.86408,2.09494,2.804205387,8.55408,2.49494,8.9105,-6.69,-0.4,6.701947478,-1.12592,5.01494,5.139778113,8.55408,2.49494,8.9105,-9.68,2.52,10.00263965
13/11/2020 02:00,1.54928,2.08104,2.594416312,8.36928,2.44104,8.718,-6.82,-0.36,6.829494857,-1.42072,4.86104,5.064400774,8.36928,2.44104,8.718,-9.79,2.42,10.08466658
13/11/2020 02:30,0.83672,2.00446,2.172086612,8.10672,2.36446,8.4445,-7.27,-0.36,7.278907885,-2.08328,4.65446,5.099416972,8.10672,2.36446,8.4445,-10.19,2.29,10.44414669
13/11/2020 03:00,3.11592,2.18756,3.80714804,9.38592,2.73756,9.777,-6.27,-0.55,6.29407658,0.41592,5.37756,5.393620398,9.38592,2.73756,9.777,-8.97,2.64,9.350427798
13/11/2020 03:30,2.9456,1.8483,3.477466355,9.2856,2.7083,9.6725,-6.34,-0.86,6.398062207,0.3156,5.5583,5.567252666,9.2856,2.7083,9.6725,-8.97,2.85,9.411875477
13/11/2020 04:00,6.4672,2.1671,6.820630341,11.1672,3.2571,11.6325,-4.7,-1.09,4.824738335,4.0172,6.3771,7.536929099,11.1672,3.2571,11.6325,-7.15,3.12,7.801083258
13/11/2020 04:30,5.93872,2.09796,6.298399114,10.75872,3.13796,11.207,-4.82,-1.04,4.930922835,3.44872,6.29796,7.180387859,10.75872,3.13796,11.207,-7.31,3.16,7.963774231
13/11/2020 05:00,6.15328,2.22304,6.542534799,10.91328,3.18304,11.368,-4.76,-0.96,4.855841843,3.54328,6.41304,7.326794333,10.91328,3.18304,11.368,-7.37,3.23,8.046726042
13/11/2020 05:30,7.16344,2.86142,7.71379265,11.59344,3.38142,12.0765,-4.43,-0.52,4.460414779,4.35344,5.75142,7.213270538,11.59344,3.38142,12.0765,-7.24,2.37,7.618037805
13/11/2020 06:00,5.90376,2.64068,6.467423985,10.97376,3.20068,11.431,-5.07,-0.56,5.100833265,2.98376,5.19068,5.98715146,10.97376,3.20068,11.431,-7.99,1.99,8.234087685
13/11/2020 06:30,4.00336,2.23848,4.586685514,10.62336,3.09848,11.066,-6.62,-0.86,6.675627311,0.69336,4.56848,4.620796208,10.62336,3.09848,11.066,-9.93,1.47,10.03821697
13/11/2020 07:00,2.98872,2.90046,4.164746745,10.45872,3.05046,10.8945,-7.47,-0.15,7.471505872,-0.89128,2.55046,2.701708025,10.45872,3.05046,10.8945,-11.35,-0.5,11.36100788
13/11/2020 07:30,1.01624,2.31432,2.527611679,10.26624,2.99432,10.694,-9.25,-0.68,9.274960916,-2.59376,2.09432,3.333731723,10.26624,2.99432,10.694,-12.86,-0.9,12.89145453
13/11/2020 08:00,-6.53384,-0.44112,6.548713767,6.71616,1.95888,6.996,-13.25,-2.4,13.46560433,-10.42384,2.31888,10.6786537,6.71616,1.95888,6.996,-17.14,0.36,17.14378021
13/11/2020 08:30,-6.52512,-0.61066,6.553632325,6.85488,1.99934,7.1405,-13.38,-2.61,13.63218618,-10.57512,2.35934,10.83511182,6.85488,1.99934,7.1405,-17.43,0.36,17.43371733
13/11/2020 09:00,-1.03408,0.13256,1.042541894,9.26592,2.70256,9.652,-10.3,-2.57,10.61578542,-5.10408,3.25256,6.052336673,9.26592,2.70256,9.652,-14.37,0.55,14.38052155
13/11/2020 09:30,6.77984,1.06162,6.862453457,13.23984,3.86162,13.7915,-6.46,-2.8,7.040710191,3.12984,4.29162,5.31167588,13.23984,3.86162,13.7915,-10.11,0.43,10.11914028
13/11/2020 10:00,12.83848,1.48914,12.92455441,16.48848,4.80914,17.1755,-3.65,-3.32,4.934055127,9.49848,4.32914,10.43851404,16.48848,4.80914,17.1755,-6.99,-0.48,7.006461304
13/11/2020 10:30,17.4164,2.0877,17.54107979,18.7464,5.4677,19.5275,-1.33,-3.38,3.632258251,14.8964,4.8477,15.66534163,18.7464,5.4677,19.5275,-3.85,-0.62,3.899602544
13/11/2020 11:00,20.98744,4.89842,21.55150009,20.01744,5.83842,20.8515,0.97,-0.94,1.350740538,17.21744,2.68842,17.42606789,20.01744,5.83842,20.8515,-2.8,-3.15,4.214558103
13/11/2020 11:30,21.98104,8.51572,23.57294226,20.59104,6.00572,21.449,1.39,2.51,2.869181068,17.95104,-0.44428,17.95653702,20.59104,6.00572,21.449,-2.64,-6.45,6.969368695
13/11/2020 12:00,20.43008,8.78794,22.23996534,19.57008,5.70794,20.3855,0.86,3.08,3.197811752,16.07008,-1.03206,16.10318661,19.57008,5.70794,20.3855,-3.5,-6.74,7.594577013
13/11/2020 12:30,13.57048,5.94514,14.81562071,16.68048,4.86514,17.3755,-3.11,1.08,3.292187722,9.98048,1.48514,10.09037273,16.68048,4.86514,17.3755,-6.7,-3.38,7.504292105
13/11/2020 13:00,14.85784,2.12562,15.00911956,17.36784,5.06562,18.0915,-2.51,-2.94,3.865708215,11.46784,4.90562,12.47302938,17.36784,5.06562,18.0915,-5.9,-0.16,5.902169093
13/11/2020 13:30,10.54768,2.41224,10.82000255,14.88768,4.34224,15.508,-4.34,-1.93,4.749789469,6.80768,3.92224,7.856747011,14.88768,4.34224,15.508,-8.08,-0.42,8.090908478
13/11/2020 14:00,2.97536,3.39448,4.513896499,10.81536,3.15448,11.266,-7.84,0.24,7.843672609,-1.44464,1.66448,2.203968784,10.81536,3.15448,11.266,-12.26,-1.49,12.35021052
13/11/2020 14:30,0.14984,1.36412,1.372324816,9.57984,2.79412,9.979,-9.43,-1.43,9.537808973,-4.06016,3.19412,5.165975397,9.57984,2.79412,9.979,-13.64,0.4,13.64586384
13/11/2020 15:00,-2.93992,1.24794,3.193819633,7.81008,2.27794,8.1355,-10.75,-1.03,10.79923145,-7.41992,2.73794,7.908952412,7.81008,2.27794,8.1355,-15.23,0.46,15.23694523
13/11/2020 15:30,-4.8988,1.0516,5.010399585,6.9312,2.0216,7.22,-11.83,-0.97,11.86970092,-9.5588,2.6016,9.906512,6.9312,2.0216,7.22,-16.49,0.58,16.50019697
13/11/2020 16:00,-6.40272,0.90754,6.466718816,6.43728,1.87754,6.7055,-12.84,-0.97,12.87658728,-11.16272,2.79754,11.50793413,6.43728,1.87754,6.7055,-17.6,0.92,17.62402905
13/11/2020 16:30,-6.44336,1.18902,6.55214901,6.71664,1.95902,6.9965,-13.16,-0.77,13.18250735,-12.06336,2.73902,12.37040359,6.71664,1.95902,6.9965,-18.78,0.78,18.7961911
13/11/2020 17:00,-7.01856,3.79042,7.976682785,7.44144,2.17042,7.7515,-14.46,1.62,14.55046391,-11.68856,0.66042,11.70720246,7.44144,2.17042,7.7515,-19.13,-1.51,19.18950234
13/11/2020 17:30,-7.58392,1.47094,7.725251261,7.54608,2.20094,7.8605,-15.13,-0.73,15.14760047,-11.64392,3.17094,12.0679631,7.54608,2.20094,7.8605,-19.19,0.97,19.21449973
13/11/2020 18:00,-8.19504,0.72228,8.226807947,6.86496,2.00228,7.151,-15.06,-1.28,15.11429787,-12.46504,3.63228,12.9834772,6.86496,2.00228,7.151,-19.33,1.63,19.39860304
13/11/2020 18:30,-5.9352,1.5939,6.145495607,7.8648,2.2939,8.1925,-13.8,-0.7,13.81774222,-10.4952,3.5339,11.07418946,7.8648,2.2939,8.1925,-18.36,1.24,18.401826
13/11/2020 19:00,-3.82472,2.52654,4.583872539,8.76528,2.55654,9.1305,-12.59,-0.03,12.59003574,-8.29472,3.62654,9.05285437,8.76528,2.55654,9.1305,-17.06,1.07,17.09352216
13/11/2020 19:30,-0.70264,4.89048,4.940698088,9.80736,2.86048,10.216,-10.51,2.03,10.70425149,-5.64264,2.08048,6.01396568,9.80736,2.86048,10.216,-15.45,-0.78,15.46967679
13/11/2020 20:00,-1.91032,5.09824,5.444389185,8.59968,2.50824,8.958,-10.51,2.59,10.82442608,-6.95032,1.40824,7.091550465,8.59968,2.50824,8.958,-15.55,-1.1,15.5888582
13/11/2020 20:30,-2.19904,4.61028,5.107882007,8.40096,2.45028,8.751,-10.6,2.16,10.81783712,-6.97904,1.48028,7.134299419,8.40096,2.45028,8.751,-15.38,-0.97,15.41055807
13/11/2020 21:00,-2.70352,4.52314,5.269517611,7.89648,2.30314,8.2255,-10.6,2.22,10.82997692,-7.36352,1.30314,7.477940937,7.89648,2.30314,8.2255,-15.26,-1,15.2927303
13/11/2020 21:30,-2.55008,2.96456,3.910437827,7.72992,2.25456,8.052,-10.28,0.71,10.30448931,-6.86008,2.93456,7.461389951,7.72992,2.25456,8.052,-14.59,0.68,14.60583787
13/11/2020 22:00,-1.1576,2.1157,2.41168494,8.2824,2.4157,8.6275,-9.44,-0.3,9.444765746,-4.8876,4.4657,6.620506797,8.2824,2.4157,8.6275,-13.17,2.05,13.32859332
13/11/2020 22:30,-0.51728,1.19746,1.304411381,8.32272,2.42746,8.6695,-8.84,-1.23,8.925161063,-3.88728,5.75746,6.946890776,8.32272,2.42746,8.6695,-12.21,3.33,12.65594722
13/11/2020 23:00,0.35848,3.04414,3.06517475,8.44848,2.46414,8.8005,-8.09,0.58,8.110764452,-3.00152,4.18414,5.149383444,8.44848,2.46414,8.8005,-11.45,1.72,11.57846708
13/11/2020 23:30,-0.08152,4.52164,4.522374796,7.78848,2.27164,8.113,-7.87,2.25,8.185316121,-3.52152,2.57164,4.360554483,7.78848,2.27164,8.113,-11.31,0.3,11.31397808
14/11/2020 00:00,0.27464,4.78052,4.78840251,7.78464,2.27052,8.109,-7.51,2.51,7.918345787,-3.10536,1.95052,3.667122714,7.78464,2.27052,8.109,-10.89,-0.32,10.89470055
14/11/2020 00:30,-0.20104,4.61178,4.61615986,7.30896,2.13178,7.6135,-7.51,2.48,7.908887406,-3.50104,2.47178,4.285671178,7.30896,2.13178,7.6135,-10.81,0.34,10.81534558
14/11/2020 01:00,-1.02792,4.34144,4.461470699,6.86208,2.00144,7.148,-7.89,2.34,8.229684077,-4.35792,2.71144,5.132579624,6.86208,2.00144,7.148,-11.22,0.71,11.24244191
14/11/2020 01:30,-0.19312,3.52284,3.528129391,7.34688,2.14284,7.653,-7.54,1.38,7.665246245,-3.29312,4.89284,5.897840503,7.34688,2.14284,7.653,-10.64,2.75,10.98963603
14/11/2020 02:00,-0.53392,3.66094,3.699669208,6.82608,1.99094,7.1105,-7.36,1.67,7.54708553,-3.64392,3.99094,5.404234918,6.82608,1.99094,7.1105,-10.47,2,10.65931048
14/11/2020 02:30,-0.1972,2.5029,2.510656538,7.0728,2.0629,7.3675,-7.27,0.44,7.283302822,-2.9372,4.5629,5.426527458,7.0728,2.0629,7.3675,-10.01,2.5,10.31746577
14/11/2020 03:00,-0.69648,2.41686,2.515213043,6.98352,2.03686,7.2745,-7.68,0.38,7.689395295,-3.27648,4.61686,5.661335306,6.98352,2.03686,7.2745,-10.26,2.58,10.57941397
14/11/2020 03:30,0.18904,2.46222,2.469466228,7.13904,2.08222,7.4365,-6.95,0.38,6.960380737,-2.22096,4.66222,5.164199711,7.13904,2.08222,7.4365,-9.36,2.58,9.709067926
14/11/2020 04:00,1.50992,2.72206,3.112791199,7.78992,2.27206,8.1145,-6.28,0.45,6.296101969,-0.83008,4.82206,4.892984309,7.78992,2.27206,8.1145,-8.62,2.55,8.989265821
14/11/2020 04:30,2.4736,2.7323,3.68566958,8.1336,2.3723,8.4725,-5.66,0.36,5.671437208,0.0836,5.2323,5.232967824,8.1336,2.3723,8.4725,-8.05,2.86,8.542956163
14/11/2020 05:00,1.36008,2.56794,2.905879118,7.57008,2.20794,7.8855,-6.21,0.36,6.22042603,-1.07992,5.13794,5.250205201,7.57008,2.20794,7.8855,-8.65,2.93,9.132765189
14/11/2020 05:30,0.29192,2.47806,2.495195113,7.26192,2.11806,7.5645,-6.97,0.36,6.979290795,-2.21808,5.04806,5.513872382,7.26192,2.11806,7.5645,-9.48,2.93,9.922464412
14/11/2020 06:00,1.84552,3.23036,3.720372266,7.95552,2.32036,8.287,-6.11,0.91,6.177394273,-0.71448,5.14036,5.189776739,7.95552,2.32036,8.287,-8.67,2.82,9.117088351
14/11/2020 06:30,0.5784,3.3262,3.376115075,7.5984,2.2162,7.915,-7.02,1.11,7.107214644,-2.3316,4.6862,5.234198028,7.5984,2.2162,7.915,-9.93,2.47,10.23258521
14/11/2020 07:00,-1.26288,2.70416,2.984517918,7.07712,2.06416,7.372,-8.34,0.64,8.364520309,-4.41288,3.68416,5.748612424,7.07712,2.06416,7.372,-11.49,1.62,11.60364167
14/11/2020 07:30,-1.69448,3.59536,3.974654199,7.11552,2.07536,7.412,-8.81,1.52,8.940162191,-5.13448,2.54536,5.730771536,7.11552,2.07536,7.412,-12.25,0.47,12.25901301
14/11/2020 08:00,-2.01624,3.30568,3.872046487,7.25376,2.11568,7.556,-9.27,1.19,9.346068692,-5.42624,2.52568,5.985243521,7.25376,2.11568,7.556,-12.68,0.41,12.68662682
14/11/2020 08:30,-1.77952,3.36264,3.804476206,7.86048,2.29264,8.188,-9.64,1.07,9.699200998,-5.35952,2.64264,5.97561719,7.86048,2.29264,8.188,-13.22,0.35,13.22463232
14/11/2020 09:00,-1.57296,2.72372,3.145290734,8.20704,2.39372,8.549,-9.78,0.33,9.785565901,-5.23296,3.05372,6.058801548,8.20704,2.39372,8.549,-13.44,0.66,13.4561956
14/11/2020 09:30,-1.81304,0.62578,1.917997563,8.55696,2.49578,8.9135,-10.37,-1.87,10.53725771,-5.38304,5.07578,7.39869328,8.55696,2.49578,8.9135,-13.94,2.58,14.17674152
14/11/2020 10:00,-2.20984,0.97838,2.416737522,8.60016,2.50838,8.9585,-10.81,-1.53,10.91773786,-5.69984,4.41838,7.21181377,8.60016,2.50838,8.9585,-14.3,1.91,14.42699206
14/11/2020 10:30,-0.0836,3.9177,3.918591871,9.6264,2.8077,10.0275,-9.71,1.11,9.773238972,-4.1136,2.0877,4.613046309,9.6264,2.8077,10.0275,-13.74,-0.72,13.7588517
14/11/2020 11:00,4.42464,4.60552,6.386568218,11.98464,3.49552,12.484,-7.56,1.11,7.641053592,0.92464,2.85552,3.001491896,11.98464,3.49552,12.484,-11.06,-0.64,11.0785017
14/11/2020 11:30,4.6868,4.5874,6.558226361,12.4368,3.6274,12.955,-7.75,0.96,7.809231716,1.0768,2.8474,3.044205151,12.4368,3.6274,12.955,-11.36,-0.78,11.38674668
14/11/2020 12:00,2.36504,4.07022,4.707452076,11.31504,3.30022,11.7865,-8.95,0.77,8.983061839,-1.17496,2.60022,2.853362061,11.31504,3.30022,11.7865,-12.49,-0.7,12.50960031
14/11/2020 12:30,3.86768,4.40974,5.865556704,12.30768,3.58974,12.8205,-8.44,0.82,8.479740562,0.17768,3.05974,3.064894623,12.30768,3.58974,12.8205,-12.13,-0.53,12.14157321
14/11/2020 13:00,4.11152,4.48086,6.081340564,12.55152,3.66086,13.0745,-8.44,0.82,8.479740562,0.42152,3.13086,3.159108015,12.55152,3.66086,13.0745,-12.13,-0.53,12.14157321
14/11/2020 13:30,5.24984,4.61162,6.9876934,12.99984,3.79162,13.5415,-7.75,0.82,7.793259908,1.71984,3.26162,3.687277403,12.99984,3.79162,13.5415,-11.28,-0.53,11.29244438
14/11/2020 14:00,6.97864,4.83002,8.48707897,13.74864,4.01002,14.3215,-6.77,0.82,6.819479452,3.35864,3.24002,4.666711074,13.74864,4.01002,14.3215,-10.39,-0.77,10.41849317
14/11/2020 14:30,6.08944,4.84192,7.779811617,13.06944,3.81192,13.614,-6.98,1.03,7.055586439,2.29944,3.22192,3.95830681,13.06944,3.81192,13.614,-10.77,-0.59,10.78614852
14/11/2020 15:00,6.68128,4.96204,8.322340019,13.24128,3.86204,13.793,-6.56,1.1,6.651586277,2.94128,3.49204,4.565684111,13.24128,3.86204,13.793,-10.3,-0.37,10.30664349
14/11/2020 15:30,3.4772,5.2121,6.265533198,11.7672,3.4321,12.2575,-8.29,1.78,8.47894451,-0.5328,2.6521,2.705089694,11.7672,3.4321,12.2575,-12.3,-0.78,12.32470689
14/11/2020 16:00,5.31416,5.22038,7.449339826,12.82416,3.74038,13.3585,-7.51,1.48,7.654443154,1.56416,2.96038,3.348200449,12.82416,3.74038,13.3585,-11.26,-0.78,11.28698365
14/11/2020 16:30,4.35992,5.01706,6.646788206,12.94992,3.77706,13.4895,-8.59,1.24,8.679037965,1.04992,3.67706,3.824016508,12.94992,3.77706,13.4895,-11.9,-0.1,11.90042016
14/11/2020 17:00,5.42168,5.25674,7.551683882,14.01168,4.08674,14.5955,-8.59,1.17,8.669313698,2.27168,4.32674,4.886840395,14.01168,4.08674,14.5955,-11.74,0.24,11.7424529
14/11/2020 17:30,3.71104,4.62322,5.928404596,13.21104,3.85322,13.7615,-9.5,0.77,9.53115418,0.42104,5.10322,5.120559447,13.21104,3.85322,13.7615,-12.79,1.25,12.85093771
14/11/2020 18:00,2.26608,5.77594,6.204562954,12.22608,3.56594,12.7355,-9.96,2.21,10.20223995,-1.29392,2.49594,2.811395641,12.22608,3.56594,12.7355,-13.52,-1.07,13.56227488
14/11/2020 18:30,2.28064,3.05852,3.815214725,11.96064,3.48852,12.459,-9.68,-0.43,9.689545913,-0.87936,4.83852,4.91777895,11.96064,3.48852,12.459,-12.84,1.35,12.91077457
14/11/2020 19:00,3.8056,2.9883,4.838649424,12.4056,3.6183,12.9225,-8.6,-0.63,8.623044706,0.8456,5.4983,5.562943668,12.4056,3.6183,12.9225,-11.56,1.88,11.71187432
14/11/2020 19:30,4.23,3.6425,5.582177555,11.94,3.4825,12.4375,-7.71,0.16,7.711660003,0.55,5.2325,5.261326472,11.94,3.4825,12.4375,-11.39,1.75,11.52365393
14/11/2020 20:00,4.24872,5.17546,6.696044194,11.53872,3.36546,12.0195,-7.29,1.81,7.511338097,0.42872,3.72546,3.750047073,11.53872,3.36546,12.0195,-11.11,0.36,11.11583105
14/11/2020 20:30,5.0136,4.3798,6.657239142,11.7936,3.4398,12.285,-6.78,0.94,6.84485208,1.4436,4.5898,4.81147015,11.7936,3.4398,12.285,-10.35,1.15,10.41369291
14/11/2020 21:00,5.04784,5.09062,7.169037638,11.72784,3.42062,12.2165,-6.68,1.67,6.885586395,1.37784,3.77062,4.014476087,11.72784,3.42062,12.2165,-10.35,0.35,10.35591618
14/11/2020 21:30,5.89576,5.37918,7.980950034,11.82576,3.44918,12.3185,-5.93,1.93,6.236168696,2.48576,3.79918,4.540129012,11.82576,3.44918,12.3185,-9.34,0.35,9.346555515
14/11/2020 22:00,4.54712,5.13166,6.856400998,10.97712,3.20166,11.4345,-6.43,1.93,6.713404501,1.22712,3.60166,3.804967575,10.97712,3.20166,11.4345,-9.75,0.4,9.758201679
14/11/2020 22:30,4.16624,5.37432,6.800064059,10.50624,3.06432,10.944,-6.34,2.31,6.747718133,0.93624,3.38432,3.511433781,10.50624,3.06432,10.944,-9.57,0.32,9.575348558
14/11/2020 23:00,4.08696,3.36328,5.292909824,10.05696,2.93328,10.476,-5.97,0.43,5.98546573,1.35696,6.08328,6.232787177,10.05696,2.93328,10.476,-8.7,3.15,9.252702308
14/11/2020 23:30,3.99464,4.89052,6.314612783,9.70464,2.83052,10.109,-5.71,2.06,6.070230638,1.30464,3.84052,4.056066987,9.70464,2.83052,10.109,-8.4,1.01,8.460502349
15/11/2020 00:00,1.58456,4.50758,4.777981567,8.25456,2.40758,8.5985,-6.67,2.1,6.992774843,-1.10544,3.49758,3.668114427,8.25456,2.40758,8.5985,-9.36,1.09,9.423253154
15/11/2020 00:30,4.54592,4.88006,6.669360858,9.80592,2.86006,10.2145,-5.26,2.02,5.634536361,2.03592,3.85006,4.355218967,9.80592,2.86006,10.2145,-7.77,0.99,7.832815586
15/11/2020 01:00,3.93104,4.77322,6.18358348,9.37104,2.73322,9.7615,-5.44,2.04,5.809922547,1.36104,3.72322,3.964189331,9.37104,2.73322,9.7615,-8.01,0.99,8.0709479
15/11/2020 01:30,3.6536,4.8523,6.074010887,9.0936,2.6523,9.4725,-5.44,2.2,5.868014997,1.0836,3.5923,3.752173803,9.0936,2.6523,9.4725,-8.01,0.94,8.064967452
15/11/2020 02:00,4.78456,5.15508,7.033268387,9.51456,2.77508,9.911,-4.73,2.38,5.295025968,2.28456,3.51508,4.192254978,9.51456,2.77508,9.911,-7.23,0.74,7.267771323
15/11/2020 02:30,6.48344,5.35892,8.411481308,10.45344,3.04892,10.889,-3.97,2.31,4.593147069,4.02344,3.69892,5.46535256,10.45344,3.04892,10.889,-6.43,0.65,6.462770304
15/11/2020 03:00,5.69696,4.98078,7.567266524,9.87696,2.88078,10.2885,-4.18,2.1,4.67786276,3.28696,3.70078,4.94973521,9.87696,2.88078,10.2885,-6.59,0.82,6.640820732
15/11/2020 03:30,5.2732,5.1251,7.353454171,9.5832,2.7951,9.9825,-4.31,2.33,4.899489769,2.9932,3.5551,4.647362935,9.5832,2.7951,9.9825,-6.59,0.76,6.63367922
15/11/2020 04:00,3.5628,4.9154,6.070807277,8.4528,2.4654,8.805,-4.89,2.45,5.469424101,1.1828,3.2754,3.482421715,8.4528,2.4654,8.805,-7.27,0.81,7.314984621
15/11/2020 04:30,4.1596,5.0478,6.540837637,8.7696,2.5578,9.135,-4.61,2.49,5.239484707,1.7796,3.4078,3.844486572,8.7696,2.5578,9.135,-6.99,0.85,7.041491319
15/11/2020 05:00,4.43968,5.13824,6.790601505,8.83968,2.57824,9.208,-4.4,2.56,5.090540246,2.02968,3.49824,4.044413925,8.83968,2.57824,9.208,-6.81,0.92,6.871862921
15/11/2020 05:30,4.22752,4.91386,6.482125072,8.92752,2.60386,9.2995,-4.7,2.31,5.236993412,1.87752,3.64386,4.099121497,8.92752,2.60386,9.2995,-7.05,1.04,7.126296373
15/11/2020 06:00,4.97576,5.01918,7.06755654,9.42576,2.74918,9.8185,-4.45,2.27,4.995538009,2.66576,3.68918,4.551519027,9.42576,2.74918,9.8185,-6.76,0.94,6.825042124
15/11/2020 06:30,6.11624,5.00182,7.90105025,10.56624,3.08182,11.0065,-4.45,1.92,4.846534845,3.62624,3.91182,5.334037144,10.56624,3.08182,11.0065,-6.94,0.83,6.989456345
15/11/2020 07:00,5.24384,4.84112,7.136827082,10.32384,3.01112,10.754,-5.08,1.83,5.399564797,2.65384,3.52112,4.409212265,10.32384,3.01112,10.754,-7.67,0.51,7.686936971
15/11/2020 07:30,3.91584,4.83962,6.225409597,9.73584,2.83962,10.1415,-5.82,2,6.154055573,1.07584,3.19962,3.375648064,9.73584,2.83962,10.1415,-8.66,0.36,8.667479449
15/11/2020 08:00,2.3284,4.8487,5.378785946,8.9784,2.6187,9.3525,-6.65,2.23,7.013943256,-0.7416,2.3887,2.501171376,8.9784,2.6187,9.3525,-9.72,-0.23,9.722720813
15/11/2020 08:30,2.72256,3.50158,4.43547015,9.74256,2.84158,10.1485,-7.02,0.66,7.050957382,-0.40744,4.94158,4.958348541,9.74256,2.84158,10.1485,-10.15,2.1,10.36496503
15/11/2020 09:00,5.5152,4.8436,7.340156129,11.8752,3.4636,12.37,-6.36,1.38,6.507995083,2.3952,3.0436,3.87304583,11.8752,3.4636,12.37,-9.48,-0.42,9.489299237
15/11/2020 09:30,8.47272,4.04996,9.39090838,13.54272,3.94996,14.107,-5.07,0.1,5.070986097,5.27272,4.79996,7.130300989,13.54272,3.94996,14.107,-8.27,0.85,8.313567225
15/11/2020 10:00,6.43768,4.35224,7.770824718,13.20768,3.85224,13.758,-6.77,0.5,6.788438701,2.92768,4.25224,5.162640332,13.20768,3.85224,13.758,-10.28,0.4,10.28777916
15/11/2020 10:30,6.31928,4.25604,7.618869746,13.28928,3.87604,13.843,-6.97,0.38,6.980350994,2.91928,3.66604,4.686367997,13.28928,3.87604,13.843,-10.37,-0.21,10.37212611
15/11/2020 11:00,20.28712,5.57916,21.04030095,20.39712,5.94916,21.247,-0.11,-0.37,0.386005181,17.15712,5.30916,17.95978693,20.39712,5.94916,21.247,-3.24,-0.64,3.302605032
15/11/2020 11:30,26.554,7.347,27.55164832,23.544,6.867,24.525,3.01,0.48,3.048032152,23.754,5.387,24.35718138,23.544,6.867,24.525,0.21,-1.48,1.494824404
15/11/2020 12:00,29.52128,7.84954,30.54703342,25.54128,7.44954,26.6055,3.98,0.4,4.00005,27.20128,5.69954,27.79198427,25.54128,7.44954,26.6055,1.66,-1.75,2.412073797
15/11/2020 12:30,17.94048,7.27014,19.35757625,19.92048,5.81014,20.7505,-1.98,1.46,2.460081299,15.07048,3.82014,15.54711668,19.92048,5.81014,20.7505,-4.85,-1.99,5.242384953
15/11/2020 13:00,21.53,7.0275,22.64788415,21.42,6.2475,22.3125,0.11,0.78,0.787718224,18.56,5.0975,19.24728828,21.42,6.2475,22.3125,-2.86,-1.15,3.082547648
15/11/2020 13:30,23.52504,6.90772,24.5182402,22.17504,6.46772,23.099,1.35,0.44,1.419894362,20.05504,5.67772,20.84325152,22.17504,6.46772,23.099,-2.12,-0.79,2.262410219
15/11/2020 14:00,17.46456,6.05008,18.48281158,19.23456,5.61008,20.036,-1.77,0.44,1.823869513,14.84456,5.51008,15.83420169,19.23456,5.61008,20.036,-4.39,-0.1,4.391138804
15/11/2020 14:30,11.08904,4.97472,12.15379147,15.71904,4.58472,16.374,-4.63,0.39,4.646396453,7.89904,5.04472,9.372514753,15.71904,4.58472,16.374,-7.82,0.46,7.833517728
15/11/2020 15:00,6.16328,4.18554,7.450152042,13.01328,3.79554,13.5555,-6.85,0.39,6.861093207,2.75328,4.45554,5.23759367,13.01328,3.79554,13.5555,-10.26,0.66,10.28120615
15/11/2020 15:30,8.28696,4.63328,9.494260877,14.37696,4.19328,14.976,-6.09,0.44,6.105874221,4.75696,5.09328,6.969230201,14.37696,4.19328,14.976,-9.62,0.9,9.662008073
15/11/2020 16:00,4.27072,4.15896,5.96120773,12.51072,3.64896,13.032,-8.24,0.51,8.255767681,0.27072,4.42896,4.437226161,12.51072,3.64896,13.032,-12.24,0.78,12.26482776
15/11/2020 16:30,2.8112,4.3966,5.21851866,12.3312,3.5966,12.845,-9.52,0.8,9.553554312,-0.9588,3.8466,3.964294263,12.3312,3.5966,12.845,-13.29,0.25,13.29235118
15/11/2020 17:00,1.9968,4.1324,4.589546819,12.7968,3.7324,13.33,-10.8,0.4,10.80740487,-1.4532,4.2824,4.52224944,12.7968,3.7324,13.33,-14.25,0.55,14.26061009
15/11/2020 17:30,0.0056,3.8908,3.89080403,12.1056,3.5308,12.61,-12.1,0.36,12.10535419,-3.1044,4.1308,5.167282458,12.1056,3.5308,12.61,-15.21,0.6,15.22182972
15/11/2020 18:00,0.29984,3.94662,3.957993614,12.15984,3.54662,12.6665,-11.86,0.4,11.86674345,-2.68016,4.24662,5.021657002,12.15984,3.54662,12.6665,-14.84,0.7,14.85650026
15/11/2020 18:30,-0.13264,3.71548,3.717846823,10.88736,3.17548,11.341,-11.02,0.54,11.03322256,-4.20264,4.26548,5.988029943,10.88736,3.17548,11.341,-15.09,1.09,15.12931591
15/11/2020 19:00,0.24496,3.70978,3.717858665,10.52496,3.06978,10.9635,-10.28,0.64,10.29990291,-3.84504,4.39978,5.843149549,10.52496,3.06978,10.9635,-14.37,1.33,14.43141712
