Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/11/2020 19:30,1.67704,3.89622,4.241814877,10.78704,3.14622,11.2365,-9.11,0.75,9.140820532,-2.61296,3.95622,4.741227336,10.78704,3.14622,11.2365,-13.4,0.81,13.42445902
15/11/2020 20:00,3.4932,4.4376,5.647542829,11.6832,3.4076,12.17,-8.19,1.03,8.254513917,-0.5368,4.4176,4.45009483,11.6832,3.4076,12.17,-12.22,1.01,12.26166791
15/11/2020 20:30,6.18728,5.62254,8.360346276,12.79728,3.73254,13.3305,-6.61,1.89,6.874896363,2.21728,3.80254,4.401777033,12.79728,3.73254,13.3305,-10.58,0.07,10.58023157
15/11/2020 21:00,5.42968,4.91824,7.326015943,12.19968,3.55824,12.708,-6.77,1.36,6.905251625,1.61968,4.49824,4.780954549,12.19968,3.55824,12.708,-10.58,0.94,10.62167595
15/11/2020 21:30,5.56624,5.46682,7.801868279,11.88624,3.46682,12.3815,-6.32,2,6.628906395,1.96624,4.23682,4.670839694,11.88624,3.46682,12.3815,-9.92,0.77,9.949839195
15/11/2020 22:00,4.4312,4.8791,6.590990081,11.0712,3.2291,11.5325,-6.64,1.65,6.84193686,1.0112,4.0891,4.212275424,11.0712,3.2291,11.5325,-10.06,0.86,10.09669253
15/11/2020 22:30,5.37544,4.85742,7.244990286,11.06544,3.22742,11.5265,-5.69,1.63,5.918868135,2.12544,4.17742,4.687038836,11.06544,3.22742,11.5265,-8.94,0.95,8.990333698
15/11/2020 23:00,4.64392,4.52406,6.48329483,10.33392,3.01406,10.7645,-5.69,1.51,5.886951673,1.48392,4.20406,4.458266373,10.33392,3.01406,10.7645,-8.85,1.19,8.929647249
15/11/2020 23:30,4.08664,4.75152,6.267181887,9.77664,2.85152,10.184,-5.69,1.9,5.998841555,1.15664,3.84152,4.011868891,9.77664,2.85152,10.184,-8.62,0.99,8.676664106
16/11/2020 00:00,4.98576,3.81168,6.275882982,10.08576,2.94168,10.506,-5.1,0.87,5.173673743,2.42576,5.21168,5.74855808,10.08576,2.94168,10.506,-7.66,2.27,7.98927406
16/11/2020 00:30,4.29224,1.71232,4.621186428,9.64224,2.81232,10.044,-5.35,-1.1,5.461913584,2.05224,6.91232,7.210537899,9.64224,2.81232,10.044,-7.59,4.1,8.626592607
16/11/2020 01:00,4.05904,1.48972,4.323779758,9.35904,2.72972,9.749,-5.3,-1.24,5.443124103,1.85904,7.05972,7.30038877,9.35904,2.72972,9.749,-7.5,4.33,8.660190529
16/11/2020 01:30,6.72888,1.79634,6.964528947,10.71888,3.12634,11.1655,-3.99,-1.33,4.205829288,4.59888,7.39634,8.709508749,10.71888,3.12634,11.1655,-6.12,4.27,7.462392378
16/11/2020 02:00,7.57672,2.71696,8.049133966,11.40672,3.32696,11.882,-3.83,-0.61,3.878272811,5.28672,6.87696,8.674213924,11.40672,3.32696,11.882,-6.12,3.55,7.075090105
16/11/2020 02:30,7.96856,5.04208,9.429767717,11.21856,3.27208,11.686,-3.25,1.77,3.700729658,5.46856,4.48208,7.070656943,11.21856,3.27208,11.686,-5.75,1.21,5.875933968
16/11/2020 03:00,7.60392,4.98906,9.094521376,10.93392,3.18906,11.3895,-3.33,1.8,3.785353352,5.18392,4.42906,6.818328171,10.93392,3.18906,11.3895,-5.75,1.24,5.882184968
16/11/2020 03:30,9.97232,5.39026,11.33587531,12.17232,3.55026,12.6795,-2.2,1.84,2.868030683,7.64232,4.79026,9.019514724,12.17232,3.55026,12.6795,-4.53,1.24,4.696647741
16/11/2020 04:00,5.45336,4.82598,7.28211633,9.48336,2.76598,9.8785,-4.03,2.06,4.525980557,2.96336,4.25598,5.186026248,9.48336,2.76598,9.8785,-6.52,1.49,6.688086423
16/11/2020 04:30,6.09704,5.05872,7.922407765,10.00704,2.91872,10.424,-3.91,2.14,4.457319822,3.48704,4.20872,5.465598961,10.00704,2.91872,10.424,-6.52,1.29,6.646389998
16/11/2020 05:00,8.19856,5.23458,9.727138009,11.15856,3.25458,11.6235,-2.96,1.98,3.56117958,5.69856,4.59458,7.320092312,11.15856,3.25458,11.6235,-5.46,1.34,5.622028104
16/11/2020 05:30,5.54768,4.73474,7.293457085,10.02768,2.92474,10.4455,-4.48,1.81,4.831821603,2.82768,3.91474,4.829178341,10.02768,2.92474,10.4455,-7.2,0.99,7.267743804
16/11/2020 06:00,5.28176,4.12218,6.699951989,10.12176,2.95218,10.5435,-4.84,1.17,4.979407595,2.30176,4.19218,4.782517355,10.12176,2.95218,10.5435,-7.82,1.24,7.917701687
16/11/2020 06:30,2.36704,3.54622,4.263631627,9.34704,2.72622,9.7365,-6.98,0.82,7.028001138,-1.22296,3.03622,3.273264892,9.34704,2.72622,9.7365,-10.57,0.31,10.57454491
16/11/2020 07:00,4.5412,3.1141,5.506370515,10.9512,3.1941,11.4075,-6.41,-0.08,6.410499201,0.8012,3.2341,3.331864981,10.9512,3.1941,11.4075,-10.15,0.04,10.15007882
16/11/2020 07:30,4.1492,0.1606,4.152306949,11.6592,3.4006,12.145,-7.51,-3.24,8.179101418,0.3792,5.6206,5.633377051,11.6592,3.4006,12.145,-11.28,2.22,11.49638204
16/11/2020 08:00,4.13648,2.07314,4.626918656,11.97648,3.49314,12.4755,-7.84,-1.42,7.967559225,-0.25352,2.84314,2.854420686,11.97648,3.49314,12.4755,-12.23,-0.65,12.24726092
16/11/2020 08:30,4.18976,2.82868,5.05524672,12.02976,3.50868,12.531,-7.84,-0.68,7.869434541,-0.58024,1.67868,1.776132033,12.02976,3.50868,12.531,-12.61,-1.83,12.74209559
16/11/2020 09:00,3.99992,1.73206,4.358829183,12.10992,3.53206,12.6145,-8.11,-1.8,8.307352165,0.00992,2.69206,2.692078277,12.10992,3.53206,12.6145,-12.1,-0.84,12.12912198
16/11/2020 09:30,4.78576,2.07418,5.215910414,12.66576,3.69418,13.1935,-7.88,-1.62,8.044799562,0.79576,2.39418,2.522960929,12.66576,3.69418,13.1935,-11.87,-1.3,11.94097567
16/11/2020 10:00,2.15712,1.88166,2.862483371,11.45712,3.34166,11.9345,-9.3,-1.46,9.41390461,-1.86288,2.19166,2.876403214,11.45712,3.34166,11.9345,-13.32,-1.15,13.36955123
16/11/2020 10:30,0.28048,2.12264,2.14109075,10.50048,3.06264,10.938,-10.22,-0.94,10.26313792,-4.17952,1.42264,4.415007588,10.50048,3.06264,10.938,-14.68,-1.64,14.77132357
16/11/2020 11:00,2.07216,2.53188,3.271737062,11.25216,3.28188,11.721,-9.18,-0.75,9.210586301,-2.40784,1.27188,2.723118102,11.25216,3.28188,11.721,-13.66,-2.01,13.80708876
16/11/2020 11:30,1.7404,2.7472,3.252091635,11.2704,3.2872,11.74,-9.53,-0.54,9.545286795,-2.9296,1.0272,3.104463883,11.2704,3.2872,11.74,-14.2,-2.26,14.37872039
16/11/2020 12:00,1.91872,1.80296,2.632897871,11.11872,3.24296,11.582,-9.2,-1.44,9.312013746,-2.93128,2.39296,3.784000529,11.11872,3.24296,11.582,-14.05,-0.85,14.07568826
16/11/2020 12:30,1.08496,1.87228,2.163924814,10.94496,3.19228,11.401,-9.86,-1.32,9.947964616,-3.28504,2.25228,3.982995481,10.94496,3.19228,11.401,-14.23,-0.94,14.26101329
16/11/2020 13:00,2.11744,1.87842,2.830550097,11.61744,3.38842,12.1015,-9.5,-1.51,9.619256728,-2.28256,2.37842,3.296507523,11.61744,3.38842,12.1015,-13.9,-1.01,13.93664594
16/11/2020 13:30,-1.17456,1.36742,1.802617167,9.86544,2.87742,10.2765,-11.04,-1.51,11.1427869,-5.85456,1.70742,6.098455202,9.86544,2.87742,10.2765,-15.72,-1.17,15.76347995
16/11/2020 14:00,-3.59152,0.91914,3.707267761,8.56848,2.49914,8.9255,-12.16,-1.58,12.2622184,-8.29152,1.47914,8.422420023,8.56848,2.49914,8.9255,-16.86,-1.02,16.89082591
16/11/2020 14:30,-5.12136,0.91252,5.202020857,7.68864,2.24252,8.009,-12.81,-1.33,12.87885865,-9.75136,1.33252,9.841983103,7.68864,2.24252,8.009,-17.44,-0.91,17.46372526
16/11/2020 15:00,-5.38736,3.69702,6.533881285,7.29264,2.12702,7.5965,-12.68,1.57,12.77682668,-10.40736,-0.78298,10.43677152,7.29264,2.12702,7.5965,-17.7,-2.91,17.9376169
16/11/2020 15:30,-4.18264,2.12548,4.691709987,8.24736,2.40548,8.591,-12.43,-0.28,12.43315326,-8.38264,1.23548,8.473196811,8.24736,2.40548,8.591,-16.63,-1.17,16.67110674
16/11/2020 16:00,-6.82952,4.11764,7.974791696,7.50048,2.18764,7.813,-14.33,1.93,14.4593845,-11.69952,-0.58236,11.71400493,7.50048,2.18764,7.813,-19.2,-2.77,19.39878604
16/11/2020 16:30,-8.29824,3.56968,9.033460157,7.30176,2.12968,7.606,-15.6,1.44,15.66632056,-12.77824,-0.00032,12.77824,7.30176,2.12968,7.606,-20.08,-2.13,20.19265461
16/11/2020 17:00,-7.82008,4.49706,9.020931207,7.90992,2.30706,8.2395,-15.73,2.19,15.88171905,-12.52008,-0.41294,12.52688799,7.90992,2.30706,8.2395,-20.43,-2.72,20.61027171
16/11/2020 17:30,-7.61,3.965,8.580986249,8.52,2.485,8.875,-16.13,1.48,16.19775602,-12.26,0.325,12.26430695,8.52,2.485,8.875,-20.78,-2.16,20.89196018
16/11/2020 18:00,-7.88896,3.64822,8.691674122,8.05104,2.34822,8.3865,-15.94,1.3,15.99292344,-12.48896,0.90822,12.52194016,8.05104,2.34822,8.3865,-20.54,-1.44,20.59041525
16/11/2020 18:30,-6.48808,2.57056,6.978750662,8.16192,2.38056,8.502,-14.65,0.19,14.65123203,-11.61808,1.94056,11.77903035,8.16192,2.38056,8.502,-19.78,-0.44,19.78489323
16/11/2020 19:00,-6.06408,2.24006,6.464590865,7.88592,2.30006,8.2145,-13.95,-0.06,13.95012903,-11.09408,2.58006,11.39014138,7.88592,2.30006,8.2145,-18.98,0.28,18.98206522
16/11/2020 19:30,-4.19328,2.88196,5.088151983,8.40672,2.45196,8.757,-12.6,0.43,12.60733517,-9.42328,2.55196,9.762720205,8.40672,2.45196,8.757,-17.83,0.1,17.83028042
16/11/2020 20:00,-0.86088,3.60766,3.708952015,9.72912,2.83766,10.1345,-10.59,0.77,10.61795649,-5.67088,2.35766,6.14145265,9.72912,2.83766,10.1345,-15.4,-0.48,15.4074787
16/11/2020 20:30,2.07496,4.03228,4.534836381,11.18496,3.26228,11.651,-9.11,0.77,9.142483251,-2.50504,2.86228,3.803665627,11.18496,3.26228,11.651,-13.69,-0.4,13.69584243
16/11/2020 21:00,2.42216,3.79938,4.505790436,11.07216,3.22938,11.5335,-8.65,0.57,8.668760004,-2.04784,2.88938,3.541491981,11.07216,3.22938,11.5335,-13.12,-0.34,13.12440475
16/11/2020 21:30,0.26144,3.71292,3.722113083,9.54144,2.78292,9.939,-9.28,0.93,9.326483796,-4.23856,2.44292,4.892161997,9.54144,2.78292,9.939,-13.78,-0.34,13.78419385
16/11/2020 22:00,1.26616,2.64138,2.929172144,9.77616,2.85138,10.1835,-8.51,-0.21,8.512590675,-2.72384,4.95138,5.651147516,9.77616,2.85138,10.1835,-12.5,2.1,12.67517258
16/11/2020 22:30,5.242,2.381,5.7574061,11.592,3.381,12.075,-6.35,-1,6.428257929,1.732,5.731,5.987001336,11.592,3.381,12.075,-9.86,2.35,10.13617778
16/11/2020 23:00,5.6024,4.7882,7.369785953,11.3424,3.3082,11.815,-5.74,1.48,5.927731438,2.0624,3.6782,4.21694783,11.3424,3.3082,11.815,-9.28,0.37,9.287373149
16/11/2020 23:30,7.50248,4.48364,8.740150674,12.01248,3.50364,12.513,-4.51,0.98,4.615246472,4.15248,4.93364,6.448557498,12.01248,3.50364,12.513,-7.86,1.43,7.98902372
17/11/2020 00:00,8.32768,3.01724,8.857425777,12.36768,3.60724,12.883,-4.04,-0.59,4.082854394,5.30768,6.00724,8.016133694,12.36768,3.60724,12.883,-7.06,2.4,7.456782148
17/11/2020 00:30,5.948,3.134,6.72314361,10.848,3.164,11.3,-4.9,-0.03,4.900091836,3.098,5.654,6.447117185,10.848,3.164,11.3,-7.75,2.49,8.140184273
17/11/2020 01:00,8.024,5.722,9.855245304,11.664,3.402,12.15,-3.64,2.32,4.316480047,4.834,3.792,6.143844074,11.664,3.402,12.15,-6.83,0.39,6.841125638
17/11/2020 01:30,8.022,5.7235,9.854488127,11.532,3.3635,12.0125,-3.51,2.36,4.229621732,4.862,3.6935,6.105815773,11.532,3.3635,12.0125,-6.67,0.33,6.678158429
17/11/2020 02:00,9.34408,5.93244,11.0682282,11.97408,3.49244,12.473,-2.63,2.44,3.587547909,6.24408,3.78244,7.300368991,11.97408,3.49244,12.473,-5.73,0.29,5.737333876
17/11/2020 02:30,10.3808,5.6444,11.81610173,12.4608,3.6344,12.98,-2.08,2.01,2.892490277,7.5108,4.1544,8.583190316,12.4608,3.6344,12.98,-4.95,0.52,4.97723819
17/11/2020 03:00,11.28664,5.72152,12.65401255,12.89664,3.76152,13.434,-1.61,1.96,2.53647393,8.36664,4.21152,9.366833275,12.89664,3.76152,13.434,-4.53,0.45,4.552296124
17/11/2020 03:30,11.23232,5.62026,12.55994964,12.89232,3.76026,13.4295,-1.66,1.86,2.493030285,8.46232,4.16026,9.429667176,12.89232,3.76026,13.4295,-4.43,0.4,4.448022032
17/11/2020 04:00,8.3716,5.4088,9.966885371,11.2416,3.2788,11.71,-2.87,2.13,3.574045327,5.4216,3.6788,6.551894077,11.2416,3.2788,11.71,-5.82,0.4,5.83372951
17/11/2020 04:30,8.04672,5.26946,9.618571175,11.34672,3.30946,11.8195,-3.3,1.96,3.83817665,5.16672,3.70946,6.360431514,11.34672,3.30946,11.8195,-6.18,0.4,6.192931454
17/11/2020 05:00,8.19168,5.54674,9.892924029,11.37168,3.31674,11.8455,-3.18,2.23,3.883979918,5.19168,3.71674,6.384958688,11.37168,3.31674,11.8455,-6.18,0.4,6.192931454
17/11/2020 05:30,5.63928,5.11104,7.610795543,10.04928,2.93104,10.468,-4.41,2.18,4.91940037,2.48928,3.28104,4.118463111,10.04928,2.93104,10.468,-7.56,0.35,7.568097515
17/11/2020 06:00,3.91792,2.90106,4.875063718,9.39792,2.74106,9.7895,-5.48,0.16,5.482335269,0.78792,5.32106,5.37907961,9.39792,2.74106,9.7895,-8.61,2.58,8.98824232
17/11/2020 06:30,2.66712,1.32416,2.977738874,9.47712,2.76416,9.872,-6.81,-1.44,6.960581872,-0.71288,5.24416,5.292391898,9.47712,2.76416,9.872,-10.19,2.48,10.48744487
17/11/2020 07:00,1.44856,3.18708,3.500829187,9.17856,2.67708,9.561,-7.73,0.51,7.746805793,-2.65144,2.02708,3.33754212,9.17856,2.67708,9.561,-11.83,-0.65,11.84784369
17/11/2020 07:30,-0.13624,3.02318,3.02624828,8.99376,2.62318,9.3685,-9.13,0.4,9.138758121,-4.76624,1.83318,5.106622431,8.99376,2.62318,9.3685,-13.76,-0.79,13.7826594
17/11/2020 08:00,-2.32528,0.30346,2.344997878,8.51472,2.48346,8.8695,-10.84,-2.18,11.05703396,-6.70528,3.06346,7.371944591,8.51472,2.48346,8.8695,-15.22,0.58,15.23104724
17/11/2020 08:30,-1.30336,0.24902,1.326935662,9.11664,2.65902,9.4965,-10.42,-2.41,10.69506896,-5.76336,3.06902,6.529563711,9.11664,2.65902,9.4965,-14.88,0.41,14.88564745
17/11/2020 09:00,-0.76392,0.72094,1.050394331,9.46608,2.76094,9.8605,-10.23,-2.04,10.43141889,-5.55392,1.60094,5.780055039,9.46608,2.76094,9.8605,-15.02,-1.16,15.06472701
17/11/2020 09:30,-1.40656,2.73892,3.078976096,9.25344,2.69892,9.639,-10.66,0.04,10.66007505,-6.24656,0.42892,6.261268578,9.25344,2.69892,9.639,-15.5,-2.27,15.66534072
17/11/2020 10:00,0.0476,3.8968,3.89709071,9.8976,2.8868,10.31,-9.85,1.01,9.901646328,-4.6224,0.3468,4.635391246,9.8976,2.8868,10.31,-14.52,-2.54,14.74048846
17/11/2020 10:30,0.36616,1.28638,1.337477719,10.37616,3.02638,10.8085,-10.01,-1.74,10.16010335,-3.97384,1.88638,4.398844604,10.37616,3.02638,10.8085,-14.35,-1.14,14.39521101
17/11/2020 11:00,0.92824,1.18282,1.503559992,10.63824,3.10282,11.0815,-9.71,-1.92,9.898004849,-3.52176,2.38282,4.252131777,10.63824,3.10282,11.0815,-14.16,-0.72,14.17829327
17/11/2020 11:30,0.87544,2.38492,2.540519356,10.64544,3.10492,11.089,-9.77,-0.72,9.796494271,-4.11456,0.93492,4.21944065,10.64544,3.10492,11.089,-14.76,-2.17,14.91866281
17/11/2020 12:00,4.7416,3.2788,5.764833042,12.4416,3.6288,12.96,-7.7,-0.35,7.707950441,-0.3584,1.4788,1.521610988,12.4416,3.6288,12.96,-12.8,-2.15,12.97931046
17/11/2020 12:30,3.87416,1.52038,4.16181103,12.34416,3.60038,12.8585,-8.47,-2.08,8.721656953,-0.64584,2.92038,2.990941098,12.34416,3.60038,12.8585,-12.99,-0.68,13.00778613
17/11/2020 13:00,2.59008,1.68794,3.091545867,11.65008,3.39794,12.1355,-9.06,-1.71,9.219962039,-1.84992,2.94794,3.480309505,11.65008,3.39794,12.1355,-13.5,-0.45,13.50749792
17/11/2020 13:30,5.78912,2.12516,6.166864309,13.14912,3.83516,13.697,-7.36,-1.71,7.556037321,1.50912,3.26516,3.597042257,13.14912,3.83516,13.697,-11.64,-0.57,11.65394783
17/11/2020 14:00,5.82568,1.97124,6.150149153,13.37568,3.90124,13.933,-7.55,-1.93,7.792778709,1.56568,3.18124,3.545651111,13.37568,3.90124,13.933,-11.81,-0.72,11.83192715
17/11/2020 14:30,5.67048,2.17264,6.072454858,12.90048,3.76264,13.438,-7.23,-1.59,7.402769752,1.16048,3.01264,3.228422773,12.90048,3.76264,13.438,-11.74,-0.75,11.76393217
17/11/2020 15:00,5.19096,1.74528,5.476501438,12.36096,3.60528,12.876,-7.17,-1.86,7.407327453,0.62096,3.39528,3.451596384,12.36096,3.60528,12.876,-11.74,-0.21,11.74187804
17/11/2020 15:30,1.23304,1.90422,2.268576966,10.64304,3.10422,11.0865,-9.41,-1.2,9.486205775,-3.40696,2.61422,4.294359399,10.64304,3.10422,11.0865,-14.05,-0.49,14.05854189
17/11/2020 16:00,0.9736,2.0598,2.278304852,11.0736,3.2298,11.535,-10.1,-1.17,10.16754149,-3.6564,2.8998,4.666701297,11.0736,3.2298,11.535,-14.73,-0.33,14.73369607
17/11/2020 16:30,-0.4836,2.1552,2.208790619,10.8864,3.1752,11.34,-11.37,-1.02,11.4156603,-5.0936,3.5852,6.228837773,10.8864,3.1752,11.34,-15.98,0.41,15.98525883
17/11/2020 17:00,-0.36488,1.88566,1.920638188,11.74512,3.42566,12.2345,-12.11,-1.54,12.20752637,-4.39488,4.29566,6.145540257,11.74512,3.42566,12.2345,-16.14,0.87,16.16343095
17/11/2020 17:30,-1.65432,2.08374,2.660591485,11.15568,3.25374,11.6205,-12.81,-1.17,12.86331994,-5.58432,3.85374,6.784979134,11.15568,3.25374,11.6205,-16.74,0.6,16.75074924
17/11/2020 18:00,-0.74976,2.32882,2.446536869,11.55024,3.36882,12.0315,-12.3,-1.04,12.34388918,-4.41976,4.06882,6.007459917,11.55024,3.36882,12.0315,-15.97,0.7,15.9853339
17/11/2020 18:30,-0.03776,2.31732,2.317627623,11.68224,3.40732,12.169,-11.72,-1.09,11.77057773,-3.50776,4.57732,5.766822227,11.68224,3.40732,12.169,-15.19,1.17,15.23499262
17/11/2020 19:00,2.05216,4.62438,5.059273767,12.39216,3.61438,12.9085,-10.34,1.01,10.38921075,-1.52784,3.19438,3.540954483,12.39216,3.61438,12.9085,-13.92,-0.42,13.92633477
17/11/2020 19:30,3.39656,4.18608,5.390722178,12.46656,3.63608,12.986,-9.07,0.55,9.086660553,-1.01344,3.89608,4.025729748,12.46656,3.63608,12.986,-13.48,0.26,13.48250719
17/11/2020 20:00,3.56384,3.03112,4.678530111,12.00384,3.50112,12.504,-8.44,-0.47,8.453076363,-0.54616,4.69112,4.722806115,12.00384,3.50112,12.504,-12.55,1.19,12.60629208
17/11/2020 20:30,3.23912,4.33266,5.409606367,11.52912,3.36266,12.0095,-8.29,0.97,8.346556176,-1.08088,3.05266,3.238369134,11.52912,3.36266,12.0095,-12.61,-0.31,12.61380989
17/11/2020 21:00,3.09416,5.24788,6.09213186,10.96416,3.19788,11.421,-7.87,2.05,8.132613356,-1.58584,2.22788,2.734654969,10.96416,3.19788,11.421,-12.55,-0.97,12.58743024
17/11/2020 21:30,2.49504,4.92022,5.51668283,10.59504,3.09022,11.0365,-8.1,1.83,8.304149565,-2.05496,2.05022,2.902802551,10.59504,3.09022,11.0365,-12.65,-1.04,12.69267899
17/11/2020 22:00,3.85392,4.18406,5.688502215,11.05392,3.22406,11.5145,-7.2,0.96,7.263718056,-0.15608,3.54406,3.547495208,11.05392,3.22406,11.5145,-11.21,0.32,11.21456642
17/11/2020 22:30,3.2112,2.7166,4.206152755,10.4112,3.0366,10.845,-7.2,-0.32,7.207107603,-0.3988,4.5166,4.534172141,10.4112,3.0366,10.845,-10.81,1.48,10.91084323
17/11/2020 23:00,4.22,2.5675,4.939681796,10.62,3.0975,11.0625,-6.4,-0.53,6.421907816,0.91,4.6875,4.775013743,10.62,3.0975,11.0625,-9.71,1.59,9.839319082
17/11/2020 23:30,5.94896,2.77928,6.566164969,10.96896,3.19928,11.426,-5.02,-0.42,5.037539082,2.80896,5.04928,5.778017376,10.96896,3.19928,11.426,-8.16,1.85,8.367084319
18/11/2020 00:00,7.16152,2.99586,7.762895455,11.47152,3.34586,11.9495,-4.31,-0.35,4.324187785,4.27152,5.45586,6.929090232,11.47152,3.34586,11.9495,-7.2,2.11,7.502806142
18/11/2020 00:30,5.72528,2.73404,6.344588702,10.50528,3.06404,10.943,-4.78,-0.33,4.791377672,2.89528,5.24404,5.990208828,10.50528,3.06404,10.943,-7.61,2.18,7.916091207
18/11/2020 01:00,7.88048,3.13514,8.481218536,11.88048,3.46514,12.3755,-4,-0.33,4.013589416,5.10048,5.64514,7.608055064,11.88048,3.46514,12.3755,-6.78,2.18,7.121853691
18/11/2020 01:30,6.73368,3.50274,7.590232793,10.84368,3.16274,11.2955,-4.11,0.34,4.124039282,4.06368,5.37274,6.736455318,10.84368,3.16274,11.2955,-6.78,2.21,7.131093885
18/11/2020 02:00,5.22888,2.72884,5.898114428,9.93888,2.89884,10.353,-4.71,-0.17,4.713066942,2.50888,5.17884,5.754551468,9.93888,2.89884,10.353,-7.43,2.28,7.771955996
18/11/2020 02:30,4.47432,4.39626,6.272690129,9.72432,2.83626,10.1295,-5.25,1.56,5.476869544,1.67432,5.45626,5.707374234,9.72432,2.83626,10.1295,-8.05,2.62,8.465630514
18/11/2020 03:00,6.25024,5.00382,8.006479542,10.47024,3.05382,10.9065,-4.22,1.95,4.648752521,3.42024,3.40382,4.82535307,10.47024,3.05382,10.9065,-7.05,0.35,7.058682597
18/11/2020 03:30,7.35192,5.35056,9.092811446,10.80192,3.15056,11.252,-3.45,2.2,4.091760013,4.42192,3.50056,5.639795812,10.80192,3.15056,11.252,-6.38,0.35,6.389593101
18/11/2020 04:00,7.81368,5.98774,9.844116286,11.20368,3.26774,11.6705,-3.39,2.72,4.346320283,4.91368,2.71774,5.615190277,11.20368,3.26774,11.6705,-6.29,-0.55,6.314000317
18/11/2020 04:30,9.08552,5.84036,10.80076287,12.03552,3.51036,12.537,-2.95,2.33,3.759175442,6.27552,2.85036,6.892510675,12.03552,3.51036,12.537,-5.76,-0.66,5.797689195
18/11/2020 05:00,7.85944,5.69442,9.705525037,11.32944,3.30442,11.8015,-3.47,2.39,4.213430906,5.07944,3.18442,5.995101455,11.32944,3.30442,11.8015,-6.25,-0.12,6.251151894
18/11/2020 05:30,8.48776,5.61768,10.17842809,11.95776,3.48768,12.456,-3.47,2.13,4.071584458,5.45776,3.12768,6.290431337,11.95776,3.48768,12.456,-6.5,-0.36,6.509961597
18/11/2020 06:00,7.65568,4.96374,9.124042473,11.63568,3.39374,12.1205,-3.98,1.57,4.278469352,4.51568,3.11374,5.485138344,11.63568,3.39374,12.1205,-7.12,-0.28,7.125503491
18/11/2020 06:30,3.9404,3.4172,5.215746159,10.3104,3.0072,10.74,-6.37,0.41,6.383181025,0.5904,2.7772,2.83926258,10.3104,3.0072,10.74,-9.72,-0.23,9.722720813
18/11/2020 07:00,-0.09848,2.29586,2.29797116,8.83152,2.57586,9.1995,-8.93,-0.28,8.934388619,-3.50848,2.63586,4.388301477,8.83152,2.57586,9.1995,-12.34,0.06,12.34014587
18/11/2020 07:30,1.57104,3.13072,3.502795227,10.15104,2.96072,10.574,-8.58,0.17,8.581683984,-2.76896,0.95072,2.927628392,10.15104,2.96072,10.574,-12.92,-2.01,13.07541586
18/11/2020 08:00,-1.95552,1.13214,2.259601613,8.54448,2.49214,8.9005,-10.5,-1.36,10.58770986,-6.75552,3.27214,7.506260764,8.54448,2.49214,8.9005,-15.3,0.78,15.31986945
18/11/2020 08:30,-0.85992,0.89044,1.237879558,9.43008,2.75044,9.823,-10.29,-1.86,10.4567538,-5.65992,0.58044,5.689604995,9.43008,2.75044,9.823,-15.09,-2.17,15.24522876
18/11/2020 09:00,-3.81928,0.68646,3.88048026,8.01072,2.33646,8.3445,-11.83,-1.65,11.94451338,-8.82928,0.57646,8.848078404,8.01072,2.33646,8.3445,-16.84,-1.76,16.93172171
18/11/2020 09:30,-2.60504,1.70228,3.111911085,8.54496,2.49228,8.901,-11.15,-0.79,11.17795151,-7.85504,-0.08772,7.855529785,8.54496,2.49228,8.901,-16.4,-2.58,16.60169871
18/11/2020 10:00,-1.6196,1.9772,2.555860716,8.8704,2.5872,9.24,-10.49,-0.61,10.50772097,-6.8296,0.0572,6.82983953,8.8704,2.5872,9.24,-15.7,-2.53,15.90254382
18/11/2020 10:30,-2.566,1.4945,2.969492591,8.004,2.3345,8.3375,-10.57,-0.84,10.60332495,-7.636,-0.1955,7.638502226,8.004,2.3345,8.3375,-15.64,-2.53,15.84331089
18/11/2020 11:00,-0.45904,1.86028,1.916079174,9.12096,2.66028,9.501,-9.58,-0.8,9.613344891,-5.12904,-0.15972,5.131526264,9.12096,2.66028,9.501,-14.25,-2.82,14.52635192
18/11/2020 11:30,-3.35344,0.15108,3.356841521,8.26656,2.41108,8.611,-11.62,-2.26,11.83773627,-7.43344,0.86108,7.483146998,8.26656,2.41108,8.611,-15.7,-1.55,15.7763272
18/11/2020 12:00,-1.24576,1.69082,2.100188146,9.53424,2.78082,9.9315,-10.78,-1.09,10.83496654,-5.42576,0.51082,5.449753082,9.53424,2.78082,9.9315,-14.96,-2.27,15.13124251
18/11/2020 12:30,0.24952,3.13736,3.147266751,9.89952,2.88736,10.312,-9.65,0.25,9.653237799,-4.28048,-0.12264,4.282236518,9.89952,2.88736,10.312,-14.18,-3.01,14.49594771
18/11/2020 13:00,0.2608,3.2894,3.299722564,10.1808,2.9694,10.605,-9.92,0.32,9.925159948,-4.3392,0.0794,4.339926382,10.1808,2.9694,10.605,-14.52,-2.89,14.80481341
18/11/2020 13:30,0.98032,2.67176,2.845931974,10.60032,3.09176,11.042,-9.62,-0.42,9.629164034,-3.52968,0.46176,3.559756059,10.60032,3.09176,11.042,-14.13,-2.63,14.37267546
18/11/2020 14:00,3.25808,2.87694,4.346477775,11.81808,3.44694,12.3105,-8.56,-0.57,8.578956813,-1.07192,1.39694,1.760810566,11.81808,3.44694,12.3105,-12.89,-2.05,13.05199602
18/11/2020 14:30,4.93992,3.53706,6.075656594,12.46992,3.63706,12.9895,-7.53,-0.1,7.530663981,0.11992,1.54706,1.551700825,12.46992,3.63706,12.9895,-12.35,-2.09,12.52559779
18/11/2020 15:00,2.73184,3.80262,4.682186311,11.15184,3.25262,11.6165,-8.42,0.55,8.437944062,-2.28816,1.50262,2.737433661,11.15184,3.25262,11.6165,-13.44,-1.75,13.55345343
18/11/2020 15:30,2.6308,4.1494,4.913107876,11.1408,3.2494,11.605,-8.51,0.9,8.557458735,-2.6192,1.3694,2.955582007,11.1408,3.2494,11.605,-13.76,-1.88,13.8878364
18/11/2020 16:00,1.12776,3.62518,3.796547464,10.81776,3.15518,11.2685,-9.69,0.47,9.701391653,-4.28224,1.45518,4.522734599,10.81776,3.15518,11.2685,-15.1,-1.7,15.19539404
18/11/2020 16:30,-1.172,3.3265,3.526923057,10.308,3.0065,10.7375,-11.48,0.32,11.48445906,-6.542,1.5065,6.71321877,10.308,3.0065,10.7375,-16.85,-1.5,16.91663383
18/11/2020 17:00,-0.97592,3.97994,4.09784605,11.31408,3.29994,11.7855,-12.29,0.68,12.30879767,-5.95592,1.68994,6.191032244,11.31408,3.29994,11.7855,-17.27,-1.61,17.34488397
18/11/2020 17:30,-1.12424,0.98418,1.49416393,11.46576,3.34418,11.9435,-12.59,-2.36,12.80928179,-5.03424,5.10418,7.169116114,11.46576,3.34418,11.9435,-16.5,1.76,16.59360118
18/11/2020 18:00,0.16784,1.76812,1.776068298,11.78784,3.43812,12.279,-11.62,-1.67,11.73939096,-4.54216,4.86812,6.658063517,11.78784,3.43812,12.279,-16.33,1.43,16.39249218
18/11/2020 18:30,-0.72088,1.62016,1.77329817,11.10912,3.24016,11.572,-11.83,-1.62,11.94040619,-5.32088,4.97016,7.28108882,11.10912,3.24016,11.572,-16.43,1.73,16.52082928
18/11/2020 19:00,-0.07608,2.91406,2.915052976,11.29392,3.29406,11.7645,-11.37,-0.38,11.37634827,-4.57608,3.86406,5.98927941,11.29392,3.29406,11.7645,-15.87,0.57,15.880233
18/11/2020 19:30,-1.59624,3.25068,3.621450345,9.77376,2.85068,10.181,-11.37,0.4,11.37703388,-6.52624,2.76068,7.086124653,9.77376,2.85068,10.181,-16.3,-0.09,16.30024846
18/11/2020 20:00,0.60736,1.90548,1.999935049,10.40736,3.03548,10.841,-9.8,-1.13,9.864932843,-4.09264,4.85548,6.350227413,10.40736,3.03548,10.841,-14.5,1.82,14.61377432
18/11/2020 20:30,1.3984,4.0037,4.240888616,10.7784,3.1437,11.2275,-9.38,0.86,9.419341803,-3.0116,2.6137,3.987626142,10.7784,3.1437,11.2275,-13.79,-0.53,13.80018116
18/11/2020 21:00,0.85792,2.30606,2.460475452,10.23792,2.98606,10.6645,-9.38,-0.68,9.404615888,-3.44208,4.24606,5.465980264,10.23792,2.98606,10.6645,-13.68,1.26,13.73790377
18/11/2020 21:30,1.42728,2.25254,2.666657955,10.39728,3.03254,10.8305,-8.97,-0.78,9.003849177,-2.51272,4.64254,5.278914609,10.39728,3.03254,10.8305,-12.91,1.61,13.01000384
18/11/2020 22:00,4.43648,4.76564,6.511042881,11.43648,3.33564,11.913,-7,1.43,7.144571366,0.33648,2.74564,2.766181086,11.43648,3.33564,11.913,-11.1,-0.59,11.11566912
18/11/2020 22:30,3.08832,4.46076,5.425504603,10.28832,3.00076,10.717,-7.2,1.46,7.346536599,-0.67168,2.67076,2.753926833,10.28832,3.00076,10.717,-10.96,-0.33,10.96496694
18/11/2020 23:00,5.71016,5.00838,7.595380007,11.24016,3.27838,11.7085,-5.53,1.73,5.794290293,2.16016,1.58838,2.681276235,11.24016,3.27838,11.7085,-9.08,-1.69,9.235935253
18/11/2020 23:30,7.29768,5.19224,8.956310044,11.76768,3.43224,12.258,-4.47,1.76,4.804008743,3.87768,2.71224,4.732087066,11.76768,3.43224,12.258,-7.89,-0.72,7.922783602
19/11/2020 00:00,8.13944,7.19692,10.8649041,11.74944,3.42692,12.239,-3.61,3.77,5.219674319,4.76944,1.81692,5.103798213,11.74944,3.42692,12.239,-6.98,-1.61,7.163274391
19/11/2020 00:30,9.31432,6.94876,11.62074966,12.30432,3.58876,12.817,-2.99,3.36,4.497743879,6.05432,2.27876,6.46896729,12.30432,3.58876,12.817,-6.25,-1.31,6.385812399
19/11/2020 01:00,10.05904,6.61972,12.0418013,12.71904,3.70972,13.249,-2.66,2.91,3.942549936,6.84904,3.08972,7.513702057,12.71904,3.70972,13.249,-5.87,-0.62,5.902651946
19/11/2020 01:30,9.7624,4.0032,10.55130627,12.4224,3.6232,12.94,-2.66,0.38,2.687005769,6.9324,5.7332,8.995985327,12.4224,3.6232,12.94,-5.49,2.11,5.881513411
19/11/2020 02:00,8.67064,3.83352,9.480288688,11.84064,3.45352,12.334,-3.17,0.38,3.192694787,5.91064,5.56352,8.117168225,11.84064,3.45352,12.334,-5.93,2.11,6.294203683
19/11/2020 02:30,9.66024,4.84632,10.80773123,12.33024,3.59632,12.844,-2.67,1.25,2.948118044,6.86024,4.71632,8.325056588,12.33024,3.59632,12.844,-5.47,1.12,5.583484575
19/11/2020 03:00,7.89088,4.67234,9.170427921,11.15088,3.25234,11.6155,-3.26,1.42,3.555840266,5.08088,4.20234,6.593557693,11.15088,3.25234,11.6155,-6.07,0.95,6.143891275
19/11/2020 03:30,4.07704,3.27372,5.228718562,9.16704,2.67372,9.549,-5.09,0.6,5.125241458,1.23704,4.68372,4.844326682,9.16704,2.67372,9.549,-7.93,2.01,8.180770135
19/11/2020 04:00,2.22248,3.66614,4.287190205,8.11248,2.36614,8.4505,-5.89,1.3,6.031757621,-0.91752,3.72614,3.837442149,8.11248,2.36614,8.4505,-9.03,1.36,9.131839902
19/11/2020 04:30,4.02904,4.03972,5.70547991,9.11904,2.65972,9.499,-5.09,1.38,5.273755777,1.01904,3.83972,3.972642974,9.11904,2.65972,9.499,-8.1,1.18,8.185499374
19/11/2020 05:00,4.34232,4.25026,6.076220293,9.29232,2.71026,9.6795,-4.95,1.54,5.184023534,1.19232,4.04026,4.212520368,9.29232,2.71026,9.6795,-8.1,1.33,8.208465143
19/11/2020 05:30,0.38392,2.84406,2.869855719,7.45392,2.17406,7.7645,-7.07,0.67,7.101675859,-2.92608,3.81406,4.807181903,7.45392,2.17406,7.7645,-10.38,1.64,10.50875825
19/11/2020 06:00,-1.2376,3.3782,3.597761665,6.7824,1.9782,7.065,-8.02,1.4,8.141277541,-4.8876,2.7582,5.612156537,6.7824,1.9782,7.065,-11.67,0.78,11.69603779
19/11/2020 06:30,-3.42,2.345,4.146736669,6.36,1.855,6.625,-9.78,0.49,9.792267357,-7.62,2.155,7.918865133,6.36,1.855,6.625,-13.98,0.3,13.98321851
19/11/2020 07:00,-5.09464,2.20448,5.55113401,6.25536,1.82448,6.516,-11.35,0.38,11.35635945,-9.75464,0.85448,9.791993546,6.25536,1.82448,6.516,-16.01,-0.97,16.03935784
19/11/2020 07:30,-5.1956,3.3667,6.191036121,6.6744,1.9467,6.9525,-11.87,1.42,11.95463508,-10.3856,-0.8333,10.41897674,6.6744,1.9467,6.9525,-17.06,-2.78,17.28502242
19/11/2020 08:00,-6.45784,3.06438,7.148015266,6.39216,1.86438,6.6585,-12.85,1.2,12.9059095,-11.96784,-1.15562,12.02350414,6.39216,1.86438,6.6585,-18.36,-3.02,18.60671922
19/11/2020 08:30,-4.72672,2.35304,5.280026439,7.55328,2.20304,7.868,-12.28,0.15,12.28091609,-10.27672,-0.42696,10.28558549,7.55328,2.20304,7.868,-17.83,-2.63,18.02292429
19/11/2020 09:00,-2.43232,0.93724,2.606645239,9.00768,2.62724,9.383,-11.44,-1.69,11.56415583,-7.45232,1.83724,7.675449446,9.00768,2.62724,9.383,-16.46,-0.79,16.47894718
19/11/2020 09:30,-0.544,2.863,2.914224597,10.536,3.073,10.975,-11.08,-0.21,11.08198989,-5.044,0.753,5.099896568,10.536,3.073,10.975,-15.58,-2.32,15.7517872
19/11/2020 10:00,2.8752,2.7436,3.974181174,12.1152,3.5336,12.62,-9.24,-0.79,9.273710153,-0.9948,1.6836,1.955539823,12.1152,3.5336,12.62,-13.11,-1.85,13.23988671
19/11/2020 10:30,12.10992,3.38206,12.57332463,16.66992,4.86206,17.3645,-4.56,-1.48,4.794163118,8.87992,3.09206,9.402862024,16.66992,4.86206,17.3645,-7.79,-1.77,7.988554312
19/11/2020 11:00,15.6612,3.6166,16.07336247,18.5712,5.4166,19.345,-2.91,-1.8,3.421710099,12.5112,3.1366,12.89838691,18.5712,5.4166,19.345,-6.06,-2.28,6.474720071
19/11/2020 11:30,9.75592,2.26256,10.01484662,15.26592,4.45256,15.902,-5.51,-2.19,5.929266396,5.79592,2.56256,6.337144657,15.26592,4.45256,15.902,-9.47,-1.89,9.656759291
19/11/2020 12:00,7.85336,3.35098,8.538403261,14.40336,4.20098,15.0035,-6.55,-0.85,6.604922407,3.46336,1.45098,3.755024028,14.40336,4.20098,15.0035,-10.94,-2.75,11.28034131
19/11/2020 12:30,12.30432,2.99376,12.66328905,16.50432,4.81376,17.192,-4.2,-1.82,4.577379163,8.38432,3.03376,8.9163065,16.50432,4.81376,17.192,-8.12,-1.78,8.312809393
19/11/2020 13:00,-0.42488,1.54566,1.602993403,10.06512,2.93566,10.4845,-10.49,-1.39,10.58169174,-4.61488,1.75566,4.93755602,10.06512,2.93566,10.4845,-14.68,-1.18,14.72734871
19/11/2020 13:30,-5.6172,0.8079,5.675001167,7.6728,2.2379,7.9925,-13.29,-1.43,13.36671239,-10.0372,1.0979,10.09706731,7.6728,2.2379,7.9925,-17.71,-1.14,17.74665321
19/11/2020 14:00,1.83408,3.61744,4.055825637,11.13408,3.24744,11.598,-9.3,0.37,9.307357305,-2.45592,0.23744,2.467371233,11.13408,3.24744,11.598,-13.59,-3.01,13.91934625
19/11/2020 14:30,4.47888,5.39884,7.014829962,12.09888,3.52884,12.603,-7.62,1.87,7.846100943,0.07888,-0.48116,0.487582813,12.09888,3.52884,12.603,-12.02,-4.01,12.67124698
19/11/2020 15:00,-0.83752,4.72114,4.794851682,9.19248,2.68114,9.5755,-10.03,2.04,10.23535539,-5.87752,-0.75886,5.926306594,9.19248,2.68114,9.5755,-15.07,-3.44,15.45763565
19/11/2020 15:30,-3.89536,4.44552,5.910708722,7.66464,2.23552,7.984,-11.56,2.21,11.76935427,-9.47536,-1.25448,9.558042017,7.66464,2.23552,7.984,-17.14,-3.49,17.49170375
19/11/2020 16:00,-5.78592,3.42744,6.724895181,7.29408,2.12744,7.598,-13.08,1.3,13.14444369,-11.34592,-0.63256,11.36353962,7.29408,2.12744,7.598,-18.64,-2.76,18.8432269
19/11/2020 16:30,-7.93648,1.05936,8.006869451,7.16352,2.08936,7.462,-15.1,-1.03,15.13508837,-13.03648,1.69936,13.14677281,7.16352,2.08936,7.462,-20.2,-0.39,20.2037645
19/11/2020 17:00,-9.41864,1.47998,9.534207898,7.37136,2.14998,7.6785,-16.79,-0.67,16.80336276,-14.41864,1.82998,14.53430446,7.37136,2.14998,7.6785,-21.79,-0.32,21.79234958
19/11/2020 17:30,-9.80072,1.53104,9.919586483,7.16928,2.09104,7.468,-16.97,-0.56,16.97923732,-14.95072,1.71104,15.04831175,7.16928,2.09104,7.468,-22.12,-0.38,22.12326377
19/11/2020 18:00,-9.56632,1.51774,9.685969908,6.88368,2.00774,7.1705,-16.45,-0.49,16.45729625,-14.97632,1.67774,15.0700024,6.88368,2.00774,7.1705,-21.86,-0.33,21.86249071
19/11/2020 18:30,-9.62048,2.15986,9.859950844,6.71952,1.95986,6.9995,-16.34,0.2,16.34122394,-15.00048,1.55986,15.08136477,6.71952,1.95986,6.9995,-21.72,-0.4,21.72368293
19/11/2020 19:00,-8.1752,4.5114,9.337377844,6.9648,2.0314,7.255,-15.14,2.48,15.34177304,-13.6652,1.4514,13.74206145,6.9648,2.0314,7.255,-20.63,-0.58,20.63815156
19/11/2020 19:30,-9.0836,1.6627,9.234520034,5.9064,1.7227,6.1525,-14.99,-0.06,14.99012008,-14.5836,2.4127,14.78183041,5.9064,1.7227,6.1525,-20.49,0.69,20.50161457
19/11/2020 20:00,-7.90256,1.48592,8.041045504,6.15744,1.79592,6.414,-14.06,-0.31,14.06341708,-13.47256,2.57592,13.71660442,6.15744,1.79592,6.414,-19.63,0.78,19.64549058
19/11/2020 20:30,-6.2176,4.5457,7.702073633,6.6024,1.9257,6.8775,-12.82,2.62,13.08498376,-11.8976,0.5357,11.90965408,6.6024,1.9257,6.8775,-18.5,-1.39,18.55214543
19/11/2020 21:00,-5.10384,3.78638,6.354986723,7.01616,2.04638,7.3085,-12.12,1.74,12.24426396,-10.39384,1.22638,10.46594085,7.01616,2.04638,7.3085,-17.41,-0.82,17.42930004
19/11/2020 21:30,-6.11208,2.38606,6.561311169,6.39792,1.86606,6.6645,-12.51,0.52,12.52080269,-10.92208,2.38606,11.17967414,6.39792,1.86606,6.6645,-17.32,0.52,17.32780425
19/11/2020 22:00,-5.45816,2.48012,5.995206902,6.41184,1.87012,6.679,-11.87,0.61,11.88566363,-9.96816,2.42012,10.25773828,6.41184,1.87012,6.679,-16.38,0.55,16.38923122
19/11/2020 22:30,-4.31264,2.76798,5.124507493,6.50736,1.89798,6.7785,-10.82,0.87,10.85492054,-8.69264,2.61798,9.078315342,6.50736,1.89798,6.7785,-15.2,0.72,15.21704308
19/11/2020 23:00,-2.87936,3.16602,4.279532293,6.74064,1.96602,7.0215,-9.62,1.2,9.694555173,-6.98936,2.54602,7.438640403,6.74064,1.96602,7.0215,-13.73,0.58,13.74224509
19/11/2020 23:30,-1.4424,2.8718,3.213682156,7.1376,2.0818,7.435,-8.58,0.79,8.616292706,-5.2824,3.0718,6.110622309,7.1376,2.0818,7.435,-12.42,0.99,12.45939405
20/11/2020 00:00,-1.00064,3.13898,3.294613156,7.05936,2.05898,7.3535,-8.06,1.08,8.132035416,-4.71064,3.25898,5.728095656,7.05936,2.05898,7.3535,-11.77,1.2,11.83101433
20/11/2020 00:30,-0.35016,3.10912,3.128775991,7.29984,2.12912,7.604,-7.65,0.98,7.712515802,-3.90016,3.55912,5.280017348,7.29984,2.12912,7.604,-11.2,1.43,11.29092113
20/11/2020 01:00,-1.5844,3.0758,3.459894363,6.4656,1.8858,6.735,-8.05,1.19,8.137481183,-5.2344,3.2758,6.174933927,6.4656,1.8858,6.735,-11.7,1.39,11.78227907
20/11/2020 01:30,-1.76256,3.23342,3.682610847,6.45744,1.88342,6.7265,-8.22,1.35,8.330120047,-5.24256,3.13342,6.107598239,6.45744,1.88342,6.7265,-11.7,1.25,11.76658404
20/11/2020 02:00,-1.11064,5.02898,5.150161264,6.57936,1.91898,6.8535,-7.69,3.11,8.295070825,-4.77064,1.57898,5.025155107,6.57936,1.91898,6.8535,-11.35,-0.34,11.35509137
20/11/2020 02:30,-1.55648,3.04186,3.416949261,6.62352,1.93186,6.8995,-8.18,1.11,8.254968201,-4.48648,3.52186,5.703683078,6.62352,1.93186,6.8995,-11.11,1.59,11.22319919
20/11/2020 03:00,-0.89296,3.17622,3.299356157,6.70704,1.95622,6.9865,-7.6,1.22,7.697298227,-3.79296,3.58622,5.219915655,6.70704,1.95622,6.9865,-10.5,1.63,10.62576585
20/11/2020 03:30,0.13728,3.46504,3.467758354,6.97728,2.03504,7.268,-6.84,1.43,6.987882369,-3.04272,3.58504,4.702197018,6.97728,2.03504,7.268,-10.02,1.55,10.1391765
20/11/2020 04:00,0.8848,3.4639,3.575118774,7.3848,2.1539,7.6925,-6.5,1.31,6.63069378,-2.3052,3.8139,4.456431336,7.3848,2.1539,7.6925,-9.69,1.66,9.831159647
20/11/2020 04:30,1.21712,3.51416,3.718965125,7.55712,2.20416,7.872,-6.34,1.31,6.473924621,-2.02288,3.86416,4.361625385,7.55712,2.20416,7.872,-9.58,1.66,9.722756811
20/11/2020 05:00,0.9468,3.6074,3.729579735,7.3968,2.1574,7.705,-6.45,1.45,6.610975722,-2.3632,3.9174,4.57501224,7.3968,2.1574,7.705,-9.76,1.76,9.917419019
20/11/2020 05:30,0.1624,3.1832,3.187339957,7.1424,2.0832,7.44,-6.98,1.1,7.066144635,-3.2476,3.6732,4.902989292,7.1424,2.0832,7.44,-10.39,1.59,10.51095619
20/11/2020 06:00,0.17048,4.69764,4.70073239,7.50048,2.18764,7.813,-7.33,2.51,7.747838408,-3.69952,1.73764,4.087277945,7.50048,2.18764,7.813,-11.2,-0.45,11.20903653
20/11/2020 06:30,-2.01992,2.76544,3.424578105,7.15008,2.08544,7.448,-9.17,0.68,9.195178084,-5.95992,2.87544,6.617310753,7.15008,2.08544,7.448,-13.11,0.79,13.13378087
20/11/2020 07:00,-4.54792,2.62394,5.250584487,6.32208,1.84394,6.5855,-10.87,0.78,10.89794935,-9.01792,1.17394,9.09400991,6.32208,1.84394,6.5855,-15.34,-0.67,15.35462471
20/11/2020 07:30,-5.1308,2.1656,5.569105135,6.4992,1.8956,6.77,-11.63,0.27,11.63313371,-9.8308,0.7356,9.858282609,6.4992,1.8956,6.77,-16.33,-1.16,16.3711484
20/11/2020 08:00,-5.4284,3.6638,6.549118796,6.8016,1.9838,7.085,-12.23,1.68,12.34484913,-10.4484,-0.8862,10.48591498,6.8016,1.9838,7.085,-17.25,-2.87,17.48712098
20/11/2020 08:30,-5.9684,2.6013,6.510649756,6.8616,2.0013,7.1475,-12.83,0.6,12.84402196,-11.2584,-0.4587,11.26774051,6.8616,2.0013,7.1475,-18.12,-2.46,18.28622432
20/11/2020 09:00,-5.76648,4.01686,7.027620924,6.98352,2.03686,7.2745,-12.75,1.98,12.90282527,-11.13648,-1.81314,11.28311408,6.98352,2.03686,7.2745,-18.12,-3.85,18.52449459
20/11/2020 09:30,-6.71768,3.48026,7.565674739,6.89232,2.01026,7.1795,-13.61,1.47,13.68915629,-11.51768,-1.71974,11.64536209,6.89232,2.01026,7.1795,-18.41,-3.73,18.78406239
20/11/2020 10:00,-4.8912,1.1734,5.029980616,7.8288,2.2834,8.155,-12.72,-1.11,12.76833975,-9.7812,1.0734,9.839921798,7.8288,2.2834,8.155,-17.61,-1.21,17.65152118
20/11/2020 10:30,-3.69448,1.11536,3.859172243,8.31552,2.42536,8.662,-12.01,-1.31,12.08123338,-8.75448,1.83536,8.944801082,8.31552,2.42536,8.662,-17.07,-0.59,17.08019321
20/11/2020 11:00,-4.12864,1.54248,4.407370282,8.51136,2.48248,8.866,-12.64,-0.94,12.67490434,-9.27864,0.77248,9.310740336,8.51136,2.48248,8.866,-17.79,-1.71,17.87199485
20/11/2020 11:30,-4.34008,0.99706,4.453136316,8.38992,2.44706,8.7395,-12.73,-1.45,12.81231439,-9.47008,1.30706,9.559854656,8.38992,2.44706,8.7395,-17.86,-1.14,17.896346
20/11/2020 12:00,-1.87992,1.31544,2.294445815,9.07008,2.64544,9.448,-10.95,-1.33,11.03047596,-7.34992,1.75544,7.556645658,9.07008,2.64544,9.448,-16.42,-0.89,16.44410229
20/11/2020 12:30,-3.64808,0.94306,3.76800343,8.34192,2.43306,8.6895,-11.99,-1.49,12.08222662,-8.97808,1.58306,9.116578275,8.34192,2.43306,8.6895,-17.32,-0.85,17.34084485
20/11/2020 13:00,-6.60392,0.55344,6.62706988,6.76608,1.97344,7.048,-13.37,-1.42,13.44519617,-12.16392,1.21344,12.22429492,6.76608,1.97344,7.048,-18.93,-0.76,18.94525006
20/11/2020 13:30,-6.08312,2.99534,6.78059073,7.28688,2.12534,7.5905,-13.37,0.87,13.39827601,-10.93312,-0.20466,10.93503537,7.28688,2.12534,7.5905,-18.22,-2.33,18.36837772
20/11/2020 14:00,-4.15416,3.05962,5.159294511,8.29584,2.41962,8.6415,-12.45,0.64,12.46643895,-9.27416,0.18962,9.276098288,8.29584,2.41962,8.6415,-17.57,-2.23,17.71095141
20/11/2020 14:30,-3.90008,3.23206,5.065257728,8.26992,2.41206,8.6145,-12.17,0.82,12.19759403,-9.21008,-0.13794,9.211112911,8.26992,2.41206,8.6145,-17.48,-2.55,17.66501911
20/11/2020 15:00,-1.55536,2.91802,3.306657746,9.28464,2.70802,9.6715,-10.84,0.21,10.84203394,-6.72536,0.94802,6.791848721,9.28464,2.70802,9.6715,-16.01,-1.76,16.10644902
20/11/2020 15:30,-1.85592,3.69744,4.137088541,9.21408,2.68744,9.598,-11.07,1.01,11.11597949,-6.79592,0.78744,6.841388046,9.21408,2.68744,9.598,-16.01,-1.9,16.12234784
20/11/2020 16:00,-0.91464,3.98698,4.090547133,10.03536,2.92698,10.4535,-10.95,1.06,11.0011863,-5.78464,0.92698,5.858442784,10.03536,2.92698,10.4535,-15.82,-2,15.94592111
20/11/2020 16:30,-0.41808,4.95056,4.968182283,11.04192,3.22056,11.502,-11.46,1.73,11.58984469,-4.82808,1.05056,4.941055839,11.04192,3.22056,11.502,-15.87,-2.17,16.01767149
20/11/2020 17:00,-2.94,5.6375,6.358066235,9.66,2.8175,10.0625,-12.6,2.82,12.91171561,-7.92,-0.0425,7.92011403,9.66,2.8175,10.0625,-17.58,-2.86,17.81112012
20/11/2020 17:30,-2.6844,7.6033,8.06326077,9.6456,2.8133,10.0475,-12.33,4.79,13.22773601,-8.3944,-1.8967,8.606010821,9.6456,2.8133,10.0475,-18.04,-4.71,18.64472311
20/11/2020 18:00,-4.75048,3.82986,6.102039647,8.63952,2.51986,8.9995,-13.39,1.31,13.45392879,-9.85048,1.44986,9.956608371,8.63952,2.51986,8.9995,-18.49,-1.07,18.5209341
20/11/2020 18:30,-3.5616,3.5662,5.040116765,9.0384,2.6362,9.415,-12.6,0.93,12.63427481,-8.3316,2.1962,8.616197131,9.0384,2.6362,9.415,-17.37,-0.44,17.37557193
20/11/2020 19:00,-4.01608,1.80156,4.40164935,8.95392,2.61156,9.327,-12.97,-0.81,12.99526837,-7.79608,4.35156,8.928322228,8.95392,2.61156,9.327,-16.75,1.74,16.84013361
20/11/2020 19:30,-2.86832,1.08174,3.065521334,8.85168,2.58174,9.2205,-11.72,-1.5,11.81559986,-7.39832,4.87174,8.858272374,8.85168,2.58174,9.2205,-16.25,2.29,16.41056367
20/11/2020 20:00,-1.73336,2.20652,2.805934319,8.93664,2.60652,9.309,-10.67,-0.4,10.67749502,-6.02336,4.10652,7.290018669,8.93664,2.60652,9.309,-14.96,1.5,15.03501247
20/11/2020 20:30,-0.08264,3.29298,3.294016796,9.74736,2.84298,10.1535,-9.83,0.45,9.840294711,-4.08264,3.29298,5.245156494,9.74736,2.84298,10.1535,-13.83,0.45,13.8373191
20/11/2020 21:00,-2.20208,4.30606,4.836456249,8.31792,2.42606,8.6645,-10.52,1.88,10.68666459,-6.75208,1.68606,6.959409648,8.31792,2.42606,8.6645,-15.07,-0.74,15.08815761
20/11/2020 21:30,-0.82488,1.96066,2.12711416,8.74512,2.55066,9.1095,-9.57,-0.59,9.588169794,-4.96488,4.19066,6.497050458,8.74512,2.55066,9.1095,-13.71,1.64,13.80774058
20/11/2020 22:00,0.20528,4.55154,4.556166837,8.88528,2.59154,9.2555,-8.68,1.96,8.898539206,-3.93472,2.03154,4.428224955,8.88528,2.59154,9.2555,-12.82,-0.56,12.83222506
20/11/2020 22:30,-0.16528,4.67346,4.676381705,8.27472,2.41346,8.6195,-8.44,2.26,8.737345135,-4.07528,1.96346,4.523613848,8.27472,2.41346,8.6195,-12.35,-0.45,12.35819566
20/11/2020 23:00,0.32232,4.66776,4.678875249,8.15232,2.37776,8.492,-7.83,2.29,8.158002206,-3.23768,2.61776,4.16356088,8.15232,2.37776,8.492,-11.39,0.24,11.39252825
20/11/2020 23:30,1.5424,4.4057,4.667889271,8.5224,2.4857,8.8775,-6.98,1.92,7.239254105,-1.7876,2.9857,3.479930782,8.5224,2.4857,8.8775,-10.31,0.5,10.32211703
21/11/2020 00:00,2.58536,4.58198,5.261048094,8.95536,2.61198,9.3285,-6.37,1.97,6.667668258,-0.50464,3.36198,3.399642783,8.95536,2.61198,9.3285,-9.46,0.75,9.489683873
21/11/2020 00:30,5.55664,4.85652,7.379839741,10.37664,3.02652,10.809,-4.82,1.83,5.155705577,2.64664,4.03652,4.826820589,10.37664,3.02652,10.809,-7.73,1.01,7.795703945
21/11/2020 01:00,7.75672,4.71946,9.079648003,11.34672,3.30946,11.8195,-3.59,1.41,3.856967721,4.98672,5.21946,7.218735281,11.34672,3.30946,11.8195,-6.36,1.91,6.640609912
21/11/2020 01:30,4.896,4.7055,6.790621934,9.756,2.8455,10.1625,-4.86,1.86,5.203767866,2.046,3.8455,4.35591394,9.756,2.8455,10.1625,-7.71,1,7.774580375
21/11/2020 02:00,4.682,4.8735,6.758115584,9.612,2.8035,10.0125,-4.93,2.07,5.346943052,1.902,3.5235,4.004079951,9.612,2.8035,10.0125,-7.71,0.72,7.743545699
21/11/2020 02:30,6.1768,5.1949,8.070925861,10.5768,3.0849,11.0175,-4.4,2.11,4.879764339,3.9968,3.5549,5.348992826,10.5768,3.0849,11.0175,-6.58,0.47,6.596764358
21/11/2020 03:00,5.84264,4.61452,7.445148555,10.47264,3.05452,10.909,-4.63,1.56,4.88574457,3.67264,4.10452,5.50775535,10.47264,3.05452,10.909,-6.8,1.05,6.880588638
21/11/2020 03:30,8.42648,4.87064,9.732866957,11.55648,3.37064,12.038,-3.13,1.5,3.470864446,5.91648,4.63064,7.513159282,11.55648,3.37064,12.038,-5.64,1.26,5.779031061
21/11/2020 04:00,8.00544,4.61242,9.239128089,11.18544,3.26242,11.6515,-3.18,1.35,3.454692461,5.54544,4.86242,7.375298845,11.18544,3.26242,11.6515,-5.64,1.6,5.862559168
21/11/2020 04:30,7.5676,4.5943,8.853031246,10.9176,3.1843,11.3725,-3.35,1.41,3.634638909,5.0576,4.7043,6.907224931,10.9176,3.1843,11.3725,-5.86,1.52,6.053924347
21/11/2020 05:00,10.38072,5.64146,11.81462732,12.21072,3.56146,12.7195,-1.83,2.08,2.770433179,7.90072,4.55146,9.11795836,12.21072,3.56146,12.7195,-4.31,0.99,4.422239252
21/11/2020 05:30,7.7912,5.2041,9.369389214,10.9512,3.1941,11.4075,-3.16,2.01,3.745090119,5.2012,4.1041,6.625414572,10.9512,3.1941,11.4075,-5.75,0.91,5.821563364
21/11/2020 06:00,5.49304,4.45422,7.072026884,9.92304,2.89422,10.3365,-4.43,1.56,4.696647741,2.85304,3.93422,4.859827595,9.92304,2.89422,10.3365,-7.07,1.04,7.146082843
21/11/2020 06:30,2.98392,3.59156,4.669377025,8.95392,2.61156,9.327,-5.97,0.98,6.049900826,0.14392,3.51156,3.514508017,8.95392,2.61156,9.327,-8.81,0.9,8.855851173
21/11/2020 07:00,3.02832,3.11076,4.341376487,9.32832,2.72076,9.717,-6.3,0.39,6.312059886,0.12832,4.13076,4.132752618,9.32832,2.72076,9.717,-9.2,1.41,9.30742177
21/11/2020 07:30,2.0988,0.9559,2.306232046,9.2088,2.6859,9.5925,-7.11,-1.73,7.317444909,-0.7512,5.6559,5.705568004,9.2088,2.6859,9.5925,-9.96,2.97,10.39338732
21/11/2020 08:00,0.72856,2.06458,2.189358411,8.75856,2.55458,9.1235,-8.03,-0.49,8.044936296,-2.53144,4.42458,5.09755791,8.75856,2.55458,9.1235,-11.29,1.87,11.44381929
21/11/2020 08:30,2.54584,2.89462,3.854883429,10.09584,2.94462,10.5165,-7.55,-0.05,7.550165561,-0.95416,5.77462,5.852918712,10.09584,2.94462,10.5165,-11.05,2.83,11.40663842
21/11/2020 09:00,4.58464,3.86552,5.996763194,11.50464,3.35552,11.984,-6.92,0.51,6.938767902,0.94464,3.02552,3.169560853,11.50464,3.35552,11.984,-10.56,-0.33,10.56515499
21/11/2020 09:30,2.22808,4.02694,4.602237092,10.37808,3.02694,10.8105,-8.15,1,8.211120508,-1.64192,1.98694,2.577563161,10.37808,3.02694,10.8105,-12.02,-1.04,12.06490779
21/11/2020 10:00,4.71864,4.51752,6.532499552,11.88864,3.46752,12.384,-7.17,1.05,7.246475005,0.86864,2.19752,2.362970503,11.88864,3.46752,12.384,-11.02,-1.27,11.0929392
21/11/2020 10:30,8.46712,3.78166,9.273245033,14.09712,4.11166,14.6845,-5.63,-0.33,5.639663111,4.95712,3.46166,6.046166442,14.09712,4.11166,14.6845,-9.14,-0.65,9.163083542
21/11/2020 11:00,9.25504,7.26272,11.76447479,14.37504,4.19272,14.974,-5.12,3.07,5.969865995,5.34504,1.29272,5.499143351,14.37504,4.19272,14.974,-9.03,-2.9,9.48424483
21/11/2020 11:30,12.91024,7.67382,15.01871533,16.23024,4.73382,16.9065,-3.32,2.94,4.4346364,9.13024,0.56382,9.147632232,16.23024,4.73382,16.9065,-7.1,-4.17,8.234008744
21/11/2020 12:00,14.84,8.0375,16.87681861,17.34,5.0575,18.0625,-2.5,2.98,3.889781485,11.4,0.9975,11.44355741,17.34,5.0575,18.0625,-5.94,-4.06,7.194942668
21/11/2020 12:30,11.98496,7.79478,14.29677801,15.68496,4.57478,16.3385,-3.7,3.22,4.904936289,8.00496,0.80478,8.045312638,15.68496,4.57478,16.3385,-7.68,-3.77,8.555425179
21/11/2020 13:00,15.9308,8.4169,18.017619,17.9208,5.2269,18.6675,-1.99,3.19,3.759813825,12.2308,1.4569,12.31726537,17.9208,5.2269,18.6675,-5.69,-3.77,6.825613526
21/11/2020 13:30,13.73952,8.16486,15.98247004,16.67952,4.86486,17.3745,-2.94,3.3,4.419683247,9.84952,1.19486,9.921730426,16.67952,4.86486,17.3745,-6.83,-3.67,7.753566921
21/11/2020 14:00,8.36136,7.37748,11.15076465,13.67136,3.98748,14.241,-5.31,3.39,6.299857141,4.21136,0.46748,4.237226758,13.67136,3.98748,14.241,-9.46,-3.52,10.09366138
21/11/2020 14:30,1.86384,4.16362,4.561757452,10.50384,3.06362,10.9415,-8.64,1.1,8.709741672,-1.53616,-0.00638,1.536173249,10.50384,3.06362,10.9415,-12.04,-3.07,12.42523642
21/11/2020 15:00,1.22408,3.69744,3.89479581,10.17408,2.96744,10.598,-8.95,0.73,8.979721599,-1.93592,2.85744,3.45148513,10.17408,2.96744,10.598,-12.11,-0.11,12.11049958
21/11/2020 15:30,0.83336,4.59348,4.668463066,9.78336,2.85348,10.191,-8.95,1.74,9.117570948,-2.84664,1.99348,3.475244135,9.78336,2.85348,10.191,-12.63,-0.86,12.65924563
21/11/2020 16:00,-0.69216,1.41062,1.571284268,9.32784,2.72062,9.7165,-10.02,-1.31,10.1052709,-4.26216,5.13062,6.670027695,9.32784,2.72062,9.7165,-13.59,2.41,13.80203608
21/11/2020 16:30,-0.5204,3.2503,3.291696561,9.9096,2.8903,10.3225,-10.43,0.36,10.436211,-4.6704,3.7803,6.008602521,9.9096,2.8903,10.3225,-14.58,0.89,14.60713867
21/11/2020 17:00,-3.14424,1.76168,3.604131185,9.12576,2.66168,9.506,-12.27,-0.9,12.30296306,-6.84424,4.67168,8.286628699,9.12576,2.66168,9.506,-15.97,2.01,16.09599329
21/11/2020 17:30,-4.96064,1.57898,5.205874283,8.49936,2.47898,8.8535,-13.46,-0.9,13.4900556,-8.52064,4.42898,9.602977135,8.49936,2.47898,8.8535,-17.02,1.95,17.13134262
21/11/2020 18:00,-7.95704,1.15128,8.039896218,7.03296,2.05128,7.326,-14.99,-0.9,15.01699371,-11.59704,4.03128,12.27772598,7.03296,2.05128,7.326,-18.63,1.98,18.73492194
