Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/11/2020 18:30,-4.60912,1.57484,4.870740005,8.21088,2.39484,8.553,-12.82,-0.82,12.84619788,-8.54912,4.66484,9.739003286,8.21088,2.39484,8.553,-16.76,2.27,16.91302752
21/11/2020 19:00,-5.35552,1.52714,5.568999107,7.46448,2.17714,7.7755,-12.82,-0.65,12.83646758,-9.29552,4.60714,10.3746051,7.46448,2.17714,7.7755,-16.76,2.43,16.93524431
21/11/2020 19:30,-7.21648,3.14936,7.873757172,5.96352,1.73936,6.212,-13.18,1.41,13.25520652,-11.52648,2.07936,11.71253513,5.96352,1.73936,6.212,-17.49,0.34,17.49330443
21/11/2020 20:00,-6.98304,3.05328,7.621375624,5.73696,1.67328,5.976,-12.72,1.38,12.7946395,-11.21304,2.18328,11.42361491,5.73696,1.67328,5.976,-16.95,0.51,16.95767083
21/11/2020 20:30,-6.36152,3.64164,7.33010768,5.86848,1.71164,6.113,-12.23,1.93,12.38134888,-10.56152,1.52164,10.67057135,5.86848,1.71164,6.113,-16.43,-0.19,16.43109856
21/11/2020 21:00,-5.87416,3.42962,6.802062117,6.13584,1.78962,6.3915,-12.01,1.64,12.12145618,-10.01416,1.69962,10.15736721,6.13584,1.78962,6.3915,-16.15,-0.09,16.15025077
21/11/2020 21:30,-5.84112,3.14384,6.63343145,5.73888,1.67384,5.978,-11.58,1.47,11.67293022,-9.74112,2.07384,9.959429261,5.73888,1.67384,5.978,-15.48,0.4,15.4851671
21/11/2020 22:00,-3.5912,3.8609,5.272880261,6.6888,1.9509,6.9675,-10.28,1.91,10.45593133,-7.3012,2.4509,7.701586346,6.6888,1.9509,6.9675,-13.99,0.5,13.9989321
21/11/2020 22:30,-3.02168,1.35826,3.312917181,6.74832,1.96826,7.0295,-9.77,-0.61,9.789024466,-6.01168,4.94826,7.786242576,6.74832,1.96826,7.0295,-12.76,2.98,13.10335835
21/11/2020 23:00,-2.8112,4.1909,5.046433221,6.4488,1.8809,6.7175,-9.26,2.31,9.543778078,-6.0912,2.1109,6.446597261,6.4488,1.8809,6.7175,-12.54,0.23,12.54210907
21/11/2020 23:30,-1.46024,5.33368,5.529958698,6.86976,2.00368,7.156,-8.33,3.33,8.97094198,-4.71024,1.32368,4.892697579,6.86976,2.00368,7.156,-11.58,-0.68,11.59994828
22/11/2020 00:00,0.21336,5.05598,5.060479844,7.80336,2.27598,8.1285,-7.59,2.78,8.083099653,-2.82664,2.56598,3.817610123,7.80336,2.27598,8.1285,-10.63,0.29,10.63395505
22/11/2020 00:30,-0.01152,5.70664,5.706651628,7.42848,2.16664,7.738,-7.44,3.54,8.239247538,-3.20152,1.65664,3.604744984,7.42848,2.16664,7.738,-10.63,-0.51,10.64222721
22/11/2020 01:00,-0.27504,5.58978,5.596542455,7.16496,2.08978,7.4635,-7.44,3.5,8.22214084,-3.46504,1.53978,3.791757462,7.16496,2.08978,7.4635,-10.63,-0.55,10.64421909
22/11/2020 01:30,0.30896,5.68928,5.697662959,7.36896,2.14928,7.676,-7.06,3.54,7.897797161,-2.80104,1.51928,3.186539942,7.36896,2.14928,7.676,-10.17,-0.63,10.18949459
22/11/2020 02:00,0.75816,5.23988,5.294445108,7.50816,2.18988,7.821,-6.75,3.05,7.407091197,-2.12184,2.23988,3.085331003,7.50816,2.18988,7.821,-9.63,0.05,9.630129802
22/11/2020 02:30,-0.0316,2.6737,2.673886731,7.1784,2.0937,7.4775,-7.21,0.58,7.233291091,-2.5516,4.4937,5.167591533,7.1784,2.0937,7.4775,-9.73,2.4,10.02162163
22/11/2020 03:00,1.44912,2.82766,3.177358943,7.80912,2.27766,8.1345,-6.36,0.55,6.38373715,-1.04088,4.78766,4.899501959,7.80912,2.27766,8.1345,-8.85,2.51,9.199054299
22/11/2020 03:30,1.8036,3.5473,3.979486179,7.7736,2.2673,8.0975,-5.97,1.28,6.105677686,-0.7264,4.2573,4.318826258,7.7736,2.2673,8.0975,-8.5,1.99,8.729839632
22/11/2020 04:00,0.76536,3.72448,3.802305511,7.45536,2.17448,7.766,-6.69,1.55,6.867211952,-1.73464,3.86448,4.235939282,7.45536,2.17448,7.766,-9.19,1.69,9.344099743
22/11/2020 04:30,2.33736,4.24048,4.841995704,8.36736,2.44048,8.716,-6.03,1.8,6.292924598,-0.10264,3.77048,3.771876774,8.36736,2.44048,8.716,-8.47,1.33,8.573785628
22/11/2020 05:00,2.25464,4.07802,4.659790623,8.08464,2.35802,8.4215,-5.83,1.72,6.078429073,-0.15536,4.13802,4.140935432,8.08464,2.35802,8.4215,-8.24,1.78,8.430065243
22/11/2020 05:30,0.12928,3.70354,3.705795711,7.10928,2.07354,7.4055,-6.98,1.63,7.167796035,-2.33072,3.82354,4.477914007,7.10928,2.07354,7.4055,-9.44,1.75,9.600838505
22/11/2020 06:00,1.11752,3.76636,3.928653535,7.66752,2.23636,7.987,-6.55,1.53,6.726321432,-1.37248,3.85636,4.093313303,7.66752,2.23636,7.987,-9.04,1.62,9.18400784
22/11/2020 06:30,-0.03848,4.54586,4.546022861,7.39152,2.15586,7.6995,-7.43,2.39,7.804934337,-2.95848,2.72586,4.022799604,7.39152,2.15586,7.6995,-10.35,0.57,10.36568377
22/11/2020 07:00,-0.6836,4.5802,4.630933059,7.1664,2.0902,7.465,-7.85,2.49,8.235447772,-3.8436,2.0902,4.375179653,7.1664,2.0902,7.465,-11.01,0,11.01
22/11/2020 07:30,-1.83872,3.92204,4.331661229,7.00128,2.04204,7.293,-8.84,1.88,9.037698822,-5.10872,2.63204,5.746882163,7.00128,2.04204,7.293,-12.11,0.59,12.1243639
22/11/2020 08:00,-0.73328,3.75946,3.830305347,7.98672,2.32946,8.3195,-8.72,1.43,8.836475542,-4.01328,2.75946,4.870424607,7.98672,2.32946,8.3195,-12,0.43,12.0077017
22/11/2020 08:30,-0.60088,3.56766,3.617907496,8.28912,2.41766,8.6345,-8.89,1.15,8.964072735,-3.96088,2.88766,4.901749754,8.28912,2.41766,8.6345,-12.25,0.47,12.25901301
22/11/2020 09:00,1.58336,3.84348,4.156845848,9.78336,2.85348,10.191,-8.2,0.99,8.259545992,-1.79664,2.93348,3.439944796,9.78336,2.85348,10.191,-11.58,0.08,11.58027634
22/11/2020 09:30,-0.49768,1.36776,1.45549057,9.35232,2.72776,9.742,-9.85,-1.36,9.943445077,-3.66768,4.86776,6.094830925,9.35232,2.72776,9.742,-13.02,2.14,13.1946959
22/11/2020 10:00,5.46392,1.25156,5.605428101,12.55392,3.66156,13.077,-7.09,-2.41,7.488404369,2.59392,6.45156,6.953491742,12.55392,3.66156,13.077,-9.96,2.79,10.34338919
22/11/2020 10:30,14.03992,4.18206,14.64953854,16.90992,4.93206,17.6145,-2.87,-0.75,2.966378263,11.21992,5.39206,12.44832984,16.90992,4.93206,17.6145,-5.69,0.46,5.708563742
22/11/2020 11:00,15.87512,5.86316,16.92324083,17.80512,5.19316,18.547,-1.93,0.67,2.042988008,12.78512,4.18316,13.45206754,17.80512,5.19316,18.547,-5.02,-1.01,5.120595668
22/11/2020 11:30,12.33552,5.15786,13.37043655,16.17552,4.71786,16.8495,-3.84,0.44,3.86512613,9.11552,3.92786,9.925763903,16.17552,4.71786,16.8495,-7.06,-0.79,7.104062218
22/11/2020 12:00,13.5696,5.3253,14.57713498,16.7496,4.8853,17.4475,-3.18,0.44,3.210295937,10.3596,4.1253,11.15075837,16.7496,4.8853,17.4475,-6.39,-0.76,6.435036907
22/11/2020 12:30,13.3096,5.2053,14.29127707,16.7496,4.8853,17.4475,-3.44,0.32,3.454851661,9.9296,4.2953,10.81880577,16.7496,4.8853,17.4475,-6.82,-0.59,6.845472957
22/11/2020 13:00,9.46672,4.62696,10.53696097,14.76672,4.30696,15.382,-5.3,0.32,5.309651589,5.92672,3.76696,7.022534984,14.76672,4.30696,15.382,-8.84,-0.54,8.856477855
22/11/2020 13:30,9.35152,4.59336,10.41872748,14.65152,4.27336,15.262,-5.3,0.32,5.309651589,5.73152,3.81336,6.884187389,14.65152,4.27336,15.262,-8.92,-0.46,8.931853111
22/11/2020 14:00,2.80768,3.72974,4.668407378,11.10768,3.23974,11.5705,-8.3,0.49,8.314451275,-1.10232,2.84974,3.055507724,11.10768,3.23974,11.5705,-12.21,-0.39,12.21622691
22/11/2020 14:30,1.4464,3.8352,4.098881799,10.4064,3.0352,10.84,-8.96,0.8,8.99564339,-2.1636,2.6452,3.417345168,10.4064,3.0352,10.84,-12.57,-0.39,12.57604866
22/11/2020 15:00,-0.39336,3.65152,3.672646239,9.53664,2.78152,9.934,-9.93,0.87,9.968038924,-4.25336,2.44152,4.90429314,9.53664,2.78152,9.934,-13.79,-0.34,13.79419081
22/11/2020 15:30,-4.192,3.054,5.186499783,7.728,2.254,8.05,-11.92,0.8,11.94681548,-8.702,1.914,8.910005612,7.728,2.254,8.05,-16.43,-0.34,16.43351758
22/11/2020 16:00,-6.692,2.719,7.223283533,6.888,2.009,7.175,-13.58,0.71,13.59854772,-11.402,1.479,11.49752343,6.888,2.009,7.175,-18.29,-0.53,18.29767745
22/11/2020 16:30,-7.78064,3.90898,8.707380975,6.81936,1.98898,7.1035,-14.6,1.92,14.72570542,-13.00064,0.14898,13.00149359,6.81936,1.98898,7.1035,-19.82,-1.84,19.90522544
22/11/2020 17:00,-8.32456,5.68992,10.08332727,7.40544,2.15992,7.714,-15.73,3.53,16.12122204,-13.23456,-1.04008,13.27536609,7.40544,2.15992,7.714,-20.64,-3.2,20.886589
22/11/2020 17:30,-8.53424,6.11418,10.49840223,7.38576,2.15418,7.6935,-15.92,3.96,16.40512115,-13.15424,-1.45582,13.23455484,7.38576,2.15418,7.6935,-20.54,-3.61,20.85482438
22/11/2020 18:00,-8.70224,5.73518,10.42215288,7.21776,2.10518,7.5185,-15.92,3.63,16.32860374,-13.07224,-0.94482,13.10633982,7.21776,2.10518,7.5185,-20.29,-3.05,20.51795799
22/11/2020 18:30,-7.284,5.4805,9.115510751,7.476,2.1805,7.7875,-14.76,3.3,15.12440412,-11.604,-0.0795,11.60427233,7.476,2.1805,7.7875,-19.08,-2.26,19.21338075
22/11/2020 19:00,-6.84552,2.65714,7.34312856,6.98448,2.03714,7.2755,-13.83,0.62,13.84389035,-11.21552,2.76714,11.55183763,6.98448,2.03714,7.2755,-18.2,0.73,18.21463423
22/11/2020 19:30,-6.04744,2.79158,6.66066434,6.86256,2.00158,7.1485,-12.91,0.79,12.9341486,-10.69744,2.79158,11.05568367,6.86256,2.00158,7.1485,-17.56,0.79,17.57776152
22/11/2020 20:00,-6.0104,3.1378,6.780169393,6.6096,1.9278,6.885,-12.62,1.21,12.67787443,-10.6704,2.4778,10.95431098,6.6096,1.9278,6.885,-17.28,0.55,17.28875068
22/11/2020 20:30,-4.64904,3.28778,5.694125943,7.02096,2.04778,7.3135,-11.67,1.24,11.73569342,-9.09904,2.59778,9.462610097,7.02096,2.04778,7.3135,-16.12,0.55,16.12938003
22/11/2020 21:00,-2.67016,3.64912,4.521706669,8.01984,2.33912,8.354,-10.69,1.31,10.7699675,-6.90016,3.09912,7.564175619,8.01984,2.33912,8.354,-14.92,0.76,14.93934403
22/11/2020 21:30,-3.79056,2.96192,4.81054209,7.30944,2.13192,7.614,-11.1,0.83,11.13098828,-7.61056,3.58192,8.411347954,7.30944,2.13192,7.614,-14.92,1.45,14.99029353
22/11/2020 22:00,-1.7928,3.6621,4.077389882,7.9272,2.3121,8.2575,-9.72,1.35,9.813302197,-5.2428,3.5021,6.304891454,7.9272,2.3121,8.2575,-13.17,1.19,13.22365305
22/11/2020 22:30,0.82856,4.03958,4.123677758,8.87856,2.58958,9.2485,-8.05,1.45,8.179547665,-2.58144,3.77958,4.577014032,8.87856,2.58958,9.2485,-11.46,1.19,11.52161881
22/11/2020 23:00,0.07584,3.83462,3.835369897,8.17584,2.38462,8.5165,-8.1,1.45,8.228760539,-3.23416,3.66462,4.887661061,8.17584,2.38462,8.5165,-11.41,1.28,11.48157219
22/11/2020 23:30,-1.20768,3.37276,3.582457397,7.07232,2.06276,7.367,-8.28,1.31,8.382988727,-4.33768,3.48276,5.562830664,7.07232,2.06276,7.367,-11.41,1.42,11.49802157
23/11/2020 00:00,-0.30232,3.41724,3.430586918,7.32768,2.13724,7.633,-7.63,1.28,7.736620709,-3.32232,3.52724,4.845537349,7.32768,2.13724,7.633,-10.65,1.39,10.74032588
23/11/2020 00:30,-0.6676,3.3607,3.426367501,6.9624,2.0307,7.2525,-7.63,1.33,7.745050032,-3.6876,3.4607,5.057157131,6.9624,2.0307,7.2525,-10.65,1.43,10.74557583
23/11/2020 01:00,-0.6892,3.3769,3.446512767,6.8808,2.0069,7.1675,-7.57,1.37,7.692970818,-3.6992,3.4969,5.090421422,6.8808,2.0069,7.1675,-10.58,1.49,10.68440452
23/11/2020 01:30,-1.46664,3.10098,3.43032212,6.48336,1.89098,6.7535,-7.95,1.21,8.041554576,-4.42664,3.54098,5.668657782,6.48336,1.89098,6.7535,-10.91,1.65,11.03406543
23/11/2020 02:00,-2.0256,2.9992,3.619151282,6.1344,1.7892,6.39,-8.16,1.21,8.249224206,-4.9356,3.4892,6.044391119,6.1344,1.7892,6.39,-11.07,1.7,11.19977232
23/11/2020 02:30,-1.42256,2.97342,3.296195299,6.45744,1.88342,6.7265,-7.88,1.09,7.955029855,-4.30256,3.42342,5.498347665,6.45744,1.88342,6.7265,-10.76,1.54,10.86964581
23/11/2020 03:00,-1.76136,2.92502,3.41440054,6.18864,1.80502,6.4465,-7.95,1.12,8.028505465,-4.64136,3.39502,5.750511582,6.18864,1.80502,6.4465,-10.83,1.59,10.94609519
23/11/2020 03:30,-1.96344,2.92858,3.525858399,5.92656,1.72858,6.1735,-7.89,1.2,7.980733049,-4.85344,3.36858,5.907893961,5.92656,1.72858,6.1735,-10.78,1.64,10.90403595
23/11/2020 04:00,-1.24304,3.09578,3.336015925,6.15696,1.79578,6.4135,-7.4,1.3,7.513321503,-4.11304,3.52578,5.41739999,6.15696,1.79578,6.4135,-10.27,1.73,10.41469155
23/11/2020 04:30,-1.25816,3.14762,3.389760795,6.47184,1.88762,6.7415,-7.73,1.26,7.83201762,-4.18816,3.56762,5.501690345,6.47184,1.88762,6.7415,-10.66,1.68,10.79157078
23/11/2020 05:00,-1.71608,3.16406,3.599473052,6.25392,1.82406,6.5145,-7.97,1.34,8.081862409,-4.64608,3.59406,5.873953239,6.25392,1.82406,6.5145,-10.9,1.77,11.04277592
23/11/2020 05:30,-2.56856,2.84042,3.829554315,6.00144,1.75042,6.2515,-8.57,1.09,8.639039298,-5.68856,3.21042,6.531960766,6.00144,1.75042,6.2515,-11.69,1.46,11.78081916
23/11/2020 06:00,-3.3972,4.0129,5.257787962,6.1128,1.7829,6.3675,-9.51,2.23,9.767957821,-7.0572,1.4929,7.213378005,6.1128,1.7829,6.3675,-13.17,-0.29,13.17319248
23/11/2020 06:30,-2.50976,3.04632,3.94701923,7.05024,2.05632,7.344,-9.56,0.99,9.611123764,-6.58976,2.32632,6.988326094,7.05024,2.05632,7.344,-13.64,0.27,13.64267203
23/11/2020 07:00,-3.44768,2.65026,4.34860615,7.13232,2.08026,7.4295,-10.58,0.57,10.59534332,-7.96768,1.60026,8.126792519,7.13232,2.08026,7.4295,-15.1,-0.48,15.10762721
23/11/2020 07:30,-3.44424,0.96418,3.576650982,7.86576,2.29418,8.1935,-11.31,-1.33,11.38793221,-8.27424,2.25418,8.575801715,7.86576,2.29418,8.1935,-16.14,-0.04,16.14004957
23/11/2020 08:00,-6.7636,3.0952,7.438181767,6.8064,1.9852,7.09,-13.57,1.11,13.61532225,-11.8136,-0.7248,11.83581345,6.8064,1.9852,7.09,-18.62,-2.71,18.81617655
23/11/2020 08:30,-3.99832,2.95174,4.969842236,8.37168,2.44174,8.7205,-12.37,0.51,12.38050887,-8.76832,-0.14826,8.769573345,8.37168,2.44174,8.7205,-17.14,-2.59,17.33458104
23/11/2020 09:00,-1.08136,1.79752,2.097717235,9.72864,2.83752,10.134,-10.81,-1.04,10.85991252,-5.98136,0.91752,6.051323029,9.72864,2.83752,10.134,-15.71,-1.92,15.82689167
23/11/2020 09:30,-0.45016,2.26162,2.305985483,10.35984,3.02162,10.7915,-10.81,-0.76,10.83668307,-5.55016,0.74162,5.599488928,10.35984,3.02162,10.7915,-15.91,-2.28,16.07253869
23/11/2020 10:00,1.08832,2.51826,2.743369069,11.06832,3.22826,11.5295,-9.98,-0.71,10.00522364,-4.03168,0.86826,4.124114335,11.06832,3.22826,11.5295,-15.1,-2.36,15.28331116
23/11/2020 10:30,4.71232,3.09026,5.635216646,12.89232,3.76026,13.4295,-8.18,-0.67,8.207393009,-0.00768,0.99026,0.990289781,12.89232,3.76026,13.4295,-12.9,-2.77,13.1940479
23/11/2020 11:00,9.99432,3.65126,10.64040093,15.84432,4.62126,16.5045,-5.85,-0.97,5.929873523,6.30432,1.57126,6.497176975,15.84432,4.62126,16.5045,-9.54,-3.05,10.01569269
23/11/2020 11:30,5.72072,1.66396,5.957801625,13.35072,3.89396,13.907,-7.63,-2.23,7.949201218,1.48072,2.49396,2.900408282,13.35072,3.89396,13.907,-11.87,-1.4,11.95227593
23/11/2020 12:00,0.04912,0.88766,0.889018026,10.68912,3.11766,11.1345,-10.64,-2.23,10.87117749,-4.74088,2.37766,5.30369779,10.68912,3.11766,11.1345,-15.43,-0.74,15.44773446
23/11/2020 12:30,-1.69568,0.73376,1.8476294,9.78432,2.85376,10.192,-11.48,-2.12,11.6741081,-6.55568,2.25376,6.932270508,9.78432,2.85376,10.192,-16.34,-0.6,16.3510122
23/11/2020 13:00,1.87384,3.93112,4.354880113,11.52384,3.36112,12.004,-9.65,0.57,9.666819539,-3.01616,0.53112,3.062565852,11.52384,3.36112,12.004,-14.54,-2.83,14.81284915
23/11/2020 13:30,9.11768,3.46974,9.755571959,14.94768,4.35974,15.5705,-5.83,-0.89,5.897541861,4.86768,2.35974,5.409499187,14.94768,4.35974,15.5705,-10.08,-2,10.27649746
23/11/2020 14:00,8.28632,3.47726,8.986347214,14.59632,4.25726,15.2045,-6.31,-0.78,6.358026423,4.45632,2.33726,5.032054476,14.59632,4.25726,15.2045,-10.14,-1.92,10.32017442
23/11/2020 14:30,6.44352,3.30436,7.241391096,14.00352,4.08436,14.587,-7.56,-0.78,7.600131578,3.22352,2.50436,4.082021583,14.00352,4.08436,14.587,-10.78,-1.58,10.89517324
23/11/2020 15:00,2.17312,2.86216,3.593662533,11.49312,3.35216,11.972,-9.32,-0.49,9.332872012,-1.57688,2.02216,2.564309186,11.49312,3.35216,11.972,-13.07,-1.33,13.13749596
23/11/2020 15:30,0.48672,3.50446,3.538097829,10.50672,3.06446,10.9445,-10.02,0.44,10.02965603,-4.66328,1.21446,4.818826979,10.50672,3.06446,10.9445,-15.17,-1.85,15.28238856
23/11/2020 16:00,-3.262,4.0415,5.193685228,8.988,2.6215,9.3625,-12.25,1.42,12.33202741,-8.832,-0.1185,8.832794929,8.988,2.6215,9.3625,-17.82,-2.74,18.0294204
23/11/2020 16:30,-3.84288,4.53916,5.947411218,9.59712,2.79916,9.997,-13.44,1.74,13.55216588,-9.38288,-0.15084,9.38409238,9.59712,2.79916,9.997,-18.98,-2.95,19.2078864
23/11/2020 17:00,-6.85912,3.97234,7.926349238,8.75088,2.55234,9.1155,-15.61,1.42,15.67445374,-11.94912,0.03234,11.94916376,8.75088,2.55234,9.1155,-20.7,-2.52,20.85282715
23/11/2020 17:30,-3.472,4.6765,5.824468753,10.548,3.0765,10.9875,-14.02,1.6,14.1110028,-8.482,0.4165,8.492219748,10.548,3.0765,10.9875,-19.03,-2.66,19.21500716
23/11/2020 18:00,0.85688,6.87534,6.928531118,12.80688,3.73534,13.3405,-11.95,3.14,12.35565053,-3.87312,0.10534,3.874552239,12.80688,3.73534,13.3405,-16.68,-3.63,17.07042179
23/11/2020 18:30,2.28792,7.13106,7.489098387,13.23792,3.86106,13.7895,-10.95,3.27,11.42783444,-2.56208,0.35106,2.586019538,13.23792,3.86106,13.7895,-15.8,-3.51,16.18518149
23/11/2020 19:00,2.28288,6.52584,6.913619081,12.84288,3.74584,13.378,-10.56,2.78,10.91979853,-2.71712,0.89584,2.860991157,12.84288,3.74584,13.378,-15.56,-2.85,15.81885268
23/11/2020 19:30,-0.40096,3.62222,3.644344475,10.73904,3.13222,11.1865,-11.14,0.49,11.15077127,-5.41096,2.79222,6.088922782,10.73904,3.13222,11.1865,-16.15,-0.34,16.15357855
23/11/2020 20:00,1.77936,3.85648,4.247182596,11.43936,3.33648,11.916,-9.66,0.52,9.673985735,-3.08064,2.99648,4.29758481,11.43936,3.33648,11.916,-14.52,-0.34,14.52398017
23/11/2020 20:30,1.578,3.874,4.183056299,11.088,3.234,11.55,-9.51,0.64,9.531510898,-3.352,2.704,4.306683179,11.088,3.234,11.55,-14.44,-0.53,14.44972318
23/11/2020 21:00,-1.172,1.509,1.910671348,9.528,2.779,9.925,-10.7,-1.27,10.77510557,-5.532,4.509,7.136813365,9.528,2.779,9.925,-15.06,1.73,15.15904021
23/11/2020 21:30,0.10112,1.50866,1.512045056,9.80112,2.85866,10.2095,-9.7,-1.35,9.793492738,-4.10888,4.90866,6.40139343,9.80112,2.85866,10.2095,-13.91,2.05,14.06024893
23/11/2020 22:00,3.81712,4.06916,5.57928922,11.27712,3.28916,11.747,-7.46,0.78,7.500666637,-0.42288,2.96916,2.999122972,11.27712,3.28916,11.747,-11.7,-0.32,11.70437525
23/11/2020 22:30,3.89488,4.07434,5.636518132,10.81488,3.15434,11.2655,-6.92,0.92,6.980888196,-0.05512,2.95434,2.95485415,10.81488,3.15434,11.2655,-10.87,-0.2,10.87183977
23/11/2020 23:00,4.02208,5.04894,6.455146989,10.52208,3.06894,10.9605,-6.5,1.98,6.794880426,0.35208,2.41894,2.444428573,10.52208,3.06894,10.9605,-10.17,-0.65,10.19075071
23/11/2020 23:30,6.30664,4.28402,7.624076039,11.39664,3.32402,11.8715,-5.09,0.96,5.179739376,2.96664,3.73402,4.769052133,11.39664,3.32402,11.8715,-8.43,0.41,8.439964455
24/11/2020 00:00,8.4416,4.8663,9.74379219,12.2616,3.5763,12.7725,-3.82,1.29,4.031935019,5.2316,4.0963,6.644494883,12.2616,3.5763,12.7725,-7.03,0.52,7.049205629
24/11/2020 00:30,10.09616,6.15388,11.82381858,12.83616,3.74388,13.371,-2.74,2.41,3.649068374,6.93616,3.62388,7.825779309,12.83616,3.74388,13.371,-5.9,-0.12,5.901220213
24/11/2020 01:00,10.8024,6.2107,12.46052327,13.2024,3.8507,13.7525,-2.4,2.36,3.365947118,7.7424,3.4807,8.488817954,13.2024,3.8507,13.7525,-5.46,-0.37,5.47252227
24/11/2020 01:30,11.2548,6.2614,12.87927222,13.2048,3.8514,13.755,-1.95,2.41,3.100096773,8.1548,3.5214,8.882624668,13.2048,3.8514,13.755,-5.05,-0.33,5.060770692
24/11/2020 02:00,11.14784,6.10812,12.71154855,13.22784,3.85812,13.779,-2.08,2.25,3.064131198,8.17784,3.52812,8.906441366,13.22784,3.85812,13.779,-5.05,-0.33,5.060770692
24/11/2020 02:30,10.96304,5.49422,12.26273621,13.04304,3.80422,13.5865,-2.08,1.69,2.680018657,7.94304,4.12422,8.949920394,13.04304,3.80422,13.5865,-5.1,0.32,5.110029354
24/11/2020 03:00,10.76336,5.64598,12.15430001,12.84336,3.74598,13.3785,-2.08,1.9,2.817161692,7.84336,4.06598,8.834618806,12.84336,3.74598,13.3785,-5,0.32,5.010229536
24/11/2020 03:30,11.03248,5.61364,12.37855278,12.97248,3.78364,13.513,-1.94,1.83,2.666927071,8.11248,4.10364,9.091325151,12.97248,3.78364,13.513,-4.86,0.32,4.870523586
24/11/2020 04:00,10.2672,5.5221,11.65800087,12.4872,3.6421,13.0075,-2.22,1.88,2.909089205,7.3672,3.9621,8.365038688,12.4872,3.6421,13.0075,-5.12,0.32,5.129990253
24/11/2020 04:30,5.97472,4.96846,7.770641791,10.31472,3.00846,10.7445,-4.34,1.96,4.762058378,2.95472,3.38846,4.495779293,10.31472,3.00846,10.7445,-7.36,0.38,7.369803254
24/11/2020 05:00,3.57856,4.74708,5.944817928,9.17856,2.67708,9.561,-5.6,2.07,5.970334999,0.57856,3.05708,3.111345336,9.17856,2.67708,9.561,-8.6,0.38,8.608391255
24/11/2020 05:30,2.66984,4.34412,5.098963051,8.61984,2.51412,8.979,-5.95,1.83,6.225062249,-0.51016,2.84412,2.889512381,8.61984,2.51412,8.979,-9.13,0.33,9.135961909
24/11/2020 06:00,-0.2712,3.4134,3.424156684,7.3488,2.1434,7.655,-7.62,1.27,7.725108413,-3.5612,2.2134,4.193004293,7.3488,2.1434,7.655,-10.91,0.07,10.91022456
24/11/2020 06:30,-1.08776,3.92232,4.070358215,7.48224,2.18232,7.794,-8.57,1.74,8.744855631,-5.04776,0.76232,5.104998805,7.48224,2.18232,7.794,-12.53,-1.42,12.61020618
24/11/2020 07:00,-2.20872,3.88204,4.466394362,7.48128,2.18204,7.793,-9.69,1.7,9.837992681,-6.18872,0.47204,6.206696142,7.48128,2.18204,7.793,-13.67,-1.71,13.77653803
24/11/2020 07:30,-2.88808,2.25806,3.666038877,7.98192,2.32806,8.3145,-10.87,-0.07,10.87022539,-7.33808,1.35806,7.462690202,7.98192,2.32806,8.3145,-15.32,-0.97,15.35067751
24/11/2020 08:00,-4.44416,-0.04538,4.444391685,7.69584,2.24462,8.0165,-12.14,-2.29,12.35409649,-8.72416,2.70462,9.133779998,7.69584,2.24462,8.0165,-16.42,0.46,16.4264421
24/11/2020 08:30,-4.83512,2.39684,5.396594056,7.63488,2.22684,7.953,-12.47,0.17,12.47115873,-9.76512,-0.18316,9.766837574,7.63488,2.22684,7.953,-17.4,-2.41,17.56610657
24/11/2020 09:00,-1.7176,3.1207,3.56215079,9.1224,2.6607,9.5025,-10.84,0.46,10.84975576,-6.5576,-0.3293,6.565862948,9.1224,2.6607,9.5025,-15.68,-2.99,15.96253426
24/11/2020 09:30,0.10472,3.45846,3.460045065,10.07472,2.93846,10.4945,-9.97,0.52,9.983551472,-4.75528,-0.01154,4.755294002,10.07472,2.93846,10.4945,-14.83,-2.95,15.12056216
24/11/2020 10:00,0.47176,3.68468,3.714757623,10.30176,3.00468,10.731,-9.83,0.68,9.853491767,-4.52824,-0.29532,4.537859782,10.30176,3.00468,10.731,-14.83,-3.3,15.19272523
24/11/2020 10:30,-3.44088,3.93266,5.225463601,8.64912,2.52266,9.0095,-12.09,1.41,12.17194315,-8.78088,-1.66734,8.937778038,8.64912,2.52266,9.0095,-17.43,-4.19,17.92654456
24/11/2020 11:00,-3.54024,3.71368,5.130761971,8.54976,2.49368,8.906,-12.09,1.22,12.1513991,-8.72024,-1.90632,8.926177323,8.54976,2.49368,8.906,-17.27,-4.4,17.82169745
24/11/2020 11:30,-2.3584,1.8538,2.999770825,9.4416,2.7538,9.835,-11.8,-0.9,11.83427226,-7.5384,0.2038,7.541154355,9.4416,2.7538,9.835,-16.98,-2.55,17.17040768
24/11/2020 12:00,2.85592,2.01756,3.496688062,11.78592,3.43756,12.277,-8.93,-1.42,9.04219553,-2.14408,1.46756,2.598232361,11.78592,3.43756,12.277,-13.93,-1.97,14.06861045
24/11/2020 12:30,5.0792,2.4156,5.624357386,12.9792,3.7856,13.52,-7.9,-1.37,8.017911199,0.2892,1.8956,1.917533833,12.9792,3.7856,13.52,-12.69,-1.89,12.82997272
24/11/2020 13:00,2.3364,2.0752,3.124935199,11.6064,3.3852,12.09,-9.27,-1.31,9.362104464,-2.3836,1.5652,2.851560976,11.6064,3.3852,12.09,-13.99,-1.82,14.10788786
24/11/2020 13:30,0.9788,1.9034,2.140322639,10.9488,3.1934,11.405,-9.97,-1.29,10.05310897,-3.5912,1.5234,3.900956934,10.9488,3.1934,11.405,-14.54,-1.67,14.63559018
24/11/2020 14:00,-2.43176,1.35782,2.785162805,9.31824,2.71782,9.7065,-11.75,-1.36,11.82844453,-7.15176,1.01782,7.223823686,9.31824,2.71782,9.7065,-16.47,-1.7,16.55750283
24/11/2020 14:30,-5.1604,1.2403,5.307360196,7.7496,2.2603,8.0725,-12.91,-1.02,12.95023166,-10.2504,0.8803,10.28813045,7.7496,2.2603,8.0725,-18,-1.38,18.05282249
24/11/2020 15:00,-5.7344,1.4033,5.903608579,7.2456,2.1133,7.5475,-12.98,-0.71,12.99940383,-10.9544,1.0133,11.00116613,7.2456,2.1133,7.5475,-18.2,-1.1,18.23321146
24/11/2020 15:30,-6.13104,1.29928,6.267198736,7.12896,2.07928,7.426,-13.26,-0.78,13.28292137,-11.38104,0.93928,11.41973373,7.12896,2.07928,7.426,-18.51,-1.14,18.54507212
24/11/2020 16:00,-6.52216,1.39062,6.668762633,7.16784,2.09062,7.4665,-13.69,-0.7,13.70788459,-11.95216,1.05062,11.998247,7.16784,2.09062,7.4665,-19.12,-1.04,19.14826363
24/11/2020 16:30,-7.11896,1.26322,7.230167097,7.45104,2.17322,7.7615,-14.57,-0.91,14.59839032,-12.50896,1.38322,12.58520472,7.45104,2.17322,7.7615,-19.96,-0.79,19.97562765
24/11/2020 17:00,-6.30448,2.14286,6.658702355,8.61552,2.51286,8.9745,-14.92,-0.37,14.9245871,-11.16448,1.68286,11.29059925,8.61552,2.51286,8.9745,-19.78,-0.83,19.7974064
24/11/2020 17:30,-5.8292,2.0694,6.185627616,8.9808,2.6194,9.355,-14.81,-0.55,14.82020918,-10.3992,1.9594,10.58218356,8.9808,2.6194,9.355,-19.38,-0.66,19.39123513
24/11/2020 18:00,-5.84776,3.23232,6.681630759,8.68224,2.53232,9.044,-14.53,0.7,14.54685189,-10.10776,0.50232,10.12023407,8.68224,2.53232,9.044,-18.79,-2.03,18.89933861
24/11/2020 18:30,-4.74832,2.14424,5.210019962,9.03168,2.63424,9.408,-13.78,-0.49,13.78870915,-9.03832,2.24424,9.312778404,9.03168,2.63424,9.408,-18.07,-0.39,18.07420814
24/11/2020 19:00,-5.30656,2.07642,5.698341781,8.35344,2.43642,8.7015,-13.66,-0.36,13.66474295,-9.66656,2.76642,10.0546239,8.35344,2.43642,8.7015,-18.02,0.33,18.02302139
24/11/2020 19:30,-6.66288,2.44666,7.097895114,7.25712,2.11666,7.5595,-13.92,0.33,13.92391109,-11.03288,2.50666,11.31405257,7.25712,2.11666,7.5595,-18.29,0.39,18.29415754
24/11/2020 20:00,-3.62904,2.78778,4.576204612,8.22096,2.39778,8.5635,-11.85,0.39,11.85641598,-8.52904,2.78778,8.973084233,8.22096,2.39778,8.5635,-16.75,0.39,16.75453968
24/11/2020 20:30,-2.46328,2.92946,3.827464468,8.70672,2.53946,9.0695,-11.17,0.39,11.17680634,-7.29328,2.89946,7.848490393,8.70672,2.53946,9.0695,-16,0.36,16.00404949
24/11/2020 21:00,-1.48256,2.99092,3.338201102,9.15744,2.67092,9.539,-10.64,0.32,10.64481094,-6.08256,3.00092,6.782555344,9.15744,2.67092,9.539,-15.24,0.33,15.24357242
24/11/2020 21:30,-0.10552,3.40964,3.411272402,9.56448,2.78964,9.963,-9.67,0.62,9.68985552,-4.22552,3.31964,5.373549013,9.56448,2.78964,9.963,-13.79,0.53,13.80018116
24/11/2020 22:00,0.01256,3.23658,3.23660437,9.14256,2.66658,9.5235,-9.13,0.57,9.147775686,-3.82744,3.41658,5.130527833,9.14256,2.66658,9.5235,-12.97,0.75,12.99166656
24/11/2020 22:30,2.2024,3.4532,4.095748527,10.0224,2.9232,10.44,-7.82,0.53,7.83793978,-1.4376,4.0332,4.281751511,10.0224,2.9232,10.44,-11.46,1.11,11.51363105
24/11/2020 23:00,2.40816,3.61488,4.343569039,10.02816,2.92488,10.446,-7.62,0.69,7.65117638,-1.05184,3.74488,3.889793516,10.02816,2.92488,10.446,-11.08,0.82,11.11030153
24/11/2020 23:30,4.32792,4.92856,6.559084936,10.65792,3.10856,11.102,-6.33,1.82,6.586448208,0.83792,2.95856,3.074928812,10.65792,3.10856,11.102,-9.82,-0.15,9.821145554
25/11/2020 00:00,2.53752,3.88136,4.637236591,9.22752,2.69136,9.612,-6.69,1.19,6.795012877,-0.92248,3.36136,3.48564347,9.22752,2.69136,9.612,-10.15,0.67,10.17208926
25/11/2020 00:30,2.71712,3.93416,4.781250464,9.23712,2.69416,9.622,-6.52,1.24,6.636866731,-0.59288,3.46416,3.514528589,9.23712,2.69416,9.622,-9.83,0.77,9.860111561
25/11/2020 01:00,3.14816,3.94238,5.045123532,9.36816,2.73238,9.7585,-6.22,1.21,6.336600035,-0.18184,3.50238,3.507097297,9.36816,2.73238,9.7585,-9.55,0.77,9.580991598
25/11/2020 01:30,2.69744,3.91092,4.750944938,8.91744,2.60092,9.289,-6.22,1.31,6.356453414,-0.63256,3.48092,3.537928236,8.91744,2.60092,9.289,-9.55,0.88,9.5904588
25/11/2020 02:00,3.37568,4.05374,5.275227336,8.99568,2.62374,9.3705,-5.62,1.43,5.799077513,0.16568,3.63374,3.63751512,8.99568,2.62374,9.3705,-8.83,1.01,8.887575597
25/11/2020 02:30,2.75288,3.91584,4.78666389,8.76288,2.55584,9.128,-6.01,1.36,6.161955858,-0.54712,3.46584,3.508758641,8.76288,2.55584,9.128,-9.31,0.91,9.354367964
25/11/2020 03:00,0.388,3.5265,3.547780468,7.428,2.1665,7.7375,-7.04,1.36,7.170160389,-2.822,3.1165,4.204314005,7.428,2.1665,7.7375,-10.25,0.95,10.29393025
25/11/2020 03:30,1.08536,3.61698,3.776314427,7.63536,2.22698,7.9535,-6.55,1.39,6.695864395,-2.11464,3.10698,3.758327693,7.63536,2.22698,7.9535,-9.75,0.88,9.789632271
25/11/2020 04:00,1.10664,4.10652,4.253017588,7.73664,2.25652,8.059,-6.63,1.85,6.883269572,-2.01336,2.87652,3.511123154,7.73664,2.25652,8.059,-9.75,0.62,9.769692933
25/11/2020 04:30,1.95976,4.45618,4.868079647,8.00976,2.33618,8.3435,-6.05,2.12,6.410686391,-1.34024,2.66618,2.98408429,8.00976,2.33618,8.3435,-9.35,0.33,9.355821717
25/11/2020 05:00,2.2228,4.7529,5.246989446,8.2728,2.4129,8.6175,-6.05,2.34,6.486763446,-1.1372,2.8329,3.052629399,8.2728,2.4129,8.6175,-9.41,0.42,9.419368344
25/11/2020 05:30,0.62528,3.77154,3.823020932,7.68528,2.24154,8.0055,-7.06,1.53,7.223883997,-2.82472,3.06154,4.165581622,7.68528,2.24154,8.0055,-10.51,0.82,10.54194005
25/11/2020 06:00,-2.0904,3.0603,3.706104188,6.3096,1.8403,6.5725,-8.4,1.22,8.488132892,-5.6704,2.4503,6.177168142,6.3096,1.8403,6.5725,-11.98,0.61,11.99552
25/11/2020 06:30,-4.02744,0.07658,4.028168002,6.26256,1.82658,6.5235,-10.29,-1.75,10.4377488,-7.70744,4.36658,8.858422673,6.26256,1.82658,6.5235,-13.97,2.54,14.19903166
25/11/2020 07:00,-6.02688,0.83466,6.084401355,5.91312,1.72466,6.1595,-11.94,-0.89,11.97312407,-10.39688,2.23466,10.63432269,5.91312,1.72466,6.1595,-16.31,0.51,16.31797169
25/11/2020 07:30,-7.56592,2.22744,7.886991467,5.85408,1.70744,6.098,-13.42,0.52,13.43007074,-12.53592,-0.67256,12.55394867,5.85408,1.70744,6.098,-18.39,-2.38,18.54336809
25/11/2020 08:00,-9.10432,0.37624,9.112090825,5.33568,1.55624,5.558,-14.44,-1.18,14.48813308,-14.17432,-0.07376,14.17451191,5.33568,1.55624,5.558,-19.51,-1.63,19.57797232
25/11/2020 08:30,-9.4156,-0.4858,9.428124151,5.5344,1.6142,5.765,-14.95,-2.1,15.09677118,-14.6656,0.9242,14.69469186,5.5344,1.6142,5.765,-20.2,-0.69,20.21178122
25/11/2020 09:00,-9.85848,-0.48664,9.870483595,5.53152,1.61336,5.762,-15.39,-2.1,15.53261407,-15.15848,0.92336,15.18657663,5.53152,1.61336,5.762,-20.69,-0.69,20.70150236
25/11/2020 09:30,-9.01344,-0.31892,9.019080363,6.10656,1.78108,6.361,-15.12,-2.1,15.26513675,-14.05344,1.16108,14.10132202,6.10656,1.78108,6.361,-20.16,-0.62,20.16953148
25/11/2020 10:00,-8.09528,-0.17654,8.097204743,6.59472,1.92346,6.8695,-14.69,-2.1,14.83934298,-13.22528,1.26346,13.28549443,6.59472,1.92346,6.8695,-19.82,-0.66,19.83098586
25/11/2020 10:30,-7.02288,0.13166,7.024114026,7.13712,2.08166,7.4345,-14.16,-1.95,14.29363845,-11.91288,1.58166,12.01741895,7.13712,2.08166,7.4345,-19.05,-0.5,19.05656055
25/11/2020 11:00,-7.97824,-0.04282,7.978354909,6.88176,2.00718,7.1685,-14.86,-2.05,15.00073665,-12.94824,1.14718,12.99895923,6.88176,2.00718,7.1685,-19.83,-0.86,19.84863975
25/11/2020 11:30,6.44748,1.88264,6.71672031,6.44448,1.87964,6.713,0.003,0.003,0.004242641,6.44748,1.88264,6.71672031,6.44448,1.87964,6.713,0.003,0.003,0.004242641
25/11/2020 12:00,-7.0632,0.2174,7.066544912,7.1568,2.0874,7.455,-14.22,-1.87,14.34243006,-12.1032,1.2774,12.17042321,7.1568,2.0874,7.455,-19.26,-0.81,19.27702519
25/11/2020 12:30,-6.70568,0.28376,6.71168116,7.38432,2.15376,7.692,-14.09,-1.87,14.21354987,-11.94568,1.28376,12.01446255,7.38432,2.15376,7.692,-19.33,-0.87,19.34956847
25/11/2020 13:00,-6.42368,-0.11024,6.424625872,7.57632,2.20976,7.892,-14,-2.32,14.19092668,-11.52368,1.40976,11.6095919,7.57632,2.20976,7.892,-19.1,-0.8,19.11674659
25/11/2020 13:30,-5.3832,-0.0726,5.383689534,7.8768,2.2974,8.205,-13.26,-2.37,13.47013363,-10.4632,1.3174,10.54580945,7.8768,2.2974,8.205,-18.34,-0.98,18.36616454
25/11/2020 14:00,-10.0496,-0.7278,10.07591946,5.1504,1.5022,5.365,-15.2,-2.23,15.36271135,-15.2696,0.3922,15.274636,5.1504,1.5022,5.365,-20.42,-1.11,20.4501467
25/11/2020 14:30,-12.81536,-1.89948,12.95536477,3.22464,0.94052,3.359,-16.04,-2.84,16.28948127,-17.87536,0.48052,17.88181743,3.22464,0.94052,3.359,-21.1,-0.46,21.10501362
25/11/2020 15:00,-13.20608,-1.20344,13.26080001,2.83392,0.82656,2.952,-16.04,-2.03,16.16794668,-18.38608,-0.37344,18.38987208,2.83392,0.82656,2.952,-21.22,-1.2,21.25390317
25/11/2020 15:30,-8.92032,1.96574,9.134344128,5.29968,1.54574,5.5205,-14.22,0.42,14.22620118,-14.58032,-0.41426,14.58620385,5.29968,1.54574,5.5205,-19.88,-1.96,19.97638606
25/11/2020 16:00,-9.67752,1.29364,9.763600658,5.53248,1.61364,5.763,-15.21,-0.32,15.21336583,-15.42752,-0.78636,15.44754788,5.53248,1.61364,5.763,-20.96,-2.4,21.09695713
25/11/2020 16:30,-9.22176,2.59782,9.580685062,6.43824,1.87782,6.7065,-15.66,0.72,15.67654299,-15.04176,-0.27218,15.04422234,6.43824,1.87782,6.7065,-21.48,-2.15,21.58733193
25/11/2020 17:00,-9.10464,3.98948,9.940343062,7.33536,2.13948,7.641,-16.44,1.85,16.54376318,-14.38464,0.92948,14.41463843,7.33536,2.13948,7.641,-21.72,-1.21,21.75367785
25/11/2020 17:30,-8.6672,2.5904,9.046022772,7.6128,2.2204,7.93,-16.28,0.37,16.284204,-13.8872,1.4404,13.96170033,7.6128,2.2204,7.93,-21.5,-0.78,21.51414418
25/11/2020 18:00,-7.83696,2.68672,8.284709192,7.94304,2.31672,8.274,-15.78,0.37,15.78433717,-13.27696,1.53672,13.3655967,7.94304,2.31672,8.274,-21.22,-0.78,21.23433069
25/11/2020 18:30,-9.94576,2.24082,10.19506823,6.41424,1.87082,6.6815,-16.36,0.37,16.36418345,-15.20576,1.06082,15.24271879,6.41424,1.87082,6.6815,-21.62,-0.81,21.63516813
25/11/2020 19:00,-8.8616,2.8637,9.312826222,6.4584,1.8837,6.7275,-15.32,0.98,15.35131265,-14.3016,0.8537,14.32705714,6.4584,1.8837,6.7275,-20.76,-1.03,20.78553584
25/11/2020 19:30,-8.07168,3.68826,8.874417156,6.50832,1.89826,6.7795,-14.58,1.79,14.68946902,-13.69168,0.32826,13.69561448,6.50832,1.89826,6.7795,-20.2,-1.57,20.26092051
25/11/2020 20:00,-8.41144,4.58958,9.582096193,5.99856,1.74958,6.2485,-14.41,2.84,14.6871951,-14.32144,-0.70042,14.33855752,5.99856,1.74958,6.2485,-20.32,-2.45,20.46716639
25/11/2020 20:30,-7.44232,3.99974,8.449026397,6.30768,1.83974,6.5705,-13.75,2.16,13.91862421,-13.04232,-0.01026,13.04232404,6.30768,1.83974,6.5705,-19.35,-1.85,19.43823552
25/11/2020 21:00,-6.98936,4.19602,8.152161496,6.26064,1.82602,6.5215,-13.25,2.37,13.46028974,-12.51936,-0.18398,12.52071178,6.26064,1.82602,6.5215,-18.78,-2.01,18.88725761
25/11/2020 21:30,-5.05616,4.70112,6.904004867,6.96384,2.03112,7.254,-12.02,2.67,12.31297283,-10.21616,1.26112,10.29370433,6.96384,2.03112,7.254,-17.18,-0.77,17.19724687
25/11/2020 22:00,-4.98256,2.22092,5.455125095,6.51744,1.90092,6.789,-11.5,0.32,11.50445131,-9.63256,2.83092,10.03993626,6.51744,1.90092,6.789,-16.15,0.93,16.17675493
25/11/2020 22:30,-3.85664,3.60598,5.279845059,6.84336,1.99598,7.1285,-10.7,1.61,10.82044823,-8.29664,2.25598,8.597888174,6.84336,1.99598,7.1285,-15.14,0.26,15.14223233
25/11/2020 23:00,-2.11672,4.52554,4.996100064,7.49328,2.18554,7.8055,-9.61,2.34,9.890788644,-6.49672,0.93554,6.563734139,7.49328,2.18554,7.8055,-13.99,-1.25,14.04573245
25/11/2020 23:30,-2.8076,4.2332,5.07962597,6.6624,1.9432,6.94,-9.47,2.29,9.742946166,-6.9276,0.9432,6.991513999,6.6624,1.9432,6.94,-13.59,-1,13.62674209
26/11/2020 00:00,-2.288,4.4735,5.024653844,6.492,1.8935,6.7625,-8.78,2.58,9.151218498,-6.248,1.0135,6.329667152,6.492,1.8935,6.7625,-12.74,-0.88,12.7703563
26/11/2020 00:30,-1.87616,2.50612,3.130593203,6.60384,1.92612,6.879,-8.48,0.58,8.499811763,-5.49616,3.53612,6.53543567,6.60384,1.92612,6.879,-12.1,1.61,12.20664163
26/11/2020 01:00,-1.32512,2.52684,2.85321983,6.91488,2.01684,7.203,-8.24,0.51,8.255767681,-4.92512,3.85684,6.255559272,6.91488,2.01684,7.203,-11.84,1.84,11.98212001
26/11/2020 01:30,-2.04056,2.44942,3.188031281,6.40944,1.86942,6.6765,-8.45,0.58,8.469881935,-5.55056,3.64942,6.642814362,6.40944,1.86942,6.6765,-11.96,1.78,12.09173271
26/11/2020 02:00,-1.29464,2.50698,2.821531756,6.67536,1.94698,6.9535,-7.97,0.56,7.989649554,-4.78464,3.84698,6.139383931,6.67536,1.94698,6.9535,-11.46,1.9,11.61643663
26/11/2020 02:30,-2.12536,2.43302,3.230594597,6.28464,1.83302,6.5465,-8.41,0.6,8.431375926,-5.51536,3.69302,6.63758937,6.28464,1.83302,6.5465,-11.8,1.86,11.94569378
26/11/2020 03:00,-1.36032,2.26074,2.638449516,6.61968,1.93074,6.8955,-7.98,0.33,7.986820394,-4.70032,4.02074,6.185414962,6.61968,1.93074,6.8955,-11.32,2.09,11.51132052
26/11/2020 03:30,-1.57248,2.25886,2.752297558,6.40752,1.86886,6.6745,-7.98,0.39,7.989524391,-4.98248,3.80886,6.271564514,6.40752,1.86886,6.6745,-11.39,1.94,11.55403393
26/11/2020 04:00,-1.20848,1.60836,2.011776777,6.61152,1.92836,6.887,-7.82,-0.32,7.826544576,-4.44848,4.51836,6.340705907,6.61152,1.92836,6.887,-11.06,2.59,11.35921212
26/11/2020 04:30,-0.95264,1.68298,1.93389365,6.86736,2.00298,7.1535,-7.82,-0.32,7.826544576,-4.26264,4.54298,6.229668294,6.86736,2.00298,7.1535,-11.13,2.54,11.41615084
26/11/2020 05:00,-1.8772,5.0204,5.359878357,6.1728,1.8004,6.43,-8.05,3.22,8.670115339,-5.4572,2.1104,5.851052897,6.1728,1.8004,6.43,-11.63,0.31,11.63413082
26/11/2020 05:30,-3.00976,4.60132,5.498254359,5.73024,1.67132,5.969,-8.74,2.93,9.21805294,-6.92976,0.92132,6.990737028,5.73024,1.67132,5.969,-12.66,-0.75,12.68219618
26/11/2020 06:00,-4.56248,4.53886,6.435640904,5.20752,1.51886,5.4245,-9.77,3.02,10.22610874,-8.47248,1.63886,8.629529503,5.20752,1.51886,5.4245,-13.68,0.12,13.68052631
26/11/2020 06:30,-4.60344,4.32358,6.315457533,5.80656,1.69358,6.0485,-10.41,2.63,10.73708527,-9.20344,0.10358,9.204022851,5.80656,1.69358,6.0485,-15.01,-1.59,15.09397893
26/11/2020 07:00,-5.786,4.5695,7.372796366,5.724,1.6695,5.9625,-11.51,2.9,11.86971356,-11.166,-1.2005,11.23034978,5.724,1.6695,5.9625,-16.89,-2.87,17.13210437
26/11/2020 07:30,-7.27288,3.72666,8.172073069,5.57712,1.62666,5.8095,-12.85,2.1,13.02046466,-12.94288,-1.08334,12.98813952,5.57712,1.62666,5.8095,-18.52,-2.71,18.71722469
26/11/2020 08:00,-9.22872,3.16204,9.755396958,5.32128,1.55204,5.543,-14.55,1.61,14.6388046,-15.01872,-2.02796,15.15501805,5.32128,1.55204,5.543,-20.34,-3.58,20.65265116
26/11/2020 08:30,-7.53512,0.90684,7.589492223,6.91488,2.01684,7.203,-14.45,-1.11,14.49257051,-12.51512,0.62684,12.53080831,6.91488,2.01684,7.203,-19.43,-1.39,19.47965605
26/11/2020 09:00,-6.66704,0.54628,6.689382946,7.39296,2.15628,7.701,-14.06,-1.61,14.15187973,-11.31704,1.14628,11.37494405,7.39296,2.15628,7.701,-18.71,-1.01,18.73724099
26/11/2020 09:30,-7.68544,0.15508,7.687004475,6.87456,2.00508,7.161,-14.56,-1.85,14.67706033,-12.37544,0.78508,12.40031717,6.87456,2.00508,7.161,-19.25,-1.22,19.288621
26/11/2020 10:00,-6.1676,0.4032,6.180765325,7.8624,2.2932,8.19,-14.03,-1.89,14.15672985,-10.6176,0.6632,10.63829234,7.8624,2.2932,8.19,-18.48,-1.63,18.55174655
26/11/2020 10:30,-3.77352,0.90064,3.879511,9.39648,2.74064,9.788,-13.17,-1.84,13.29791337,-7.55352,1.23064,7.65311304,9.39648,2.74064,9.788,-16.95,-1.51,17.01712667
26/11/2020 11:00,-1.5304,0.9778,1.816099392,10.4496,3.0478,10.885,-11.98,-2.07,12.15752031,-5.0604,1.2878,5.221692925,10.4496,3.0478,10.885,-15.51,-1.76,15.60953875
26/11/2020 11:30,0.79504,0.81522,1.138715175,10.95504,3.19522,11.4115,-10.16,-2.38,10.43503713,-3.79496,1.51522,4.086271289,10.95504,3.19522,11.4115,-14.75,-1.68,14.84536628
26/11/2020 12:00,3.78296,1.66128,4.131662813,12.55296,3.66128,13.076,-8.77,-2,8.99515981,-0.08704,1.82128,1.823358659,12.55296,3.66128,13.076,-12.64,-1.84,12.77322199
26/11/2020 12:30,0.254,1.622,1.64176734,11.184,3.262,11.65,-10.93,-1.64,11.05235269,-3.286,1.882,3.786782275,11.184,3.262,11.65,-14.47,-1.38,14.53565616
26/11/2020 13:00,-0.94136,1.50002,1.770937224,10.38864,3.03002,10.8215,-11.33,-1.53,11.43283867,-4.63136,1.80002,4.968859774,10.38864,3.03002,10.8215,-15.02,-1.23,15.0702787
26/11/2020 13:30,-4.59608,0.97656,4.698682879,8.59392,2.50656,8.952,-13.19,-1.53,13.27844117,-8.94608,1.27656,9.036700327,8.59392,2.50656,8.952,-17.54,-1.23,17.58307425
26/11/2020 14:00,-7.05408,0.63006,7.082162117,7.40592,2.16006,7.7145,-14.46,-1.53,14.54071869,-11.49408,0.93006,11.53164718,7.40592,2.16006,7.7145,-18.9,-1.23,18.93998152
26/11/2020 14:30,-7.30432,0.86624,7.355505584,7.25568,2.11624,7.558,-14.56,-1.25,14.61355877,-11.64432,1.18624,11.70458686,7.25568,2.11624,7.558,-18.9,-0.93,18.92286712
26/11/2020 15:00,-7.20168,1.10326,7.285696772,6.86832,2.00326,7.1545,-14.07,-0.9,14.09875526,-12.03168,1.27326,12.09886419,6.86832,2.00326,7.1545,-18.9,-0.73,18.91409263
26/11/2020 15:30,-9.90544,0.55508,9.920980566,5.43456,1.58508,5.661,-15.34,-1.03,15.37454064,-14.91544,0.79508,14.93661617,5.43456,1.58508,5.661,-20.35,-0.79,20.36532838
26/11/2020 16:00,-11.82864,-0.36002,11.83411757,4.97136,1.44998,5.1785,-16.8,-1.81,16.89722167,-16.57864,1.01998,16.60998686,4.97136,1.44998,5.1785,-21.55,-0.43,21.5542896
26/11/2020 16:30,-11.82008,-0.11044,11.82059593,5.68992,1.65956,5.927,-17.51,-1.77,17.59923294,-16.28008,1.32956,16.33428096,5.68992,1.65956,5.927,-21.97,-0.33,21.97247824
26/11/2020 17:00,-13.3376,-0.1068,13.33802759,5.4624,1.5932,5.69,-18.8,-1.7,18.87670522,-17.5376,1.9532,17.64603083,5.4624,1.5932,5.69,-23,0.36,23.00281722
26/11/2020 17:30,-13.06008,2.36956,13.27330043,5.68992,1.65956,5.927,-18.75,0.71,18.76343785,-17.64008,-1.05044,17.67132838,5.68992,1.65956,5.927,-23.33,-2.71,23.48686867
26/11/2020 18:00,-12.2296,3.7947,12.80479849,5.5704,1.6247,5.8025,-17.8,2.17,17.93178463,-17.3996,-1.5753,17.47076559,5.5704,1.6247,5.8025,-22.97,-3.2,23.1918283
26/11/2020 18:30,-11.9368,4.0851,12.61646687,5.5032,1.6051,5.7325,-17.44,2.48,17.61544777,-17.0868,-1.4049,17.14445911,5.5032,1.6051,5.7325,-22.59,-3.01,22.78965116
26/11/2020 19:00,-8.97264,4.20798,9.910366504,6.50736,1.89798,6.7785,-15.48,2.31,15.65140569,-14.37264,-0.52202,14.38211686,6.50736,1.89798,6.7785,-20.88,-2.42,21.01977164
26/11/2020 19:30,-10.1972,4.0029,10.9547294,5.1528,1.5029,5.3675,-15.35,2.5,15.55225064,-16.1472,-1.1471,16.18789382,5.1528,1.5029,5.3675,-21.3,-2.65,21.4642144
26/11/2020 20:00,-10.87816,2.84762,11.24470118,4.55184,1.32762,4.7415,-15.43,1.52,15.50468639,-16.52816,-0.13238,16.52869013,4.55184,1.32762,4.7415,-21.08,-1.46,21.13049928
26/11/2020 20:30,-9.3556,2.0417,9.575791886,5.1144,1.4917,5.3275,-14.47,0.55,14.48044889,-14.7756,1.1017,14.81661561,5.1144,1.4917,5.3275,-19.89,-0.39,19.89382316
26/11/2020 21:00,-8.5408,1.9731,8.765750866,5.3592,1.5631,5.5825,-13.9,0.41,13.90604545,-13.8108,1.1731,13.86053247,5.3592,1.5631,5.5825,-19.17,-0.39,19.17396673
26/11/2020 21:30,-9.15272,2.40504,9.463429653,4.81728,1.40504,5.018,-13.97,1,14.00574525,-14.35272,0.57504,14.36423484,4.81728,1.40504,5.018,-19.17,-0.83,19.18795977
26/11/2020 22:00,-7.63464,1.44448,7.770086898,5.29536,1.54448,5.516,-12.93,-0.1,12.93038669,-12.25464,2.07448,12.42898503,5.29536,1.54448,5.516,-17.55,0.53,17.55800103
26/11/2020 22:30,-6.9204,2.1478,7.246032087,4.9296,1.4378,5.135,-11.85,0.71,11.87125099,-11.3004,2.0378,11.4826682,4.9296,1.4378,5.135,-16.23,0.6,16.24108679
26/11/2020 23:00,-5.87584,2.51038,6.389640322,5.14416,1.50038,5.3585,-11.02,1.01,11.06618724,-10.09584,2.05038,10.30194367,5.14416,1.50038,5.3585,-15.24,0.55,15.24992131
26/11/2020 23:30,-5.11664,3.05848,5.961065744,5.10336,1.48848,5.316,-10.22,1.57,10.33988878,-9.15664,2.14848,9.405318836,5.10336,1.48848,5.316,-14.26,0.66,14.27526532
27/11/2020 00:00,-4.74616,1.47862,4.971151964,5.10384,1.48862,5.3165,-9.85,-0.01,9.850005076,-8.32616,5.09862,9.763240561,5.10384,1.48862,5.3165,-13.43,3.61,13.90672499
27/11/2020 00:30,-4.99576,2.50582,5.588984868,4.85424,1.41582,5.0565,-9.85,1.09,9.910126134,-8.57576,2.52582,8.939990282,4.85424,1.41582,5.0565,-13.43,1.11,13.47579311
27/11/2020 01:00,-3.79304,2.70578,4.659227173,5.43696,1.58578,5.6635,-9.23,1.12,9.297704018,-7.32304,2.72578,7.81388453,5.43696,1.58578,5.6635,-12.76,1.14,12.81082355
27/11/2020 01:30,-4.85464,2.54698,5.482210927,4.75536,1.38698,4.9535,-9.61,1.16,9.679757228,-8.36464,2.58698,8.755550688,4.75536,1.38698,4.9535,-13.12,1.2,13.17476375
27/11/2020 02:00,-4.15184,2.61488,4.906666159,4.98816,1.45488,5.196,-9.14,1.16,9.21331645,-7.61184,2.65488,8.061544269,4.98816,1.45488,5.196,-12.6,1.2,12.65701387
27/11/2020 02:30,-4.37736,2.43702,5.010024656,4.89264,1.42702,5.0965,-9.27,1.01,9.324859248,-7.76736,2.66702,8.212483002,4.89264,1.42702,5.0965,-12.66,1.24,12.72058175
27/11/2020 03:00,-3.98984,2.60088,4.762709313,5.18016,1.51088,5.396,-9.17,1.09,9.234554673,-7.34984,2.66088,7.816676429,5.18016,1.51088,5.396,-12.53,1.15,12.58266268
27/11/2020 03:30,-4.28552,2.16464,4.801181938,4.88448,1.42464,5.088,-9.17,0.74,9.199809781,-7.64552,3.08464,8.244330173,4.88448,1.42464,5.088,-12.53,1.66,12.63948179
27/11/2020 04:00,-3.69712,3.17834,4.875504225,5.10288,1.48834,5.3155,-8.8,1.69,8.960809115,-7.08712,1.96834,7.355381176,5.10288,1.48834,5.3155,-12.19,0.48,12.19944671
27/11/2020 04:30,-4.18472,2.99904,5.148409696,4.86528,1.41904,5.068,-9.05,1.58,9.186887395,-7.58472,1.97904,7.83865912,4.86528,1.41904,5.068,-12.45,0.56,12.46258801
27/11/2020 05:00,-3.93952,3.39014,5.197390408,5.04048,1.47014,5.2505,-8.98,1.92,9.182962485,-7.40952,1.83014,7.632194904,5.04048,1.47014,5.2505,-12.45,0.36,12.45520373
27/11/2020 05:30,-5.2988,0.9466,5.382688269,4.6512,1.3566,4.845,-9.95,-0.41,9.958443654,-8.6388,3.6766,9.388623595,4.6512,1.3566,4.845,-13.29,2.32,13.49097847
27/11/2020 06:00,-7.25208,0.79856,7.295914089,3.69792,1.07856,3.852,-10.95,-0.28,10.95357932,-10.85208,2.75856,11.19720026,3.69792,1.07856,3.852,-14.55,1.68,14.64666856
27/11/2020 06:30,-8.83592,0.40244,8.84508,3.57408,1.04244,3.723,-12.41,-0.64,12.42649186,-13.05592,2.03244,13.21316992,3.57408,1.04244,3.723,-16.63,0.99,16.65944177
27/11/2020 07:00,-10.00464,0.81448,10.03773875,3.61536,1.05448,3.766,-13.62,-0.24,13.62211437,-14.79464,0.56448,14.80540477,3.61536,1.05448,3.766,-18.41,-0.49,18.41651976
27/11/2020 07:30,-9.2388,1.1266,9.307236593,4.8912,1.4266,5.095,-14.13,-0.3,14.13318435,-14.3888,0.4466,14.39572912,4.8912,1.4266,5.095,-19.28,-0.98,19.30489057
27/11/2020 08:00,-11.65216,-1.25438,11.71948386,4.40784,1.28562,4.5915,-16.06,-2.54,16.25961869,-16.40216,1.95562,16.51833231,4.40784,1.28562,4.5915,-20.81,0.67,20.82078289
27/11/2020 08:30,-9.5336,-0.9823,9.584072321,5.5464,1.6177,5.7775,-15.08,-2.6,15.30249653,-14.5936,0.2177,14.59522368,5.5464,1.6177,5.7775,-20.14,-1.4,20.18860074
27/11/2020 09:00,-5.938,1.101,6.039208971,7.272,2.121,7.575,-13.21,-1.02,13.24932074,-10.858,-0.139,10.85888968,7.272,2.121,7.575,-18.13,-2.26,18.27031746
27/11/2020 09:30,-3.9988,0.7916,4.076399392,8.1312,2.3716,8.47,-12.13,-1.58,12.23246909,-8.5388,-0.1384,8.539921545,8.1312,2.3716,8.47,-16.67,-2.51,16.85790616
27/11/2020 10:00,-5.2512,-0.5741,5.28248921,7.5288,2.1959,7.8425,-12.78,-2.77,13.07674654,-9.2912,2.3659,9.587694209,7.5288,2.1959,7.8425,-16.82,0.17,16.82085907
27/11/2020 10:30,-2.68616,1.03112,2.877266759,8.64384,2.52112,9.004,-11.33,-1.49,11.42755442,-7.30616,0.59112,7.330033888,8.64384,2.52112,9.004,-15.95,-1.93,16.0663437
27/11/2020 11:00,1.39664,2.38152,2.760840597,10.73664,3.13152,11.184,-9.34,-0.75,9.370064034,-3.17336,-0.03848,3.173593295,10.73664,3.13152,11.184,-13.91,-3.17,14.26663941
27/11/2020 11:30,5.87576,0.98418,5.957614107,12.90576,3.76418,13.4435,-7.03,-2.78,7.559715603,2.05576,2.54418,3.270932749,12.90576,3.76418,13.4435,-10.85,-1.22,10.91837442
27/11/2020 12:00,7.48672,0.91696,7.542664781,13.80672,4.02696,14.382,-6.32,-3.11,7.0437561,4.00672,2.75696,4.863602944,13.80672,4.02696,14.382,-9.8,-1.27,9.881948188
27/11/2020 12:30,7.16728,2.02254,7.447185418,13.75728,4.01254,14.3305,-6.59,-1.99,6.883908773,4.11728,2.25254,4.693179205,13.75728,4.01254,14.3305,-9.64,-1.76,9.799346917
27/11/2020 13:00,4.588,1.579,4.852111396,12.408,3.619,12.925,-7.82,-2.04,8.08170774,1.448,2.069,2.52536433,12.408,3.619,12.925,-10.96,-1.55,11.06906048
27/11/2020 13:30,3.26712,1.45666,3.577140122,11.33712,3.30666,11.8095,-8.07,-1.85,8.279335722,-0.69288,2.42666,2.523640515,11.33712,3.30666,11.8095,-12.03,-0.88,12.06214326
27/11/2020 14:00,3.76848,2.40914,4.472739323,11.68848,3.40914,12.1755,-7.92,-1,7.982881685,-0.40152,2.37914,2.412783755,11.68848,3.40914,12.1755,-12.09,-1.03,12.13379578
27/11/2020 14:30,1.74768,2.42974,2.992995464,10.86768,3.16974,11.3205,-9.12,-0.74,9.149972678,-2.33232,2.42974,3.367989467,10.86768,3.16974,11.3205,-13.2,-0.74,13.22072615
27/11/2020 15:00,-3.65728,1.86496,4.105334676,8.14272,2.37496,8.482,-11.8,-0.51,11.81101604,-8.03728,1.61496,8.197924469,8.14272,2.37496,8.482,-16.18,-0.76,16.19783936
27/11/2020 15:30,-6.88368,3.91976,7.921462542,6.85632,1.99976,7.142,-13.74,1.92,13.87349992,-11.26368,-0.56024,11.27760418,6.85632,1.99976,7.142,-18.12,-2.56,18.29994536
27/11/2020 16:00,-7.76536,4.07552,8.769873386,6.70464,1.95552,6.984,-14.47,2.12,14.62447606,-12.30536,-0.36448,12.31075669,6.70464,1.95552,6.984,-19.01,-2.32,19.15104436
27/11/2020 16:30,-8.56256,4.70342,9.769318986,7.17744,2.09342,7.4765,-15.74,2.61,15.95492714,-13.12256,-0.60658,13.13657186,7.17744,2.09342,7.4765,-20.3,-2.7,20.47876949
27/11/2020 17:00,-9.53584,3.54788,10.17446298,7.12416,2.07788,7.421,-16.66,1.47,16.7247272,-14.04584,1.23788,14.10028256,7.12416,2.07788,7.421,-21.17,-0.84,21.18665854
