Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/11/2020 17:30,-8.85088,1.98516,9.070773782,7.38912,2.15516,7.697,-16.24,-0.17,16.24088975,-13.40088,2.44516,13.62212877,7.38912,2.15516,7.697,-20.79,0.29,20.79202251
27/11/2020 18:00,-9.15904,1.73528,9.321974598,7.08096,2.06528,7.376,-16.24,-0.33,16.24335249,-14.31904,2.52528,14.54001188,7.08096,2.06528,7.376,-21.4,0.46,21.40494335
27/11/2020 18:30,-7.958,1.856,8.171566557,7.632,2.226,7.95,-15.59,-0.37,15.59439002,-12.278,2.856,12.60579311,7.632,2.226,7.95,-19.91,0.63,19.91996486
27/11/2020 19:00,-7.67176,1.62532,7.842038421,7.45824,2.17532,7.769,-15.13,-0.55,15.13999339,-12.06176,2.99532,12.42811314,7.45824,2.17532,7.769,-19.52,0.82,19.53721577
27/11/2020 19:30,-8.27408,2.21756,8.566094338,6.50592,1.89756,6.777,-14.78,0.32,14.78346373,-13.20408,2.81756,13.50134708,6.50592,1.89756,6.777,-19.71,0.92,19.73145965
27/11/2020 20:00,-8.42144,2.11708,8.683471621,6.05856,1.76708,6.311,-14.48,0.35,14.48422935,-13.40144,2.72708,13.67609445,6.05856,1.76708,6.311,-19.46,0.96,19.48366495
27/11/2020 20:30,-7.50664,2.18848,7.819148854,6.30336,1.83848,6.566,-13.81,0.35,13.81443448,-12.54664,2.67848,12.82935814,6.30336,1.83848,6.566,-18.85,0.84,18.8687069
27/11/2020 21:00,-6.85024,2.32868,7.235228994,6.50976,1.89868,6.781,-13.36,0.43,13.36691812,-11.81024,2.73868,12.12361897,6.50976,1.89868,6.781,-18.32,0.84,18.33924753
27/11/2020 21:30,-6.772,4.089,7.910746172,6.168,1.799,6.425,-12.94,2.29,13.14106921,-11.862,0.929,11.89832278,6.168,1.799,6.425,-18.03,-0.87,18.05097781
27/11/2020 22:00,-5.43168,5.36076,7.631572276,6.44832,1.88076,6.717,-11.88,3.48,12.37920838,-10.42168,0.20076,10.42361351,6.44832,1.88076,6.717,-16.87,-1.68,16.95344508
27/11/2020 22:30,-4.5536,2.8702,5.382687154,6.6864,1.9502,6.965,-11.24,0.92,11.27758839,-8.7636,3.3802,9.392892898,6.6864,1.9502,6.965,-15.45,1.43,15.51603687
27/11/2020 23:00,-4.20312,2.72784,5.010721385,6.50688,1.89784,6.778,-10.71,0.83,10.74211339,-8.03312,3.63784,8.818440724,6.50688,1.89784,6.778,-14.54,1.74,14.64374269
27/11/2020 23:30,-3.6224,3.1443,4.796707647,6.3576,1.8543,6.6225,-9.98,1.29,10.06302638,-7.2824,3.2843,7.988740592,6.3576,1.8543,6.6225,-13.64,1.43,13.71475483
28/11/2020 00:00,-3.26688,3.11966,4.517165422,6.27312,1.82966,6.5345,-9.54,1.29,9.626821905,-6.75688,3.30966,7.523913652,6.27312,1.82966,6.5345,-13.03,1.48,13.11378283
28/11/2020 00:30,-2.97488,3.12316,4.313240012,6.28512,1.83316,6.547,-9.26,1.29,9.349422442,-6.41488,3.28316,7.206235147,6.28512,1.83316,6.547,-12.7,1.45,12.78250758
28/11/2020 01:00,-1.8872,3.3004,3.801863227,6.8928,2.0104,7.18,-8.78,1.29,8.874260533,-5.2972,3.4604,6.327297685,6.8928,2.0104,7.18,-12.19,1.45,12.27593581
28/11/2020 01:30,-2.15024,3.26368,3.908342257,6.62976,1.93368,6.906,-8.78,1.33,8.880163287,-5.48024,3.45368,6.477726144,6.62976,1.93368,6.906,-12.11,1.52,12.20501946
28/11/2020 02:00,-1.61032,3.23324,3.612059163,6.79968,1.98324,7.083,-8.41,1.25,8.5023879,-4.88032,3.57324,6.04860045,6.79968,1.98324,7.083,-11.68,1.59,11.78772667
28/11/2020 02:30,-1.60168,3.43576,3.790755281,6.80832,1.98576,7.092,-8.41,1.45,8.534084602,-4.78168,3.42576,5.882201561,6.80832,1.98576,7.092,-11.59,1.44,11.67911384
28/11/2020 03:00,-2.40216,3.31312,4.092326575,6.38784,1.86312,6.654,-8.79,1.45,8.908793409,-5.51216,3.27312,6.410711536,6.38784,1.86312,6.654,-11.9,1.41,11.98324247
28/11/2020 03:30,-0.98408,3.36756,3.508400462,6.98592,2.03756,7.277,-7.97,1.33,8.080210393,-4.06408,3.58756,5.421008486,6.98592,2.03756,7.277,-11.05,1.55,11.15818086
28/11/2020 04:00,-1.4632,3.3324,3.639484029,6.5568,1.9124,6.83,-8.02,1.42,8.144740634,-4.5932,3.5824,5.825038712,6.5568,1.9124,6.83,-11.15,1.67,11.27436916
28/11/2020 04:30,-1.37184,3.39988,3.666214533,6.54816,1.90988,6.821,-7.92,1.49,8.058939136,-4.48184,3.64988,5.780009844,6.54816,1.90988,6.821,-11.03,1.74,11.16640049
28/11/2020 05:00,-0.97936,6.56602,6.638656841,6.50064,1.89602,6.7715,-7.48,4.67,8.818123383,-4.45936,0.80602,4.531617796,6.50064,1.89602,6.7715,-10.96,-1.09,11.01406828
28/11/2020 05:30,-1.04192,6.65194,6.7330456,6.65808,1.94194,6.9355,-7.7,4.71,9.02630046,-4.54192,0.54194,4.57413776,6.65808,1.94194,6.9355,-11.2,-1.4,11.28716085
28/11/2020 06:00,-1.376,5.9345,6.091934524,6.564,1.9145,6.8375,-7.94,4.02,8.899662915,-4.826,0.9545,4.919486381,6.564,1.9145,6.8375,-11.39,-0.96,11.43038495
28/11/2020 06:30,-3.49912,5.74484,6.726591068,6.05088,1.76484,6.303,-9.55,3.98,10.34615387,-7.22912,0.20484,7.232021529,6.05088,1.76484,6.303,-13.28,-1.56,13.37131258
28/11/2020 07:00,-4.19904,3.95778,5.770265111,6.30096,1.83778,6.5635,-10.5,2.12,10.71188125,-7.82904,1.28778,7.934245059,6.30096,1.83778,6.5635,-14.13,-0.55,14.14070012
28/11/2020 07:30,-5.31696,2.61422,5.924880577,6.08304,1.77422,6.3365,-11.4,0.84,11.43090548,-9.09696,2.48422,9.430059928,6.08304,1.77422,6.3365,-15.18,0.71,15.19659501
28/11/2020 08:00,-5.34888,3.04366,6.154216721,6.32112,1.84366,6.5845,-11.67,1.2,11.73153443,-9.39888,0.66366,9.422281563,6.32112,1.84366,6.5845,-15.72,-1.18,15.76422532
28/11/2020 08:30,-6.17296,3.17622,6.942176075,5.98704,1.74622,6.2365,-12.16,1.43,12.24379435,-10.58296,0.80622,10.61362488,5.98704,1.74622,6.2365,-16.57,-0.94,16.59664123
28/11/2020 09:00,-4.78888,2.39116,5.352664551,6.86112,2.00116,7.147,-11.65,0.39,11.65652607,-9.29888,1.70116,9.453206578,6.86112,2.00116,7.147,-16.16,-0.3,16.16278441
28/11/2020 09:30,-5.34984,1.36838,5.522069526,6.92016,2.01838,7.2085,-12.27,-0.65,12.28720473,-9.79984,2.88838,10.21663365,6.92016,2.01838,7.2085,-16.72,0.87,16.74261927
28/11/2020 10:00,-5.88048,0.55486,5.906599246,6.83952,1.99486,7.1245,-12.72,-1.44,12.80124994,-10.16048,3.28486,10.67827978,6.83952,1.99486,7.1245,-17,1.29,17.04887386
28/11/2020 10:30,-5.82432,0.47124,5.843352685,6.89568,2.01124,7.183,-12.72,-1.54,12.81288414,-10.22432,3.99124,10.97573306,6.89568,2.01124,7.183,-17.12,1.98,17.23411733
28/11/2020 11:00,-5.74432,2.21374,6.156123541,7.07568,2.06374,7.3705,-12.82,0.15,12.82087751,-10.32432,1.92374,10.5020169,7.07568,2.06374,7.3705,-17.4,-0.14,17.40056321
28/11/2020 11:30,-4.4496,0.9922,4.558881551,7.7904,2.2722,8.115,-12.24,-1.28,12.30674612,-8.7396,3.5422,9.43015318,7.7904,2.2722,8.115,-16.53,1.27,16.57871527
28/11/2020 12:00,-3.8956,3.8342,5.465966429,7.9344,2.3142,8.265,-11.83,1.52,11.92725031,-8.5956,0.9642,8.649509871,7.9344,2.3142,8.265,-16.53,-1.35,16.58503542
28/11/2020 12:30,-5.3996,3.5272,6.449559675,7.1904,2.0972,7.49,-12.59,1.43,12.67095103,-10.2496,1.0972,10.30815929,7.1904,2.0972,7.49,-17.44,-1,17.4686462
28/11/2020 13:00,-6.72464,3.32698,7.502638139,6.67536,1.94698,6.9535,-13.4,1.38,13.47087228,-11.56464,0.94698,11.60334734,6.67536,1.94698,6.9535,-18.24,-1,18.26739171
28/11/2020 13:30,-5.10816,3.39262,6.132142289,7.07184,2.06262,7.3665,-12.18,1.33,12.25239976,-9.83816,1.25262,9.917582823,7.07184,2.06262,7.3665,-16.91,-0.81,16.92938865
28/11/2020 14:00,-6.31248,3.28136,7.1144028,6.58752,1.92136,6.862,-12.9,1.36,12.97149182,-11.03248,1.22136,11.09987996,6.58752,1.92136,6.862,-17.62,-0.7,17.63389917
28/11/2020 14:30,-6.44544,2.16258,6.798562278,6.45456,1.88258,6.7235,-12.9,0.28,12.9030384,-10.97544,2.77258,11.32022451,6.45456,1.88258,6.7235,-17.43,0.89,17.45270753
28/11/2020 15:00,-5.3764,1.8573,5.688166686,6.5736,1.9173,6.8475,-11.95,-0.06,11.95015063,-9.9164,3.5673,10.53853018,6.5736,1.9173,6.8475,-16.49,1.65,16.57234443
28/11/2020 15:30,-5.94848,3.73836,7.025649422,6.37152,1.85836,6.637,-12.32,1.88,12.4626161,-10.90848,1.41836,11.00030368,6.37152,1.85836,6.637,-17.28,-0.44,17.28560094
28/11/2020 16:00,-5.43272,4.07504,6.791200012,6.73728,1.96504,7.018,-12.17,2.11,12.35155861,-10.54272,1.16504,10.60689696,6.73728,1.96504,7.018,-17.28,-0.8,17.29850861
28/11/2020 16:30,-8.04768,3.11026,8.627796396,6.17232,1.80026,6.4295,-14.22,1.31,14.28021358,-12.38768,1.28026,12.45366137,6.17232,1.80026,6.4295,-18.56,-0.52,18.56728305
28/11/2020 17:00,-6.59448,3.67036,7.547099377,7.23552,2.11036,7.537,-13.83,1.56,13.91770455,-10.53448,1.59036,10.65384972,7.23552,2.11036,7.537,-17.77,-0.52,17.7776067
28/11/2020 17:30,-6.4128,3.5646,7.336918767,7.6272,2.2246,7.945,-14.04,1.34,14.10380091,-10.2328,2.2246,10.47182128,7.6272,2.2246,7.945,-17.86,0,17.86
28/11/2020 18:00,-7.25336,3.68152,8.134176098,7.13664,2.08152,7.434,-14.39,1.6,14.47867743,-10.72336,1.72152,10.86066668,7.13664,2.08152,7.434,-17.86,-0.36,17.86362785
28/11/2020 18:30,-6.98048,3.19736,7.677904141,7.01952,2.04736,7.312,-14,1.15,14.04715274,-10.63048,2.66736,10.96001434,7.01952,2.04736,7.312,-17.65,0.62,17.66088616
28/11/2020 19:00,-6.07848,2.60336,6.612518612,7.21152,2.10336,7.512,-13.29,0.5,13.29940224,-9.41848,3.64336,10.09860573,7.21152,2.10336,7.512,-16.63,1.54,16.70115265
28/11/2020 19:30,-5.43376,2.70932,6.071751197,7.02624,2.04932,7.319,-12.46,0.66,12.47746769,-9.10376,3.49932,9.75313727,7.02624,2.04932,7.319,-16.13,1.45,16.19504245
28/11/2020 20:00,-6.0232,0.4074,6.036962233,6.4368,1.8774,6.705,-12.46,-1.47,12.54641383,-9.2332,5.6474,10.82335941,6.4368,1.8774,6.705,-15.67,3.77,16.11712754
28/11/2020 20:30,-5.17712,1.36084,5.352985802,6.72288,1.96084,7.003,-11.9,-0.6,11.91511645,-8.23712,4.67084,9.469260383,6.72288,1.96084,7.003,-14.96,2.71,15.20347658
28/11/2020 21:00,-5.62736,3.05952,6.405298057,6.27264,1.82952,6.534,-11.9,1.23,11.96339835,-9.09736,2.65952,9.478133023,6.27264,1.82952,6.534,-15.37,0.83,15.39239423
28/11/2020 21:30,-4.47064,3.27648,5.542737879,6.39936,1.86648,6.666,-10.87,1.41,10.96106747,-8.18064,2.66648,8.604242349,6.39936,1.86648,6.666,-14.58,0.8,14.60193138
28/11/2020 22:00,-3.9056,3.4542,5.213943709,6.4944,1.8942,6.765,-10.4,1.56,10.51634918,-7.3756,2.8342,7.901402724,6.4944,1.8942,6.765,-13.87,0.94,13.90181643
28/11/2020 22:30,-3.87032,3.81324,5.433247298,6.07968,1.77324,6.333,-9.95,2.04,10.15697297,-7.13032,2.35324,7.508608513,6.07968,1.77324,6.333,-13.21,0.58,13.22272665
28/11/2020 23:00,-3.6384,3.4938,5.044263375,6.0816,1.7738,6.335,-9.72,1.72,9.871008054,-6.9884,2.5938,7.454229202,6.0816,1.7738,6.335,-13.07,0.82,13.09569777
28/11/2020 23:30,-1.8168,3.6926,4.115344093,6.7632,1.9726,7.045,-8.58,1.72,8.750702829,-5.1668,2.7926,5.873196489,6.7632,1.9726,7.045,-11.93,0.82,11.95814785
29/11/2020 00:00,-2.40624,4.04068,4.702880585,6.17376,1.80068,6.431,-8.58,2.24,8.867581406,-5.65624,2.62068,6.233860329,6.17376,1.80068,6.431,-11.83,0.82,11.85838522
29/11/2020 00:30,-2.00008,4.44956,4.878412057,6.16992,1.79956,6.427,-8.17,2.65,8.589027884,-5.23008,2.15956,5.658395197,6.16992,1.79956,6.427,-11.4,0.36,11.40568279
29/11/2020 01:00,-1.93768,3.94776,4.397659923,6.23232,1.81776,6.492,-8.17,2.13,8.443091851,-4.99768,2.50776,5.591570942,6.23232,1.81776,6.492,-11.23,0.69,11.25117772
29/11/2020 01:30,-2.01456,4.38492,4.825554414,6.08544,1.77492,6.339,-8.1,2.61,8.510117508,-5.14456,2.12492,5.566128152,6.08544,1.77492,6.339,-11.23,0.35,11.23545282
29/11/2020 02:00,-1.87312,4.40284,4.784723461,6.14688,1.79284,6.403,-8.02,2.61,8.434008537,-4.96312,2.14284,5.40595259,6.14688,1.79284,6.403,-11.11,0.35,11.11551168
29/11/2020 02:30,-3.10104,3.87928,4.966413434,5.20896,1.51928,5.426,-8.31,2.36,8.638616787,-6.16104,1.89928,6.447144981,5.20896,1.51928,5.426,-11.37,0.38,11.37634827
29/11/2020 03:00,-5.97336,2.75652,6.578710527,2.93664,0.85652,3.059,-8.91,1.9,9.110329303,-9.06336,1.23652,9.147320712,2.93664,0.85652,3.059,-12,0.38,12.00601516
29/11/2020 03:30,-5.35608,3.48156,6.388180727,3.19392,0.93156,3.327,-8.55,2.55,8.922163415,-8.45608,0.60156,8.477450289,3.19392,0.93156,3.327,-11.65,-0.33,11.65467288
29/11/2020 04:00,-6.29184,3.27988,7.095411433,2.70816,0.78988,2.821,-9,2.49,9.338099378,-9.38184,0.45988,9.39310446,2.70816,0.78988,2.821,-12.09,-0.33,12.09450288
29/11/2020 04:30,-5.88664,3.25348,6.725894929,2.82336,0.82348,2.941,-8.71,2.43,9.042621301,-8.92664,0.78348,8.960956567,2.82336,0.82348,2.941,-11.75,-0.04,11.75006808
29/11/2020 05:00,-5.7248,3.0686,6.495355341,2.8752,0.8386,2.995,-8.6,2.23,8.884418946,-8.7048,1.6886,8.86706902,2.8752,0.8386,2.995,-11.58,0.85,11.61115412
29/11/2020 05:30,-6.27208,3.10356,6.997933424,2.61792,0.76356,2.727,-8.89,2.34,9.192806971,-9.35208,1.14356,9.42173709,2.61792,0.76356,2.727,-11.97,0.38,11.97603023
29/11/2020 06:00,-6.08872,2.96704,6.773170425,2.80128,0.81704,2.918,-8.89,2.15,9.146288865,-9.16872,1.26704,9.25585311,2.80128,0.81704,2.918,-11.97,0.45,11.97845566
29/11/2020 06:30,-6.72776,2.64732,7.229872599,2.80224,0.81732,2.919,-9.53,1.83,9.70411253,-9.95776,1.21732,10.03189176,2.80224,0.81732,2.919,-12.76,0.4,12.76626805
29/11/2020 07:00,-7.77208,2.59356,8.193398623,2.61792,0.76356,2.727,-10.39,1.83,10.54992891,-11.21208,-0.10644,11.21258522,2.61792,0.76356,2.727,-13.83,-0.87,13.85733741
29/11/2020 07:30,-8.45112,2.73884,8.883843414,2.49888,0.72884,2.603,-10.95,2.01,11.13295109,-12.10112,0.04884,12.10121856,2.49888,0.72884,2.603,-14.6,-0.68,14.61582704
29/11/2020 08:00,-8.69328,-0.44804,8.704818034,2.64672,0.77196,2.757,-11.34,-1.22,11.4054373,-11.95328,2.86196,12.29112354,2.64672,0.77196,2.757,-14.6,2.09,14.74883385
29/11/2020 08:30,-9.34544,-1.38242,9.447133631,2.73456,0.79758,2.8485,-12.08,-2.18,12.27512933,-12.63544,3.64758,13.15139475,2.73456,0.79758,2.8485,-15.37,2.85,15.63199923
29/11/2020 09:00,-9.24616,-0.40638,9.25508614,3.06384,0.89362,3.1915,-12.31,-1.3,12.37845305,-12.82616,2.76362,13.12051736,3.06384,0.89362,3.1915,-15.89,1.87,15.99965625
29/11/2020 09:30,-2.92272,2.31504,3.728498679,7.45728,2.17504,7.768,-10.38,0.14,10.38094408,-6.83272,2.99504,7.46031683,7.45728,2.17504,7.768,-14.29,0.82,14.31350761
29/11/2020 10:00,-3.54144,3.30958,4.847176193,7.43856,2.16958,7.7485,-10.98,1.14,11.0390217,-7.63144,1.61958,7.801404736,7.43856,2.16958,7.7485,-15.07,-0.55,15.08003316
29/11/2020 10:30,-4.5744,3.2008,5.583032868,7.0656,2.0608,7.36,-11.64,1.14,11.69569151,-8.8844,1.4008,8.994153879,7.0656,2.0608,7.36,-15.95,-0.66,15.96364933
29/11/2020 11:00,-4.61208,2.84856,5.420846428,7.29792,2.12856,7.602,-11.91,0.72,11.93174338,-8.90208,1.52856,9.032359825,7.29792,2.12856,7.602,-16.2,-0.6,16.2111073
29/11/2020 11:30,-4.47432,3.08874,5.436897484,7.43568,2.16874,7.7455,-11.91,0.92,11.94548032,-9.13432,1.68874,9.289114309,7.43568,2.16874,7.7455,-16.57,-0.48,16.57695087
29/11/2020 12:00,-5.35416,3.29462,6.286616757,7.21584,2.10462,7.5165,-12.57,1.19,12.62620291,-10.19416,1.46462,10.29883536,7.21584,2.10462,7.5165,-17.41,-0.64,17.42175938
29/11/2020 12:30,-3.87408,3.60756,5.293674055,8.18592,2.38756,8.527,-12.06,1.22,12.12155106,-8.46408,2.05756,8.710579969,8.18592,2.38756,8.527,-16.65,-0.33,16.65326995
29/11/2020 13:00,-4.38336,3.60902,5.677928341,7.91664,2.30902,8.2465,-12.3,1.3,12.3685084,-9.05336,1.97902,9.26713804,7.91664,2.30902,8.2465,-16.97,-0.33,16.9732083
29/11/2020 13:30,-5.71768,3.16026,6.532924908,7.13232,2.08026,7.4295,-12.85,1.08,12.89530535,-10.42768,1.66026,10.55902332,7.13232,2.08026,7.4295,-17.56,-0.42,17.56502206
29/11/2020 14:00,-7.17656,2.73892,7.681451438,6.61344,1.92892,6.889,-13.79,0.81,13.81376849,-11.84656,1.55892,11.94869095,6.61344,1.92892,6.889,-18.46,-0.37,18.46370764
29/11/2020 14:30,-7.49544,2.56508,7.922200212,6.39456,1.86508,6.661,-13.89,0.7,13.9076274,-12.06544,1.81508,12.20120313,6.39456,1.86508,6.661,-18.46,-0.05,18.46006771
29/11/2020 15:00,-7.15904,2.99028,7.758455272,6.24096,1.82028,6.501,-13.4,1.17,13.45098138,-12.12904,1.42028,12.21191249,6.24096,1.82028,6.501,-18.37,-0.4,18.37435441
29/11/2020 15:30,-7.83416,3.04962,8.40679755,6.13584,1.78962,6.3915,-13.97,1.26,14.02670667,-12.89416,1.41962,12.9720732,6.13584,1.78962,6.3915,-19.03,-0.37,19.03359661
29/11/2020 16:00,-8.79272,2.98504,9.285601154,6.25728,1.82504,6.518,-15.05,1.16,15.09463812,-13.49272,1.10504,13.5378952,6.25728,1.82504,6.518,-19.75,-0.72,19.76311969
29/11/2020 16:30,-9.3356,2.5992,9.69067944,6.6144,1.9292,6.89,-15.95,0.67,15.9640659,-13.6056,1.6092,13.70043342,6.6144,1.9292,6.89,-20.22,-0.32,20.22253199
29/11/2020 17:00,-11.35672,2.25554,11.57853833,6.05328,1.76554,6.3055,-17.41,0.49,17.4168941,-15.13672,1.44554,15.20558707,6.05328,1.76554,6.3055,-21.19,-0.32,21.1924161
29/11/2020 17:30,-11.42344,2.35608,11.6638799,5.98656,1.74608,6.236,-17.41,0.61,17.42068311,-15.10344,2.07608,15.2454586,5.98656,1.74608,6.236,-21.09,0.33,21.09258163
29/11/2020 18:00,-10.05224,2.60268,10.38371187,6.07776,1.77268,6.331,-16.13,0.83,16.1513405,-14.44224,2.10268,14.59450442,6.07776,1.77268,6.331,-20.52,0.33,20.52265334
29/11/2020 18:30,-7.81344,3.06108,8.39166583,6.82656,1.99108,7.111,-14.64,1.07,14.6790497,-12.58344,2.37108,12.8048812,6.82656,1.99108,7.111,-19.41,0.38,19.41371938
29/11/2020 19:00,-10.3456,2.4617,10.63444433,5.1144,1.4917,5.3275,-15.46,0.97,15.49040025,-15.2256,1.8417,15.33658222,5.1144,1.4917,5.3275,-20.34,0.35,20.34301108
29/11/2020 19:30,-9.34648,2.46436,9.665907024,5.12352,1.49436,5.337,-14.47,0.97,14.50247565,-14.19648,1.84436,14.31578528,5.12352,1.49436,5.337,-19.32,0.35,19.32317003
29/11/2020 20:00,-7.98456,2.93742,8.507739691,5.30544,1.54742,5.5265,-13.29,1.39,13.36249228,-12.74456,1.95742,12.89400258,5.30544,1.54742,5.5265,-18.05,0.41,18.05465591
29/11/2020 20:30,-7.0136,3.1127,7.673296961,5.6664,1.6527,5.9025,-12.68,1.46,12.76377687,-11.7036,1.6527,11.81971532,5.6664,1.6527,5.9025,-17.37,0,17.37
29/11/2020 21:00,-6.77512,3.10934,7.454545342,5.65488,1.64934,5.8905,-12.43,1.46,12.51545045,-11.25512,2.11934,11.45291789,5.65488,1.64934,5.8905,-16.91,0.47,16.91653038
29/11/2020 21:30,-6.98632,3.18774,7.679215679,5.44368,1.58774,5.6705,-12.43,1.6,12.53255361,-11.18632,1.95774,11.35634189,5.44368,1.58774,5.6705,-16.63,0.37,16.63411555
29/11/2020 22:00,-3.7904,0.5628,3.831954593,6.9696,2.0328,7.26,-10.76,-1.47,10.85994936,-7.2704,5.7328,9.258710061,6.9696,2.0328,7.26,-14.24,3.7,14.71283793
29/11/2020 22:30,-4.54472,0.47154,4.569116966,6.00528,1.75154,6.2555,-10.55,-1.28,10.62736562,-7.94472,5.41154,9.612665658,6.00528,1.75154,6.2555,-13.95,3.66,14.42213923
29/11/2020 23:00,-2.44928,0.75896,2.564174877,6.99072,2.03896,7.282,-9.44,-1.28,9.526384414,-5.68928,5.59896,7.982246551,6.99072,2.03896,7.282,-12.68,3.56,13.17026955
29/11/2020 23:30,-1.71472,3.38404,3.79367782,6.90528,2.01404,7.193,-8.62,1.37,8.728189961,-5.10472,3.02404,5.933210278,6.90528,2.01404,7.193,-12.01,1.01,12.05239395
30/11/2020 00:00,-2.29936,3.29352,4.016756204,6.32064,1.84352,6.584,-8.62,1.45,8.741104049,-5.44936,3.14352,6.291044619,6.32064,1.84352,6.584,-11.77,1.3,11.84157506
30/11/2020 00:30,-1.32368,3.46726,3.711336774,6.91632,2.01726,7.2045,-8.24,1.45,8.366606241,-4.41368,3.31726,5.52130284,6.91632,2.01726,7.2045,-11.33,1.3,11.40433689
30/11/2020 01:00,-2.1056,3.5617,4.137542538,6.0744,1.7717,6.3275,-8.18,1.79,8.373559578,-5.2556,2.8817,5.993790641,6.0744,1.7717,6.3275,-11.33,1.11,11.3842435
30/11/2020 01:30,-2.2844,4.0183,4.622252508,5.6856,1.6583,5.9225,-7.97,2.36,8.312069538,-5.4344,2.3883,5.936049212,5.6856,1.6583,5.9225,-11.12,0.73,11.14393557
30/11/2020 02:00,-1.9284,4.1313,4.559206757,5.9016,1.7213,6.1475,-7.83,2.41,8.192496567,-5.0084,2.4913,5.593804273,5.9016,1.7213,6.1475,-10.91,0.77,10.93713857
30/11/2020 02:30,-1.2204,4.1653,4.340403236,6.4296,1.8753,6.6975,-7.65,2.29,7.985399176,-4.2504,2.5353,4.949105601,6.4296,1.8753,6.6975,-10.68,0.66,10.70037383
30/11/2020 03:00,-0.3528,3.7996,3.81594392,6.7872,1.9796,7.07,-7.14,1.82,7.368310525,-3.2928,3.0596,4.494850832,6.7872,1.9796,7.07,-10.08,1.08,10.13769205
30/11/2020 03:30,0.10048,3.73514,3.736491275,6.84048,1.99514,7.1255,-6.74,1.74,6.960976943,-2.76952,3.29514,4.30443825,6.84048,1.99514,7.1255,-9.61,1.3,9.697530614
30/11/2020 04:00,0.4624,3.3232,3.355215641,7.1424,2.0832,7.44,-6.68,1.24,6.794115101,-2.3276,3.6632,4.340133178,7.1424,2.0832,7.44,-9.47,1.58,9.600900999
30/11/2020 04:30,-1.63936,2.64352,3.110578596,6.08064,1.77352,6.334,-7.72,0.87,7.768867356,-4.39936,3.85352,5.84841729,6.08064,1.77352,6.334,-10.48,2.08,10.68441856
30/11/2020 05:00,-1.10896,3.60072,3.767622168,6.31104,1.84072,6.574,-7.42,1.76,7.625876999,-3.95896,3.11072,5.034872709,6.31104,1.84072,6.574,-10.27,1.27,10.3482269
30/11/2020 05:30,-0.79984,3.66088,3.747237169,6.62016,1.93088,6.896,-7.42,1.73,7.619009122,-3.79984,2.94088,4.804951529,6.62016,1.93088,6.896,-10.42,1.01,10.4688347
30/11/2020 06:00,-1.90544,3.30508,3.815003984,6.15456,1.79508,6.411,-8.06,1.51,8.200225607,-5.15544,2.67508,5.808150704,6.15456,1.79508,6.411,-11.31,0.88,11.34418353
30/11/2020 06:30,-3.9868,2.3051,4.605220977,5.9832,1.7451,6.2325,-9.97,0.56,9.985714797,-7.7368,2.5051,8.132256775,5.9832,1.7451,6.2325,-13.72,0.76,13.74103344
30/11/2020 07:00,-5.39312,2.49034,5.940331359,5.72688,1.67034,5.9655,-11.12,0.82,11.15019282,-9.76312,0.94034,9.808300131,5.72688,1.67034,5.9655,-15.49,-0.73,15.50719188
30/11/2020 07:30,-4.62624,1.02818,4.739119185,6.95376,2.02818,7.2435,-11.58,-1,11.62309769,-9.21624,2.12818,9.458764711,6.95376,2.02818,7.2435,-16.17,0.1,16.17030921
30/11/2020 08:00,-6.09192,1.60694,6.300297251,6.77808,1.97694,7.0605,-12.87,-0.37,12.87531747,-11.09192,1.13694,11.15003685,6.77808,1.97694,7.0605,-17.87,-0.84,17.88973169
30/11/2020 08:30,-8.45424,0.88418,8.50034989,5.70576,1.66418,5.9435,-14.16,-0.78,14.18146678,-13.70424,0.40418,13.71019896,5.70576,1.66418,5.9435,-19.41,-1.26,19.45085345
30/11/2020 09:00,-8.13984,1.09588,8.213278773,6.02016,1.75588,6.271,-14.16,-0.66,14.17537301,-13.38984,0.60588,13.40354079,6.02016,1.75588,6.271,-19.41,-1.15,19.44403765
30/11/2020 09:30,-6.39408,1.66256,6.606690911,6.86592,2.00256,7.152,-13.26,-0.34,13.26435826,-11.81408,0.72256,11.83615559,6.86592,2.00256,7.152,-18.68,-1.28,18.72380303
30/11/2020 10:00,-3.70928,2.08396,4.254603084,8.31072,2.42396,8.657,-12.02,-0.34,12.02480769,-8.90928,0.90396,8.955021709,8.31072,2.42396,8.657,-17.22,-1.52,17.28695462
30/11/2020 10:30,-3.08624,1.82818,3.587076728,8.63376,2.51818,8.9935,-11.72,-0.69,11.74029386,-8.40624,-1.07182,8.474294605,8.63376,2.51818,8.9935,-17.04,-3.59,17.41406615
30/11/2020 11:00,-4.88288,0.54666,4.913385213,7.73712,2.25666,8.0595,-12.62,-1.71,12.73532489,-10.12288,-0.01334,10.12288879,7.73712,2.25666,8.0595,-17.86,-2.27,18.00368018
30/11/2020 11:30,-5.6032,2.9224,6.319515171,7.7568,2.2624,8.08,-13.36,0.66,13.37629246,-11.1432,-0.5776,11.1581597,7.7568,2.2624,8.08,-18.9,-2.84,19.1121846
30/11/2020 12:00,-0.51416,3.73212,3.767370462,10.15584,2.96212,10.579,-10.67,0.77,10.69774743,-5.79416,0.00212,5.794160388,10.15584,2.96212,10.579,-15.95,-2.96,16.22233337
30/11/2020 12:30,1.7836,3.7148,4.12079701,11.1936,3.2648,11.66,-9.41,0.45,9.420753685,-3.1264,0.5548,3.175244872,11.1936,3.2648,11.66,-14.32,-2.71,14.57417236
30/11/2020 13:00,-3.39928,0.12646,3.401631469,8.73072,2.54646,9.0945,-12.13,-2.42,12.36904604,-8.16928,3.19646,8.772370959,8.73072,2.54646,9.0945,-16.9,0.65,16.91249538
30/11/2020 13:30,-0.79912,0.73234,1.0839348,10.43088,3.04234,10.8655,-11.23,-2.31,11.46512102,-5.69912,2.70234,6.307345737,10.43088,3.04234,10.8655,-16.13,-0.34,16.13358299
30/11/2020 14:00,-3.56832,0.23174,3.575837112,9.09168,2.65174,9.4705,-12.66,-2.42,12.8892203,-8.49832,2.31174,8.807132601,9.09168,2.65174,9.4705,-17.59,-0.34,17.59328565
30/11/2020 14:30,-4.99264,0.14548,4.994759113,8.00736,2.33548,8.341,-13,-2.19,13.18317488,-9.97264,2.52548,10.28744856,8.00736,2.33548,8.341,-17.98,0.19,17.98100387
30/11/2020 15:00,-2.64824,0.72718,2.74626398,9.04176,2.63718,9.4185,-11.69,-1.91,11.84500739,-7.76824,3.04718,8.34451069,9.04176,2.63718,9.4185,-16.81,0.41,16.81499926
30/11/2020 15:30,-6.58624,0.13068,6.587536307,7.13376,2.08068,7.431,-13.72,-1.95,13.85788223,-11.88624,2.59068,12.16529178,7.13376,2.08068,7.431,-19.02,0.51,19.02683631
30/11/2020 16:00,-7.72952,-0.73736,7.764610692,7.14048,2.08264,7.438,-14.87,-2.82,15.13503551,-12.76952,3.00264,13.1177928,7.14048,2.08264,7.438,-19.91,0.92,19.93124432
30/11/2020 16:30,-5.10552,1.19464,5.243424377,9.20448,2.68464,9.588,-14.31,-1.49,14.38736251,-10.30552,2.37464,10.5755689,9.20448,2.68464,9.588,-19.51,-0.31,19.51246268
30/11/2020 17:00,-4.69376,1.06682,4.813469419,9.96624,2.90682,10.3815,-14.66,-1.84,14.77501946,-9.54376,3.80682,10.27498095,9.96624,2.90682,10.3815,-19.51,0.9,19.53074755
30/11/2020 17:30,-0.87208,4.39606,4.481725901,11.91792,3.47606,12.4145,-12.79,0.92,12.82304566,-6.32208,1.68606,6.543049278,11.91792,3.47606,12.4145,-18.24,-1.79,18.32762123
30/11/2020 18:00,-1.6628,4.2946,4.605267962,11.2272,3.2746,11.695,-12.89,1.02,12.93029389,-7.1128,1.4846,7.26608292,11.2272,3.2746,11.695,-18.34,-1.79,18.42714574
30/11/2020 18:30,-1.01048,2.80236,2.978974891,11.21952,3.27236,11.687,-12.23,-0.47,12.23902774,-6.05048,3.07236,6.785845872,11.21952,3.27236,11.687,-17.27,-0.2,17.27115804
30/11/2020 19:00,-1.78824,2.34468,2.948783919,10.54176,3.07468,10.981,-12.33,-0.73,12.35159099,-6.56824,3.50468,7.444767196,10.54176,3.07468,10.981,-17.11,0.43,17.11540242
30/11/2020 19:30,-3.51,2.0825,4.081287328,9.06,2.6425,9.4375,-12.57,-0.56,12.58246796,-8.31,3.2525,8.923836409,9.06,2.6425,9.4375,-17.37,0.61,17.3807077
30/11/2020 20:00,-3.26224,2.03518,3.845018524,8.89776,2.59518,9.2685,-12.16,-0.56,12.17288791,-7.96224,3.20518,8.583148877,8.89776,2.59518,9.2685,-16.86,0.61,16.87103139
30/11/2020 20:30,-3.4204,1.8078,3.868756519,8.5296,2.4878,8.885,-11.95,-0.68,11.96933164,-8.0904,3.1578,8.68483005,8.5296,2.4878,8.885,-16.62,0.67,16.63349933
30/11/2020 21:00,-1.118,2.241,2.504397133,9.432,2.751,9.825,-10.55,-0.51,10.56231982,-5.898,3.421,6.818331541,9.432,2.751,9.825,-15.33,0.67,15.34463424
30/11/2020 21:30,-2.96968,3.62176,4.683603826,8.20032,2.39176,8.542,-11.17,1.23,11.23751752,-7.91968,1.47176,8.055272112,8.20032,2.39176,8.542,-16.12,-0.92,16.14623176
30/11/2020 22:00,-3.45848,3.28336,4.76880874,7.45152,2.17336,7.762,-10.91,1.11,10.96632117,-8.19848,1.65336,8.363532364,7.45152,2.17336,7.762,-15.65,-0.52,15.65863659
30/11/2020 22:30,-1.2104,3.7053,3.897988744,8.1096,2.3653,8.4475,-9.32,1.34,9.415837722,-5.6404,1.9153,5.956717741,8.1096,2.3653,8.4475,-13.75,-0.45,13.75736167
30/11/2020 23:00,0.36296,4.11378,4.129760992,8.65296,2.52378,9.0135,-8.29,1.59,8.441101824,-3.59704,1.98378,4.107807183,8.65296,2.52378,9.0135,-12.25,-0.54,12.26189626
30/11/2020 23:30,1.24984,4.09912,4.285427027,8.73984,2.54912,9.104,-7.49,1.55,7.648699236,-2.73016,1.93912,3.348725131,8.73984,2.54912,9.104,-11.47,-0.61,11.48620912
01/12/2020 00:00,2.52296,4.81878,5.43929847,9.01296,2.62878,9.3885,-6.49,2.19,6.849540131,-1.27704,2.06878,2.43118939,9.01296,2.62878,9.3885,-10.29,-0.56,10.30522683
01/12/2020 00:30,3.30904,4.98722,5.985157396,9.17904,2.67722,9.5615,-5.87,2.31,6.308169307,-0.30096,2.30722,2.326766222,9.17904,2.67722,9.5615,-9.48,-0.37,9.487217716
01/12/2020 01:00,2.4316,3.0113,3.870478814,8.7816,2.5613,9.1475,-6.35,0.45,6.365924913,-0.8784,4.4113,4.49790554,8.7816,2.5613,9.1475,-9.66,1.85,9.835552857
01/12/2020 01:30,1.14552,3.38286,3.571548383,8.13552,2.37286,8.4745,-6.99,1.01,7.062591592,-2.24448,3.65286,4.287315786,8.13552,2.37286,8.4745,-10.38,1.28,10.45862324
01/12/2020 02:00,1.60416,3.10538,3.495241658,8.14416,2.37538,8.4835,-6.54,0.73,6.580615473,-1.63584,3.89538,4.224921047,8.14416,2.37538,8.4835,-9.78,1.52,9.897413804
01/12/2020 02:30,1.4372,3.0471,3.369029868,8.0472,2.3471,8.3825,-6.61,0.7,6.646961712,-1.7328,3.7871,4.164699539,8.0472,2.3471,8.3825,-9.78,1.44,9.885443844
01/12/2020 03:00,1.9396,3.0278,3.595778219,8.2896,2.4178,8.635,-6.35,0.61,6.379231929,-1.2404,3.8978,4.090407926,8.2896,2.4178,8.635,-9.53,1.48,9.644236621
01/12/2020 03:30,1.67416,2.80038,3.262658402,8.02416,2.34038,8.3585,-6.35,0.46,6.366639616,-1.42584,4.05038,4.294018846,8.02416,2.34038,8.3585,-9.45,1.71,9.603468124
01/12/2020 04:00,1.02912,3.13766,3.302120266,7.56912,2.20766,7.8845,-6.54,0.93,6.605792912,-2.16088,3.88766,4.447842471,7.56912,2.20766,7.8845,-9.73,1.68,9.873970832
01/12/2020 04:30,0.79104,3.02822,3.129833965,7.33104,2.13822,7.6365,-6.54,0.89,6.600280297,-2.46896,3.77822,4.513392277,7.33104,2.13822,7.6365,-9.8,1.64,9.936276969
01/12/2020 05:00,-0.00184,2.89488,2.894880585,7.14816,2.08488,7.446,-7.15,0.81,7.195734848,-3.25184,3.64488,4.884630344,7.14816,2.08488,7.446,-10.4,1.56,10.51634918
01/12/2020 05:30,-1.18184,2.67488,2.924333907,6.66816,1.94488,6.946,-7.85,0.73,7.883869608,-4.61184,3.44488,5.756410896,6.66816,1.94488,6.946,-11.28,1.5,11.37929699
01/12/2020 06:00,-2.03528,4.58346,5.015024452,6.59472,1.92346,6.8695,-8.63,2.66,9.030642281,-5.87528,1.16346,5.989370105,6.59472,1.92346,6.8695,-12.47,-0.76,12.49313812
01/12/2020 06:30,-3.31592,2.92244,4.419952602,6.69408,1.95244,6.973,-10.01,0.97,10.05688819,-7.35592,1.34244,7.477412935,6.69408,1.95244,6.973,-14.05,-0.61,14.06323576
01/12/2020 07:00,-5.17744,1.55908,5.407089365,6.44256,1.87908,6.711,-11.62,-0.32,11.62440536,-9.81744,1.44908,9.923807787,6.44256,1.87908,6.711,-16.26,-0.43,16.26568474
01/12/2020 07:30,-5.08296,4.25622,6.62962224,7.18704,2.09622,7.4865,-12.27,2.16,12.45867168,-10.24296,-1.08378,10.30013634,7.18704,2.09622,7.4865,-17.43,-3.18,17.71771148
01/12/2020 08:00,-7.66664,2.59848,8.095027313,6.30336,1.83848,6.566,-13.97,0.76,13.9906576,-12.52664,-0.82152,12.55354949,6.30336,1.83848,6.566,-18.83,-2.66,19.01695296
01/12/2020 08:30,-7.81328,0.54946,7.832576246,6.54672,1.90946,6.8195,-14.36,-1.36,14.42425735,-12.85328,0.42946,12.86045266,6.54672,1.90946,6.8195,-19.4,-1.48,19.45637171
01/12/2020 09:00,-4.92736,1.82202,5.253440154,7.89264,2.30202,8.2215,-12.82,-0.48,12.82898281,-9.86736,0.17202,9.868859319,7.89264,2.30202,8.2215,-17.76,-2.13,17.88727201
01/12/2020 09:30,-4.70344,1.45358,4.922930291,8.20656,2.39358,8.5485,-12.91,-0.94,12.9441763,-9.46344,0.48358,9.475787368,8.20656,2.39358,8.5485,-17.67,-1.91,17.77292885
01/12/2020 10:00,2.59288,2.32084,3.479845543,11.76288,3.43084,12.253,-9.17,-1.11,9.236936722,-1.81712,1.58084,2.40852241,11.76288,3.43084,12.253,-13.58,-1.85,13.70543323
01/12/2020 10:30,4.84632,0.94476,4.937548886,12.73632,3.71476,13.267,-7.89,-2.77,8.362116957,-0.25368,3.22476,3.234722647,12.73632,3.71476,13.267,-12.99,-0.49,12.99923844
01/12/2020 11:00,7.36576,-0.06582,7.366054076,13.38576,3.90418,13.9435,-6.02,-3.97,7.211192689,0.48576,4.35418,4.381192332,13.38576,3.90418,13.9435,-12.9,0.45,12.90784645
01/12/2020 11:30,8.39656,2.82608,8.859398851,13.66656,3.98608,14.236,-5.27,-1.16,5.396156039,0.95656,0.91608,1.324465779,13.66656,3.98608,14.236,-12.71,-3.07,13.07551146
01/12/2020 12:00,9.8556,3.2333,10.37241921,14.4456,4.2133,15.0475,-4.59,-0.98,4.693452887,2.6556,1.2233,2.923811596,14.4456,4.2133,15.0475,-11.79,-2.99,12.16323148
01/12/2020 12:30,10.27504,3.32772,10.8004707,14.49504,4.22772,15.099,-4.22,-0.9,4.314904402,3.05504,1.60772,3.452250425,14.49504,4.22772,15.099,-11.44,-2.62,11.73618337
01/12/2020 13:00,7.73232,3.04776,8.31129434,13.19232,3.84776,13.742,-5.46,-0.8,5.518296839,0.32232,1.42776,1.463690131,13.19232,3.84776,13.742,-12.87,-2.42,13.09554504
01/12/2020 13:30,4.61128,2.81204,5.401062136,11.80128,3.44204,12.293,-7.19,-0.63,7.21754806,-1.22872,1.09204,1.643868669,11.80128,3.44204,12.293,-13.03,-2.35,13.24021903
01/12/2020 14:00,1.31728,2.39754,2.735584883,10.51728,3.06754,10.9555,-9.2,-0.67,9.224364477,-3.20272,0.79754,3.300528056,10.51728,3.06754,10.9555,-13.72,-2.27,13.90652005
01/12/2020 14:30,-1.70344,2.35108,2.903323096,9.46656,2.76108,9.861,-11.17,-0.41,11.17752209,-5.29344,0.41108,5.309377911,9.46656,2.76108,9.861,-14.76,-2.35,14.94590579
01/12/2020 15:00,-5.41296,1.71872,5.679272348,7.84704,2.28872,8.174,-13.26,-0.57,13.27224548,-8.21296,0.89872,8.261985815,7.84704,2.28872,8.174,-16.06,-1.39,16.12004032
01/12/2020 15:30,-10.93992,1.00044,10.98556916,5.59008,1.63044,5.823,-16.53,-0.63,16.54200109,-13.30992,0.51044,13.31970418,5.59008,1.63044,5.823,-18.9,-1.12,18.9331561
01/12/2020 16:00,-10.69976,1.34382,10.78381733,6.39024,1.86382,6.6565,-17.09,-0.52,17.09790923,-12.75976,0.94382,12.79461885,6.39024,1.86382,6.6565,-19.15,-0.92,19.17208648
01/12/2020 16:30,-12.57544,1.17508,12.63022186,6.15456,1.79508,6.411,-18.73,-0.62,18.7402588,-14.24544,0.78508,14.26705686,6.15456,1.79508,6.411,-20.4,-1.01,20.42498715
01/12/2020 17:00,-12.69968,1.47176,12.78467636,6.76032,1.97176,7.042,-19.46,-0.5,19.46642237,-14.39968,1.14176,14.44487452,6.76032,1.97176,7.042,-21.16,-0.83,21.1762721
01/12/2020 17:30,-14.26992,1.39794,14.33823047,6.13008,1.78794,6.3855,-20.4,-0.39,20.4037276,-16.15992,1.07794,16.19583184,6.13008,1.78794,6.3855,-22.29,-0.71,22.30130489
01/12/2020 18:00,-12.53248,1.99386,12.69009585,6.76752,1.97386,7.0495,-19.3,0.02,19.30001036,-15.06248,1.38386,15.12591724,6.76752,1.97386,7.0495,-21.83,-0.59,21.83797152
01/12/2020 18:30,-8.13472,2.74404,8.585069889,7.86528,2.29404,8.193,-16,0.45,16.00632687,-13.20472,1.84404,13.33285843,7.86528,2.29404,8.193,-21.07,-0.45,21.07480486
01/12/2020 19:00,-7.01752,3.00614,7.634295295,8.11248,2.36614,8.4505,-15.13,0.64,15.14352997,-12.43752,1.80614,12.56797698,8.11248,2.36614,8.4505,-20.55,-0.56,20.55762875
01/12/2020 19:30,-8.8912,2.4609,9.225479188,6.4488,1.8809,6.7175,-15.34,0.58,15.35096088,-14.5512,1.4009,14.61847948,6.4488,1.8809,6.7175,-21,-0.48,21.005485
01/12/2020 20:00,-8.88208,2.28356,9.170931872,6.21792,1.81356,6.477,-15.1,0.47,15.1073128,-14.43208,1.78356,14.54187125,6.21792,1.81356,6.477,-20.65,-0.03,20.65002179
01/12/2020 20:30,-8.36832,0.60174,8.389926737,6.21168,1.81174,6.4705,-14.58,-1.21,14.63012303,-13.33832,3.81174,13.87227963,6.21168,1.81174,6.4705,-19.55,2,19.65203552
01/12/2020 21:00,-7.88848,0.07586,7.888844747,6.19152,1.80586,6.4495,-14.08,-1.73,14.18588383,-12.68848,4.09586,13.33317644,6.19152,1.80586,6.4495,-18.88,2.29,19.0183727
01/12/2020 21:30,-6.04288,2.42166,6.510056517,6.89712,2.01166,7.1845,-12.94,0.41,12.94649373,-11.06288,2.60166,11.36467987,6.89712,2.01166,7.1845,-17.96,0.59,17.96968837
01/12/2020 22:00,-5.45208,2.59856,6.039676349,6.57792,1.91856,6.852,-12.03,0.68,12.04920329,-10.24208,2.40856,10.52147157,6.57792,1.91856,6.852,-16.82,0.49,16.82713582
01/12/2020 22:30,-4.57896,2.79322,5.3636697,6.49104,1.89322,6.7615,-11.07,0.9,11.10652511,-9.04896,2.61322,9.418736425,6.49104,1.89322,6.7615,-15.54,0.72,15.55667059
01/12/2020 23:00,-3.76032,2.98824,4.803080761,6.67968,1.94824,6.958,-10.44,1.04,10.49167289,-7.94032,2.71824,8.392705785,6.67968,1.94824,6.958,-14.62,0.77,14.64026298
01/12/2020 23:30,-3.63024,2.86868,4.626874474,6.26976,1.82868,6.531,-9.9,1.04,9.95447638,-7.67024,2.66868,8.121233564,6.26976,1.82868,6.531,-13.94,0.84,13.96528553
02/12/2020 00:00,-2.97384,2.72888,4.036150443,6.23616,1.81888,6.496,-9.21,0.91,9.254847379,-6.73384,3.20888,7.45932383,6.23616,1.81888,6.496,-12.97,1.39,13.04427077
02/12/2020 00:30,-2.51144,2.62208,3.630789776,6.17856,1.80208,6.436,-8.69,0.82,8.728602408,-6.28144,3.54208,7.211298025,6.17856,1.80208,6.436,-12.46,1.74,12.58090617
02/12/2020 01:00,-2.69224,4.78768,5.492725735,6.19776,1.80768,6.456,-8.89,2.98,9.376166594,-6.63224,1.37768,6.773817949,6.19776,1.80768,6.456,-12.83,-0.43,12.83720375
02/12/2020 01:30,-2.3024,4.2793,4.85936768,6.2376,1.8193,6.4975,-8.54,2.46,8.887249293,-6.1724,2.2293,6.562644303,6.2376,1.8193,6.4975,-12.41,0.41,12.41677092
02/12/2020 02:00,-2.06016,4.22912,4.704223124,6.33984,1.84912,6.604,-8.4,2.38,8.730658623,-5.86016,2.20912,6.262721964,6.33984,1.84912,6.604,-12.2,0.36,12.20531032
02/12/2020 02:30,-1.34896,4.35572,4.55982344,6.67104,1.94572,6.949,-8.02,2.41,8.374276088,-5.10896,2.18572,5.556873599,6.67104,1.94572,6.949,-11.78,0.24,11.78244457
02/12/2020 03:00,-0.7476,5.0457,5.10078369,6.8424,1.9957,7.1275,-7.59,3.05,8.179889975,-4.4876,1.5757,4.756194303,6.8424,1.9957,7.1275,-11.33,-0.42,11.33778197
02/12/2020 03:30,0.31208,5.02394,5.03362365,7.28208,2.12394,7.5855,-6.97,2.9,7.549231749,-3.29792,2.49394,4.134732525,7.28208,2.12394,7.5855,-10.58,0.37,10.58646778
02/12/2020 04:00,0.15752,5.04886,5.051316645,7.12752,2.07886,7.4245,-6.97,2.97,7.576397561,-3.45248,2.52886,4.2795737,7.12752,2.07886,7.4245,-10.58,0.45,10.58956562
02/12/2020 04:30,0.758,4.764,4.823925787,7.728,2.254,8.05,-6.97,2.51,7.408171164,-2.752,2.674,3.837157802,7.728,2.254,8.05,-10.48,0.42,10.48841265
02/12/2020 05:00,-0.80656,4.56142,4.632179989,7.03344,2.05142,7.3265,-7.84,2.51,8.231992468,-4.36656,2.42142,4.993007215,7.03344,2.05142,7.3265,-11.4,0.37,11.40600281
02/12/2020 05:30,-0.17616,3.80362,3.807697132,7.38384,2.15362,7.6915,-7.56,1.65,7.737964849,-3.72616,3.37362,5.026487864,7.38384,2.15362,7.6915,-11.11,1.22,11.17678397
02/12/2020 06:00,-2.12104,2.93428,3.620609037,6.52896,1.90428,6.801,-8.65,1.03,8.711107851,-5.82104,2.90428,6.505332351,6.52896,1.90428,6.801,-12.35,1,12.39041969
02/12/2020 06:30,-2.32232,2.17974,3.185033226,7.26768,2.11974,7.5705,-9.59,0.06,9.590187694,-6.21232,3.72974,7.245956131,7.26768,2.11974,7.5705,-13.48,1.61,13.57580569
02/12/2020 07:00,-3.97768,2.27776,4.583680704,6.95232,2.02776,7.242,-10.93,0.25,10.93285873,-8.58768,1.67776,8.750035794,6.95232,2.02776,7.242,-15.54,-0.35,15.54394094
02/12/2020 07:30,-5.55376,3.03182,6.327415163,6.96624,2.03182,7.2565,-12.52,1,12.55987261,-10.17376,0.67182,10.19591755,6.96624,2.03182,7.2565,-17.14,-1.36,17.193871
02/12/2020 08:00,-5.56968,2.24926,6.006705074,7.78032,2.26926,8.1045,-13.35,-0.02,13.35001498,-9.91968,1.10926,9.981508355,7.78032,2.26926,8.1045,-17.7,-1.16,17.73797057
02/12/2020 08:30,-6.85792,0.49144,6.8755058,7.58208,2.21144,7.898,-14.44,-1.72,14.54207688,-11.08792,1.58144,11.20013046,7.58208,2.21144,7.898,-18.67,-0.63,18.68062633
02/12/2020 09:00,-7.86712,-0.31916,7.873591315,6.96288,2.03084,7.253,-14.83,-2.35,15.01503913,-12.21712,2.57084,12.48468019,6.96288,2.03084,7.253,-19.18,0.54,19.18760016
02/12/2020 09:30,-7.61144,0.71208,7.64467637,7.37856,2.15208,7.686,-14.99,-1.44,15.05900727,-12.29144,0.46208,12.30012257,7.37856,2.15208,7.686,-19.67,-1.69,19.74246692
02/12/2020 10:00,-7.80488,0.19066,7.807208403,7.30512,2.13066,7.6095,-15.11,-1.94,15.23403098,-12.14488,1.28066,12.21221521,7.30512,2.13066,7.6095,-19.45,-0.85,19.46856441
02/12/2020 10:30,-7.58696,0.20422,7.589708021,7.28304,2.12422,7.5865,-14.87,-1.92,14.9934419,-12.22696,1.60422,12.33175059,7.28304,2.12422,7.5865,-19.51,-0.52,19.51692855
02/12/2020 11:00,-7.90464,0.71198,7.936639657,7.03536,2.05198,7.3285,-14.94,-1.34,14.99997333,-12.72464,0.41198,12.7313075,7.03536,2.05198,7.3285,-19.76,-1.64,19.82793988
02/12/2020 11:30,-5.09808,1.67556,5.366369443,8.76192,2.55556,9.127,-13.86,-0.88,13.88790841,-10.17808,0.57556,10.19434068,8.76192,2.55556,9.127,-18.94,-1.98,19.04321401
02/12/2020 12:00,-6.7,0.9475,6.766665076,7.5,2.1875,7.8125,-14.2,-1.24,14.25403802,-12.06,0.7375,12.08252897,7.5,2.1875,7.8125,-19.56,-1.45,19.61367125
02/12/2020 12:30,-6.95568,0.78876,7.000259038,7.50432,2.18876,7.817,-14.46,-1.4,14.52761508,-12.41568,0.70876,12.43589364,7.50432,2.18876,7.817,-19.92,-1.48,19.97490426
02/12/2020 13:00,-8.79312,1.53034,8.925295505,6.92688,2.02034,7.2155,-15.72,-0.49,15.72763491,-14.32312,-0.04966,14.32320609,6.92688,2.02034,7.2155,-21.25,-2.07,21.35058313
02/12/2020 13:30,-8.17888,1.30616,8.282519665,6.98112,2.03616,7.272,-15.16,-0.73,15.17756568,-13.53888,0.17616,13.540026,6.98112,2.03616,7.272,-20.52,-1.86,20.6041258
02/12/2020 14:00,-6.98552,1.28714,7.103113335,7.46448,2.17714,7.7755,-14.45,-0.89,14.47738236,-12.07552,-0.17286,12.07675717,7.46448,2.17714,7.7755,-19.54,-2.35,19.68080537
02/12/2020 14:30,-2.92384,2.42138,3.796303656,9.53616,2.78138,9.9335,-12.46,-0.36,12.46519956,-7.61384,0.65138,7.641652665,9.53616,2.78138,9.9335,-17.15,-2.13,17.28176496
02/12/2020 15:00,-5.12208,2.70356,5.791799392,8.13792,2.37356,8.477,-13.26,0.33,13.2641057,-9.98208,0.67356,10.00477907,8.13792,2.37356,8.477,-18.12,-1.7,18.19957142
02/12/2020 15:30,-6.60752,2.53864,7.078418863,7.57248,2.20864,7.888,-14.18,0.33,14.1838394,-11.48752,0.56864,11.50158542,7.57248,2.20864,7.888,-19.06,-1.64,19.13042603
02/12/2020 16:00,-8.41576,1.72332,8.590392785,7.07424,2.06332,7.369,-15.49,-0.34,15.49373099,-13.11576,0.61332,13.13009222,7.07424,2.06332,7.369,-20.19,-1.45,20.24200089
02/12/2020 16:30,-11.53856,1.24542,11.60557788,5.88144,1.71542,6.1265,-17.42,-0.47,17.42633926,-15.98856,0.47542,15.99562675,5.88144,1.71542,6.1265,-21.87,-1.24,21.90512497
02/12/2020 17:00,-8.54544,2.64008,8.943968202,7.95456,2.32008,8.286,-16.5,0.32,16.50310274,-13.08544,1.49008,13.17000677,7.95456,2.32008,8.286,-21.04,-0.83,21.05636483
02/12/2020 17:30,-10.1396,2.7797,10.51371582,7.1304,2.0797,7.4275,-17.27,0.7,17.28418063,-14.7596,1.3397,14.82027625,7.1304,2.0797,7.4275,-21.89,-0.74,21.90250442
02/12/2020 18:00,-10.618,2.716,10.95986223,6.912,2.016,7.2,-17.53,0.7,17.54397047,-15.298,0.716,15.31474649,6.912,2.016,7.2,-22.21,-1.3,22.24801339
02/12/2020 18:30,-9.13232,3.00724,9.614715856,7.32768,2.13724,7.633,-16.46,0.87,16.48297607,-13.61232,1.10724,13.65727777,7.32768,2.13724,7.633,-20.94,-1.03,20.9653166
02/12/2020 19:00,-8.85416,2.91712,9.322324732,7.15584,2.08712,7.454,-16.01,0.83,16.03150024,-13.36416,1.15712,13.4141604,7.15584,2.08712,7.454,-20.52,-0.93,20.54106375
02/12/2020 19:30,-9.3288,2.3191,9.612738124,6.2712,1.8291,6.5325,-15.6,0.49,15.60769362,-14.4888,1.4191,14.55813073,6.2712,1.8291,6.5325,-20.76,-0.41,20.76404826
02/12/2020 20:00,-8.65704,2.30878,8.959620899,6.13296,1.78878,6.3885,-14.79,0.52,14.79913849,-13.98704,1.37878,14.0548327,6.13296,1.78878,6.3885,-20.12,-0.41,20.124177
02/12/2020 20:30,-8.296,1.912,8.513481074,6.144,1.792,6.4,-14.44,0.12,14.44049861,-13.856,1.592,13.94715742,6.144,1.792,6.4,-20,-0.2,20.00099998
02/12/2020 21:00,-8.05992,3.42794,8.758600519,5.89008,1.71794,6.1355,-13.95,1.71,14.05441568,-13.66992,0.28794,13.67295221,5.89008,1.71794,6.1355,-19.56,-1.43,19.61220283
02/12/2020 21:30,-7.38144,3.63958,8.229957415,5.51856,1.60958,5.7485,-12.9,2.03,13.05874803,-12.84144,-0.06042,12.84158214,5.51856,1.60958,5.7485,-18.36,-1.67,18.43579399
02/12/2020 22:00,-5.18032,3.75574,6.398538759,6.25968,1.82574,6.5205,-11.44,1.93,11.60165936,-10.28032,0.55574,10.29533031,6.25968,1.82574,6.5205,-16.54,-1.27,16.5886859
02/12/2020 22:30,-6.0684,4.0213,7.279857983,5.4216,1.5813,5.6475,-11.49,2.44,11.74622067,-10.9284,0.3113,10.93283286,5.4216,1.5813,5.6475,-16.35,-1.27,16.39924998
02/12/2020 23:00,-6.2,0.7925,6.250444484,5.22,1.5225,5.4375,-11.42,-0.73,11.44330809,-10.24,3.0525,10.68528691,5.22,1.5225,5.4375,-15.46,1.53,15.53552381
02/12/2020 23:30,-3.98368,2.50476,4.705691129,6.01632,1.75476,6.267,-10,0.75,10.02808556,-7.92368,2.71476,8.375835875,6.01632,1.75476,6.267,-13.94,0.96,13.97301685
03/12/2020 00:00,1.91048,1.94764,2.728229353,8.70048,2.53764,9.063,-6.79,-0.59,6.815585081,-1.44952,4.85764,5.069297249,8.70048,2.53764,9.063,-10.15,2.32,10.41176738
03/12/2020 00:30,1.78096,2.41278,2.998887435,8.34096,2.43278,8.6885,-6.56,-0.02,6.560030488,-1.60904,4.49278,4.772219803,8.34096,2.43278,8.6885,-9.95,2.06,10.16100881
03/12/2020 01:00,0.41048,2.47014,2.504013868,7.44048,2.17014,7.7505,-7.03,0.3,7.036398226,-3.00952,4.26014,5.215937447,7.44048,2.17014,7.7505,-10.45,2.09,10.65695078
03/12/2020 01:30,1.496,4.9255,5.14767581,7.836,2.2855,8.1625,-6.34,2.64,6.86769248,-2.214,1.9555,2.953942493,7.836,2.2855,8.1625,-10.05,-0.33,10.05541645
03/12/2020 02:00,0.59688,4.86784,4.904297299,7.46688,2.17784,7.778,-6.87,2.69,7.377872322,-3.07312,1.62784,3.477632758,7.46688,2.17784,7.778,-10.54,-0.55,10.55434034
03/12/2020 02:30,2.62144,5.43292,6.03229371,8.34144,2.43292,8.689,-5.72,3,6.458978247,-1.04856,1.57292,1.890384987,8.34144,2.43292,8.689,-9.39,-0.86,9.42930008
03/12/2020 03:00,6.20176,5.04718,7.995989811,10.24176,2.98718,10.6685,-4.04,2.06,4.534886989,3.18176,4.51718,5.525261247,10.24176,2.98718,10.6685,-7.06,1.53,7.223883997
03/12/2020 03:30,3.51712,1.96916,4.030846586,8.87712,2.58916,9.247,-5.36,-0.62,5.39573906,0.70712,5.50916,5.554355282,8.87712,2.58916,9.247,-8.17,2.92,8.676133932
03/12/2020 04:00,6.4164,2.3902,6.847134072,10.5264,3.0702,10.965,-4.11,-0.68,4.165873258,3.6464,5.9002,6.936035827,10.5264,3.0702,10.965,-6.88,2.83,7.439307763
03/12/2020 04:30,3.02144,1.81292,3.523603071,8.82144,2.57292,9.189,-5.8,-0.76,5.849581182,0.11144,4.98292,4.984165988,8.82144,2.57292,9.189,-8.71,2.41,9.037267286
03/12/2020 05:00,1.24416,1.62288,2.044914081,7.72416,2.25288,8.046,-6.48,-0.63,6.510552972,-1.87584,4.66288,5.026054675,7.72416,2.25288,8.046,-9.6,2.41,9.897883612
03/12/2020 05:30,0.1992,1.7631,1.774317404,7.2792,2.1231,7.5825,-7.08,-0.36,7.089146634,-3.1408,4.2831,5.311268234,7.2792,2.1231,7.5825,-10.42,2.16,10.64152245
03/12/2020 06:00,-1.9492,1.5294,2.477588545,6.5808,1.9194,6.855,-8.53,-0.39,8.538910938,-5.5092,3.7594,6.669660636,6.5808,1.9194,6.855,-12.09,1.84,12.22921502
03/12/2020 06:30,-3.82536,3.82552,5.409989131,6.22464,1.81552,6.484,-10.05,2.01,10.24902922,-8.48536,0.11552,8.48614631,6.22464,1.81552,6.484,-14.71,-1.7,14.80790667
03/12/2020 07:00,-6.13712,2.92084,6.796730699,5.76288,1.68084,6.003,-11.9,1.24,11.96443062,-11.10712,-0.04916,11.10722879,5.76288,1.68084,6.003,-16.87,-1.73,16.95847281
03/12/2020 07:30,-6.78128,1.42546,6.929480114,6.25872,1.82546,6.5195,-13.04,-0.4,13.04613353,-12.16128,0.76546,12.18534613,6.25872,1.82546,6.5195,-18.42,-1.06,18.45047425
03/12/2020 08:00,-6.97688,1.58716,7.15513322,6.81312,1.98716,7.097,-13.79,-0.4,13.79580009,-12.31688,0.21716,12.31879423,6.81312,1.98716,7.097,-19.13,-1.77,19.21170997
03/12/2020 08:30,-8.20472,1.33404,8.31246612,6.66528,1.94404,6.943,-14.87,-0.61,14.88250651,-12.88472,-0.29596,12.88811863,6.66528,1.94404,6.943,-19.55,-2.24,19.67790893
03/12/2020 09:00,-10.39768,1.87026,10.56454551,5.45232,1.59026,5.6795,-15.85,0.28,15.85247299,-15.27768,-1.53974,15.35507426,5.45232,1.59026,5.6795,-20.73,-3.13,20.96496601
03/12/2020 09:30,-11.04728,0.39996,11.05451778,5.14272,1.49996,5.357,-16.19,-1.1,16.22732572,-16.03728,-0.50004,16.04507369,5.14272,1.49996,5.357,-21.18,-2,21.27421914
03/12/2020 10:00,-11.45736,0.58202,11.47213343,5.01264,1.46202,5.2215,-16.47,-0.88,16.49349266,-16.65736,-1.15798,16.69756149,5.01264,1.46202,5.2215,-21.67,-2.62,21.82781024
03/12/2020 10:30,-14.0676,-0.0893,14.06788343,3.3624,0.9807,3.5025,-17.43,-1.07,17.46281192,-19.2476,-1.4593,19.30284078,3.3624,0.9807,3.5025,-22.61,-2.44,22.74127745
03/12/2020 11:00,-14.29184,0.11988,14.29234277,2.94816,0.85988,3.071,-17.24,-0.74,17.25587436,-19.54184,-2.26012,19.67210342,2.94816,0.85988,3.071,-22.49,-3.12,22.70538482
03/12/2020 11:30,-13.48672,-0.66946,13.50332526,3.53328,1.03054,3.6805,-17.02,-1.7,17.10468942,-19.16672,-1.43946,19.22069719,3.53328,1.03054,3.6805,-22.7,-2.47,22.83398564
03/12/2020 12:00,-13.69888,-0.94134,13.73118474,3.32112,0.96866,3.4595,-17.02,-1.91,17.12683567,-19.60888,-1.13134,19.64148938,3.32112,0.96866,3.4595,-22.93,-2.1,23.02596143
03/12/2020 12:30,-14.0944,-0.9517,14.12649441,3.2856,0.9583,3.4225,-17.38,-1.91,17.48463611,-19.2644,-1.0017,19.29042535,3.2856,0.9583,3.4225,-22.55,-1.96,22.63501933
03/12/2020 13:00,-12.50504,-0.50522,12.51524161,4.40496,1.28478,4.5885,-16.91,-1.79,17.00447588,-17.61504,-0.39522,17.61947312,4.40496,1.28478,4.5885,-22.02,-1.68,22.0839942
03/12/2020 13:30,-11.9808,0.1331,11.98153931,4.6392,1.3531,4.8325,-16.62,-1.22,16.66471722,-17.8408,-0.5969,17.85078245,4.6392,1.3531,4.8325,-22.48,-1.95,22.56441668
03/12/2020 14:00,-11.68032,-0.19926,11.68201951,4.93968,1.44074,5.1455,-16.62,-1.64,16.70071855,-17.54032,-0.25926,17.54223593,4.93968,1.44074,5.1455,-22.48,-1.7,22.54418772
03/12/2020 14:30,-11.90928,0.12896,11.9099782,4.83072,1.40896,5.032,-16.74,-1.28,16.78886536,-17.90928,-0.14104,17.90983535,4.83072,1.40896,5.032,-22.74,-1.55,22.7927642
03/12/2020 15:00,-10.8168,0.6851,10.83847426,5.5032,1.6051,5.7325,-16.32,-0.92,16.3459108,-15.6768,0.2651,15.67904131,5.5032,1.6051,5.7325,-21.18,-1.34,21.22234671
03/12/2020 15:30,-10.8528,0.5146,10.86499337,5.4672,1.5946,5.695,-16.32,-1.08,16.35569626,-15.6328,0.8046,15.65349217,5.4672,1.5946,5.695,-21.1,-0.79,21.11478392
03/12/2020 16:00,-12.26328,0.59946,12.27792281,5.10672,1.48946,5.3195,-17.37,-0.89,17.39278586,-17.05328,0.47946,17.06001878,5.10672,1.48946,5.3195,-22.16,-1.01,22.18300476
03/12/2020 16:30,-13.25888,3.07616,13.61104916,5.06112,1.47616,5.272,-18.32,1.6,18.38973627,-18.26888,-1.78384,18.35576372,5.06112,1.47616,5.272,-23.33,-3.26,23.55666572
