Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/12/2020 17:00,-15.40224,2.68268,15.63412195,3.91776,1.14268,4.081,-19.32,1.54,19.38127963,-20.49224,-1.94732,20.58455624,3.91776,1.14268,4.081,-24.41,-3.09,24.60480034
03/12/2020 17:30,-15.56736,1.67952,15.6576973,3.87264,1.12952,4.034,-19.44,0.55,19.44777879,-20.53736,-1.02048,20.56269766,3.87264,1.12952,4.034,-24.41,-2.15,24.50450163
03/12/2020 18:00,-15.118,1.361,15.17913848,3.912,1.141,4.075,-19.03,0.22,19.03127163,-20.258,-0.569,20.26598937,3.912,1.141,4.075,-24.17,-1.71,24.23041477
03/12/2020 18:30,-13.4364,0.4098,13.44264784,4.5936,1.3398,4.785,-18.03,-0.93,18.05396909,-18.1964,1.0198,18.22495446,4.5936,1.3398,4.785,-22.79,-0.32,22.79224649
03/12/2020 19:00,-12.5924,1.6643,12.70190664,4.6776,1.3643,4.8725,-17.27,0.3,17.27260548,-17.7924,0.2143,17.79369052,4.6776,1.3643,4.8725,-22.47,-1.15,22.49940888
03/12/2020 19:30,-12.77936,0.01602,12.77937004,4.10064,1.19602,4.2715,-16.88,-1.18,16.92119381,-18.20936,2.04602,18.32394579,4.10064,1.19602,4.2715,-22.31,0.85,22.32618642
03/12/2020 20:00,-12.26984,0.57088,12.28311351,3.74016,1.09088,3.896,-16.01,-0.52,16.0184425,-17.89984,1.26088,17.94419378,3.74016,1.09088,3.896,-21.64,0.17,21.64066773
03/12/2020 20:30,-10.9532,1.0274,11.00127906,4.2768,1.2474,4.455,-15.23,-0.22,15.23158889,-16.5232,0.9274,16.54920569,4.2768,1.2474,4.455,-20.8,-0.32,20.80246139
03/12/2020 21:00,-9.57768,0.40526,9.586250041,4.85232,1.41526,5.0545,-14.43,-1.01,14.46530332,-14.86768,2.19526,15.02887471,4.85232,1.41526,5.0545,-19.72,0.78,19.73541993
03/12/2020 21:30,-9.7484,0.3813,9.755854255,4.4616,1.3013,4.6475,-14.21,-0.92,14.2397507,-14.7484,2.2213,14.91474023,4.4616,1.3013,4.6475,-19.21,0.92,19.23201757
03/12/2020 22:00,-9.198,2.2785,9.476010039,4.212,1.2285,4.3875,-13.41,1.05,13.45104457,-14.148,0.8385,14.17282563,4.212,1.2285,4.3875,-18.36,-0.39,18.36414169
03/12/2020 22:30,-8.47632,4.24274,9.478862983,4.12368,1.20274,4.2955,-12.6,3.04,12.96154312,-13.42632,-0.79726,13.44996997,4.12368,1.20274,4.2955,-17.55,-2,17.6635925
03/12/2020 23:00,-6.2424,3.8843,7.352233963,4.9176,1.4343,5.1225,-11.16,2.45,11.42576474,-10.8924,-0.1057,10.89291285,4.9176,1.4343,5.1225,-15.81,-1.54,15.88482609
03/12/2020 23:30,-5.09344,2.06858,5.497467985,5.20656,1.51858,5.4235,-10.3,0.55,10.31467401,-9.22344,2.42858,9.537811397,5.20656,1.51858,5.4235,-14.43,0.91,14.45866522
04/12/2020 00:00,-4.3848,3.2386,5.45114676,5.2752,1.5386,5.495,-9.66,1.7,9.808445341,-8.3448,1.7686,8.530160198,5.2752,1.5386,5.495,-13.62,0.23,13.62194186
04/12/2020 00:30,-3.2464,4.6948,5.707912053,5.6736,1.6548,5.91,-8.92,3.04,9.423799658,-7.2464,0.6148,7.272433705,5.6736,1.6548,5.91,-12.92,-1.04,12.96179
04/12/2020 01:00,-1.61728,4.96496,5.221725998,6.46272,1.88496,6.732,-8.08,3.08,8.64712669,-5.61728,0.84496,5.680474628,6.46272,1.88496,6.732,-12.08,-1.04,12.12468556
04/12/2020 01:30,-3.34328,4.37196,5.503776467,5.52672,1.61196,5.757,-8.87,2.76,9.289483301,-7.30328,0.92196,7.361243713,5.52672,1.61196,5.757,-12.83,-0.69,12.84854077
04/12/2020 02:00,-4.65072,2.11104,5.107414845,5.00928,1.46104,5.218,-9.66,0.65,9.681843833,-8.31072,2.98104,8.829193984,5.00928,1.46104,5.218,-13.32,1.52,13.40644621
04/12/2020 02:30,-3.31592,2.60244,4.215212853,5.49408,1.60244,5.723,-8.81,1,8.866572055,-6.88592,2.69244,7.39358691,5.49408,1.60244,5.723,-12.38,1.09,12.42789202
04/12/2020 03:00,-4.75192,2.23444,5.251044258,4.43808,1.29444,4.623,-9.19,0.94,9.237948907,-8.28192,2.69444,8.709202363,4.43808,1.29444,4.623,-12.72,1.4,12.7968121
04/12/2020 03:30,-3.54016,2.79412,4.509971109,5.25984,1.53412,5.479,-8.8,1.26,8.889746903,-7.06016,2.55412,7.507954995,5.25984,1.53412,5.479,-12.32,1.02,12.36215192
04/12/2020 04:00,-2.6472,3.1029,4.078683151,5.6328,1.6429,5.8675,-8.28,1.46,8.407734534,-6.2072,2.5829,6.723146901,5.6328,1.6429,5.8675,-11.84,0.94,11.87725558
04/12/2020 04:30,-1.75448,3.07536,3.54062695,6.15552,1.79536,6.412,-7.91,1.28,8.012895856,-5.08448,2.93536,5.870968847,6.15552,1.79536,6.412,-11.24,1.14,11.29766348
04/12/2020 05:00,-0.11232,3.48974,3.491547085,7.02768,2.04974,7.3205,-7.14,1.44,7.283762764,-3.44232,3.18974,4.69297435,7.02768,2.04974,7.3205,-10.47,1.14,10.53188017
04/12/2020 05:30,0.55248,3.39364,3.438317408,7.69248,2.24364,8.013,-7.14,1.15,7.232019082,-2.90752,3.27364,4.378400553,7.69248,2.24364,8.013,-10.6,1.03,10.64992488
04/12/2020 06:00,-4.15256,2.38342,4.787947937,5.49744,1.60342,5.7265,-9.65,0.78,9.681471996,-7.79256,2.34342,8.13729738,5.49744,1.60342,5.7265,-13.29,0.74,13.31058601
04/12/2020 06:30,-3.41048,5.19986,6.218514119,6.23952,1.81986,6.4995,-9.65,3.38,10.22481785,-8.07048,-1.22014,8.162192662,6.23952,1.81986,6.4995,-14.31,-3.04,14.6293438
04/12/2020 07:00,-4.88256,3.74842,6.155488985,6.09744,1.77842,6.3515,-10.98,1.97,11.15532608,-9.78256,-0.11158,9.783196321,6.09744,1.77842,6.3515,-15.88,-1.89,15.99207616
04/12/2020 07:30,-5.08528,2.94096,5.874463244,6.65472,1.94096,6.932,-11.74,1,11.78251247,-10.24528,0.10096,10.24577743,6.65472,1.94096,6.932,-16.9,-1.84,16.99987059
04/12/2020 08:00,-5.49112,4.84884,7.325547638,7.05888,2.05884,7.353,-12.55,2.79,12.85638363,-11.32112,-2.67116,11.63197549,7.05888,2.05884,7.353,-18.38,-4.73,18.97886456
04/12/2020 08:30,-6.36504,3.98228,7.508148121,7.10496,2.07228,7.401,-13.47,1.91,13.60474182,-11.93504,-2.44772,12.18345243,7.10496,2.07228,7.401,-19.04,-4.52,19.56915941
04/12/2020 09:00,-6.76608,2.42406,7.187204286,7.21392,2.10406,7.5145,-13.98,0.32,13.9836619,-11.91608,-0.91594,11.95123042,7.21392,2.10406,7.5145,-19.13,-3.02,19.36691251
04/12/2020 09:30,-8.09296,1.69372,8.268294201,6.76704,1.97372,7.049,-14.86,-0.28,14.86263772,-13.44296,-0.76628,13.46478216,6.76704,1.97372,7.049,-20.21,-2.74,20.39489397
04/12/2020 10:00,-9.3612,0.6834,9.386112134,6.1488,1.7934,6.405,-15.51,-1.11,15.54966881,-14.6012,-0.3366,14.60507929,6.1488,1.7934,6.405,-20.75,-2.13,20.85903641
04/12/2020 10:30,-7.10064,1.19898,7.201155564,7.53936,2.19898,7.8535,-14.64,-1,14.67411326,-11.99064,0.41898,11.99795782,7.53936,2.19898,7.8535,-19.53,-1.78,19.61094847
04/12/2020 11:00,-6.48656,1.34892,6.625333637,8.05344,2.34892,8.389,-14.54,-1,14.57434733,-11.37656,0.12892,11.37729044,8.05344,2.34892,8.389,-19.43,-2.22,19.55641327
04/12/2020 11:30,-7.78432,1.89124,8.010769414,7.61568,2.22124,7.933,-15.4,-0.33,15.40353531,-12.81432,-0.30876,12.81803923,7.61568,2.22124,7.933,-20.43,-2.53,20.58605839
04/12/2020 12:00,-7.80064,1.77148,7.999257828,7.47936,2.18148,7.791,-15.28,-0.41,15.28549966,-12.80064,-0.18852,12.80202813,7.47936,2.18148,7.791,-20.28,-2.37,20.41801411
04/12/2020 12:30,-10.38848,1.01086,10.43754543,6.07152,1.77086,6.3245,-16.46,-0.76,16.47753622,-15.41848,-0.12914,15.41902081,6.07152,1.77086,6.3245,-21.49,-1.9,21.57382905
04/12/2020 13:00,-11.8408,0.5531,11.85371099,5.3592,1.5631,5.5825,-17.2,-1.01,17.22962855,-16.9208,-0.0069,16.92080141,5.3592,1.5631,5.5825,-22.28,-1.57,22.33524793
04/12/2020 13:30,-11.36304,-0.55922,11.37679239,5.07696,1.48078,5.2885,-16.44,-2.04,16.56608584,-16.87304,0.64078,16.88520293,5.07696,1.48078,5.2885,-21.95,-0.84,21.96606701
04/12/2020 14:00,-12.01608,0.56656,12.02942928,4.51392,1.31656,4.702,-16.53,-0.75,16.54700577,-17.95608,-0.58344,17.96555625,4.51392,1.31656,4.702,-22.47,-1.9,22.55018625
04/12/2020 14:30,-11.4936,0.6227,11.51045595,4.9464,1.4427,5.1525,-16.44,-0.82,16.46043742,-17.3436,-0.2473,17.34536302,4.9464,1.4427,5.1525,-22.29,-1.69,22.35397504
04/12/2020 15:00,-10.09424,0.86918,10.13159193,5.58576,1.62918,5.8185,-15.68,-0.76,15.69840756,-16.00424,-0.06082,16.00435556,5.58576,1.62918,5.8185,-21.59,-1.69,21.65604304
04/12/2020 15:30,-11.37376,0.83182,11.40413701,4.80624,1.40182,5.0065,-16.18,-0.57,16.19003706,-17.18376,0.25182,17.18560505,4.80624,1.40182,5.0065,-21.99,-1.15,22.02004995
04/12/2020 16:00,-10.22184,0.98488,10.26917726,5.70816,1.66488,5.946,-15.93,-0.68,15.94450689,-15.86184,0.78488,15.88124695,5.70816,1.66488,5.946,-21.57,-0.88,21.58794339
04/12/2020 16:30,-9.426,3.727,10.13607444,6.504,1.897,6.775,-15.93,1.83,16.03476847,-15.626,-0.473,15.63315723,6.504,1.897,6.775,-22.13,-2.37,22.2565451
04/12/2020 17:00,-7.14256,3.13342,7.799646418,7.89744,2.30342,8.2265,-15.04,0.83,15.06288485,-13.02256,1.23342,13.08084072,7.89744,2.30342,8.2265,-20.92,-1.07,20.94734589
04/12/2020 17:30,-8.73488,2.91316,9.20785696,7.24512,2.11316,7.547,-15.98,0.8,16.0000125,-14.69488,0.86316,14.72020867,7.24512,2.11316,7.547,-21.94,-1.25,21.97557963
04/12/2020 18:00,-7.39424,1.47918,7.540739927,7.74576,2.25918,8.0685,-15.14,-0.78,15.16007916,-12.78424,3.00918,13.13361933,7.74576,2.25918,8.0685,-20.53,0.75,20.5436949
04/12/2020 18:30,-8.44432,1.95624,8.667953346,7.25568,2.11624,7.558,-15.7,-0.16,15.70081527,-13.27432,2.39624,13.48886717,7.25568,2.11624,7.558,-20.53,0.28,20.53190931
04/12/2020 19:00,-7.14032,2.49574,7.563920138,7.69968,2.24574,8.0205,-14.84,0.25,14.84210565,-11.92032,2.68574,12.21913369,7.69968,2.24574,8.0205,-19.62,0.44,19.62493312
04/12/2020 19:30,-8.02008,1.67456,8.193035726,6.52992,1.90456,6.802,-14.55,-0.23,14.55181776,-13.19008,2.46456,13.41835558,6.52992,1.90456,6.802,-19.72,0.56,19.72794972
04/12/2020 20:00,-8.52448,3.71286,9.297961532,5.97552,1.74286,6.2245,-14.5,1.97,14.63321222,-13.57448,-0.17714,13.57563574,5.97552,1.74286,6.2245,-19.55,-1.92,19.64405508
04/12/2020 20:30,-7.28232,4.18974,8.401553776,6.30768,1.83974,6.5705,-13.59,2.35,13.7916859,-12.04232,0.04974,12.04242272,6.30768,1.83974,6.5705,-18.35,-1.79,18.43709847
04/12/2020 21:00,-7.13792,4.15894,8.261155116,6.20208,1.80894,6.4605,-13.34,2.35,13.54540882,-11.80792,0.10894,11.80842253,6.20208,1.80894,6.4605,-18.01,-1.7,18.09005528
04/12/2020 21:30,-4.87712,3.21584,5.841911194,6.84288,1.99584,7.128,-11.72,1.22,11.7833272,-9.79712,2.55584,10.12501251,6.84288,1.99584,7.128,-16.64,0.56,16.64942041
04/12/2020 22:00,-3.576,5.557,6.608178645,6.984,2.037,7.275,-10.56,3.52,11.13121736,-8.326,1.887,8.537156728,6.984,2.037,7.275,-15.31,-0.15,15.3107348
04/12/2020 22:30,-3.17016,3.59662,4.794328926,6.87984,2.00662,7.1665,-10.05,1.59,10.17499877,-7.50016,2.62662,7.94679386,6.87984,2.00662,7.1665,-14.38,0.62,14.39335958
04/12/2020 23:00,-0.67816,4.99512,5.040944832,7.97184,2.32512,8.304,-8.65,2.67,9.052701254,-4.74816,1.79512,5.076167767,7.97184,2.32512,8.304,-12.72,-0.53,12.73103688
04/12/2020 23:30,-0.69832,5.61924,5.662464923,7.71168,2.24924,8.033,-8.41,3.37,9.060077262,-4.67832,0.97924,4.779705953,7.71168,2.24924,8.033,-12.39,-1.27,12.45491871
05/12/2020 00:00,-2.08808,5.52306,5.904597349,6.66192,1.94306,6.9395,-8.75,3.58,9.454041464,-5.97808,0.67306,6.015849919,6.66192,1.94306,6.9395,-12.64,-1.27,12.70364121
05/12/2020 00:30,-1.06448,5.62536,5.725189324,6.87552,2.00536,7.162,-7.94,3.62,8.726282141,-4.87448,0.66536,4.919680803,6.87552,2.00536,7.162,-11.75,-1.34,11.82616168
05/12/2020 01:00,-1.33448,5.88036,6.029881475,6.75552,1.97036,7.037,-8.09,3.91,8.985332492,-5.20448,0.35036,5.216259599,6.75552,1.97036,7.037,-11.96,-1.62,12.06921704
05/12/2020 01:30,-2.07576,3.05832,3.696227915,6.23424,1.81832,6.494,-8.31,1.24,8.402005713,-5.56576,3.11832,6.379780874,6.23424,1.81832,6.494,-11.8,1.3,11.87139419
05/12/2020 02:00,-1.13776,2.51982,2.764776781,6.58224,1.91982,6.8565,-7.72,0.6,7.743280958,-4.26776,4.01982,5.862825961,6.58224,1.91982,6.8565,-10.85,2.1,11.05135738
05/12/2020 02:30,-0.2064,2.5148,2.523255833,7.1136,2.0748,7.41,-7.32,0.44,7.33321212,-3.1764,4.4248,5.446868091,7.1136,2.0748,7.41,-10.29,2.35,10.5549325
05/12/2020 03:00,-0.82672,2.42054,2.557827174,6.65328,1.94054,6.9305,-7.48,0.48,7.495385247,-3.82672,4.18054,5.667512739,6.65328,1.94054,6.9305,-10.48,2.24,10.71671591
05/12/2020 03:30,0.27632,2.78726,2.80092325,7.15632,2.08726,7.4545,-6.88,0.7,6.91551878,-2.64368,4.39726,5.130783512,7.15632,2.08726,7.4545,-9.8,2.31,10.06856991
05/12/2020 04:00,-0.85656,4.84642,4.92153247,6.67344,1.94642,6.9515,-7.53,2.9,8.069132543,-3.90656,3.69642,5.378171794,6.67344,1.94642,6.9515,-10.58,1.75,10.72375401
05/12/2020 04:30,-0.34136,5.69752,5.707736925,6.60864,1.92752,6.884,-6.95,3.77,7.906668072,-3.71136,1.29752,3.931634673,6.60864,1.92752,6.884,-10.32,-0.63,10.33921177
05/12/2020 05:00,2.16328,6.26304,6.626118804,7.79328,2.27304,8.118,-5.63,3.99,6.900507228,-1.07672,1.84304,2.134507531,7.79328,2.27304,8.118,-8.87,-0.43,8.880416657
05/12/2020 05:30,1.66752,6.10136,6.325125833,7.54752,2.20136,7.862,-5.88,3.9,7.05580612,-1.61248,1.70136,2.344081398,7.54752,2.20136,7.862,-9.16,-0.5,9.173636138
05/12/2020 06:00,0.77328,5.88554,5.936121886,7.25328,2.11554,7.5555,-6.48,3.77,7.49688602,-2.59672,1.36554,2.933880408,7.25328,2.11554,7.5555,-9.85,-0.75,9.878512034
05/12/2020 06:30,-0.65592,5.06244,5.104755606,6.93408,2.02244,7.223,-7.59,3.04,8.176166583,-4.17592,1.57244,4.462160396,6.93408,2.02244,7.223,-11.11,-0.45,11.11910968
05/12/2020 07:00,-1.68088,4.10516,4.435954937,6.90912,2.01516,7.197,-8.59,2.09,8.840599527,-5.34088,2.23516,5.789727057,6.90912,2.01516,7.197,-12.25,0.22,12.25197535
05/12/2020 07:30,-3.25712,3.46334,4.754319578,6.42288,1.87334,6.6905,-9.68,1.59,9.809714573,-7.26712,2.16334,7.582286796,6.42288,1.87334,6.6905,-13.69,0.29,13.69307124
05/12/2020 08:00,-5.54632,1.99774,5.895136186,5.68368,1.65774,5.9205,-11.23,0.34,11.23514575,-9.75632,2.58774,10.09367021,5.68368,1.65774,5.9205,-15.44,0.93,15.46798306
05/12/2020 08:30,-6.55096,1.92722,6.828561624,5.57904,1.62722,5.8115,-12.13,0.3,12.13370924,-11.02096,2.13722,11.22627581,5.57904,1.62722,5.8115,-16.6,0.51,16.60783249
05/12/2020 09:00,-6.12328,3.42196,7.014582539,6.00672,1.75196,6.257,-12.13,1.67,12.24441914,-11.05328,0.34196,11.05856842,6.00672,1.75196,6.257,-17.06,-1.41,17.11816871
05/12/2020 09:30,-3.70856,5.26042,6.436259461,7.44144,2.17042,7.7515,-11.15,3.09,11.57024632,-8.71856,-0.86958,8.761818182,7.44144,2.17042,7.7515,-16.16,-3.04,16.44345462
05/12/2020 10:00,3.69512,6.19566,7.213883465,11.26512,3.28566,11.7345,-7.57,2.91,8.110055487,-0.92488,-0.00434,0.924890183,11.26512,3.28566,11.7345,-12.19,-3.29,12.62617123
05/12/2020 10:30,6.42144,6.67792,9.264421579,12.78144,3.72792,13.314,-6.36,2.95,7.010855868,2.17144,0.51792,2.232351406,12.78144,3.72792,13.314,-10.61,-3.21,11.08495377
05/12/2020 11:00,3.70072,5.96396,7.018842312,11.67072,3.40396,12.157,-7.97,2.56,8.371051308,-0.51928,0.58396,0.781448015,11.67072,3.40396,12.157,-12.19,-2.82,12.5119343
05/12/2020 11:30,7.67608,6.21094,9.874106534,13.78608,4.02094,14.3605,-6.11,2.19,6.490624007,3.48608,1.65094,3.857247289,13.78608,4.02094,14.3605,-10.3,-2.37,10.5691485
05/12/2020 12:00,6.68624,5.85682,8.888652645,13.08624,3.81682,13.6315,-6.4,2.04,6.717261347,2.58624,1.50682,2.993182896,13.08624,3.81682,13.6315,-10.5,-2.31,10.75109762
05/12/2020 12:30,5.97232,5.92276,8.411164735,12.59232,3.67276,13.117,-6.62,2.25,6.991916762,1.63232,1.59276,2.280647496,12.59232,3.67276,13.117,-10.96,-2.08,11.15562638
05/12/2020 13:00,10.60816,6.59738,12.49233691,15.00816,4.37738,15.6335,-4.4,2.22,4.928326288,6.52816,2.25738,6.907433492,15.00816,4.37738,15.6335,-8.48,-2.12,8.740983926
05/12/2020 13:30,8.97648,6.38314,11.01461163,14.13648,4.12314,14.7255,-5.16,2.26,5.633222879,4.82648,2.08314,5.256841395,14.13648,4.12314,14.7255,-9.31,-2.04,9.530881386
05/12/2020 14:00,2.4844,5.6642,6.185095391,10.8144,3.1542,11.265,-8.33,2.51,8.699942529,-2.0856,1.4342,2.531137491,10.8144,3.1542,11.265,-12.9,-1.72,13.01416152
05/12/2020 14:30,-0.67136,5.30752,5.349812408,9.24864,2.69752,9.634,-9.92,2.61,10.25760693,-5.05136,1.52752,5.277267778,9.24864,2.69752,9.634,-14.3,-1.17,14.3477838
05/12/2020 15:00,-4.44432,4.24374,6.145023145,7.55568,2.20374,7.8705,-12,2.04,12.17216497,-8.19432,1.92374,8.417104957,7.55568,2.20374,7.8705,-15.75,-0.28,15.75248869
05/12/2020 15:30,-4.52408,4.26256,6.215844078,7.34592,2.14256,7.652,-11.87,2.12,12.05783148,-8.70408,1.57256,8.844995964,7.34592,2.14256,7.652,-16.05,-0.57,16.06011831
05/12/2020 16:00,-6.05656,4.93642,7.813460274,6.67344,1.94642,6.9515,-12.73,2.99,13.07642918,-11.07656,0.55642,11.0905268,6.67344,1.94642,6.9515,-17.75,-1.39,17.80434217
05/12/2020 16:30,-7.88184,4.72488,9.18955346,6.42816,1.87488,6.696,-14.31,2.85,14.5910452,-12.75184,0.33488,12.75623644,6.42816,1.87488,6.696,-19.18,-1.54,19.24172549
05/12/2020 17:00,-9.4504,1.6103,9.586611823,6.3096,1.8403,6.5725,-15.76,-0.23,15.76167821,-13.3804,3.3903,13.80323289,6.3096,1.8403,6.5725,-19.69,1.55,19.7509139
05/12/2020 17:30,-8.67824,1.63718,8.831319712,6.88176,2.00718,7.1685,-15.56,-0.37,15.56439848,-12.13824,3.60718,12.66288347,6.88176,2.00718,7.1685,-19.02,1.6,19.08717894
05/12/2020 18:00,-9.5044,1.2508,9.586350713,6.3456,1.8508,6.61,-15.85,-0.6,15.8613524,-12.8644,3.7208,13.39168175,6.3456,1.8508,6.61,-19.21,1.87,19.30080309
05/12/2020 18:30,-9.412,3.029,9.887395259,6.168,1.799,6.425,-15.58,1.23,15.62847721,-12.852,2.189,13.03708652,6.168,1.799,6.425,-19.02,0.39,19.023998
05/12/2020 19:00,-7.4616,4.5212,8.724489899,6.7584,1.9712,7.04,-14.22,2.55,14.4468301,-11.7116,1.2612,11.77931237,6.7584,1.9712,7.04,-18.47,-0.71,18.48364142
05/12/2020 19:30,-8.05104,4.29928,9.127050652,6.16896,1.79928,6.426,-14.22,2.5,14.43808852,-12.35104,1.31928,12.4212998,6.16896,1.79928,6.426,-18.52,-0.48,18.52621926
05/12/2020 20:00,-7.02536,4.23052,8.200791584,6.34464,1.85052,6.609,-13.37,2.38,13.58018041,-11.23536,1.85052,11.3867352,6.34464,1.85052,6.609,-17.58,0,17.58
05/12/2020 20:30,-6.02416,4.42712,7.475954467,6.43584,1.87712,6.704,-12.46,2.55,12.71825853,-10.69416,1.43712,10.79029064,6.43584,1.87712,6.704,-17.13,-0.44,17.13564997
05/12/2020 21:00,-5.29984,4.47338,6.935375451,6.80016,1.98338,7.0835,-12.1,2.49,12.35354605,-9.85984,1.57338,9.984586594,6.80016,1.98338,7.0835,-16.66,-0.41,16.66504425
05/12/2020 21:30,-5.30488,5.09816,7.357512297,6.64512,1.93816,6.922,-11.95,3.16,12.36074836,-9.43488,3.03816,9.911981477,6.64512,1.93816,6.922,-16.08,1.1,16.11758046
05/12/2020 22:00,-5.20288,2.20666,5.651487295,6.29712,1.83666,6.5595,-11.5,0.37,11.50595063,-8.77288,4.58666,9.899539052,6.29712,1.83666,6.5595,-15.07,2.75,15.31885766
05/12/2020 22:30,-4.88968,2.61676,5.545845598,6.16032,1.79676,6.417,-11.05,0.82,11.08038357,-8.48968,4.54676,9.630560368,6.16032,1.79676,6.417,-14.65,2.75,14.90587133
05/12/2020 23:00,-3.422,2.8765,4.470384351,6.708,1.9565,6.9875,-10.13,0.92,10.17169111,-6.892,3.9965,7.966911337,6.708,1.9565,6.9875,-13.6,2.04,13.75214892
05/12/2020 23:30,-2.52464,2.95698,3.888127808,6.67536,1.94698,6.9535,-9.2,1.01,9.255274172,-5.86464,4.08698,7.148245089,6.67536,1.94698,6.9535,-12.54,2.14,12.72128924
06/12/2020 00:00,-2.21752,2.90364,3.653562672,6.49248,1.89364,6.763,-8.71,1.01,8.768363587,-5.38752,4.19364,6.827297284,6.49248,1.89364,6.763,-11.88,2.3,12.10059503
06/12/2020 00:30,-1.99008,2.25206,3.005360652,6.58992,1.92206,6.8645,-8.58,0.33,8.586343809,-4.88008,5.15206,7.096400711,6.58992,1.92206,6.8645,-11.47,3.23,11.91611514
06/12/2020 01:00,-1.29056,2.33942,2.671784245,6.88944,2.00942,7.1765,-8.18,0.33,8.186653773,-4.10056,5.29942,6.700630168,6.88944,2.00942,7.1765,-10.99,3.29,11.47188738
06/12/2020 01:30,-2.1036,2.2102,3.051248433,6.4464,1.8802,6.715,-8.55,0.33,8.556366051,-4.9136,5.2002,7.154407383,6.4464,1.8802,6.715,-11.36,3.32,11.83520173
06/12/2020 02:00,-1.68392,2.43344,2.959259502,6.52608,1.90344,6.798,-8.21,0.53,8.2270894,-4.49392,4.98344,6.710438972,6.52608,1.90344,6.798,-11.02,3.08,11.44232494
06/12/2020 02:30,-0.18672,2.81304,2.819230108,7.07328,2.06304,7.368,-7.26,0.75,7.298636859,-3.00672,4.92304,5.768594976,7.07328,2.06304,7.368,-10.08,2.86,10.47788147
06/12/2020 03:00,-0.518,3.851,3.885682051,6.792,1.981,7.075,-7.31,1.87,7.545395947,-3.428,4.051,5.306767849,6.792,1.981,7.075,-10.22,2.07,10.42752607
06/12/2020 03:30,-0.84152,5.88664,5.946485214,6.46848,1.88664,6.738,-7.31,4,8.332832652,-3.97152,1.55664,4.265688596,6.46848,1.88664,6.738,-10.44,-0.33,10.44521422
06/12/2020 04:00,-0.70584,5.90288,5.944930815,6.52416,1.90288,6.796,-7.23,4,8.262741676,-3.86584,1.53288,4.158658438,6.52416,1.90288,6.796,-10.39,-0.37,10.39658598
06/12/2020 04:30,-0.05768,6.14276,6.143030799,6.83232,1.99276,7.117,-6.89,4.15,8.043295345,-3.22768,1.62276,3.6126539,6.83232,1.99276,7.117,-10.06,-0.37,10.06680188
06/12/2020 05:00,-1.00832,6.29924,6.379430523,6.27168,1.82924,6.533,-7.28,4.47,8.542792284,-4.20832,1.45924,4.454137245,6.27168,1.82924,6.533,-10.48,-0.37,10.48652945
06/12/2020 05:30,-0.8232,5.9099,5.966957034,6.3768,1.8599,6.6425,-7.2,4.05,8.260901888,-4.0332,1.4199,4.275841233,6.3768,1.8599,6.6425,-10.41,-0.44,10.4192946
06/12/2020 06:00,-0.4488,5.9466,5.963511801,6.8112,1.9866,7.095,-7.26,3.96,8.269776297,-3.7088,1.5966,4.037861934,6.8112,1.9866,7.095,-10.52,-0.39,10.52722661
06/12/2020 06:30,-1.54416,5.36212,5.580032348,6.55584,1.91212,6.829,-8.1,3.45,8.804118354,-4.91416,1.52212,5.14449393,6.55584,1.91212,6.829,-11.47,-0.39,11.47662842
06/12/2020 07:00,-1.82072,5.07104,5.387992947,6.68928,1.95104,6.968,-8.51,3.12,9.063911959,-5.28072,1.56104,5.506618708,6.68928,1.95104,6.968,-11.97,-0.39,11.9763517
06/12/2020 07:30,-3.14176,3.44532,4.662712279,6.49824,1.89532,6.769,-9.64,1.55,9.763815852,-6.51176,3.47532,7.381115593,6.49824,1.89532,6.769,-13.01,1.58,13.10559041
06/12/2020 08:00,-3.97712,3.77334,5.482296804,6.18288,1.80334,6.4405,-10.16,1.97,10.34922702,-7.76712,2.15334,8.060088477,6.18288,1.80334,6.4405,-13.95,0.35,13.95438999
06/12/2020 08:30,-3.37416,4.97462,6.010973286,6.97584,2.03462,7.2665,-10.35,2.94,10.7594656,-7.57416,0.87462,7.624490793,6.97584,2.03462,7.2665,-14.55,-1.16,14.59616731
06/12/2020 09:00,-3.43488,5.71816,6.670513803,7.12512,2.07816,7.422,-10.56,3.64,11.16974485,-8.12488,0.12816,8.12589072,7.12512,2.07816,7.422,-15.25,-1.95,15.37416664
06/12/2020 09:30,-4.23632,4.85274,6.441699516,7.24368,2.11274,7.5455,-11.48,2.74,11.80245737,-8.79632,0.75274,8.828468896,7.24368,2.11274,7.5455,-16.04,-1.36,16.09755261
06/12/2020 10:00,-2.83704,4.75628,5.538140067,8.35296,2.43628,8.701,-11.19,2.32,11.42797007,-7.22704,0.99628,7.295387652,8.35296,2.43628,8.701,-15.58,-1.44,15.64640534
06/12/2020 10:30,-2.63744,4.66408,5.358146321,8.72256,2.54408,9.086,-11.36,2.12,11.55612392,-7.36744,2.51408,7.784585435,8.72256,2.54408,9.086,-16.09,-0.03,16.09002797
06/12/2020 11:00,-2.13376,3.69932,4.270585463,8.94624,2.60932,9.319,-11.08,1.09,11.13348553,-6.88376,2.28932,7.25445641,8.94624,2.60932,9.319,-15.83,-0.32,15.83323403
06/12/2020 11:30,-4.11704,3.75378,5.571434524,8.17296,2.38378,8.5135,-12.29,1.37,12.36612308,-9.13704,1.49378,9.258341031,8.17296,2.38378,8.5135,-17.31,-0.89,17.33286474
06/12/2020 12:00,-4.9056,4.3367,6.547662045,7.8744,2.2967,8.2025,-12.78,2.04,12.94179277,-10.2556,0.7667,10.28421899,7.8744,2.2967,8.2025,-18.13,-1.53,18.19444421
06/12/2020 12:30,-4.40688,4.43216,6.250170686,8.37312,2.44216,8.722,-12.78,1.99,12.93400557,-9.75688,0.83216,9.792302977,8.37312,2.44216,8.722,-18.13,-1.61,18.2013461
06/12/2020 13:00,-6.70696,3.79922,7.708267318,7.40304,2.15922,7.7115,-14.11,1.64,14.20498856,-11.72696,0.76922,11.75216109,7.40304,2.15922,7.7115,-19.13,-1.39,19.18043274
06/12/2020 13:30,-6.70704,3.94128,7.779336321,7.27296,2.12128,7.576,-13.98,1.82,14.09797149,-12.06704,0.70128,12.08740038,7.27296,2.12128,7.576,-19.34,-1.42,19.39206023
06/12/2020 14:00,-7.12368,3.89476,8.118865204,6.97632,2.03476,7.267,-14.1,1.86,14.22215174,-12.45368,0.69476,12.47304442,6.97632,2.03476,7.267,-19.43,-1.34,19.47615208
06/12/2020 14:30,-6.6036,3.5902,7.516453219,7.1664,2.0902,7.465,-13.77,1.5,13.85145841,-11.8136,1.2502,11.87956838,7.1664,2.0902,7.465,-18.98,-0.84,18.99857889
06/12/2020 15:00,-8.63512,3.18434,9.203549242,6.49488,1.89434,6.7655,-15.13,1.29,15.18489381,-13.27512,1.77434,13.39317339,6.49488,1.89434,6.7655,-19.77,-0.12,19.77036418
06/12/2020 15:30,-7.85944,2.42558,8.225219477,7.39056,2.15558,7.6985,-15.25,0.27,15.25238998,-11.45944,3.63558,12.0223212,7.39056,2.15558,7.6985,-18.85,1.48,18.90801153
06/12/2020 16:00,-6.86304,4.06828,7.978234153,8.01696,2.33828,8.351,-14.88,1.73,14.98023031,-10.83304,1.80828,10.98292457,8.01696,2.33828,8.351,-18.85,-0.53,18.85744946
06/12/2020 16:30,-7.53496,3.97272,8.518105799,8.13504,2.37272,8.474,-15.67,1.6,15.75147295,-11.49496,1.72272,11.62333298,8.13504,2.37272,8.474,-19.63,-0.65,19.64075864
06/12/2020 17:00,-8.94288,4.03416,9.810685481,7.55712,2.20416,7.872,-16.5,1.83,16.60117165,-12.99288,1.26416,13.05423422,7.55712,2.20416,7.872,-20.55,-0.94,20.57148755
06/12/2020 17:30,-9.66216,4.20312,10.5367715,7.10784,2.07312,7.404,-16.77,2.13,16.90472715,-13.75216,1.04312,13.79166429,7.10784,2.07312,7.404,-20.86,-1.03,20.88541357
06/12/2020 18:00,-10.14712,4.07584,10.93510475,7.08288,2.06584,7.378,-17.23,2.01,17.34684409,-14.12712,1.20584,14.17848968,7.08288,2.06584,7.378,-21.21,-0.86,21.22742801
06/12/2020 18:30,-9.3528,4.2346,10.26677676,6.9072,2.0146,7.195,-16.26,2.22,16.41085007,-13.1428,1.2646,13.20349973,6.9072,2.0146,7.195,-20.05,-0.75,20.06402253
06/12/2020 19:00,-7.86952,1.88764,8.092745504,7.26048,2.11764,7.563,-15.13,-0.23,15.13174808,-11.14952,4.23764,11.92767324,7.26048,2.11764,7.563,-18.41,2.12,18.53166209
06/12/2020 19:30,-8.00488,1.37816,8.122649125,7.12512,2.07816,7.422,-15.13,-0.7,15.14618434,-11.06488,5.03816,12.15790383,7.12512,2.07816,7.422,-18.19,2.96,18.42926206
06/12/2020 20:00,-6.4948,4.2636,7.769215662,6.8352,1.9936,7.12,-13.33,2.27,13.52190075,-10.8748,3.4236,11.40097855,6.8352,1.9936,7.12,-17.71,1.43,17.76763912
06/12/2020 20:30,-6.65472,4.21404,7.876765288,6.42528,1.87404,6.693,-13.08,2.34,13.28766345,-11.28472,1.53404,11.38851106,6.42528,1.87404,6.693,-17.71,-0.34,17.71326339
06/12/2020 21:00,-6.17568,4.26876,7.507418691,6.30432,1.83876,6.567,-12.48,2.43,12.71437376,-10.90568,1.45876,11.00281041,6.30432,1.83876,6.567,-17.21,-0.38,17.21419472
06/12/2020 21:30,-5.49992,4.44044,7.068707619,6.31008,1.84044,6.573,-11.81,2.6,12.09281191,-10.06992,1.49044,10.17962181,6.31008,1.84044,6.573,-16.38,-0.35,16.38373889
06/12/2020 22:00,-5.30648,4.63936,7.0485737,6.20352,1.80936,6.462,-11.51,2.83,11.85280558,-9.35648,3.97936,10.16754759,6.20352,1.80936,6.462,-15.56,2.17,15.7105856
06/12/2020 22:30,-4.76808,4.40556,6.491806051,6.12192,1.78556,6.377,-10.89,2.62,11.20073658,-8.61808,4.54556,9.743378192,6.12192,1.78556,6.377,-14.74,2.76,14.99617285
06/12/2020 23:00,-3.00776,4.78232,5.649531379,6.52224,1.90232,6.794,-9.53,2.88,9.955666728,-6.83776,2.23232,7.192928082,6.52224,1.90232,6.794,-13.36,0.33,13.36407498
06/12/2020 23:30,-1.25696,5.24172,5.390322532,7.10304,2.07172,7.399,-8.36,3.17,8.940833294,-4.98696,2.15172,5.431359774,7.10304,2.07172,7.399,-12.09,0.08,12.09026468
07/12/2020 00:00,-1.73856,5.47292,5.742424941,6.42144,1.87292,6.689,-8.16,3.6,8.918834005,-5.38856,1.55292,5.607864068,6.42144,1.87292,6.689,-11.81,-0.32,11.81433451
07/12/2020 00:30,-1.99784,5.44688,5.801712368,6.33216,1.84688,6.596,-8.33,3.6,9.074629469,-5.58784,1.47688,5.779717156,6.33216,1.84688,6.596,-11.92,-0.37,11.92574107
07/12/2020 01:00,-1.74952,5.54264,5.812200822,6.42048,1.87264,6.688,-8.17,3.67,8.956439025,-5.33952,2.19264,5.772187107,6.42048,1.87264,6.688,-11.76,0.32,11.76435294
07/12/2020 01:30,-2.1892,5.5844,5.99817639,6.2208,1.8144,6.48,-8.41,3.77,9.216344178,-5.7392,2.1344,6.123240972,6.2208,1.8144,6.48,-11.96,0.32,11.96428017
07/12/2020 02:00,-2.18728,5.46496,5.886423498,6.22272,1.81496,6.482,-8.41,3.65,9.167911431,-5.68728,2.13496,6.074801067,6.22272,1.81496,6.482,-11.91,0.32,11.91429813
07/12/2020 02:30,-0.74712,5.59584,5.645494983,6.84288,1.99584,7.128,-7.59,3.6,8.400482129,-4.24712,1.67584,4.56579325,6.84288,1.99584,7.128,-11.09,-0.32,11.09461581
07/12/2020 03:00,-0.93608,5.39156,5.472217558,6.55392,1.91156,6.827,-7.49,3.48,8.258964826,-4.37608,5.20156,6.797521798,6.55392,1.91156,6.827,-10.93,3.29,11.4144207
07/12/2020 03:30,-1.21344,2.56608,2.838521305,6.46656,1.88608,6.736,-7.68,0.68,7.710045395,-4.13344,5.06608,6.538386101,6.46656,1.88608,6.736,-10.6,3.18,11.0667249
07/12/2020 04:00,-1.9592,2.4144,3.109307318,6.2208,1.8144,6.48,-8.18,0.6,8.201975372,-4.9092,4.9244,6.95341355,6.2208,1.8144,6.48,-11.13,3.11,11.55634025
07/12/2020 04:30,-0.93104,2.60428,2.765702406,6.76896,1.97428,7.051,-7.7,0.63,7.725729739,-3.88104,5.08428,6.396278183,6.76896,1.97428,7.051,-10.65,3.11,11.09480058
07/12/2020 05:00,-1.58304,2.52828,2.982987663,6.33696,1.84828,6.601,-7.92,0.68,7.949138318,-4.59304,5.09828,6.862104298,6.33696,1.84828,6.601,-10.93,3.25,11.40295576
07/12/2020 05:30,-2.83728,1.78496,3.352050119,5.98272,1.74496,6.232,-8.82,0.04,8.820090702,-5.91728,5.20496,7.880724028,5.98272,1.74496,6.232,-11.9,3.46,12.39280436
07/12/2020 06:00,-4.10432,1.91624,4.529615701,5.57568,1.62624,5.808,-9.68,0.29,9.684343034,-7.55432,4.04624,8.569702959,5.57568,1.62624,5.808,-13.13,2.42,13.35115351
07/12/2020 06:30,-5.40288,2.45916,5.936209245,5.51712,1.60916,5.747,-10.92,0.85,10.95303154,-9.49288,2.34916,9.779229182,5.51712,1.60916,5.747,-15.01,0.74,15.0282301
07/12/2020 07:00,-7.25208,3.44856,8.030269634,5.13792,1.49856,5.352,-12.39,1.95,12.54251171,-12.14208,0.31856,12.14625816,5.13792,1.49856,5.352,-17.28,-1.18,17.32024249
07/12/2020 07:30,-7.80536,3.71052,8.64243041,5.86464,1.71052,6.109,-13.67,2,13.81553112,-13.33536,-0.74948,13.3564047,5.86464,1.71052,6.109,-19.2,-2.46,19.35695224
07/12/2020 08:00,-9.80984,3.45338,10.39994203,6.08016,1.77338,6.3335,-15.89,1.68,15.97856377,-14.14984,-1.27662,14.20731258,6.08016,1.77338,6.3335,-20.23,-3.05,20.45862654
07/12/2020 08:30,-11.43312,2.65034,11.73629137,5.24688,1.53034,5.4655,-16.68,1.12,16.71755963,-15.97312,-1.60966,16.0540203,5.24688,1.53034,5.4655,-21.22,-3.14,21.45106058
07/12/2020 09:00,-11.14128,1.47296,11.23822634,5.35872,1.56296,5.582,-16.5,-0.09,16.50024545,-15.45128,-0.46704,15.45833691,5.35872,1.56296,5.582,-20.81,-2.03,20.90877806
07/12/2020 09:30,-9.34136,0.30752,9.346420448,6.84864,1.99752,7.134,-16.19,-1.69,16.2779667,-13.52136,1.41752,13.59546024,6.84864,1.99752,7.134,-20.37,-0.58,20.37825557
07/12/2020 10:00,-9.56128,0.25296,9.564625659,6.79872,1.98296,7.082,-16.36,-1.73,16.45121576,-13.86128,0.99296,13.89680009,6.79872,1.98296,7.082,-20.66,-0.99,20.68370615
07/12/2020 10:30,-8.422,0.514,8.437670295,7.248,2.114,7.55,-15.67,-1.6,15.75147295,-12.752,1.264,12.8144918,7.248,2.114,7.55,-20,-0.85,20.01805435
07/12/2020 11:00,-7.80048,0.52736,7.818286053,7.73952,2.25736,8.062,-15.54,-1.73,15.63600013,-12.08048,1.22736,12.14266897,7.73952,2.25736,8.062,-19.82,-1.03,19.84674533
07/12/2020 11:30,-8.38136,0.35252,8.38877022,7.68864,2.24252,8.009,-16.07,-1.89,16.18076018,-12.63136,1.05252,12.67513526,7.68864,2.24252,8.009,-20.32,-1.19,20.35481516
07/12/2020 12:00,-7.79096,0.65722,7.818631328,7.73904,2.25722,8.0615,-15.53,-1.6,15.61220356,-12.09096,1.32722,12.16358609,7.73904,2.25722,8.0615,-19.83,-0.93,19.85179589
07/12/2020 12:30,-7.28296,0.61622,7.308983065,8.14704,2.37622,8.4865,-15.43,-1.76,15.53005151,-11.46296,1.33622,11.5405778,8.14704,2.37622,8.4865,-19.61,-1.04,19.6375584
07/12/2020 13:00,-6.79328,0.49446,6.811251269,8.10672,2.36446,8.4445,-14.9,-1.87,15.01688716,-10.84328,1.26446,10.91675686,8.10672,2.36446,8.4445,-18.95,-1.1,18.98189927
07/12/2020 13:30,-6.17448,0.90286,6.24014098,8.85552,2.58286,9.2245,-15.03,-1.68,15.12360076,-10.02448,1.73286,10.17315109,8.85552,2.58286,9.2245,-18.88,-0.85,18.89912432
07/12/2020 14:00,-3.0108,1.2656,3.265985303,10.0992,2.9456,10.52,-13.11,-1.68,13.2172047,-6.6508,2.0956,6.973139895,10.0992,2.9456,10.52,-16.75,-0.85,16.7715533
07/12/2020 14:30,-4.00224,1.17768,4.171912655,9.55776,2.78768,9.956,-13.56,-1.61,13.65524441,-7.54224,2.14768,7.842060546,9.55776,2.78768,9.956,-17.1,-0.64,17.11197242
07/12/2020 15:00,-3.25584,1.64038,3.645729097,9.46416,2.76038,9.8585,-12.72,-1.12,12.76921297,-6.93584,2.39038,7.336197452,9.46416,2.76038,9.8585,-16.4,-0.37,16.40417325
07/12/2020 15:30,-7.844,0.993,7.906603885,6.936,2.023,7.225,-14.78,-1.03,14.81584625,-12.164,1.743,12.28824418,6.936,2.023,7.225,-19.1,-0.28,19.10205225
07/12/2020 16:00,-10.03432,0.87624,10.07250586,6.53568,1.90624,6.808,-16.57,-1.03,16.60198181,-14.38432,1.57624,14.47042482,6.53568,1.90624,6.808,-20.92,-0.33,20.92260261
07/12/2020 16:30,-9.18072,1.28604,9.270356983,7.76928,2.26604,8.093,-16.95,-0.98,16.97830675,-13.54072,1.93604,13.67842641,7.76928,2.26604,8.093,-21.31,-0.33,21.31255499
07/12/2020 17:00,-11.50944,1.16058,11.56780684,6.79056,1.98058,7.0735,-18.3,-0.82,18.31836237,-16.09944,2.31058,16.26440126,6.79056,1.98058,7.0735,-22.89,0.33,22.89237864
07/12/2020 17:30,-11.02128,1.34296,11.10279939,7.27872,2.12296,7.582,-18.3,-0.78,18.31661541,-15.61128,2.45296,15.80281861,7.27872,2.12296,7.582,-22.89,0.33,22.89237864
07/12/2020 18:00,-10.72,3.6875,11.33649224,7.26,2.1175,7.5625,-17.98,1.57,18.04841544,-15.57,0.4175,15.5755965,7.26,2.1175,7.5625,-22.83,-1.7,22.89320642
07/12/2020 18:30,-8.61808,4.76306,9.84672755,7.86192,2.29306,8.1895,-16.48,2.47,16.66407213,-13.89808,-0.04694,13.89815927,7.86192,2.29306,8.1895,-21.76,-2.34,21.88545636
07/12/2020 19:00,-8.37992,3.02044,8.90764374,7.75008,2.26044,8.073,-16.13,0.76,16.1478946,-13.69992,1.88044,13.82837165,7.75008,2.26044,8.073,-21.45,-0.38,21.4533657
07/12/2020 19:30,-8.6372,1.5679,8.778356011,6.9528,2.0279,7.2425,-15.59,-0.46,15.59678493,-14.4972,2.6779,14.74245421,6.9528,2.0279,7.2425,-21.45,0.65,21.45984622
07/12/2020 20:00,-8.474,1.173,8.554800115,6.456,1.883,6.725,-14.93,-0.71,14.94687258,-14.324,3.033,14.64158683,6.456,1.883,6.725,-20.78,1.15,20.81179714
07/12/2020 20:30,-6.668,1.611,6.859850217,7.272,2.121,7.575,-13.94,-0.51,13.94932615,-12.158,3.271,12.59032982,7.272,2.121,7.575,-19.43,1.15,19.46400267
07/12/2020 21:00,-7.2828,1.5096,7.437611713,6.7872,1.9796,7.07,-14.07,-0.47,14.07784785,-12.8128,2.7996,13.1150907,6.7872,1.9796,7.07,-19.6,0.82,19.61714556
07/12/2020 21:30,-6.06688,1.69216,6.298447301,6.93312,2.02216,7.222,-13,-0.33,13.00418779,-11.27688,2.92216,11.64933653,6.93312,2.02216,7.222,-18.21,0.9,18.23222696
07/12/2020 22:00,-5.62528,3.84596,6.814336607,6.77472,1.97596,7.057,-12.4,1.87,12.54021132,-10.69528,1.63596,10.81967557,6.77472,1.97596,7.057,-17.47,-0.34,17.47330822
07/12/2020 22:30,-3.69584,4.67538,5.959732498,7.42416,2.16538,7.7335,-11.12,2.51,11.39975877,-8.52584,0.99538,8.583747961,7.42416,2.16538,7.7335,-15.95,-1.17,15.99285465
07/12/2020 23:00,-2.61232,1.80724,3.176528325,7.56768,2.20724,7.883,-10.18,-0.4,10.18785552,-6.44232,4.33724,7.766282109,7.56768,2.20724,7.883,-14.01,2.13,14.1709915
07/12/2020 23:30,-1.88688,2.21716,2.911376753,7.29312,2.12716,7.597,-9.18,0.09,9.180441166,-5.77688,4.06716,7.064993489,7.29312,2.12716,7.597,-13.07,1.94,13.21319416
08/12/2020 00:00,-1.58336,2.50402,2.962624689,7.07664,2.06402,7.3715,-8.66,0.44,8.671170625,-5.43336,3.91402,6.696338809,7.07664,2.06402,7.3715,-12.51,1.85,12.64605077
08/12/2020 00:30,-1.32392,2.46094,2.794456987,7.06608,2.06094,7.3605,-8.39,0.4,8.399529749,-4.96392,4.35094,6.600846965,7.06608,2.06094,7.3605,-12.03,2.29,12.24601976
08/12/2020 01:00,-0.06608,2.71156,2.712365057,7.75392,2.26156,8.077,-7.82,0.45,7.832936869,-3.63608,4.64156,5.896198521,7.75392,2.26156,8.077,-11.39,2.38,11.63600017
08/12/2020 01:30,-1.05184,2.50988,2.721371897,7.26816,2.11988,7.571,-8.32,0.39,8.329135609,-4.57184,4.75988,6.599862014,7.26816,2.11988,7.571,-11.84,2.64,12.1307543
08/12/2020 02:00,0.08408,5.54244,5.543077719,7.65408,2.23244,7.973,-7.57,3.31,8.262021544,-3.61592,3.83244,5.269010704,7.65408,2.23244,7.973,-11.27,1.6,11.38300927
08/12/2020 02:30,0.09552,5.45036,5.451196951,7.47552,2.18036,7.787,-7.38,3.27,8.072007185,-3.79448,1.80036,4.199925547,7.47552,2.18036,7.787,-11.27,-0.38,11.27640457
08/12/2020 03:00,1.08952,5.55486,5.660699908,8.03952,2.34486,8.3745,-6.95,3.21,7.655494759,-2.75048,1.96486,3.38020932,8.03952,2.34486,8.3745,-10.79,-0.38,10.79668931
08/12/2020 03:30,0.54688,5.20784,5.236475456,7.70688,2.24784,8.028,-7.16,2.96,7.747722246,-3.20312,1.86784,3.707937971,7.70688,2.24784,8.028,-10.91,-0.38,10.91661578
08/12/2020 04:00,0.3708,5.3069,5.319838367,7.6008,2.2169,7.9175,-7.23,3.09,7.862633147,-3.4292,1.7869,3.866836465,7.6008,2.2169,7.9175,-11.03,-0.43,11.0383785
08/12/2020 04:30,1.12856,5.67958,5.790619712,7.91856,2.30958,8.2485,-6.79,3.37,7.580303424,-2.65144,1.96958,3.302934975,7.91856,2.30958,8.2485,-10.57,-0.34,10.57546689
08/12/2020 05:00,-0.29248,5.44886,5.45670412,7.36752,2.14886,7.6745,-7.66,3.3,8.340599499,-4.21248,1.77886,4.572672156,7.36752,2.14886,7.6745,-11.58,-0.37,11.58590955
08/12/2020 05:30,0.2188,5.4059,5.410326076,7.7688,2.2659,8.0925,-7.55,3.14,8.17692485,-3.6712,1.5859,3.99909843,7.7688,2.2659,8.0925,-11.44,-0.68,11.46019197
08/12/2020 06:00,-2.40128,5.23796,5.762149825,6.67872,1.94796,6.957,-9.08,3.29,9.657665349,-6.27128,3.58796,7.225123515,6.67872,1.94796,6.957,-12.95,1.64,13.0534325
08/12/2020 06:30,-2.1012,3.5684,4.141077155,7.4688,2.1784,7.78,-9.57,1.39,9.670418812,-6.4012,2.3084,6.804709546,7.4688,2.1784,7.78,-13.87,0.13,13.87060922
08/12/2020 07:00,-3.3988,3.8441,5.131173964,7.3512,2.1441,7.6575,-10.75,1.7,10.88358856,-8.3588,0.6741,8.38593753,7.3512,2.1441,7.6575,-15.71,-1.47,15.77862478
08/12/2020 07:30,-3.52,4.1975,5.478084177,8.46,2.4675,8.8125,-11.98,1.73,12.10426784,-8.7,0.1675,8.701612279,8.46,2.4675,8.8125,-17.16,-2.3,17.31345142
08/12/2020 08:00,-5.8816,1.6337,6.104276718,7.8984,2.3037,8.2275,-13.78,-0.67,13.79627848,-10.9716,1.2137,11.03852682,7.8984,2.3037,8.2275,-18.87,-1.09,18.90145497
08/12/2020 08:30,-6.98856,0.67542,7.021122635,7.80144,2.27542,8.1265,-14.79,-1.6,14.87629322,-11.56856,1.67542,11.68925201,7.80144,2.27542,8.1265,-19.37,-0.6,19.37929049
08/12/2020 09:00,-6.39944,3.21808,7.163021094,8.29056,2.41808,8.636,-14.69,0.8,14.7117674,-10.80944,-0.48192,10.82017745,8.29056,2.41808,8.636,-19.1,-2.9,19.31890266
08/12/2020 09:30,-4.14808,4.21806,5.915961279,9.42192,2.74806,9.8145,-13.57,1.47,13.64938826,-8.85808,-1.19194,8.937913753,9.42192,2.74806,9.8145,-18.28,-3.94,18.6997861
08/12/2020 10:00,-1.4,1.095,1.777364622,10.44,3.045,10.875,-11.84,-1.95,11.99950416,-6.57,1.835,6.821445961,10.44,3.045,10.875,-17.01,-1.21,17.05298214
08/12/2020 10:30,-3.67384,1.45638,3.951979637,9.41616,2.74638,9.8085,-13.09,-1.29,13.1534102,-8.86384,0.27638,8.868147803,9.41616,2.74638,9.8085,-18.28,-2.47,18.44611883
08/12/2020 11:00,-3.30016,0.72412,3.378669235,9.57984,2.79412,9.979,-12.88,-2.07,13.04527884,-8.10016,1.67412,8.271352356,9.57984,2.79412,9.979,-17.68,-1.12,17.71543959
08/12/2020 11:30,-3.74624,1.43068,4.010132093,9.05376,2.64068,9.431,-12.8,-1.21,12.85706421,-9.16624,0.97068,9.217492902,9.05376,2.64068,9.431,-18.22,-1.67,18.29637396
08/12/2020 12:00,-3.942,1.764,4.318687301,9.168,2.674,9.55,-13.11,-0.91,13.14154481,-9.562,1.004,9.614564993,9.168,2.674,9.55,-18.73,-1.67,18.8043027
08/12/2020 12:30,-4.55656,1.01892,4.669093809,9.25344,2.69892,9.639,-13.81,-1.68,13.91181153,-9.64656,1.38892,9.746036045,9.25344,2.69892,9.639,-18.9,-1.31,18.94534507
08/12/2020 13:00,-5.5868,0.6576,5.62536861,8.5632,2.4976,8.92,-14.15,-1.84,14.26913102,-11.1068,0.8176,11.13685216,8.5632,2.4976,8.92,-19.67,-1.68,19.74161341
08/12/2020 13:30,-5.75696,0.86422,5.821465851,8.48304,2.47422,8.8365,-14.24,-1.61,14.33072573,-11.53696,1.32422,11.61270876,8.48304,2.47422,8.8365,-20.02,-1.15,20.05300227
08/12/2020 14:00,-6.14328,0.80196,6.195403861,8.16672,2.38196,8.507,-14.31,-1.58,14.39696148,-11.76328,1.30196,11.83511116,8.16672,2.38196,8.507,-19.93,-1.08,19.95924097
08/12/2020 14:30,-6.29392,0.54594,6.31755328,8.14608,2.37594,8.4855,-14.44,-1.83,14.55549724,-11.37392,1.76594,11.51019549,8.14608,2.37594,8.4855,-19.52,-0.61,19.52952892
08/12/2020 15:00,-6.00176,1.17282,6.115278395,7.99824,2.33282,8.3315,-14,-1.16,14.04797494,-10.97176,1.80282,11.11888832,7.99824,2.33282,8.3315,-18.97,-0.53,18.97740235
08/12/2020 15:30,-6.59688,1.31716,6.727089727,7.77312,2.26716,8.097,-14.37,-0.95,14.40136799,-11.60688,1.92716,11.76578127,7.77312,2.26716,8.097,-19.38,-0.34,19.38298223
08/12/2020 16:00,-7.99944,0.80558,8.039900463,7.63056,2.22558,7.9485,-15.63,-1.42,15.6943716,-13.02944,2.14558,13.20491652,7.63056,2.22558,7.9485,-20.66,-0.08,20.66015489
08/12/2020 16:30,-9.73096,0.87222,9.769971865,7.37904,2.15222,7.6865,-17.11,-1.28,17.15781163,-14.59096,1.96222,14.72231032,7.37904,2.15222,7.6865,-21.97,-0.19,21.97082156
08/12/2020 17:00,-9.16376,1.44932,9.277662734,8.22624,2.39932,8.569,-17.39,-0.95,17.41592949,-13.74376,1.99932,13.88842033,8.22624,2.39932,8.569,-21.97,-0.4,21.97364103
08/12/2020 17:30,-9.86232,1.26724,9.943402486,7.80768,2.27724,8.133,-17.67,-1.01,17.69884177,-14.34232,3.10724,14.67504969,7.80768,2.27724,8.133,-22.15,0.83,22.16554534
08/12/2020 18:00,-9.41464,2.96198,9.869588231,7.75536,2.26198,8.0785,-17.17,0.7,17.18426315,-14.01464,1.15198,14.06190571,7.75536,2.26198,8.0785,-21.77,-1.11,21.79827975
08/12/2020 18:30,-8.69536,3.43552,9.349442935,7.90464,2.30552,8.234,-16.6,1.13,16.63841639,-13.13536,1.10552,13.18180021,7.90464,2.30552,8.234,-21.04,-1.2,21.07419275
08/12/2020 19:00,-6.27536,3.64802,7.25866331,8.80464,2.56802,9.1715,-15.08,1.08,15.11862428,-11.49536,1.70802,11.62155901,8.80464,2.56802,9.1715,-20.3,-0.86,20.31820858
08/12/2020 19:30,-6.74392,4.20094,7.945335352,8.02608,2.34094,8.3605,-14.77,1.86,14.8866551,-12.27392,0.85094,12.3033821,8.02608,2.34094,8.3605,-20.3,-1.49,20.35460881
08/12/2020 20:00,-5.43944,4.42558,7.012365211,8.35056,2.43558,8.6985,-13.79,1.99,13.93284608,-11.11944,1.09558,11.17328248,8.35056,2.43558,8.6985,-19.47,-1.34,19.51605749
08/12/2020 20:30,-6.22184,3.96488,7.377775166,7.38816,2.15488,7.696,-13.61,1.81,13.72982884,-11.89184,0.65488,11.90985837,7.38816,2.15488,7.696,-19.28,-1.5,19.33826259
08/12/2020 21:00,-6.66824,3.55468,7.556531916,6.94176,2.02468,7.231,-13.61,1.53,13.69572926,-11.88824,1.98468,12.05276752,6.94176,2.02468,7.231,-18.83,-0.04,18.83004249
08/12/2020 21:30,-6.28104,1.50678,6.459245269,6.70896,1.95678,6.9885,-12.99,-0.45,12.99779212,-11.24104,3.08678,11.65715193,6.70896,1.95678,6.9885,-17.95,1.13,17.98553308
08/12/2020 22:00,-5.87832,1.32174,6.025084452,6.69168,1.95174,6.9705,-12.57,-0.63,12.58577769,-10.48832,3.43174,11.03547443,6.69168,1.95174,6.9705,-17.18,1.48,17.24363071
08/12/2020 22:30,-4.51976,3.73632,5.864155319,6.81024,1.98632,7.094,-11.33,1.75,11.46435345,-9.00976,2.26632,9.290424188,6.81024,1.98632,7.094,-15.82,0.28,15.82247768
08/12/2020 23:00,-2.87352,4.67814,5.490183153,7.29648,2.12814,7.6005,-10.17,2.55,10.48481759,-7.13352,0.98814,7.201633721,7.29648,2.12814,7.6005,-14.43,-1.14,14.47496114
08/12/2020 23:30,-2.19064,2.07398,3.016669795,7.17936,2.09398,7.4785,-9.37,-0.02,9.370021345,-6.07064,3.95398,7.244765548,7.17936,2.09398,7.4785,-13.25,1.86,13.37991405
09/12/2020 00:00,-2.98008,1.34706,3.270389495,6.46992,1.88706,6.7395,-9.45,-0.54,9.465415997,-6.59008,4.35706,7.900197861,6.46992,1.88706,6.7395,-13.06,2.47,13.29151985
09/12/2020 00:30,-2.34664,1.57098,2.823950681,6.48336,1.89098,6.7535,-8.83,-0.32,8.835796512,-5.98664,4.50098,7.48990517,6.48336,1.89098,6.7535,-12.47,2.61,12.74021193
09/12/2020 01:00,-1.48984,5.01338,5.230067136,6.80016,1.98338,7.0835,-8.29,3.03,8.826380912,-5.43984,1.34338,5.603260573,6.80016,1.98338,7.0835,-12.24,-0.64,12.25672061
09/12/2020 01:30,-1.89728,4.99246,5.340817189,6.52272,1.90246,6.7945,-8.42,3.09,8.969085795,-5.89728,1.33246,6.045937566,6.52272,1.90246,6.7945,-12.42,-0.57,12.43307283
09/12/2020 02:00,-1.83344,4.83608,5.17196017,6.46656,1.88608,6.736,-8.3,2.95,8.808660511,-5.70344,1.34608,5.860133036,6.46656,1.88608,6.736,-12.17,-0.54,12.18197439
09/12/2020 02:30,-1.85264,4.66048,5.01521174,6.44736,1.88048,6.716,-8.3,2.78,8.753193703,-5.56264,1.49048,5.758862249,6.44736,1.88048,6.716,-12.01,-0.39,12.01633055
09/12/2020 03:00,-1.0108,4.8406,4.945010111,6.8592,2.0006,7.145,-7.87,2.84,8.366749668,-4.8108,1.5706,5.060689775,6.8592,2.0006,7.145,-11.67,-0.43,11.67791934
09/12/2020 03:30,-0.8348,5.4461,5.509709271,6.7752,1.9761,7.0575,-7.61,3.47,8.363791006,-4.5448,1.1861,4.697024617,6.7752,1.9761,7.0575,-11.32,-0.79,11.34753277
09/12/2020 04:00,-1.12936,2.75602,2.978439231,6.74064,1.96602,7.0215,-7.87,0.79,7.909551188,-4.49936,3.85602,5.925633354,6.74064,1.96602,7.0215,-11.24,1.89,11.39779365
09/12/2020 04:30,-0.29584,2.58788,2.604734958,7.12416,2.07788,7.421,-7.42,0.51,7.437506303,-3.53584,4.72788,5.903813496,7.12416,2.07788,7.421,-10.66,2.65,10.9844481
09/12/2020 05:00,-0.53384,2.42888,2.486854077,7.19616,2.09888,7.496,-7.73,0.33,7.737040778,-3.77384,4.77888,6.089299007,7.19616,2.09888,7.496,-10.97,2.68,11.29262148
09/12/2020 05:30,-0.88904,2.31528,2.480103546,7.08096,2.06528,7.376,-7.97,0.25,7.97391999,-4.19904,4.49528,6.151380268,7.08096,2.06528,7.376,-11.28,2.43,11.53877377
09/12/2020 06:00,-2.62328,4.12196,4.88591365,6.24672,1.82196,6.507,-8.87,2.3,9.163345459,-6.62328,1.21196,6.733252186,6.24672,1.82196,6.507,-12.87,-0.61,12.88444799
09/12/2020 06:30,-3.34712,3.46334,4.816423595,6.90288,2.01334,7.1905,-10.25,1.45,10.35205294,-7.32712,1.19334,7.423661351,6.90288,2.01334,7.1905,-14.23,-0.82,14.25360656
09/12/2020 07:00,-5.49768,2.44276,6.015942304,6.35232,1.85276,6.617,-11.85,0.59,11.86467867,-10.15768,1.16276,10.22401456,6.35232,1.85276,6.617,-16.51,-0.69,16.52441224
09/12/2020 07:30,-5.85968,1.20176,5.981644991,7.24032,2.11176,7.542,-13.1,-0.91,13.13156883,-10.67968,2.47176,10.96198716,7.24032,2.11176,7.542,-17.92,0.36,17.92361571
09/12/2020 08:00,-7.55808,1.19056,7.651274822,6.96192,2.03056,7.252,-14.52,-0.84,14.54427723,-12.04808,0.86056,12.07877457,6.96192,2.03056,7.252,-19.01,-1.17,19.0459707
09/12/2020 08:30,-8.69,1.675,8.849956215,6.6,1.925,6.875,-15.29,-0.25,15.29204368,-13.81,-0.405,13.81593736,6.6,1.925,6.875,-20.41,-2.33,20.54256557
09/12/2020 09:00,-7.12048,0.33236,7.128232502,7.61952,2.22236,7.937,-14.74,-1.89,14.8606763,-11.60048,1.01236,11.64456994,7.61952,2.22236,7.937,-19.22,-1.21,19.25805026
09/12/2020 09:30,-7.77792,0.43394,7.790015626,7.52208,2.19394,7.8355,-15.3,-1.76,15.40089608,-11.86792,1.15394,11.9238879,7.52208,2.19394,7.8355,-19.39,-1.04,19.41787064
09/12/2020 10:00,-6.5776,0.0482,6.5777766,8.2224,2.3982,8.565,-14.8,-2.35,14.98540957,-10.4376,1.8982,10.60880092,8.2224,2.3982,8.565,-18.66,-0.5,18.66669762
09/12/2020 10:30,-4.1256,0.2367,4.132384572,9.3144,2.7167,9.7025,-13.44,-2.48,13.66689431,-7.8056,2.1967,8.108815095,9.3144,2.7167,9.7025,-17.12,-0.52,17.12789538
09/12/2020 11:00,-1.96296,0.52622,2.032269532,10.54704,3.07622,10.9865,-12.51,-2.55,12.76724716,-5.54296,1.34622,5.704096234,10.54704,3.07622,10.9865,-16.09,-1.73,16.18273772
09/12/2020 11:30,-1.85312,3.40284,3.874709512,10.46688,3.05284,10.903,-12.32,0.35,12.32497059,-6.06312,0.09284,6.063830753,10.46688,3.05284,10.903,-16.53,-2.96,16.79293006
09/12/2020 12:00,-2.4196,1.6722,2.941210125,10.1904,2.9722,10.615,-12.61,-1.3,12.6768332,-6.7096,1.4522,6.864955717,10.1904,2.9722,10.615,-16.9,-1.52,16.96821735
09/12/2020 12:30,-3.83128,-0.13954,3.833820268,9.49872,2.77046,9.8945,-13.33,-2.91,13.64393638,-8.00128,2.86046,8.497217959,9.49872,2.77046,9.8945,-17.5,0.09,17.50023143
09/12/2020 13:00,-6.35344,0.18358,6.35609168,8.20656,2.39358,8.5485,-14.56,-2.21,14.72676815,-10.81344,1.82358,10.96612642,8.20656,2.39358,8.5485,-19.02,-0.57,19.02853909
09/12/2020 13:30,-4.9448,0.3411,4.956550842,9.0552,2.6411,9.4325,-14,-2.3,14.1876707,-8.7848,2.0111,9.012060489,9.0552,2.6411,9.4325,-17.84,-0.63,17.85112041
09/12/2020 14:00,-4.35864,0.28498,4.367946457,9.17136,2.67498,9.5535,-13.53,-2.39,13.73946869,-8.66864,2.15498,8.932483319,9.17136,2.67498,9.5535,-17.84,-0.52,17.84757687
09/12/2020 14:30,-6.2132,0.3224,6.221558969,7.9968,2.3324,8.33,-14.21,-2.01,14.35145289,-11.0032,1.9924,11.18213164,7.9968,2.3324,8.33,-19,-0.34,19.00304186
09/12/2020 15:00,-8.6056,0.7317,8.636650754,6.7944,1.9817,7.0775,-15.4,-1.25,15.45064724,-12.7856,-0.0983,12.78597788,6.7944,1.9817,7.0775,-19.58,-2.08,19.69017014
09/12/2020 15:30,-10.2884,2.2013,10.52125925,5.6616,1.6513,5.8975,-15.95,0.55,15.95947994,-14.7884,-0.2487,14.79049108,5.6616,1.6513,5.8975,-20.45,-1.9,20.5380744
09/12/2020 16:00,-9.54784,1.66438,9.691821782,6.87216,2.00438,7.1585,-16.42,-0.34,16.42351972,-14.15784,0.21438,14.15946299,6.87216,2.00438,7.1585,-21.03,-1.79,21.10604179
