Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/12/2020 16:30,-10.95992,2.85544,11.32578403,6.91008,2.01544,7.198,-17.87,0.84,17.88973169,-15.65992,-0.49456,15.66772747,6.91008,2.01544,7.198,-22.57,-2.51,22.70913913
09/12/2020 17:00,-11.7212,2.9334,12.08268865,6.6288,1.9334,6.905,-18.35,1,18.37722776,-16.5012,-0.5466,16.51025054,6.6288,1.9334,6.905,-23.13,-2.48,23.26257294
09/12/2020 17:30,-11.814,1.5005,11.90890827,6.756,1.9705,7.0375,-18.57,-0.47,18.57594681,-16.284,1.3605,16.34073487,6.756,1.9705,7.0375,-23.04,-0.61,23.04807367
09/12/2020 18:00,-10.18128,0.94796,10.22531616,7.39872,2.15796,7.707,-17.58,-1.21,17.62159187,-14.87128,2.86796,15.14530169,7.39872,2.15796,7.707,-22.27,0.71,22.28131504
09/12/2020 18:30,-9.25576,0.47582,9.267982404,7.49424,2.18582,7.8065,-16.75,-1.71,16.83706031,-14.42576,3.54582,14.85514695,7.49424,2.18582,7.8065,-21.92,1.36,21.96214926
09/12/2020 19:00,-10.04224,1.55268,10.16156481,6.55776,1.91268,6.831,-16.6,-0.36,16.60390316,-15.59224,1.98268,15.71779145,6.55776,1.91268,6.831,-22.15,0.07,22.15011061
09/12/2020 19:30,-8.96696,3.77672,9.729850235,6.50304,1.89672,6.774,-15.47,1.88,15.58381532,-15.04696,-0.00328,15.04696036,6.50304,1.89672,6.774,-21.55,-1.9,21.63359656
09/12/2020 20:00,-7.94376,3.55432,8.702672785,6.66624,1.94432,6.944,-14.61,1.61,14.69844209,-13.85376,0.70432,13.87165213,6.66624,1.94432,6.944,-20.52,-1.24,20.55743175
09/12/2020 20:30,-6.91368,1.90976,7.172597465,7.09632,2.06976,7.392,-14.01,-0.16,14.0109136,-12.38368,2.27976,12.59177652,7.09632,2.06976,7.392,-19.48,0.21,19.4811319
09/12/2020 21:00,-7.39864,1.08498,7.477770754,6.77136,1.97498,7.0535,-14.17,-0.89,14.19792238,-12.46864,3.23498,12.88146261,6.77136,1.97498,7.0535,-19.24,1.26,19.28121365
09/12/2020 21:30,-6.11296,2.76372,6.708683045,7.00704,2.04372,7.299,-13.12,0.72,13.13974125,-11.12296,1.94372,11.29151392,7.00704,2.04372,7.299,-18.13,-0.1,18.13027578
09/12/2020 22:00,-4.41936,2.29602,4.980205884,7.46064,2.17602,7.7715,-11.88,0.12,11.88060605,-9.15936,2.93602,9.618424458,7.46064,2.17602,7.7715,-16.62,0.76,16.63736758
09/12/2020 22:30,-4.232,3.5115,5.499132318,7.068,2.0615,7.3625,-11.3,1.45,11.39265114,-8.952,1.5415,9.083750671,7.068,2.0615,7.3625,-16.02,-0.52,16.02843723
09/12/2020 23:00,-2.70368,3.63226,4.528045743,7.27632,2.12226,7.5795,-9.98,1.51,10.09358707,-7.16368,1.98226,7.43287736,7.27632,2.12226,7.5795,-14.44,-0.14,14.44067865
09/12/2020 23:30,-2.84136,3.68752,4.655226138,6.84864,1.99752,7.134,-9.69,1.69,9.836269618,-6.90136,2.60752,7.377528746,6.84864,1.99752,7.134,-13.75,0.61,13.76352426
10/12/2020 00:00,-1.64696,4.49422,4.786490431,7.04304,2.05422,7.3365,-8.69,2.44,9.026056725,-5.69696,1.50422,5.892200866,7.04304,2.05422,7.3365,-12.74,-0.55,12.75186653
10/12/2020 00:30,-1.48784,4.97188,5.189726255,6.93216,2.02188,7.221,-8.42,2.95,8.921821563,-5.45784,1.06188,5.560180447,6.93216,2.02188,7.221,-12.39,-0.96,12.42713563
10/12/2020 01:00,-0.83888,3.83116,3.921926389,7.34112,2.14116,7.647,-8.18,1.69,8.352754037,-4.73888,2.68116,5.444777553,7.34112,2.14116,7.647,-12.08,0.54,12.09206351
10/12/2020 01:30,-0.74528,3.30096,3.384047754,7.37472,2.15096,7.682,-8.12,1.15,8.201030423,-4.43528,3.25096,5.499131713,7.37472,2.15096,7.682,-11.81,1.1,11.86111715
10/12/2020 02:00,-0.38312,3.44784,3.469060622,7.22688,2.10784,7.528,-7.61,1.34,7.727075773,-4.14312,3.39784,5.358242249,7.22688,2.10784,7.528,-11.37,1.29,11.44294543
10/12/2020 02:30,-0.26936,3.48102,3.491425934,7.34064,2.14102,7.6465,-7.61,1.34,7.727075773,-3.84936,3.24102,5.032075422,7.34064,2.14102,7.6465,-11.19,1.1,11.24393614
10/12/2020 03:00,-1.40896,3.60572,3.871225258,6.67104,1.94572,6.949,-8.08,1.66,8.248757482,-5.00896,2.78572,5.731484642,6.67104,1.94572,6.949,-11.68,0.84,11.71016652
10/12/2020 03:30,-0.66536,3.48052,3.543546726,7.06464,2.06052,7.359,-7.73,1.42,7.859344756,-4.21536,3.05052,5.203357781,7.06464,2.06052,7.359,-11.28,0.99,11.32336081
10/12/2020 04:00,-1.43432,3.74624,4.011432163,6.53568,1.90624,6.808,-7.97,1.84,8.179639356,-5.11432,2.53624,5.708658546,6.53568,1.90624,6.808,-11.65,0.63,11.6670219
10/12/2020 04:30,-1.33296,3.34622,3.601939845,6.46704,1.88622,6.7365,-7.8,1.46,7.9354647,-4.93296,3.10622,5.82946799,6.46704,1.88622,6.7365,-11.4,1.22,11.46509485
10/12/2020 05:00,-1.28872,3.46954,3.701149423,6.58128,1.91954,6.8555,-7.87,1.55,8.021184451,-4.86872,3.01954,5.729053696,6.58128,1.91954,6.8555,-11.45,1.1,11.50271707
10/12/2020 05:30,-1.69512,3.06184,3.499756563,6.79488,1.98184,7.078,-8.49,1.08,8.55841691,-5.32512,3.08184,6.152612518,6.79488,1.98184,7.078,-12.12,1.1,12.16981512
10/12/2020 06:00,-4.0224,2.5043,4.738271863,5.8776,1.7143,6.1225,-9.9,0.79,9.931470183,-7.8124,2.4743,8.194861454,5.8776,1.7143,6.1225,-13.69,0.76,13.71107946
10/12/2020 06:30,-4.79288,4.19166,6.367237411,6.41712,1.87166,6.6845,-11.21,2.32,11.44755432,-9.01288,-0.54834,9.029544986,6.41712,1.87166,6.6845,-15.43,-2.42,15.6186203
10/12/2020 07:00,-5.51464,4.17448,6.916468579,6.49536,1.89448,6.766,-12.01,2.28,12.22450408,-10.59464,-1.12552,10.65425699,6.49536,1.89448,6.766,-17.09,-3.02,17.3547832
10/12/2020 07:30,-7.46088,1.86016,7.689273412,6.30912,1.84016,6.572,-13.77,0.02,13.77001452,-12.98088,0.29016,12.98412255,6.30912,1.84016,6.572,-19.29,-1.55,19.352173
10/12/2020 08:00,-8.8304,0.2678,8.834459859,6.1296,1.7878,6.385,-14.96,-1.52,15.03702098,-14.1604,1.2078,14.21181582,6.1296,1.7878,6.385,-20.29,-0.58,20.29828811
10/12/2020 08:30,-8.91648,1.04186,8.977142521,6.62352,1.93186,6.8995,-15.54,-0.89,15.56546498,-14.43648,0.10186,14.43683934,6.62352,1.93186,6.8995,-21.06,-1.83,21.13935903
10/12/2020 09:00,-8.27224,-0.84982,8.315777092,7.09776,2.07018,7.3935,-15.37,-2.92,15.64491291,-13.61224,1.65018,13.71189891,7.09776,2.07018,7.3935,-20.71,-0.42,20.71425837
10/12/2020 09:30,-7.87016,0.09162,7.870693276,7.23984,2.11162,7.5415,-15.11,-2.02,15.24442521,-13.37016,0.92162,13.4018865,7.23984,2.11162,7.5415,-20.61,-1.19,20.6443261
10/12/2020 10:00,-6.96312,1.11784,7.052276682,7.46688,2.17784,7.778,-14.43,-1.06,14.4688804,-12.24312,0.35784,12.24834833,7.46688,2.17784,7.778,-19.71,-1.82,19.79385006
10/12/2020 10:30,-5.13016,1.56412,5.363302434,8.37984,2.44412,8.729,-13.51,-0.88,13.53862992,-10.34016,0.59412,10.35721427,8.37984,2.44412,8.729,-18.72,-1.85,18.81119082
10/12/2020 11:00,-5.63312,1.28784,5.778457649,8.18688,2.38784,8.528,-13.82,-1.1,13.86370802,-10.96312,0.42784,10.97146513,8.18688,2.38784,8.528,-19.15,-1.96,19.25004156
10/12/2020 11:30,-5.696,-0.0155,5.696021089,8.244,2.4045,8.5875,-13.94,-2.42,14.14849815,-10.906,1.8545,11.06254972,8.244,2.4045,8.5875,-19.15,-0.55,19.15789654
10/12/2020 12:00,-0.9136,2.6727,2.824533634,10.7064,3.1227,11.1525,-11.62,-0.45,11.62871016,-6.2136,1.1527,6.319615673,10.7064,3.1227,11.1525,-16.92,-1.97,17.03429775
10/12/2020 12:30,1.16352,2.89686,3.121790616,11.78352,3.43686,12.2745,-10.62,-0.54,10.63371995,-3.48648,1.49686,3.79422359,11.78352,3.43686,12.2745,-15.27,-1.94,15.3927418
10/12/2020 13:00,-3.2088,1.8416,3.699714584,9.8112,2.8616,10.22,-13.02,-1.02,13.0598928,-7.7388,1.9516,7.981088146,9.8112,2.8616,10.22,-17.55,-0.91,17.57357676
10/12/2020 13:30,-5.0076,1.5882,5.253421457,8.9424,2.6082,9.315,-13.95,-1.02,13.98724061,-9.4776,1.7582,9.639303346,8.9424,2.6082,9.315,-18.42,-0.85,18.43960141
10/12/2020 14:00,-7.08784,4.01438,8.145718056,7.35216,2.14438,7.6585,-14.44,1.87,14.56058035,-13.21784,-1.90562,13.35450043,7.35216,2.14438,7.6585,-20.57,-4.05,20.96490878
10/12/2020 14:30,-7.29472,4.40404,8.521062622,7.14528,2.08404,7.443,-14.44,2.32,14.62518376,-13.49472,-2.16596,13.6674376,7.14528,2.08404,7.443,-20.64,-4.25,21.07301829
10/12/2020 15:00,-6.45128,4.65046,7.952722292,7.33872,2.14046,7.6445,-13.79,2.51,14.01656877,-12.55128,-1.79954,12.6796283,7.33872,2.14046,7.6445,-19.89,-3.94,20.27648145
10/12/2020 15:30,-7.03792,4.51894,8.363799176,7.16208,2.08894,7.4605,-14.2,2.43,14.40641871,-13.16792,-1.67106,13.27352849,7.16208,2.08894,7.4605,-20.33,-3.76,20.67477932
10/12/2020 16:00,-6.16,4.735,7.76954471,8.04,2.345,8.375,-14.2,2.39,14.39972569,-12.42,-1.475,12.50727888,8.04,2.345,8.375,-20.46,-3.82,20.81355328
10/12/2020 16:30,-7.73984,2.18838,8.043266143,8.36016,2.43838,8.7085,-16.1,-0.25,16.10194088,-12.50984,1.48838,12.59807016,8.36016,2.43838,8.7085,-20.87,-0.95,20.89161076
10/12/2020 17:00,-6.80736,2.19202,7.151580374,9.09264,2.65202,9.4715,-15.9,-0.46,15.9066527,-11.69736,2.32202,11.92560304,9.09264,2.65202,9.4715,-20.79,-0.33,20.79261888
10/12/2020 17:30,-6.56024,2.47618,7.012005152,9.20976,2.68618,9.5935,-15.77,-0.21,15.77139816,-11.81024,2.10618,11.99657297,9.20976,2.68618,9.5935,-21.02,-0.58,21.02800038
10/12/2020 18:00,-6.00952,3.89514,7.161455596,9.00048,2.62514,9.3755,-15.01,1.27,15.0636317,-11.53952,0.14514,11.54043272,9.00048,2.62514,9.3755,-20.54,-2.48,20.68917591
10/12/2020 18:30,-5.67312,2.26534,6.108686917,9.20688,2.68534,9.5905,-14.88,-0.42,14.88592624,-10.83312,2.65534,11.15380291,9.20688,2.68534,9.5905,-20.04,-0.03,20.04002246
10/12/2020 19:00,-3.43264,3.13798,4.650799485,9.86736,2.87798,10.2785,-13.3,0.26,13.30254111,-8.60264,2.35798,8.919948691,9.86736,2.87798,10.2785,-18.47,-0.52,18.47731853
10/12/2020 19:30,-3.89728,2.34746,4.549654915,9.28272,2.70746,9.6695,-13.18,-0.36,13.18491562,-9.18728,3.06746,9.685836291,9.28272,2.70746,9.6695,-18.47,0.36,18.47350806
10/12/2020 20:00,-3.93968,2.94926,4.921301967,8.98032,2.61926,9.3545,-12.92,0.33,12.92421371,-9.53968,2.94926,9.985170457,8.98032,2.61926,9.3545,-18.52,0.33,18.52293983
10/12/2020 20:30,-3.96848,5.07586,6.443072889,8.59152,2.50586,8.9495,-12.56,2.57,12.82023791,-9.64848,0.66586,9.671428842,8.59152,2.50586,8.9495,-18.24,-1.84,18.33257211
10/12/2020 21:00,-1.37472,5.63404,5.799332875,9.78528,2.85404,10.193,-11.16,2.78,11.50104343,-6.81472,0.63404,6.844151912,9.78528,2.85404,10.193,-16.6,-2.22,16.74778791
10/12/2020 21:30,-1.56056,5.19692,5.426170381,9.34944,2.72692,9.739,-10.91,2.47,11.18610746,-6.70056,1.92692,6.972124855,9.34944,2.72692,9.739,-16.05,-0.8,16.06992533
10/12/2020 22:00,-1.34192,3.18944,3.460242304,8.87808,2.58944,9.248,-10.22,0.6,10.23759737,-6.17192,3.28944,6.993783811,8.87808,2.58944,9.248,-15.05,0.7,15.06627028
10/12/2020 22:30,0.04064,5.23602,5.236177714,9.14064,2.66602,9.5215,-9.1,2.57,9.45594522,-4.67936,1.66602,4.967094991,9.14064,2.66602,9.5215,-13.82,-1,13.85613222
10/12/2020 23:00,5.9872,6.8396,9.089922552,11.8272,3.4496,12.32,-5.84,3.39,6.752606904,1.6972,1.6496,2.366784316,11.8272,3.4496,12.32,-10.13,-1.8,10.28867824
10/12/2020 23:30,3.1492,5.5231,6.357837231,9.9192,2.8931,10.3325,-6.77,2.63,7.262905755,-0.8608,2.0331,2.207820702,9.9192,2.8931,10.3325,-10.78,-0.86,10.81424986
11/12/2020 00:00,2.92872,3.96296,4.927722882,9.43872,2.75296,9.832,-6.51,1.21,6.621495299,-0.59128,3.92296,3.967269489,9.43872,2.75296,9.832,-10.03,1.17,10.0980097
11/12/2020 00:30,2.34064,3.95352,4.594444036,8.96064,2.61352,9.334,-6.62,1.34,6.754257916,-1.21936,3.72352,3.918091372,8.96064,2.61352,9.334,-10.18,1.11,10.24033691
11/12/2020 01:00,3.854,4.742,6.110636628,9.744,2.842,10.15,-5.89,1.9,6.18886904,0.324,3.472,3.487084742,9.744,2.842,10.15,-9.42,0.63,9.441043375
11/12/2020 01:30,4.29016,6.96838,8.183140757,9.80016,2.85838,10.2085,-5.51,4.11,6.874023567,0.38016,1.32838,1.381707295,9.80016,2.85838,10.2085,-9.42,-1.53,9.543442775
11/12/2020 02:00,3.58888,6.97134,7.840895424,9.39888,2.74134,9.7905,-5.81,4.23,7.186723871,-0.35112,0.90134,0.967315383,9.39888,2.74134,9.7905,-9.75,-1.84,9.922101592
11/12/2020 02:30,3.46288,4.26084,5.490564215,9.36288,2.73084,9.753,-5.9,1.53,6.095153813,0.05288,3.83084,3.831204954,9.36288,2.73084,9.753,-9.31,1.1,9.374758664
11/12/2020 03:00,1.10208,3.78394,3.941165088,8.00208,2.33394,8.3355,-6.9,1.45,7.050709184,-2.22792,3.55394,4.194534187,8.00208,2.33394,8.3355,-10.23,1.22,10.30248999
11/12/2020 03:30,0.12424,3.38082,3.383102045,7.37424,2.15082,7.6815,-7.25,1.23,7.353597759,-3.30576,3.56082,4.858753775,7.37424,2.15082,7.6815,-10.68,1.41,10.77267376
11/12/2020 04:00,0.08536,3.46948,3.470529902,7.33536,2.13948,7.641,-7.25,1.33,7.370983652,-3.27464,3.65948,4.910708808,7.33536,2.13948,7.641,-10.61,1.52,10.71832543
11/12/2020 04:30,0.27328,3.57304,3.58347552,7.31328,2.13304,7.618,-7.04,1.44,7.185763703,-3.17672,3.55304,4.766093075,7.31328,2.13304,7.618,-10.49,1.42,10.58567428
11/12/2020 05:00,-0.40352,3.41564,3.439393115,7.11648,2.07564,7.413,-7.52,1.34,7.638455341,-3.90352,3.41564,5.186912858,7.11648,2.07564,7.413,-11.02,1.34,11.10117111
11/12/2020 05:30,-2.13312,3.03284,3.707872625,6.38688,1.86284,6.653,-8.52,1.17,8.599959302,-5.85312,3.00284,6.578454363,6.38688,1.86284,6.653,-12.24,1.14,12.2929736
11/12/2020 06:00,-3.9316,2.5612,4.692251485,5.5584,1.6212,5.79,-9.49,0.94,9.536440636,-7.8516,2.4112,8.21349548,5.5584,1.6212,5.79,-13.41,0.79,13.43324979
11/12/2020 06:30,-5.22752,4.97114,7.213819949,5.59248,1.63114,5.8255,-10.82,3.34,11.32378029,-9.92752,-1.40886,10.02699057,5.59248,1.63114,5.8255,-15.52,-3.04,15.81492966
11/12/2020 07:00,-6.39728,4.93746,8.081070638,5.68272,1.65746,5.9195,-12.08,3.28,12.51737992,-11.64728,-1.63254,11.76113593,5.68272,1.65746,5.9195,-17.33,-3.29,17.63952947
11/12/2020 07:30,-6.73592,2.50244,7.185737554,6.21408,1.81244,6.473,-12.95,0.69,12.96836921,-11.68592,1.14244,11.74163087,6.21408,1.81244,6.473,-17.9,-0.67,17.91253472
11/12/2020 08:00,-7.74288,1.39666,7.867836415,6.29712,1.83666,6.5595,-14.04,-0.44,14.04689289,-12.99288,0.63666,13.00846904,6.29712,1.83666,6.5595,-19.29,-1.2,19.327289
11/12/2020 08:30,-8.5104,1.2153,8.596735558,5.9496,1.7353,6.1975,-14.46,-0.52,14.46934691,-13.8704,0.4153,13.87661595,5.9496,1.7353,6.1975,-19.82,-1.32,19.86390697
11/12/2020 09:00,-8.3472,2.4629,8.702966405,6.1128,1.7829,6.3675,-14.46,0.68,14.4759801,-13.7072,-1.1971,13.75937427,6.1128,1.7829,6.3675,-19.82,-2.98,20.04277426
11/12/2020 09:30,-8.4896,3.0747,9.029235197,6.0504,1.7647,6.3025,-14.54,1.31,14.59889379,-14.4896,-2.1353,14.64609212,6.0504,1.7647,6.3025,-20.54,-3.9,20.90697491
11/12/2020 10:00,-10.0608,2.8756,10.46368826,5.0592,1.4756,5.27,-15.12,1.4,15.18467649,-16.2708,-2.5644,16.47164473,5.0592,1.4756,5.27,-21.33,-4.04,21.70922615
11/12/2020 10:30,-9.24048,0.72486,9.268866848,5.39952,1.57486,5.6245,-14.64,-0.85,14.66465479,-15.20048,-0.38514,15.20535843,5.39952,1.57486,5.6245,-20.6,-1.96,20.69303264
11/12/2020 11:00,-8.83968,1.02176,8.89853561,5.80032,1.69176,6.042,-14.64,-0.67,14.65532326,-14.69968,-0.80824,14.72188317,5.80032,1.69176,6.042,-20.5,-2.5,20.65187643
11/12/2020 11:30,-8.4,1.2,8.485281374,6.24,1.82,6.5,-14.64,-0.62,14.65312253,-14.05,-0.59,14.06238244,6.24,1.82,6.5,-20.29,-2.41,20.43262587
11/12/2020 12:00,-8.39288,0.89666,8.440641791,6.53712,1.90666,6.8095,-14.93,-1.01,14.96412376,-13.08288,0.27666,13.0858049,6.53712,1.90666,6.8095,-19.62,-1.63,19.68759254
11/12/2020 12:30,-6.01112,1.49384,6.193958476,7.89888,2.30384,8.228,-13.91,-0.81,13.93356379,-10.64112,0.67384,10.66243383,7.89888,2.30384,8.228,-18.54,-1.63,18.61151525
11/12/2020 13:00,-6.45952,0.58514,6.485968505,7.56048,2.20514,7.8755,-14.02,-1.62,14.11328452,-11.81952,1.69514,11.94045864,7.56048,2.20514,7.8755,-19.38,-0.51,19.38670936
11/12/2020 13:30,-8.50848,1.42586,8.627126326,6.43152,1.87586,6.6995,-14.94,-0.45,14.94677557,-13.32848,0.61586,13.34270073,6.43152,1.87586,6.6995,-19.76,-1.26,19.80013131
11/12/2020 14:00,-8.95232,1.22724,9.036047333,6.12768,1.78724,6.383,-15.08,-0.56,15.0903943,-13.63232,0.71724,13.65117511,6.12768,1.78724,6.383,-19.76,-1.07,19.78894894
11/12/2020 14:30,-7.23992,1.61794,7.418501968,7.09008,2.06794,7.3855,-14.33,-0.45,14.33706386,-12.07992,0.85794,12.11034798,7.09008,2.06794,7.3855,-19.17,-1.21,19.20814931
11/12/2020 15:00,-6.70096,2.66472,7.211351995,7.07904,2.06472,7.374,-13.78,0.6,13.79305622,-11.89096,0.73472,11.91363686,7.07904,2.06472,7.374,-18.97,-1.33,19.01656646
11/12/2020 15:30,-8.84744,1.59908,8.990787029,5.96256,1.73908,6.211,-14.81,-0.14,14.8106617,-14.03744,0.88908,14.06556735,5.96256,1.73908,6.211,-20,-0.85,20.01805435
11/12/2020 16:00,-9.82616,2.24612,10.07960691,5.64384,1.64612,5.879,-15.47,0.6,15.48163105,-15.16616,0.55612,15.17635261,5.64384,1.64612,5.879,-20.81,-1.09,20.83852682
11/12/2020 16:30,-8.5444,2.6358,8.941711973,7.1856,2.0958,7.485,-15.73,0.54,15.73926618,-13.0044,0.8058,13.02934123,7.1856,2.0958,7.485,-20.19,-1.29,20.23116902
11/12/2020 17:00,-9.27072,1.70604,9.426389648,7.04928,2.05604,7.343,-16.32,-0.35,16.32375263,-13.22072,1.13604,13.26943948,7.04928,2.05604,7.343,-20.27,-0.92,20.2908674
11/12/2020 17:30,-10.55376,1.02932,10.60383656,6.54624,1.90932,6.819,-17.1,-0.88,17.1226283,-14.32376,2.69932,14.57588519,6.54624,1.90932,6.819,-20.87,0.79,20.88494673
11/12/2020 18:00,-9.83512,3.29684,10.37298122,6.91488,2.01684,7.203,-16.75,1.28,16.79883627,-13.85512,-0.21316,13.85675963,6.91488,2.01684,7.203,-20.77,-2.23,20.8893705
11/12/2020 18:30,-8.3272,4.6754,9.549954188,7.4928,2.1854,7.805,-15.82,2.49,16.01475882,-12.2872,0.2354,12.28945471,7.4928,2.1854,7.805,-19.78,-1.95,19.8758874
11/12/2020 19:00,-7.66896,4.61572,8.950855747,7.39104,2.15572,7.699,-15.06,2.46,15.2595937,-12.13896,0.45572,12.14751129,7.39104,2.15572,7.699,-19.53,-1.7,19.60384911
11/12/2020 19:30,-6.78568,4.34376,8.05690412,7.62432,2.22376,7.942,-14.41,2.12,14.56511243,-11.05568,1.10376,11.11064113,7.62432,2.22376,7.942,-18.68,-1.12,18.7135459
11/12/2020 20:00,-8.19816,2.35012,8.528358072,6.41184,1.87012,6.679,-14.61,0.48,14.61788288,-12.04816,2.39012,12.28294887,6.41184,1.87012,6.679,-18.46,0.52,18.46732249
11/12/2020 20:30,-7.95528,2.28096,8.275823729,6.17472,1.80096,6.432,-14.13,0.48,14.13815052,-12.22528,2.26096,12.43259471,6.17472,1.80096,6.432,-18.4,0.46,18.4057491
11/12/2020 21:00,-7.88488,2.18816,8.182870939,6.16512,1.79816,6.422,-14.05,0.39,14.05541177,-11.99488,2.42816,12.23818235,6.16512,1.79816,6.422,-18.16,0.63,18.17092458
11/12/2020 21:30,-7.18896,2.37572,7.571340132,6.19104,1.80572,6.449,-13.38,0.57,13.39213575,-11.46896,2.39572,11.71650621,6.19104,1.80572,6.449,-17.66,0.59,17.66985286
11/12/2020 22:00,-5.99032,2.99824,6.698759348,6.19968,1.80824,6.458,-12.19,1.19,12.24794677,-10.45032,2.39824,10.72197478,6.19968,1.80824,6.458,-16.65,0.59,16.66045017
11/12/2020 22:30,-4.64768,3.04276,5.555116362,6.35232,1.85276,6.617,-11,1.19,11.06418095,-8.74768,3.54276,9.437852182,6.35232,1.85276,6.617,-15.1,1.69,15.19427853
11/12/2020 23:00,-4.5328,1.2346,4.697926457,6.1872,1.8046,6.445,-10.72,-0.57,10.73514322,-8.1928,4.7146,9.452482478,6.1872,1.8046,6.445,-14.38,2.91,14.67148595
11/12/2020 23:30,-3.88032,2.85824,4.819379545,6.19968,1.80824,6.458,-10.08,1.05,10.13453995,-7.49032,3.25824,8.168293677,6.19968,1.80824,6.458,-13.69,1.45,13.76657546
12/12/2020 00:00,-3.60168,2.98076,4.675150158,6.20832,1.81076,6.467,-9.81,1.17,9.87952428,-7.20168,3.17076,7.868793669,6.20832,1.81076,6.467,-13.41,1.36,13.47878704
12/12/2020 00:30,-2.55016,3.23162,4.116635015,6.27984,1.83162,6.5415,-8.83,1.4,8.940296416,-6.03016,3.08162,6.77194296,6.27984,1.83162,6.5415,-12.31,1.25,12.3733019
12/12/2020 01:00,-1.57944,3.43808,3.78352016,6.85056,1.99808,7.136,-8.43,1.44,8.552105004,-5.09944,3.27808,6.06218581,6.85056,1.99808,7.136,-11.95,1.28,12.01835679
12/12/2020 01:30,-2.84384,3.05638,4.17479157,6.29616,1.83638,6.5585,-9.14,1.22,9.221062845,-6.22384,3.33638,7.061700634,6.29616,1.83638,6.5585,-12.52,1.5,12.60953607
12/12/2020 02:00,-2.426,3.1795,3.999336976,6.204,1.8095,6.4625,-8.63,1.37,8.738066148,-5.816,3.0395,6.562348379,6.204,1.8095,6.4625,-12.02,1.23,12.08276872
12/12/2020 02:30,-2.13352,3.66314,4.239162919,6.21648,1.81314,6.4755,-8.35,1.85,8.552485019,-5.43352,2.83314,6.127790944,6.21648,1.81314,6.4755,-11.65,1.02,11.69456711
12/12/2020 03:00,-2.30232,3.86224,4.496395801,6.24768,1.82224,6.508,-8.55,2.04,8.79,-5.64232,2.66224,6.238853805,6.24768,1.82224,6.508,-11.89,0.84,11.91963506
12/12/2020 03:30,-1.68624,6.16818,6.394517171,6.23376,1.81818,6.4935,-7.92,4.35,9.035978088,-5.15624,0.49818,5.180250404,6.23376,1.81818,6.4935,-11.39,-1.32,11.46623303
12/12/2020 04:00,-1.60176,6.38532,6.583156279,6.25824,1.82532,6.519,-7.86,4.56,9.086979696,-5.06176,0.28532,5.069795045,6.25824,1.82532,6.519,-11.32,-1.54,11.42427241
12/12/2020 04:30,-0.9196,6.5297,6.594137264,6.4104,1.8697,6.6775,-7.33,4.66,8.685879345,-4.3296,0.3297,4.342135218,6.4104,1.8697,6.6775,-10.74,-1.54,10.84984793
12/12/2020 05:00,-1.1044,6.6958,6.786268268,6.2256,1.8158,6.485,-7.33,4.88,8.805867362,-4.5644,0.5558,4.59811494,6.2256,1.8158,6.485,-10.79,-1.26,10.86331901
12/12/2020 05:30,-0.61688,6.59466,6.623449362,6.63312,1.93466,6.9095,-7.25,4.66,8.618474343,-4.08688,0.55466,4.124346718,6.63312,1.93466,6.9095,-10.72,-1.38,10.80845965
12/12/2020 06:00,-1.93432,6.27374,6.565166216,6.11568,1.78374,6.3705,-8.05,4.49,9.217515934,-5.45432,0.40374,5.46924242,6.11568,1.78374,6.3705,-11.57,-1.38,11.65200841
12/12/2020 06:30,-2.62536,5.79052,6.357879914,6.10464,1.78052,6.359,-8.73,4.01,9.606924586,-6.34536,0.26052,6.350705803,6.10464,1.78052,6.359,-12.45,-1.52,12.54244394
12/12/2020 07:00,-3.93056,2.52692,4.672753642,5.98944,1.74692,6.239,-9.92,0.78,9.950618071,-7.45056,2.40692,7.829694004,5.98944,1.74692,6.239,-13.44,0.66,13.4561956
12/12/2020 07:30,-4.48784,2.51188,5.142980556,6.21216,1.81188,6.471,-10.7,0.7,10.72287275,-8.21784,2.26188,8.523438004,6.21216,1.81188,6.471,-14.43,0.45,14.43701493
12/12/2020 08:00,-5.276,2.882,6.011830004,6.144,1.792,6.4,-11.42,1.09,11.47190045,-9.296,1.542,9.423023931,6.144,1.792,6.4,-15.44,-0.25,15.44202383
12/12/2020 08:30,-5.05024,2.71368,5.733147757,6.62976,1.93368,6.906,-11.68,0.78,11.70601555,-9.28024,1.61368,9.419491366,6.62976,1.93368,6.906,-15.91,-0.32,15.91321778
12/12/2020 09:00,-5.73272,2.58754,6.289629707,6.43728,1.87754,6.7055,-12.17,0.71,12.19069317,-10.10272,1.37754,10.1962036,6.43728,1.87754,6.7055,-16.54,-0.5,16.54755571
12/12/2020 09:30,-5.1548,3.2161,6.075793138,7.0152,2.0461,7.3075,-12.17,1.17,12.2261114,-9.8448,1.0861,9.90452928,7.0152,2.0461,7.3075,-16.86,-0.96,16.88730884
12/12/2020 10:00,-6.19208,3.03606,6.8963407,6.63792,1.93606,6.9145,-12.83,1.1,12.87706877,-10.84208,0.92606,10.88155714,6.63792,1.93606,6.9145,-17.48,-1.01,17.50915475
12/12/2020 10:30,-5.2884,3.4888,6.335526813,7.1616,2.0888,7.46,-12.45,1.4,12.52846758,-10.0884,1.0388,10.14174147,7.1616,2.0888,7.46,-17.25,-1.05,17.28192698
12/12/2020 11:00,-3.88152,3.24664,5.060322994,7.90848,2.30664,8.238,-11.79,0.94,11.82741307,-8.55152,1.64664,8.708611692,7.90848,2.30664,8.238,-16.46,-0.66,16.47322676
12/12/2020 11:30,-3.53064,3.20898,4.771055591,8.25936,2.40898,8.6035,-11.79,0.8,11.81711048,-8.01064,1.74898,8.199346575,8.25936,2.40898,8.6035,-16.27,-0.66,16.2833811
12/12/2020 12:00,-2.57192,3.54194,4.377226456,8.81808,2.57194,9.1855,-11.39,0.97,11.43122916,-6.93192,2.04194,7.226412239,8.81808,2.57194,9.1855,-15.75,-0.53,15.75891494
12/12/2020 12:30,-2.65456,3.82742,4.657878557,8.66544,2.52742,9.0265,-11.32,1.3,11.39440213,-7.08456,1.68742,7.282745131,8.66544,2.52742,9.0265,-15.75,-0.84,15.77238409
12/12/2020 13:00,-2.99,3.8025,4.837262268,8.58,2.5025,8.9375,-11.57,1.3,11.64280464,-7.35,1.5225,7.506031325,8.58,2.5025,8.9375,-15.93,-0.98,15.96011591
12/12/2020 13:30,-3.33272,3.36004,4.732535409,8.29728,2.42004,8.643,-11.63,0.94,11.66792612,-7.48272,1.94004,7.730126377,8.29728,2.42004,8.643,-15.78,-0.48,15.78729869
12/12/2020 14:00,-2.9812,3.8134,4.840410416,8.3088,2.4234,8.655,-11.29,1.39,11.37524505,-7.4012,1.6334,7.579297923,8.3088,2.4234,8.655,-15.71,-0.79,15.7298506
12/12/2020 14:30,-2.42304,3.50078,4.257532554,8.43696,2.46078,8.7885,-10.86,1.04,10.90968377,-6.67304,2.82078,7.244740344,8.43696,2.46078,8.7885,-15.11,0.36,15.11428794
12/12/2020 15:00,-3.64848,3.57836,5.110388107,7.81152,2.27836,8.137,-11.46,1.3,11.53349904,-8.04848,2.63836,8.469886292,7.81152,2.27836,8.137,-15.86,0.36,15.86408522
12/12/2020 15:30,-5.11456,3.44492,6.166538559,7.04544,2.05492,7.339,-12.16,1.39,12.23918706,-9.61456,2.41492,9.913203448,7.04544,2.05492,7.339,-16.66,0.36,16.6638891
12/12/2020 16:00,-4.96048,3.46986,6.053617947,7.43952,2.16986,7.7495,-12.4,1.3,12.46795893,-9.42048,2.52986,9.754262404,7.43952,2.16986,7.7495,-16.86,0.36,16.86384298
12/12/2020 16:30,-5.348,2.386,5.856116461,7.632,2.226,7.95,-12.98,0.16,12.9809861,-9.578,4.096,10.41706773,7.632,2.226,7.95,-17.21,1.87,17.31129689
12/12/2020 17:00,-6.92088,3.06016,7.56724251,7.02912,2.05016,7.322,-13.95,1.01,13.98651493,-11.67088,3.08016,12.07049401,7.02912,2.05016,7.322,-18.7,1.03,18.72834483
12/12/2020 17:30,-6.54072,3.51104,7.423504563,7.40928,2.16104,7.718,-13.95,1.35,14.01517035,-11.29072,1.48104,11.3874421,7.40928,2.16104,7.718,-18.7,-0.68,18.71235955
12/12/2020 18:00,-5.8528,2.9346,6.547300589,7.8672,2.2946,8.195,-13.72,0.64,13.734919,-10.1528,4.4846,11.09914344,7.8672,2.2946,8.195,-18.02,2.19,18.15258935
12/12/2020 18:30,-6.4416,3.3612,7.265801814,7.7184,2.2512,8.04,-14.16,1.11,14.20343972,-10.0116,2.8912,10.42070881,7.7184,2.2512,8.04,-17.73,0.64,17.74154728
12/12/2020 19:00,-7.03104,3.44928,7.831542377,7.12896,2.07928,7.426,-14.16,1.37,14.22612034,-10.78104,2.76928,11.13102579,7.12896,2.07928,7.426,-17.91,0.69,17.92328653
12/12/2020 19:30,-5.80024,3.44868,6.748049926,6.98976,2.03868,7.281,-12.79,1.41,12.86748616,-10.24024,2.84868,10.62908712,6.98976,2.03868,7.281,-17.23,0.81,17.24902896
12/12/2020 20:00,-5.6772,3.5529,6.697290366,6.8328,1.9929,7.1175,-12.51,1.56,12.60689097,-10.1172,2.8029,10.49828482,6.8328,1.9929,7.1175,-16.95,0.81,16.96934295
12/12/2020 20:30,-6.45016,1.62162,6.650880803,6.51984,1.90162,6.7915,-12.97,-0.28,12.97302201,-10.17016,4.42162,11.08976455,6.51984,1.90162,6.7915,-16.69,2.52,16.87917356
12/12/2020 21:00,-5.4784,0.3688,5.490799577,6.9216,2.0188,7.21,-12.4,-1.65,12.50929654,-8.8584,5.8388,10.60956342,6.9216,2.0188,7.21,-15.78,3.82,16.23578763
12/12/2020 21:30,-4.81944,0.95558,4.913261142,6.91056,2.01558,7.1985,-11.73,-1.06,11.77779691,-8.31944,5.63558,10.04852446,6.91056,2.01558,7.1985,-15.23,3.62,15.65430612
12/12/2020 22:00,-3.72008,3.27956,4.95928513,6.88992,2.00956,7.177,-10.61,1.27,10.68573816,-7.38008,3.52956,8.180670792,6.88992,2.00956,7.177,-14.27,1.52,14.35072472
12/12/2020 22:30,-3.86104,3.39178,5.13924133,6.58896,1.92178,6.8635,-10.45,1.47,10.55288586,-7.60104,3.20178,8.247860586,6.58896,1.92178,6.8635,-14.19,1.28,14.24761384
12/12/2020 23:00,-3.15736,3.49452,4.709627607,6.63264,1.93452,6.909,-9.79,1.56,9.913510982,-6.76736,3.03452,7.416567468,6.63264,1.93452,6.909,-13.4,1.1,13.44507345
12/12/2020 23:30,-2.02296,3.67872,4.198255352,6.88704,2.00872,7.174,-8.91,1.67,9.06515306,-5.39296,3.23872,6.290733248,6.88704,2.00872,7.174,-12.28,1.23,12.34144643
13/12/2020 00:00,-0.69552,3.99214,4.052274651,7.34448,2.14214,7.6505,-8.04,1.85,8.250096969,-3.85552,3.31214,5.082844268,7.34448,2.14214,7.6505,-11.2,1.17,11.26094579
13/12/2020 00:30,-1.59408,4.08756,4.387395332,6.98592,2.03756,7.277,-8.58,2.05,8.82150214,-4.73408,2.97756,5.592618081,6.98592,2.03756,7.277,-11.72,0.94,11.75763582
13/12/2020 01:00,-1.04136,4.16752,4.2956552,7.08864,2.06752,7.384,-8.13,2.1,8.396838691,-4.14136,3.17752,5.219913409,7.08864,2.06752,7.384,-11.23,1.11,11.28472419
13/12/2020 01:30,-0.90264,4.03548,4.135197432,7.04736,2.05548,7.341,-7.95,1.98,8.192856645,-3.92264,3.28548,5.116784479,7.04736,2.05548,7.341,-10.97,1.23,11.03874087
13/12/2020 02:00,-1.26584,3.93788,4.136332893,6.88416,2.00788,7.171,-8.15,1.93,8.375404468,-4.28584,3.29788,5.407812589,6.88416,2.00788,7.171,-11.17,1.29,11.24424297
13/12/2020 02:30,-0.55424,3.83918,3.878979898,7.02576,2.04918,7.3185,-7.58,1.79,7.78848509,-3.50424,3.46918,4.93101489,7.02576,2.04918,7.3185,-10.53,1.42,10.62531411
13/12/2020 03:00,-0.47184,3.96238,3.99037445,6.96816,2.03238,7.2585,-7.44,1.93,7.686253964,-3.39184,3.58238,4.933358395,6.96816,2.03238,7.2585,-10.36,1.55,10.47530906
13/12/2020 03:30,0.07696,4.21078,4.211483236,6.99696,2.04078,7.2885,-6.92,2.17,7.252261716,-2.79304,3.69078,4.628491055,6.99696,2.04078,7.2885,-9.79,1.65,9.928071313
13/12/2020 04:00,-0.59712,4.23334,4.275245005,6.66288,1.94334,6.9405,-7.26,2.29,7.612601395,-3.48712,3.53334,4.964322456,6.66288,1.94334,6.9405,-10.15,1.59,10.27378217
13/12/2020 04:30,0.47632,4.44976,4.47518098,7.09632,2.06976,7.392,-6.62,2.38,7.034827645,-2.39368,3.72976,4.431795753,7.09632,2.06976,7.392,-9.49,1.66,9.634090512
13/12/2020 05:00,-0.02544,4.40758,4.407653418,6.81456,1.98758,7.0985,-6.84,2.42,7.255480687,-2.91544,3.70758,4.716560171,6.81456,1.98758,7.0985,-9.73,1.72,9.880855226
13/12/2020 05:30,0.268,4.344,4.352259183,7.008,2.044,7.3,-6.74,2.3,7.121629027,-2.662,3.614,4.4885677,7.008,2.044,7.3,-9.67,1.57,9.796621867
13/12/2020 06:00,0.09216,4.08438,4.085419617,7.11216,2.07438,7.4085,-7.02,2.01,7.302088742,-2.79784,3.62438,4.578650352,7.11216,2.07438,7.4085,-9.91,1.55,10.03048354
13/12/2020 06:30,-0.94664,3.60348,3.72574763,6.90336,2.01348,7.191,-7.85,1.59,8.009406969,-3.99664,3.59348,5.374591129,6.90336,2.01348,7.191,-10.9,1.58,11.01391847
13/12/2020 07:00,-1.37,3.365,3.633197627,7.08,2.065,7.375,-8.45,1.3,8.549415185,-4.56,3.605,5.812884396,7.08,2.065,7.375,-11.64,1.54,11.74143092
13/12/2020 07:30,-1.51288,3.28666,3.618140386,7.25712,2.11666,7.5595,-8.77,1.17,8.847700266,-4.86288,3.39666,5.931686189,7.25712,2.11666,7.5595,-12.12,1.28,12.18740333
13/12/2020 08:00,-1.73304,3.25078,3.683883583,7.47696,2.18078,7.7885,-9.21,1.07,9.271946937,-5.19304,3.43078,6.223979101,7.47696,2.18078,7.7885,-12.67,1.25,12.73151209
13/12/2020 08:30,-2.19992,3.53294,4.161888159,7.45008,2.17294,7.7605,-9.65,1.36,9.745363,-6.04992,2.83294,6.680350369,7.45008,2.17294,7.7605,-13.5,0.66,13.5161237
13/12/2020 09:00,-2.82424,3.18418,4.256211208,7.62576,2.22418,7.9435,-10.45,0.96,10.49400305,-6.47424,3.06418,7.162749657,7.62576,2.22418,7.9435,-14.1,0.84,14.12499912
13/12/2020 09:30,-2.75824,3.41718,4.391469805,8.08176,2.35718,8.4185,-10.84,1.06,10.89170326,-6.57824,3.10718,7.275150105,8.08176,2.35718,8.4185,-14.66,0.75,14.67917232
13/12/2020 10:00,-1.72456,3.33492,3.754437188,8.96544,2.61492,9.339,-10.69,0.72,10.71421952,-5.59456,3.22492,6.457492594,8.96544,2.61492,9.339,-14.56,0.61,14.57277256
13/12/2020 10:30,-1.40296,3.31872,3.603081903,9.28704,2.70872,9.674,-10.69,0.61,10.70738997,-5.61296,3.21872,6.470353808,9.28704,2.70872,9.674,-14.9,0.51,14.90872563
13/12/2020 11:00,-0.41896,4.32572,4.345961459,10.03104,2.92572,10.449,-10.45,1.4,10.54336284,-4.86896,1.77572,5.182658874,10.03104,2.92572,10.449,-14.9,-1.15,14.9443133
13/12/2020 11:30,-0.30552,3.85464,3.86672885,10.40448,3.03464,10.838,-10.71,0.82,10.74134535,-4.83552,2.55464,5.468860869,10.40448,3.03464,10.838,-15.24,-0.48,15.24755718
13/12/2020 12:00,0.37904,4.44472,4.460852744,11.15904,3.25472,11.624,-10.78,1.19,10.84548293,-3.92096,2.46472,4.631281896,11.15904,3.25472,11.624,-15.08,-0.79,15.10067879
13/12/2020 12:30,0.68632,4.26976,4.324567678,11.89632,3.46976,12.392,-11.21,0.8,11.23850969,-3.02368,2.76976,4.100513529,11.89632,3.46976,12.392,-14.92,-0.7,14.93641189
13/12/2020 13:00,-8.71984,3.08838,9.250605421,6.20016,1.80838,6.4585,-14.92,1.28,14.97480551,-13.10984,0.32838,13.11395205,6.20016,1.80838,6.4585,-19.31,-1.48,19.36663368
13/12/2020 13:30,-11.66864,2.04748,11.84691242,4.31136,1.25748,4.491,-15.98,0.79,15.99951562,-15.69864,-0.14252,15.69928692,4.31136,1.25748,4.491,-20.01,-1.4,20.05891572
13/12/2020 14:00,-10.93016,1.97162,11.10656036,4.59984,1.34162,4.7915,-15.53,0.63,15.54277324,-15.20016,0.32162,15.2035622,4.59984,1.34162,4.7915,-19.8,-1.02,19.82625532
13/12/2020 14:30,-0.29392,4.15094,4.161332941,10.18608,2.97094,10.6105,-10.48,1.18,10.54622207,-4.61392,2.14094,5.086440981,10.18608,2.97094,10.6105,-14.8,-0.83,14.82325538
13/12/2020 15:00,-0.99536,4.11552,4.234176,10.06464,2.93552,10.484,-11.06,1.18,11.12276944,-5.42536,2.37552,5.922636778,10.06464,2.93552,10.484,-15.49,-0.56,15.50011935
13/12/2020 15:30,-2.70016,3.88662,4.732512974,9.27984,2.70662,9.6665,-11.98,1.18,12.03797325,-7.24016,2.26662,7.586664817,9.27984,2.70662,9.6665,-16.52,-0.44,16.52585853
13/12/2020 16:00,-2.23408,3.23256,3.929447493,9.74592,2.84256,10.152,-11.98,0.39,11.9863464,-6.86408,2.96256,7.476119047,9.74592,2.84256,10.152,-16.61,0.12,16.61043347
13/12/2020 16:30,-3.13688,2.11716,3.784492383,9.93312,2.89716,10.347,-13.07,-0.78,13.09325399,-7.16688,4.21716,8.315564166,9.93312,2.89716,10.347,-17.1,1.32,17.1508717
13/12/2020 17:00,-4.36024,3.99368,5.912797375,9.74976,2.84368,10.156,-14.11,1.15,14.15678636,-8.50024,2.31368,8.809494605,9.74976,2.84368,10.156,-18.25,-0.53,18.25769427
13/12/2020 17:30,-3.23672,4.40054,5.462701589,10.49328,3.06054,10.9305,-13.73,1.34,13.79523468,-7.27672,2.53054,7.704173327,10.49328,3.06054,10.9305,-17.77,-0.53,17.77790201
13/12/2020 18:00,-2.38008,4.66956,5.241142185,10.72992,3.12956,11.177,-13.11,1.54,13.20014015,-6.51008,2.30956,6.907619633,10.72992,3.12956,11.177,-17.24,-0.82,17.25949014
13/12/2020 18:30,-1.6656,5.2092,5.469002468,10.2144,2.9792,10.64,-11.88,2.23,12.08748526,-6.3256,1.8392,6.587554326,10.2144,2.9792,10.64,-16.54,-1.14,16.57924003
13/12/2020 19:00,-1.68976,4.62382,4.922905671,9.99024,2.91382,10.4065,-11.68,1.71,11.80451185,-6.14976,2.40382,6.602870486,9.99024,2.91382,10.4065,-16.14,-0.51,16.14805561
13/12/2020 19:30,-0.25936,4.81602,4.822998678,10.34064,3.01602,10.7715,-10.6,1.8,10.75174404,-4.76936,2.57602,5.420578738,10.34064,3.01602,10.7715,-15.11,-0.44,15.116405
13/12/2020 20:00,-4.17096,4.25222,5.956364852,7.85904,2.29222,8.1865,-12.03,1.96,12.18862174,-8.74096,1.85222,8.935049001,7.85904,2.29222,8.1865,-16.6,-0.44,16.6058303
13/12/2020 20:30,-4.19928,2.23896,4.758875329,7.71072,2.24896,8.032,-11.91,-0.01,11.9100042,-8.22928,4.05896,9.17584904,7.71072,2.24896,8.032,-15.94,1.81,16.04243435
13/12/2020 21:00,-3.57584,1.28038,3.79815806,7.78416,2.27038,8.1085,-11.36,-0.99,11.40305661,-7.23584,5.12038,8.864291954,7.78416,2.27038,8.1085,-15.02,2.85,15.28799856
13/12/2020 21:30,-2.4504,0.4228,2.486608132,8.1696,2.3828,8.51,-10.62,-1.96,10.79935183,-5.6904,6.2128,8.424935371,8.1696,2.3828,8.51,-13.86,3.83,14.37944714
13/12/2020 22:00,-3.66112,0.45884,3.68976067,7.05888,2.05884,7.353,-10.72,-1.6,10.83874531,-6.86112,5.77884,8.970504969,7.05888,2.05884,7.353,-13.92,3.72,14.40849749
13/12/2020 22:30,-1.51296,0.84872,1.734754622,7.60704,2.21872,7.924,-9.12,-1.37,9.222326171,-4.40296,6.19872,7.60330102,7.60704,2.21872,7.924,-12.01,3.98,12.65229228
13/12/2020 23:00,1.2772,1.2846,1.811473709,8.8272,2.5746,9.195,-7.55,-1.29,7.65941251,-1.4328,6.2446,6.406867019,8.8272,2.5746,9.195,-10.26,3.67,10.89662792
13/12/2020 23:30,2.64616,3.97638,4.776375263,8.93616,2.60638,9.3085,-6.29,1.37,6.437468447,-0.16384,3.94638,3.94977957,8.93616,2.60638,9.3085,-9.1,1.34,9.198130245
14/12/2020 00:00,2.55224,3.82232,4.596091731,8.68224,2.53232,9.044,-6.13,1.29,6.264263724,-0.11776,4.06232,4.064026476,8.68224,2.53232,9.044,-8.8,1.53,8.93201545
14/12/2020 00:30,2.16968,3.56074,4.169697909,8.29968,2.42074,8.6455,-6.13,1.14,6.235102245,-0.45032,3.99074,4.016066963,8.29968,2.42074,8.6455,-8.75,1.57,8.889735654
14/12/2020 01:00,3.4728,3.8129,5.157377846,8.9928,2.6229,9.3675,-5.52,1.19,5.646813261,0.8928,4.2429,4.335815062,8.9928,2.6229,9.3675,-8.1,1.62,8.260411612
14/12/2020 01:30,4.57976,6.03118,7.572934296,9.56976,2.79118,9.9685,-4.99,3.24,5.949596625,1.75976,2.19118,2.810342515,9.56976,2.79118,9.9685,-7.81,-0.6,7.833013469
14/12/2020 02:00,3.57808,6.72194,7.614928355,9.05808,2.64194,9.4355,-5.48,4.08,6.832042154,0.57808,1.17194,1.306759293,9.05808,2.64194,9.4355,-8.48,-1.47,8.606468498
14/12/2020 02:30,5.3608,6.8944,8.73332285,9.8208,2.8644,10.23,-4.46,4.03,6.011031525,2.4908,1.5944,2.957396828,9.8208,2.8644,10.23,-7.33,-1.27,7.439206947
14/12/2020 03:00,6.08688,7.20534,9.432233704,10.16688,2.96534,10.5905,-4.08,4.24,5.884216175,3.31688,1.45534,3.622113672,10.16688,2.96534,10.5905,-6.85,-1.51,7.014456501
14/12/2020 03:30,4.37296,4.18628,6.053735987,9.07296,2.64628,9.451,-4.7,1.54,4.945866961,1.94296,4.32628,4.742551233,9.07296,2.64628,9.451,-7.13,1.68,7.325250849
14/12/2020 04:00,3.726,3.8855,5.383324832,8.796,2.5655,9.1625,-5.07,1.32,5.239017083,1.256,4.3155,4.49456074,8.796,2.5655,9.1625,-7.54,1.75,7.740419885
14/12/2020 04:30,3.39728,3.92004,5.187313852,8.77728,2.56004,9.143,-5.38,1.36,5.549234181,0.89728,4.37004,4.461206227,8.77728,2.56004,9.143,-7.88,1.81,8.085202533
14/12/2020 05:00,5.0604,5.6397,7.577193692,9.5304,2.7797,9.9275,-4.47,2.86,5.306646776,2.3804,3.0097,3.837264423,9.5304,2.7797,9.9275,-7.15,0.23,7.153698344
14/12/2020 05:30,4.79304,7.20672,8.65505896,9.62304,2.80672,10.024,-4.83,4.4,6.533674311,1.70304,1.17672,2.070027826,9.62304,2.80672,10.024,-7.92,-1.63,8.085994064
14/12/2020 06:00,4.42056,6.71808,8.042011539,9.73056,2.83808,10.136,-5.31,3.88,6.576511233,1.22056,1.26808,1.760054999,9.73056,2.83808,10.136,-8.51,-1.57,8.653611963
14/12/2020 06:30,1.98968,4.14824,4.600730551,9.31968,2.71824,9.708,-7.33,1.43,7.468185857,-1.47032,2.45824,2.864399553,9.31968,2.71824,9.708,-10.79,-0.26,10.79313208
14/12/2020 07:00,-0.47088,0.46516,0.661892589,9.06912,2.64516,9.447,-9.54,-2.18,9.785908236,-3.96088,4.82516,6.242654836,9.06912,2.64516,9.447,-13.03,2.18,13.21110518
14/12/2020 07:30,0.77512,2.82816,2.932456308,10.24512,2.98816,10.672,-9.47,-0.16,9.47135154,-3.44488,2.04816,4.007762169,10.24512,2.98816,10.672,-13.69,-0.94,13.72223378
14/12/2020 08:00,0.72104,0.52322,0.890874767,10.57104,3.08322,11.0115,-9.85,-2.56,10.1772344,-3.36896,4.08322,5.293635523,10.57104,3.08322,11.0115,-13.94,1,13.97582198
14/12/2020 08:30,0.0612,1.6141,1.615259809,10.2312,2.9841,10.6575,-10.17,-1.37,10.26186143,-4.6088,2.3941,5.193529845,10.2312,2.9841,10.6575,-14.84,-0.59,14.85172381
14/12/2020 09:00,1.55888,4.21134,4.490600344,11.07888,3.23134,11.5405,-9.52,0.98,9.57030825,-3.44112,0.22134,3.448231177,11.07888,3.23134,11.5405,-14.52,-3.01,14.82870527
14/12/2020 09:30,3.8624,4.2057,5.710170422,12.1224,3.5357,12.6275,-8.26,0.67,8.287128574,-0.7476,0.8057,1.099117032,12.1224,3.5357,12.6275,-12.87,-2.73,13.15635968
14/12/2020 10:00,9.0924,2.8132,9.517658956,15.0624,4.3932,15.69,-5.97,-1.58,6.175540462,5.2124,3.4032,6.225020803,15.0624,4.3932,15.69,-9.85,-0.99,9.899626256
14/12/2020 10:30,11.93432,3.27626,12.37585849,16.44432,4.79626,17.1295,-4.51,-1.52,4.759254143,8.21432,3.34626,8.86975248,16.44432,4.79626,17.1295,-8.23,-1.45,8.356757744
14/12/2020 11:00,13.7364,3.4477,14.16246166,17.3064,5.0477,18.0275,-3.57,-1.6,3.912147748,10.0064,3.4577,10.58696039,17.3064,5.0477,18.0275,-7.3,-1.59,7.471151183
14/12/2020 11:30,13.9452,3.4386,14.36288874,17.5152,5.1086,18.245,-3.57,-1.67,3.941294204,10.0552,3.4086,10.61723132,17.5152,5.1086,18.245,-7.46,-1.7,7.651248264
14/12/2020 12:00,12.18528,3.41154,12.65383949,16.56528,4.83154,17.2555,-4.38,-1.42,4.604432647,8.07528,3.35154,8.743166901,16.56528,4.83154,17.2555,-8.49,-1.48,8.618033418
14/12/2020 12:30,6.7092,2.8481,7.288692492,13.8792,4.0481,14.4575,-7.17,-1.2,7.269724892,2.4192,2.8481,3.736870649,13.8792,4.0481,14.4575,-11.46,-1.2,11.52265594
14/12/2020 13:00,5.93928,2.72854,6.53605213,13.70928,3.99854,14.2805,-7.77,-1.27,7.873106121,1.73928,2.74854,3.25262464,13.70928,3.99854,14.2805,-11.97,-1.25,12.03509036
14/12/2020 13:30,3.51392,2.44656,4.281739086,12.43392,3.62656,12.952,-8.92,-1.18,8.99771082,-0.87608,2.29656,2.457987795,12.43392,3.62656,12.952,-13.31,-1.33,13.37628499
14/12/2020 14:00,2.6788,2.8259,3.893800232,11.8488,3.4559,12.3425,-9.17,-0.63,9.191615745,-1.8612,1.7859,2.579438747,11.8488,3.4559,12.3425,-13.71,-1.67,13.81133592
14/12/2020 14:30,0.8448,2.3014,2.451556444,10.8048,3.1514,11.255,-9.96,-0.85,9.99620428,-3.7452,2.1514,4.319148643,10.8048,3.1514,11.255,-14.55,-1,14.58432378
14/12/2020 15:00,-3.51936,1.79852,3.952286553,8.36064,2.43852,8.709,-11.88,-0.64,11.89722657,-8.16936,1.87852,8.382558094,8.36064,2.43852,8.709,-16.53,-0.56,16.53948306
14/12/2020 15:30,-6.42104,1.34428,6.560247206,7.00896,2.04428,7.301,-13.43,-0.7,13.44823037,-11.25104,1.48428,11.34852361,7.00896,2.04428,7.301,-18.26,-0.56,18.26858506
14/12/2020 16:00,-5.5724,3.9618,6.837214418,7.8576,2.2918,8.185,-13.43,1.67,13.53343268,-11.2024,-1.1382,11.26007393,7.8576,2.2918,8.185,-19.06,-3.43,19.36616896
14/12/2020 16:30,-5.49904,5.00778,7.437560181,8.70096,2.53778,9.0635,-14.2,2.47,14.41321963,-11.30904,-1.48222,11.40576003,8.70096,2.53778,9.0635,-20.01,-4.02,20.40981382
14/12/2020 17:00,-6.21576,2.23832,6.606492927,8.87424,2.58832,9.244,-15.09,-0.35,15.09405843,-10.94576,1.89832,11.10915302,8.87424,2.58832,9.244,-19.82,-0.69,19.83200696
14/12/2020 17:30,-8.10992,1.61544,8.269247173,8.11008,2.36544,8.448,-16.22,-0.75,16.23733045,-12.80992,2.29544,13.01395771,8.11008,2.36544,8.448,-20.92,-0.07,20.92011711
14/12/2020 18:00,-7.47224,2.34018,7.830122161,8.05776,2.35018,8.3935,-15.53,-0.01,15.53000322,-13.25224,1.80018,13.37394904,8.05776,2.35018,8.3935,-21.31,-0.55,21.31709643
14/12/2020 18:30,-6.87832,1.32674,7.005107069,8.01168,2.33674,8.3455,-14.89,-1.01,14.92421522,-13.58832,3.07674,13.93229233,8.01168,2.33674,8.3455,-21.6,0.74,21.61267221
14/12/2020 19:00,-5.98672,1.97804,6.305034385,8.15328,2.37804,8.493,-14.14,-0.4,14.14565658,-12.50672,2.83804,12.82468386,8.15328,2.37804,8.493,-20.66,0.46,20.66512037
14/12/2020 19:30,-5.42568,1.93626,5.760825136,7.80432,2.27626,8.1295,-13.23,-0.34,13.23436814,-11.83568,2.77626,12.15692974,7.80432,2.27626,8.1295,-19.64,0.5,19.64636353
14/12/2020 20:00,-3.80352,2.01564,4.304598588,8.07648,2.35564,8.413,-11.88,-0.34,11.88486432,-10.14352,3.13564,10.61711996,8.07648,2.35564,8.413,-18.22,0.78,18.2366883
14/12/2020 20:30,-2.56128,2.20296,3.378341013,8.71872,2.54296,9.082,-11.28,-0.34,11.28512295,-8.66128,3.26296,9.255521552,8.71872,2.54296,9.082,-17.38,0.72,17.3949073
14/12/2020 21:00,-3.05728,2.23746,3.788560182,8.32272,2.42746,8.6695,-11.38,-0.19,11.38158601,-8.78728,3.14746,9.333959195,8.32272,2.42746,8.6695,-17.11,0.72,17.12514234
14/12/2020 21:30,-2.71272,4.51004,5.263013452,8.05728,2.35004,8.393,-10.77,2.16,10.9844663,-8.34272,1.58004,8.491024873,8.05728,2.35004,8.393,-16.4,-0.77,16.41806627
14/12/2020 22:00,-0.96464,7.62698,7.687740517,8.35536,2.43698,8.7035,-9.32,5.19,10.66763798,-6.75464,-1.20302,6.86093424,8.35536,2.43698,8.7035,-15.11,-3.64,15.54225531
14/12/2020 22:30,-1.01424,8.28418,8.346036248,7.86576,2.29418,8.1935,-8.88,5.99,10.71141914,-6.58424,-1.71582,6.804135114,7.86576,2.29418,8.1935,-14.45,-4.01,14.99608616
14/12/2020 23:00,-0.53224,7.85768,7.875685011,7.87776,2.29768,8.206,-8.41,5.56,10.08175084,-5.76224,-1.53232,5.962500683,7.87776,2.29768,8.206,-13.64,-3.83,14.16751566
14/12/2020 23:30,-1.36688,4.25466,4.468835715,7.11312,2.07466,7.4095,-8.48,2.18,8.755729553,-5.97688,2.03466,6.313710149,7.11312,2.07466,7.4095,-13.09,-0.04,13.09006112
15/12/2020 00:00,-1.0848,1.2311,1.640852903,7.1352,2.0811,7.4325,-8.22,-0.85,8.263830831,-4.9548,5.5411,7.433292154,7.1352,2.0811,7.4325,-12.09,3.46,12.57536083
15/12/2020 00:30,-1.7036,0.4427,1.760180744,6.6264,1.9327,6.9025,-8.33,-1.49,8.462210113,-5.4636,5.8427,7.999254231,6.6264,1.9327,6.9025,-12.09,3.91,12.70654162
15/12/2020 01:00,-1.11728,0.78746,1.366897161,6.88272,2.00746,7.1695,-8,-1.22,8.092490346,-4.89728,5.86746,7.642672193,6.88272,2.00746,7.1695,-11.78,3.86,12.39628977
15/12/2020 01:30,-0.60344,0.75108,0.963463025,7.30656,2.13108,7.611,-7.91,-1.38,8.029476944,-4.36344,6.21108,7.590594404,7.30656,2.13108,7.611,-11.67,4.08,12.36265748
15/12/2020 02:00,-0.26304,1.04078,1.07350503,7.23696,2.11078,7.5385,-7.5,-1.07,7.575942186,-4.02304,5.76078,7.026481129,7.23696,2.11078,7.5385,-11.26,3.65,11.83681123
15/12/2020 02:30,-0.0336,0.8802,0.880841075,7.1664,2.0902,7.465,-7.2,-1.21,7.30096569,-3.6936,6.0702,7.105632203,7.1664,2.0902,7.465,-10.86,3.98,11.56633045
15/12/2020 03:00,0.77896,1.29678,1.512751483,7.66896,2.23678,7.9885,-6.89,-0.94,6.953826285,-2.85104,5.90678,6.558847387,7.66896,2.23678,7.9885,-10.52,3.67,11.14178172
15/12/2020 03:30,0.4084,0.7587,0.861635799,7.2984,2.1287,7.6025,-6.89,-1.37,7.024884341,-3.1216,6.3087,7.038755732,7.2984,2.1287,7.6025,-10.42,4.18,11.22714567
15/12/2020 04:00,-0.118,0.536,0.54883513,7.152,2.086,7.45,-7.27,-1.55,7.433397608,-3.568,6.416,7.34136772,7.152,2.086,7.45,-10.72,4.33,11.56145752
15/12/2020 04:30,0.11552,0.42786,0.443180607,7.29552,2.12786,7.5995,-7.18,-1.7,7.378509335,-3.32448,6.49786,7.29892813,7.29552,2.12786,7.5995,-10.62,4.37,11.48395838
15/12/2020 05:00,0.75904,0.78722,1.093552491,7.73904,2.25722,8.0615,-6.98,-1.47,7.133112925,-2.77096,6.41722,6.989916441,7.73904,2.25722,8.0615,-10.51,4.16,11.30334906
15/12/2020 05:30,-0.96712,0.69834,1.192895574,7.02288,2.04834,7.3155,-7.99,-1.35,8.103246263,-4.73712,5.67834,7.394853011,7.02288,2.04834,7.3155,-11.76,3.63,12.30749771
15/12/2020 06:00,-1.5664,0.6948,1.713579878,6.8736,2.0048,7.16,-8.44,-1.31,8.541059653,-5.5864,5.3048,7.703815159,6.8736,2.0048,7.16,-12.46,3.3,12.8895927
15/12/2020 06:30,-3.02488,2.43316,3.882031247,6.76512,1.97316,7.047,-9.79,0.46,9.800800988,-7.84488,3.26316,8.49649077,6.76512,1.97316,7.047,-14.61,1.29,14.66684015
15/12/2020 07:00,-5.47872,1.49204,5.678252918,6.04128,1.76204,6.293,-11.52,-0.27,11.52316363,-10.82872,1.87204,10.98934532,6.04128,1.76204,6.293,-16.87,0.11,16.87035862
15/12/2020 07:30,-6.39168,2.66576,6.925305019,6.08832,1.77576,6.342,-12.48,0.89,12.51169453,-12.69168,0.09576,12.69204125,6.08832,1.77576,6.342,-18.78,-1.68,18.85499403
15/12/2020 08:00,-7.01016,2.45662,7.428144119,6.39984,1.86662,6.6665,-13.41,0.59,13.42297285,-13.24016,-0.08338,13.24042254,6.39984,1.86662,6.6665,-19.64,-1.95,19.73656758
15/12/2020 08:30,-7.3028,1.6221,7.480781794,6.4872,1.8921,6.7575,-13.79,-0.27,13.79264297,-13.7128,-0.2279,13.71469366,6.4872,1.8921,6.7575,-20.2,-2.12,20.31094286
15/12/2020 09:00,-5.57448,1.18536,5.699114458,7.35552,2.14536,7.662,-12.93,-0.96,12.96558907,-12.01448,0.66536,12.03288966,7.35552,2.14536,7.662,-19.37,-1.48,19.42645876
15/12/2020 09:30,-3.7108,-0.2719,3.720748077,8.5992,2.5081,8.9575,-12.31,-2.78,12.62000396,-9.8908,2.4181,10.18209862,8.5992,2.5081,8.9575,-18.49,-0.09,18.49021904
15/12/2020 10:00,0.35664,0.11152,0.373669373,10.49664,3.06152,10.934,-10.14,-2.95,10.56040245,-5.58336,2.73152,6.215714794,10.49664,3.06152,10.934,-16.08,-0.33,16.08338584
15/12/2020 10:30,4.4136,0.5148,4.443521576,12.3936,3.6148,12.91,-7.98,-3.1,8.560981252,-1.2664,3.9348,4.133572305,12.3936,3.6148,12.91,-13.66,0.32,13.66374766
15/12/2020 11:00,5.80136,0.83498,5.861140627,13.01136,3.79498,13.5535,-7.21,-2.96,7.793952784,0.20136,3.46498,3.470825874,13.01136,3.79498,13.5535,-12.81,-0.33,12.81424988
15/12/2020 11:30,7.2216,1.2538,7.329633074,13.5216,3.9438,14.085,-6.3,-2.69,6.850262769,1.6716,3.7038,4.063542912,13.5216,3.9438,14.085,-11.85,-0.24,11.85243013
15/12/2020 12:00,7.87456,1.36258,7.991578033,13.89456,4.05258,14.4735,-6.02,-2.69,6.593671208,2.19456,4.39258,4.910280303,13.89456,4.05258,14.4735,-11.7,0.34,11.70493913
15/12/2020 12:30,2.09504,0.10022,2.097435732,11.07504,3.23022,11.5365,-8.98,-3.13,9.509852785,-3.76496,4.16022,5.610913852,11.07504,3.23022,11.5365,-14.84,0.93,14.86911228
15/12/2020 13:00,3.54352,0.58436,3.591380041,11.84352,3.45436,12.337,-8.3,-2.87,8.782192209,-2.37648,4.27436,4.890583871,11.84352,3.45436,12.337,-14.22,0.82,14.24362313
15/12/2020 13:30,3.12632,2.16476,3.8026389,11.53632,3.36476,12.017,-8.41,-1.2,8.495180987,-2.55368,1.48476,2.953945463,11.53632,3.36476,12.017,-14.09,-1.88,14.21486898
15/12/2020 14:00,2.81592,2.66256,3.875387877,11.42592,3.33256,11.902,-8.61,-0.67,8.63602918,-2.39408,1.70256,2.937742262,11.42592,3.33256,11.902,-13.82,-1.63,13.91579319
15/12/2020 14:30,0.36288,2.27084,2.299651321,10.08288,2.94084,10.503,-9.72,-0.67,9.7430642,-4.99712,1.80084,5.311707164,10.08288,2.94084,10.503,-15.08,-1.14,15.1230288
15/12/2020 15:00,-0.58432,2.93624,2.99381616,9.65568,2.81624,10.058,-10.24,0.12,10.2407031,-6.50432,1.39624,6.652493127,9.65568,2.81624,10.058,-16.16,-1.42,16.22226865
15/12/2020 15:30,-6.55528,1.92596,6.832350825,6.77472,1.97596,7.057,-13.33,-0.05,13.33009377,-13.18528,0.55596,13.19699588,6.77472,1.97596,7.057,-19.96,-1.42,20.01044727
