Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/12/2020 16:00,-6.92608,1.41406,7.068956772,7.45392,2.17406,7.7645,-14.38,-0.76,14.40006944,-13.15608,1.55406,13.24754858,7.45392,2.17406,7.7645,-20.61,-0.62,20.61932346
15/12/2020 16:30,-6.28784,1.54188,6.474127416,8.37216,2.44188,8.721,-14.66,-0.9,14.68760021,-12.53784,1.86188,12.67533151,8.37216,2.44188,8.721,-20.91,-0.58,20.91804245
15/12/2020 17:00,-7.90304,1.46328,8.037364593,7.89696,2.30328,8.226,-15.8,-0.84,15.82231336,-14.05304,1.85328,14.17471622,7.89696,2.30328,8.226,-21.95,-0.45,21.95461227
15/12/2020 17:30,-5.06616,2.11362,5.489386728,9.30384,2.71362,9.6915,-14.37,-0.6,14.38252064,-11.56616,2.41362,11.81531289,9.30384,2.71362,9.6915,-20.87,-0.3,20.87215609
15/12/2020 18:00,-5.63528,2.24346,6.065434317,8.99472,2.62346,9.3695,-14.63,-0.38,14.63493423,-12.29528,2.07346,12.46888715,8.99472,2.62346,9.3695,-21.29,-0.55,21.29710309
15/12/2020 18:30,-4.95016,2.19912,5.416660669,9.21984,2.68912,9.604,-14.17,-0.49,14.17846959,-11.35016,3.08912,11.76302658,9.21984,2.68912,9.604,-20.57,0.4,20.57388879
15/12/2020 19:00,-4.96808,2.24806,5.453035178,8.94192,2.60806,9.3145,-13.91,-0.36,13.91465774,-11.39808,2.97806,11.78070749,8.94192,2.60806,9.3145,-20.34,0.37,20.34336501
15/12/2020 19:30,-4.16464,1.98948,4.615436816,8.53536,2.48948,8.891,-12.7,-0.5,12.70983871,-10.82464,3.06948,11.25142385,8.53536,2.48948,8.891,-19.36,0.58,19.36868607
15/12/2020 20:00,-4.99936,1.73102,5.290560523,7.82064,2.28102,8.1465,-12.82,-0.55,12.83179255,-11.61936,2.65102,11.91794587,7.82064,2.28102,8.1465,-19.44,0.37,19.44352077
15/12/2020 20:30,-6.00896,1.85322,6.288244958,7.21104,2.10322,7.5115,-13.22,-0.25,13.22236363,-12.22896,2.52322,12.48655685,7.21104,2.10322,7.5115,-19.44,0.42,19.44453651
15/12/2020 21:00,-5.83144,6.58458,8.795589022,6.83856,1.99458,7.1235,-12.67,4.59,13.47579311,-12.48144,-1.91542,12.62755631,6.83856,1.99458,7.1235,-19.32,-3.91,19.71168435
15/12/2020 21:30,-5.29696,7.03922,8.809563182,6.92304,2.01922,7.2115,-12.22,5.02,13.21093486,-11.75696,-2.29078,11.97805416,6.92304,2.01922,7.2115,-18.68,-4.31,19.17077202
15/12/2020 22:00,-2.90624,3.51568,4.561385404,7.73376,2.25568,8.056,-10.64,1.26,10.71434552,-8.41624,2.21568,8.703007158,7.73376,2.25568,8.056,-16.15,-0.04,16.15004954
15/12/2020 22:30,-3.47456,1.48242,3.777583388,7.10544,2.07242,7.4015,-10.58,-0.59,10.59643808,-8.41456,4.11242,9.365725719,7.10544,2.07242,7.4015,-15.52,2.04,15.65349801
15/12/2020 23:00,-3.12832,1.46174,3.452979851,6.93168,2.02174,7.2205,-10.06,-0.56,10.07557443,-7.76832,4.11174,8.789380038,6.93168,2.02174,7.2205,-14.7,2.09,14.84783149
15/12/2020 23:30,-0.87904,3.96528,4.06154611,7.56096,2.20528,7.876,-8.44,1.76,8.621554384,-5.44904,3.54528,6.500849729,7.56096,2.20528,7.876,-13.01,1.34,13.0788264
16/12/2020 00:00,-0.42816,3.94512,3.968285877,7.49184,2.18512,7.804,-7.92,1.76,8.113199122,-4.69816,3.52512,5.873600123,7.49184,2.18512,7.804,-12.19,1.34,12.26342937
16/12/2020 00:30,0.47648,4.71064,4.734676589,7.71648,2.25064,8.038,-7.24,2.46,7.646515546,-3.77352,1.93064,4.238729055,7.71648,2.25064,8.038,-11.49,-0.32,11.49445519
16/12/2020 01:00,1.20848,4.87914,5.026572495,8.08848,2.35914,8.4255,-6.88,2.52,7.326991197,-3.01152,2.76914,4.091135423,8.08848,2.35914,8.4255,-11.1,0.41,11.10756949
16/12/2020 01:30,0.03416,4.61538,4.615506413,7.42416,2.16538,7.7335,-7.39,2.45,7.785537875,-4.22584,2.16538,4.748325415,7.42416,2.16538,7.7335,-11.65,0,11.65
16/12/2020 02:00,1.59416,4.87538,5.129393361,8.14416,2.37538,8.4835,-6.55,2.5,7.010884395,-2.58584,2.40538,3.531631556,8.14416,2.37538,8.4835,-10.73,0.03,10.73004194
16/12/2020 02:30,0.72328,4.53554,4.592848468,7.73328,2.25554,8.0555,-7.01,2.28,7.371465255,-3.37672,2.58554,4.252911362,7.73328,2.25554,8.0555,-11.11,0.33,11.11489991
16/12/2020 03:00,1.23248,4.59364,4.756105066,7.93248,2.31364,8.263,-6.7,2.28,7.077315875,-2.86752,2.64364,3.900192739,7.93248,2.31364,8.263,-10.8,0.33,10.80504049
16/12/2020 03:30,1.45576,4.57668,4.802628135,8.04576,2.34668,8.381,-6.59,2.23,6.957082722,-2.55424,2.01668,3.254403202,8.04576,2.34668,8.381,-10.6,-0.33,10.60513555
16/12/2020 04:00,0.65728,5.02254,5.065365243,7.75728,2.26254,8.0805,-7.1,2.76,7.617584919,-3.42272,1.59254,3.775075609,7.75728,2.26254,8.0805,-11.18,-0.67,11.20005804
16/12/2020 04:30,4.63624,5.39682,7.114800591,9.72624,2.83682,10.1315,-5.09,2.56,5.697517003,0.73624,2.29682,2.411935208,9.72624,2.83682,10.1315,-8.99,-0.54,9.006203418
16/12/2020 05:00,5.61808,5.52944,7.882736175,10.31808,3.00944,10.748,-4.7,2.52,5.332954153,1.69808,3.00944,3.455460143,10.31808,3.00944,10.748,-8.62,0,8.62
16/12/2020 05:30,4.10536,5.12948,6.570049147,9.73536,2.83948,10.141,-5.63,2.29,6.077910825,-0.00464,2.47948,2.479484342,9.73536,2.83948,10.141,-9.74,-0.36,9.746650707
16/12/2020 06:00,5.77376,5.26818,7.816010814,10.79376,3.14818,11.2435,-5.02,2.12,5.449293532,1.49376,2.66818,3.057859292,10.79376,3.14818,11.2435,-9.3,-0.48,9.312378858
16/12/2020 06:30,3.18496,3.05478,4.413122596,9.92496,2.89478,10.3385,-6.74,0.16,6.741898842,-1.48504,3.58478,3.880205078,9.92496,2.89478,10.3385,-11.41,0.69,11.43084424
16/12/2020 07:00,1.53728,1.12254,1.903503572,9.67728,2.82254,10.0805,-8.14,-1.7,8.315623849,-3.54272,4.37254,5.627607933,9.67728,2.82254,10.0805,-13.22,1.55,13.31055596
16/12/2020 07:30,-0.46344,1.37608,1.452023691,9.34656,2.72608,9.736,-9.81,-1.35,9.902454241,-6.32344,3.16608,7.071771772,9.34656,2.72608,9.736,-15.67,0.44,15.67617619
16/12/2020 08:00,-2.49456,1.34492,2.834014714,8.48544,2.47492,8.839,-10.98,-1.13,11.03799348,-8.76456,1.92492,8.973451343,8.48544,2.47492,8.839,-17.25,-0.55,17.25876589
16/12/2020 08:30,-3.44792,1.54144,3.776796208,8.30208,2.42144,8.648,-11.75,-0.88,11.78290711,-9.85792,1.24144,9.935781801,8.30208,2.42144,8.648,-18.16,-1.18,18.19829662
16/12/2020 09:00,-2.3036,1.7352,2.884006241,8.9664,2.6152,9.34,-11.27,-0.88,11.30430449,-8.4636,1.3152,8.565178107,8.9664,2.6152,9.34,-17.43,-1.3,17.4784124
16/12/2020 09:30,-2.32744,1.90908,3.01024308,9.32256,2.71908,9.711,-11.65,-0.81,11.67812485,-8.22744,1.16908,8.310085258,9.32256,2.71908,9.711,-17.55,-1.55,17.61831433
16/12/2020 10:00,-0.97704,2.18628,2.394666449,10.03296,2.92628,10.451,-11.01,-0.74,11.03484028,-6.62704,1.16628,6.728883132,10.03296,2.92628,10.451,-16.66,-1.76,16.75270724
16/12/2020 10:30,1.02472,2.73846,2.92390394,11.03472,3.21846,11.4945,-10.01,-0.48,10.02150188,-4.72528,0.88846,4.808079892,11.03472,3.21846,11.4945,-15.76,-2.33,15.93130566
16/12/2020 11:00,2.2608,3.0644,3.80811817,11.7408,3.4244,12.23,-9.48,-0.36,9.486832981,-3.4792,0.9444,3.605096947,11.7408,3.4244,12.23,-15.22,-2.48,15.42072631
16/12/2020 11:30,-1.39056,2.55942,2.91278009,10.00944,2.91942,10.4265,-11.4,-0.36,11.40568279,-7.45056,0.46942,7.465333177,10.00944,2.91942,10.4265,-17.46,-2.45,17.63105499
16/12/2020 12:00,2.196,3.7655,4.359060248,11.676,3.4055,12.1625,-9.48,0.36,9.486832981,-3.904,0.8155,3.988264817,11.676,3.4055,12.1625,-15.58,-2.59,15.79381208
16/12/2020 12:30,-1.36896,2.45072,2.807148019,9.91104,2.89072,10.324,-11.28,-0.44,11.2885783,-7.53896,0.92072,7.594974865,9.91104,2.89072,10.324,-17.45,-1.97,17.5608485
16/12/2020 13:00,-2.232,2.154,3.101860732,9.408,2.744,9.8,-11.64,-0.59,11.65494316,-8.302,0.974,8.358940124,9.408,2.744,9.8,-17.71,-1.77,17.79823025
16/12/2020 13:30,-2.77672,1.80554,3.312121473,9.17328,2.67554,9.5555,-11.95,-0.87,11.9816276,-8.94672,0.71554,8.975288087,9.17328,2.67554,9.5555,-18.12,-1.96,18.22569615
16/12/2020 14:00,-2.76896,2.26572,3.577796333,9.07104,2.64572,9.449,-11.84,-0.38,11.8460964,-9.04896,0.27572,9.053159592,9.07104,2.64572,9.449,-18.12,-2.37,18.27433446
16/12/2020 14:30,-3.26024,2.17868,3.92120025,8.90976,2.59868,9.281,-12.17,-0.42,12.17724517,-9.47024,0.88868,9.511845131,8.90976,2.59868,9.281,-18.38,-1.71,18.45937431
16/12/2020 15:00,-3.50008,1.96206,4.012510368,8.50992,2.48206,8.8645,-12.01,-0.52,12.02125201,-9.69008,1.34206,9.782575093,8.50992,2.48206,8.8645,-18.2,-1.14,18.23566835
16/12/2020 15:30,-10.23072,1.59604,10.35446645,6.08928,1.77604,6.343,-16.32,-0.18,16.32099262,-16.96072,-0.42396,16.96601795,6.08928,1.77604,6.343,-23.05,-2.2,23.15475113
16/12/2020 16:00,-11.57456,1.09242,11.62599762,5.66544,1.65242,5.9015,-17.24,-0.56,17.24909273,-18.09456,-0.23758,18.09611964,5.66544,1.65242,5.9015,-23.76,-1.89,23.83505192
16/12/2020 16:30,-8.75232,1.56974,8.891973293,7.02768,2.04974,7.3205,-15.78,-0.48,15.78729869,-15.11232,1.14974,15.1559928,7.02768,2.04974,7.3205,-22.14,-0.9,22.15828513
16/12/2020 17:00,-9.31016,1.63662,9.452915119,7.11984,2.07662,7.4165,-16.43,-0.44,16.43589061,-15.22016,1.40662,15.28502045,7.11984,2.07662,7.4165,-22.34,-0.67,22.35004474
16/12/2020 17:30,0.94992,1.63956,1.894862792,13.84992,4.03956,14.427,-12.9,-2.4,13.12135664,-4.58008,5.23956,6.959175368,13.84992,4.03956,14.427,-18.43,1.2,18.46902542
16/12/2020 18:00,-8.17376,2.60182,8.577868025,7.44624,2.17182,7.7565,-15.62,0.43,15.62591757,-14.07376,1.16182,14.12163398,7.44624,2.17182,7.7565,-21.52,-1.01,21.54368817
16/12/2020 18:30,-7.90448,3.00036,8.454759855,7.71552,2.25036,8.037,-15.62,0.75,15.6379954,-13.37448,1.80036,13.49511065,7.71552,2.25036,8.037,-21.09,-0.45,21.09480031
16/12/2020 19:00,-7.04072,3.51104,7.867600651,7.88928,2.30104,8.218,-14.93,1.21,14.9789519,-12.84072,1.40104,12.916927,7.88928,2.30104,8.218,-20.73,-0.9,20.74952771
16/12/2020 19:30,-5.91288,2.46666,6.406759044,8.21712,2.39666,8.5595,-14.13,0.07,14.13017339,-11.26288,3.41666,11.76970821,8.21712,2.39666,8.5595,-19.48,1.02,19.50668603
16/12/2020 20:00,-4.78136,3.50502,5.928454153,8.34864,2.43502,8.6965,-13.13,1.07,13.17352648,-10.20136,2.04502,10.40431894,8.34864,2.43502,8.6965,-18.55,-0.39,18.55409928
16/12/2020 20:30,-4.96928,5.34896,7.301035324,7.95072,2.31896,8.282,-12.92,3.03,13.27054257,-10.76928,0.19896,10.77111771,7.95072,2.31896,8.282,-18.72,-2.12,18.83966029
16/12/2020 21:00,-4.14368,5.79726,7.125889941,8.11632,2.36726,8.4545,-12.26,3.43,12.73076981,-9.84368,0.01726,9.843695132,8.11632,2.36726,8.4545,-17.96,-2.35,18.11309195
16/12/2020 21:30,-4.10472,5.05654,6.512858286,7.56528,2.20654,7.8805,-11.67,2.85,12.01296799,-9.17472,2.17654,9.429359122,7.56528,2.20654,7.8805,-16.74,-0.03,16.74002688
16/12/2020 22:00,-3.32544,2.57258,4.204369043,7.65456,2.23258,7.9735,-10.98,0.34,10.98526286,-8.12544,3.40258,8.809104713,7.65456,2.23258,7.9735,-15.78,1.17,15.82331508
16/12/2020 22:30,-0.20824,4.91718,4.921587452,8.80176,2.56718,9.1685,-9.01,2.35,9.311423092,-4.60824,3.53718,5.80926142,8.80176,2.56718,9.1685,-13.41,0.97,13.44503626
16/12/2020 23:00,0.24344,2.20892,2.222293995,8.77344,2.55892,9.139,-8.53,-0.35,8.53717752,-3.59656,4.78892,5.989073267,8.77344,2.55892,9.139,-12.37,2.23,12.56939935
16/12/2020 23:30,-0.91816,2.55262,2.712726792,7.55184,2.20262,7.8665,-8.47,0.35,8.477228321,-4.75816,4.27262,6.394948651,7.55184,2.20262,7.8665,-12.31,2.07,12.48282821
17/12/2020 00:00,1.27152,2.85336,3.123848012,8.41152,2.45336,8.762,-7.14,0.4,7.151195704,-2.38848,4.46336,5.062254359,8.41152,2.45336,8.762,-10.8,2.01,10.98544947
17/12/2020 00:30,1.23896,2.98428,3.231245735,8.20896,2.39428,8.551,-6.97,0.59,6.994926733,-2.39104,4.59428,5.179235561,8.20896,2.39428,8.551,-10.6,2.2,10.82589488
17/12/2020 01:00,0.48152,1.97586,2.033687353,7.87152,2.29586,8.1995,-7.39,-0.32,7.396925037,-3.13848,5.12586,6.010365833,7.87152,2.29586,8.1995,-11.01,2.83,11.36789338
17/12/2020 01:30,-0.17704,3.65378,3.658066627,7.45296,2.17378,7.7635,-7.63,1.48,7.772213327,-3.83704,4.71378,6.078042271,7.45296,2.17378,7.7635,-11.29,2.54,11.57219512
17/12/2020 02:00,-1.19184,4.75988,4.906825878,6.78816,1.97988,7.071,-7.98,2.78,8.450372773,-5.02184,2.30988,5.527605503,6.78816,1.97988,7.071,-11.81,0.33,11.8146096
17/12/2020 02:30,-1.1808,5.0706,5.206272467,6.6192,1.9306,6.895,-7.8,3.14,8.408305418,-5.0408,1.4606,5.248144148,6.6192,1.9306,6.895,-11.66,-0.47,11.66946871
17/12/2020 03:00,-0.66728,4.86746,4.912985798,6.64272,1.93746,6.9195,-7.31,2.93,7.875341262,-4.34728,2.21746,4.880161089,6.64272,1.93746,6.9195,-10.99,0.28,10.9935663
17/12/2020 03:30,0.47912,3.85766,3.887299403,7.32912,2.13766,7.6345,-6.85,1.72,7.062641149,-3.02088,3.43766,4.576376542,7.32912,2.13766,7.6345,-10.35,1.3,10.43132302
17/12/2020 04:00,0.06808,3.78444,3.785052311,7.07808,2.06444,7.373,-7.01,1.72,7.217929066,-3.44192,3.42444,4.855265451,7.07808,2.06444,7.373,-10.52,1.36,10.60754448
17/12/2020 04:30,1.11688,3.73534,3.898741573,7.76688,2.26534,8.0905,-6.65,1.47,6.810535955,-2.33312,3.85534,4.506339473,7.76688,2.26534,8.0905,-10.1,1.59,10.22438751
17/12/2020 05:00,-1.294,3.2555,3.503243676,6.876,2.0055,7.1625,-8.17,1.25,8.265071083,-4.844,3.3755,5.904094871,6.876,2.0055,7.1625,-11.72,1.37,11.79980085
17/12/2020 05:30,-1.94824,3.06718,3.633625221,6.64176,1.93718,6.9185,-8.59,1.13,8.664006002,-5.56824,3.16718,6.405960182,6.64176,1.93718,6.9185,-12.21,1.23,12.27179693
17/12/2020 06:00,-3.46184,2.47738,4.256964629,5.64816,1.64738,5.8835,-9.11,0.83,9.147731959,-7.25184,2.53738,7.682934378,5.64816,1.64738,5.8835,-12.9,0.89,12.9306651
17/12/2020 06:30,-4.17152,0.90164,4.267848849,6.10848,1.78164,6.363,-10.28,-0.88,10.31759662,-8.24152,3.47164,8.942870691,6.10848,1.78164,6.363,-14.35,1.69,14.44917299
17/12/2020 07:00,-5.42656,1.05392,5.527956295,6.01344,1.75392,6.264,-11.44,-0.7,11.46139608,-10.05656,2.45392,10.35162414,6.01344,1.75392,6.264,-16.07,0.7,16.08523857
17/12/2020 07:30,-6.8492,2.2844,7.220112464,5.9808,1.7444,6.23,-12.83,0.54,12.84135896,-12.3092,-0.3056,12.31299297,5.9808,1.7444,6.23,-18.29,-2.05,18.40452662
17/12/2020 08:00,-8.334,1.8305,8.532659975,5.796,1.6905,6.0375,-14.13,0.14,14.13069354,-14.284,-0.4195,14.29015872,5.796,1.6905,6.0375,-20.08,-2.11,20.19055472
17/12/2020 08:30,-7.10936,0.48102,7.125614349,6.62064,1.93102,6.8965,-13.73,-1.45,13.80635361,-12.81936,1.28102,12.88320624,6.62064,1.93102,6.8965,-19.44,-0.65,19.45086373
17/12/2020 09:00,-7.64168,1.09326,7.719487719,6.62832,1.93326,6.9045,-14.27,-0.84,14.29470182,-13.55168,0.25326,13.55404631,6.62832,1.93326,6.9045,-20.18,-1.68,20.24980988
17/12/2020 09:30,-5.41048,2.59986,6.002713207,7.67952,2.23986,7.9995,-13.09,0.36,13.09494941,-11.49048,-0.92014,11.52726283,7.67952,2.23986,7.9995,-19.17,-3.16,19.42870299
17/12/2020 10:00,-0.66768,3.75276,3.811693088,10.19232,2.97276,10.617,-10.86,0.78,10.88797502,-6.34768,-0.58724,6.374785659,10.19232,2.97276,10.617,-16.54,-3.56,16.91878246
17/12/2020 10:30,2.96912,4.25266,5.186597213,11.52912,3.36266,12.0095,-8.56,0.89,8.606143155,-2.64088,0.17266,2.646518213,11.52912,3.36266,12.0095,-14.17,-3.19,14.52463425
17/12/2020 11:00,6.96984,2.58662,7.434330679,13.59984,3.96662,14.1665,-6.63,-1.38,6.772097164,1.84984,2.58662,3.180017461,13.59984,3.96662,14.1665,-11.75,-1.38,11.83076075
17/12/2020 11:30,9.54392,2.94656,9.98842454,14.83392,4.32656,15.452,-5.29,-1.38,5.467037589,4.67392,3.03656,5.573708353,14.83392,4.32656,15.452,-10.16,-1.29,10.24156726
17/12/2020 12:00,9.46016,3.51588,10.09237531,14.66016,4.27588,15.271,-5.2,-0.76,5.255244999,4.55016,2.62588,5.253494247,14.66016,4.27588,15.271,-10.11,-1.65,10.24375908
17/12/2020 12:30,9.60416,4.29788,10.52196093,14.56416,4.24788,15.171,-4.96,0.05,4.96025201,4.32416,2.21788,4.859768657,14.56416,4.24788,15.171,-10.24,-2.03,10.43927679
17/12/2020 13:00,6.878,3.0865,7.538790768,12.948,3.7765,13.4875,-6.07,-0.69,6.109091585,0.978,2.6865,2.858979932,12.948,3.7765,13.4875,-11.97,-1.09,12.01952578
17/12/2020 13:30,7.12048,2.99514,7.72477178,12.84048,3.74514,13.3755,-5.72,-0.75,5.768960045,0.54048,2.33514,2.396872431,12.84048,3.74514,13.3755,-12.3,-1.41,12.3805533
17/12/2020 14:00,2.37712,2.64166,3.553739868,10.73712,3.13166,11.1845,-8.36,-0.49,8.374347736,-4.47288,1.88166,4.852556012,10.73712,3.13166,11.1845,-15.21,-1.25,15.2612778
17/12/2020 14:30,-2.2576,1.9907,3.009924293,8.1624,2.3807,8.5025,-10.42,-0.39,10.42729591,-9.4376,1.7307,9.5949787,8.1624,2.3807,8.5025,-17.6,-0.65,17.61199875
17/12/2020 15:00,-1.44544,2.07258,2.526832929,8.61456,2.51258,8.9735,-10.06,-0.44,10.06961767,-8.50544,2.01258,8.740308224,8.61456,2.51258,8.9735,-17.12,-0.5,17.12729985
17/12/2020 15:30,-2.60384,2.19388,3.404863022,8.03616,2.34388,8.371,-10.64,-0.15,10.64105728,-10.38384,1.40388,10.47831151,8.03616,2.34388,8.371,-18.42,-0.94,18.4439692
17/12/2020 16:00,-3.58408,1.39006,3.844202941,7.88592,2.30006,8.2145,-11.47,-0.91,11.50604189,-11.78408,1.91006,11.93787547,7.88592,2.30006,8.2145,-19.67,-0.39,19.67386591
17/12/2020 16:30,-3.82296,2.05622,4.340859805,8.86704,2.58622,9.2365,-12.69,-0.53,12.70106295,-11.79296,2.10622,11.97956878,8.86704,2.58622,9.2365,-20.66,-0.48,20.66557524
17/12/2020 17:00,-4.22744,3.20908,5.307489369,9.32256,2.71908,9.711,-13.55,0.49,13.55885688,-11.46744,1.90908,11.62526415,9.32256,2.71908,9.711,-20.79,-0.81,20.80577324
17/12/2020 17:30,-5.20344,2.93858,5.975871505,9.04656,2.63858,9.4235,-14.25,0.3,14.25315754,-12.39344,1.97858,12.55038381,9.04656,2.63858,9.4235,-21.44,-0.66,21.45015618
17/12/2020 18:00,-2.38472,2.58404,3.516269643,10.26528,2.99404,10.693,-12.65,-0.41,12.65664252,-8.96472,3.38404,9.582167364,10.26528,2.99404,10.693,-19.23,0.39,19.23395435
17/12/2020 18:30,-0.5292,2.8844,2.932544288,11.0208,3.2144,11.48,-11.55,-0.33,11.55471332,-7.3192,3.5544,8.13661158,11.0208,3.2144,11.48,-18.34,0.34,18.34315131
17/12/2020 19:00,-0.53816,2.97762,3.025861373,10.31184,3.00762,10.7415,-10.85,-0.03,10.85004147,-7.84816,3.42762,8.564005736,10.31184,3.00762,10.7415,-18.16,0.42,18.16485618
17/12/2020 19:30,-0.1932,3.1624,3.168296072,10.1568,2.9624,10.58,-10.35,0.2,10.35193219,-7.3632,3.4124,8.11549062,10.1568,2.9624,10.58,-17.52,0.45,17.52577816
17/12/2020 20:00,-0.24888,3.38616,3.39529392,10.10112,2.94616,10.522,-10.35,0.44,10.35934844,-6.20888,3.45616,7.105999775,10.10112,2.94616,10.522,-16.31,0.51,16.31797169
17/12/2020 20:30,-2.13128,2.97296,3.657983816,8.95872,2.61296,9.332,-11.09,0.36,11.09584156,-8.15128,3.12296,8.729046042,8.95872,2.61296,9.332,-17.11,0.51,17.11759913
17/12/2020 21:00,0.18832,5.23826,5.241644041,9.86832,2.87826,10.2795,-9.68,2.36,9.96353351,-5.74168,1.90826,6.050483076,9.86832,2.87826,10.2795,-15.61,-0.97,15.6401087
17/12/2020 21:30,2.11512,3.52316,4.109305172,10.60512,3.09316,11.047,-8.49,0.43,8.500882307,-3.28488,3.64316,4.905410421,10.60512,3.09316,11.047,-13.89,0.55,13.90088486
17/12/2020 22:00,2.30144,3.49292,4.182955438,10.50144,3.06292,10.939,-8.2,0.43,8.21126665,-2.78856,3.71292,4.643473032,10.50144,3.06292,10.939,-13.29,0.65,13.30588592
17/12/2020 22:30,4.84232,3.93276,6.238161925,11.39232,3.32276,11.867,-6.55,0.61,6.578343256,0.11232,4.12276,4.124289733,11.39232,3.32276,11.867,-11.28,0.8,11.30833321
17/12/2020 23:00,6.1888,4.3859,7.58533877,11.6088,3.3859,12.0925,-5.42,1,5.51147893,1.8388,4.1259,4.517104853,11.6088,3.3859,12.0925,-9.77,0.74,9.797984487
17/12/2020 23:30,7.27424,4.16082,8.380154572,11.93424,3.48082,12.4315,-4.66,0.68,4.709352397,3.28424,4.59082,5.644631135,11.93424,3.48082,12.4315,-8.65,1.11,8.72092885
18/12/2020 00:00,6.71792,4.13606,7.889071013,11.19792,3.26606,11.6645,-4.48,0.87,4.563693679,2.91792,4.66606,5.503305648,11.19792,3.26606,11.6645,-8.28,1.4,8.397523444
18/12/2020 00:30,5.62752,4.29386,7.078574366,10.36752,3.02386,10.7995,-4.74,1.27,4.907188604,1.77752,4.24386,4.601078683,10.36752,3.02386,10.7995,-8.59,1.22,8.676203087
18/12/2020 01:00,5.01104,3.97572,6.396629691,10.03104,2.92572,10.449,-5.02,1.05,5.128635296,1.17104,4.32572,4.481427027,10.03104,2.92572,10.449,-8.86,1.4,8.969927536
18/12/2020 01:30,4.6112,3.8441,6.003354916,9.7512,2.8441,10.1575,-5.14,1,5.23637279,0.8412,4.2141,4.297238212,9.7512,2.8441,10.1575,-8.91,1.37,9.014710201
18/12/2020 02:00,4.83296,3.66878,6.06773838,9.97296,2.90878,10.3885,-5.14,0.76,5.195882986,1.21296,4.59878,4.756053979,9.97296,2.90878,10.3885,-8.76,1.69,8.921530138
18/12/2020 02:30,7.01488,4.18934,8.170624887,10.93488,3.18934,11.3905,-3.92,1,4.045540755,3.47488,4.58934,5.75646008,10.93488,3.18934,11.3905,-7.46,1.4,7.590230563
18/12/2020 03:00,6.51528,4.16904,7.734970459,10.62528,3.09904,11.068,-4.11,1.07,4.24699894,2.99528,4.58904,5.480053868,10.62528,3.09904,11.068,-7.63,1.49,7.774123745
18/12/2020 03:30,5.47248,4.10364,6.840168024,10.09248,2.94364,10.513,-4.62,1.16,4.763402146,1.97248,4.54364,4.953316243,10.09248,2.94364,10.513,-8.12,1.6,8.276134363
18/12/2020 04:00,4.806,4.063,6.29329842,9.576,2.793,9.975,-4.77,1.27,4.936172606,1.386,4.513,4.721034315,9.576,2.793,9.975,-8.19,1.72,8.368661781
18/12/2020 04:30,7.06808,4.29694,8.271725833,10.85808,3.16694,11.3105,-3.79,1.13,3.954870415,3.67808,4.70694,5.973571515,10.85808,3.16694,11.3105,-7.18,1.54,7.343296263
18/12/2020 05:00,7.95944,4.43942,9.113788183,11.20944,3.26942,11.6765,-3.25,1.17,3.454185866,4.49944,4.83942,6.607945691,11.20944,3.26942,11.6765,-6.71,1.57,6.891226306
18/12/2020 05:30,7.03792,4.16356,8.177258086,11.01792,3.21356,11.477,-3.98,0.95,4.091808891,3.44792,4.52356,5.687771743,11.01792,3.21356,11.477,-7.57,1.31,7.68251261
18/12/2020 06:00,3.9612,3.4991,5.285338802,9.6312,2.8091,10.0325,-5.67,0.69,5.711829829,0.1012,3.9691,3.970389937,9.6312,2.8091,10.0325,-9.53,1.16,9.600338536
18/12/2020 06:30,4.02,3.57,5.376364943,10.32,3.01,10.75,-6.3,0.56,6.324839919,-0.29,3.73,3.741256473,10.32,3.01,10.75,-10.61,0.72,10.63440172
18/12/2020 07:00,1.59616,3.15888,3.539244213,9.59616,2.79888,9.996,-8,0.36,8.008095904,-3.13384,3.17888,4.463880733,9.59616,2.79888,9.996,-12.73,0.38,12.73567038
18/12/2020 07:30,0.3744,4.0792,4.096345689,9.4944,2.7692,9.89,-9.12,1.31,9.213604072,-5.0456,1.9792,5.41989963,9.4944,2.7692,9.89,-14.54,-0.79,14.56144567
18/12/2020 08:00,-0.08088,2.30516,2.306578462,9.54912,2.78516,9.947,-9.63,-0.48,9.641955196,-5.95088,1.69516,6.187611833,9.54912,2.78516,9.947,-15.5,-1.09,15.53827854
18/12/2020 08:30,-1.37344,2.23608,2.624193438,9.10656,2.65608,9.486,-10.48,-0.42,10.48841265,-7.49344,1.44608,7.63169643,9.10656,2.65608,9.486,-16.6,-1.21,16.64404098
18/12/2020 09:00,-0.2776,2.4182,2.434081552,9.9024,2.8882,10.315,-10.18,-0.47,10.19084393,-6.5076,0.9082,6.570668535,9.9024,2.8882,10.315,-16.41,-1.98,16.52901993
18/12/2020 09:30,0.71512,3.51316,3.58520429,10.36512,3.02316,10.797,-9.65,0.49,9.662432406,-5.63488,0.94316,5.713267314,10.36512,3.02316,10.797,-16,-2.08,16.13463356
18/12/2020 10:00,-0.64728,3.48746,3.547019686,9.76272,2.84746,10.1695,-10.41,0.64,10.42965484,-7.02728,0.79746,7.072383378,9.76272,2.84746,10.1695,-16.79,-2.05,16.91468593
18/12/2020 10:30,-1.15312,3.37784,3.569242048,9.38688,2.73784,9.778,-10.54,0.64,10.55941286,-7.61312,0.30784,7.619341284,9.38688,2.73784,9.778,-17,-2.43,17.17279535
18/12/2020 11:00,-0.53552,3.40964,3.451438338,9.80448,2.85964,10.213,-10.34,0.55,10.35461733,-6.94552,0.50964,6.964192774,9.80448,2.85964,10.213,-16.75,-2.35,16.91404742
18/12/2020 11:30,3.82568,3.98624,5.525028217,12.05568,3.51624,12.558,-8.23,0.47,8.243409489,-2.29432,1.12624,2.555840527,12.05568,3.51624,12.558,-14.35,-2.39,14.54766648
18/12/2020 12:00,1.33936,3.14648,3.419681506,10.71936,3.12648,11.166,-9.38,0.02,9.380021322,-4.70064,1.70648,5.000808975,10.71936,3.12648,11.166,-15.42,-1.42,15.48524459
18/12/2020 12:30,2.63208,3.46644,4.352476467,11.30208,3.29644,11.773,-8.67,0.17,8.671666507,-3.37792,2.41644,4.153254844,11.30208,3.29644,11.773,-14.68,-0.88,14.70635237
18/12/2020 13:00,1.27928,2.93854,3.204929742,10.82928,3.15854,11.2805,-9.55,-0.22,9.552533695,-4.85072,2.34854,5.389352897,10.82928,3.15854,11.2805,-15.68,-0.81,15.70090762
18/12/2020 13:30,-0.12408,3.23256,3.234940494,9.98592,2.91256,10.402,-10.11,0.32,10.11506303,-6.53408,2.10256,6.864033799,9.98592,2.91256,10.402,-16.52,-0.81,16.53984583
18/12/2020 14:00,1.54384,3.47612,3.803531543,10.68384,3.11612,11.129,-9.14,0.36,9.147086968,-4.82616,2.24612,5.323239183,10.68384,3.11612,11.129,-15.51,-0.87,15.53438122
18/12/2020 14:30,2.74192,3.57556,4.50585781,11.16192,3.25556,11.627,-8.42,0.32,8.426078566,-3.49808,2.35556,4.217253443,11.16192,3.25556,11.627,-14.66,-0.9,14.68760021
18/12/2020 15:00,2.12624,2.72182,3.453867492,10.80624,3.15182,11.2565,-8.68,-0.43,8.690644395,-3.74376,2.49182,4.497210897,10.80624,3.15182,11.2565,-14.55,-0.66,14.56496138
18/12/2020 15:30,2.2976,4.4218,4.983099537,10.9776,3.2018,11.435,-8.68,1.22,8.76531802,-3.8024,0.2018,3.807751174,10.9776,3.2018,11.435,-14.78,-3,15.08139251
18/12/2020 16:00,2.42912,4.40766,5.032702122,11.16912,3.25766,11.6345,-8.74,1.15,8.815333232,-3.75088,1.91766,4.212661943,11.16912,3.25766,11.6345,-14.92,-1.34,14.9800534
18/12/2020 16:30,1.17728,2.73254,2.975359314,11.11728,3.24254,11.5805,-9.94,-0.51,9.953074902,-4.86272,3.64254,6.075701067,11.11728,3.24254,11.5805,-15.98,0.4,15.98500547
18/12/2020 17:00,2.48576,5.97668,6.47299827,12.36576,3.60668,12.881,-9.88,2.37,10.16028051,-3.45424,1.78668,3.888958652,12.36576,3.60668,12.881,-15.82,-1.82,15.92434614
18/12/2020 17:30,0.71296,3.06378,3.145641405,11.77296,3.43378,12.2635,-11.06,-0.37,11.06618724,-4.40704,4.14378,6.049207737,11.77296,3.43378,12.2635,-16.18,0.71,16.19557038
18/12/2020 18:00,1.41304,3.40922,3.69045567,12.20304,3.55922,12.7115,-10.79,-0.15,10.79104258,-3.63696,4.02922,5.427899396,12.20304,3.55922,12.7115,-15.84,0.47,15.84697132
18/12/2020 18:30,1.93168,5.34174,5.680279381,11.97168,3.49174,12.4705,-10.04,1.85,10.20902052,-3.56832,2.47174,4.340784059,11.97168,3.49174,12.4705,-15.54,-1.02,15.57343893
18/12/2020 19:00,2.4224,5.4832,5.994456105,12.1824,3.5532,12.69,-9.76,1.93,9.948994924,-2.7876,2.6932,3.876085654,12.1824,3.5532,12.69,-14.97,-0.86,14.99468239
18/12/2020 19:30,2.74208,5.34894,6.010837034,11.72208,3.41894,12.2105,-8.98,1.93,9.185058519,-2.75792,2.55894,3.762219644,11.72208,3.41894,12.2105,-14.48,-0.86,14.50551619
18/12/2020 20:00,1.29808,4.91944,5.087818943,10.55808,3.07944,10.998,-9.26,1.84,9.441038079,-4.23192,2.28944,4.811515603,10.55808,3.07944,10.998,-14.79,-0.79,14.81108369
18/12/2020 20:30,3.83704,6.19122,7.283823244,11.62704,3.39122,12.1115,-7.79,2.8,8.277928485,-1.81296,1.81122,2.56268255,11.62704,3.39122,12.1115,-13.44,-1.58,13.53255334
18/12/2020 21:00,2.9856,6.5883,7.233222259,11.2056,3.2683,11.6725,-8.22,3.32,8.865145233,-2.5344,1.0983,2.762145226,11.2056,3.2683,11.6725,-13.74,-2.17,13.91030194
18/12/2020 21:30,3.58192,5.66056,6.698663329,11.04192,3.22056,11.502,-7.46,2.44,7.848898012,-1.28808,2.32056,2.654081536,11.04192,3.22056,11.502,-12.33,-0.9,12.36280308
18/12/2020 22:00,5.37816,7.11238,8.916869083,11.52816,3.36238,12.0085,-6.15,3.75,7.203124322,0.38816,1.33238,1.387769667,11.52816,3.36238,12.0085,-11.14,-2.03,11.32344912
18/12/2020 22:30,6.33728,7.39754,9.740878597,11.71728,3.41754,12.2055,-5.38,3.98,6.692144649,1.56728,1.75754,2.354848923,11.71728,3.41754,12.2055,-10.15,-1.66,10.28484808
18/12/2020 23:00,6.33096,5.03028,8.086085048,11.52096,3.36028,12.001,-5.19,1.67,5.452063829,2.24096,4.12028,4.690267476,11.52096,3.36028,12.001,-9.28,0.76,9.311068682
18/12/2020 23:30,7.12496,5.24978,8.850155086,11.48496,3.34978,11.9635,-4.36,1.9,4.756006728,3.38496,4.36978,5.52747062,11.48496,3.34978,11.9635,-8.1,1.02,8.163969623
19/12/2020 00:00,7.86432,6.46876,10.18294579,11.58432,3.37876,12.067,-3.72,3.09,4.835959057,4.11432,2.79876,4.976011113,11.58432,3.37876,12.067,-7.47,-0.58,7.4924829
19/12/2020 00:30,8.98704,6.62122,11.16277037,12.10704,3.53122,12.6115,-3.12,3.09,4.39118435,5.37704,2.91122,6.114553218,12.10704,3.53122,12.6115,-6.73,-0.62,6.758498354
19/12/2020 01:00,8.11632,6.86226,10.62851178,11.59632,3.38226,12.0795,-3.48,3.48,4.921463197,4.41632,2.43226,5.041802361,11.59632,3.38226,12.0795,-7.18,-0.95,7.242575509
19/12/2020 01:30,8.09232,6.30526,10.25874976,11.57232,3.37526,12.0545,-3.48,2.93,4.549208722,4.53232,3.02526,5.449231382,11.57232,3.37526,12.0545,-7.04,-0.35,7.048694915
19/12/2020 02:00,7.95672,6.18446,10.07754626,11.22672,3.27446,11.6945,-3.27,2.91,4.377327952,4.47672,2.87446,5.320107353,11.22672,3.27446,11.6945,-6.75,-0.4,6.761841465
19/12/2020 02:30,8.87232,6.35776,10.9150893,11.75232,3.42776,12.242,-2.88,2.93,4.108442527,5.47232,3.02776,6.254088007,11.75232,3.42776,12.242,-6.28,-0.4,6.292725959
19/12/2020 03:00,7.93768,6.22224,10.08578378,11.28768,3.29224,11.758,-3.35,2.93,4.450550528,4.55768,2.92224,5.414049649,11.28768,3.29224,11.758,-6.73,-0.37,6.740163203
19/12/2020 03:30,8.24248,6.30114,10.37510684,11.35248,3.31114,11.8255,-3.11,2.99,4.314185902,4.92248,2.98114,5.754824502,11.35248,3.31114,11.8255,-6.43,-0.33,6.438462549
19/12/2020 04:00,7.98496,6.35228,10.20348212,11.18496,3.26228,11.651,-3.2,3.09,4.448381728,4.69496,3.26228,5.717090186,11.18496,3.26228,11.651,-6.49,0,6.49
19/12/2020 04:30,7.88512,6.35316,10.126093,11.08512,3.23316,11.547,-3.2,3.12,4.469272872,4.65512,3.23316,5.667756681,11.08512,3.23316,11.547,-6.43,0,6.43
19/12/2020 05:00,6.81744,6.30092,9.283268875,10.35744,3.02092,10.789,-3.54,3.28,4.825971405,3.55744,2.70092,4.466581265,10.35744,3.02092,10.789,-6.8,-0.32,6.807525248
19/12/2020 05:30,6.60528,4.88904,8.217812118,10.14528,2.95904,10.568,-3.54,1.93,4.031935019,3.34528,4.61904,5.703194614,10.14528,2.95904,10.568,-6.8,1.66,6.999685707
19/12/2020 06:00,5.30008,4.08544,6.691910639,9.55008,2.78544,9.948,-4.25,1.3,4.444378472,2.06008,4.67544,5.109174963,9.55008,2.78544,9.948,-7.49,1.89,7.724778314
19/12/2020 06:30,2.88576,3.59918,4.613210103,8.70576,2.53918,9.0685,-5.82,1.06,5.915741712,-0.68424,4.24918,4.303918569,8.70576,2.53918,9.0685,-9.39,1.71,9.544432932
19/12/2020 07:00,4.51496,3.59478,5.77124831,9.92496,2.89478,10.3385,-5.41,0.7,5.455098533,0.87496,4.82478,4.903473978,9.92496,2.89478,10.3385,-9.05,1.93,9.253507443
19/12/2020 07:30,3.02976,3.35118,4.517726536,9.56976,2.79118,9.9685,-6.54,0.56,6.563931749,-0.73024,3.91118,3.978766071,9.56976,2.79118,9.9685,-10.3,1.12,10.36071426
19/12/2020 08:00,1.58856,3.15708,3.534215189,9.17856,2.67708,9.561,-7.59,0.48,7.60516272,-2.46144,3.53708,4.309248403,9.17856,2.67708,9.561,-11.64,0.86,11.67172652
19/12/2020 08:30,-0.52936,2.81352,2.862886096,8.24064,2.40352,8.584,-8.77,0.41,8.779578578,-5.19936,3.06352,6.034774163,8.24064,2.40352,8.584,-13.44,0.66,13.4561956
19/12/2020 09:00,-0.78256,2.96342,3.065005424,8.37744,2.44342,8.7265,-9.16,0.52,9.174747953,-5.56256,2.95342,6.297996781,8.37744,2.44342,8.7265,-13.94,0.51,13.94932615
19/12/2020 09:30,0.87912,3.24766,3.364542681,9.48912,2.76766,9.8845,-8.61,0.48,8.623369411,-3.78088,3.23766,4.977699855,9.48912,2.76766,9.8845,-13.27,0.47,13.27832068
19/12/2020 10:00,7.19136,3.40498,7.956729696,12.77136,3.72498,13.3035,-5.58,-0.32,5.589168096,2.94136,4.05498,5.009437239,12.77136,3.72498,13.3035,-9.83,0.33,9.835537606
19/12/2020 10:30,6.812,3.826,7.812913669,12.672,3.696,13.2,-5.86,0.13,5.861441802,2.452,3.866,4.578019222,12.672,3.696,13.2,-10.22,0.17,10.2214138
19/12/2020 11:00,12.0684,4.9987,13.06266742,15.2184,4.4387,15.8525,-3.15,0.56,3.199390567,7.6284,3.9687,8.599015423,15.2184,4.4387,15.8525,-7.59,-0.47,7.604538119
19/12/2020 11:30,16.20416,5.39038,17.07720697,17.38416,5.07038,18.1085,-1.18,0.32,1.222620137,12.20416,4.71038,13.08163602,17.38416,5.07038,18.1085,-5.18,-0.36,5.192494584
19/12/2020 12:00,19.098,5.7415,19.94237765,18.588,5.4215,19.3625,0.51,0.32,0.602079729,14.398,5.0315,15.25183255,18.588,5.4215,19.3625,-4.19,-0.39,4.208111215
19/12/2020 12:30,15.48688,5.52034,16.44133832,17.24688,5.03034,17.9655,-1.76,0.49,1.826937328,11.38688,4.64034,12.29608846,17.24688,5.03034,17.9655,-5.86,-0.39,5.872963477
19/12/2020 13:00,11.58944,5.04442,12.63967138,15.16944,4.42442,15.8015,-3.58,0.62,3.63329052,6.95944,4.03442,8.044274352,15.16944,4.42442,15.8015,-8.21,-0.39,8.219257874
19/12/2020 13:30,6.48872,4.32296,7.796888508,12.55872,3.66296,13.082,-6.07,0.66,6.105775954,1.53872,3.34296,3.680087064,12.55872,3.66296,13.082,-11.02,-0.32,11.02464512
19/12/2020 14:00,7.91608,4.49344,9.102490077,13.00608,3.79344,13.548,-5.09,0.7,5.137908135,2.98608,3.79344,4.82771797,13.00608,3.79344,13.548,-10.02,0,10.02
19/12/2020 14:30,7.17208,4.13644,8.27942434,12.26208,3.57644,12.773,-5.09,0.56,5.120712841,2.24208,3.94644,4.538866753,12.26208,3.57644,12.773,-10.02,0.37,10.02682901
19/12/2020 15:00,4.19288,3.88834,5.7183416,10.62288,3.09834,11.0655,-6.43,0.79,6.478348555,-0.73712,3.63834,3.712258591,10.62288,3.09834,11.0655,-11.36,0.54,11.37282727
19/12/2020 15:30,-0.09264,3.41298,3.414237052,8.54736,2.49298,8.9035,-8.64,0.92,8.688843421,-5.25264,3.16298,6.131449213,8.54736,2.49298,8.9035,-13.8,0.67,13.81625492
19/12/2020 16:00,-1.1968,3.3176,3.526868299,8.3232,2.4276,8.67,-9.52,0.89,9.561511387,-6.4668,3.0976,7.170399431,8.3232,2.4276,8.67,-14.79,0.67,14.80516802
19/12/2020 16:30,-2.83312,3.48284,4.489626198,8.06688,2.35284,8.403,-10.9,1.13,10.95841686,-8.42312,2.72284,8.852277007,8.06688,2.35284,8.403,-16.49,0.37,16.49415048
19/12/2020 17:00,-1.26696,3.61672,3.832212311,9.14304,2.66672,9.524,-10.41,0.95,10.45325787,-7.01696,3.34672,7.774204937,9.14304,2.66672,9.524,-16.16,0.68,16.1743006
19/12/2020 17:30,-1.00056,1.91192,2.157906022,10.18944,2.97192,10.614,-11.19,-1.06,11.24009342,-6.13056,4.93192,7.868138331,10.18944,2.97192,10.614,-16.32,1.96,16.43727471
19/12/2020 18:00,-2.06984,2.57588,3.304450847,9.62016,2.80588,10.021,-11.69,-0.23,11.6922624,-6.92984,4.61588,8.326405623,9.62016,2.80588,10.021,-16.55,1.81,16.64868163
19/12/2020 18:30,-3.27952,3.94264,5.128319569,8.34048,2.43264,8.688,-11.62,1.51,11.71770029,-8.79952,2.75264,9.220009718,8.34048,2.43264,8.688,-17.14,0.32,17.1429869
19/12/2020 19:00,-0.75696,3.45422,3.536187813,9.20304,2.68422,9.5865,-9.96,0.77,9.989719716,-6.28696,3.72422,7.307234816,9.20304,2.68422,9.5865,-15.49,1.04,15.52487359
19/12/2020 19:30,-1.24184,3.41238,3.631322603,8.64816,2.52238,9.0085,-9.89,0.89,9.929964753,-6.84184,3.75238,7.803276892,8.64816,2.52238,9.0085,-15.49,1.23,15.53875799
19/12/2020 20:00,-1.0184,3.2813,3.435704913,8.5416,2.4913,8.8975,-9.56,0.79,9.592585679,-6.3184,3.9813,7.468127493,8.5416,2.4913,8.8975,-14.86,1.49,14.93451372
19/12/2020 20:30,-0.84984,3.23588,3.345616147,8.66016,2.52588,9.021,-9.51,0.71,9.536466851,-6.00984,3.74588,7.081651912,8.66016,2.52588,9.021,-14.67,1.22,14.72064197
19/12/2020 21:00,-2.19088,3.08766,3.785974042,8.04912,2.34766,8.3845,-10.24,0.74,10.26670346,-7.25088,3.56766,8.081055541,8.04912,2.34766,8.3845,-15.3,1.22,15.34856345
19/12/2020 21:30,-0.35424,5.88168,5.892337872,8.40576,2.45168,8.756,-8.76,3.43,9.407576734,-5.39424,1.38168,5.568380806,8.40576,2.45168,8.756,-13.8,-1.07,13.84141972
19/12/2020 22:00,1.0424,4.4907,4.610095905,8.8824,2.5907,9.2525,-7.84,1.9,8.066944899,-3.3276,3.3607,4.7294002,8.8824,2.5907,9.2525,-12.21,0.77,12.23425519
19/12/2020 22:30,-0.30872,3.57954,3.592828224,8.02128,2.33954,8.3555,-8.33,1.24,8.421787221,-4.18872,4.23954,5.959788138,8.02128,2.33954,8.3555,-12.21,1.9,12.35694542
19/12/2020 23:00,0.00024,3.44382,3.443820008,7.83024,2.28382,8.1565,-7.83,1.16,7.915459557,-3.74976,4.12382,5.573741244,7.83024,2.28382,8.1565,-11.58,1.84,11.72527185
19/12/2020 23:30,-0.32152,3.27914,3.29486483,7.36848,2.14914,7.6755,-7.69,1.13,7.772580009,-4.10152,3.94914,5.693695904,7.36848,2.14914,7.6755,-11.47,1.8,11.61037898
20/12/2020 00:00,1.13144,3.28042,3.470059344,7.68144,2.24042,8.0015,-6.55,1.04,6.632050965,-2.37856,4.40042,5.002123934,7.68144,2.24042,8.0015,-10.06,2.16,10.28927597
20/12/2020 00:30,2.46544,3.10242,3.962752106,8.06544,2.35242,8.4015,-5.6,0.75,5.65,-0.91456,5.22242,5.301895006,8.06544,2.35242,8.4015,-8.98,2.87,9.427475802
20/12/2020 01:00,2.5352,3.2861,4.150384591,7.9752,2.3261,8.3075,-5.44,0.96,5.524056481,-0.8748,5.1061,5.180495367,7.9752,2.3261,8.3075,-8.85,2.78,9.276362434
20/12/2020 01:30,3.54624,3.87682,5.254098538,8.52624,2.48682,8.8815,-4.98,1.39,5.170348151,0.11624,4.66682,4.668267414,8.52624,2.48682,8.8815,-8.41,2.18,8.687951427
20/12/2020 02:00,3.40136,3.75998,5.070177457,8.57136,2.49998,8.9285,-5.17,1.26,5.321325023,0.11136,4.65998,4.661310401,8.57136,2.49998,8.9285,-8.46,2.16,8.731391642
20/12/2020 02:30,3.47632,3.59226,4.998913147,8.71632,2.54226,9.0795,-5.24,1.05,5.344165042,0.30632,4.62226,4.632398887,8.71632,2.54226,9.0795,-8.41,2.08,8.663400025
20/12/2020 03:00,2.2392,3.4931,4.149188384,7.9992,2.3331,8.3325,-5.76,1.16,5.875644645,-0.9308,4.3731,4.471061647,7.9992,2.3331,8.3325,-8.93,2.04,9.160049127
20/12/2020 03:30,2.14944,3.58942,4.183781573,7.84944,2.28942,8.1765,-5.7,1.3,5.846366393,-1.02056,4.29942,4.418886178,7.84944,2.28942,8.1765,-8.87,2.01,9.094888674
20/12/2020 04:00,2.2168,3.6374,4.259680857,7.6368,2.2274,7.955,-5.42,1.41,5.600401771,-0.9132,4.3474,4.442276556,7.6368,2.2274,7.955,-8.55,2.12,8.808910262
20/12/2020 04:30,1.8956,3.5933,4.062647443,7.4856,2.1833,7.7975,-5.59,1.41,5.765084561,-1.2544,4.3033,4.482400055,7.4856,2.1833,7.7975,-8.74,2.12,8.993442055
20/12/2020 05:00,1.584,3.7045,4.028942324,7.284,2.1245,7.5875,-5.7,1.58,5.914930262,-1.566,4.4345,4.702887012,7.284,2.1245,7.5875,-8.85,2.31,9.14650753
20/12/2020 05:30,0.69888,3.56134,3.629266572,6.99888,2.04134,7.2905,-6.3,1.52,6.480771559,-2.48112,4.30134,4.965630096,6.99888,2.04134,7.2905,-9.48,2.26,9.745665703
20/12/2020 06:00,2.19376,3.58318,4.201399987,7.79376,2.27318,8.1185,-5.6,1.31,5.751182487,-1.01624,4.61318,4.72378804,7.79376,2.27318,8.1185,-8.81,2.34,9.115464881
20/12/2020 06:30,0.12808,3.08944,3.092093789,6.95808,2.02944,7.248,-6.83,1.06,6.911765332,-3.22192,4.01944,5.151375195,6.95808,2.02944,7.248,-10.18,1.99,10.37268046
20/12/2020 07:00,-0.07424,2.81418,2.815159081,7.14576,2.08418,7.4435,-7.22,0.73,7.256810594,-3.53424,3.80418,5.192556004,7.14576,2.08418,7.4435,-10.68,1.72,10.81761526
20/12/2020 07:30,-1.39432,2.59874,2.949165619,6.95568,2.02874,7.2455,-8.35,0.57,8.369432478,-5.08432,3.55874,6.206040626,6.95568,2.02874,7.2455,-12.04,1.53,12.13682413
20/12/2020 08:00,-2.01368,2.59226,3.282486717,7.03632,2.05226,7.3295,-9.05,0.54,9.066096183,-5.93368,3.27226,6.776152585,7.03632,2.05226,7.3295,-12.97,1.22,13.0272522
20/12/2020 08:30,-1.92984,2.59838,3.236643485,7.40016,2.15838,7.7085,-9.33,0.44,9.340369372,-6.32984,3.07838,7.038700011,7.40016,2.15838,7.7085,-13.73,0.92,13.76078849
20/12/2020 09:00,-2.99328,2.46446,3.877278459,7.14672,2.08446,7.4445,-10.14,0.38,10.14711782,-7.44328,2.89446,7.986257938,7.14672,2.08446,7.4445,-14.59,0.81,14.61246728
20/12/2020 09:30,-0.10072,2.94854,2.95025976,8.90928,2.59854,9.2805,-9.01,0.35,9.01679544,-4.61072,3.26854,5.651733597,8.90928,2.59854,9.2805,-13.52,0.67,13.53659115
20/12/2020 10:00,5.15952,3.74736,6.376782386,11.81952,3.44736,12.312,-6.66,0.3,6.666753333,0.67952,3.94736,4.005421126,11.81952,3.44736,12.312,-11.14,0.5,11.15121518
20/12/2020 10:30,8.0276,3.5818,8.790429625,13.3776,3.9018,13.935,-5.35,-0.32,5.359561549,3.7376,4.3318,5.721376146,13.3776,3.9018,13.935,-9.64,0.43,9.649585483
20/12/2020 11:00,11.00776,4.05018,11.72922582,14.77776,4.31018,15.3935,-3.77,-0.26,3.778954882,6.78776,4.68018,8.244863289,14.77776,4.31018,15.3935,-7.99,0.37,7.998562371
20/12/2020 11:30,13.52528,6.69404,15.09116863,16.02528,4.67404,16.693,-2.5,2.02,3.214093963,8.83528,2.38404,9.151274195,16.02528,4.67404,16.693,-7.19,-2.29,7.545873044
20/12/2020 12:00,10.89712,6.11416,12.49520615,14.75712,4.30416,15.372,-3.86,1.81,4.263296846,5.84712,2.18416,6.241743923,14.75712,4.30416,15.372,-8.91,-2.12,9.158738996
20/12/2020 12:30,-0.2412,3.1534,3.162611105,9.5088,2.7734,9.905,-9.75,0.38,9.757402318,-5.6412,1.8234,5.928568546,9.5088,2.7734,9.905,-15.15,-0.95,15.17975626
20/12/2020 13:00,-1.7052,2.9639,3.419416653,9.0648,2.6439,9.4425,-10.77,0.32,10.7747529,-7.0052,2.3239,7.380605548,9.0648,2.6439,9.4425,-16.07,-0.32,16.07318575
20/12/2020 13:30,-1.818,2.991,3.500172139,8.952,2.611,9.325,-10.77,0.38,10.77670172,-7.118,2.611,7.581770572,8.952,2.611,9.325,-16.07,0,16.07
20/12/2020 14:00,0.61496,3.39478,3.450030007,9.92496,2.89478,10.3385,-9.31,0.5,9.323416756,-4.70504,3.19478,5.687180378,9.92496,2.89478,10.3385,-14.63,0.3,14.63307555
20/12/2020 14:30,-1.20696,3.07922,3.30731738,8.84304,2.57922,9.2115,-10.05,0.5,10.06243012,-6.73696,2.87922,7.326427359,8.84304,2.57922,9.2115,-15.58,0.3,15.58288805
20/12/2020 15:00,-5.57536,2.57052,6.139398358,6.82464,1.99052,7.109,-12.4,0.58,12.41355711,-11.33536,2.34052,11.57447278,6.82464,1.99052,7.109,-18.16,0.35,18.16337248
20/12/2020 15:30,-3.81616,3.15612,4.952188466,7.56384,2.20612,7.879,-11.38,0.95,11.41958406,-9.49616,2.63612,9.855261711,7.56384,2.20612,7.879,-17.06,0.43,17.06541825
20/12/2020 16:00,-5.77,2.9625,6.486085588,6.9,2.0125,7.1875,-12.67,0.95,12.70556571,-11.37,2.4925,11.63999383,6.9,2.0125,7.1875,-18.27,0.48,18.27630433
20/12/2020 16:30,-3.76648,3.29436,5.003916406,8.72352,2.54436,9.087,-12.49,0.75,12.51249775,-8.93648,3.16436,9.480181908,8.72352,2.54436,9.087,-17.66,0.62,17.67088
20/12/2020 17:00,-4.86736,3.22952,5.841317728,8.67264,2.52952,9.034,-13.54,0.7,13.55808246,-9.97736,3.11952,10.45366527,8.67264,2.52952,9.034,-18.65,0.59,18.65933011
20/12/2020 17:30,-6.12832,3.05674,6.848354945,8.25168,2.40674,8.5955,-14.38,0.65,14.39468305,-10.93832,2.90674,11.31794954,8.25168,2.40674,8.5955,-19.19,0.5,19.1965127
20/12/2020 18:00,-5.1936,3.1602,6.079502036,8.6064,2.5102,8.965,-13.8,0.65,13.81529949,-9.9736,3.1102,10.44729826,8.6064,2.5102,8.965,-18.58,0.6,18.58968531
20/12/2020 18:30,-2.9472,3.6054,4.656704521,9.4128,2.7454,9.805,-12.36,0.86,12.38988297,-8.0972,3.5254,8.831369826,9.4128,2.7454,9.805,-17.51,0.78,17.52736432
20/12/2020 19:00,-4.44208,3.17356,5.459263485,8.13792,2.37356,8.477,-12.58,0.8,12.60541154,-9.53208,3.11356,10.02770188,8.13792,2.37356,8.477,-17.67,0.74,17.6854884
20/12/2020 19:30,-4.17688,3.12466,5.216303926,7.83312,2.28466,8.1595,-12.01,0.84,12.03933968,-9.45688,3.04466,9.934914889,7.83312,2.28466,8.1595,-17.29,0.76,17.30669524
20/12/2020 20:00,-1.972,3.4765,3.996853294,8.628,2.5165,8.9875,-10.6,0.96,10.64338292,-7.352,3.3765,8.090281593,8.628,2.5165,8.9875,-15.98,0.86,16.00312469
20/12/2020 20:30,-1.17648,3.72436,3.905760182,8.72352,2.54436,9.087,-9.9,1.18,9.970075225,-6.65648,3.59436,7.564928936,8.72352,2.54436,9.087,-15.38,1.05,15.41580034
20/12/2020 21:00,-2.60648,3.57436,4.423775243,7.76352,2.26436,8.087,-10.37,1.31,10.45241599,-8.02648,3.31436,8.683856482,7.76352,2.26436,8.087,-15.79,1.05,15.82487283
20/12/2020 21:30,0.6388,4.0659,4.115775534,9.2088,2.6859,9.5925,-8.57,1.38,8.680397456,-4.5012,3.6559,5.798828007,9.2088,2.6859,9.5925,-13.71,0.97,13.74427153
20/12/2020 22:00,0.26056,4.49558,4.503124587,8.83056,2.57558,9.1985,-8.57,1.92,8.782442713,-4.41944,3.03558,5.361547897,8.83056,2.57558,9.1985,-13.25,0.46,13.2579825
20/12/2020 22:30,1.56344,3.64142,3.962863138,8.95344,2.61142,9.3265,-7.39,1.03,7.461434178,-2.48656,4.66142,5.283163546,8.95344,2.61142,9.3265,-11.44,2.05,11.6222244
20/12/2020 23:00,-0.06584,5.10038,5.100804941,7.54416,2.20038,7.8585,-7.61,2.9,8.143838161,-4.16584,2.64038,4.932122206,7.54416,2.20038,7.8585,-11.71,0.44,11.71826352
20/12/2020 23:30,-0.5588,5.9741,6.000177352,6.8712,2.0041,7.1575,-7.43,3.97,8.424120132,-4.7688,1.3941,4.96839695,6.8712,2.0041,7.1575,-11.64,-0.61,11.65597272
21/12/2020 00:00,-0.99464,5.80698,5.891546949,6.43536,1.87698,6.7035,-7.43,3.93,8.405343538,-5.00464,1.23698,5.155244034,6.43536,1.87698,6.7035,-11.44,-0.64,11.45788811
21/12/2020 00:30,-1.47064,5.72648,5.912305405,6.15936,1.79648,6.416,-7.63,3.93,8.58264528,-5.51064,1.15648,5.630683724,6.15936,1.79648,6.416,-11.67,-0.64,11.6875361
21/12/2020 01:00,-1.24376,5.73432,5.867654114,6.18624,1.80432,6.444,-7.43,3.93,8.405343538,-5.33376,1.16432,5.459362307,6.18624,1.80432,6.444,-11.52,-0.64,11.53776408
21/12/2020 01:30,-1.10608,5.77156,5.876590661,6.07392,1.77156,6.327,-7.18,4,8.219026706,-5.18608,1.18156,5.318976386,6.07392,1.77156,6.327,-11.26,-0.59,11.27544678
21/12/2020 02:00,-0.59736,5.86452,5.894865037,6.39264,1.86452,6.659,-6.99,4,8.053576845,-4.61736,1.12452,4.752321391,6.39264,1.86452,6.659,-11.01,-0.74,11.03484028
21/12/2020 02:30,-1.2388,6.2416,6.363347861,5.9712,1.7416,6.22,-7.21,4.5,8.499064654,-5.2288,0.4816,5.250932108,5.9712,1.7416,6.22,-11.2,-1.26,11.27065216
21/12/2020 03:00,-0.74336,6.16652,6.211163579,6.05664,1.76652,6.309,-6.8,4.4,8.099382693,-4.66336,0.67652,4.712176334,6.05664,1.76652,6.309,-10.72,-1.09,10.77527262
21/12/2020 03:30,0.23736,6.07298,6.07761679,6.62736,1.93298,6.9035,-6.39,4.14,7.613914893,-3.63264,1.01298,3.771233465,6.62736,1.93298,6.9035,-10.26,-0.92,10.30116498
21/12/2020 04:00,-0.54048,3.18986,3.235324628,6.23952,1.81986,6.4995,-6.78,1.37,6.917029709,-3.92048,3.97986,5.586541779,6.23952,1.81986,6.4995,-10.16,2.16,10.38706888
21/12/2020 04:30,-1.69568,2.95876,3.410218673,5.82432,1.69876,6.067,-7.52,1.26,7.624827867,-5.14568,3.93876,6.480112113,5.82432,1.69876,6.067,-10.97,2.24,11.19636102
21/12/2020 05:00,-1.12304,3.28578,3.47240105,5.91696,1.72578,6.1635,-7.04,1.56,7.210769723,-4.58304,3.98578,6.073771304,5.91696,1.72578,6.1635,-10.5,2.26,10.74046554
21/12/2020 05:30,-1.98264,4.10548,4.559147662,5.60736,1.63548,5.841,-7.59,2.47,7.981791779,-5.73264,2.82548,6.391126552,5.60736,1.63548,5.841,-11.34,1.19,11.40226732
21/12/2020 06:00,-2.52392,3.05594,3.9634507,5.74608,1.67594,5.9855,-8.27,1.38,8.384348514,-6.39392,2.86594,7.006841303,5.74608,1.67594,5.9855,-12.14,1.19,12.19818429
21/12/2020 06:30,-3.82856,2.69792,4.683657118,5.58144,1.62792,5.814,-9.41,1.07,9.470638838,-8.29856,3.77792,9.118046808,5.58144,1.62792,5.814,-13.88,2.15,14.04552954
21/12/2020 07:00,-4.49152,3.21414,5.523083183,5.56848,1.62414,5.8005,-10.06,1.59,10.18487604,-9.40152,1.31414,9.492920639,5.56848,1.62414,5.8005,-14.97,-0.31,14.97320941
21/12/2020 07:30,-5.54896,2.66822,6.157138544,5.65104,1.64822,5.8865,-11.2,1.02,11.24635052,-10.84896,1.17822,10.91275105,5.65104,1.64822,5.8865,-16.5,-0.47,16.50669258
21/12/2020 08:00,-5.5636,0.4327,5.580400904,6.1464,1.7927,6.4025,-11.71,-1.36,11.7887107,-11.1036,3.1527,11.54250624,6.1464,1.7927,6.4025,-17.25,1.36,17.30352854
21/12/2020 08:30,-3.95248,0.08886,3.953478753,7.36752,2.14886,7.6745,-11.32,-2.06,11.50591152,-9.88248,4.47886,10.85005059,7.36752,2.14886,7.6745,-17.25,2.33,17.40664816
21/12/2020 09:00,-5.44816,0.54512,5.475363294,6.77184,1.97512,7.054,-12.22,-1.43,12.30338571,-11.78816,2.79512,12.11500772,6.77184,1.97512,7.054,-18.56,0.82,18.57810539
21/12/2020 09:30,-6.49672,-0.48446,6.514758035,6.53328,1.90554,6.8055,-13.03,-2.39,13.2473771,-12.65672,3.21554,13.05880005,6.53328,1.90554,6.8055,-19.19,1.31,19.23466142
21/12/2020 10:00,-6.16072,-0.52646,6.183173219,6.86928,2.00354,7.1555,-13.03,-2.53,13.27334924,-12.10072,3.38354,12.56486241,6.86928,2.00354,7.1555,-18.97,1.38,19.02012881
21/12/2020 10:30,-4.93608,-0.27344,4.943647965,7.39392,2.15656,7.702,-12.33,-2.43,12.56717152,-10.87608,3.63656,11.46794161,7.39392,2.15656,7.702,-18.27,1.48,18.32984724
21/12/2020 11:00,-5.40928,-0.30354,5.417789831,7.29072,2.12646,7.5945,-12.7,-2.43,12.93038669,-11.43928,3.27646,11.899257,7.29072,2.12646,7.5945,-18.73,1.15,18.76527111
21/12/2020 11:30,-6.14216,-0.28438,6.148739826,7.04784,2.05562,7.3415,-13.19,-2.34,13.39595835,-12.25216,2.98562,12.61068402,7.04784,2.05562,7.3415,-19.3,0.93,19.32239374
21/12/2020 12:00,-4.19232,0.15724,4.195267739,7.80768,2.27724,8.133,-12,-2.12,12.18582783,-10.47232,3.33724,10.99120817,7.80768,2.27724,8.133,-18.28,1.06,18.31070725
21/12/2020 12:30,-5.29088,-0.00484,5.290882214,7.38912,2.15516,7.697,-12.68,-2.16,12.86265913,-11.70088,3.16516,12.12142032,7.38912,2.15516,7.697,-19.09,1.01,19.11669951
21/12/2020 13:00,-6.71368,-0.22274,6.71737391,6.43632,1.87726,6.7045,-13.15,-2.1,13.31662495,-13.01368,3.01726,13.35888188,6.43632,1.87726,6.7045,-19.45,1.14,19.4833801
21/12/2020 13:30,-7.10552,-0.40536,7.117073219,6.32448,1.84464,6.588,-13.43,-2.25,13.61717298,-13.22552,3.08464,13.58047802,6.32448,1.84464,6.588,-19.55,1.24,19.58928534
21/12/2020 14:00,-6.16808,0.81556,6.221764139,6.60192,1.92556,6.877,-12.77,-1.11,12.81815119,-12.24808,2.05556,12.41937159,6.60192,1.92556,6.877,-18.85,0.13,18.85044827
21/12/2020 14:30,-3.05296,3.07872,4.33579077,8.32704,2.42872,8.674,-11.38,0.65,11.39854815,-9.00296,1.77872,9.176989354,8.32704,2.42872,8.674,-17.33,-0.65,17.34218556
21/12/2020 15:00,-1.50336,6.13902,6.320415955,8.63664,2.51902,8.9965,-10.14,3.62,10.76680082,-7.73336,-0.84098,7.778952645,8.63664,2.51902,8.9965,-16.37,-3.36,16.71126865
