Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/12/2020 15:30,-3.69624,6.01318,7.058365523,8.03376,2.34318,8.3685,-11.73,3.67,12.29072008,-9.80624,-1.03682,9.860899485,8.03376,2.34318,8.3685,-17.84,-3.38,18.15736765
21/12/2020 16:00,-5.46528,5.43596,7.708368608,7.49472,2.18596,7.807,-12.96,3.25,13.36129111,-11.22528,-0.76404,11.25125185,7.49472,2.18596,7.807,-18.72,-2.95,18.95101317
21/12/2020 16:30,-7.92176,5.83282,9.837482943,6.55824,1.91282,6.8315,-14.48,3.92,15.00122662,-13.63176,-1.63718,13.72972101,6.55824,1.91282,6.8315,-20.19,-3.55,20.49972195
21/12/2020 17:00,-9.21952,5.67014,10.82358705,6.00048,1.75014,6.2505,-15.22,3.92,15.71670449,-15.07952,-1.79986,15.1865539,6.00048,1.75014,6.2505,-21.08,-3.55,21.37683092
21/12/2020 17:30,-9.20848,5.79336,10.87929796,6.01152,1.75336,6.262,-15.22,4.04,15.74706322,-15.06848,-1.62664,15.15602346,6.01152,1.75336,6.262,-21.08,-3.38,21.3492576
21/12/2020 18:00,-6.40528,6.22096,8.929051193,7.37472,2.15096,7.682,-13.78,4.07,14.36848287,-12.42528,-1.19904,12.48299964,7.37472,2.15096,7.682,-19.8,-3.35,20.08139686
21/12/2020 18:30,-5.44712,6.88334,8.777897576,7.86288,2.29334,8.1905,-13.31,4.59,14.07921163,-11.77712,-1.14666,11.83280967,7.86288,2.29334,8.1905,-19.64,-3.44,19.93898694
21/12/2020 19:00,-6.134,6.113,8.65994948,7.176,2.093,7.475,-13.31,4.02,13.90383041,-12.084,-0.577,12.09776777,7.176,2.093,7.475,-19.26,-2.67,19.44418936
21/12/2020 19:30,-5.92864,6.07498,8.488471844,6.77136,1.97498,7.0535,-12.7,4.1,13.3454112,-12.03864,-0.69502,12.05868591,6.77136,1.97498,7.0535,-18.81,-2.67,18.99855258
21/12/2020 20:00,-5.27552,5.84214,7.871576148,6.86448,2.00214,7.1505,-12.14,3.84,12.73283943,-11.18552,-0.32786,11.19032394,6.86448,2.00214,7.1505,-18.05,-2.33,18.19976373
21/12/2020 20:30,-3.9896,3.4022,5.243269305,7.3104,2.1322,7.615,-11.3,1.27,11.3711433,-9.6296,2.5022,9.949381941,7.3104,2.1322,7.615,-16.94,0.37,16.94404025
21/12/2020 21:00,-2.54816,3.38512,4.23699856,7.73184,2.25512,8.054,-10.28,1.13,10.34191955,-8.21816,2.95512,8.73332056,7.73184,2.25512,8.054,-15.95,0.7,15.96535311
21/12/2020 21:30,-3.7084,3.2838,4.953339581,6.8016,1.9838,7.085,-10.51,1.3,10.59009443,-9.2184,2.7538,9.620930984,6.8016,1.9838,7.085,-16.02,0.77,16.03849432
21/12/2020 22:00,-0.80752,2.71614,2.83363813,7.87248,2.29614,8.2005,-8.68,0.42,8.69015535,-5.72752,4.52614,7.30002936,7.87248,2.29614,8.2005,-13.6,2.23,13.78161456
21/12/2020 22:30,-1.60536,3.67302,4.008523001,7.24464,2.11302,7.5465,-8.85,1.56,8.986439784,-6.24536,3.42302,7.121908975,7.24464,2.11302,7.5465,-13.49,1.31,13.55345712
21/12/2020 23:00,0.04968,3.73824,3.738570101,7.63968,2.22824,7.958,-7.59,1.51,7.738746669,-4.33032,3.49824,5.566808278,7.63968,2.22824,7.958,-11.97,1.27,12.03718406
21/12/2020 23:30,-1.42824,3.59968,3.872669054,6.58176,1.91968,6.856,-8.01,1.68,8.184283719,-5.62824,3.18968,6.469246015,6.58176,1.91968,6.856,-12.21,1.27,12.27587064
22/12/2020 00:00,-1.36248,3.73886,3.979375058,6.16752,1.79886,6.4245,-7.53,1.94,7.775892232,-5.42248,3.03886,6.215943971,6.16752,1.79886,6.4245,-11.59,1.24,11.6561443
22/12/2020 00:30,-2.24424,3.29668,3.988071238,5.64576,1.64668,5.881,-7.89,1.65,8.060682353,-6.22424,3.10668,6.956480734,5.64576,1.64668,5.881,-11.87,1.46,11.95945233
22/12/2020 01:00,0.37192,3.68556,3.704278202,7.08192,2.06556,7.377,-6.71,1.62,6.902789291,-3.53808,3.47556,4.959589439,7.08192,2.06556,7.377,-10.62,1.41,10.7131928
22/12/2020 01:30,-0.05208,3.60856,3.608935799,6.81792,1.98856,7.102,-6.87,1.62,7.058420503,-3.93208,3.39856,5.197255353,6.81792,1.98856,7.102,-10.75,1.41,10.84207545
22/12/2020 02:00,-0.12864,3.58248,3.584788864,6.59136,1.92248,6.866,-6.72,1.66,6.921993932,-3.93864,3.33248,5.159293362,6.59136,1.92248,6.866,-10.53,1.41,10.6239823
22/12/2020 02:30,1.5248,3.8189,4.112056937,7.5048,2.1889,7.8175,-5.98,1.63,6.198169084,-2.1852,3.6389,4.244607432,7.5048,2.1889,7.8175,-9.69,1.45,9.797887527
22/12/2020 03:00,1.12944,3.43692,3.617741533,7.18944,2.09692,7.489,-6.06,1.34,6.20638381,-2.50056,4.10692,4.808283706,7.18944,2.09692,7.489,-9.69,2.01,9.896272025
22/12/2020 03:30,-0.37848,2.49586,2.524393838,6.19152,1.80586,6.4495,-6.57,0.69,6.606133514,-3.81848,4.72586,6.075733886,6.19152,1.80586,6.4495,-10.01,2.92,10.42720001
22/12/2020 04:00,1.11024,2.72882,2.946029778,6.99024,2.03882,7.2815,-5.88,0.69,5.920346274,-2.24976,4.95882,5.445302182,6.99024,2.03882,7.2815,-9.24,2.92,9.690407628
22/12/2020 04:30,-0.24432,2.54874,2.560423373,6.23568,1.81874,6.4955,-6.48,0.73,6.520989189,-3.63432,4.78874,6.01168135,6.23568,1.81874,6.4955,-9.87,2.97,10.30717226
22/12/2020 05:00,-0.44056,2.54692,2.584742656,6.22944,1.81692,6.489,-6.67,0.73,6.709828612,-3.90056,4.78692,6.174866104,6.22944,1.81692,6.489,-10.13,2.97,10.55641037
22/12/2020 05:30,-1.1832,2.6974,2.945492998,6.1968,1.8074,6.455,-7.38,0.89,7.433471598,-4.8132,4.0774,6.308096781,6.1968,1.8074,6.455,-11.01,2.27,11.24157462
22/12/2020 06:00,-0.82848,3.36086,3.461467759,6.55152,1.91086,6.8245,-7.38,1.45,7.521096994,-4.75848,2.88086,5.562597078,6.55152,1.91086,6.8245,-11.31,0.97,11.35151972
22/12/2020 06:30,-3.47024,3.58118,4.98672396,5.72976,1.67118,5.9685,-9.2,1.91,9.396174754,-7.58024,3.18118,8.220702199,5.72976,1.67118,5.9685,-13.31,1.51,13.3953798
22/12/2020 07:00,-4.11512,2.40684,4.767293928,5.71488,1.66684,5.953,-9.83,0.74,9.857814159,-8.88512,2.75684,9.302984693,5.71488,1.66684,5.953,-14.6,1.09,14.64063182
22/12/2020 07:30,-4.01648,1.47936,4.280259058,6.20352,1.80936,6.462,-10.22,-0.33,10.2253264,-9.15648,2.71936,9.551756111,6.20352,1.80936,6.462,-15.36,0.91,15.38693277
22/12/2020 08:00,-5.13504,1.63728,5.389742257,6.02496,1.75728,6.276,-11.16,-0.12,11.16064514,-10.68504,2.15728,10.90063928,6.02496,1.75728,6.276,-16.71,0.4,16.71478687
22/12/2020 08:30,-6.21016,4.67662,7.77411486,5.67984,1.65662,5.9165,-11.89,3.02,12.26753847,-12.79016,-1.97338,12.94149997,5.67984,1.65662,5.9165,-18.47,-3.63,18.82333127
22/12/2020 09:00,-6.71056,4.49192,8.075206548,5.86944,1.71192,6.114,-12.58,2.78,12.88350884,-13.56056,-1.66808,13.66276979,5.86944,1.71192,6.114,-19.43,-3.38,19.72179759
22/12/2020 09:30,-5.99824,1.54968,6.195190974,6.58176,1.91968,6.856,-12.58,-0.37,12.58544,-12.11824,0.96968,12.15697413,6.58176,1.91968,6.856,-18.7,-0.95,18.72411547
22/12/2020 10:00,-0.64456,2.81992,2.892646954,9.08544,2.64992,9.464,-9.73,0.17,9.731484984,-6.42456,1.61992,6.625640497,9.08544,2.64992,9.464,-15.51,-1.03,15.54416289
22/12/2020 10:30,2.31288,2.77334,3.611208752,10.50288,3.06334,10.9405,-8.19,-0.29,8.195132702,-2.92712,2.12334,3.61615877,10.50288,3.06334,10.9405,-13.43,-0.94,13.46285631
22/12/2020 11:00,4.9424,3.3307,5.959939618,11.7624,3.4307,12.2525,-6.82,-0.1,6.820733098,-0.5176,2.4907,2.54391357,11.7624,3.4307,12.2525,-12.28,-0.94,12.31592465
22/12/2020 11:30,2.78096,2.97028,4.068943573,10.80096,3.15028,11.251,-8.02,-0.18,8.022019696,-3.06904,2.11028,3.72455208,10.80096,3.15028,11.251,-13.87,-1.04,13.90893598
22/12/2020 12:00,-1.62776,2.97732,3.393234003,8.56224,2.49732,8.919,-10.19,0.48,10.20129894,-7.59776,1.31732,7.711114641,8.56224,2.49732,8.919,-16.16,-1.18,16.20302441
22/12/2020 12:30,-2.48672,2.85304,3.784655017,8.27328,2.41304,8.618,-10.76,0.44,10.76899252,-8.54672,1.69304,8.712795602,8.27328,2.41304,8.618,-16.82,-0.72,16.83540317
22/12/2020 13:00,-2.92416,2.33212,3.740253387,7.99584,2.33212,8.329,-10.92,0,10.92,-9.00416,1.65212,9.154474196,7.99584,2.33212,8.329,-17,-0.68,17.01359456
22/12/2020 13:30,-3.84768,2.20276,4.4335982,7.55232,2.20276,7.867,-11.4,0,11.4,-9.98768,1.48276,10.0971446,7.55232,2.20276,7.867,-17.54,-0.72,17.55477143
22/12/2020 14:00,-4.97352,2.42314,5.532405322,6.93648,2.02314,7.2255,-11.91,0.4,11.91671515,-11.21352,1.38314,11.29850021,6.93648,2.02314,7.2255,-18.15,-0.64,18.16128024
22/12/2020 14:30,-6.32952,2.28264,6.728541358,6.18048,1.80264,6.438,-12.51,0.48,12.51920525,-12.64952,1.20264,12.70656127,6.18048,1.80264,6.438,-18.83,-0.6,18.83955679
22/12/2020 15:00,-6.23448,2.83036,6.846873637,6.27552,1.83036,6.537,-12.51,1,12.54990438,-12.70448,0.65036,12.72111552,6.27552,1.83036,6.537,-18.98,-1.18,19.01664534
22/12/2020 15:30,-6.41888,2.84366,7.020571391,6.32112,1.84366,6.5845,-12.74,1,12.7791862,-12.77888,0.59366,12.7926622,6.32112,1.84366,6.5845,-19.1,-1.25,19.14085944
22/12/2020 16:00,-7.8632,2.3599,8.20969197,5.8968,1.7199,6.1425,-13.76,0.64,13.77487568,-14.1832,0.8999,14.21171989,5.8968,1.7199,6.1425,-20.08,-0.82,20.09673605
22/12/2020 16:30,-7.35992,3.76544,8.267222073,6.67008,1.94544,6.948,-14.03,1.82,14.14755456,-13.81992,0.60544,13.83317557,6.67008,1.94544,6.948,-20.49,-1.34,20.53376975
22/12/2020 17:00,-7.8756,5.4042,9.551463396,6.7344,1.9642,7.015,-14.61,3.44,15.00952031,-14.9156,-0.6958,14.93182042,6.7344,1.9642,7.015,-21.65,-2.66,21.8127967
22/12/2020 17:30,-7.57384,6.37388,9.898959471,7.31616,2.13388,7.621,-14.89,4.24,15.48191526,-14.71384,-1.26612,14.76821409,7.31616,2.13388,7.621,-22.03,-3.4,22.29082547
22/12/2020 18:00,-8.19576,4.09832,9.163335026,7.19424,2.09832,7.494,-15.39,2,15.51941043,-14.34576,0.70832,14.36323596,7.19424,2.09832,7.494,-21.54,-1.39,21.58480252
22/12/2020 18:30,-7.81688,2.85216,8.320963262,7.17312,2.09216,7.472,-14.99,0.76,15.00925381,-13.55688,2.56216,13.79687136,7.17312,2.09216,7.472,-20.73,0.47,20.73532734
22/12/2020 19:00,-7.05568,3.04876,7.686192673,7.26432,2.11876,7.567,-14.32,0.93,14.35016725,-13.21568,2.71876,13.49243691,7.26432,2.11876,7.567,-20.48,0.6,20.48878718
22/12/2020 19:30,-5.82336,3.25152,6.669625477,7.61664,2.22152,7.934,-13.44,1.03,13.47941022,-11.85336,2.91152,12.20569916,7.61664,2.22152,7.934,-19.47,0.69,19.48222267
22/12/2020 20:00,-5.18472,3.32404,6.158779376,7.62528,2.22404,7.943,-12.81,1.1,12.85714198,-10.99472,3.02404,11.40301214,7.62528,2.22404,7.943,-18.62,0.8,18.6371779
22/12/2020 20:30,-6.30824,2.91468,6.949046798,6.70176,1.95468,6.981,-13.01,0.96,13.04537083,-12.10824,2.69468,12.40446598,6.70176,1.95468,6.981,-18.81,0.74,18.82455046
22/12/2020 21:00,-5.93184,2.88488,6.596154819,6.42816,1.87488,6.696,-12.36,1.01,12.40119752,-11.68184,2.66488,11.98194355,6.42816,1.87488,6.696,-18.11,0.79,18.12722262
22/12/2020 21:30,-4.97712,3.12834,5.878625235,6.54288,1.90834,6.8155,-11.52,1.22,11.58442057,-10.58712,2.93834,10.98730867,6.54288,1.90834,6.8155,-17.13,1.03,17.1609382
22/12/2020 22:00,-3.97984,3.39088,5.228498217,6.62016,1.93088,6.896,-10.6,1.46,10.70007477,-9.27984,3.11088,9.787390091,6.62016,1.93088,6.896,-15.9,1.18,15.94372604
22/12/2020 22:30,-3.8596,5.1372,6.425522236,6.2304,1.8172,6.49,-10.09,3.32,10.62217021,-9.1596,1.6572,9.308307257,6.2304,1.8172,6.49,-15.39,-0.16,15.39083169
22/12/2020 23:00,-3.10952,3.11264,4.399732083,6.42048,1.87264,6.688,-9.53,1.24,9.610332981,-7.54952,4.21264,8.645321741,6.42048,1.87264,6.688,-13.97,2.34,14.16462142
22/12/2020 23:30,-2.80808,1.53556,3.200508991,6.36192,1.85556,6.627,-9.17,-0.32,9.175581725,-6.87808,4.68556,8.322406923,6.36192,1.85556,6.627,-13.24,2.83,13.53907308
23/12/2020 00:00,-2.2368,2.4201,3.295475421,6.3432,1.8501,6.6075,-8.58,0.57,8.598912722,-6.1068,4.8701,7.810946181,6.3432,1.8501,6.6075,-12.45,3.02,12.81104602
23/12/2020 00:30,-0.78128,2.68796,2.799201207,6.67872,1.94796,6.957,-7.46,0.74,7.496612568,-4.59128,5.06796,6.838426032,6.67872,1.94796,6.957,-11.27,3.12,11.69390012
23/12/2020 01:00,0.3704,2.8422,2.86623394,7.3104,2.1322,7.615,-6.94,0.71,6.976223907,-3.2796,5.2222,6.166615684,7.3104,2.1322,7.615,-10.59,3.09,11.03160007
23/12/2020 01:30,-0.80712,2.51084,2.637377523,6.72288,1.96084,7.003,-7.53,0.55,7.550059602,-4.44712,5.21084,6.850527702,6.72288,1.96084,7.003,-11.17,3.25,11.63320248
23/12/2020 02:00,-1.15536,1.58302,1.959798217,6.52464,1.90302,6.7965,-7.68,-0.32,7.686663776,-4.72536,5.77302,7.460347649,6.52464,1.90302,6.7965,-11.25,3.87,11.89703324
23/12/2020 02:30,-0.592,1.9215,2.010628322,6.588,1.9215,6.8625,-7.18,0,7.18,-4.142,5.6115,6.974603663,6.588,1.9215,6.8625,-10.73,3.69,11.34676165
23/12/2020 03:00,-0.61632,5.34774,5.383137881,6.64368,1.93774,6.9205,-7.26,3.41,8.020953809,-4.22632,4.89774,6.469129605,6.64368,1.93774,6.9205,-10.87,2.96,11.26581111
23/12/2020 03:30,-0.38704,5.28628,5.300429813,6.43296,1.87628,6.701,-6.82,3.41,7.624991803,-4.27704,2.44628,4.9272058,6.43296,1.87628,6.701,-10.71,0.57,10.72515734
23/12/2020 04:00,-0.23224,5.28768,5.292777645,6.43776,1.87768,6.706,-6.67,3.41,7.491128086,-4.05224,2.44768,4.734108828,6.43776,1.87768,6.706,-10.49,0.57,10.50547476
23/12/2020 04:30,-0.09264,5.39048,5.39127599,6.68736,1.95048,6.966,-6.78,3.44,7.602762656,-3.95264,2.56048,4.709503243,6.68736,1.95048,6.966,-10.64,0.61,10.65747156
23/12/2020 05:00,-0.39792,5.30144,5.316352735,6.38208,1.86144,6.648,-6.78,3.44,7.602762656,-4.25792,2.47144,4.923200016,6.38208,1.86144,6.648,-10.64,0.61,10.65747156
23/12/2020 05:30,-0.92648,5.10686,5.190220058,6.26352,1.82686,6.5245,-7.19,3.28,7.902815954,-4.91648,2.27686,5.418105485,6.26352,1.82686,6.5245,-11.18,0.45,11.18905269
23/12/2020 06:00,-1.718,4.8135,5.110900728,6.252,1.8235,6.5125,-7.97,2.99,8.512402716,-5.898,2.1935,6.29268196,6.252,1.8235,6.5125,-12.15,0.37,12.15563244
23/12/2020 06:30,-3.16424,1.77418,3.627689271,6.18576,1.80418,6.4435,-9.35,-0.03,9.350048128,-7.35424,4.18418,8.461217894,6.18576,1.80418,6.4435,-13.54,2.38,13.74758161
23/12/2020 07:00,-3.226,2.6645,4.184093241,6.324,1.8445,6.5875,-9.55,0.82,9.58513954,-7.886,3.1545,8.493519073,6.324,1.8445,6.5875,-14.21,1.31,14.27025578
23/12/2020 07:30,-4.26264,1.98298,4.701309334,6.14736,1.79298,6.4035,-10.41,0.19,10.41173377,-9.30264,2.96298,9.763112283,6.14736,1.79298,6.4035,-15.45,1.17,15.49423764
23/12/2020 08:00,-7.0304,0.8578,7.082538034,5.1696,1.5078,5.385,-12.2,-0.65,12.2173033,-12.4104,2.3878,12.63802267,5.1696,1.5078,5.385,-17.58,0.88,17.60201125
23/12/2020 08:30,-7.01976,0.68632,7.053230863,5.61024,1.63632,5.844,-12.63,-0.95,12.66567803,-12.55976,2.28632,12.76615958,5.61024,1.63632,5.844,-18.17,0.65,18.18162259
23/12/2020 09:00,-6.00176,2.63282,6.553843472,6.31824,1.84282,6.5815,-12.32,0.79,12.34530275,-12.03176,0.54282,12.0439986,6.31824,1.84282,6.5815,-18.35,-1.3,18.39599141
23/12/2020 09:30,-7.46328,2.64696,7.918771723,5.64672,1.64696,5.882,-13.11,1,13.14808351,-13.56328,-0.11304,13.56375104,5.64672,1.64696,5.882,-19.21,-1.76,19.29045619
23/12/2020 10:00,-8.30184,2.96488,8.815387728,5.22816,1.52488,5.446,-13.53,1.44,13.60641393,-14.58184,-0.81512,14.6046047,5.22816,1.52488,5.446,-19.81,-2.34,19.94772418
23/12/2020 10:30,-8.8016,2.0062,9.027347396,5.1984,1.5162,5.415,-14,0.49,14.00857238,-14.9916,-0.2038,14.99298519,5.1984,1.5162,5.415,-20.19,-1.72,20.26313154
23/12/2020 11:00,-9.00344,0.96858,9.055389503,5.20656,1.51858,5.4235,-14.21,-0.55,14.22063993,-15.23344,0.88858,15.25933382,5.20656,1.51858,5.4235,-20.44,-0.63,20.4497066
23/12/2020 11:30,-9.21192,0.96694,9.262528977,5.09808,1.48694,5.3105,-14.31,-0.52,14.31944482,-15.63192,0.85694,15.65539105,5.09808,1.48694,5.3105,-20.73,-0.63,20.73957087
23/12/2020 12:00,-8.73184,1.15738,8.808209707,5.40816,1.57738,5.6335,-14.14,-0.42,14.14623625,-15.17184,1.12738,15.21366868,5.40816,1.57738,5.6335,-20.58,-0.45,20.58491924
23/12/2020 12:30,-9.71248,1.02886,9.766822444,4.96752,1.44886,5.1745,-14.68,-0.42,14.68600695,-16.21248,0.96886,16.2414038,4.96752,1.44886,5.1745,-21.18,-0.48,21.1854384
23/12/2020 13:00,-10.99392,0.87094,11.02836404,4.42608,1.29094,4.6105,-15.42,-0.42,15.42571878,-17.62392,0.81094,17.64256727,4.42608,1.29094,4.6105,-22.05,-0.48,22.05522387
23/12/2020 13:30,-8.60544,1.25258,8.696122944,5.49456,1.60258,5.7235,-14.1,-0.35,14.1043433,-15.04544,1.20258,15.09342451,5.49456,1.60258,5.7235,-20.54,-0.4,20.54389447
23/12/2020 14:00,-4.21184,1.92738,4.631888368,7.80816,2.27738,8.1335,-12.02,-0.35,12.02509459,-10.49184,1.92738,10.66740363,7.80816,2.27738,8.1335,-18.3,-0.35,18.30334669
23/12/2020 14:30,-3.1764,2.1673,3.845348651,8.2536,2.4073,8.5975,-11.43,-0.24,11.43251941,-9.0664,3.1873,9.610332473,8.2536,2.4073,8.5975,-17.32,0.78,17.33755461
23/12/2020 15:00,-1.35432,2.13624,2.529368301,9.17568,2.67624,9.558,-10.53,-0.54,10.54383706,-6.93432,3.56624,7.79761897,9.17568,2.67624,9.558,-16.11,0.89,16.13456538
23/12/2020 15:30,1.75216,7.01688,7.232335003,10.89216,3.17688,11.346,-9.14,3.84,9.913889247,-4.92784,-0.63312,4.968344594,10.89216,3.17688,11.346,-15.82,-3.81,16.27232313
23/12/2020 16:00,0.10536,7.83698,7.837688196,10.03536,2.92698,10.4535,-9.93,4.91,11.07758999,-6.95464,-1.79302,7.182056687,10.03536,2.92698,10.4535,-16.99,-4.72,17.63344833
23/12/2020 16:30,3.16976,8.31368,8.897452085,12.38976,3.61368,12.906,-9.22,4.7,10.34883568,-3.36024,-0.31632,3.375095732,12.38976,3.61368,12.906,-15.75,-3.93,16.23291101
23/12/2020 17:00,3.14184,7.77762,8.388237684,12.71184,3.70762,13.2415,-9.57,4.07,10.3995096,-3.36816,0.30762,3.382178566,12.71184,3.70762,13.2415,-16.08,-3.4,16.4355225
23/12/2020 17:30,1.49368,6.79274,6.955026718,12.04368,3.51274,12.5455,-10.55,3.28,11.04811749,-4.76632,0.82274,4.836807568,12.04368,3.51274,12.5455,-16.81,-2.69,17.02387148
23/12/2020 18:00,2.54992,5.28206,5.865343114,12.58992,3.67206,13.1145,-10.04,1.61,10.16826927,-3.20008,4.09206,5.194753801,12.58992,3.67206,13.1145,-15.79,0.42,15.79558483
23/12/2020 18:30,0.43216,3.59188,3.617784432,11.01216,3.21188,11.471,-10.58,0.38,10.586822,-5.52784,3.90188,6.766216269,11.01216,3.21188,11.471,-16.54,0.69,16.55438613
23/12/2020 19:00,0.15816,3.52238,3.525929019,10.56816,3.08238,11.0085,-10.41,0.44,10.4192946,-5.64184,3.81238,6.80915559,10.56816,3.08238,11.0085,-16.21,0.73,16.22642906
23/12/2020 19:30,1.09808,3.65944,3.820638795,10.55808,3.07944,10.998,-9.46,0.58,9.477763449,-4.84192,3.96944,6.261041702,10.55808,3.07944,10.998,-15.4,0.89,15.42569609
23/12/2020 20:00,2.64688,5.31784,5.940151177,11.06688,3.22784,11.528,-8.42,2.09,8.675511512,-3.12312,3.29784,4.541984941,11.06688,3.22784,11.528,-14.19,0.07,14.19017266
23/12/2020 20:30,1.09448,5.94964,6.049471266,10.04448,2.92964,10.463,-8.95,3.02,9.445787421,-4.44552,2.05964,4.899465787,10.04448,2.92964,10.463,-14.49,-0.87,14.51609452
23/12/2020 21:00,1.30824,4.35782,4.549954621,10.03824,2.92782,10.4565,-8.73,1.43,8.846343878,-3.75176,3.93782,5.438945619,10.03824,2.92782,10.4565,-13.79,1.01,13.82693748
23/12/2020 21:30,1.75176,3.34468,3.775651917,9.82176,2.86468,10.231,-8.07,0.48,8.08426249,-2.95824,5.16468,5.951899142,9.82176,2.86468,10.231,-12.78,2.3,12.98531478
23/12/2020 22:00,1.1412,2.9716,3.183197135,9.0912,2.6516,9.47,-7.95,0.32,7.956437645,-3.2788,5.5816,6.473390765,9.0912,2.6516,9.47,-12.37,2.93,12.71226966
23/12/2020 22:30,3.83008,6.18044,7.270993839,9.91008,2.89044,10.323,-6.08,3.29,6.913067337,-0.76992,4.18044,4.250747628,9.91008,2.89044,10.323,-10.68,1.29,10.7576252
23/12/2020 23:00,4.61952,4.47986,6.434991115,10.07952,2.93986,10.4995,-5.46,1.54,5.673023885,0.50952,5.42986,5.453713437,10.07952,2.93986,10.4995,-9.57,2.49,9.888629834
23/12/2020 23:30,4.00224,3.70982,5.457168629,9.46224,2.75982,9.8565,-5.46,0.95,5.542030314,0.29224,5.62982,5.637399884,9.46224,2.75982,9.8565,-9.17,2.87,9.608631536
24/12/2020 00:00,5.65768,4.07724,6.973752863,10.20768,2.97724,10.633,-4.55,1.1,4.681078935,2.40768,5.84724,6.323538456,10.20768,2.97724,10.633,-7.8,2.87,8.31125141
24/12/2020 00:30,6.2496,4.6878,7.812360015,10.2096,2.9778,10.635,-3.96,1.71,4.313432508,3.0396,5.7378,6.493190048,10.2096,2.9778,10.635,-7.17,2.76,7.682870557
24/12/2020 01:00,7.54344,5.23142,9.179936942,10.87344,3.17142,11.3265,-3.33,2.06,3.915673633,4.32344,5.93142,7.339882605,10.87344,3.17142,11.3265,-6.55,2.76,7.107749292
24/12/2020 01:30,7.74456,5.26008,9.361979022,11.07456,3.23008,11.536,-3.33,2.03,3.899974359,4.52456,5.99008,7.506843651,11.07456,3.23008,11.536,-6.55,2.76,7.107749292
24/12/2020 02:00,8.0536,5.2248,9.599948333,10.9536,3.1948,11.41,-2.9,2.03,3.539901129,4.9036,5.9548,7.713944257,10.9536,3.1948,11.41,-6.05,2.76,6.649819546
24/12/2020 02:30,7.55616,5.17638,9.159173754,10.61616,3.09638,11.0585,-3.06,2.08,3.7,4.41616,5.89638,7.36680163,10.61616,3.09638,11.0585,-6.2,2.8,6.802940541
24/12/2020 03:00,6.1548,4.8964,7.864877367,9.7248,2.8364,10.13,-3.57,2.06,4.12171081,3.0448,5.8264,6.574020383,9.7248,2.8364,10.13,-6.68,2.99,7.318640584
24/12/2020 03:30,5.67096,4.64528,7.330648921,9.24096,2.69528,9.626,-3.57,1.95,4.067849555,2.64096,5.76528,6.341381805,9.24096,2.69528,9.626,-6.6,3.07,7.279072743
24/12/2020 04:00,7.35464,5.15302,8.980219633,10.12464,2.95302,10.5465,-2.77,2.2,3.537357771,4.32464,5.89302,7.309596148,10.12464,2.95302,10.5465,-5.8,2.94,6.502584102
24/12/2020 04:30,6.27256,5.05908,8.058492378,9.56256,2.78908,9.961,-3.29,2.27,3.997123966,3.18256,5.79908,6.614984278,9.56256,2.78908,9.961,-6.38,3.01,7.054395793
24/12/2020 05:00,4.36272,4.73246,6.436575444,8.44272,2.46246,8.7945,-4.08,2.27,4.66897205,1.23272,5.53246,5.668131284,8.44272,2.46246,8.7945,-7.21,3.07,7.836389475
24/12/2020 05:30,5.38096,4.86278,7.252679495,9.30096,2.71278,9.6885,-3.92,2.15,4.470894765,2.25096,5.64278,6.075177944,9.30096,2.71278,9.6885,-7.05,2.93,7.634618524
24/12/2020 06:00,5.1604,4.5697,6.892886641,9.2904,2.7097,9.6775,-4.13,1.86,4.529514323,1.9304,5.6397,5.960927801,9.2904,2.7097,9.6775,-7.36,2.93,7.921773791
24/12/2020 06:30,3.09768,5.10224,5.968959239,8.64768,2.52224,9.008,-5.55,2.58,6.120367636,-0.67232,5.03224,5.076953181,8.64768,2.52224,9.008,-9.32,2.51,9.652072316
24/12/2020 07:00,1.65808,4.07444,4.398896521,8.03808,2.34444,8.373,-6.38,1.73,6.610393332,-2.33192,4.95444,5.475794609,8.03808,2.34444,8.373,-10.37,2.61,10.69340919
24/12/2020 07:30,-1.92528,3.31846,3.836519236,6.71472,1.95846,6.9945,-8.64,1.36,8.746382109,-6.04528,4.50846,7.541327592,6.71472,1.95846,6.9945,-12.76,2.55,13.01230571
24/12/2020 08:00,-0.66848,4.39836,4.448869092,7.81152,2.27836,8.137,-8.48,2.12,8.740983926,-5.13848,3.53836,6.238907613,7.81152,2.27836,8.137,-12.95,1.26,13.01115291
24/12/2020 08:30,-0.53208,3.90106,3.937178971,8.19792,2.39106,8.5395,-8.73,1.51,8.859627532,-5.57208,3.79106,6.739451866,8.19792,2.39106,8.5395,-13.77,1.4,13.84098624
24/12/2020 09:00,0.40096,3.59278,3.615084653,9.06096,2.64278,9.4385,-8.66,0.95,8.711951561,-4.78904,4.21278,6.378277154,9.06096,2.64278,9.4385,-13.85,1.57,13.93870152
24/12/2020 09:30,0.50904,3.82222,3.855967771,9.05904,2.64222,9.4365,-8.55,1.18,8.631042811,-4.79096,3.22222,5.77373358,9.05904,2.64222,9.4365,-13.85,0.58,13.86213908
24/12/2020 10:00,5.05312,4.60716,6.838124377,11.37312,3.31716,11.847,-6.32,1.29,6.45031007,0.15312,3.68716,3.690338006,11.37312,3.31716,11.847,-11.22,0.37,11.22609906
24/12/2020 10:30,1.02968,4.25574,4.378534441,9.61968,2.80574,10.0205,-8.59,1.45,8.711521107,-3.90032,3.25574,5.080584519,9.61968,2.80574,10.0205,-13.52,0.45,13.52748683
24/12/2020 11:00,9.8388,3.5584,10.46251385,14.9088,4.3484,15.53,-5.07,-0.79,5.131179202,5.5988,6.8384,8.83800181,14.9088,4.3484,15.53,-9.31,2.49,9.637229892
24/12/2020 11:30,20.46424,4.26582,20.90412254,19.97424,5.82582,20.8065,0.49,-1.56,1.635145253,16.52424,8.77582,18.71003806,19.97424,5.82582,20.8065,-3.45,2.95,4.53927307
24/12/2020 12:00,14.63704,3.64622,15.08435813,17.26704,5.03622,17.9865,-2.63,-1.39,2.974726878,10.85704,8.18622,13.59740841,17.26704,5.03622,17.9865,-6.41,3.15,7.142170538
24/12/2020 12:30,5.75504,2.48772,6.269707824,12.81504,3.73772,13.349,-7.06,-1.25,7.169804739,1.16504,7.04772,7.143365831,12.81504,3.73772,13.349,-11.65,3.31,12.11109409
24/12/2020 13:00,8.2208,2.7394,8.665210038,13.7808,4.0194,14.355,-5.56,-1.28,5.705436004,3.5808,7.2894,8.121421119,13.7808,4.0194,14.355,-10.2,3.27,10.71134445
24/12/2020 13:30,6.8384,2.5637,7.303168644,13.1784,3.8437,13.7275,-6.34,-1.28,6.467920841,2.1384,7.1437,7.456889717,13.1784,3.8437,13.7275,-11.04,3.3,11.52265594
24/12/2020 14:00,11.4032,2.9801,11.78617691,15.2232,4.4401,15.8575,-3.82,-1.46,4.089498747,7.0832,7.9301,10.63288335,15.2232,4.4401,15.8575,-8.14,3.49,8.856618994
24/12/2020 14:30,8.17528,5.24904,9.71532933,13.26528,3.86904,13.818,-5.09,1.38,5.273755777,3.50528,5.10904,6.195908134,13.26528,3.86904,13.818,-9.76,1.24,9.838455163
24/12/2020 15:00,3.84184,4.63762,6.022229973,11.27184,3.28762,11.7415,-7.43,1.35,7.551648827,-1.02816,4.66762,4.779517701,11.27184,3.28762,11.7415,-12.3,1.38,12.37717254
24/12/2020 15:30,1.25056,4.39558,4.57001355,10.03056,2.92558,10.4485,-8.78,1.47,8.902207591,-3.79944,4.04558,5.549996563,10.03056,2.92558,10.4485,-13.83,1.12,13.87527657
24/12/2020 16:00,0.45616,4.73888,4.760784137,9.83616,2.86888,10.246,-9.38,1.87,9.56458572,-4.73384,3.60888,5.952583977,9.83616,2.86888,10.246,-14.57,0.74,14.58877994
24/12/2020 16:30,2.7876,5.2418,5.936933636,11.9376,3.4818,12.435,-9.15,1.76,9.31773041,-2.1424,4.5518,5.030781351,11.9376,3.4818,12.435,-14.08,1.07,14.12059843
24/12/2020 17:00,2.44648,4.64814,5.25266312,12.09648,3.52814,12.6005,-9.65,1.12,9.714777404,-2.69352,5.19814,5.85454605,12.09648,3.52814,12.6005,-14.79,1.67,14.88398468
24/12/2020 17:30,2.16568,5.48624,5.898220003,12.05568,3.51624,12.558,-9.89,1.97,10.08429472,-2.97432,4.40624,5.316157484,12.05568,3.51624,12.558,-15.03,0.89,15.05632757
24/12/2020 18:00,2.56416,5.90538,6.438045468,12.22416,3.56538,12.7335,-9.66,2.34,9.939376238,-2.45584,4.31538,4.965244672,12.22416,3.56538,12.7335,-14.68,0.75,14.69914623
24/12/2020 18:30,0.362,5.5085,5.520381893,10.692,3.1185,11.1375,-10.33,2.39,10.60287697,-4.558,4.2285,6.217360875,10.692,3.1185,11.1375,-15.25,1.11,15.29034336
24/12/2020 19:00,0.52152,3.34336,3.383790655,10.57152,3.08336,11.012,-10.05,0.26,10.05336262,-3.77848,6.73336,7.721078163,10.57152,3.08336,11.012,-14.35,3.65,14.80692406
24/12/2020 19:30,0.92024,4.96382,5.048400801,9.99024,2.91382,10.4065,-9.07,2.05,9.298784867,-3.92976,4.92382,6.299763253,9.99024,2.91382,10.4065,-13.92,2.01,14.06436988
24/12/2020 20:00,0.17592,4.73506,4.73832682,9.44592,2.75506,9.8395,-9.27,1.98,9.479098058,-4.56408,4.92506,6.714688545,9.44592,2.75506,9.8395,-14.01,2.17,14.17705893
24/12/2020 20:30,0.81024,4.92882,4.994973018,9.39024,2.73882,9.7815,-8.58,2.19,8.855083286,-3.97976,4.71882,6.172985651,9.39024,2.73882,9.7815,-13.37,1.98,13.51581666
24/12/2020 21:00,1.2164,5.3252,5.462360662,9.4464,2.7552,9.84,-8.23,2.57,8.621937137,-3.4036,4.4152,5.574807979,9.4464,2.7552,9.84,-12.85,1.66,12.95677815
24/12/2020 21:30,1.88984,5.12912,5.466202265,9.45984,2.75912,9.854,-7.57,2.37,7.932326267,-2.51016,5.08912,5.674508402,9.45984,2.75912,9.854,-11.97,2.33,12.19466277
24/12/2020 22:00,3.6096,5.2403,6.36317187,10.1496,2.9603,10.5725,-6.54,2.28,6.926037828,-0.5404,5.5603,5.586498747,10.1496,2.9603,10.5725,-10.69,2.6,11.00164079
24/12/2020 22:30,3.94296,5.30378,6.608858892,9.85296,2.87378,10.2635,-5.91,2.43,6.390070422,-0.13704,5.62378,5.625449444,9.85296,2.87378,10.2635,-9.99,2.75,10.36159254
24/12/2020 23:00,2.924,5.207,5.971819237,9.144,2.667,9.525,-6.22,2.54,6.718630813,-0.946,5.587,5.666523184,9.144,2.667,9.525,-10.09,2.92,10.50402304
24/12/2020 23:30,1.96976,4.84868,5.233512415,8.18976,2.38868,8.531,-6.22,2.46,6.688796603,-1.72024,5.47868,5.742400212,8.18976,2.38868,8.531,-9.91,3.09,10.38056839
25/12/2020 00:00,2.17704,4.63122,5.117392095,8.02704,2.34122,8.3615,-5.85,2.29,6.282244822,-1.31296,5.80122,5.947942287,8.02704,2.34122,8.3615,-9.34,3.46,9.960281121
25/12/2020 00:30,2.94488,6.58934,7.217459376,8.05488,2.34934,8.3905,-5.11,4.24,6.64000753,-0.63512,3.83934,3.891517577,8.05488,2.34934,8.3905,-8.69,1.49,8.816813483
25/12/2020 01:00,3.66824,6.73032,7.665063079,8.29824,2.42032,8.644,-4.63,4.31,6.325582977,0.12824,3.78032,3.782494521,8.29824,2.42032,8.644,-8.17,1.36,8.282421144
25/12/2020 01:30,3.6132,6.7376,7.645290577,8.0832,2.3576,8.42,-4.47,4.38,6.258218596,0.1532,3.7776,3.780705225,8.0832,2.3576,8.42,-7.93,1.42,8.056134309
25/12/2020 02:00,3.87904,6.73722,7.774129189,8.21904,2.39722,8.5615,-4.34,4.34,6.137686861,0.50904,3.77722,3.811366245,8.21904,2.39722,8.5615,-7.71,1.38,7.832528327
25/12/2020 02:30,3.49168,6.62424,7.488149625,7.83168,2.28424,8.158,-4.34,4.34,6.137686861,0.12168,3.66424,3.666259783,7.83168,2.28424,8.158,-7.71,1.38,7.832528327
25/12/2020 03:00,2.698,6.549,7.082979952,7.368,2.149,7.675,-4.67,4.4,6.416299557,-0.662,3.589,3.649543122,7.368,2.149,7.675,-8.03,1.44,8.15809414
25/12/2020 03:30,2.78616,6.53388,7.103117302,7.31616,2.13388,7.621,-4.53,4.4,6.315132619,-0.48384,3.57388,3.606482968,7.31616,2.13388,7.621,-7.8,1.44,7.931809377
25/12/2020 04:00,3.06504,6.60272,7.279449265,7.41504,2.16272,7.724,-4.35,4.44,6.215794398,-0.13496,3.65272,3.655212388,7.41504,2.16272,7.724,-7.55,1.49,7.695622132
25/12/2020 04:30,4.30184,6.78762,8.036019702,8.15184,2.37762,8.4915,-3.85,4.41,5.854109668,1.11184,3.81762,3.976230709,8.15184,2.37762,8.4915,-7.04,1.44,7.185763703
25/12/2020 05:00,4.37408,6.81494,8.097899916,8.07408,2.35494,8.4105,-3.7,4.46,5.79496333,1.20408,3.82494,4.00998437,8.07408,2.35494,8.4105,-6.87,1.47,7.025510658
25/12/2020 05:30,4.06192,6.72806,7.859133887,7.98192,2.32806,8.3145,-3.92,4.4,5.892910995,0.81192,3.74806,3.834992549,7.98192,2.32806,8.3145,-7.17,1.42,7.309261249
25/12/2020 06:00,4.3332,6.7126,7.989719707,8.4432,2.4626,8.795,-4.11,4.25,5.912241538,0.9632,3.7126,3.835512091,8.4432,2.4626,8.795,-7.48,1.25,7.583725997
25/12/2020 06:30,2.47056,6.51058,6.963570826,7.75056,2.26058,8.0735,-5.28,4.25,6.777971673,-1.13944,3.51058,3.69086649,7.75056,2.26058,8.0735,-8.89,1.25,8.977449526
25/12/2020 07:00,3.4856,7.1083,7.916901935,8.5656,2.4983,8.9225,-5.08,4.61,6.859919825,-0.1944,3.3583,3.363921856,8.5656,2.4983,8.9225,-8.76,0.86,8.802113383
25/12/2020 07:30,1.27232,5.73026,5.869810717,7.85232,2.29026,8.1795,-6.58,3.44,7.424957912,-2.59768,3.93026,4.711144771,7.85232,2.29026,8.1795,-10.45,1.64,10.57790622
25/12/2020 08:00,0.49272,4.84246,4.867462568,7.96272,2.32246,8.2945,-7.47,2.52,7.883609579,-3.90728,4.44246,5.916273139,7.96272,2.32246,8.2945,-11.87,2.12,12.05783148
25/12/2020 08:30,-0.7164,4.9273,4.979107776,7.7736,2.2673,8.0975,-8.49,2.66,8.896948915,-5.5364,3.9773,6.816937747,7.7736,2.2673,8.0975,-13.31,1.71,13.41939641
25/12/2020 09:00,0.64416,4.77288,4.816152572,8.92416,2.60288,9.296,-8.28,2.17,8.559632001,-3.81584,6.16288,7.248567086,8.92416,2.60288,9.296,-12.74,3.56,13.22804596
25/12/2020 09:30,5.53792,5.67356,7.9282937,11.73792,3.42356,12.227,-6.2,2.25,6.595642501,1.18792,5.31356,5.444728992,11.73792,3.42356,12.227,-10.55,1.89,10.71795689
25/12/2020 10:00,6.79184,5.92762,9.014752878,12.47184,3.63762,12.9915,-5.68,2.29,6.124255057,2.34184,5.26762,5.764723328,12.47184,3.63762,12.9915,-10.13,1.63,10.26030214
25/12/2020 10:30,5.97248,5.79614,8.322605136,12.43248,3.62614,12.9505,-6.46,2.17,6.8147267,1.53248,5.15614,5.3790589,12.43248,3.62614,12.9505,-10.9,1.53,11.00685695
25/12/2020 11:00,6.4884,5.8312,8.723659095,12.7584,3.7212,13.29,-6.27,2.11,6.615512074,2.0984,5.1712,5.580734002,12.7584,3.7212,13.29,-10.66,1.45,10.75816434
25/12/2020 11:30,9.64912,6.44266,11.60230083,14.64912,4.27266,15.2595,-5,2.17,5.450587124,5.03912,5.39266,7.380617335,14.64912,4.27266,15.2595,-9.61,1.12,9.67504522
25/12/2020 12:00,9.3788,6.4509,11.38314545,14.8488,4.3309,15.4675,-5.47,2.12,5.866455489,4.7388,5.2709,7.087920164,14.8488,4.3309,15.4675,-10.11,0.94,10.15360527
25/12/2020 12:30,10.58536,6.70948,12.53263612,15.73536,4.58948,16.391,-5.15,2.12,5.569281821,5.97536,5.09948,7.855547301,15.73536,4.58948,16.391,-9.76,0.51,9.773315712
25/12/2020 13:00,12.04816,5.99488,13.45721909,16.74816,4.88488,17.446,-4.7,1.11,4.829296015,7.58816,6.95488,10.29322729,16.74816,4.88488,17.446,-9.16,2.07,9.390979715
25/12/2020 13:30,9.53664,6.26902,11.41262959,15.35664,4.47902,15.9965,-5.82,1.79,6.089047545,5.08664,5.50902,7.498213644,15.35664,4.47902,15.9965,-10.27,1.03,10.32152121
25/12/2020 14:00,7.34232,4.33026,8.524131314,13.85232,4.04026,14.4295,-6.51,0.29,6.516456092,3.21232,6.88026,7.593219176,13.85232,4.04026,14.4295,-10.64,2.84,11.01250199
25/12/2020 14:30,2.0928,2.1904,3.02946596,10.7328,3.1304,11.18,-8.64,-0.94,8.690983834,-2.3272,7.6904,8.034806283,10.7328,3.1304,11.18,-13.06,4.56,13.83319197
25/12/2020 15:00,-3.16192,1.37944,3.449723583,7.67808,2.23944,7.998,-10.84,-0.86,10.87406088,-7.57192,6.85944,10.2169413,7.67808,2.23944,7.998,-15.25,4.62,15.93445638
25/12/2020 15:30,-3.58768,1.41776,3.857653587,6.95232,2.02776,7.242,-10.54,-0.61,10.55763705,-8.13768,6.68776,10.53318421,6.95232,2.02776,7.242,-15.09,4.66,15.79315358
25/12/2020 16:00,-4.20576,1.41332,4.436878475,6.59424,1.92332,6.869,-10.8,-0.51,10.81203496,-8.60576,6.71332,10.9145669,6.59424,1.92332,6.869,-15.2,4.79,15.93687862
25/12/2020 16:30,-3.28704,4.71378,5.746681986,7.21296,2.10378,7.5135,-10.5,2.61,10.81952402,-7.58704,4.20378,8.673807829,7.21296,2.10378,7.5135,-14.8,2.1,14.94824404
25/12/2020 17:00,-3.0736,4.7527,5.659962389,7.3464,2.1427,7.6525,-10.42,2.61,10.74190393,-7.3936,4.1727,8.489802486,7.3464,2.1427,7.6525,-14.74,2.03,14.87912968
25/12/2020 17:30,-3.13856,4.69292,5.645711381,7.14144,2.08292,7.439,-10.28,2.61,10.60615387,-7.39856,4.18292,8.499147593,7.14144,2.08292,7.439,-14.54,2.1,14.69086791
25/12/2020 18:00,-2.06792,4.94144,5.3566895,7.58208,2.21144,7.898,-9.65,2.73,10.02872873,-6.51792,4.41144,7.870456404,7.58208,2.21144,7.898,-14.1,2.2,14.27059915
25/12/2020 18:30,-0.80408,5.11756,5.180344101,8.18592,2.38756,8.527,-8.99,2.73,9.395371201,-5.15408,4.61756,6.920000072,8.18592,2.38756,8.527,-13.34,2.23,13.52510628
25/12/2020 19:00,-1.49944,4.76558,4.995905629,7.87056,2.29558,8.1985,-9.37,2.47,9.690087719,-5.59944,4.84558,7.404956033,7.87056,2.29558,8.1985,-13.47,2.55,13.70924506
25/12/2020 19:30,-1.91136,4.64252,5.02058652,6.96864,2.03252,7.259,-8.88,2.61,9.255619914,-6.50136,4.55252,7.936820535,6.96864,2.03252,7.259,-13.47,2.52,13.70369658
25/12/2020 20:00,-1.35712,4.79334,4.981755017,7.14288,2.08334,7.4405,-8.5,2.71,8.921552555,-5.78712,4.47334,7.314473915,7.14288,2.08334,7.4405,-12.93,2.39,13.14903038
25/12/2020 20:30,-2.00008,4.62956,5.043128573,6.88992,2.00956,7.177,-8.89,2.62,9.26803647,-6.31008,4.32956,7.652594292,6.88992,2.00956,7.177,-13.2,2.32,13.40232816
25/12/2020 21:00,-2.0072,4.6379,5.053609428,6.7128,1.9579,6.9925,-8.72,2.68,9.122543505,-6.4872,4.3279,7.798364075,6.7128,1.9579,6.9925,-13.2,2.37,13.41107378
25/12/2020 21:30,-1.14304,4.90828,5.039618339,7.05696,2.05828,7.351,-8.2,2.85,8.681157757,-5.55304,4.48828,7.140091778,7.05696,2.05828,7.351,-12.61,2.43,12.8420014
25/12/2020 22:00,1.45592,5.37006,5.563923746,8.12592,2.37006,8.4645,-6.67,3,7.313610599,-2.76408,4.90006,5.625897817,8.12592,2.37006,8.4645,-10.89,2.53,11.18002683
25/12/2020 22:30,0.4288,5.2134,5.231004588,7.5888,2.2134,7.905,-7.16,3,7.763092167,-3.6212,4.9934,6.168235809,7.5888,2.2134,7.905,-11.21,2.78,11.54956709
25/12/2020 23:00,1.72896,5.24178,5.519561599,7.78896,2.27178,8.1135,-6.06,2.97,6.748666535,-2.08104,4.96178,5.380519329,7.78896,2.27178,8.1135,-9.87,2.69,10.23000489
25/12/2020 23:30,0.62392,4.99156,5.03040231,7.03392,2.05156,7.327,-6.41,2.94,7.052070618,-2.96608,4.79156,5.635306363,7.03392,2.05156,7.327,-10,2.74,10.36858717
26/12/2020 00:00,2.46832,5.28326,5.831418339,7.82832,2.28326,8.1545,-5.36,3,6.142442511,-0.79168,5.23326,5.292803364,7.82832,2.28326,8.1545,-8.62,2.95,9.110812258
26/12/2020 00:30,5.45296,5.75378,7.927216223,9.13296,2.66378,9.5135,-3.68,3.09,4.805257537,2.41296,5.61378,6.110392937,9.13296,2.66378,9.5135,-6.72,2.95,7.338998569
26/12/2020 01:00,7.34136,5.83998,9.380881251,10.01136,2.91998,10.4285,-2.67,2.92,3.956677899,4.35136,5.91998,7.347142101,10.01136,2.91998,10.4285,-5.66,3,6.405903527
26/12/2020 01:30,7.7484,3.5687,8.53072812,10.4184,3.0387,10.8525,-2.67,0.53,2.722094782,5.0084,8.2187,9.624505195,10.4184,3.0387,10.8525,-5.41,5.18,7.490026702
26/12/2020 02:00,6.62544,3.29742,7.400637395,9.62544,2.80742,10.0265,-3,0.49,3.039753279,3.97544,8.32742,9.227678313,9.62544,2.80742,10.0265,-5.65,5.52,7.898917647
26/12/2020 02:30,6.12896,2.44178,6.597457105,9.46896,2.76178,9.8635,-3.34,-0.32,3.355294324,3.56896,8.56178,9.275858572,9.46896,2.76178,9.8635,-5.9,5.8,8.273451517
26/12/2020 03:00,7.87856,2.95708,8.415226069,10.13856,2.95708,10.561,-2.26,0,2.26,5.36856,8.91708,10.4084462,10.13856,2.95708,10.561,-4.77,5.96,7.633773641
26/12/2020 03:30,6.38864,2.33752,6.802846522,9.24864,2.69752,9.634,-2.86,-0.36,2.882568299,3.91864,8.75752,9.594263703,9.24864,2.69752,9.634,-5.33,6.06,8.070470866
26/12/2020 04:00,5.07712,2.19416,5.530957024,8.75712,2.55416,9.122,-3.68,-0.36,3.697566767,2.65712,8.61416,9.01465691,8.75712,2.55416,9.122,-6.1,6.06,8.598464979
26/12/2020 04:30,4.9864,2.1727,5.439192059,8.5464,2.4927,8.9025,-3.56,-0.32,3.574353088,2.6364,8.5927,8.988053085,8.5464,2.4927,8.9025,-5.91,6.1,8.493415096
26/12/2020 05:00,3.98672,2.06196,4.488386726,8.16672,2.38196,8.507,-4.18,-0.32,4.19223091,1.56672,8.42196,8.566447443,8.16672,2.38196,8.507,-6.6,6.04,8.946597118
26/12/2020 05:30,5.53784,2.29562,5.994792995,8.96784,2.61562,9.3415,-3.43,-0.32,3.444894773,3.10784,8.57562,9.121399446,8.96784,2.61562,9.3415,-5.86,5.96,8.358301263
26/12/2020 06:00,7.6872,2.6246,8.122903976,10.2672,2.9946,10.695,-2.58,-0.37,2.606395979,5.2672,8.8146,10.26842583,10.2672,2.9946,10.695,-5,5.82,7.6728352
26/12/2020 06:30,8.3128,2.7104,8.743506848,10.7328,3.1304,11.18,-2.42,-0.42,2.456175889,5.7328,8.8404,10.53649221,10.7328,3.1304,11.18,-5,5.71,7.589736491
26/12/2020 07:00,6.98184,3.12012,7.647302701,10.01184,2.92012,10.429,-3.03,0.2,3.036593486,4.19184,8.07012,9.093863832,10.01184,2.92012,10.429,-5.82,5.15,7.771415572
26/12/2020 07:30,3.2448,2.7814,4.273746951,8.1648,2.3814,8.505,-4.92,0.4,4.936233382,0.2348,7.3914,7.395128464,8.1648,2.3814,8.505,-7.93,5.01,9.380031983
26/12/2020 08:00,3.0536,5.0048,5.862806154,8.3136,2.4248,8.66,-5.26,2.58,5.858668791,-0.3064,6.0748,6.082522174,8.3136,2.4248,8.66,-8.62,3.65,9.3609241
26/12/2020 08:30,3.0572,4.9621,5.828285189,8.6472,2.5221,9.0075,-5.59,2.44,6.099319634,-0.7928,4.5621,4.630473869,8.6472,2.5221,9.0075,-9.44,2.04,9.657908676
26/12/2020 09:00,5.49888,5.62884,7.869022875,10.17888,2.96884,10.603,-4.68,2.66,5.383121771,1.44888,4.65884,4.878938758,10.17888,2.96884,10.603,-8.73,1.69,8.892075123
26/12/2020 09:30,3.40552,5.51536,6.482033817,9.51552,2.77536,9.912,-6.11,2.74,6.696245217,-0.99448,4.13536,4.253256729,9.51552,2.77536,9.912,-10.51,1.36,10.59762709
26/12/2020 10:00,1.98784,4.92562,5.311613714,8.96784,2.61562,9.3415,-6.98,2.31,7.352312561,-2.61216,4.31562,5.044596698,8.96784,2.61562,9.3415,-11.58,1.7,11.70411893
26/12/2020 10:30,2.46664,4.96152,5.540847733,9.53664,2.78152,9.934,-7.07,2.18,7.398466057,-2.25336,4.38152,4.927002009,9.53664,2.78152,9.934,-11.79,1.6,11.89807127
26/12/2020 11:00,3.40208,5.17644,6.194326388,10.10208,2.94644,10.523,-6.7,2.23,7.061366723,-1.30792,4.43644,4.625219411,10.10208,2.94644,10.523,-11.41,1.49,11.50687621
26/12/2020 11:30,4.58576,5.16168,6.904501083,10.80576,3.15168,11.256,-6.22,2.01,6.536704062,-0.12424,4.67168,4.673331745,10.80576,3.15168,11.256,-10.93,1.52,11.03518464
26/12/2020 12:00,5.89096,5.39028,7.98489375,11.76096,3.43028,12.251,-5.87,1.96,6.188578189,1.17096,4.92028,5.057697361,11.76096,3.43028,12.251,-10.59,1.49,10.6943069
26/12/2020 12:30,6.41264,5.44452,8.41217866,12.15264,3.54452,12.659,-5.74,1.9,6.046288118,1.73264,4.99452,5.28651789,12.15264,3.54452,12.659,-10.42,1.45,10.52040398
26/12/2020 13:00,6.6488,5.5134,8.637367712,12.3888,3.6134,12.905,-5.74,1.9,6.046288118,2.1688,5.1034,5.545122632,12.3888,3.6134,12.905,-10.22,1.49,10.32804435
26/12/2020 13:30,7.29232,5.66526,9.234343607,12.77232,3.72526,13.3045,-5.48,1.94,5.813260703,2.74232,5.26526,5.936605246,12.77232,3.72526,13.3045,-10.03,1.54,10.14753665
26/12/2020 14:00,8.59896,5.83928,10.39419569,13.36896,3.89928,13.926,-4.77,1.94,5.149417443,4.08896,5.46928,6.828807919,13.36896,3.89928,13.926,-9.28,1.57,9.411870165
26/12/2020 14:30,8.73472,6.12846,10.67020878,13.19472,3.84846,13.7445,-4.46,2.28,5.008991915,3.97472,5.29846,6.623600037,13.19472,3.84846,13.7445,-9.22,1.45,9.333322024
26/12/2020 15:00,7.84464,6.06052,9.913035832,12.58464,3.67052,13.109,-4.74,2.39,5.308455519,3.05464,5.04052,5.893866931,12.58464,3.67052,13.109,-9.53,1.37,9.627969672
26/12/2020 15:30,6.59928,5.93104,8.872864926,11.96928,3.49104,12.468,-5.37,2.44,5.898347226,1.74928,4.93104,5.232125381,11.96928,3.49104,12.468,-10.22,1.44,10.32094957
26/12/2020 16:00,5.49704,5.79122,7.984715264,11.62704,3.39122,12.1115,-6.13,2.4,6.583076788,0.56704,4.79122,4.824657858,11.62704,3.39122,12.1115,-11.06,1.4,11.14825547
26/12/2020 16:30,2.75232,5.34776,6.014466094,10.55232,3.07776,10.992,-7.8,2.27,8.123601418,-2.11768,4.70776,5.162128708,10.55232,3.07776,10.992,-12.67,1.63,12.77441975
26/12/2020 17:00,5.01064,5.66602,7.563748796,11.78064,3.43602,12.2715,-6.77,2.23,7.127818741,0.07064,5.19602,5.196500154,11.78064,3.43602,12.2715,-11.71,1.76,11.8415244
26/12/2020 17:30,3.12864,4.84752,5.769474707,10.92864,3.18752,11.384,-7.8,1.66,7.974684947,-1.80136,5.36752,5.661728429,10.92864,3.18752,11.384,-12.73,2.18,12.91531262
26/12/2020 18:00,3.99216,3.07188,5.037240137,11.49216,3.35188,11.971,-7.5,-0.28,7.505224847,-0.47784,7.61188,7.626863589,11.49216,3.35188,11.971,-11.97,4.26,12.70545159
26/12/2020 18:30,5.8316,5.5013,8.01697326,12.1416,3.5413,12.6475,-6.31,1.96,6.60739737,1.2916,5.5313,5.680097732,12.1416,3.5413,12.6475,-10.85,1.99,11.03098364
26/12/2020 19:00,6.58336,5.59598,8.640348433,12.36336,3.60598,12.8785,-5.78,1.99,6.112977998,2.26336,5.80598,6.231548945,12.36336,3.60598,12.8785,-10.1,2.2,10.33682737
26/12/2020 19:30,6.88912,2.65016,7.381281894,12.30912,3.59016,12.822,-5.42,-0.94,5.500909016,2.77912,8.87016,9.295334658,12.30912,3.59016,12.822,-9.53,5.28,10.89492083
26/12/2020 20:00,7.98144,2.54542,8.377502459,12.84144,3.74542,13.3765,-4.86,-1.2,5.005956452,4.06144,9.33542,10.18063659,12.84144,3.74542,13.3765,-8.78,5.59,10.40848212
26/12/2020 20:30,7.482,2.8135,7.993504003,12.492,3.6435,13.0125,-5.01,-0.83,5.078287113,3.592,8.8535,9.5544192,12.492,3.6435,13.0125,-8.9,5.21,10.31281242
26/12/2020 21:00,8.40784,3.18562,8.991103839,12.56784,3.66562,13.0915,-4.16,-0.48,4.187600745,4.48784,8.61562,9.714402496,12.56784,3.66562,13.0915,-8.08,4.95,9.475700502
26/12/2020 21:30,9.45608,3.33844,10.02809207,12.88608,3.75844,13.423,-3.43,-0.42,3.455618613,5.70608,8.84844,10.52873399,12.88608,3.75844,13.423,-7.18,5.09,8.801164696
26/12/2020 22:00,10.02888,5.19134,11.29284929,12.99888,3.79134,13.5405,-2.97,1.4,3.283428087,6.52888,7.37134,9.846975548,12.99888,3.79134,13.5405,-6.47,3.58,7.394410051
26/12/2020 22:30,10.23304,5.89672,11.81043667,12.74304,3.71672,13.274,-2.51,2.18,3.324530042,6.73304,6.73672,9.524558992,12.74304,3.71672,13.274,-6.01,3.02,6.726105857
26/12/2020 23:00,10.9104,5.9222,12.41407592,12.8304,3.7422,13.365,-1.92,2.18,2.904961273,7.8004,6.6122,10.22582168,12.8304,3.7422,13.365,-5.03,2.87,5.791182953
26/12/2020 23:30,11.47504,5.90522,12.90535417,12.87504,3.75522,13.4115,-1.4,2.15,2.565638322,8.34504,6.62522,10.65519745,12.87504,3.75522,13.4115,-4.53,2.87,5.362629952
27/12/2020 00:00,12.05848,6.53914,13.71740835,12.88848,3.75914,13.4255,-0.83,2.78,2.901258348,9.10848,5.98914,10.9011103,12.88848,3.75914,13.4255,-3.78,2.23,4.388769759
27/12/2020 00:30,12.154,6.8595,13.95609029,12.924,3.7695,13.4625,-0.77,3.09,3.18449368,9.494,5.7195,11.08371401,12.924,3.7695,13.4625,-3.43,1.95,3.94555446
27/12/2020 01:00,12.00472,6.86596,13.82948694,12.77472,3.72596,13.307,-0.77,3.14,3.233032632,9.25472,5.77596,10.90924178,12.77472,3.72596,13.307,-3.52,2.05,4.073438351
27/12/2020 01:30,11.5972,7.0546,13.57432978,12.6672,3.6946,13.195,-1.07,3.36,3.526258641,8.8872,5.4246,10.4119455,12.6672,3.6946,13.195,-3.78,1.73,4.157078301
27/12/2020 02:00,12.0752,7.0736,13.99450864,12.8352,3.7436,13.37,-0.76,3.33,3.415625858,9.6252,5.4336,11.0529853,12.8352,3.7436,13.37,-3.21,1.69,3.627698995
27/12/2020 02:30,12.06984,7.01162,13.95864795,12.75984,3.72162,13.2915,-0.69,3.29,3.361577011,9.70984,5.36162,11.09179705,12.75984,3.72162,13.2915,-3.05,1.64,3.462961161
27/12/2020 03:00,12.01848,6.99664,13.90671898,12.70848,3.70664,13.238,-0.69,3.29,3.361577011,9.79848,5.34664,11.16229231,12.70848,3.70664,13.238,-2.91,1.64,3.340314356
27/12/2020 03:30,11.98632,6.71726,13.74021285,12.67632,3.69726,13.2045,-0.69,3.02,3.097821815,9.95632,5.62726,11.43653632,12.67632,3.69726,13.2045,-2.72,1.93,3.335161166
27/12/2020 04:00,8.9696,6.8978,11.31518312,10.9296,3.1878,11.385,-1.96,3.71,4.19591468,6.8896,4.6078,8.288450338,10.9296,3.1878,11.385,-4.04,1.42,4.282289107
27/12/2020 04:30,7.11864,6.35502,9.542605234,9.54864,2.78502,9.9465,-2.43,3.57,4.31854142,4.29864,4.48502,6.212383621,9.54864,2.78502,9.9465,-5.25,1.7,5.518378385
27/12/2020 05:00,5.67616,4.98388,7.553664819,8.99616,2.62388,9.371,-3.32,2.36,4.073327878,3.57616,5.87388,6.876873316,8.99616,2.62388,9.371,-5.42,3.25,6.319723095
27/12/2020 05:30,7.74072,5.13646,9.289885223,10.17072,2.96646,10.5945,-2.43,2.17,3.257882748,5.38072,6.14646,8.168911693,10.17072,2.96646,10.5945,-4.79,3.18,5.749478237
27/12/2020 06:00,5.5936,4.8598,7.409859445,8.9136,2.5998,9.285,-3.32,2.26,4.016217126,2.8536,5.5898,6.276057441,8.9136,2.5998,9.285,-6.06,2.99,6.757492138
27/12/2020 06:30,3.05576,4.61418,5.534286426,7.86576,2.29418,8.1935,-4.81,2.32,5.340271529,0.01576,5.05418,5.054204571,7.86576,2.29418,8.1935,-7.85,2.76,8.321063634
27/12/2020 07:00,3.1432,4.6076,5.577605579,7.8432,2.2876,8.17,-4.7,2.32,5.241412023,-0.0068,5.0276,5.027604599,7.8432,2.2876,8.17,-7.85,2.74,8.314451275
27/12/2020 07:30,2.86216,4.62438,5.438460283,8.07216,2.35438,8.4085,-5.21,2.27,5.683044958,-0.14784,5.03438,5.036550273,8.07216,2.35438,8.4085,-8.22,2.68,8.645854498
27/12/2020 08:00,4.33888,5.73384,7.190465965,9.09888,2.65384,9.478,-4.76,3.08,5.669567885,1.07888,4.41384,4.543783181,9.09888,2.65384,9.478,-8.02,1.76,8.210846485
27/12/2020 08:30,2.5708,6.6244,7.105750347,8.3808,2.4444,8.73,-5.81,4.18,7.157408749,-1.4792,2.3244,2.75515299,8.3808,2.4444,8.73,-9.86,-0.12,9.860730196
27/12/2020 09:00,3.33528,4.63654,5.71153183,9.00528,2.62654,9.3805,-5.67,2.01,6.015729382,-0.67472,4.64654,4.695272202,9.00528,2.62654,9.3805,-9.68,2.02,9.888518595
27/12/2020 09:30,6.9012,5.1991,8.640439934,11.0712,3.2291,11.5325,-4.17,1.97,4.61191934,2.7912,5.0591,5.778000541,11.0712,3.2291,11.5325,-8.28,1.83,8.479817215
27/12/2020 10:00,11.11504,3.76022,11.73385566,13.47504,3.93022,14.0365,-2.36,-0.17,2.366114959,7.16504,7.22022,10.17198973,13.47504,3.93022,14.0365,-6.31,3.29,7.116192802
27/12/2020 10:30,10.99408,5.59494,12.33584811,13.35408,3.89494,13.9105,-2.36,1.7,2.908539152,6.89408,5.09494,8.572441464,13.35408,3.89494,13.9105,-6.46,1.2,6.570509874
27/12/2020 11:00,13.29688,5.83034,14.51894908,14.60688,4.26034,15.2155,-1.31,1.57,2.044749373,9.20688,5.30034,10.62357018,14.60688,4.26034,15.2155,-5.4,1.04,5.499236311
27/12/2020 11:30,15.31248,6.04864,16.46384188,15.73248,4.58864,16.388,-0.42,1.46,1.519210321,11.37248,5.48864,12.62768666,15.73248,4.58864,16.388,-4.36,0.9,4.451920934
27/12/2020 12:00,15.38784,6.11562,16.55857566,16.16784,4.71562,16.8415,-0.78,1.4,1.60262285,11.80784,5.54562,13.04526683,16.16784,4.71562,16.8415,-4.36,0.83,4.438299224
27/12/2020 12:30,17.0892,6.2456,18.19473209,16.8192,4.9056,17.52,0.27,1.34,1.366930869,13.3392,5.7356,14.5200332,16.8192,4.9056,17.52,-3.48,0.83,3.577610935
27/12/2020 13:00,18.29712,6.44916,19.4004192,17.27712,5.03916,17.997,1.02,1.41,1.740258601,13.93712,5.86916,15.12251146,17.27712,5.03916,17.997,-3.34,0.83,3.441583938
27/12/2020 13:30,19.82288,6.70834,20.92721666,18.06288,5.26834,18.8155,1.76,1.44,2.274027265,15.83288,6.14834,16.98476299,18.06288,5.26834,18.8155,-2.23,0.88,2.397352707
27/12/2020 14:00,19.66144,6.90792,20.83966366,18.30144,5.33792,19.064,1.36,1.57,2.077137453,15.69144,6.36792,16.93433478,18.30144,5.33792,19.064,-2.61,1.03,2.805886669
27/12/2020 14:30,15.95832,6.61326,17.2743505,16.46832,4.80326,17.1545,-0.51,1.81,1.880478662,12.14832,6.11326,13.59976568,16.46832,4.80326,17.1545,-4.32,1.31,4.514255199
27/12/2020 15:00,8.82344,5.67642,10.49165561,12.67344,3.69642,13.2015,-3.85,1.98,4.329307104,4.20344,5.22642,6.707039127,12.67344,3.69642,13.2015,-8.47,1.53,8.607078482
27/12/2020 15:30,3.54104,5.23072,6.316596869,10.15104,2.96072,10.574,-6.61,2.27,6.988919802,-1.33896,4.37072,4.571215068,10.15104,2.96072,10.574,-11.49,1.41,11.57619108
