Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/12/2020 16:00,-1.17712,4.67334,4.819306823,8.10288,2.36334,8.4405,-9.28,2.31,9.563184616,-5.84712,3.73334,6.937336654,8.10288,2.36334,8.4405,-13.95,1.37,14.01711097
27/12/2020 16:30,-3.40008,4.55206,5.681706984,7.54992,2.20206,7.8645,-10.95,2.35,11.19933034,-8.02008,3.22206,8.643110195,7.54992,2.20206,7.8645,-15.57,1.02,15.60337463
27/12/2020 17:00,-4.40768,4.10526,6.023354767,7.97232,2.32526,8.3045,-12.38,1.78,12.50730986,-8.78768,3.82526,9.584150137,7.97232,2.32526,8.3045,-16.76,1.5,16.82699022
27/12/2020 17:30,-4.31376,3.97182,5.863776893,8.16624,2.38182,8.5065,-12.48,1.59,12.58087835,-8.72376,4.06182,9.623012535,8.16624,2.38182,8.5065,-16.89,1.68,16.97334675
27/12/2020 18:00,-3.4712,4.1659,5.422541125,8.4888,2.4759,8.8425,-11.96,1.69,12.07881203,-7.6512,4.2559,8.755201097,8.4888,2.4759,8.8425,-16.14,1.78,16.237857
27/12/2020 18:30,-0.09944,4.69058,4.691633942,9.91056,2.89058,10.3235,-10.01,1.8,10.17055062,-4.29944,4.77058,6.42211942,9.91056,2.89058,10.3235,-14.21,1.88,14.33382364
27/12/2020 19:00,-2.0932,3.6899,4.242269234,8.2968,2.4199,8.6425,-10.39,1.27,10.46733013,-6.7132,4.9599,8.346715656,8.2968,2.4199,8.6425,-15.01,2.54,15.22339318
27/12/2020 19:30,-1.8824,4.1418,4.549498544,7.8576,2.2918,8.185,-9.74,1.85,9.914136372,-6.9924,4.5118,8.321658308,7.8576,2.2918,8.185,-14.85,2.22,15.01502248
27/12/2020 20:00,-2.98104,4.46428,5.36809048,7.00896,2.04428,7.301,-9.99,2.42,10.27893477,-8.27104,3.88428,9.137709439,7.00896,2.04428,7.301,-15.28,1.84,15.39038661
27/12/2020 20:30,-1.68448,4.76286,5.051960832,7.41552,2.16286,7.7245,-9.1,2.6,9.464142856,-6.94448,3.89286,7.961165835,7.41552,2.16286,7.7245,-14.36,1.73,14.46383421
27/12/2020 21:00,-2.59832,5.68424,6.249948096,6.63168,1.93424,6.908,-9.23,3.75,9.962700437,-7.82832,2.80424,8.315428792,6.63168,1.93424,6.908,-14.46,0.87,14.48614856
27/12/2020 21:30,-0.6884,7.6113,7.642367581,7.3416,2.1413,7.6475,-8.03,5.47,9.716058872,-5.9284,1.5213,6.120480394,7.3416,2.1413,7.6475,-13.27,-0.62,13.2844759
27/12/2020 22:00,-1.13456,5.37492,5.493358845,7.04544,2.05492,7.339,-8.18,3.32,8.828068872,-5.68456,3.73492,6.801753436,7.04544,2.05492,7.339,-12.73,1.68,12.84037772
27/12/2020 22:30,-0.66064,4.34148,4.391456911,6.99936,2.04148,7.291,-7.66,2.3,7.997849711,-4.63064,5.00148,6.815983348,6.99936,2.04148,7.291,-11.63,2.96,12.00077081
27/12/2020 23:00,0.60552,4.63536,4.674742431,7.35552,2.14536,7.662,-6.75,2.49,7.194622992,-3.13448,5.05536,5.948245926,7.35552,2.14536,7.662,-10.49,2.91,10.88614716
27/12/2020 23:30,3.01728,4.91004,5.763026236,8.29728,2.42004,8.643,-5.28,2.49,5.837679333,-0.47272,5.33004,5.350961652,8.29728,2.42004,8.643,-8.77,2.91,9.240183981
28/12/2020 00:00,3.42008,4.94294,6.010790551,8.17008,2.38294,8.5105,-4.75,2.56,5.395933654,0.10008,5.36294,5.363873735,8.17008,2.38294,8.5105,-8.07,2.98,8.602633318
28/12/2020 00:30,1.79952,4.69486,5.027920311,7.31952,2.13486,7.6245,-5.52,2.56,6.084734998,-1.56048,5.11486,5.347606067,7.31952,2.13486,7.6245,-8.88,2.98,9.366685646
28/12/2020 01:00,1.84408,4.62244,4.97670399,7.17408,2.09244,7.473,-5.33,2.53,5.899983051,-1.57592,5.04244,5.28296555,7.17408,2.09244,7.473,-8.75,2.95,9.233904916
28/12/2020 01:30,1.84072,4.62146,4.974549492,7.17072,2.09146,7.4695,-5.33,2.53,5.899983051,-1.57928,5.04146,5.283033622,7.17072,2.09146,7.4695,-8.75,2.95,9.233904916
28/12/2020 02:00,2.44056,4.64308,5.245428962,7.45056,2.17308,7.761,-5.01,2.47,5.585785531,-0.85944,5.07308,5.145364691,7.45056,2.17308,7.761,-8.31,2.9,8.80148283
28/12/2020 02:30,2.43552,4.54036,5.152341856,7.23552,2.11036,7.537,-4.8,2.43,5.380046468,-0.82448,5.06036,5.127085975,7.23552,2.11036,7.537,-8.06,2.95,8.582895782
28/12/2020 03:00,1.26104,4.09572,4.285457292,6.67104,1.94572,6.949,-5.41,2.15,5.821563364,-1.92896,5.47572,5.805548742,6.67104,1.94572,6.949,-8.6,3.53,9.296284204
28/12/2020 03:30,2.87312,4.64216,5.459346847,7.41312,2.16216,7.722,-4.54,2.48,5.17320017,-0.20688,5.23216,5.236248428,7.41312,2.16216,7.722,-7.62,3.07,8.215187156
28/12/2020 04:00,2.54856,6.60958,7.083904704,7.19856,2.09958,7.4985,-4.65,4.51,6.477854583,-0.82144,2.97958,3.090737881,7.19856,2.09958,7.4985,-8.02,0.88,8.068134853
28/12/2020 04:30,3.46504,7.11022,7.909597376,7.71504,2.25022,8.0365,-4.25,4.86,6.456167594,0.06504,2.88022,2.88095426,7.71504,2.25022,8.0365,-7.65,0.63,7.675897342
28/12/2020 05:00,2.54416,7.41788,7.842046531,7.12416,2.07788,7.421,-4.58,5.34,7.035055082,-0.79584,2.63788,2.755317078,7.12416,2.07788,7.421,-7.92,0.56,7.939773297
28/12/2020 05:30,1.21416,7.39288,7.491919594,6.52416,1.90288,6.796,-5.31,5.49,7.637813823,-2.24584,1.55288,2.730427366,6.52416,1.90288,6.796,-8.77,-0.35,8.776981258
28/12/2020 06:00,0.37848,7.20414,7.214075149,6.28848,1.83414,6.5505,-5.91,5.37,7.985298993,-3.28152,1.48414,3.601533708,6.28848,1.83414,6.5505,-9.57,-0.35,9.57639807
28/12/2020 06:30,-0.14512,6.58684,6.588438434,6.19488,1.80684,6.453,-6.34,4.78,7.940025189,-3.94512,1.66684,4.282794345,6.19488,1.80684,6.453,-10.14,-0.14,10.14096642
28/12/2020 07:00,-0.73528,6.26346,6.306470316,6.11472,1.78346,6.3695,-6.85,4.48,8.184919059,-4.67528,2.10346,5.126674073,6.11472,1.78346,6.3695,-10.79,0.32,10.79474409
28/12/2020 07:30,-1.66408,4.68756,4.974171388,6.02592,1.75756,6.277,-7.69,2.93,8.229277003,-5.68408,3.71756,6.791834642,6.02592,1.75756,6.277,-11.71,1.96,11.87289771
28/12/2020 08:00,-2.30264,3.67048,4.332963697,5.96736,1.74048,6.216,-8.27,1.93,8.492219969,-6.38264,3.84048,7.448985166,5.96736,1.74048,6.216,-12.35,2.1,12.52727025
28/12/2020 08:30,-1.90016,3.46162,3.948850599,6.51984,1.90162,6.7915,-8.42,1.56,8.563293759,-6.11016,4.28162,7.460986868,6.51984,1.90162,6.7915,-12.63,2.38,12.85228773
28/12/2020 09:00,-2.85816,2.92262,4.087882857,6.35184,1.85262,6.6165,-9.21,1.07,9.271946937,-7.14816,4.38262,8.384721191,6.35184,1.85262,6.6165,-13.5,2.53,13.73502457
28/12/2020 09:30,-3.06408,2.66506,4.060927363,6.80592,1.98506,7.0895,-9.87,0.68,9.893396788,-7.47408,4.43506,8.690893455,6.80592,1.98506,7.0895,-14.28,2.45,14.48864728
28/12/2020 10:00,-3.5988,2.8116,4.566886905,6.9312,2.0216,7.22,-10.53,0.79,10.5595928,-7.7488,4.1416,8.786168221,6.9312,2.0216,7.22,-14.68,2.12,14.8322891
28/12/2020 10:30,-4.20624,2.72568,5.012163844,7.01376,2.04568,7.306,-11.22,0.68,11.24058717,-8.07624,4.29568,9.147596362,7.01376,2.04568,7.306,-15.09,2.25,15.25682143
28/12/2020 11:00,-2.43552,3.02214,3.881377056,8.30448,2.42214,8.6505,-10.74,0.6,10.75674672,-6.26552,4.55214,7.744592917,8.30448,2.42214,8.6505,-14.57,2.13,14.72487012
28/12/2020 11:30,-2.74432,2.99624,4.063095667,8.21568,2.39624,8.558,-10.96,0.6,10.97641107,-6.68432,4.47624,8.044678887,8.21568,2.39624,8.558,-14.9,2.08,15.04448072
28/12/2020 12:00,-2.82208,2.93606,4.072417445,8.31792,2.42606,8.6645,-11.14,0.51,11.15166804,-6.94208,4.62606,8.342236262,8.31792,2.42606,8.6645,-15.26,2.2,15.41776897
28/12/2020 12:30,-3.98712,2.63584,4.779621157,7.80288,2.27584,8.128,-11.79,0.36,11.7954949,-8.25712,4.51584,9.411314552,7.80288,2.27584,8.128,-16.06,2.24,16.21546176
28/12/2020 13:00,-3.85512,2.70434,4.709076879,7.93488,2.31434,8.2655,-11.79,0.39,11.79644862,-8.04512,4.69434,9.314546895,7.93488,2.31434,8.2655,-15.98,2.38,16.15626194
28/12/2020 13:30,-2.64992,2.99294,3.997469931,8.41008,2.45294,8.7605,-11.06,0.54,11.07317479,-6.87992,5.21294,8.631804136,8.41008,2.45294,8.7605,-15.29,2.76,15.5371072
28/12/2020 14:00,-1.67776,2.58482,3.081586126,8.86224,2.58482,9.2315,-10.54,0,10.54,-5.92776,5.69482,8.220055562,8.86224,2.58482,9.2315,-14.79,3.11,15.11344435
28/12/2020 14:30,-2.2816,2.0987,3.10003875,8.4984,2.4787,8.8525,-10.78,-0.38,10.78669551,-6.5816,5.6387,8.666740809,8.4984,2.4787,8.8525,-15.08,3.16,15.40753063
28/12/2020 15:00,-2.75264,2.37048,3.63265776,8.12736,2.37048,8.466,-10.88,0,10.88,-7.11264,5.58048,9.040542285,8.12736,2.37048,8.466,-15.24,3.21,15.57439244
28/12/2020 15:30,-2.60632,5.06524,5.696451545,8.14368,2.37524,8.483,-10.75,2.69,11.08145297,-7.27632,3.41524,8.037953533,8.14368,2.37524,8.483,-15.42,1.04,15.45503154
28/12/2020 16:00,-3.6372,4.9154,6.114767453,7.7328,2.2554,8.055,-11.37,2.66,11.67700732,-8.9672,2.6354,9.346443655,7.7328,2.2554,8.055,-16.7,0.38,16.70432279
28/12/2020 16:30,-5.5288,4.4966,7.126502719,7.2912,2.1266,7.595,-12.82,2.37,13.03722747,-10.7488,2.7166,11.08677667,7.2912,2.1266,7.595,-18.04,0.59,18.04964543
28/12/2020 17:00,-4.88928,4.82646,6.870209244,8.01072,2.33646,8.3445,-12.9,2.49,13.1381163,-9.76928,2.92646,10.19818611,8.01072,2.33646,8.3445,-17.78,0.59,17.7897864
28/12/2020 17:30,-6.21288,4.12666,7.458498552,7.73712,2.25666,8.0595,-13.95,1.87,14.07477886,-11.09288,3.45666,11.61897091,7.73712,2.25666,8.0595,-18.83,1.2,18.86819811
28/12/2020 18:00,-6.67984,3.25588,7.43108451,7.46016,2.17588,7.771,-14.14,1.08,14.18118472,-11.31984,4.28588,12.10403011,7.46016,2.17588,7.771,-18.78,2.11,18.89816129
28/12/2020 18:30,-5.63656,2.89642,6.33719634,7.63344,2.22642,7.9515,-13.27,0.67,13.28690333,-9.94656,5.00642,11.13545226,7.63344,2.22642,7.9515,-17.58,2.78,17.79844937
28/12/2020 19:00,-5.11224,3.44768,6.166157247,7.63776,2.22768,7.956,-12.75,1.22,12.80823563,-9.37224,4.72768,10.49713489,7.63776,2.22768,7.956,-17.01,2.5,17.19273393
28/12/2020 19:30,-4.30776,4.30982,6.09354943,7.54224,2.19982,7.8565,-11.85,2.11,12.0363865,-8.87776,4.87982,10.13051163,7.54224,2.19982,7.8565,-16.42,2.68,16.63727141
28/12/2020 20:00,-3.2236,6.5127,7.266832752,7.3464,2.1427,7.6525,-10.57,4.37,11.43773579,-8.4536,1.8627,8.656385172,7.3464,2.1427,7.6525,-15.8,-0.28,15.80248082
28/12/2020 20:30,-4.8104,6.0878,7.7589469,6.3696,1.8578,6.635,-11.18,4.23,11.95346393,-9.7604,1.3578,9.854391356,6.3696,1.8578,6.635,-16.13,-0.5,16.13774767
28/12/2020 21:00,-4.04464,4.99198,6.424871754,6.55536,1.91198,6.8285,-10.6,3.08,11.03840568,-8.41464,4.62198,9.600461731,6.55536,1.91198,6.8285,-14.97,2.71,15.21331654
28/12/2020 21:30,-2.96984,4.32088,5.243086267,6.62016,1.93088,6.896,-9.59,2.39,9.883329399,-7.39984,4.24088,8.528932829,6.62016,1.93088,6.896,-14.02,2.31,14.20902882
28/12/2020 22:00,-1.30896,4.33072,4.524213965,7.03104,2.05072,7.324,-8.34,2.28,8.646039556,-5.87896,4.63072,7.483698177,7.03104,2.05072,7.324,-12.91,2.58,13.1652763
28/12/2020 22:30,-1.72712,4.22334,4.562843877,6.66288,1.94334,6.9405,-8.39,2.28,8.694279729,-6.14712,4.86334,7.83831361,6.66288,1.94334,6.9405,-12.81,2.92,13.1385882
28/12/2020 23:00,-0.25512,4.43684,4.444168696,6.91488,2.01684,7.203,-7.17,2.42,7.56738396,-4.37512,5.00684,6.649069243,6.91488,2.01684,7.203,-11.29,2.99,11.67922086
28/12/2020 23:30,-0.64392,3.79344,3.847703211,6.52608,1.90344,6.798,-7.17,1.89,7.414917397,-4.35392,5.50344,7.017440502,6.52608,1.90344,6.798,-10.88,3.6,11.46012216
29/12/2020 00:00,-0.06568,4.13626,4.136781436,6.60432,1.92626,6.8795,-6.67,2.21,7.026592346,-3.65568,5.18626,6.34517841,6.60432,1.92626,6.8795,-10.26,3.26,10.7654633
29/12/2020 00:30,0.23464,4.29302,4.299427479,6.52464,1.90302,6.7965,-6.29,2.39,6.728759172,-3.31536,4.93302,5.943593042,6.52464,1.90302,6.7965,-9.84,3.03,10.2959458
29/12/2020 01:00,1.24632,4.48226,4.652307841,7.03632,2.05226,7.3295,-5.79,2.43,6.279251548,-2.27368,5.12226,5.604209868,7.03632,2.05226,7.3295,-9.31,3.07,9.803111751
29/12/2020 01:30,1.30584,4.52962,4.71409328,7.09584,2.06962,7.3915,-5.79,2.46,6.290922031,-2.21416,5.18962,5.642221216,7.09584,2.06962,7.3915,-9.31,3.12,9.818884865
29/12/2020 02:00,1.65952,4.51736,4.812540701,7.25952,2.11736,7.562,-5.6,2.4,6.092618485,-1.72048,5.16736,5.446251996,7.25952,2.11736,7.562,-8.98,3.05,9.483823069
29/12/2020 02:30,2.08488,4.49684,4.956641464,7.39488,2.15684,7.703,-5.31,2.34,5.802732115,-1.23512,5.14684,5.292965464,7.39488,2.15684,7.703,-8.63,2.99,9.133290754
29/12/2020 03:00,2.12216,4.49688,4.972473509,7.29216,2.12688,7.596,-5.17,2.37,5.687336811,-1.11784,5.11688,5.237559279,7.29216,2.12688,7.596,-8.41,2.99,8.925704454
29/12/2020 03:30,2.18768,5.89974,6.292287013,7.26768,2.11974,7.5705,-5.08,3.78,6.332045483,-1.14232,4.79974,4.933801683,7.26768,2.11974,7.5705,-8.41,2.68,8.826692472
29/12/2020 04:00,2.56672,3.96196,4.720718017,7.44672,2.17196,7.757,-4.88,1.79,5.197932281,-0.39328,5.97196,5.984895605,7.44672,2.17196,7.757,-7.84,3.8,8.712381993
29/12/2020 04:30,2.96208,4.03394,5.004656816,7.52208,2.19394,7.8355,-4.56,1.84,4.917234995,0.00208,6.03394,6.033940359,7.52208,2.19394,7.8355,-7.52,3.84,8.443695873
29/12/2020 05:00,2.6612,3.9541,4.766224108,7.3512,2.1441,7.6575,-4.69,1.81,5.027146308,-0.3088,5.9441,5.952115779,7.3512,2.1441,7.6575,-7.66,3.8,8.550766048
29/12/2020 05:30,2.58344,3.88142,4.662572621,7.51344,2.19142,7.8265,-4.93,1.69,5.211621629,-0.45656,5.85142,5.869204635,7.51344,2.19142,7.8265,-7.97,3.66,8.770205243
29/12/2020 06:00,1.676,3.678,4.041863432,7.296,2.128,7.6,-5.62,1.55,5.829828471,-1.484,5.608,5.801027495,7.296,2.128,7.6,-8.78,3.48,9.444511634
29/12/2020 06:30,1.54792,3.84606,4.145869493,7.59792,2.21606,7.9145,-6.05,1.63,6.2657322,-1.88208,5.15606,5.488823175,7.59792,2.21606,7.9145,-9.48,2.94,9.925421905
29/12/2020 07:00,0.63512,4.18816,4.236043154,7.36512,2.14816,7.672,-6.73,2.04,7.032389352,-3.07488,5.08816,5.945103801,7.36512,2.14816,7.672,-10.44,2.94,10.84606841
29/12/2020 07:30,-0.50104,6.12178,6.142249706,7.06896,2.06178,7.3635,-7.57,4.06,8.590023283,-4.85104,1.77178,5.16447417,7.06896,2.06178,7.3635,-11.92,-0.29,11.92352716
29/12/2020 08:00,-1.41072,3.47604,3.75139774,7.04928,2.05604,7.343,-8.46,1.42,8.578344829,-5.84072,4.07604,7.122367036,7.04928,2.05604,7.343,-12.89,2.02,13.04731773
29/12/2020 08:30,-2.30984,3.62588,4.299112304,6.98016,2.03588,7.271,-9.29,1.59,9.425083554,-7.17984,3.56588,8.016582975,6.98016,2.03588,7.271,-14.16,1.53,14.24241904
29/12/2020 09:00,-2.3864,3.5023,4.23804321,7.1736,2.0923,7.4725,-9.56,1.41,9.663420719,-7.4664,3.6723,8.320631962,7.1736,2.0923,7.4725,-14.64,1.58,14.72501273
29/12/2020 09:30,-2.91056,3.34692,4.435451837,7.18944,2.09692,7.489,-10.1,1.25,10.17705753,-8.28056,3.49692,8.988666386,7.18944,2.09692,7.489,-15.47,1.4,15.53321924
29/12/2020 10:00,-4.50008,3.09956,5.464246718,6.64992,1.93956,6.927,-11.15,1.16,11.21017841,-10.08008,3.20956,10.57871865,6.64992,1.93956,6.927,-16.73,1.27,16.77813458
29/12/2020 10:30,-4.72336,3.02652,5.609808642,7.01664,2.04652,7.309,-11.74,0.98,11.78083189,-9.78336,3.21652,10.29855008,7.01664,2.04652,7.309,-16.8,1.17,16.84069179
29/12/2020 11:00,-2.81024,3.29868,4.333444196,7.94976,2.31868,8.281,-10.76,0.98,10.80453608,-8.00024,3.38868,8.688325051,7.94976,2.31868,8.281,-15.95,1.07,15.98584999
29/12/2020 11:30,-1.01464,3.67948,3.816813776,8.77536,2.55948,9.141,-9.79,1.12,9.853857113,-6.38464,3.46948,7.266424114,8.77536,2.55948,9.141,-15.16,0.91,15.18728745
29/12/2020 12:00,2.9736,4.4798,5.376886181,10.8336,3.1598,11.285,-7.86,1.32,7.970069008,-2.1564,3.8398,4.403876134,10.8336,3.1598,11.285,-12.99,0.68,13.00778613
29/12/2020 12:30,6.84408,4.63494,8.265839331,12.87408,3.75494,13.4105,-6.03,0.88,6.093873973,1.87408,4.65494,5.018031711,12.87408,3.75494,13.4105,-11,0.9,11.03675677
29/12/2020 13:00,3.96528,4.21154,5.784506431,11.28528,3.29154,11.7555,-7.32,0.92,7.377587682,-0.90472,4.27154,4.366299606,11.28528,3.29154,11.7555,-12.19,0.98,12.2293295
29/12/2020 13:30,2.10944,4.07692,4.590317396,10.30944,3.00692,10.739,-8.2,1.07,8.26951631,-2.99056,4.15692,5.120882053,10.30944,3.00692,10.739,-13.3,1.15,13.34962546
29/12/2020 14:00,0.19848,3.83164,3.836777215,9.46848,2.76164,9.863,-9.27,1.07,9.331548639,-5.02152,3.91164,6.365264378,9.46848,2.76164,9.863,-14.49,1.15,14.53556328
29/12/2020 14:30,5.03376,4.70568,6.890730295,11.57376,3.37568,12.056,-6.54,1.33,6.673866945,-0.04624,4.75568,4.755904793,11.57376,3.37568,12.056,-11.62,1.38,11.701658
29/12/2020 15:00,1.35936,4.32898,4.537392142,9.69936,2.82898,10.1035,-8.34,1.5,8.473818502,-3.86064,4.26898,5.755756375,9.69936,2.82898,10.1035,-13.56,1.44,13.63624582
29/12/2020 15:30,0.12952,5.10236,5.104003625,9.29952,2.71236,9.687,-9.17,2.39,9.476338956,-5.42048,3.42236,6.410472011,9.29952,2.71236,9.687,-14.72,0.71,14.73711301
29/12/2020 16:00,-2.18896,4.21072,4.745704247,8.47104,2.47072,8.824,-10.66,1.74,10.80107402,-7.61896,3.58072,8.418438525,8.47104,2.47072,8.824,-16.09,1.11,16.12824231
29/12/2020 16:30,-4.64408,3.56256,5.853145547,7.82592,2.28256,8.152,-12.47,1.28,12.53552153,-9.91408,3.68256,10.57592693,7.82592,2.28256,8.152,-17.74,1.4,17.79515664
29/12/2020 17:00,-5.41824,3.54218,6.473358004,7.96176,2.32218,8.2935,-13.38,1.22,13.4355052,-10.68824,3.64218,11.29176467,7.96176,2.32218,8.2935,-18.65,1.32,18.69665478
29/12/2020 17:30,-4.53064,3.70648,5.853605111,8.79936,2.56648,9.166,-13.33,1.14,13.37865838,-9.45064,3.97648,10.25314535,8.79936,2.56648,9.166,-18.25,1.41,18.30438745
29/12/2020 18:00,-5.7052,3.7339,6.818454095,8.1048,2.3639,8.4425,-13.81,1.37,13.87778801,-10.5952,3.7739,11.24724785,8.1048,2.3639,8.4425,-18.7,1.41,18.75308241
29/12/2020 18:30,-4.77536,3.73802,6.064392521,8.32464,2.42802,8.6715,-13.1,1.31,13.16533706,-9.41536,4.12802,10.28054245,8.32464,2.42802,8.6715,-17.74,1.7,17.82126819
29/12/2020 19:00,-4.54872,3.79204,5.922028453,8.20128,2.39204,8.543,-12.75,1.4,12.82663245,-9.00872,4.26204,9.966043397,8.20128,2.39204,8.543,-17.21,1.87,17.31129689
29/12/2020 19:30,-2.46632,4.13024,4.810573438,8.74368,2.55024,9.108,-11.21,1.58,11.32079944,-6.98632,4.59024,8.359364234,8.74368,2.55024,9.108,-15.73,2.04,15.86173067
29/12/2020 20:00,-1.47856,4.30042,4.547499516,8.88144,2.59042,9.2515,-10.36,1.71,10.50017619,-5.90856,4.77042,7.593944183,8.88144,2.59042,9.2515,-14.79,2.18,14.94979933
29/12/2020 20:30,-0.88352,6.00564,6.070281657,9.03648,2.63564,9.413,-9.92,3.37,10.47679818,-5.38352,3.18564,6.255444812,9.03648,2.63564,9.413,-14.42,0.55,14.43048509
29/12/2020 21:00,-1.24408,7.16256,7.269800602,8.06592,2.35256,8.402,-9.31,4.81,10.47913164,-6.55408,1.53256,6.730876971,8.06592,2.35256,8.402,-14.62,-0.82,14.64297784
29/12/2020 21:30,-1.36632,7.11024,7.240327562,7.78368,2.27024,8.108,-9.15,4.84,10.35123664,-6.13632,1.66024,6.356950527,7.78368,2.27024,8.108,-13.92,-0.61,13.93335925
29/12/2020 22:00,-0.03176,4.68782,4.687927586,8.11824,2.36782,8.4565,-8.15,2.32,8.473777198,-4.01176,5.44782,6.765571746,8.11824,2.36782,8.4565,-12.13,3.08,12.51492309
29/12/2020 22:30,-0.29552,3.88714,3.898357276,7.46448,2.17714,7.7755,-7.76,1.71,7.946175181,-4.45552,5.51714,7.091578967,7.46448,2.17714,7.7755,-11.92,3.34,12.37909528
29/12/2020 23:00,0.26376,3.94318,3.951991631,7.55376,2.20318,7.8685,-7.29,1.74,7.494778182,-3.40624,5.40318,6.387239235,7.55376,2.20318,7.8685,-10.96,3.2,11.41760045
29/12/2020 23:30,2.50024,4.39382,5.055378744,8.31024,2.42382,8.6565,-5.81,1.97,6.134900162,-1.13976,5.47382,5.591221535,8.31024,2.42382,8.6565,-9.45,3.05,9.930005035
30/12/2020 00:00,1.79984,4.30162,4.662977445,7.71984,2.25162,8.0415,-5.92,2.05,6.264894253,-1.62016,5.64162,5.8696503,7.71984,2.25162,8.0415,-9.34,3.39,9.936181359
30/12/2020 00:30,2.61456,5.70758,6.277929073,7.77456,2.26758,8.0985,-5.16,3.44,6.201548194,-0.89544,4.50758,4.595659936,7.77456,2.26758,8.0985,-8.67,2.24,8.954691508
30/12/2020 01:00,3.05176,6.63468,7.302891058,7.90176,2.30468,8.231,-4.85,4.33,6.501645945,-0.59824,3.52468,3.575088838,7.90176,2.30468,8.231,-8.5,1.22,8.587106614
30/12/2020 01:30,1.7292,6.3456,6.576988064,7.2192,2.1056,7.52,-5.49,4.24,6.936692295,-1.9308,3.2456,3.776494141,7.2192,2.1056,7.52,-9.15,1.14,9.22074292
30/12/2020 02:00,1.57328,6.29804,6.491572829,7.19328,2.09804,7.493,-5.62,4.2,7.016010262,-2.04672,3.18804,3.788490702,7.19328,2.09804,7.493,-9.24,1.09,9.304069002
30/12/2020 02:30,2.21232,6.36776,6.741122102,7.43232,2.16776,7.742,-5.22,4.2,6.699880596,-1.32768,3.25776,3.517916201,7.43232,2.16776,7.742,-8.76,1.09,8.827553455
30/12/2020 03:00,2.33888,6.36384,6.780030914,7.41888,2.16384,7.728,-5.08,4.2,6.591388321,-1.15112,3.25384,3.451456504,7.41888,2.16384,7.728,-8.57,1.09,8.639039298
30/12/2020 03:30,1.01848,6.27914,6.361202768,6.64848,1.93914,6.9255,-5.63,4.34,7.108621526,-2.52152,2.93914,3.872545293,6.64848,1.93914,6.9255,-9.17,1,9.224364477
30/12/2020 04:00,2.0928,6.9529,7.261035067,7.0728,2.0629,7.3675,-4.98,4.89,6.979434074,-1.4472,2.7029,3.065951117,7.0728,2.0629,7.3675,-8.52,0.64,8.544003745
30/12/2020 04:30,1.71128,7.25204,7.45121221,6.76128,1.97204,7.043,-5.05,5.28,7.306223375,-1.89872,2.30204,2.984045207,6.76128,1.97204,7.043,-8.66,0.33,8.666285248
30/12/2020 05:00,1.8356,7.2083,7.438347683,6.8856,2.0083,7.1725,-5.05,5.2,7.248620558,-1.8244,2.3383,2.965818985,6.8856,2.0083,7.1725,-8.71,0.33,8.716249193
30/12/2020 05:30,1.09264,7.01452,7.09910931,6.87264,2.00452,7.159,-5.78,5.01,7.649084913,-2.63736,2.00452,3.312667837,6.87264,2.00452,7.159,-9.51,0,9.51
30/12/2020 06:00,1.24096,6.98778,7.097115685,7.02096,2.04778,7.3135,-5.78,4.94,7.603420283,-2.57904,2.04778,3.293152024,7.02096,2.04778,7.3135,-9.6,0,9.6
30/12/2020 06:30,0.3196,6.0428,6.051245822,6.9696,2.0328,7.26,-6.65,4.01,7.765474873,-3.6204,2.6428,4.482375263,6.9696,2.0328,7.26,-10.59,0.61,10.60755391
30/12/2020 07:00,-0.21552,3.48714,3.493793676,6.98448,2.03714,7.2755,-7.2,1.45,7.344555807,-4.09552,4.81714,6.322825464,6.98448,2.03714,7.2755,-11.08,2.78,11.42343206
30/12/2020 07:30,-1.6932,3.5774,3.957867734,6.4368,1.8774,6.705,-8.13,1.7,8.305835298,-5.9732,4.2674,7.340968669,6.4368,1.8774,6.705,-12.41,2.39,12.63804574
30/12/2020 08:00,-2.19856,4.17792,4.721089027,6.54144,1.90792,6.814,-8.74,2.27,9.029977852,-6.77856,3.35792,7.564687859,6.54144,1.90792,6.814,-13.32,1.45,13.39869023
30/12/2020 08:30,-2.42872,4.30454,4.942443267,6.70128,1.95454,6.9805,-9.13,2.35,9.427587178,-7.40872,2.96454,7.979826405,6.70128,1.95454,6.9805,-14.11,1.01,14.14610194
30/12/2020 09:00,-2.9956,4.5267,5.428133404,6.6744,1.9467,6.9525,-9.67,2.58,10.00826159,-8.3156,2.5967,8.711604574,6.6744,1.9467,6.9525,-14.99,0.65,15.00408611
30/12/2020 09:30,-3.5012,3.9459,5.275275182,6.8088,1.9859,7.0925,-10.31,1.96,10.49465102,-9.0112,2.7059,9.408699179,6.8088,1.9859,7.0925,-15.82,0.72,15.83637585
30/12/2020 10:00,0.49552,4.00036,4.030932919,8.91552,2.60036,9.287,-8.42,1.4,8.535596054,-4.87448,3.40036,5.943315859,8.91552,2.60036,9.287,-13.79,0.8,13.81318573
30/12/2020 10:30,3.70736,4.52298,5.848236166,10.70736,3.12298,11.1535,-7,1.4,7.138627319,-1.49264,3.86298,4.141326919,10.70736,3.12298,11.1535,-12.2,0.74,12.22242202
30/12/2020 11:00,5.35024,4.75132,7.155425201,11.49024,3.35132,11.969,-6.14,1.4,6.297586839,0.24024,4.09132,4.098367309,11.49024,3.35132,11.969,-11.25,0.74,11.27431151
30/12/2020 11:30,5.116,4.538,6.838632904,11.616,3.388,12.1,-6.5,1.15,6.600946902,0.056,3.878,3.878404311,11.616,3.388,12.1,-11.56,0.49,11.57038029
30/12/2020 12:00,2.08536,4.14698,4.641785158,10.27536,2.99698,10.7035,-8.19,1.15,8.270344612,-3.01464,3.48698,4.609455917,10.27536,2.99698,10.7035,-13.29,0.49,13.29903004
30/12/2020 12:30,1.55584,4.72462,4.974200664,9.85584,2.87462,10.2665,-8.3,1.85,8.503675676,-3.96416,3.00462,4.974163834,9.85584,2.87462,10.2665,-13.82,0.13,13.82061142
30/12/2020 13:00,0.94928,4.89854,4.989671998,9.62928,2.80854,10.0305,-8.68,2.09,8.9280737,-4.69072,2.64854,5.386800372,9.62928,2.80854,10.0305,-14.32,-0.16,14.32089383
30/12/2020 13:30,-0.77616,3.88862,3.965323423,8.94384,2.60862,9.3165,-9.72,1.28,9.803917584,-6.08616,3.30862,6.927359515,8.94384,2.60862,9.3165,-15.03,0.7,15.0462919
30/12/2020 14:00,-1.16992,3.91044,4.081697417,8.47008,2.47044,8.823,-9.64,1.44,9.7469585,-6.88992,3.28044,7.631008072,8.47008,2.47044,8.823,-15.36,0.81,15.38134259
30/12/2020 14:30,-2.15464,3.84948,4.41145892,8.05536,2.34948,8.391,-10.21,1.5,10.31959786,-7.73464,3.25948,8.393382262,8.05536,2.34948,8.391,-15.79,0.91,15.81620056
30/12/2020 15:00,-4.1756,3.4642,5.425524583,6.7344,1.9642,7.015,-10.91,1.5,11.01263365,-9.9256,2.8742,10.33337123,6.7344,1.9642,7.015,-16.66,0.91,16.68483443
30/12/2020 15:30,-4.17968,3.63426,5.538733668,7.18032,2.09426,7.4795,-11.36,1.54,11.46390858,-9.74968,3.08426,10.22589457,7.18032,2.09426,7.4795,-16.93,0.99,16.95892096
30/12/2020 16:00,-5.99344,3.33858,6.860571365,6.64656,1.93858,6.9235,-12.64,1.4,12.71729531,-11.26344,2.88858,11.62793942,6.64656,1.93858,6.9235,-17.91,0.95,17.93517772
30/12/2020 16:30,-4.91856,3.93292,6.297625918,7.62144,2.22292,7.939,-12.54,1.71,12.65605389,-10.61856,3.22292,11.0968928,7.62144,2.22292,7.939,-18.24,1,18.26739171
30/12/2020 17:00,-7.25048,3.62236,8.104995509,7.13952,2.08236,7.437,-14.39,1.54,14.47216984,-12.51048,2.96236,12.85642589,7.13952,2.08236,7.437,-19.65,0.88,19.66969496
30/12/2020 17:30,-8.03008,3.26456,8.668306455,7.00992,2.04456,7.302,-15.04,1.22,15.08940025,-13.27008,2.92456,13.58852731,7.00992,2.04456,7.302,-20.28,0.88,20.29908372
30/12/2020 18:00,-7.92984,3.38338,8.621462907,7.04016,2.05338,7.3335,-14.97,1.33,15.02896537,-13.13984,3.04338,13.48768168,7.04016,2.05338,7.3335,-20.18,0.99,20.20426935
30/12/2020 18:30,-6.77112,3.65634,7.695251019,7.35888,2.14634,7.6655,-14.13,1.51,14.2104539,-11.83112,3.19634,12.25528416,7.35888,2.14634,7.6655,-19.19,1.05,19.21870443
30/12/2020 19:00,-6.05992,3.88294,7.197211505,7.45008,2.17294,7.7605,-13.51,1.71,13.61778984,-10.84992,3.59294,11.42934739,7.45008,2.17294,7.7605,-18.3,1.42,18.35501022
30/12/2020 19:30,-5.84968,2.66426,6.427833029,7.18032,2.09426,7.4795,-13.03,0.57,13.04246142,-10.15968,5.18426,11.40594799,7.18032,2.09426,7.4795,-17.34,3.09,17.61316837
30/12/2020 20:00,-5.26264,4.36548,6.837601582,6.56736,1.91548,6.841,-11.83,2.45,12.08103472,-10.77264,3.13548,11.21967056,6.56736,1.91548,6.841,-17.34,1.22,17.38286513
30/12/2020 20:30,-6.15584,3.68538,7.174705001,6.22416,1.81538,6.4835,-12.38,1.87,12.5204353,-10.96584,3.44538,11.49435906,6.22416,1.81538,6.4835,-17.19,1.63,17.26710746
30/12/2020 21:00,-5.45648,3.90686,6.710940996,6.26352,1.82686,6.5245,-11.72,2.08,11.90314244,-10.28648,3.45686,10.85179948,6.26352,1.82686,6.5245,-16.55,1.63,16.63007517
30/12/2020 21:30,-2.31592,3.92494,4.557262276,7.35408,2.14494,7.6605,-9.67,1.78,9.832461543,-7.29592,4.50494,8.574668101,7.35408,2.14494,7.6605,-14.65,2.36,14.83887125
30/12/2020 22:00,-2.78352,4.06564,4.927211402,6.63648,1.93564,6.913,-9.42,2.13,9.657810311,-7.81352,4.29564,8.916480124,6.63648,1.93564,6.913,-14.45,2.36,14.64145143
30/12/2020 22:30,-2.22928,4.23646,4.787199876,6.57072,1.91646,6.8445,-8.8,2.32,9.100681293,-7.01928,4.55646,8.368489676,6.57072,1.91646,6.8445,-13.59,2.64,13.84404926
30/12/2020 23:00,-2.0532,4.2099,4.683896695,6.3768,1.8599,6.6425,-8.43,2.35,8.751422741,-6.5132,4.5899,7.967995749,6.3768,1.8599,6.6425,-12.89,2.73,13.17592501
30/12/2020 23:30,-0.42136,5.23752,5.25444193,6.84864,1.99752,7.134,-7.27,3.24,7.959302733,-4.70136,3.93752,6.132442385,6.84864,1.99752,7.134,-11.55,1.94,11.7117932
31/12/2020 00:00,1.002,4.5935,4.701515314,7.212,2.1035,7.5125,-6.21,2.49,6.690605354,-2.888,5.0735,5.837888852,7.212,2.1035,7.5125,-10.1,2.97,10.52762556
31/12/2020 00:30,0.27488,4.62934,4.637493703,6.61488,1.92934,6.8905,-6.34,2.7,6.890979611,-3.58512,5.00934,6.160078948,6.61488,1.92934,6.8905,-10.2,3.08,10.65487682
31/12/2020 01:00,-0.01456,4.36492,4.364944284,6.32544,1.84492,6.589,-6.34,2.52,6.822462898,-3.77456,5.12492,6.36491227,6.32544,1.84492,6.589,-10.1,3.28,10.61924668
31/12/2020 01:30,-0.13304,4.47828,4.480255729,6.33696,1.84828,6.601,-6.47,2.63,6.984110537,-3.83304,4.95828,6.267115461,6.33696,1.84828,6.601,-10.17,3.11,10.63489539
31/12/2020 02:00,0.64,4.555,4.599741841,6.6,1.925,6.875,-5.96,2.63,6.514483863,-2.97,4.935,5.759785152,6.6,1.925,6.875,-9.57,3.01,10.03219816
31/12/2020 02:30,0.57568,4.47624,4.513106691,6.53568,1.90624,6.808,-5.96,2.57,6.490493048,-2.85432,4.87624,5.650208775,6.53568,1.90624,6.808,-9.39,2.97,9.848502424
31/12/2020 03:00,0.54664,4.44152,4.475032424,6.41664,1.87152,6.684,-5.87,2.57,6.40794819,-2.88336,4.90152,5.686709347,6.41664,1.87152,6.684,-9.3,3.03,9.781150239
31/12/2020 03:30,0.16488,4.35934,4.362456951,6.13488,1.78934,6.3905,-5.97,2.57,6.499676915,-3.35512,4.78934,5.84761557,6.13488,1.78934,6.3905,-9.49,3,9.952894051
31/12/2020 04:00,0.73216,4.45438,4.514151022,6.39216,1.86438,6.6585,-5.66,2.59,6.22444375,-2.81784,4.86438,5.621602534,6.39216,1.86438,6.6585,-9.21,3,9.686284117
31/12/2020 04:30,1.77176,4.65468,4.980479836,6.94176,2.02468,7.231,-5.17,2.63,5.800499978,-1.74824,5.05468,5.348470155,6.94176,2.02468,7.231,-8.69,3.03,9.203097305
31/12/2020 05:00,3.0224,4.8707,5.732243911,7.6824,2.2407,8.0025,-4.66,2.63,5.350934498,-0.4276,5.2707,5.288016665,7.6824,2.2407,8.0025,-8.11,3.03,8.657540066
31/12/2020 05:30,0.90992,4.48456,4.575940646,6.76992,1.97456,7.052,-5.86,2.51,6.374927451,-2.68008,4.87456,5.562747882,6.76992,1.97456,7.052,-9.45,2.9,9.884963328
31/12/2020 06:00,0.79208,4.32394,4.395889881,6.80208,1.98394,7.0855,-6.01,2.34,6.449472847,-2.85792,4.68394,5.486984659,6.80208,1.98394,7.0855,-9.66,2.7,10.03023429
31/12/2020 06:30,0.38704,4.26122,4.278761018,6.82704,1.99122,7.1115,-6.44,2.27,6.828359979,-3.50296,4.54122,5.735277487,6.82704,1.99122,7.1115,-10.33,2.55,10.64008459
31/12/2020 07:00,0.06384,4.18612,4.186606764,6.84384,1.99612,7.129,-6.78,2.19,7.124921052,-3.99616,4.45612,5.985507514,6.84384,1.99612,7.129,-10.84,2.46,11.11562864
31/12/2020 07:30,-2.00776,3.47982,4.017492682,6.34224,1.84982,6.6065,-8.35,1.63,8.50760836,-6.28776,4.25982,7.594866177,6.34224,1.84982,6.6065,-12.63,2.41,12.85787696
31/12/2020 08:00,-3.14288,3.43166,4.653384258,6.17712,1.80166,6.4345,-9.32,1.63,9.461463946,-7.73288,3.66166,8.556002983,6.17712,1.80166,6.4345,-13.91,1.86,14.03380561
31/12/2020 08:30,-1.9168,4.2076,4.623637096,6.8832,2.0076,7.17,-8.8,2.2,9.070832376,-6.8768,3.3076,7.630897457,6.8832,2.0076,7.17,-13.76,1.3,13.82127346
31/12/2020 09:00,-1.61928,4.86396,5.126419277,7.35072,2.14396,7.657,-8.97,2.72,9.373329184,-6.88928,2.44396,7.309932927,7.35072,2.14396,7.657,-14.24,0.3,14.24315976
31/12/2020 09:30,0.42096,3.84028,3.863283293,8.64096,2.52028,9.001,-8.22,1.32,8.325310805,-4.75904,4.70028,6.688878366,8.64096,2.52028,9.001,-13.4,2.18,13.5761703
31/12/2020 10:00,4.10832,3.14076,5.171331221,10.76832,3.14076,11.217,-6.66,0,6.66,-0.74168,5.50076,5.550535992,10.76832,3.14076,11.217,-11.51,2.36,11.74945531
31/12/2020 10:30,9.13088,3.75484,9.872780409,13.49088,3.93484,14.053,-4.36,-0.18,4.363714014,4.79088,6.12484,7.776001299,13.49088,3.93484,14.053,-8.7,2.19,8.971404572
31/12/2020 11:00,10.80808,5.08444,11.9442925,14.51808,4.23444,15.123,-3.71,0.85,3.80612664,6.16808,5.27444,8.115721052,14.51808,4.23444,15.123,-8.35,1.04,8.414517217
31/12/2020 11:30,12.93272,5.70746,14.13613619,15.52272,4.52746,16.1695,-2.59,1.18,2.846137734,8.14272,5.00746,9.559212554,15.52272,4.52746,16.1695,-7.38,0.48,7.395593282
31/12/2020 12:00,13.90544,5.80992,15.07038261,16.04544,4.67992,16.714,-2.14,1.13,2.420020661,9.10544,5.10992,10.44127962,16.04544,4.67992,16.714,-6.94,0.43,6.953308565
31/12/2020 12:30,13.81504,5.78772,14.97841891,16.17504,4.71772,16.849,-2.36,1.07,2.591235227,9.30504,5.14772,10.63403924,16.17504,4.71772,16.849,-6.87,0.43,6.883443905
31/12/2020 13:00,12.54776,5.55518,13.72247448,15.61776,4.55518,16.2685,-3.07,1,3.228761372,7.93776,4.93518,9.346873031,15.61776,4.55518,16.2685,-7.68,0.38,7.689395295
31/12/2020 13:30,6.9668,4.9449,8.543321266,12.7368,3.7149,13.2675,-5.77,1.23,5.899644057,2.1868,4.3749,4.890996243,12.7368,3.7149,13.2675,-10.55,0.66,10.57062439
31/12/2020 14:00,0.50904,4.16722,4.198195356,9.41904,2.74722,9.8115,-8.91,1.42,9.022444236,-4.47096,3.65722,5.776222074,9.41904,2.74722,9.8115,-13.89,0.91,13.9197773
31/12/2020 14:30,3.92376,4.63818,6.075245365,11.03376,3.21818,11.4935,-7.11,1.42,7.250413781,-1.04624,4.12818,4.258695604,11.03376,3.21818,11.4935,-12.08,0.91,12.11422717
31/12/2020 15:00,2.25856,4.49958,5.034611549,10.07856,2.93958,10.4985,-7.82,1.56,7.974083019,-3.07144,3.90958,4.971776287,10.07856,2.93958,10.4985,-13.15,0.97,13.18572713
31/12/2020 15:30,-3.26024,3.77368,4.98696557,7.34976,2.14368,7.656,-10.61,1.63,10.73447716,-8.92024,3.11368,9.448051905,7.34976,2.14368,7.656,-16.27,0.97,16.29888953
31/12/2020 16:00,-6.25952,3.33014,7.090234344,6.24048,1.82014,6.5005,-12.5,1.51,12.59087368,-11.48952,2.94014,11.85974254,6.24048,1.82014,6.5005,-17.73,1.12,17.76533985
31/12/2020 16:30,-6.95304,3.36328,7.723756703,6.45696,1.88328,6.726,-13.41,1.48,13.4914232,-12.16304,3.00328,12.52833719,6.45696,1.88328,6.726,-18.62,1.12,18.6536538
31/12/2020 17:00,-7.60616,3.51612,8.379544725,6.36384,1.85612,6.629,-13.97,1.66,14.06827992,-13.41616,2.68612,13.682419,6.36384,1.85612,6.629,-19.78,0.83,19.7974064
31/12/2020 17:30,-8.40256,3.85092,9.242975679,6.27744,1.83092,6.539,-14.68,2.02,14.81832649,-14.08256,2.24092,14.25974118,6.27744,1.83092,6.539,-20.36,0.41,20.36412777
31/12/2020 18:00,-8.05272,4.35004,9.152548683,6.37728,1.86004,6.643,-14.43,2.49,14.64325783,-13.73272,2.35004,13.93234677,6.37728,1.86004,6.643,-20.11,0.49,20.11596878
31/12/2020 18:30,-7.7956,3.7092,8.633049519,6.3744,1.8592,6.64,-14.17,1.85,14.29025542,-13.1556,3.1392,13.52495427,6.3744,1.8592,6.64,-19.53,1.28,19.57190078
31/12/2020 19:00,-7.5752,3.8514,8.498054895,6.2448,1.8214,6.505,-13.82,2.03,13.96829625,-12.6152,3.0014,12.96733099,6.2448,1.8214,6.505,-18.86,1.18,18.89687805
31/12/2020 19:30,-6.55848,3.75336,7.556544925,6.25152,1.82336,6.512,-12.81,1.93,12.95457448,-11.65848,3.50336,12.17348295,6.25152,1.82336,6.512,-17.91,1.68,17.9886214
31/12/2020 20:00,-6.308,3.791,7.359520705,6.072,1.771,6.325,-12.38,2.02,12.54371556,-11.198,3.591,11.75969749,6.072,1.771,6.325,-17.27,1.82,17.36563561
31/12/2020 20:30,-4.696,3.9745,6.152159479,6.564,1.9145,6.8375,-11.26,2.06,11.44688604,-9.786,3.7145,10.46724922,6.564,1.9145,6.8375,-16.35,1.8,16.44878415
31/12/2020 21:00,-4.70976,3.98882,6.171914148,6.27024,1.82882,6.5315,-10.98,2.16,11.19044235,-9.80976,3.76882,10.50882465,6.27024,1.82882,6.5315,-16.08,1.94,16.19660458
31/12/2020 21:30,-3.64816,1.80012,4.068108086,6.65184,1.94012,6.929,-10.3,-0.14,10.30095141,-8.05816,6.63012,10.43515375,6.65184,1.94012,6.929,-14.71,4.69,15.43956606
31/12/2020 22:00,-2.38256,3.81842,4.500769206,6.81744,1.98842,7.1015,-9.2,1.83,9.380239869,-6.90256,5.26842,8.683408539,6.81744,1.98842,7.1015,-13.72,3.28,14.10662256
31/12/2020 22:30,-1.61712,4.38084,4.669779031,6.72288,1.96084,7.003,-8.34,2.42,8.684008291,-6.10712,5.02084,7.906057741,6.72288,1.96084,7.003,-12.83,3.06,13.18986353
31/12/2020 23:00,-0.71328,4.37446,4.432230663,6.90672,2.01446,7.1945,-7.62,2.36,7.977092202,-4.98328,5.29446,7.270789933,6.90672,2.01446,7.1945,-11.89,3.28,12.33411934
31/12/2020 23:30,-0.86096,4.53722,4.61818335,6.53904,1.90722,6.8115,-7.4,2.63,7.853464204,-4.97096,5.07722,7.105533495,6.53904,1.90722,6.8115,-11.51,3.17,11.938551
01/01/2021 00:00,0.1384,4.7137,4.715731359,6.9384,2.0237,7.2275,-6.8,2.69,7.312735466,-3.7816,5.1437,6.384210856,6.9384,2.0237,7.2275,-10.72,3.12,11.16480183
01/01/2021 00:30,-0.19136,4.61752,4.621483485,6.60864,1.92752,6.884,-6.8,2.69,7.312735466,-3.97136,5.07752,6.446154637,6.60864,1.92752,6.884,-10.58,3.15,11.03897187
01/01/2021 01:00,0.42904,4.66722,4.686898532,6.77904,1.97722,7.0615,-6.35,2.69,6.896274356,-3.30096,5.12722,6.097927668,6.77904,1.97722,7.0615,-10.08,3.15,10.56072441
01/01/2021 01:30,0.71928,4.63104,4.686565395,6.92928,2.02104,7.218,-6.21,2.61,6.736185864,-2.91072,5.06104,5.838357372,6.92928,2.02104,7.218,-9.84,3.04,10.29889314
01/01/2021 02:00,0.23016,4.48838,4.494277322,6.44016,1.87838,6.7085,-6.21,2.61,6.736185864,-3.39984,4.91838,5.97907801,6.44016,1.87838,6.7085,-9.84,3.04,10.29889314
01/01/2021 02:30,0.22072,4.27646,4.282152198,6.33072,1.84646,6.5945,-6.11,2.43,6.575484773,-3.22928,5.02646,5.974407874,6.33072,1.84646,6.5945,-9.56,3.18,10.07501861
01/01/2021 03:00,2.108,4.8165,5.257597954,7.188,2.0965,7.4875,-5.08,2.72,5.762360627,-1.172,5.2765,5.405093547,7.188,2.0965,7.4875,-8.36,3.18,8.944383713
01/01/2021 03:30,3.13192,4.92056,5.832738088,7.68192,2.24056,8.002,-4.55,2.68,5.280615494,-0.05808,5.42056,5.420871148,7.68192,2.24056,8.002,-7.74,3.18,8.367795409
01/01/2021 04:00,2.34488,4.59184,5.155914739,7.27488,2.12184,7.578,-4.93,2.47,5.514145446,-0.78512,5.49184,5.547676991,7.27488,2.12184,7.578,-8.06,3.37,8.736160484
01/01/2021 04:30,1.71312,4.46966,4.786715017,6.75312,1.96966,7.0345,-5.04,2.5,5.625975471,-1.45688,5.33966,5.534841303,6.75312,1.96966,7.0345,-8.21,3.37,8.874739433
01/01/2021 05:00,2.0864,4.5077,4.96713441,6.9864,2.0377,7.2775,-4.9,2.47,5.487339975,-1.0336,5.3477,5.446670933,6.9864,2.0377,7.2775,-8.02,3.31,8.676203087
01/01/2021 05:30,1.44768,3.88974,4.150404155,6.78768,1.97974,7.0705,-5.34,1.91,5.671304964,-1.64232,5.88974,6.114429839,6.78768,1.97974,7.0705,-8.43,3.91,9.29263149
01/01/2021 06:00,1.5868,4.5024,4.773839126,6.7968,1.9824,7.08,-5.21,2.52,5.787443304,-1.5732,5.0824,5.320314652,6.7968,1.9824,7.08,-8.37,3.1,8.92563163
01/01/2021 06:30,1.51296,5.25378,5.467289296,6.97296,2.03378,7.2635,-5.46,3.22,6.338769597,-1.86704,4.29378,4.682134668,6.97296,2.03378,7.2635,-8.84,2.26,9.124319153
01/01/2021 07:00,2.376,7.0255,7.416402514,7.356,2.1455,7.6625,-4.98,4.88,6.972431427,-1.304,2.7155,3.012367217,7.356,2.1455,7.6625,-8.66,0.57,8.678738388
01/01/2021 07:30,1.06088,6.81984,6.901860908,6.89088,2.00984,7.178,-5.83,4.81,7.558108229,-2.76912,2.45984,3.703895031,6.89088,2.00984,7.178,-9.66,0.45,9.670475686
01/01/2021 08:00,1.06048,5.57764,5.677559846,7.26048,2.11764,7.563,-6.2,3.46,7.100112675,-2.73952,3.79764,4.682631675,7.26048,2.11764,7.563,-10,1.68,10.14013807
01/01/2021 08:30,0.90632,4.45226,4.543570738,7.27632,2.12226,7.5795,-6.37,2.33,6.782757551,-2.85368,4.57226,5.389717159,7.27632,2.12226,7.5795,-10.13,2.45,10.42206314
01/01/2021 09:00,1.02864,5.25252,5.352295451,7.68864,2.24252,8.009,-6.66,3.01,7.308604518,-3.13136,3.80252,4.925908424,7.68864,2.24252,8.009,-10.82,1.56,10.93187998
01/01/2021 09:30,0.3004,5.3272,5.335663033,7.6704,2.2372,7.99,-7.37,3.09,7.991558046,-4.1196,3.6072,5.475673109,7.6704,2.2372,7.99,-11.79,1.37,11.86933023
01/01/2021 10:00,2.414,5.7045,6.194248643,8.964,2.6145,9.3375,-6.55,3.09,7.242278647,-2.036,3.9345,4.430077454,8.964,2.6145,9.3375,-11,1.32,11.07891691
01/01/2021 10:30,6.35832,5.58076,8.460089562,11.24832,3.28076,11.717,-4.89,2.3,5.403896742,1.95832,5.07076,5.435772641,11.24832,3.28076,11.717,-9.29,1.79,9.460877338
01/01/2021 11:00,3.49936,5.20648,6.273193318,10.23936,2.98648,10.666,-6.74,2.22,7.096196164,-1.15064,4.74648,4.883957903,10.23936,2.98648,10.666,-11.39,1.76,11.52517679
01/01/2021 11:30,1.3048,5.1514,5.314078001,9.3648,2.7314,9.755,-8.06,2.42,8.41546196,-3.6452,4.2014,5.562305727,9.3648,2.7314,9.755,-13.01,1.47,13.09278427
01/01/2021 12:00,2.31064,5.27602,5.759812866,10.10064,2.94602,10.5215,-7.79,2.33,8.1309901,-2.78936,4.28602,5.113755631,10.10064,2.94602,10.5215,-12.89,1.34,12.95946372
01/01/2021 12:30,2.39824,3.95032,4.62131834,10.45824,3.05032,10.894,-8.06,0.9,8.110092478,-2.61176,5.48032,6.070848178,10.45824,3.05032,10.894,-13.07,2.43,13.29397608
01/01/2021 13:00,1.50648,4.95564,5.179560773,9.99648,2.91564,10.413,-8.49,2.04,8.731649329,-3.66352,4.13564,5.524934117,9.99648,2.91564,10.413,-13.66,1.22,13.71437202
01/01/2021 13:30,2.04568,5.02624,5.42659149,10.37568,3.02624,10.808,-8.33,2,8.566732166,-3.00432,4.30624,5.250680108,10.37568,3.02624,10.808,-13.38,1.28,13.44108627
01/01/2021 14:00,0.43872,4.75296,4.773164988,9.43872,2.75296,9.832,-9,2,9.219544457,-4.65128,4.10296,6.202312988,9.43872,2.75296,9.832,-14.09,1.35,14.15452578
01/01/2021 14:30,-0.08168,5.10076,5.101413941,9.08832,2.65076,9.467,-9.17,2.45,9.491648961,-5.24168,3.64076,6.382032795,9.08832,2.65076,9.467,-14.33,0.99,14.36415678
01/01/2021 15:00,-2.42096,4.57222,5.173610253,7.85904,2.29222,8.1865,-10.28,2.28,10.52980532,-7.49096,3.55222,8.290521615,7.85904,2.29222,8.1865,-15.35,1.26,15.40162654
01/01/2021 15:30,-3.25928,1.22896,3.483281327,7.71072,2.24896,8.032,-10.97,-1.02,11.01731819,-7.29928,6.83896,10.0025428,7.71072,2.24896,8.032,-15.01,4.59,15.69612054
01/01/2021 16:00,-3.01408,1.31506,3.28847397,8.00592,2.33506,8.3395,-11.02,-1.02,11.06710441,-7.15408,6.92506,9.956772401,8.00592,2.33506,8.3395,-15.16,4.59,15.83962436
01/01/2021 16:30,-3.48336,1.45902,3.776577319,8.15664,2.37902,8.4965,-11.64,-0.92,11.67630078,-7.66336,6.77902,10.2314319,8.15664,2.37902,8.4965,-15.82,4.4,16.4204872
01/01/2021 17:00,-2.67024,1.87618,3.26346948,8.96976,2.61618,9.3435,-11.64,-0.74,11.66349862,-7.04024,6.83618,9.813171569,8.96976,2.61618,9.3435,-16.01,4.22,16.55682639
01/01/2021 17:30,-3.8408,1.7306,4.212685723,8.2992,2.4206,8.645,-12.14,-0.69,12.15959292,-8.2808,6.6206,10.60207494,8.2992,2.4206,8.645,-16.58,4.2,17.10369551
01/01/2021 18:00,-3.9004,1.7153,4.260912373,8.1096,2.3653,8.4475,-12.01,-0.65,12.02757665,-8.2504,6.6453,10.59382425,8.1096,2.3653,8.4475,-16.36,4.28,16.9105884
01/01/2021 18:30,-3.85288,1.57916,4.163944116,7.91712,2.30916,8.247,-11.77,-0.73,11.79261633,-8.18288,6.95916,10.74194736,7.91712,2.30916,8.247,-16.1,4.65,16.75805776
01/01/2021 19:00,-2.9024,3.4668,4.521352453,7.9776,2.3268,8.31,-10.88,1.14,10.93956123,-7.4324,5.3068,9.132507651,7.9776,2.3268,8.31,-15.41,2.98,15.69549298
01/01/2021 19:30,-2.11752,4.72614,5.178830973,7.87248,2.29614,8.2005,-9.99,2.43,10.28129369,-6.69752,4.25614,7.935458515,7.87248,2.29614,8.2005,-14.57,1.96,14.70124144
01/01/2021 20:00,-2.14008,3.96206,4.503094697,7.78992,2.27206,8.1145,-9.93,1.69,10.07278512,-6.43008,5.07206,8.189732685,7.78992,2.27206,8.1145,-14.22,2.8,14.49304661
01/01/2021 20:30,0.4628,4.1629,4.188546317,8.9928,2.6229,9.3675,-8.53,1.54,8.667900553,-3.7972,5.5129,6.694086513,8.9928,2.6229,9.3675,-12.79,2.89,13.11244447
01/01/2021 21:00,-0.48952,3.98514,4.015092857,8.04048,2.34514,8.3755,-8.53,1.64,8.686224727,-4.89952,5.33514,7.243549893,8.04048,2.34514,8.3755,-12.94,2.99,13.28095253
01/01/2021 21:30,0.87408,4.30744,4.395230961,8.49408,2.47744,8.848,-7.62,1.83,7.836663831,-3.36592,5.66744,6.591607816,8.49408,2.47744,8.848,-11.86,3.19,12.28151864
01/01/2021 22:00,0.87752,4.89136,4.969451076,8.02752,2.34136,8.362,-7.15,2.55,7.591113225,-3.41248,5.11136,6.145813274,8.02752,2.34136,8.362,-11.44,2.77,11.77057773
01/01/2021 22:30,1.24824,5.02282,5.175598888,7.99824,2.33282,8.3315,-6.75,2.69,7.266264515,-2.92176,5.06282,5.845410837,7.99824,2.33282,8.3315,-10.92,2.73,11.25607836
01/01/2021 23:00,-0.00824,5.14218,5.142186602,7.24176,2.11218,7.5435,-7.25,3.03,7.857696864,-4.07824,4.65218,6.186664711,7.24176,2.11218,7.5435,-11.32,2.54,11.60146542
01/01/2021 23:30,2.0468,3.2499,3.840734337,7.8168,2.2799,8.1425,-5.77,0.97,5.850965732,-1.2332,7.6799,7.778280417,7.8168,2.2799,8.1425,-9.05,5.4,10.53861945
02/01/2021 00:00,2.74128,5.22704,5.902250689,7.84128,2.28704,8.168,-5.1,2.94,5.886730841,-0.49872,6.71704,6.735528784,7.84128,2.28704,8.168,-8.34,4.43,9.443542767
02/01/2021 00:30,2.50232,5.09526,5.67655528,7.73232,2.25526,8.0545,-5.23,2.84,5.951344386,-0.80768,5.22526,5.287313973,7.73232,2.25526,8.0545,-8.54,2.97,9.041708909
02/01/2021 01:00,2.82208,4.78144,5.55214409,7.82208,2.28144,8.148,-5,2.5,5.590169944,-0.42792,5.51144,5.528027352,7.82208,2.28144,8.148,-8.25,3.23,8.859762977
02/01/2021 01:30,2.46872,4.66046,5.273942155,7.57872,2.21046,7.8945,-5.11,2.45,5.666974501,-0.76128,5.39046,5.443951345,7.57872,2.21046,7.8945,-8.34,3.18,8.92569325
02/01/2021 02:00,2.2268,4.5399,5.056612527,7.3368,2.1399,7.6425,-5.11,2.4,5.645538061,-1.0032,5.2799,5.374360822,7.3368,2.1399,7.6425,-8.34,3.14,8.911520633
02/01/2021 02:30,2.46576,4.57168,5.194249744,7.44576,2.17168,7.756,-4.98,2.4,5.528146163,-0.71424,5.31168,5.359485348,7.44576,2.17168,7.756,-8.16,3.14,8.743294574
02/01/2021 03:00,2.90288,4.66334,5.493036706,7.62288,2.22334,7.9405,-4.72,2.44,5.313379339,-0.27712,5.38334,5.390467981,7.62288,2.22334,7.9405,-7.9,3.16,8.508560395
02/01/2021 03:30,2.75168,4.75924,5.497463797,7.47168,2.17924,7.783,-4.72,2.58,5.379107733,-0.30832,5.20924,5.218356312,7.47168,2.17924,7.783,-7.78,3.03,8.349209543
02/01/2021 04:00,2.50128,4.46704,5.119653113,7.36128,2.14704,7.668,-4.86,2.32,5.385350499,-0.48872,5.49704,5.518722316,7.36128,2.14704,7.668,-7.85,3.35,8.534928236
02/01/2021 04:30,2.88696,4.43078,5.288321988,7.47696,2.18078,7.7885,-4.59,2.25,5.111809856,-0.07304,5.56078,5.561259664,7.47696,2.18078,7.7885,-7.55,3.38,8.272055367
02/01/2021 05:00,2.97304,4.39672,5.307552506,7.46304,2.17672,7.774,-4.49,2.22,5.008842182,0.01304,5.51672,5.516735411,7.46304,2.17672,7.774,-7.45,3.34,8.164441193
02/01/2021 05:30,1.686,4.278,4.598247492,7.056,2.058,7.35,-5.37,2.22,5.810791684,-1.374,5.428,5.599201729,7.056,2.058,7.35,-8.43,3.37,9.078645273
02/01/2021 06:00,1.52872,4.23296,4.500548322,7.03872,2.05296,7.332,-5.51,2.18,5.92558014,-1.59128,5.21296,5.450424204,7.03872,2.05296,7.332,-8.63,3.16,9.190348198
02/01/2021 06:30,1.2532,4.7726,4.934391655,7.0032,2.0426,7.295,-5.75,2.73,6.365170854,-2.1168,4.4726,4.9482313,7.0032,2.0426,7.295,-9.12,2.43,9.438183088
02/01/2021 07:00,0.4344,4.5642,4.584825515,6.7344,1.9642,7.015,-6.3,2.6,6.815423685,-3.1656,4.2142,5.270721488,6.7344,1.9642,7.015,-9.9,2.25,10.15246276
02/01/2021 07:30,-1.59688,3.96466,4.274172978,6.39312,1.86466,6.6595,-7.99,2.1,8.261361873,-5.31688,4.02466,6.668365696,6.39312,1.86466,6.6595,-11.71,2.16,11.90754803
02/01/2021 08:00,-2.0232,2.7099,3.381848052,6.3768,1.8599,6.6425,-8.4,0.85,8.442896422,-5.9032,4.7899,7.602033429,6.3768,1.8599,6.6425,-12.28,2.93,12.6247099
02/01/2021 08:30,-1.7956,4.1367,4.509597127,6.6744,1.9467,6.9525,-8.47,2.19,8.748542736,-6.2556,3.3267,7.085158026,6.6744,1.9467,6.9525,-12.93,1.38,13.00343416
02/01/2021 09:00,-0.33696,5.69172,5.701685593,7.58304,2.21172,7.899,-7.92,3.48,8.65082655,-5.19696,1.90172,5.53397978,7.58304,2.21172,7.899,-12.78,-0.31,12.78375923
02/01/2021 09:30,-0.04152,4.22664,4.226843929,8.14848,2.37664,8.488,-8.19,1.85,8.396344443,-4.79152,3.38664,5.867537337,8.14848,2.37664,8.488,-12.94,1.01,12.97935669
02/01/2021 10:00,7.02736,5.30548,8.805220417,11.84736,3.45548,12.341,-4.82,1.85,5.162838367,2.42736,4.33548,4.968748675,11.84736,3.45548,12.341,-9.42,0.88,9.461014745
02/01/2021 10:30,11.3504,5.1947,12.48264749,14.4504,4.2147,15.0525,-3.1,0.98,3.251215157,6.9004,5.0947,8.577382366,14.4504,4.2147,15.0525,-7.55,0.88,7.601111761
02/01/2021 11:00,12.29632,5.14976,13.33114825,15.01632,4.37976,15.642,-2.72,0.77,2.826888749,7.72632,5.25976,9.346715787,15.01632,4.37976,15.642,-7.29,0.88,7.342921762
02/01/2021 11:30,7.436,4.4255,8.65327373,12.636,3.6855,13.1625,-5.2,0.74,5.252389932,2.716,4.5355,5.28653159,12.636,3.6855,13.1625,-9.92,0.85,9.956349733
02/01/2021 12:00,7.35136,4.50498,8.621910383,12.77136,3.72498,13.3035,-5.42,0.78,5.475837835,2.32136,4.59498,5.148063078,12.77136,3.72498,13.3035,-10.45,0.87,10.48615277
02/01/2021 12:30,3.58664,4.06652,5.422229375,11.09664,3.23652,11.559,-7.51,0.83,7.555726305,-1.30336,4.25652,4.45159632,11.09664,3.23652,11.559,-12.4,1.02,12.44188089
02/01/2021 13:00,-1.89064,3.29148,3.795834585,8.43936,2.46148,8.791,-10.33,0.83,10.36329098,-6.85064,3.53148,7.707309479,8.43936,2.46148,8.791,-15.29,1.07,15.32739378
02/01/2021 13:30,-3.07936,3.30602,4.517989182,7.94064,2.31602,8.2715,-11.02,0.99,11.06437978,-8.26936,3.54602,8.997587046,7.94064,2.31602,8.2715,-16.21,1.23,16.25659866
02/01/2021 14:00,-4.15984,3.20088,5.248800015,7.58016,2.21088,7.896,-11.74,0.99,11.78166796,-9.41984,3.44088,10.02861111,7.58016,2.21088,7.896,-17,1.23,17.04443898
02/01/2021 14:30,-5.36216,3.01062,6.149519709,6.92784,2.02062,7.2165,-12.29,0.99,12.32980941,-10.92216,3.25062,11.39561799,6.92784,2.02062,7.2165,-17.85,1.23,17.89232796
02/01/2021 15:00,-5.71248,3.04386,6.472828705,6.52752,1.90386,6.7995,-12.24,1.14,12.2929736,-11.47248,3.13386,11.89280774,6.52752,1.90386,6.7995,-18,1.23,18.04197606
02/01/2021 15:30,-5.84312,2.99784,6.567274625,6.50688,1.89784,6.778,-12.35,1.1,12.39889108,-11.73312,3.18784,12.15847148,6.50688,1.89784,6.778,-18.24,1.29,18.28555988
02/01/2021 16:00,-6.81928,3.54896,7.687502637,6.27072,1.82896,6.532,-13.09,1.72,13.2025187,-12.87928,2.36896,13.09533599,6.27072,1.82896,6.532,-19.15,0.54,19.15761206
02/01/2021 16:30,-7.25336,4.67652,8.63024163,6.53664,1.90652,6.809,-13.79,2.77,14.06545413,-13.57336,-0.23348,13.57536794,6.53664,1.90652,6.809,-20.11,-2.14,20.22354321
