Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/01/2021 17:00,-8.98832,3.80674,9.761207192,6.09168,1.77674,6.3455,-15.08,2.03,15.21602116,-14.96832,1.77674,15.0734007,6.09168,1.77674,6.3455,-21.06,0,21.06
02/01/2021 17:30,-8.64416,3.90712,9.486152476,6.43584,1.87712,6.704,-15.08,2.03,15.21602116,-14.40416,2.19712,14.57076393,6.43584,1.87712,6.704,-20.84,0.32,20.84245667
02/01/2021 18:00,-8.46144,4.35958,9.518503278,6.47856,1.88958,6.7485,-14.94,2.47,15.14280357,-14.28144,1.26958,14.33776,6.47856,1.88958,6.7485,-20.76,-0.62,20.76925613
02/01/2021 18:30,-7.26448,4.56286,8.578599014,6.69552,1.95286,6.9745,-13.96,2.61,14.20189072,-12.88448,2.89286,13.2052438,6.69552,1.95286,6.9745,-19.58,0.94,19.60255085
02/01/2021 19:00,-6.35536,2.43552,6.806053071,6.94464,2.02552,7.234,-13.3,0.41,13.30631805,-11.52536,4.61552,12.41519021,6.94464,2.02552,7.234,-18.47,2.59,18.65071044
02/01/2021 19:30,-4.91512,2.12184,5.35356046,7.27488,2.12184,7.578,-12.19,0,12.19,-10.41512,5.26184,11.66883391,7.27488,2.12184,7.578,-17.69,3.14,17.96651608
02/01/2021 20:00,-3.71024,2.82118,4.661001765,7.40976,2.16118,7.7185,-11.12,0.66,11.13956911,-9.23024,5.01118,10.50282131,7.40976,2.16118,7.7185,-16.64,2.85,16.88230138
02/01/2021 20:30,-3.11216,2.86062,4.227136933,7.64784,2.23062,7.9665,-10.76,0.63,10.77842753,-8.52216,5.08062,9.921688901,7.64784,2.23062,7.9665,-16.17,2.85,16.41923872
02/01/2021 21:00,-1.82232,2.95724,3.473631903,8.04768,2.34724,8.383,-9.87,0.61,9.888832085,-7.00232,5.42724,8.859312581,8.04768,2.34724,8.383,-15.05,3.08,15.36193022
02/01/2021 21:30,-2.08232,2.97224,3.629086276,7.68768,2.24224,8.008,-9.77,0.73,9.797234304,-6.89232,6.09224,9.198883802,7.68768,2.24224,8.008,-14.58,3.85,15.07975132
02/01/2021 22:00,-1.05,4.7675,4.881757496,7.74,2.2575,8.0625,-8.79,2.51,9.141345634,-5.7,4.7675,7.43095258,7.74,2.2575,8.0625,-13.44,2.51,13.67236995
02/01/2021 22:30,-0.85448,4.74286,4.819217473,7.65552,2.23286,7.9745,-8.51,2.51,8.872440476,-5.29448,4.38286,6.873207421,7.65552,2.23286,7.9745,-12.95,2.15,13.12726171
02/01/2021 23:00,0.07768,5.23224,5.232816603,7.68768,2.24224,8.008,-7.61,2.99,8.176319465,-4.17232,4.06224,5.823233466,7.68768,2.24224,8.008,-11.86,1.82,11.99883328
02/01/2021 23:30,1.4888,5.1184,5.33052943,8.1888,2.3884,8.53,-6.7,2.73,7.234839321,-2.5912,4.4484,5.148065656,8.1888,2.3884,8.53,-10.78,2.06,10.97506264
03/01/2021 00:00,0.95456,3.39258,3.524313245,7.65456,2.23258,7.9735,-6.7,1.16,6.799676463,-2.46544,6.12258,6.600331829,7.65456,2.23258,7.9735,-10.12,3.89,10.84188637
03/01/2021 00:30,2.19776,4.20518,4.744859097,8.17776,2.38518,8.5185,-5.98,1.82,6.250823946,-1.20224,5.60518,5.732662893,8.17776,2.38518,8.5185,-9.38,3.22,9.917298019
03/01/2021 01:00,2.73328,4.48804,5.254838018,8.39328,2.44804,8.743,-5.66,2.04,6.01641089,-0.70672,5.32804,5.37470589,8.39328,2.44804,8.743,-9.1,2.88,9.544862492
03/01/2021 01:30,1.22432,4.19626,4.371219218,7.56432,2.20626,7.8795,-6.34,1.99,6.644975545,-2.24568,5.02626,5.505122001,7.56432,2.20626,7.8795,-9.81,2.82,10.20727682
03/01/2021 02:00,0.73216,4.03688,4.102737915,7.29216,2.12688,7.596,-6.56,1.91,6.832400749,-2.65784,4.87688,5.554104068,7.29216,2.12688,7.596,-9.95,2.75,10.3230325
03/01/2021 02:30,0.70432,3.86876,3.932349247,7.26432,2.11876,7.567,-6.56,1.75,6.789410873,-2.54568,5.03876,5.645315669,7.26432,2.11876,7.567,-9.81,2.92,10.23535539
03/01/2021 03:00,2.0472,4.3196,4.780164432,7.7472,2.2596,8.07,-5.7,2.06,6.060825026,-1.1928,5.1796,5.315169612,7.7472,2.2596,8.07,-8.94,2.92,9.404786016
03/01/2021 03:30,1.10448,4.03964,4.187907282,7.40448,2.15964,7.713,-6.3,1.88,6.574526599,-2.10552,5.07964,5.498723215,7.40448,2.15964,7.713,-9.51,2.92,9.94819079
03/01/2021 04:00,0.94688,3.33034,3.462332487,7.16688,2.09034,7.4655,-6.22,1.24,6.342397023,-2.20312,5.65034,6.064658263,7.16688,2.09034,7.4655,-9.37,3.56,10.02349739
03/01/2021 04:30,0.96656,3.36608,3.502104053,7.18656,2.09608,7.486,-6.22,1.27,6.348330489,-2.18344,5.65608,6.062891323,7.18656,2.09608,7.486,-9.37,3.56,10.02349739
03/01/2021 05:00,3.56464,3.91052,5.291391594,8.50464,2.48052,8.859,-4.94,1.43,5.142810516,0.48464,6.09052,6.109771665,8.50464,2.48052,8.859,-8.02,3.61,8.795027004
03/01/2021 05:30,1.22024,3.46882,3.677186132,7.23024,2.10882,7.5315,-6.01,1.36,6.161955858,-1.93976,5.56882,5.896984403,7.23024,2.10882,7.5315,-9.17,3.46,9.801045863
03/01/2021 06:00,1.15592,3.39006,3.581711581,7.16592,2.09006,7.4645,-6.01,1.3,6.148991787,-1.92408,5.49006,5.817460155,7.16592,2.09006,7.4645,-9.09,3.4,9.705055384
03/01/2021 06:30,1.13024,3.42382,3.605549313,7.59024,2.21382,7.9065,-6.46,1.21,6.57234357,-2.06976,5.49382,5.870772066,7.59024,2.21382,7.9065,-9.66,3.28,10.20166653
03/01/2021 07:00,1.44216,3.56438,3.845078705,7.83216,2.28438,8.1585,-6.39,1.28,6.516939466,-1.91784,5.10438,5.452779608,7.83216,2.28438,8.1585,-9.75,2.82,10.14962561
03/01/2021 07:30,-1.44096,2.80722,3.155447647,6.53904,1.90722,6.8115,-7.98,0.9,8.03059151,-5.02096,4.76722,6.923613641,6.53904,1.90722,6.8115,-11.56,2.86,11.90853475
03/01/2021 08:00,-2.11776,2.64982,3.392116367,6.34224,1.84982,6.6065,-8.46,0.8,8.497740876,-5.96776,4.38982,7.40841947,6.34224,1.84982,6.6065,-12.31,2.54,12.56931581
03/01/2021 08:30,-3.90552,3.95464,5.558080964,5.60448,1.63464,5.838,-9.51,2.32,9.788896771,-8.31552,2.13464,8.585136039,5.60448,1.63464,5.838,-13.92,0.5,13.92897699
03/01/2021 09:00,-3.20184,2.81988,4.266556293,6.30816,1.83988,6.571,-9.51,0.98,9.560360872,-7.66184,3.48988,8.419207481,6.30816,1.83988,6.571,-13.97,1.65,14.06710347
03/01/2021 09:30,-2.94032,2.39574,3.792763089,6.97968,2.03574,7.2705,-9.92,0.36,9.926530109,-7.71032,3.87574,8.629623112,6.97968,2.03574,7.2705,-14.69,1.84,14.80478639
03/01/2021 10:00,-2.92816,4.76012,5.588636989,7.37184,2.15012,7.679,-10.3,2.61,10.62553999,-8.14816,2.57012,8.543888354,7.37184,2.15012,7.679,-15.52,0.42,15.52568195
03/01/2021 10:30,-2.57824,4.07218,4.819748069,7.72176,2.25218,8.0435,-10.3,1.82,10.45956022,-8.11824,2.09218,8.383497948,7.72176,2.25218,8.0435,-15.84,-0.16,15.84080806
03/01/2021 11:00,-1.4836,3.4627,3.767142186,8.5464,2.4927,8.9025,-10.03,0.97,10.07679513,-6.9336,2.8627,7.5013239,8.5464,2.4927,8.9025,-15.48,0.37,15.4844212
03/01/2021 11:30,7.1308,4.4869,8.424997344,13.1208,3.8269,13.6675,-5.99,0.66,6.026250907,1.8708,3.4869,3.957065106,13.1208,3.8269,13.6675,-11.25,-0.34,11.25513661
03/01/2021 12:00,7.8656,4.6458,9.13515851,13.6656,3.9858,14.235,-5.8,0.66,5.837430942,2.7956,3.6458,4.594261312,13.6656,3.9858,14.235,-10.87,-0.34,10.87531609
03/01/2021 12:30,4.136,4.443,6.070151975,11.976,3.493,12.475,-7.84,0.95,7.897347656,-1.014,3.833,3.96485624,11.976,3.493,12.475,-12.99,0.34,12.99444881
03/01/2021 13:00,-2.1428,3.7921,4.355641658,8.8872,2.5921,9.2575,-11.03,1.2,11.0950845,-7.1828,2.9321,7.758210248,8.8872,2.5921,9.2575,-16.07,0.34,16.07359636
03/01/2021 13:30,0.64232,4.17776,4.226849134,10.31232,3.00776,10.742,-9.67,1.17,9.7405236,-4.85768,3.51776,5.997640403,10.31232,3.00776,10.742,-15.17,0.51,15.17857042
03/01/2021 14:00,-3.3164,4.1048,5.277110194,8.0736,2.3548,8.41,-11.39,1.75,11.52365393,-9.2864,2.8948,9.727131746,8.0736,2.3548,8.41,-17.36,0.54,17.36839659
03/01/2021 14:30,-2.9512,4.3559,5.261506082,8.4888,2.4759,8.8425,-11.44,1.88,11.59344642,-8.8712,2.4759,9.210226395,8.4888,2.4759,8.8425,-17.36,0,17.36
03/01/2021 15:00,-4.136,4.122,5.83929619,7.824,2.282,8.15,-11.96,1.84,12.10071072,-10.256,2.422,10.53810324,7.824,2.282,8.15,-18.08,0.14,18.08054203
03/01/2021 15:30,-4.26048,3.89236,5.770802041,7.85952,2.29236,8.187,-12.12,1.6,12.2251544,-10.45048,2.70236,10.79422446,7.85952,2.29236,8.187,-18.31,0.41,18.31458981
03/01/2021 16:00,-4.34736,1.17952,4.504531763,7.95264,2.31952,8.284,-12.3,-1.14,12.3527163,-10.35736,5.31952,11.64354754,7.95264,2.31952,8.284,-18.31,3,18.5541397
03/01/2021 16:30,-4.25512,2.07934,4.736000533,8.29488,2.41934,8.6405,-12.55,-0.34,12.55460473,-10.80512,4.36934,11.65511691,8.29488,2.41934,8.6405,-19.1,1.95,19.19928384
03/01/2021 17:00,-6.4464,1.8173,6.697660207,7.7736,2.2673,8.0975,-14.22,-0.45,14.22711847,-12.3564,4.2173,13.05627207,7.7736,2.2673,8.0975,-20.13,1.95,20.22422804
03/01/2021 17:30,-10.21744,3.88658,10.93167802,6.02256,1.75658,6.2735,-16.24,2.13,16.37908728,-15.87744,0.81658,15.89842457,6.02256,1.75658,6.2735,-21.9,-0.94,21.92016423
03/01/2021 18:00,-9.07448,3.66286,9.78584338,6.21552,1.81286,6.4745,-15.29,1.85,15.40151291,-15.31448,1.14286,15.35706439,6.21552,1.81286,6.4745,-21.53,-0.67,21.54042247
03/01/2021 18:30,-9.39752,3.70114,10.10009007,5.59248,1.63114,5.8255,-14.99,2.07,15.13225033,-15.86752,1.21114,15.91367497,5.59248,1.63114,5.8255,-21.46,-0.42,21.46410958
03/01/2021 19:00,-8.22,4.485,9.363953492,5.64,1.645,5.875,-13.86,2.84,14.14797512,-14.72,0.935,14.74966525,5.64,1.645,5.875,-20.36,-0.71,20.3723759
03/01/2021 19:30,-7.53944,4.85808,8.969063318,5.65056,1.64808,5.886,-13.19,3.21,13.57498435,-14.06944,0.82808,14.09378794,5.65056,1.64808,5.886,-19.72,-0.82,19.73704132
03/01/2021 20:00,-6.97408,4.56506,8.335320309,5.60592,1.63506,5.8395,-12.58,2.93,12.91670624,-12.88408,3.22506,13.2815861,5.60592,1.63506,5.8395,-18.49,1.59,18.55823806
03/01/2021 20:30,-4.18288,1.41666,4.416266596,7.01712,2.04666,7.3095,-11.2,-0.63,11.21770476,-9.53288,5.09666,10.80979853,7.01712,2.04666,7.3095,-16.55,3.05,16.82869573
03/01/2021 21:00,-3.22528,2.46096,4.056939142,7.13472,2.08096,7.432,-10.36,0.38,10.36696677,-8.43528,4.85096,9.730660903,7.13472,2.08096,7.432,-15.57,2.77,15.81448071
03/01/2021 21:30,-3.22544,2.36758,4.001112127,6.81456,1.98758,7.0985,-10.04,0.38,10.04718866,-8.12544,5.08758,9.586774507,6.81456,1.98758,7.0985,-14.94,3.1,15.25823057
03/01/2021 22:00,-3.30592,2.32744,4.043029062,6.57408,1.91744,6.848,-9.88,0.41,9.888503426,-7.88592,5.21744,9.455655154,6.57408,1.91744,6.848,-14.46,3.3,14.8317767
03/01/2021 22:30,-3.49568,2.35876,4.21705198,6.06432,1.76876,6.317,-9.56,0.59,9.578188764,-7.84568,4.88876,9.24416946,6.06432,1.76876,6.317,-13.91,3.12,14.25561293
03/01/2021 23:00,-1.72824,2.81468,3.302913411,6.70176,1.95468,6.981,-8.43,0.86,8.473753596,-5.77824,4.81468,7.521249963,6.70176,1.95468,6.981,-12.48,2.86,12.80351514
03/01/2021 23:30,-1.3596,2.8172,3.128118924,6.7104,1.9572,6.99,-8.07,0.86,8.115694671,-5.1496,5.5472,7.569003105,6.7104,1.9572,6.99,-11.86,3.59,12.39143656
04/01/2021 00:00,0.24928,1.78854,1.8058283,7.22928,2.10854,7.5305,-6.98,-0.32,6.987331393,-3.18072,6.43854,7.18134925,7.22928,2.10854,7.5305,-10.41,4.33,11.27461751
04/01/2021 00:30,0.09,2.03,2.031994094,6.96,2.03,7.25,-6.87,0,6.87,-3.25,6.44,7.213605201,6.96,2.03,7.25,-10.21,4.41,11.12169951
04/01/2021 01:00,-0.32072,1.64854,1.67944796,6.74928,1.96854,7.0305,-7.07,-0.32,7.077238162,-3.74072,6.29854,7.325612073,6.74928,1.96854,7.0305,-10.49,4.33,11.34852413
04/01/2021 01:30,-0.60272,1.59254,1.702778626,6.55728,1.91254,6.8305,-7.16,-0.32,7.167147271,-4.00272,6.18254,7.365159078,6.55728,1.91254,6.8305,-10.56,4.27,11.39063212
04/01/2021 02:00,1.30672,1.92196,2.324101418,7.68672,2.24196,8.007,-6.38,-0.32,6.388020038,-1.88328,6.51196,6.778817493,7.68672,2.24196,8.007,-9.57,4.27,10.47939884
04/01/2021 02:30,0.26896,4.52428,4.532267534,7.00896,2.04428,7.301,-6.74,2.48,7.181782509,-3.11104,4.41428,5.400410892,7.00896,2.04428,7.301,-10.12,2.37,10.39381066
04/01/2021 03:00,0.13112,4.72366,4.725479473,6.80112,1.98366,7.0845,-6.67,2.74,7.210859866,-3.31888,3.55366,4.862454509,6.80112,1.98366,7.0845,-10.12,1.57,10.24105952
04/01/2021 03:30,-0.13672,4.63304,4.63505685,6.59328,1.92304,6.868,-6.73,2.71,7.255136112,-3.52672,3.40304,4.900860659,6.59328,1.92304,6.868,-10.12,1.48,10.2276488
04/01/2021 04:00,1.4816,4.1513,4.407769305,7.3416,2.1413,7.6475,-5.86,2.01,6.195135188,-1.7584,4.4713,4.804632582,7.3416,2.1413,7.6475,-9.1,2.33,9.393556302
04/01/2021 04:30,1.21056,4.14808,4.321113653,7.33056,2.13808,7.636,-6.12,2.01,6.441622466,-2.11944,4.68808,5.14491205,7.33056,2.13808,7.636,-9.45,2.55,9.788002861
04/01/2021 05:00,0.64304,4.10422,4.15428962,7.04304,2.05422,7.3365,-6.4,2.05,6.720305053,-2.74696,4.39422,5.182177018,7.04304,2.05422,7.3365,-9.79,2.34,10.06576872
04/01/2021 05:30,-0.50304,5.35828,5.381841116,6.81696,1.98828,7.101,-7.32,3.37,8.058492415,-4.42304,2.51828,5.089697142,6.81696,1.98828,7.101,-11.24,0.53,11.25248861
04/01/2021 06:00,-1.11816,3.64012,3.807985741,6.65184,1.94012,6.929,-7.77,1.7,7.953797835,-5.17816,3.52012,6.261356546,6.65184,1.94012,6.929,-11.83,1.58,11.93504504
04/01/2021 06:30,-2.57352,2.37814,3.504076918,6.57648,1.91814,6.8505,-9.15,0.46,9.161555545,-7.20352,4.05814,8.267962303,6.57648,1.91814,6.8505,-13.78,2.14,13.94517838
04/01/2021 07:00,-2.42696,3.55922,4.307920827,7.16304,2.08922,7.4615,-9.59,1.47,9.702010101,-7.67696,2.54922,8.089143184,7.16304,2.08922,7.4615,-14.84,0.46,14.84712767
04/01/2021 07:30,-4.2648,2.7086,5.052230498,6.7152,1.9586,6.995,-10.98,0.75,11.00558495,-10.0348,2.1686,10.26645202,6.7152,1.9586,6.995,-16.75,0.21,16.75131637
04/01/2021 08:00,-3.23024,-1.27632,3.473246781,8.06976,2.35368,8.406,-11.3,-3.63,11.86873624,-8.86024,5.41368,10.38324535,8.06976,2.35368,8.406,-16.93,3.06,17.20431632
04/01/2021 08:30,-4.58632,-0.75226,4.647604356,7.60368,2.21774,7.9205,-12.19,-2.97,12.54659316,-10.79632,5.42774,12.08391025,7.60368,2.21774,7.9205,-18.4,3.21,18.67790406
04/01/2021 09:00,-3.44856,1.26042,3.671678724,8.64144,2.52042,9.0015,-12.09,-1.26,12.15548025,-10.26856,2.01042,10.46351342,8.64144,2.52042,9.0015,-18.91,-0.51,18.91687606
04/01/2021 09:30,-5.56016,0.85662,5.625760131,7.59984,2.21662,7.9165,-13.16,-1.36,13.23008692,-12.40016,1.62662,12.50639279,7.59984,2.21662,7.9165,-20,-0.59,20.00870061
04/01/2021 10:00,-3.53144,1.14208,3.711524646,8.57856,2.50208,8.936,-12.11,-1.36,12.18612736,-10.44144,1.82208,10.5992285,8.57856,2.50208,8.936,-19.02,-0.68,19.03215174
04/01/2021 10:30,-3.39712,1.70834,3.802479435,8.94288,2.60834,9.3155,-12.34,-0.9,12.37277657,-10.41712,1.07834,10.47278407,8.94288,2.60834,9.3155,-19.36,-1.53,19.42036302
04/01/2021 11:00,-1.30936,2.77602,3.06931762,10.10064,2.94602,10.5215,-11.41,-0.17,11.41126636,-8.18936,0.44602,8.201496879,10.10064,2.94602,10.5215,-18.29,-2.5,18.46006771
04/01/2021 11:30,9.75128,4.99954,10.95823261,15.70128,4.57954,16.3555,-5.95,0.42,5.96480511,3.09128,1.35954,3.377034357,15.70128,4.57954,16.3555,-12.61,-3.22,13.01462639
04/01/2021 12:00,4.92584,4.40212,6.6062516,13.27584,3.87212,13.829,-8.35,0.53,8.366803452,-1.91416,0.98212,2.151410746,13.27584,3.87212,13.829,-15.19,-2.89,15.46247716
04/01/2021 12:30,-2.33056,2.95692,3.764954953,9.58944,2.79692,9.989,-11.92,0.16,11.92107378,-9.55056,0.58692,9.568577292,9.58944,2.79692,9.989,-19.14,-2.21,19.26716637
04/01/2021 13:00,-0.99512,0.69934,1.21628132,10.45488,3.04934,10.8905,-11.45,-2.35,11.68866973,-7.45512,3.18934,8.108680771,10.45488,3.04934,10.8905,-17.91,0.14,17.91054717
04/01/2021 13:30,-2.78872,0.13704,2.792085099,9.52128,2.77704,9.918,-12.31,-2.64,12.58990469,-9.37872,3.66704,10.07013263,9.52128,2.77704,9.918,-18.9,0.89,18.92094342
04/01/2021 14:00,-2.89624,-0.73432,2.987880854,9.41376,2.74568,9.806,-12.31,-3.48,12.79243917,-9.56624,4.51568,10.57848352,9.41376,2.74568,9.806,-18.98,1.77,19.06235295
04/01/2021 14:30,-4.14056,-0.66308,4.193317565,8.62944,2.51692,8.989,-12.77,-3.18,13.1599886,-10.90056,4.04692,11.62754358,8.62944,2.51692,8.989,-19.53,1.53,19.5898392
04/01/2021 15:00,-4.64504,-0.34522,4.657850733,8.24496,2.40478,8.5885,-12.89,-2.75,13.18008346,-11.42504,3.90478,12.07389108,8.24496,2.40478,8.5885,-19.67,1.5,19.72711079
04/01/2021 15:30,-6.39336,-0.00848,6.393365624,7.37664,2.15152,7.684,-13.77,-2.16,13.93838226,-12.97336,2.61152,13.23359764,7.37664,2.15152,7.684,-20.35,0.46,20.35519835
04/01/2021 16:00,-7.09384,1.83888,7.328304415,7.43616,2.16888,7.746,-14.53,-0.33,14.53374694,-13.77384,1.51888,13.85733253,7.43616,2.16888,7.746,-21.21,-0.65,21.21995759
04/01/2021 16:30,-8.1048,1.7336,8.288133204,7.0752,2.0636,7.37,-15.18,-0.33,15.18358653,-15.0548,1.5136,15.13069688,7.0752,2.0636,7.37,-22.13,-0.55,22.13683356
04/01/2021 17:00,-8.93616,2.36112,9.242826581,6.96384,2.03112,7.254,-15.9,0.33,15.90342416,-16.14616,1.64112,16.22934865,6.96384,2.03112,7.254,-23.11,-0.39,23.11329055
04/01/2021 17:30,-7.8208,3.1131,8.41761868,7.9992,2.3331,8.3325,-15.82,0.78,15.83921715,-14.9808,1.5631,15.06212635,7.9992,2.3331,8.3325,-22.98,-0.77,22.99289673
04/01/2021 18:00,-6.64032,3.32324,7.425481385,8.47968,2.47324,8.833,-15.12,0.85,15.14387335,-13.71032,1.78324,13.82580267,8.47968,2.47324,8.833,-22.19,-0.69,22.20072521
04/01/2021 18:30,-4.86912,3.14734,5.79776497,8.87088,2.58734,9.2405,-13.74,0.56,13.7514072,-12.09912,1.89734,12.24698346,8.87088,2.58734,9.2405,-20.97,-0.69,20.98134886
04/01/2021 19:00,-7.25688,2.59216,7.705945808,7.17312,2.09216,7.472,-14.43,0.5,14.43865991,-14.48688,2.41216,14.68632725,7.17312,2.09216,7.472,-21.66,0.32,21.66236368
04/01/2021 19:30,-6.22872,2.77954,6.820762087,7.30128,2.12954,7.6055,-13.53,0.65,13.54560445,-13.30872,2.53954,13.54884834,7.30128,2.12954,7.6055,-20.61,0.41,20.61407771
04/01/2021 20:00,-5.88232,2.84224,6.532994474,7.20768,2.10224,7.508,-13.09,0.74,13.11090005,-12.81232,2.54224,13.06210274,7.20768,2.10224,7.508,-20.02,0.44,20.02483458
04/01/2021 20:30,-5.63144,2.89708,6.332944734,7.01856,2.04708,7.311,-12.65,0.85,12.67852515,-12.32144,2.44708,12.56208917,7.01856,2.04708,7.311,-19.34,0.4,19.34413606
04/01/2021 21:00,-4.31656,3.43142,5.514284491,7.51344,2.19142,7.8265,-11.83,1.24,11.89480979,-10.97656,2.54142,11.26692882,7.51344,2.19142,7.8265,-18.49,0.35,18.4933123
04/01/2021 21:30,-2.98712,3.01584,4.244782303,8.04288,2.34584,8.378,-11.03,0.67,11.05033031,-8.94712,3.57584,9.635226411,8.04288,2.34584,8.378,-16.99,1.23,17.03446506
04/01/2021 22:00,-3.15544,3.39258,4.63318472,7.65456,2.23258,7.9735,-10.81,1.16,10.87206052,-8.62544,3.06258,9.153011059,7.65456,2.23258,7.9735,-16.28,0.83,16.30114413
04/01/2021 22:30,-2.99264,3.73798,4.788359703,7.22736,2.10798,7.5285,-10.22,1.63,10.34916905,-8.29264,2.80798,8.755148762,7.22736,2.10798,7.5285,-15.52,0.7,15.53577806
04/01/2021 23:00,-0.5616,3.9337,3.973586573,8.1384,2.3737,8.4775,-8.7,1.56,8.838755569,-5.5116,3.4537,6.504289219,8.1384,2.3737,8.4775,-13.65,1.08,13.69265862
04/01/2021 23:30,-0.49696,3.92172,3.953081962,7.82304,2.28172,8.149,-8.32,1.64,8.480094339,-5.30696,3.29172,6.24493755,7.82304,2.28172,8.149,-13.13,1.01,13.16878886
05/01/2021 00:00,0.36064,3.62352,3.641422579,8.00064,2.33352,8.334,-7.64,1.29,7.748141713,-4.18936,3.82352,5.671864103,8.00064,2.33352,8.334,-12.19,1.49,12.28072473
05/01/2021 00:30,0.17552,2.87536,2.880712134,7.59552,2.21536,7.912,-7.42,0.66,7.449295269,-4.18448,4.59536,6.215078954,7.59552,2.21536,7.912,-11.78,2.38,12.0180198
05/01/2021 01:00,-1.444,3.6705,3.94432583,6.516,1.9005,6.7875,-7.96,1.77,8.154415982,-6.004,3.6105,7.005977894,6.516,1.9005,6.7875,-12.52,1.71,12.63623757
05/01/2021 01:30,0.05488,3.93934,3.939722255,7.33488,2.13934,7.6405,-7.28,1.8,7.499226627,-4.40512,3.70934,5.758844107,7.33488,2.13934,7.6405,-11.74,1.57,11.8445135
05/01/2021 02:00,0.96432,4.23126,4.339755091,7.68432,2.24126,8.0045,-6.72,1.99,7.008459174,-3.40568,3.60126,4.956584494,7.68432,2.24126,8.0045,-11.09,1.36,11.17307925
05/01/2021 02:30,0.90768,4.13474,4.233197119,7.62768,2.22474,7.9455,-6.72,1.91,6.986164899,-3.37232,3.61474,4.943570314,7.62768,2.22474,7.9455,-11,1.39,11.08747492
05/01/2021 03:00,0.35968,3.99324,4.009405866,7.27968,2.12324,7.583,-6.92,1.87,7.168214562,-3.95032,3.63324,5.367071921,7.27968,2.12324,7.583,-11.23,1.51,11.3310635
05/01/2021 03:30,0.95368,3.95774,4.071020935,7.60368,2.21774,7.9205,-6.65,1.74,6.873870816,-3.26632,3.76774,4.986452752,7.60368,2.21774,7.9205,-10.87,1.55,10.97995446
05/01/2021 04:00,0.52352,3.84686,3.882319545,7.22352,2.10686,7.5245,-6.7,1.74,6.922253968,-3.74648,3.84686,5.369771341,7.22352,2.10686,7.5245,-10.97,1.74,11.10713734
05/01/2021 04:30,2.2628,4.2454,4.810788397,8.2128,2.3954,8.555,-5.95,1.85,6.230971032,-1.9072,4.2254,4.635883627,8.2128,2.3954,8.555,-10.12,1.83,10.28412855
05/01/2021 05:00,1.04008,4.05294,4.184266847,7.69008,2.24294,8.0105,-6.65,1.81,6.891922809,-3.24992,4.07294,5.210644898,7.69008,2.24294,8.0105,-10.94,1.83,11.09200162
05/01/2021 05:30,0.08368,3.87774,3.878642785,7.36368,2.14774,7.6705,-7.28,1.73,7.482733458,-4.38632,3.59774,5.673053521,7.36368,2.14774,7.6705,-11.75,1.45,11.83913004
05/01/2021 06:00,-1.86824,3.46968,3.94068522,6.58176,1.91968,6.856,-8.45,1.55,8.590983646,-6.47824,2.94968,7.118160268,6.58176,1.91968,6.856,-13.06,1.03,13.10055342
05/01/2021 06:30,-2.65464,3.44948,4.352703275,6.85536,1.99948,7.141,-9.51,1.45,9.619906444,-7.88464,2.39948,8.24166562,6.85536,1.99948,7.141,-14.74,0.4,14.74542641
05/01/2021 07:00,-3.67424,3.27168,4.919748937,6.48576,1.89168,6.756,-10.16,1.38,10.25329215,-9.31424,1.84168,9.494569606,6.48576,1.89168,6.756,-15.8,-0.05,15.80007911
05/01/2021 07:30,-7.57808,-0.66444,7.607153015,4.68192,1.36556,4.877,-12.26,-2.03,12.42692641,-13.34808,3.05556,13.69334461,4.68192,1.36556,4.877,-18.03,1.69,18.1090309
05/01/2021 08:00,-11.05936,-1.97148,11.23370718,3.32064,0.96852,3.459,-14.38,-2.94,14.67746572,-17.29936,2.65852,17.50244511,3.32064,0.96852,3.459,-20.62,1.69,20.68913966
05/01/2021 08:30,-10.664,0.218,10.66622801,3.936,1.148,4.1,-14.6,-0.93,14.62958988,-17.464,0.048,17.46406596,3.936,1.148,4.1,-21.4,-1.1,21.42825238
05/01/2021 09:00,-10.12264,0.00798,10.12264315,4.34736,1.26798,4.5285,-14.47,-1.26,14.52475473,-16.65264,-0.19202,16.65374705,4.34736,1.26798,4.5285,-21,-1.46,21.0506912
05/01/2021 09:30,-5.57032,0.72324,5.617075841,6.79968,1.98324,7.083,-12.37,-1.26,12.43400579,-11.83032,0.38324,11.83652585,6.79968,1.98324,7.083,-18.63,-1.6,18.69858016
05/01/2021 10:00,-4.90496,0.94272,4.994732585,7.41504,2.16272,7.724,-12.32,-1.22,12.38025848,-10.98496,0.69272,11.00678006,7.41504,2.16272,7.724,-18.4,-1.47,18.45862671
05/01/2021 10:30,-7.33024,0.78368,7.372012805,6.38976,1.86368,6.656,-13.72,-1.08,13.76244164,-13.48024,0.42368,13.48689643,6.38976,1.86368,6.656,-19.87,-1.44,19.92211083
05/01/2021 11:00,-2.76728,1.45996,3.128789191,9.22272,2.68996,9.607,-11.99,-1.23,12.05292496,-9.16728,1.00996,9.222745893,9.22272,2.68996,9.607,-18.39,-1.68,18.46657792
05/01/2021 11:30,1.11696,2.39078,2.638830925,11.07696,3.23078,11.5385,-9.96,-0.84,9.995358923,-5.72304,0.67078,5.76221595,11.07696,3.23078,11.5385,-16.8,-2.56,16.99392833
05/01/2021 12:00,0.79768,2.58474,2.705027588,10.98768,3.20474,11.4455,-10.19,-0.62,10.2088442,-6.13232,0.34474,6.142002463,10.98768,3.20474,11.4455,-17.12,-2.86,17.35724633
05/01/2021 12:30,-2.88296,2.61872,3.894759659,9.28704,2.70872,9.674,-12.17,-0.09,12.17033278,-9.96296,-0.39128,9.970640501,9.28704,2.70872,9.674,-19.25,-3.1,19.49801272
05/01/2021 13:00,-5.32208,0.33106,5.332366853,7.95792,2.32106,8.2895,-13.28,-1.99,13.42827241,-11.51208,1.93106,11.67291646,7.95792,2.32106,8.2895,-19.47,-0.39,19.47390562
05/01/2021 13:30,-3.8244,1.4958,4.106513485,8.6256,2.5158,8.985,-12.45,-1.02,12.49171325,-9.9444,0.7558,9.973080016,8.6256,2.5158,8.985,-18.57,-1.76,18.65321688
05/01/2021 14:00,-1.97136,1.68252,2.59174339,9.36864,2.73252,9.759,-11.34,-1.05,11.38850736,-8.26136,0.83252,8.303201708,9.36864,2.73252,9.759,-17.63,-1.9,17.73208674
05/01/2021 14:30,-1.35728,2.04996,2.458565639,9.70272,2.82996,10.107,-11.06,-0.78,11.08747041,-7.73728,1.24996,7.837595409,9.70272,2.82996,10.107,-17.44,-1.58,17.51142484
05/01/2021 15:00,-3.79016,1.83912,4.212798975,8.25984,2.40912,8.604,-12.05,-0.57,12.06347379,-10.26016,1.06912,10.31571136,8.25984,2.40912,8.604,-18.52,-1.34,18.56841404
05/01/2021 15:30,-9.294,1.033,9.351231202,5.496,1.603,5.725,-14.79,-0.57,14.8009797,-16.194,0.263,16.1961355,5.496,1.603,5.725,-21.69,-1.34,21.73135293
05/01/2021 16:00,-9.92296,1.00622,9.973846492,5.26704,1.53622,5.4865,-15.19,-0.53,15.1992434,-16.89296,0.28622,16.89538456,5.26704,1.53622,5.4865,-22.16,-1.25,22.19522696
05/01/2021 16:30,-10.7548,1.2461,10.82674874,5.5752,1.6261,5.8075,-16.33,-0.38,16.33442071,-17.6348,0.6561,17.64700083,5.5752,1.6261,5.8075,-23.21,-0.97,23.23026044
05/01/2021 17:00,-12.8844,1.0683,12.92861277,4.9656,1.4483,5.1725,-17.85,-0.38,17.85404436,-19.7844,0.6683,19.79568408,4.9656,1.4483,5.1725,-24.75,-0.78,24.76228786
05/01/2021 17:30,-11.53576,2.06332,11.71883306,6.11424,1.78332,6.369,-17.65,0.28,17.65222082,-18.08576,0.90332,18.10830477,6.11424,1.78332,6.369,-24.2,-0.88,24.21599471
05/01/2021 18:00,-6.9416,5.9112,9.11746105,8.4384,2.4612,8.79,-15.38,3.45,15.76219845,-13.8016,-0.8988,13.83083526,8.4384,2.4612,8.79,-22.24,-3.36,22.49238093
05/01/2021 18:30,-6.75392,3.63594,7.670429913,8.62608,2.51594,8.9855,-15.38,1.12,15.42072631,-12.68392,2.95594,13.02380159,8.62608,2.51594,8.9855,-21.31,0.44,21.31454198
05/01/2021 19:00,-7.52384,4.04138,8.540545688,7.85616,2.29138,8.1835,-15.38,1.75,15.47924094,-13.45384,1.70138,13.56099202,7.85616,2.29138,8.1835,-21.31,-0.59,21.31816596
05/01/2021 19:30,-6.98968,4.04176,8.074122268,7.24032,2.11176,7.542,-14.23,1.93,14.36028551,-14.06968,2.08176,14.22285555,7.24032,2.11176,7.542,-21.31,-0.03,21.31002112
05/01/2021 20:00,-4.37272,2.71004,5.144414155,8.05728,2.35004,8.393,-12.43,0.36,12.4352121,-11.27272,2.94004,11.64980907,8.05728,2.35004,8.393,-19.33,0.59,19.33900204
05/01/2021 20:30,-5.38952,2.47764,5.931747281,7.26048,2.11764,7.563,-12.65,0.36,12.65512149,-12.06952,2.91764,12.41716297,7.26048,2.11764,7.563,-19.33,0.8,19.3465475
05/01/2021 21:00,-5.1336,2.4627,5.693745714,7.1064,2.0727,7.4025,-12.24,0.39,12.24621166,-11.6336,2.9527,12.00246167,7.1064,2.0727,7.4025,-18.74,0.88,18.76065031
05/01/2021 21:30,-3.14432,3.38374,4.619138951,8.03568,2.34374,8.3705,-11.18,1.04,11.2282679,-9.42432,2.77374,9.824023669,8.03568,2.34374,8.3705,-17.46,0.43,17.46529416
05/01/2021 22:00,-3.51512,3.61184,5.039985794,7.27488,2.12184,7.578,-10.79,1.49,10.89239184,-9.43512,2.37184,9.728674853,7.27488,2.12184,7.578,-16.71,0.25,16.71187003
05/01/2021 22:30,-2.70104,3.30428,4.267772651,7.48896,2.18428,7.801,-10.19,1.12,10.25136576,-8.11104,2.95428,8.63230793,7.48896,2.18428,7.801,-15.6,0.77,15.61899164
05/01/2021 23:00,-1.5324,3.5168,3.836161102,7.7376,2.2568,8.06,-9.27,1.26,9.355239174,-6.6324,3.1868,7.358289475,7.7376,2.2568,8.06,-14.37,0.93,14.4000625
05/01/2021 23:30,-1.11008,3.88206,4.037656183,7.54992,2.20206,7.8645,-8.66,1.68,8.821451128,-6.11008,2.81206,6.726125114,7.54992,2.20206,7.8645,-13.66,0.61,13.67361328
06/01/2021 00:00,-0.12656,3.78142,3.78353732,7.75344,2.26142,8.0765,-7.88,1.52,8.02526012,-4.67656,3.61142,5.908685797,7.75344,2.26142,8.0765,-12.43,1.35,12.50309562
06/01/2021 00:30,-0.35848,3.70586,3.723158102,7.39152,2.15586,7.6995,-7.75,1.55,7.903480246,-4.86848,3.60586,6.05840935,7.39152,2.15586,7.6995,-12.26,1.45,12.34544855
06/01/2021 01:00,-0.87728,3.60746,3.712598531,7.12272,2.07746,7.4195,-8,1.53,8.144992327,-5.46728,3.49746,6.490252464,7.12272,2.07746,7.4195,-12.59,1.42,12.66982636
06/01/2021 01:30,-0.16904,3.61278,3.616732483,7.62096,2.22278,7.9385,-7.79,1.39,7.913039871,-4.69904,3.51278,5.866907213,7.62096,2.22278,7.9385,-12.32,1.29,12.38735242
06/01/2021 02:00,-1.42984,3.40088,3.689231248,7.10016,2.07088,7.396,-8.53,1.33,8.633064346,-5.94984,3.32088,6.813871146,7.10016,2.07088,7.396,-13.05,1.25,13.10972921
06/01/2021 02:30,-1.17928,3.38646,3.585918662,7.05072,2.05646,7.3445,-8.23,1.33,8.336773956,-5.63928,3.25646,6.511989761,7.05072,2.05646,7.3445,-12.69,1.2,12.74661131
06/01/2021 03:00,-0.8356,3.1842,3.292014125,6.9744,2.0342,7.265,-7.81,1.15,7.89421307,-5.1256,3.5842,6.254459609,6.9744,2.0342,7.265,-12.1,1.55,12.1988729
06/01/2021 03:30,-0.96352,3.01064,3.161063745,6.99648,2.04064,7.288,-7.96,0.97,8.018883962,-5.21352,3.76064,6.428312687,6.99648,2.04064,7.288,-12.21,1.72,12.33055149
06/01/2021 04:00,-1.30288,2.98166,3.25388885,6.65712,1.94166,6.9345,-7.96,1.04,8.02765221,-5.60288,3.74166,6.737379598,6.65712,1.94166,6.9345,-12.26,1.8,12.39143252
06/01/2021 04:30,0.24224,3.35482,3.363554288,7.42224,2.16482,7.7315,-7.18,1.19,7.277946139,-4.04776,4.09482,5.757769694,7.42224,2.16482,7.7315,-11.47,1.93,11.63124241
06/01/2021 05:00,1.57928,3.65104,3.977966616,8.12928,2.37104,8.468,-6.55,1.28,6.673896913,-2.68072,4.37104,5.127596942,8.12928,2.37104,8.468,-10.81,2,10.99345715
06/01/2021 05:30,-0.688,3.1585,3.232563418,7.092,2.0685,7.3875,-7.78,1.09,7.85598498,-5.098,3.8885,6.411710868,7.092,2.0685,7.3875,-12.19,1.82,12.32511663
06/01/2021 06:00,-1.85592,2.60744,3.200497211,6.81408,1.98744,7.098,-8.67,0.62,8.692140128,-6.40592,3.59744,7.346930352,6.81408,1.98744,7.098,-13.22,1.61,13.31767622
06/01/2021 06:30,-4.51224,2.51518,5.165892009,5.77776,1.68518,6.0185,-10.29,0.83,10.32341998,-9.90224,2.18518,10.14048168,5.77776,1.68518,6.0185,-15.68,0.5,15.68796991
06/01/2021 07:00,-5.23168,1.28826,5.387957818,6.02832,1.75826,6.2795,-11.26,-0.47,11.26980479,-10.98168,2.62826,11.29181324,6.02832,1.75826,6.2795,-17.01,0.87,17.03223415
06/01/2021 07:30,-6.24064,4.15148,7.495356816,5.79936,1.69148,6.041,-12.04,2.46,12.28874282,-12.87064,-1.04852,12.91327875,5.79936,1.69148,6.041,-18.67,-2.74,18.8699894
06/01/2021 08:00,-8.17904,1.33778,8.287722887,5.58096,1.62778,5.8135,-13.76,-0.29,13.76305562,-14.90904,-0.24222,14.91100749,5.58096,1.62778,5.8135,-20.49,-1.87,20.57515492
06/01/2021 08:30,-8.51768,1.16276,8.596678626,5.87232,1.71276,6.117,-14.39,-0.55,14.40050694,-15.77768,-0.30724,15.78067117,5.87232,1.71276,6.117,-21.65,-2.02,21.74403136
06/01/2021 09:00,-7.416,1.402,7.547361128,7.104,2.072,7.4,-14.52,-0.67,14.53544977,-13.966,0.412,13.97207572,7.104,2.072,7.4,-21.07,-1.66,21.13529039
06/01/2021 09:30,-8.11208,1.54106,8.257161004,6.99792,2.04106,7.2895,-15.11,-0.5,15.1182704,-14.49208,0.44106,14.49879018,6.99792,2.04106,7.2895,-21.49,-1.6,21.54948027
06/01/2021 10:00,-8.1584,1.6513,8.323838192,6.8616,2.0013,7.1475,-15.02,-0.35,15.02407734,-14.5684,0.5613,14.57920904,6.8616,2.0013,7.1475,-21.43,-1.44,21.47832628
06/01/2021 10:30,-8.432,1.624,8.586966868,6.768,1.974,7.05,-15.2,-0.35,15.20402907,-15.042,0.564,15.05256988,6.768,1.974,7.05,-21.81,-1.41,21.85553019
06/01/2021 11:00,-6.13168,2.42326,6.593154681,8.06832,2.35326,8.4045,-14.2,0.07,14.20017253,-13.11168,-0.20674,13.1133098,8.06832,2.35326,8.4045,-21.18,-2.56,21.33415103
06/01/2021 11:30,-3.71104,3.18178,4.888306644,9.22896,2.69178,9.6135,-12.94,0.49,12.94927411,-10.95104,-0.58822,10.96682633,9.22896,2.69178,9.6135,-20.18,-3.28,20.44482331
06/01/2021 12:00,6.20424,3.67332,7.210123009,13.79424,4.02332,14.369,-7.59,-0.35,7.598065543,-0.62576,0.52332,0.81574469,13.79424,4.02332,14.369,-14.42,-3.5,14.83867919
06/01/2021 12:30,7.27768,3.32474,8.001157557,14.58768,4.25474,15.1955,-7.31,-0.93,7.368921224,1.48768,1.42474,2.059872775,14.58768,4.25474,15.1955,-13.1,-2.83,13.40219758
06/01/2021 13:00,8.16352,4.32686,9.239306048,15.14352,4.41686,15.7745,-6.98,-0.09,6.980580205,2.85352,1.54686,3.245820736,15.14352,4.41686,15.7745,-12.29,-2.87,12.62065767
06/01/2021 13:30,7.82992,4.16206,8.86737789,14.98992,4.37206,15.6145,-7.16,-0.21,7.163078947,2.24992,1.82206,2.895175755,14.98992,4.37206,15.6145,-12.74,-2.55,12.9926941
06/01/2021 14:00,5.02536,2.41198,5.574216595,13.51536,3.94198,14.0785,-8.49,-1.53,8.62676069,-0.87464,3.11198,3.232555436,13.51536,3.94198,14.0785,-14.39,-0.83,14.41391689
06/01/2021 14:30,2.32864,2.10252,3.137380213,12.00864,3.50252,12.509,-9.68,-1.4,9.78071572,-3.91136,2.73252,4.771310365,12.00864,3.50252,12.509,-15.92,-0.77,15.93861035
06/01/2021 15:00,-1.30744,5.11408,5.278561698,9.68256,2.82408,10.086,-10.99,2.29,11.22605006,-8.51744,-0.95592,8.570914024,9.68256,2.82408,10.086,-18.2,-3.78,18.58839423
06/01/2021 15:30,-5.86056,2.25692,6.280115556,7.42944,2.16692,7.739,-13.29,0.09,13.29030474,-13.27056,0.37692,13.2759117,7.42944,2.16692,7.739,-20.7,-1.79,20.77724958
06/01/2021 16:00,-10.19136,1.22002,10.26412526,5.58864,1.63002,5.8215,-15.78,-0.41,15.78532546,-17.83136,0.11002,17.83169941,5.58864,1.63002,5.8215,-23.42,-1.52,23.46927353
06/01/2021 16:30,-9.7164,1.9973,9.919558269,6.5736,1.9173,6.8475,-16.29,0.08,16.29019644,-16.3264,1.2073,16.37097768,6.5736,1.9173,6.8475,-22.9,-0.71,22.91100391
06/01/2021 17:00,-10.7516,2.5137,11.04153931,6.6984,1.9537,6.9775,-17.45,0.56,17.45898336,-17.2516,0.7537,17.26805624,6.6984,1.9537,6.9775,-23.95,-1.2,23.98004379
06/01/2021 17:30,-12.50992,1.18794,12.56619671,6.37008,1.85794,6.6355,-18.88,-0.67,18.8918845,-18.86992,1.38794,18.92089475,6.37008,1.85794,6.6355,-25.24,-0.47,25.24437561
06/01/2021 18:00,-12.34488,1.30316,12.41347204,6.28512,1.83316,6.547,-18.63,-0.53,18.63753739,-18.58488,1.44316,18.64082818,6.28512,1.83316,6.547,-24.87,-0.39,24.87305771
06/01/2021 18:30,-11.85168,1.41826,11.93623811,6.26832,1.82826,6.5295,-18.12,-0.41,18.12463793,-18.23168,1.48826,18.2923228,6.26832,1.82826,6.5295,-24.5,-0.34,24.50235907
06/01/2021 19:00,-9.43504,1.70728,9.588262867,6.98496,2.03728,7.276,-16.42,-0.33,16.42331574,-16.01504,2.35728,16.18759634,6.98496,2.03728,7.276,-23,0.32,23.00222598
06/01/2021 19:30,-8.71496,0.56022,8.732947627,6.75504,1.97022,7.0365,-15.47,-1.41,15.53412373,-15.56496,3.66022,15.98953377,6.75504,1.97022,7.0365,-22.32,1.69,22.3838893
06/01/2021 20:00,-9.76568,-0.90624,9.807638696,5.70432,1.66376,5.942,-15.47,-2.57,15.68202155,-16.43568,4.59376,17.06558549,5.70432,1.66376,5.942,-22.14,2.93,22.33303607
06/01/2021 20:30,-9.26552,-0.76286,9.296871315,5.78448,1.68714,6.0255,-15.05,-2.45,15.24811464,-15.61552,4.36714,16.21469632,5.78448,1.68714,6.0255,-21.4,2.68,21.56716022
06/01/2021 21:00,-8.9948,-0.7014,9.022105575,5.5152,1.6086,5.745,-14.51,-2.31,14.69272609,-15.2748,4.5086,15.92629866,5.5152,1.6086,5.745,-20.79,2.9,20.99128629
06/01/2021 21:30,-8.3692,-0.2431,8.372729916,5.6808,1.6569,5.9175,-14.05,-1.9,14.17788771,-14.4392,4.2369,15.04798386,5.6808,1.6569,5.9175,-20.12,2.58,20.28474304
06/01/2021 22:00,-8.44536,2.26552,8.743951418,5.26464,1.53552,5.484,-13.71,0.73,13.72942096,-14.52536,1.97552,14.65908464,5.26464,1.53552,5.484,-19.79,0.44,19.79489075
06/01/2021 22:30,-5.50496,3.56772,6.55997032,6.09504,1.77772,6.349,-11.6,1.79,11.73729526,-11.15496,2.04772,11.34135309,6.09504,1.77772,6.349,-17.25,0.27,17.25211291
06/01/2021 23:00,-5.00472,2.07404,5.417459202,5.94528,1.73404,6.193,-10.95,0.34,10.95527727,-10.09472,3.33404,10.63104861,5.94528,1.73404,6.193,-16.04,1.6,16.11960297
06/01/2021 23:30,-4.18392,2.08594,4.675075641,5.98608,1.74594,6.2355,-10.17,0.34,10.1756818,-9.19392,3.26594,9.756768371,5.98608,1.74594,6.2355,-15.18,1.52,15.25591033
07/01/2021 00:00,-3.34288,1.90916,3.84964136,6.23712,1.81916,6.497,-9.58,0.09,9.580422746,-7.95288,3.70916,8.775315846,6.23712,1.81916,6.497,-14.19,1.89,14.31531348
07/01/2021 00:30,-4.31496,3.31272,5.439944264,5.49504,1.60272,5.724,-9.81,1.71,9.95792147,-9.12496,2.19272,9.384717151,5.49504,1.60272,5.724,-14.62,0.59,14.63190008
07/01/2021 01:00,-3.39088,4.83516,5.905661639,5.70912,1.66516,5.947,-9.1,3.17,9.63633229,-8.38088,0.92516,8.431789288,5.70912,1.66516,5.947,-14.09,-0.74,14.10941884
07/01/2021 01:30,-3.24072,4.83354,5.819396451,5.90928,1.72354,6.1555,-9.15,3.11,9.664088162,-8.18072,0.98354,8.239631706,5.90928,1.72354,6.1555,-14.09,-0.74,14.10941884
07/01/2021 02:00,-4.40808,4.65056,6.407720156,5.28192,1.54056,5.502,-9.69,3.11,10.17684627,-9.33808,0.62056,9.358676872,5.28192,1.54056,5.502,-14.62,-0.92,14.64891805
07/01/2021 02:30,-4.7688,4.8191,6.779762404,5.0712,1.4791,5.2825,-9.84,3.34,10.39140029,-9.7588,0.3291,9.76434761,5.0712,1.4791,5.2825,-14.83,-1.15,14.87452184
07/01/2021 03:00,-4.6528,4.8121,6.693642824,5.0472,1.4721,5.2575,-9.7,3.34,10.25892782,-9.6128,0.4021,9.621206174,5.0472,1.4721,5.2575,-14.66,-1.07,14.69899656
07/01/2021 03:30,-4.5568,4.1501,6.163420824,5.1432,1.5001,5.3575,-9.7,2.65,10.05547115,-9.3368,1.1301,9.404943394,5.1432,1.5001,5.3575,-14.48,-0.37,14.48472644
07/01/2021 04:00,-4.66952,3.40264,5.77774835,4.98048,1.45264,5.188,-9.65,1.95,9.845049517,-9.31952,2.11264,9.555977229,4.98048,1.45264,5.188,-14.3,0.66,14.31522267
07/01/2021 04:30,-3.082,3.7715,4.870619699,5.628,1.6415,5.8625,-8.71,2.13,8.966660471,-7.622,2.4715,8.012689701,5.628,1.6415,5.8625,-13.25,0.83,13.27597077
07/01/2021 05:00,-2.46216,3.92812,4.635985181,5.78784,1.68812,6.029,-8.25,2.24,8.548689958,-7.09216,2.58812,7.549642283,5.78784,1.68812,6.029,-12.88,0.9,12.91140581
07/01/2021 05:30,-3.75256,3.49592,5.128660956,5.43744,1.58592,5.664,-9.19,1.91,9.386383755,-8.48256,2.39592,8.814434571,5.43744,1.58592,5.664,-13.92,0.81,13.94354689
07/01/2021 06:00,-5.4904,2.5228,6.042268779,5.0496,1.4728,5.26,-10.54,1.05,10.59217164,-10.3204,2.6428,10.65340546,5.0496,1.4728,5.26,-15.37,1.17,15.41446723
07/01/2021 06:30,-5.75424,3.17668,6.572866483,5.16576,1.50668,5.381,-10.92,1.67,11.04695886,-11.31424,1.12668,11.37019941,5.16576,1.50668,5.381,-16.48,-0.38,16.48438049
07/01/2021 07:00,-6.87872,3.20454,7.588535132,5.02128,1.46454,5.2305,-11.9,1.74,12.02653732,-12.89872,0.55454,12.91063485,5.02128,1.46454,5.2305,-17.92,-0.91,17.94309059
07/01/2021 07:30,-7.62376,2.95932,8.177975997,5.58624,1.62932,5.819,-13.21,1.33,13.27678425,-14.13376,-0.38068,14.13888571,5.58624,1.62932,5.819,-19.72,-2.01,19.82217193
07/01/2021 08:00,-7.16864,5.46998,9.017210248,6.41136,1.86998,6.6785,-13.58,3.6,14.04907114,-14.51864,-2.84002,14.79380347,6.41136,1.86998,6.6785,-20.93,-4.71,21.45341465
07/01/2021 08:30,-8.93192,1.72444,9.096861448,6.11808,1.78444,6.373,-15.05,-0.06,15.0501196,-15.64192,-0.15556,15.64269351,6.11808,1.78444,6.373,-21.76,-1.94,21.84630861
07/01/2021 09:00,-6.99112,2.82134,7.53894676,7.47888,2.18134,7.7905,-14.47,0.64,14.48414651,-13.49112,-0.13866,13.49183255,7.47888,2.18134,7.7905,-20.97,-2.32,21.0979454
07/01/2021 09:30,-3.7176,2.3082,4.375881283,9.1824,2.6782,9.565,-12.9,-0.37,12.90530511,-10.0076,0.9882,10.05627153,9.1824,2.6782,9.565,-19.19,-1.69,19.26427263
07/01/2021 10:00,0.5756,2.7908,2.849540314,11.3856,3.3208,11.86,-10.81,-0.53,10.8229848,-5.4144,1.3608,5.582786401,11.3856,3.3208,11.86,-16.8,-1.96,16.91394691
07/01/2021 10:30,5.15056,3.49808,6.22614102,13.81056,4.02808,14.386,-8.66,-0.53,8.676203087,-0.51944,2.06808,2.132316299,13.81056,4.02808,14.386,-14.33,-1.96,14.46341937
07/01/2021 11:00,7.92,3.6625,8.725841292,15.3,4.4625,15.9375,-7.38,-0.8,7.423233797,2.44,2.2025,3.287036089,15.3,4.4625,15.9375,-12.86,-2.26,13.05707471
07/01/2021 11:30,10.59856,4.00708,11.33076185,16.37856,4.77708,17.061,-5.78,-0.77,5.831063368,4.35856,2.21708,4.890039775,16.37856,4.77708,17.061,-12.02,-2.56,12.28958909
07/01/2021 12:00,12.36824,3.71032,12.91277798,17.17824,5.01032,17.894,-4.81,-1.3,4.982579653,6.48824,3.29032,7.274851476,17.17824,5.01032,17.894,-10.69,-1.72,10.82748817
07/01/2021 12:30,11.44176,5.58468,12.73194889,17.02176,4.96468,17.731,-5.58,0.62,5.614338786,5.90176,1.31468,6.046416674,17.02176,4.96468,17.731,-11.12,-3.65,11.70371309
07/01/2021 13:00,12.0572,4.1346,12.74641083,17.2272,5.0246,17.945,-5.17,-0.89,5.24604613,6.3472,3.0646,7.048313344,17.2272,5.0246,17.945,-10.88,-1.96,11.05513455
07/01/2021 13:30,9.57984,3.91412,10.34860714,16.05984,4.68412,16.729,-6.48,-0.77,6.525588096,3.90984,2.69412,4.748171374,16.05984,4.68412,16.729,-12.15,-1.99,12.31188856
07/01/2021 14:00,7.2172,3.5371,8.03735356,14.5272,4.2371,15.1325,-7.31,-0.7,7.343439249,1.0972,2.1671,2.429026605,14.5272,4.2371,15.1325,-13.43,-2.07,13.5885908
07/01/2021 14:30,2.7108,2.9544,4.009602973,11.9808,3.4944,12.48,-9.27,-0.54,9.285714835,-4.0792,1.6044,4.383374499,11.9808,3.4944,12.48,-16.06,-1.89,16.17082867
07/01/2021 15:00,-4.18144,2.99458,5.14314591,8.51856,2.48458,8.8735,-12.7,0.51,12.71023603,-10.72144,0.78458,10.7501089,8.51856,2.48458,8.8735,-19.24,-1.7,19.31495793
07/01/2021 15:30,-8.76344,2.23108,9.042986155,6.82656,1.99108,7.111,-15.59,0.24,15.59184723,-14.99344,0.47108,15.00083862,6.82656,1.99108,7.111,-21.82,-1.52,21.87287818
07/01/2021 16:00,-9.7324,2.5893,10.0709525,6.4776,1.8893,6.7475,-16.21,0.7,16.22510709,-15.9324,0.7593,15.95048295,6.4776,1.8893,6.7475,-22.41,-1.13,22.43847143
07/01/2021 16:30,-10.68688,2.16716,10.90440217,6.33312,1.84716,6.597,-17.02,0.32,17.02300796,-17.10688,0.75716,17.12362796,6.33312,1.84716,6.597,-23.44,-1.09,23.46532974
07/01/2021 17:00,-11.74368,2.13976,11.93702613,6.13632,1.78976,6.392,-17.88,0.35,17.88342529,-18.45368,0.89976,18.47560212,6.13632,1.78976,6.392,-24.59,-0.89,24.60610087
07/01/2021 17:30,-11.87472,2.20654,12.07798799,6.36528,1.85654,6.6305,-18.24,0.35,18.2433577,-18.61472,1.01654,18.64245569,6.36528,1.85654,6.6305,-24.98,-0.84,24.99411931
07/01/2021 18:00,-11.47,2.2225,11.68333883,6.42,1.8725,6.6875,-17.89,0.35,17.89342337,-18.1,1.1525,18.13665505,6.42,1.8725,6.6875,-24.52,-0.72,24.53056868
07/01/2021 18:30,-10.98488,2.85816,11.35062409,6.64512,1.93816,6.922,-17.63,0.92,17.65398822,-17.57488,0.96816,17.60152666,6.64512,1.93816,6.922,-24.22,-0.97,24.23941625
07/01/2021 19:00,-7.56328,2.70696,8.033108788,7.80672,2.27696,8.132,-15.37,0.43,15.37601379,-14.30328,2.19696,14.47102111,7.80672,2.27696,8.132,-22.11,-0.08,22.11014473
07/01/2021 19:30,-8.2424,0.5843,8.263084427,7.3176,2.1343,7.6225,-15.56,-1.55,15.63701058,-14.7924,4.0943,15.34856313,7.3176,2.1343,7.6225,-22.11,1.96,22.19670471
07/01/2021 20:00,-7.52424,1.31418,7.638144843,7.38576,2.15418,7.6935,-14.91,-0.84,14.93364323,-13.79424,4.17418,14.41196849,7.38576,2.15418,7.6935,-21.18,2.02,21.27610867
07/01/2021 20:30,-8.05112,2.56134,8.448727469,6.51888,1.90134,6.7905,-14.57,0.66,14.58494086,-14.39112,1.57134,14.47665169,6.51888,1.90134,6.7905,-20.91,-0.33,20.91260386
07/01/2021 21:00,-7.30912,2.87984,7.855998574,6.65088,1.93984,6.928,-13.96,0.94,13.99161177,-14.03912,1.36984,14.10579143,6.65088,1.93984,6.928,-20.69,-0.57,20.69785013
07/01/2021 21:30,-7.2144,2.6458,7.68425826,6.2256,1.8158,6.485,-13.44,0.83,13.46560433,-13.8744,1.9858,14.01579027,6.2256,1.8158,6.485,-20.1,0.17,20.10071889
07/01/2021 22:00,-6.29152,2.25414,6.683140807,6.28848,1.83414,6.5505,-12.58,0.42,12.58700918,-12.25152,2.92414,12.59564754,6.28848,1.83414,6.5505,-18.54,1.09,18.57201389
07/01/2021 22:30,-5.8028,1.1446,5.914608778,6.1872,1.8046,6.445,-11.99,-0.66,12.0081514,-11.5328,4.1846,12.26851063,6.1872,1.8046,6.445,-17.72,2.38,17.87911631
07/01/2021 23:00,-4.72456,1.13992,4.860132179,6.44544,1.87992,6.714,-11.17,-0.74,11.19448525,-10.09456,4.20992,10.93725596,6.44544,1.87992,6.714,-16.54,2.33,16.70330806
07/01/2021 23:30,-3.46248,0.81386,3.556843523,6.76752,1.97386,7.0495,-10.23,-1.16,10.29555729,-8.45248,4.84386,9.742042797,6.76752,1.97386,7.0495,-15.22,2.87,15.48823102
08/01/2021 00:00,-4.06568,1.95126,4.509675094,6.00432,1.75126,6.2545,-10.07,0.2,10.0719859,-9.03568,3.86126,9.826130563,6.00432,1.75126,6.2545,-15.04,2.11,15.18728745
08/01/2021 00:30,-3.62848,3.84586,5.287391252,5.95152,1.73586,6.1995,-9.58,2.11,9.809612633,-8.72848,2.09586,8.976580209,5.95152,1.73586,6.1995,-14.68,0.36,14.68441351
08/01/2021 01:00,-2.8136,4.4552,5.269264844,6.3264,1.8452,6.59,-9.14,2.61,9.505351124,-8.0136,1.4152,8.137602595,6.3264,1.8452,6.59,-14.34,-0.43,14.34644555
08/01/2021 01:30,-3.63616,3.89112,5.325643097,6.00384,1.75112,6.254,-9.64,2.14,9.874674678,-8.74616,2.09112,8.992669103,6.00384,1.75112,6.254,-14.75,0.34,14.75391812
08/01/2021 02:00,-3.65768,3.86526,5.321546566,6.05232,1.76526,6.3045,-9.71,2.1,9.934490425,-8.57768,2.10526,8.832254177,6.05232,1.76526,6.3045,-14.63,0.34,14.63395025
08/01/2021 02:30,-1.69672,4.12304,4.458510693,6.83328,1.99304,7.118,-8.53,2.13,8.791916742,-6.56672,2.36304,6.978951898,6.83328,1.99304,7.118,-13.4,0.37,13.40510724
08/01/2021 03:00,-2.24952,4.01514,4.602356945,6.36048,1.85514,6.6255,-8.61,2.16,8.876806858,-7.03952,2.25514,7.391921147,6.36048,1.85514,6.6255,-13.4,0.4,13.40596882
08/01/2021 03:30,-1.94088,4.12516,4.558942882,6.42912,1.87516,6.697,-8.37,2.25,8.667144859,-6.75088,2.22516,7.10814447,6.42912,1.87516,6.697,-13.18,0.35,13.18464637
08/01/2021 04:00,-1.61672,4.27054,4.566321873,6.65328,1.94054,6.9305,-8.27,2.33,8.591961359,-6.35672,2.32054,6.767037391,6.65328,1.94054,6.9305,-13.01,0.38,13.01554839
08/01/2021 04:30,-1.00248,5.11886,5.216099486,6.64752,1.93886,6.9245,-7.65,3.18,8.284618277,-5.80248,1.59886,6.018731382,6.64752,1.93886,6.9245,-12.45,-0.34,12.45464171
08/01/2021 05:00,-0.80568,5.17626,5.238586436,6.84432,1.99626,7.1295,-7.65,3.18,8.284618277,-5.77568,1.99626,6.110935563,6.84432,1.99626,7.1295,-12.62,0,12.62
08/01/2021 05:30,-3.13848,4.62836,5.592117041,5.89152,1.71836,6.137,-9.03,2.91,9.48730731,-8.11848,1.38836,8.236337839,5.89152,1.71836,6.137,-14.01,-0.33,14.01388597
08/01/2021 06:00,-3.83656,4.31892,5.776873082,5.65344,1.64892,5.889,-9.49,2.67,9.858448154,-8.93656,1.12892,9.007583749,5.65344,1.64892,5.889,-14.59,-0.52,14.59926368
08/01/2021 06:30,-5.15744,3.31658,6.131793396,5.78256,1.68658,6.0235,-10.94,1.63,11.06076399,-10.71744,0.82658,10.74926763,5.78256,1.68658,6.0235,-16.5,-0.86,16.52239692
08/01/2021 07:00,-5.93696,2.50172,6.442522565,5.66304,1.65172,5.899,-11.6,0.85,11.63110055,-11.97696,0.79172,12.00309924,5.66304,1.65172,5.899,-17.64,-0.86,17.66095128
08/01/2021 07:30,-7.06816,2.31262,7.436874145,5.63184,1.64262,5.8665,-12.7,0.67,12.71766095,-13.37816,1.02262,13.41718736,5.63184,1.64262,5.8665,-19.01,-0.62,19.02010778
08/01/2021 08:00,-7.75208,0.81606,7.794914897,5.91792,1.72606,6.1645,-13.67,-0.91,13.70025547,-14.28208,1.19606,14.33207482,5.91792,1.72606,6.1645,-20.2,-0.53,20.20695177
08/01/2021 08:30,-7.27976,2.96132,7.859028044,6.69024,1.95132,6.969,-13.97,1.01,14.00646279,-14.60976,-0.45868,14.61695846,6.69024,1.95132,6.969,-21.3,-2.41,21.43590679
08/01/2021 09:00,-8.76872,0.51954,8.784097691,6.58128,1.91954,6.8555,-15.35,-1.4,15.41371143,-15.25872,1.12954,15.30047047,6.58128,1.91954,6.8555,-21.84,-0.79,21.85428333
08/01/2021 09:30,-10.37112,-0.14866,10.37218539,6.03888,1.76134,6.2905,-16.41,-1.91,16.52078085,-16.91112,1.22134,16.95516591,6.03888,1.76134,6.2905,-22.95,-0.54,22.95635206
08/01/2021 10:00,-11.23408,-0.46244,11.24359392,5.54592,1.61756,5.777,-16.78,-2.08,16.90842394,-17.59408,0.90756,17.6174719,5.54592,1.61756,5.777,-23.14,-0.71,23.15088983
08/01/2021 10:30,-8.98624,0.03568,8.986310834,7.01376,2.04568,7.306,-16,-2.01,16.1257589,-15.27624,1.40568,15.34077719,7.01376,2.04568,7.306,-22.29,-0.64,22.29918608
08/01/2021 11:00,-7.91368,0.28726,7.918891933,7.87632,2.29726,8.2045,-15.79,-2.01,15.91741813,-14.48368,1.57726,14.56930799,7.87632,2.29726,8.2045,-22.36,-0.72,22.37158913
08/01/2021 11:30,-8.41536,0.19052,8.417516368,7.54464,2.20052,7.859,-15.96,-2.01,16.08607161,-15.01536,1.48052,15.08817336,7.54464,2.20052,7.859,-22.56,-0.72,22.57148644
08/01/2021 12:00,-8.28976,0.29132,8.294877226,7.89024,2.30132,8.219,-16.18,-2.01,16.30437058,-14.59976,1.58132,14.68514777,7.89024,2.30132,8.219,-22.49,-0.72,22.50152217
08/01/2021 12:30,-7.24208,0.53106,7.261525146,8.43792,2.46106,8.7895,-15.68,-1.93,15.79833219,-13.31208,1.92106,13.44997938,8.43792,2.46106,8.7895,-21.75,-0.54,21.75670242
08/01/2021 13:00,-6.75736,0.08202,6.757857756,8.61264,2.51202,8.9715,-15.37,-2.43,15.56090614,-12.66736,2.12202,12.84386929,8.61264,2.51202,8.9715,-21.28,-0.39,21.28357348
08/01/2021 13:30,-6.91856,3.59542,7.79701978,8.28144,2.41542,8.6265,-15.2,1.18,15.24573383,-13.25856,-0.66458,13.27520545,8.28144,2.41542,8.6265,-21.54,-3.08,21.75909005
08/01/2021 14:00,-6.90184,3.19488,7.605435793,8.34816,2.43488,8.696,-15.25,0.76,15.26892596,-13.11184,-0.61512,13.12626073,8.34816,2.43488,8.696,-21.46,-3.05,21.67565685
08/01/2021 14:30,-6.416,3.3395,7.233071011,8.364,2.4395,8.7125,-14.78,0.9,14.80737654,-12.826,-0.5505,12.83780847,8.364,2.4395,8.7125,-21.19,-2.99,21.39991121
08/01/2021 15:00,-7.44392,3.43094,8.196541603,7.54608,2.20094,7.8605,-14.99,1.23,15.04037898,-13.58392,-0.25906,13.58639005,7.54608,2.20094,7.8605,-21.13,-2.46,21.27271727
08/01/2021 15:30,-7.88648,2.98186,8.431373307,7.10352,2.07186,7.3995,-14.99,0.91,15.01759635,-14.14648,0.45186,14.15369471,7.10352,2.07186,7.3995,-21.25,-1.62,21.31166113
08/01/2021 16:00,-8.47344,3.00858,8.991703901,6.88656,2.00858,7.1735,-15.36,1,15.39251766,-14.86344,0.53858,14.87319458,6.88656,2.00858,7.1735,-21.75,-1.47,21.79961926
