Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/01/2021 16:30,-8.93272,3.10004,9.455354811,6.85728,2.00004,7.143,-15.79,1.1,15.82826901,-15.50272,0.66004,15.51676449,6.85728,2.00004,7.143,-22.36,-1.34,22.40011607
08/01/2021 17:00,-10.07152,3.07414,10.53023513,6.76848,1.97414,7.0505,-16.84,1.1,16.87588812,-16.56152,0.75414,16.57868125,6.76848,1.97414,7.0505,-23.33,-1.22,23.36187706
08/01/2021 17:30,-10.40656,3.16392,10.87689665,6.73344,1.96392,7.014,-17.14,1.2,17.18195565,-16.84656,0.86392,16.86869709,6.73344,1.96392,7.014,-23.58,-1.1,23.60564339
08/01/2021 18:00,-9.92912,3.97484,10.69517541,6.77088,1.97484,7.053,-16.7,2,16.81933411,-16.33912,0.58484,16.34958349,6.77088,1.97484,7.053,-23.11,-1.39,23.15176451
08/01/2021 18:30,-9.2876,2.3532,9.581078436,6.9024,2.0132,7.19,-16.19,0.34,16.19356971,-15.1176,2.6332,15.34521333,6.9024,2.0132,7.19,-22.02,0.62,22.0287267
08/01/2021 19:00,-9.71656,2.36392,9.9999828,6.25344,1.82392,6.514,-15.97,0.54,15.97912701,-15.27656,2.37392,15.45990885,6.25344,1.82392,6.514,-21.53,0.55,21.53702394
08/01/2021 19:30,-7.11736,2.89952,7.68531259,7.23264,2.10952,7.534,-14.35,0.79,14.37172919,-12.67736,2.85952,12.99585746,7.23264,2.10952,7.534,-19.91,0.75,19.92412106
08/01/2021 20:00,-7.08336,2.92152,7.662197335,7.13664,2.08152,7.434,-14.22,0.84,14.24478852,-12.47336,2.92152,12.81093239,7.13664,2.08152,7.434,-19.61,0.84,19.62798258
08/01/2021 20:30,-7.48096,2.54972,7.903533045,6.47904,1.88972,6.749,-13.96,0.66,13.97559301,-12.84096,2.57972,13.09752683,6.47904,1.88972,6.749,-19.32,0.69,19.3323175
08/01/2021 21:00,-6.59496,2.65272,7.10847528,6.69504,1.95272,6.974,-13.29,0.7,13.30842215,-12.06496,2.64272,12.35100113,6.69504,1.95272,6.974,-18.76,0.69,18.77268494
08/01/2021 21:30,-6.82656,4.02892,7.926797449,6.13344,1.78892,6.389,-12.96,2.24,13.15215572,-12.16656,1.34892,12.24110973,6.13344,1.78892,6.389,-18.3,-0.44,18.30528885
08/01/2021 22:00,-5.74616,5.77112,8.143965913,6.48384,1.89112,6.754,-12.23,3.88,12.83071705,-10.85616,0.09112,10.8565424,6.48384,1.89112,6.754,-17.34,-1.8,17.43317527
08/01/2021 22:30,-4.77368,3.33976,5.825977824,6.37632,1.85976,6.642,-11.15,1.48,11.24779534,-10.11368,2.84976,10.50750471,6.37632,1.85976,6.642,-16.49,0.99,16.51969128
08/01/2021 23:00,-3.78912,3.29484,5.021294753,6.53088,1.90484,6.803,-10.32,1.39,10.41318875,-8.74912,3.29484,9.34896098,6.53088,1.90484,6.803,-15.28,1.39,15.34309291
08/01/2021 23:30,-3.4152,3.4089,4.825369442,6.3048,1.8389,6.5675,-9.72,1.57,9.845978875,-8.2952,3.2789,8.919726916,6.3048,1.8389,6.5675,-14.6,1.44,14.67084183
09/01/2021 00:00,-3.66088,3.33516,4.952305988,5.94912,1.73516,6.197,-9.61,1.6,9.742284126,-8.28088,3.36516,8.938527586,5.94912,1.73516,6.197,-14.23,1.63,14.32305135
09/01/2021 00:30,-3.2856,3.1717,4.566710879,6.0744,1.7717,6.3275,-9.36,1.4,9.464121724,-7.8556,3.2017,8.483002667,6.0744,1.7717,6.3275,-13.93,1.43,14.00320678
09/01/2021 01:00,-2.38984,3.39088,4.148421676,6.38016,1.86088,6.646,-8.77,1.53,8.902460334,-6.93984,3.42088,7.737169974,6.38016,1.86088,6.646,-13.32,1.56,13.41104023
09/01/2021 01:30,-3.22408,3.28756,4.604643591,6.02592,1.75756,6.277,-9.25,1.53,9.375681309,-7.66408,3.33756,8.359272038,6.02592,1.75756,6.277,-13.69,1.58,13.78087443
09/01/2021 02:00,-2.94,3.28,4.404770142,6,1.75,6.25,-8.94,1.53,9.069977949,-7.26,3.33,7.987271123,6,1.75,6.25,-13.26,1.58,13.35380096
09/01/2021 02:30,-2.23512,3.28184,3.970671883,6.31488,1.84184,6.578,-8.55,1.44,8.670415215,-6.48512,3.35184,7.300110465,6.31488,1.84184,6.578,-12.8,1.51,12.88875867
09/01/2021 03:00,-2.70608,3.07156,4.093574208,6.07392,1.77156,6.327,-8.78,1.3,8.875719689,-6.90608,3.46156,7.725046188,6.07392,1.77156,6.327,-12.98,1.69,13.08955691
09/01/2021 03:30,-2.0292,0.4069,2.069594224,6.4008,1.8669,6.6675,-8.43,-1.46,8.55549531,-5.6892,6.3769,8.545867437,6.4008,1.8669,6.6675,-12.09,4.51,12.90380564
09/01/2021 04:00,-2.00792,0.44644,2.056951968,6.26208,1.82644,6.523,-8.27,-1.38,8.384348514,-5.61792,6.49644,8.588641208,6.26208,1.82644,6.523,-11.88,4.67,12.7649246
09/01/2021 04:30,-2.54936,0.32352,2.569805751,6.08064,1.77352,6.334,-8.63,-1.45,8.750965661,-6.16936,6.61352,9.044315872,6.08064,1.77352,6.334,-12.25,4.84,13.17148815
09/01/2021 05:00,-2.08224,2.58268,3.317523082,6.07776,1.77268,6.331,-8.16,0.81,8.200103658,-5.97224,4.69268,7.595320678,6.07776,1.77268,6.331,-12.05,2.92,12.3987459
09/01/2021 05:30,-2.5204,3.6678,4.450300327,5.8896,1.7178,6.135,-8.41,1.95,8.633110679,-6.6604,3.4878,7.518356004,5.8896,1.7178,6.135,-12.55,1.77,12.67420214
09/01/2021 06:00,-2.37928,3.81646,4.497370371,6.09072,1.77646,6.3445,-8.47,2.04,8.712204084,-6.60928,3.16646,7.328645922,6.09072,1.77646,6.3445,-12.7,1.39,12.77584048
09/01/2021 06:30,-3.46624,2.25068,4.132841662,5.93376,1.73068,6.181,-9.4,0.52,9.414371992,-7.79624,3.87068,8.704224365,5.93376,1.73068,6.181,-13.73,2.14,13.89577274
09/01/2021 07:00,-4.0876,0.2082,4.09289885,5.8224,1.6982,6.065,-9.91,-1.49,10.02138713,-8.3476,5.2182,9.844391144,5.8224,1.6982,6.065,-14.17,3.52,14.60066094
09/01/2021 07:30,-4.84496,2.00272,5.242568531,5.73504,1.67272,5.974,-10.58,0.33,10.58514525,-9.59496,3.03272,10.06283499,5.73504,1.67272,5.974,-15.33,1.36,15.39020793
09/01/2021 08:00,-3.79488,2.75066,4.686922727,6.58512,1.92066,6.8595,-10.38,0.83,10.41313113,-8.74488,2.57066,9.114889964,6.58512,1.92066,6.8595,-15.33,0.65,15.34377398
09/01/2021 08:30,-4.34248,1.98636,4.775223408,6.46752,1.88636,6.737,-10.81,0.1,10.81046252,-9.69248,3.34636,10.25389164,6.46752,1.88636,6.737,-16.16,1.46,16.22581893
09/01/2021 09:00,-4.2024,1.4493,4.445293719,6.9576,2.0293,7.2475,-11.16,-0.58,11.17506152,-9.7824,3.5593,10.40980145,6.9576,2.0293,7.2475,-16.74,1.53,16.80977394
09/01/2021 09:30,-0.52408,1.90256,1.973422003,9.02592,2.63256,9.402,-9.55,-0.73,9.577859886,-6.12408,3.93256,7.27800687,9.02592,2.63256,9.402,-15.15,1.3,15.20567328
09/01/2021 10:00,4.06632,2.47226,4.75888935,11.59632,3.38226,12.0795,-7.53,-0.91,7.584787406,-1.48368,4.37226,4.617138058,11.59632,3.38226,12.0795,-13.08,0.99,13.11741209
09/01/2021 10:30,8.00744,3.12842,8.596866118,13.53744,3.94842,14.1015,-5.53,-0.82,5.590465097,2.59744,4.74842,5.412410466,13.53744,3.94842,14.1015,-10.94,0.8,10.96921146
09/01/2021 11:00,11.15064,3.40852,11.65996488,15.32064,4.46852,15.959,-4.17,-1.06,4.302615484,5.96064,4.99852,7.779102223,15.32064,4.46852,15.959,-9.36,0.53,9.374993333
09/01/2021 11:30,13.61928,3.71354,14.11648565,16.70928,4.87354,17.4055,-3.09,-1.16,3.300560558,8.55928,5.28354,10.05868128,16.70928,4.87354,17.4055,-8.15,0.41,8.160306367
09/01/2021 12:00,14.94232,3.97026,15.4607856,17.45232,5.09026,18.1795,-2.51,-1.12,2.74854507,9.98232,5.56026,11.42642568,17.45232,5.09026,18.1795,-7.47,0.47,7.484771206
09/01/2021 12:30,14.52328,5.46304,15.51678021,17.15328,5.00304,17.868,-2.63,0.46,2.669925093,9.60328,4.04304,10.41965255,17.15328,5.00304,17.868,-7.55,-0.96,7.610788395
09/01/2021 13:00,13.49808,6.31694,14.90308339,16.61808,4.84694,17.3105,-3.12,1.47,3.448956364,8.72808,2.81694,9.171397464,16.61808,4.84694,17.3105,-7.89,-2.03,8.146962624
09/01/2021 13:30,11.76888,3.72134,12.34321303,15.63888,4.56134,16.2905,-3.87,-0.84,3.960113635,7.22888,5.48134,9.072033634,15.63888,4.56134,16.2905,-8.41,0.92,8.460171393
09/01/2021 14:00,7.85448,3.38464,8.552698054,13.52448,3.94464,14.088,-5.67,-0.56,5.697587209,3.03448,5.15464,5.981503356,13.52448,3.94464,14.088,-10.49,1.21,10.55955491
09/01/2021 14:30,5.48824,3.01532,6.262023076,12.25824,3.57532,12.769,-6.77,-0.56,6.793121521,0.44824,4.87532,4.895882372,12.25824,3.57532,12.769,-11.81,1.3,11.8813341
09/01/2021 15:00,1.28384,1.14112,1.717672844,10.08384,2.94112,10.504,-8.8,-1.8,8.982204629,-3.63616,5.73112,6.787296664,10.08384,2.94112,10.504,-13.72,2.79,14.00080355
09/01/2021 15:30,-3.212,3.2565,4.574028449,7.908,2.3065,8.2375,-11.12,0.95,11.16050626,-8.982,3.2565,9.554115147,7.908,2.3065,8.2375,-16.89,0.95,16.91669589
09/01/2021 16:00,-5.62672,3.17554,6.460962177,6.77328,1.97554,7.0555,-12.4,1.2,12.4579292,-11.90672,2.25554,12.11847523,6.77328,1.97554,7.0555,-18.68,0.28,18.68209838
09/01/2021 16:30,-6.77136,1.41002,6.916608464,6.78864,1.98002,7.0715,-13.56,-0.57,13.5719748,-13.16136,4.69002,13.97203223,6.78864,1.98002,7.0715,-19.95,2.71,20.1332213
09/01/2021 17:00,-6.66776,4.66732,8.1389741,7.60224,2.21732,7.919,-14.27,2.45,14.47879139,-12.98776,1.43732,13.06705011,7.60224,2.21732,7.919,-20.59,-0.78,20.60476887
09/01/2021 17:30,-6.2752,5.1139,8.095066908,8.3448,2.4339,8.6925,-14.62,2.68,14.86360656,-12.9552,0.9539,12.99027068,8.3448,2.4339,8.6925,-21.3,-1.48,21.35135593
09/01/2021 18:00,-8.08912,4.48234,9.247985416,7.55088,2.20234,7.8655,-15.64,2.28,15.80531556,-14.32912,1.18234,14.37781652,7.55088,2.20234,7.8655,-21.88,-1.02,21.90376223
09/01/2021 18:30,-7.71336,4.47152,8.915739655,7.61664,2.22152,7.934,-15.33,2.25,15.49423764,-13.81336,1.28152,13.87267847,7.61664,2.22152,7.934,-21.43,-0.94,21.45060605
09/01/2021 19:00,-5.7576,3.1907,6.582592517,8.4024,2.4507,8.7525,-14.16,0.74,14.17932297,-11.2276,3.5807,11.78475347,8.4024,2.4507,8.7525,-19.63,1.13,19.6624973
09/01/2021 19:30,-4.91584,3.60288,6.09477048,8.44416,2.46288,8.796,-13.36,1.14,13.40854951,-10.16584,3.46288,10.73945254,8.44416,2.46288,8.796,-18.61,1,18.63684791
09/01/2021 20:00,-4.9876,3.2482,5.952054855,7.5024,2.1882,7.815,-12.49,1.06,12.53489928,-10.8076,3.4482,11.34435106,7.5024,2.1882,7.815,-18.31,1.26,18.35330216
09/01/2021 20:30,-4.36008,3.24456,5.434838286,7.48992,2.18456,7.802,-11.85,1.06,11.89731482,-10.42008,3.41456,10.96527643,7.48992,2.18456,7.802,-17.91,1.23,17.9521865
09/01/2021 21:00,-4.32248,3.25636,5.411812432,7.42752,2.16636,7.737,-11.75,1.09,11.80044914,-10.22248,3.43636,10.78460326,7.42752,2.16636,7.737,-17.65,1.27,17.69563223
09/01/2021 21:30,-2.19528,3.75596,4.350458574,8.21472,2.39596,8.557,-10.41,1.36,10.49846179,-7.73528,3.66596,8.560012815,8.21472,2.39596,8.557,-15.95,1.27,16.00048124
09/01/2021 22:00,-2.5452,3.6539,4.452979705,7.8648,2.2939,8.1925,-10.41,1.36,10.49846179,-7.8552,3.6739,8.67189185,7.8648,2.2939,8.1925,-15.72,1.38,15.78045627
09/01/2021 22:30,-2.238,3.841,4.445438674,7.752,2.261,8.075,-9.99,1.58,10.11417322,-7.198,3.931,8.20146115,7.752,2.261,8.075,-14.95,1.67,15.04298508
09/01/2021 23:00,-0.91936,4.21602,4.3150953,7.94064,2.31602,8.2715,-8.86,1.9,9.061434765,-5.56936,3.89602,6.796818568,7.94064,2.31602,8.2715,-13.51,1.58,13.60207705
09/01/2021 23:30,-1.34032,4.19824,4.407003154,7.39968,2.15824,7.708,-8.74,2.04,8.974920612,-5.76032,3.59824,6.79180518,7.39968,2.15824,7.708,-13.16,1.44,13.23854977
10/01/2021 00:00,-1.4164,4.1648,4.399062173,7.1136,2.0748,7.41,-8.53,2.09,8.782311769,-5.5964,3.6048,6.656896875,7.1136,2.0748,7.41,-12.71,1.53,12.80175769
10/01/2021 00:30,-0.6952,4.4364,4.490539834,7.3248,2.1364,7.63,-8.02,2.3,8.343284725,-4.8152,3.4464,5.921471439,7.3248,2.1364,7.63,-12.14,1.31,12.21047501
10/01/2021 01:00,-0.84488,4.12066,4.206383369,7.30512,2.13066,7.6095,-8.15,1.99,8.389433831,-4.90488,3.67066,6.126303343,7.30512,2.13066,7.6095,-12.21,1.54,12.30673393
10/01/2021 01:30,-1.54528,4.17096,4.448010522,6.89472,2.01096,7.182,-8.44,2.16,8.712014692,-5.62528,3.44096,6.594238455,6.89472,2.01096,7.182,-12.52,1.43,12.60140072
10/01/2021 02:00,-0.4832,4.8149,4.839085063,7.2168,2.1049,7.5175,-7.7,2.71,8.162971273,-4.5332,3.0449,5.460889877,7.2168,2.1049,7.5175,-11.75,0.94,11.78754003
10/01/2021 02:30,-0.0072,4.9379,4.937905249,7.4328,2.1679,7.7425,-7.44,2.77,7.938923101,-3.9872,3.0179,5.000548395,7.4328,2.1679,7.7425,-11.42,0.85,11.45158941
10/01/2021 03:00,-0.10056,4.90692,4.907950305,7.18944,2.09692,7.489,-7.29,2.81,7.812822793,-4.02056,2.99692,5.01462184,7.18944,2.09692,7.489,-11.21,0.9,11.24607042
10/01/2021 03:30,-0.1172,4.5354,4.536914039,7.2528,2.1154,7.555,-7.37,2.42,7.757145093,-3.9572,3.3154,5.162490581,7.2528,2.1154,7.555,-11.21,1.2,11.27404541
10/01/2021 04:00,-0.50224,4.13018,4.160604746,7.09776,2.07018,7.3935,-7.6,2.06,7.874236471,-4.27224,3.67018,5.632251402,7.09776,2.07018,7.3935,-11.37,1.6,11.48202508
10/01/2021 04:30,-0.00832,4.25174,4.25174814,7.41168,2.16174,7.7205,-7.42,2.09,7.708728819,-3.77832,3.76174,5.331640446,7.41168,2.16174,7.7205,-11.19,1.6,11.30380909
10/01/2021 05:00,-0.33328,4.32696,4.339776308,6.84672,1.99696,7.132,-7.18,2.33,7.548595896,-4.07328,3.87696,5.623382327,6.84672,1.99696,7.132,-10.92,1.88,11.0806498
10/01/2021 05:30,-1.42688,4.04966,4.293685206,6.27312,1.82966,6.5345,-7.7,2.22,8.013638375,-5.21688,3.58966,6.332574188,6.27312,1.82966,6.5345,-11.49,1.76,11.62401394
10/01/2021 06:00,-1.09984,4.08588,4.231319345,6.50016,1.89588,6.771,-7.6,2.19,7.90924143,-4.89984,3.60588,6.083650434,6.50016,1.89588,6.771,-11.4,1.71,11.5275366
10/01/2021 06:30,-1.784,4.038,4.414532818,6.336,1.848,6.6,-8.12,2.19,8.410142686,-5.834,3.278,6.691848773,6.336,1.848,6.6,-12.17,1.43,12.25372596
10/01/2021 07:00,-1.878,3.7935,4.232909903,6.492,1.8935,6.7625,-8.37,1.9,8.582942386,-6.088,3.2335,6.893421955,6.492,1.8935,6.7625,-12.58,1.34,12.65116595
10/01/2021 07:30,-2.80296,2.10372,3.504600205,6.28704,1.83372,6.549,-9.09,0.27,9.094009017,-7.01296,4.53372,8.350821816,6.28704,1.83372,6.549,-13.3,2.7,13.57129323
10/01/2021 08:00,-3.14408,3.47256,4.684432943,6.38592,1.86256,6.652,-9.53,1.61,9.665040093,-7.79408,2.85256,8.299685633,6.38592,1.86256,6.652,-14.18,0.99,14.21451723
10/01/2021 08:30,-4.00368,3.40476,5.25564879,6.25632,1.82476,6.517,-10.26,1.58,10.38094408,-8.91368,2.62476,9.292096437,6.25632,1.82476,6.517,-15.17,0.8,15.19107962
10/01/2021 09:00,-3.95176,3.83782,5.508654051,6.67824,1.94782,6.9565,-10.63,1.89,10.79671246,-9.20176,2.16782,9.453667577,6.67824,1.94782,6.9565,-15.88,0.22,15.88152386
10/01/2021 09:30,-0.12624,5.32068,5.322177393,8.81376,2.57068,9.181,-8.94,2.75,9.353400451,-5.54624,1.67068,5.792404492,8.81376,2.57068,9.181,-14.36,-0.9,14.3881757
10/01/2021 10:00,-2.63792,5.71644,6.295737304,7.94208,2.31644,8.273,-10.58,3.4,11.11289341,-8.35792,1.94644,8.58157651,7.94208,2.31644,8.273,-16.3,-0.37,16.30419885
10/01/2021 10:30,-3.07496,2.80772,4.163972935,8.25504,2.40772,8.599,-11.33,0.4,11.3370587,-8.76496,3.37772,9.393269729,8.25504,2.40772,8.599,-17.02,0.97,17.0476186
10/01/2021 11:00,-2.71488,5.55816,6.185767212,8.80512,2.56816,9.172,-11.52,2.99,11.90170156,-8.28488,1.75816,8.46937797,8.80512,2.56816,9.172,-17.09,-0.81,17.10918467
10/01/2021 11:30,0.05216,5.43438,5.434630314,10.71216,3.12438,11.1585,-10.66,2.31,10.90741491,-5.30784,1.86438,5.62575135,10.71216,3.12438,11.1585,-16.02,-1.26,16.06947417
10/01/2021 12:00,6.57264,6.06202,8.941346825,13.89264,4.05202,14.4715,-7.32,2.01,7.590948557,1.11264,2.72202,2.940639497,13.89264,4.05202,14.4715,-12.78,-1.33,12.84901942
10/01/2021 12:30,6.16352,5.57686,8.312060289,13.70352,3.99686,14.2745,-7.54,1.58,7.703765313,0.72352,2.75686,2.850220737,13.70352,3.99686,14.2745,-12.98,-1.24,13.03909506
10/01/2021 13:00,2.31608,4.41344,4.984243092,11.80608,3.44344,12.298,-9.49,0.97,9.539444428,-3.20392,2.98344,4.37790105,11.80608,3.44344,12.298,-15.01,-0.46,15.01704698
10/01/2021 13:30,-1.62,3.975,4.292438118,9.96,2.905,10.375,-11.58,1.07,11.6293293,-7.19,2.535,7.623799906,9.96,2.905,10.375,-17.15,-0.37,17.15399079
10/01/2021 14:00,-1.53392,4.06594,4.34566205,9.58608,2.79594,9.9855,-11.12,1.27,11.19228752,-7.75392,2.34594,8.101031407,9.58608,2.79594,9.9855,-17.34,-0.45,17.34583812
10/01/2021 14:30,-3.79096,3.14222,4.92391351,8.57904,2.50222,8.9365,-12.37,0.64,12.38654512,-10.24096,2.91222,10.64698488,8.57904,2.50222,8.9365,-18.82,0.41,18.82446546
10/01/2021 15:00,-6.7876,3.9582,7.857408033,6.7824,1.9782,7.065,-13.57,1.98,13.71369024,-13.6476,1.2482,13.70456088,6.7824,1.9782,7.065,-20.43,-0.73,20.44303793
10/01/2021 15:30,-6.7132,3.7599,7.694407206,6.8568,1.9999,7.1425,-13.57,1.76,13.68365814,-13.5732,1.0799,13.6160913,6.8568,1.9999,7.1425,-20.43,-0.92,20.45070414
10/01/2021 16:00,-7.34984,3.26588,8.042768193,6.74016,1.96588,7.021,-14.09,1.3,14.14984452,-14.27984,1.64588,14.3743783,6.74016,1.96588,7.021,-21.02,-0.32,21.02243563
10/01/2021 16:30,-6.84144,3.49458,7.682277699,7.31856,2.13458,7.6235,-14.16,1.36,14.22516081,-13.86144,1.10458,13.90538082,7.31856,2.13458,7.6235,-21.18,-1.03,21.20503006
10/01/2021 17:00,-7.97896,2.93822,8.502760696,7.57104,2.20822,7.8865,-15.55,0.73,15.56712562,-14.32896,2.33822,14.51848365,7.57104,2.20822,7.8865,-21.9,0.13,21.90038584
10/01/2021 17:30,-7.80752,3.00114,8.364461121,7.99248,2.33114,8.3255,-15.8,0.67,15.81419932,-13.69752,3.13114,14.05083954,7.99248,2.33114,8.3255,-21.69,0.8,21.70474833
10/01/2021 18:00,-6.3948,5.6161,8.510819364,8.2152,2.3961,8.5575,-14.61,3.22,14.96063167,-13.0548,1.6461,13.1581704,8.2152,2.3961,8.5575,-21.27,-0.75,21.28321874
10/01/2021 18:30,-6.84384,3.27888,7.588754839,7.67616,2.23888,7.996,-14.52,1.04,14.55719753,-12.80384,2.58888,13.0629483,7.67616,2.23888,7.996,-20.48,0.35,20.4829905
10/01/2021 19:00,-5.71568,4.28126,7.141301355,7.68432,2.24126,8.0045,-13.4,2.04,13.55439412,-11.85568,1.66126,11.97150505,7.68432,2.24126,8.0045,-19.54,-0.58,19.54860609
10/01/2021 19:30,-7.60544,3.39258,8.327803831,6.45456,1.88258,6.7235,-14.06,1.51,14.14085217,-13.91544,2.51258,14.14045716,6.45456,1.88258,6.7235,-20.37,0.63,20.37973994
10/01/2021 20:00,-5.76824,2.41718,6.254226719,6.88176,2.00718,7.1685,-12.65,0.41,12.65664252,-11.73824,3.56718,12.26829456,6.88176,2.00718,7.1685,-18.62,1.56,18.68523481
10/01/2021 20:30,-5.16584,2.28038,5.646772162,7.06416,2.06038,7.3585,-12.23,0.22,12.23197858,-10.92584,3.88038,11.59445249,7.06416,2.06038,7.3585,-17.99,1.82,18.08182789
10/01/2021 21:00,-5.38384,2.44888,5.914621408,6.71616,1.95888,6.996,-12.1,0.49,12.10991742,-10.87384,3.93888,11.56525711,6.71616,1.95888,6.996,-17.59,1.98,17.70108754
10/01/2021 21:30,-4.39736,5.58202,7.106034214,6.93264,2.02202,7.2215,-11.33,3.56,11.87613153,-10.12736,0.94202,10.17107773,6.93264,2.02202,7.2215,-17.06,-1.08,17.09415105
10/01/2021 22:00,-3.2396,5.4497,6.339892606,7.1304,2.0797,7.4275,-10.37,3.37,10.90384336,-8.6796,1.4197,8.79494197,7.1304,2.0797,7.4275,-15.81,-0.66,15.82377009
10/01/2021 22:30,-0.71952,5.03514,5.086289792,8.04048,2.34514,8.3755,-8.76,2.69,9.163716495,-5.66952,2.86514,6.352360526,8.04048,2.34514,8.3755,-13.71,0.52,13.71985787
10/01/2021 23:00,1.31984,3.97912,4.192299321,8.73984,2.54912,9.104,-7.42,1.43,7.556540214,-3.07016,4.07912,5.105399338,8.73984,2.54912,9.104,-11.81,1.53,11.9086943
10/01/2021 23:30,1.14392,4.01406,4.173874777,8.41392,2.45406,8.7645,-7.27,1.56,7.435489224,-3.03608,4.14406,5.13721861,8.41392,2.45406,8.7645,-11.45,1.69,11.57404856
11/01/2021 00:00,2.32664,4.40652,4.983038451,8.69664,2.53652,9.059,-6.37,1.87,6.638810134,-1.72336,3.95652,4.315555607,8.69664,2.53652,9.059,-10.42,1.42,10.51631114
11/01/2021 00:30,1.4736,7.0973,7.248666377,8.2536,2.4073,8.5975,-6.78,4.69,8.244058467,-2.8664,1.1073,3.072842699,8.2536,2.4073,8.5975,-11.12,-1.3,11.19573133
11/01/2021 01:00,1.8344,7.1092,7.342053391,8.2944,2.4192,8.64,-6.46,4.69,7.982963109,-2.4756,1.1492,2.729332519,8.2944,2.4192,8.64,-10.77,-1.27,10.84462079
11/01/2021 01:30,3.0044,7.2717,7.867912064,8.7144,2.5417,9.0775,-5.71,4.73,7.414647665,-1.2856,1.3017,1.829532796,8.7144,2.5417,9.0775,-10,-1.24,10.07658672
11/01/2021 02:00,1.47936,7.01648,7.170738986,7.83936,2.28648,8.166,-6.36,4.73,7.926064597,-2.93064,1.04648,3.111875833,7.83936,2.28648,8.166,-10.77,-1.24,10.84114846
11/01/2021 02:30,2.79232,7.20026,7.722745305,8.57232,2.50026,8.9295,-5.78,4.7,7.449724827,-1.51768,1.21026,1.941154772,8.57232,2.50026,8.9295,-10.09,-1.29,10.17212859
11/01/2021 03:00,2.23056,7.16308,7.502340501,8.17056,2.38308,8.511,-5.94,4.78,7.624434405,-2.00944,1.14308,2.311813358,8.17056,2.38308,8.511,-10.18,-1.24,10.25524256
11/01/2021 03:30,2.22384,7.09612,7.436422756,8.04384,2.34612,8.379,-5.82,4.75,7.512316554,-1.95616,1.10612,2.247234612,8.04384,2.34612,8.379,-10,-1.24,10.07658672
11/01/2021 04:00,2.89488,7.21934,7.778123183,8.29488,2.41934,8.6405,-5.4,4.8,7.224956747,-1.13512,1.20934,1.658614075,8.29488,2.41934,8.6405,-9.43,-1.21,9.507312975
11/01/2021 04:30,5.2172,7.7646,9.354581177,9.3072,2.7146,9.695,-4.09,5.05,6.498507521,1.2572,1.7646,2.166648333,9.3072,2.7146,9.695,-8.05,-0.95,8.105862076
11/01/2021 05:00,5.774,7.817,9.718259361,9.624,2.807,10.025,-3.85,5.01,6.31843335,1.804,1.827,2.567556231,9.624,2.807,10.025,-7.82,-0.98,7.881167426
11/01/2021 05:30,5.85192,7.13556,9.228281758,9.96192,2.90556,10.377,-4.11,4.23,5.897880975,1.65192,2.23556,2.77967052,9.96192,2.90556,10.377,-8.31,-0.67,8.336965875
11/01/2021 06:00,3.54784,4.82562,5.989472185,9.20784,2.68562,9.5915,-5.66,2.14,6.051049496,-0.81216,3.75562,3.842432231,9.20784,2.68562,9.5915,-10.02,1.07,10.07696879
11/01/2021 06:30,0.30104,4.39572,4.406016273,8.11104,2.36572,8.449,-7.81,2.03,8.069510518,-4.76896,2.22572,5.262775788,8.11104,2.36572,8.449,-12.88,-0.14,12.88076085
11/01/2021 07:00,-1.63696,4.13422,4.446505712,7.76304,2.26422,8.0865,-9.4,1.87,9.58420054,-7.25696,0.97422,7.322060711,7.76304,2.26422,8.0865,-15.02,-1.29,15.07529436
11/01/2021 07:30,-3.28664,1.77848,3.736976532,7.74336,2.25848,8.066,-11.03,-0.48,11.0404393,-8.77664,2.40848,9.101109031,7.74336,2.25848,8.066,-16.52,0.15,16.52068098
11/01/2021 08:00,-5.58112,1.38884,5.751328281,6.81888,1.98884,7.103,-12.4,-0.6,12.41450764,-11.59112,1.51884,11.69020692,6.81888,1.98884,7.103,-18.41,-0.47,18.41599848
11/01/2021 08:30,-6.6196,1.0872,6.708286517,6.7104,1.9572,6.99,-13.33,-0.87,13.35836068,-13.0896,0.9572,13.1245518,6.7104,1.9572,6.99,-19.8,-1,19.82523644
11/01/2021 09:00,-4.58856,1.15542,4.731794401,8.28144,2.41542,8.6265,-12.87,-1.26,12.93153123,-11.09856,0.98542,11.1422209,8.28144,2.41542,8.6265,-19.38,-1.43,19.43268638
11/01/2021 09:30,-5.27744,1.97658,5.635445098,7.94256,2.31658,8.2735,-13.22,-0.34,13.22437144,-12.16744,0.43658,12.17526995,7.94256,2.31658,8.2735,-20.11,-1.88,20.19768551
11/01/2021 10:00,-1.51976,2.30882,2.764112923,10.11024,2.94882,10.5315,-11.63,-0.64,11.64759632,-8.38976,0.74882,8.423111316,10.11024,2.94882,10.5315,-18.5,-2.2,18.63035158
11/01/2021 10:30,0.6384,2.8337,2.904722061,11.0184,3.2137,11.4775,-10.38,-0.38,10.38695336,-6.0916,1.3037,6.229544466,11.0184,3.2137,11.4775,-17.11,-1.91,17.21627718
11/01/2021 11:00,1.89672,3.30446,3.810118456,11.70672,3.41446,12.1945,-9.81,-0.11,9.810616698,-4.89328,1.13446,5.023065663,11.70672,3.41446,12.1945,-16.6,-2.28,16.75584674
11/01/2021 11:30,1.77656,3.17608,3.639182546,11.98656,3.49608,12.486,-10.21,-0.32,10.21501346,-5.47344,0.87608,5.54310938,11.98656,3.49608,12.486,-17.46,-2.62,17.65548074
11/01/2021 12:00,-0.22392,0.65594,0.693107099,11.02608,3.21594,11.4855,-11.25,-2.56,11.53759507,-7.38392,2.82594,7.906213471,11.02608,3.21594,11.4855,-18.41,-0.39,18.41413044
11/01/2021 12:30,1.8108,0.7719,1.968457835,12.2808,3.5819,12.7925,-10.47,-2.81,10.84052582,-5.0092,2.9719,5.824454846,12.2808,3.5819,12.7925,-17.29,-0.61,17.30075721
11/01/2021 13:00,1.91616,2.93888,3.508373526,11.99616,3.49888,12.496,-10.08,-0.56,10.09554357,-5.08384,1.32888,5.254650436,11.99616,3.49888,12.496,-17.08,-2.17,17.21729654
11/01/2021 13:30,2.26952,3.12486,3.862055288,12.11952,3.53486,12.6245,-9.85,-0.41,9.858529302,-4.84048,1.60486,5.0995904,12.11952,3.53486,12.6245,-16.96,-1.93,17.06946103
11/01/2021 14:00,2.2724,3.1482,3.882649224,12.0624,3.5182,12.565,-9.79,-0.37,9.796989333,-4.8276,1.6282,5.094777424,12.0624,3.5182,12.565,-16.89,-1.89,16.99541703
11/01/2021 14:30,2.81512,3.14316,4.219520755,12.04512,3.51316,12.547,-9.23,-0.37,9.237413058,-4.33488,1.77316,4.68351161,12.04512,3.51316,12.547,-16.38,-1.74,16.47215833
11/01/2021 15:00,2.6432,3.6426,4.500560076,11.8032,3.4426,12.295,-9.16,0.2,9.162183146,-4.5768,1.8926,4.952679376,11.8032,3.4426,12.295,-16.38,-1.55,16.45317295
11/01/2021 15:30,-0.46528,3.37346,3.405395403,10.43472,3.04346,10.8695,-10.9,0.33,10.90499427,-7.50528,1.75346,7.707389302,10.43472,3.04346,10.8695,-17.94,-1.29,17.9863198
11/01/2021 16:00,-1.04664,3.34098,3.501085924,10.32336,3.01098,10.7535,-11.37,0.33,11.37478791,-7.96664,1.77098,8.161110405,10.32336,3.01098,10.7535,-18.29,-1.24,18.33198571
11/01/2021 16:30,0.4984,4.0687,4.099112373,11.6184,3.3887,12.1025,-11.12,0.68,11.14077197,-6.6716,2.1087,6.996918054,11.6184,3.3887,12.1025,-18.29,-1.28,18.33473479
11/01/2021 17:00,1.03104,4.21072,4.335113193,12.31104,3.59072,12.824,-11.28,0.62,11.29702616,-6.35896,2.60072,6.870234115,12.31104,3.59072,12.824,-18.67,-0.99,18.69622957
11/01/2021 17:30,-1.69096,3.81722,4.174986737,10.85904,3.16722,11.3115,-12.55,0.65,12.5668214,-9.27096,2.00722,9.485759403,10.85904,3.16722,11.3115,-20.13,-1.16,20.16339505
11/01/2021 18:00,-4.06216,3.54062,5.388611496,9.56784,2.79062,9.9665,-13.63,0.75,13.65061903,-11.34216,1.52062,11.44363922,9.56784,2.79062,9.9665,-20.91,-1.27,20.94853217
11/01/2021 18:30,-5.77448,2.42536,6.263145408,8.31552,2.42536,8.662,-14.09,0,14.09,-12.77448,2.09536,12.94518724,8.31552,2.42536,8.662,-21.09,-0.33,21.09258163
11/01/2021 19:00,-5.51928,2.66646,6.129637889,8.01072,2.33646,8.3445,-13.53,0.33,13.53402379,-12.34928,2.67646,12.63598649,8.01072,2.33646,8.3445,-20.36,0.34,20.3628387
11/01/2021 19:30,-3.79448,2.87536,4.760858494,8.55552,2.49536,8.912,-12.35,0.38,12.35584477,-10.59448,3.10536,11.04021137,8.55552,2.49536,8.912,-19.15,0.61,19.15971294
11/01/2021 20:00,-1.244,3.2455,3.475745424,9.516,2.7755,9.9125,-10.76,0.47,10.77025998,-7.874,3.5755,8.647778689,9.516,2.7755,9.9125,-17.39,0.8,17.40839165
11/01/2021 20:30,-3.52,3.28,4.811319985,8.16,2.38,8.5,-11.68,0.9,11.71462334,-9.98,2.85,10.3789643,8.16,2.38,8.5,-18.14,0.47,18.14608773
11/01/2021 21:00,-1.33816,6.66262,6.795673436,8.99184,2.62262,9.3665,-10.33,4.04,11.09191147,-7.84816,0.07262,7.848495974,8.99184,2.62262,9.3665,-16.84,-2.55,17.03197287
11/01/2021 21:30,0.6652,7.5436,7.57287211,9.7152,2.8336,10.12,-9.05,4.71,10.20228406,-5.7448,-0.3364,5.75464091,9.7152,2.8336,10.12,-15.46,-3.17,15.78165074
11/01/2021 22:00,-0.67968,5.56926,5.61058124,8.50032,2.47926,8.8545,-9.18,3.09,9.686098286,-6.35968,0.17926,6.362205895,8.50032,2.47926,8.8545,-14.86,-2.3,15.03694118
11/01/2021 22:30,-1.24464,3.87198,4.067106816,7.99536,2.33198,8.3285,-9.24,1.54,9.367454297,-6.26464,3.16198,7.017394948,7.99536,2.33198,8.3285,-14.26,0.83,14.28413456
11/01/2021 23:00,-2.44592,3.10494,3.952616482,7.11408,2.07494,7.4105,-9.56,1.03,9.615326308,-7.25592,3.36494,7.998199563,7.11408,2.07494,7.4105,-14.37,1.29,14.42778569
11/01/2021 23:30,-2.32256,2.88842,3.706380316,6.81744,1.98842,7.1015,-9.14,0.9,9.18420383,-6.90256,3.41842,7.702657324,6.81744,1.98842,7.1015,-13.72,1.43,13.7943213
12/01/2021 00:00,-1.37704,3.08378,3.377267868,6.97296,2.03378,7.2635,-8.35,1.05,8.415759027,-5.77704,3.67378,6.846228936,6.97296,2.03378,7.2635,-12.75,1.64,12.85504181
12/01/2021 00:30,-0.63424,3.18668,3.249182943,7.08576,2.06668,7.381,-7.72,1.12,7.80082047,-5.05424,3.75668,6.297458741,7.08576,2.06668,7.381,-12.14,1.69,12.25706735
12/01/2021 01:00,-0.07328,3.05696,3.057838191,7.32672,2.13696,7.632,-7.4,0.92,7.456969894,-4.49328,4.00696,6.020406431,7.32672,2.13696,7.632,-11.82,1.87,11.96700882
12/01/2021 01:30,-0.23408,3.15006,3.158745233,7.40592,2.16006,7.7145,-7.64,0.99,7.703875648,-4.60408,3.87006,6.014558758,7.40592,2.16006,7.7145,-12.01,1.71,12.13112526
12/01/2021 02:00,-0.6312,3.2059,3.267446748,7.2888,2.1259,7.5925,-7.92,1.08,7.993297192,-4.8712,3.8059,6.181703992,7.2888,2.1259,7.5925,-12.16,1.68,12.27550406
12/01/2021 02:30,-0.60776,3.07982,3.139213827,7.06224,2.05982,7.3565,-7.67,1.02,7.737525444,-4.75776,3.69982,6.027018189,7.06224,2.05982,7.3565,-11.82,1.64,11.93323091
12/01/2021 03:00,1.78152,3.33336,3.779563784,8.41152,2.45336,8.762,-6.63,0.88,6.68814623,-2.32848,4.19336,4.796466116,8.41152,2.45336,8.762,-10.74,1.74,10.88003676
12/01/2021 03:30,0.834,3.577,3.672939558,7.464,2.177,7.775,-6.63,1.4,6.776201001,-3.276,4.037,5.198994614,7.464,2.177,7.775,-10.74,1.86,10.89987156
12/01/2021 04:00,0.77736,4.53048,4.596687677,7.40736,2.16048,7.716,-6.63,2.37,7.040866424,-3.33264,3.15048,4.586067335,7.40736,2.16048,7.716,-10.74,0.99,10.78553198
12/01/2021 04:30,2.89024,4.79132,5.595554897,8.61024,2.51132,8.969,-5.72,2.28,6.157661894,-1.23976,3.56132,3.77094219,8.61024,2.51132,8.969,-9.85,1.05,9.905806378
12/01/2021 05:00,1.17344,4.51142,4.661531063,7.75344,2.26142,8.0765,-6.58,2.25,6.95405637,-3.06656,3.28142,4.491270138,7.75344,2.26142,8.0765,-10.82,1.02,10.86797129
12/01/2021 05:30,-0.8276,4.1007,4.183379286,6.9624,2.0307,7.2525,-7.79,2.07,8.060334981,-5.2576,2.6807,5.901568457,6.9624,2.0307,7.2525,-12.22,0.65,12.23727502
12/01/2021 06:00,-2.50376,1.74682,3.052899319,6.36624,1.85682,6.6315,-8.87,-0.11,8.870682048,-7.00376,4.64682,8.405093114,6.36624,1.85682,6.6315,-13.37,2.79,13.65800132
12/01/2021 06:30,-3.0148,3.2761,4.452173655,6.5352,1.9061,6.8075,-9.55,1.37,9.647766581,-8.2948,1.7761,8.482820183,6.5352,1.9061,6.8075,-14.83,-0.13,14.83056978
12/01/2021 07:00,-5.28472,1.30654,5.443832497,6.12528,1.78654,6.3805,-11.41,-0.48,11.42009194,-10.89472,2.17654,11.11000676,6.12528,1.78654,6.3805,-17.02,0.39,17.02446769
12/01/2021 07:30,-8.078,-1.574,8.22991859,5.472,1.596,5.7,-13.55,-3.17,13.91586864,-13.928,3.716,14.41519476,5.472,1.596,5.7,-19.4,2.12,19.51549128
12/01/2021 08:00,-7.2264,-1.1477,7.316971522,6.2136,1.8123,6.4725,-13.44,-2.96,13.76209286,-13.5064,3.3523,13.91620481,6.2136,1.8123,6.4725,-19.72,1.54,19.78004044
12/01/2021 08:30,-7.78912,0.37984,7.798376036,6.17088,1.79984,6.428,-13.96,-1.42,14.03203478,-14.80912,1.41984,14.87702863,6.17088,1.79984,6.428,-20.98,-0.38,20.98344109
12/01/2021 09:00,-8.72512,0.42934,8.735676954,5.89488,1.71934,6.1405,-14.62,-1.29,14.67680142,-15.68512,0.46934,15.69214037,5.89488,1.71934,6.1405,-21.58,-1.25,21.61617219
12/01/2021 09:30,-5.97872,1.12954,6.084484649,7.30128,2.12954,7.6055,-13.28,-1,13.31759738,-12.80872,0.65954,12.82568911,7.30128,2.12954,7.6055,-20.11,-1.47,20.16365542
12/01/2021 10:00,1.78672,1.99196,2.675868644,11.28672,3.29196,11.757,-9.5,-1.3,9.58853482,-4.53328,1.48196,4.769364004,11.28672,3.29196,11.757,-15.82,-1.81,15.92320634
12/01/2021 10:30,7.2208,3.7444,8.133909515,13.9008,4.0544,14.48,-6.68,-0.31,6.687189245,0.7508,0.8244,1.115049775,13.9008,4.0544,14.48,-13.15,-3.23,13.54087885
12/01/2021 11:00,8.78264,3.12202,9.321039333,14.85264,4.33202,15.4715,-6.07,-1.21,6.189426468,2.92264,2.11202,3.605891436,14.85264,4.33202,15.4715,-11.93,-2.22,12.13479707
12/01/2021 11:30,14.3116,3.9538,14.84770787,17.8416,5.2038,18.585,-3.53,-1.25,3.744783038,8.7216,3.0838,9.250736673,17.8416,5.2038,18.585,-9.12,-2.12,9.363161859
12/01/2021 12:00,15.27928,4.01354,15.79762326,18.38928,5.36354,19.1555,-3.11,-1.35,3.390368712,9.73928,3.26354,10.27152707,18.38928,5.36354,19.1555,-8.65,-2.1,8.901263955
12/01/2021 12:30,13.87544,3.55742,14.3242128,17.54544,5.11742,18.2765,-3.67,-1.56,3.987793876,8.55544,3.29742,9.168889368,17.54544,5.11742,18.2765,-8.99,-1.82,9.172377009
12/01/2021 13:00,13.75976,4.17618,14.37955057,17.36976,5.06618,18.0935,-3.61,-0.89,3.718090908,8.21976,2.30618,8.537149445,17.36976,5.06618,18.0935,-9.15,-2.76,9.557201473
12/01/2021 13:30,12.64928,3.28104,13.06788078,17.00928,4.96104,17.718,-4.36,-1.68,4.672472579,7.39928,4.32104,8.568589802,17.00928,4.96104,17.718,-9.61,-0.64,9.631287557
12/01/2021 14:00,10.60896,3.12928,11.06085103,15.76896,4.59928,16.426,-5.16,-1.47,5.36530521,5.04896,4.13928,6.528831136,15.76896,4.59928,16.426,-10.72,-0.46,10.72986486
12/01/2021 14:30,4.48104,3.19822,5.505300233,12.61104,3.67822,13.1365,-8.13,-0.48,8.144157415,-1.04896,1.70822,2.004577923,12.61104,3.67822,13.1365,-13.66,-1.97,13.8013224
12/01/2021 15:00,-4.28624,1.08568,4.421600887,8.21376,2.39568,8.556,-12.5,-1.31,12.56845655,-10.05624,1.97568,10.24847669,8.21376,2.39568,8.556,-18.27,-0.42,18.27482695
12/01/2021 15:30,-7.54704,1.84878,7.770186629,6.61296,1.92878,6.8885,-14.16,-0.08,14.16022599,-13.87704,-0.17122,13.87809625,6.61296,1.92878,6.8885,-20.49,-2.1,20.59733235
12/01/2021 16:00,-8.65512,4.02934,9.547077199,6.13488,1.78934,6.3905,-14.79,2.24,14.95866638,-15.61512,-1.22066,15.66275785,6.13488,1.78934,6.3905,-21.75,-3.01,21.95729036
12/01/2021 16:30,-8.85392,3.86844,9.662128513,6.64608,1.93844,6.923,-15.5,1.93,15.6196959,-15.79392,-0.25156,15.79592325,6.64608,1.93844,6.923,-22.44,-2.19,22.54661172
12/01/2021 17:00,-10.02896,3.96072,10.78273349,6.79104,1.98072,7.074,-16.82,1.98,16.93613888,-17.09896,-0.20928,17.10024068,6.79104,1.98072,7.074,-23.89,-2.19,23.99016882
12/01/2021 17:30,-11.6488,3.7791,12.24647452,6.5112,1.8991,6.7825,-18.16,1.88,18.25705343,-18.5588,-0.6209,18.56918346,6.5112,1.8991,6.7825,-25.07,-2.52,25.19633505
12/01/2021 18:00,-11.51696,3.55422,12.05291863,6.56304,1.91422,6.8365,-18.08,1.64,18.15422816,-18.24696,-0.11578,18.24732732,6.56304,1.91422,6.8365,-24.81,-2.03,24.89291064
12/01/2021 18:30,-10.69056,1.32442,10.77228673,6.52944,1.90442,6.8015,-17.22,-0.58,17.22976494,-16.62056,2.65442,16.8311901,6.52944,1.90442,6.8015,-23.15,0.75,23.16214584
12/01/2021 19:00,-9.78088,1.26766,9.862686016,6.60912,1.92766,6.8845,-16.39,-0.66,16.40328321,-15.85088,3.08766,16.14880928,6.60912,1.92766,6.8845,-22.46,1.16,22.48993553
12/01/2021 19:30,-10.08232,1.16724,10.14966136,5.64768,1.64724,5.883,-15.73,-0.48,15.73732188,-16.59232,2.64724,16.80217137,5.64768,1.64724,5.883,-22.24,1,22.26247066
12/01/2021 20:00,-9.4592,1.2469,9.541028469,5.6808,1.6569,5.9175,-15.14,-0.41,15.1455505,-15.8692,2.6969,16.09673191,5.6808,1.6569,5.9175,-21.55,1.04,21.57508053
12/01/2021 20:30,-9.47904,1.11278,9.544133206,5.46096,1.59278,5.6885,-14.94,-0.48,14.94770885,-15.89904,2.60278,16.11067772,5.46096,1.59278,5.6885,-21.36,1.01,21.38386541
12/01/2021 21:00,-8.40808,1.07806,8.47691115,5.82192,1.69806,6.0645,-14.23,-0.62,14.24350027,-14.77808,2.80806,15.04250144,5.82192,1.69806,6.0645,-20.6,1.11,20.62988366
12/01/2021 21:30,-7.3184,2.5288,7.742984438,5.9616,1.7388,6.21,-13.28,0.79,13.30347699,-13.5384,2.0488,13.69254746,5.9616,1.7388,6.21,-19.5,0.31,19.50246395
12/01/2021 22:00,-7.42272,4.05754,8.459338216,5.47728,1.59754,5.7055,-12.9,2.46,13.13246359,-13.51272,0.61754,13.52682363,5.47728,1.59754,5.7055,-18.99,-0.98,19.01527018
12/01/2021 22:30,-6.69496,0.99772,6.768894636,5.61504,1.63772,5.849,-12.31,-0.64,12.32662565,-12.10496,3.82772,12.69572751,5.61504,1.63772,5.849,-17.72,2.19,17.85481728
12/01/2021 23:00,-5.94584,2.97038,6.646515677,5.38416,1.57038,5.6085,-11.33,1.4,11.41616836,-11.33584,2.21038,11.54933107,5.38416,1.57038,5.6085,-16.72,0.64,16.73224432
12/01/2021 23:30,-4.91304,3.55578,6.064778104,5.67696,1.65578,5.9135,-10.59,1.9,10.75909383,-9.92304,1.61578,10.05372905,5.67696,1.65578,5.9135,-15.6,-0.04,15.60005128
13/01/2021 00:00,-4.09408,4.92006,6.400662579,5.72592,1.67006,5.9645,-9.82,3.25,10.34383391,-9.05408,0.41006,9.063361068,5.72592,1.67006,5.9645,-14.78,-1.26,14.83361048
13/01/2021 00:30,-3.6872,4.9004,6.132647389,5.9328,1.7304,6.18,-9.62,3.17,10.12883508,-8.6272,0.3704,8.635147712,5.9328,1.7304,6.18,-14.56,-1.36,14.62337854
13/01/2021 01:00,-3.70744,5.32908,6.491856822,5.72256,1.66908,5.961,-9.43,3.66,10.11535961,-8.75744,0.13908,8.75854432,5.72256,1.66908,5.961,-14.48,-1.53,14.56060782
13/01/2021 01:30,-3.87256,5.48092,6.710976457,5.55744,1.62092,5.789,-9.43,3.86,10.1894308,-8.92256,0.06092,8.922767967,5.55744,1.62092,5.789,-14.48,-1.56,14.56379072
13/01/2021 02:00,-4.06392,4.84094,6.320612775,5.62608,1.64094,5.8605,-9.69,3.2,10.2047097,-8.85392,0.38094,8.862111185,5.62608,1.64094,5.8605,-14.48,-1.26,14.53471706
13/01/2021 02:30,-4.01096,5.03222,6.435140888,5.45904,1.59222,5.6865,-9.47,3.44,10.07544044,-8.87096,0.06222,8.8711782,5.45904,1.59222,5.6865,-14.33,-1.53,14.41144684
13/01/2021 03:00,-3.4004,5.2753,6.276265629,5.7096,1.6653,5.9475,-9.11,3.61,9.799193844,-8.2304,0.3453,8.237640211,5.7096,1.6653,5.9475,-13.94,-1.32,14.00235694
13/01/2021 03:30,-3.75224,2.86268,4.719559492,5.35776,1.56268,5.581,-9.11,1.3,9.202287759,-8.16224,2.90268,8.663008311,5.35776,1.56268,5.581,-13.52,1.34,13.58624304
13/01/2021 04:00,-3.39576,2.55832,4.251609954,5.51424,1.60832,5.744,-8.91,0.95,8.960502218,-7.62576,3.47832,8.381582524,5.51424,1.60832,5.744,-13.14,1.87,13.27239617
13/01/2021 04:30,-2.86904,3.85278,4.803676118,5.70096,1.66278,5.9385,-8.57,2.19,8.845394282,-7.30904,2.66278,7.778975707,5.70096,1.66278,5.9385,-13.01,1,13.04837538
13/01/2021 05:00,-3.71424,3.78168,5.300630378,5.28576,1.54168,5.506,-9,2.24,9.274567375,-8.25424,2.40168,8.596542607,5.28576,1.54168,5.506,-13.54,0.86,13.56728418
13/01/2021 05:30,-3.91832,3.40674,5.192216198,5.37168,1.56674,5.5955,-9.29,1.84,9.470464614,-8.43832,2.29674,8.745299254,5.37168,1.56674,5.5955,-13.81,0.73,13.82928053
13/01/2021 06:00,-4.35368,2.46976,5.005421461,5.41632,1.57976,5.642,-9.77,0.89,9.810453608,-9.02368,4.42976,10.05234174,5.41632,1.57976,5.642,-14.44,2.85,14.71856311
13/01/2021 06:30,-5.36968,1.63426,5.612866384,5.50032,1.60426,5.7295,-10.87,0.03,10.8700414,-10.52968,3.28426,11.02998299,5.50032,1.60426,5.7295,-16.03,1.68,16.11779451
13/01/2021 07:00,-7.44488,-0.24684,7.448970949,5.08512,1.48316,5.297,-12.53,-1.73,12.64886556,-13.04488,3.19316,13.43000987,5.08512,1.48316,5.297,-18.13,1.71,18.21046402
13/01/2021 07:30,-8.27072,1.49104,8.404047215,5.24928,1.53104,5.468,-13.52,-0.04,13.52005917,-14.73072,0.81104,14.75303012,5.24928,1.53104,5.468,-19.98,-0.72,19.99296876
13/01/2021 08:00,-7.09672,0.66304,7.127626309,6.59328,1.92304,6.868,-13.69,-1.26,13.74786165,-13.53672,2.36304,13.74142447,6.59328,1.92304,6.868,-20.13,0.44,20.13480817
13/01/2021 08:30,-8.21784,1.99938,8.457565527,6.27216,1.82938,6.5335,-14.49,0.17,14.49099721,-15.48784,-0.11062,15.48823504,6.27216,1.82938,6.5335,-21.76,-1.94,21.84630861
13/01/2021 09:00,-8.0056,3.2467,8.638905732,6.6744,1.9467,6.9525,-14.68,1.3,14.7374489,-15.4456,-1.3633,15.50564885,6.6744,1.9467,6.9525,-22.12,-3.31,22.36628042
13/01/2021 09:30,-7.96128,0.92796,8.015178663,7.15872,2.08796,7.457,-15.12,-1.16,15.16443207,-14.16128,1.12796,14.20613054,7.15872,2.08796,7.457,-21.32,-0.96,21.34160256
13/01/2021 10:00,-7.14448,1.04286,7.220190541,7.41552,2.16286,7.7245,-14.56,-1.12,14.60301339,-13.54448,1.16286,13.59430696,7.41552,2.16286,7.7245,-20.96,-1,20.9838414
13/01/2021 10:30,-6.22368,1.31976,6.362071927,8.05632,2.34976,8.392,-14.28,-1.03,14.31709817,-13.00368,1.13976,13.05353387,8.05632,2.34976,8.392,-21.06,-1.21,21.09473157
13/01/2021 11:00,-6.5392,2.4969,6.999689011,8.0808,2.3569,8.4175,-14.62,0.14,14.6206703,-13.5092,-0.3431,13.51355624,8.0808,2.3569,8.4175,-21.59,-2.7,21.75817318
13/01/2021 11:30,-7.11192,0.13444,7.113190578,8.03808,2.34444,8.373,-15.15,-2.21,15.31034291,-13.33192,1.62444,13.43052107,8.03808,2.34444,8.373,-21.37,-0.72,21.38212571
13/01/2021 12:00,-6.39696,0.46422,6.413781837,8.24304,2.40422,8.5865,-14.64,-1.94,14.76797887,-13.12696,1.68422,13.23456368,8.24304,2.40422,8.5865,-21.37,-0.72,21.38212571
13/01/2021 12:30,-9.72112,-0.13866,9.722108858,6.99888,2.04134,7.2905,-16.72,-2.18,16.86151832,-16.53112,1.11134,16.568434,6.99888,2.04134,7.2905,-23.53,-0.93,23.54837149
13/01/2021 13:00,-8.70536,0.06552,8.705606561,7.42464,2.16552,7.734,-16.13,-2.1,16.26612738,-14.94536,1.15552,14.98996371,7.42464,2.16552,7.734,-22.37,-1.01,22.39278902
13/01/2021 13:30,-9.1104,-0.3097,9.115662469,7.2696,2.1203,7.5725,-16.38,-2.43,16.55926629,-15.2604,1.5603,15.33995907,7.2696,2.1203,7.5725,-22.53,-0.56,22.53695853
13/01/2021 14:00,-8.96984,-0.37662,8.97774316,7.04016,2.05338,7.3335,-16.01,-2.43,16.19336284,-14.87984,1.68338,14.97475898,7.04016,2.05338,7.3335,-21.92,-0.37,21.9231225
13/01/2021 14:30,-7.47448,0.47786,7.489739745,7.77552,2.26786,8.0995,-15.25,-1.79,15.35469309,-13.49448,-0.78214,13.51712741,7.77552,2.26786,8.0995,-21.27,-3.05,21.48756385
13/01/2021 15:00,-7.67272,3.18754,8.308492249,7.39728,2.15754,7.7055,-15.07,1.03,15.10515806,-14.05272,-1.00246,14.0884302,7.39728,2.15754,7.7055,-21.45,-3.16,21.68151517
13/01/2021 15:30,-9.68408,1.09506,9.745797138,6.56592,1.91506,6.8395,-16.25,-0.82,16.27067608,-15.96408,0.89506,15.98915203,6.56592,1.91506,6.8395,-22.53,-1.02,22.5530774
13/01/2021 16:00,-10.39952,0.94264,10.4421543,6.18048,1.80264,6.438,-16.58,-0.86,16.602289,-16.85952,1.13264,16.89752313,6.18048,1.80264,6.438,-23.04,-0.67,23.04973969
13/01/2021 16:30,-11.59504,1.08978,11.64613983,5.96496,1.73978,6.2135,-17.56,-0.65,17.57202606,-18.29504,1.30978,18.34186502,5.96496,1.73978,6.2135,-24.26,-0.43,24.2638105
13/01/2021 17:00,-12.42232,1.19724,12.47988052,6.12768,1.78724,6.383,-18.55,-0.59,18.55938038,-19.19232,1.21724,19.23088194,6.12768,1.78724,6.383,-25.32,-0.57,25.32641506
13/01/2021 17:30,-12.83288,1.33416,12.90204604,6.11712,1.78416,6.372,-18.95,-0.45,18.95534225,-19.75288,0.93416,19.77495697,6.11712,1.78416,6.372,-25.87,-0.85,25.88396028
13/01/2021 18:00,-13.1128,1.2846,13.17557289,5.9472,1.7346,6.195,-19.06,-0.45,19.06531143,-19.9228,1.1146,19.95395432,5.9472,1.7346,6.195,-25.87,-0.62,25.87742839
13/01/2021 18:30,-11.52064,1.46648,11.6136002,6.15936,1.79648,6.416,-17.68,-0.33,17.68307948,-18.70064,1.40648,18.75345628,6.15936,1.79648,6.416,-24.86,-0.39,24.86305894
13/01/2021 19:00,-10.37552,1.51464,10.48549234,6.32448,1.84464,6.588,-16.7,-0.33,16.70326016,-17.32552,1.50464,17.39073273,6.32448,1.84464,6.588,-23.65,-0.34,23.65244385
13/01/2021 19:30,-10.67216,1.79312,10.82175025,6.14784,1.79312,6.404,-16.82,0,16.82,-17.02216,2.12312,17.15405403,6.14784,1.79312,6.404,-23.17,0.33,23.1723499
13/01/2021 20:00,-8.03744,2.43908,8.399378132,6.68256,1.94908,6.961,-14.72,0.49,14.72815331,-14.83744,2.12908,14.98941651,6.68256,1.94908,6.961,-21.52,0.18,21.52075277
13/01/2021 20:30,-8.16152,3.50164,8.880984822,6.34848,1.85164,6.613,-14.51,1.65,14.60351328,-15.23152,0.67164,15.24632093,6.34848,1.85164,6.613,-21.58,-1.18,21.61223727
13/01/2021 21:00,-8.08224,3.39268,8.765436726,6.07776,1.77268,6.331,-14.16,1.62,14.25236822,-14.95224,0.71268,14.96921487,6.07776,1.77268,6.331,-21.03,-1.06,21.05669727
13/01/2021 21:30,-6.96472,1.26404,7.078497143,6.42528,1.87404,6.693,-13.39,-0.61,13.4038875,-13.14472,3.44404,13.58841696,6.42528,1.87404,6.693,-19.57,1.57,19.63287549
13/01/2021 22:00,-6.88504,1.59228,7.066762441,6.14496,1.79228,6.401,-13.03,-0.2,13.03153483,-12.78504,3.44228,13.24033759,6.14496,1.79228,6.401,-18.93,1.65,19.0017736
13/01/2021 22:30,-5.43488,3.55316,6.493293971,6.28512,1.83316,6.547,-11.72,1.72,11.84553924,-11.20488,1.95316,11.37383707,6.28512,1.83316,6.547,-17.49,0.12,17.49041166
13/01/2021 23:00,-4.8644,3.6208,6.064039908,6.3456,1.8508,6.61,-11.21,1.77,11.3488766,-10.3744,1.4608,10.47674148,6.3456,1.8508,6.61,-16.72,-0.39,16.72454783
13/01/2021 23:30,-3.5112,3.7084,5.106932151,6.7488,1.9684,7.03,-10.26,1.74,10.40649797,-8.7612,1.5084,8.890101012,6.7488,1.9684,7.03,-15.51,-0.46,15.51681991
14/01/2021 00:00,-3.71864,4.75748,6.038368935,6.23136,1.81748,6.491,-9.95,2.94,10.37526385,-8.94864,0.82748,8.986817067,6.23136,1.81748,6.491,-15.18,-0.99,15.21224835
14/01/2021 00:30,-3.44136,4.79502,5.902133127,6.18864,1.80502,6.4465,-9.63,2.99,10.08350138,-8.53136,0.86502,8.575101343,6.18864,1.80502,6.4465,-14.72,-0.94,14.74998305
14/01/2021 01:00,-2.6016,5.0612,5.690700133,6.5184,1.9012,6.79,-9.12,3.16,9.65194281,-7.7616,0.8912,7.812597007,6.5184,1.9012,6.79,-14.28,-1.01,14.31567323
14/01/2021 01:30,-1.38816,5.38762,5.563581351,7.19184,2.09762,7.4915,-8.58,3.29,9.189151212,-6.46816,1.08762,6.558964175,7.19184,2.09762,7.4915,-13.66,-1.01,13.69728805
14/01/2021 02:00,-1.30472,6.27904,6.41316128,7.02528,2.04904,7.318,-8.33,4.23,9.342472906,-6.41472,0.14904,6.416451169,7.02528,2.04904,7.318,-13.44,-1.9,13.57363621
14/01/2021 02:30,-1.51384,6.24138,6.4223466,6.89616,2.01138,7.1835,-8.41,4.23,9.413872742,-6.54384,0.00138,6.543840146,6.89616,2.01138,7.1835,-13.44,-2.01,13.58947019
14/01/2021 03:00,-0.66312,6.38784,6.422166924,7.22688,2.10784,7.528,-7.89,4.28,8.976107174,-5.58312,0.13784,5.584821286,7.22688,2.10784,7.528,-12.81,-1.97,12.96059412
14/01/2021 03:30,-0.9804,6.4553,6.529324793,6.9096,2.0153,7.1975,-7.89,4.44,9.053491039,-5.9004,0.2053,5.90397055,6.9096,2.0153,7.1975,-12.81,-1.81,12.93724082
14/01/2021 04:00,-1.0212,6.4434,6.523821963,6.8688,2.0034,7.155,-7.89,4.44,9.053491039,-5.9412,0.1934,5.944346978,6.8688,2.0034,7.155,-12.81,-1.81,12.93724082
14/01/2021 04:30,0.16528,3.60904,3.612822608,7.50528,2.18904,7.818,-7.34,1.42,7.476095237,-4.12472,3.80904,5.614454631,7.50528,2.18904,7.818,-11.63,1.62,11.74228683
14/01/2021 05:00,0.86824,3.83282,3.929930006,7.99824,2.33282,8.3315,-7.13,1.5,7.286075761,-3.43176,3.70282,5.048549559,7.99824,2.33282,8.3315,-11.43,1.37,11.51181133
14/01/2021 05:30,-0.22632,3.40274,3.410258091,7.72368,2.25274,8.0455,-7.95,1.15,8.032745483,-4.63632,3.57274,5.853198634,7.72368,2.25274,8.0455,-12.36,1.32,12.4302856
14/01/2021 06:00,-1.01984,3.39338,3.543317859,7.52016,2.19338,7.8335,-8.54,1.2,8.623897031,-5.85984,2.91338,6.544120097,7.52016,2.19338,7.8335,-13.38,0.72,13.39935819
14/01/2021 06:30,-2.694,1.723,3.197868822,7.176,2.093,7.475,-9.87,-0.37,9.876932722,-8.004,3.533,8.749063093,7.176,2.093,7.475,-15.18,1.44,15.24814743
14/01/2021 07:00,-4.23408,1.72006,4.570124708,6.92592,2.02006,7.2145,-11.16,-0.3,11.16403153,-10.10408,2.09006,10.3179835,6.92592,2.02006,7.2145,-17.03,0.07,17.03014386
14/01/2021 07:30,-5.36496,4.23022,6.832097559,6.75504,1.97022,7.0365,-12.12,2.26,12.32890912,-12.19496,-1.65978,12.30739286,6.75504,1.97022,7.0365,-18.95,-3.63,19.29454327
14/01/2021 08:00,-5.48832,1.39424,5.662646166,7.11168,2.07424,7.408,-12.6,-0.68,12.61833586,-12.47832,1.14424,12.53067258,7.11168,2.07424,7.408,-19.59,-0.93,19.61206261
14/01/2021 08:30,-5.88432,0.80124,5.938619991,7.37568,2.15124,7.683,-13.26,-1.35,13.32854456,-13.23432,1.32124,13.30010906,7.37568,2.15124,7.683,-20.61,-0.83,20.62670599
14/01/2021 09:00,-6.53536,1.51802,6.709345352,7.36464,2.14802,7.6715,-13.9,-0.63,13.91426965,-14.33536,0.15802,14.33623091,7.36464,2.14802,7.6715,-21.7,-1.99,21.7910555
14/01/2021 09:30,-8.17832,2.75924,8.631241127,6.75168,1.96924,7.033,-14.93,0.79,14.95088626,-16.27832,-1.43076,16.34107635,6.75168,1.96924,7.033,-23.03,-3.4,23.27962414
14/01/2021 10:00,-9.70968,2.43676,10.01077844,6.16032,1.79676,6.417,-15.87,0.64,15.88289961,-18.04968,-1.67324,18.12707037,6.16032,1.79676,6.417,-24.21,-3.47,24.45741196
14/01/2021 10:30,-9.31816,2.50012,9.647730604,6.17184,1.80012,6.429,-15.49,0.7,15.50580859,-17.68816,-1.45988,17.74830284,6.17184,1.80012,6.429,-23.86,-3.26,24.08167768
14/01/2021 11:00,-9.66152,2.63664,10.01483096,6.22848,1.81664,6.488,-15.89,0.82,15.91114389,-18.12152,-1.99336,18.23082475,6.22848,1.81664,6.488,-24.35,-3.81,24.64626949
14/01/2021 11:30,-9.66512,0.90934,9.707803245,6.37488,1.85934,6.6405,-16.04,-0.95,16.06810816,-18.06512,-0.58066,18.07444955,6.37488,1.85934,6.6405,-24.44,-2.44,24.56149833
14/01/2021 12:00,-9.1616,1.1337,9.231478227,6.6984,1.9537,6.9775,-15.86,-0.82,15.88118383,-17.4416,0.0537,17.44168267,6.6984,1.9537,6.9775,-24.14,-1.9,24.21465672
14/01/2021 12:30,-11.32664,-1.08402,11.37839501,5.88336,1.71598,6.1285,-17.21,-2.8,17.43628688,-18.76664,1.44598,18.82226434,5.88336,1.71598,6.1285,-24.65,-0.27,24.65147866
14/01/2021 13:00,-11.52552,-1.51286,11.62438629,5.78448,1.68714,6.0255,-17.31,-3.2,17.60329799,-18.65552,2.53714,18.82725434,5.78448,1.68714,6.0255,-24.44,0.85,24.45477663
14/01/2021 13:30,-10.65512,0.78684,10.68413307,5.71488,1.66684,5.953,-16.37,-0.88,16.39363596,-18.80512,0.44684,18.81042807,5.71488,1.66684,5.953,-24.52,-1.22,24.55033197
14/01/2021 14:00,-9.89464,1.23198,9.971041844,6.07536,1.77198,6.3285,-15.97,-0.54,15.97912701,-17.93464,0.14198,17.93520199,6.07536,1.77198,6.3285,-24.01,-1.63,24.06526543
14/01/2021 14:30,-10.46,1.1925,10.52775647,5.7,1.6625,5.9375,-16.16,-0.47,16.16683333,-18.61,-0.0075,18.61000151,5.7,1.6625,5.9375,-24.31,-1.67,24.36729365
14/01/2021 15:00,-10.70768,-1.12974,10.76711305,5.45232,1.59026,5.6795,-16.16,-2.72,16.38731217,-18.27768,2.54026,18.45336032,5.45232,1.59026,5.6795,-23.73,0.95,23.7490084
14/01/2021 15:30,-10.90304,-0.50922,10.91492493,5.31696,1.55078,5.5385,-16.22,-2.06,16.35029052,-18.71304,2.32078,18.85640172,5.31696,1.55078,5.5385,-24.03,0.77,24.0423335
