Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/01/2021 16:00,-10.6144,-0.9017,10.65263114,5.6856,1.6583,5.9225,-16.3,-2.56,16.49980606,-18.2444,2.7283,18.44726951,5.6856,1.6583,5.9225,-23.93,1.07,23.95390991
14/01/2021 16:30,-11.45976,0.85382,11.4915233,5.43024,1.58382,5.6565,-16.89,-0.73,16.90576825,-18.91976,0.88382,18.94039219,5.43024,1.58382,5.6565,-24.35,-0.7,24.36005952
14/01/2021 17:00,-10.91024,2.39868,11.17081029,6.74976,1.96868,7.031,-17.66,0.43,17.66523422,-18.36024,1.22868,18.40130613,6.74976,1.96868,7.031,-25.11,-0.74,25.12090166
14/01/2021 17:30,-11.34944,2.38808,11.59796165,6.85056,1.99808,7.136,-18.2,0.39,18.20417809,-18.96944,1.19808,19.00723677,6.85056,1.99808,7.136,-25.82,-0.8,25.83239052
14/01/2021 18:00,-10.50976,2.49632,10.80216038,7.05024,2.05632,7.344,-17.56,0.44,17.56551166,-17.97976,1.36632,18.03160004,7.05024,2.05632,7.344,-25.03,-0.69,25.03950878
14/01/2021 18:30,-10.18896,1.30072,10.27164925,7.03104,2.05072,7.324,-17.22,-0.75,17.23632501,-17.16896,2.96072,17.42237212,7.03104,2.05072,7.324,-24.2,0.91,24.21710346
14/01/2021 19:00,-10.55664,0.24848,10.55956393,6.78336,1.97848,7.066,-17.34,-1.73,17.42608677,-16.45664,4.35848,17.02402267,6.78336,1.97848,7.066,-23.24,2.38,23.36154961
14/01/2021 19:30,-9.32776,-0.03768,9.327836105,7.00224,2.04232,7.294,-16.33,-2.08,16.46193488,-14.91776,4.99232,15.7309511,7.00224,2.04232,7.294,-21.92,2.95,22.11761515
14/01/2021 20:00,-8.86736,0.17702,8.869126758,6.81264,1.98702,7.0965,-15.68,-1.81,15.78412177,-14.63736,4.81702,15.40960705,6.81264,1.98702,7.0965,-21.45,2.83,21.63588223
14/01/2021 20:30,-7.68096,0.01222,7.680969721,7.13904,2.08222,7.4365,-14.82,-2.07,14.96386648,-13.24096,5.00222,14.15433597,7.13904,2.08222,7.4365,-20.38,2.92,20.58812279
14/01/2021 21:00,-5.77048,2.59986,6.329116167,7.67952,2.23986,7.9995,-13.45,0.36,13.45481698,-12.17048,3.08986,12.55658466,7.67952,2.23986,7.9995,-19.85,0.85,19.86819066
14/01/2021 21:30,-6.7228,1.6421,6.920443067,6.7272,1.9621,7.0075,-13.45,-0.32,13.45380615,-12.9028,3.3521,13.33112232,6.7272,1.9621,7.0075,-19.63,1.39,19.6791514
14/01/2021 22:00,-5.97616,2.33112,6.414718139,6.72384,1.96112,7.004,-12.7,0.37,12.70538862,-11.93616,2.89112,12.28130654,6.72384,1.96112,7.004,-18.66,0.93,18.68316087
14/01/2021 22:30,-6.2284,2.3563,6.659212885,6.0216,1.7563,6.2725,-12.25,0.6,12.26468508,-12.0084,2.9863,12.37415283,6.0216,1.7563,6.2725,-18.03,1.23,18.07190637
14/01/2021 23:00,-4.6536,4.0727,6.184082652,6.3864,1.8627,6.6525,-11.04,2.21,11.25902749,-10.3136,1.7327,10.45813531,6.3864,1.8627,6.6525,-16.7,-0.13,16.70050598
14/01/2021 23:30,-3.83752,6.14864,7.24791926,6.37248,1.85864,6.638,-10.21,4.29,11.07466478,-9.45752,-0.15136,9.45873112,6.37248,1.85864,6.638,-15.83,-2.01,15.95709873
15/01/2021 00:00,-3.7036,6.0002,7.051173874,6.2064,1.8102,6.465,-9.91,4.19,10.75937731,-9.1436,-0.0898,9.144040956,6.2064,1.8102,6.465,-15.35,-1.9,15.46714259
15/01/2021 00:30,-3.42792,2.96644,4.5332551,6.26208,1.82644,6.523,-9.69,1.14,9.756828378,-8.15792,3.06644,8.715200112,6.26208,1.82644,6.523,-14.42,1.24,14.47321664
15/01/2021 01:00,-2.332,3.324,4.060443326,6.768,1.974,7.05,-9.1,1.35,9.199592382,-7.102,3.184,7.783075228,6.768,1.974,7.05,-13.87,1.21,13.92267934
15/01/2021 01:30,-2.73216,3.26062,4.253979437,6.44784,1.88062,6.7165,-9.18,1.38,9.283146018,-7.42216,3.15062,8.063179612,6.44784,1.88062,6.7165,-13.87,1.27,13.92802211
15/01/2021 02:00,-3.51888,3.08366,4.678832702,6.08112,1.77366,6.3345,-9.6,1.31,9.688967953,-8.21888,2.87366,8.706773814,6.08112,1.77366,6.3345,-14.3,1.1,14.34224529
15/01/2021 02:30,-2.95048,1.73486,3.422728656,6.35952,1.85486,6.6245,-9.31,-0.12,9.31077333,-7.40048,4.51486,8.668971395,6.35952,1.85486,6.6245,-13.76,2.66,14.01474937
15/01/2021 03:00,-2.46464,1.26948,2.772368987,6.61536,1.92948,6.891,-9.08,-0.66,9.103955184,-6.82464,4.94948,8.430484174,6.61536,1.92948,6.891,-13.44,3.02,13.7751225
15/01/2021 03:30,-2.7728,1.1196,2.990305001,6.3072,1.8396,6.57,-9.08,-0.72,9.108501523,-7.1328,4.8296,8.614050847,6.3072,1.8396,6.57,-13.44,2.99,13.76857654
15/01/2021 04:00,-2.80688,1.36716,3.122130971,6.33312,1.84716,6.597,-9.14,-0.48,9.15259526,-7.10688,4.65716,8.496874873,6.33312,1.84716,6.597,-13.44,2.81,13.73061179
15/01/2021 04:30,-2.3548,1.5336,2.810162273,6.3552,1.8536,6.62,-8.71,-0.32,8.715876319,-6.6148,4.9636,8.270000242,6.3552,1.8536,6.62,-12.97,3.11,13.33765347
15/01/2021 05:00,-2.42384,1.53388,2.868412139,6.35616,1.85388,6.621,-8.78,-0.32,8.7858295,-6.84384,4.96388,8.454481096,6.35616,1.85388,6.621,-13.2,3.11,13.56141954
15/01/2021 05:30,-2.85232,1.38224,3.169592529,6.24768,1.82224,6.508,-9.1,-0.44,9.110631153,-7.34232,4.98224,8.873126754,6.24768,1.82224,6.508,-13.59,3.16,13.95255174
15/01/2021 06:00,-4.23376,1.04432,4.360656831,5.94624,1.73432,6.194,-10.18,-0.69,10.20335729,-8.82376,4.73432,10.01361705,5.94624,1.73432,6.194,-14.77,3,15.07159248
15/01/2021 06:30,-4.99552,3.18964,5.92697422,5.96448,1.73964,6.213,-10.96,1.45,11.05550089,-10.55552,1.13964,10.61686309,5.96448,1.73964,6.213,-16.52,-0.6,16.53089229
15/01/2021 07:00,-6.42856,2.86292,7.03723629,5.70144,1.66292,5.939,-12.13,1.2,12.18921244,-12.09856,2.12292,12.28340113,5.70144,1.66292,5.939,-17.8,0.46,17.80594283
15/01/2021 07:30,-7.61528,2.17096,7.918684032,5.45472,1.59096,5.682,-13.07,0.58,13.08286284,-13.99528,0.74096,14.01488081,5.45472,1.59096,5.682,-19.45,-0.85,19.46856441
15/01/2021 08:00,-9.72544,0.47508,9.737036726,4.95456,1.44508,5.161,-14.68,-0.97,14.7120121,-15.63544,0.80508,15.65615335,4.95456,1.44508,5.161,-20.59,-0.64,20.59994417
15/01/2021 08:30,-9.33664,0.13848,9.337666903,5.82336,1.69848,6.066,-15.16,-1.56,15.24005249,-15.47664,1.70848,15.57065476,5.82336,1.69848,6.066,-21.3,0.01,21.30000235
15/01/2021 09:00,-9.73696,-0.18328,9.738684798,5.78304,1.68672,6.024,-15.52,-1.87,15.63225192,-16.25696,1.96672,16.37549193,5.78304,1.68672,6.024,-22.04,0.28,22.04177851
15/01/2021 09:30,-11.4224,-0.0682,11.4226036,4.9776,1.4518,5.185,-16.4,-1.52,16.4702884,-18.0924,0.2218,18.0937595,4.9776,1.4518,5.185,-23.07,-1.23,23.10276607
15/01/2021 10:00,-12.22392,0.59844,12.23855999,4.72608,1.37844,4.923,-16.95,-0.78,16.96793741,-19.10392,-0.63156,19.11435658,4.72608,1.37844,4.923,-23.83,-2.01,23.91461896
15/01/2021 10:30,-12.6128,0.6271,12.62837987,4.6872,1.3671,4.8825,-17.3,-0.74,17.31581936,-19.6828,-1.1029,19.71367556,4.6872,1.3671,4.8825,-24.37,-2.47,24.49485252
15/01/2021 11:00,-12.39968,0.68926,12.41882214,4.90032,1.42926,5.1045,-17.3,-0.74,17.31581936,-19.61968,-1.19074,19.65578045,4.90032,1.42926,5.1045,-24.52,-2.62,24.65957826
15/01/2021 11:30,-11.25888,0.85366,11.29119632,5.84112,1.70366,6.0845,-17.1,-0.85,17.1211127,-18.75888,-1.05634,18.78859849,5.84112,1.70366,6.0845,-24.6,-2.76,24.75434507
15/01/2021 12:00,-10.69296,-0.11378,10.69356533,5.98704,1.74622,6.2365,-16.68,-1.86,16.78338464,-18.40296,0.94622,18.42726971,5.98704,1.74622,6.2365,-24.39,-0.8,24.4031166
15/01/2021 12:30,-9.36256,-0.28658,9.366944958,6.69744,1.95342,6.9765,-16.06,-2.24,16.21546176,-17.12256,1.59342,17.19654175,6.69744,1.95342,6.9765,-23.82,-0.36,23.82272025
15/01/2021 13:00,-9.0172,0.6779,9.042645866,6.7128,1.9579,6.9925,-15.73,-1.28,15.7819929,-16.9772,1.1279,17.01462542,6.7128,1.9579,6.9925,-23.69,-0.83,23.70453543
15/01/2021 13:30,-10.65592,1.19994,10.72326849,5.79408,1.68994,6.0355,-16.45,-0.49,16.45729625,-18.03592,0.15994,18.03662915,5.79408,1.68994,6.0355,-23.83,-1.53,23.87906615
15/01/2021 14:00,-9.69544,0.75008,9.724411386,6.03456,1.76008,6.286,-15.73,-1.01,15.76239195,-16.81544,0.78008,16.8335245,6.03456,1.76008,6.286,-22.85,-0.98,22.87100566
15/01/2021 14:30,-9.04264,0.42048,9.052410817,6.44736,1.88048,6.716,-15.49,-1.46,15.55865354,-16.34264,1.83048,16.44483321,6.44736,1.88048,6.716,-22.79,-0.05,22.79005485
15/01/2021 15:00,-8.6368,3.1176,9.182251576,6.4032,1.8676,6.67,-15.04,1.25,15.09185542,-16.0368,-0.6924,16.05174047,6.4032,1.8676,6.67,-22.44,-2.56,22.5855529
15/01/2021 15:30,-7.78528,4.74346,9.11652332,7.07472,2.06346,7.3695,-14.86,2.68,15.0997351,-15.36528,-1.10654,15.40507255,7.07472,2.06346,7.3695,-22.44,-3.17,22.66279992
15/01/2021 16:00,-7.90272,3.64254,8.701786084,7.03728,2.05254,7.3305,-14.94,1.59,15.0243702,-15.20272,-0.44746,15.2093036,7.03728,2.05254,7.3305,-22.24,-2.5,22.38007149
15/01/2021 16:30,-7.96168,2.64576,8.389779163,7.28832,2.12576,7.592,-15.25,0.52,15.258863,-15.21168,1.76576,15.3138211,7.28832,2.12576,7.592,-22.5,-0.36,22.50287982
15/01/2021 17:00,-8.73776,2.16482,9.001938427,7.42224,2.16482,7.7315,-16.16,0,16.16,-15.85776,2.48482,16.05125798,7.42224,2.16482,7.7315,-23.28,0.32,23.28219921
15/01/2021 17:30,-10.47456,4.86742,11.55024609,6.98544,2.03742,7.2765,-17.46,2.83,17.68786307,-17.26456,-0.48258,17.27130324,6.98544,2.03742,7.2765,-24.25,-2.52,24.38058449
15/01/2021 18:00,-9.36056,4.43192,10.35673686,7.06944,2.06192,7.364,-16.43,2.37,16.60005422,-16.58056,0.27192,16.58278958,7.06944,2.06192,7.364,-23.65,-1.79,23.71764322
15/01/2021 18:30,-8.70088,4.31766,9.71326416,7.32912,2.13766,7.6345,-16.03,2.18,16.17755544,-15.80088,0.66766,15.81497957,7.32912,2.13766,7.6345,-23.13,-1.47,23.17666499
15/01/2021 19:00,-9.13288,2.69666,9.522681988,7.01712,2.04666,7.3095,-16.15,0.65,16.1630752,-15.19288,2.74666,15.43916267,7.01712,2.04666,7.3095,-22.21,0.7,22.22102833
15/01/2021 19:30,-6.3012,3.8609,7.389970923,7.6488,2.2309,7.9675,-13.95,1.63,14.04490655,-13.2512,2.1709,13.42784824,7.6488,2.2309,7.9675,-20.9,-0.06,20.90008612
15/01/2021 20:00,-7.506,2.4695,7.901801456,6.444,1.8795,6.7125,-13.95,0.59,13.96247113,-14.526,2.8595,14.80477681,6.444,1.8795,6.7125,-20.97,0.98,20.99288689
15/01/2021 20:30,-6.92912,3.18484,7.626002216,6.53088,1.90484,6.803,-13.46,1.28,13.52072483,-13.88912,2.11484,14.04920648,6.53088,1.90484,6.803,-20.42,0.21,20.4210798
15/01/2021 21:00,-7.08296,2.47622,7.503331783,6.22704,1.81622,6.4865,-13.31,0.66,13.32635359,-13.58296,3.03622,13.91816921,6.22704,1.81622,6.4865,-19.81,1.22,19.84753133
15/01/2021 21:30,-6.3792,2.3844,6.81025374,6.4608,1.8844,6.73,-12.84,0.5,12.84973151,-12.3992,3.3644,12.84754249,6.4608,1.8844,6.73,-18.86,1.48,18.91798086
15/01/2021 22:00,-5.95008,2.75206,6.555706388,6.34992,1.85206,6.6145,-12.3,0.9,12.33288287,-11.83008,3.45206,12.3234537,6.34992,1.85206,6.6145,-18.18,1.6,18.25027123
15/01/2021 22:30,-4.55328,3.78696,5.92228206,6.60672,1.92696,6.882,-11.16,1.86,11.31393831,-10.16328,3.16696,10.64527576,6.60672,1.92696,6.882,-16.77,1.24,16.81578128
15/01/2021 23:00,-2.60384,4.60138,5.287029473,7.37616,2.15138,7.6835,-9.98,2.45,10.27632716,-7.89384,2.52138,8.286740436,7.37616,2.15138,7.6835,-15.27,0.37,15.27448199
15/01/2021 23:30,-2.04152,6.32414,6.645491001,7.24848,2.11414,7.5505,-9.29,4.21,10.19942155,-7.40152,0.65414,7.43036994,7.24848,2.11414,7.5505,-14.65,-1.46,14.72257111
16/01/2021 00:00,-2.6884,4.1588,4.952081583,6.6816,1.9488,6.96,-9.37,2.21,9.627097174,-7.3484,2.9188,7.906856265,6.6816,1.9488,6.96,-14.03,0.97,14.06349174
16/01/2021 00:30,-2.27384,3.17638,3.906371494,6.77616,1.97638,7.0585,-9.05,1.2,9.129211357,-6.52384,4.27638,7.800507307,6.77616,1.97638,7.0585,-13.3,2.3,13.49740716
16/01/2021 01:00,-1.29224,3.30518,3.54881657,7.21776,2.10518,7.5185,-8.51,1.2,8.594189898,-5.60224,4.28518,7.053216334,7.21776,2.10518,7.5185,-12.82,2.18,13.00403014
16/01/2021 01:30,-1.72744,3.21408,3.648884652,7.04256,2.05408,7.336,-8.77,1.16,8.846383442,-5.91744,4.11408,7.207062536,7.04256,2.05408,7.336,-12.96,2.06,13.12269789
16/01/2021 02:00,-1.57024,3.07368,3.451544929,7.10976,2.07368,7.406,-8.68,1,8.737413805,-5.64024,4.31368,7.100714218,7.10976,2.07368,7.406,-12.75,2.24,12.94527327
16/01/2021 02:30,-1.49296,3.69122,3.981712527,7.06704,2.06122,7.3615,-8.56,1.63,8.713810877,-5.60296,3.69122,6.70956525,7.06704,2.06122,7.3615,-12.67,1.63,12.77441975
16/01/2021 03:00,-1.01048,6.23736,6.318681002,7.25952,2.11736,7.562,-8.27,4.12,9.239442624,-5.52048,1.11736,5.632423351,7.25952,2.11736,7.562,-12.78,-1,12.81906393
16/01/2021 03:30,0.85528,6.98154,7.033733337,8.16528,2.38154,8.5055,-7.31,4.6,8.63690338,-3.60472,0.91154,3.718186581,8.16528,2.38154,8.5055,-11.77,-1.47,11.86144173
16/01/2021 04:00,0.37432,6.93126,6.941360144,7.68432,2.24126,8.0045,-7.31,4.69,8.685171271,-4.03568,0.83126,4.120401224,7.68432,2.24126,8.0045,-11.72,-1.41,11.80451185
16/01/2021 04:30,1.99408,7.05994,7.336150752,8.43408,2.45994,8.7855,-6.44,4.6,7.914139246,-2.35592,1.55994,2.82555691,8.43408,2.45994,8.7855,-10.79,-0.9,10.8274697
16/01/2021 05:00,-0.43816,6.23262,6.248002581,6.35184,1.85262,6.6165,-6.79,4.38,8.080129949,-4.64816,1.33262,4.835418022,6.35184,1.85262,6.6165,-11,-0.52,11.01228405
16/01/2021 05:30,-1.4736,5.9952,6.17364722,6.0864,1.7752,6.34,-7.56,4.22,8.658059829,-5.8236,1.1052,5.927544517,6.0864,1.7752,6.34,-11.91,-0.67,11.92883062
16/01/2021 06:00,-2.5184,5.2988,5.866823672,5.7216,1.6688,5.96,-8.24,3.63,9.004137938,-6.8184,1.3088,6.942876637,5.7216,1.6688,5.96,-12.54,-0.36,12.5451664
16/01/2021 06:30,-3.30096,3.00222,4.462024412,5.69904,1.66222,5.9365,-9,1.34,9.099208757,-7.63096,2.79222,8.125764152,5.69904,1.66222,5.9365,-13.33,1.13,13.37780999
16/01/2021 07:00,-4.08888,2.86116,4.990508611,5.42112,1.58116,5.647,-9.51,1.28,9.595754269,-8.50888,2.49116,8.866054196,5.42112,1.58116,5.647,-13.93,0.91,13.95969197
16/01/2021 07:30,-4.63744,3.23908,5.656632302,5.48256,1.59908,5.711,-10.12,1.64,10.25202419,-9.25744,1.93908,9.458341641,5.48256,1.59908,5.711,-14.74,0.34,14.74392078
16/01/2021 08:00,-6.26176,2.27782,6.663190096,4.99824,1.45782,5.2065,-11.26,0.82,11.28981842,-10.99176,4.27782,11.79485192,4.99824,1.45782,5.2065,-15.99,2.82,16.23676384
16/01/2021 08:30,-6.49344,2.48108,6.951296354,5.14656,1.50108,5.361,-11.64,0.98,11.68118145,-11.95344,1.82108,12.09136304,5.14656,1.50108,5.361,-17.1,0.32,17.10299389
16/01/2021 09:00,-5.75,3.69,6.832173885,5.76,1.68,6,-11.51,2.01,11.68418589,-11.54,0.81,11.56839228,5.76,1.68,6,-17.3,-0.87,17.32186191
16/01/2021 09:30,-5.76944,2.74808,6.390491499,6.13056,1.78808,6.386,-11.9,0.96,11.93865989,-11.50944,1.19808,11.57162931,6.13056,1.78808,6.386,-17.64,-0.59,17.64986402
16/01/2021 10:00,-5.40344,2.75108,6.063464769,6.58656,1.92108,6.861,-11.99,0.83,12.01869377,-11.34344,1.40108,11.42963937,6.58656,1.92108,6.861,-17.93,-0.52,17.93753885
16/01/2021 10:30,-5.4472,2.7879,6.119180848,6.7128,1.9579,6.9925,-12.16,0.83,12.18829356,-11.8172,1.4679,11.90802025,6.7128,1.9579,6.9925,-18.53,-0.49,18.53647755
16/01/2021 11:00,-4.8304,2.8378,5.602309613,7.0896,2.0678,7.385,-11.92,0.77,11.94484408,-11.2704,1.3878,11.35552311,7.0896,2.0678,7.385,-18.36,-0.68,18.37258828
16/01/2021 11:30,-2.12728,3.13246,3.786505757,8.44272,2.46246,8.7945,-10.57,0.67,10.59121334,-8.51728,1.68246,8.681862142,8.44272,2.46246,8.7945,-16.96,-0.78,16.97792685
16/01/2021 12:00,0.33632,3.46226,3.478556518,9.67632,2.82226,10.0795,-9.34,0.64,9.361901516,-5.99368,1.97226,6.309834344,9.67632,2.82226,10.0795,-15.67,-0.85,15.69303667
16/01/2021 12:30,0.434,3.4045,3.432051318,9.924,2.8945,10.3375,-9.49,0.51,9.503694019,-5.856,1.9245,6.164124938,9.924,2.8945,10.3375,-15.78,-0.97,15.80978494
16/01/2021 13:00,-2.144,3.2205,3.868895999,8.916,2.6005,9.2875,-11.06,0.62,11.07736431,-8.474,1.8505,8.673697381,8.916,2.6005,9.2875,-17.39,-0.75,17.40616557
16/01/2021 13:30,0.0296,4.2303,4.230403556,9.9096,2.8903,10.3225,-9.88,1.34,9.970456359,-6.0704,2.1003,6.423473846,9.9096,2.8903,10.3225,-15.98,-0.79,15.99951562
16/01/2021 14:00,4.84552,2.04036,5.257578625,12.27552,3.58036,12.787,-7.43,-1.54,7.587918028,-0.03448,5.42036,5.420469666,12.27552,3.58036,12.787,-12.31,1.84,12.4467546
16/01/2021 14:30,4.70496,3.14228,5.657788632,11.90496,3.47228,12.401,-7.2,-0.33,7.207558533,-0.22504,4.96228,4.967380175,11.90496,3.47228,12.401,-12.13,1.49,12.22117016
16/01/2021 15:00,-2.12272,2.50754,3.285376242,8.59728,2.50754,8.9555,-10.72,0,10.72,-7.40272,4.26754,8.544715387,8.59728,2.50754,8.9555,-16,1.76,16.09650894
16/01/2021 15:30,-4.83352,4.53814,6.630055071,7.29648,2.12814,7.6005,-12.13,2.41,12.36709343,-10.67352,1.46814,10.77401802,7.29648,2.12814,7.6005,-17.97,-0.66,17.98211612
16/01/2021 16:00,-4.48792,4.77894,6.555889982,7.64208,2.22894,7.9605,-12.13,2.55,12.39513614,-10.44792,1.33894,10.53336568,7.64208,2.22894,7.9605,-18.09,-0.89,18.11188008
16/01/2021 16:30,-5.98576,4.85332,7.706103931,7.31424,2.13332,7.619,-13.3,2.72,13.57528637,-12.12576,0.97332,12.16476089,7.31424,2.13332,7.619,-19.44,-1.16,19.4745783
16/01/2021 17:00,-6.52416,2.87462,7.129383133,7.45584,2.17462,7.7665,-13.98,0.7,13.99751407,-12.65416,3.24462,13.06351118,7.45584,2.17462,7.7665,-20.11,1.07,20.13844582
16/01/2021 17:30,-5.89944,2.91308,6.579470146,8.41056,2.45308,8.761,-14.31,0.46,14.31739152,-11.93944,3.64308,12.48287865,8.41056,2.45308,8.761,-20.35,1.19,20.38476392
16/01/2021 18:00,-5.84384,3.01388,6.57525198,8.27616,2.41388,8.621,-14.12,0.6,14.13274213,-12.02384,3.65388,12.5667644,8.27616,2.41388,8.621,-20.3,1.24,20.33783666
16/01/2021 18:30,-6.31952,2.96514,6.980572201,7.80048,2.27514,8.1255,-14.12,0.69,14.13684901,-12.49952,3.63514,13.01738234,7.80048,2.27514,8.1255,-20.3,1.36,20.34550565
16/01/2021 19:00,-6.3676,2.8207,6.964386423,7.4424,2.1707,7.7525,-13.81,0.65,13.82528842,-12.2776,3.5307,12.77518314,7.4424,2.1707,7.7525,-19.72,1.36,19.76684092
16/01/2021 19:30,-6.15152,2.71164,6.722662404,7.06848,2.06164,7.363,-13.22,0.65,13.23596993,-11.95152,3.95164,12.58786277,7.06848,2.06164,7.363,-19.02,1.89,19.11367312
16/01/2021 20:00,-6.86664,2.44098,7.287600994,6.48336,1.89098,6.7535,-13.35,0.55,13.36132478,-12.72664,3.98098,13.33475037,6.48336,1.89098,6.7535,-19.21,2.09,19.32335892
16/01/2021 20:30,-4.7536,2.6977,5.465738582,7.2264,2.1077,7.5275,-11.98,0.59,11.99451958,-10.4836,3.9977,11.21995875,7.2264,2.1077,7.5275,-17.71,1.89,17.81056428
16/01/2021 21:00,-2.63696,3.16422,4.118961793,8.24304,2.40422,8.5865,-10.88,0.76,10.90651182,-8.13696,4.06422,9.095493513,8.24304,2.40422,8.5865,-16.38,1.66,16.4638999
16/01/2021 21:30,1.19064,5.66352,5.787320831,9.68064,2.82352,10.084,-8.49,2.84,8.952413083,-4.13936,2.70352,4.94401877,9.68064,2.82352,10.084,-13.82,-0.12,13.82052097
16/01/2021 22:00,-1.13704,3.47378,3.655134396,8.41296,2.45378,8.7635,-9.55,1.02,9.604316738,-5.94704,4.65378,7.551486811,8.41296,2.45378,8.7635,-14.36,2.2,14.52754625
16/01/2021 22:30,-0.2404,4.0978,4.104845551,8.5296,2.4878,8.885,-8.77,1.61,8.916557632,-4.9904,4.1478,6.489093696,8.5296,2.4878,8.885,-13.52,1.66,13.62152708
16/01/2021 23:00,-1.01992,3.76044,3.896298988,7.75008,2.26044,8.073,-8.77,1.5,8.897353539,-5.48992,4.19044,6.906446916,7.75008,2.26044,8.073,-13.24,1.93,13.379929
16/01/2021 23:30,-1.52056,3.69442,3.995102233,7.24944,2.11442,7.5515,-8.77,1.58,8.911189595,-5.90056,3.88442,7.064370251,7.24944,2.11442,7.5515,-13.15,1.77,13.26858696
17/01/2021 00:00,-1.75944,3.45558,3.877713534,6.91056,2.01558,7.1985,-8.67,1.44,8.788771245,-5.98944,3.94558,7.17223766,6.91056,2.01558,7.1985,-12.9,1.93,13.04357696
17/01/2021 00:30,-1.64736,3.65202,4.00637555,6.93264,2.02202,7.2215,-8.58,1.63,8.733458651,-5.84736,3.76202,6.953014702,6.93264,2.02202,7.2215,-12.78,1.74,12.89790681
17/01/2021 01:00,-1.3928,3.8121,4.058570962,6.9672,2.0321,7.2575,-8.36,1.78,8.547397265,-5.6228,3.7421,6.75419812,6.9672,2.0321,7.2575,-12.59,1.71,12.70559719
17/01/2021 01:30,-0.73368,3.94226,4.009950156,7.27632,2.12226,7.5795,-8.01,1.82,8.214164595,-4.94368,3.79226,6.230666726,7.27632,2.12226,7.5795,-12.22,1.67,12.33358423
17/01/2021 02:00,-1.50352,3.62814,3.927336534,6.81648,1.98814,7.1005,-8.32,1.64,8.480094339,-5.59352,3.76814,6.744356533,6.81648,1.98814,7.1005,-12.41,1.78,12.53700522
17/01/2021 02:30,-0.59056,3.73192,3.778357844,7.06944,2.06192,7.364,-7.66,1.67,7.839929847,-4.55056,3.86192,5.968418752,7.06944,2.06192,7.364,-11.62,1.8,11.75858835
17/01/2021 03:00,2.24592,4.62256,5.139281818,8.54592,2.49256,8.902,-6.3,2.13,6.650330819,-1.62408,3.86256,4.190108065,8.54592,2.49256,8.902,-10.17,1.37,10.26186143
17/01/2021 03:30,1.7952,5.9411,6.20640091,8.0952,2.3611,8.4325,-6.3,3.58,7.246130002,-2.1348,2.5011,3.288293212,8.0952,2.3611,8.4325,-10.23,0.14,10.23095792
17/01/2021 04:00,1.91392,4.18906,4.605574172,8.05392,2.34906,8.3895,-6.14,1.84,6.409773787,-1.59608,4.63906,4.905950372,8.05392,2.34906,8.3895,-9.65,2.29,9.917993749
17/01/2021 04:30,0.77072,4.05396,4.126572549,7.59072,2.21396,7.907,-6.82,1.84,7.063851641,-2.74928,4.50396,5.27676001,7.59072,2.21396,7.907,-10.34,2.29,10.59054767
17/01/2021 05:00,0.16016,3.74588,3.749302362,7.22016,2.10588,7.521,-7.06,1.64,7.247979029,-3.36984,4.55588,5.666733115,7.22016,2.10588,7.521,-10.59,2.45,10.86971021
17/01/2021 05:30,-0.2476,3.8482,3.856157284,7.0224,2.0482,7.315,-7.27,1.8,7.489519344,-3.8576,4.3082,5.782876879,7.0224,2.0482,7.315,-10.88,2.26,11.1122455
17/01/2021 06:00,0.06256,3.81408,3.814593032,7.28256,2.12408,7.586,-7.22,1.69,7.415153404,-3.59744,4.24408,5.563612999,7.28256,2.12408,7.586,-10.88,2.12,11.08461998
17/01/2021 06:30,-1.25048,3.39736,3.620187177,7.01952,2.04736,7.312,-8.27,1.35,8.37946299,-5.17048,3.77736,6.403304772,7.01952,2.04736,7.312,-12.19,1.73,12.31214847
17/01/2021 07:00,0.3932,3.6026,3.623994067,7.9632,2.3226,8.295,-7.57,1.28,7.677454005,-3.6268,3.9026,5.327660368,7.9632,2.3226,8.295,-11.59,1.58,11.69720052
17/01/2021 07:30,-0.09512,5.58184,5.58265041,7.75488,2.26184,8.078,-7.85,3.32,8.523197757,-4.64512,1.64184,4.926741154,7.75488,2.26184,8.078,-12.4,-0.62,12.41549032
17/01/2021 08:00,-1.28912,3.39484,3.631359112,7.49088,2.18484,7.803,-8.78,1.21,8.862984825,-5.81912,3.35484,6.71692705,7.49088,2.18484,7.803,-13.31,1.17,13.36132478
17/01/2021 08:30,-2.86584,3.37538,4.427892168,6.94416,2.02538,7.2335,-9.81,1.35,9.902454241,-7.74584,2.88538,8.265800327,6.94416,2.02538,7.2335,-14.69,0.86,14.71515205
17/01/2021 09:00,-1.65728,3.42996,3.809357242,8.02272,2.33996,8.357,-9.68,1.09,9.741175494,-6.66728,3.30996,7.443685767,8.02272,2.33996,8.357,-14.69,0.97,14.72199035
17/01/2021 09:30,2.99896,3.99178,4.992801683,10.66896,3.11178,11.1135,-7.67,0.88,7.720317351,-1.96104,3.81178,4.28664725,10.66896,3.11178,11.1135,-12.63,0.7,12.64938338
17/01/2021 10:00,4.54632,3.04476,5.471708051,11.77632,3.43476,12.267,-7.23,-0.39,7.240511032,-0.50368,4.98476,5.010142293,11.77632,3.43476,12.267,-12.28,1.55,12.37743511
17/01/2021 10:30,5.03296,3.73878,6.269701927,12.37296,3.60878,12.8885,-7.34,0.13,7.341151136,-0.23704,4.36878,4.375205898,12.37296,3.60878,12.8885,-12.61,0.76,12.6328817
17/01/2021 11:00,4.59864,3.99502,6.091606902,12.18864,3.55502,12.6965,-7.59,0.44,7.602742926,-0.66136,3.91502,3.970488465,12.18864,3.55502,12.6965,-12.85,0.36,12.85504181
17/01/2021 11:30,6.1668,4.2999,7.51788283,13.3368,3.8899,13.8925,-7.17,0.41,7.181712888,0.7168,4.2499,4.309924854,13.3368,3.8899,13.8925,-12.62,0.36,12.62513366
17/01/2021 12:00,5.592,4.3285,7.071518666,13.092,3.8185,13.6375,-7.5,0.51,7.517320001,0.052,4.1985,4.198822007,13.092,3.8185,13.6375,-13.04,0.38,13.04553563
17/01/2021 12:30,5.4,6.8225,8.700948583,13.14,3.8325,13.6875,-7.74,2.99,8.297451416,-0.64,0.5725,0.858694503,13.14,3.8325,13.6875,-13.78,-3.26,14.16036723
17/01/2021 13:00,6.28552,5.65536,8.455226691,13.59552,3.96536,14.162,-7.31,1.69,7.502812806,0.55552,1.02536,1.16617563,13.59552,3.96536,14.162,-13.04,-2.94,13.36731835
17/01/2021 13:30,3.3904,3.9922,5.237601837,12.3504,3.6022,12.865,-8.96,0.39,8.968483707,-2.2496,3.9622,4.556284561,12.3504,3.6022,12.865,-14.6,0.36,14.60443768
17/01/2021 14:00,-0.07504,3.51728,3.518080386,10.58496,3.08728,11.026,-10.66,0.43,10.66866908,-5.84504,3.40728,6.765652193,10.58496,3.08728,11.026,-16.43,0.32,16.43311596
17/01/2021 14:30,-0.99896,3.59322,3.729497426,9.85104,2.87322,10.2615,-10.85,0.72,10.87386316,-6.87896,3.25322,7.609436973,9.85104,2.87322,10.2615,-16.73,0.38,16.73431504
17/01/2021 15:00,-2.52096,3.66972,4.452199928,8.87904,2.58972,9.249,-11.4,1.08,11.45104362,-8.72096,3.12972,9.26554319,8.87904,2.58972,9.249,-17.6,0.54,17.60828214
17/01/2021 15:30,-4.59544,3.21508,5.60845863,7.83456,2.28508,8.161,-12.43,0.93,12.46474228,-10.86544,2.82508,11.22670314,7.83456,2.28508,8.161,-18.7,0.54,18.70779517
17/01/2021 16:00,-6.70832,2.98174,7.341139602,7.17168,2.09174,7.4705,-13.88,0.89,13.90850459,-13.01832,2.63174,13.28166823,7.17168,2.09174,7.4705,-20.19,0.54,20.19722011
17/01/2021 16:30,-8.11288,2.88416,8.610296209,6.83712,1.99416,7.122,-14.95,0.89,14.97646821,-14.61288,3.10416,14.93894478,6.83712,1.99416,7.122,-21.45,1.11,21.47870108
17/01/2021 17:00,-7.93144,3.42958,8.641166556,7.43856,2.16958,7.7485,-15.37,1.26,15.42155958,-14.55144,1.89958,14.6749041,7.43856,2.16958,7.7485,-21.99,-0.27,21.99165751
17/01/2021 17:30,-7.33928,3.61146,8.179711135,7.89072,2.30146,8.2195,-15.23,1.31,15.28623564,-14.09928,2.14146,14.26097989,7.89072,2.30146,8.2195,-21.99,-0.16,21.99058208
17/01/2021 18:00,-5.6368,3.6526,6.716770132,8.4432,2.4626,8.795,-14.08,1.19,14.13019816,-12.2768,2.9326,12.62220112,8.4432,2.4626,8.795,-20.72,0.47,20.72532991
17/01/2021 18:30,-6.5996,3.4097,7.428376286,7.3704,2.1497,7.6775,-13.97,1.26,14.02670667,-13.0396,2.6197,13.30015023,7.3704,2.1497,7.6775,-20.41,0.47,20.41541085
17/01/2021 19:00,-6.6848,3.5611,7.574165581,7.1352,2.0811,7.4325,-13.82,1.48,13.89902155,-13.1548,2.5111,13.39232565,7.1352,2.0811,7.4325,-20.29,0.43,20.29455592
17/01/2021 19:30,-5.31464,4.28698,6.828147322,7.39536,2.15698,7.7035,-12.71,2.13,12.88724175,-11.95464,1.88698,12.10264893,7.39536,2.15698,7.7035,-19.35,-0.27,19.35188363
17/01/2021 20:00,-3.78592,2.39244,4.478499682,7.89408,2.30244,8.223,-11.68,0.09,11.68034674,-9.65592,4.79244,10.77980854,7.89408,2.30244,8.223,-17.55,2.49,17.72576091
17/01/2021 20:30,-5.02336,1.52902,5.25090924,6.95664,2.02902,7.2465,-11.98,-0.5,11.99042952,-10.75336,5.24902,11.96607547,6.95664,2.02902,7.2465,-17.71,3.22,18.00034722
17/01/2021 21:00,-4.87152,2.29914,5.386812773,6.88848,2.00914,7.1755,-11.76,0.29,11.76357514,-10.36152,4.48914,11.29218644,6.88848,2.00914,7.1755,-17.25,2.48,17.42736067
17/01/2021 21:30,-4.5516,2.8862,5.389546641,6.8784,2.0062,7.165,-11.43,0.88,11.46382571,-9.8316,3.7762,10.53185857,6.8784,2.0062,7.165,-16.71,1.77,16.80348178
17/01/2021 22:00,-5.02128,2.97296,5.835387219,6.31872,1.84296,6.582,-11.34,1.13,11.39616163,-10.21128,3.68296,10.855157,6.31872,1.84296,6.582,-16.53,1.84,16.63209247
17/01/2021 22:30,-2.8612,3.3834,4.431011284,7.1088,2.0734,7.405,-9.97,1.31,10.0556949,-7.7812,4.0534,8.773660866,7.1088,2.0734,7.405,-14.89,1.98,15.02106854
17/01/2021 23:00,-1.26872,3.53204,3.752993072,7.48128,2.18204,7.793,-8.75,1.35,8.853530369,-5.81872,4.23204,7.194974983,7.48128,2.18204,7.793,-13.3,2.05,13.45706134
17/01/2021 23:30,1.27448,4.64714,4.818735254,8.42448,2.45714,8.7755,-7.15,2.19,7.477874029,-3.07552,3.82714,4.909768207,8.42448,2.45714,8.7755,-11.5,1.37,11.58131685
18/01/2021 00:00,3.0368,4.0199,5.038030394,9.0168,2.6299,9.3925,-5.98,1.39,6.139421797,-0.8832,5.0699,5.146253807,9.0168,2.6299,9.3925,-9.9,2.44,10.19625421
18/01/2021 00:30,3.90432,4.23626,5.76104274,9.24432,2.69626,9.6295,-5.34,1.54,5.557625392,0.02432,5.00626,5.006319072,9.24432,2.69626,9.6295,-9.22,2.31,9.504972383
18/01/2021 01:00,2.84424,4.06082,4.957818094,8.81424,2.57082,9.1815,-5.97,1.49,6.153129285,-0.98576,4.82082,4.920571943,8.81424,2.57082,9.1815,-9.8,2.25,10.05497389
18/01/2021 01:30,3.26664,4.11652,5.255156877,9.17664,2.67652,9.559,-5.91,1.44,6.082902268,-0.53336,4.89652,4.925482819,9.17664,2.67652,9.559,-9.71,2.22,9.960547174
18/01/2021 02:00,4.43984,4.48412,6.310270311,9.81984,2.86412,10.229,-5.38,1.62,5.618611928,0.60984,4.93412,4.971664208,9.81984,2.86412,10.229,-9.21,2.07,9.439756353
18/01/2021 02:30,5.27088,4.84234,7.157543758,9.95088,2.90234,10.3655,-4.68,1.94,5.066162256,1.41088,4.58234,4.794624307,9.95088,2.90234,10.3655,-8.54,1.68,8.703677384
18/01/2021 03:00,1.52432,4.33126,4.591662515,7.92432,2.31126,8.2545,-6.4,2.02,6.711214495,-2.37568,4.08126,4.722344614,7.92432,2.31126,8.2545,-10.3,1.77,10.45097603
18/01/2021 03:30,0.83504,4.16272,4.245648313,7.65504,2.23272,7.974,-6.82,1.93,7.087827594,-3.09496,3.91272,4.988802983,7.65504,2.23272,7.974,-10.75,1.68,10.88048253
18/01/2021 04:00,0.73808,4.12944,4.194882215,7.43808,2.16944,7.748,-6.7,1.96,6.980802246,-3.12192,3.84944,4.956266014,7.43808,2.16944,7.748,-10.56,1.68,10.69280132
18/01/2021 04:30,-0.06584,4.08288,4.083410829,7.00416,2.04288,7.296,-7.07,2.04,7.358430539,-3.94584,3.82288,5.494002621,7.00416,2.04288,7.296,-10.95,1.78,11.09373246
18/01/2021 05:00,0.13152,4.14836,4.150444338,7.09152,2.06836,7.387,-6.96,2.08,7.264158589,-3.77848,3.84836,5.393216647,7.09152,2.06836,7.387,-10.87,1.78,11.01477644
18/01/2021 05:30,0.02032,3.98926,3.989311751,7.30032,2.12926,7.6045,-7.28,1.86,7.513853871,-4.06968,3.90926,5.643102786,7.30032,2.12926,7.6045,-11.37,1.78,11.50848817
18/01/2021 06:00,0.11272,3.81246,3.814125988,7.48272,2.18246,7.7945,-7.37,1.63,7.548099098,-4.29728,3.66246,5.646257933,7.48272,2.18246,7.7945,-11.78,1.48,11.87260713
18/01/2021 06:30,-1.86928,2.75146,3.326370372,7.17072,2.09146,7.4695,-9.04,0.66,9.0640609,-6.63928,3.21146,7.375195879,7.17072,2.09146,7.4695,-13.81,1.12,13.85534193
18/01/2021 07:00,-2.08376,2.67932,3.394232078,7.26624,2.11932,7.569,-9.35,0.56,9.366755041,-7.43376,3.23932,8.108882895,7.26624,2.11932,7.569,-14.7,1.12,14.74260493
18/01/2021 07:30,-2.78952,1.95014,3.403596311,7.44048,2.17014,7.7505,-10.23,-0.22,10.23236532,-8.68952,3.06014,9.212611717,7.44048,2.17014,7.7505,-16.13,0.89,16.15453497
18/01/2021 08:00,-4.53664,3.68848,5.846878415,7.26336,2.11848,7.566,-11.8,1.57,11.90398673,-11.20664,-0.18152,11.20810999,7.26336,2.11848,7.566,-18.47,-2.3,18.6126543
18/01/2021 08:30,-4.81512,1.91934,5.183555406,7.57488,2.20934,7.8905,-12.39,-0.29,12.3933934,-11.38512,1.32934,11.46246493,7.57488,2.20934,7.8905,-18.96,-0.88,18.98041095
18/01/2021 09:00,-4.98392,3.92844,6.346030208,7.60608,2.21844,7.923,-12.59,1.71,12.70559719,-12.02392,-0.44156,12.03202507,7.60608,2.21844,7.923,-19.63,-2.66,19.80940433
18/01/2021 09:30,-5.204,4.5255,6.896503915,7.836,2.2855,8.1625,-13.04,2.24,13.23099392,-12.634,-1.8645,12.77083851,7.836,2.2855,8.1625,-20.47,-4.15,20.88644058
18/01/2021 10:00,-3.32168,4.67326,5.733490826,9.02832,2.63326,9.4045,-12.35,2.04,12.51735196,-10.74168,-1.76674,10.88600291,9.02832,2.63326,9.4045,-19.77,-4.4,20.25371324
18/01/2021 10:30,-1.74536,5.02802,5.322336578,9.76464,2.84802,10.1715,-11.51,2.18,11.71462761,-9.01536,-1.60198,9.156585382,9.76464,2.84802,10.1715,-18.78,-4.45,19.30002332
18/01/2021 11:00,-1.21888,4.89616,5.045597209,10.34112,3.01616,10.772,-11.56,1.88,11.71187432,-8.49888,-1.57384,8.643375128,10.34112,3.01616,10.772,-18.84,-4.59,19.39107269
18/01/2021 11:30,-2.52504,4.69978,5.33514377,9.80496,2.85978,10.2135,-12.33,1.84,12.4665352,-10.01504,-1.76022,10.16854958,9.80496,2.85978,10.2135,-19.82,-4.62,20.35133411
18/01/2021 12:00,-3.688,3.606,5.157962776,9.312,2.716,9.7,-13,0.89,13.03042977,-11.298,-1.014,11.34341219,9.312,2.716,9.7,-20.61,-3.73,20.94480843
18/01/2021 12:30,-4.18128,0.89296,4.275567799,9.19872,2.68296,9.582,-13.38,-1.79,13.49920368,-11.83128,1.14296,11.88635958,9.19872,2.68296,9.582,-21.03,-1.54,21.08631073
18/01/2021 13:00,-3.54344,1.81358,3.980582803,9.40656,2.74358,9.7985,-12.95,-0.93,12.98335088,-11.24344,0.75358,11.26866566,9.40656,2.74358,9.7985,-20.65,-1.99,20.74566461
18/01/2021 13:30,-2.73608,1.16156,2.972432573,9.67392,2.82156,10.077,-12.41,-1.66,12.52053114,-9.92608,1.91156,10.10846802,9.67392,2.82156,10.077,-19.6,-0.91,19.62111363
18/01/2021 14:00,-4.67848,0.38836,4.694571184,8.53152,2.48836,8.887,-13.21,-2.1,13.37587754,-11.78848,1.66836,11.9059517,8.53152,2.48836,8.887,-20.32,-0.82,20.33653855
18/01/2021 14:30,-3.43824,0.12968,3.440684699,8.74176,2.54968,9.106,-12.18,-2.42,12.41808359,-10.35824,2.91968,10.7618617,8.74176,2.54968,9.106,-19.1,0.37,19.10358343
18/01/2021 15:00,-5.47536,0.03552,5.475475212,7.66464,2.23552,7.984,-13.14,-2.2,13.32289758,-12.38536,2.75552,12.68818477,7.66464,2.23552,7.984,-20.05,0.52,20.05674201
18/01/2021 15:30,-5.36256,0.10842,5.363655903,7.77744,2.26842,8.1015,-13.14,-2.16,13.31635085,-12.12256,2.86842,12.45729883,7.77744,2.26842,8.1015,-19.9,0.6,19.90904317
18/01/2021 16:00,-6.6272,0.8054,6.67596053,7.4928,2.1854,7.805,-14.12,-1.38,14.18727599,-13.4972,2.9354,13.81271085,7.4928,2.1854,7.805,-20.99,0.75,21.00339496
18/01/2021 16:30,-6.85368,0.99726,6.925854247,7.63632,2.22726,7.9545,-14.49,-1.23,14.54211126,-13.60368,2.58726,13.84752772,7.63632,2.22726,7.9545,-21.24,0.36,21.24305063
18/01/2021 17:00,-7.84104,0.87928,7.890186411,7.60896,2.21928,7.926,-15.45,-1.34,15.50800116,-14.32104,2.68928,14.57135593,7.60896,2.21928,7.926,-21.93,0.47,21.9350359
18/01/2021 17:30,-9.558,2.831,9.968446469,7.032,2.051,7.325,-16.59,0.78,16.60832623,-16.058,0.141,16.05861903,7.032,2.051,7.325,-23.09,-1.91,23.16886273
18/01/2021 18:00,-8.52648,3.67936,9.286471407,7.40352,2.15936,7.712,-15.93,1.52,16.00235295,-14.80648,0.73936,14.82492844,7.40352,2.15936,7.712,-22.21,-1.42,22.25534767
18/01/2021 18:30,-7.59816,2.87262,8.123052447,7.79184,2.27262,8.1165,-15.39,0.6,15.40169147,-13.70816,1.84262,13.83144602,7.79184,2.27262,8.1165,-21.5,-0.43,21.50429957
18/01/2021 19:00,-5.414,2.8905,6.137294701,8.436,2.4605,8.7875,-13.85,0.43,13.85667348,-11.754,1.8605,11.90033513,8.436,2.4605,8.7875,-20.19,-0.6,20.19891334
18/01/2021 19:30,-5.02688,1.42716,5.225543819,7.77312,2.26716,8.097,-12.8,-0.84,12.82753289,-11.58688,4.88716,12.57537757,7.77312,2.26716,8.097,-19.36,2.62,19.5364787
18/01/2021 20:00,-2.39992,4.60544,5.193235369,8.59008,2.50544,8.948,-10.99,2.1,11.18883819,-9.37992,1.09544,9.443669202,8.59008,2.50544,8.948,-17.97,-1.41,18.02523231
18/01/2021 20:30,0.73224,3.34482,3.424032163,10.30224,3.00482,10.7315,-9.57,0.34,9.576037803,-5.69776,3.54482,6.71045586,10.30224,3.00482,10.7315,-16,0.54,16.00910991
18/01/2021 21:00,1.87,3.1725,3.682615409,10.74,3.1325,11.1875,-8.87,0.04,8.870090191,-4.22,3.7325,5.633822526,10.74,3.1325,11.1875,-14.96,0.6,14.97202725
18/01/2021 21:30,2.73488,5.22184,5.894674003,10.87488,3.17184,11.328,-8.14,2.05,8.394170596,-3.19512,2.19184,3.874655391,10.87488,3.17184,11.328,-14.07,-0.98,14.10408806
18/01/2021 22:00,1.61368,6.50274,6.699969451,9.88368,2.88274,10.2955,-8.27,3.62,9.027585502,-4.46632,0.29274,4.475903378,9.88368,2.88274,10.2955,-14.35,-2.59,14.58185859
18/01/2021 22:30,-0.1624,0.9843,0.997607262,8.5176,2.4843,8.8725,-8.68,-1.5,8.808654835,-5.1424,5.3943,7.452700869,8.5176,2.4843,8.8725,-13.66,2.91,13.96652068
18/01/2021 23:00,0.26368,0.94024,0.97651339,8.26368,2.41024,8.608,-8,-1.47,8.133935087,-4.35632,5.68024,7.158397195,8.26368,2.41024,8.608,-12.62,3.27,13.03676724
18/01/2021 23:30,0.48776,1.03768,1.146599145,8.11776,2.36768,8.456,-7.63,-1.33,7.745050032,-3.80224,5.59768,6.766908482,8.11776,2.36768,8.456,-11.92,3.23,12.34987044
19/01/2021 00:00,-0.40744,0.44158,0.600832963,7.34256,2.14158,7.6485,-7.75,-1.7,7.93426115,-4.57744,5.69158,7.303905794,7.34256,2.14158,7.6485,-11.92,3.55,12.43739925
19/01/2021 00:30,0.57464,3.73302,3.776989469,7.48464,2.18302,7.7965,-6.91,1.55,7.081708833,-3.78536,3.23302,4.978088855,7.48464,2.18302,7.7965,-11.27,1.05,11.31880736
19/01/2021 01:00,1.52912,3.57266,3.886143004,8.16912,2.38266,8.5095,-6.64,1.19,6.74579128,-2.73088,3.39266,4.355209231,8.16912,2.38266,8.5095,-10.9,1.01,10.94669356
19/01/2021 01:30,1.30304,3.48172,3.717564714,8.06304,2.35172,8.399,-6.76,1.13,6.853794569,-2.94696,3.30172,4.425599191,8.06304,2.35172,8.399,-11.01,0.95,11.05090946
19/01/2021 02:00,0.8936,3.3948,3.510439858,7.8336,2.2848,8.16,-6.94,1.11,7.028207453,-3.3464,3.2048,4.633479902,7.8336,2.2848,8.16,-11.18,0.92,11.21778944
19/01/2021 02:30,0.94752,3.37636,3.50679355,7.66752,2.23636,7.987,-6.72,1.14,6.816010563,-3.25248,3.20636,4.567205995,7.66752,2.23636,7.987,-10.92,0.97,10.96299685
19/01/2021 03:00,-1.05384,2.74638,2.941629115,6.53616,1.90638,6.8085,-7.59,0.84,7.636340747,-5.31384,3.34638,6.279741607,6.53616,1.90638,6.8085,-11.85,1.44,11.93717303
19/01/2021 03:30,-1.4436,2.6177,2.98937021,6.2664,1.8277,6.5275,-7.71,0.79,7.750367733,-5.7236,3.3177,6.615642845,6.2664,1.8277,6.5275,-11.99,1.49,12.08222662
19/01/2021 04:00,-1.4744,2.7408,3.112208219,6.1056,1.7808,6.36,-7.58,0.96,7.640549718,-5.7244,3.3808,6.648200057,6.1056,1.7808,6.36,-11.83,1.6,11.93770916
19/01/2021 04:30,-0.78816,2.92012,3.024615182,6.41184,1.87012,6.679,-7.2,1.05,7.276159701,-5.06816,3.55012,6.187858903,6.41184,1.87012,6.679,-11.48,1.68,11.60227564
19/01/2021 05:00,-0.94352,2.93314,3.081158913,6.45648,1.88314,6.7255,-7.4,1.05,7.474122022,-5.19352,3.56314,6.29830268,6.45648,1.88314,6.7255,-11.65,1.68,11.77050976
19/01/2021 05:30,-2.6628,2.2271,3.471379877,5.8872,1.7171,6.1325,-8.55,0.51,8.565197021,-7.0328,3.3071,7.771562665,5.8872,1.7171,6.1325,-12.92,1.59,13.01746903
19/01/2021 06:00,-2.60736,2.30452,3.47981876,6.15264,1.79452,6.409,-8.76,0.51,8.774833332,-7.08736,2.97452,7.686250126,6.15264,1.79452,6.409,-13.24,1.18,13.29247908
19/01/2021 06:30,-4.2472,4.0004,5.83454437,5.9328,1.7304,6.18,-10.18,2.27,10.43001918,-9.4972,0.5504,9.51313555,5.9328,1.7304,6.18,-15.43,-1.18,15.47505412
19/01/2021 07:00,-5.57288,1.43666,5.75508327,5.57712,1.62666,5.8095,-11.15,-0.19,11.15161872,-11.15288,1.61666,11.26944195,5.57712,1.62666,5.8095,-16.73,-0.01,16.73000299
19/01/2021 07:30,-6.12168,1.63576,6.33645617,5.84832,1.70576,6.092,-11.97,-0.07,11.97020468,-12.21168,0.77576,12.23629568,5.84832,1.70576,6.092,-18.06,-0.93,18.08392933
19/01/2021 08:00,-6.76112,2.64634,7.260568783,6.15888,1.79634,6.4155,-12.92,0.85,12.94793034,-13.14112,-0.15366,13.14201835,6.15888,1.79634,6.4155,-19.3,-1.95,19.39826023
19/01/2021 08:30,-7.74256,-0.53158,7.760786858,6.09744,1.77842,6.3515,-13.84,-2.31,14.03145395,-14.10256,1.60842,14.19398512,6.09744,1.77842,6.3515,-20.2,-0.17,20.20071533
19/01/2021 09:00,-8.16744,-0.18342,8.169499315,6.02256,1.75658,6.2735,-14.19,-1.94,14.32200056,-14.46744,1.13658,14.51201689,6.02256,1.75658,6.2735,-20.49,-0.62,20.49937804
19/01/2021 09:30,-10.09976,-0.66868,10.12187162,5.49024,1.60132,5.719,-15.59,-2.27,15.75439621,-15.98976,0.04132,15.98981339,5.49024,1.60132,5.719,-21.48,-1.56,21.53657354
19/01/2021 10:00,-6.78472,1.92904,7.053624657,7.26528,2.11904,7.568,-14.05,-0.19,14.05128464,-12.78472,-1.08096,12.83033671,7.26528,2.11904,7.568,-20.05,-3.2,20.30375581
19/01/2021 10:30,1.77248,3.06114,3.537267794,11.59248,3.38114,12.0755,-9.82,-0.32,9.825212466,-3.76752,0.21114,3.773431734,11.59248,3.38114,12.0755,-15.36,-3.17,15.68370173
19/01/2021 11:00,8.05208,4.04394,9.010518467,14.96208,4.36394,15.5855,-6.91,-0.32,6.917405583,2.57208,0.99394,2.75744669,14.96208,4.36394,15.5855,-12.39,-3.37,12.8401324
19/01/2021 11:30,3.35312,3.21716,4.646884139,12.57312,3.66716,13.097,-9.22,-0.45,9.23097503,-2.35688,0.55716,2.421840333,12.57312,3.66716,13.097,-14.93,-3.11,15.2504754
19/01/2021 12:00,0.66976,3.65868,3.719478162,11.30976,3.29868,11.781,-10.64,0.36,10.64608848,-5.22024,-0.07132,5.220727172,11.30976,3.29868,11.781,-16.53,-3.37,16.87002667
19/01/2021 12:30,1.18472,4.34096,4.49972168,11.45472,3.34096,11.932,-10.27,1,10.31857064,-4.98528,-0.52904,5.013272384,11.45472,3.34096,11.932,-16.44,-3.87,16.88936056
19/01/2021 13:00,5.03464,2.94552,5.83298277,13.42464,3.91552,13.984,-8.39,-0.97,8.445886573,-0.42536,2.14552,2.187278492,13.42464,3.91552,13.984,-13.85,-1.77,13.96264302
19/01/2021 13:30,9.01424,3.76582,9.769233493,15.17424,4.42582,15.8065,-6.16,-0.66,6.19525625,3.91424,2.16582,4.4734831,15.17424,4.42582,15.8065,-11.26,-2.26,11.48456355
19/01/2021 14:00,5.95264,3.51952,6.915268903,13.23264,3.85952,13.784,-7.28,-0.34,7.287935236,0.65264,2.15952,2.255984397,13.23264,3.85952,13.784,-12.58,-1.7,12.6943452
19/01/2021 14:30,6.11232,3.37526,6.982323098,13.25232,3.86526,13.8045,-7.14,-0.49,7.156793975,0.91232,2.46526,2.628656434,13.25232,3.86526,13.8045,-12.34,-1.4,12.41916261
19/01/2021 15:00,-0.5296,2.4522,2.508736933,9.7104,2.8322,10.115,-10.24,-0.38,10.24704836,-6.0696,1.6822,6.298399876,9.7104,2.8322,10.115,-15.78,-1.15,15.82184882
19/01/2021 15:30,-2.26224,2.28018,3.212001035,9.01776,2.63018,9.3935,-11.28,-0.35,11.28542866,-7.93224,1.51018,8.074718264,9.01776,2.63018,9.3935,-16.95,-1.12,16.98696265
19/01/2021 16:00,-1.12152,2.51664,2.755228484,10.06848,2.93664,10.488,-11.19,-0.42,11.19787926,-7.26152,1.84664,7.492646528,10.06848,2.93664,10.488,-17.33,-1.09,17.36424487
19/01/2021 16:30,-0.20528,2.89846,2.905720264,11.03472,3.21846,11.4945,-11.24,-0.32,11.24455424,-6.44528,2.25846,6.829515052,11.03472,3.21846,11.4945,-17.48,-0.96,17.50634171
19/01/2021 17:00,0.51472,3.42846,3.466882555,11.75472,3.42846,12.2445,-11.24,0,11.24,-5.93528,2.63846,6.495307525,11.75472,3.42846,12.2445,-17.69,-0.79,17.70763112
19/01/2021 17:30,0.5984,3.5287,3.579078967,12.0984,3.5287,12.6025,-11.5,0,11.5,-5.9616,2.7387,6.560575604,12.0984,3.5287,12.6025,-18.06,-0.79,18.07727026
19/01/2021 18:00,0.7856,3.5833,3.6684065,12.2856,3.5833,12.7975,-11.5,0,11.5,-5.6844,2.8733,6.369321491,12.2856,3.5833,12.7975,-17.97,-0.71,17.98402069
19/01/2021 18:30,1.39824,4.00782,4.244725698,12.19824,3.55782,12.7065,-10.8,0.45,10.80937093,-5.17176,2.98782,5.97278577,12.19824,3.55782,12.7065,-17.37,-0.57,17.37934982
19/01/2021 19:00,0.58072,3.65646,3.702287867,11.13072,3.24646,11.5945,-10.55,0.41,10.55796382,-6.11928,2.75646,6.711457327,11.13072,3.24646,11.5945,-17.25,-0.49,17.25695802
19/01/2021 19:30,0.8816,2.9888,3.116110396,10.7616,3.1388,11.21,-9.88,-0.15,9.881138598,-5.7984,3.4488,6.746529775,10.7616,3.1388,11.21,-16.56,0.31,16.56290132
19/01/2021 20:00,0.96144,3.94542,4.06087501,10.68144,3.11542,11.1265,-9.72,0.83,9.755372879,-5.28856,2.83542,6.000706079,10.68144,3.11542,11.1265,-15.97,-0.28,15.97245441
19/01/2021 20:30,2.93072,2.98646,4.18426374,11.37072,3.31646,11.8445,-8.44,-0.33,8.446448958,-3.07928,3.62646,4.757433914,11.37072,3.31646,11.8445,-14.45,0.31,14.45332488
19/01/2021 21:00,4.25208,3.12394,5.276285194,11.84208,3.45394,12.3355,-7.59,-0.33,7.597170526,-1.55792,3.81394,4.119860805,11.84208,3.45394,12.3355,-13.4,0.36,13.40483495
19/01/2021 21:30,3.94968,3.52324,5.292749021,11.59968,3.38324,12.083,-7.65,0.14,7.651280939,-1.69032,3.77324,4.134552189,11.59968,3.38324,12.083,-13.29,0.39,13.29572112
19/01/2021 22:00,5.1568,3.7799,6.393764951,11.6568,3.3999,12.1425,-6.5,0.38,6.511098218,-0.0532,4.0199,4.020252013,11.6568,3.3999,12.1425,-11.71,0.62,11.72640184
19/01/2021 22:30,6.42664,7.83652,10.13472976,11.81664,3.44652,12.309,-5.39,4.39,6.951560976,0.97664,0.43652,1.069754832,11.81664,3.44652,12.309,-10.84,-3.01,11.25014222
19/01/2021 23:00,6.50064,8.62102,10.79723605,11.42064,3.33102,11.8965,-4.92,5.29,7.224299274,1.21064,-0.46898,1.298303297,11.42064,3.33102,11.8965,-10.21,-3.8,10.89422324
19/01/2021 23:30,7.71672,5.51946,9.487476285,12.06672,3.51946,12.5695,-4.35,2,4.787744772,3.27672,2.92946,4.395296332,12.06672,3.51946,12.5695,-8.79,-0.59,8.809778658
20/01/2021 00:00,7.83992,5.43206,9.537904458,11.86992,3.46206,12.3645,-4.03,1.97,4.485732939,3.60992,3.11206,4.766176649,11.86992,3.46206,12.3645,-8.26,-0.35,8.267411929
20/01/2021 00:30,8.038,5.439,9.705264808,11.688,3.409,12.175,-3.65,2.03,4.17652966,4.018,4.019,5.683017244,11.688,3.409,12.175,-7.67,0.61,7.694218609
20/01/2021 01:00,8.27944,3.83942,9.126350456,11.92944,3.47942,12.4265,-3.65,0.36,3.667710457,4.40944,4.93942,6.621256002,11.92944,3.47942,12.4265,-7.52,1.46,7.660417743
20/01/2021 01:30,8.90056,4.59558,10.01695182,12.19056,3.55558,12.6985,-3.29,1.04,3.450463737,5.01056,4.42558,6.6851679,12.19056,3.55558,12.6985,-7.18,0.87,7.232516851
20/01/2021 02:00,8.36768,4.52224,9.511504781,11.76768,3.43224,12.258,-3.4,1.09,3.570448151,4.52768,4.36224,6.287211146,11.76768,3.43224,12.258,-7.24,0.93,7.299486283
20/01/2021 02:30,9.30616,4.66388,10.40943757,12.11616,3.53388,12.621,-2.81,1.13,3.028696089,5.51616,4.51388,7.12763171,12.11616,3.53388,12.621,-6.6,0.98,6.672360902
20/01/2021 03:00,8.96576,4.63668,10.0937433,11.88576,3.46668,12.381,-2.92,1.17,3.145679577,5.28576,4.50668,6.94618049,11.88576,3.46668,12.381,-6.6,1.04,6.681436971
20/01/2021 03:30,9.138,4.7065,10.27882222,11.988,3.4965,12.4875,-2.85,1.21,3.096223506,5.488,4.5365,7.120251137,11.988,3.4965,12.4875,-6.5,1.04,6.582674229
20/01/2021 04:00,8.10192,4.49556,9.265590505,11.40192,3.32556,11.877,-3.3,1.17,3.501271198,4.45192,4.36556,6.235198938,11.40192,3.32556,11.877,-6.95,1.04,7.027382158
20/01/2021 04:30,8.55112,4.54616,9.684483672,11.78112,3.43616,12.272,-3.23,1.11,3.415406272,4.83112,4.39616,6.531917268,11.78112,3.43616,12.272,-6.95,0.96,7.015988883
20/01/2021 05:00,7.23464,4.41302,8.474359058,10.84464,3.16302,11.2965,-3.61,1.25,3.820287947,3.39464,4.25302,5.441668848,10.84464,3.16302,11.2965,-7.45,1.09,7.529316038
20/01/2021 05:30,6.00416,4.10038,7.270698278,10.42416,3.04038,10.8585,-4.42,1.06,4.545327271,2.03416,3.90038,4.398951131,10.42416,3.04038,10.8585,-8.39,0.86,8.43396111
20/01/2021 06:00,6.90608,4.14344,8.053697039,11.32608,3.30344,11.798,-4.42,0.84,4.499111023,2.76608,3.87344,4.75969915,11.32608,3.30344,11.798,-8.56,0.57,8.578956813
20/01/2021 06:30,5.12864,4.09752,6.564496812,11.16864,3.25752,11.634,-6.04,0.84,6.098130861,0.84864,2.73752,2.866043545,11.16864,3.25752,11.634,-10.32,-0.52,10.33309247
20/01/2021 07:00,3.40368,2.98524,4.527327622,10.54368,3.07524,10.983,-7.14,-0.09,7.140567204,-1.04632,2.29524,2.522481358,10.54368,3.07524,10.983,-11.59,-0.78,11.61621711
20/01/2021 07:30,0.7968,2.4899,2.614286184,9.7368,2.8399,10.1425,-8.94,-0.35,8.946848607,-4.5332,1.5199,4.781213052,9.7368,2.8399,10.1425,-14.27,-1.32,14.33092111
20/01/2021 08:00,1.0824,1.9732,2.250579481,10.0224,2.9232,10.44,-8.94,-0.95,8.990333698,-4.4776,2.0432,4.921744406,10.0224,2.9232,10.44,-14.5,-0.88,14.5266789
20/01/2021 08:30,0.1672,2.0696,2.076342939,9.9072,2.8896,10.32,-9.74,-0.82,9.774456507,-5.6028,1.3196,5.756102153,9.9072,2.8896,10.32,-15.51,-1.57,15.58925912
20/01/2021 09:00,-0.16696,4.14172,4.145083859,9.74304,2.84172,10.149,-9.91,1.3,9.994903701,-6.80696,-1.10828,6.896592564,9.74304,2.84172,10.149,-16.55,-3.95,17.01484646
20/01/2021 09:30,-3.2992,1.5444,3.642786296,8.1408,2.3744,8.48,-11.44,-0.83,11.47006975,-9.6292,0.1144,9.629879542,8.1408,2.3744,8.48,-17.77,-2.26,17.91313764
20/01/2021 10:00,-4.91336,1.46152,5.126123994,7.37664,2.15152,7.684,-12.29,-0.69,12.30935417,-10.49336,-0.22848,10.49584714,7.37664,2.15152,7.684,-17.87,-2.38,18.02779243
20/01/2021 10:30,-2.94728,1.69996,3.402399653,8.26272,2.40996,8.607,-11.21,-0.71,11.23246189,-8.51728,0.31996,8.523287687,8.26272,2.40996,8.607,-16.78,-2.09,16.909657
20/01/2021 11:00,-3.57008,1.56706,3.898864995,8.14992,2.37706,8.4895,-11.72,-0.81,11.74795727,-9.17008,0.09706,9.170593648,8.14992,2.37706,8.4895,-17.32,-2.28,17.46942472
20/01/2021 11:30,-3.97112,1.33634,4.189940173,8.07888,2.35634,8.4155,-12.05,-1.02,12.09309307,-9.92112,0.32634,9.926485775,8.07888,2.35634,8.4155,-18,-2.03,18.11410776
20/01/2021 12:00,-4.06904,1.06528,4.206174984,8.04096,2.34528,8.376,-12.11,-1.28,12.17745868,-9.88904,0.16528,9.890421103,8.04096,2.34528,8.376,-17.93,-2.18,18.06204031
20/01/2021 12:30,-4.28808,1.59556,4.575307837,8.28192,2.41556,8.627,-12.57,-0.82,12.59671783,-9.96808,0.14556,9.969142721,8.28192,2.41556,8.627,-18.25,-2.27,18.39063349
20/01/2021 13:00,-5.23992,1.69044,5.505846801,7.75008,2.26044,8.073,-12.99,-0.57,13.00249976,-10.92992,-0.25956,10.93300154,7.75008,2.26044,8.073,-18.68,-2.52,18.84921219
20/01/2021 13:30,-3.2572,1.4129,3.55044198,8.7528,2.5529,9.1175,-12.01,-1.14,12.06398359,-8.9372,0.5429,8.953674344,8.7528,2.5529,9.1175,-17.69,-2.01,17.80382543
20/01/2021 14:00,-4.27584,1.26538,4.459147256,8.14416,2.37538,8.4835,-12.42,-1.11,12.4695028,-9.91584,0.51538,9.929224514,8.14416,2.37538,8.4835,-18.06,-1.86,18.15552808
20/01/2021 14:30,-4.42712,1.41834,4.648771865,7.50288,2.18834,7.8155,-11.93,-0.77,11.95482329,-9.95712,0.69834,9.981578906,7.50288,2.18834,7.8155,-17.46,-1.49,17.52346142
20/01/2021 15:00,-3.85888,1.53616,4.153401305,7.70112,2.24616,8.022,-11.56,-0.71,11.58178311,-9.39888,0.78616,9.43170148,7.70112,2.24616,8.022,-17.1,-1.46,17.16221431
