Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/01/2021 15:30,-3.61816,1.75012,4.019204125,8.33184,2.43012,8.679,-11.95,-0.68,11.96933164,-9.68816,1.00012,9.739644973,8.33184,2.43012,8.679,-18.02,-1.43,18.07665069
20/01/2021 16:00,-4.42624,2.07068,4.886646723,8.09376,2.36068,8.431,-12.52,-0.29,12.52335818,-11.07624,0.06068,11.07640621,8.09376,2.36068,8.431,-19.17,-2.3,19.30748301
20/01/2021 16:30,-6.1352,1.4689,6.308593048,7.7448,2.2589,8.0675,-13.88,-0.79,13.90246381,-12.4152,0.6389,12.43162838,7.7448,2.2589,8.0675,-20.16,-1.62,20.22498455
20/01/2021 17:00,-6.362,1.8265,6.618998886,8.148,2.3765,8.4875,-14.51,-0.55,14.5204201,-12.212,0.5665,12.22513257,8.148,2.3765,8.4875,-20.36,-1.81,20.44029599
20/01/2021 17:30,-4.2144,1.8908,4.619122427,9.7056,2.8308,10.11,-13.92,-0.94,13.95170241,-10.0344,2.0508,10.24182425,9.7056,2.8308,10.11,-19.74,-0.78,19.75540432
20/01/2021 18:00,-1.32888,2.49866,2.830057217,11.48112,3.34866,11.9595,-12.81,-0.85,12.83816965,-6.86888,3.81866,7.858986999,11.48112,3.34866,11.9595,-18.35,0.47,18.35601809
20/01/2021 18:30,-1.36168,2.39826,2.757865742,11.30832,3.29826,11.7795,-12.67,-0.9,12.70192505,-6.97168,3.93826,8.007135184,11.30832,3.29826,11.7795,-18.28,0.64,18.29120007
20/01/2021 19:00,0.72176,5.45968,5.507181057,11.62176,3.38968,12.106,-10.9,2.07,11.0948141,-5.88824,1.16968,6.003292563,11.62176,3.38968,12.106,-17.51,-2.22,17.65016997
20/01/2021 19:30,0.57528,4.26154,4.300194211,11.28528,3.29154,11.7555,-10.71,0.97,10.75383652,-5.23472,2.53154,5.814721683,11.28528,3.29154,11.7555,-16.52,-0.76,16.5374726
20/01/2021 20:00,2.27992,3.03206,3.793602911,11.62992,3.39206,12.1145,-9.35,-0.36,9.356927915,-3.35008,4.39206,5.5238779,11.62992,3.39206,12.1145,-14.98,1,15.01334073
20/01/2021 20:30,1.69672,2.83446,3.303486378,11.22672,3.27446,11.6945,-9.53,-0.44,9.54015199,-4.00328,4.18446,5.791023765,11.22672,3.27446,11.6945,-15.23,0.91,15.25716225
20/01/2021 21:00,1.1116,2.5938,2.821959071,10.4016,3.0338,10.835,-9.29,-0.44,9.300413969,-4.4284,3.7138,5.779536054,10.4016,3.0338,10.835,-14.83,0.68,14.84558183
20/01/2021 21:30,3.91888,3.60884,5.327414626,11.61888,3.38884,12.103,-7.7,0.22,7.703142216,-1.36112,3.76884,4.007094034,11.61888,3.38884,12.103,-12.98,0.38,12.98556121
20/01/2021 22:00,3.21664,4.63402,5.641002947,10.67664,3.11402,11.1215,-7.46,1.52,7.613277875,-1.87336,2.67402,3.264944203,10.67664,3.11402,11.1215,-12.55,-0.44,12.55771078
20/01/2021 22:30,3.31888,6.70134,7.478163026,10.35888,3.02134,10.7905,-7.04,3.68,7.943802616,-1.83112,0.49134,1.895894367,10.35888,3.02134,10.7905,-12.19,-2.53,12.44977911
20/01/2021 23:00,2.14792,6.19606,6.5577984,9.27792,2.70606,9.6645,-7.13,3.49,7.93832476,-2.79208,0.49606,2.835804339,9.27792,2.70606,9.6645,-12.07,-2.21,12.27065605
20/01/2021 23:30,2.38632,6.45976,6.88643757,9.25632,2.69976,9.642,-6.87,3.76,7.831634568,-2.60368,0.24976,2.615631778,9.25632,2.69976,9.642,-11.86,-2.45,12.11041287
21/01/2021 00:00,-0.22656,5.77892,5.783359387,7.57344,2.20892,7.889,-7.8,3.57,8.578164139,-5.08656,0.33892,5.097838699,7.57344,2.20892,7.889,-12.66,-1.87,12.79736301
21/01/2021 00:30,-1.11504,3.76978,3.931228237,6.92496,2.01978,7.2135,-8.04,1.75,8.228250118,-5.58504,2.47978,6.11080851,6.92496,2.01978,7.2135,-12.51,0.46,12.51845438
21/01/2021 01:00,2.272,2.076,3.077622459,8.832,2.576,9.2,-6.56,-0.5,6.579027284,-1.738,5.146,5.431570675,8.832,2.576,9.2,-10.57,2.57,10.87795017
21/01/2021 01:30,0.87784,1.09312,1.401968045,8.30784,2.42312,8.654,-7.43,-1.33,7.548099098,-3.11216,5.81312,6.593777673,8.30784,2.42312,8.654,-11.42,3.39,11.91253541
21/01/2021 02:00,3.21056,1.14308,3.407979959,9.37056,2.73308,9.761,-6.16,-1.59,6.361894372,-0.61944,6.35308,6.383206984,9.37056,2.73308,9.761,-9.99,3.62,10.62565292
21/01/2021 02:30,4.44088,2.44734,5.070590523,9.83088,2.86734,10.2405,-5.39,-0.42,5.406338872,0.57088,5.53734,5.566690062,9.83088,2.86734,10.2405,-9.26,2.67,9.637245457
21/01/2021 03:00,3.71432,4.01876,5.47234913,9.42432,2.74876,9.817,-5.71,1.27,5.849529896,-0.27568,3.87876,3.888544535,9.42432,2.74876,9.817,-9.7,1.13,9.76559778
21/01/2021 03:30,6.16584,4.40712,7.578937234,10.51584,3.06712,10.954,-4.35,1.34,4.551713963,2.16584,4.05712,4.599030941,10.51584,3.06712,10.954,-8.35,0.99,8.408483811
21/01/2021 04:00,6.75992,4.65956,8.210238596,10.72992,3.12956,11.177,-3.97,1.53,4.254621017,2.84992,3.94956,4.870427928,10.72992,3.12956,11.177,-7.88,0.82,7.922550095
21/01/2021 04:30,4.94184,4.22012,6.498553331,9.77184,2.85012,10.179,-4.83,1.37,5.02053782,0.93184,3.93012,4.039080217,9.77184,2.85012,10.179,-8.84,1.08,8.905728494
21/01/2021 05:00,6.20976,4.40618,7.614167154,10.40976,3.03618,10.8435,-4.2,1.37,4.417793567,2.22976,4.23618,4.787175644,10.40976,3.03618,10.8435,-8.18,1.2,8.267551028
21/01/2021 05:30,6.55056,4.10558,7.730822948,10.75056,3.13558,11.1985,-4.2,0.97,4.310556809,2.41056,4.25558,4.890885467,10.75056,3.13558,11.1985,-8.34,1.12,8.414867795
21/01/2021 06:00,5.9324,4.2132,7.276291913,10.7424,3.1332,11.19,-4.81,1.08,4.929756586,1.4924,3.6532,3.946280274,10.7424,3.1332,11.19,-9.25,0.52,9.264604687
21/01/2021 06:30,2.70208,3.63644,4.530445033,9.86208,2.87644,10.273,-7.16,0.76,7.200222219,-2.21792,2.58644,3.407174929,9.86208,2.87644,10.273,-12.08,-0.29,12.08348046
21/01/2021 07:00,2.3464,2.9577,3.775391668,10.1064,2.9477,10.5275,-7.76,0.01,7.760006443,-3.1636,2.3377,3.933599656,10.1064,2.9477,10.5275,-13.27,-0.61,13.28401295
21/01/2021 07:30,0.59928,-0.12646,0.612477469,9.74928,2.84354,10.1555,-9.15,-2.97,9.619948025,-4.72072,4.79354,6.727794813,9.74928,2.84354,10.1555,-14.47,1.95,14.60080135
21/01/2021 08:00,-0.02856,0.81042,0.810923085,9.84144,2.87042,10.2515,-9.87,-2.06,10.08268317,-5.80856,3.35042,6.705571076,9.84144,2.87042,10.2515,-15.65,0.48,15.65735929
21/01/2021 08:30,-0.68712,1.72584,1.857594574,9.96288,2.90584,10.378,-10.65,-1.18,10.71517149,-6.83712,1.84584,7.081901948,9.96288,2.90584,10.378,-16.8,-1.06,16.83340726
21/01/2021 09:00,0.93832,4.42326,4.521689225,10.94832,3.19326,11.4045,-10.01,1.23,10.08528631,-5.85168,-0.77674,5.90300634,10.94832,3.19326,11.4045,-16.8,-3.97,17.26270257
21/01/2021 09:30,7.81952,3.30236,8.488255097,13.61952,3.97236,14.187,-5.8,-0.67,5.83857003,-2.78048,1.72236,3.270717505,13.61952,3.97236,14.187,-16.4,-2.25,16.55362498
21/01/2021 10:00,12.50608,2.71094,12.79653206,14.74608,4.30094,15.3605,-2.24,-1.59,2.746943756,-3.42392,2.54094,4.263754713,14.74608,4.30094,15.3605,-18.17,-1.76,18.2550404
21/01/2021 10:30,19.4372,6.3871,20.45971139,17.8872,5.2171,18.6325,1.55,1.17,1.942009269,3.4872,0.7971,3.577140233,17.8872,5.2171,18.6325,-14.4,-4.42,15.06308069
21/01/2021 11:00,26.65088,8.66234,28.0233035,21.71088,6.33234,22.6155,4.94,2.33,5.461913584,11.08088,-0.51766,11.09296504,21.71088,6.33234,22.6155,-10.63,-6.85,12.64592424
21/01/2021 11:30,29.3472,10.6746,31.22827618,22.9872,6.7046,23.945,6.36,3.97,7.497366204,13.5672,-2.0754,13.72502098,22.9872,6.7046,23.945,-9.42,-8.78,12.87729785
21/01/2021 12:00,26.59488,11.27934,28.88790669,21.49488,6.26934,22.3905,5.1,5.01,7.149132815,10.47488,-2.96066,10.88524775,21.49488,6.26934,22.3905,-11.02,-9.23,14.37474522
21/01/2021 12:30,30.304,8.757,31.54389743,23.544,6.867,24.525,6.76,1.89,7.01923785,14.824,0.527,14.83336459,23.544,6.867,24.525,-8.72,-6.34,10.78118732
21/01/2021 13:00,22.05776,9.07768,23.8526529,19.15776,5.58768,19.956,2.9,3.49,4.537631541,5.93776,-1.60232,6.150156356,19.15776,5.58768,19.956,-13.22,-7.19,15.04873749
21/01/2021 13:30,19.12936,8.58898,20.9690961,17.61936,5.13898,18.3535,1.51,3.45,3.765979288,3.19936,-1.55102,3.5554982,17.61936,5.13898,18.3535,-14.42,-6.69,15.8963046
21/01/2021 14:00,16.31016,6.39838,17.52029069,16.28016,4.74838,16.9585,0.03,1.65,1.650272705,0.50016,0.44838,0.671717686,16.28016,4.74838,16.9585,-15.78,-4.3,16.35537832
21/01/2021 14:30,17.0304,6.6447,18.28077029,16.6104,4.8447,17.3025,0.42,1.8,1.848350616,1.5304,0.7347,1.697618405,16.6104,4.8447,17.3025,-15.08,-4.11,15.63005118
21/01/2021 15:00,12.62016,6.16338,14.04477452,14.24016,4.15338,14.8335,-1.62,2.01,2.58156929,-3.12984,0.39338,3.154464495,14.24016,4.15338,14.8335,-17.37,-3.76,17.77229586
21/01/2021 15:30,8.272,5.5585,9.966087811,11.892,3.4685,12.3875,-3.62,2.09,4.180011962,-8.558,-0.0015,8.558000131,11.892,3.4685,12.3875,-20.45,-3.47,20.74230942
21/01/2021 16:00,1.48208,4.65144,4.881849568,8.78208,2.56144,9.148,-7.3,2.09,7.593293093,-15.68792,-0.72856,15.70482835,8.78208,2.56144,9.148,-24.47,-3.29,24.69018023
21/01/2021 16:30,1.88104,3.26322,3.766552303,9.61104,2.80322,10.0115,-7.73,0.46,7.743674838,-14.41896,1.87322,14.54012932,9.61104,2.80322,10.0115,-24.03,-0.93,24.04798952
21/01/2021 17:00,1.75576,2.13918,2.767450858,10.14576,2.95918,10.5685,-8.39,-0.82,8.429976275,-14.77424,3.20918,15.1187633,10.14576,2.95918,10.5685,-24.92,0.25,24.92125398
21/01/2021 17:30,-6.75264,4.25298,7.980349983,8.30736,2.42298,8.6535,-15.06,1.83,15.17077783,-14.97264,0.68298,14.98820904,8.30736,2.42298,8.6535,-23.28,-1.74,23.34493521
21/01/2021 18:00,-5.36864,5.45248,7.651916989,9.23136,2.69248,9.616,-14.6,2.76,14.85858674,-11.87864,-0.20752,11.88045255,9.23136,2.69248,9.616,-21.11,-2.9,21.30826366
21/01/2021 18:30,-4.93184,5.09488,7.090898956,9.30816,2.71488,9.696,-14.24,2.38,14.43752056,-11.36184,-0.36512,11.36770517,9.30816,2.71488,9.696,-20.67,-3.08,20.89821284
21/01/2021 19:00,-6.02968,3.03426,6.750094418,8.62032,2.51426,8.9795,-14.65,0.52,14.65922576,-12.04968,2.09426,12.23031942,8.62032,2.51426,8.9795,-20.67,-0.42,20.67426661
21/01/2021 19:30,-5.74448,3.07036,6.51353675,8.19552,2.39036,8.537,-13.94,0.68,13.95657551,-12.31448,2.71036,12.60922159,8.19552,2.39036,8.537,-20.51,0.32,20.51249619
21/01/2021 20:00,-6.53128,2.79046,7.102414058,7.09872,2.07046,7.3945,-13.63,0.72,13.64900363,-12.98128,2.39046,13.19954277,7.09872,2.07046,7.3945,-20.08,0.32,20.08254964
21/01/2021 20:30,-5.36472,2.95904,6.126674334,7.50528,2.18904,7.818,-12.87,0.77,12.89301361,-11.87472,1.64904,11.98867416,7.50528,2.18904,7.818,-19.38,-0.54,19.38752176
21/01/2021 21:00,-6.02472,2.81904,6.651634205,7.02528,2.04904,7.318,-13.05,0.77,13.07269674,-12.35472,2.15904,12.541952,7.02528,2.04904,7.318,-19.38,0.11,19.38031217
21/01/2021 21:30,-5.31744,2.80158,6.010326002,7.34256,2.14158,7.6485,-12.66,0.66,12.67719212,-11.36744,2.43158,11.62459778,7.34256,2.14158,7.6485,-18.71,0.29,18.71224733
21/01/2021 22:00,-1.84448,4.11286,4.507518591,8.37552,2.44286,8.7245,-10.22,1.67,10.35554441,-7.70448,2.17286,8.005019216,8.37552,2.44286,8.7245,-16.08,-0.27,16.08226663
21/01/2021 22:30,-0.0204,4.7503,4.750343803,8.7096,2.5403,9.0725,-8.73,2.21,9.005387277,-5.3804,2.5403,5.94994355,8.7096,2.5403,9.0725,-14.09,0,14.09
21/01/2021 23:00,2.33456,1.97008,3.054731674,9.63456,2.81008,10.036,-7.3,-0.84,7.34816984,-2.43544,5.91008,6.392215078,9.63456,2.81008,10.036,-12.07,3.1,12.46173744
21/01/2021 23:30,2.9256,1.7258,3.396692656,9.8256,2.8658,10.235,-6.9,-1.14,6.993539876,-1.5744,6.1258,6.324884268,9.8256,2.8658,10.235,-11.4,3.26,11.8569642
22/01/2021 00:00,0.78024,1.02632,1.289227366,8.49024,2.47632,8.844,-7.71,-1.45,7.845164116,-3.40976,6.39632,7.248404845,8.49024,2.47632,8.844,-11.9,3.92,12.52902231
22/01/2021 00:30,0.44672,1.34446,1.416732667,7.86672,2.29446,8.1945,-7.42,-0.95,7.48056816,-3.85328,6.33446,7.414388056,7.86672,2.29446,8.1945,-11.72,4.04,12.39677377
22/01/2021 01:00,-0.3308,1.4156,1.453737253,7.4592,2.1756,7.77,-7.79,-0.76,7.826985371,-4.6508,5.9356,7.540642413,7.4592,2.1756,7.77,-12.11,3.76,12.68028785
22/01/2021 01:30,0.61672,1.52946,1.649118386,7.98672,2.32946,8.3195,-7.37,-0.8,7.413292116,-3.68328,6.03946,7.07401079,7.98672,2.32946,8.3195,-11.67,3.71,12.2455298
22/01/2021 02:00,-0.23208,1.05106,1.076377373,7.47792,2.18106,7.7895,-7.71,-1.13,7.792368061,-4.32208,6.14106,7.509526846,7.47792,2.18106,7.7895,-11.8,3.96,12.44675058
22/01/2021 02:30,-0.94744,3.69658,3.816064236,6.98256,2.03658,7.2735,-7.93,1.66,8.101882497,-5.31744,3.21658,6.214624289,6.98256,2.03658,7.2735,-12.3,1.18,12.35647199
22/01/2021 03:00,-1.39272,3.42754,3.699689102,6.67728,1.94754,6.9555,-8.07,1.48,8.204590179,-5.71272,3.29754,6.596130673,6.67728,1.94754,6.9555,-12.39,1.35,12.46333021
22/01/2021 03:30,-0.31816,4.14762,4.159804977,7.19184,2.09762,7.4915,-7.51,2.05,7.784767177,-4.51816,3.03762,5.444346154,7.19184,2.09762,7.4915,-11.71,0.94,11.74766785
22/01/2021 04:00,1.81944,4.68192,5.023020685,8.26944,2.41192,8.614,-6.45,2.27,6.837792041,-2.31056,3.24192,3.981046697,8.26944,2.41192,8.614,-10.58,0.83,10.61250677
22/01/2021 04:30,1.76776,4.78768,5.103611976,8.11776,2.36768,8.456,-6.35,2.42,6.795505868,-2.46224,3.35768,4.163729194,8.11776,2.36768,8.456,-10.58,0.99,10.62621758
22/01/2021 05:00,2.69256,4.53908,5.277606143,8.60256,2.50908,8.961,-5.91,2.03,6.248919907,-1.52744,3.75908,4.057555348,8.60256,2.50908,8.961,-10.13,1.25,10.20683105
22/01/2021 05:30,0.67264,1.91202,2.026885554,7.89264,2.30202,8.2215,-7.22,-0.39,7.230525569,-3.46736,5.35202,6.377045041,7.89264,2.30202,8.2215,-11.36,3.05,11.76231695
22/01/2021 06:00,2.18232,1.89276,2.888781923,8.99232,2.62276,9.367,-6.81,-0.73,6.849014528,-2.12768,5.40276,5.80662017,8.99232,2.62276,9.367,-11.12,2.78,11.46223364
22/01/2021 06:30,1.66264,3.60202,3.967230753,9.33264,2.72202,9.7215,-7.67,0.88,7.720317351,-3.37736,2.47202,4.185384504,9.33264,2.72202,9.7215,-12.71,-0.25,12.71245846
22/01/2021 07:00,-1.41216,0.10312,1.415920054,8.30784,2.42312,8.654,-9.72,-2.32,9.993037576,-6.57216,4.68312,8.07,8.30784,2.42312,8.654,-14.88,2.26,15.05064783
22/01/2021 07:30,-2.22016,0.38912,2.254001952,8.25984,2.40912,8.604,-10.48,-2.02,10.67290026,-8.03016,2.91912,8.544280613,8.25984,2.40912,8.604,-16.29,0.51,16.29798147
22/01/2021 08:00,-3.28064,1.18398,3.487751059,8.13936,2.37398,8.4785,-11.42,-1.19,11.48183348,-9.66064,1.71398,9.811508174,8.13936,2.37398,8.4785,-17.8,-0.66,17.81223175
22/01/2021 08:30,-4.24448,1.63036,4.546832326,7.95552,2.32036,8.287,-12.2,-0.69,12.21949672,-10.96448,0.79036,10.99292912,7.95552,2.32036,8.287,-18.92,-1.53,18.9817623
22/01/2021 09:00,-3.48544,1.77008,3.909152747,8.43456,2.46008,8.786,-11.92,-0.69,11.93995394,-9.69544,1.01008,9.747913541,8.43456,2.46008,8.786,-18.13,-1.45,18.18789158
22/01/2021 09:30,2.96352,2.68686,4.000208426,11.78352,3.43686,12.2745,-8.82,-0.75,8.851830319,-2.95648,1.93686,3.534430739,11.78352,3.43686,12.2745,-14.74,-1.5,14.81612635
22/01/2021 10:00,8.60512,3.34566,9.232634026,14.62512,4.26566,15.2345,-6.02,-0.92,6.089893267,2.83512,2.55566,3.816975694,14.62512,4.26566,15.2345,-11.79,-1.71,11.91336225
22/01/2021 10:30,12.59168,1.77174,12.71571735,16.53168,4.82174,17.2205,-3.94,-3.05,4.982579653,6.86168,4.67174,8.301072645,16.53168,4.82174,17.2205,-9.67,-0.15,9.671163322
22/01/2021 11:00,17.39096,3.13278,17.67087435,19.14096,5.58278,19.9385,-1.75,-2.45,3.010813843,11.85096,3.40278,12.32980797,19.14096,5.58278,19.9385,-7.29,-2.18,7.608974964
22/01/2021 11:30,16.7392,6.2131,17.8550673,18.5592,5.4131,19.3325,-1.82,0.8,1.988064385,10.7992,0.7931,10.82828372,18.5592,5.4131,19.3325,-7.76,-4.62,9.031168252
22/01/2021 12:00,17.6728,7.9629,19.38390147,19.0728,5.5629,19.8675,-1.4,2.4,2.778488798,11.8228,0.2729,11.82594919,19.0728,5.5629,19.8675,-7.25,-5.29,8.974775763
22/01/2021 12:30,21.1428,5.4929,21.84467766,20.9928,6.1229,21.8675,0.15,-0.63,0.647610994,15.3828,3.2329,15.71884787,20.9928,6.1229,21.8675,-5.61,-2.89,6.310641806
22/01/2021 13:00,16.60784,4.77812,17.28151556,18.74784,5.46812,19.529,-2.14,-0.69,2.248488381,11.27784,3.54812,11.82280976,18.74784,5.46812,19.529,-7.47,-1.92,7.712801048
22/01/2021 13:30,15.48864,4.70002,16.18604822,17.82864,5.20002,18.5715,-2.34,-0.5,2.392822601,9.88864,3.59002,10.52014471,17.82864,5.20002,18.5715,-7.94,-1.61,8.101586264
22/01/2021 14:00,14.63632,4.62726,15.35035499,17.23632,5.02726,17.9545,-2.6,-0.4,2.630589288,8.91632,3.79726,9.691230358,17.23632,5.02726,17.9545,-8.32,-1.23,8.410428051
22/01/2021 14:30,7.75712,4.35416,8.895595539,14.03712,4.09416,14.622,-6.28,0.26,6.285379861,1.99712,3.16416,3.741710411,14.03712,4.09416,14.622,-12.04,-0.93,12.07586436
22/01/2021 15:00,5.844,4.3095,7.261138082,12.684,3.6995,13.2125,-6.84,0.61,6.867146423,0.354,3.0395,3.060045139,12.684,3.6995,13.2125,-12.33,-0.66,12.3476516
22/01/2021 15:30,-0.73608,3.96906,4.036737674,9.97392,2.90906,10.3895,-10.71,1.06,10.76232782,-6.00608,2.36906,6.45642643,9.97392,2.90906,10.3895,-15.98,-0.54,15.9891213
22/01/2021 16:00,-2.934,1.0805,3.126633373,9.156,2.6705,9.5375,-12.09,-1.59,12.19410513,-8.064,4.6805,9.323903488,9.156,2.6705,9.5375,-17.22,2.01,17.33691149
22/01/2021 16:30,-5.42896,1.58322,5.655103204,8.17104,2.38322,8.5115,-13.6,-0.8,13.62350909,-10.87896,3.75322,11.50818974,8.17104,2.38322,8.5115,-19.05,1.37,19.09919894
22/01/2021 17:00,-7.30336,1.07402,7.381909391,7.55664,2.20402,7.8715,-14.86,-1.13,14.9029024,-13.10336,3.89402,13.66972696,7.55664,2.20402,7.8715,-20.66,1.69,20.72900625
22/01/2021 17:30,-8.1696,0.3572,8.177405212,7.6704,2.2372,7.99,-15.84,-1.88,15.95117551,-13.6696,4.6372,14.43473547,7.6704,2.2372,7.99,-21.34,2.4,21.47453376
22/01/2021 18:00,-6.08232,1.09724,6.180497731,8.76768,2.55724,9.133,-14.85,-1.46,14.92159844,-11.51232,5.40724,12.71895264,8.76768,2.55724,9.133,-20.28,2.85,20.47927977
22/01/2021 18:30,-7.4724,2.9843,8.046291584,7.7976,2.2743,8.1225,-15.27,0.71,15.28649731,-13.1224,2.7243,13.40220848,7.7976,2.2743,8.1225,-20.92,0.45,20.92483931
22/01/2021 19:00,-6.28944,3.21558,7.063781583,8.11056,2.36558,8.4485,-14.4,0.85,14.42506499,-12.24944,2.98558,12.60803189,8.11056,2.36558,8.4485,-20.36,0.62,20.36943789
22/01/2021 19:30,-7.11496,2.96022,7.706202583,7.47504,2.18022,7.7865,-14.59,0.78,14.61083502,-12.61496,2.89022,12.94181546,7.47504,2.18022,7.7865,-20.09,0.71,20.10254213
22/01/2021 20:00,-5.68072,3.04104,6.443485392,7.64928,2.23104,7.968,-13.33,0.81,13.35458723,-10.51072,3.58104,11.104012,7.64928,2.23104,7.968,-18.16,1.35,18.21010983
22/01/2021 20:30,-3.57984,4.21588,5.530723153,8.42016,2.45588,8.771,-12,1.76,12.12837994,-9.07984,2.84588,9.515383723,8.42016,2.45588,8.771,-17.5,0.39,17.50434517
22/01/2021 21:00,-3.88904,3.95028,5.54340547,7.92096,2.31028,8.251,-11.81,1.64,11.92332588,-9.74904,2.85028,10.1571589,7.92096,2.31028,8.251,-17.67,0.54,17.67824935
22/01/2021 21:30,-3.88688,3.06466,4.94974515,7.59312,2.21466,7.9095,-11.48,0.85,11.51142476,-9.52688,3.45466,10.13390933,7.59312,2.21466,7.9095,-17.12,1.24,17.1648478
22/01/2021 22:00,-3.80464,5.42698,6.627774698,7.15536,2.08698,7.4535,-10.96,3.34,11.45762628,-9.43464,1.08698,9.497049934,7.15536,2.08698,7.4535,-16.59,-1,16.62011131
22/01/2021 22:30,-3.61456,3.09742,4.760152797,6.74544,1.96742,7.0265,-10.36,1.13,10.42144424,-8.45456,3.89742,9.309643787,6.74544,1.96742,7.0265,-15.2,1.93,15.32203968
22/01/2021 23:00,-2.95792,2.82644,4.091216665,6.74208,1.96644,7.023,-9.7,0.86,9.738049086,-7.75792,4.30644,8.873034892,6.74208,1.96644,7.023,-14.5,2.34,14.68760021
22/01/2021 23:30,-1.0716,3.6637,3.817201102,7.4184,2.1637,7.7275,-8.49,1.5,8.62149059,-5.7516,3.8737,6.934439721,7.4184,2.1637,7.7275,-13.17,1.71,13.28054969
23/01/2021 00:00,-0.8944,3.6983,3.804914487,7.3656,2.1483,7.6725,-8.26,1.55,8.404171583,-5.3044,3.8883,6.576894119,7.3656,2.1483,7.6725,-12.67,1.74,12.78892099
23/01/2021 00:30,-1.42632,3.57524,3.84925055,6.94368,2.02524,7.233,-8.37,1.55,8.512308735,-5.80632,3.85524,6.969664798,6.94368,2.02524,7.233,-12.75,1.83,12.88065992
23/01/2021 01:00,-1.30944,3.71558,3.939564424,6.91056,2.01558,7.1985,-8.22,1.7,8.393950202,-5.65944,4.01558,6.939318688,6.91056,2.01558,7.1985,-12.57,2,12.72811455
23/01/2021 01:30,-1.16616,5.28112,5.408341483,6.96384,2.03112,7.254,-8.13,3.25,8.755535392,-5.60616,2.27112,6.048720195,6.96384,2.03112,7.254,-12.57,0.24,12.57229096
23/01/2021 02:00,-1.23552,6.23464,6.355882755,6.80448,1.98464,7.088,-8.04,4.25,9.094179457,-5.85552,1.08464,5.955128748,6.80448,1.98464,7.088,-12.66,-0.9,12.6919502
23/01/2021 02:30,0.41216,6.51688,6.52990052,7.53216,2.19688,7.846,-7.12,4.32,8.328073006,-4.17784,1.29688,4.374499377,7.53216,2.19688,7.846,-11.71,-0.9,11.7445349
23/01/2021 03:00,-0.7808,6.5306,6.577110688,6.8592,2.0006,7.145,-7.64,4.53,8.882032425,-5.3808,0.8706,5.450775449,6.8592,2.0006,7.145,-12.24,-1.13,12.29205028
23/01/2021 03:30,-1.05024,6.49868,6.582996719,6.74976,1.96868,7.031,-7.8,4.53,9.020027716,-5.49024,0.78868,5.546598183,6.74976,1.96868,7.031,-12.24,-1.18,12.29674754
23/01/2021 04:00,-1.40824,6.76218,6.907258374,6.52176,1.90218,6.7935,-7.93,4.86,9.300779537,-5.85824,0.45218,5.875665294,6.52176,1.90218,6.7935,-12.38,-1.45,12.46462595
23/01/2021 04:30,-1.11376,7.01432,7.10219307,6.66624,1.94432,6.944,-7.78,5.07,9.286188669,-5.58376,0.26432,5.590012594,6.66624,1.94432,6.944,-12.25,-1.68,12.36466336
23/01/2021 05:00,0.22864,4.27002,4.276136931,7.26864,2.12002,7.5715,-7.04,2.15,7.360984988,-3.75136,3.76002,5.311351264,7.26864,2.12002,7.5715,-11.02,1.64,11.14136437
23/01/2021 05:30,-0.64016,4.06162,4.111758973,6.75984,1.97162,7.0415,-7.4,2.09,7.689479826,-4.69016,3.75162,6.006018103,6.75984,1.97162,7.0415,-11.45,1.78,11.58753209
23/01/2021 06:00,-1.0612,3.9284,4.069210243,6.7488,1.9684,7.03,-7.81,1.96,8.052186039,-5.1312,3.6184,6.27869668,6.7488,1.9684,7.03,-11.88,1.65,11.99403602
23/01/2021 06:30,-1.48752,3.50364,3.806338004,6.97248,2.03364,7.263,-8.46,1.47,8.586763069,-5.76752,3.20364,6.59754471,6.97248,2.03364,7.263,-12.74,1.17,12.79361169
23/01/2021 07:00,-2.3044,3.1133,3.873357232,6.7656,1.9733,7.0475,-9.07,1.14,9.141362043,-6.8244,3.0133,7.46005444,6.7656,1.9733,7.0475,-13.59,1.04,13.62973587
23/01/2021 07:30,-2.8176,3.8357,4.759355445,6.6024,1.9257,6.8775,-9.42,1.91,9.611685596,-7.6876,2.3157,8.028801919,6.6024,1.9257,6.8775,-14.29,0.39,14.29532091
23/01/2021 08:00,-4.53808,2.71806,5.289803423,6.30192,1.83806,6.5645,-10.84,0.88,10.8756609,-9.59808,2.44806,9.905359027,6.30192,1.83806,6.5645,-15.9,0.61,15.91169696
23/01/2021 08:30,-3.2612,2.7659,4.276169811,7.0488,2.0559,7.3425,-10.31,0.71,10.33441822,-8.5212,2.7159,8.943543048,7.0488,2.0559,7.3425,-15.57,0.66,15.58398216
23/01/2021 09:00,-0.35312,3.88284,3.898863963,8.78688,2.56284,9.153,-9.14,1.32,9.234825391,-5.87312,2.17284,6.262169927,8.78688,2.56284,9.153,-14.66,-0.39,14.66518667
23/01/2021 09:30,-1.81568,5.68126,5.964344813,8.40432,2.45126,8.7545,-10.22,3.23,10.71826945,-7.89568,-0.38874,7.905243921,8.40432,2.45126,8.7545,-16.3,-2.84,16.54556134
23/01/2021 10:00,-0.31096,4.88472,4.894607809,9.23904,2.69472,9.624,-9.55,2.19,9.797887527,-6.46096,0.76472,6.506058776,9.23904,2.69472,9.624,-15.7,-1.93,15.81818258
23/01/2021 10:30,3.37976,3.88118,5.14648772,11.48976,3.35118,11.9685,-8.11,0.53,8.127299675,-2.47024,2.88118,3.795165853,11.48976,3.35118,11.9685,-13.96,-0.47,13.96790965
23/01/2021 11:00,1.60424,3.64332,3.980875105,10.67424,3.11332,11.119,-9.07,0.53,9.085471919,-4.45576,2.64332,5.180824046,10.67424,3.11332,11.119,-15.13,-0.47,15.13729831
23/01/2021 11:30,1.74864,3.77752,4.162619272,10.92864,3.18752,11.384,-9.18,0.59,9.198940156,-4.36136,2.76752,5.165329418,10.92864,3.18752,11.384,-15.29,-0.42,15.29576739
23/01/2021 12:00,-3.0272,3.1429,4.363686544,8.7528,2.5529,9.1175,-11.78,0.59,11.79476579,-9.4972,2.1829,9.744837621,8.7528,2.5529,9.1175,-18.25,-0.37,18.2537503
23/01/2021 12:30,-3.39944,2.88058,4.455775292,8.71056,2.54058,9.0735,-12.11,0.34,12.11477197,-9.92944,2.21058,10.17253374,8.71056,2.54058,9.0735,-18.64,-0.33,18.64292091
23/01/2021 13:00,-5.10264,2.43298,5.652992716,8.06736,2.35298,8.4035,-13.17,0.08,13.17024297,-11.49264,3.10298,11.90416982,8.06736,2.35298,8.4035,-19.56,0.75,19.57437355
23/01/2021 13:30,-3.96784,0.62188,4.016278003,8.61216,2.51188,8.971,-12.58,-1.89,12.72118312,-9.79784,5.00188,11.00074871,8.61216,2.51188,8.971,-18.41,2.49,18.57762633
23/01/2021 14:00,-2.46648,1.21436,2.749216943,8.96352,2.61436,9.337,-11.43,-1.4,11.5154201,-8.32648,4.93436,9.678748772,8.96352,2.61436,9.337,-17.29,2.32,17.44495629
23/01/2021 14:30,-0.06344,3.73858,3.739118218,9.76656,2.84858,10.1735,-9.83,0.89,9.870207698,-5.87344,3.31858,6.74613005,9.76656,2.84858,10.1735,-15.64,0.47,15.64706043
23/01/2021 15:00,5.76624,4.38932,7.246768507,12.30624,3.58932,12.819,-6.54,0.8,6.588747984,0.33624,4.23932,4.252633466,12.30624,3.58932,12.819,-11.97,0.65,11.9876353
23/01/2021 15:30,1.9756,3.9033,4.37478528,10.3656,3.0233,10.7975,-8.39,0.88,8.436023945,-3.6844,3.8233,5.309654061,10.3656,3.0233,10.7975,-14.05,0.8,14.07275737
23/01/2021 16:00,-1.58712,3.51084,3.852914144,8.64288,2.52084,9.003,-10.23,0.99,10.27779159,-7.37712,3.35084,8.1024705,8.64288,2.52084,9.003,-16.02,0.83,16.04148684
23/01/2021 16:30,-5.12736,3.17952,6.0331723,7.23264,2.10952,7.534,-12.36,1.07,12.40622827,-11.18736,3.02952,11.59029832,7.23264,2.10952,7.534,-18.42,0.92,18.44296072
23/01/2021 17:00,-5.23168,3.42826,6.25487348,7.94832,2.31826,8.2795,-13.18,1.11,13.22665869,-11.33168,3.40826,11.83314024,7.94832,2.31826,8.2795,-19.28,1.09,19.31078714
23/01/2021 17:30,-6.3136,3.3227,7.134555365,8.3064,2.4227,8.6525,-14.62,0.9,14.64767558,-11.7836,3.4727,12.28466012,8.3064,2.4227,8.6525,-20.09,1.05,20.11742031
23/01/2021 18:00,-7.30024,3.09368,7.928704812,7.82976,2.28368,8.156,-15.13,0.81,15.15166658,-12.74024,3.33368,13.16917376,7.82976,2.28368,8.156,-20.57,1.05,20.5967813
23/01/2021 18:30,-7.72768,3.35026,8.422664676,7.61232,2.22026,7.9295,-15.34,1.13,15.38156364,-12.70768,3.19026,13.10201854,7.61232,2.22026,7.9295,-20.32,0.97,20.34313889
23/01/2021 19:00,-5.69744,3.89658,6.902474792,8.18256,2.38658,8.5235,-13.88,1.51,13.96189457,-11.16744,3.35658,11.66097532,8.18256,2.38658,8.5235,-19.35,0.97,19.37429741
23/01/2021 19:30,-7.27904,0.72528,7.315084032,6.84096,1.99528,7.126,-14.12,-1.27,14.17699898,-12.44904,5.81528,13.74030853,6.84096,1.99528,7.126,-19.29,3.82,19.66460017
23/01/2021 20:00,-6.74312,2.34034,7.13770682,6.68688,1.95034,6.9655,-13.43,0.39,13.4356615,-11.95312,4.39034,12.73389819,6.68688,1.95034,6.9655,-18.64,2.44,18.79902125
23/01/2021 20:30,-5.98832,3.36674,6.869855504,6.81168,1.98674,7.0955,-12.8,1.38,12.8741757,-11.61832,3.12674,12.0317024,6.81168,1.98674,7.0955,-18.43,1.14,18.46522407
23/01/2021 21:00,-4.58816,3.37262,5.694363691,7.31184,2.13262,7.6165,-11.9,1.24,11.96443062,-10.31816,3.34262,10.84608382,7.31184,2.13262,7.6165,-17.63,1.21,17.67147419
23/01/2021 21:30,-3.49264,3.50048,4.944885681,7.64736,2.23048,7.966,-11.14,1.27,11.21215858,-8.91264,3.74048,9.665730309,7.64736,2.23048,7.966,-16.56,1.51,16.62870109
23/01/2021 22:00,-4.02448,3.40036,5.268670364,6.99552,2.04036,7.287,-11.02,1.36,11.10360302,-9.20448,3.71036,9.924173689,6.99552,2.04036,7.287,-16.2,1.67,16.28584969
23/01/2021 22:30,-3.99752,3.33864,5.208328254,6.61248,1.92864,6.888,-10.61,1.41,10.70327987,-8.96752,3.78864,9.734999127,6.61248,1.92864,6.888,-15.58,1.86,15.69063415
23/01/2021 23:00,-5.94224,2.85018,6.590428078,4.93776,1.44018,5.1435,-10.88,1.41,10.97098446,-10.75224,3.18018,11.21268076,4.93776,1.44018,5.1435,-15.69,1.74,15.786187
23/01/2021 23:30,-5.29848,4.24836,6.791351338,4.93152,1.43836,5.137,-10.23,2.81,10.60891135,-10.08848,1.99836,10.28449665,4.93152,1.43836,5.137,-15.02,0.56,15.03043579
24/01/2021 00:00,-4.30296,2.99372,5.241929435,5.08704,1.48372,5.299,-9.39,1.51,9.510636151,-8.52296,3.46372,9.199902358,5.08704,1.48372,5.299,-13.61,1.98,13.75327234
24/01/2021 00:30,-4.66048,2.97986,5.531694085,5.03952,1.46986,5.2495,-9.7,1.51,9.81682739,-8.91048,3.21986,9.474394558,5.03952,1.46986,5.2495,-13.95,1.75,14.05933853
24/01/2021 01:00,-4.88608,2.88406,5.673762407,4.81392,1.40406,5.0145,-9.7,1.48,9.81225764,-9.08608,3.15406,9.617949067,4.81392,1.40406,5.0145,-13.9,1.75,14.00972876
24/01/2021 01:30,-5.43624,2.79068,6.110695558,4.49376,1.31068,4.681,-9.93,1.48,10.03968625,-9.75624,2.94068,10.18978988,4.49376,1.31068,4.681,-14.25,1.63,14.3429216
24/01/2021 02:00,-4.39832,2.87424,5.254186369,4.95168,1.44424,5.158,-9.35,1.43,9.458720844,-8.60832,3.03424,9.127419438,4.95168,1.44424,5.158,-13.56,1.59,13.65290079
24/01/2021 02:30,-4.05648,2.89436,4.983206779,5.12352,1.49436,5.337,-9.18,1.4,9.28614021,-8.20648,3.08436,8.766960169,5.12352,1.49436,5.337,-13.33,1.59,13.42449254
24/01/2021 03:00,-3.95464,2.96698,4.943900065,4.99536,1.45698,5.2035,-8.95,1.51,9.076486104,-8.03464,3.13698,8.625316426,4.99536,1.45698,5.2035,-13.03,1.68,13.13785751
24/01/2021 03:30,-3.8728,3.0546,4.932459934,4.9872,1.4546,5.195,-8.86,1.6,9.003310502,-7.9128,2.9946,8.46049839,4.9872,1.4546,5.195,-12.9,1.54,12.99159728
24/01/2021 04:00,-4.934,2.7455,5.646425971,4.476,1.3055,4.6625,-9.41,1.44,9.519543056,-8.884,2.9355,9.356421124,4.476,1.3055,4.6625,-13.36,1.63,13.45906758
24/01/2021 04:30,-4.34832,2.94174,5.249925814,4.53168,1.32174,4.7205,-8.88,1.62,9.026560807,-8.33832,3.13174,8.907040802,4.53168,1.32174,4.7205,-12.87,1.81,12.99665342
24/01/2021 05:00,-3.9308,3.0806,4.994125048,4.6992,1.3706,4.895,-8.63,1.71,8.797783812,-7.9208,3.2506,8.561861538,4.6992,1.3706,4.895,-12.62,1.88,12.7592633
24/01/2021 05:30,-5.1664,2.9048,5.927018812,4.2336,1.2348,4.41,-9.4,1.67,9.547193305,-9.2264,3.1148,9.73798932,4.2336,1.2348,4.41,-13.46,1.88,13.59065856
24/01/2021 06:00,-4.95768,2.89776,5.742438855,4.31232,1.25776,4.492,-9.27,1.64,9.413952411,-8.98768,3.06776,9.49681753,4.31232,1.25776,4.492,-13.3,1.81,13.42259662
24/01/2021 06:30,-6.10248,2.58636,6.627934837,4.06752,1.18636,4.237,-10.17,1.4,10.2659096,-10.40248,2.70636,10.74876619,4.06752,1.18636,4.237,-14.47,1.52,14.54961512
24/01/2021 07:00,-6.36856,2.51292,6.846409526,4.02144,1.17292,4.189,-10.39,1.34,10.47605365,-10.79856,2.57292,11.10084751,4.02144,1.17292,4.189,-14.82,1.4,14.88597998
24/01/2021 07:30,-6.534,2.403,6.961865052,4.296,1.253,4.475,-10.83,1.15,10.8908861,-11.154,2.433,11.41626931,4.296,1.253,4.475,-15.45,1.18,15.49499597
24/01/2021 08:00,-5.85136,2.69752,6.443215657,5.40864,1.57752,5.634,-11.26,1.12,11.3155645,-10.67136,2.68752,11.00457578,5.40864,1.57752,5.634,-16.08,1.11,16.11826604
24/01/2021 08:30,-3.90856,3.08042,4.97652777,6.72144,1.96042,7.0015,-10.63,1.12,10.68883997,-8.94856,2.87042,9.397661254,6.72144,1.96042,7.0015,-15.67,0.91,15.69640086
24/01/2021 09:00,-3.76528,3.07346,4.860400174,7.07472,2.06346,7.3695,-10.84,1.01,10.8869509,-8.99528,2.86346,9.440045839,7.07472,2.06346,7.3695,-16.07,0.8,16.08990056
24/01/2021 09:30,-5.23488,3.00066,6.033898329,6.58512,1.92066,6.8595,-11.82,1.08,11.86923755,-10.88488,1.93066,11.05477547,6.58512,1.92066,6.8595,-17.47,0.01,17.47000286
24/01/2021 10:00,-5.69696,2.96922,6.424299234,6.68304,1.94922,6.9615,-12.38,1.02,12.42194832,-11.64696,1.37922,11.72833855,6.68304,1.94922,6.9615,-18.33,-0.57,18.33886038
24/01/2021 10:30,-6.94024,3.16618,7.628343664,6.32976,1.84618,6.5935,-13.27,1.32,13.33549024,-13.29024,1.08618,13.3345516,6.32976,1.84618,6.5935,-19.62,-0.76,19.63471416
24/01/2021 11:00,-5.75584,3.20288,6.586967011,7.24416,2.11288,7.546,-13,1.09,13.04561612,-11.99584,1.51288,12.09086363,7.24416,2.11288,7.546,-19.24,-0.6,19.24935324
24/01/2021 11:30,-4.89184,0.24488,4.897965373,8.10816,2.36488,8.446,-13,-2.12,13.1717273,-10.80184,4.91488,11.8674257,8.10816,2.36488,8.446,-18.91,2.55,19.08115825
24/01/2021 12:00,-4.906,-0.1955,4.909893711,8.244,2.4045,8.5875,-13.15,-2.6,13.40457012,-10.896,5.2745,12.10550149,8.244,2.4045,8.5875,-19.14,2.87,19.35397892
24/01/2021 12:30,-5.28944,-0.36942,5.302324646,8.23056,2.40058,8.5735,-13.52,-2.77,13.80084418,-11.16944,5.27058,12.3505224,8.23056,2.40058,8.5735,-19.4,2.87,19.61114224
24/01/2021 13:00,-6.33416,-0.70788,6.373592158,7.99584,2.33212,8.329,-14.33,-3.04,14.64890781,-12.12416,5.66212,13.38113817,7.99584,2.33212,8.329,-20.12,3.33,20.39370736
24/01/2021 13:30,-5.98816,-0.44238,6.00447835,8.15184,2.37762,8.4915,-14.14,-2.82,14.41846039,-11.80816,5.62762,13.08062496,8.15184,2.37762,8.4915,-19.96,3.25,20.22286083
24/01/2021 14:00,-7.00336,-0.44848,7.017705152,7.13664,2.08152,7.434,-14.14,-2.53,14.36455708,-13.12336,5.15152,14.09825294,7.13664,2.08152,7.434,-20.26,3.07,20.49127863
24/01/2021 14:30,-7.37568,-0.51624,7.393724312,6.90432,2.01376,7.192,-14.28,-2.53,14.50238946,-13.50568,5.84376,14.71573726,6.90432,2.01376,7.192,-20.41,3.83,20.76624665
24/01/2021 15:00,-7.68912,1.25734,7.791243177,6.95088,2.02734,7.2405,-14.64,-0.77,14.66023533,-13.45912,4.02734,14.04875007,6.95088,2.02734,7.2405,-20.41,2,20.50775707
24/01/2021 15:30,-7.2676,2.4757,7.677701495,7.0824,2.0657,7.3775,-14.35,0.41,14.35585595,-13.0276,3.1957,13.41383093,7.0824,2.0657,7.3775,-20.11,1.13,20.14172287
24/01/2021 16:00,-8.24096,2.40472,8.584643266,6.83904,1.99472,7.124,-15.08,0.41,15.08557258,-14.06096,3.15472,14.41051194,6.83904,1.99472,7.124,-20.9,1.16,20.93216663
24/01/2021 16:30,-9.06712,1.65084,9.216178047,6.48288,1.89084,6.753,-15.55,-0.24,15.55185198,-14.87712,3.27084,15.23243558,6.48288,1.89084,6.753,-21.36,1.38,21.40453223
24/01/2021 17:00,-8.43936,4.85602,9.73672057,7.22064,2.10602,7.5215,-15.66,2.75,15.89962578,-14.99936,0.63602,15.01283857,7.22064,2.10602,7.5215,-22.22,-1.47,22.26857202
24/01/2021 17:30,-8.53424,4.91918,9.850461119,7.74576,2.25918,8.0685,-16.28,2.66,16.49587827,-14.66424,0.96918,14.69623233,7.74576,2.25918,8.0685,-22.41,-1.29,22.44709781
24/01/2021 18:00,-8.55672,5.48804,10.1654336,7.67328,2.23804,7.993,-16.23,3.25,16.55220227,-14.73672,0.43804,14.7432288,7.67328,2.23804,7.993,-22.41,-1.8,22.48217294
24/01/2021 18:30,-8.08248,2.87886,8.579878662,7.36752,2.14886,7.6745,-15.45,0.73,15.46723634,-13.92248,3.44886,14.34329407,7.36752,2.14886,7.6745,-21.29,1.3,21.32965307
24/01/2021 19:00,-7.34872,2.29204,7.697865483,7.00128,2.04204,7.293,-14.35,0.25,14.35217754,-13.39872,3.89204,13.95255077,7.00128,2.04204,7.293,-20.4,1.85,20.48371304
24/01/2021 19:30,-6.81248,2.12136,7.13512803,7.06752,2.06136,7.362,-13.88,0.06,13.88012968,-12.94248,4.34136,13.65119757,7.06752,2.06136,7.362,-20.01,2.28,20.13947616
24/01/2021 20:00,-6.90728,2.76496,7.440129085,6.70272,1.95496,6.982,-13.61,0.81,13.63408229,-13.05728,3.65496,13.55917747,6.70272,1.95496,6.982,-19.76,1.7,19.83299271
24/01/2021 20:30,-6.34984,2.86338,6.965587775,6.80016,1.98338,7.0835,-13.15,0.88,13.17941197,-12.46984,3.45338,12.93919406,6.80016,1.98338,7.0835,-19.27,1.47,19.32598768
24/01/2021 21:00,-5.69688,2.87716,6.382201141,7.05312,2.05716,7.347,-12.75,0.82,12.77634142,-11.58688,3.58716,12.12944784,7.05312,2.05716,7.347,-18.64,1.53,18.70268697
24/01/2021 21:30,-4.74736,3.44952,5.868271909,6.99264,2.03952,7.284,-11.74,1.41,11.8243689,-10.41736,3.34952,10.94260817,6.99264,2.03952,7.284,-17.41,1.31,17.45921533
24/01/2021 22:00,-4.32728,5.23746,6.793845704,6.88272,2.00746,7.1695,-11.21,3.23,11.66606189,-9.96728,1.93746,10.15383779,6.88272,2.00746,7.1695,-16.85,-0.07,16.8501454
24/01/2021 22:30,-3.62912,4.77984,6.001448359,6.89088,2.00984,7.178,-10.52,2.77,10.87857068,-8.81912,2.82984,9.262012308,6.89088,2.00984,7.178,-15.71,0.82,15.73138583
24/01/2021 23:00,-2.4128,6.0471,6.510685237,7.0872,2.0671,7.3825,-9.5,3.98,10.30001942,-7.4828,1.4371,7.619550659,7.0872,2.0671,7.3825,-14.57,-0.63,14.58361409
24/01/2021 23:30,-2.49968,5.75676,6.276040615,6.64032,1.93676,6.917,-9.14,3.82,9.9061597,-7.31968,1.43676,7.459356179,6.64032,1.93676,6.917,-13.96,-0.5,13.96895128
25/01/2021 00:00,-1.81768,5.79526,6.073631455,6.77232,1.97526,7.0545,-8.59,3.82,9.401090362,-6.41768,1.50526,6.591845284,6.77232,1.97526,7.0545,-13.19,-0.47,13.19837111
25/01/2021 00:30,0.34232,6.57276,6.581668254,7.79232,2.27276,8.117,-7.45,4.3,8.601889327,-4.18768,1.80276,4.559233203,7.79232,2.27276,8.117,-11.98,-0.47,11.98921599
25/01/2021 01:00,-0.93968,3.25426,3.387212224,7.18032,2.09426,7.4795,-8.12,1.16,8.202438662,-5.01968,4.80426,6.948244487,7.18032,2.09426,7.4795,-12.2,2.71,12.49736372
25/01/2021 01:30,-0.27736,3.27452,3.286245548,7.35264,2.14452,7.659,-7.63,1.13,7.713222413,-4.32736,4.96452,6.585780394,7.35264,2.14452,7.659,-11.68,2.82,12.01560652
25/01/2021 02:00,-0.82432,3.11124,3.218589412,7.13568,2.08124,7.433,-7.96,1.03,8.026362813,-4.84432,4.81124,6.827552021,7.13568,2.08124,7.433,-11.98,2.73,12.28711927
25/01/2021 02:30,0.2848,3.2489,3.261358958,7.5048,2.1889,7.8175,-7.22,1.06,7.297396796,-3.6752,4.9489,6.164309065,7.5048,2.1889,7.8175,-11.18,2.76,11.51564154
25/01/2021 03:00,1.23432,3.55876,3.766738457,7.98432,2.32876,8.317,-6.75,1.23,6.861151507,-2.64568,5.03876,5.691109294,7.98432,2.32876,8.317,-10.63,2.71,10.97000456
25/01/2021 03:30,2.95256,4.30158,5.217394086,8.78256,2.56158,9.1485,-5.83,1.74,6.084118671,-0.95744,4.73158,4.82747767,8.78256,2.56158,9.1485,-9.74,2.17,9.978802533
25/01/2021 04:00,1.05032,3.99676,4.132464471,7.84032,2.28676,8.167,-6.79,1.71,7.002013996,-2.88968,4.34676,5.219633416,7.84032,2.28676,8.167,-10.73,2.06,10.92595534
25/01/2021 04:30,1.51968,4.02824,4.305362331,8.11968,2.36824,8.458,-6.6,1.66,6.805556553,-2.45032,4.36824,5.008551567,8.11968,2.36824,8.458,-10.57,2,10.75755084
25/01/2021 05:00,-0.33984,3.88338,3.898221575,7.04016,2.05338,7.3335,-7.38,1.83,7.60350577,-4.42984,4.23338,6.127396564,7.04016,2.05338,7.3335,-11.47,2.18,11.67532869
25/01/2021 05:30,0.0216,5.9888,5.988838953,7.4016,2.1588,7.71,-7.38,3.83,8.314643709,-4.5784,1.9188,4.964226022,7.4016,2.1588,7.71,-11.98,-0.24,11.98240377
25/01/2021 06:00,-2.72968,3.45176,4.400659042,6.28032,1.83176,6.542,-9.01,1.62,9.154479778,-7.32968,3.17176,7.986505519,6.28032,1.83176,6.542,-13.61,1.34,13.67580711
25/01/2021 06:30,-3.53576,3.21332,4.777763514,6.59424,1.92332,6.869,-10.13,1.29,10.21180689,-8.83576,2.35332,9.143783123,6.59424,1.92332,6.869,-15.43,0.43,15.43599041
25/01/2021 07:00,-5.50648,2.82436,6.188564567,6.08352,1.77436,6.337,-11.59,1.05,11.63746536,-11.23648,0.93436,11.27526103,6.08352,1.77436,6.337,-17.32,-0.84,17.34035755
25/01/2021 07:30,-6.30928,2.10646,6.651630466,6.09072,1.77646,6.3445,-12.4,0.33,12.40439035,-12.66928,1.74646,12.78908825,6.09072,1.77646,6.3445,-18.76,-0.03,18.76002399
25/01/2021 08:00,-6.40008,2.25206,6.784747471,6.58992,1.92206,6.8645,-12.99,0.33,12.99419101,-13.08008,1.32206,13.14672337,6.58992,1.92206,6.8645,-19.67,-0.6,19.67914886
25/01/2021 08:30,-7.56152,0.94664,7.620545387,6.46848,1.88664,6.738,-14.03,-0.94,14.06145441,-14.46152,1.28664,14.5186433,6.46848,1.88664,6.738,-20.93,-0.6,20.93859833
25/01/2021 09:00,-4.0448,1.5661,4.337404322,8.4552,2.4661,8.8075,-12.5,-0.9,12.53235812,-10.9648,1.8661,11.12246233,8.4552,2.4661,8.8075,-19.42,-0.6,19.42926658
25/01/2021 09:30,0.6416,1.0988,1.272404024,11.0016,3.2088,11.46,-10.36,-2.11,10.57268651,-5.7884,3.6288,6.831819962,11.0016,3.2088,11.46,-16.79,0.42,16.79525231
25/01/2021 10:00,6.27824,1.76282,6.521029968,13.75824,4.01282,14.3315,-7.48,-2.25,7.81107547,-0.07176,4.40282,4.403404757,13.75824,4.01282,14.3315,-13.83,0.39,13.83549782
25/01/2021 10:30,10.95504,2.35022,11.20430433,16.35504,4.77022,17.0365,-5.4,-2.42,5.917465674,5.14504,4.36022,6.744105208,16.35504,4.77022,17.0365,-11.21,-0.41,11.21749526
25/01/2021 11:00,15.08584,2.53962,15.29811224,18.13584,5.28962,18.8915,-3.05,-2.75,4.10670184,9.31584,4.53962,10.36306058,18.13584,5.28962,18.8915,-8.82,-0.75,8.851830319
25/01/2021 11:30,19.96472,3.16846,20.21457849,20.39472,5.94846,21.2445,-0.43,-2.78,2.813058833,14.15472,4.92846,14.98818923,20.39472,5.94846,21.2445,-6.24,-1.02,6.322815828
25/01/2021 12:00,23.2532,4.3276,23.65247201,21.7632,6.3476,22.67,1.49,-2.02,2.51007968,16.7032,4.0576,17.18897926,21.7632,6.3476,22.67,-5.06,-2.29,5.554070579
25/01/2021 12:30,25.13792,10.47606,27.23348775,22.95792,6.69606,23.9145,2.18,3.78,4.363576515,18.36792,-0.88394,18.38917712,22.95792,6.69606,23.9145,-4.59,-7.58,8.86140508
25/01/2021 13:00,23.192,7.091,24.25182766,21.912,6.391,22.825,1.28,0.7,1.458903698,16.762,2.291,16.91784044,21.912,6.391,22.825,-5.15,-4.1,6.58274259
25/01/2021 13:30,22.23576,6.32918,23.11898662,21.42576,6.24918,22.3185,0.81,0.08,0.81394103,15.75576,3.46918,16.13317027,21.42576,6.24918,22.3185,-5.67,-2.78,6.314847583
25/01/2021 14:00,18.98288,6.71084,20.13417757,19.92288,5.81084,20.753,-0.94,0.9,1.301383879,13.10288,2.58084,13.35463213,19.92288,5.81084,20.753,-6.82,-3.23,7.54621097
25/01/2021 14:30,11.61488,5.12684,12.69605946,15.79488,4.60684,16.453,-4.18,0.52,4.212220317,5.21488,3.00684,6.019639541,15.79488,4.60684,16.453,-10.58,-1.6,10.70029906
25/01/2021 15:00,6.63824,4.51032,8.025535297,13.09824,3.82032,13.644,-6.46,0.69,6.496745339,-0.06176,2.49032,2.491085707,13.09824,3.82032,13.644,-13.16,-1.33,13.22703671
25/01/2021 15:30,4.5164,2.9377,5.387759298,12.5064,3.6477,13.0275,-7.99,-0.71,8.021483653,-1.8036,3.7277,4.141101333,12.5064,3.6477,13.0275,-14.31,0.08,14.31022362
25/01/2021 16:00,-0.70864,0.35748,0.793701833,10.07136,2.93748,10.491,-10.78,-2.58,11.08443954,-7.03864,5.23748,8.773462817,10.07136,2.93748,10.491,-17.11,2.3,17.26389585
25/01/2021 16:30,-4.8168,-0.0299,4.8168928,8.2632,2.4101,8.6075,-13.08,-2.44,13.3056379,-11.1968,4.8301,12.19418699,8.2632,2.4101,8.6075,-19.46,2.42,19.60989546
25/01/2021 17:00,-3.88888,0.37116,3.906551856,9.26112,2.70116,9.647,-13.15,-2.33,13.35482684,-10.91888,4.61116,11.85262574,9.26112,2.70116,9.647,-20.18,1.91,20.27018747
25/01/2021 17:30,-7.49496,2.78772,7.996612295,7.77504,2.26772,8.099,-15.27,0.52,15.2788514,-14.65496,2.24772,14.82633123,7.77504,2.26772,8.099,-22.43,-0.02,22.43000892
25/01/2021 18:00,-9.04136,2.10252,9.282606369,7.20864,2.10252,7.509,-16.25,0,16.25,-15.79136,2.51252,15.98999085,7.20864,2.10252,7.509,-23,0.41,23.00365406
25/01/2021 18:30,-9.22552,1.96714,9.432913603,6.74448,1.96714,7.0255,-15.97,0,15.97,-15.64552,2.45714,15.83729248,6.74448,1.96714,7.0255,-22.39,0.49,22.39536113
25/01/2021 19:00,-8.23712,2.32584,8.559186737,6.60288,1.92584,6.878,-14.84,0.4,14.84538986,-15.20712,2.51584,15.41382333,6.60288,1.92584,6.878,-21.81,0.59,21.81797882
25/01/2021 19:30,-8.29216,2.19312,8.577277703,6.14784,1.79312,6.404,-14.44,0.4,14.4455391,-15.28216,2.38312,15.46685731,6.14784,1.79312,6.404,-21.43,0.59,21.43812025
25/01/2021 20:00,-8.35184,2.26738,8.654146027,5.40816,1.57738,5.6335,-13.76,0.69,13.77728928,-15.42184,2.28738,15.59055022,5.40816,1.57738,5.6335,-20.83,0.71,20.84209682
25/01/2021 20:30,-6.51744,2.65408,7.037127596,6.32256,1.84408,6.586,-12.84,0.81,12.8655237,-13.47744,2.40408,13.69017858,6.32256,1.84408,6.586,-19.8,0.56,19.80791761
25/01/2021 21:00,-6.72576,2.14332,7.05901326,6.11424,1.78332,6.369,-12.84,0.36,12.84504574,-13.37576,2.41332,13.59172796,6.11424,1.78332,6.369,-19.49,0.63,19.50017949
25/01/2021 21:30,-6.49488,2.12066,6.832325011,5.86512,1.71066,6.1095,-12.36,0.41,12.36679829,-12.91488,2.52066,13.15856574,5.86512,1.71066,6.1095,-18.78,0.81,18.79745993
25/01/2021 22:00,-7.7328,2.6871,8.186372961,4.9272,1.4371,5.1325,-12.66,1.25,12.72156044,-13.7828,1.8771,13.91003524,4.9272,1.4371,5.1325,-18.71,0.44,18.71517299
25/01/2021 22:30,-7.25616,2.08112,7.548703094,4.80384,1.40112,5.004,-12.06,0.68,12.0791556,-12.69616,2.98112,13.04145526,4.80384,1.40112,5.004,-17.5,1.58,17.57118095
25/01/2021 23:00,-6.5232,1.9149,6.798454254,4.5768,1.3349,4.7675,-11.1,0.58,11.11514282,-11.6832,3.4249,12.17485533,4.5768,1.3349,4.7675,-16.26,2.09,16.39377016
25/01/2021 23:30,-4.64272,2.41504,5.233284552,5.29728,1.54504,5.518,-9.94,0.87,9.978000802,-9.67272,3.27504,10.21212021,5.29728,1.54504,5.518,-14.97,1.73,15.06963171
26/01/2021 00:00,-4.0316,2.5012,4.744449388,5.3184,1.5512,5.54,-9.35,0.95,9.398138113,-8.8416,3.3812,9.46606592,5.3184,1.5512,5.54,-14.16,1.83,14.27776243
26/01/2021 00:30,-3.36592,3.28494,4.703216798,5.43408,1.58494,5.6605,-8.8,1.7,8.962700486,-8.22592,2.95494,8.740562353,5.43408,1.58494,5.6605,-13.66,1.37,13.72852869
26/01/2021 01:00,-4.15448,3.56536,5.474622909,5.19552,1.51536,5.412,-9.35,2.05,9.57209486,-9.13448,2.26536,9.411194441,5.19552,1.51536,5.412,-14.33,0.75,14.34961324
26/01/2021 01:30,-4.8976,3.4282,5.978213864,4.8624,1.4182,5.065,-9.76,2.01,9.964823129,-9.8076,2.0282,10.01511922,4.8624,1.4182,5.065,-14.67,0.61,14.68267687
26/01/2021 02:00,-4.05232,3.57224,5.402054794,5.04768,1.47224,5.258,-9.1,2.1,9.339164845,-8.92232,2.15224,9.178231376,5.04768,1.47224,5.258,-13.97,0.68,13.98653996
26/01/2021 02:30,-3.60248,3.63636,5.118688914,5.26752,1.53636,5.487,-8.87,2.1,9.115201589,-8.45248,2.21636,8.738230359,5.26752,1.53636,5.487,-13.72,0.68,13.73684098
26/01/2021 03:00,-3.53736,3.62702,5.066378376,5.13264,1.49702,5.3465,-8.67,2.13,8.927810482,-8.32736,2.23702,8.622597233,5.13264,1.49702,5.3465,-13.46,0.74,13.48032641
26/01/2021 03:30,-3.4292,3.3919,4.823318178,5.3208,1.5519,5.5425,-8.75,1.84,8.941370141,-8.1392,2.5819,8.538898304,5.3208,1.5519,5.5425,-13.46,1.03,13.49935184
26/01/2021 04:00,-2.50696,3.57672,4.367811168,5.78304,1.68672,6.024,-8.29,1.89,8.502717213,-7.20696,2.75672,7.716202278,5.78304,1.68672,6.024,-12.99,1.07,13.03399402
26/01/2021 04:30,-3.05632,3.37524,4.55338742,5.50368,1.60524,5.733,-8.56,1.77,8.741081169,-7.72632,2.56524,8.141036605,5.50368,1.60524,5.733,-13.23,0.96,13.2647842
26/01/2021 05:00,-2.43368,3.65726,4.392988624,5.71632,1.66726,5.9545,-8.15,1.99,8.389433831,-7.09368,2.72726,7.59988441,5.71632,1.66726,5.9545,-12.81,1.06,12.85378154
26/01/2021 05:30,-2.97344,3.52358,4.610527242,5.56656,1.62358,5.7985,-8.54,1.9,8.748805633,-7.70344,2.59358,8.128323631,5.56656,1.62358,5.7985,-13.27,0.97,13.30540492
26/01/2021 06:00,-2.98656,3.60142,4.678650088,5.83344,1.70142,6.0765,-8.82,1.9,9.022327859,-7.96656,2.34142,8.303512862,5.83344,1.70142,6.0765,-13.8,0.64,13.81483261
26/01/2021 06:30,-5.2968,2.8601,6.019656323,5.3832,1.5701,5.6075,-10.68,1.29,10.7576252,-10.8268,2.1501,11.0382303,5.3832,1.5701,5.6075,-16.21,0.58,16.22037299
26/01/2021 07:00,-7.74,1.095,7.817072662,4.68,1.365,4.875,-12.42,-0.27,12.42293444,-13.63,1.875,13.758362,4.68,1.365,4.875,-18.31,0.51,18.3171013
26/01/2021 07:30,-8.04488,0.71816,8.076871176,5.20512,1.51816,5.422,-13.25,-0.8,13.27412897,-13.68488,2.11816,13.8478353,5.20512,1.51816,5.422,-18.89,0.6,18.89952645
26/01/2021 08:00,-10.14608,1.49156,10.25512997,4.63392,1.35156,4.827,-14.78,0.14,14.78066304,-15.78608,-1.53844,15.86086755,4.63392,1.35156,4.827,-20.42,-2.89,20.62349388
26/01/2021 08:30,-9.464,0.8805,9.504871185,5.316,1.5505,5.5375,-14.78,-0.67,14.79517827,-15.954,0.4805,15.96123417,5.316,1.5505,5.5375,-21.27,-1.07,21.29689649
26/01/2021 09:00,-7.50672,1.45804,7.647007637,6.71328,1.95804,6.993,-14.22,-0.5,14.22878772,-13.92672,0.64804,13.94178919,6.71328,1.95804,6.993,-20.64,-1.31,20.68153041
26/01/2021 09:30,-7.74896,1.09072,7.825346714,6.79104,1.98072,7.074,-14.54,-0.89,14.56721319,-14.05896,0.69072,14.07591739,6.79104,1.98072,7.074,-20.85,-1.29,20.88986836
26/01/2021 10:00,-8.09504,0.96978,8.152922534,6.92496,2.01978,7.2135,-15.02,-1.05,15.05665634,-13.92504,0.88978,13.95343855,6.92496,2.01978,7.2135,-20.85,-1.13,20.88059865
26/01/2021 10:30,-7.52008,1.05206,7.59331505,7.06992,2.06206,7.3645,-14.59,-1.01,14.62491709,-13.45008,0.79206,13.47338157,7.06992,2.06206,7.3645,-20.52,-1.27,20.55926312
26/01/2021 11:00,-6.25104,1.17678,6.360842102,7.90896,2.30678,8.2385,-14.16,-1.13,14.20501672,-11.97104,0.92678,12.00686137,7.90896,2.30678,8.2385,-19.88,-1.38,19.92783982
26/01/2021 11:30,-7.66856,0.97042,7.729717165,7.20144,2.10042,7.5015,-14.87,-1.13,14.91287363,-13.55856,0.35042,13.56308753,7.20144,2.10042,7.5015,-20.76,-1.75,20.83362906
26/01/2021 12:00,-7.60712,1.09834,7.686001916,7.26288,2.11834,7.5655,-14.87,-1.02,14.90494213,-13.67712,0.66834,13.69343966,7.26288,2.11834,7.5655,-20.94,-1.45,20.99014292
26/01/2021 12:30,-7.23224,1.52268,7.390794937,7.51776,2.19268,7.831,-14.75,-0.67,14.76520911,-13.53224,0.83268,13.55783447,7.51776,2.19268,7.831,-21.05,-1.36,21.09388774
26/01/2021 13:00,-6.90544,1.62758,7.094654202,7.53456,2.19758,7.8485,-14.44,-0.57,14.45124562,-13.26544,0.95758,13.29995706,7.53456,2.19758,7.8485,-20.8,-1.24,20.83692876
26/01/2021 13:30,-10.86688,0.54716,10.88064635,5.13312,1.49716,5.347,-16,-0.95,16.02817831,-17.56688,0.32716,17.5699262,5.13312,1.49716,5.347,-22.7,-1.17,22.73013198
26/01/2021 14:00,-10.07984,2.60588,10.4112336,5.54016,1.61588,5.771,-15.62,0.99,15.6513418,-17.34984,-1.61412,17.42476202,5.54016,1.61588,5.771,-22.89,-3.23,23.11676881
26/01/2021 14:30,-9.12184,4.56488,10.20029874,5.94816,1.73488,6.196,-15.07,2.83,15.33342101,-16.67184,-2.99512,16.93874236,5.94816,1.73488,6.196,-22.62,-4.73,23.10924707
