Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/01/2021 15:00,-9.23784,3.89188,10.02419163,5.73216,1.67188,5.971,-14.97,2.22,15.13371402,-16.40784,-2.13812,16.54656371,5.73216,1.67188,5.971,-22.14,-3.81,22.46543345
26/01/2021 15:30,-10.07896,1.09822,10.13861538,5.65104,1.64822,5.8865,-15.73,-0.55,15.73961245,-16.30896,0.81822,16.32947214,5.65104,1.64822,5.8865,-21.96,-0.83,21.97567974
26/01/2021 16:00,-10.48464,1.08448,10.54057744,5.77536,1.68448,6.016,-16.26,-0.6,16.27106634,-16.78464,0.85448,16.80637605,5.77536,1.68448,6.016,-22.56,-0.83,22.57526301
26/01/2021 16:30,-8.45672,1.96804,8.682700882,7.19328,2.09804,7.493,-15.65,-0.13,15.65053993,-14.49672,1.55804,14.58020505,7.19328,2.09804,7.493,-21.69,-0.54,21.69672095
26/01/2021 17:00,-9.926,1.6195,10.05724894,6.684,1.9495,6.9625,-16.61,-0.33,16.61327782,-16.106,1.6195,16.18721768,6.684,1.9495,6.9625,-22.79,-0.33,22.79238908
26/01/2021 17:30,-9.0432,1.8099,9.222537842,7.3368,2.1399,7.6425,-16.38,-0.33,16.38332384,-15.1632,1.7499,15.26383911,7.3368,2.1399,7.6425,-22.5,-0.39,22.50337975
26/01/2021 18:00,-9.4128,2.6871,9.788836001,7.0872,2.0671,7.3825,-16.5,0.62,16.51164438,-15.4128,1.8771,15.52668375,7.0872,2.0671,7.3825,-22.5,-0.19,22.50080221
26/01/2021 18:30,-7.61328,5.45196,9.364074978,7.68672,2.24196,8.007,-15.3,3.21,15.6331091,-13.43328,1.91196,13.56866252,7.68672,2.24196,8.007,-21.12,-0.33,21.12257797
26/01/2021 19:00,-6.7016,5.6937,8.793728575,7.4184,2.1637,7.7275,-14.12,3.53,14.55456286,-13.3716,-0.4463,13.37904594,7.4184,2.1637,7.7275,-20.79,-2.61,20.95319069
26/01/2021 19:30,-6.51216,4.09062,7.690344586,7.16784,2.09062,7.4665,-13.68,2,13.82542585,-13.09216,1.31062,13.15759774,7.16784,2.09062,7.4665,-20.26,-0.78,20.27500925
26/01/2021 20:00,-5.69408,2.82756,6.357487129,7.22592,2.10756,7.527,-12.92,0.72,12.94004637,-11.89408,2.90756,12.2443066,7.22592,2.10756,7.527,-19.12,0.8,19.13672908
26/01/2021 20:30,-6.42304,2.58828,6.924928606,6.57696,1.91828,6.851,-13,0.67,13.01725393,-12.41304,2.71828,12.70718727,6.57696,1.91828,6.851,-18.99,0.8,19.0068435
26/01/2021 21:00,-7.19768,3.34776,7.938141747,5.99232,1.74776,6.242,-13.19,1.6,13.28668883,-13.18768,1.71776,13.2990828,5.99232,1.74776,6.242,-19.18,-0.03,19.18002346
26/01/2021 21:30,-6.40072,2.61354,6.913740511,6.14928,1.79354,6.4055,-12.55,0.82,12.57676031,-11.80072,2.91354,12.15506922,6.14928,1.79354,6.4055,-17.95,1.12,17.98490756
26/01/2021 22:00,-5.94648,2.89186,6.612373148,5.90352,1.72186,6.1495,-11.85,1.17,11.90761941,-11.24648,2.70186,11.56647569,5.90352,1.72186,6.1495,-17.15,0.98,17.17797718
26/01/2021 22:30,-3.90376,3.20932,5.053620188,6.54624,1.90932,6.819,-10.45,1.3,10.53055079,-8.75376,3.20932,9.323521277,6.54624,1.90932,6.819,-15.3,1.3,15.35512944
26/01/2021 23:00,-3.73944,3.17308,4.904268365,6.25056,1.82308,6.511,-9.99,1.35,10.08080354,-8.36944,3.00308,8.891907298,6.25056,1.82308,6.511,-14.62,1.18,14.6675424
26/01/2021 23:30,-2.01936,3.52602,4.063327682,6.98064,2.03602,7.2715,-9,1.49,9.122505138,-6.46936,2.97602,7.121047244,6.98064,2.03602,7.2715,-13.45,0.94,13.48280757
27/01/2021 00:00,-2.5536,4.1002,4.830374002,6.4464,1.8802,6.715,-9,2.22,9.269757278,-6.8936,2.4902,7.32958505,6.4464,1.8802,6.715,-13.34,0.61,13.35393949
27/01/2021 00:30,-1.03688,2.08466,2.328288524,7.11312,2.07466,7.4095,-8.15,0.01,8.150006135,-4.91688,5.18466,7.145376705,7.11312,2.07466,7.4095,-12.03,3.11,12.42549798
27/01/2021 01:00,0.25312,1.20966,1.235858831,7.71312,2.24966,8.0345,-7.46,-1.04,7.532144449,-3.50688,6.38966,7.288755878,7.71312,2.24966,8.0345,-11.22,4.14,11.95943142
27/01/2021 01:30,-2.23848,0.94086,2.428170144,6.31152,1.84086,6.5745,-8.55,-0.9,8.597237929,-6.05848,5.98086,8.513275882,6.31152,1.84086,6.5745,-12.37,4.14,13.04440493
27/01/2021 02:00,-2.11464,0.36198,2.14539783,6.31536,1.84198,6.5785,-8.43,-1.48,8.558931008,-5.76464,6.52198,8.704441249,6.31536,1.84198,6.5785,-12.08,4.68,12.95487553
27/01/2021 02:30,-1.29112,0.47384,1.375323671,6.69888,1.95384,6.978,-7.99,-1.48,8.125915333,-4.88112,6.63384,8.236089218,6.69888,1.95384,6.978,-11.58,4.68,12.48994796
27/01/2021 03:00,-2.13272,0.26004,2.148514696,6.13728,1.79004,6.393,-8.27,-1.53,8.410338875,-5.69272,6.42004,8.580441399,6.13728,1.79004,6.393,-11.83,4.63,12.70377109
27/01/2021 03:30,-2.06728,2.88246,3.547142829,6.04272,1.76246,6.2945,-8.11,1.12,8.186971357,-5.93728,3.94246,7.12701092,6.04272,1.76246,6.2945,-11.98,2.18,12.17673191
27/01/2021 04:00,-2.38592,3.03744,3.862467605,5.85408,1.70744,6.098,-8.24,1.33,8.346646033,-6.29592,3.67744,7.291239511,5.85408,1.70744,6.098,-12.15,1.97,12.30867174
27/01/2021 04:30,-2.05104,3.09428,3.712321888,6.04896,1.76428,6.301,-8.1,1.33,8.208465143,-5.92104,3.73428,7.00025441,6.04896,1.76428,6.301,-11.97,1.97,12.13102634
27/01/2021 05:00,-1.74952,3.18514,3.633997393,6.12048,1.78514,6.3755,-7.87,1.4,7.993553653,-5.59952,3.84514,6.792622899,6.12048,1.78514,6.3755,-11.72,2.06,11.89966386
27/01/2021 05:30,-2.64944,2.87558,3.910050211,5.95056,1.73558,6.1985,-8.6,1.14,8.675229104,-6.63944,3.83558,7.667713965,5.95056,1.73558,6.1985,-12.59,2.1,12.76393748
27/01/2021 06:00,-2.42312,2.89034,3.771680773,6.68688,1.95034,6.9655,-9.11,0.94,9.158367759,-6.50312,3.61034,7.438086088,6.68688,1.95034,6.9655,-13.19,1.66,13.29404754
27/01/2021 06:30,-3.67312,2.37534,4.374248581,6.56688,1.91534,6.8405,-10.24,0.46,10.25032682,-8.21312,2.86534,8.698592613,6.56688,1.91534,6.8405,-14.78,0.95,14.81049965
27/01/2021 07:00,-6.88832,2.02674,7.180294385,5.37168,1.56674,5.5955,-12.26,0.46,12.26862666,-12.12832,1.22674,12.1902025,5.37168,1.56674,5.5955,-17.5,-0.34,17.50330255
27/01/2021 07:30,-7.45424,1.62668,7.629664593,5.64576,1.64668,5.881,-13.1,-0.02,13.10001527,-13.19424,1.11668,13.24141017,5.64576,1.64668,5.881,-18.84,-0.53,18.84745341
27/01/2021 08:00,-8.26784,1.42938,8.390488988,5.55216,1.61938,5.7835,-13.82,-0.19,13.82130602,-14.30784,0.49938,14.31655216,5.55216,1.61938,5.7835,-19.86,-1.12,19.891556
27/01/2021 08:30,-8.39584,1.07288,8.464112523,6.04416,1.76288,6.296,-14.44,-0.69,14.45647606,-14.69584,0.59288,14.70779453,6.04416,1.76288,6.296,-20.74,-1.17,20.77297523
27/01/2021 09:00,-8.91808,-0.91194,8.964585068,6.06192,1.76806,6.3145,-14.98,-2.68,15.21784479,-15.02808,2.45806,15.22777881,6.06192,1.76806,6.3145,-21.09,0.69,21.10128432
27/01/2021 09:30,-8.6004,-0.5872,8.620422495,6.4896,1.8928,6.76,-15.09,-2.48,15.29243277,-14.3004,2.3428,14.49103695,6.4896,1.8928,6.76,-20.79,0.45,20.79486956
27/01/2021 10:00,-8.58248,-0.91114,8.63070907,6.64752,1.93886,6.9245,-15.23,-2.85,15.49436672,-14.21248,2.42886,14.41852796,6.64752,1.93886,6.9245,-20.86,0.49,20.86575424
27/01/2021 10:30,-6.7532,-0.4201,6.766254078,7.5768,2.2099,7.8925,-14.33,-2.63,14.56934453,-12.3532,2.6599,12.63632139,7.5768,2.2099,7.8925,-19.93,0.45,19.93507963
27/01/2021 11:00,-4.2664,0.3223,4.278556562,8.6136,2.5123,8.9725,-12.88,-2.19,13.06485744,-10.2664,2.3623,10.53467751,8.6136,2.5123,8.9725,-18.88,-0.15,18.88059586
27/01/2021 11:30,-1.31056,2.12192,2.494015237,9.94944,2.90192,10.364,-11.26,-0.78,11.28698365,-7.53056,0.88192,7.582025903,9.94944,2.90192,10.364,-17.48,-2.02,17.59632916
27/01/2021 12:00,0.17696,2.40828,2.414772743,10.65696,3.10828,11.101,-10.48,-0.7,10.50335185,-5.99304,1.15828,6.103944708,10.65696,3.10828,11.101,-16.65,-1.95,16.76380029
27/01/2021 12:30,4.02,3.15,5.107142058,12.48,3.64,13,-8.46,-0.49,8.474178426,-2.03,1.3,2.410580843,12.48,3.64,13,-14.51,-2.34,14.69747257
27/01/2021 13:00,0.47232,2.71026,2.75110804,10.49232,3.06026,10.9295,-10.02,-0.35,10.02611091,-5.74768,0.93026,5.822474478,10.49232,3.06026,10.9295,-16.24,-2.13,16.37908728
27/01/2021 13:30,0.05824,2.43532,2.436016297,10.33824,3.01532,10.769,-10.28,-0.58,10.29634887,-5.51176,1.21532,5.644156359,10.33824,3.01532,10.769,-15.85,-1.8,15.95188077
27/01/2021 14:00,-0.20232,2.37974,2.388324905,10.14768,2.95974,10.5705,-10.35,-0.58,10.36623847,-5.62232,1.31974,5.775136003,10.14768,2.95974,10.5705,-15.77,-1.64,15.85504652
27/01/2021 14:30,-2.03312,2.22034,3.010562514,9.08688,2.65034,9.4655,-11.12,-0.43,11.12831074,-7.70312,1.47034,7.842190858,9.08688,2.65034,9.4655,-16.79,-1.18,16.83141408
27/01/2021 15:00,-4.3096,1.9672,4.737354536,7.9104,2.3072,8.24,-12.22,-0.34,12.22472904,-9.9896,1.1972,10.06108324,7.9104,2.3072,8.24,-17.9,-1.11,17.93438318
27/01/2021 15:30,-5.61328,1.72696,5.872929695,7.08672,2.06696,7.382,-12.7,-0.34,12.70455037,-11.46328,1.01696,11.50830118,7.08672,2.06696,7.382,-18.55,-1.05,18.57969322
27/01/2021 16:00,-8.2872,2.0479,8.536485123,5.7528,1.6779,5.9925,-14.04,0.37,14.04487451,-14.6672,0.7579,14.68676848,5.7528,1.6779,5.9925,-20.42,-0.92,20.44071427
27/01/2021 16:30,-9.0292,2.2344,9.301558794,5.7408,1.6744,5.98,-14.77,0.56,14.7806123,-15.4892,0.8944,15.51500139,5.7408,1.6744,5.98,-21.23,-0.78,21.24432395
27/01/2021 17:00,-10.06128,0.58296,10.07815447,5.83872,1.70296,6.082,-15.9,-1.12,15.93939773,-16.19128,2.74296,16.42197849,5.83872,1.70296,6.082,-22.03,1.04,22.05453468
27/01/2021 17:30,-10.14296,3.20872,10.63839845,6.40704,1.86872,6.674,-16.55,1.34,16.60415912,-16.58296,0.34872,16.58662618,6.40704,1.86872,6.674,-22.99,-1.52,23.04019314
27/01/2021 18:00,-10.35488,1.11816,10.41507665,6.40512,1.86816,6.672,-16.76,-0.75,16.77677263,-16.06488,2.89816,16.32420598,6.40512,1.86816,6.672,-22.47,1.03,22.49359464
27/01/2021 18:30,-9.65432,0.69874,9.679572937,6.47568,1.88874,6.7455,-16.13,-1.19,16.1738369,-15.17432,3.66874,15.61152269,6.47568,1.88874,6.7455,-21.65,1.78,21.72304997
27/01/2021 19:00,-8.95888,3.61616,9.661166803,6.26112,1.82616,6.522,-15.22,1.79,15.32489804,-15.33888,1.02616,15.37316636,6.26112,1.82616,6.522,-21.6,-0.8,21.61480974
27/01/2021 19:30,-8.32656,3.99892,9.237042958,6.37344,1.85892,6.639,-14.7,2.14,14.85495204,-15.02656,0.92892,15.05524486,6.37344,1.85892,6.639,-21.4,-0.93,21.42019841
27/01/2021 20:00,-8.6356,3.5192,9.325146433,5.4144,1.5792,5.64,-14.05,1.94,14.18330356,-15.0756,0.3692,15.08012016,5.4144,1.5792,5.64,-20.49,-1.21,20.52569609
27/01/2021 20:30,-7.62,3.355,8.325888841,5.88,1.715,6.125,-13.5,1.64,13.59924998,-13.96,1.375,14.02755235,5.88,1.715,6.125,-19.84,-0.34,19.84291309
27/01/2021 21:00,-7.0656,3.6292,7.943160328,5.8944,1.7192,6.14,-12.96,1.91,13.09998855,-13.5956,1.0192,13.63374886,5.8944,1.7192,6.14,-19.49,-0.7,19.5025665
27/01/2021 21:30,-5.66512,4.11684,7.00299623,6.19488,1.80684,6.453,-11.86,2.31,12.08286804,-12.21512,1.08684,12.26337547,6.19488,1.80684,6.453,-18.41,-0.72,18.42407393
27/01/2021 22:00,-4.66104,4.31678,6.352942897,6.22896,1.81678,6.4885,-10.89,2.5,11.17327615,-10.74104,1.38678,10.83019386,6.22896,1.81678,6.4885,-16.97,-0.43,16.97544697
27/01/2021 22:30,-4.42104,3.45428,5.610494185,6.04896,1.76428,6.301,-10.47,1.69,10.60551743,-9.84104,2.52428,10.15962882,6.04896,1.76428,6.301,-15.89,0.76,15.90816457
27/01/2021 23:00,-2.94344,2.88358,4.120542762,6.52656,1.90358,6.7985,-9.47,0.98,9.520572462,-7.86344,3.79358,8.730689426,6.52656,1.90358,6.7985,-14.39,1.89,14.51358674
27/01/2021 23:30,-1.54688,1.35966,2.059493396,6.99312,2.03966,7.2845,-8.54,-0.68,8.567029824,-6.13688,5.36966,8.154418719,6.99312,2.03966,7.2845,-13.13,3.33,13.54569304
28/01/2021 00:00,-1.1268,1.3851,1.785547605,6.9432,2.0251,7.2325,-8.07,-0.64,8.095338165,-5.4768,5.5951,7.82946245,6.9432,2.0251,7.2325,-12.42,3.57,12.92289828
28/01/2021 00:30,-0.84888,1.42866,1.6618263,6.92112,2.01866,7.2095,-7.77,-0.59,7.792368061,-5.03888,5.66866,7.584458969,6.92112,2.01866,7.2095,-11.96,3.65,12.50456317
28/01/2021 01:00,-0.39992,2.87544,2.903117497,7.15008,2.08544,7.448,-7.55,0.79,7.591218611,-4.91992,4.30544,6.537769222,7.15008,2.08544,7.448,-12.07,2.22,12.27246104
28/01/2021 01:30,0.21016,4.04838,4.053831256,7.40016,2.15838,7.7085,-7.19,1.89,7.434258537,-4.37984,3.20838,5.429244943,7.40016,2.15838,7.7085,-11.78,1.05,11.82670284
28/01/2021 02:00,0.82736,4.08048,4.163513132,7.64736,2.23048,7.966,-6.82,1.85,7.066463047,-3.73264,3.43048,5.069595092,7.64736,2.23048,7.966,-11.38,1.2,11.44309399
28/01/2021 02:30,1.19416,4.31288,4.475148266,7.72416,2.25288,8.046,-6.53,2.06,6.847225716,-3.30584,3.30288,4.673071196,7.72416,2.25288,8.046,-11.03,1.05,11.07986462
28/01/2021 03:00,0.25704,4.33622,4.343831655,7.18704,2.09622,7.4865,-6.93,2.24,7.283028216,-4.29296,2.94622,5.206699324,7.18704,2.09622,7.4865,-11.48,0.85,11.51142476
28/01/2021 03:30,1.53432,3.90626,4.196785085,7.80432,2.27626,8.1295,-6.27,1.63,6.478410299,-2.83568,3.77626,4.722416823,7.80432,2.27626,8.1295,-10.64,1.5,10.74521289
28/01/2021 04:00,2.09736,1.52798,2.594926174,8.18736,2.38798,8.5285,-6.09,-0.86,6.15042275,-1.60264,6.79798,6.984338698,8.18736,2.38798,8.5285,-9.79,4.41,10.73742055
28/01/2021 04:30,2.65128,1.65954,3.127836097,8.26128,2.40954,8.6055,-5.61,-0.75,5.65991166,-1.19872,6.86954,6.973342774,8.26128,2.40954,8.6055,-9.46,4.46,10.45864236
28/01/2021 05:00,2.56376,1.78318,3.122914704,8.27376,2.41318,8.6185,-5.71,-0.63,5.744649685,-1.43624,6.56318,6.718490682,8.27376,2.41318,8.6185,-9.71,4.15,10.55966856
28/01/2021 05:30,-0.34136,1.42002,1.460473707,7.02864,2.05002,7.3215,-7.37,-0.63,7.39687772,-4.42136,5.87002,7.348847464,7.02864,2.05002,7.3215,-11.45,3.82,12.07041424
28/01/2021 06:00,-2.22248,0.74386,2.343660609,6.28752,1.83386,6.5495,-8.51,-1.09,8.579522131,-6.44248,5.55386,8.505933779,6.28752,1.83386,6.5495,-12.73,3.72,13.26240174
28/01/2021 06:30,-2.28912,2.29234,3.239582234,6.83088,1.99234,7.1155,-9.12,0.3,9.124932876,-7.32912,5.00234,8.873522719,6.83088,1.99234,7.1155,-14.16,3.01,14.47638422
28/01/2021 07:00,-5.63104,2.17928,6.038035508,5.68896,1.65928,5.926,-11.32,0.52,11.33193717,-11.39104,0.95928,11.43136083,5.68896,1.65928,5.926,-17.08,-0.7,17.09433824
28/01/2021 07:30,-7.36008,1.35456,7.483689625,5.56992,1.62456,5.802,-12.93,-0.27,12.93281872,-13.54008,0.75456,13.56108872,5.56992,1.62456,5.802,-19.11,-0.87,19.12979352
28/01/2021 08:00,-7.56992,1.31044,7.682508822,5.59008,1.63044,5.823,-13.16,-0.32,13.16389,-14.33992,0.24044,14.34193561,5.59008,1.63044,5.823,-19.93,-1.39,19.97841335
28/01/2021 08:30,-8.36112,2.40134,8.699124177,5.31888,1.55134,5.5405,-13.68,0.85,13.70638173,-15.75112,-1.05866,15.7866571,5.31888,1.55134,5.5405,-21.07,-2.61,21.2310386
28/01/2021 09:00,-8.49832,1.73674,8.673967296,5.37168,1.56674,5.5955,-13.87,0.17,13.87104178,-16.45832,-1.04326,16.49135194,5.37168,1.56674,5.5955,-21.83,-2.61,21.98547248
28/01/2021 09:30,-7.92496,-0.77228,7.962500072,5.85504,1.70772,6.099,-13.78,-2.48,14.00138565,-16.25496,2.26772,16.41238187,5.85504,1.70772,6.099,-22.11,0.56,22.11709068
28/01/2021 10:00,-7.8356,-0.5433,7.854412916,5.7144,1.6667,5.9525,-13.55,-2.21,13.72904221,-16.8156,1.3667,16.87104834,5.7144,1.6667,5.9525,-22.53,-0.3,22.53199725
28/01/2021 10:30,-5.36248,1.31136,5.520494253,7.06752,2.06136,7.362,-12.43,-0.75,12.45260615,-14.30248,0.46136,14.30991919,7.06752,2.06136,7.362,-21.37,-1.6,21.42981334
28/01/2021 11:00,-4.78752,1.58614,5.043430167,7.39248,2.15614,7.7005,-12.18,-0.57,12.19333014,-13.72752,0.00614,13.72752137,7.39248,2.15614,7.7005,-21.12,-2.15,21.22915213
28/01/2021 11:30,-5.33312,0.80034,5.392839053,7.64688,2.23034,7.9655,-12.98,-1.43,13.05853361,-13.24312,0.47034,13.25146962,7.64688,2.23034,7.9655,-20.89,-1.76,20.96400964
28/01/2021 12:00,-5.8032,0.5649,5.830629662,7.6968,2.2449,8.0175,-13.5,-1.68,13.60413173,-13.6232,0.5149,13.63292706,7.6968,2.2449,8.0175,-21.32,-1.73,21.3900748
28/01/2021 12:30,-7.66272,0.57254,7.684079636,6.79728,1.98254,7.0805,-14.46,-1.41,14.52858217,-15.52272,0.59254,15.53402523,6.79728,1.98254,7.0805,-22.32,-1.39,22.36323993
28/01/2021 13:00,-6.34984,0.87338,6.409622504,7.52016,2.19338,7.8335,-13.87,-1.32,13.93267024,-13.80984,0.95338,13.84270979,7.52016,2.19338,7.8335,-21.33,-1.24,21.36601273
28/01/2021 13:30,-4.53632,0.95274,4.635289921,8.20368,2.39274,8.5455,-12.74,-1.44,12.8211232,-12.28632,1.01274,12.32798854,8.20368,2.39274,8.5455,-20.49,-1.38,20.53641887
28/01/2021 14:00,-7.10768,0.90276,7.164781267,6.59232,1.92276,6.867,-13.7,-1.02,13.73791833,-14.50768,0.80276,14.52987277,6.59232,1.92276,6.867,-21.1,-1.12,21.12970421
28/01/2021 14:30,-7.26,0.805,7.30449348,6.36,1.855,6.625,-13.62,-1.05,13.66041361,-14.74,0.215,14.74156793,6.36,1.855,6.625,-21.1,-1.64,21.16363863
28/01/2021 15:00,-6.22936,-0.94398,6.300478097,6.98064,2.03602,7.2715,-13.21,-2.98,13.54195333,-13.79936,2.09602,13.9576372,6.98064,2.03602,7.2715,-20.78,0.06,20.78008662
28/01/2021 15:30,-5.5192,-0.9506,5.60046507,7.3008,2.1294,7.605,-12.82,-3.08,13.18479427,-12.7792,3.8694,13.35216121,7.3008,2.1294,7.605,-20.08,1.74,20.15524746
28/01/2021 16:00,-6.52368,-0.80024,6.572578246,6.61632,1.92976,6.892,-13.14,-2.73,13.42059984,-14.25368,3.86976,14.76964576,6.61632,1.92976,6.892,-20.87,1.94,20.95997376
28/01/2021 16:30,-6.43744,-0.39592,6.449603585,7.28256,2.12408,7.586,-13.72,-2.52,13.94950895,-13.84744,1.83408,13.96837299,7.28256,2.12408,7.586,-21.13,-0.29,21.13198997
28/01/2021 17:00,-7.93736,2.20702,8.238484148,7.29264,2.12702,7.5965,-15.23,0.08,15.23021011,-14.07736,1.68702,14.17808524,7.29264,2.12702,7.5965,-21.37,-0.44,21.37452923
28/01/2021 17:30,-8.95352,1.87814,9.148384024,7.53648,2.19814,7.8505,-16.49,-0.32,16.49310462,-14.90352,1.75814,15.00686392,7.53648,2.19814,7.8505,-22.44,-0.44,22.44431331
28/01/2021 18:00,-8.5088,4.0391,9.418811297,7.7112,2.2491,8.0325,-16.22,1.79,16.31847113,-14.6588,0.6791,14.67452194,7.7112,2.2491,8.0325,-22.37,-1.57,22.4250262
28/01/2021 18:30,-9.64472,2.77654,10.03642358,6.84528,1.99654,7.1305,-16.49,0.78,16.50843724,-15.52472,1.26654,15.57629785,6.84528,1.99654,7.1305,-22.37,-0.73,22.38190787
28/01/2021 19:00,-8.38448,2.68536,8.804014039,6.87552,2.00536,7.162,-15.26,0.68,15.27514321,-14.33448,1.50536,14.41330724,6.87552,2.00536,7.162,-21.21,-0.5,21.21589263
28/01/2021 19:30,-7.20296,2.96622,7.789807048,6.94704,2.02622,7.2365,-14.15,0.94,14.18118824,-13.92296,1.69622,14.0259038,6.94704,2.02622,7.2365,-20.87,-0.33,20.87260885
28/01/2021 20:00,-5.72688,2.70966,6.335567208,7.23312,2.10966,7.5345,-12.96,0.6,12.97388145,-12.19688,3.22966,12.61723367,7.23312,2.10966,7.5345,-19.43,1.12,19.46225321
28/01/2021 20:30,-7.11136,0.61002,7.137476126,6.30864,1.84002,6.5715,-13.42,-1.23,13.47624948,-13.29136,3.95002,13.86589011,6.30864,1.84002,6.5715,-19.6,2.11,19.71324682
28/01/2021 21:00,-5.9552,0.6614,5.991815835,6.4848,1.8914,6.755,-12.44,-1.23,12.50065998,-12.0952,2.7314,12.39977455,6.4848,1.8914,6.755,-18.58,0.84,18.59897847
28/01/2021 21:30,-5.13808,2.30806,5.632673171,6.78192,1.97806,7.0645,-11.92,0.33,11.92456708,-11.12808,2.65806,11.44112964,6.78192,1.97806,7.0645,-17.91,0.68,17.92290434
28/01/2021 22:00,-3.00744,2.54158,3.937553079,7.58256,2.21158,7.8985,-10.59,0.33,10.5951404,-8.53744,3.03158,9.05971076,7.58256,2.21158,7.8985,-16.12,0.82,16.14084261
28/01/2021 22:30,-3.11576,2.52082,4.007804118,7.13424,2.08082,7.4315,-10.25,0.44,10.25943956,-8.16576,3.16082,8.756164654,7.13424,2.08082,7.4315,-15.3,1.08,15.33807028
28/01/2021 23:00,-2.14896,2.56322,3.344865595,7.21104,2.10322,7.5115,-9.36,0.46,9.371296602,-7.08896,3.31322,7.825009946,7.21104,2.10322,7.5115,-14.3,1.21,14.351101
28/01/2021 23:30,0.64512,5.39066,5.429124704,8.26512,2.41066,8.6095,-7.62,2.98,8.1819802,-4.18488,2.39066,4.819592913,8.26512,2.41066,8.6095,-12.45,-0.02,12.45001606
29/01/2021 00:00,-0.40888,3.45866,3.482744873,7.40112,2.15866,7.7095,-7.81,1.3,7.917455399,-4.83888,2.88866,5.635522713,7.40112,2.15866,7.7095,-12.24,0.73,12.26174947
29/01/2021 00:30,-0.09552,3.63714,3.638394076,7.46448,2.17714,7.7755,-7.56,1.46,7.699688305,-4.39552,2.90714,5.269920213,7.46448,2.17714,7.7755,-11.86,0.73,11.88244503
29/01/2021 01:00,0.16944,3.75442,3.758241537,7.72944,2.25442,8.0515,-7.56,1.5,7.707373093,-4.13056,3.03442,5.125351759,7.72944,2.25442,8.0515,-11.86,0.78,11.88562157
29/01/2021 01:30,1.85248,3.93614,4.350273583,8.35248,2.43614,8.7005,-6.5,1.5,6.670832032,-2.34752,3.24614,4.006029836,8.35248,2.43614,8.7005,-10.7,0.81,10.73061508
29/01/2021 02:00,2.05184,3.98762,4.484546872,8.39184,2.44762,8.7415,-6.34,1.54,6.524354374,-2.19816,3.25762,3.929884916,8.39184,2.44762,8.7415,-10.59,0.81,10.62093216
29/01/2021 02:30,0.60776,3.66518,3.715227671,7.69776,2.24518,8.0185,-7.09,1.42,7.230802169,-3.68224,3.14518,4.842628279,7.69776,2.24518,8.0185,-11.38,0.9,11.41553328
29/01/2021 03:00,0.49176,3.47218,3.506830742,7.48176,2.18218,7.7935,-6.99,1.29,7.108037704,-3.69824,3.36218,4.998122993,7.48176,2.18218,7.7935,-11.18,1.18,11.24209945
29/01/2021 03:30,1.39464,3.61302,3.872845756,7.96464,2.32302,8.2965,-6.57,1.29,6.695446214,-2.79536,3.46302,4.450454477,7.96464,2.32302,8.2965,-10.76,1.14,10.82022181
29/01/2021 04:00,0.37704,3.51872,3.538862755,7.36704,2.14872,7.674,-6.99,1.37,7.122990945,-3.68296,3.43872,5.038748813,7.36704,2.14872,7.674,-11.05,1.29,11.12504382
29/01/2021 04:30,0.60656,3.70108,3.750454399,7.30656,2.13108,7.611,-6.7,1.57,6.881489664,-3.45344,3.61108,4.996613513,7.30656,2.13108,7.611,-10.76,1.48,10.86130747
29/01/2021 05:00,0.30944,3.64942,3.662515454,7.12944,2.07942,7.4265,-6.82,1.57,6.998378384,-3.88056,3.50942,5.232090849,7.12944,2.07942,7.4265,-11.01,1.43,11.1024772
29/01/2021 05:30,-0.3452,3.3914,3.408923144,6.9648,2.0314,7.255,-7.31,1.36,7.435435428,-4.6252,3.2614,5.659435042,6.9648,2.0314,7.255,-11.59,1.23,11.65508473
29/01/2021 06:00,0.02576,3.29918,3.299280566,7.50576,2.18918,7.8185,-7.48,1.11,7.561911134,-4.41424,3.04918,5.364980284,7.50576,2.18918,7.8185,-11.92,0.86,11.95098322
29/01/2021 06:30,-0.13056,1.28942,1.296013059,8.32944,2.42942,8.6765,-8.46,-1.14,8.536462968,-4.87056,4.65942,6.74036716,8.32944,2.42942,8.6765,-13.2,2.23,13.38704224
29/01/2021 07:00,-1.63088,0.98516,1.905337188,7.86912,2.29516,8.197,-9.5,-1.31,9.589895724,-6.67088,3.84516,7.699733463,7.86912,2.29516,8.197,-14.54,1.55,14.62238353
29/01/2021 07:30,-4.0184,2.8713,4.938815875,7.1016,2.0713,7.3975,-11.12,0.8,11.14873984,-9.7984,0.6113,9.817450293,7.1016,2.0713,7.3975,-16.9,-1.46,16.96294786
29/01/2021 08:00,-7.014,2.318,7.387104981,5.856,1.708,6.1,-12.87,0.61,12.88444799,-12.954,0.288,12.95720109,5.856,1.708,6.1,-18.81,-1.42,18.863523
29/01/2021 08:30,-7.05368,1.88476,7.301145239,6.25632,1.82476,6.517,-13.31,0.06,13.31013524,-13.49368,-0.42524,13.50037885,6.25632,1.82476,6.517,-19.75,-2.25,19.87775138
29/01/2021 09:00,-5.812,-0.3785,5.824311655,7.068,2.0615,7.3625,-12.88,-2.44,13.10908082,-12.062,2.4515,12.30860253,7.068,2.0615,7.3625,-19.13,0.39,19.13397502
29/01/2021 09:30,-3.30592,-0.03756,3.306133361,8.61408,2.51244,8.973,-11.92,-2.55,12.18970467,-9.58592,2.54244,9.917351632,8.61408,2.51244,8.973,-18.2,0.03,18.20002473
29/01/2021 10:00,5.39656,2.85108,6.103402084,12.82656,3.74108,13.361,-7.43,-0.89,7.483114325,-0.95344,1.63108,1.889304052,12.82656,3.74108,13.361,-13.78,-2.11,13.94060616
29/01/2021 10:30,8.23856,3.23458,8.85078407,14.03856,4.09458,14.6235,-5.8,-0.86,5.863411976,1.78856,1.78458,2.526593091,14.03856,4.09458,14.6235,-12.25,-2.31,12.46589748
29/01/2021 11:00,8.08776,3.61018,8.85693296,14.05776,4.10018,14.6435,-5.97,-0.49,5.990075125,1.72776,1.04018,2.016712436,14.05776,4.10018,14.6435,-12.33,-3.06,12.70403479
29/01/2021 11:30,4.53984,2.83412,5.351857939,12.45984,3.63412,12.979,-7.92,-0.8,7.960301502,-1.69016,1.19412,2.069435527,12.45984,3.63412,12.979,-14.15,-2.44,14.35883352
29/01/2021 12:00,7.874,3.3995,8.576507229,14.124,4.1195,14.7125,-6.25,-0.72,6.291335311,1.784,2.0095,2.687144628,14.124,4.1195,14.7125,-12.34,-2.11,12.51909342
29/01/2021 12:30,5.1064,3.2327,6.043647098,12.6264,3.6827,13.1525,-7.52,-0.45,7.533452064,-1.4236,1.6727,2.196488618,12.6264,3.6827,13.1525,-14.05,-2.01,14.19304759
29/01/2021 13:00,-0.36032,2.53824,2.563687344,10.03968,2.92824,10.458,-10.4,-0.39,10.40730993,-6.93032,1.32824,7.056454974,10.03968,2.92824,10.458,-16.97,-1.6,17.04526034
29/01/2021 13:30,-2.39696,2.08922,3.179663103,8.84304,2.57922,9.2115,-11.24,-0.49,11.25067554,-8.76696,1.33922,8.868658176,8.84304,2.57922,9.2115,-17.61,-1.24,17.65360303
29/01/2021 14:00,1.7748,2.6789,3.213474794,10.6248,3.0989,11.0675,-8.85,-0.42,8.859960497,-4.1052,1.9689,4.552936882,10.6248,3.0989,11.0675,-14.73,-1.13,14.77327993
29/01/2021 14:30,3.9164,2.9752,4.918333458,11.3664,3.3152,11.84,-7.45,-0.34,7.457754354,-2.1436,2.4352,3.244259546,11.3664,3.3152,11.84,-13.51,-0.88,13.53862992
29/01/2021 15:00,-2.29312,2.89034,3.689507372,8.36688,2.44034,8.7155,-10.66,0.45,10.6694939,-8.57312,1.85034,8.770527045,8.36688,2.44034,8.7155,-16.94,-0.59,16.95027138
29/01/2021 15:30,-4.4336,1.6177,4.719508687,7.2264,2.1077,7.5275,-11.66,-0.49,11.67029134,-10.4536,2.6477,10.78369455,7.2264,2.1077,7.5275,-17.68,0.54,17.68824468
29/01/2021 16:00,-2.76304,1.78328,3.288537304,8.13696,2.37328,8.476,-10.9,-0.59,10.91595621,-8.40304,2.95328,8.906904288,8.13696,2.37328,8.476,-16.54,0.58,16.55016616
29/01/2021 16:30,-5.82936,1.81102,6.104197855,7.34064,2.14102,7.6465,-13.17,-0.33,13.17413375,-11.33936,2.88102,11.69963083,7.34064,2.14102,7.6465,-18.68,0.74,18.69465164
29/01/2021 17:00,-5.21992,2.75544,5.902543045,7.87008,2.29544,8.198,-13.09,0.46,13.09808001,-11.16992,2.75544,11.5047626,7.87008,2.29544,8.198,-19.04,0.46,19.04555591
29/01/2021 17:30,-7.2008,5.3956,8.998000889,7.2192,2.1056,7.52,-14.42,3.29,14.79055442,-13.8508,-0.6444,13.86578206,7.2192,2.1056,7.52,-21.07,-2.75,21.24870349
29/01/2021 18:00,-7.53736,5.26952,9.196718806,7.23264,2.10952,7.534,-14.77,3.16,15.10425437,-13.93736,-0.57048,13.94903048,7.23264,2.10952,7.534,-21.17,-2.68,21.33896202
29/01/2021 18:30,-8.3364,4.7898,9.614455211,6.7536,1.9698,7.035,-15.09,2.82,15.35123774,-14.4164,0.4298,14.42280545,6.7536,1.9698,7.035,-21.17,-1.54,21.22593932
29/01/2021 19:00,-8.12728,2.25746,8.434975154,6.64272,1.93746,6.9195,-14.77,0.32,14.77346608,-13.61728,2.89746,13.92212588,6.64272,1.93746,6.9195,-20.26,0.96,20.28273157
29/01/2021 19:30,-7.4072,2.1379,7.709554348,6.2328,1.8179,6.4925,-13.64,0.32,13.64375315,-13.5472,2.9379,13.86210245,6.2328,1.8179,6.4925,-19.78,1.12,19.81168342
29/01/2021 20:00,-5.74464,2.43198,6.238222139,6.79536,1.98198,7.0785,-12.54,0.45,12.54807156,-11.67464,3.10198,12.07971436,6.79536,1.98198,7.0785,-18.47,1.12,18.50392661
29/01/2021 20:30,-6.0496,2.3022,6.472849836,6.3504,1.8522,6.615,-12.4,0.45,12.40816264,-12.2796,2.6922,12.57125757,6.3504,1.8522,6.615,-18.63,0.84,18.64892758
29/01/2021 21:00,-6.31696,3.49922,7.221393512,5.96304,1.73922,6.2115,-12.28,1.76,12.40548266,-12.48696,1.42922,12.56848598,5.96304,1.73922,6.2115,-18.45,-0.31,18.45260415
29/01/2021 21:30,-5.82664,0.73098,5.872313467,6.24336,1.82098,6.5035,-12.07,-1.09,12.11911713,-11.33664,4.05098,12.03868122,6.24336,1.82098,6.5035,-17.58,2.23,17.72087187
29/01/2021 22:00,-5.62672,0.81304,5.685157166,6.11328,1.78304,6.368,-11.74,-0.97,11.78000424,-10.78672,4.45304,11.66974265,6.11328,1.78304,6.368,-16.9,2.67,17.10961426
29/01/2021 22:30,-2.01912,3.50984,4.049175521,7.37088,2.14984,7.678,-9.39,1.36,9.487976602,-7.09912,3.14984,7.766530551,7.37088,2.14984,7.678,-14.47,1,14.50451309
29/01/2021 23:00,1.684,4.252,4.57333139,9.024,2.632,9.4,-7.34,1.62,7.516648189,-3.066,3.492,4.646979664,9.024,2.632,9.4,-12.09,0.86,12.12054867
29/01/2021 23:30,1.01152,4.72586,4.832900315,8.35152,2.43586,8.6995,-7.34,2.29,7.688933606,-3.59848,2.90586,4.625265468,8.35152,2.43586,8.6995,-11.95,0.47,11.95923911
30/01/2021 00:00,0.20464,4.67052,4.675001027,7.54464,2.20052,7.859,-7.34,2.47,7.744449625,-4.31536,2.63052,5.053906153,7.54464,2.20052,7.859,-11.86,0.43,11.86779255
30/01/2021 00:30,0.9212,4.7041,4.793450349,7.8312,2.2841,8.1575,-6.91,2.42,7.321509407,-3.4688,2.7141,4.404419627,7.8312,2.2841,8.1575,-11.3,0.43,11.30817846
30/01/2021 01:00,0.57472,4.12596,4.165795122,7.73472,2.25596,8.057,-7.16,1.87,7.400168917,-3.78528,3.38596,5.078687803,7.73472,2.25596,8.057,-11.52,1.13,11.57528833
30/01/2021 01:30,0.64416,4.19538,4.244544198,7.66416,2.23538,7.9835,-7.02,1.96,7.288484067,-3.62584,3.36538,4.946968592,7.66416,2.23538,7.9835,-11.29,1.13,11.34640912
30/01/2021 02:00,1.00136,4.27498,4.390691956,7.73136,2.25498,8.0535,-6.73,2.02,7.026613694,-3.17864,3.42498,4.672712301,7.73136,2.25498,8.0535,-10.91,1.17,10.97255668
30/01/2021 02:30,0.74984,4.46412,4.52665742,7.65984,2.23412,7.979,-6.91,2.23,7.260922806,-3.40016,3.17412,4.651464909,7.65984,2.23412,7.979,-11.06,0.94,11.09987387
30/01/2021 03:00,1.9248,4.7339,5.110250899,8.1048,2.3639,8.4425,-6.18,2.37,6.618859418,-2.1152,3.3039,3.922986904,8.1048,2.3639,8.4425,-10.22,0.94,10.26313792
30/01/2021 03:30,2.09568,4.24624,4.735232708,8.21568,2.39624,8.558,-6.12,1.85,6.393504516,-1.78432,3.76624,4.167536635,8.21568,2.39624,8.558,-10,1.37,10.09340874
30/01/2021 04:00,3.04168,2.65924,4.040219623,8.43168,2.45924,8.783,-5.39,0.2,5.393709299,-0.42832,6.08924,6.104285527,8.43168,2.45924,8.783,-8.86,3.63,9.574784593
30/01/2021 04:30,2.4984,4.1637,4.855759493,8.1384,2.3737,8.4775,-5.64,1.79,5.917237531,-1.1316,4.5137,4.653386536,8.1384,2.3737,8.4775,-9.27,2.14,9.513805758
30/01/2021 05:00,2.55888,4.10134,4.83413453,8.19888,2.39134,8.5405,-5.64,1.71,5.893530351,-1.07112,4.46134,4.588120819,8.19888,2.39134,8.5405,-9.27,2.07,9.498305112
30/01/2021 05:30,2.772,4.131,4.974851254,8.472,2.471,8.825,-5.7,1.66,5.936800485,-0.798,4.481,4.551501401,8.472,2.471,8.825,-9.27,2.01,9.485409849
30/01/2021 06:00,2.32128,3.86454,4.508104951,8.38128,2.44454,8.7305,-6.06,1.42,6.224146528,-1.30872,4.16454,4.365334059,8.38128,2.44454,8.7305,-9.69,1.72,9.841468386
30/01/2021 06:30,0.95072,3.83646,3.952504756,8.01072,2.33646,8.3445,-7.06,1.5,7.217589625,-3.04928,3.45646,4.609254197,8.01072,2.33646,8.3445,-11.06,1.12,11.11656422
30/01/2021 07:00,0.8,3.545,3.63414708,8.04,2.345,8.375,-7.24,1.2,7.33877374,-3.33,3.725,4.996451241,8.04,2.345,8.375,-11.37,1.38,11.45344053
30/01/2021 07:30,2.00176,3.87218,4.358993123,8.92176,2.60218,9.2935,-6.92,1.27,7.035573893,-2.29824,3.74218,4.391562165,8.92176,2.60218,9.2935,-11.22,1.14,11.27776574
30/01/2021 08:00,2.31264,3.79452,4.443724316,9.51264,2.77452,9.909,-7.2,1.02,7.271891088,-2.23736,3.59452,4.233952503,9.51264,2.77452,9.909,-11.75,0.82,11.77857801
30/01/2021 08:30,1.84992,3.99456,4.402126032,9.64992,2.81456,10.052,-7.8,1.18,7.888751486,-3.09008,3.30456,4.52423598,9.64992,2.81456,10.052,-12.74,0.49,12.74941959
30/01/2021 09:00,1.12824,4.26782,4.414432359,9.55824,2.78782,9.9565,-8.43,1.48,8.558931008,-4.18176,2.58782,4.917715837,9.55824,2.78782,9.9565,-13.74,-0.2,13.74145553
30/01/2021 09:30,0.96848,4.31164,4.419071509,9.70848,2.83164,10.113,-8.74,1.48,8.864423275,-4.50152,2.12164,4.976448392,9.70848,2.83164,10.113,-14.21,-0.71,14.22772645
30/01/2021 10:00,3.85304,4.06422,5.600339405,11.36304,3.31422,11.8365,-7.51,0.75,7.547357153,-1.69696,3.70422,4.074422542,11.36304,3.31422,11.8365,-13.06,0.39,13.06582183
30/01/2021 10:30,0.71928,0.81854,1.089665752,10.10928,2.94854,10.5305,-9.39,-2.13,9.628551293,-4.70072,5.77854,7.449046452,10.10928,2.94854,10.5305,-14.81,2.83,15.07796405
30/01/2021 11:00,2.61032,1.33426,2.931555944,11.50032,3.35426,11.9795,-8.89,-2.02,9.116605728,-2.88968,6.07426,6.726580487,11.50032,3.35426,11.9795,-14.39,2.72,14.64481137
30/01/2021 11:30,5.96048,2.01514,6.291908379,13.32048,3.88514,13.8755,-7.36,-1.87,7.593846193,0.43048,6.04514,6.060448057,13.32048,3.88514,13.8755,-12.89,2.16,13.06972456
30/01/2021 12:00,5.57384,1.88362,5.883512272,13.14384,3.83362,13.6915,-7.57,-1.95,7.817122233,0.01384,5.91362,5.913636195,13.14384,3.83362,13.6915,-13.13,2.08,13.29373161
30/01/2021 12:30,3.39376,1.59318,3.749110488,11.87376,3.46318,12.3685,-8.48,-1.87,8.683737675,-2.28624,5.66318,6.107249876,11.87376,3.46318,12.3685,-14.16,2.2,14.32988486
30/01/2021 13:00,3.56104,1.70822,3.949559653,12.13104,3.53822,12.6365,-8.57,-1.83,8.763207175,-2.02896,5.81822,6.161847341,12.13104,3.53822,12.6365,-14.16,2.28,14.34238474
30/01/2021 13:30,0.38832,1.35076,1.405469672,10.28832,3.00076,10.717,-9.9,-1.65,10.03655817,-5.33168,5.34076,7.546557427,10.28832,3.00076,10.717,-15.62,2.34,15.79430277
30/01/2021 14:00,2.47128,3.69704,4.446946098,10.96128,3.19704,11.418,-8.49,0.5,8.50471046,-3.34872,3.83704,5.09281863,10.96128,3.19704,11.418,-14.31,0.64,14.32430452
30/01/2021 14:30,4.2488,4.1984,5.973178718,11.7888,3.4384,12.28,-7.54,0.76,7.578205592,-1.5112,3.9484,4.227716641,11.7888,3.4384,12.28,-13.3,0.51,13.3097746
30/01/2021 15:00,4.24528,3.13654,5.278284328,11.88528,3.46654,12.3805,-7.64,-0.33,7.647123642,-1.30472,5.42654,5.581185416,11.88528,3.46654,12.3805,-13.19,1.96,13.33483033
30/01/2021 15:30,3.89488,1.92184,4.343219912,11.59488,3.38184,12.078,-7.7,-1.46,7.837193375,-1.33512,6.50184,6.637504712,11.59488,3.38184,12.078,-12.93,3.12,13.30110146
30/01/2021 16:00,2.45624,1.82932,3.06260128,11.10624,3.23932,11.569,-8.65,-1.41,8.764165676,-2.80376,6.42932,7.01407341,11.10624,3.23932,11.569,-13.91,3.19,14.27109666
30/01/2021 16:30,1.26136,1.71998,2.132922936,10.73136,3.12998,11.1785,-9.47,-1.41,9.574392931,-4.11864,6.50998,7.703443065,10.73136,3.12998,11.1785,-14.85,3.38,15.22980302
30/01/2021 17:00,1.42152,3.26586,3.561819851,11.23152,3.27586,11.6995,-9.81,-0.01,9.810005097,-4.42848,5.89586,7.373777882,11.23152,3.27586,11.6995,-15.66,2.62,15.87765726
30/01/2021 17:30,-2.4388,3.6816,4.416098278,9.5712,2.7916,9.97,-12.01,0.89,12.04293154,-8.7988,3.7116,9.549599782,9.5712,2.7916,9.97,-18.37,0.92,18.39302313
30/01/2021 18:00,-2.26648,3.58686,4.242934863,9.86352,2.87686,10.2745,-12.13,0.71,12.15076129,-8.50648,3.79686,9.315382324,9.86352,2.87686,10.2745,-18.37,0.92,18.39302313
30/01/2021 18:30,-4.6736,3.2077,5.668498589,8.4264,2.4577,8.7775,-13.1,0.75,13.1214519,-10.8736,3.4877,11.41924815,8.4264,2.4577,8.7775,-19.3,1.03,19.32746491
30/01/2021 19:00,-4.66056,3.29692,5.70880907,8.14944,2.37692,8.489,-12.81,0.92,12.8429942,-10.74056,3.45692,11.28316999,8.14944,2.37692,8.489,-18.89,1.08,18.92084829
30/01/2021 19:30,-4.32344,3.33108,5.457859232,7.78656,2.27108,8.111,-12.11,1.06,12.15630289,-10.46344,3.61108,11.06903227,7.78656,2.27108,8.111,-18.25,1.34,18.29912839
30/01/2021 20:00,-2.71536,3.54052,4.461889936,8.26464,2.41052,8.609,-10.98,1.13,11.03799348,-8.71536,3.92052,9.556567218,8.26464,2.41052,8.609,-16.98,1.51,17.04700854
30/01/2021 20:30,-2.64504,3.88978,4.703894668,8.12496,2.36978,8.4635,-10.77,1.52,10.87673205,-8.59504,3.37978,9.235671359,8.12496,2.36978,8.4635,-16.72,1.01,16.75047761
30/01/2021 21:00,-2.25024,6.03868,6.444318133,8.18976,2.38868,8.531,-10.44,3.65,11.05966094,-8.36024,1.16868,8.441529826,8.18976,2.38868,8.531,-16.55,-1.22,16.59490584
30/01/2021 21:30,-3.17472,3.30654,4.583890689,7.56528,2.20654,7.8805,-10.74,1.1,10.79618451,-8.49472,3.95654,9.370937875,7.56528,2.20654,7.8805,-16.06,1.75,16.15506422
30/01/2021 22:00,-2.18536,3.89052,4.462280157,7.78464,2.27052,8.109,-9.97,1.62,10.1007574,-7.19536,3.87052,8.170320104,7.78464,2.27052,8.109,-14.98,1.6,15.06520494
30/01/2021 22:30,-0.77416,3.97962,4.054219906,8.29584,2.41962,8.6415,-9.07,1.56,9.203178799,-5.47416,4.17962,6.88735443,8.29584,2.41962,8.6415,-13.77,1.76,13.88202075
30/01/2021 23:00,-1.27024,3.97868,4.176530163,7.70976,2.24868,8.031,-8.98,1.73,9.145124384,-5.73024,4.00868,6.993222848,7.70976,2.24868,8.031,-13.44,1.76,13.55474825
30/01/2021 23:30,-0.78952,4.09264,4.168098367,7.62048,2.22264,7.938,-8.41,1.87,8.615393201,-5.13952,3.98264,6.502006398,7.62048,2.22264,7.938,-12.76,1.76,12.88080743
31/01/2021 00:00,-1.31584,3.82538,4.045363649,7.18416,2.09538,7.4835,-8.5,1.73,8.67426654,-5.49584,4.07538,6.842001129,7.18416,2.09538,7.4835,-12.68,1.98,12.83365887
31/01/2021 00:30,-0.71344,3.73608,3.803589147,7.18656,2.09608,7.486,-7.9,1.64,8.068432314,-4.78344,4.18608,6.356458448,7.18656,2.09608,7.486,-11.97,2.09,12.15109049
31/01/2021 01:00,-0.63808,3.79806,3.851286259,7.26192,2.11806,7.5645,-7.9,1.68,8.076657725,-4.70808,4.23806,6.334601002,7.26192,2.11806,7.5645,-11.97,2.12,12.15628644
31/01/2021 01:30,-0.55184,3.69988,3.740807319,7.26816,2.11988,7.571,-7.82,1.58,7.978019804,-4.58184,4.13988,6.175100339,7.26816,2.11988,7.571,-11.85,2.02,12.0209359
31/01/2021 02:00,-1.10784,3.52188,3.692011403,6.93216,2.02188,7.221,-8.04,1.5,8.178728508,-5.08784,3.95188,6.442318791,6.93216,2.02188,7.221,-12.02,1.93,12.17395991
31/01/2021 02:30,-0.53392,3.73344,3.771424771,7.24608,2.11344,7.548,-7.78,1.62,7.946873599,-4.48392,3.89344,5.938384764,7.24608,2.11344,7.548,-11.73,1.78,11.86428675
31/01/2021 03:00,-1.53096,3.56222,3.877273507,6.65904,1.94222,6.9365,-8.19,1.62,8.348682531,-5.47096,3.91222,6.725835907,6.65904,1.94222,6.9365,-12.13,1.97,12.28892998
31/01/2021 03:30,-1.50488,3.47566,3.787463036,6.46512,1.88566,6.7345,-7.97,1.59,8.127053587,-5.39488,3.93566,6.677885133,6.46512,1.88566,6.7345,-11.86,2.05,12.03586723
31/01/2021 04:00,-1.47632,3.60774,3.898116039,6.40368,1.86774,6.6705,-7.88,1.74,8.06982032,-5.31632,4.07774,6.700091182,6.40368,1.86774,6.6705,-11.72,2.21,11.92654602
31/01/2021 04:30,-0.20672,3.78554,3.79118006,7.01328,2.04554,7.3055,-7.22,1.74,7.426708558,-3.97672,4.25554,5.824424663,7.01328,2.04554,7.3055,-10.99,2.21,11.21000446
31/01/2021 05:00,-0.45488,3.74816,3.775661425,6.88512,2.00816,7.172,-7.34,1.74,7.543420975,-4.19488,4.28816,5.998777742,6.88512,2.00816,7.172,-11.08,2.28,11.31215276
31/01/2021 05:30,-0.54672,5.29804,5.326174105,6.71328,1.95804,6.993,-7.26,3.34,7.991445426,-4.58672,2.50804,5.227644307,6.71328,1.95804,6.993,-11.3,0.55,11.31337704
31/01/2021 06:00,-1.72,5.59,5.848632319,6.24,1.82,6.5,-7.96,3.77,8.80763873,-5.92,1.83,6.196394113,6.24,1.82,6.5,-12.16,0.01,12.16000411
31/01/2021 06:30,-3.0264,3.1848,4.39340961,6.1536,1.7948,6.41,-9.18,1.39,9.28463785,-7.0864,3.5448,7.923551729,6.1536,1.7948,6.41,-13.24,1.75,13.35515256
31/01/2021 07:00,-3.43888,3.54366,4.937957255,6.08112,1.77366,6.3345,-9.52,1.77,9.68314515,-7.75888,3.08366,8.349202228,6.08112,1.77366,6.3345,-13.84,1.31,13.90185959
31/01/2021 07:30,-3.98648,3.84436,5.538151912,6.08352,1.77436,6.337,-10.07,2.07,10.28055446,-8.69648,2.55436,9.063857865,6.08352,1.77436,6.337,-14.78,0.78,14.80056756
31/01/2021 08:00,-4.04184,3.46238,5.32208097,6.24816,1.82238,6.5085,-10.29,1.64,10.41987044,-8.84184,2.64238,9.228234211,6.24816,1.82238,6.5085,-15.09,0.82,15.11226323
31/01/2021 08:30,-1.34416,3.78462,4.016231399,7.93584,2.31462,8.2665,-9.28,1.47,9.395706466,-6.24416,3.13462,6.986800172,7.93584,2.31462,8.2665,-14.18,0.82,14.20368966
31/01/2021 09:00,-0.23896,3.73072,3.738365097,8.71104,2.54072,9.074,-8.95,1.19,9.028765143,-5.34896,3.36072,6.317104717,8.71104,2.54072,9.074,-14.06,0.82,14.08389151
31/01/2021 09:30,-0.35248,3.67886,3.695707382,9.04752,2.63886,9.4245,-9.4,1.04,9.457356925,-5.75248,3.19886,6.58207653,9.04752,2.63886,9.4245,-14.8,0.56,14.81059081
31/01/2021 10:00,2.95352,4.21686,5.148319012,11.06352,3.22686,11.5245,-8.11,0.99,8.170201956,-2.53648,3.62686,4.425815659,11.06352,3.22686,11.5245,-13.6,0.4,13.60588108
31/01/2021 10:30,2.4316,0.9163,2.598515778,11.0616,3.2263,11.5225,-8.63,-2.31,8.933812176,-2.8184,7.0063,7.551928115,11.0616,3.2263,11.5225,-13.88,3.78,14.3855066
31/01/2021 11:00,2.35904,0.19472,2.367062652,11.39904,3.32472,11.874,-9.04,-3.13,9.566530196,-2.93096,7.17472,7.750298936,11.39904,3.32472,11.874,-14.33,3.85,14.83817374
31/01/2021 11:30,0.89552,0.33536,0.956254359,10.71552,3.12536,11.162,-9.82,-2.79,10.20864829,-4.89448,5.28536,7.203538353,10.71552,3.12536,11.162,-15.61,2.16,15.75873409
31/01/2021 12:00,1.51008,2.92044,3.287751724,11.11008,3.24044,11.573,-9.6,-0.32,9.605331853,-4.54992,3.93044,6.012497867,11.11008,3.24044,11.573,-15.66,0.69,15.67519378
31/01/2021 12:30,3.91816,3.34988,5.154965936,12.78816,3.72988,13.321,-8.87,-0.38,8.878136066,-2.08184,4.26988,4.750361355,12.78816,3.72988,13.321,-14.87,0.54,14.87980175
31/01/2021 13:00,2.71016,3.36838,4.323303257,12.20016,3.55838,12.7085,-9.49,-0.19,9.491901812,-3.26984,3.97838,5.149695239,12.20016,3.55838,12.7085,-15.47,0.42,15.47570031
31/01/2021 13:30,0.0184,2.7962,2.796260539,10.7184,3.1262,11.165,-10.7,-0.33,10.70508758,-5.9516,3.9362,7.135489682,10.7184,3.1262,11.165,-16.67,0.81,16.68966746
31/01/2021 14:00,-0.38896,3.28072,3.303696959,10.15104,2.96072,10.574,-10.54,0.32,10.54485657,-6.39896,4.17072,7.638166953,10.15104,2.96072,10.574,-16.55,1.21,16.59417368
31/01/2021 14:30,-0.392,4.4465,4.463745764,9.828,2.8665,10.2375,-10.22,1.58,10.3414119,-6.642,3.4765,7.49681374,9.828,2.8665,10.2375,-16.47,0.61,16.48129243
31/01/2021 15:00,-0.18856,6.40042,6.40319694,9.84144,2.87042,10.2515,-10.03,3.53,10.63305224,-6.62856,1.35042,6.764720382,9.84144,2.87042,10.2515,-16.47,-1.52,16.53999093
31/01/2021 15:30,-1.5144,6.4058,6.582376547,9.3456,2.7258,9.735,-10.86,3.68,11.46656008,-8.0444,0.9158,8.096360973,9.3456,2.7258,9.735,-17.39,-1.81,17.4839412
31/01/2021 16:00,-2.19488,6.26566,6.638975331,9.10512,2.65566,9.4845,-11.3,3.61,11.86263461,-8.84488,0.84566,8.885214857,9.10512,2.65566,9.4845,-17.95,-1.81,18.04102547
31/01/2021 16:30,-5.20016,3.41412,6.220761963,7.89984,2.30412,8.229,-13.1,1.11,13.14694261,-11.81016,2.86412,12.15249203,7.89984,2.30412,8.229,-19.71,0.56,19.71795375
31/01/2021 17:00,-6.07408,3.79756,7.163512393,7.70592,2.24756,8.027,-13.78,1.55,13.86689944,-13.07408,2.11756,13.24445651,7.70592,2.24756,8.027,-20.78,-0.13,20.78040664
31/01/2021 17:30,-6.36304,4.72578,7.925987298,8.07696,2.35578,8.4135,-14.44,2.37,14.63319856,-13.73304,1.46578,13.81104263,8.07696,2.35578,8.4135,-21.81,-0.89,21.82815155
31/01/2021 18:00,-8.39248,4.50636,9.525807105,6.94752,2.02636,7.237,-15.34,2.48,15.5391763,-15.60248,0.89636,15.62820666,6.94752,2.02636,7.237,-22.55,-1.13,22.57829489
31/01/2021 18:30,-7.2672,2.5479,7.700908404,7.1928,2.0979,7.4925,-14.46,0.45,14.46700038,-13.8872,3.3679,14.28975417,7.1928,2.0979,7.4925,-21.08,1.27,21.11822199
31/01/2021 19:00,-6.7332,2.7924,7.289271569,7.2768,2.1224,7.58,-14.01,0.67,14.02601155,-13.3132,3.3924,13.73861973,7.2768,2.1224,7.58,-20.59,1.27,20.62912989
31/01/2021 19:30,-5.956,4.9545,7.747322521,7.284,2.1245,7.5875,-13.24,2.83,13.53907308,-12.606,1.7145,12.72205747,7.284,2.1245,7.5875,-19.89,-0.41,19.89422529
31/01/2021 20:00,-5.40424,5.40168,7.640939523,6.96576,2.03168,7.256,-12.37,3.37,12.82083461,-11.87424,1.09168,11.9243172,6.96576,2.03168,7.256,-18.84,-0.94,18.86343553
31/01/2021 20:30,-4.60632,6.37774,7.867258191,7.36368,2.14774,7.6705,-11.97,4.23,12.69542437,-11.17632,0.35774,11.18204394,7.36368,2.14774,7.6705,-18.54,-1.79,18.62621003
31/01/2021 21:00,-5.3608,5.8181,7.911287142,6.6792,1.9481,6.9575,-12.04,3.87,12.64667941,-11.6908,0.4681,11.70016762,6.6792,1.9481,6.9575,-18.37,-1.48,18.42952251
31/01/2021 21:30,-5.28192,4.59944,7.003822328,6.47808,1.88944,6.748,-11.76,2.71,12.06821031,-11.18192,1.83944,11.33220519,6.47808,1.88944,6.748,-17.66,-0.05,17.66007078
31/01/2021 22:00,-4.7196,3.2147,5.710422073,6.5304,1.9047,6.8025,-11.25,1.31,11.3260143,-10.0796,3.4647,10.65844652,6.5304,1.9047,6.8025,-16.61,1.56,16.68309624
31/01/2021 22:30,-3.60048,3.13236,4.772330186,6.65952,1.94236,6.937,-10.26,1.19,10.32878018,-8.54048,3.96236,9.414886903,6.65952,1.94236,6.937,-15.2,2.02,15.33363623
31/01/2021 23:00,-2.86832,3.46174,4.49565384,6.69168,1.95174,6.9705,-9.56,1.51,9.678517448,-7.57832,3.78174,8.469503613,6.69168,1.95174,6.9705,-14.27,1.83,14.38686206
31/01/2021 23:30,-1.93064,5.80398,6.116662051,6.69936,1.95398,6.9785,-8.63,3.85,9.449835977,-6.68064,1.50398,6.847839561,6.69936,1.95398,6.9785,-13.38,-0.45,13.38756513
01/02/2021 00:00,-1.69888,6.28116,6.50685517,6.62112,1.93116,6.897,-8.32,4.35,9.388551539,-6.35888,1.11116,6.45523287,6.62112,1.93116,6.897,-12.98,-0.82,13.0058756
01/02/2021 00:30,-1.8548,6.2711,6.539646646,6.4152,1.8711,6.6825,-8.27,4.4,9.367651787,-6.4748,0.8411,6.529202421,6.4152,1.8711,6.6825,-12.89,-1.03,12.93108657
01/02/2021 01:00,-0.80016,6.45912,6.508493466,7.05984,2.05912,7.354,-7.86,4.4,9.007752217,-5.40016,1.02912,5.497346269,7.05984,2.05912,7.354,-12.46,-1.03,12.50249975
01/02/2021 01:30,-1.3168,6.2376,6.375077725,6.6432,1.9376,6.92,-7.96,4.3,9.047187408,-5.8168,1.0876,5.917603907,6.6432,1.9376,6.92,-12.46,-0.85,12.48895912
01/02/2021 02:00,-1.1248,6.6236,6.718426304,6.8352,1.9936,7.12,-7.96,4.63,9.208610101,-5.3048,0.7036,5.351257422,6.8352,1.9936,7.12,-12.14,-1.29,12.20834551
01/02/2021 02:30,-1.02392,6.20094,6.284908038,6.82608,1.99094,7.1105,-7.85,4.21,8.907670852,-4.99392,1.13094,5.120377159,6.82608,1.99094,7.1105,-11.82,-0.86,11.85124466
01/02/2021 03:00,-1.3576,3.7557,3.993539815,6.6024,1.9257,6.8775,-7.96,1.83,8.167649601,-4.8876,3.8057,6.194512592,6.6024,1.9257,6.8775,-11.49,1.88,11.64278747
01/02/2021 03:30,-1.58392,3.96594,4.270536576,6.46608,1.88594,6.7355,-8.05,2.08,8.314379111,-5.43392,3.52594,6.477633785,6.46608,1.88594,6.7355,-11.9,1.64,12.01247685
01/02/2021 04:00,-1.37296,3.95372,4.18532209,6.28704,1.83372,6.549,-7.66,2.12,7.947955712,-5.26296,3.47372,6.30598752,6.28704,1.83372,6.549,-11.55,1.64,11.66585188
01/02/2021 04:30,-0.82704,4.08378,4.166683843,6.73296,1.96378,7.0135,-7.56,2.12,7.851624036,-4.81704,3.58378,6.003944824,6.73296,1.96378,7.0135,-11.55,1.62,11.66305706
01/02/2021 05:00,-1.07184,4.12238,4.259443373,6.48816,1.89238,6.7585,-7.56,2.23,7.882036539,-5.06184,3.63238,6.230281587,6.48816,1.89238,6.7585,-11.55,1.74,11.68032962
01/02/2021 05:30,-1.66064,3.77898,4.127761506,6.57936,1.91898,6.8535,-8.24,1.86,8.447319101,-6.03064,3.42898,6.937328207,6.57936,1.91898,6.8535,-12.61,1.51,12.70008661
01/02/2021 06:00,-2.86728,1.86746,3.421797985,6.16272,1.79746,6.4195,-9.03,0.07,9.030271314,-7.35728,4.28746,8.515390904,6.16272,1.79746,6.4195,-13.52,2.49,13.74738157
01/02/2021 06:30,-3.97888,1.86616,4.394774078,6.26112,1.82616,6.522,-10.24,0.04,10.24007812,-9.06888,4.05616,9.934637306,6.26112,1.82616,6.522,-15.33,2.23,15.49134597
01/02/2021 07:00,-5.29608,3.00406,6.088746985,6.01392,1.75406,6.2645,-11.31,1.25,11.37886638,-11.09608,1.05406,11.1460322,6.01392,1.75406,6.2645,-17.11,-0.7,17.12431312
01/02/2021 07:30,-6.36416,1.26712,6.489077407,6.19584,1.80712,6.454,-12.56,-0.54,12.57160292,-12.51416,1.73712,12.63415159,6.19584,1.80712,6.454,-18.71,-0.07,18.71013095
01/02/2021 08:00,-7.59112,1.16884,7.680578741,6.57888,1.91884,6.853,-14.17,-0.75,14.18983439,-13.35112,2.03884,13.50589774,6.57888,1.91884,6.853,-19.93,0.12,19.93036126
01/02/2021 08:30,-5.40848,2.44336,5.934784242,7.93152,2.31336,8.262,-13.34,0.13,13.34063342,-11.60848,0.93336,11.64594216,7.93152,2.31336,8.262,-19.54,-1.38,19.58867019
01/02/2021 09:00,-1.20608,1.92906,2.275060757,10.21392,2.97906,10.6395,-11.42,-1.05,11.46816899,-7.30608,1.90906,7.551378354,10.21392,2.97906,10.6395,-17.52,-1.07,17.55264368
01/02/2021 09:30,3.64136,3.07998,4.769253553,12.89136,3.75998,13.4285,-9.25,-0.68,9.274960916,-1.94864,1.83998,2.680060494,12.89136,3.75998,13.4285,-14.84,-1.92,14.96368938
01/02/2021 10:00,9.99784,0.33812,10.00355586,16.10784,4.69812,16.779,-6.11,-4.36,7.506110844,5.28784,6.38812,8.292727477,16.10784,4.69812,16.779,-10.82,1.69,10.95118715
01/02/2021 10:30,14.68568,3.44874,15.08519157,18.47568,5.38874,19.2455,-3.79,-1.94,4.257663679,9.97568,4.26874,10.85063743,18.47568,5.38874,19.2455,-8.5,-1.12,8.573470709
01/02/2021 11:00,17.7864,4.0602,18.24393732,20.1264,5.8702,20.965,-2.34,-1.81,2.95832723,13.2264,3.9902,13.81518559,20.1264,5.8702,20.965,-6.9,-1.88,7.151531305
01/02/2021 11:30,20.89728,4.74004,21.42811916,21.97728,6.41004,22.893,-1.08,-1.67,1.988793604,17.02728,4.15004,17.5257267,21.97728,6.41004,22.893,-4.95,-2.26,5.441516333
01/02/2021 12:00,21.29864,4.71502,21.8142953,22.74864,6.63502,23.6965,-1.45,-1.92,2.4060133,18.44864,4.37502,18.96030374,22.74864,6.63502,23.6965,-4.3,-2.26,4.857736098
01/02/2021 12:30,24.2544,4.7367,24.71259287,23.4744,6.8467,24.4525,0.78,-2.11,2.249555512,19.9944,4.6567,20.52951257,23.4744,6.8467,24.4525,-3.48,-2.19,4.111751452
01/02/2021 13:00,22.42032,6.87176,23.44977259,22.84032,6.66176,23.792,-0.42,0.21,0.469574275,18.47032,2.47176,18.63497567,22.84032,6.66176,23.792,-4.37,-4.19,6.054172115
01/02/2021 13:30,21.002,7.5485,22.31734429,21.972,6.4085,22.8875,-0.97,1.14,1.496829984,17.402,2.0785,17.52568875,21.972,6.4085,22.8875,-4.57,-4.33,6.295538102
01/02/2021 14:00,18.91192,6.60806,20.0331519,20.94192,6.10806,21.8145,-2.03,0.5,2.090669749,15.49192,2.53806,15.69845005,20.94192,6.10806,21.8145,-5.45,-3.57,6.51516692
