Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/02/2021 14:30,14.82496,6.25228,16.08945133,18.14496,5.29228,18.901,-3.32,0.96,3.456009259,10.27496,2.26228,10.52106049,18.14496,5.29228,18.901,-7.87,-3.03,8.43313702
01/02/2021 15:00,7.82432,5.82376,9.753776909,14.34432,4.18376,14.942,-6.52,1.64,6.723094526,3.09432,0.88376,3.218050341,14.34432,4.18376,14.942,-11.25,-3.3,11.72401382
01/02/2021 15:30,2.98672,5.47446,6.23620146,11.94672,3.48446,12.4445,-8.96,1.99,9.178327734,-2.80328,0.51446,2.850096112,11.94672,3.48446,12.4445,-14.75,-2.97,15.04604267
01/02/2021 16:00,-2.14392,4.08844,4.61646343,9.52608,2.77844,9.923,-11.67,1.31,11.74329596,-8.30392,-0.19156,8.306129219,9.52608,2.77844,9.923,-17.83,-2.97,18.07566873
01/02/2021 16:30,-6.83936,1.34602,6.970553425,7.70064,2.24602,8.0215,-14.54,-0.9,14.56782757,-12.54936,2.65602,12.82734886,7.70064,2.24602,8.0215,-20.25,0.41,20.25415019
01/02/2021 17:00,-8.80576,0.96582,8.85856746,7.01424,2.04582,7.3065,-15.82,-1.08,15.85682188,-14.81576,2.78582,15.0753951,7.01424,2.04582,7.3065,-21.83,0.74,21.84253877
01/02/2021 17:30,-8.66296,0.02872,8.663007607,7.84704,2.28872,8.174,-16.51,-2.26,16.66396411,-14.74296,3.12872,15.07128921,7.84704,2.28872,8.174,-22.59,0.84,22.60561214
01/02/2021 18:00,-11.2392,1.6719,11.36287227,7.0008,2.0419,7.2925,-18.24,-0.37,18.24375236,-17.4092,1.8519,17.50742066,7.0008,2.0419,7.2925,-24.41,-0.19,24.41073944
01/02/2021 18:30,-9.20072,1.43854,9.312499442,7.46928,2.17854,7.7805,-16.67,-0.74,16.68641663,-15.32072,2.68854,15.55482911,7.46928,2.17854,7.7805,-22.79,0.51,22.79570574
01/02/2021 19:00,-6.77952,2.76264,7.32079717,8.34048,2.43264,8.688,-15.12,0.33,15.12360076,-13.27952,2.88264,13.58879188,8.34048,2.43264,8.688,-21.62,0.45,21.62468266
01/02/2021 19:30,-6.31128,2.72796,6.875610591,8.11872,2.36796,8.457,-14.43,0.36,14.43448995,-12.72128,2.90796,13.04941363,8.11872,2.36796,8.457,-20.84,0.54,20.84699499
01/02/2021 20:00,-5.43544,2.82008,6.123467906,8.19456,2.39008,8.536,-13.63,0.43,13.63678115,-11.82544,3.21008,12.2533932,8.19456,2.39008,8.536,-20.02,0.82,20.03678617
01/02/2021 20:30,-4.3532,2.8624,5.209960077,8.2368,2.4024,8.58,-12.59,0.46,12.59840069,-10.9832,3.0724,11.40483775,8.2368,2.4024,8.58,-19.22,0.67,19.23167439
01/02/2021 21:00,-5.22288,2.50916,5.794338564,7.43712,2.16916,7.747,-12.66,0.34,12.66456474,-11.71288,2.86916,12.05917232,7.43712,2.16916,7.747,-19.15,0.7,19.16278946
01/02/2021 21:30,-4.6408,3.8106,6.004806158,7.3392,2.1406,7.645,-11.98,1.67,12.09583813,-10.7608,2.1506,10.9736,7.3392,2.1406,7.645,-18.1,0.01,18.10000276
01/02/2021 22:00,-4.08176,3.77532,5.560018507,7.21824,2.10532,7.519,-11.3,1.67,11.4227361,-10.09176,1.79532,10.25020945,7.21824,2.10532,7.519,-17.31,-0.31,17.31277563
01/02/2021 22:30,-4.18304,3.58078,5.50634262,6.75696,1.97078,7.0385,-10.94,1.61,11.05783433,-9.83304,2.40078,10.1218783,6.75696,1.97078,7.0385,-16.59,0.43,16.5955717
01/02/2021 23:00,-2.34696,3.71672,4.395705723,7.22304,2.10672,7.524,-9.57,1.61,9.7044835,-7.72696,3.86672,8.640453368,7.22304,2.10672,7.524,-14.95,1.76,15.05324218
01/02/2021 23:30,-2.28464,1.17698,2.569992578,6.91536,2.01698,7.2035,-9.2,-0.84,9.238268236,-6.92464,5.73698,8.992417842,6.91536,2.01698,7.2035,-13.84,3.72,14.33122465
02/02/2021 00:00,-1.82824,4.57468,4.926475271,6.70176,1.95468,6.981,-8.53,2.62,8.923300959,-6.67824,2.35468,7.081200986,6.70176,1.95468,6.981,-13.38,0.4,13.38597774
02/02/2021 00:30,-1.36784,5.58188,5.74703146,6.69216,1.95188,6.971,-8.06,3.63,8.839711534,-6.23784,1.36188,6.384776034,6.69216,1.95188,6.971,-12.93,-0.59,12.94345394
02/02/2021 01:00,-1.17648,2.89686,3.126644056,6.98352,2.03686,7.2745,-8.16,0.86,8.205193477,-5.69648,4.29686,7.13532692,6.98352,2.03686,7.2745,-12.68,2.26,12.87982919
02/02/2021 01:30,-1.07808,3.25556,3.429420855,7.08192,2.06556,7.377,-8.16,1.19,8.246314328,-5.59808,4.02556,6.89518912,7.08192,2.06556,7.377,-12.68,1.96,12.83058845
02/02/2021 02:00,0.02928,3.49854,3.498662523,7.46928,2.17854,7.7805,-7.44,1.32,7.556189516,-4.51072,4.04854,6.061127869,7.46928,2.17854,7.7805,-11.98,1.87,12.12506907
02/02/2021 02:30,-0.45064,5.32398,5.343017822,7.17936,2.09398,7.4785,-7.63,3.23,8.285517485,-5.12064,2.03398,5.509812034,7.17936,2.09398,7.4785,-12.3,-0.06,12.30014634
02/02/2021 03:00,1.65664,6.78402,6.983364766,8.03664,2.34402,8.3715,-6.38,4.44,7.772901646,-3.11336,1.35402,3.395052378,8.03664,2.34402,8.3715,-11.15,-0.99,11.19386439
02/02/2021 03:30,2.0912,5.9241,6.282362474,8.3112,2.4241,8.6575,-6.22,3.5,7.137114263,-2.2788,2.3841,3.298008831,8.3112,2.4241,8.6575,-10.59,-0.04,10.59007554
02/02/2021 04:00,2.68144,3.69792,4.56779299,8.46144,2.46792,8.814,-5.78,1.23,5.909424676,-1.43856,4.68792,4.903677069,8.46144,2.46792,8.814,-9.9,2.22,10.1458563
02/02/2021 04:30,3.16096,3.77778,4.925778096,8.94096,2.60778,9.3135,-5.78,1.17,5.897228162,-0.88904,4.63778,4.722223571,8.94096,2.60778,9.3135,-9.83,2.03,10.03741999
02/02/2021 05:00,3.79184,3.97762,5.495408215,9.35184,2.72762,9.7415,-5.56,1.25,5.698780571,-0.34816,4.79762,4.810236278,9.35184,2.72762,9.7415,-9.7,2.07,9.918412171
02/02/2021 05:30,3.9564,3.9127,5.564379772,9.7464,2.8427,10.1525,-5.79,1.07,5.888038723,-0.2736,4.7927,4.800503125,9.7464,2.8427,10.1525,-10.02,1.95,10.20798217
02/02/2021 06:00,2.8816,4.1438,5.047246477,9.2016,2.6838,9.585,-6.32,1.46,6.48644741,-1.7084,3.4638,3.862193807,9.2016,2.6838,9.585,-10.91,0.78,10.93784714
02/02/2021 06:30,0.35328,3.74304,3.75967488,8.75328,2.55304,9.118,-8.4,1.19,8.483872936,-4.99672,2.23304,5.472995377,8.75328,2.55304,9.118,-13.75,-0.32,13.75372313
02/02/2021 07:00,-1.50632,2.78024,3.162077545,8.26368,2.41024,8.608,-9.77,0.37,9.777003631,-7.16632,2.07024,7.459358954,8.26368,2.41024,8.608,-15.43,-0.34,15.43374549
02/02/2021 07:30,-3.16752,2.64364,4.125774521,7.93248,2.31364,8.263,-11.1,0.33,11.10490432,-9.20752,1.69364,9.361989158,7.93248,2.31364,8.263,-17.14,-0.62,17.15120987
02/02/2021 08:00,-4.78088,0.68266,4.829372449,7.68912,2.24266,8.0095,-12.47,-1.56,12.56719937,-10.99088,1.71266,11.12351776,7.68912,2.24266,8.0095,-18.68,-0.53,18.68751722
02/02/2021 08:30,-7.552,1.024,7.621107531,6.768,1.974,7.05,-14.32,-0.95,14.35147728,-14.432,0.784,14.45327921,6.768,1.974,7.05,-21.2,-1.19,21.23337232
02/02/2021 09:00,-6.06848,1.36836,6.220840667,8.05152,2.34836,8.387,-14.12,-0.98,14.15396764,-13.19848,0.97836,13.23469163,8.05152,2.34836,8.387,-21.25,-1.37,21.29411656
02/02/2021 09:30,-8.16112,1.63384,8.323059101,6.93888,2.02384,7.228,-15.1,-0.39,15.10503558,-15.80112,0.06384,15.80124896,6.93888,2.02384,7.228,-22.74,-1.96,22.8243116
02/02/2021 10:00,-9.4948,0.9036,9.537699932,6.5952,1.9236,6.87,-16.09,-1.02,16.12229822,-17.1548,0.3936,17.15931479,6.5952,1.9236,6.87,-23.75,-1.53,23.79923108
02/02/2021 10:30,-8.33312,0.90284,8.381885766,7.10688,2.07284,7.403,-15.44,-1.17,15.48426621,-15.71312,0.64284,15.72626413,7.10688,2.07284,7.403,-22.82,-1.43,22.8647611
02/02/2021 11:00,-7.44816,1.25012,7.552343173,7.37184,2.15012,7.679,-14.82,-0.9,14.84730279,-15.15816,0.13012,15.15871847,7.37184,2.15012,7.679,-22.53,-2.02,22.62037356
02/02/2021 11:30,-7.42992,1.51544,7.582893221,7.39008,2.15544,7.698,-14.82,-0.64,14.83381273,-15.20992,-0.05456,15.21001786,7.39008,2.15544,7.698,-22.6,-2.21,22.70779822
02/02/2021 12:00,-8.63904,1.38528,8.749400711,6.84096,1.99528,7.126,-15.48,-0.61,15.49201407,-16.56904,-0.23472,16.57070246,6.84096,1.99528,7.126,-23.41,-2.23,23.51597329
02/02/2021 12:30,-8.33928,1.19646,8.424672543,7.05072,2.05646,7.3445,-15.39,-0.86,15.41400986,-16.24928,0.05646,16.24937809,7.05072,2.05646,7.3445,-23.3,-2,23.38567938
02/02/2021 13:00,-8.3004,0.9653,8.356341559,7.1496,2.0853,7.4475,-15.45,-1.12,15.49054228,-16.0204,0.5253,16.02900983,7.1496,2.0853,7.4475,-23.17,-1.56,23.2224568
02/02/2021 13:30,-7.17456,1.04242,7.249893147,7.58544,2.21242,7.9015,-14.76,-1.17,14.80629934,-15.07456,0.44242,15.08105085,7.58544,2.21242,7.9015,-22.66,-1.77,22.7290233
02/02/2021 14:00,-7.38576,0.96082,7.447994754,7.37424,2.15082,7.6815,-14.76,-1.19,14.80789317,-15.23576,0.52082,15.24465927,7.37424,2.15082,7.6815,-22.61,-1.63,22.66867883
02/02/2021 14:30,-6.98616,1.63612,7.175187816,7.32384,2.13612,7.629,-14.31,-0.5,14.31873249,-14.83616,0.36612,14.84067678,7.32384,2.13612,7.629,-22.16,-1.77,22.23057579
02/02/2021 15:00,-6.59504,1.67728,6.804984996,7.46496,2.17728,7.776,-14.06,-0.5,14.06888766,-14.32504,0.40728,14.33082859,7.46496,2.17728,7.776,-21.79,-1.77,21.86177029
02/02/2021 15:30,-8.3836,-0.9823,8.440951501,6.5064,1.8977,6.7775,-14.89,-2.88,15.16596519,-15.7636,2.9277,16.03316913,6.5064,1.8977,6.7775,-22.27,1.03,22.29380631
02/02/2021 16:00,-8.4004,-0.8997,8.448442475,6.7896,1.9803,7.0725,-15.19,-2.88,15.46061124,-15.8104,3.5403,16.20192804,6.7896,1.9803,7.0725,-22.6,1.56,22.65377673
02/02/2021 16:30,-8.98456,1.02242,9.042547266,6.86544,2.00242,7.1515,-15.85,-0.98,15.88026763,-16.00456,2.20242,16.15538903,6.86544,2.00242,7.1515,-22.87,0.2,22.87087449
02/02/2021 17:00,-7.99048,2.15236,8.275289977,7.85952,2.29236,8.187,-15.85,-0.14,15.85061828,-15.01048,1.69236,15.10558149,7.85952,2.29236,8.187,-22.87,-0.6,22.87786922
02/02/2021 17:30,-9.15864,1.88998,9.351615425,7.61136,2.21998,7.9285,-16.77,-0.33,16.77324656,-16.39864,1.84998,16.50266099,7.61136,2.21998,7.9285,-24.01,-0.37,24.01285073
02/02/2021 18:00,-10.08176,1.76282,10.23471636,7.27824,2.12282,7.5815,-17.36,-0.36,17.36373232,-16.91176,1.80282,17.00758026,7.27824,2.12282,7.5815,-24.19,-0.32,24.19211648
02/02/2021 18:30,-9.87936,2.32602,10.14948881,7.22064,2.10602,7.5215,-17.1,0.22,17.10141515,-16.47936,-0.26398,16.48147419,7.22064,2.10602,7.5215,-23.7,-2.37,23.81820522
02/02/2021 19:00,-8.46448,1.83286,8.66064648,7.41552,2.16286,7.7245,-15.88,-0.33,15.88342847,-15.44448,2.48286,15.64277968,7.41552,2.16286,7.7245,-22.86,0.32,22.86223961
02/02/2021 19:30,-8.48168,4.63576,9.665876391,6.56832,1.91576,6.842,-15.05,2.72,15.29381901,-16.17168,-0.73424,16.1883397,6.56832,1.91576,6.842,-22.74,-2.65,22.89388783
02/02/2021 20:00,-8.12536,4.57052,9.322613807,6.34464,1.85052,6.609,-14.47,2.72,14.72342691,-15.68536,0.09052,15.68562119,6.34464,1.85052,6.609,-22.03,-1.76,22.10019231
02/02/2021 20:30,-7.80376,1.52682,7.951719905,6.36624,1.85682,6.6315,-14.17,-0.33,14.1738421,-14.67376,2.36682,14.86341379,6.36624,1.85682,6.6315,-21.04,0.51,21.04618018
02/02/2021 21:00,-5.76816,2.36512,6.234217064,7.01184,2.04512,7.304,-12.78,0.32,12.78400563,-12.36816,2.55512,12.62933173,7.01184,2.04512,7.304,-19.38,0.51,19.38670936
02/02/2021 21:30,-4.47256,4.48342,6.332838846,7.41744,2.16342,7.7265,-11.89,2.32,12.11422717,-10.85256,2.19342,11.07199846,7.41744,2.16342,7.7265,-18.27,0.03,18.27002463
02/02/2021 22:00,-3.09608,2.92906,4.262053947,7.81392,2.27906,8.1395,-10.91,0.65,10.92934582,-8.98608,2.92906,9.451403401,7.81392,2.27906,8.1395,-16.8,0.65,16.8125697
02/02/2021 22:30,-2.43584,3.27538,4.081841576,7.66416,2.23538,7.9835,-10.1,1.04,10.15340337,-7.97584,2.98538,8.516250199,7.66416,2.23538,7.9835,-15.64,0.75,15.65797241
02/02/2021 23:00,-1.1712,3.5634,3.750937083,7.8288,2.2834,8.155,-9,1.28,9.090566539,-6.3912,3.0734,7.09177164,7.8288,2.2834,8.155,-14.22,0.79,14.24192754
02/02/2021 23:30,-1.22064,3.55398,3.757756758,7.41936,2.16398,7.7285,-8.64,1.39,8.751097074,-6.25064,2.95398,6.913501157,7.41936,2.16398,7.7285,-13.67,0.79,13.69280833
03/02/2021 00:00,-0.33696,3.79172,3.806662922,7.58304,2.21172,7.899,-7.92,1.58,8.076063397,-5.05696,3.12172,5.942893252,7.58304,2.21172,7.899,-12.64,0.91,12.67271478
03/02/2021 00:30,2.25632,4.15726,4.730094148,8.59632,2.50726,8.9545,-6.34,1.65,6.551190731,-2.39368,3.77726,4.471844927,8.59632,2.50726,8.9545,-10.99,1.27,11.06313699
03/02/2021 01:00,1.6772,4.5546,4.853594647,8.3472,2.4346,8.695,-6.67,2.12,6.998807041,-2.9928,3.4446,4.563126231,8.3472,2.4346,8.695,-11.34,1.01,11.38488911
03/02/2021 01:30,1.63256,4.58158,4.863756516,8.30256,2.42158,8.6485,-6.67,2.16,7.011027029,-3.03744,3.20158,4.413179834,8.30256,2.42158,8.6485,-11.34,0.78,11.36679374
03/02/2021 02:00,1.4532,4.1526,4.399531452,8.2032,2.3926,8.545,-6.75,1.76,6.975679178,-2.9468,3.5526,4.615690306,8.2032,2.3926,8.545,-11.15,1.16,11.21017841
03/02/2021 02:30,4.25456,4.32258,6.06514457,9.57456,2.79258,9.9735,-5.32,1.53,5.535639078,0.11456,4.16258,4.164156127,9.57456,2.79258,9.9735,-9.46,1.37,9.558687148
03/02/2021 03:00,5.05584,4.56962,6.814906093,9.97584,2.90962,10.3915,-4.92,1.66,5.192494584,0.91584,4.21962,4.317864733,9.97584,2.90962,10.3915,-9.06,1.31,9.154217607
03/02/2021 03:30,3.56608,4.20094,5.510428609,8.98608,2.62094,9.3605,-5.42,1.58,5.645600057,-0.53392,4.31094,4.343877789,8.98608,2.62094,9.3605,-9.52,1.69,9.668841709
03/02/2021 04:00,5.5356,4.4983,7.132851481,10.0056,2.9183,10.4225,-4.47,1.58,4.741023096,1.4456,4.6383,4.858352216,10.0056,2.9183,10.4225,-8.56,1.72,8.73109386
03/02/2021 04:30,5.83776,4.50268,7.372487301,10.15776,2.96268,10.581,-4.32,1.54,4.586283899,1.83776,4.68268,5.030393007,10.15776,2.96268,10.581,-8.32,1.72,8.495928437
03/02/2021 05:00,3.55112,4.21116,5.508568035,9.02112,2.63116,9.397,-5.47,1.58,5.693619236,-0.56888,4.41116,4.447691199,9.02112,2.63116,9.397,-9.59,1.78,9.753794134
03/02/2021 05:30,0.7348,3.5264,3.60214214,7.8048,2.2764,8.13,-7.07,1.25,7.179651802,-3.6352,3.7464,5.220171645,7.8048,2.2764,8.13,-11.44,1.47,11.53405826
03/02/2021 06:00,-0.35424,3.23168,3.251037004,7.44576,2.17168,7.756,-7.8,1.06,7.871696132,-4.88424,3.04168,5.753921932,7.44576,2.17168,7.756,-12.33,0.87,12.36065532
03/02/2021 06:30,-2.15896,2.88572,3.603954522,7.39104,2.15572,7.699,-9.55,0.73,9.577859886,-7.26896,2.30572,7.625885142,7.39104,2.15572,7.699,-14.66,0.15,14.66076737
03/02/2021 07:00,-4.33816,2.35762,4.937408657,6.71184,1.95762,6.9915,-11.05,0.4,11.05723745,-10.17816,1.35762,10.26830429,6.71184,1.95762,6.9915,-16.89,-0.6,16.90065383
03/02/2021 07:30,-6.19416,-0.14788,6.195925,6.31584,1.84212,6.579,-12.51,-1.99,12.66728858,-12.32416,2.77212,12.6320849,6.31584,1.84212,6.579,-18.64,0.93,18.66318569
03/02/2021 08:00,-7.46288,-1.11084,7.545100622,5.99712,1.74916,6.247,-13.46,-2.86,13.76049418,-13.76288,2.80916,14.04664536,5.99712,1.74916,6.247,-19.76,1.06,19.78841075
03/02/2021 08:30,-7.97232,-0.47026,7.986177474,6.06768,1.76974,6.3205,-14.04,-2.24,14.2175666,-14.58232,1.50974,14.66026505,6.06768,1.76974,6.3205,-20.65,-0.26,20.65163674
03/02/2021 09:00,-6.26,0.675,6.296286604,7.08,2.065,7.375,-13.34,-1.39,13.41222204,-13.15,0.665,13.1668039,7.08,2.065,7.375,-20.23,-1.4,20.27838504
03/02/2021 09:30,-7.59936,0.57602,7.621159456,6.74064,1.96602,7.0215,-14.34,-1.39,14.40721,-14.26936,0.60602,14.28222304,6.74064,1.96602,7.0215,-21.01,-1.36,21.05397112
03/02/2021 10:00,-7.06192,0.53694,7.082303202,7.01808,2.04694,7.3105,-14.08,-1.51,14.16073798,-13.79192,0.51694,13.80160441,7.01808,2.04694,7.3105,-20.81,-1.53,20.86616879
03/02/2021 10:30,-5.22544,0.91008,5.304099245,7.71456,2.25008,8.036,-12.94,-1.34,13.00919675,-11.98544,0.86008,12.01626022,7.71456,2.25008,8.036,-19.7,-1.39,19.74897719
03/02/2021 11:00,-6.1772,0.7579,6.223520889,7.1928,2.0979,7.4925,-13.37,-1.34,13.43698255,-12.9672,0.7079,12.98650832,7.1928,2.0979,7.4925,-20.16,-1.39,20.20786233
03/02/2021 11:30,-5.76248,0.72886,5.808391572,7.60752,2.21886,7.9245,-13.37,-1.49,13.45276923,-12.75248,0.63886,12.76847243,7.60752,2.21886,7.9245,-20.36,-1.58,20.42121446
03/02/2021 12:00,-0.20456,1.57992,1.593107655,10.52544,3.06992,10.964,-10.73,-1.49,10.83295897,-7.05456,1.42992,7.198019728,10.52544,3.06992,10.964,-17.58,-1.64,17.65633031
03/02/2021 12:30,1.23832,1.85076,2.22682487,11.00832,3.21076,11.467,-9.77,-1.36,9.864202958,-5.27168,1.66076,5.527090898,11.00832,3.21076,11.467,-16.28,-1.55,16.35362039
03/02/2021 13:00,0.59,2.235,2.311563324,10.68,3.115,11.125,-10.09,-0.88,10.12830193,-5.9,1.065,5.995350282,10.68,3.115,11.125,-16.58,-2.05,16.70625332
03/02/2021 13:30,-0.70424,2.38418,2.486014531,10.02576,2.92418,10.4435,-10.73,-0.54,10.74357948,-7.79424,0.67418,7.82334301,10.02576,2.92418,10.4435,-17.82,-2.25,17.96148379
03/02/2021 14:00,-2.46008,4.85706,5.444540885,8.86992,2.58706,9.2395,-11.33,2.27,11.55516335,-9.91008,-1.73294,10.06045559,8.86992,2.58706,9.2395,-18.78,-4.32,19.27046445
03/02/2021 14:30,-2.38768,4.28526,4.905554918,8.69232,2.53526,9.0545,-11.08,1.75,11.21734817,-9.68768,-0.91474,9.730770424,8.69232,2.53526,9.0545,-18.38,-3.45,18.7009866
03/02/2021 15:00,-4.91056,2.99692,5.752836605,7.42944,2.16692,7.739,-12.34,0.83,12.36788179,-12.24056,-0.63308,12.25692047,7.42944,2.16692,7.739,-19.67,-2.8,19.8682888
03/02/2021 15:30,-8.06896,0.71822,8.100861402,6.13104,1.78822,6.3865,-14.2,-1.07,14.24025632,-14.97896,1.28822,15.03425267,6.13104,1.78822,6.3865,-21.11,-0.5,21.11592053
03/02/2021 16:00,-8.47376,0.96432,8.528453646,5.94624,1.73432,6.194,-14.42,-0.77,14.44054362,-15.51376,1.39432,15.57629216,5.94624,1.73432,6.194,-21.46,-0.34,21.46269321
03/02/2021 16:30,-9.96736,0.88952,10.00697313,5.55264,1.61952,5.784,-15.52,-0.73,15.53715868,-16.96736,1.27952,17.01553634,5.55264,1.61952,5.784,-22.52,-0.34,22.52256646
03/02/2021 17:00,-9.60848,1.16586,9.678952291,6.19152,1.80586,6.4495,-15.8,-0.64,15.81295671,-16.63848,2.12586,16.77373833,6.19152,1.80586,6.4495,-22.83,0.32,22.83224255
03/02/2021 17:30,-10.22096,1.14222,10.28458506,6.65904,1.94222,6.9365,-16.88,-0.8,16.89894671,-16.93096,1.94222,17.04199592,6.65904,1.94222,6.9365,-23.59,0,23.59
03/02/2021 18:00,-10.85256,1.14342,10.91262882,6.45744,1.88342,6.7265,-17.31,-0.74,17.32581023,-17.46256,2.20342,17.60102444,6.45744,1.88342,6.7265,-23.92,0.32,23.92214037
03/02/2021 18:30,-10.26416,1.29712,10.34579629,6.67584,1.94712,6.954,-16.94,-0.65,16.9524659,-16.62416,2.11712,16.75842752,6.67584,1.94712,6.954,-23.3,0.17,23.30062016
03/02/2021 19:00,-9.59968,3.92676,10.37175492,6.40032,1.86676,6.667,-16,2.06,16.13206744,-16.06968,0.08676,16.06991421,6.40032,1.86676,6.667,-22.47,-1.78,22.54039263
03/02/2021 19:30,-8.05784,1.09688,8.132154155,7.05216,2.05688,7.346,-15.11,-0.96,15.14046565,-14.57784,3.68688,15.0368382,7.05216,2.05688,7.346,-21.63,1.63,21.69133007
03/02/2021 20:00,-8.09992,1.32044,8.206842621,6.31008,1.84044,6.573,-14.41,-0.52,14.41937932,-14.50992,3.20044,14.85868751,6.31008,1.84044,6.573,-20.82,1.36,20.86437155
03/02/2021 20:30,-6.19696,2.36672,6.633526724,6.98304,2.03672,7.274,-13.18,0.33,13.18413061,-12.72696,2.65672,13.00129501,6.98304,2.03672,7.274,-19.71,0.62,19.71974898
03/02/2021 21:00,-7.25664,2.13348,7.563766324,6.18336,1.80348,6.441,-13.44,0.33,13.44405073,-13.62664,2.42348,13.84046867,6.18336,1.80348,6.441,-19.81,0.62,19.8196998
03/02/2021 21:30,-5.3236,3.6702,6.466149163,6.9264,2.0202,7.215,-12.25,1.65,12.36062296,-11.3336,1.8102,11.47725198,6.9264,2.0202,7.215,-18.26,-0.21,18.26120752
03/02/2021 22:00,-5.02448,3.72536,6.254894595,6.63552,1.93536,6.912,-11.66,1.79,11.79659697,-10.80448,1.69536,10.93668293,6.63552,1.93536,6.912,-17.44,-0.24,17.4416513
03/02/2021 22:30,-4.54096,3.19972,5.555045076,6.47904,1.88972,6.749,-11.02,1.31,11.09758983,-9.98096,2.46972,10.28197838,6.47904,1.88972,6.749,-16.46,0.58,16.47021554
03/02/2021 23:00,-3.07688,3.75716,4.856278596,6.57312,1.91716,6.847,-9.65,1.84,9.823853623,-8.39688,2.42716,8.740634954,6.57312,1.91716,6.847,-14.97,0.51,14.97868486
03/02/2021 23:30,-2.99024,3.54368,4.636723326,6.38976,1.86368,6.656,-9.38,1.68,9.529260202,-8.13024,2.33368,8.458537982,6.38976,1.86368,6.656,-14.52,0.47,14.52760476
04/02/2021 00:00,-1.6328,4.0196,4.338573498,6.7872,1.9796,7.07,-8.42,2.04,8.663602022,-6.5728,2.5796,7.060880682,6.7872,1.9796,7.07,-13.36,0.6,13.37346627
04/02/2021 00:30,-1.68192,3.80444,4.159641643,6.59808,1.92444,6.873,-8.28,1.88,8.490747906,-6.45192,2.78444,7.027117318,6.59808,1.92444,6.873,-13.05,0.86,13.07830647
04/02/2021 01:00,-1.29264,4.06548,4.266033966,6.80736,1.98548,7.091,-8.1,2.08,8.362798575,-6.14264,2.84548,6.769695902,6.80736,1.98548,7.091,-12.95,0.86,12.97852457
04/02/2021 01:30,-2.27952,3.79764,4.429252872,6.30048,1.83764,6.563,-8.58,1.96,8.801022668,-7.08952,2.83764,7.636327298,6.30048,1.83764,6.563,-13.39,1,13.42728938
04/02/2021 02:00,-1.76632,3.82774,4.215623305,6.40368,1.86774,6.6705,-8.17,1.96,8.40181528,-6.47632,2.86774,7.082842187,6.40368,1.86774,6.6705,-12.88,1,12.91876155
04/02/2021 02:30,-1.70992,4.19794,4.532827666,6.37008,1.85794,6.6355,-8.08,2.34,8.412015216,-6.36992,2.41794,6.813392301,6.37008,1.85794,6.6355,-12.74,0.56,12.75230175
04/02/2021 03:00,-1.88128,4.19796,4.600226364,6.19872,1.80796,6.457,-8.08,2.39,8.426060764,-6.54128,2.58796,7.034620175,6.19872,1.80796,6.457,-12.74,0.78,12.76385522
04/02/2021 03:30,-1.03568,3.98876,4.121024072,6.54432,1.90876,6.817,-7.58,2.08,7.86020356,-5.65568,3.01876,6.410899173,6.54432,1.90876,6.817,-12.2,1.11,12.25039183
04/02/2021 04:00,-1.88752,3.81364,4.255182934,6.25248,1.82364,6.513,-8.14,1.99,8.379719566,-6.29752,3.08364,7.011960767,6.25248,1.82364,6.513,-12.55,1.26,12.6130924
04/02/2021 04:30,-0.93128,3.79296,3.905614932,6.55872,1.91296,6.832,-7.49,1.88,7.722337729,-5.30128,3.22296,6.204114828,6.55872,1.91296,6.832,-11.86,1.31,11.9321289
04/02/2021 05:00,-0.49144,3.89208,3.922983558,6.89856,2.01208,7.186,-7.39,1.88,7.625385236,-4.90144,3.40208,5.966427943,6.89856,2.01208,7.186,-11.8,1.39,11.88158659
04/02/2021 05:30,-1.84952,1.40514,2.322744637,6.36048,1.85514,6.6255,-8.21,-0.45,8.222323273,-6.09952,5.12514,7.966881714,6.36048,1.85514,6.6255,-12.46,3.27,12.88194473
04/02/2021 06:00,-2.73168,2.50576,3.706873184,6.08832,1.77576,6.342,-8.82,0.73,8.850158191,-7.33168,3.18576,7.993910082,6.08832,1.77576,6.342,-13.42,1.41,13.49386898
04/02/2021 06:30,-3.944,2.4605,4.648569269,6.276,1.8305,6.5375,-10.22,0.63,10.2393994,-9.224,2.2405,9.492208186,6.276,1.8305,6.5375,-15.5,0.41,15.50542163
04/02/2021 07:00,-5.19784,2.03688,5.582689388,6.09216,1.77688,6.346,-11.29,0.26,11.2929934,-10.97784,1.62688,11.09773444,6.09216,1.77688,6.346,-17.07,-0.15,17.07065904
04/02/2021 07:30,-7.5428,0.6171,7.568001338,5.6472,1.6471,5.8825,-13.19,-1.03,13.23015495,-13.7428,1.2371,13.79836832,5.6472,1.6471,5.8825,-19.39,-0.41,19.39433422
04/02/2021 08:00,-7.5236,0.7277,7.558710489,6.0264,1.7577,6.2775,-13.55,-1.03,13.58909121,-13.7136,1.2077,13.76667586,6.0264,1.7577,6.2775,-19.74,-0.55,19.74766062
04/02/2021 08:30,-6.87344,3.20108,7.582287953,6.58656,1.92108,6.861,-13.46,1.28,13.52072483,-13.75344,-1.92892,13.88804681,6.58656,1.92108,6.861,-20.34,-3.85,20.7011618
04/02/2021 09:00,-5.10528,2.80596,5.825572538,7.73472,2.25596,8.057,-12.84,0.55,12.8517742,-12.02528,-0.77404,12.05016585,7.73472,2.25596,8.057,-19.76,-3.03,19.99096046
04/02/2021 09:30,-0.94352,1.90564,2.126427473,9.51648,2.77564,9.913,-10.46,-0.87,10.49611833,-8.05352,0.94564,8.108848217,9.51648,2.77564,9.913,-17.57,-1.83,17.66504458
04/02/2021 10:00,1.32744,2.30342,2.658541075,10.77744,3.14342,11.2265,-9.45,-0.84,9.487259878,-5.68256,0.99342,5.768740889,10.77744,3.14342,11.2265,-16.46,-2.15,16.59982229
04/02/2021 10:30,5.97744,3.37592,6.864883451,13.11744,3.82592,13.664,-7.14,-0.45,7.154166618,-0.80256,1.07592,1.342276574,13.11744,3.82592,13.664,-13.92,-2.75,14.18904155
04/02/2021 11:00,11.5164,2.8877,11.87292214,16.1064,4.6977,16.7775,-4.59,-1.81,4.933984191,5.5264,2.8277,6.207816383,16.1064,4.6977,16.7775,-10.58,-1.87,10.74398902
04/02/2021 11:30,17.36008,3.41544,17.69286885,19.15008,5.58544,19.948,-1.79,-2.17,2.81300551,12.04008,3.34544,12.49621924,19.15008,5.58544,19.948,-7.11,-2.24,7.454508703
04/02/2021 12:00,20.54336,3.88348,20.90720108,20.34336,5.93348,21.191,0.2,-2.05,2.059732992,15.01336,3.73348,15.47061251,20.34336,5.93348,21.191,-5.33,-2.2,5.766185914
04/02/2021 12:30,24.9812,5.6091,25.60317082,22.5912,6.5891,23.5325,2.39,-0.98,2.583118271,19.5612,3.0391,19.79587518,22.5912,6.5891,23.5325,-3.03,-3.55,4.667269009
04/02/2021 13:00,19.93584,5.48962,20.67785396,20.29584,5.91962,21.1415,-0.36,-0.43,0.560802996,14.54584,2.69962,14.79423568,20.29584,5.91962,21.1415,-5.75,-3.22,6.59021244
04/02/2021 13:30,9.65768,2.14974,9.89404695,15.18768,4.42974,15.8205,-5.53,-2.28,5.981580059,4.08768,4.35974,5.976325012,15.18768,4.42974,15.8205,-11.1,-0.07,11.10022072
04/02/2021 14:00,2.856,0.768,2.957458368,11.856,3.458,12.35,-9,-2.69,9.393407263,-3.134,3.238,4.506284501,11.856,3.458,12.35,-14.99,-0.22,14.99161432
04/02/2021 14:30,-0.6528,3.1221,3.189616944,9.6072,2.8021,10.0075,-10.26,0.32,10.26498904,-7.0928,1.0821,7.174869494,9.6072,2.8021,10.0075,-16.7,-1.72,16.78834119
04/02/2021 15:00,1.2552,3.4311,3.653487957,10.2552,2.9911,10.6825,-9,0.44,9.010749136,-5.2548,1.6311,5.502127793,10.2552,2.9911,10.6825,-15.51,-1.36,15.56951187
04/02/2021 15:30,-5.0988,3.0341,5.933255788,7.3512,2.1441,7.6575,-12.45,0.89,12.48177071,-12.1188,0.8041,12.14544731,7.3512,2.1441,7.6575,-19.47,-1.34,19.51605749
04/02/2021 16:00,-7.72888,2.65616,8.172562144,6.50112,1.89616,6.772,-14.23,0.76,14.2502807,-14.92888,0.39616,14.93413542,6.50112,1.89616,6.772,-21.43,-1.5,21.48243236
04/02/2021 16:30,-7.504,3.0055,8.083504577,7.116,2.0755,7.4125,-14.62,0.93,14.64954948,-14.454,0.6755,14.46977596,7.116,2.0755,7.4125,-21.57,-1.4,21.61538572
04/02/2021 17:00,-8.49272,1.18254,8.574654153,7.03728,2.05254,7.3305,-15.53,-0.87,15.55434987,-14.93272,2.97254,15.22570592,7.03728,2.05254,7.3305,-21.97,0.92,21.98925419
04/02/2021 17:30,-9.0268,1.2426,9.111924769,7.2432,2.1126,7.545,-16.27,-0.87,16.293244,-15.6368,2.8926,15.90209574,7.2432,2.1126,7.545,-22.88,0.78,22.89329159
04/02/2021 18:00,-9.33928,2.70146,9.722141588,6.93072,2.02146,7.2195,-16.27,0.68,16.284204,-16.23928,1.27146,16.28897865,6.93072,2.02146,7.2195,-23.17,-0.75,23.18213536
04/02/2021 18:30,-8.95336,2.98402,9.437533081,7.07664,2.06402,7.3715,-16.03,0.92,16.05637879,-15.73336,1.24402,15.78246504,7.07664,2.06402,7.3715,-22.81,-0.82,22.82473439
04/02/2021 19:00,-7.01488,2.97316,7.618938364,7.48512,2.18316,7.797,-14.5,0.79,14.52150474,-13.78488,2.13316,13.94895294,7.48512,2.18316,7.797,-21.27,-0.05,21.27005877
04/02/2021 19:30,-6.72848,1.00336,6.802879861,6.97152,2.03336,7.262,-13.7,-1.03,13.73866442,-13.16848,3.96336,13.75198487,6.97152,2.03336,7.262,-20.14,1.93,20.23226384
04/02/2021 20:00,-5.28128,1.86046,5.59939549,7.33872,2.14046,7.6445,-12.62,-0.28,12.6231058,-11.61128,3.57046,12.14783964,7.33872,2.14046,7.6445,-18.95,1.43,19.00387855
04/02/2021 20:30,-5.70848,1.83586,5.99642609,6.91152,2.01586,7.1995,-12.62,-0.18,12.62128361,-11.70848,3.33586,12.1744185,6.91152,2.01586,7.1995,-18.62,1.32,18.66672976
04/02/2021 21:00,-3.67776,1.59982,4.010653644,7.78224,2.26982,8.1065,-11.46,-0.67,11.47956881,-9.44776,4.00982,10.26347044,7.78224,2.26982,8.1065,-17.23,1.74,17.31763552
04/02/2021 21:30,-5.12688,1.55466,5.357412272,6.63312,1.93466,6.9095,-11.76,-0.38,11.76613785,-10.98688,3.25466,11.45881075,6.63312,1.93466,6.9095,-17.62,1.32,17.66937464
04/02/2021 22:00,-5.14152,4.57664,6.883375742,6.22848,1.81664,6.488,-11.37,2.76,11.70019231,-10.96152,1.30664,11.03912265,6.22848,1.81664,6.488,-17.19,-0.51,17.19756378
04/02/2021 22:30,-3.27472,3.42154,4.736108851,6.72528,1.96154,7.0055,-10,1.46,10.10601801,-8.79472,2.52154,9.149058085,6.72528,1.96154,7.0055,-15.52,0.56,15.53009981
04/02/2021 23:00,-2.80176,3.39032,4.398196085,6.61824,1.93032,6.894,-9.42,1.46,9.532470823,-8.10176,2.54032,8.490685532,6.61824,1.93032,6.894,-14.72,0.61,14.73263384
04/02/2021 23:30,-2.42544,2.67258,3.609077867,6.45456,1.88258,6.7235,-8.88,0.79,8.915071508,-7.20544,4.32258,8.40256291,6.45456,1.88258,6.7235,-13.66,2.44,13.87620986
05/02/2021 00:00,-1.41528,3.89596,4.145059927,6.53472,1.90596,6.807,-7.95,1.99,8.195279129,-6.00528,2.74596,6.60330858,6.53472,1.90596,6.807,-12.54,0.84,12.56810248
05/02/2021 00:30,-1.19536,5.96052,6.079200951,6.58464,1.92052,6.859,-7.78,4.04,8.766413178,-6.19536,0.54052,6.218894387,6.58464,1.92052,6.859,-12.78,-1.38,12.85429111
05/02/2021 01:00,-1.7936,5.4052,5.695014311,6.3264,1.8452,6.59,-8.12,3.56,8.866115271,-6.5236,0.8752,6.582046186,6.3264,1.8452,6.59,-12.85,-0.97,12.88655889
05/02/2021 01:30,-0.95776,5.53732,5.61953886,6.64224,1.93732,6.919,-7.6,3.6,8.409518417,-5.62776,0.96732,5.710288136,6.64224,1.93732,6.919,-12.27,-0.97,12.30828176
05/02/2021 02:00,-0.50504,5.67978,5.702189601,6.68496,1.94978,6.9635,-7.19,3.73,8.099938271,-5.25504,1.08978,5.366848782,6.68496,1.94978,6.9635,-11.94,-0.86,11.97093146
05/02/2021 02:30,-1.27512,5.50684,5.652540827,6.19488,1.80684,6.453,-7.47,3.7,8.336120201,-5.96512,0.94684,6.039798225,6.19488,1.80684,6.453,-12.16,-0.86,12.19037325
05/02/2021 03:00,-0.6536,5.6852,5.722647289,6.3264,1.8452,6.59,-6.98,3.84,7.96655509,-5.3436,1.1052,5.456695703,6.3264,1.8452,6.59,-11.67,-0.74,11.69343833
05/02/2021 03:30,-1.1068,5.5276,5.637319221,6.1632,1.7976,6.42,-7.27,3.73,8.171034206,-5.6668,1.0976,5.772118155,6.1632,1.7976,6.42,-11.83,-0.7,11.85069196
05/02/2021 04:00,-1.22824,5.53968,5.674207257,6.10176,1.77968,6.356,-7.33,3.76,8.238112648,-5.72824,0.83968,5.789455588,6.10176,1.77968,6.356,-11.83,-0.94,11.86728697
05/02/2021 04:30,-1.01768,6.03276,6.117995244,6.11232,1.78276,6.367,-7.13,4.25,8.300566246,-5.71768,0.28276,5.724667484,6.11232,1.78276,6.367,-11.83,-1.5,11.92471803
05/02/2021 05:00,-0.72424,6.25168,6.293490796,6.24576,1.82168,6.506,-6.97,4.43,8.258680282,-5.41424,0.49168,5.436519475,6.24576,1.82168,6.506,-11.66,-1.33,11.73560821
05/02/2021 05:30,-0.90768,5.61276,5.685680065,6.35232,1.85276,6.617,-7.26,3.76,8.175891389,-5.75768,0.86276,5.821961336,6.35232,1.85276,6.617,-12.11,-0.99,12.15039917
05/02/2021 06:00,-2.29208,5.45356,5.915652745,5.97792,1.74356,6.227,-8.27,3.71,9.064049867,-7.38208,0.12356,7.383113991,5.97792,1.74356,6.227,-13.36,-1.62,13.45786016
05/02/2021 06:30,-4.77984,4.20588,6.366812154,5.54016,1.61588,5.771,-10.32,2.59,10.64004229,-9.90984,1.75588,10.06419611,5.54016,1.61588,5.771,-15.45,0.14,15.45063429
05/02/2021 07:00,-5.91952,2.85764,6.573189743,5.34048,1.55764,5.563,-11.26,1.3,11.33479598,-11.56952,0.06764,11.56971772,5.34048,1.55764,5.563,-16.91,-1.49,16.97551767
05/02/2021 07:30,-6.34632,4.78774,7.949731558,5.44368,1.58774,5.6705,-11.79,3.2,12.21655025,-12.91632,-1.75226,13.03463607,5.44368,1.58774,5.6705,-18.36,-3.34,18.661329
05/02/2021 08:00,-7.93056,3.04192,8.4939425,5.14944,1.50192,5.364,-13.08,1.54,13.17034548,-14.66056,-0.51808,14.66971119,5.14944,1.50192,5.364,-19.81,-2.02,19.91272206
05/02/2021 08:30,-7.91928,1.27896,8.021890949,5.55072,1.61896,5.782,-13.47,-0.34,13.47429033,-14.84928,0.31896,14.85270521,5.55072,1.61896,5.782,-20.4,-1.3,20.4413796
05/02/2021 09:00,-6.55496,1.57772,6.742158482,6.57504,1.91772,6.849,-13.13,-0.34,13.13440139,-13.49496,0.37772,13.5002451,6.57504,1.91772,6.849,-20.07,-1.54,20.1289965
05/02/2021 09:30,2.61144,2.90542,3.906543773,11.40144,3.32542,11.8765,-8.79,-0.42,8.800028409,-3.93856,1.45542,4.198869163,11.40144,3.32542,11.8765,-15.34,-1.87,15.45355946
05/02/2021 10:00,9.32184,3.81262,10.07138383,14.51184,4.23262,15.1165,-5.19,-0.42,5.206966487,2.80184,2.09262,3.497051022,14.51184,4.23262,15.1165,-11.71,-2.14,11.90393632
05/02/2021 10:30,9.9104,3.8322,10.62552516,14.9904,4.3722,15.615,-5.08,-0.54,5.108620166,3.3604,1.8522,3.837047433,14.9904,4.3722,15.615,-11.63,-2.52,11.89988655
05/02/2021 11:00,8.77936,3.57898,9.480836453,14.49936,4.22898,15.1035,-5.72,-0.65,5.756813355,2.14936,1.67898,2.727402106,14.49936,4.22898,15.1035,-12.35,-2.55,12.61051149
05/02/2021 11:30,4.65424,3.23832,5.6699794,12.23424,3.56832,12.744,-7.58,-0.33,7.587179977,-2.04576,1.40832,2.483646352,12.23424,3.56832,12.744,-14.28,-2.16,14.44243747
05/02/2021 12:00,3.39176,3.57718,4.929528644,11.44176,3.33718,11.9185,-8.05,0.24,8.053576845,-3.40824,1.40718,3.687310056,11.44176,3.33718,11.9185,-14.85,-1.93,14.97489232
05/02/2021 12:30,1.39792,2.84856,3.173085943,10.89792,3.17856,11.352,-9.5,-0.33,9.505729851,-5.41208,1.12856,5.528495057,10.89792,3.17856,11.352,-16.31,-2.05,16.43832717
05/02/2021 13:00,2.41592,2.84256,3.730525003,11.42592,3.33256,11.902,-9.01,-0.49,9.023314247,-4.04408,1.31256,4.251752204,11.42592,3.33256,11.902,-15.47,-2.02,15.60132366
05/02/2021 13:30,12.90704,4.50122,13.6694061,16.42704,4.79122,17.1115,-3.52,-0.29,3.53192582,6.81704,1.97122,7.096318951,16.42704,4.79122,17.1115,-9.61,-2.82,10.01521343
05/02/2021 14:00,3.99552,3.03286,5.01621569,11.73552,3.42286,12.2245,-7.74,-0.39,7.749819353,-2.27448,1.96286,3.004343298,11.73552,3.42286,12.2245,-14.01,-1.46,14.08586881
05/02/2021 14:30,6.28248,4.16364,7.536939233,12.73248,3.71364,13.263,-6.45,0.45,6.465678619,0.20248,2.25364,2.262717702,12.73248,3.71364,13.263,-12.53,-1.46,12.61477309
05/02/2021 15:00,-2.34696,2.91672,3.74372499,7.70304,2.24672,8.024,-10.05,0.67,10.07230857,-8.80696,1.27672,8.899020081,7.70304,2.24672,8.024,-16.51,-0.97,16.5384703
05/02/2021 15:30,-1.44536,3.33552,3.635211026,8.14464,2.37552,8.484,-9.59,0.96,9.637930276,-7.78536,1.25552,7.885947045,8.14464,2.37552,8.484,-15.93,-1.12,15.96932372
05/02/2021 16:00,-4.03448,2.56286,4.779673655,7.17552,2.09286,7.4745,-11.21,0.47,11.21984848,-10.37448,1.43286,10.47296152,7.17552,2.09286,7.4745,-17.55,-0.66,17.56240587
05/02/2021 16:30,-7.2048,2.4886,7.6224847,6.2352,1.8186,6.495,-13.44,0.67,13.45668979,-13.4848,1.3886,13.55610715,6.2352,1.8186,6.495,-19.72,-0.43,19.72468758
05/02/2021 17:00,-7.01704,2.86128,7.57797952,6.79296,1.98128,7.076,-13.81,0.88,13.83800925,-13.41704,1.66128,13.51949754,6.79296,1.98128,7.076,-20.21,-0.32,20.21253324
05/02/2021 17:30,-6.58288,3.26166,7.346613849,7.61712,2.22166,7.9345,-14.2,1.04,14.23803357,-12.95288,1.40166,13.02849765,7.61712,2.22166,7.9345,-20.57,-0.82,20.5863377
05/02/2021 18:00,-7.53808,3.77056,8.428509524,7.20192,2.10056,7.502,-14.74,1.67,14.83430147,-14.17808,1.19056,14.22797897,7.20192,2.10056,7.502,-21.38,-0.91,21.39935747
05/02/2021 18:30,-7.03472,3.47904,7.84799368,7.26528,2.11904,7.568,-14.3,1.36,14.36452575,-13.44472,1.85904,13.57263886,7.26528,2.11904,7.568,-20.71,-0.26,20.711632
05/02/2021 19:00,-6.14736,3.46452,7.05641083,7.59264,2.21452,7.909,-13.74,1.25,13.79674237,-12.28736,2.57452,12.55417735,7.59264,2.21452,7.909,-19.88,0.36,19.88325929
05/02/2021 19:30,-6.87384,3.13888,7.556602676,6.71616,1.95888,6.996,-13.59,1.18,13.64113265,-13.39384,2.31888,13.59309216,6.71616,1.95888,6.996,-20.11,0.36,20.11322202
05/02/2021 20:00,-6.40184,3.27488,7.190854914,6.42816,1.87488,6.696,-12.83,1.4,12.90615745,-12.89184,2.36488,13.1069522,6.42816,1.87488,6.696,-19.32,0.49,19.32621277
05/02/2021 20:30,-4.99936,3.34352,6.014376643,7.04064,2.05352,7.334,-12.04,1.29,12.10890994,-11.26936,2.54352,11.5528338,7.04064,2.05352,7.334,-18.31,0.49,18.31655535
05/02/2021 21:00,-3.52184,3.49738,4.963368196,7.56816,2.20738,7.8835,-11.09,1.29,11.16477496,-9.59184,2.69738,9.963897503,7.56816,2.20738,7.8835,-17.16,0.49,17.1669945
05/02/2021 21:30,-5.0612,3.4109,6.103276518,6.4488,1.8809,6.7175,-11.51,1.53,11.61124455,-11.0112,2.4409,11.27849805,6.4488,1.8809,6.7175,-17.46,0.56,17.46897822
05/02/2021 22:00,-2.61296,3.49872,4.366760996,7.36704,2.14872,7.674,-9.98,1.35,10.0708937,-8.04296,3.70872,8.856850998,7.36704,2.14872,7.674,-15.41,1.56,15.48876044
05/02/2021 22:30,-1.9104,4.5403,4.925845334,7.2696,2.1203,7.5725,-9.18,2.42,9.49361891,-7.1504,2.6703,7.632740153,7.2696,2.1203,7.5725,-14.42,0.55,14.43048509
05/02/2021 23:00,-1.66864,4.28498,4.598414189,7.01136,2.04498,7.3035,-8.68,2.24,8.964373932,-6.66864,2.99498,7.310312213,7.01136,2.04498,7.3035,-13.68,0.95,13.71294644
05/02/2021 23:30,-0.64072,3.61104,3.66744216,7.40928,2.16104,7.718,-8.05,1.45,8.179547665,-5.06072,3.88104,6.377566809,7.40928,2.16104,7.718,-12.47,1.72,12.5880618
06/02/2021 00:00,-2.00552,3.36464,3.917003038,6.56448,1.91464,6.838,-8.57,1.45,8.691800734,-6.24552,3.68464,7.251419999,6.56448,1.91464,6.838,-12.81,1.77,12.93170522
06/02/2021 00:30,-0.94328,3.54446,3.667829583,6.90672,2.01446,7.1945,-7.85,1.53,7.997712173,-5.06328,3.78446,6.321308555,6.90672,2.01446,7.1945,-11.97,1.77,12.10015702
06/02/2021 01:00,-0.20048,3.82736,3.83260705,7.25952,2.11736,7.562,-7.46,1.71,7.653476334,-4.41048,3.82736,5.839607727,7.25952,2.11736,7.562,-11.67,1.71,11.79461742
06/02/2021 01:30,-1.71352,3.46814,3.868351826,6.57648,1.91814,6.8505,-8.29,1.55,8.433658755,-5.96352,3.75814,7.048913892,6.57648,1.91814,6.8505,-12.54,1.84,12.67427315
06/02/2021 02:00,-1.37368,3.27226,3.548898738,6.55632,1.91226,6.8295,-7.93,1.36,8.045775289,-5.52368,3.97226,6.803667412,6.55632,1.91226,6.8295,-12.08,2.06,12.25438697
06/02/2021 02:30,0.16032,3.45426,3.457978405,7.18032,2.09426,7.4795,-7.02,1.36,7.150524456,-3.82968,4.15426,5.650161507,7.18032,2.09426,7.4795,-11.01,2.06,11.20105799
06/02/2021 03:00,-0.468,3.316,3.348862493,6.912,2.016,7.2,-7.38,1.3,7.493623956,-4.428,4.076,6.018385165,6.912,2.016,7.2,-11.34,2.06,11.52558892
06/02/2021 03:30,-0.99768,3.58776,3.723894091,6.47232,1.88776,6.742,-7.47,1.7,7.660998629,-4.99768,3.69776,6.216931269,6.47232,1.88776,6.742,-11.47,1.81,11.61193352
06/02/2021 04:00,-0.76184,3.68488,3.762810226,6.42816,1.87488,6.696,-7.19,1.81,7.414323975,-4.73184,3.79488,6.065593458,6.42816,1.87488,6.696,-11.16,1.92,11.32395691
06/02/2021 04:30,0.01064,3.87352,3.873534613,6.80064,1.98352,7.084,-6.79,1.89,7.048134505,-3.92936,3.96352,5.581161241,6.80064,1.98352,7.084,-10.73,1.98,10.91115484
06/02/2021 05:00,0.30248,3.89364,3.905371506,6.97248,2.03364,7.263,-6.67,1.86,6.92448554,-3.61752,3.98364,5.381062962,6.97248,2.03364,7.263,-10.59,1.95,10.76803603
06/02/2021 05:30,-0.68832,3.74174,3.804523972,6.45168,1.88174,6.7205,-7.14,1.86,7.378292485,-4.65832,3.77174,5.993827479,6.45168,1.88174,6.7205,-11.11,1.89,11.26961401
06/02/2021 06:00,-1.2444,3.6583,3.864154532,6.4056,1.8683,6.6725,-7.65,1.79,7.856627775,-5.2144,3.7583,6.427657913,6.4056,1.8683,6.6725,-11.62,1.89,11.77270147
06/02/2021 06:30,-1.21304,3.48328,3.68845572,6.69696,1.95328,6.976,-7.91,1.53,8.056612191,-5.38304,3.36328,6.347343696,6.69696,1.95328,6.976,-12.08,1.41,12.16201052
06/02/2021 07:00,-2.25648,3.33186,4.02405182,6.38352,1.86186,6.6495,-8.64,1.47,8.764159971,-6.61648,3.07186,7.294801673,6.38352,1.86186,6.6495,-13,1.21,13.0561901
06/02/2021 07:30,-1.96384,3.39888,3.925436638,6.95616,2.02888,7.246,-8.92,1.37,9.024594174,-6.40384,3.13888,7.13174133,6.95616,2.02888,7.246,-13.36,1.11,13.40603222
06/02/2021 08:00,-3.24704,2.62878,4.177768908,6.61296,1.92878,6.8885,-9.86,0.7,9.88481664,-7.89704,3.23878,8.535393175,6.61296,1.92878,6.8885,-14.51,1.31,14.56901507
06/02/2021 08:30,-3.90504,2.74228,4.771733123,6.62496,1.93228,6.901,-10.53,0.81,10.5611079,-8.92504,2.81228,9.357630993,6.62496,1.93228,6.901,-15.55,0.88,15.57488042
06/02/2021 09:00,-2.63768,3.97776,4.772832534,7.43232,2.16776,7.742,-10.07,1.81,10.23137332,-8.03768,1.98776,8.279824249,7.43232,2.16776,7.742,-15.47,-0.18,15.47104715
06/02/2021 09:30,-3.67752,2.47864,4.434840426,7.33248,2.13864,7.638,-11.01,0.34,11.01524852,-8.93752,3.31864,9.533762909,7.33248,2.13864,7.638,-16.27,1.18,16.31273429
06/02/2021 10:00,-3.82072,2.51854,4.576127735,7.46928,2.17854,7.7805,-11.29,0.34,11.29511841,-9.18072,3.19854,9.721948254,7.46928,2.17854,7.7805,-16.65,1.02,16.68121398
06/02/2021 10:30,-4.37744,2.46408,5.023312771,7.28256,2.12408,7.586,-11.66,0.34,11.66495607,-9.72744,3.30408,10.27326791,7.28256,2.12408,7.586,-17.01,1.18,17.05087974
06/02/2021 11:00,-4.38096,1.86722,4.762281076,7.49904,2.18722,7.8115,-11.88,-0.32,11.88430898,-9.71096,3.29722,10.25545727,7.49904,2.18722,7.8115,-17.21,1.11,17.2457589
06/02/2021 11:30,-1.22368,2.30976,2.613882935,9.01632,2.62976,9.392,-10.24,-0.32,10.24499878,-6.39368,3.80976,7.442675272,9.01632,2.62976,9.392,-15.41,1.18,15.45511242
06/02/2021 12:00,0.46512,2.32816,2.374166296,10.00512,2.91816,10.422,-9.54,-0.59,9.558226823,-4.84488,4.35816,6.516626489,10.00512,2.91816,10.422,-14.85,1.44,14.91965482
06/02/2021 12:30,-0.6156,4.0017,4.048773425,9.4344,2.7517,9.8275,-10.05,1.25,10.12743798,-6.4956,2.7517,7.054408001,9.4344,2.7517,9.8275,-15.93,0,15.93
06/02/2021 13:00,1.58832,3.42826,3.778323312,10.58832,3.08826,11.0295,-9,0.34,9.006419932,-4.00168,4.25826,5.843476795,10.58832,3.08826,11.0295,-14.59,1.17,14.63683709
06/02/2021 13:30,0.62288,3.33334,3.391037459,10.26288,2.99334,10.6905,-9.64,0.34,9.645993987,-5.06712,4.08334,6.507639407,10.26288,2.99334,10.6905,-15.33,1.09,15.36870196
06/02/2021 14:00,-2.57712,2.90334,3.882129654,8.34288,2.43334,8.6905,-10.92,0.47,10.93010979,-8.38712,3.78334,9.200947965,8.34288,2.43334,8.6905,-16.73,1.35,16.78437964
06/02/2021 14:30,-3.52944,2.76558,4.483902257,7.87056,2.29558,8.1985,-11.4,0.47,11.40968448,-9.47944,3.64558,10.15628063,7.87056,2.29558,8.1985,-17.35,1.35,17.40244236
06/02/2021 15:00,-2.61576,2.86082,3.876401869,8.33424,2.43082,8.6815,-10.95,0.43,10.95843967,-8.47576,3.78082,9.280792393,8.33424,2.43082,8.6815,-16.81,1.35,16.86412168
06/02/2021 15:30,-2.628,5.721,6.295730696,7.992,2.331,8.325,-10.62,3.39,11.14793703,-8.758,0.991,8.813889323,7.992,2.331,8.325,-16.75,-1.34,16.80351451
06/02/2021 16:00,-2.74752,6.23614,6.814565889,7.87248,2.29614,8.2005,-10.62,3.94,11.32731213,-9.13752,0.43614,9.147922707,7.87248,2.29614,8.2005,-17.01,-1.86,17.11139094
06/02/2021 16:30,-1.9456,5.9092,6.221254214,8.5344,2.4892,8.89,-10.48,3.42,11.02391945,-8.1156,1.2292,8.20816033,8.5344,2.4892,8.89,-16.65,-1.26,16.69760761
06/02/2021 17:00,-2.35128,4.87296,5.41056899,8.71872,2.54296,9.082,-11.07,2.33,11.31255055,-8.36128,2.39296,8.696968483,8.71872,2.54296,9.082,-17.08,-0.15,17.08065865
06/02/2021 17:30,-3.53432,3.13624,4.725189859,8.93568,2.60624,9.308,-12.47,0.53,12.48125795,-9.55432,4.21624,10.44326148,8.93568,2.60624,9.308,-18.49,1.61,18.55996228
06/02/2021 18:00,-4.06512,3.11184,5.119448095,8.95488,2.61184,9.328,-13.02,0.5,13.02959708,-9.93512,4.13184,10.76005164,8.95488,2.61184,9.328,-18.89,1.52,18.95105538
06/02/2021 18:30,-5.65488,2.65566,6.247415294,7.66512,2.23566,7.9845,-13.32,0.42,13.32661998,-11.35488,3.85566,11.99163933,7.66512,2.23566,7.9845,-19.02,1.62,19.08886586
06/02/2021 19:00,-4.87248,2.74136,5.590716949,7.78752,2.27136,8.112,-12.66,0.47,12.66872132,-10.65248,3.97136,11.3686864,7.78752,2.27136,8.112,-18.44,1.7,18.51819646
06/02/2021 19:30,-4.44968,2.92426,5.324560888,7.66032,2.23426,7.9795,-12.11,0.69,12.12964138,-10.29968,4.05426,11.06889481,7.66032,2.23426,7.9795,-17.96,1.82,18.0519805
06/02/2021 20:00,-1.02408,3.35756,3.51026338,9.14592,2.66756,9.527,-10.17,0.69,10.1933802,-6.62408,4.76756,8.161376367,9.14592,2.66756,9.527,-15.77,2.1,15.90920803
06/02/2021 20:30,0.5184,3.5712,3.608629657,9.8784,2.8812,10.29,-9.36,0.69,9.385398233,-4.8116,4.7512,6.762055605,9.8784,2.8812,10.29,-14.69,1.87,14.80854483
06/02/2021 21:00,0.27464,4.16802,4.177058516,9.52464,2.77802,9.9215,-9.25,1.39,9.35385482,-4.94536,4.32802,6.571783826,9.52464,2.77802,9.9215,-14.47,1.55,14.5527798
06/02/2021 21:30,2.42224,5.39232,5.91137561,10.36224,3.02232,10.794,-7.94,2.37,8.286163165,-2.60776,3.50232,4.3665384,10.36224,3.02232,10.794,-12.97,0.48,12.978879
06/02/2021 22:00,2.54728,6.00004,6.518367541,10.21728,2.98004,10.643,-7.67,3.02,8.243136539,-2.28272,3.20004,3.930784476,10.21728,2.98004,10.643,-12.5,0.22,12.50193585
06/02/2021 22:30,1.96472,5.70096,6.030014063,9.53472,2.78096,9.932,-7.57,2.92,8.113648994,-2.72528,3.40096,4.35817393,9.53472,2.78096,9.932,-12.26,0.62,12.27566699
06/02/2021 23:00,2.40952,3.63986,4.365130863,9.59952,2.79986,9.9995,-7.19,0.84,7.23890185,-1.87048,5.54986,5.856589575,9.59952,2.79986,9.9995,-11.47,2.75,11.79505829
06/02/2021 23:30,2.86192,4.62556,5.439337405,9.48192,2.76556,9.877,-6.62,1.86,6.876336234,-1.30808,4.46556,4.653203133,9.48192,2.76556,9.877,-10.79,1.7,10.92309938
07/02/2021 00:00,2.3392,4.2081,4.814557326,8.8392,2.5781,9.2075,-6.5,1.63,6.701261075,-1.5508,4.8181,5.061528252,8.8392,2.5781,9.2075,-10.39,2.24,10.62872053
07/02/2021 00:30,5.12104,4.58572,6.874145663,10.27104,2.99572,10.699,-5.15,1.59,5.389860852,1.41104,5.39572,5.577170268,10.27104,2.99572,10.699,-8.86,2.4,9.179302806
07/02/2021 01:00,5.49352,4.71436,7.239057411,10.40352,3.03436,10.837,-4.91,1.68,5.189460473,1.78352,5.36436,5.653078966,10.40352,3.03436,10.837,-8.62,2.33,8.92935048
07/02/2021 01:30,6.97864,4.85002,8.498476937,11.10864,3.24002,11.5715,-4.13,1.61,4.432719256,3.34864,5.57002,6.499116298,11.10864,3.24002,11.5715,-7.76,2.33,8.102252773
07/02/2021 02:00,6.86424,4.86332,8.41247123,11.15424,3.25332,11.619,-4.29,1.61,4.582161062,3.32424,5.33332,6.284494713,11.15424,3.25332,11.619,-7.83,2.08,8.101561578
07/02/2021 02:30,6.41976,5.72118,8.5991406,10.76976,3.14118,11.2185,-4.35,2.58,5.0575587,2.72976,4.20118,5.010140023,10.76976,3.14118,11.2185,-8.04,1.06,8.109574588
07/02/2021 03:00,7.00752,4.29886,8.221042139,10.96752,3.19886,11.4245,-3.96,1.1,4.109939172,3.55752,5.89886,6.888577346,10.96752,3.19886,11.4245,-7.41,2.7,7.886577204
07/02/2021 03:30,8.86016,5.16588,10.25615676,12.02016,3.50588,12.521,-3.16,1.66,3.569481755,5.45016,5.57588,7.797094446,12.02016,3.50588,12.521,-6.57,2.07,6.888381523
07/02/2021 04:00,8.36336,5.19098,9.843376649,11.52336,3.36098,12.0035,-3.16,1.83,3.651643466,5.09336,5.70098,7.644834141,11.52336,3.36098,12.0035,-6.43,2.34,6.842550694
07/02/2021 04:30,9.03112,5.12866,10.38577305,11.72112,3.41866,12.2095,-2.69,1.71,3.187506863,5.76112,5.91866,8.259602887,11.72112,3.41866,12.2095,-5.96,2.5,6.463095234
07/02/2021 05:00,7.80392,4.88406,9.206259254,11.05392,3.22406,11.5145,-3.25,1.66,3.64939721,4.52392,5.67406,7.256776767,11.05392,3.22406,11.5145,-6.53,2.45,6.97448206
07/02/2021 05:30,6.73448,4.78214,8.259666086,10.46448,3.05214,10.9005,-3.73,1.73,4.111666329,3.38448,5.58214,6.52801592,10.46448,3.05214,10.9005,-7.08,2.53,7.518463939
07/02/2021 06:00,8.21144,4.93292,9.579219519,11.46144,3.34292,11.939,-3.25,1.59,3.618093421,4.87144,5.62292,7.439634198,11.46144,3.34292,11.939,-6.59,2.28,6.973270395
07/02/2021 06:30,7.48192,4.87306,8.928932783,11.46192,3.34306,11.9395,-3.98,1.53,4.263953564,3.98192,5.26306,6.599658131,11.46192,3.34306,11.9395,-7.48,1.92,7.722486646
07/02/2021 07:00,5.98888,4.61384,7.560039894,10.77888,3.14384,11.228,-4.79,1.47,5.010488998,2.31888,4.99384,5.505964257,10.77888,3.14384,11.228,-8.46,1.85,8.659913394
07/02/2021 07:30,5.04168,4.46174,6.732433516,10.53168,3.07174,10.9705,-5.49,1.39,5.663232293,1.06168,4.70174,4.820116539,10.53168,3.07174,10.9705,-9.47,1.63,9.609255955
07/02/2021 08:00,4.59584,4.45712,6.402160885,10.51584,3.06712,10.954,-5.92,1.39,6.080994984,0.36584,4.33712,4.352522119,10.51584,3.06712,10.954,-10.15,1.27,10.22914464
07/02/2021 08:30,3.58888,3.99634,5.371293424,10.47888,3.05634,10.9155,-6.89,0.94,6.953826285,-0.88112,4.32634,4.415154612,10.47888,3.05634,10.9155,-11.36,1.27,11.43076988
07/02/2021 09:00,4.31176,3.74718,5.712497899,11.20176,3.26718,11.6685,-6.89,0.48,6.906699646,-0.39824,4.86718,4.883445121,11.20176,3.26718,11.6685,-11.6,1.6,11.70982493
07/02/2021 09:30,3.2556,5.9383,6.77217382,10.9656,3.1983,11.4225,-7.71,2.74,8.182401848,-2.1244,2.0983,2.98595684,10.9656,3.1983,11.4225,-13.09,-1.1,13.13613718
07/02/2021 10:00,4.93368,5.02024,7.038750457,12.34368,3.60024,12.858,-7.41,1.42,7.544832669,-0.60632,3.24024,3.296479819,12.34368,3.60024,12.858,-12.95,-0.36,12.95500289
07/02/2021 10:30,5.47776,4.53518,7.111519686,12.73776,3.71518,13.2685,-7.26,0.82,7.306161783,-0.08224,4.05518,4.056013838,12.73776,3.71518,13.2685,-12.82,0.34,12.82450779
07/02/2021 11:00,6.36848,4.82414,7.989359439,13.72848,4.00414,14.3005,-7.36,0.82,7.405538468,0.90848,4.44414,4.536046324,13.72848,4.00414,14.3005,-12.82,0.44,12.82754848
07/02/2021 11:30,5.7004,3.5122,6.695529031,13.5504,3.9522,14.115,-7.85,-0.44,7.86232154,0.1004,5.0122,5.013205462,13.5504,3.9522,14.115,-13.45,1.06,13.49170486
07/02/2021 12:00,4.9676,6.9718,8.560551676,13.1376,3.8318,13.685,-8.17,3.14,8.752628177,-1.5424,1.2018,1.95533143,13.1376,3.8318,13.685,-14.68,-2.63,14.91372857
07/02/2021 12:30,4.97728,6.95504,8.552537495,13.45728,3.92504,14.018,-8.48,3.03,9.005070794,-1.61272,1.34504,2.099999619,13.45728,3.92504,14.018,-15.07,-2.58,15.2892544
07/02/2021 13:00,2.22384,6.49362,6.863859341,12.18384,3.55362,12.6915,-9.96,2.94,10.38485436,-4.31616,1.07362,4.447684459,12.18384,3.55362,12.6915,-16.5,-2.48,16.68533488
