Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/02/2021 13:30,4.09328,6.67054,7.826304687,13.13328,3.83054,13.6805,-9.04,2.84,9.475610798,-2.17672,1.66054,2.737791637,13.13328,3.83054,13.6805,-15.31,-2.17,15.4630204
07/02/2021 14:00,4.10416,6.42788,7.626386471,12.88416,3.75788,13.421,-8.78,2.67,9.17699842,-2.22584,2.12788,3.079324114,12.88416,3.75788,13.421,-15.11,-1.63,15.19766429
07/02/2021 14:30,5.21224,6.60232,8.411781928,13.48224,3.93232,14.044,-8.27,2.67,8.690327957,-1.11776,2.40232,2.649628049,13.48224,3.93232,14.044,-14.6,-1.53,14.67994891
07/02/2021 15:00,4.58792,5.07856,6.844032554,13.05792,3.80856,13.602,-8.47,1.27,8.564683298,-1.30208,4.12856,4.329020674,13.05792,3.80856,13.602,-14.36,0.32,14.36356502
07/02/2021 15:30,2.67072,3.91646,4.740401275,12.09072,3.52646,12.5945,-9.42,0.39,9.428069792,-3.18928,4.83646,5.793345514,12.09072,3.52646,12.5945,-15.28,1.31,15.3360523
07/02/2021 16:00,2.7936,3.3823,4.386815958,12.2136,3.5623,12.7225,-9.42,-0.18,9.421719588,-3.2164,5.4723,6.347542536,12.2136,3.5623,12.7225,-15.43,1.91,15.54776511
07/02/2021 16:30,0.2148,3.9514,3.957234009,11.2848,3.2914,11.755,-11.07,0.66,11.08965734,-6.0652,4.5714,7.59502133,11.2848,3.2914,11.755,-17.35,1.28,17.39715207
07/02/2021 17:00,-0.3328,5.7021,5.71180359,11.0472,3.2221,11.5075,-11.38,2.48,11.64709406,-7.0428,2.2721,7.400234473,11.0472,3.2221,11.5075,-18.09,-0.95,18.11492755
07/02/2021 17:30,-0.776,3.997,4.071631737,11.064,3.227,11.525,-11.84,0.77,11.86501159,-7.266,4.177,8.381055125,11.064,3.227,11.525,-18.33,0.95,18.3546016
07/02/2021 18:00,-0.17632,4.29524,4.298857453,11.50368,3.35524,11.983,-11.68,0.94,11.71776429,-6.53632,3.98524,7.655430556,11.50368,3.35524,11.983,-18.04,0.63,18.0509972
07/02/2021 18:30,0.3652,4.6386,4.652954008,11.2752,3.2886,11.745,-10.91,1.35,10.99320699,-5.9148,3.6686,6.960135415,11.2752,3.2886,11.745,-17.19,0.38,17.1941996
07/02/2021 19:00,1.75856,4.51958,4.84965325,11.75856,3.42958,12.2485,-10,1.09,10.05922959,-4.45144,4.35958,6.230670578,11.75856,3.42958,12.2485,-16.21,0.93,16.23665606
07/02/2021 19:30,2.36048,4.70014,5.259580007,11.76048,3.43014,12.2505,-9.4,1.27,9.485404578,-3.79952,4.39014,5.806003914,11.76048,3.43014,12.2505,-15.56,0.96,15.58958627
07/02/2021 20:00,2.68632,4.61226,5.337532899,11.35632,3.31226,11.8295,-8.67,1.3,8.766920782,-3.06368,4.55226,5.48718564,11.35632,3.31226,11.8295,-14.42,1.24,14.47321664
07/02/2021 20:30,3.37112,2.80366,4.38462763,11.84112,3.45366,12.3345,-8.47,-0.65,8.494904355,-1.95888,6.58366,6.868900192,11.84112,3.45366,12.3345,-13.8,3.13,14.15050882
07/02/2021 21:00,4.04368,2.33524,4.669549636,11.98368,3.49524,12.483,-7.94,-1.16,8.02428813,-0.96632,7.38524,7.448190666,11.98368,3.49524,12.483,-12.95,3.89,13.52163452
07/02/2021 21:30,4.9088,4.2959,6.523118445,12.3288,3.5959,12.8425,-7.42,0.7,7.452945726,-0.0212,5.7459,5.745939109,12.3288,3.5959,12.8425,-12.35,2.15,12.53574888
07/02/2021 22:00,6.47624,3.12932,7.192657937,12.54624,3.65932,13.069,-6.07,-0.53,6.093094452,1.88624,7.40932,7.645647402,12.54624,3.65932,13.069,-10.66,3.75,11.3003584
07/02/2021 22:30,6.85384,3.50862,7.699710193,12.54384,3.65862,13.0665,-5.69,-0.15,5.69197681,2.44384,7.00862,7.42247319,12.54384,3.65862,13.0665,-10.1,3.35,10.64107607
07/02/2021 23:00,7.1152,5.5111,8.999905236,12.1752,3.5511,12.6825,-5.06,1.96,5.426343152,2.6852,4.8311,5.527189724,12.1752,3.5511,12.6825,-9.49,1.28,9.575933375
07/02/2021 23:30,8.10768,5.81224,9.975801161,12.48768,3.64224,13.008,-4.38,2.17,4.888077332,3.89768,4.79224,6.177173593,12.48768,3.64224,13.008,-8.59,1.15,8.666637179
08/02/2021 00:00,8.19304,5.68172,9.970348369,12.14304,3.54172,12.649,-3.95,2.14,4.492449221,4.24304,5.50172,6.947827819,12.14304,3.54172,12.649,-7.9,1.96,8.139508585
08/02/2021 00:30,4.93328,2.28304,5.435947314,9.47328,2.76304,9.868,-4.54,-0.48,4.565303933,1.38328,6.88304,7.02066259,9.47328,2.76304,9.868,-8.09,4.12,9.078683825
08/02/2021 01:00,5.83944,2.63192,6.405159046,9.94944,2.90192,10.364,-4.11,-0.27,4.118859065,2.26944,6.92192,7.284458415,9.94944,2.90192,10.364,-7.68,4.02,8.668494679
08/02/2021 01:30,5.1364,5.3577,7.422099046,9.3864,2.7377,9.7775,-4.25,2.62,4.992684649,1.1964,3.9177,4.096308857,9.3864,2.7377,9.7775,-8.19,1.18,8.274569475
08/02/2021 02:00,6.71432,5.52126,8.69289394,10.32432,3.01126,10.7545,-3.61,2.51,4.396839774,2.86432,4.05126,4.96155587,10.32432,3.01126,10.7545,-7.46,1.04,7.532144449
08/02/2021 02:30,3.8012,4.9791,6.264228464,8.6712,2.5291,9.0325,-4.87,2.45,5.451550238,-0.1088,3.6091,3.610739571,8.6712,2.5291,9.0325,-8.78,1.08,8.846174314
08/02/2021 03:00,4.1304,5.4572,6.844065751,8.6304,2.5172,8.99,-4.5,2.94,5.375276737,0.4904,5.4672,5.489150025,8.6304,2.5172,8.99,-8.14,2.95,8.658065604
08/02/2021 03:30,1.9224,1.7457,2.596746089,7.5624,2.2057,7.8775,-5.64,-0.46,5.658727772,-1.6176,6.1457,6.355018352,7.5624,2.2057,7.8775,-9.18,3.94,9.989794793
08/02/2021 04:00,2.26872,1.70546,2.838253732,7.69872,2.24546,8.0195,-5.43,-0.54,5.456784768,-1.21128,6.48546,6.597604918,7.69872,2.24546,8.0195,-8.91,4.24,9.867405941
08/02/2021 04:30,4.2752,2.1836,4.80056705,8.7552,2.5536,9.12,-4.48,-0.37,4.495253052,0.7552,6.7936,6.835446438,8.7552,2.5536,9.12,-8,4.24,9.054148221
08/02/2021 05:00,3.98912,2.43766,4.67496146,8.76912,2.55766,9.1345,-4.78,-0.12,4.781506039,0.34912,6.52766,6.536989357,8.76912,2.55766,9.1345,-8.42,3.97,9.308990278
08/02/2021 05:30,2.71344,2.11642,3.441219297,8.11344,2.36642,8.4515,-5.4,-0.25,5.405783939,-1.06656,6.51642,6.603126521,8.11344,2.36642,8.4515,-9.18,4.15,10.07446773
08/02/2021 06:00,0.56992,1.75956,1.849556758,7.36992,2.14956,7.677,-6.8,-0.39,6.811174642,-3.58008,5.68956,6.722206914,7.36992,2.14956,7.677,-10.95,3.54,11.50800156
08/02/2021 06:30,-0.21112,4.20884,4.214131678,7.53888,2.19884,7.853,-7.75,2.01,8.006409932,-5.06112,4.29884,6.640403677,7.53888,2.19884,7.853,-12.6,2.1,12.77380131
08/02/2021 07:00,-2.04704,3.68128,4.212148525,7.03296,2.05128,7.326,-9.08,1.63,9.225144985,-7.51704,2.13128,7.813337622,7.03296,2.05128,7.326,-14.55,0.08,14.55021993
08/02/2021 07:30,-3.4852,3.8114,5.164628641,6.9648,2.0314,7.255,-10.45,1.78,10.60051414,-9.6852,0.6914,9.709847218,6.9648,2.0314,7.255,-16.65,-1.34,16.70383489
08/02/2021 08:00,-2.50392,1.01594,2.702174948,8.14608,2.37594,8.4855,-10.65,-1.36,10.73648453,-8.70392,3.00594,9.208360258,8.14608,2.37594,8.4855,-16.85,0.63,16.86177333
08/02/2021 08:30,-2.04616,-0.70888,2.165474913,9.12384,2.66112,9.504,-11.17,-3.37,11.66729617,-8.55616,4.48112,9.658587392,9.12384,2.66112,9.504,-17.68,1.82,17.77342961
08/02/2021 09:00,-2.0448,-0.3989,2.083345447,9.2952,2.7111,9.6825,-11.34,-3.11,11.75872867,-8.7548,4.0511,9.646654044,9.2952,2.7111,9.6825,-18.05,1.34,18.09967127
08/02/2021 09:30,-5.01624,0.14568,5.01835495,7.97376,2.32568,8.306,-12.99,-2.18,13.17165517,-12.40624,0.53568,12.41779948,7.97376,2.32568,8.306,-20.38,-1.79,20.45845791
08/02/2021 10:00,-4.318,2.096,4.79982708,8.352,2.436,8.7,-12.67,-0.34,12.67456114,-11.788,0.426,11.79569498,8.352,2.436,8.7,-20.14,-2.01,20.24005188
08/02/2021 10:30,-5.82016,2.05162,6.1711755,7.47984,2.18162,7.7915,-13.3,-0.13,13.30063532,-13.52016,0.00162,13.5201601,7.47984,2.18162,7.7915,-21,-2.18,21.11284917
08/02/2021 11:00,-5.2196,3.1597,6.101469352,7.8504,2.2897,8.1775,-13.07,0.87,13.09892362,-13.1496,-1.1503,13.19981705,7.8504,2.2897,8.1775,-21,-3.44,21.27988722
08/02/2021 11:30,-3.49048,3.37236,4.853479432,8.57952,2.50236,8.937,-12.07,0.87,12.10131398,-11.20048,-1.00764,11.24571432,8.57952,2.50236,8.937,-19.78,-3.51,20.08901441
08/02/2021 12:00,-2.5008,3.6606,4.433282418,9.2592,2.7006,9.645,-11.76,0.96,11.79911861,-10.0408,-0.7294,10.06725827,9.2592,2.7006,9.645,-19.3,-3.43,19.60242077
08/02/2021 12:30,2.36328,4.32804,4.931229319,11.75328,3.42804,12.243,-9.39,0.9,9.433032386,-5.09672,-0.11196,5.097949568,11.75328,3.42804,12.243,-16.85,-3.54,17.21784249
08/02/2021 13:00,2.58656,4.37358,5.081190279,12.04656,3.51358,12.5485,-9.46,0.86,9.499010475,-4.70344,0.40358,4.720722895,12.04656,3.51358,12.5485,-16.75,-3.11,17.03627307
08/02/2021 13:30,-0.71856,2.57292,2.671375264,10.26144,2.99292,10.689,-10.98,-0.42,10.98802985,-7.71856,0.89292,7.770036975,10.26144,2.99292,10.689,-17.98,-2.1,18.10222086
08/02/2021 14:00,1.35576,3.07168,3.357574005,11.28576,3.29168,11.756,-9.93,-0.22,9.93243676,-5.62424,1.06168,5.723568817,11.28576,3.29168,11.756,-16.91,-2.23,17.05640642
08/02/2021 14:30,3.52536,2.37448,4.2504492,12.01536,3.50448,12.516,-8.49,-1.13,8.56487011,-3.32464,3.13448,4.569266462,12.01536,3.50448,12.516,-15.34,-0.37,15.34446154
08/02/2021 15:00,1.92208,2.91144,3.48867803,10.94208,3.19144,11.398,-9.02,-0.28,9.024344852,-4.87792,2.55144,5.504902324,10.94208,3.19144,11.398,-15.82,-0.64,15.83294035
08/02/2021 15:30,0.00248,5.62864,5.628640546,9.97248,2.90864,10.388,-9.97,2.72,10.33437468,-7.02752,-0.50136,7.045381409,9.97248,2.90864,10.388,-17,-3.41,17.33863028
08/02/2021 16:00,-3.32344,5.14858,6.128060823,8.32656,2.42858,8.6735,-11.65,2.72,11.96331476,-10.53344,-0.98142,10.57906156,8.32656,2.42858,8.6735,-18.86,-3.41,19.16579505
08/02/2021 16:30,-7.46392,4.82594,8.88818309,6.22608,1.81594,6.4855,-13.69,3.01,14.01699683,-14.69392,-1.46406,14.76667724,6.22608,1.81594,6.4855,-20.92,-3.28,21.17557083
08/02/2021 17:00,-5.67216,5.32062,7.777042899,7.40784,2.16062,7.7165,-13.08,3.16,13.45629964,-12.84216,-0.87938,12.87223301,7.40784,2.16062,7.7165,-20.25,-3.04,20.47691627
08/02/2021 17:30,-6.33664,5.16348,8.174015672,7.86336,2.29348,8.191,-14.2,2.87,14.48712877,-13.13664,-0.74652,13.15783427,7.86336,2.29348,8.191,-21,-3.04,21.21889724
08/02/2021 18:00,-5.60344,6.10858,8.289347951,8.32656,2.42858,8.6735,-13.93,3.68,14.4078902,-12.37344,-1.11142,12.42325528,8.32656,2.42858,8.6735,-20.7,-3.54,21.00051428
08/02/2021 18:30,-10.44,5.255,11.68796924,5.64,1.645,5.875,-16.08,3.61,16.48024575,-17.31,-1.725,17.3957387,5.64,1.645,5.875,-22.95,-3.37,23.19610743
08/02/2021 19:00,-10.04672,5.26554,11.3429491,5.33328,1.55554,5.5555,-15.38,3.71,15.82114092,-16.60672,-1.27446,16.65555155,5.33328,1.55554,5.5555,-21.94,-2.83,22.1217653
08/02/2021 19:30,-7.7164,3.3148,8.398257438,6.1536,1.7948,6.41,-13.87,1.52,13.9530391,-14.9464,1.2248,14.99649986,6.1536,1.7948,6.41,-21.1,-0.57,21.10769765
08/02/2021 20:00,-7.80776,2.57732,8.222146593,5.68224,1.65732,5.919,-13.49,0.92,13.52133499,-14.84776,2.97732,15.14332894,5.68224,1.65732,5.919,-20.53,1.32,20.57239169
08/02/2021 20:30,-6.89952,2.47264,7.32921038,6.18048,1.80264,6.438,-13.08,0.67,13.09714854,-13.65952,3.55264,14.11395542,6.18048,1.80264,6.438,-19.84,1.75,19.9170304
08/02/2021 21:00,-5.84536,1.31052,5.99046711,6.34464,1.85052,6.609,-12.19,-0.54,12.20195476,-11.99536,3.77052,12.57400026,6.34464,1.85052,6.609,-18.34,1.92,18.44022776
08/02/2021 21:30,-4.84728,2.81496,5.605365572,6.46272,1.88496,6.732,-11.31,0.93,11.34817166,-11.22728,2.53496,11.50990175,6.46272,1.88496,6.732,-17.69,0.65,17.70193775
08/02/2021 22:00,-5.59128,2.97296,6.332527394,5.59872,1.63296,5.832,-11.19,1.34,11.26994676,-11.79128,2.59296,12.07301643,5.59872,1.63296,5.832,-17.39,0.96,17.41647783
08/02/2021 22:30,-4.52304,3.24078,5.564220148,5.55696,1.62078,5.7885,-10.08,1.62,10.20934866,-10.24304,2.83078,10.62700258,5.55696,1.62078,5.7885,-15.8,1.21,15.84626454
08/02/2021 23:00,-2.65432,3.03374,4.031003975,6.11568,1.78374,6.3705,-8.77,1.25,8.858634206,-7.94432,3.53374,8.694799518,6.11568,1.78374,6.3705,-14.06,1.75,14.16848969
08/02/2021 23:30,-1.91528,3.47596,3.968701979,6.05472,1.76596,6.307,-7.97,1.71,8.151380251,-6.89528,3.42596,7.69948623,6.05472,1.76596,6.307,-12.95,1.66,13.05596032
09/02/2021 00:00,-1.93472,3.34654,3.865549308,5.88528,1.71654,6.1305,-7.82,1.63,7.988072358,-6.75472,3.46654,7.592308071,5.88528,1.71654,6.1305,-12.64,1.75,12.76056817
09/02/2021 00:30,-1.73072,3.60104,3.995357406,5.72928,1.67104,5.968,-7.46,1.93,7.705614836,-6.41072,3.20104,7.165471931,5.72928,1.67104,5.968,-12.14,1.53,12.23603285
09/02/2021 01:00,-1.63856,3.71792,4.062980187,5.82144,1.69792,6.064,-7.46,2.02,7.728648006,-6.39856,3.11792,7.117794265,5.82144,1.69792,6.064,-12.22,1.42,12.30222744
09/02/2021 01:30,-1.9564,2.6473,3.29176218,5.6136,1.6373,5.8475,-7.57,1.01,7.637080594,-6.6064,4.1373,7.794983788,5.6136,1.6373,5.8475,-12.22,2.5,12.47310707
09/02/2021 02:00,-2.71624,0.80568,2.833210193,5.33376,1.55568,5.556,-8.05,-0.75,8.084862398,-7.05624,5.66568,9.049334384,5.33376,1.55568,5.556,-12.39,4.11,13.05389597
09/02/2021 02:30,-1.13496,1.01522,1.522762572,6.15504,1.79522,6.4115,-7.29,-0.78,7.331609646,-5.39496,5.93522,8.020749956,6.15504,1.79522,6.4115,-11.55,4.14,12.26955989
09/02/2021 03:00,-1.33088,1.00016,1.664800769,5.82912,1.70016,6.072,-7.16,-0.7,7.194136501,-5.50088,6.09016,8.206688102,5.82912,1.70016,6.072,-11.33,4.39,12.15076129
09/02/2021 03:30,-2.116,3.2095,3.84426147,5.244,1.5295,5.4625,-7.36,1.68,7.549304604,-6.706,3.5795,7.601529862,5.244,1.5295,5.4625,-11.95,2.05,12.12456185
09/02/2021 04:00,-1.47744,3.66408,3.950735526,5.60256,1.63408,5.836,-7.08,2.03,7.365276641,-6.00744,3.22408,6.817919565,5.60256,1.63408,5.836,-11.61,1.59,11.71837019
09/02/2021 04:30,-3.17624,3.46318,4.699161228,4.91376,1.43318,5.1185,-8.09,2.03,8.340803319,-7.83624,2.86318,8.342928566,4.91376,1.43318,5.1185,-12.75,1.43,12.82994154
09/02/2021 05:00,-2.8476,3.2857,4.347947821,4.9224,1.4357,5.1275,-7.77,1.85,7.987202264,-7.4576,3.1857,8.109530335,4.9224,1.4357,5.1275,-12.38,1.75,12.50307562
09/02/2021 05:30,-2.65,3.0825,4.065009994,5.46,1.5925,5.6875,-8.11,1.49,8.245738293,-7.3,3.3125,8.016399207,5.46,1.5925,5.6875,-12.76,1.72,12.87540291
09/02/2021 06:00,-4.79032,-0.33676,4.802142543,4.87968,1.42324,5.083,-9.67,-1.76,9.828860565,-9.27032,5.84324,10.95820636,4.87968,1.42324,5.083,-14.15,4.42,14.82426727
09/02/2021 06:30,-5.48256,1.78342,5.765331825,5.25744,1.53342,5.4765,-10.74,0.25,10.74290929,-10.87256,3.09342,11.30406158,5.25744,1.53342,5.4765,-16.13,1.56,16.20526149
09/02/2021 07:00,-8.12216,0.40812,8.132407085,4.58784,1.33812,4.779,-12.71,-0.93,12.74397897,-13.87216,2.76812,14.14564638,4.58784,1.33812,4.779,-18.46,1.43,18.51530448
09/02/2021 07:30,-8.16528,1.11346,8.240848903,4.91472,1.43346,5.1195,-13.08,-0.32,13.08391379,-14.31528,1.12346,14.35929677,4.91472,1.43346,5.1195,-19.23,-0.31,19.23249854
09/02/2021 08:00,-8.13128,1.24296,8.225731822,5.35872,1.56296,5.582,-13.49,-0.32,13.49379487,-14.69128,0.31296,14.69461303,5.35872,1.56296,5.582,-20.05,-1.25,20.0889273
09/02/2021 08:30,-8.13288,2.88916,8.630815871,5.51712,1.60916,5.747,-13.65,1.28,13.7098833,-15.75288,-1.33084,15.80899628,5.51712,1.60916,5.747,-21.27,-2.94,21.47222625
09/02/2021 09:00,-6.19464,1.60198,6.398429858,6.79536,1.98198,7.0785,-12.99,-0.38,12.99555693,-13.46464,0.45198,13.47222388,6.79536,1.98198,7.0785,-20.26,-1.53,20.31768934
09/02/2021 09:30,-2.47176,1.52032,2.901890832,8.77824,2.56032,9.144,-11.25,-1.04,11.29796884,-9.49176,1.14032,9.560012427,8.77824,2.56032,9.144,-18.27,-1.42,18.32510027
09/02/2021 10:00,4.96528,2.40654,5.51773869,12.60528,3.67654,13.1305,-7.64,-1.27,7.74483699,-1.54472,1.94654,2.484990513,12.60528,3.67654,13.1305,-14.15,-1.73,14.2553639
09/02/2021 10:30,13.12512,3.69316,13.63481594,16.60512,4.84316,17.297,-3.48,-1.15,3.665092086,6.93512,2.35316,7.323472633,16.60512,4.84316,17.297,-9.67,-2.49,9.985439399
09/02/2021 11:00,16.2292,3.7181,16.64966066,18.1992,5.3081,18.9575,-1.97,-1.59,2.531600284,10.2792,2.8881,10.67722222,18.1992,5.3081,18.9575,-7.92,-2.42,8.281473299
09/02/2021 11:30,16.8964,3.7202,17.30110462,18.6864,5.4502,19.465,-1.79,-1.73,2.489377432,11.3664,2.8702,11.7231863,18.6864,5.4502,19.465,-7.32,-2.58,7.761365859
09/02/2021 12:00,22.61376,7.50818,23.82760811,21.59376,6.29818,22.4935,1.02,1.21,1.582561215,16.83376,0.56818,16.84334599,21.59376,6.29818,22.4935,-4.76,-5.73,7.449194587
09/02/2021 12:30,15.87064,7.00102,17.34622423,18.38064,5.36102,19.1465,-2.51,1.64,2.998282842,10.55064,-0.28898,10.55459681,18.38064,5.36102,19.1465,-7.83,-5.65,9.655640838
09/02/2021 13:00,18.8168,5.6824,19.65608384,19.9968,5.8324,20.83,-1.18,-0.15,1.189495691,14.1368,1.6124,14.22845557,19.9968,5.8324,20.83,-5.86,-4.22,7.221357213
09/02/2021 13:30,16.63856,6.30708,17.79384548,18.77856,5.47708,19.561,-2.14,0.83,2.295321328,12.24856,0.83708,12.27713016,18.77856,5.47708,19.561,-6.53,-4.64,8.010649162
09/02/2021 14:00,1.87768,4.95724,5.30093488,11.16768,3.25724,11.633,-9.29,1.7,9.444262809,-3.97232,-0.56276,4.011985169,11.16768,3.25724,11.633,-15.14,-3.82,15.61448046
09/02/2021 14:30,-2.6804,5.2903,5.930583298,8.4696,2.4703,8.8225,-11.15,2.82,11.50108256,-9.6304,-1.2797,9.715052046,8.4696,2.4703,8.8225,-18.1,-3.75,18.4843853
09/02/2021 15:00,-2.9868,4.1651,5.125332404,8.3832,2.4451,8.7325,-11.37,1.72,11.49936085,-9.8668,-0.2449,9.869838816,8.3832,2.4451,8.7325,-18.25,-2.69,18.44718407
09/02/2021 15:30,-3.88552,2.11964,4.426074943,8.12448,2.36964,8.463,-12.01,-0.25,12.01260172,-10.79552,1.55964,10.9075996,8.12448,2.36964,8.463,-18.92,-0.81,18.93733086
09/02/2021 16:00,-2.65904,3.00028,4.009011574,8.64096,2.52028,9.001,-11.3,0.48,11.3101901,-9.84904,1.06028,9.90594683,8.64096,2.52028,9.001,-18.49,-1.46,18.5475524
09/02/2021 16:30,-9.1884,1.7613,9.355686626,5.4216,1.5813,5.6475,-14.61,0.18,14.61110879,-16.1584,1.0813,16.19453921,5.4216,1.5813,5.6475,-21.58,-0.5,21.58579162
09/02/2021 17:00,-10.23904,1.76028,10.38925049,5.04096,1.47028,5.251,-15.28,0.29,15.28275172,-17.15904,1.27028,17.20599503,5.04096,1.47028,5.251,-22.2,-0.2,22.20090088
09/02/2021 17:30,-11.24544,1.81758,11.3913791,4.89456,1.42758,5.0985,-16.14,0.39,16.14471121,-18.24544,1.09758,18.27842342,4.89456,1.42758,5.0985,-23.14,-0.33,23.14235295
09/02/2021 18:00,-11.71584,1.84788,11.86067314,5.20416,1.51788,5.421,-16.92,0.33,16.92321778,-18.45584,1.87788,18.55113105,5.20416,1.51788,5.421,-23.66,0.36,23.66273864
09/02/2021 18:30,-10.61,1.9225,10.78276895,5.46,1.5925,5.6875,-16.07,0.33,16.07338794,-17.13,1.9525,17.24091518,5.46,1.5925,5.6875,-22.59,0.36,22.59286834
09/02/2021 19:00,-7.7204,2.4253,8.092382607,6.4296,1.8753,6.6975,-14.15,0.55,14.16068501,-14.5704,2.3853,14.76435614,6.4296,1.8753,6.6975,-21,0.51,21.00619194
09/02/2021 19:30,-9.11552,2.50714,9.454017974,5.54448,1.61714,5.7755,-14.66,0.89,14.68699084,-16.16552,2.16714,16.31013589,5.54448,1.61714,5.7755,-21.71,0.55,21.71696572
09/02/2021 20:00,-7.86024,2.47118,8.2395451,5.72976,1.67118,5.9685,-13.59,0.8,13.61352636,-14.66024,2.42118,14.85882732,5.72976,1.67118,5.9685,-20.39,0.75,20.40378886
09/02/2021 20:30,-6.61408,2.62256,7.115045692,6.14592,1.79256,6.402,-12.76,0.83,12.78696602,-13.53408,2.29256,13.72687702,6.14592,1.79256,6.402,-19.68,0.5,19.6863506
09/02/2021 21:00,-5.79272,2.54754,6.328156529,6.19728,1.80754,6.4555,-11.99,0.74,12.01281399,-12.49272,2.50754,12.74189193,6.19728,1.80754,6.4555,-18.69,0.7,18.70310402
09/02/2021 21:30,-6.62216,2.41562,7.048987378,5.36784,1.56562,5.5915,-11.99,0.85,12.02009151,-13.07216,2.45562,13.30080586,5.36784,1.56562,5.5915,-18.44,0.89,18.46146527
09/02/2021 22:00,-5.70576,2.66832,6.298859325,5.51424,1.60832,5.744,-11.22,1.06,11.26996007,-11.92576,2.61832,12.20980553,5.51424,1.60832,5.744,-17.44,1.01,17.46922151
09/02/2021 22:30,-4.36216,2.85312,5.212363533,5.90784,1.72312,6.154,-10.27,1.13,10.33197948,-9.89216,3.15312,10.38253318,5.90784,1.72312,6.154,-15.8,1.43,15.86458004
09/02/2021 23:00,-3.8052,1.1439,3.973418459,5.7048,1.6639,5.9425,-9.51,-0.52,9.524206004,-8.7952,4.8739,10.05536893,5.7048,1.6639,5.9425,-14.5,3.21,14.85106393
09/02/2021 23:30,-2.3748,2.0561,3.1412135,6.0552,1.7661,6.3075,-8.43,0.29,8.434986663,-7.1048,4.3761,8.344365419,6.0552,1.7661,6.3075,-13.16,2.61,13.41632215
10/02/2021 00:00,-2.77272,2.66754,3.847563625,5.71728,1.66754,5.9555,-8.49,1,8.548689958,-7.37272,3.78754,8.288694677,5.71728,1.66754,5.9555,-13.09,2.12,13.26056183
10/02/2021 00:30,-2.07528,2.75846,3.451939839,5.75472,1.67846,5.9945,-7.83,1.08,7.904131831,-6.63528,3.86846,7.680619991,5.75472,1.67846,5.9945,-12.39,2.19,12.58205866
10/02/2021 01:00,-0.59272,4.48754,4.52651436,6.43728,1.87754,6.7055,-7.03,2.61,7.498866581,-5.37272,2.55754,5.950389151,6.43728,1.87754,6.7055,-11.81,0.68,11.82956043
10/02/2021 01:30,-1.78648,3.03186,3.519046156,5.90352,1.72186,6.1495,-7.69,1.31,7.800782012,-6.56648,3.53186,7.456050875,5.90352,1.72186,6.1495,-12.47,1.81,12.60067459
10/02/2021 02:00,-1.39272,3.00504,3.312089129,6.01728,1.75504,6.268,-7.41,1.25,7.514692276,-5.97272,3.65504,7.002335439,6.01728,1.75504,6.268,-11.99,1.9,12.13960873
10/02/2021 02:30,-0.79304,5.62078,5.676449617,6.27696,1.83078,6.5385,-7.07,3.79,8.021782844,-5.59304,1.43078,5.773147136,6.27696,1.83078,6.5385,-11.87,-0.4,11.87673777
10/02/2021 03:00,0.45328,5.94554,5.962793695,6.77328,1.97554,7.0555,-6.32,3.97,7.463464343,-4.30672,1.43554,4.539670941,6.77328,1.97554,7.0555,-11.08,-0.54,11.09315104
10/02/2021 03:30,-0.4816,5.9487,5.968163055,6.0984,1.7787,6.3525,-6.58,4.17,7.790077021,-5.3916,1.2687,5.538858208,6.0984,1.7787,6.3525,-11.49,-0.51,11.50131297
10/02/2021 04:00,-1.75416,5.64462,5.910906212,5.53584,1.61462,5.7665,-7.29,4.03,8.329765903,-6.66416,1.10462,6.755087997,5.53584,1.61462,5.7665,-12.2,-0.51,12.21065518
10/02/2021 04:30,-0.37232,6.18474,6.195936656,6.18768,1.80474,6.4455,-6.56,4.38,7.887838741,-5.31232,0.77474,5.368516168,6.18768,1.80474,6.4455,-11.5,-1.03,11.54603395
10/02/2021 05:00,-1.28448,6.17036,6.302636861,5.79552,1.69036,6.037,-7.08,4.48,8.37835306,-6.18448,0.74036,6.228637556,5.79552,1.69036,6.037,-11.98,-0.95,12.01760792
10/02/2021 05:30,-1.19808,5.75806,5.881381696,6.06192,1.76806,6.3145,-7.26,3.99,8.284183726,-6.15808,0.90806,6.224670453,6.06192,1.76806,6.3145,-12.22,-0.86,12.25022449
10/02/2021 06:00,-3.65872,3.14954,4.827611651,5.38128,1.56954,5.6055,-9.04,1.58,9.177036559,-8.60872,2.43954,8.947704479,5.38128,1.56954,5.6055,-13.99,0.87,14.01702536
10/02/2021 06:30,-4.7836,2.1752,5.254933301,5.6064,1.6352,5.84,-10.39,0.54,10.40402326,-10.3336,2.5052,10.63293544,5.6064,1.6352,5.84,-15.94,0.87,15.9637245
10/02/2021 07:00,-6.53496,2.75772,7.093005132,5.13504,1.49772,5.349,-11.67,1.26,11.73782348,-12.80496,0.79772,12.82978401,5.13504,1.49772,5.349,-17.94,-0.7,17.95365144
10/02/2021 07:30,-6.81384,1.88638,7.070137555,5.81616,1.69638,6.0585,-12.63,0.19,12.63142906,-13.27384,1.05638,13.31580891,5.81616,1.69638,6.0585,-19.09,-0.64,19.10072512
10/02/2021 08:00,-8.03136,1.22002,8.123496307,5.58864,1.63002,5.8215,-13.62,-0.41,13.62616967,-14.86136,0.71002,14.87831138,5.58864,1.63002,5.8215,-20.45,-0.92,20.47068392
10/02/2021 08:30,-7.38504,1.89478,7.624238129,6.32496,1.84478,6.5885,-13.71,0.05,13.71009117,-14.39504,0.33478,14.3989324,6.32496,1.84478,6.5885,-20.72,-1.51,20.77494886
10/02/2021 09:00,-2.79776,2.74482,3.919374676,8.86224,2.58482,9.2315,-11.66,0.16,11.66109772,-9.87776,0.22482,9.880318145,8.86224,2.58482,9.2315,-18.74,-2.36,18.88801737
10/02/2021 09:30,5.85952,3.28236,6.716238665,13.37952,3.90236,13.937,-7.52,-0.62,7.545515224,-0.71048,1.74236,1.881648267,13.37952,3.90236,13.937,-14.09,-2.16,14.25460277
10/02/2021 10:00,13.17888,3.47884,13.63030468,17.13888,4.99884,17.853,-3.96,-1.52,4.241697773,7.05888,2.61884,7.529017851,17.13888,4.99884,17.853,-10.08,-2.38,10.35716177
10/02/2021 10:30,17.92704,5.55872,18.7690738,19.60704,5.71872,20.424,-1.68,-0.16,1.687601849,12.39704,2.17872,12.58703387,19.60704,5.71872,20.424,-7.21,-3.54,8.032166582
10/02/2021 11:00,22.9264,4.7302,23.40928468,22.0464,6.4302,22.965,0.88,-1.7,1.91426226,17.3364,3.7902,17.74588349,22.0464,6.4302,22.965,-4.71,-2.64,5.399416635
10/02/2021 11:30,23.1288,4.7484,23.61119844,22.1088,6.4484,23.03,1.02,-1.7,1.982523644,17.5388,3.5984,17.90413327,22.1088,6.4484,23.03,-4.57,-2.85,5.385851836
10/02/2021 12:00,24.5116,4.9188,25.00026256,23.0016,6.7088,23.96,1.51,-1.79,2.341836886,18.9016,4.0788,19.33667738,23.0016,6.7088,23.96,-4.1,-2.63,4.871026586
10/02/2021 12:30,26.29152,3.27836,26.49512537,23.89152,6.96836,24.887,2.4,-3.69,4.401829165,21.10152,5.42836,21.78855752,23.89152,6.96836,24.887,-2.79,-1.54,3.186800904
10/02/2021 13:00,11.59496,3.90228,12.23400534,16.46496,4.80228,17.151,-4.87,-0.9,4.952464033,7.27496,2.41228,7.664472441,16.46496,4.80228,17.151,-9.19,-2.39,9.495693761
10/02/2021 13:30,2.45064,2.88352,3.784220395,11.84064,3.45352,12.334,-9.39,-0.57,9.407284412,-3.23936,1.76352,3.688286323,11.84064,3.45352,12.334,-15.08,-1.69,15.17440279
10/02/2021 14:00,9.46808,3.54194,10.10890092,15.05808,4.39194,15.6855,-5.59,-0.85,5.654255035,4.14808,2.45194,4.818565912,15.05808,4.39194,15.6855,-10.91,-1.94,11.08114164
10/02/2021 14:30,2.81408,3.92744,4.831545426,11.85408,3.45744,12.348,-9.04,0.47,9.052209675,-2.65592,1.61744,3.109666091,11.85408,3.45744,12.348,-14.51,-1.84,14.6261991
10/02/2021 15:00,14.03936,5.58898,15.11093401,17.13936,4.99898,17.8535,-3.1,0.59,3.155645734,8.68936,2.53898,9.052701069,17.13936,4.99898,17.8535,-8.45,-2.46,8.8008011
10/02/2021 15:30,8.43304,4.96172,9.784417663,14.06304,4.10172,14.649,-5.63,0.86,5.695305084,2.47304,2.17172,3.291245144,14.06304,4.10172,14.649,-11.59,-1.93,11.74959574
10/02/2021 16:00,-2.03752,3.19864,3.792464318,9.01248,2.62864,9.388,-11.05,0.57,11.06469159,-8.20752,1.78864,8.400155808,9.01248,2.62864,9.388,-17.22,-0.84,17.24047563
10/02/2021 16:30,-7.3804,2.5378,7.80453285,6.3696,1.8578,6.635,-13.75,0.68,13.76680428,-13.8404,1.0178,13.8777732,6.3696,1.8578,6.635,-20.21,-0.84,20.22744917
10/02/2021 17:00,-9.68504,2.04728,9.899058299,5.54496,1.61728,5.776,-15.23,0.43,15.23606905,-15.97504,1.12728,16.01476391,5.54496,1.61728,5.776,-21.52,-0.49,21.52557781
10/02/2021 17:30,-10.70176,2.03282,10.89311821,5.35824,1.56282,5.5815,-16.06,0.47,16.06687586,-16.91176,1.23282,16.95663503,5.35824,1.56282,5.5815,-22.27,-0.33,22.27244486
10/02/2021 18:00,-2.37968,3.06926,3.883713925,11.62032,3.38926,12.1045,-14,-0.32,14.00365667,-8.59968,3.05926,9.127626627,11.62032,3.38926,12.1045,-20.22,-0.33,20.2226927
10/02/2021 18:30,-11.72648,2.21936,11.9346509,5.24352,1.52936,5.462,-16.97,0.69,16.9840219,-18.06648,1.09936,18.09989757,5.24352,1.52936,5.462,-23.31,-0.43,23.31396577
10/02/2021 19:00,-11.694,2.083,11.87806908,4.776,1.393,4.975,-16.47,0.69,16.48444722,-17.664,1.713,17.74686634,4.776,1.393,4.975,-22.44,0.32,22.44228152
10/02/2021 19:30,-10.24472,2.58404,10.56558331,4.74528,1.38404,4.943,-14.99,1.2,15.03795531,-17.15472,1.38404,17.2104615,4.74528,1.38404,4.943,-21.9,0,21.9
10/02/2021 20:00,-9.80896,2.90322,10.2295837,4.81104,1.40322,5.0115,-14.62,1.5,14.69674794,-16.83896,1.40322,16.89732524,4.81104,1.40322,5.0115,-21.65,0,21.65
10/02/2021 20:30,-8.63312,5.05534,10.00436022,5.12688,1.49534,5.3405,-13.76,3.56,14.21306441,-15.99312,-0.77466,16.01187014,5.12688,1.49534,5.3405,-21.12,-2.27,21.24164071
10/02/2021 21:00,-7.7188,4.8741,9.128895018,5.4312,1.5841,5.6575,-13.15,3.29,13.5553163,-14.6388,-0.2659,14.64121471,5.4312,1.5841,5.6575,-20.07,-1.85,20.15508373
10/02/2021 21:30,-8.6216,3.3062,9.233793641,4.9584,1.4462,5.165,-13.58,1.86,13.70678664,-14.2216,2.0062,14.36240735,4.9584,1.4462,5.165,-19.18,0.56,19.18817344
10/02/2021 22:00,-8.1,3.1225,8.681014126,4.5,1.3125,4.6875,-12.6,1.81,12.72934012,-12.77,2.4225,12.9977462,4.5,1.3125,4.6875,-17.27,1.11,17.30563492
10/02/2021 22:30,-6.03216,3.49562,6.971822821,4.88784,1.42562,5.0915,-10.92,2.07,11.11446355,-11.07216,2.23562,11.2956064,4.88784,1.42562,5.0915,-15.96,0.81,15.98054129
10/02/2021 23:00,-5.76488,1.97566,6.094019515,4.78512,1.39566,4.9845,-10.55,0.58,10.5659311,-11.11488,3.55566,11.66975901,4.78512,1.39566,4.9845,-15.9,2.16,16.04604624
10/02/2021 23:30,-5.33088,2.05766,5.714214404,4.68912,1.36766,4.8845,-10.02,0.69,10.04372939,-10.49088,3.67766,11.11682267,4.68912,1.36766,4.8845,-15.18,2.31,15.35475496
11/02/2021 00:00,-4.4604,3.6503,5.763667084,4.6296,1.3503,4.8225,-9.09,2.3,9.376465219,-9.6304,3.6603,10.30254339,4.6296,1.3503,4.8225,-14.26,2.31,14.44588869
11/02/2021 00:30,-3.91512,4.92684,6.293005403,4.75488,1.38684,4.953,-8.67,3.54,9.36485451,-9.08512,0.84684,9.124502365,4.75488,1.38684,4.953,-13.84,-0.54,13.85053068
11/02/2021 01:00,-3.79416,3.01212,4.844431546,4.87584,1.42212,5.079,-8.67,1.59,8.814590178,-8.89416,2.77212,9.316154325,4.87584,1.42212,5.079,-13.77,1.35,13.83601821
11/02/2021 01:30,-3.41376,3.09182,4.605769018,5.04624,1.47182,5.2565,-8.46,1.62,8.613710002,-8.40376,2.79182,8.855362277,5.04624,1.47182,5.2565,-13.45,1.32,13.51461801
11/02/2021 02:00,-3.39696,2.76672,4.381104518,5.06304,1.47672,5.274,-8.46,1.29,8.557785929,-8.31696,3.35672,8.968801079,5.06304,1.47672,5.274,-13.38,1.88,13.5114322
11/02/2021 02:30,-3.13584,0.84288,3.247143237,5.32416,1.55288,5.546,-8.46,-0.71,8.489740868,-7.58584,5.48288,9.35985799,5.32416,1.55288,5.546,-12.91,3.93,13.49492497
11/02/2021 03:00,-3.02224,0.61518,3.084214819,5.29776,1.54518,5.5185,-8.32,-0.93,8.371815813,-7.44224,5.70518,9.37742049,5.29776,1.54518,5.5185,-12.74,4.16,13.40198493
11/02/2021 03:30,-2.964,0.733,3.053290848,5.256,1.533,5.475,-8.22,-0.8,8.258837691,-7.284,5.533,9.147171421,5.256,1.533,5.475,-12.54,4,13.16250736
11/02/2021 04:00,-3.70912,0.48734,3.740998724,4.79088,1.39734,4.9905,-8.5,-0.91,8.54857298,-8.06912,5.52734,9.780704732,4.79088,1.39734,4.9905,-12.86,4.13,13.50690564
11/02/2021 04:30,-2.48936,0.29352,2.506604716,5.60064,1.63352,5.834,-8.09,-1.34,8.200225607,-6.73936,6.09352,9.08570081,5.60064,1.63352,5.834,-12.34,4.46,13.12124994
11/02/2021 05:00,-3.01632,0.77274,3.113729829,5.32368,1.55274,5.5455,-8.34,-0.78,8.376395406,-7.34632,5.57274,9.220837741,5.32368,1.55274,5.5455,-12.67,4.02,13.29245275
11/02/2021 05:30,-3.93392,0.57344,3.975494938,5.08608,1.48344,5.298,-9.02,-0.91,9.065787335,-8.53392,5.34344,10.06877061,5.08608,1.48344,5.298,-13.62,3.86,14.15641197
11/02/2021 06:00,-4.12808,0.10806,4.129494091,5.34192,1.55806,5.5645,-9.47,-1.45,9.580365338,-8.75808,5.49806,10.34082342,5.34192,1.55806,5.5645,-14.1,3.94,14.64013661
11/02/2021 06:30,-6.48368,1.04976,6.568112545,4.93632,1.43976,5.142,-11.42,-0.39,11.42665743,-11.67368,3.70976,12.2489642,4.93632,1.43976,5.142,-16.61,2.27,16.7643968
11/02/2021 07:00,-7.73192,1.20194,7.824784128,4.73808,1.38194,4.9355,-12.47,-0.18,12.47129905,-13.49192,1.93194,13.62953768,4.73808,1.38194,4.9355,-18.23,0.55,18.23829488
11/02/2021 07:30,-8.15712,0.88084,8.20454056,4.80288,1.40084,5.003,-12.96,-0.52,12.9704279,-14.68712,1.95084,14.81611523,4.80288,1.40084,5.003,-19.49,0.55,19.49775885
11/02/2021 08:00,-8.48632,-0.33226,8.492821901,4.96368,1.44774,5.1705,-13.45,-1.78,13.56727312,-15.20632,2.31774,15.38194028,4.96368,1.44774,5.1705,-20.17,0.87,20.1887543
11/02/2021 08:30,-7.33232,1.23474,7.435556432,5.94768,1.73474,6.1955,-13.28,-0.5,13.28940932,-14.22232,0.89474,14.25043669,5.94768,1.73474,6.1955,-20.17,-0.84,20.18748375
11/02/2021 09:00,-5.0788,1.6966,5.354685892,7.5312,2.1966,7.845,-12.61,-0.5,12.61990887,-11.7688,1.3566,11.84673022,7.5312,2.1966,7.845,-19.3,-0.84,19.31827114
11/02/2021 09:30,5.06424,3.03582,5.90446694,12.29424,3.58582,12.8065,-7.23,-0.55,7.250889601,-1.59576,2.20582,2.722515721,12.29424,3.58582,12.8065,-13.89,-1.38,13.95838458
11/02/2021 10:00,16.06816,4.05988,16.57312256,18.06816,5.26988,18.821,-2,-1.21,2.337541443,10.02816,3.53988,10.63460123,18.06816,5.26988,18.821,-8.04,-1.73,8.224019698
11/02/2021 10:30,22.27416,4.77538,22.78030855,21.34416,6.22538,22.2335,0.93,-1.45,1.722614292,16.03416,3.83538,16.48649225,21.34416,6.22538,22.2335,-5.31,-2.39,5.823074789
11/02/2021 11:00,26.92888,6.78634,27.77082982,23.91888,6.97634,24.9155,3.01,-0.19,3.015990716,21.51888,2.97634,21.72373808,23.91888,6.97634,24.9155,-2.4,-4,4.664761516
11/02/2021 11:30,30.64984,5.31412,31.10711435,25.65984,7.48412,26.729,4.99,-2.17,5.441415257,26.34984,5.23412,26.86466229,25.65984,7.48412,26.729,0.69,-2.25,2.353423039
11/02/2021 12:00,33.21576,5.50418,33.66872005,27.06576,7.89418,28.1935,6.15,-2.39,6.598075477,28.62576,5.35418,29.12218019,27.06576,7.89418,28.1935,1.56,-2.54,2.98080526
11/02/2021 12:30,32.92592,5.41506,33.36823463,26.96592,7.86506,28.0895,5.96,-2.45,6.443919615,28.23592,5.32506,28.73366392,26.96592,7.86506,28.0895,1.27,-2.54,2.839806331
11/02/2021 13:00,32.42016,5.46588,32.87769181,26.66016,7.77588,27.771,5.76,-2.31,6.205940702,27.61016,5.29588,28.11347151,26.66016,7.77588,27.771,0.95,-2.48,2.655729655
11/02/2021 13:30,29.98552,5.17786,30.42928924,25.53552,7.44786,26.5995,4.45,-2.27,4.995538009,24.44552,5.06786,24.96530899,25.53552,7.44786,26.5995,-1.09,-2.38,2.617728023
11/02/2021 14:00,24.83304,4.75922,25.28497678,22.52304,6.56922,23.4615,2.31,-1.81,2.934655005,19.38304,4.72922,19.95163556,22.52304,6.56922,23.4615,-3.14,-1.84,3.639395554
11/02/2021 14:30,25.64848,4.92664,26.11735645,22.78848,6.64664,23.738,2.86,-1.72,3.337364229,20.30848,4.88664,20.88812128,22.78848,6.64664,23.738,-2.48,-1.76,3.041052449
11/02/2021 15:00,19.27488,4.24684,19.73718949,19.63488,5.72684,20.453,-0.36,-1.48,1.523154621,13.80488,4.19684,14.42872752,19.63488,5.72684,20.453,-5.83,-1.53,6.027420676
11/02/2021 15:30,10.348,3.559,10.94292397,15.048,4.389,15.675,-4.7,-0.83,4.772724589,4.218,3.389,5.410808165,15.048,4.389,15.675,-10.83,-1,10.87607006
11/02/2021 16:00,-1.20616,2.21362,2.52089973,9.30384,2.71362,9.6915,-10.51,-0.5,10.52188671,-7.93616,2.17362,8.228442103,9.30384,2.71362,9.6915,-17.24,-0.54,17.248455
11/02/2021 16:30,-5.6428,1.7021,5.893923672,7.2072,2.1021,7.5075,-12.85,-0.4,12.85622417,-11.9128,1.7021,12.03378362,7.2072,2.1021,7.5075,-19.12,-0.4,19.12418364
11/02/2021 17:00,-8.06272,1.51254,8.203367056,6.31728,1.84254,6.5805,-14.38,-0.33,14.38378601,-14.23272,2.16254,14.39607231,6.31728,1.84254,6.5805,-20.55,0.32,20.55249133
11/02/2021 17:30,-10.55776,4.30232,11.40071285,5.32224,1.55232,5.544,-15.88,2.75,16.11635505,-17.19776,-1.23768,17.24223886,5.32224,1.55232,5.544,-22.52,-2.79,22.69216825
11/02/2021 18:00,-11.26312,3.67784,11.84839142,5.30688,1.54784,5.528,-16.57,2.13,16.70634011,-17.93312,-0.49216,17.9398722,5.30688,1.54784,5.528,-23.24,-2.04,23.32936347
11/02/2021 18:30,-11.6728,3.7821,12.27022984,5.0472,1.4721,5.2575,-16.72,2.31,16.87881809,-18.3328,-0.5279,18.34039897,5.0472,1.4721,5.2575,-23.38,-2,23.46538728
11/02/2021 19:00,-9.25864,4.62998,10.35176939,5.93136,1.72998,6.1785,-15.19,2.9,15.46434932,-15.71864,-0.52002,15.72723956,5.93136,1.72998,6.1785,-21.65,-2.25,21.76660286
11/02/2021 19:30,-9.15048,4.75236,10.31097521,5.45952,1.59236,5.687,-14.61,3.16,14.94783262,-16.78048,-0.52764,16.78877342,5.45952,1.59236,5.687,-22.24,-2.12,22.34081467
11/02/2021 20:00,-8.99072,0.96854,9.042738294,5.30928,1.54854,5.5305,-14.3,-0.58,14.3117574,-16.03072,3.00854,16.31058848,5.30928,1.54854,5.5305,-21.34,1.46,21.38988546
11/02/2021 20:30,-7.4172,2.0529,7.69605446,5.8728,1.7129,6.1175,-13.29,0.34,13.29434842,-14.1472,2.6229,14.38828941,5.8728,1.7129,6.1175,-20.02,0.91,20.04067115
11/02/2021 21:00,-6.15392,2.35844,6.590369534,6.16608,1.79844,6.423,-12.32,0.56,12.33272071,-12.39392,2.73844,12.6928447,6.16608,1.79844,6.423,-18.56,0.94,18.58378863
11/02/2021 21:30,-6.08432,2.95124,6.762304888,5.93568,1.73124,6.183,-12.02,1.22,12.08175484,-12.06432,2.03124,12.23412249,5.93568,1.73124,6.183,-18,0.3,18.00249983
11/02/2021 22:00,-5.754,2.6755,6.345613938,5.676,1.6555,5.9125,-11.43,1.02,11.47542156,-11.484,2.5455,11.76273039,5.676,1.6555,5.9125,-17.16,0.89,17.18306434
11/02/2021 22:30,-5.5416,2.6887,6.159418662,5.6184,1.6387,5.8525,-11.16,1.05,11.20928633,-10.8916,2.8387,11.2554506,5.6184,1.6387,5.8525,-16.51,1.2,16.55355249
11/02/2021 23:00,-4.8668,2.8301,5.629849754,5.3832,1.5701,5.6075,-10.25,1.26,10.32715353,-10.0768,2.9801,10.50822983,5.3832,1.5701,5.6075,-15.46,1.41,15.52416503
11/02/2021 23:30,-2.05816,3.17012,3.779640644,6.41184,1.87012,6.679,-8.47,1.3,8.569183158,-6.96816,3.37012,7.740346413,6.41184,1.87012,6.679,-13.38,1.5,13.46381818
12/02/2021 00:00,-2.62416,3.25462,4.180761539,6.25584,1.82462,6.5165,-8.88,1.43,8.994403816,-7.46416,3.32462,8.171094336,6.25584,1.82462,6.5165,-13.72,1.5,13.80175351
12/02/2021 00:30,-1.98776,3.41982,3.955547832,6.34224,1.84982,6.6065,-8.33,1.57,8.476662079,-7.01776,3.09982,7.671886303,6.34224,1.84982,6.6065,-13.36,1.25,13.41834938
12/02/2021 01:00,-2.01704,3.31128,3.877244589,6.31296,1.84128,6.576,-8.33,1.47,8.458711486,-7.12704,3.23128,7.825335111,6.31296,1.84128,6.576,-13.44,1.39,13.51168753
12/02/2021 01:30,-2.55536,3.29052,4.166219701,6.10464,1.78052,6.359,-8.66,1.51,8.790659816,-7.55536,3.03052,8.140486239,6.10464,1.78052,6.359,-13.66,1.25,13.7170733
12/02/2021 02:00,-3.13056,3.15192,4.442409887,5.62944,1.64192,5.864,-8.76,1.51,8.889190064,-8.03056,2.89192,8.535402463,5.62944,1.64192,5.864,-13.66,1.25,13.7170733
12/02/2021 02:30,-2.99248,3.71386,4.769454125,5.56752,1.62386,5.7995,-8.56,2.09,8.811452775,-7.89248,2.55386,8.295386757,5.56752,1.62386,5.7995,-13.46,0.93,13.49209028
12/02/2021 03:00,-2.48,3.7875,4.527201812,5.82,1.6975,6.0625,-8.3,2.09,8.559094578,-7.31,2.7075,7.79529706,5.82,1.6975,6.0625,-13.13,1.01,13.16878886
12/02/2021 03:30,-3.12952,1.56764,3.500198652,5.58048,1.62764,5.813,-8.71,-0.06,8.710206657,-7.54952,4.66764,8.875928988,5.58048,1.62764,5.813,-13.13,3.04,13.47733282
12/02/2021 04:00,-3.756,0.1145,3.757744836,5.364,1.5645,5.5875,-9.12,-1.45,9.234549258,-7.916,5.9445,9.899501818,5.364,1.5645,5.5875,-13.28,4.38,13.9836619
12/02/2021 04:30,-3.34736,0.58202,3.397582413,5.49264,1.60202,5.7215,-8.84,-1.02,8.898651583,-7.53736,5.56202,9.367382892,5.49264,1.60202,5.7215,-13.03,3.96,13.61846173
12/02/2021 05:00,-2.90856,0.76292,3.006953309,5.70144,1.66292,5.939,-8.61,-0.9,8.656910534,-7.18856,5.75292,9.207143064,5.70144,1.66292,5.939,-12.89,4.09,13.5233206
12/02/2021 05:30,-2.716,2.8395,3.92930226,5.964,1.7395,6.2125,-8.68,1.1,8.749422838,-7.366,3.3495,8.091792524,5.964,1.7395,6.2125,-13.33,1.61,13.42687603
12/02/2021 06:00,-4.13104,3.40178,5.351410903,5.62896,1.64178,5.8635,-9.76,1.76,9.917419019,-9.26104,2.20178,9.51917523,5.62896,1.64178,5.8635,-14.89,0.56,14.90052684
12/02/2021 06:30,-4.86024,1.16118,4.997026301,5.96976,1.74118,6.2185,-10.83,-0.58,10.84551981,-10.15024,3.40118,10.70492398,5.96976,1.74118,6.2185,-16.12,1.66,16.20524606
12/02/2021 07:00,-5.38296,0.46122,5.402682875,6.10704,1.78122,6.3615,-11.49,-1.32,11.56557392,-11.04296,3.66122,11.63406625,6.10704,1.78122,6.3615,-17.15,1.88,17.25273601
12/02/2021 07:30,-5.22952,2.15264,5.655239906,6.66048,1.94264,6.938,-11.89,0.21,11.89185435,-11.45952,1.37264,11.54143575,6.66048,1.94264,6.938,-18.12,-0.57,18.12896302
12/02/2021 08:00,-6.13128,2.04046,6.461893797,6.61872,1.93046,6.8945,-12.75,0.11,12.7504745,-12.99128,-0.14954,12.99214063,6.61872,1.93046,6.8945,-19.61,-2.08,19.72000254
12/02/2021 08:30,-4.80368,1.10476,4.929080665,7.69632,2.24476,8.017,-12.5,-1.14,12.55187635,-11.75368,1.88476,11.9038361,7.69632,2.24476,8.017,-19.45,-0.36,19.45333133
12/02/2021 09:00,-3.06232,1.43474,3.381757332,9.06768,2.64474,9.4455,-12.13,-1.21,12.19020098,-9.88232,2.16474,10.11663718,9.06768,2.64474,9.4455,-18.95,-0.48,18.95607818
12/02/2021 09:30,0.07952,3.39486,3.395791196,10.67952,3.11486,11.1245,-10.6,0.28,10.60369747,-6.62048,1.00486,6.69630488,10.67952,3.11486,11.1245,-17.3,-2.11,17.42819842
12/02/2021 10:00,6.9932,5.7426,9.048883964,14.2032,4.1426,14.795,-7.21,1.6,7.385397755,0.2532,0.3026,0.394559248,14.2032,4.1426,14.795,-13.95,-3.84,14.46886658
12/02/2021 10:30,4.07496,3.33728,5.267137439,12.02496,3.50728,12.526,-7.95,-0.17,7.951817402,-2.67504,0.41728,2.707390182,12.02496,3.50728,12.526,-14.7,-3.09,15.02125494
12/02/2021 11:00,4.35296,2.76128,5.154893597,12.79296,3.73128,13.326,-8.44,-0.97,8.495557663,-2.36704,1.87128,3.017377537,12.79296,3.73128,13.326,-15.16,-1.86,15.2736767
12/02/2021 11:30,6.91208,1.93144,7.176859369,14.30208,4.17144,14.898,-7.39,-2.24,7.722026936,0.23208,3.95144,3.958249512,14.30208,4.17144,14.898,-14.07,-0.22,14.07171987
12/02/2021 12:00,21.54472,3.48596,21.82491413,21.41472,6.24596,22.307,0.13,-2.76,2.763059898,15.42472,5.32596,16.31832825,21.41472,6.24596,22.307,-5.99,-0.92,6.060239269
12/02/2021 12:30,28.8092,6.4406,29.52035455,24.8592,7.2506,25.895,3.95,-0.81,4.032195432,22.8492,4.1106,23.21600683,24.8592,7.2506,25.895,-2.01,-3.14,3.728230143
12/02/2021 13:00,31.46624,6.50432,32.13145559,26.10624,7.61432,27.194,5.36,-1.11,5.473728163,26.02624,5.14432,26.52977943,26.10624,7.61432,27.194,-0.08,-2.47,2.471295207
12/02/2021 13:30,25.55832,5.75326,26.1978572,22.70832,6.62326,23.6545,2.85,-0.87,2.97983221,19.26832,4.81326,19.86040351,22.70832,6.62326,23.6545,-3.44,-1.81,3.887119756
12/02/2021 14:00,8.11864,2.94252,8.635435102,13.92864,4.06252,14.509,-5.81,-1.12,5.916967129,1.94864,3.31252,3.843174027,13.92864,4.06252,14.509,-11.98,-0.75,12.00345367
12/02/2021 14:30,2.61056,0.62808,2.6850527,11.41056,3.32808,11.886,-8.8,-2.7,9.204890005,-3.27944,5.35808,6.282017829,11.41056,3.32808,11.886,-14.69,2.03,14.82959878
12/02/2021 15:00,12.43968,1.68824,12.55371629,16.27968,4.74824,16.958,-3.84,-3.06,4.910112015,6.97968,6.98824,9.876812806,16.27968,4.74824,16.958,-9.3,2.24,9.565960485
12/02/2021 15:30,10.6504,1.2047,10.71831714,14.9304,4.3547,15.5525,-4.28,-3.15,5.314216781,4.9904,7.3347,8.871410049,14.9304,4.3547,15.5525,-9.94,2.98,10.37709015
12/02/2021 16:00,8.34424,2.53832,8.721777892,13.67424,3.98832,14.244,-5.33,-1.45,5.52371252,2.34424,5.12832,5.638716804,13.67424,3.98832,14.244,-11.33,1.14,11.38720773
12/02/2021 16:30,3.40536,2.89198,4.467664384,11.11536,3.24198,11.5785,-7.71,-0.35,7.71794014,-2.58464,4.20198,4.933254489,11.11536,3.24198,11.5785,-13.7,0.96,13.73359385
12/02/2021 17:00,-3.22736,1.76452,3.678231015,8.07264,2.35452,8.409,-11.3,-0.59,11.31539217,-9.43736,4.22452,10.33974531,8.07264,2.35452,8.409,-17.51,1.87,17.60957126
12/02/2021 17:30,-4.6168,1.7451,4.935606979,8.1432,2.3751,8.4825,-12.76,-0.63,12.77554304,-11.0668,3.6051,11.63919277,8.1432,2.3751,8.4825,-19.21,1.23,19.24933765
12/02/2021 18:00,-7.41968,1.39426,7.549543844,6.94032,2.02426,7.2295,-14.36,-0.63,14.37381299,-13.83968,3.79426,14.35037113,6.94032,2.02426,7.2295,-20.78,1.77,20.85524634
12/02/2021 18:30,-4.53288,2.77916,5.317022795,8.39712,2.44916,8.747,-12.93,0.33,12.93421045,-10.91288,3.72916,11.53245786,8.39712,2.44916,8.747,-19.31,1.28,19.35237711
12/02/2021 19:00,-5.69984,2.57338,6.253835675,7.52016,2.19338,7.8335,-13.22,0.38,13.22546029,-12.08984,3.54338,12.59840359,7.52016,2.19338,7.8335,-19.61,1.35,19.65641371
12/02/2021 19:30,-7.15168,2.87326,7.707279017,6.38832,1.86326,6.6545,-13.54,1.01,13.57761761,-13.69168,2.84326,13.98378449,6.38832,1.86326,6.6545,-20.08,0.98,20.10390012
12/02/2021 20:00,-6.8012,5.3509,8.653811429,5.9688,1.7409,6.2175,-12.77,3.61,13.27045591,-13.7412,0.3609,13.74593854,5.9688,1.7409,6.2175,-19.71,-1.38,19.75825144
12/02/2021 20:30,-6.15016,6.05162,8.628242732,6.03984,1.76162,6.2915,-12.19,4.29,12.92285572,-13.00016,-0.27838,13.00314021,6.03984,1.76162,6.2915,-19.04,-2.04,19.14897386
12/02/2021 21:00,-4.96136,6.10252,7.864848594,6.48864,1.89252,6.759,-11.45,4.21,12.19945081,-11.52136,-0.07748,11.52162052,6.48864,1.89252,6.759,-18.01,-1.97,18.11742255
12/02/2021 21:30,-4.99568,5.94626,7.766262077,6.36432,1.85626,6.6295,-11.36,4.09,12.07384363,-11.36568,0.15626,11.36675411,6.36432,1.85626,6.6295,-17.73,-1.7,17.81131382
12/02/2021 22:00,-3.16808,2.90556,4.29872188,7.08192,2.06556,7.377,-10.25,0.84,10.28436192,-8.62808,4.06556,9.537952747,7.08192,2.06556,7.377,-15.71,2,15.83679576
12/02/2021 22:30,-0.92016,3.89662,4.003790935,7.83984,2.28662,8.1665,-8.76,1.61,8.90672218,-6.24016,3.71662,7.263116483,7.83984,2.28662,8.1665,-14.08,1.43,14.15243089
12/02/2021 23:00,-0.22816,4.23762,4.243757798,7.91184,2.30762,8.2415,-8.14,1.93,8.365673912,-4.80816,3.69762,6.065541711,7.91184,2.30762,8.2415,-12.72,1.39,12.79572194
12/02/2021 23:30,2.09176,4.42718,4.896466343,8.80176,2.56718,9.1685,-6.71,1.86,6.963023768,-2.56824,3.86718,4.642298768,8.80176,2.56718,9.1685,-11.37,1.3,11.44407707
13/02/2021 00:00,1.41544,2.96492,3.285455981,8.24544,2.40492,8.589,-6.83,0.56,6.852919086,-2.96456,5.31492,6.085802379,8.24544,2.40492,8.589,-11.21,2.91,11.58154567
13/02/2021 00:30,1.36408,1.25744,1.855227641,8.25408,2.40744,8.598,-6.89,-1.15,6.985313164,-2.61592,7.04744,7.517276635,8.25408,2.40744,8.598,-10.87,4.64,11.81890435
13/02/2021 01:00,4.15728,2.19754,4.702356755,9.31728,2.71754,9.7055,-5.16,-0.52,5.186135363,0.09728,6.66754,6.668249624,9.31728,2.71754,9.7055,-9.22,3.95,10.03049849
13/02/2021 01:30,2.19128,2.08954,3.027851623,8.26128,2.40954,8.6055,-6.07,-0.32,6.078429073,-1.81872,6.32954,6.585652515,8.26128,2.40954,8.6055,-10.08,3.92,10.81539643
13/02/2021 02:00,0.74736,1.87048,2.014259765,7.64736,2.23048,7.966,-6.9,-0.36,6.909384922,-3.24264,6.21048,7.006052812,7.64736,2.23048,7.966,-10.89,3.98,11.59450301
13/02/2021 02:30,1.29256,2.87408,3.151356406,7.76256,2.26408,8.086,-6.47,0.61,6.498692176,-2.62744,5.86408,6.425797631,7.76256,2.26408,8.086,-10.39,3.6,10.99600382
13/02/2021 03:00,3.80856,4.85458,6.170257389,8.99856,2.62458,9.3735,-5.19,2.23,5.648805183,-0.37144,4.12458,4.141271284,8.99856,2.62458,9.3735,-9.37,1.5,9.489304506
13/02/2021 03:30,4.41512,5.17566,6.802995006,9.34512,2.72566,9.7345,-4.93,2.45,5.505215709,0.37512,4.06566,4.082928636,9.34512,2.72566,9.7345,-8.97,1.34,9.069536923
13/02/2021 04:00,3.35176,5.57718,6.506860368,8.56176,2.49718,8.9185,-5.21,3.08,6.052313607,-0.75824,3.47718,3.558891492,8.56176,2.49718,8.9185,-9.32,0.98,9.371381969
13/02/2021 04:30,3.3676,5.4918,6.442095699,8.5776,2.5018,8.935,-5.21,2.99,6.007012569,-0.7424,3.4218,3.501410144,8.5776,2.5018,8.935,-9.32,0.92,9.365297646
13/02/2021 05:00,3.12904,5.56472,6.384120926,8.27904,2.41472,8.624,-5.15,3.15,6.036969438,-1.04096,3.50472,3.65604431,8.27904,2.41472,8.624,-9.32,1.09,9.383522793
13/02/2021 05:30,1.75992,5.08206,5.378164394,7.54992,2.20206,7.8645,-5.79,2.88,6.466722508,-2.45008,3.54206,4.30686441,7.54992,2.20206,7.8645,-10,1.34,10.08938056
13/02/2021 06:00,1.38096,4.52278,4.728909964,7.38096,2.15278,7.6885,-6,2.37,6.451116182,-2.83904,3.95278,4.866684482,7.38096,2.15278,7.6885,-10.22,1.8,10.37730215
13/02/2021 06:30,0.0244,4.7417,4.741762779,7.0344,2.0517,7.3275,-7.01,2.69,7.50840862,-4.6356,2.8217,5.426857125,7.0344,2.0517,7.3275,-11.67,0.77,11.69537515
13/02/2021 07:00,-0.32192,3.90944,3.922671743,7.19808,2.09944,7.498,-7.52,1.81,7.734759208,-4.92192,3.22944,5.886814011,7.19808,2.09944,7.498,-12.12,1.13,12.17256341
13/02/2021 07:30,-1.60664,3.69348,4.027789294,6.66336,1.94348,6.941,-8.27,1.75,8.453129598,-6.40664,2.98348,7.067261775,6.66336,1.94348,6.941,-13.07,1.04,13.11131191
13/02/2021 08:00,-0.22776,4.13482,4.141088148,7.66224,2.23482,7.9815,-7.89,1.9,8.115546808,-5.13776,3.11482,6.008217826,7.66224,2.23482,7.9815,-12.8,0.88,12.83021434
13/02/2021 08:30,1.55128,3.97204,4.264219905,8.92128,2.60204,9.293,-7.37,1.37,7.496252397,-3.48872,3.42204,4.886872722,8.92128,2.60204,9.293,-12.41,0.82,12.43706155
13/02/2021 09:00,12.4276,5.0893,13.42930438,15.1176,4.4093,15.7475,-2.69,0.68,2.774617091,8.2976,4.9493,9.661559721,15.1176,4.4093,15.7475,-6.82,0.54,6.841344897
13/02/2021 09:30,7.29472,4.30096,8.468246383,12.65472,3.69096,13.182,-5.36,0.61,5.394599151,1.86472,4.15096,4.550565855,12.65472,3.69096,13.182,-10.79,0.46,10.79980092
13/02/2021 10:00,9.8132,4.6526,10.86027536,14.2032,4.1426,14.795,-4.39,0.51,4.419524861,4.3332,4.4926,6.241800782,14.2032,4.1426,14.795,-9.87,0.35,9.876203724
13/02/2021 10:30,10.7008,4.8094,11.73189878,14.7408,4.2994,15.355,-4.04,0.51,4.072063359,5.1208,4.6494,6.916611381,14.7408,4.2994,15.355,-9.62,0.35,9.626364838
13/02/2021 11:00,21.16432,6.21876,22.05904388,20.22432,5.89876,21.067,0.94,0.32,0.992975327,15.87432,5.52876,16.80955748,20.22432,5.89876,21.067,-4.35,-0.37,4.365707274
13/02/2021 11:30,21.2712,6.1916,22.15400325,20.1312,5.8716,20.97,1.14,0.32,1.184060809,15.9012,5.5316,16.83587717,20.1312,5.8716,20.97,-4.23,-0.34,4.243642303
13/02/2021 12:00,27.91568,7.04624,28.79122589,23.81568,6.94624,24.808,4.1,0.1,4.101219331,22.95568,6.41624,23.83550671,23.81568,6.94624,24.808,-0.86,-0.53,1.010198
13/02/2021 12:30,29.1832,7.2801,30.07755007,24.3432,7.1001,25.3575,4.84,0.18,4.843345951,24.7732,6.3001,25.56174286,24.3432,7.1001,25.3575,0.43,-0.8,0.908240056
