Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/02/2021 13:00,15.73672,5.92446,16.8149809,17.70672,5.16446,18.4445,-1.97,0.76,2.111516043,10.40672,5.29446,11.67609215,17.70672,5.16446,18.4445,-7.3,0.13,7.301157442
13/02/2021 13:30,14.23384,5.77862,15.36211738,16.86384,4.91862,17.5665,-2.63,0.86,2.767038128,8.86384,5.30862,10.33194589,16.86384,4.91862,17.5665,-8,0.39,8.009500609
13/02/2021 14:00,13.80104,5.71322,14.93685334,16.81104,4.90322,17.5115,-3.01,0.81,3.117081969,9.34104,5.86322,11.02870695,16.81104,4.90322,17.5115,-7.47,0.96,7.531434126
13/02/2021 14:30,18.20576,6.06668,19.18995319,18.60576,5.42668,19.381,-0.4,0.64,0.754718491,13.57576,6.61668,15.10237444,18.60576,5.42668,19.381,-5.03,1.19,5.168849001
13/02/2021 15:00,9.55176,4.84468,10.71013741,13.90176,4.05468,14.481,-4.35,0.79,4.421153696,4.47176,5.71468,7.256321727,13.90176,4.05468,14.481,-9.43,1.66,9.574993473
13/02/2021 15:30,3.52256,3.90408,5.258352366,11.12256,3.24408,11.586,-7.6,0.66,7.628604066,-1.76744,5.16408,5.458165113,11.12256,3.24408,11.586,-12.89,1.92,13.0322101
13/02/2021 16:00,0.41992,3.83456,3.857484051,9.64992,2.81456,10.052,-9.23,1.02,9.286188669,-5.20008,4.45456,6.847184589,9.64992,2.81456,10.052,-14.85,1.64,14.94028447
13/02/2021 16:30,-2.39208,3.41606,4.170313256,8.55792,2.49606,8.9145,-10.95,0.92,10.98858044,-8.12208,4.31606,9.197638689,8.55792,2.49606,8.9145,-16.68,1.82,16.77899878
13/02/2021 17:00,-3.7128,5.2246,6.409471819,7.8672,2.2946,8.195,-11.58,2.93,11.94492779,-10.1828,1.7646,10.33456477,7.8672,2.2946,8.195,-18.05,-0.53,18.05777949
13/02/2021 17:30,-3.84152,3.53164,5.218213966,8.26848,2.41164,8.613,-12.11,1.12,12.16168163,-9.72152,3.65164,10.38472079,8.26848,2.41164,8.613,-17.99,1.24,18.03268422
13/02/2021 18:00,-4.75808,3.45056,5.877558132,8.16192,2.38056,8.502,-12.92,1.07,12.96423156,-10.59808,3.59056,11.18979092,8.16192,2.38056,8.502,-18.76,1.21,18.79898136
13/02/2021 18:30,-4.6852,3.4564,5.822181722,8.0448,2.3464,8.38,-12.73,1.11,12.77830192,-10.5852,3.5864,11.17625716,8.0448,2.3464,8.38,-18.63,1.24,18.67122117
13/02/2021 19:00,-4.03784,3.58438,5.399252897,8.07216,2.35438,8.4085,-12.11,1.23,12.17230463,-9.98784,3.69438,10.64919675,8.07216,2.35438,8.4085,-18.06,1.34,18.10964384
13/02/2021 19:30,-3.28312,5.05034,6.023687496,7.88688,2.30034,8.2155,-11.17,2.75,11.50353859,-9.33312,2.52034,9.667432061,7.88688,2.30034,8.2155,-17.22,0.22,17.22140529
13/02/2021 20:00,-2.26504,3.91978,4.527149374,8.36496,2.43978,8.7135,-10.63,1.48,10.73253465,-7.78504,4.32978,8.908077382,8.36496,2.43978,8.7135,-16.15,1.89,16.26021525
13/02/2021 20:30,-1.26256,3.08342,3.331896855,8.61744,2.51342,8.9765,-9.88,0.57,9.896428649,-6.54256,5.08342,8.285303268,8.61744,2.51342,8.9765,-15.16,2.57,15.37629669
13/02/2021 21:00,-1.2132,4.6074,4.764450545,8.3568,2.4374,8.705,-9.57,2.17,9.812940436,-6.5832,3.3774,7.399010272,8.3568,2.4374,8.705,-14.94,0.94,14.96954241
13/02/2021 21:30,-0.9504,4.6128,4.709690436,8.1696,2.3828,8.51,-9.12,2.23,9.388679353,-6.1904,3.4428,7.08335542,8.1696,2.3828,8.51,-14.36,1.06,14.39906941
13/02/2021 22:00,-1.83704,4.49878,4.85939682,7.57296,2.20878,7.8885,-9.41,2.29,9.684637319,-6.71704,4.56878,8.123569231,7.57296,2.20878,7.8885,-14.29,2.36,14.48356655
13/02/2021 22:30,-1.60208,6.53106,6.724686242,7.23792,2.11106,7.5395,-8.84,4.42,9.883420461,-6.68208,1.41106,6.829442397,7.23792,2.11106,7.5395,-13.92,-0.7,13.93758946
13/02/2021 23:00,-1.82792,6.43144,6.686158239,6.62208,1.93144,6.898,-8.45,4.5,9.573531219,-6.98792,1.23144,7.095595141,6.62208,1.93144,6.898,-13.61,-0.7,13.62798958
13/02/2021 23:30,-1.57072,6.51354,6.700251089,6.38928,1.86354,6.6555,-7.96,4.65,9.218682118,-6.53072,1.23354,6.646196254,6.38928,1.86354,6.6555,-12.92,-0.63,12.93535079
14/02/2021 00:00,-0.39256,5.70592,5.719407871,6.63744,1.93592,6.914,-7.03,3.77,7.977079666,-4.84256,2.37592,5.394013645,6.63744,1.93592,6.914,-11.48,0.44,11.48842896
14/02/2021 00:30,0.58888,4.05884,4.101336587,7.05888,2.05884,7.353,-6.47,2,6.772067631,-3.47112,4.23884,5.478726002,7.05888,2.05884,7.353,-10.53,2.18,10.75329252
14/02/2021 01:00,1.59664,4.75402,5.014974123,7.55664,2.20402,7.8715,-5.96,2.55,6.482599787,-2.53336,3.79402,4.562071969,7.55664,2.20402,7.8715,-10.09,1.59,10.21450929
14/02/2021 01:30,1.27488,1.14184,1.711466506,7.51488,2.19184,7.828,-6.24,-1.05,6.32772471,-2.34512,7.29184,7.659668296,7.51488,2.19184,7.828,-9.86,5.1,11.10088285
14/02/2021 02:00,1.44856,1.55458,2.124863537,7.55856,2.20458,7.8735,-6.11,-0.65,6.144477195,-2.17144,6.94458,7.276148916,7.55856,2.20458,7.8735,-9.73,4.74,10.82314649
14/02/2021 02:30,1.25448,1.48714,1.945586146,7.46448,2.17714,7.7755,-6.21,-0.69,6.248215745,-2.26552,7.09714,7.449964903,7.46448,2.17714,7.7755,-9.73,4.92,10.90317844
14/02/2021 03:00,2.68832,1.11076,2.908754407,8.12832,2.37076,8.467,-5.44,-1.26,5.584012894,-0.66168,7.73076,7.759025106,8.12832,2.37076,8.467,-8.79,5.36,10.29532418
14/02/2021 03:30,0.05864,0.74752,0.749816511,6.60864,1.92752,6.884,-6.55,-1.18,6.655441383,-3.37136,7.16752,7.920821372,6.60864,1.92752,6.884,-9.98,5.24,11.27200071
14/02/2021 04:00,1.67576,2.09918,2.686024618,7.26576,2.11918,7.5685,-5.59,-0.02,5.590035778,-1.75424,6.43918,6.673859232,7.26576,2.11918,7.5685,-9.02,4.32,10.00113994
14/02/2021 04:30,2.08576,4.04918,4.554805534,7.50576,2.18918,7.8185,-5.42,1.86,5.7302705,-1.51424,4.57918,4.823050098,7.50576,2.18918,7.8185,-9.02,2.39,9.331264652
14/02/2021 05:00,1.87408,4.06744,4.478419811,7.29408,2.12744,7.598,-5.42,1.94,5.756735186,-1.72592,4.64744,4.957569808,7.29408,2.12744,7.598,-9.02,2.52,9.365404423
14/02/2021 05:30,2.63776,4.24268,4.995809384,7.75776,2.26268,8.081,-5.12,1.98,5.489517283,-0.94224,4.78268,4.87461221,7.75776,2.26268,8.081,-8.7,2.52,9.05761558
14/02/2021 06:00,4.55264,4.52952,6.422077732,8.91264,2.59952,9.284,-4.36,1.93,4.768070889,1.02264,5.02952,5.132432562,8.91264,2.59952,9.284,-7.89,2.43,8.255725286
14/02/2021 06:30,4.7944,4.4092,6.513625411,9.4944,2.7692,9.89,-4.7,1.64,4.977911209,1.1144,4.8592,4.985349737,9.4944,2.7692,9.89,-8.38,2.09,8.63669497
14/02/2021 07:00,2.9428,4.0979,5.045082383,8.6328,2.5179,8.9925,-5.69,1.58,5.905294235,-0.9272,4.5179,4.612062472,8.6328,2.5179,8.9925,-9.56,2,9.766964728
14/02/2021 07:30,-0.27608,3.63156,3.642039017,7.03392,2.05156,7.327,-7.31,1.58,7.47880338,-4.27608,4.05156,5.890670471,7.03392,2.05156,7.327,-11.31,2,11.48547343
14/02/2021 08:00,0.7108,3.6919,3.759702415,7.9608,2.3219,8.2925,-7.25,1.37,7.378306039,-3.3492,4.0619,5.264615109,7.9608,2.3219,8.2925,-11.31,1.74,11.4430634
14/02/2021 08:30,0.24624,4.22682,4.233986473,8.04624,2.34682,8.3815,-7.8,1.88,8.023365877,-4.45376,3.17682,5.470663895,8.04624,2.34682,8.3815,-12.5,0.83,12.52752569
14/02/2021 09:00,-1.19096,3.66722,3.855760398,7.73904,2.25722,8.0615,-8.93,1.41,9.040630509,-6.06096,3.21722,6.861905031,7.73904,2.25722,8.0615,-13.8,0.96,13.833351
14/02/2021 09:30,-0.64544,4.12008,4.170329963,8.43456,2.46008,8.786,-9.08,1.66,9.230492945,-5.69544,3.21008,6.537786353,8.43456,2.46008,8.786,-14.13,0.75,14.14989046
14/02/2021 10:00,0.86512,4.09816,4.188478005,9.52512,2.77816,9.922,-8.66,1.32,8.760022831,-4.53488,3.42816,5.684841036,9.52512,2.77816,9.922,-14.06,0.65,14.07501687
14/02/2021 10:30,1.78,4.4325,4.776552758,10.26,2.9925,10.6875,-8.48,1.44,8.601395236,-3.8,3.3825,5.08736732,10.26,2.9925,10.6875,-14.06,0.39,14.06540792
14/02/2021 11:00,6.49456,5.11008,8.263911132,12.75456,3.72008,13.286,-6.26,1.39,6.412464425,1.07456,4.06008,4.199872474,12.75456,3.72008,13.286,-11.68,0.34,11.68494758
14/02/2021 11:30,5.81688,4.62284,7.430123996,12.62688,3.68284,13.153,-6.81,0.94,6.874569077,-0.01312,4.48284,4.482859199,12.62688,3.68284,13.153,-12.64,0.8,12.66529115
14/02/2021 12:00,2.21968,3.13324,3.839814084,11.35968,3.31324,11.833,-9.14,-0.18,9.141772257,-3.85032,6.23324,7.326543865,11.35968,3.31324,11.833,-15.21,2.92,15.48775323
14/02/2021 12:30,-0.22376,3.91432,3.920710344,10.02624,2.92432,10.444,-10.25,0.99,10.29769877,-6.57376,3.24432,7.33075254,10.02624,2.92432,10.444,-16.6,0.32,16.60308405
14/02/2021 13:00,-1.11824,3.76218,3.924851469,9.64176,2.81218,10.0435,-10.76,0.95,10.80185632,-7.48824,2.81218,7.998880837,9.64176,2.81218,10.0435,-17.13,0,17.13
14/02/2021 13:30,-0.38816,3.96512,3.984073895,10.13184,2.95512,10.554,-10.52,1.01,10.56837263,-6.62816,3.27512,7.393166845,10.13184,2.95512,10.554,-16.76,0.32,16.76305461
14/02/2021 14:00,-1.03752,4.10864,4.237613762,9.97248,2.90864,10.388,-11.01,1.2,11.07520203,-7.25752,3.22864,7.943280985,9.97248,2.90864,10.388,-17.23,0.32,17.23297131
14/02/2021 14:30,2.19376,4.79818,5.275899378,11.03376,3.21818,11.4935,-8.84,1.58,8.980089086,-3.98624,3.63818,5.396893833,11.03376,3.21818,11.4935,-15.02,0.42,15.02587102
14/02/2021 15:00,1.08632,4.65226,4.777406645,10.39632,3.03226,10.8295,-9.31,1.62,9.449894179,-5.18368,3.49226,6.250313452,10.39632,3.03226,10.8295,-15.58,0.46,15.58678928
14/02/2021 15:30,-0.99096,3.44222,3.58202181,9.29904,2.71222,9.6865,-10.29,0.73,10.31586157,-7.12096,4.03222,8.183328751,9.29904,2.71222,9.6865,-16.42,1.32,16.4729718
14/02/2021 16:00,-0.79704,2.06878,2.217007769,9.49296,2.76878,9.8885,-10.29,-0.7,10.31378204,-6.63704,5.68878,8.74142539,9.49296,2.76878,9.8885,-16.13,2.92,16.39217191
14/02/2021 16:30,-4.27808,1.59556,4.565936947,7.80192,2.27556,8.127,-12.08,-0.68,12.09912394,-10.09808,5.19556,11.35627859,7.80192,2.27556,8.127,-17.9,2.92,18.13660387
14/02/2021 17:00,-2.19008,1.85956,2.873049564,9.04992,2.63956,9.427,-11.24,-0.78,11.26703155,-8.00008,5.72956,9.840179765,9.04992,2.63956,9.427,-17.05,3.09,17.32774076
14/02/2021 17:30,0.41808,2.04194,2.084300806,10.49808,3.06194,10.9355,-10.08,-1.02,10.13147571,-5.43192,6.43194,8.418765174,10.49808,3.06194,10.9355,-15.93,3.37,16.28256122
14/02/2021 18:00,-1.0052,1.7064,1.980461562,9.9648,2.9064,10.38,-10.97,-1.2,11.03543837,-6.5652,6.3164,9.110365525,9.9648,2.9064,10.38,-16.53,3.41,16.87806269
14/02/2021 18:30,-1.72288,2.41166,2.96385213,9.53712,2.78166,9.9345,-11.26,-0.37,11.2660774,-7.32288,5.25166,9.011354185,9.53712,2.78166,9.9345,-16.86,2.47,17.03996772
14/02/2021 19:00,-1.02664,4.45848,4.575153943,9.18336,2.67848,9.566,-10.21,1.78,10.36400019,-7.00664,3.59848,7.876678386,9.18336,2.67848,9.566,-16.19,0.92,16.21611852
14/02/2021 19:30,-0.324,3.6705,3.684772211,9.396,2.7405,9.7875,-9.72,0.93,9.764389382,-6.144,4.3805,7.545695213,9.396,2.7405,9.7875,-15.54,1.64,15.62629835
14/02/2021 20:00,-0.68936,4.32352,4.378132296,8.96064,2.61352,9.334,-9.65,1.71,9.800336729,-6.46936,4.29352,7.764466034,8.96064,2.61352,9.334,-15.43,1.68,15.52118874
14/02/2021 20:30,2.12184,6.31012,6.657313227,10.01184,2.92012,10.429,-7.89,3.39,8.587444323,-3.82816,2.59012,4.622069948,10.01184,2.92012,10.429,-13.84,-0.33,13.84393369
14/02/2021 21:00,0.71096,4.57528,4.630189111,9.00096,2.62528,9.376,-8.29,1.95,8.516255045,-4.54904,4.60528,6.473203905,9.00096,2.62528,9.376,-13.55,1.98,13.6939001
14/02/2021 21:30,-0.2464,4.1698,4.177073736,7.9536,2.3198,8.285,-8.2,1.85,8.406098976,-5.3864,4.0198,6.721019045,7.9536,2.3198,8.285,-13.34,1.7,13.44788459
14/02/2021 22:00,-0.85712,3.82084,3.915797875,7.44288,2.17084,7.753,-8.3,1.65,8.462416912,-5.89712,3.87084,7.054036192,7.44288,2.17084,7.753,-13.34,1.7,13.44788459
14/02/2021 22:30,-1.21512,4.19934,4.371609892,6.85488,1.99934,7.1405,-8.07,2.2,8.364502376,-5.66512,3.44934,6.632611179,6.85488,1.99934,7.1405,-12.52,1.45,12.60368597
14/02/2021 23:00,-0.2784,4.3513,4.360197043,6.8616,2.0013,7.1475,-7.14,2.35,7.516787878,-4.6184,3.3113,5.682809714,6.8616,2.0013,7.1475,-11.48,1.31,11.55450129
14/02/2021 23:30,0.62848,4.51414,4.557680007,7.00848,2.04414,7.3005,-6.38,2.47,6.841439907,-3.65152,3.43414,5.012675518,7.00848,2.04414,7.3005,-10.66,1.39,10.75024186
15/02/2021 00:00,1.36672,4.36446,4.573448879,7.14672,2.08446,7.4445,-5.78,2.28,6.213437052,-2.68328,3.82446,4.671882474,7.14672,2.08446,7.4445,-9.83,1.74,9.982810226
15/02/2021 00:30,1.62368,5.35274,5.593582238,7.00368,2.04274,7.2955,-5.38,3.31,6.316684257,-2.50632,3.58274,4.37237531,7.00368,2.04274,7.2955,-9.51,1.54,9.633882914
15/02/2021 01:00,0.8668,5.9149,5.978075296,6.4968,1.8949,6.7675,-5.63,4.02,6.917897079,-3.4232,2.4849,4.230014923,6.4968,1.8949,6.7675,-9.92,0.59,9.937529874
15/02/2021 01:30,-0.05104,5.90678,5.907000512,5.98896,1.74678,6.2385,-6.04,4.16,7.333975729,-4.47104,1.38678,4.681170521,5.98896,1.74678,6.2385,-10.46,-0.36,10.4661932
15/02/2021 02:00,-0.25616,5.84612,5.851729402,5.88384,1.71612,6.129,-6.14,4.13,7.39976351,-4.65616,1.35612,4.849627553,5.88384,1.71612,6.129,-10.54,-0.36,10.54614622
15/02/2021 02:30,-0.20544,5.85008,5.853686155,5.79456,1.69008,6.036,-6,4.16,7.301068415,-4.54544,1.37008,4.747435518,5.79456,1.69008,6.036,-10.34,-0.32,10.34495046
15/02/2021 03:00,-0.27264,5.87298,5.879304946,5.66736,1.65298,5.9035,-5.94,4.22,7.286425736,-4.59264,1.33298,4.782172921,5.66736,1.65298,5.9035,-10.26,-0.32,10.26498904
15/02/2021 03:30,-0.60672,5.82804,5.859535767,5.51328,1.60804,5.743,-6.12,4.22,7.433895345,-4.87672,1.28804,5.043951328,5.51328,1.60804,5.743,-10.39,-0.32,10.39492665
15/02/2021 04:00,-0.79824,5.75218,5.807302459,5.32176,1.55218,5.5435,-6.12,4.2,7.422560205,-5.06824,1.23218,5.215872338,5.32176,1.55218,5.5435,-10.39,-0.32,10.39492665
15/02/2021 04:30,-1.87968,2.75426,3.334538206,5.02032,1.46426,5.2295,-6.9,1.29,7.019551268,-5.88968,4.30426,7.294860153,5.02032,1.46426,5.2295,-10.91,2.84,11.27358417
15/02/2021 05:00,-1.29024,2.54118,2.849967552,5.24976,1.53118,5.4685,-6.54,1.01,6.617529751,-5.21024,4.72118,7.031083946,5.24976,1.53118,5.4685,-10.46,3.19,10.93561612
15/02/2021 05:30,-1.75792,4.44394,4.779004651,5.12208,1.49394,5.3355,-6.88,2.95,7.485779852,-6.27792,2.64394,6.811952602,5.12208,1.49394,5.3355,-11.4,1.15,11.45785757
15/02/2021 06:00,-1.52464,4.23448,4.500594183,5.53536,1.61448,5.766,-7.06,2.62,7.530471433,-6.24464,2.48448,6.720726865,5.53536,1.61448,5.766,-11.78,0.87,11.8120828
15/02/2021 06:30,-3.55648,1.86686,4.016679754,5.30352,1.54686,5.5245,-8.86,0.32,8.865776898,-8.38648,3.58686,9.121327286,5.30352,1.54686,5.5245,-13.69,2.04,13.84115963
15/02/2021 07:00,-4.78584,1.24288,4.944594544,5.32416,1.55288,5.546,-10.11,-0.31,10.1147516,-9.91584,4.50288,10.89035404,5.32416,1.55288,5.546,-15.24,2.95,15.52288955
15/02/2021 07:30,-5.6156,1.5067,5.814216048,5.2344,1.5267,5.4525,-10.85,-0.02,10.85001843,-11.2856,2.4767,11.55416852,5.2344,1.5267,5.4525,-16.52,0.95,16.54729283
15/02/2021 08:00,-6.12056,-0.61308,6.151188649,5.50944,1.60692,5.739,-11.63,-2.22,11.83998733,-11.86056,3.85692,12.47191707,5.50944,1.60692,5.739,-17.37,2.25,17.51511918
15/02/2021 08:30,-6.31672,-1.44446,6.479769768,5.81328,1.69554,6.0555,-12.13,-3.14,12.52982442,-12.41672,4.12554,13.08415132,5.81328,1.69554,6.0555,-18.23,2.43,18.39124248
15/02/2021 09:00,-5.18176,-1.85218,5.50283631,6.43824,1.87782,6.7065,-11.62,-3.73,12.20398705,-11.18176,5.22782,12.34349459,6.43824,1.87782,6.7065,-17.62,3.35,17.93563213
15/02/2021 09:30,-2.9896,-1.6328,3.406426867,7.6704,2.2372,7.99,-10.66,-3.87,11.34074513,-9.0296,5.3572,10.49920321,7.6704,2.2372,7.99,-16.7,3.12,16.98894935
15/02/2021 10:00,-2.19416,-1.48538,2.649658818,8.17584,2.38462,8.5165,-10.37,-3.87,11.06859521,-8.23416,5.50462,9.904657099,8.17584,2.38462,8.5165,-16.41,3.12,16.70396659
15/02/2021 10:30,-1.1928,-0.9504,1.525133437,8.7072,2.5396,9.07,-9.9,-3.49,10.49714723,-7.3028,5.2396,8.988008456,8.7072,2.5396,9.07,-16.01,2.7,16.23607403
15/02/2021 11:00,-2.94152,-0.93836,3.087565287,8.02848,2.34164,8.363,-10.97,-3.28,11.44986026,-9.28152,4.58164,10.35075063,8.02848,2.34164,8.363,-17.31,2.24,17.45433184
15/02/2021 11:30,-3.97432,-1.84376,4.381172263,7.97568,2.32624,8.308,-11.95,-4.17,12.65667413,-10.22432,5.04624,11.4018094,7.97568,2.32624,8.308,-18.2,2.72,18.40213031
15/02/2021 12:00,6.49624,-0.63568,6.527267667,13.38624,3.90432,13.944,-6.89,-4.54,8.251284748,0.66624,6.15432,6.190277086,13.38624,3.90432,13.944,-12.72,2.25,12.91746492
15/02/2021 12:30,9.07088,0.02984,9.070929081,14.57088,4.24984,15.178,-5.5,-4.22,6.932416606,3.05088,6.28984,6.990704972,14.57088,4.24984,15.178,-11.52,2.04,11.69923074
15/02/2021 13:00,3.05904,2.28222,3.816576195,11.45904,3.34222,11.9365,-8.4,-1.06,8.466616798,-3.21096,2.56222,4.107947839,11.45904,3.34222,11.9365,-14.67,-0.78,14.69072156
15/02/2021 13:30,20.4144,7.3042,21.68176803,19.9344,5.8142,20.765,0.48,1.49,1.565407295,14.3244,1.5042,14.40316122,19.9344,5.8142,20.765,-5.61,-4.31,7.074475246
15/02/2021 14:00,23.4956,4.5683,23.93559241,21.2856,6.2083,22.1725,2.21,-1.64,2.75203561,17.9856,5.0883,18.69151156,21.2856,6.2083,22.1725,-3.3,-1.12,3.484881634
15/02/2021 14:30,16.178,4.019,16.6697344,17.448,5.089,18.175,-1.27,-1.07,1.660662518,11.088,4.629,12.01546441,17.448,5.089,18.175,-6.36,-0.46,6.376613521
15/02/2021 15:00,10.55512,3.32316,11.06589132,14.44512,4.21316,15.047,-3.89,-0.89,3.990513751,5.09512,3.85316,6.388042721,14.44512,4.21316,15.047,-9.35,-0.36,9.356927915
15/02/2021 15:30,13.43808,3.77194,13.95741829,15.77808,4.60194,16.4355,-2.34,-0.83,2.482841115,7.85808,4.92194,9.272265885,15.77808,4.60194,16.4355,-7.92,0.32,7.92646201
15/02/2021 16:00,6.62392,2.97656,7.261971192,12.43392,3.62656,12.952,-5.81,-0.65,5.846246659,0.86392,3.94656,4.040011584,12.43392,3.62656,12.952,-11.57,0.32,11.57442439
15/02/2021 16:30,0.45256,2.33908,2.382457932,9.32256,2.71908,9.711,-8.87,-0.38,8.878136066,-5.48744,3.23908,6.37209832,9.32256,2.71908,9.711,-14.81,0.52,14.81912616
15/02/2021 17:00,-3.2568,1.9301,3.785767062,7.7832,2.2701,8.1075,-11.04,-0.34,11.04523427,-9.0768,2.9301,9.538017837,7.7832,2.2701,8.1075,-16.86,0.66,16.8729132
15/02/2021 17:30,-4.70056,1.87942,5.062359514,7.60944,2.21942,7.9265,-12.31,-0.34,12.31469447,-10.44056,2.91942,10.84104729,7.60944,2.21942,7.9265,-18.05,0.7,18.06356831
15/02/2021 18:00,-6.47568,1.58376,6.666537872,7.14432,2.08376,7.442,-13.62,-0.5,13.62917459,-12.39568,2.88376,12.72670242,7.14432,2.08376,7.442,-19.54,0.8,19.55636981
15/02/2021 18:30,-7.7476,1.1907,7.83856315,6.7224,1.9607,7.0025,-14.47,-0.77,14.49047273,-13.5176,3.0607,13.85977613,6.7224,1.9607,7.0025,-20.24,1.1,20.26986926
15/02/2021 19:00,-7.28584,1.13288,7.373390102,6.52416,1.90288,6.796,-13.81,-0.77,13.83144967,-13.52584,2.89288,13.83174257,6.52416,1.90288,6.796,-20.05,0.99,20.07442652
15/02/2021 19:30,-7.4928,1.2796,7.60127805,6.0672,1.7696,6.32,-13.56,-0.49,13.56885036,-13.9828,2.7596,14.25251164,6.0672,1.7696,6.32,-20.05,0.99,20.07442652
15/02/2021 20:00,-7.20448,1.69036,7.400124931,5.79552,1.69036,6.037,-13,0,13,-13.49448,2.78036,13.77793135,5.79552,1.69036,6.037,-19.29,1.09,19.32077121
15/02/2021 20:30,-6.44088,3.51266,7.336464779,6.00912,1.75266,6.2595,-12.45,1.76,12.57378622,-12.62088,2.15266,12.80314637,6.00912,1.75266,6.2595,-18.63,0.4,18.63429365
15/02/2021 21:00,-5.5436,5.0252,7.48225474,6.0864,1.7752,6.34,-11.63,3.25,12.07557038,-11.4836,-0.0348,11.48365273,6.0864,1.7752,6.34,-17.57,-1.81,17.66298389
15/02/2021 21:30,-4.74368,4.73226,6.700506298,6.31632,1.84226,6.5795,-11.06,2.89,11.43134725,-10.76368,0.47226,10.7740353,6.31632,1.84226,6.5795,-17.08,-1.37,17.13485629
15/02/2021 22:00,-3.26,2.36,4.024574512,6.72,1.96,7,-9.98,0.4,9.988012815,-8.71,3.39,9.346453873,6.72,1.96,7,-15.43,1.43,15.4961221
15/02/2021 22:30,-2.84312,2.53534,3.809367434,6.56688,1.91534,6.8405,-9.41,0.62,9.430402961,-8.12312,3.28534,8.762336301,6.56688,1.91534,6.8405,-14.69,1.37,14.75374529
15/02/2021 23:00,-2.84664,2.40598,3.727210626,6.12336,1.78598,6.3785,-8.97,0.62,8.991401448,-7.87664,3.38598,8.57358258,6.12336,1.78598,6.3785,-14,1.6,14.09113196
15/02/2021 23:30,-1.5824,2.7593,3.18083735,6.4776,1.8893,6.7475,-8.06,0.87,8.106818118,-6.2424,3.6093,7.210728413,6.4776,1.8893,6.7475,-12.72,1.72,12.83576254
16/02/2021 00:00,-0.62544,4.01008,4.058560927,6.51456,1.90008,6.786,-7.14,2.11,7.445246806,-5.14544,2.67008,5.796971623,6.51456,1.90008,6.786,-11.66,0.77,11.68539687
16/02/2021 00:30,1.01296,4.30878,4.426248191,7.33296,2.13878,7.6385,-6.32,2.17,6.682162824,-3.39704,2.90878,4.472234548,7.33296,2.13878,7.6385,-10.73,0.77,10.75759267
16/02/2021 01:00,1.29952,4.36486,4.554201911,7.31952,2.13486,7.6245,-6.02,2.23,6.419758562,-3.18048,2.90486,4.307396505,7.31952,2.13486,7.6245,-10.5,0.77,10.52819548
16/02/2021 01:30,1.87272,4.32996,4.71758771,7.78272,2.26996,8.107,-5.91,2.06,6.258729903,-2.48728,3.14996,4.013578179,7.78272,2.26996,8.107,-10.27,0.88,10.30763309
16/02/2021 02:00,1.99656,4.48608,4.910312169,7.90656,2.30608,8.236,-5.91,2.18,6.299245987,-2.28344,2.98608,3.759091912,7.90656,2.30608,8.236,-10.19,0.68,10.21266371
16/02/2021 02:30,5.94728,5.20004,7.900035152,10.21728,2.98004,10.643,-4.27,2.22,4.81261883,1.90728,3.47004,3.959658394,10.21728,2.98004,10.643,-8.31,0.49,8.324433915
16/02/2021 03:00,3.67592,4.81506,6.057820619,8.72592,2.54506,9.0895,-5.05,2.27,5.536731888,-0.37408,3.16506,3.187089683,8.72592,2.54506,9.0895,-9.1,0.62,9.121096425
16/02/2021 03:30,1.16488,4.23184,4.389238567,7.03488,2.05184,7.328,-5.87,2.18,6.261732987,-2.94512,2.86184,4.10656304,7.03488,2.05184,7.328,-9.98,0.81,10.01281679
16/02/2021 04:00,3.05448,4.54964,5.479878849,8.12448,2.36964,8.463,-5.07,2.18,5.518813278,-0.90552,3.17964,3.306066696,8.12448,2.36964,8.463,-9.03,0.81,9.066256118
16/02/2021 04:30,3.58656,4.59608,5.829868266,8.38656,2.44608,8.736,-4.8,2.15,5.259515187,-0.41344,3.20608,3.232627662,8.38656,2.44608,8.736,-8.8,0.76,8.832757214
16/02/2021 05:00,4.64952,4.80986,6.68975257,9.11952,2.65986,9.4995,-4.47,2.15,4.960181448,0.56952,3.38986,3.437368739,9.11952,2.65986,9.4995,-8.55,0.73,8.581107155
16/02/2021 05:30,2.99176,4.34218,5.273059363,8.44176,2.46218,8.7935,-5.45,1.88,5.765145271,-1.25824,3.16218,3.403314598,8.44176,2.46218,8.7935,-9.7,0.7,9.725224933
16/02/2021 06:00,3.5588,4.1984,5.503782336,9.1488,2.6684,9.53,-5.59,1.53,5.795601781,-0.8612,3.0484,3.167713371,9.1488,2.6684,9.53,-10.01,0.38,10.01721019
16/02/2021 06:30,2.00344,1.62892,2.582082919,9.01344,2.62892,9.389,-7.01,-1,7.080967448,-2.46656,4.82892,5.422396758,9.01344,2.62892,9.389,-11.48,2.2,11.68890072
16/02/2021 07:00,-2.45512,2.06184,3.206056519,6.79488,1.98184,7.078,-9.25,0.08,9.250345939,-7.63512,2.30184,7.974554834,6.79488,1.98184,7.078,-14.43,0.32,14.43354773
16/02/2021 07:30,-3.60496,1.30022,3.832271996,6.51504,1.90022,6.7865,-10.12,-0.6,10.13777096,-9.26496,2.31022,9.548643896,6.51504,1.90022,6.7865,-15.78,0.41,15.78532546
16/02/2021 08:00,-3.7124,-0.2832,3.72318627,6.7776,1.9768,7.06,-10.49,-2.26,10.73068963,-9.7024,3.2368,10.22807118,6.7776,1.9768,7.06,-16.48,1.26,16.52809729
16/02/2021 08:30,-5.75408,-0.95744,5.833191922,6.14592,1.79256,6.402,-11.9,-2.75,12.21361945,-12.10408,3.05256,12.48306353,6.14592,1.79256,6.402,-18.25,1.26,18.29344418
16/02/2021 09:00,-3.82328,-0.08554,3.824236793,7.38672,2.15446,7.6945,-11.21,-2.24,11.43160969,-10.27328,2.78446,10.64394191,7.38672,2.15446,7.6945,-17.66,0.63,17.67123369
16/02/2021 09:30,8.67996,2.53378,9.04222023,8.67696,2.53078,9.0385,0.003,0.003,0.004242641,8.67996,2.53378,9.04222023,8.67696,2.53078,9.0385,0.003,0.003,0.004242641
16/02/2021 10:00,-0.94888,0.22616,0.975459687,9.14112,2.66616,9.522,-10.09,-2.44,10.3808333,-7.27888,3.08616,7.906103819,9.14112,2.66616,9.522,-16.42,0.42,16.42537062
16/02/2021 10:30,-2.60272,1.74754,3.134971682,8.35728,2.43754,8.7055,-10.96,-0.69,10.98169841,-8.80272,1.19754,8.883804447,8.35728,2.43754,8.7055,-17.16,-1.24,17.20474353
16/02/2021 11:00,1.13928,2.30354,2.569874598,10.46928,3.05354,10.9055,-9.33,-0.75,9.360096153,-4.82072,1.43354,5.029351673,10.46928,3.05354,10.9055,-15.29,-1.62,15.37558129
16/02/2021 11:30,8.81624,3.24432,9.394237595,14.34624,4.18432,14.944,-5.53,-0.94,5.609322597,3.19624,2.29432,3.934444611,14.34624,4.18432,14.944,-11.15,-1.89,11.30904947
16/02/2021 12:00,14.34928,4.34104,14.99154644,17.00928,4.96104,17.718,-2.66,-0.62,2.731300057,9.16928,3.39104,9.77623895,17.00928,4.96104,17.718,-7.84,-1.57,7.99565507
16/02/2021 12:30,12.772,7.341,14.73140404,16.152,4.711,16.825,-3.38,2.63,4.282674398,6.882,-0.259,6.886871931,16.152,4.711,16.825,-9.27,-4.97,10.51826031
16/02/2021 13:00,18.90056,6.59558,20.01831271,19.15056,5.58558,19.9485,-0.25,1.01,1.040480658,12.71056,1.23558,12.7704735,19.15056,5.58558,19.9485,-6.44,-4.35,7.771492778
16/02/2021 13:30,6.52944,6.45442,9.181128702,12.76944,3.72442,13.3015,-6.24,2.73,6.811057187,-0.09056,-0.81558,0.820592377,12.76944,3.72442,13.3015,-12.86,-4.54,13.63785907
16/02/2021 14:00,4.93296,6.38628,8.069613783,11.71296,3.41628,12.201,-6.78,2.97,7.401979465,-1.89704,-0.87372,2.088575448,11.71296,3.41628,12.201,-13.61,-4.29,14.27011563
16/02/2021 14:30,0.78288,5.88334,5.935199293,9.78288,2.85334,10.1905,-9,3.03,9.496362461,-5.92712,-1.27666,6.063053047,9.78288,2.85334,10.1905,-15.71,-4.13,16.24379882
16/02/2021 15:00,0.80664,5.60152,5.659301582,9.53664,2.78152,9.934,-8.73,2.82,9.174164812,-5.93336,-1.41848,6.100561155,9.53664,2.78152,9.934,-15.47,-4.2,16.03
16/02/2021 15:30,2.58496,5.27228,5.871878286,10.46496,3.05228,10.901,-7.88,2.22,8.186745385,-3.97504,-0.33772,3.989360575,10.46496,3.05228,10.901,-14.44,-3.39,14.83258912
16/02/2021 16:00,4.05088,5.44984,6.790462782,11.21088,3.26984,11.678,-7.16,2.18,7.484517353,-2.39912,-0.04016,2.399456105,11.21088,3.26984,11.678,-13.61,-3.31,14.00671982
16/02/2021 16:30,-2.184,5.053,5.504785645,7.896,2.303,8.225,-10.08,2.75,10.44839222,-8.804,-1.077,8.869630488,7.896,2.303,8.225,-16.7,-3.38,17.03861497
16/02/2021 17:00,-5.15768,4.86526,7.090304496,6.77232,1.97526,7.0545,-11.93,2.89,12.27505601,-11.29768,-0.84474,11.32921705,6.77232,1.97526,7.0545,-18.07,-2.82,18.28872057
16/02/2021 17:30,-7.69648,2.70186,8.156951137,5.90352,1.72186,6.1495,-13.6,0.98,13.63526311,-13.66648,0.95186,13.69958806,5.90352,1.72186,6.1495,-19.57,-0.77,19.58514233
16/02/2021 18:00,-8.97272,2.75504,9.386157339,5.53728,1.61504,5.768,-14.51,1.14,14.55471401,-15.52272,0.84504,15.54570451,5.53728,1.61504,5.768,-21.06,-0.77,21.07407175
16/02/2021 18:30,-9.60848,4.56586,10.63813731,5.23152,1.52586,5.4495,-14.84,3.04,15.14817481,-16.52848,-1.25414,16.57599223,5.23152,1.52586,5.4495,-21.76,-2.78,21.93686395
16/02/2021 19:00,-9.2788,4.5891,10.3516167,5.0712,1.4791,5.2825,-14.35,3.11,14.68313999,-16.5088,-1.2609,16.55688214,5.0712,1.4791,5.2825,-21.58,-2.74,21.75325263
16/02/2021 19:30,-7.40512,4.37934,8.603163433,5.65488,1.64934,5.8905,-13.06,2.73,13.34228241,-14.48512,-0.32066,14.48866882,5.65488,1.64934,5.8905,-20.14,-1.97,20.2361187
16/02/2021 20:00,-6.79504,3.29228,7.550607671,5.90496,1.72228,6.151,-12.7,1.57,12.79667535,-13.26504,1.44228,13.34321767,5.90496,1.72228,6.151,-19.17,-0.28,19.17204475
16/02/2021 20:30,-7.84824,1.87468,8.069033164,5.02176,1.46468,5.231,-12.87,0.41,12.87652904,-14.25824,2.46468,14.46969438,5.02176,1.46468,5.231,-19.28,1,19.30591619
16/02/2021 21:00,-6.25888,2.04366,6.584081185,5.60112,1.63366,5.8345,-11.86,0.41,11.86708473,-12.34888,2.63366,12.626599,5.60112,1.63366,5.8345,-17.95,1,17.97783357
16/02/2021 21:30,-2.88968,2.48676,3.812377972,7.12032,2.07676,7.417,-10.01,0.41,10.01839308,-8.84968,3.00676,9.346520304,7.12032,2.07676,7.417,-15.97,0.93,15.99705598
16/02/2021 22:00,-3.38096,2.39722,4.144581312,6.53904,1.90722,6.8115,-9.92,0.49,9.932094442,-9.11096,2.95722,9.578869571,6.53904,1.90722,6.8115,-15.65,1.05,15.68518409
16/02/2021 22:30,-1.94912,2.55734,3.215440351,6.95088,2.02734,7.2405,-8.9,0.53,8.915766933,-7.33912,3.17734,7.997385313,6.95088,2.02734,7.2405,-14.29,1.15,14.33619894
16/02/2021 23:00,-2.0708,3.0381,3.676719224,6.4392,1.8781,6.7075,-8.51,1.16,8.588696059,-7.3008,2.7881,7.815061244,6.4392,1.8781,6.7075,-13.74,0.91,13.77010167
16/02/2021 23:30,-2.02088,4.09766,4.568891928,5.88912,1.71766,6.1345,-7.91,2.38,8.260296605,-7.00088,2.11766,7.314150986,5.88912,1.71766,6.1345,-12.89,0.4,12.89620487
17/02/2021 00:00,0.31288,3.75084,3.763866974,6.96288,2.03084,7.253,-6.65,1.72,6.868835418,-4.19712,3.38084,5.389424403,6.96288,2.03084,7.253,-11.16,1.35,11.24135668
17/02/2021 00:30,-1.63184,2.29488,2.815914771,5.94816,1.73488,6.196,-7.58,0.56,7.600657866,-6.06184,4.22488,7.388877804,5.94816,1.73488,6.196,-12.01,2.49,12.26540664
17/02/2021 01:00,1.03056,4.01308,4.143291566,7.45056,2.17308,7.761,-6.42,1.84,6.678472879,-3.49944,3.51308,4.958609825,7.45056,2.17308,7.761,-10.95,1.34,11.03168618
17/02/2021 01:30,-1.90792,3.61144,4.084440916,5.90208,1.72144,6.148,-7.81,1.89,8.035434027,-6.46792,2.69144,7.005557679,5.90208,1.72144,6.148,-12.37,0.97,12.40797324
17/02/2021 02:00,-1.63328,3.60196,3.954961365,6.00672,1.75196,6.257,-7.64,1.85,7.860795125,-6.02328,2.85196,6.664351266,6.00672,1.75196,6.257,-12.03,1.1,12.08018626
17/02/2021 02:30,-1.08928,3.57896,3.741054076,6.03072,1.75896,6.282,-7.12,1.82,7.348931895,-5.45928,2.89896,6.181238323,6.03072,1.75896,6.282,-11.49,1.14,11.54641503
17/02/2021 03:00,-0.51528,4.20596,4.2374064,6.29472,1.83596,6.557,-6.81,2.37,7.210617172,-4.98528,2.43596,5.548596021,6.29472,1.83596,6.557,-11.28,0.6,11.29594618
17/02/2021 03:30,1.01832,4.45076,4.565768303,6.92832,2.02076,7.217,-5.91,2.43,6.390070422,-3.40168,2.56076,4.257806783,6.92832,2.02076,7.217,-10.33,0.54,10.3441046
17/02/2021 04:00,0.91296,4.66378,4.752298376,6.73296,1.96378,7.0135,-5.82,2.7,6.415793014,-3.42704,2.61378,4.310040493,6.73296,1.96378,7.0135,-10.16,0.65,10.18077109
17/02/2021 04:30,3.01032,4.56676,5.469673062,7.84032,2.28676,8.167,-4.83,2.28,5.341095393,-1.19968,3.47676,3.677919548,7.84032,2.28676,8.167,-9.04,1.19,9.117987717
17/02/2021 05:00,1.80984,4.24662,4.616199979,7.35984,2.14662,7.6665,-5.55,2.1,5.934012133,-2.40016,3.30662,4.085890827,7.35984,2.14662,7.6665,-9.76,1.16,9.82869269
17/02/2021 05:30,1.73336,3.33348,3.757209842,7.86336,2.29348,8.191,-6.13,1.04,6.217595998,-2.42664,3.91348,4.60477007,7.86336,2.29348,8.191,-10.29,1.62,10.41674133
17/02/2021 06:00,1.96192,3.82806,4.301531524,8.22192,2.39806,8.5645,-6.26,1.43,6.421253772,-2.40808,2.92806,3.791092804,8.22192,2.39806,8.5645,-10.63,0.53,10.6432044
17/02/2021 06:30,-1.084,2.4155,2.647583096,7.356,2.1455,7.6625,-8.44,0.27,8.444317616,-6.024,2.7655,6.628466357,7.356,2.1455,7.6625,-13.38,0.62,13.39435702
17/02/2021 07:00,0.0016,2.4013,2.401300533,8.3016,2.4213,8.6475,-8.3,-0.02,8.300024096,-5.1784,2.2813,5.658635547,8.3016,2.4213,8.6475,-13.48,-0.14,13.48072698
17/02/2021 07:30,-0.60912,-0.06016,0.612083654,8.57088,2.49984,8.928,-9.18,-2.56,9.530267572,-5.88912,3.88984,7.057803454,8.57088,2.49984,8.928,-14.46,1.39,14.52665481
17/02/2021 08:00,0.33832,4.06076,4.074829101,9.08832,2.65076,9.467,-8.75,1.41,8.862877637,-5.85168,-0.00924,5.851687295,9.08832,2.65076,9.467,-14.94,-2.66,15.17495305
17/02/2021 08:30,-2.16552,3.09464,3.777072094,8.24448,2.40464,8.588,-10.41,0.69,10.43284237,-8.69552,0.03464,8.695588997,8.24448,2.40464,8.588,-16.94,-2.37,17.10498465
17/02/2021 09:00,-2.05696,0.98422,2.280301175,8.48304,2.47422,8.8365,-10.54,-1.49,10.64479685,-8.37696,1.82422,8.573286269,8.48304,2.47422,8.8365,-16.86,-0.65,16.872525
17/02/2021 09:30,3.80696,1.73578,4.184002468,11.67696,3.40578,12.1635,-7.87,-1.67,8.045234614,-1.98304,2.51578,3.203372699,11.67696,3.40578,12.1635,-13.66,-0.89,13.68896271
17/02/2021 10:00,15.4392,3.1806,15.76341058,17.6592,5.1506,18.395,-2.22,-1.97,2.968046496,10.2592,3.7606,10.92672398,17.6592,5.1506,18.395,-7.4,-1.39,7.529415648
17/02/2021 10:30,13.20376,2.73068,13.48317067,16.49376,4.81068,17.181,-3.29,-2.08,3.89236432,7.87376,3.53068,8.629124973,16.49376,4.81068,17.181,-8.62,-1.28,8.714516625
17/02/2021 11:00,14.75728,6.39004,16.08135331,17.65728,5.15004,18.393,-2.9,1.24,3.153981611,9.49728,0.64004,9.518822333,17.65728,5.15004,18.393,-8.16,-4.51,9.323395304
17/02/2021 11:30,14.16976,6.24118,15.48335966,17.00976,4.96118,17.7185,-2.84,1.28,3.115124396,8.68976,0.27118,8.693990307,17.00976,4.96118,17.7185,-8.32,-4.69,9.55083766
17/02/2021 12:00,17.79776,6.78018,19.04550083,18.85776,5.50018,19.6435,-1.06,1.28,1.661926593,12.75776,0.81018,12.78345931,18.85776,5.50018,19.6435,-6.1,-4.69,7.694550019
17/02/2021 12:30,14.52856,6.48208,15.90900427,17.21856,5.02208,17.936,-2.69,1.46,3.060669861,9.33856,0.55208,9.354864788,17.21856,5.02208,17.936,-7.88,-4.47,9.059541931
17/02/2021 13:00,13.42944,6.38442,14.86979077,16.36944,4.77442,17.0515,-2.94,1.61,3.35196957,8.03944,0.47442,8.05342597,16.36944,4.77442,17.0515,-8.33,-4.3,9.374374646
17/02/2021 13:30,17.7584,7.0437,19.10430528,17.9784,5.2437,18.7275,-0.22,1.8,1.813394607,12.3284,1.0837,12.37593844,17.9784,5.2437,18.7275,-5.65,-4.16,7.01627394
17/02/2021 14:00,11.4508,6.2744,13.05714042,14.8608,4.3344,15.48,-3.41,1.94,3.923225714,5.9308,0.6644,5.967898793,14.8608,4.3344,15.48,-8.93,-3.67,9.654729411
17/02/2021 14:30,10.14336,5.25598,11.42423205,14.04336,4.09598,14.6285,-3.9,1.16,4.068857333,4.24336,1.43598,4.479748057,14.04336,4.09598,14.6285,-9.8,-2.66,10.15458517
17/02/2021 15:00,3.67416,4.15538,5.546767946,10.78416,3.14538,11.2335,-7.11,1.01,7.181378698,-2.56584,0.81538,2.692281458,10.78416,3.14538,11.2335,-13.35,-2.33,13.55180431
17/02/2021 15:30,1.24872,4.69046,4.853835252,9.49872,2.77046,9.8945,-8.25,1.92,8.470472242,-5.44128,-0.05954,5.441605742,9.49872,2.77046,9.8945,-14.94,-2.83,15.20567328
17/02/2021 16:00,-1.79232,2.20974,2.845234938,7.98768,2.32974,8.3205,-9.78,-0.12,9.780736169,-8.43232,1.69974,8.601926334,7.98768,2.32974,8.3205,-16.42,-0.63,16.43208143
17/02/2021 16:30,-3.27272,3.47504,4.773531104,7.45728,2.17504,7.768,-10.73,1.3,10.80846428,-9.47272,0.87504,9.513049942,7.45728,2.17504,7.768,-16.93,-1.3,16.97983804
17/02/2021 17:00,-5.51928,3.37146,6.467549323,6.45072,1.88146,6.7195,-11.97,1.49,12.06237953,-12.09928,0.55146,12.11184068,6.45072,1.88146,6.7195,-18.55,-1.33,18.59761813
17/02/2021 17:30,-8.47768,-0.05724,8.477873236,5.63232,1.64276,5.867,-14.11,-1.7,14.21204067,-14.86768,3.16276,15.2003605,5.63232,1.64276,5.867,-20.5,1.52,20.55627398
17/02/2021 18:00,-9.84032,0.56574,9.856569355,5.77968,1.68574,6.0205,-15.62,-1.12,15.66010217,-16.21032,2.64574,16.42481095,5.77968,1.68574,6.0205,-21.99,0.96,22.010945
17/02/2021 18:30,-9.41176,0.83532,9.448755781,5.53824,1.61532,5.769,-14.95,-0.78,14.970334,-15.87176,2.48532,16.0651667,5.53824,1.61532,5.769,-21.41,0.87,21.42766903
17/02/2021 19:00,-8.52592,1.04494,8.589715446,5.43408,1.58494,5.6605,-13.96,-0.54,13.97044022,-15.12592,2.71494,15.36763987,5.43408,1.58494,5.6605,-20.56,1.13,20.5910296
17/02/2021 19:30,-7.74704,1.14628,7.831384718,5.47296,1.59628,5.701,-13.22,-0.45,13.22765663,-14.57704,2.80628,14.84470621,5.47296,1.59628,5.701,-20.05,1.21,20.08647804
17/02/2021 20:00,-5.63936,3.03352,6.403485363,6.08064,1.77352,6.334,-11.72,1.26,11.78753579,-12.34936,2.03352,12.51566602,6.08064,1.77352,6.334,-18.43,0.26,18.43183388
17/02/2021 20:30,-2.988,3.306,4.456206907,7.632,2.226,7.95,-10.62,1.08,10.674774,-9.198,2.756,9.602017496,7.632,2.226,7.95,-16.83,0.53,16.83834315
17/02/2021 21:00,-1.69232,2.83724,3.303615868,8.04768,2.34724,8.383,-9.74,0.49,9.752317673,-7.59232,2.81724,8.098158075,8.04768,2.34724,8.383,-15.64,0.47,15.64706043
17/02/2021 21:30,0.53976,3.14118,3.18721707,9.08976,2.65118,9.4685,-8.55,0.49,8.564029425,-5.21024,3.04118,6.032858083,9.08976,2.65118,9.4685,-14.3,0.39,14.30531719
17/02/2021 22:00,1.9064,5.5302,5.849570326,9.3264,2.7202,9.715,-7.42,2.81,7.93426115,-3.7036,0.8102,3.791184116,9.3264,2.7202,9.715,-13.03,-1.91,13.16924447
17/02/2021 22:30,4.13312,6.54966,7.744722529,10.11312,2.94966,10.5345,-5.98,3.6,6.98,-1.21688,0.80966,1.461624524,10.11312,2.94966,10.5345,-11.33,-2.14,11.53032957
17/02/2021 23:00,5.05872,6.61796,8.329948535,10.27872,2.99796,10.707,-5.22,3.62,6.352385379,0.06872,1.17796,1.179962796,10.27872,2.99796,10.707,-10.21,-1.82,10.37094499
17/02/2021 23:30,5.67688,6.69784,8.77997877,10.10688,2.94784,10.528,-4.43,3.75,5.804084769,0.94688,1.40784,1.696642331,10.10688,2.94784,10.528,-9.16,-1.54,9.288552094
18/02/2021 00:00,5.74088,7.10234,9.132411327,9.95088,2.90234,10.3655,-4.21,4.2,5.946772234,1.19088,1.09234,1.615983246,9.95088,2.90234,10.3655,-8.76,-1.81,8.94503773
18/02/2021 00:30,5.60784,7.20562,9.130653265,9.68784,2.82562,10.0915,-4.08,4.38,5.985883393,1.07784,0.92562,1.420743274,9.68784,2.82562,10.0915,-8.61,-1.9,8.817148065
18/02/2021 01:00,5.73544,7.06242,9.097969458,9.74544,2.84242,10.1515,-4.01,4.22,5.821382997,1.27544,0.81242,1.512208137,9.74544,2.84242,10.1515,-8.47,-2.03,8.709867967
18/02/2021 01:30,5.96512,7.16566,9.323590502,9.82512,2.86566,10.2345,-3.86,4.3,5.778373474,1.52512,0.89566,1.76867121,9.82512,2.86566,10.2345,-8.3,-1.97,8.530586146
18/02/2021 02:00,6.08176,7.21718,9.437981344,9.76176,2.84718,10.1685,-3.68,4.37,5.71308148,1.75176,0.97718,2.005877327,9.76176,2.84718,10.1685,-8.01,-1.87,8.225387529
18/02/2021 02:30,6.38472,7.25096,9.661318254,10.01472,2.92096,10.432,-3.63,4.33,5.650292028,2.08472,1.05096,2.334646526,10.01472,2.92096,10.432,-7.93,-1.87,8.147502685
18/02/2021 03:00,6.48504,7.27022,9.742270919,9.87504,2.88022,10.2865,-3.39,4.39,5.546548476,2.26504,1.06022,2.50089437,9.87504,2.88022,10.2865,-7.61,-1.82,7.824608616
18/02/2021 03:30,5.49512,7.18566,9.045996543,9.34512,2.72566,9.7345,-3.85,4.46,5.891867276,1.28512,1.00566,1.631834995,9.34512,2.72566,9.7345,-8.06,-1.72,8.24148045
18/02/2021 04:00,5.84752,7.35886,9.399271815,9.28752,2.70886,9.6745,-3.44,4.65,5.784124826,1.72752,1.22886,2.120005248,9.28752,2.70886,9.6745,-7.56,-1.48,7.703505695
18/02/2021 04:30,7.6832,7.6326,10.82996514,10.3632,3.0226,10.795,-2.68,4.61,5.33240096,3.6332,1.6826,4.003908715,10.3632,3.0226,10.795,-6.73,-1.34,6.862106091
18/02/2021 05:00,6.37672,7.47946,9.828778146,9.66672,2.81946,10.0695,-3.29,4.66,5.704357983,2.15672,1.38946,2.565548723,9.66672,2.81946,10.0695,-7.51,-1.43,7.644932962
18/02/2021 05:30,5.486,5.8005,7.983858481,9.396,2.7405,9.7875,-3.91,3.06,4.965047835,1.296,2.3005,2.640438647,9.396,2.7405,9.7875,-8.1,-0.44,8.111941814
18/02/2021 06:00,6.03896,4.02178,7.25560144,10.18896,2.97178,10.6135,-4.15,1.05,4.280770959,1.95896,3.86178,4.330227367,10.18896,2.97178,10.6135,-8.23,0.89,8.277982846
18/02/2021 06:30,4.38728,3.50504,5.615472482,9.85728,2.87504,10.268,-5.47,0.63,5.506160187,-0.21272,3.41504,3.421658662,9.85728,2.87504,10.268,-10.07,0.54,10.08446826
18/02/2021 07:00,3.30232,3.29776,4.666962438,9.83232,2.86776,10.242,-6.53,0.43,6.544142419,-1.52768,2.51776,2.944982445,9.83232,2.86776,10.242,-11.36,-0.35,11.36539045
18/02/2021 07:30,0.24592,3.34006,3.349100991,8.60592,2.51006,8.9645,-8.36,0.83,8.401101118,-4.54408,1.72006,4.858731259,8.60592,2.51006,8.9645,-13.15,-0.79,13.17370867
18/02/2021 08:00,-0.17376,2.53432,2.540269749,8.58624,2.50432,8.944,-8.76,0.03,8.76005137,-5.05376,1.63432,5.311449143,8.58624,2.50432,8.944,-13.64,-0.87,13.66771744
18/02/2021 08:30,-0.25288,2.12916,2.14412467,8.87712,2.58916,9.247,-9.13,-0.46,9.141580826,-6.00288,1.45916,6.177678868,8.87712,2.58916,9.247,-14.88,-1.13,14.9228449
18/02/2021 09:00,0.29,1.85,1.872591787,9.36,2.73,9.75,-9.07,-0.88,9.112590192,-5.52,2.06,5.89185879,9.36,2.73,9.75,-14.88,-0.67,14.89507637
18/02/2021 09:30,-1.87768,1.50776,2.408115944,8.39232,2.44776,8.742,-10.27,-0.94,10.31292878,-8.51768,1.51776,8.651847664,8.39232,2.44776,8.742,-16.91,-0.93,16.93555432
18/02/2021 10:00,-0.7504,0.2953,0.806413201,8.8296,2.5753,9.1975,-9.58,-2.28,9.847578383,-7.3004,2.3953,7.683313234,8.8296,2.5753,9.1975,-16.13,-0.18,16.13100431
18/02/2021 10:30,-3.85432,-0.06126,3.854806798,7.43568,2.16874,7.7455,-11.29,-2.23,11.50812756,-10.42432,1.66874,10.55704223,7.43568,2.16874,7.7455,-17.86,-0.5,17.86699751
18/02/2021 11:00,-3.1224,0.5968,3.178923088,7.9776,2.3268,8.31,-11.1,-1.73,11.23400641,-9.5224,1.3068,9.611650639,7.9776,2.3268,8.31,-17.5,-1.02,17.52970051
18/02/2021 11:30,-2.60136,0.52502,2.653812324,8.34864,2.43502,8.6965,-10.95,-1.91,11.11533175,-8.84136,1.78502,9.019752937,8.34864,2.43502,8.6965,-17.19,-0.65,17.20228473
18/02/2021 12:00,4.82592,1.47756,5.047047394,11.78592,3.43756,12.277,-6.96,-1.96,7.230712275,-1.32408,2.78756,3.086045787,11.78592,3.43756,12.277,-13.11,-0.65,13.12610376
18/02/2021 12:30,15.60064,2.39852,15.78394332,17.48064,5.09852,18.209,-1.88,-2.7,3.290045592,9.98064,4.26852,10.85511114,17.48064,5.09852,18.209,-7.5,-0.83,7.545786904
18/02/2021 13:00,25.02752,3.76886,25.30970294,22.00752,6.41886,22.9245,3.02,-2.65,4.017822794,19.52752,5.00886,20.15968045,22.00752,6.41886,22.9245,-2.48,-1.41,2.852805637
18/02/2021 13:30,13.918,5.709,15.04338409,16.008,4.669,16.675,-2.09,1.04,2.334459252,8.518,0.569,8.536983367,16.008,4.669,16.675,-7.49,-4.1,8.538741125
18/02/2021 14:00,21.57648,5.87564,22.36219208,19.59648,5.71564,20.413,1.98,0.16,1.986454127,16.05648,2.58564,16.26333558,19.59648,5.71564,20.413,-3.54,-3.13,4.725304223
18/02/2021 14:30,23.89584,4.51462,24.31857239,20.65584,6.02462,21.5165,3.24,-1.51,3.574590886,18.43584,4.58462,18.99734026,20.65584,6.02462,21.5165,-2.22,-1.44,2.646129249
18/02/2021 15:00,14.76344,3.77892,15.23940278,16.45344,4.79892,17.139,-1.69,-1.02,1.97395542,9.43344,3.90892,10.21124115,16.45344,4.79892,17.139,-7.02,-0.89,7.076192479
18/02/2021 15:30,16.5228,4.1629,17.03915069,17.3928,5.0729,18.1175,-0.87,-0.91,1.258967831,11.4128,4.3329,12.20762165,17.3928,5.0729,18.1175,-5.98,-0.74,6.025612002
18/02/2021 16:00,10.4072,3.6696,11.03520621,14.4672,4.2196,15.07,-4.06,-0.55,4.097084329,4.9872,3.6296,6.168156937,14.4672,4.2196,15.07,-9.48,-0.59,9.498341961
18/02/2021 16:30,6.31032,3.29676,7.119604273,12.64032,3.68676,13.167,-6.33,-0.39,6.342002838,0.40032,3.27676,3.30112287,12.64032,3.68676,13.167,-12.24,-0.41,12.2468649
18/02/2021 17:00,-0.86256,2.15092,2.317426719,8.91744,2.60092,9.289,-9.78,-0.45,9.790347287,-7.21256,3.11092,7.854861234,8.91744,2.60092,9.289,-16.13,0.51,16.1380606
18/02/2021 17:30,-5.27528,2.29596,5.753260936,6.77472,1.97596,7.057,-12.05,0.32,12.05424821,-11.68528,2.34596,11.91844356,6.77472,1.97596,7.057,-18.46,0.37,18.46370764
18/02/2021 18:00,-3.1308,2.8281,4.219011525,8.5992,2.5081,8.9575,-11.73,0.32,11.73436406,-9.3208,2.8781,9.755038301,8.5992,2.5081,8.9575,-17.92,0.37,17.92381935
18/02/2021 18:30,-4.06064,2.65898,4.853758528,8.01936,2.33898,8.3535,-12.08,0.32,12.08423767,-10.16064,2.79898,10.53911259,8.01936,2.33898,8.3535,-18.18,0.46,18.18581865
18/02/2021 19:00,-5.67544,2.40008,6.162061603,6.99456,2.04008,7.286,-12.67,0.36,12.67511341,-11.64544,2.64008,11.94095035,6.99456,2.04008,7.286,-18.64,0.6,18.64965415
18/02/2021 19:30,-3.22904,2.70528,4.212509846,8.04096,2.34528,8.376,-11.27,0.36,11.27574831,-9.47904,2.99528,9.941021155,8.04096,2.34528,8.376,-17.52,0.65,17.5320535
18/02/2021 20:00,-4.4108,2.1931,4.925935876,7.0392,2.0531,7.3325,-11.45,0.14,11.45085586,-10.6408,3.1531,11.09813787,7.0392,2.0531,7.3325,-17.68,1.1,17.71418641
18/02/2021 20:30,-6.4996,2.1097,6.833420392,5.6904,1.6597,5.9275,-12.19,0.45,12.19830316,-12.8796,2.3997,13.10124636,5.6904,1.6597,5.9275,-18.57,0.74,18.58473836
18/02/2021 21:00,-7.37728,1.89996,7.61801209,5.14272,1.49996,5.357,-12.52,0.4,12.52638815,-13.58728,2.12996,13.75321444,5.14272,1.49996,5.357,-18.73,0.63,18.74059231
18/02/2021 21:30,-4.0096,3.8197,5.537779361,6.4104,1.8697,6.6775,-10.42,1.95,10.60089147,-9.9596,1.7597,10.1138606,6.4104,1.8697,6.6775,-16.37,-0.11,16.37036957
18/02/2021 22:00,-5.61152,1.15414,5.728978604,5.08848,1.48414,5.3005,-10.7,-0.33,10.70508758,-11.01152,2.81414,11.36542813,5.08848,1.48414,5.3005,-16.1,1.33,16.15484138
18/02/2021 22:30,-5.74728,0.91246,5.819262037,4.36272,1.27246,4.5445,-10.11,-0.36,10.11640747,-10.91728,2.63246,11.23017579,4.36272,1.27246,4.5445,-15.28,1.36,15.34040417
18/02/2021 23:00,-6.7368,1.2876,6.858745366,3.5232,1.0276,3.67,-10.26,0.26,10.26329382,-11.2468,2.3376,11.4871617,3.5232,1.0276,3.67,-14.77,1.31,14.82798031
18/02/2021 23:30,-4.24144,0.97958,4.353089736,4.55856,1.32958,4.7485,-8.8,-0.35,8.806957477,-8.68144,3.72958,9.448659558,4.55856,1.32958,4.7485,-13.24,2.4,13.45576456
19/02/2021 00:00,-4.81288,0.80666,4.880011706,3.89712,1.13666,4.0595,-8.71,-0.33,8.716249193,-9.10288,3.63666,9.802434404,3.89712,1.13666,4.0595,-13,2.5,13.23820229
19/02/2021 00:30,-2.25984,1.29588,2.605030096,5.78016,1.68588,6.021,-8.04,-0.39,8.049453398,-6.40984,4.21588,7.672007104,5.78016,1.68588,6.021,-12.19,2.53,12.44977911
19/02/2021 01:00,-2.95352,1.19564,3.186351424,5.43648,1.58564,5.663,-8.39,-0.39,8.399059471,-7.16352,4.25564,8.332256033,5.43648,1.58564,5.663,-12.6,2.67,12.87978649
19/02/2021 01:30,-2.21928,1.36896,2.607538149,6.03072,1.75896,6.282,-8.25,-0.39,8.259213038,-6.38928,4.27896,7.689759268,6.03072,1.75896,6.282,-12.42,2.52,12.67307382
19/02/2021 02:00,-0.68768,1.62776,1.767061516,6.71232,1.95776,6.992,-7.4,-0.33,7.407354454,-4.85768,4.39776,6.552659613,6.71232,1.95776,6.992,-11.57,2.44,11.8244873
19/02/2021 02:30,-1.62624,1.76568,2.400475453,6.05376,1.76568,6.306,-7.68,0,7.68,-5.79624,4.25568,7.190772587,6.05376,1.76568,6.306,-11.85,2.49,12.10878194
19/02/2021 03:00,-2.93872,1.21454,3.179808587,5.26128,1.53454,5.4805,-8.2,-0.32,8.206241527,-6.97872,3.99454,8.04107472,5.26128,1.53454,5.4805,-12.24,2.46,12.48475871
19/02/2021 03:30,-1.72888,1.33116,2.181974564,5.66112,1.65116,5.897,-7.39,-0.32,7.396925037,-5.74888,4.41116,7.246237217,5.66112,1.65116,5.897,-11.41,2.76,11.73906725
19/02/2021 04:00,-1.51192,1.39444,2.056785113,5.87808,1.71444,6.123,-7.39,-0.32,7.396925037,-5.53192,4.62444,7.210241619,5.87808,1.71444,6.123,-11.41,2.91,11.77523673
19/02/2021 04:30,1.2696,1.7028,2.124008475,7.2096,2.1028,7.51,-5.94,-0.4,5.95345278,-2.6004,5.1528,5.771778582,7.2096,2.1028,7.51,-9.81,3.05,10.27319814
19/02/2021 05:00,1.96104,1.90572,2.734492019,7.63104,2.22572,7.949,-5.67,-0.32,5.679022803,-1.94896,5.16572,5.521150985,7.63104,2.22572,7.949,-9.58,2.94,10.020978
19/02/2021 05:30,0.93392,2.41406,2.588415007,7.45392,2.17406,7.7645,-6.52,0.24,6.524415683,-3.09608,4.63406,5.573169964,7.45392,2.17406,7.7645,-10.55,2.46,10.83300974
19/02/2021 06:00,-0.58736,1.48952,1.601143841,6.99264,2.03952,7.284,-7.58,-0.55,7.599927631,-4.73736,4.28952,6.390818539,6.99264,2.03952,7.284,-11.73,2.25,11.9438436
19/02/2021 06:30,-1.54184,2.00738,2.531174638,7.08816,2.06738,7.3835,-8.63,-0.06,8.630208572,-6.24184,2.81738,6.848225803,7.08816,2.06738,7.3835,-13.33,0.75,13.35108235
19/02/2021 07:00,-0.37384,4.05638,4.073570307,7.73616,2.25638,8.0585,-8.11,1.8,8.307352165,-5.87384,0.51638,5.896494268,7.73616,2.25638,8.0585,-13.61,-1.74,13.72077622
19/02/2021 07:30,-2.93056,1.74692,3.411731437,6.94944,2.02692,7.239,-9.88,-0.28,9.883966815,-8.53056,1.51692,8.66438112,6.94944,2.02692,7.239,-15.48,-0.51,15.48839888
19/02/2021 08:00,-5.00736,0.44452,5.027052039,6.15264,1.79452,6.409,-11.16,-1.35,11.24135668,-10.90736,1.72452,11.04284707,6.15264,1.79452,6.409,-17.06,-0.07,17.06014361
19/02/2021 08:30,-4.10488,4.21066,5.880450446,6.58512,1.92066,6.8595,-10.69,2.29,10.93252944,-10.98488,-2.06934,11.17809271,6.58512,1.92066,6.8595,-17.57,-3.99,18.01735275
19/02/2021 09:00,-3.11208,4.25606,5.272484106,7.35792,2.14606,7.6645,-10.47,2.11,10.68049624,-10.10208,-1.65394,10.23657842,7.35792,2.14606,7.6645,-17.46,-3.8,17.86873247
19/02/2021 09:30,-0.33448,4.79786,4.809504907,8.97552,2.61786,9.3495,-9.31,2.18,9.56182514,-7.28448,-1.49214,7.435733363,8.97552,2.61786,9.3495,-16.26,-4.11,16.77139529
19/02/2021 10:00,-0.1192,3.7569,3.75879053,9.2808,2.7069,9.6675,-9.4,1.05,9.45846182,-7.0792,-0.6931,7.11304859,9.2808,2.7069,9.6675,-16.36,-3.4,16.70956612
19/02/2021 10:30,-1.00416,1.46212,1.773733971,8.95584,2.61212,9.329,-9.96,-1.15,10.02617075,-7.53416,1.28212,7.64247333,8.95584,2.61212,9.329,-16.49,-1.33,16.54354859
19/02/2021 11:00,-2.30576,1.21832,2.607840639,8.63424,2.51832,8.994,-10.94,-1.3,11.01696873,-8.89576,1.00832,8.95272334,8.63424,2.51832,8.994,-17.53,-1.51,17.59491404
19/02/2021 11:30,-2.1136,3.2052,3.839350466,8.9664,2.6152,9.34,-11.08,0.59,11.09569736,-8.8436,-0.7048,8.871640435,8.9664,2.6152,9.34,-17.81,-3.32,18.11680159
19/02/2021 12:00,2.5868,4.5324,5.218638137,11.5968,3.3824,12.08,-9.01,1.15,9.083094186,-4.0632,0.1824,4.067291974,11.5968,3.3824,12.08,-15.66,-3.2,15.9836041
19/02/2021 12:30,1.72272,3.16246,3.601238322,11.32272,3.30246,11.7945,-9.6,-0.14,9.601020779,-4.33728,1.67246,4.648561095,11.32272,3.30246,11.7945,-15.66,-1.63,15.74460225
