Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/02/2021 13:00,0.32792,2.49856,2.519986825,10.65792,3.10856,11.102,-10.33,-0.61,10.34799497,-5.59208,2.52856,6.137179678,10.65792,3.10856,11.102,-16.25,-0.58,16.26034747
19/02/2021 13:30,1.13216,2.62438,2.858173656,10.95216,3.19438,11.4085,-9.82,-0.57,9.836528859,-5.16784,2.61438,5.791506976,10.95216,3.19438,11.4085,-16.12,-0.58,16.13043087
19/02/2021 14:00,0.79,2.51,2.631387467,10.56,3.08,11,-9.77,-0.57,9.786613306,-5.46,2.54,6.02189339,10.56,3.08,11,-16.02,-0.54,16.02909854
19/02/2021 14:30,-0.00032,2.45574,2.455740021,10.09968,2.94574,10.5205,-10.1,-0.49,10.11187915,-6.23032,2.50574,6.715327263,10.09968,2.94574,10.5205,-16.33,-0.44,16.33592666
19/02/2021 15:00,0.52824,2.52532,2.579976473,10.33824,3.01532,10.769,-9.81,-0.49,9.822229889,-5.65176,2.79532,6.305252176,10.33824,3.01532,10.769,-15.99,-0.22,15.99151337
19/02/2021 15:30,0.66128,1.60454,1.735465312,10.30128,3.00454,10.7305,-9.64,-1.4,9.741129298,-5.33872,3.89454,6.608280642,10.30128,3.00454,10.7305,-15.64,0.89,15.66530242
19/02/2021 16:00,1.48968,1.94824,2.452505984,10.99968,3.20824,11.458,-9.51,-1.26,9.5931069,-4.64032,4.24824,6.291272749,10.99968,3.20824,11.458,-15.64,1.04,15.67453987
19/02/2021 16:30,2.76328,3.00304,4.080927052,12.11328,3.53304,12.618,-9.35,-0.53,9.365009343,-3.11672,4.32304,5.329410699,12.11328,3.53304,12.618,-15.23,0.79,15.2504754
19/02/2021 17:00,0.33384,3.25612,3.273189057,11.16384,3.25612,11.629,-10.83,0,10.83,-5.38616,4.08612,6.760702345,11.16384,3.25612,11.629,-16.55,0.83,16.57079962
19/02/2021 17:30,1.4464,3.1777,3.491396605,12.0264,3.5077,12.5275,-10.58,-0.33,10.58514525,-4.2736,4.2877,6.053761496,12.0264,3.5077,12.5275,-16.3,0.78,16.31865191
19/02/2021 18:00,1.5952,3.9336,4.2447464,12.1152,3.5336,12.62,-10.52,0.4,10.52760182,-4.3248,4.4036,6.172162344,12.1152,3.5336,12.62,-16.44,0.87,16.46300398
19/02/2021 18:30,1.536,4.0455,4.327281624,11.916,3.4755,12.4125,-10.38,0.57,10.39563851,-4.524,4.2655,6.217802365,11.916,3.4755,12.4125,-16.44,0.79,16.4589702
19/02/2021 19:00,2.75144,4.16792,4.99419455,12.54144,3.65792,13.064,-9.79,0.51,9.803274963,-2.82856,4.67792,5.466597406,12.54144,3.65792,13.064,-15.37,1.02,15.40380797
19/02/2021 19:30,2.52032,3.93426,4.672302928,11.74032,3.42426,12.2295,-9.22,0.51,9.234094433,-3.09968,4.49426,5.459522786,11.74032,3.42426,12.2295,-14.84,1.07,14.87852479
19/02/2021 20:00,3.01624,4.08932,5.081362199,11.58624,3.37932,12.069,-8.57,0.71,8.599360441,-2.43376,4.69932,5.292144764,11.58624,3.37932,12.069,-14.02,1.32,14.0820027
19/02/2021 20:30,3.61376,4.48318,5.758312622,11.63376,3.39318,12.1185,-8.02,1.09,8.093732143,-1.78624,4.49318,4.835216629,11.63376,3.39318,12.1185,-13.42,1.1,13.4650065
19/02/2021 21:00,2.0368,5.9599,6.298330116,10.4568,3.0499,10.8925,-8.42,2.91,8.908675547,-3.3732,2.3699,4.122487629,10.4568,3.0499,10.8925,-13.83,-0.68,13.84670719
19/02/2021 21:30,4.72928,7.24854,8.654907362,11.54928,3.36854,12.0305,-6.82,3.88,7.846451427,-0.83072,1.82854,2.00839594,11.54928,3.36854,12.0305,-12.38,-1.54,12.47541582
19/02/2021 22:00,6.4148,7.4864,9.858795261,12.1248,3.5364,12.63,-5.71,3.95,6.943097292,1.0748,2.1564,2.409409886,12.1248,3.5364,12.63,-11.05,-1.38,11.13583854
19/02/2021 22:30,6.33864,7.27002,9.645286302,11.82864,3.45002,12.3215,-5.49,3.82,6.688235941,1.50864,2.44002,2.86874402,11.82864,3.45002,12.3215,-10.32,-1.01,10.36930567
19/02/2021 23:00,7.47712,5.36666,9.203714633,12.05712,3.51666,12.5595,-4.58,1.85,4.939524269,2.99712,4.70666,5.579908301,12.05712,3.51666,12.5595,-9.06,1.19,9.137817026
19/02/2021 23:30,7.18488,4.98934,8.747343268,11.65488,3.39934,12.1405,-4.47,1.59,4.744365079,3.07488,4.77934,5.68304301,11.65488,3.39934,12.1405,-8.58,1.38,8.690270422
20/02/2021 00:00,6.38208,5.29894,8.295161858,11.00208,3.20894,11.4605,-4.62,2.09,5.070749452,2.35208,4.12894,4.751886557,11.00208,3.20894,11.4605,-8.65,0.92,8.698787272
20/02/2021 00:30,3.96984,4.74412,6.185976414,9.33984,2.72412,9.729,-5.37,2.02,5.73736002,0.00984,3.60412,3.604133433,9.33984,2.72412,9.729,-9.33,0.88,9.371408645
20/02/2021 01:00,4.54792,4.50356,6.400439751,9.57792,2.79356,9.977,-5.03,1.71,5.312720584,0.74792,3.90356,3.974564756,9.57792,2.79356,9.977,-8.83,1.11,8.899494368
20/02/2021 01:30,4.08064,4.44602,6.03479218,9.38064,2.73602,9.7715,-5.3,1.71,5.569030436,0.24064,3.84602,3.853540898,9.38064,2.73602,9.7715,-9.14,1.11,9.207154827
20/02/2021 02:00,5.19448,4.17464,6.66410096,9.92448,2.89464,10.338,-4.73,1.28,4.900132651,1.54448,4.45464,4.714789073,9.92448,2.89464,10.338,-8.38,1.56,8.523966213
20/02/2021 02:30,4.93864,3.98752,6.347478302,9.72864,2.83752,10.134,-4.79,1.15,4.926114087,1.45864,4.80752,5.023930652,9.72864,2.83752,10.134,-8.27,1.97,8.501399885
20/02/2021 03:00,6.67872,4.17546,7.876532679,10.57872,3.08546,11.0195,-3.9,1.09,4.049456754,3.30872,4.97546,5.975184537,10.57872,3.08546,11.0195,-7.27,1.89,7.511657607
20/02/2021 03:30,3.9056,3.6933,5.375330339,8.9256,2.6033,9.2975,-5.02,1.09,5.136973817,0.5056,4.5233,4.551469461,8.9256,2.6033,9.2975,-8.42,1.92,8.636133394
20/02/2021 04:00,2.61176,3.55968,4.415043828,8.02176,2.33968,8.356,-5.41,1.22,5.545854307,-0.76824,4.38968,4.456398007,8.02176,2.33968,8.356,-8.79,2.05,9.025884998
20/02/2021 04:30,3.20232,3.65026,4.85584714,8.33232,2.43026,8.6795,-5.13,1.22,5.273073108,-0.13768,4.48026,4.482374979,8.33232,2.43026,8.6795,-8.47,2.05,8.71455105
20/02/2021 05:00,2.5716,3.6138,4.43538916,8.0016,2.3338,8.335,-5.43,1.28,5.578826041,-0.7884,4.4738,4.54273717,8.0016,2.3338,8.335,-8.79,2.14,9.046750798
20/02/2021 05:30,2.50912,3.62266,4.406739004,8.16912,2.38266,8.5095,-5.66,1.24,5.794238518,-0.90088,4.48266,4.572288863,8.16912,2.38266,8.5095,-9.07,2.1,9.309935553
20/02/2021 06:00,3.1248,3.5364,4.719163061,8.5248,2.4864,8.88,-5.4,1.05,5.501136246,-0.2752,4.3864,4.39502446,8.5248,2.4864,8.88,-8.8,1.9,9.002777349
20/02/2021 06:30,1.74432,4.60876,4.927810974,8.22432,2.39876,8.567,-6.48,2.21,6.846495454,-2.10568,2.32876,3.139587775,8.22432,2.39876,8.567,-10.33,-0.07,10.33023717
20/02/2021 07:00,1.94928,6.02354,6.331092058,8.54928,2.49354,8.9055,-6.6,3.53,7.484711083,-2.27072,0.82354,2.415447671,8.54928,2.49354,8.9055,-10.82,-1.67,10.94811856
20/02/2021 07:30,0.82848,5.08914,5.156134701,8.08848,2.35914,8.4255,-7.26,2.73,7.756320004,-3.37152,1.83914,3.840518591,8.08848,2.35914,8.4255,-11.46,-0.52,11.47179149
20/02/2021 08:00,2.9432,3.1526,4.31292395,9.4032,2.7426,9.795,-6.46,0.41,6.47299776,-1.0968,3.7626,3.919200046,9.4032,2.7426,9.795,-10.5,1.02,10.54942652
20/02/2021 08:30,4.14696,4.45078,6.083314873,10.35696,3.02078,10.7885,-6.21,1.43,6.372519125,-0.31304,2.62078,2.639409375,10.35696,3.02078,10.7885,-10.67,-0.4,10.67749502
20/02/2021 09:00,6.14368,7.83524,9.956695727,11.74368,3.42524,12.233,-5.6,4.41,7.127980079,1.07368,-0.55476,1.208531092,11.74368,3.42524,12.233,-10.67,-3.98,11.388121
20/02/2021 09:30,5.81256,7.57908,9.551351077,11.96256,3.48908,12.461,-6.15,4.09,7.385837799,0.82256,-0.31092,0.879361245,11.96256,3.48908,12.461,-11.14,-3.8,11.77028462
20/02/2021 10:00,3.0468,7.3874,7.991036791,10.5168,3.0674,10.955,-7.47,4.32,8.629212015,-2.1732,-0.9326,2.364855387,10.5168,3.0674,10.955,-12.69,-4,13.30549135
20/02/2021 10:30,4.65856,7.64458,8.952194404,11.39856,3.32458,11.8735,-6.74,4.32,8.005623024,-0.41144,-0.75542,0.86019896,11.39856,3.32458,11.8735,-11.81,-4.08,12.49489896
20/02/2021 11:00,10.88408,8.47994,13.79755702,14.67408,4.27994,15.2855,-3.79,4.2,5.65721663,6.06408,0.01994,6.064112783,14.67408,4.27994,15.2855,-8.61,-4.26,9.606232352
20/02/2021 11:30,10.8368,8.5099,13.7787747,14.5368,4.2399,15.1425,-3.7,4.27,5.650035398,5.7168,0.0599,5.717113804,14.5368,4.2399,15.1425,-8.82,-4.18,9.760368845
20/02/2021 12:00,11.08576,8.88668,14.20799621,14.52576,4.23668,15.131,-3.44,4.65,5.784124826,5.70576,-0.26332,5.711832858,14.52576,4.23668,15.131,-8.82,-4.5,9.901636228
20/02/2021 12:30,21.50456,10.38258,23.87978367,19.65456,5.73258,20.4735,1.85,4.65,5.004497977,16.14456,0.68258,16.15898305,19.65456,5.73258,20.4735,-3.51,-5.05,6.15000813
20/02/2021 13:00,18.08592,10.03256,20.68218466,18.14592,5.29256,18.902,-0.06,4.74,4.740379732,13.09592,0.35256,13.10066484,18.14592,5.29256,18.902,-5.05,-4.94,7.064424959
20/02/2021 13:30,10.37488,6.10934,12.04002368,14.29488,4.16934,14.8905,-3.92,1.94,4.373785546,5.54488,3.03934,6.323233496,14.29488,4.16934,14.8905,-8.75,-1.13,8.822663997
20/02/2021 14:00,9.00112,5.64366,10.62407923,13.52112,3.94366,14.0845,-4.52,1.7,4.829120003,4.24112,3.24366,5.339328521,13.52112,3.94366,14.0845,-9.28,-0.7,9.306363414
20/02/2021 14:30,6.76216,5.21938,8.54217393,12.27216,3.57938,12.7835,-5.51,1.64,5.748886849,1.96216,3.14938,3.710615347,12.27216,3.57938,12.7835,-10.31,-0.43,10.31896313
20/02/2021 15:00,7.44688,5.53034,9.275811676,12.44688,3.63034,12.9655,-5,1.9,5.348831648,2.64688,3.30034,4.230628541,12.44688,3.63034,12.9655,-9.8,-0.33,9.805554548
20/02/2021 15:30,10.40744,6.05842,12.04239429,14.25744,4.15842,14.8515,-3.85,1.9,4.293308747,6.27744,3.68842,7.280844391,14.25744,4.15842,14.8515,-7.98,-0.47,7.99382887
20/02/2021 16:00,10.48432,5.93876,12.04947452,13.98432,4.07876,14.567,-3.5,1.86,3.963533777,5.74432,3.75876,6.864800725,13.98432,4.07876,14.567,-8.24,-0.32,8.246211251
20/02/2021 16:30,5.95832,5.36826,8.019962135,11.78832,3.43826,12.2795,-5.83,1.93,6.141156243,0.93832,3.75826,3.873623969,11.78832,3.43826,12.2795,-10.85,0.32,10.85471787
20/02/2021 17:00,4.81432,5.56126,7.355629806,11.52432,3.36126,12.0045,-6.71,2.2,7.061451692,-0.52568,2.86126,2.909149059,11.52432,3.36126,12.0045,-12.05,-0.5,12.06036898
20/02/2021 17:30,2.908,5.744,6.438167441,11.088,3.234,11.55,-8.18,2.51,8.55643033,-2.462,2.554,3.54744415,11.088,3.234,11.55,-13.55,-0.68,13.567052
20/02/2021 18:00,1.11992,3.60706,3.776917083,10.78992,3.14706,11.2395,-9.67,0.46,9.680934872,-4.08008,4.53706,6.101800247,10.78992,3.14706,11.2395,-14.87,1.39,14.93482507
20/02/2021 18:30,0.68864,3.35752,3.427413836,10.92864,3.18752,11.384,-10.24,0.17,10.24141104,-3.94136,5.29752,6.602880947,10.92864,3.18752,11.384,-14.87,2.11,15.01895469
20/02/2021 19:00,0.37904,3.39972,3.420784618,10.55904,3.07972,10.999,-10.18,0.32,10.18502823,-4.07096,4.81972,6.308915612,10.55904,3.07972,10.999,-14.63,1.74,14.73310897
20/02/2021 19:30,2.45864,4.10002,4.780698134,11.34864,3.31002,11.8215,-8.89,0.79,8.925032213,-2.23136,5.43002,5.870611949,11.34864,3.31002,11.8215,-13.58,2.12,13.74448253
20/02/2021 20:00,5.1188,4.3509,6.718068491,12.2088,3.5609,12.7175,-7.09,0.79,7.133876926,0.1688,5.5409,5.543470596,12.2088,3.5609,12.7175,-12.04,1.98,12.20172119
20/02/2021 20:30,5.46416,4.26538,6.931847593,12.46416,3.63538,12.9835,-7,0.63,7.028292823,0.56416,5.51538,5.544158462,12.46416,3.63538,12.9835,-11.9,1.88,12.04758897
20/02/2021 21:00,5.89224,4.12732,7.193974048,12.40224,3.61732,12.919,-6.51,0.51,6.529946401,1.21224,5.39732,5.531779912,12.40224,3.61732,12.919,-11.19,1.78,11.33068842
20/02/2021 21:30,6.88872,5.59296,8.873311941,12.55872,3.66296,13.082,-5.67,1.93,5.9894741,2.32872,4.64296,5.194228951,12.55872,3.66296,13.082,-10.23,0.98,10.27683317
20/02/2021 22:00,7.22792,7.32606,10.29145192,12.39792,3.61606,12.9145,-5.17,3.71,6.363411035,2.63792,2.80606,3.85131077,12.39792,3.61606,12.9145,-9.76,-0.81,9.793554003
20/02/2021 22:30,6.7556,8.0708,10.52501515,11.8656,3.4608,12.36,-5.11,4.61,6.882165357,2.2456,2.0608,3.047887137,11.8656,3.4608,12.36,-9.62,-1.4,9.721337357
20/02/2021 23:00,7.23776,8.06268,10.83475789,11.83776,3.45268,12.331,-4.6,4.61,6.512457294,2.94776,2.05268,3.592044571,11.83776,3.45268,12.331,-8.89,-1.4,8.9995611
20/02/2021 23:30,7.33952,7.66986,10.61580455,11.75952,3.42986,12.2495,-4.42,4.24,6.124867346,3.30952,2.39986,4.088061967,11.75952,3.42986,12.2495,-8.45,-1.03,8.512543686
21/02/2021 00:00,8.0908,4.8594,9.43794538,11.8608,3.4594,12.355,-3.77,1.4,4.021554426,4.7008,5.3594,7.128863093,11.8608,3.4594,12.355,-7.16,1.9,7.407806693
21/02/2021 00:30,7.132,4.676,8.528212005,11.232,3.276,11.7,-4.1,1.4,4.332435804,3.742,5.176,6.386982073,11.232,3.276,11.7,-7.49,1.9,7.727231069
21/02/2021 01:00,4.79328,4.28554,6.429726763,9.89328,2.88554,10.3055,-5.1,1.4,5.288667129,1.33328,4.78554,4.967799176,9.89328,2.88554,10.3055,-8.56,1.9,8.768329373
21/02/2021 01:30,2.15672,3.81696,4.384133301,8.28672,2.41696,8.632,-6.13,1.4,6.287837466,-1.40328,4.31696,4.539310344,8.28672,2.41696,8.632,-9.69,1.9,9.87451771
21/02/2021 02:00,1.67192,3.90556,4.248377973,7.80192,2.27556,8.127,-6.13,1.63,6.343011903,-1.88808,4.12556,4.537079611,7.80192,2.27556,8.127,-9.69,1.85,9.865019007
21/02/2021 02:30,3.18752,5.17386,6.076932701,8.68752,2.53386,9.0495,-5.5,2.64,6.100786834,-0.40248,3.20386,3.229041506,8.68752,2.53386,9.0495,-9.09,0.67,9.114658523
21/02/2021 03:00,0.1504,5.9172,5.919111082,6.9504,2.0272,7.24,-6.8,3.89,7.83403472,-3.6296,1.5872,3.961464376,6.9504,2.0272,7.24,-10.58,-0.44,10.58914539
21/02/2021 03:30,1.22432,6.14626,6.267014556,7.32432,2.13626,7.6295,-6.1,4.01,7.300006849,-2.46568,1.74626,3.021423812,7.32432,2.13626,7.6295,-9.79,-0.39,9.797765051
21/02/2021 04:00,0.81456,6.64508,6.694818608,7.11456,2.07508,7.411,-6.3,4.57,7.782987858,-2.93544,1.43508,3.267455065,7.11456,2.07508,7.411,-10.05,-0.64,10.07035749
21/02/2021 04:30,0.44112,6.52866,6.543545541,6.92112,2.01866,7.2095,-6.48,4.51,7.894966751,-3.29888,1.22866,3.520257753,6.92112,2.01866,7.2095,-10.22,-0.79,10.25048779
21/02/2021 05:00,-0.26728,5.86996,5.87604195,6.34272,1.84996,6.607,-6.61,4.02,7.73643975,-3.99728,1.20996,4.176392055,6.34272,1.84996,6.607,-10.34,-0.64,10.35978764
21/02/2021 05:30,-4.27664,4.83848,6.457595404,3.66336,1.06848,3.816,-7.94,3.77,8.78956768,-8.09664,0.18848,8.098833496,3.66336,1.06848,3.816,-11.76,-0.88,11.79287921
21/02/2021 06:00,-4.97736,4.73702,6.871205939,3.45264,1.00702,3.5965,-8.43,3.73,9.218340415,-8.84736,0.12702,8.848271755,3.45264,1.00702,3.5965,-12.3,-0.88,12.33143949
21/02/2021 06:30,-6.13744,3.60658,7.118678884,3.14256,0.91658,3.2735,-9.28,2.69,9.662013248,-10.04744,0.55658,10.06284412,3.14256,0.91658,3.2735,-13.19,-0.36,13.1949119
21/02/2021 07:00,-5.54616,2.10362,5.931703621,3.78384,1.10362,3.9415,-9.33,1,9.383437536,-9.35616,2.27362,9.628451477,3.78384,1.10362,3.9415,-13.14,1.17,13.1919862
21/02/2021 07:30,-5.79792,2.14394,6.181614275,3.92208,1.14394,4.0855,-9.72,1,9.771304928,-9.77792,2.31394,10.04798676,3.92208,1.14394,4.0855,-13.7,1.17,13.74986909
21/02/2021 08:00,-1.23952,3.36514,3.586164671,7.08048,2.06514,7.3755,-8.32,1.3,8.420950065,-5.29952,3.18514,6.183043672,7.08048,2.06514,7.3755,-12.38,1.12,12.43055912
21/02/2021 08:30,-0.78432,3.52124,3.607532259,7.61568,2.22124,7.933,-8.4,1.3,8.5,-5.13432,3.03124,5.962353378,7.61568,2.22124,7.933,-12.75,0.81,12.7757035
21/02/2021 09:00,-0.31248,3.56886,3.582513845,8.08752,2.35886,8.4245,-8.4,1.21,8.486701362,-4.85248,3.01886,5.714899636,8.08752,2.35886,8.4245,-12.94,0.66,12.9568206
21/02/2021 09:30,1.62272,3.85246,4.180271313,9.40272,2.74246,9.7945,-7.78,1.11,7.858784893,-2.98728,3.19246,4.372143942,9.40272,2.74246,9.7945,-12.39,0.45,12.39816922
21/02/2021 10:00,2.30024,3.88632,4.516036669,10.17024,2.96632,10.594,-7.87,0.92,7.923591357,-2.09976,3.35632,3.959024627,10.17024,2.96632,10.594,-12.27,0.39,12.27619648
21/02/2021 10:30,3.25392,3.96906,5.13239054,10.69392,3.11906,11.1395,-7.44,0.85,7.488397692,-1.24608,3.46906,3.686067369,10.69392,3.11906,11.1395,-11.94,0.35,11.94512871
21/02/2021 11:00,2.4112,4.2316,4.870351527,10.2912,3.0016,10.72,-7.88,1.23,7.975418484,-2.3188,3.0016,3.792945557,10.2912,3.0016,10.72,-12.61,0,12.61
21/02/2021 11:30,2.06192,3.12056,3.74024181,10.56192,3.08056,11.002,-8.5,0.04,8.500094117,-2.79808,5.47056,6.144613771,10.56192,3.08056,11.002,-13.36,2.39,13.57209269
21/02/2021 12:00,9.11696,4.93328,10.36610878,14.13696,4.12328,14.726,-5.02,0.81,5.084928711,4.16696,3.74328,5.601401682,14.13696,4.12328,14.726,-9.97,-0.38,9.977239097
21/02/2021 12:30,1.96312,3.97216,4.430789456,10.53312,3.07216,10.972,-8.57,0.9,8.617128292,-3.48688,2.74216,4.435963661,10.53312,3.07216,10.972,-14.02,-0.33,14.0238832
21/02/2021 13:00,0.15104,3.71072,3.713792671,9.91104,2.89072,10.324,-9.76,0.82,9.794386147,-5.41896,2.89072,6.141774141,9.91104,2.89072,10.324,-15.33,0,15.33
21/02/2021 13:30,-1.0692,3.5394,3.69736947,9.2208,2.6894,9.605,-10.29,0.85,10.32504722,-6.5692,3.0094,7.225709446,9.2208,2.6894,9.605,-15.79,0.32,15.79324223
21/02/2021 14:00,1.33728,4.10254,4.31499157,10.15728,2.96254,10.5805,-8.82,1.14,8.893368316,-4.21272,3.28254,5.340606581,10.15728,2.96254,10.5805,-14.37,0.32,14.37356254
21/02/2021 14:30,4.47616,4.75638,6.53139794,11.33616,3.30638,11.8085,-6.86,1.45,7.011569011,-0.73384,3.66638,3.739099283,11.33616,3.30638,11.8085,-12.07,0.36,12.07536749
21/02/2021 15:00,4.97248,3.18364,5.904330699,11.53248,3.36364,12.013,-6.56,-0.18,6.562469048,0.22248,6.05364,6.057726851,11.53248,3.36364,12.013,-11.31,2.69,11.62549784
21/02/2021 15:30,4.28616,4.56388,6.261003769,11.39616,3.32388,11.871,-7.11,1.24,7.217319447,-0.56384,3.95388,3.993880644,11.39616,3.32388,11.871,-11.96,0.63,11.97658132
21/02/2021 16:00,-0.13536,4.11302,4.115246754,9.16464,2.67302,9.5465,-9.3,1.44,9.410823556,-5.24536,3.18302,6.135586186,9.16464,2.67302,9.5465,-14.41,0.51,14.41902216
21/02/2021 16:30,-2.35976,1.93632,3.052507559,8.25024,2.40632,8.594,-10.61,-0.47,10.62040489,-7.56976,5.41632,9.307942243,8.25024,2.40632,8.594,-15.82,3.01,16.1038039
21/02/2021 17:00,-1.78064,3.56648,3.986283783,9.03936,2.63648,9.416,-10.82,0.93,10.85989411,-7.10064,3.63648,7.977661011,9.03936,2.63648,9.416,-16.14,1,16.17094926
21/02/2021 17:30,-4.8656,3.4792,5.981546288,8.0544,2.3492,8.39,-12.92,1.13,12.96932149,-9.3256,3.0192,9.80216221,8.0544,2.3492,8.39,-17.38,0.67,17.39290947
21/02/2021 18:00,-6.26816,3.55512,7.206157645,7.73184,2.25512,8.054,-14,1.3,14.06022759,-10.88816,2.59512,11.19315309,7.73184,2.25512,8.054,-18.62,0.34,18.62310393
21/02/2021 18:30,-7.36096,3.45222,8.130286283,7.37904,2.15222,7.6865,-14.74,1.3,14.79721595,-12.00096,2.53222,12.26520196,7.37904,2.15222,7.6865,-19.38,0.38,19.38372513
21/02/2021 19:00,-7.38784,3.50188,8.175777847,7.17216,2.09188,7.471,-14.56,1.41,14.62811334,-11.84784,2.58188,12.12589861,7.17216,2.09188,7.471,-19.02,0.49,19.02631073
21/02/2021 19:30,-5.88512,3.58934,6.893330041,7.33488,2.13934,7.6405,-13.22,1.45,13.29928194,-10.29512,3.00934,10.72593227,7.33488,2.13934,7.6405,-17.63,0.87,17.6514532
21/02/2021 20:00,-4.62288,1.27916,4.796589392,7.43712,2.16916,7.747,-12.06,-0.89,12.09279538,-9.14288,5.84916,10.85379783,7.43712,2.16916,7.747,-16.58,3.68,16.9834861
21/02/2021 20:30,-5.17488,1.01566,5.273608655,6.70512,1.95566,6.9845,-11.88,-0.94,11.91713053,-9.87488,5.32566,11.21944337,6.70512,1.95566,6.9845,-16.58,3.37,16.91902184
21/02/2021 21:00,-5.48688,0.75466,5.53853445,6.39312,1.86466,6.6595,-11.88,-1.11,11.93174338,-9.99688,5.38466,11.35483038,6.39312,1.86466,6.6595,-16.39,3.52,16.76372572
21/02/2021 21:30,-4.60712,1.54834,4.860340672,6.54288,1.90834,6.8155,-11.15,-0.36,11.15581015,-9.00712,4.90834,10.25768065,6.54288,1.90834,6.8155,-15.55,3,15.83674525
21/02/2021 22:00,-3.20224,3.92768,5.067643555,6.67776,1.94768,6.956,-9.88,1.98,10.07644779,-7.89224,2.91768,8.414291937,6.67776,1.94768,6.956,-14.57,0.97,14.60225325
21/02/2021 22:30,-2.63792,4.03144,4.817793105,6.62208,1.93144,6.898,-9.26,2.1,9.495135597,-7.19792,3.00144,7.798634137,6.62208,1.93144,6.898,-13.82,1.07,13.86135996
21/02/2021 23:00,-2.25216,3.69562,4.327797575,6.56784,1.91562,6.8415,-8.82,1.78,8.997821959,-6.52216,3.38562,7.348536851,6.56784,1.91562,6.8415,-13.09,1.47,13.1722815
21/02/2021 23:30,-0.94232,3.68474,3.803324316,6.90768,2.01474,7.1955,-7.85,1.67,8.025671311,-4.90232,3.76474,6.181100925,6.90768,2.01474,7.1955,-11.81,1.75,11.93895305
22/02/2021 00:00,-0.61632,3.90024,3.948635511,6.82368,1.99024,7.108,-7.44,1.91,7.681256408,-4.44632,3.58024,5.708579508,6.82368,1.99024,7.108,-11.27,1.59,11.38160797
22/02/2021 00:30,-1.19664,3.80098,3.984896015,6.48336,1.89098,6.7535,-7.68,1.91,7.913943391,-5.02664,3.33098,6.030135774,6.48336,1.89098,6.7535,-11.51,1.44,11.59972845
22/02/2021 01:00,-0.49568,3.99876,4.029364739,6.78432,1.97876,7.067,-7.28,2.02,7.55505129,-4.31568,3.54876,5.587377864,6.78432,1.97876,7.067,-11.1,1.57,11.2104817
22/02/2021 01:30,0.01328,4.06554,4.065561689,7.01328,2.04554,7.3055,-7,2.02,7.285629691,-3.72672,3.63554,5.206303204,7.01328,2.04554,7.3055,-10.74,1.59,10.85705761
22/02/2021 02:00,-0.81184,3.73738,3.824538332,6.60816,1.92738,6.8835,-7.42,1.81,7.637571604,-4.47184,3.68738,5.796043845,6.60816,1.92738,6.8835,-11.08,1.76,11.2189126
22/02/2021 02:30,-0.19472,3.67404,3.679196352,6.90528,2.01404,7.193,-7.1,1.66,7.291474474,-3.79472,3.77404,5.351941498,6.90528,2.01404,7.193,-10.7,1.76,10.84378163
22/02/2021 03:00,-0.60208,3.62856,3.678171829,6.57792,1.91856,6.852,-7.18,1.71,7.380819738,-4.18208,3.74856,5.61618155,6.57792,1.91856,6.852,-10.76,1.83,10.91450869
22/02/2021 03:30,-0.18744,3.65908,3.663877755,6.68256,1.94908,6.961,-6.87,1.71,7.079618634,-3.81744,3.73908,5.343553817,6.68256,1.94908,6.961,-10.5,1.79,10.65148346
22/02/2021 04:00,-0.57536,3.57802,3.623984858,6.40464,1.86802,6.6715,-6.98,1.71,7.186410787,-4.20536,3.67802,5.586849188,6.40464,1.86802,6.6715,-10.61,1.81,10.76328017
22/02/2021 04:30,0.43496,3.74728,3.772439211,6.98496,2.03728,7.276,-6.55,1.71,6.769534696,-3.17504,3.84728,4.988230388,6.98496,2.03728,7.276,-10.16,1.81,10.31996609
22/02/2021 05:00,0.4616,3.8488,3.876381818,6.9216,2.0188,7.21,-6.46,1.83,6.714201367,-3.1884,3.9188,5.052018211,6.9216,2.0188,7.21,-10.11,1.9,10.28698693
22/02/2021 05:30,-0.25568,3.70626,3.715068701,6.60432,1.92626,6.8795,-6.86,1.78,7.087171509,-4.05568,3.75626,5.527931752,6.60432,1.92626,6.8795,-10.66,1.83,10.81593731
22/02/2021 06:00,-2.39176,2.86032,3.7285314,5.89824,1.72032,6.144,-8.29,1.14,8.368016491,-6.46176,3.15032,7.188800901,5.89824,1.72032,6.144,-12.36,1.43,12.44244751
22/02/2021 06:30,-4.13704,2.55128,4.860465986,5.59296,1.63128,5.826,-9.73,0.92,9.773397567,-8.88704,2.09128,9.129782692,5.59296,1.63128,5.826,-14.48,0.46,14.48730479
22/02/2021 07:00,-5.26896,2.25822,5.732494836,5.41104,1.57822,5.6365,-10.68,0.68,10.70162604,-10.51896,0.90822,10.55809562,5.41104,1.57822,5.6365,-15.93,-0.67,15.94408354
22/02/2021 07:30,-5.56336,0.05652,5.563647095,5.81664,1.69652,6.059,-11.38,-1.64,11.49756496,-11.14336,3.00652,11.54182111,5.81664,1.69652,6.059,-16.96,1.31,17.01051733
22/02/2021 08:00,-7.6928,-0.8704,7.741884008,5.3472,1.5596,5.57,-13.04,-2.43,13.26448265,-13.1428,3.0496,13.49196991,5.3472,1.5596,5.57,-18.49,1.49,18.54993801
22/02/2021 08:30,-7.9772,0.2904,7.982484075,5.4528,1.5904,5.68,-13.43,-1.3,13.49277214,-14.0372,1.4304,14.10989114,5.4528,1.5904,5.68,-19.49,-0.16,19.49065674
22/02/2021 09:00,-8.42112,1.11884,8.49512007,5.61888,1.63884,5.853,-14.04,-0.52,14.04962633,-14.43112,0.51884,14.44044388,5.61888,1.63884,5.853,-20.05,-1.12,20.08125743
22/02/2021 09:30,-6.60728,1.67996,6.817507946,7.06272,2.05996,7.357,-13.67,-0.38,13.67528062,-12.34728,1.12996,12.39887628,7.06272,2.05996,7.357,-19.41,-0.93,19.43226698
22/02/2021 10:00,-6.26984,1.67838,6.49059728,7.40016,2.15838,7.7085,-13.67,-0.48,13.67842462,-12.13984,1.05838,12.1858887,7.40016,2.15838,7.7085,-19.54,-1.1,19.57093764
22/02/2021 10:30,-5.5484,1.8288,5.842024649,7.6416,2.2288,7.96,-13.19,-0.4,13.19606381,-11.6884,1.1488,11.74471949,7.6416,2.2288,7.96,-19.33,-1.08,19.36014721
22/02/2021 11:00,-3.89024,2.61618,4.688108899,8.24976,2.40618,8.5935,-12.14,0.21,12.14181617,-10.83024,0.56618,10.8450292,8.24976,2.40618,8.5935,-19.08,-1.84,19.16851585
22/02/2021 11:30,-4.36368,2.32726,4.945487059,7.87632,2.29726,8.2045,-12.24,0.03,12.24003676,-11.59368,-0.39274,11.6003302,7.87632,2.29726,8.2045,-19.47,-2.69,19.65494849
22/02/2021 12:00,1.71328,1.28304,2.140448551,10.91328,3.18304,11.368,-9.2,-1.9,9.394147114,-4.75672,2.81304,5.526262679,10.91328,3.18304,11.368,-15.67,-0.37,15.67436761
22/02/2021 12:30,5.8796,1.8078,6.151246784,12.8496,3.7478,13.385,-6.97,-1.94,7.234949896,-0.5904,3.3778,3.429009332,12.8496,3.7478,13.385,-13.44,-0.37,13.44509204
22/02/2021 13:00,4.21504,1.69772,4.544096764,12.09504,3.52772,12.599,-7.88,-1.83,8.089703332,-2.25496,2.69772,3.516040074,12.09504,3.52772,12.599,-14.35,-0.83,14.37398344
22/02/2021 13:30,19.76096,4.08278,20.17832086,19.62096,5.72278,20.4385,0.14,-1.64,1.645964763,13.90096,4.17278,14.51374458,19.62096,5.72278,20.4385,-5.72,-1.55,5.926288889
22/02/2021 14:00,5.7236,0.7398,5.771213131,12.2736,3.5798,12.785,-6.55,-2.84,7.139194632,-0.0864,5.1498,5.150524731,12.2736,3.5798,12.785,-12.36,1.57,12.45931379
22/02/2021 14:30,6.0552,2.2261,6.451431488,12.2952,3.5861,12.8075,-6.24,-1.36,6.386485732,0.1852,4.0561,4.06032588,12.2952,3.5861,12.8075,-12.11,0.47,12.11911713
22/02/2021 15:00,3.05096,3.65028,4.75740486,10.80096,3.15028,11.251,-7.75,0.5,7.766112284,-2.85904,1.89028,3.427428803,10.80096,3.15028,11.251,-13.66,-1.26,13.71798819
22/02/2021 15:30,3.96664,3.71402,5.433983571,11.39664,3.32402,11.8715,-7.43,0.39,7.440228491,-1.54336,2.02402,2.545312761,11.39664,3.32402,11.8715,-12.94,-1.3,13.00513745
22/02/2021 16:00,6.35272,4.01996,7.51778756,12.82272,3.73996,13.357,-6.47,0.28,6.476055898,0.95272,2.40996,2.591444115,12.82272,3.73996,13.357,-11.87,-1.33,11.94427897
22/02/2021 16:30,1.56736,3.75048,4.064814584,10.76736,3.14048,11.216,-9.2,0.61,9.220200649,-3.98264,1.91048,4.417165969,10.76736,3.14048,11.216,-14.75,-1.23,14.8011959
22/02/2021 17:00,-3.44072,3.84604,5.160482322,8.72928,2.54604,9.093,-12.17,1.3,12.23923609,-9.10072,0.98604,9.153981615,8.72928,2.54604,9.093,-17.83,-1.56,17.89811443
22/02/2021 17:30,-8.05024,2.68368,8.485782368,6.86976,2.00368,7.156,-14.92,0.68,14.93548794,-14.03024,1.14368,14.07677656,6.86976,2.00368,7.156,-20.9,-0.86,20.9176863
22/02/2021 18:00,-8.62632,2.51774,8.986234553,7.12368,2.07774,7.4205,-15.75,0.44,15.75614483,-14.56632,1.55774,14.64937651,7.12368,2.07774,7.4205,-21.69,-0.52,21.69623239
22/02/2021 18:30,-9.22264,2.43798,9.539435783,6.74736,1.96798,7.0285,-15.97,0.47,15.9769146,-15.22264,1.53798,15.30013565,6.74736,1.96798,7.0285,-21.97,-0.43,21.97420761
22/02/2021 19:00,-7.72952,2.68014,8.180991984,7.20048,2.10014,7.5005,-14.93,0.58,14.94126166,-13.98952,1.67014,14.08886218,7.20048,2.10014,7.5005,-21.19,-0.43,21.19436246
22/02/2021 19:30,-8.80544,2.51258,9.156900778,5.73456,1.67258,5.9735,-14.54,0.84,14.56424389,-15.71544,1.21258,15.76215102,5.73456,1.67258,5.9735,-21.45,-0.46,21.45493183
22/02/2021 20:00,-8.04048,2.63236,8.460415935,5.69952,1.66236,5.937,-13.74,0.97,13.77419689,-14.79048,1.26236,14.84425314,5.69952,1.66236,5.937,-20.49,-0.4,20.49390397
22/02/2021 20:30,-7.43504,2.53478,7.855248529,6.08496,1.77478,6.3385,-13.52,0.76,13.5413441,-14.12504,1.40478,14.19472303,6.08496,1.77478,6.3385,-20.21,-0.37,20.21338665
22/02/2021 21:00,-6.66048,2.62236,7.158125858,6.17952,1.80236,6.437,-12.84,0.82,12.86615716,-13.03048,1.35236,13.10046895,6.17952,1.80236,6.437,-19.21,-0.45,19.21526997
22/02/2021 21:30,-6.24616,0.73112,6.288803638,6.00384,1.75112,6.254,-12.25,-1.02,12.29239196,-11.86616,3.71112,12.43294675,6.00384,1.75112,6.254,-17.87,1.96,17.97716607
22/02/2021 22:00,-5.07432,0.36374,5.087340194,6.35568,1.85374,6.6205,-11.43,-1.49,11.52670812,-10.31432,4.80374,11.37809804,6.35568,1.85374,6.6205,-16.67,2.95,16.9290106
22/02/2021 22:30,-3.7956,0.0167,3.795636738,6.6744,1.9467,6.9525,-10.47,-1.93,10.64639845,-8.5856,5.2267,10.05141384,6.6744,1.9467,6.9525,-15.26,3.28,15.60852331
22/02/2021 23:00,-2.7336,5.1952,5.870491632,6.8064,1.9852,7.09,-9.54,3.21,10.06557003,-7.6136,1.0752,7.689145596,6.8064,1.9852,7.09,-14.42,-0.91,14.44868506
22/02/2021 23:30,-0.73704,5.07878,5.131981513,7.33296,2.13878,7.6385,-8.07,2.94,8.588859063,-5.55704,1.48878,5.753013076,7.33296,2.13878,7.6385,-12.89,-0.65,12.90637827
23/02/2021 00:00,-0.18632,5.21024,5.21357037,7.30368,2.13024,7.608,-7.49,3.08,8.098549253,-4.84632,1.68024,5.129329781,7.30368,2.13024,7.608,-12.15,-0.45,12.15833048
23/02/2021 00:30,1.11072,5.32896,5.44348359,7.71072,2.24896,8.032,-6.6,3.08,7.283295957,-3.47928,1.90896,3.968566189,7.71072,2.24896,8.032,-11.19,-0.34,11.19516413
23/02/2021 01:00,1.59272,5.33996,5.572425845,8.26272,2.40996,8.607,-6.67,2.93,7.285176731,-2.92728,2.02996,3.562261332,8.26272,2.40996,8.607,-11.19,-0.38,11.19645033
23/02/2021 01:30,1.34816,5.29488,5.463816395,8.10816,2.36488,8.446,-6.76,2.93,7.367665845,-3.08184,1.98488,3.66571772,8.10816,2.36488,8.446,-11.19,-0.38,11.19645033
23/02/2021 02:00,1.17224,5.20982,5.340072195,8.02224,2.33982,8.3565,-6.85,2.87,7.426937458,-3.30776,1.91982,3.82452416,8.02224,2.33982,8.3565,-11.33,-0.42,11.33778197
23/02/2021 02:30,1.368,5.1765,5.354211076,7.908,2.3065,8.2375,-6.54,2.87,7.142023523,-2.942,1.8865,3.494888589,7.908,2.3065,8.2375,-10.85,-0.42,10.85812599
23/02/2021 03:00,1.23664,5.19152,5.336774157,7.85664,2.29152,8.184,-6.62,2.9,7.227336992,-2.99336,1.91152,3.551635229,7.85664,2.29152,8.184,-10.85,-0.38,10.85665234
23/02/2021 03:30,2.19456,5.27508,5.713367011,8.31456,2.42508,8.661,-6.12,2.85,6.751066582,-2.10544,2.04508,2.93517117,8.31456,2.42508,8.661,-10.42,-0.38,10.42692668
23/02/2021 04:00,2.28112,5.38116,5.844689162,8.30112,2.42116,8.647,-6.02,2.96,6.708353002,-1.92888,2.07116,2.830244124,8.30112,2.42116,8.647,-10.23,-0.35,10.23598554
23/02/2021 04:30,2.62776,5.41518,6.019077757,8.41776,2.45518,8.7685,-5.79,2.96,6.502745574,-1.48224,2.10518,2.574649151,8.41776,2.45518,8.7685,-9.9,-0.35,9.906184937
23/02/2021 05:00,2.98976,5.63368,6.377853495,8.54976,2.49368,8.906,-5.56,3.14,6.385389573,-1.24024,2.01368,2.36497408,8.54976,2.49368,8.906,-9.79,-0.48,9.801760046
23/02/2021 05:30,2.5468,3.0824,3.998422189,8.7168,2.5424,9.08,-6.17,0.54,6.193585391,-1.4632,4.8824,5.096938689,8.7168,2.5424,9.08,-10.18,2.34,10.44547749
23/02/2021 06:00,2.99032,3.11176,4.31567654,9.16032,2.67176,9.542,-6.17,0.44,6.185668921,-1.16968,4.69176,4.835365881,9.16032,2.67176,9.542,-10.33,2.02,10.52564962
23/02/2021 06:30,0.62704,1.97122,2.068547183,8.50704,2.48122,8.8615,-7.88,-0.51,7.89648656,-4.01296,3.99122,5.659830832,8.50704,2.48122,8.8615,-12.52,1.51,12.61072956
23/02/2021 07:00,1.39016,5.54588,5.717458334,9.14016,2.66588,9.521,-7.75,2.88,8.267823172,-4.15984,0.30588,4.171070774,9.14016,2.66588,9.521,-13.3,-2.36,13.50776073
23/02/2021 07:30,0.70504,5.14022,5.188346851,9.15504,2.67022,9.5365,-8.45,2.47,8.803601536,-5.27496,-0.01978,5.274997085,9.15504,2.67022,9.5365,-14.43,-2.69,14.67858985
23/02/2021 08:00,-2.5728,4.8796,5.516320875,7.9872,2.3296,8.32,-10.56,2.55,10.86352153,-8.9428,-1.3204,9.039752651,7.9872,2.3296,8.32,-16.93,-3.65,17.31898958
23/02/2021 08:30,-0.19768,6.94276,6.945573684,9.47232,2.76276,9.867,-9.67,4.18,10.53476625,-7.27768,-3.12724,7.921127205,9.47232,2.76276,9.867,-16.75,-5.89,17.75541044
23/02/2021 09:00,-0.23264,6.92548,6.929386308,9.68736,2.82548,10.091,-9.92,4.1,10.73389025,-7.27264,-3.16452,7.93129746,9.68736,2.82548,10.091,-16.96,-5.99,17.98670898
23/02/2021 09:30,17.37168,8.17924,19.2009175,18.75168,5.46924,19.533,-1.38,2.71,3.041134657,11.31168,0.11924,11.31230846,18.75168,5.46924,19.533,-7.44,-5.35,9.163847445
23/02/2021 10:00,10.2668,5.3349,11.57014867,15.6168,4.5549,16.2675,-5.35,0.78,5.406560829,4.8668,1.2949,5.036120357,15.6168,4.5549,16.2675,-10.75,-3.26,11.2334367
23/02/2021 10:30,27.7016,7.5613,28.71501176,23.6616,6.9013,24.6475,4.04,0.66,4.093555911,22.2916,2.7713,22.46320401,23.6616,6.9013,24.6475,-1.37,-4.13,4.351298657
23/02/2021 11:00,35.2992,8.1456,36.22684529,27.8592,8.1256,29.02,7.44,0.02,7.440026882,30.8192,3.5256,31.02020219,27.8592,8.1256,29.02,2.96,-4.6,5.470063985
23/02/2021 11:30,34.01888,4.70884,34.34322889,27.45888,8.00884,28.603,6.56,-3.3,7.343269027,30.03888,6.63884,30.76375316,27.45888,8.00884,28.603,2.58,-1.37,2.921181268
23/02/2021 12:00,31.62936,4.45398,31.94142063,25.89936,7.55398,26.9785,5.73,-3.1,6.514821563,27.06936,6.51398,27.84209378,25.89936,7.55398,26.9785,1.17,-1.04,1.565407295
23/02/2021 12:30,17.26672,2.37696,17.4295599,19.08672,5.56696,19.882,-1.82,-3.19,3.672669329,12.57672,6.17696,14.01173511,19.08672,5.56696,19.882,-6.51,0.61,6.538516651
23/02/2021 13:00,13.778,2.4765,13.99879767,17.268,5.0365,17.9875,-3.49,-2.56,4.328244448,8.478,5.2865,9.991174418,17.268,5.0365,17.9875,-8.79,0.25,8.793554458
23/02/2021 13:30,7.03992,1.79706,7.265665713,13.90992,4.05706,14.4895,-6.87,-2.26,7.232185009,1.39992,4.39706,4.614532766,13.90992,4.05706,14.4895,-12.51,0.34,12.51461945
23/02/2021 14:00,8.70976,2.00118,8.936701889,14.60976,4.26118,15.2185,-5.9,-2.26,6.31803767,3.19976,4.60118,5.604401971,14.60976,4.26118,15.2185,-11.41,0.34,11.41506461
23/02/2021 14:30,10.16136,2.30748,10.42006243,15.11136,4.40748,15.741,-4.95,-2.1,5.377034499,4.83136,4.74748,6.773522407,15.11136,4.40748,15.741,-10.28,0.34,10.28562103
23/02/2021 15:00,5.22512,1.67816,5.487995991,12.40512,3.61816,12.922,-7.18,-1.94,7.437472689,-0.54488,4.00816,4.045026675,12.40512,3.61816,12.922,-12.95,0.39,12.95587126
23/02/2021 15:30,3.88144,1.58792,4.193693646,11.58144,3.37792,12.064,-7.7,-1.79,7.905320993,-2.23856,3.86792,4.468999441,11.58144,3.37792,12.064,-13.82,0.49,13.82868396
23/02/2021 16:00,3.24888,1.52884,3.590622926,11.37888,3.31884,11.853,-8.13,-1.79,8.324722218,-2.92112,3.86884,4.847769075,11.37888,3.31884,11.853,-14.3,0.55,14.31057301
23/02/2021 16:30,1.93808,1.69944,2.577644351,11.27808,3.28944,11.748,-9.34,-1.59,9.474370692,-4.19192,4.08944,5.856254161,11.27808,3.28944,11.748,-15.47,0.8,15.49067139
23/02/2021 17:00,3.79328,2.45054,4.515984882,12.89328,3.76054,13.4305,-9.1,-1.31,9.193807699,-2.47672,4.88054,5.473007642,12.89328,3.76054,13.4305,-15.37,1.12,15.41075274
23/02/2021 17:30,2.94544,2.52242,3.877914317,12.86544,3.75242,13.4015,-9.92,-1.23,9.995964186,-3.29456,5.04242,6.023298519,12.86544,3.75242,13.4015,-16.16,1.29,16.21140648
23/02/2021 18:00,2.08136,1.87998,2.804707516,12.89136,3.75998,13.4285,-10.81,-1.88,10.97226048,-3.72864,5.61998,6.744400007,12.89136,3.75998,13.4285,-16.62,1.86,16.72375556
23/02/2021 18:30,2.0896,4.2628,4.747408978,12.7296,3.7128,13.26,-10.64,0.55,10.65420574,-3.7904,3.5828,5.215705897,12.7296,3.7128,13.26,-16.52,-0.13,16.52051149
23/02/2021 19:00,2.71264,3.87452,4.729727371,12.87264,3.75452,13.409,-10.16,0.12,10.16070864,-2.84736,4.32452,5.177734273,12.87264,3.75452,13.409,-15.72,0.57,15.73033058
23/02/2021 19:30,2.7936,3.2798,4.308281444,12.0336,3.5098,12.535,-9.24,-0.23,9.242862111,-3.3564,4.7998,5.856919071,12.0336,3.5098,12.535,-15.39,1.29,15.4439697
23/02/2021 20:00,3.1216,4.2263,5.254141057,11.7816,3.4363,12.2725,-8.66,0.79,8.695958832,-3.1984,3.0863,4.44466087,11.7816,3.4363,12.2725,-14.98,-0.35,14.98408823
23/02/2021 20:30,3.50456,4.65258,5.824812568,11.97456,3.49258,12.4735,-8.47,1.16,8.549064276,-2.65544,2.80258,3.86080513,11.97456,3.49258,12.4735,-14.63,-0.69,14.64626232
23/02/2021 21:00,3.55592,0.87256,3.661410657,11.90592,3.47256,12.402,-8.35,-2.6,8.745427377,-1.99408,5.02256,5.403930421,11.90592,3.47256,12.402,-13.9,1.55,13.98615387
23/02/2021 21:30,4.4296,3.9328,5.923535431,12.0096,3.5028,12.51,-7.58,0.43,7.592186773,-1.0204,4.0428,4.169586071,12.0096,3.5028,12.51,-13.03,0.54,13.04118476
23/02/2021 22:00,6.50544,6.42742,9.145079412,12.50544,3.64742,13.0265,-6,2.78,6.61274527,1.14544,2.13742,2.424994237,12.50544,3.64742,13.0265,-11.36,-1.51,11.4599171
23/02/2021 22:30,7.17568,6.71874,9.830150083,12.23568,3.56874,12.7455,-5.06,3.15,5.960377505,2.09568,2.41874,3.200340271,12.23568,3.56874,12.7455,-10.14,-1.15,10.20500367
23/02/2021 23:00,6.93216,6.47688,9.487086845,11.85216,3.45688,12.346,-4.92,3.02,5.772936861,2.21216,2.45688,3.306041621,11.85216,3.45688,12.346,-9.64,-1,9.691728432
23/02/2021 23:30,8.59336,5.08098,9.983095404,12.48336,3.64098,13.0035,-3.89,1.44,4.14797541,4.33336,4.29098,6.098402926,12.48336,3.64098,13.0035,-8.15,0.65,8.175879158
24/02/2021 00:00,8.63384,4.80362,9.880180072,12.18384,3.55362,12.6915,-3.55,1.25,3.763641853,4.66384,4.50362,6.483363066,12.18384,3.55362,12.6915,-7.52,0.95,7.579769126
24/02/2021 00:30,8.2328,4.5079,9.386168454,11.2728,3.2879,11.7425,-3.04,1.22,3.275667871,4.2828,4.3379,6.095879941,11.2728,3.2879,11.7425,-6.99,1.05,7.068422738
24/02/2021 01:00,7.934,4.507,9.124768764,11.064,3.227,11.525,-3.13,1.28,3.381612042,4.024,4.347,5.923595614,11.064,3.227,11.525,-7.04,1.12,7.128534211
24/02/2021 01:30,7.93928,4.50854,9.130120473,11.06928,3.22854,11.5305,-3.13,1.28,3.381612042,3.97928,4.32854,5.879704742,11.06928,3.22854,11.5305,-7.09,1.1,7.17482404
24/02/2021 02:00,7.358,4.3615,8.553528292,10.668,3.1115,11.1125,-3.31,1.25,3.538163365,3.498,4.2415,5.49784742,10.668,3.1115,11.1125,-7.17,1.13,7.258498467
24/02/2021 02:30,7.07192,4.31806,8.285993884,10.38192,3.02806,10.8145,-3.31,1.29,3.552492083,3.27192,4.21806,5.338304099,10.38192,3.02806,10.8145,-7.11,1.19,7.20889728
24/02/2021 03:00,8.10704,4.48872,9.266752657,10.96704,3.19872,11.424,-2.86,1.29,3.137467131,4.46704,4.38872,6.262212836,10.96704,3.19872,11.424,-6.5,1.19,6.60803299
24/02/2021 03:30,6.36832,4.24826,7.655273519,9.86832,2.87826,10.2795,-3.5,1.37,3.758576858,2.67832,4.17826,4.96298848,9.86832,2.87826,10.2795,-7.19,1.3,7.306579227
24/02/2021 04:00,6.008,4.319,7.399312468,9.768,2.849,10.175,-3.76,1.47,4.037140077,2.228,4.149,4.709372039,9.768,2.849,10.175,-7.54,1.3,7.651248264
24/02/2021 04:30,8.79976,5.36868,10.30817641,11.06976,3.22868,11.531,-2.27,2.14,3.119695498,5.13976,4.00868,6.518178288,11.06976,3.22868,11.531,-5.93,0.78,5.981078498
24/02/2021 05:00,8.32424,5.43582,9.941886675,10.85424,3.16582,11.3065,-2.53,2.27,3.399088113,4.58424,3.82582,5.97094256,10.85424,3.16582,11.3065,-6.27,0.66,6.304641148
24/02/2021 05:30,5.6464,4.3827,7.147719374,9.7464,2.8427,10.1525,-4.1,1.54,4.379680354,1.7064,3.6727,4.04975632,9.7464,2.8427,10.1525,-8.04,0.83,8.0827285
24/02/2021 06:00,5.6652,4.1186,7.00409573,10.3152,3.0086,10.745,-4.65,1.11,4.780648492,1.5952,3.6286,3.963760967,10.3152,3.0086,10.745,-8.72,0.62,8.742013498
24/02/2021 06:30,3.5828,3.0554,4.70870736,9.6528,2.8154,10.055,-6.07,0.24,6.074742793,-0.9872,3.1854,3.334866864,9.6528,2.8154,10.055,-10.64,0.37,10.64643133
24/02/2021 07:00,3.04952,3.91986,4.966374397,9.59952,2.79986,9.9995,-6.55,1.12,6.645065839,-2.13048,1.72986,2.74433246,9.59952,2.79986,9.9995,-11.73,-1.07,11.77870112
24/02/2021 07:30,2.00584,3.89712,4.383028451,9.31584,2.71712,9.704,-7.31,1.18,7.404626932,-3.52416,1.16712,3.712394483,9.31584,2.71712,9.704,-12.84,-1.55,12.93321692
24/02/2021 08:00,1.59616,0.71638,1.749550528,9.65616,2.81638,10.0585,-8.06,-2.1,8.329081582,-3.88384,3.29638,5.094147058,9.65616,2.81638,10.0585,-13.54,0.48,13.54850545
24/02/2021 08:30,2.63696,3.19328,4.14132771,10.53696,3.07328,10.976,-7.9,0.12,7.90091134,-3.43304,0.61328,3.487388134,10.53696,3.07328,10.976,-13.97,-2.46,14.1849392
24/02/2021 09:00,2.2432,1.2951,2.590218186,10.5432,3.0751,10.9825,-8.3,-1.78,8.48872193,-3.9368,1.2651,4.135078264,10.5432,3.0751,10.9825,-14.48,-1.81,14.59268652
24/02/2021 09:30,4.10344,2.99892,5.082493581,11.41344,3.32892,11.889,-7.31,-0.33,7.317444909,-2.27656,1.08892,2.523583206,11.41344,3.32892,11.889,-13.69,-2.24,13.87204743
24/02/2021 10:00,5.66256,3.17408,6.491484391,12.32256,3.59408,12.836,-6.66,-0.42,6.673230102,-0.55744,1.19408,1.31778845,12.32256,3.59408,12.836,-12.88,-2.4,13.10169455
24/02/2021 10:30,6.54904,3.25472,7.313215927,12.59904,3.67472,13.124,-6.05,-0.42,6.06456099,0.44904,1.27472,1.351498428,12.59904,3.67472,13.124,-12.15,-2.4,12.38476887
24/02/2021 11:00,8.92704,3.62372,9.634489597,13.96704,4.07372,14.549,-5.04,-0.45,5.060049407,2.76704,1.64372,3.218435303,13.96704,4.07372,14.549,-11.2,-2.43,11.46058026
24/02/2021 11:30,10.37864,4.79752,11.43382554,14.76864,4.30752,15.384,-4.39,0.49,4.417261595,4.26864,0.94752,4.372537204,14.76864,4.30752,15.384,-10.5,-3.36,11.02449999
24/02/2021 12:00,18.15736,5.06548,18.85069786,18.56736,5.41548,19.341,-0.41,-0.35,0.539073279,12.61736,2.70548,12.90416194,18.56736,5.41548,19.341,-5.95,-2.71,6.538088406
24/02/2021 12:30,17.51424,4.83582,18.16958332,18.53424,5.40582,19.3065,-1.02,-0.57,1.168460526,12.16424,2.78582,12.47916375,18.53424,5.40582,19.3065,-6.37,-2.62,6.887764514
24/02/2021 13:00,12.83,4.295,13.52981615,15.96,4.655,16.625,-3.13,-0.36,3.150634857,7.26,2.195,7.584564918,15.96,4.655,16.625,-8.7,-2.46,9.041106127
24/02/2021 13:30,16.22336,8.94598,18.52641271,17.40336,5.07598,18.1285,-1.18,3.87,4.045899158,10.43336,-1.25402,10.50845217,17.40336,5.07598,18.1285,-6.97,-6.33,9.415402275
24/02/2021 14:00,14.14608,7.91094,16.20785461,16.42608,4.79094,17.1105,-2.28,3.12,3.864298125,9.11608,-0.17906,9.117838398,16.42608,4.79094,17.1105,-7.31,-4.97,8.839513561
24/02/2021 14:30,9.26808,4.35444,10.24004173,13.79808,4.02444,14.373,-4.53,0.33,4.542003963,4.05808,2.79444,4.927160257,13.79808,4.02444,14.373,-9.74,-1.23,9.817357078
24/02/2021 15:00,6.8564,4.7677,8.351118742,12.2664,3.5777,12.7775,-5.41,1.19,5.53933209,1.2264,1.7477,2.135067271,12.2664,3.5777,12.7775,-11.04,-1.83,11.19064341
24/02/2021 15:30,0.8624,4.1832,4.271170331,9.5424,2.7832,9.94,-8.68,1.4,8.792178342,-4.9676,0.3832,4.982358076,9.5424,2.7832,9.94,-14.51,-2.4,14.70714452
24/02/2021 16:00,0.348,4.139,4.153603857,9.288,2.709,9.675,-8.94,1.43,9.053645675,-5.552,0.419,5.56778816,9.288,2.709,9.675,-14.84,-2.29,15.0156485
24/02/2021 16:30,0.93048,3.37764,3.503461859,9.66048,2.81764,10.063,-8.73,0.56,8.747942615,-4.68952,2.12764,5.149606762,9.66048,2.81764,10.063,-14.35,-0.69,14.36657927
24/02/2021 17:00,2.16392,3.62156,4.218796819,10.39392,3.03156,10.827,-8.23,0.59,8.251121136,-3.50608,2.46156,4.283908799,10.39392,3.03156,10.827,-13.9,-0.57,13.91168214
24/02/2021 17:30,0.61744,3.57842,3.631297544,9.69744,2.82842,10.1015,-9.08,0.75,9.110922017,-5.23256,2.41842,5.764411457,9.69744,2.82842,10.1015,-14.93,-0.41,14.93562854
24/02/2021 18:00,-0.254,3.6755,3.68426604,9.756,2.8455,10.1625,-10.01,0.83,10.04435165,-5.964,2.5055,6.468912293,9.756,2.8455,10.1625,-15.72,-0.34,15.72367641
24/02/2021 18:30,-0.6072,3.6629,3.712886781,9.7128,2.8329,10.1175,-10.32,0.83,10.35332314,-6.3772,2.4929,6.847132995,9.7128,2.8329,10.1175,-16.09,-0.34,16.09359189
24/02/2021 19:00,0.06576,3.71918,3.719761316,9.66576,2.81918,10.0685,-9.6,0.9,9.642095208,-5.90424,2.47918,6.403622682,9.66576,2.81918,10.0685,-15.57,-0.34,15.57371182
24/02/2021 19:30,1.05992,3.94456,4.084480873,10.12992,2.95456,10.552,-9.07,0.99,9.123869793,-5.20008,2.61456,5.820374215,10.12992,2.95456,10.552,-15.33,-0.34,15.33376992
24/02/2021 20:00,0.57072,3.83396,3.876205696,9.51072,2.77396,9.907,-8.94,1.06,9.00262184,-5.49928,2.43396,6.013837527,9.51072,2.77396,9.907,-15.01,-0.34,15.01385027
24/02/2021 20:30,0.52128,3.88954,3.924315768,9.46128,2.75954,9.8555,-8.94,1.13,9.011132004,-5.13872,2.02954,5.524986502,9.46128,2.75954,9.8555,-14.6,-0.73,14.61823861
24/02/2021 21:00,0.53888,1.59134,1.680105547,9.39888,2.74134,9.7905,-8.86,-1.15,8.934321463,-4.43112,4.83134,6.555659437,9.39888,2.74134,9.7905,-13.83,2.09,13.98702971
24/02/2021 21:30,1.67944,1.52192,2.266441969,9.70944,2.83192,10.114,-8.03,-1.31,8.136153883,-3.00056,5.14192,5.953377327,9.70944,2.83192,10.114,-12.71,2.31,12.91821195
24/02/2021 22:00,4.21696,2.24828,4.778861224,10.65696,3.10828,11.101,-6.44,-0.86,6.497168614,-0.58304,5.10828,5.141445342,10.65696,3.10828,11.101,-11.24,2,11.41654939
24/02/2021 22:30,4.45368,2.27774,5.002335959,10.24368,2.98774,10.6705,-5.79,-0.71,5.833369524,-0.06632,5.19774,5.198163084,10.24368,2.98774,10.6705,-10.31,2.21,10.5442022
24/02/2021 23:00,5.3908,1.6119,5.62662832,10.3608,3.0219,10.7925,-4.97,-1.41,5.166139758,1.2508,6.3019,6.42483029,10.3608,3.0219,10.7925,-9.11,3.28,9.682484185
24/02/2021 23:30,3.61128,1.26204,3.825452679,9.16128,2.67204,9.543,-5.55,-1.41,5.726307711,-0.31872,6.50204,6.509846895,9.16128,2.67204,9.543,-9.48,3.83,10.2244462
25/02/2021 00:00,3.98768,0.62974,4.037098494,8.94768,2.60974,9.3205,-4.96,-1.98,5.340599217,0.27768,7.16974,7.17511518,8.94768,2.60974,9.3205,-8.67,4.56,9.79604512
25/02/2021 00:30,5.6476,1.3568,5.808295103,10.3776,3.0268,10.81,-4.73,-1.67,5.016153905,2.0276,7.1768,7.457722172,10.3776,3.0268,10.81,-8.35,4.15,9.324430278
25/02/2021 01:00,2.9276,0.8843,3.058239404,8.7576,2.5543,9.1225,-5.83,-1.67,6.064470298,-0.8624,7.0343,7.086967634,8.7576,2.5543,9.1225,-9.62,4.48,10.61201206
25/02/2021 01:30,-0.35992,0.65044,0.743380522,7.03008,2.05044,7.323,-7.39,-1.4,7.521442681,-4.25992,6.31044,7.613709438,7.03008,2.05044,7.323,-11.29,4.26,12.06696731
25/02/2021 02:00,-0.64176,0.80282,1.027801464,6.79824,1.98282,7.0815,-7.44,-1.18,7.532994093,-4.49176,6.01282,7.505325593,6.79824,1.98282,7.0815,-11.29,4.03,11.98770203
25/02/2021 02:30,-0.12176,2.46782,2.470821938,7.15824,2.08782,7.4565,-7.28,0.38,7.289910836,-4.04176,4.57782,6.106738888,7.15824,2.08782,7.4565,-11.2,2.49,11.47345197
25/02/2021 03:00,0.45264,3.03702,3.070565656,7.29264,2.12702,7.5965,-6.84,0.91,6.900268111,-3.55736,4.09702,5.425899285,7.29264,2.12702,7.5965,-10.85,1.97,11.02739316
25/02/2021 03:30,2.29936,3.33398,4.049997414,8.13936,2.37398,8.4785,-5.84,0.96,5.918378156,-1.54064,4.46398,4.722360538,8.13936,2.37398,8.4785,-9.68,2.09,9.903055084
25/02/2021 04:00,1.20216,3.23188,3.448222296,7.41216,2.16188,7.721,-6.21,1.07,6.301507756,-2.71784,4.35188,5.130839483,7.41216,2.16188,7.721,-10.13,2.19,10.36402431
25/02/2021 04:30,1.6512,3.3016,3.69147992,7.6512,2.2316,7.97,-6,1.07,6.094661598,-2.1088,4.4616,4.934866969,7.6512,2.2316,7.97,-9.76,2.23,10.01151837
25/02/2021 05:00,0.924,3.142,3.275048091,7.344,2.142,7.65,-6.42,1,6.497414871,-2.876,4.312,5.183118752,7.344,2.142,7.65,-10.22,2.17,10.4478371
25/02/2021 05:30,0.4204,2.8097,2.840976989,7.3704,2.1497,7.6775,-6.95,0.66,6.981267793,-3.5696,4.1397,5.466183335,7.3704,2.1497,7.6775,-10.94,1.99,11.11951887
25/02/2021 06:00,-1.65608,4.94906,5.218792566,6.37392,1.85906,6.6395,-8.03,3.09,8.604010693,-6.30608,0.69906,6.344708807,6.37392,1.85906,6.6395,-12.68,-1.16,12.73294938
25/02/2021 06:30,-4.0496,4.6222,6.145241492,5.8704,1.7122,6.115,-9.92,2.91,10.33801238,-9.2896,0.3222,9.295185905,5.8704,1.7122,6.115,-15.16,-1.39,15.22359025
25/02/2021 07:00,-4.86648,1.41436,5.067843901,5.84352,1.70436,6.087,-10.71,-0.29,10.71392552,-10.28648,1.29436,10.3675956,5.84352,1.70436,6.087,-16.13,-0.41,16.13520995
25/02/2021 07:30,-5.682,-0.086,5.68265079,5.808,1.694,6.05,-11.49,-1.78,11.62705896,-11.372,1.784,11.51108335,5.808,1.694,6.05,-17.18,0.09,17.18023574
25/02/2021 08:00,-4.22608,-0.49344,4.254789678,6.91392,2.01656,7.202,-11.14,-2.51,11.4192688,-9.74608,3.39656,10.32098325,6.91392,2.01656,7.202,-16.66,1.38,16.71705716
25/02/2021 08:30,-2.76864,0.24998,2.779902417,8.09136,2.35998,8.4285,-10.86,-2.11,11.06307823,-8.45864,2.66998,8.870027274,8.09136,2.35998,8.4285,-16.55,0.31,16.55290307
25/02/2021 09:00,-2.36064,-0.26102,2.375026874,8.49936,2.47898,8.8535,-10.86,-2.74,11.20032142,-8.10064,3.43898,8.800394983,8.49936,2.47898,8.8535,-16.6,0.96,16.62773587
25/02/2021 09:30,0.14216,2.31938,2.323732569,9.87216,2.87938,10.2835,-9.73,-0.56,9.746101785,-5.19784,1.01938,5.296855317,9.87216,2.87938,10.2835,-15.07,-1.86,15.1843505
25/02/2021 10:00,13.29256,3.82908,13.83307648,16.52256,4.81908,17.211,-3.23,-0.99,3.378313189,8.99256,2.95908,9.466904975,16.52256,4.81908,17.211,-7.53,-1.86,7.756320004
25/02/2021 10:30,19.80152,5.05086,20.4355421,19.75152,5.76086,20.5745,0.05,-0.71,0.711758386,15.03152,3.09086,15.34600955,19.75152,5.76086,20.5745,-4.72,-2.67,5.422849804
25/02/2021 11:00,29.16272,6.08996,29.79180845,24.34272,7.09996,25.357,4.82,-1.01,4.924682731,25.18272,3.64996,25.44585614,24.34272,7.09996,25.357,0.84,-3.45,3.550788645
25/02/2021 11:30,35.76816,4.71488,36.07757424,27.54816,8.03488,28.696,8.22,-3.32,8.865145233,31.83816,6.02488,32.40320372,27.54816,8.03488,28.696,4.29,-2.01,4.737531003
25/02/2021 12:00,33.21696,4.84828,33.56891792,26.25696,7.65828,27.351,6.96,-2.81,7.50584439,29.21696,5.61828,29.75224062,26.25696,7.65828,27.351,2.96,-2.04,3.594885255
25/02/2021 12:30,28.37872,3.98796,28.65755701,23.95872,6.98796,24.957,4.42,-3,5.341947211,23.34872,5.68796,24.03155456,23.95872,6.98796,24.957,-0.61,-1.3,1.436001393
