Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/02/2021 13:00,30.00448,4.61964,30.35802849,24.44448,7.12964,25.463,5.56,-2.51,6.100303271,25.44448,5.49964,26.03204953,24.44448,7.12964,25.463,1,-1.63,1.912302277
25/02/2021 13:30,19.6908,3.8144,20.0568505,19.1808,5.5944,19.98,0.51,-1.78,1.851620912,14.7508,4.6544,15.46769343,19.1808,5.5944,19.98,-4.43,-0.94,4.52863114
25/02/2021 14:00,9.49376,3.18818,10.0147876,13.91376,4.05818,14.4935,-4.42,-0.87,4.504808542,4.52376,3.65818,5.817790427,13.91376,4.05818,14.4935,-9.39,-0.4,9.39851584
25/02/2021 14:30,14.93864,3.67252,15.38344461,16.80864,4.90252,17.509,-1.87,-1.23,2.238258251,10.05864,4.22252,10.90898317,16.80864,4.90252,17.509,-6.75,-0.68,6.784165387
25/02/2021 15:00,20.51472,4.19096,20.93843075,19.13472,5.58096,19.932,1.38,-1.39,1.958698548,15.15472,4.72096,15.87302749,19.13472,5.58096,19.932,-3.98,-0.86,4.071854614
25/02/2021 15:30,5.34712,2.72666,6.002196852,11.81712,3.44666,12.3095,-6.47,-0.72,6.509938556,-0.06288,3.77666,3.777183428,11.81712,3.44666,12.3095,-11.88,0.33,11.88458245
25/02/2021 16:00,8.9252,3.0961,9.446958783,13.7352,4.0061,14.3075,-4.81,-0.91,4.8953243,3.5052,3.6761,5.079383649,13.7352,4.0061,14.3075,-10.23,-0.33,10.2353212
25/02/2021 16:30,5.26584,2.88462,6.004173836,12.01584,3.50462,12.5165,-6.75,-0.62,6.778414269,-0.27416,3.88462,3.894282508,12.01584,3.50462,12.5165,-12.29,0.38,12.29587329
25/02/2021 17:00,-0.072,2.3815,2.382588141,9.708,2.8315,10.1125,-9.78,-0.45,9.790347287,-5.822,3.3715,6.727755662,9.708,2.8315,10.1125,-15.53,0.54,15.53938544
25/02/2021 17:30,-4.89712,1.91084,5.25671892,7.92288,2.31084,8.253,-12.82,-0.4,12.82623873,-10.53712,3.35084,11.05708038,7.92288,2.31084,8.253,-18.46,1.04,18.48927257
25/02/2021 18:00,-6.92864,3.68498,7.847619375,7.25136,2.11498,7.5535,-14.18,1.57,14.26664992,-13.00864,1.02498,13.04895776,7.25136,2.11498,7.5535,-20.26,-1.09,20.28930014
25/02/2021 18:30,-6.51344,3.71608,7.498943339,7.66656,2.23608,7.986,-14.18,1.48,14.25702634,-12.25344,1.45608,12.33964995,7.66656,2.23608,7.986,-19.92,-0.78,19.93526524
25/02/2021 19:00,-7.7136,3.5177,8.477843962,6.9864,2.0377,7.2775,-14.7,1.48,14.77431555,-13.4736,1.3677,13.54283945,6.9864,2.0377,7.2775,-20.46,-0.67,20.47096725
25/02/2021 19:30,-6.06032,3.74824,7.125782876,7.39968,2.15824,7.708,-13.46,1.59,13.55358624,-12.14032,1.56824,12.24119056,7.39968,2.15824,7.708,-19.54,-0.59,19.54890534
25/02/2021 20:00,-5.89896,4.01322,7.134680361,7.21104,2.10322,7.5115,-13.11,1.91,13.24840368,-11.66896,1.46322,11.76034184,7.21104,2.10322,7.5115,-18.88,-0.64,18.89084434
25/02/2021 20:30,-6.41536,3.23052,7.182833939,6.34464,1.85052,6.609,-12.76,1.38,12.83440688,-12.53536,1.31052,12.60367855,6.34464,1.85052,6.609,-18.88,-0.54,18.88772088
25/02/2021 21:00,-5.54112,2.02884,5.900864564,6.57888,1.91884,6.853,-12.12,0.11,12.12049916,-11.45112,2.72884,11.77177629,6.57888,1.91884,6.853,-18.03,0.81,18.0481855
25/02/2021 21:30,-6.2876,2.2707,6.685057386,6.0024,1.7507,6.2525,-12.29,0.52,12.30099589,-12.3376,2.2107,12.53409623,6.0024,1.7507,6.2525,-18.34,0.46,18.3457679
25/02/2021 22:00,-4.59264,2.74298,5.349418796,6.38736,1.86298,6.6535,-10.98,0.88,11.01520767,-10.38264,2.32298,10.63933501,6.38736,1.86298,6.6535,-16.77,0.46,16.7763077
25/02/2021 22:30,-3.74752,2.65864,4.594809332,6.37248,1.85864,6.638,-10.12,0.8,10.15157131,-8.97752,2.81864,9.409601309,6.37248,1.85864,6.638,-15.35,0.96,15.37999025
25/02/2021 23:00,-1.50464,3.10198,3.447639983,7.27536,2.12198,7.5785,-8.78,0.98,8.83452319,-6.40464,3.04198,7.090349487,7.27536,2.12198,7.5785,-13.68,0.92,13.71090077
25/02/2021 23:30,-0.97656,3.47142,3.606165034,7.27344,2.12142,7.5765,-8.25,1.35,8.359724876,-5.75656,3.22142,6.596630189,7.27344,2.12142,7.5765,-13.03,1.1,13.07634888
26/02/2021 00:00,0.38696,6.40578,6.417457086,7.59696,2.21578,7.9135,-7.21,4.19,8.339076687,-4.54304,0.84578,4.621099031,7.59696,2.21578,7.9135,-12.14,-1.37,12.21705775
26/02/2021 00:30,0.15032,3.64676,3.649856792,7.36032,2.14676,7.667,-7.21,1.5,7.36438049,-4.20968,3.60676,5.543475751,7.36032,2.14676,7.667,-11.57,1.46,11.66175373
26/02/2021 01:00,-0.06752,3.68364,3.684258759,7.21248,2.10364,7.513,-7.28,1.58,7.449483204,-4.49752,3.45364,5.670565704,7.21248,2.10364,7.513,-11.71,1.35,11.78756124
26/02/2021 01:30,-0.27976,3.63632,3.64706578,7.05024,2.05632,7.344,-7.33,1.58,7.498353153,-4.59976,3.56632,5.820346244,7.05024,2.05632,7.344,-11.65,1.51,11.74745079
26/02/2021 02:00,-0.25104,3.56678,3.575603536,6.94896,2.02678,7.2385,-7.2,1.54,7.362852708,-4.53104,3.63678,5.810033756,6.94896,2.02678,7.2385,-11.48,1.61,11.59234661
26/02/2021 02:30,1.61712,3.93666,4.255862903,8.21712,2.39666,8.5595,-6.6,1.54,6.777285592,-2.50288,3.84666,4.589248462,8.21712,2.39666,8.5595,-10.72,1.45,10.81761989
26/02/2021 03:00,0.63976,4.03618,4.086568469,7.52976,2.19618,7.8435,-6.89,1.84,7.131458476,-3.47024,3.47618,4.911862483,7.52976,2.19618,7.8435,-11,1.28,11.07422232
26/02/2021 03:30,0.02432,4.23126,4.231329891,6.96432,2.03126,7.2545,-6.94,2.2,7.280357134,-4.03568,3.37126,5.25852708,6.96432,2.03126,7.2545,-11,1.34,11.08131761
26/02/2021 04:00,0.37512,4.39816,4.414128045,7.12512,2.07816,7.422,-6.75,2.32,7.137569614,-3.67488,3.33816,4.964680775,7.12512,2.07816,7.422,-10.8,1.26,10.87325158
26/02/2021 04:30,1.5924,4.2857,4.571975749,7.8024,2.2757,8.1275,-6.21,2.01,6.527189288,-2.4076,3.6857,4.402376886,7.8024,2.2757,8.1275,-10.21,1.41,10.3069006
26/02/2021 05:00,0.02168,3.98924,3.989298911,6.99168,2.03924,7.283,-6.97,1.95,7.237637736,-4.11832,3.44924,5.371947152,6.99168,2.03924,7.283,-11.11,1.41,11.19911604
26/02/2021 05:30,-0.2816,4.3612,4.370281913,6.9984,2.0412,7.29,-7.28,2.32,7.640732949,-4.6716,3.0812,5.596216579,6.9984,2.0412,7.29,-11.67,1.04,11.7162494
26/02/2021 06:00,-2.46296,2.29372,3.36560892,6.28704,1.83372,6.549,-8.75,0.46,8.762083086,-6.91296,3.78372,7.880707646,6.28704,1.83372,6.549,-13.2,1.95,13.34325672
26/02/2021 06:30,-4.31344,3.30108,5.431656635,5.86656,1.71108,6.111,-10.18,1.59,10.30342176,-9.43344,2.17108,9.680050547,5.86656,1.71108,6.111,-15.3,0.46,15.30691347
26/02/2021 07:00,-5.46576,1.23832,5.604281292,5.51424,1.60832,5.744,-10.98,-0.37,10.98623229,-10.89576,2.17832,11.11137543,5.51424,1.60832,5.744,-16.41,0.57,16.41989647
26/02/2021 07:30,-4.93192,1.31944,5.105365491,6.23808,1.81944,6.498,-11.17,-0.5,11.18118509,-10.61192,1.48944,10.71593568,6.23808,1.81944,6.498,-16.85,-0.33,16.85323114
26/02/2021 08:00,-0.25472,1.99654,2.012723093,9.00528,2.62654,9.3805,-9.26,-0.63,9.281406143,-5.71472,2.24654,6.140437008,9.00528,2.62654,9.3805,-14.72,-0.38,14.72490407
26/02/2021 08:30,8.52592,3.23756,9.11992909,13.94592,4.06756,14.527,-5.42,-0.83,5.483183382,3.37592,3.50756,4.868245372,13.94592,4.06756,14.527,-10.57,-0.56,10.58482404
26/02/2021 09:00,15.46616,4.02638,15.98167204,17.57616,5.12638,18.3085,-2.11,-1.1,2.379516758,10.62616,4.10638,11.39199864,17.57616,5.12638,18.3085,-6.95,-1.02,7.024450156
26/02/2021 09:30,21.94072,7.38146,23.1491068,20.61072,6.01146,21.4695,1.33,1.37,1.909397811,16.87072,1.40146,16.92882995,20.61072,6.01146,21.4695,-3.74,-4.61,5.936303564
26/02/2021 10:00,26.79608,5.03344,27.26472853,23.08608,6.73344,24.048,3.71,-1.7,4.080943518,21.24608,4.54344,21.72645306,23.08608,6.73344,24.048,-1.84,-2.19,2.860367109
26/02/2021 10:30,31.48896,2.13928,31.56154497,25.36896,7.39928,26.426,6.12,-5.26,8.06982032,27.35896,7.96928,28.49600175,25.36896,7.39928,26.426,1.99,0.57,2.070024154
26/02/2021 11:00,36.73784,2.64312,36.83279749,27.98784,8.16312,29.154,8.75,-5.52,10.34567059,32.74784,8.55312,33.84637184,27.98784,8.16312,29.154,4.76,0.39,4.775950167
26/02/2021 11:30,37.61128,2.81704,37.71662893,28.24128,8.23704,29.418,9.37,-5.42,10.82466166,33.66128,8.68704,34.76415446,28.24128,8.23704,29.418,5.42,0.45,5.438648729
26/02/2021 12:00,32.58304,2.69172,32.69403389,25.58304,7.46172,26.649,7,-4.77,8.470708353,28.62304,7.62172,29.62041584,25.58304,7.46172,26.649,3.04,0.16,3.044207614
26/02/2021 12:30,31.99376,5.51318,32.46530198,25.07376,7.31318,26.1185,6.92,-1.8,7.150272722,27.14376,4.77318,27.56024227,25.07376,7.31318,26.1185,2.07,-2.54,3.276659885
26/02/2021 13:00,31.81376,6.06068,32.38591001,24.89376,7.26068,25.931,6.92,-1.2,7.023275589,27.10376,4.52068,27.47817959,24.89376,7.26068,25.931,2.21,-2.74,3.520184654
26/02/2021 13:30,20.08048,4.43514,20.56443882,18.84048,5.49514,19.6255,1.24,-1.06,1.631318485,14.71048,4.49514,15.38195389,18.84048,5.49514,19.6255,-4.13,-1,4.249341125
26/02/2021 14:00,18.71408,4.02494,19.14202007,18.39408,5.36494,19.1605,0.32,-1.34,1.377679208,13.78408,4.25494,14.42585789,18.39408,5.36494,19.1605,-4.61,-1.11,4.741750732
26/02/2021 14:30,17.05648,4.15314,17.55483073,17.25648,5.03314,17.9755,-0.2,-0.88,0.902441134,12.09648,4.30314,12.83907482,17.25648,5.03314,17.9755,-5.16,-0.73,5.211381775
26/02/2021 15:00,16.50712,4.12166,17.01390878,16.97712,4.95166,17.6845,-0.47,-0.83,0.953834367,11.76712,4.22166,12.50150096,16.97712,4.95166,17.6845,-5.21,-0.73,5.26089346
26/02/2021 15:30,12.50936,3.93648,13.1141131,15.03936,4.38648,15.666,-2.53,-0.45,2.569708155,7.66936,4.12648,8.709013721,15.03936,4.38648,15.666,-7.37,-0.26,7.374584734
26/02/2021 16:00,15.174,4.3295,15.77957053,16.284,4.7495,16.9625,-1.11,-0.42,1.186802427,10.104,4.6895,11.13922018,16.284,4.7495,16.9625,-6.18,-0.06,6.180291255
26/02/2021 16:30,5.70176,3.54718,6.715098886,11.44176,3.33718,11.9185,-5.74,0.21,5.743840179,0.12176,3.99718,3.999034065,11.44176,3.33718,11.9185,-11.32,0.66,11.33922396
26/02/2021 17:00,-2.93776,1.76982,3.429678797,7.54224,2.19982,7.8565,-10.48,-0.43,10.48881786,-8.85776,3.33982,9.4664835,7.54224,2.19982,7.8565,-16.4,1.14,16.4395742
26/02/2021 17:30,-6.25336,3.65152,7.24141627,6.17664,1.80152,6.434,-12.43,1.85,12.56691689,-12.66336,1.30152,12.73006837,6.17664,1.80152,6.434,-18.84,-0.5,18.84663365
26/02/2021 18:00,-5.80096,4.84472,7.557939455,6.83904,1.99472,7.124,-12.64,2.85,12.9573184,-12.61096,0.70472,12.63063508,6.83904,1.99472,7.124,-19.45,-1.29,19.49273198
26/02/2021 18:30,-5.80352,5.34064,7.886905604,7.47648,2.18064,7.788,-13.28,3.16,13.65078752,-12.20352,1.40064,12.28363516,7.47648,2.18064,7.788,-19.68,-0.78,19.69545125
26/02/2021 19:00,-6.66272,2.01754,6.961487302,6.91728,2.01754,7.2055,-13.58,0,13.58,-12.76272,3.64754,13.27371726,6.91728,2.01754,7.2055,-19.68,1.63,19.74738717
26/02/2021 19:30,-5.98688,2.34216,6.42872037,6.93312,2.02216,7.222,-12.92,0.32,12.92396224,-11.96688,3.73216,12.5353594,6.93312,2.02216,7.222,-18.9,1.71,18.97719948
26/02/2021 20:00,-7.4256,2.0042,7.691316727,5.7744,1.6842,6.015,-13.2,0.32,13.20387822,-13.4256,3.3542,13.83825831,5.7744,1.6842,6.015,-19.2,1.67,19.27249076
26/02/2021 20:30,-6.00376,2.12432,6.368506073,6.18624,1.80432,6.444,-12.19,0.32,12.19419944,-12.08376,3.63432,12.61846019,6.18624,1.80432,6.444,-18.27,1.83,18.36142151
26/02/2021 21:00,-5.92856,2.10542,6.291312824,6.12144,1.78542,6.3765,-12.05,0.32,12.05424821,-11.99856,3.41542,12.47519683,6.12144,1.78542,6.3765,-18.12,1.63,18.1931663
26/02/2021 21:30,-5.97568,3.89126,7.130964581,5.76432,1.68126,6.0045,-11.74,2.21,11.94620023,-11.67568,1.71126,11.80042009,5.76432,1.68126,6.0045,-17.44,0.03,17.4400258
26/02/2021 22:00,-3.8432,1.1074,3.999565101,6.6768,1.9474,6.955,-10.52,-0.84,10.55348284,-8.6232,5.5074,10.23186361,6.6768,1.9474,6.955,-15.3,3.56,15.70871096
26/02/2021 22:30,-4.39496,0.85022,4.476443616,6.03504,1.76022,6.2865,-10.43,-0.91,10.46962272,-8.90496,5.27022,10.3476341,6.03504,1.76022,6.2865,-14.94,3.51,15.34678142
26/02/2021 23:00,-3.72112,0.37884,3.740354769,6.09888,1.77884,6.353,-9.82,-1.4,9.91929433,-7.83112,5.98884,9.858633019,6.09888,1.77884,6.353,-13.93,4.21,14.55228504
26/02/2021 23:30,-3.098,0.3835,3.121646401,6.012,1.7535,6.2625,-9.11,-1.37,9.212437245,-7.298,5.9635,9.424655763,6.012,1.7535,6.2625,-13.31,4.21,13.95994986
27/02/2021 00:00,-2.59416,3.23962,4.150277563,6.13584,1.78962,6.3915,-8.73,1.45,8.849598861,-6.91416,3.40962,7.709157999,6.13584,1.78962,6.3915,-13.05,1.62,13.1501673
27/02/2021 00:30,-1.97592,3.30994,3.854862209,6.27408,1.82994,6.5355,-8.25,1.48,8.381700305,-6.27592,3.47994,7.176151772,6.27408,1.82994,6.5355,-12.55,1.65,12.65800142
27/02/2021 01:00,-1.6384,3.4063,3.779845797,6.5016,1.8963,6.7725,-8.14,1.51,8.278870696,-5.8284,3.6263,6.864422645,6.5016,1.8963,6.7725,-12.33,1.73,12.45077508
27/02/2021 01:30,-4.75728,2.79746,5.518830986,4.72272,1.37746,4.9195,-9.48,1.42,9.585760272,-9.04728,3.02746,9.540376798,4.72272,1.37746,4.9195,-13.77,1.65,13.86850388
27/02/2021 02:00,-7.30896,2.01072,7.580494126,2.71104,0.79072,2.824,-10.02,1.22,10.09399822,-11.52896,2.23072,11.74278631,2.71104,0.79072,2.824,-14.24,1.44,14.3126238
27/02/2021 02:30,-7.428,2.266,7.765947463,2.592,0.756,2.7,-10.02,1.51,10.1331387,-11.538,2.146,11.73587491,2.592,0.756,2.7,-14.13,1.39,14.19820411
27/02/2021 03:00,-6.88696,2.45672,7.312023742,2.90304,0.84672,3.024,-9.79,1.61,9.921501902,-10.94696,2.07672,11.14220352,2.90304,0.84672,3.024,-13.85,1.23,13.90451006
27/02/2021 03:30,-7.30456,2.41492,7.693402069,2.48544,0.72492,2.589,-9.79,1.69,9.934797431,-11.36456,2.05492,11.5488493,2.48544,0.72492,2.589,-13.85,1.33,13.91371266
27/02/2021 04:00,-7.15664,2.69098,7.645840009,2.40336,0.70098,2.5035,-9.56,1.99,9.764921915,-11.20664,1.91098,11.36840467,2.40336,0.70098,2.5035,-13.61,1.21,13.66368179
27/02/2021 04:30,-5.81672,2.94054,6.51774555,3.05328,0.89054,3.1805,-8.87,2.05,9.103812388,-9.82672,2.00054,10.0282893,3.05328,0.89054,3.1805,-12.88,1.11,12.92774149
27/02/2021 05:00,-5.61944,2.99808,6.369190655,3.25056,0.94808,3.386,-8.87,2.05,9.103812388,-9.62944,2.05808,9.846918706,3.25056,0.94808,3.386,-12.88,1.11,12.92774149
27/02/2021 05:30,-6.13448,2.92286,6.795215629,3.09552,0.90286,3.2245,-9.23,2.02,9.4484549,-10.20448,1.98286,10.39534251,3.09552,0.90286,3.2245,-13.3,1.08,13.34377758
27/02/2021 06:00,-7.16192,2.68944,7.650240885,2.63808,0.76944,2.748,-9.8,1.92,9.98631063,-11.30192,1.74944,11.43651765,2.63808,0.76944,2.748,-13.94,0.98,13.97440518
27/02/2021 06:30,-7.77728,2.25496,8.097587838,2.86272,0.83496,2.982,-10.64,1.42,10.73433743,-12.14728,1.49496,12.23892629,2.86272,0.83496,2.982,-15.01,0.66,15.02450332
27/02/2021 07:00,-9.70376,2.14682,9.938399984,2.28624,0.66682,2.3815,-11.99,1.48,12.08099748,-14.35376,0.32682,14.35748019,2.28624,0.66682,2.3815,-16.64,-0.34,16.6434732
27/02/2021 07:30,-8.0416,1.4262,8.167091098,3.2784,0.9562,3.415,-11.32,0.47,11.32975287,-12.5816,1.9462,12.73123533,3.2784,0.9562,3.415,-15.86,0.99,15.89086845
27/02/2021 08:00,-2.01872,0.43204,2.064434305,6.76128,1.97204,7.043,-8.78,-1.54,8.914033879,-6.06872,4.41204,7.503030015,6.76128,1.97204,7.043,-12.83,2.44,13.05995789
27/02/2021 08:30,7.97888,4.33134,9.078713138,12.27888,3.58134,12.7905,-4.3,0.75,4.364916952,3.51888,3.64134,5.063780549,12.27888,3.58134,12.7905,-8.76,0.06,8.760205477
27/02/2021 09:00,14.8,5.855,15.91606186,16.2,4.725,16.875,-1.4,1.13,1.799138683,10.79,3.555,11.36055126,16.2,4.725,16.875,-5.41,-1.17,5.535070009
27/02/2021 09:30,22.37936,4.14898,22.76070713,20.01936,5.83898,20.8535,2.36,-1.69,2.902705634,18.27936,6.77898,19.49588602,20.01936,5.83898,20.8535,-1.74,0.94,1.977675403
27/02/2021 10:00,24.79776,4.27018,25.1627371,21.25776,6.20018,22.1435,3.54,-1.93,4.031935019,21.02776,6.80018,22.09998051,21.25776,6.20018,22.1435,-0.23,0.6,0.642572953
27/02/2021 10:30,23.01776,6.66018,23.9619547,20.29776,5.92018,21.1435,2.72,0.74,2.81886502,18.67776,4.34018,19.17539781,20.29776,5.92018,21.1435,-1.62,-1.58,2.26291847
27/02/2021 11:00,22.71496,6.38978,23.5965823,20.12496,5.86978,20.9635,2.59,0.52,2.641685068,18.22496,4.05978,18.6716625,20.12496,5.86978,20.9635,-1.9,-1.81,2.624137954
27/02/2021 11:30,27.73928,7.07354,28.62695623,22.46928,6.55354,23.4055,5.27,0.52,5.295592507,23.09928,4.56354,23.54575617,22.46928,6.55354,23.4055,0.63,-1.99,2.087342808
27/02/2021 12:00,25.4384,6.9162,26.36182879,21.2784,6.2062,22.165,4.16,0.71,4.220154026,20.9584,3.8862,21.31565343,21.2784,6.2062,22.165,-0.32,-2.32,2.341964987
27/02/2021 12:30,32.212,5.041,32.60405841,24.792,7.231,25.825,7.42,-2.19,7.73643975,29.172,7.341,30.08148708,24.792,7.231,25.825,4.38,0.11,4.381381061
27/02/2021 13:00,38.8872,5.5321,39.27872776,28.3272,8.2621,29.5075,10.56,-2.73,10.90717654,35.9272,6.1521,36.45013079,28.3272,8.2621,29.5075,7.6,-2.11,7.887464738
27/02/2021 13:30,38.24488,7.71684,39.01564386,27.79488,8.10684,28.953,10.45,-0.39,10.45727498,35.33488,5.71684,35.79435716,27.79488,8.10684,28.953,7.54,-2.39,7.909721866
27/02/2021 14:00,35.9924,7.4707,36.75954592,26.6424,7.7707,27.7525,9.35,-0.3,9.354811596,33.0424,5.7307,33.53566937,26.6424,7.7707,27.7525,6.4,-2.04,6.717261347
27/02/2021 14:30,33.17,7.735,34.05993431,24.84,7.245,25.875,8.33,0.49,8.344399319,30.15,5.585,30.66292101,24.84,7.245,25.875,5.31,-1.66,5.563425204
27/02/2021 15:00,28.3212,7.2666,29.23856777,22.4112,6.5366,23.345,5.91,0.73,5.954913937,25.0812,5.3066,25.63643105,22.4112,6.5366,23.345,2.67,-1.23,2.939693862
27/02/2021 15:30,22.75416,6.74788,23.7336403,19.60416,5.71788,20.421,3.15,1.03,3.314121301,18.57416,5.06788,19.25312513,19.60416,5.71788,20.421,-1.03,-0.65,1.217949096
27/02/2021 16:00,15.3628,6.0229,16.50124081,15.7128,4.5829,16.3675,-0.35,1.44,1.481924425,11.4028,4.1529,12.13550272,15.7128,4.5829,16.3675,-4.31,-0.43,4.331397003
27/02/2021 16:30,6.1156,4.7358,7.734879766,11.0256,3.2158,11.485,-4.91,1.52,5.139892995,1.6256,3.5158,3.873425487,11.0256,3.2158,11.485,-9.4,0.3,9.404786016
27/02/2021 17:00,-1.1892,3.2269,3.439052231,8.0808,2.3569,8.4175,-9.27,0.87,9.310735739,-6.2492,3.5769,7.200466252,8.0808,2.3569,8.4175,-14.33,1.22,14.38183924
27/02/2021 17:30,-6.29936,4.01852,7.471976941,6.20064,1.80852,6.459,-12.5,2.21,12.69386072,-11.91936,1.72852,12.04404102,6.20064,1.80852,6.459,-18.12,-0.08,18.1201766
27/02/2021 18:00,-8.56312,5.35284,10.09851079,5.66688,1.65284,5.903,-14.23,3.7,14.70315952,-13.86312,-0.21716,13.86482076,5.66688,1.65284,5.903,-19.53,-1.87,19.61932211
27/02/2021 18:30,-9.022,4.294,9.991742591,5.808,1.694,6.05,-14.83,2.6,15.05619142,-14.262,0.804,14.2846442,5.808,1.694,6.05,-20.07,-0.89,20.08972374
27/02/2021 19:00,-9.4288,3.2166,9.962368443,5.6112,1.6366,5.845,-15.04,1.58,15.1227643,-14.6388,2.1566,14.79680334,5.6112,1.6366,5.845,-20.25,0.52,20.25667544
27/02/2021 19:30,-8.42968,3.39676,9.088315763,5.68032,1.65676,5.917,-14.11,1.74,14.21688081,-13.58968,2.35676,13.79252407,5.68032,1.65676,5.917,-19.27,0.7,19.28270987
27/02/2021 20:00,-7.4184,3.7638,8.318584555,5.8416,1.7038,6.085,-13.26,2.06,13.41906107,-12.3684,2.4738,12.61336612,5.8416,1.7038,6.085,-18.21,0.77,18.22627225
27/02/2021 20:30,-8.35056,2.90192,8.84041809,4.90944,1.43192,5.114,-13.26,1.47,13.34123308,-12.95056,4.53192,13.72061599,4.90944,1.43192,5.114,-17.86,3.1,18.12704057
27/02/2021 21:00,-7.78288,0.98916,7.845486511,5.03712,1.46916,5.247,-12.82,-0.48,12.82898281,-12.41288,4.60916,13.24099489,5.03712,1.46916,5.247,-17.45,3.14,17.73025945
27/02/2021 21:30,-7.30648,0.40936,7.317938617,5.00352,1.45936,5.212,-12.31,-1.05,12.35469951,-11.96648,5.23936,13.06321311,5.00352,1.45936,5.212,-16.97,3.78,17.38589371
27/02/2021 22:00,-6.7636,3.4152,7.576930513,4.8864,1.4252,5.09,-11.65,1.99,11.81873936,-11.6036,2.7452,11.9239111,4.8864,1.4252,5.09,-16.49,1.32,16.54274766
27/02/2021 22:30,-5.73984,4.27588,7.1574376,5.06016,1.47588,5.271,-10.8,2.8,11.15706054,-10.38984,1.88588,10.55960788,5.06016,1.47588,5.271,-15.45,0.41,15.45543917
27/02/2021 23:00,-5.22488,4.43316,6.852173276,4.84512,1.41316,5.047,-10.07,3.02,10.51310135,-9.75488,2.07316,9.972746673,4.84512,1.41316,5.047,-14.6,0.66,14.61491019
27/02/2021 23:30,-4.86744,2.96908,5.701526831,4.76256,1.38908,4.961,-9.63,1.58,9.758755044,-9.13744,4.00908,9.978252963,4.76256,1.38908,4.961,-13.9,2.62,14.14476582
28/02/2021 00:00,-4.54752,2.04364,4.98561958,4.81248,1.40364,5.013,-9.36,0.64,9.381854827,-8.50752,4.29364,9.529598155,4.81248,1.40364,5.013,-13.32,2.89,13.62991196
28/02/2021 00:30,-4.2604,1.8578,4.647841327,4.9296,1.4378,5.135,-9.19,0.42,9.199592382,-8.1304,4.4578,9.272291249,4.9296,1.4378,5.135,-13.06,3.02,13.40462607
28/02/2021 01:00,-4.1844,1.8508,4.575441399,4.9056,1.4308,5.11,-9.09,0.42,9.099697797,-8.0544,4.4508,9.202335573,4.9056,1.4308,5.11,-12.96,3.02,13.30721609
28/02/2021 01:30,-4.9748,1.7486,5.273161955,4.5552,1.3286,4.745,-9.53,0.42,9.539250495,-8.8248,4.4686,9.89168747,4.5552,1.3286,4.745,-13.38,3.14,13.74350756
28/02/2021 02:00,-4.49792,0.99644,4.60697048,4.58208,1.33644,4.773,-9.08,-0.34,9.086363409,-8.21792,4.96644,9.602069329,4.58208,1.33644,4.773,-12.8,3.63,13.30476982
28/02/2021 02:30,-4.33496,1.01772,4.452822947,4.65504,1.35772,4.849,-8.99,-0.34,8.996427069,-7.97496,4.98772,9.406239302,4.65504,1.35772,4.849,-12.63,3.63,13.14130131
28/02/2021 03:00,-4.42712,1.33084,4.622826689,4.56288,1.33084,4.753,-8.99,0,8.99,-8.06712,5.02084,9.501960819,4.56288,1.33084,4.753,-12.63,3.69,13.15800137
28/02/2021 03:30,-3.57144,2.35208,4.276384454,4.73856,1.38208,4.936,-8.31,0.97,8.366420979,-7.20144,4.29208,8.383477131,4.73856,1.38208,4.936,-11.94,2.91,12.28949551
28/02/2021 04:00,-3.34472,2.54904,4.205324815,4.62528,1.34904,4.818,-7.97,1.2,8.059832504,-6.94472,4.36904,8.204733171,4.62528,1.34904,4.818,-11.57,3.02,11.95764609
28/02/2021 04:30,-3.38192,2.53444,4.226200303,4.67808,1.36444,4.873,-8.06,1.17,8.144476656,-6.97192,4.38444,8.23595669,4.67808,1.36444,4.873,-11.65,3.02,12.03506959
28/02/2021 05:00,-3.36464,2.48948,4.185488382,4.69536,1.36948,4.891,-8.06,1.12,8.137444316,-6.95464,4.30948,8.181603474,4.69536,1.36948,4.891,-11.65,2.94,12.01524448
28/02/2021 05:30,-3.44544,2.52508,4.271660778,4.71456,1.37508,4.911,-8.16,1.15,8.240637111,-7.07544,4.31508,8.287446326,4.71456,1.37508,4.911,-11.79,2.94,12.15103699
28/02/2021 06:00,-3.04368,2.55476,3.973762273,5.05632,1.47476,5.267,-8.1,1.08,8.171682813,-6.73368,4.33476,8.008282625,5.05632,1.47476,5.267,-11.79,2.86,12.13192895
28/02/2021 06:30,-4.50704,1.96128,4.915285221,4.63296,1.35128,4.826,-9.14,0.61,9.160332963,-8.33704,4.06128,9.273630961,4.63296,1.35128,4.826,-12.97,2.71,13.25009434
28/02/2021 07:00,-4.92584,1.66288,5.198948894,4.60416,1.34288,4.796,-9.53,0.32,9.535370994,-8.74584,4.13288,9.67318016,4.60416,1.34288,4.796,-13.35,2.79,13.63842366
28/02/2021 07:30,-3.47344,4.84358,5.960289645,5.56656,1.62358,5.7985,-9.04,3.22,9.596353474,-7.62344,3.61358,8.436515741,5.56656,1.62358,5.7985,-13.19,1.99,13.33927284
28/02/2021 08:00,0.31224,5.68232,5.690892232,7.72224,2.25232,8.044,-7.41,3.43,8.165353636,-4.24776,1.25232,4.428517856,7.72224,2.25232,8.044,-11.97,-1,12.01169846
28/02/2021 08:30,7.52928,4.88604,8.975714133,11.84928,3.45604,12.343,-4.32,1.43,4.550527442,3.45928,3.86604,5.187762851,11.84928,3.45604,12.343,-8.39,0.41,8.400011905
28/02/2021 09:00,13.69312,5.13466,14.62416728,15.51312,4.52466,16.1595,-1.82,0.61,1.919505145,10.51312,5.02466,11.6521629,15.51312,4.52466,16.1595,-5,0.5,5.024937811
28/02/2021 09:30,20.31352,5.81186,21.12857807,18.62352,5.43186,19.3995,1.69,0.38,1.732195139,15.81352,5.11186,16.61922163,18.62352,5.43186,19.3995,-2.81,-0.32,2.828161947
28/02/2021 10:00,25.08736,7.04548,26.05790514,21.44736,6.25548,22.341,3.64,0.79,3.724741602,21.37736,4.83548,21.91742201,21.44736,6.25548,22.341,-0.07,-1.42,1.421724305
28/02/2021 10:30,28.98296,8.02378,30.0731278,23.53296,6.86378,24.5135,5.45,1.16,5.572082196,25.40296,4.44378,25.78870988,23.53296,6.86378,24.5135,1.87,-2.42,3.05831653
28/02/2021 11:00,32.7776,8.3918,33.83479524,25.3776,7.4018,26.435,7.4,0.99,7.465929279,29.2876,4.8518,29.68675592,25.3776,7.4018,26.435,3.91,-2.55,4.668040274
28/02/2021 11:30,35.14544,8.18742,36.08650439,26.66544,7.77742,27.7765,8.48,0.41,8.489905771,31.79544,5.54742,32.27574745,26.66544,7.77742,27.7765,5.13,-2.23,5.593728631
28/02/2021 12:00,37.04024,7.73632,37.83952994,27.69024,8.07632,28.844,9.35,-0.34,9.356179776,33.77024,5.84632,34.27256289,27.69024,8.07632,28.844,6.08,-2.23,6.476055898
28/02/2021 12:30,37.17856,7.55708,37.93882947,27.89856,8.13708,29.061,9.28,-0.58,9.298107334,34.07856,6.14708,34.62852645,27.89856,8.13708,29.061,6.18,-1.99,6.492495668
28/02/2021 13:00,36.90816,6.93488,37.55402555,27.78816,8.10488,28.946,9.12,-1.17,9.194743063,33.84816,6.88488,34.54127253,27.78816,8.10488,28.946,6.06,-1.22,6.181585557
28/02/2021 13:30,36.05904,7.01722,36.73548342,26.93904,7.85722,28.0615,9.12,-0.84,9.158602513,32.99904,7.01722,33.73689401,26.93904,7.85722,28.0615,6.06,-0.84,6.11794083
28/02/2021 14:00,33.36736,6.86048,34.06533281,25.40736,7.41048,26.466,7.96,-0.55,7.978978631,30.25736,6.90048,31.03424654,25.40736,7.41048,26.466,4.85,-0.51,4.876740715
28/02/2021 14:30,29.67664,6.51152,30.38260776,23.45664,6.84152,24.434,6.22,-0.33,6.228747868,26.48664,6.48152,27.26815359,23.45664,6.84152,24.434,3.03,-0.36,3.051311194
28/02/2021 15:00,25.57248,5.97364,26.2609236,21.61248,6.30364,22.513,3.96,-0.33,3.973726211,22.39248,6.57364,23.33743566,21.61248,6.30364,22.513,0.78,0.27,0.82540899
28/02/2021 15:30,20.16312,5.81966,20.98618237,18.51312,5.39966,19.2845,1.65,0.42,1.702615635,15.77312,5.84966,16.8228962,18.51312,5.39966,19.2845,-2.74,0.45,2.776706682
28/02/2021 16:00,12.46656,4.90858,13.39810717,15.04656,4.38858,15.6735,-2.58,0.52,2.631881456,8.22656,5.10858,9.683691396,15.04656,4.38858,15.6735,-6.82,0.72,6.857900553
28/02/2021 16:30,5.40496,4.07228,6.767352289,11.66496,3.40228,12.151,-6.26,0.67,6.295752536,0.63496,4.52228,4.566638873,11.66496,3.40228,12.151,-11.03,1.12,11.08671728
28/02/2021 17:00,-1.78936,3.31352,3.765796596,8.96064,2.61352,9.334,-10.75,0.7,10.77276659,-6.27936,3.76352,7.320822686,8.96064,2.61352,9.334,-15.24,1.15,15.28332752
28/02/2021 17:30,-7.74192,2.16944,8.040136516,6.47808,1.88944,6.748,-14.22,0.28,14.22275641,-12.15192,3.27944,12.58665509,6.47808,1.88944,6.748,-18.63,1.39,18.68178257
28/02/2021 18:00,-10.11744,2.47408,10.41554915,5.60256,1.63408,5.836,-15.72,0.84,15.74242675,-14.68744,2.46408,14.89270237,5.60256,1.63408,5.836,-20.29,0.83,20.30696925
28/02/2021 18:30,-10.70808,4.34056,11.5543688,5.52192,1.61056,5.752,-16.23,2.73,16.45800109,-15.62808,0.50056,15.63609429,5.52192,1.61056,5.752,-21.15,-1.11,21.17910763
28/02/2021 19:00,-9.63104,3.28928,10.17724395,5.92896,1.72928,6.176,-15.56,1.56,15.63800499,-14.13104,2.02928,14.27600325,5.92896,1.72928,6.176,-20.06,0.3,20.06224314
28/02/2021 19:30,-8.72272,3.35754,9.346599331,5.71728,1.66754,5.9555,-14.44,1.69,14.53855908,-14.20272,2.29754,14.38735366,5.71728,1.66754,5.9555,-19.92,0.63,19.92995986
28/02/2021 20:00,-8.3568,4.0676,9.294163545,5.2032,1.5176,5.42,-13.56,2.55,13.79768459,-14.2568,2.0476,14.40309036,5.2032,1.5176,5.42,-19.46,0.53,19.46721603
28/02/2021 20:30,-7.22704,3.43628,8.002382608,5.47296,1.59628,5.701,-12.7,1.84,12.83259911,-12.85704,2.29628,13.06048925,5.47296,1.59628,5.701,-18.33,0.7,18.3433612
28/02/2021 21:00,-7.78488,3.48816,8.53062816,4.96512,1.44816,5.172,-12.75,2.04,12.91216868,-13.27488,1.89816,13.40990121,4.96512,1.44816,5.172,-18.24,0.45,18.24555014
28/02/2021 21:30,-5.9868,3.4351,6.902295723,5.7432,1.6751,5.9825,-11.73,1.76,11.86130263,-11.2368,4.6251,12.1514289,5.7432,1.6751,5.9825,-16.98,2.95,17.23435232
28/02/2021 22:00,-6.0364,2.7073,6.615708447,5.3736,1.5673,5.5975,-11.41,1.14,11.46680862,-10.8964,3.7673,11.52927067,5.3736,1.5673,5.5975,-16.27,2.2,16.41806627
28/02/2021 22:30,-4.96144,3.40958,6.02006002,5.51856,1.60958,5.7485,-10.48,1.8,10.63345663,-9.72144,2.77958,10.11100691,5.51856,1.60958,5.7485,-15.24,1.17,15.28484544
28/02/2021 23:00,-4.63376,3.40182,5.748400738,5.28624,1.54182,5.5065,-9.92,1.86,10.09286877,-9.11376,2.84182,9.546547138,5.28624,1.54182,5.5065,-14.4,1.3,14.45856148
28/02/2021 23:30,-4.01832,3.51424,5.338237387,5.19168,1.51424,5.408,-9.21,2,9.42465384,-8.31832,2.74424,8.759297963,5.19168,1.51424,5.408,-13.51,1.23,13.56587631
01/03/2021 00:00,-3.94272,3.73004,5.427544509,4.93728,1.44004,5.143,-8.88,2.29,9.170523431,-8.12272,2.57004,8.519605965,4.93728,1.44004,5.143,-13.06,1.13,13.10879476
01/03/2021 00:30,-4.27984,3.49838,5.527720421,4.76016,1.38838,4.9585,-9.04,2.11,9.282979048,-8.37984,2.79838,8.834741029,4.76016,1.38838,4.9585,-13.14,1.41,13.21543416
01/03/2021 01:00,-4.19792,3.41894,5.41402651,4.76208,1.38894,4.9605,-8.96,2.03,9.187083324,-8.31792,2.87894,8.802050253,4.76208,1.38894,4.9605,-13.08,1.49,13.16459266
01/03/2021 01:30,-4.12448,3.44036,5.3709787,4.83552,1.41036,5.037,-8.96,2.03,9.187083324,-8.18448,2.90036,8.683190715,4.83552,1.41036,5.037,-13.02,1.49,13.10497997
01/03/2021 02:00,-4.56376,3.69932,5.874765851,4.62624,1.34932,4.819,-9.19,2.35,9.485705034,-8.68376,2.56932,9.055887201,4.62624,1.34932,4.819,-13.31,1.22,13.3657959
01/03/2021 02:30,-4.38768,3.97776,5.922356828,4.55232,1.32776,4.742,-8.94,2.65,9.324489262,-8.50768,2.25776,8.802164461,4.55232,1.32776,4.742,-13.06,0.93,13.09307069
01/03/2021 03:00,-4.09696,4.02672,5.744523932,4.58304,1.33672,4.774,-8.68,2.69,9.087271318,-8.16696,2.31672,8.489194732,4.58304,1.33672,4.774,-12.75,0.98,12.78760728
01/03/2021 03:30,-2.97224,4.21768,5.159751467,5.23776,1.52768,5.456,-8.21,2.69,8.639456001,-7.00224,2.46768,7.424339001,5.23776,1.52768,5.456,-12.24,0.94,12.27604171
01/03/2021 04:00,-3.46664,3.14348,4.679643085,4.74336,1.38348,4.941,-8.21,1.76,8.396529045,-7.10664,5.20348,8.807981392,4.74336,1.38348,4.941,-11.85,3.82,12.45049798
01/03/2021 04:30,-3.16928,1.12396,3.362680746,4.95072,1.44396,5.157,-8.12,-0.32,8.126302972,-6.74928,5.54396,8.734315829,4.95072,1.44396,5.157,-11.7,4.1,12.39758041
01/03/2021 05:00,-3.9632,1.0099,4.08984746,4.6968,1.3699,4.8925,-8.66,-0.36,8.667479449,-7.5532,5.6099,9.408602885,4.6968,1.3699,4.8925,-12.25,4.24,12.9630282
01/03/2021 05:30,-4.2596,0.9697,4.368582178,4.7304,1.3797,4.9275,-8.99,-0.41,8.999344421,-8.0496,5.3997,9.6929263,4.7304,1.3797,4.9275,-12.78,4.02,13.39734302
01/03/2021 06:00,-5.17528,2.53596,5.763212316,4.61472,1.34596,4.807,-9.79,1.19,9.862058609,-9.51528,2.96596,9.96681856,4.61472,1.34596,4.807,-14.13,1.62,14.22256306
01/03/2021 06:30,-6.58152,1.00664,6.658057494,4.78848,1.39664,4.988,-11.37,-0.39,11.37668669,-11.27152,3.65664,11.84981769,4.78848,1.39664,4.988,-16.06,2.26,16.21823665
01/03/2021 07:00,-7.56448,1.79536,7.774617367,4.71552,1.37536,4.912,-12.28,0.42,12.28718031,-12.95448,1.76536,13.07421309,4.71552,1.37536,4.912,-17.67,0.39,17.67430338
01/03/2021 07:30,-7.69992,0.70794,7.732395945,5.17008,1.50794,5.3855,-12.87,-0.8,12.89484005,-13.30992,2.32794,13.51196785,5.17008,1.50794,5.3855,-18.48,0.82,18.49818369
01/03/2021 08:00,-7.02416,3.25962,7.743639083,6.37584,1.85962,6.6415,-13.4,1.4,13.47293583,-12.38416,0.03962,12.38422338,6.37584,1.85962,6.6415,-18.76,-1.82,18.84807682
01/03/2021 08:30,-7.25184,1.53988,7.413529106,6.78816,1.97988,7.071,-14.04,-0.44,14.04689289,-12.63184,0.88988,12.66314606,6.78816,1.97988,7.071,-19.42,-1.09,19.45056554
01/03/2021 09:00,-7.35832,2.49424,7.769562819,6.87168,2.00424,7.158,-14.23,0.49,14.2384339,-13.09832,-0.38576,13.1039993,6.87168,2.00424,7.158,-19.97,-2.39,20.11250855
01/03/2021 09:30,-6.6808,1.5581,6.860084857,7.3992,2.1581,7.7075,-14.08,-0.6,14.09277829,-12.5708,0.0181,12.57081303,7.3992,2.1581,7.7075,-19.97,-2.14,20.08433469
01/03/2021 10:00,-6.6348,1.3636,6.773475917,7.5552,2.2036,7.87,-14.19,-0.84,14.21484084,-12.2048,-0.8364,12.23342585,7.5552,2.2036,7.87,-19.76,-3.04,19.99247859
01/03/2021 10:30,-6.2,3.6525,7.195884675,7.86,2.2925,8.1875,-14.06,1.36,14.12562211,-12.19,-1.6575,12.30217079,7.86,2.2925,8.1875,-20.05,-3.95,20.43538598
01/03/2021 11:00,-5.85008,3.88206,7.020956192,8.02992,2.34206,8.3645,-13.88,1.54,13.96517096,-12.25008,-1.73794,12.3727481,8.02992,2.34206,8.3645,-20.28,-4.08,20.68634332
01/03/2021 11:30,-5.97792,4.01394,7.200502889,8.00208,2.33394,8.3355,-13.98,1.68,14.08058237,-12.46792,-1.58606,12.56839749,8.00208,2.33394,8.3355,-20.47,-3.92,20.84196008
01/03/2021 12:00,-6.92976,0.74132,6.969299032,7.17024,2.09132,7.469,-14.1,-1.35,14.16448022,-13.63976,0.58132,13.65214217,7.17024,2.09132,7.469,-20.81,-1.51,20.86471184
01/03/2021 12:30,-6.348,0.2085,6.351423167,7.572,2.2085,7.8875,-13.92,-2,14.06294422,-13.058,1.8085,13.18264147,7.572,2.2085,7.8875,-20.63,-0.4,20.63387748
01/03/2021 13:00,-7.14168,0.03326,7.141757448,7.34832,2.14326,7.6545,-14.49,-2.11,14.64282077,-13.82168,1.55326,13.90868271,7.34832,2.14326,7.6545,-21.17,-0.59,21.17821994
01/03/2021 13:30,-6.03848,1.46586,6.21385438,7.63152,2.22586,7.9495,-13.67,-0.76,13.69111025,-12.79848,0.69586,12.81738317,7.63152,2.22586,7.9495,-20.43,-1.53,20.48721064
01/03/2021 14:00,-4.32264,4.01798,5.901642132,8.18736,2.38798,8.5285,-12.51,1.63,12.61574413,-10.57264,-0.82202,10.60454777,8.18736,2.38798,8.5285,-18.76,-3.21,19.03264827
01/03/2021 14:30,-5.19112,4.13134,6.634432685,7.47888,2.18134,7.7905,-12.67,1.95,12.81918094,-11.38112,-0.64866,11.39959,7.47888,2.18134,7.7905,-18.86,-2.83,19.07114312
01/03/2021 15:00,-7.20384,3.74638,8.119770554,6.53616,1.90638,6.8085,-13.74,1.84,13.86265487,-13.60384,-1.01362,13.64155007,6.53616,1.90638,6.8085,-20.14,-2.92,20.35057739
01/03/2021 15:30,-6.64104,3.95928,7.731708117,6.88896,2.00928,7.176,-13.53,1.95,13.66979883,-12.98104,-0.81072,13.00633178,6.88896,2.00928,7.176,-19.87,-2.82,20.06911308
01/03/2021 16:00,-8.08336,3.75402,8.912540325,6.11664,1.78402,6.3715,-14.2,1.97,14.33600014,-14.41336,-0.95598,14.44502836,6.11664,1.78402,6.3715,-20.53,-2.74,20.71203756
01/03/2021 16:30,-10.08632,3.31024,10.61562716,5.38368,1.57024,5.608,-15.47,1.74,15.56754637,-16.28632,-1.14976,16.32685417,5.38368,1.57024,5.608,-21.67,-2.72,21.84003892
01/03/2021 17:00,-11.13928,3.04646,11.54835388,5.13072,1.49646,5.3445,-16.27,1.55,16.34366544,-18.21928,-0.78354,18.23612071,5.13072,1.49646,5.3445,-23.35,-2.28,23.4610507
01/03/2021 17:30,-11.70584,1.29288,11.77702122,5.56416,1.62288,5.796,-17.27,-0.33,17.27315258,-18.03584,2.03288,18.15004478,5.56416,1.62288,5.796,-23.6,0.41,23.60356117
01/03/2021 18:00,-12.09776,1.28732,12.16605893,5.68224,1.65732,5.919,-17.78,-0.37,17.78384941,-18.13776,2.11732,18.260925,5.68224,1.65732,5.919,-23.82,0.46,23.82444123
01/03/2021 18:30,-10.67552,4.26714,11.49674785,6.26448,1.82714,6.5255,-16.94,2.44,17.11482398,-16.79552,0.24714,16.79733819,6.26448,1.82714,6.5255,-23.06,-1.58,23.11406498
01/03/2021 19:00,-10.56392,4.24344,11.38433963,6.04608,1.76344,6.298,-16.61,2.48,16.794121,-16.43392,-0.09656,16.43420367,6.04608,1.76344,6.298,-22.48,-1.86,22.55681715
01/03/2021 19:30,-9.63432,4.87124,10.79579089,5.93568,1.73124,6.183,-15.57,3.14,15.88346625,-15.66432,-0.46876,15.67133233,5.93568,1.73124,6.183,-21.6,-2.2,21.71174797
01/03/2021 20:00,-8.68488,2.58566,9.061610136,5.98512,1.74566,6.2345,-14.67,0.84,14.6940294,-14.63488,2.50566,14.84782963,5.98512,1.74566,6.2345,-20.62,0.76,20.63400107
01/03/2021 20:30,-9.20312,1.40284,9.309424139,5.18688,1.51284,5.403,-14.39,-0.11,14.39042042,-15.36312,2.44284,15.55612173,5.18688,1.51284,5.403,-20.55,0.93,20.57103303
01/03/2021 21:00,-9.07672,4.36804,10.07306405,4.79328,1.39804,4.993,-13.87,2.97,14.18442103,-15.64672,-0.40196,15.65188227,4.79328,1.39804,4.993,-20.44,-1.8,20.51910329
01/03/2021 21:30,-9.4032,3.8499,10.16080215,4.6968,1.3699,4.8925,-14.1,2.48,14.3164381,-15.4632,0.8399,15.48599323,4.6968,1.3699,4.8925,-20.16,-0.53,20.16696556
01/03/2021 22:00,-8.62168,3.14326,9.176788624,4.70832,1.37326,4.9045,-13.33,1.77,13.44699967,-13.97168,2.17326,14.1396924,4.70832,1.37326,4.9045,-18.68,0.8,18.69712277
01/03/2021 22:30,-7.37664,4.00348,8.393013154,4.74336,1.38348,4.941,-12.12,2.62,12.39995161,-13.03664,0.21348,13.03838779,4.74336,1.38348,4.941,-17.78,-1.17,17.81845392
01/03/2021 23:00,-6.87736,2.90952,7.467488681,4.59264,1.33952,4.784,-11.47,1.57,11.57695124,-12.16736,1.51952,12.26187548,4.59264,1.33952,4.784,-16.76,0.18,16.76096656
01/03/2021 23:30,-5.6968,2.3251,6.153017166,4.7832,1.3951,4.9825,-10.48,0.93,10.52118339,-10.5068,2.6051,10.82494306,4.7832,1.3951,4.9825,-15.29,1.21,15.33780297
02/03/2021 00:00,-5.18976,2.44132,5.735298789,4.77024,1.39132,4.969,-9.96,1.05,10.01519346,-9.88976,2.60132,10.22615366,4.77024,1.39132,4.969,-14.66,1.21,14.70985044
02/03/2021 00:30,-6.31936,2.26102,6.711670601,3.50064,1.02102,3.6465,-9.82,1.24,9.897979592,-10.96936,2.26102,11.19995849,3.50064,1.02102,3.6465,-14.47,1.24,14.52303343
02/03/2021 01:00,-4.98352,2.47564,5.56455434,4.23648,1.23564,4.413,-9.22,1.24,9.303010266,-9.60352,2.44564,9.910032866,4.23648,1.23564,4.413,-13.84,1.21,13.8927931
02/03/2021 01:30,-5.80712,2.30334,6.247240819,3.54288,1.03334,3.6905,-9.35,1.27,9.435857142,-10.42712,2.31334,10.68065417,3.54288,1.03334,3.6905,-13.97,1.28,14.02851738
02/03/2021 02:00,-5.04408,2.46756,5.615300117,3.86592,1.12756,4.027,-8.91,1.34,9.010199776,-9.65408,2.45756,9.961970779,3.86592,1.12756,4.027,-13.52,1.33,13.5852604
02/03/2021 02:30,-5.12552,2.27464,5.607579014,3.92448,1.14464,4.088,-9.05,1.13,9.120274119,-9.68552,2.25464,9.944480841,3.92448,1.14464,4.088,-13.61,1.11,13.65518949
02/03/2021 03:00,-5.0944,2.4233,5.641391163,3.8856,1.1333,4.0475,-8.98,1.29,9.072182758,-9.6644,2.4433,9.968467397,3.8856,1.1333,4.0475,-13.55,1.31,13.61317744
02/03/2021 03:30,-5.13152,3.37164,6.140069527,3.46848,1.01164,3.613,-8.6,2.36,8.917936981,-9.61152,1.81164,9.780764602,3.46848,1.01164,3.613,-13.08,0.8,13.10444199
02/03/2021 04:00,-5.00424,5.15168,7.182076636,3.36576,0.98168,3.506,-8.37,4.17,9.351245906,-9.71424,0.28168,9.718323024,3.36576,0.98168,3.506,-13.08,-0.7,13.09871749
02/03/2021 04:30,-4.59848,5.44086,7.123831543,3.67152,1.07086,3.8245,-8.27,4.37,9.353598238,-9.34848,-0.04914,9.348609151,3.67152,1.07086,3.8245,-13.02,-1.12,13.06808326
02/03/2021 05:00,-4.44296,5.40622,6.997650195,3.82704,1.11622,3.9865,-8.27,4.29,9.316490756,-9.25296,-0.09378,9.253435224,3.82704,1.11622,3.9865,-13.08,-1.21,13.1358479
02/03/2021 05:30,-4.95056,4.97192,7.016269151,3.94944,1.15192,4.114,-8.9,3.82,9.685163912,-9.87056,-0.05808,9.870730875,3.94944,1.15192,4.114,-13.82,-1.21,13.87286921
02/03/2021 06:00,-6.6184,4.2038,7.840609224,3.4416,1.0038,3.585,-10.06,3.2,10.55668509,-11.7184,-0.1062,11.71888122,3.4416,1.0038,3.585,-15.16,-1.11,15.20058223
02/03/2021 06:30,-8.64528,2.67096,9.048474656,3.29472,0.96096,3.432,-11.94,1.71,12.06182822,-14.24528,-0.34904,14.24955547,3.29472,0.96096,3.432,-17.54,-1.31,17.58885158
02/03/2021 07:00,-9.27256,2.86842,9.706090987,3.45744,1.00842,3.6015,-12.73,1.86,12.86516615,-15.17256,-1.22158,15.22165676,3.45744,1.00842,3.6015,-18.63,-2.23,18.76299017
02/03/2021 07:30,-10.09528,0.08346,10.09562499,3.71472,1.08346,3.8695,-13.81,-1,13.84615831,-15.76528,0.77346,15.78424195,3.71472,1.08346,3.8695,-19.48,-0.31,19.48246648
02/03/2021 08:00,-9.976,1.5995,10.10341409,4.044,1.1795,4.2125,-14.02,0.42,14.0262896,-15.626,-0.7305,15.64306576,4.044,1.1795,4.2125,-19.67,-1.91,19.76251502
02/03/2021 08:30,-10.04744,1.95658,10.23617389,4.58256,1.33658,4.7735,-14.63,0.62,14.6431315,-15.79744,-1.44342,15.86324594,4.58256,1.33658,4.7735,-20.38,-2.78,20.56873355
02/03/2021 09:00,-10.47936,1.87352,10.64551846,4.64064,1.35352,4.834,-15.12,0.52,15.12893916,-16.19936,-1.63648,16.28180983,4.64064,1.35352,4.834,-20.84,-2.99,21.05340115
02/03/2021 09:30,-8.94472,2.26404,9.226802967,5.46528,1.59404,5.693,-14.41,0.67,14.42556758,-14.73472,-1.56596,14.81769902,5.46528,1.59404,5.693,-20.2,-3.16,20.44567436
02/03/2021 10:00,-8.31464,2.06198,8.566504529,5.83536,1.70198,6.0785,-14.15,0.36,14.15457876,-14.01464,-1.36802,14.08125041,5.83536,1.70198,6.0785,-19.85,-3.07,20.0860001
02/03/2021 10:30,-6.33728,2.35496,6.760691858,6.70272,1.95496,6.982,-13.04,0.4,13.04613353,-11.98728,-0.94504,12.02447431,6.70272,1.95496,6.982,-18.69,-2.9,18.91364851
02/03/2021 11:00,-6.77416,2.28462,7.149037155,6.73584,1.96462,7.0165,-13.51,0.32,13.51378925,-12.39416,-1.13538,12.44605519,6.73584,1.96462,7.0165,-19.13,-3.1,19.3795485
02/03/2021 11:30,-5.49832,2.48174,6.032458558,7.41168,2.16174,7.7205,-12.91,0.32,12.91396531,-11.11832,-1.07826,11.17048272,7.41168,2.16174,7.7205,-18.53,-3.24,18.81112703
02/03/2021 12:00,-2.78488,2.91566,4.031951122,8.62512,2.51566,8.9845,-11.41,0.4,11.41700924,-8.34488,-0.52434,8.361336894,8.62512,2.51566,8.9845,-16.97,-3.04,17.24014211
02/03/2021 12:30,-1.24536,3.16552,3.401681702,9.58464,2.79552,9.984,-10.83,0.37,10.83631856,-6.73536,-0.24448,6.739795605,9.58464,2.79552,9.984,-16.32,-3.04,16.60072288
02/03/2021 13:00,0.20464,3.40052,3.406671954,9.94464,2.90052,10.359,-9.74,0.5,9.752825232,-5.16536,0.05052,5.16560705,9.94464,2.90052,10.359,-15.11,-2.85,15.37643001
02/03/2021 13:30,2.01912,4.08266,4.554663352,10.56912,3.08266,11.0095,-8.55,1,8.608280897,-3.28088,0.23266,3.289119069,10.56912,3.08266,11.0095,-13.85,-2.85,14.14019095
02/03/2021 14:00,-0.50264,3.61548,3.650252402,8.96736,2.61548,9.341,-9.47,1,9.522651942,-6.28264,0.32548,6.291065299,8.96736,2.61548,9.341,-15.25,-2.29,15.42097922
02/03/2021 14:30,-4.11896,3.12072,5.167661444,7.51104,2.19072,7.824,-11.63,0.93,11.66712475,-10.15896,-0.48928,10.17073563,7.51104,2.19072,7.824,-17.67,-2.68,17.87208158
02/03/2021 15:00,-6.63664,2.48348,7.086089429,6.42336,1.87348,6.691,-13.06,0.61,13.07423803,-12.40664,-0.33652,12.41120308,6.42336,1.87348,6.691,-18.83,-2.21,18.95924577
02/03/2021 15:30,-6.64904,2.64028,7.154076558,6.24096,1.82028,6.501,-12.89,0.82,12.9160559,-12.67904,-0.16972,12.68017587,6.24096,1.82028,6.501,-18.92,-1.99,19.02436596
02/03/2021 16:00,-9.13184,2.18238,9.388998043,5.04816,1.47238,5.2585,-14.18,0.71,14.19776391,-15.13184,-0.60762,15.1440346,5.04816,1.47238,5.2585,-20.18,-2.08,20.28691204
02/03/2021 16:30,-13.36912,1.91484,13.50555374,4.13088,1.20484,4.303,-17.5,0.71,17.51439694,-19.29912,-0.81516,19.31632777,4.13088,1.20484,4.303,-23.43,-2.02,23.51691519
02/03/2021 17:00,-13.8276,1.8707,13.95356729,3.6024,1.0507,3.7525,-17.43,0.82,17.44927792,-19.8976,-0.5593,19.90545911,3.6024,1.0507,3.7525,-23.5,-1.61,23.5550865
02/03/2021 17:30,-14.06384,-0.08862,14.06411921,3.29616,0.96138,3.4335,-17.36,-1.05,17.39172504,-19.64384,1.53138,19.70344068,3.29616,0.96138,3.4335,-22.94,0.57,22.94708042
02/03/2021 18:00,-14.28832,0.06924,14.28848776,3.15168,0.91924,3.283,-17.44,-0.85,17.46070159,-19.90832,1.70924,19.98155916,3.15168,0.91924,3.283,-23.06,0.79,23.07352812
02/03/2021 18:30,-14.0656,0.1642,14.06655839,3.3744,0.9842,3.515,-17.44,-0.82,17.45926688,-19.6856,1.8242,19.76994064,3.3744,0.9842,3.515,-23.06,0.84,23.07529415
02/03/2021 19:00,-3.59656,2.96392,4.660479117,9.85344,2.87392,10.264,-13.45,0.09,13.45030111,-9.00656,2.92392,9.469288843,9.85344,2.87392,10.264,-18.86,0.05,18.86006628
02/03/2021 19:30,-12.33184,1.82238,12.46576699,3.36816,0.98238,3.5085,-15.7,0.84,15.72245528,-17.89184,0.63238,17.90301212,3.36816,0.98238,3.5085,-21.26,-0.35,21.2628808
02/03/2021 20:00,-13.112,0.434,13.11918061,3.168,0.924,3.3,-16.28,-0.49,16.28737241,-19.292,2.024,19.39788236,3.168,0.924,3.3,-22.46,1.1,22.48692064
02/03/2021 20:30,-10.98672,3.25304,11.45819731,3.23328,0.94304,3.368,-14.22,2.31,14.40640483,-17.64672,-0.34696,17.65013054,3.23328,0.94304,3.368,-20.88,-1.29,20.91981118
02/03/2021 21:00,-10.41808,4.08556,11.19054026,3.24192,0.94556,3.377,-13.66,3.14,14.01624771,-16.95808,-0.89444,16.98165187,3.24192,0.94556,3.377,-20.2,-1.84,20.28362887
02/03/2021 21:30,-9.35168,3.94576,10.15002171,3.68832,1.07576,3.842,-13.04,2.87,13.35209721,-15.92168,-1.00424,15.95331915,3.68832,1.07576,3.842,-19.61,-2.08,19.72000254
02/03/2021 22:00,-9.06328,3.37696,9.671964806,3.48672,1.01696,3.632,-12.55,2.36,12.76996868,-15.19328,-0.42304,15.1991684,3.48672,1.01696,3.632,-18.68,-1.44,18.735421
02/03/2021 22:30,-8.71112,3.65384,9.44638335,3.33888,0.97384,3.478,-12.05,2.68,12.34442789,-14.62112,-0.43616,14.62762406,3.33888,0.97384,3.478,-17.96,-1.41,18.01526297
02/03/2021 23:00,-7.89264,4.26548,8.971515245,3.44736,1.00548,3.591,-11.34,3.26,11.79928811,-13.11264,1.80548,13.2363547,3.44736,1.00548,3.591,-16.56,0.8,16.57931241
02/03/2021 23:30,-6.3588,2.2416,6.742336984,3.8112,1.1116,3.97,-10.17,1.13,10.23258521,-11.2188,2.6916,11.53716534,3.8112,1.1116,3.97,-15.03,1.58,15.11281906
03/03/2021 00:00,-6.46096,3.93972,7.567390422,3.35904,0.97972,3.499,-9.82,2.96,10.25641263,-11.51096,0.25972,11.51388964,3.35904,0.97972,3.499,-14.87,-0.72,14.88742086
03/03/2021 00:30,-6.31392,1.93344,6.603315531,3.40608,0.99344,3.548,-9.72,0.94,9.765346896,-10.87392,2.45344,11.14726442,3.40608,0.99344,3.548,-14.28,1.46,14.35444182
03/03/2021 01:00,-5.69168,1.95576,6.018323554,3.68832,1.07576,3.842,-9.38,0.88,9.421188885,-10.19168,2.48576,10.4904406,3.68832,1.07576,3.842,-13.88,1.41,13.95143362
03/03/2021 01:30,-5.41,2,5.767850553,3.84,1.12,4,-9.25,0.88,9.291765171,-9.9,2.53,10.2181652,3.84,1.12,4,-13.74,1.41,13.81215769
03/03/2021 02:00,-6.56608,1.84656,6.820791039,3.31392,0.96656,3.452,-9.88,0.88,9.919112864,-11.01608,2.43656,11.28232437,3.31392,0.96656,3.452,-14.33,1.47,14.40520045
03/03/2021 02:30,-6.22392,2.02844,6.546124731,3.28608,0.95844,3.423,-9.51,1.07,9.570005225,-10.55392,2.33844,10.80988108,3.28608,0.95844,3.423,-13.84,1.38,13.90863041
03/03/2021 03:00,-5.75632,4.51524,7.315914994,3.34368,0.97524,3.483,-9.1,3.54,9.76430233,-10.49632,-0.08476,10.49666222,3.34368,0.97524,3.483,-13.84,-1.06,13.88053313
03/03/2021 03:30,-5.27264,5.73048,7.787113303,3.32736,0.97048,3.466,-8.6,4.76,9.829425212,-10.11264,-1.01952,10.16390224,3.32736,0.97048,3.466,-13.44,-1.99,13.58652641
03/03/2021 04:00,-4.9404,5.8128,7.62864313,3.3696,0.9828,3.51,-8.31,4.83,9.611711606,-9.6604,-0.9472,9.706725297,3.3696,0.9828,3.51,-13.03,-1.93,13.17216004
03/03/2021 04:30,-5.21544,5.77008,7.777829877,3.39456,0.99008,3.536,-8.61,4.78,9.84786779,-9.98544,-0.99992,10.03538001,3.39456,0.99008,3.536,-13.38,-1.99,13.52717635
03/03/2021 05:00,-5.3084,5.6838,7.77719056,3.4416,1.0038,3.585,-8.75,4.68,9.922948151,-10.2484,-1.1262,10.31009355,3.4416,1.0038,3.585,-13.69,-2.13,13.85471039
03/03/2021 05:30,-5.26456,5.55492,7.653282185,3.68544,1.07492,3.839,-8.95,4.48,10.00864127,-10.27456,-1.15508,10.33928397,3.68544,1.07492,3.839,-13.96,-2.23,14.13699049
03/03/2021 06:00,-7.23704,3.34628,7.973226311,3.31296,0.96628,3.451,-10.55,2.38,10.81512367,-12.17704,0.11628,12.17759517,3.31296,0.96628,3.451,-15.49,-0.85,15.51330397
03/03/2021 06:30,-8.65568,2.66376,9.056291382,3.30432,0.96376,3.442,-11.96,1.7,12.08021523,-14.22568,-0.55624,14.23655065,3.30432,0.96376,3.442,-17.53,-1.52,17.59577506
03/03/2021 07:00,-9.61768,2.78276,10.01216869,3.23232,0.94276,3.367,-12.85,1.84,12.98106698,-15.79768,-1.57724,15.87622056,3.23232,0.94276,3.367,-19.03,-2.52,19.19612721
03/03/2021 07:30,-9.22168,2.60826,9.583444175,3.86832,1.12826,4.0295,-13.09,1.48,13.17340123,-15.73168,-1.69174,15.82238098,3.86832,1.12826,4.0295,-19.6,-2.82,19.8018282
03/03/2021 08:00,-10.2132,2.1599,10.43909106,3.7368,1.0899,3.8925,-13.95,1.07,13.99097566,-16.9932,-1.6701,17.0750719,3.7368,1.0899,3.8925,-20.73,-2.76,20.91292662
03/03/2021 08:30,-10.71936,2.76602,11.07048081,3.86064,1.12602,4.0215,-14.58,1.64,14.67194602,-17.52936,-2.64398,17.7276364,3.86064,1.12602,4.0215,-21.39,-3.77,21.71969153
03/03/2021 09:00,-10.91152,2.27914,11.14700623,4.00848,1.16914,4.1755,-14.92,1.11,14.96123324,-17.06152,-2.28086,17.21330262,4.00848,1.16914,4.1755,-21.07,-3.45,21.35058313
03/03/2021 09:30,-9.76592,2.20994,10.01284317,4.83408,1.40994,5.0355,-14.6,0.8,14.62190138,-15.65592,-1.75006,15.7534295,4.83408,1.40994,5.0355,-20.49,-3.16,20.73223818
03/03/2021 10:00,-11.73712,1.49084,11.83142383,4.56288,1.33084,4.753,-16.3,0.16,16.30078526,-14.55712,-1.35916,14.62043291,4.56288,1.33084,4.753,-19.12,-2.69,19.30830132
03/03/2021 10:30,-11.51392,0.83094,11.54386482,5.38608,1.57094,5.6105,-16.9,-0.74,16.91619343,-11.74392,-0.15906,11.74499711,5.38608,1.57094,5.6105,-17.13,-1.73,17.21713681
03/03/2021 11:00,-11.7788,0.3841,11.78506098,5.4312,1.5841,5.6575,-17.21,-1.2,17.25178541,-11.9588,0.1441,11.95966815,5.4312,1.5841,5.6575,-17.39,-1.44,17.44951862
03/03/2021 11:30,-10.17248,0.57386,10.18865372,6.28752,1.83386,6.5495,-16.46,-1.26,16.50815556,-10.34248,0.48386,10.35379221,6.28752,1.83386,6.5495,-16.63,-1.35,16.68470557
03/03/2021 12:00,-9.97744,0.68158,10.00069299,6.38256,1.86158,6.6485,-16.36,-1.18,16.40249981,-10.14744,0.60158,10.16525637,6.38256,1.86158,6.6485,-16.53,-1.26,16.57795223
