Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/03/2021 12:30,-10.57312,0.63034,10.59189289,6.20688,1.81034,6.4655,-16.78,-1.18,16.8214387,-10.75312,0.55034,10.76719387,6.20688,1.81034,6.4655,-16.96,-1.26,17.00673984
03/03/2021 13:00,-9.85952,0.86764,9.897622634,6.54048,1.90764,6.813,-16.4,-1.04,16.43294252,-10.02952,0.78764,10.0604,6.54048,1.90764,6.813,-16.57,-1.12,16.6078084
03/03/2021 13:30,-9.82592,0.94494,9.87125197,6.39408,1.86494,6.6605,-16.22,-0.92,16.24607029,-9.99592,0.87494,10.03413856,6.39408,1.86494,6.6605,-16.39,-0.99,16.41987211
03/03/2021 14:00,-9.90592,1.00494,9.956764306,6.15408,1.79494,6.4105,-16.06,-0.79,16.07941852,-10.06592,0.92494,10.10832624,6.15408,1.79494,6.4105,-16.22,-0.87,16.24331555
03/03/2021 14:30,-9.72872,1.24704,9.80831798,6.16128,1.79704,6.418,-15.89,-0.55,15.89951572,-9.88872,1.17704,9.958524308,6.16128,1.79704,6.418,-16.05,-0.62,16.06197061
03/03/2021 15:00,-9.57552,1.19714,9.650063598,6.26448,1.82714,6.5255,-15.84,-0.63,15.85252346,-9.78552,1.11714,9.849081351,6.26448,1.82714,6.5255,-16.05,-0.71,16.06569637
03/03/2021 15:30,-10.4216,2.4137,10.69746205,5.9784,1.7437,6.2275,-16.4,0.67,16.41368027,-10.7816,0.0337,10.78165267,5.9784,1.7437,6.2275,-16.76,-1.71,16.84700864
03/03/2021 16:00,-12.5884,4.1063,13.24120517,4.8216,1.4063,5.0225,-17.41,2.7,17.61811851,-13.3984,-2.5837,13.64524196,4.8216,1.4063,5.0225,-18.22,-3.99,18.65176935
03/03/2021 16:30,-13.78288,1.71666,13.88937373,4.13712,1.20666,4.3095,-17.92,0.51,17.92725579,-14.03288,0.07666,14.03308939,4.13712,1.20666,4.3095,-18.17,-1.13,18.20510368
03/03/2021 17:00,-14.5016,1.5962,14.58918288,3.9984,1.1662,4.165,-18.5,0.43,18.50499662,-14.7016,0.6662,14.71668662,3.9984,1.1662,4.165,-18.7,-0.5,18.7066833
03/03/2021 17:30,-14.92512,1.46434,14.99678294,3.85488,1.12434,4.0155,-18.78,0.34,18.78307749,-15.10512,1.45434,15.17497134,3.85488,1.12434,4.0155,-18.96,0.33,18.96287162
03/03/2021 18:00,-15.7552,1.2964,15.80844648,3.7248,1.0864,3.88,-19.48,0.21,19.4811319,-15.9452,1.1664,15.98780448,3.7248,1.0864,3.88,-19.67,0.08,19.67016268
03/03/2021 18:30,-16.70264,0.63298,16.71462972,3.98736,1.16298,4.1535,-20.69,-0.53,20.69678719,-16.90264,0.56298,16.91201305,3.98736,1.16298,4.1535,-20.89,-0.6,20.89861479
03/03/2021 19:00,-5.00504,3.39228,6.046320286,10.46496,3.05228,10.901,-15.47,0.34,15.47373581,-5.17504,3.37228,6.176836682,10.46496,3.05228,10.901,-15.64,0.32,15.64327331
03/03/2021 19:30,-14.25352,2.04814,14.39992048,3.93648,1.14814,4.1005,-18.19,0.9,18.21225137,-14.53352,0.67814,14.54933254,3.93648,1.14814,4.1005,-18.47,-0.47,18.475979
03/03/2021 20:00,-13.59248,1.85636,13.71865828,3.82752,1.11636,3.987,-17.42,0.74,17.43571048,-13.81248,1.42636,13.88593197,3.82752,1.11636,3.987,-17.64,0.31,17.64272371
03/03/2021 20:30,-13.32464,3.97198,13.90405179,3.91536,1.14198,4.0785,-17.24,2.83,17.47073267,-13.94464,-0.70802,13.9626028,3.91536,1.14198,4.0785,-17.86,-1.85,17.95555903
03/03/2021 21:00,-12.94024,3.90868,13.51767697,3.86976,1.12868,4.031,-16.81,2.78,17.03832445,-13.53024,-0.68132,13.54738319,3.86976,1.12868,4.031,-17.4,-1.81,17.4938875
03/03/2021 21:30,-12.03368,1.70226,12.15348277,4.15632,1.21226,4.3295,-16.19,0.49,16.19741337,-12.20368,1.64226,12.3136844,4.15632,1.21226,4.3295,-16.36,0.43,16.36565
03/03/2021 22:00,-11.08864,2.04248,11.27517901,3.95136,1.15248,4.116,-15.04,0.89,15.0663101,-11.26864,1.83248,11.41666459,3.95136,1.15248,4.116,-15.22,0.68,15.23518297
03/03/2021 22:30,-9.84512,2.08434,10.06334244,4.09488,1.19434,4.2655,-13.94,0.89,13.96838215,-9.99512,2.04434,10.20204636,4.09488,1.19434,4.2655,-14.09,0.85,14.11561547
03/03/2021 23:00,-9.23904,2.19028,9.495113828,4.08096,1.19028,4.251,-13.32,1,13.35748479,-9.38904,2.14028,9.629894631,4.08096,1.19028,4.251,-13.47,0.95,13.50345882
03/03/2021 23:30,-8.48944,2.36808,8.813534728,3.97056,1.15808,4.136,-12.46,1.21,12.51861414,-8.62944,2.31808,8.935363988,3.97056,1.15808,4.136,-12.6,1.16,12.65328416
04/03/2021 00:00,-7.73728,3.75996,8.60248807,3.94272,1.14996,4.107,-11.68,2.61,11.96806166,-8.05728,1.31996,8.164683423,3.94272,1.14996,4.107,-12,0.17,12.00120411
04/03/2021 00:30,-7.71176,3.07532,8.302339152,3.85824,1.12532,4.019,-11.57,1.95,11.73317519,-7.92176,1.98532,8.166748251,3.85824,1.12532,4.019,-11.78,0.86,11.81135047
04/03/2021 01:00,-7.6628,2.4696,8.050927152,3.9072,1.1396,4.07,-11.57,1.33,11.64619251,-7.7628,2.4296,8.134126874,3.9072,1.1396,4.07,-11.67,1.29,11.74108172
04/03/2021 01:30,-7.13328,2.56696,7.581092744,3.96672,1.15696,4.132,-11.1,1.41,11.18919568,-7.25328,2.51696,7.677575034,3.96672,1.15696,4.132,-11.22,1.36,11.30212369
04/03/2021 02:00,-7.1856,2.5517,7.625222636,3.9144,1.1417,4.0775,-11.1,1.41,11.18919568,-7.3056,2.5017,7.722065413,3.9144,1.1417,4.0775,-11.22,1.36,11.30212369
04/03/2021 02:30,-7.27536,2.55552,7.711131279,3.82464,1.11552,3.984,-11.1,1.44,11.19301568,-7.39536,2.50552,7.808263571,3.82464,1.11552,3.984,-11.22,1.39,11.30577286
04/03/2021 03:00,-6.79888,2.58366,7.27324331,3.92112,1.14366,4.0845,-10.72,1.44,10.81628402,-6.91888,2.53366,7.368197436,3.92112,1.14366,4.0845,-10.84,1.39,10.92875565
04/03/2021 03:30,-6.72624,2.52568,7.184800902,3.89376,1.13568,4.056,-10.62,1.39,10.71057888,-6.84624,2.47568,7.28010945,3.89376,1.13568,4.056,-10.74,1.34,10.82327122
04/03/2021 04:00,-6.40576,2.60082,6.913611636,4.01424,1.17082,4.1815,-10.42,1.43,10.51766609,-6.51576,2.55082,6.997271686,4.01424,1.17082,4.1815,-10.53,1.38,10.62004237
04/03/2021 04:30,-6.25872,2.80704,6.859376765,4.00128,1.16704,4.168,-10.26,1.64,10.39024543,-6.35872,2.75704,6.93069907,4.00128,1.16704,4.168,-10.36,1.59,10.4813024
04/03/2021 05:00,-6.16736,2.78702,6.767851199,4.17264,1.21702,4.3465,-10.34,1.57,10.45851328,-6.28736,2.73702,6.857271633,4.17264,1.21702,4.3465,-10.46,1.52,10.56986282
04/03/2021 05:30,-6.98208,2.63356,7.46224359,4.05792,1.18356,4.227,-11.04,1.45,11.13481477,-7.10208,2.59356,7.560826264,4.05792,1.18356,4.227,-11.16,1.41,11.24871993
04/03/2021 06:00,-8.18,2.2675,8.488460181,3.9,1.1375,4.0625,-12.08,1.13,12.13273671,-8.31,2.2175,8.600779398,3.9,1.1375,4.0625,-12.21,1.08,12.25767107
04/03/2021 06:30,-9.31616,2.20862,9.574384547,4.14384,1.20862,4.3165,-13.46,1,13.49709598,-9.53616,1.16862,9.607498126,4.14384,1.20862,4.3165,-13.68,-0.04,13.68005848
04/03/2021 07:00,-10.39328,1.61446,10.51792519,4.26672,1.24446,4.4445,-14.66,0.37,14.66466842,-10.54328,0.81446,10.5746914,4.26672,1.24446,4.4445,-14.81,-0.43,14.81624109
04/03/2021 07:30,-11.49848,0.84086,11.52918418,4.15152,1.21086,4.3245,-15.65,-0.37,15.65437319,-11.65848,0.75086,11.68263441,4.15152,1.21086,4.3245,-15.81,-0.46,15.81669055
04/03/2021 08:00,-12.97144,0.48708,12.98058175,4.13856,1.20708,4.311,-17.11,-0.72,17.12514234,-13.13144,0.40708,13.13774831,4.13856,1.20708,4.311,-17.27,-0.8,17.28851931
04/03/2021 08:30,-9.8056,0.9442,9.850954522,5.7744,1.6842,6.015,-15.58,-0.74,15.59756391,-9.9756,0.8842,10.01470943,5.7744,1.6842,6.015,-15.75,-0.8,15.77030437
04/03/2021 09:00,-8.18384,1.65638,8.349780347,6.77616,1.97638,7.0585,-14.96,-0.32,14.96342207,-8.44384,0.46638,8.456710013,6.77616,1.97638,7.0585,-15.22,-1.51,15.29472131
04/03/2021 09:30,-7.13168,1.26826,7.243572534,7.46832,2.17826,7.7795,-14.6,-0.91,14.6283321,-7.30168,1.18826,7.397735643,7.46832,2.17826,7.7795,-14.77,-0.99,14.80314156
04/03/2021 10:00,-3.7848,2.9536,4.800881586,9.2352,2.6936,9.62,-13.02,0.26,13.02259575,-4.1848,-0.1564,4.187721576,9.2352,2.6936,9.62,-13.42,-2.85,13.71928934
04/03/2021 10:30,0.12304,2.09172,2.095335629,11.18304,3.26172,11.649,-11.06,-1.17,11.121713,-0.02696,1.62172,1.62194408,11.18304,3.26172,11.649,-11.21,-1.64,11.32932919
04/03/2021 11:00,5.82544,3.02242,6.562832761,14.54544,4.24242,15.1515,-8.72,-1.22,8.804930437,5.64544,1.81242,5.929237645,14.54544,4.24242,15.1515,-8.9,-2.43,9.22577368
04/03/2021 11:30,2.63608,2.08094,3.358456349,12.82608,3.74094,13.3605,-10.19,-1.66,10.32432564,2.53608,1.99094,3.224212129,12.82608,3.74094,13.3605,-10.29,-1.75,10.4377488
04/03/2021 12:00,7.5836,2.3098,7.927557316,15.1536,4.4198,15.785,-7.57,-2.11,7.858562209,7.4836,2.2098,7.803043317,15.1536,4.4198,15.785,-7.67,-2.21,7.982042345
04/03/2021 12:30,5.22672,5.49196,7.581571513,13.68672,3.99196,14.257,-8.46,1.5,8.591949721,4.67672,-0.69804,4.728527234,13.68672,3.99196,14.257,-9.01,-4.69,10.15756861
04/03/2021 13:00,-1.76392,5.23844,5.527446734,10.00608,2.91844,10.423,-11.77,2.32,11.99647031,-2.46392,-1.69156,2.98869152,10.00608,2.91844,10.423,-12.47,-4.61,13.29484863
04/03/2021 13:30,3.90272,4.52996,5.979277632,12.10272,3.52996,12.607,-8.2,1,8.260750571,-0.16728,0.16996,0.238472221,12.10272,3.52996,12.607,-12.27,-3.36,12.72173337
04/03/2021 14:00,2.816,1.943,3.421272424,11.016,3.213,11.475,-8.2,-1.27,8.297764759,-3.024,2.323,3.81325386,11.016,3.213,11.475,-14.04,-0.89,14.06818041
04/03/2021 14:30,1.63416,1.46038,2.191617816,10.18416,2.97038,10.6085,-8.55,-1.51,8.682315359,-4.49584,2.91038,5.355640863,10.18416,2.97038,10.6085,-14.68,-0.06,14.68012262
04/03/2021 15:00,-0.76976,0.98382,1.249172626,9.03024,2.63382,9.4065,-9.8,-1.65,9.937932381,-6.81976,3.01382,7.456020215,9.03024,2.63382,9.4065,-15.85,0.38,15.85455455
04/03/2021 15:30,-5.03592,1.08744,5.15199146,7.05408,2.05744,7.348,-12.09,-0.97,12.1288499,-11.38592,1.72744,11.51621566,7.05408,2.05744,7.348,-18.44,-0.33,18.44295258
04/03/2021 16:00,-2.96696,1.49922,3.324231077,8.12304,2.36922,8.4615,-11.09,-0.87,11.124073,-9.20696,2.36922,9.506908848,8.12304,2.36922,8.4615,-17.33,0,17.33
04/03/2021 16:30,-3.38528,1.64346,3.763121238,8.03472,2.34346,8.3695,-11.42,-0.7,11.44143348,-9.68528,2.81346,10.08564355,8.03472,2.34346,8.3695,-17.72,0.47,17.72623197
04/03/2021 17:00,-5.79816,1.47762,5.983478942,6.95184,2.02762,7.2415,-12.75,-0.55,12.76185723,-12.24816,2.49762,12.50022116,6.95184,2.02762,7.2415,-19.2,0.47,19.20575174
04/03/2021 17:30,-7.59624,1.26818,7.701372777,6.23376,1.81818,6.4935,-13.83,-0.55,13.84093205,-13.87624,2.35818,14.0751927,6.23376,1.81818,6.4935,-20.11,0.54,20.11724882
04/03/2021 18:00,-7.54112,1.28134,7.64920408,6.03888,1.76134,6.2905,-13.58,-0.48,13.58848042,-13.81112,2.59134,14.05212008,6.03888,1.76134,6.2905,-19.85,0.83,19.86734507
04/03/2021 18:30,-7.49384,1.50388,7.643251468,6.35616,1.85388,6.621,-13.85,-0.35,13.85442168,-13.82384,2.76388,14.09743186,6.35616,1.85388,6.621,-20.18,0.91,20.20050742
04/03/2021 19:00,-8.35632,1.37774,8.469135224,5.92368,1.72774,6.1705,-14.28,-0.35,14.28428857,-14.53632,2.68774,14.78271103,5.92368,1.72774,6.1705,-20.46,0.96,20.48250961
04/03/2021 19:30,-8.97552,0.66714,9.000279721,5.30448,1.54714,5.5255,-14.28,-0.88,14.30708915,-15.27552,3.09714,15.58633335,5.30448,1.54714,5.5255,-20.58,1.55,20.63828724
04/03/2021 20:00,-6.8628,1.0496,6.942599225,6.0672,1.7696,6.32,-12.93,-0.72,12.95003089,-13.2528,3.4296,13.68937047,6.0672,1.7696,6.32,-19.32,1.66,19.39118356
04/03/2021 20:30,-8.03712,0.96334,8.094647729,5.22288,1.52334,5.4405,-13.26,-0.56,13.27181977,-14.42712,2.84334,14.70463783,5.22288,1.52334,5.4405,-19.65,1.32,19.69428597
04/03/2021 21:00,-7.87208,1.07606,7.94528468,4.95792,1.44606,5.1645,-12.83,-0.37,12.83533404,-13.91208,2.80606,14.19224939,4.95792,1.44606,5.1645,-18.87,1.36,18.91894553
04/03/2021 21:30,-7.76128,2.09296,8.03852902,4.63872,1.35296,4.832,-12.4,0.74,12.42206102,-13.72128,2.58296,13.96227801,4.63872,1.35296,4.832,-18.36,1.23,18.40115486
04/03/2021 22:00,-7.08696,3.59172,7.9451529,4.70304,1.37172,4.899,-11.79,2.22,11.99718717,-12.59696,2.81172,12.90694273,4.70304,1.37172,4.899,-17.3,1.44,17.35982719
04/03/2021 22:30,-5.9928,2.2921,6.416180659,4.8072,1.4021,5.0075,-10.8,0.89,10.83660925,-11.3128,2.4221,11.56918373,4.8072,1.4021,5.0075,-16.12,1.02,16.15223823
04/03/2021 23:00,-4.73992,2.24294,5.24381745,5.05008,1.47294,5.2605,-9.79,0.77,9.820234213,-9.76992,2.91294,10.19492797,5.05008,1.47294,5.2605,-14.82,1.44,14.88979516
04/03/2021 23:30,-4.54944,2.30808,5.101434857,4.69056,1.36808,4.886,-9.24,0.94,9.287690779,-9.42944,2.84808,9.850172506,4.69056,1.36808,4.886,-14.12,1.48,14.19735187
05/03/2021 00:00,-3.48344,2.56358,4.325077647,5.08656,1.48358,5.2985,-8.57,1.08,8.63778328,-8.06344,2.99358,8.601196768,5.08656,1.48358,5.2985,-13.15,1.51,13.2364119
05/03/2021 00:30,-2.64824,2.98968,3.993915572,5.86176,1.70968,6.106,-8.51,1.28,8.605724839,-7.19824,3.13968,7.853168125,5.86176,1.70968,6.106,-13.06,1.43,13.13805541
05/03/2021 01:00,-1.40368,3.25976,3.549134092,6.61632,1.92976,6.892,-8.02,1.33,8.129532582,-5.95368,3.24976,6.782864115,6.61632,1.92976,6.892,-12.57,1.32,12.63911785
05/03/2021 01:30,-1.62832,3.11424,3.514244841,6.39168,1.86424,6.658,-8.02,1.25,8.116828198,-6.07832,3.42424,6.97648863,6.39168,1.86424,6.658,-12.47,1.56,12.56719937
05/03/2021 02:00,-1.60808,3.15806,3.543905226,6.30192,1.83806,6.5645,-7.91,1.32,8.019382769,-6.07808,3.31806,6.924780043,6.30192,1.83806,6.5645,-12.38,1.48,12.46815143
05/03/2021 02:30,-2.5996,2.9972,3.967509042,5.7504,1.6772,5.99,-8.35,1.32,8.453691501,-7.0596,3.0472,7.689172907,5.7504,1.6772,5.99,-12.81,1.37,12.88305088
05/03/2021 03:00,-1.80848,3.01586,3.516534011,6.19152,1.80586,6.4495,-8,1.21,8.090988815,-6.19848,3.36586,7.053379888,6.19152,1.80586,6.4495,-12.39,1.56,12.48782207
05/03/2021 03:30,-1.68472,3.08154,3.512003737,6.00528,1.75154,6.2555,-7.69,1.33,7.804165554,-6.07472,3.42154,6.972026897,6.00528,1.75154,6.2555,-12.08,1.67,12.19488827
05/03/2021 04:00,-1.60888,5.44366,5.676436298,5.84112,1.70366,6.0845,-7.45,3.74,8.336072217,-6.23888,1.20366,6.353929575,5.84112,1.70366,6.0845,-12.08,-0.5,12.09034325
05/03/2021 04:30,-1.89456,3.40242,3.894331708,5.90544,1.72242,6.1515,-7.8,1.68,7.978872101,-6.28456,3.26242,7.080895328,5.90544,1.72242,6.1515,-12.19,1.54,12.28689139
05/03/2021 05:00,-2.65,3.34,4.263578309,5.52,1.61,5.75,-8.17,1.73,8.351155609,-7.01,3.23,7.718354747,5.52,1.61,5.75,-12.53,1.62,12.63429064
05/03/2021 05:30,-2.66208,3.31856,4.254351937,5.61792,1.63856,5.852,-8.28,1.68,8.448715879,-7.18208,2.97856,7.775223006,5.61792,1.63856,5.852,-12.8,1.34,12.86994949
05/03/2021 06:00,-3.29136,3.09502,4.517986216,5.70864,1.66502,5.9465,-9,1.43,9.112897454,-8.09136,2.50502,8.470255713,5.70864,1.66502,5.9465,-13.8,0.84,13.82554158
05/03/2021 06:30,-5.84944,2.29558,6.283759691,4.99056,1.45558,5.1985,-10.84,0.84,10.87249741,-11.09944,1.79558,11.24373941,4.99056,1.45558,5.1985,-16.09,0.34,16.09359189
05/03/2021 07:00,-6.54888,4.75116,8.090818908,5.18112,1.51116,5.397,-11.73,3.24,12.16924402,-12.60888,-0.85884,12.63809562,5.18112,1.51116,5.397,-17.79,-2.37,17.94717248
05/03/2021 07:30,-6.404,1.1155,6.50042739,5.916,1.7255,6.1625,-12.32,-0.61,12.33509222,-12.574,0.8855,12.60514126,5.916,1.7255,6.1625,-18.49,-0.84,18.50907075
05/03/2021 08:00,-4.64888,0.85366,4.726607732,7.28112,2.12366,7.5845,-11.93,-1.27,11.99740805,-10.68888,1.20366,10.75643775,7.28112,2.12366,7.5845,-17.97,-0.92,17.99353495
05/03/2021 08:30,-4.26472,2.50154,4.944243021,7.92528,2.31154,8.2555,-12.19,0.19,12.19148063,-10.09472,0.44154,10.1043718,7.92528,2.31154,8.2555,-18.02,-1.87,18.11676848
05/03/2021 09:00,-1.63584,3.25038,3.638810609,9.70416,2.83038,10.1085,-11.34,0.42,11.34777511,-7.01584,0.64038,7.045005142,9.70416,2.83038,10.1085,-16.72,-2.19,16.86281412
05/03/2021 09:30,1.89,2.205,2.904156504,11.64,3.395,12.125,-9.75,-1.19,9.82235206,-3.83,1.205,4.015087172,11.64,3.395,12.125,-15.47,-2.19,15.62424398
05/03/2021 10:00,8.4192,4.5156,9.553720322,14.4192,4.2056,15.02,-6,0.31,6.008002996,2.1292,1.0856,2.389983264,14.4192,4.2056,15.02,-12.29,-3.12,12.67984621
05/03/2021 10:30,18.17912,4.95266,18.84168902,19.20912,5.60266,20.0095,-1.03,-0.65,1.217949096,12.62912,2.44266,12.86317456,19.20912,5.60266,20.0095,-6.58,-3.16,7.299452034
05/03/2021 11:00,15.85248,4.65114,16.52072109,18.55248,5.41114,19.3255,-2.7,-0.76,2.804924241,10.97248,2.25114,11.20102445,18.55248,5.41114,19.3255,-7.58,-3.16,8.212307836
05/03/2021 11:30,7.8264,3.7177,8.664515581,14.4264,4.2077,15.0275,-6.6,-0.49,6.618164398,2.5864,1.5377,3.008984256,14.4264,4.2077,15.0275,-11.84,-2.67,12.13731848
05/03/2021 12:00,1.11656,3.66858,3.834734078,11.20656,3.26858,11.6735,-10.09,0.4,10.09792553,-4.62344,1.08858,4.749863561,11.20656,3.26858,11.6735,-15.83,-2.18,15.97940237
05/03/2021 12:30,10.86192,2.68556,11.18899185,16.20192,4.72556,16.877,-5.34,-2.04,5.716397467,5.50192,2.72556,6.140016368,16.20192,4.72556,16.877,-10.7,-2,10.8853112
05/03/2021 13:00,9.23696,1.96328,9.443299127,15.57696,4.54328,16.226,-6.34,-2.58,6.84485208,4.29696,5.09328,6.663735169,15.57696,4.54328,16.226,-11.28,0.55,11.29340073
05/03/2021 13:30,0.7556,3.7583,3.833503652,10.9656,3.1983,11.4225,-10.21,0.56,10.22534596,-5.2744,0.9083,5.352037392,10.9656,3.1983,11.4225,-16.24,-2.29,16.40066157
05/03/2021 14:00,0.8316,4.0613,4.145565854,10.7016,3.1213,11.1475,-9.87,0.94,9.914660862,-5.2984,0.9213,5.377902588,10.7016,3.1213,11.1475,-16,-2.2,16.15054179
05/03/2021 14:30,-0.06976,4.21632,4.216897058,9.93024,2.89632,10.344,-10,1.32,10.08674378,-6.43976,0.69632,6.477296535,9.93024,2.89632,10.344,-16.37,-2.2,16.51716985
05/03/2021 15:00,-2.6476,1.5757,3.081008966,8.5224,2.4857,8.8775,-11.17,-0.91,11.20700674,-8.8176,3.1957,9.378836188,8.5224,2.4857,8.8775,-17.34,0.71,17.35452967
05/03/2021 15:30,-5.3796,0.6922,5.423950313,7.0704,2.0622,7.365,-12.45,-1.37,12.5251507,-11.5796,3.3122,12.04399456,7.0704,2.0622,7.365,-18.65,1.25,18.69184314
05/03/2021 16:00,-4.75848,1.07336,4.878035834,7.69152,2.24336,8.012,-12.45,-1.17,12.50485506,-10.95848,3.68336,11.56094394,7.69152,2.24336,8.012,-18.65,1.44,18.70550988
05/03/2021 16:30,-4.05048,1.99986,4.517281068,8.39952,2.44986,8.7495,-12.45,-0.45,12.45812988,-10.13048,3.60986,10.75442766,8.39952,2.44986,8.7495,-18.53,1.16,18.56627319
05/03/2021 17:00,-4.592,2.0815,5.041736432,8.268,2.4115,8.6125,-12.86,-0.33,12.86423336,-10.692,3.4615,11.23836493,8.268,2.4115,8.6125,-18.96,1.05,18.98905211
05/03/2021 17:30,-6.44112,3.35134,7.260819971,7.71888,2.25134,8.0405,-14.16,1.1,14.20266172,-12.53112,2.26134,12.73352375,7.71888,2.25134,8.0405,-20.25,0.01,20.25000247
05/03/2021 18:00,-7.162,4.539,8.479196011,7.368,2.149,7.675,-14.53,2.39,14.72525042,-13.512,0.949,13.54528497,7.368,2.149,7.675,-20.88,-1.2,20.91445433
05/03/2021 18:30,-6.9068,4.5201,8.254404294,7.5432,2.2001,7.8575,-14.45,2.32,14.63505723,-13.2768,1.2301,13.33366282,7.5432,2.2001,7.8575,-20.82,-0.97,20.84258381
05/03/2021 19:00,-6.80744,6.13158,9.161741791,7.34256,2.14158,7.6485,-14.15,3.99,14.70178901,-13.32744,-0.34842,13.3319936,7.34256,2.14158,7.6485,-20.67,-2.49,20.81943803
05/03/2021 19:30,-6.92168,3.88826,7.939031418,7.22832,2.10826,7.5295,-14.15,1.78,14.26151815,-13.17168,1.90826,13.3091927,7.22832,2.10826,7.5295,-20.4,-0.2,20.40098037
05/03/2021 20:00,-5.55776,3.27232,6.44955614,7.48224,2.18232,7.794,-13.04,1.09,13.08547668,-11.71776,3.08232,12.11637718,7.48224,2.18232,7.794,-19.2,0.9,19.22108218
05/03/2021 20:30,-6.06512,2.84934,6.701075962,6.61488,1.92934,6.8905,-12.68,0.92,12.71333159,-12.13512,2.94934,12.48838436,6.61488,1.92934,6.8905,-18.75,1.02,18.7777235
05/03/2021 21:00,-5.40864,3.05998,6.214246877,6.65136,1.93998,6.9285,-12.06,1.12,12.11189498,-11.24864,2.92998,11.62397026,6.65136,1.93998,6.9285,-17.9,0.99,17.92735619
05/03/2021 21:30,-5.966,3.262,6.799544102,6.144,1.792,6.4,-12.11,1.47,12.19889339,-11.486,2.392,11.73242771,6.144,1.792,6.4,-17.63,0.6,17.64020691
05/03/2021 22:00,-4.85392,4.80094,6.827119762,6.34608,1.85094,6.6105,-11.2,2.95,11.58199033,-10.44392,1.45094,10.54422552,6.34608,1.85094,6.6105,-16.79,-0.4,16.79476407
05/03/2021 22:30,-4.55512,3.02434,5.467700673,6.25488,1.82434,6.5155,-10.81,1.2,10.87640106,-9.57512,3.54434,10.21005725,6.25488,1.82434,6.5155,-15.83,1.72,15.92316865
05/03/2021 23:00,-3.99144,3.84208,5.540141875,6.17856,1.80208,6.436,-10.17,2.04,10.37258406,-8.86144,2.79208,9.290900365,6.17856,1.80208,6.436,-15.04,0.99,15.07254789
05/03/2021 23:30,-3.6384,2.0588,4.180503797,6.2016,1.8088,6.46,-9.84,0.25,9.843175301,-8.0184,4.6488,9.268553285,6.2016,1.8088,6.46,-14.22,2.84,14.50082756
06/03/2021 00:00,-2.64424,4.36168,5.100613453,6.24576,1.82168,6.506,-8.89,2.54,9.245739559,-7.13424,2.94168,7.716920474,6.24576,1.82168,6.506,-13.38,1.12,13.42679411
06/03/2021 00:30,-2.6932,5.4574,6.085765441,6.1968,1.8074,6.455,-8.89,3.65,9.610130072,-7.2732,1.4274,7.411943672,6.1968,1.8074,6.455,-13.47,-0.38,13.47535899
06/03/2021 01:00,-2.49688,5.36216,5.914995317,6.21312,1.81216,6.472,-8.71,3.55,9.405668504,-6.94688,2.33216,7.327899563,6.21312,1.81216,6.472,-13.16,0.52,13.17026955
06/03/2021 01:30,-2.32176,2.14532,3.161165513,6.25824,1.82532,6.519,-8.58,0.32,8.585965292,-6.33176,5.08532,8.121062997,6.25824,1.82532,6.519,-12.59,3.26,13.00521818
06/03/2021 02:00,-1.03224,2.37268,2.587494889,6.79776,1.98268,7.081,-7.83,0.39,7.839706627,-4.91224,5.15268,7.119003652,6.79776,1.98268,7.081,-11.71,3.17,12.13148795
06/03/2021 02:30,-1.55496,2.27772,2.757881252,6.33504,1.84772,6.599,-7.89,0.43,7.901708676,-5.44496,5.08772,7.452012091,6.33504,1.84772,6.599,-11.78,3.24,12.21744654
06/03/2021 03:00,-1.6356,2.2242,2.760842806,6.2544,1.8242,6.515,-7.89,0.4,7.90013291,-5.3956,5.3642,7.608359942,6.2544,1.8242,6.515,-11.65,3.54,12.17596403
06/03/2021 03:30,-0.93864,1.88748,2.107990939,6.47136,1.88748,6.741,-7.41,0,7.41,-4.65864,5.81748,7.452918905,6.47136,1.88748,6.741,-11.13,3.93,11.80346559
06/03/2021 04:00,-0.69016,5.08412,5.13075014,6.21984,1.81412,6.479,-6.91,3.27,7.644671347,-4.56016,3.66412,5.849857656,6.21984,1.81412,6.479,-10.78,1.85,10.93759114
06/03/2021 04:30,-0.36272,5.27004,5.282507681,6.37728,1.86004,6.643,-6.74,3.41,7.553522357,-4.30272,2.94004,5.211260366,6.37728,1.86004,6.643,-10.68,1.08,10.73446785
06/03/2021 05:00,-0.91112,5.01384,5.095952433,6.21888,1.81384,6.478,-7.13,3.2,7.815171143,-4.87112,2.89384,5.665873278,6.21888,1.81384,6.478,-11.09,1.08,11.14246382
06/03/2021 05:30,-0.81512,4.99184,5.057952867,6.31488,1.84184,6.578,-7.13,3.15,7.794831621,-4.77512,2.88184,5.577344601,6.31488,1.84184,6.578,-11.09,1.04,11.13865791
06/03/2021 06:00,-1.65456,4.86492,5.138581069,6.08544,1.77492,6.339,-7.74,3.09,8.334008639,-5.72456,2.47492,6.23665104,6.08544,1.77492,6.339,-11.81,0.7,11.83072694
06/03/2021 06:30,-3.232,4.359,5.426481825,5.928,1.729,6.175,-9.16,2.63,9.530083945,-7.542,2.149,7.842191339,5.928,1.729,6.175,-13.47,0.42,13.47654629
06/03/2021 07:00,-3.51264,4.44548,5.665768456,5.84736,1.70548,6.091,-9.36,2.74,9.752804725,-8.01264,1.03548,8.07927092,5.84736,1.70548,6.091,-13.86,-0.67,13.87618463
06/03/2021 07:30,-3.196,3.9445,5.076760409,6.324,1.8445,6.5875,-9.52,2.1,9.748866601,-7.826,1.7245,8.013749201,6.324,1.8445,6.5875,-14.15,-0.12,14.15050882
06/03/2021 08:00,-3.15896,4.00572,5.101452832,6.67104,1.94572,6.949,-9.83,2.06,10.04353026,-8.08896,1.51572,8.229743678,6.67104,1.94572,6.949,-14.76,-0.43,14.76626222
06/03/2021 08:30,-1.70264,4.14048,4.476891511,7.88736,2.30048,8.216,-9.59,1.84,9.764921915,-6.82264,1.49048,6.983548324,7.88736,2.30048,8.216,-14.71,-0.81,14.73228428
06/03/2021 09:00,-0.57992,4.80044,4.835341911,8.71008,2.54044,9.073,-9.29,2.26,9.560946606,-5.67992,1.34044,5.835946419,8.71008,2.54044,9.073,-14.39,-1.2,14.43994806
06/03/2021 09:30,0.26824,5.27782,5.284632121,9.55824,2.78782,9.9565,-9.29,2.49,9.617910376,-4.34176,0.95782,4.446155536,9.55824,2.78782,9.9565,-13.9,-1.83,14.0199465
06/03/2021 10:00,1.90944,5.42192,5.748319546,10.66944,3.11192,11.114,-8.76,2.31,9.059453626,-2.71056,0.96192,2.87618247,10.66944,3.11192,11.114,-13.38,-2.15,13.55163828
06/03/2021 10:30,3.28008,5.06794,6.036798874,11.17008,3.25794,11.6355,-7.89,1.81,8.094949042,-1.45992,1.96794,2.450337579,11.17008,3.25794,11.6355,-12.63,-1.29,12.69570794
06/03/2021 11:00,4.35952,5.59236,7.090832462,11.69952,3.41236,12.187,-7.34,2.18,7.65689232,-0.70048,1.75236,1.887177204,11.69952,3.41236,12.187,-12.4,-1.66,12.51061949
06/03/2021 11:30,5.40632,4.47226,7.016366969,12.31632,3.59226,12.8295,-6.91,0.88,6.965809357,0.91632,3.72226,3.833387777,12.31632,3.59226,12.8295,-11.4,0.13,11.4007412
06/03/2021 12:00,4.22592,3.03006,5.199967639,11.96592,3.49006,12.4645,-7.74,-0.46,7.753657202,0.45592,4.50006,4.523096622,11.96592,3.49006,12.4645,-11.51,1.01,11.55422866
06/03/2021 12:30,2.4344,3.5242,4.283256822,11.2944,3.2942,11.765,-8.86,0.23,8.862984825,-1.6656,4.1042,4.429298026,11.2944,3.2942,11.765,-12.96,0.81,12.98528783
06/03/2021 13:00,2.20032,3.76676,4.3623261,11.20032,3.26676,11.667,-9,0.5,9.013878189,-2.31968,3.99676,4.621147671,11.20032,3.26676,11.667,-13.52,0.73,13.5396935
06/03/2021 13:30,2.96488,3.91184,4.908462651,10.87488,3.17184,11.328,-7.91,0.74,7.944539005,-2.15512,3.76184,4.335433358,10.87488,3.17184,11.328,-13.03,0.59,13.0433508
06/03/2021 14:00,1.592,3.786,4.107098733,10.032,2.926,10.45,-8.44,0.86,8.483702022,-3.538,3.686,5.109211289,10.032,2.926,10.45,-13.57,0.76,13.59126558
06/03/2021 14:30,0.74032,3.72926,3.802032858,9.46032,2.75926,9.8545,-8.72,0.97,8.773784816,-4.45968,3.80926,5.865083755,9.46032,2.75926,9.8545,-13.92,1.05,13.95954512
06/03/2021 15:00,-0.55416,3.48712,3.530877964,8.83584,2.57712,9.204,-9.39,0.91,9.433991732,-5.80416,3.75712,6.914059878,8.83584,2.57712,9.204,-14.64,1.18,14.68747766
06/03/2021 15:30,-1.71064,3.27898,3.698377894,8.25936,2.40898,8.6035,-9.97,0.87,10.00788689,-6.97064,3.58898,7.840318836,8.25936,2.40898,8.6035,-15.23,1.18,15.27564401
06/03/2021 16:00,-2.06968,3.22676,3.833478238,8.08032,2.35676,8.417,-10.15,0.87,10.18721748,-7.35968,3.53676,8.165387988,8.08032,2.35676,8.417,-15.44,1.18,15.48502502
06/03/2021 16:30,-4.04968,2.98176,5.028996003,7.24032,2.11176,7.542,-11.29,0.87,11.3234712,-9.53968,3.29176,10.09163903,7.24032,2.11176,7.542,-16.78,1.18,16.8214387
06/03/2021 17:00,-5.24272,3.00254,6.041635495,6.79728,1.98254,7.0805,-12.04,1.02,12.08312873,-10.92272,3.12254,11.36028469,6.79728,1.98254,7.0805,-17.72,1.14,17.75663256
06/03/2021 17:30,-6.29936,2.76852,6.880889434,6.68064,1.94852,6.959,-12.98,0.82,13.0058756,-12.03936,3.21852,12.46214509,6.68064,1.94852,6.959,-18.72,1.27,18.76303014
06/03/2021 18:00,-6.34288,3.05166,7.038803552,7.37712,2.15166,7.6845,-13.72,0.9,13.74948726,-11.50288,3.52166,12.02989349,7.37712,2.15166,7.6845,-18.88,1.37,18.92964078
06/03/2021 18:30,-6.17112,3.21884,6.960147484,7.77888,2.26884,8.103,-13.95,0.95,13.98231025,-11.16112,3.68884,11.75491983,7.77888,2.26884,8.103,-18.94,1.42,18.99315666
06/03/2021 19:00,-7.18072,3.08104,7.813804912,7.16928,2.09104,7.468,-14.35,0.99,14.38410929,-11.77072,3.66104,12.32692432,7.16928,2.09104,7.468,-18.94,1.57,19.00495988
06/03/2021 19:30,-6.43944,4.21808,7.697959886,7.09056,2.06808,7.386,-13.53,2.15,13.69975912,-11.03944,2.89808,11.4135053,7.09056,2.06808,7.386,-18.13,0.83,18.14898895
06/03/2021 20:00,-4.76192,6.17444,7.797409275,7.31808,2.13444,7.623,-12.08,4.04,12.7376607,-10.21192,1.41444,10.30941078,7.31808,2.13444,7.623,-17.53,-0.72,17.54477985
06/03/2021 20:30,-3.42416,6.30212,7.17227915,7.75584,2.26212,8.079,-11.18,4.04,11.88755652,-9.00416,1.54212,9.135263072,7.75584,2.26212,8.079,-16.76,-0.72,16.77545826
06/03/2021 21:00,-3.1328,6.0746,6.834851937,7.8672,2.2946,8.195,-11,3.78,11.63135418,-8.5728,1.5446,8.710837445,7.8672,2.2946,8.195,-16.44,-0.75,16.45709877
06/03/2021 21:30,-5.06016,5.68412,7.610153704,6.21984,1.81412,6.479,-11.28,3.87,11.92540565,-10.42016,0.97412,10.46559335,6.21984,1.81412,6.479,-16.64,-0.84,16.66118843
06/03/2021 22:00,-5.30496,3.52272,6.368057537,5.97504,1.74272,6.224,-11.28,1.78,11.41957968,-10.14496,3.07272,10.60008592,5.97504,1.74272,6.224,-16.12,1.33,16.17477357
06/03/2021 22:30,-4.24352,3.37064,5.419287407,6.03648,1.76064,6.288,-10.28,1.61,10.40531114,-8.94352,3.58064,9.633666633,6.03648,1.76064,6.288,-14.98,1.82,15.09015573
06/03/2021 23:00,-3.10904,3.22528,4.479794727,6.36096,1.85528,6.626,-9.47,1.37,9.568584012,-7.48904,3.96528,8.474028888,6.36096,1.85528,6.626,-13.85,2.11,14.00980371
06/03/2021 23:30,-2.14832,3.32924,3.962211226,6.51168,1.89924,6.783,-8.66,1.43,8.777271786,-6.27832,4.10924,7.503542857,6.51168,1.89924,6.783,-12.79,2.21,12.97953004
07/03/2021 00:00,-2.44384,3.02388,3.887956301,6.11616,1.78388,6.371,-8.56,1.24,8.649346796,-6.35384,4.28388,7.663087537,6.11616,1.78388,6.371,-12.47,2.5,12.71813272
07/03/2021 00:30,-2.37216,3.24812,4.022117179,6.02784,1.75812,6.279,-8.4,1.49,8.531125365,-6.28216,4.05812,7.478895119,6.02784,1.75812,6.279,-12.31,2.3,12.5230228
07/03/2021 01:00,-2.156,2.742,3.48810837,6.144,1.792,6.4,-8.3,0.95,8.354190565,-6.006,4.652,7.59691648,6.144,1.792,6.4,-12.15,2.86,12.48207114
07/03/2021 01:30,-1.63576,2.78582,3.230557823,6.29424,1.83582,6.5565,-7.93,0.95,7.986701447,-5.41576,4.75582,7.207515539,6.29424,1.83582,6.5565,-11.71,2.92,12.0685749
07/03/2021 02:00,-1.15544,2.85008,3.075385764,6.51456,1.90008,6.786,-7.67,0.95,7.728609189,-4.86544,4.82008,6.848771978,6.51456,1.90008,6.786,-11.38,2.92,11.74865099
07/03/2021 02:30,-1.28936,2.85102,3.129019695,6.38064,1.86102,6.6465,-7.67,0.99,7.733627868,-4.90936,4.75102,6.831837721,6.38064,1.86102,6.6465,-11.29,2.89,11.65402077
07/03/2021 03:00,-0.95776,3.41732,3.54899707,6.40224,1.86732,6.669,-7.36,1.55,7.521442681,-4.61776,4.22732,6.260506513,6.40224,1.86732,6.669,-11.02,2.36,11.26987134
07/03/2021 03:30,-1.0888,4.4491,4.580390404,6.2712,1.8291,6.5325,-7.36,2.62,7.812426,-4.8488,3.2491,5.836738152,6.2712,1.8291,6.5325,-11.12,1.42,11.21029884
07/03/2021 04:00,0.69048,6.75264,6.787850146,6.90048,2.01264,7.188,-6.21,4.74,7.812278797,-3.21952,1.63264,3.609823043,6.90048,2.01264,7.188,-10.12,-0.38,10.12713187
07/03/2021 04:30,0.53584,6.72212,6.743442874,6.79584,1.98212,7.079,-6.26,4.74,7.852082526,-3.45416,1.60212,3.807625218,6.79584,1.98212,7.079,-10.25,-0.38,10.25704148
07/03/2021 05:00,1.37768,6.79724,6.935450512,7.32768,2.13724,7.633,-5.95,4.66,7.557651752,-2.53232,1.73724,3.070935916,7.32768,2.13724,7.633,-9.86,-0.4,9.868110255
07/03/2021 05:30,-0.06208,6.56106,6.56135369,6.51792,1.90106,6.7895,-6.58,4.66,8.063001922,-3.98208,1.52106,4.262696875,6.51792,1.90106,6.7895,-10.5,-0.38,10.50687394
07/03/2021 06:00,-0.16344,6.45858,6.460647665,6.64656,1.93858,6.9235,-6.81,4.52,8.173524332,-4.11344,1.37858,4.338302831,6.64656,1.93858,6.9235,-10.76,-0.56,10.77456264
07/03/2021 06:30,-1.61312,5.81034,6.030108378,6.20688,1.81034,6.4655,-7.82,4,8.783643891,-5.74312,1.17034,5.86115373,6.20688,1.81034,6.4655,-11.95,-0.64,11.9671258
07/03/2021 07:00,-1.2488,5.9116,6.042062231,6.6912,1.9516,6.97,-7.94,3.96,8.872722243,-5.5088,1.0916,5.615912036,6.6912,1.9516,6.97,-12.2,-0.86,12.23027391
07/03/2021 07:30,-1.56344,5.91608,6.119178638,6.70656,1.95608,6.986,-8.27,3.96,9.169214797,-5.94344,0.79608,5.996517523,6.70656,1.95608,6.986,-12.65,-1.16,12.70307443
07/03/2021 08:00,0.18552,6.09786,6.100681458,7.77552,2.26786,8.0995,-7.59,3.83,8.501588087,-4.27448,1.03786,4.398673965,7.77552,2.26786,8.0995,-12.05,-1.23,12.11261326
07/03/2021 08:30,7.24488,5.65434,9.190203863,11.77488,3.43434,12.2655,-4.53,2.22,5.044729923,2.99488,3.51434,4.617346841,11.77488,3.43434,12.2655,-8.78,0.08,8.780364457
07/03/2021 09:00,8.66672,5.98446,10.53213165,12.90672,3.76446,13.4445,-4.24,2.22,4.786021312,4.23672,3.57446,5.543154395,12.90672,3.76446,13.4445,-8.67,-0.19,8.672081642
07/03/2021 09:30,12.62744,7.11592,14.49443198,15.99744,4.66592,16.664,-3.37,2.45,4.166461328,10.04744,3.10592,10.51654837,15.99744,4.66592,16.664,-5.95,-1.56,6.151105592
07/03/2021 10:00,26.06144,6.22292,26.79409241,22.98144,6.70292,23.939,3.08,-0.48,3.117178211,26.08144,6.18292,26.80429093,22.98144,6.70292,23.939,3.1,-0.52,3.143310357
07/03/2021 10:30,34.49304,8.72672,35.57984613,27.38304,7.98672,28.524,7.11,0.74,7.148405417,34.43304,5.34672,34.8456835,27.38304,7.98672,28.524,7.05,-2.64,7.528087407
07/03/2021 11:00,36.8916,8.1763,37.78679706,28.5816,8.3363,29.7725,8.31,-0.16,8.31154017,36.8916,6.0363,37.38217581,28.5816,8.3363,29.7725,8.31,-2.3,8.622418454
07/03/2021 11:30,38.31616,7.14138,38.97598524,29.45616,8.59138,30.6835,8.86,-1.45,8.97786723,38.39616,7.06138,39.0400844,29.45616,8.59138,30.6835,8.94,-1.53,9.069977949
07/03/2021 12:00,39.08472,7.24096,39.74980301,29.93472,8.73096,31.182,9.15,-1.49,9.270523178,39.15472,7.16096,39.80416368,29.93472,8.73096,31.182,9.22,-1.57,9.352716183
07/03/2021 12:30,40.59744,7.37592,41.26204467,30.63744,8.93592,31.914,9.96,-1.56,10.08142847,40.68744,7.29592,41.33640311,30.63744,8.93592,31.914,10.05,-1.64,10.1829318
07/03/2021 13:00,40.29904,7.32972,40.96019312,30.47904,8.88972,31.749,9.82,-1.56,9.943138338,40.39904,7.24972,41.04437687,30.47904,8.88972,31.749,9.92,-1.64,10.05465067
07/03/2021 13:30,27.50728,6.83254,28.34314831,24.07728,7.02254,25.0805,3.43,-0.19,3.43525836,27.51728,6.02254,28.16862948,24.07728,7.02254,25.0805,3.44,-1,3.582401429
07/03/2021 14:00,23.5136,6.6473,24.43513827,21.6936,6.3273,22.5975,1.82,0.32,1.847917747,23.5236,6.1973,24.32624682,21.6936,6.3273,22.5975,1.83,-0.13,1.834611676
07/03/2021 14:30,17.36568,5.96874,18.36280749,18.71568,5.45874,19.4955,-1.35,0.51,1.443121616,17.34568,5.92874,18.33091849,18.71568,5.45874,19.4955,-1.37,0.47,1.448378404
07/03/2021 15:00,8.75168,5.06174,10.11005018,14.37168,4.19174,14.9705,-5.62,0.87,5.686941181,8.67168,5.00174,10.01076606,14.37168,4.19174,14.9705,-5.7,0.81,5.757264976
07/03/2021 15:30,2.8984,4.3712,5.244817633,11.5584,3.3712,12.04,-8.66,1,8.717545526,2.8084,4.3112,5.145245961,11.5584,3.3712,12.04,-8.75,0.94,8.800346584
07/03/2021 16:00,-1.30552,4.00214,4.209692037,9.74448,2.84214,10.1505,-11.05,1.16,11.11072005,-1.42552,3.78214,4.041867174,9.74448,2.84214,10.1505,-11.17,0.94,11.20948259
07/03/2021 16:30,-1.7884,4.1088,4.481139587,9.0816,2.6488,9.46,-10.87,1.46,10.96761141,-5.5984,3.2988,6.498012311,9.0816,2.6488,9.46,-14.68,0.65,14.69438328
07/03/2021 17:00,-4.14856,5.22792,6.673956668,8.70144,2.53792,9.064,-12.85,2.69,13.12854143,-6.56856,1.74792,6.797146813,8.70144,2.53792,9.064,-15.27,-0.79,15.29042184
07/03/2021 17:30,-8.90008,4.53206,9.987541832,7.30992,2.13206,7.6145,-16.21,2.4,16.38670498,-8.92008,1.34206,9.020474059,7.30992,2.13206,7.6145,-16.23,-0.79,16.24921537
07/03/2021 18:00,-9.91992,3.09794,10.39240324,6.85008,1.99794,7.1355,-16.77,1.1,16.80603761,-9.54992,3.20794,10.07431641,6.85008,1.99794,7.1355,-16.4,1.21,16.44457661
07/03/2021 18:30,-10.908,2.481,11.1865913,6.552,1.911,6.825,-17.46,0.57,17.46930165,-10.378,3.661,11.00480827,6.552,1.911,6.825,-16.93,1.75,17.02020564
07/03/2021 19:00,-10.63352,1.39314,10.72439213,6.69648,1.95314,6.9755,-17.33,-0.56,17.33904553,-9.97352,4.41314,10.90627828,6.69648,1.95314,6.9755,-16.67,2.46,16.85053412
07/03/2021 19:30,-9.46392,5.52094,10.95657612,6.82608,1.99094,7.1105,-16.29,3.53,16.66808327,-9.26392,2.21094,9.524099404,6.82608,1.99094,7.1105,-16.09,0.22,16.09150397
07/03/2021 20:00,-8.73808,3.63056,9.462294014,6.72192,1.96056,7.002,-15.46,1.67,15.54993569,-8.39808,3.27056,9.012453073,6.72192,1.96056,7.002,-15.12,1.31,15.17664324
07/03/2021 20:30,-9.36496,4.33772,10.32076986,6.09504,1.77772,6.349,-15.46,2.56,15.67052009,-9.13496,1.94772,9.340294824,6.09504,1.77772,6.349,-15.23,0.17,15.23094876
07/03/2021 21:00,-8.98232,4.28224,9.950861872,5.76768,1.68224,6.008,-14.75,2.6,14.97739964,-8.97232,1.98224,9.188677903,5.76768,1.68224,6.008,-14.74,0.3,14.7430526
07/03/2021 21:30,-8.22584,1.33038,8.332727924,5.86416,1.71038,6.1085,-14.09,-0.38,14.09512327,-7.78584,4.96038,9.231721088,5.86416,1.71038,6.1085,-13.65,3.25,14.03157154
07/03/2021 22:00,-6.25624,1.57568,6.451612698,6.53376,1.90568,6.806,-12.79,-0.33,12.79425652,-5.83624,5.27568,7.867305562,6.53376,1.90568,6.806,-12.37,3.37,12.82083461
07/03/2021 22:30,-6.46864,1.38248,6.614722549,5.87136,1.71248,6.116,-12.34,-0.33,12.34441169,-6.10864,5.20248,8.023794663,5.87136,1.71248,6.116,-11.98,3.49,12.47800064
07/03/2021 23:00,-5.87536,3.09052,6.638611978,5.62464,1.64052,5.859,-11.5,1.45,11.59105258,-5.90536,4.11052,7.195113022,5.62464,1.64052,5.859,-11.53,2.47,11.7915987
07/03/2021 23:30,-3.96696,4.35422,5.890331353,5.84304,1.70422,6.0865,-9.81,2.65,10.16162389,-5.48696,2.65422,6.095212371,5.84304,1.70422,6.0865,-11.33,0.95,11.36975813
08/03/2021 00:00,-3.27728,3.79496,5.014208372,5.74272,1.67496,5.982,-9.02,2.12,9.265786529,-5.32728,3.28496,6.258663947,5.74272,1.67496,5.982,-11.07,1.61,11.18646504
08/03/2021 00:30,-3.97376,3.88932,5.560357776,5.82624,1.69932,6.069,-9.8,2.19,10.04171798,-3.96376,3.22932,5.112719531,5.82624,1.69932,6.069,-9.79,1.53,9.908834442
08/03/2021 01:00,-3.6268,3.9126,5.334989878,6.0432,1.7626,6.295,-9.67,2.15,9.906129416,-3.6168,3.4026,4.96577577,6.0432,1.7626,6.295,-9.66,1.64,9.798224329
08/03/2021 01:30,-3.33504,5.90478,6.781513006,6.08496,1.77478,6.3385,-9.42,4.13,10.285587,-3.57504,1.25478,3.788849938,6.08496,1.77478,6.3385,-9.66,-0.52,9.673985735
08/03/2021 02:00,-2.73848,5.99086,6.587084048,6.55152,1.91086,6.8245,-9.29,4.08,10.14645258,-2.88848,1.39086,3.205902096,6.55152,1.91086,6.8245,-9.44,-0.52,9.454311186
08/03/2021 02:30,-3.00512,6.05684,6.761365025,6.19488,1.80684,6.453,-9.2,4.25,10.13422419,-3.24512,1.23684,3.472834145,6.19488,1.80684,6.453,-9.44,-0.57,9.45719303
08/03/2021 03:00,-2.12008,6.32456,6.670442144,6.52992,1.90456,6.802,-8.65,4.42,9.713850936,-2.28008,1.48456,2.720787239,6.52992,1.90456,6.802,-8.81,-0.42,8.820005669
08/03/2021 03:30,-2.42872,6.33454,6.784178495,6.22128,1.81454,6.4805,-8.65,4.52,9.759759218,-2.58872,1.44454,2.964484281,6.22128,1.81454,6.4805,-8.81,-0.37,8.817766157
08/03/2021 04:00,-3.3172,6.0204,6.87379313,5.6928,1.6604,5.93,-9.01,4.36,10.00948051,-3.4572,1.4604,3.752998801,5.6928,1.6604,5.93,-9.15,-0.2,9.152185531
08/03/2021 04:30,-3.86792,3.05644,4.929769832,5.54208,1.61644,5.773,-9.41,1.44,9.519543056,-3.60792,4.27644,5.595089436,5.54208,1.61644,5.773,-9.15,2.66,9.528803702
08/03/2021 05:00,-3.7532,2.8599,4.71863733,5.8968,1.7199,6.1425,-9.65,1.14,9.717103478,-3.4732,4.4999,5.684383718,5.8968,1.7199,6.1425,-9.37,2.78,9.773704518
08/03/2021 05:30,-3.94976,3.45132,5.245208652,6.21024,1.81132,6.469,-10.16,1.64,10.29151106,-3.77976,3.79132,5.353568249,6.21024,1.81132,6.469,-9.99,1.98,10.18432619
08/03/2021 06:00,-4.41088,4.35516,6.198651547,6.42912,1.87516,6.697,-10.84,2.48,11.12007194,-4.39088,2.30516,4.959192454,6.42912,1.87516,6.697,-10.82,0.43,10.82854099
08/03/2021 06:30,-6.248,2.536,6.743055687,6.432,1.876,6.7,-12.68,0.66,12.69716504,-5.928,3.186,6.72991679,6.432,1.876,6.7,-12.36,1.31,12.42922765
08/03/2021 07:00,-8.62256,1.91092,8.831769709,5.79744,1.69092,6.039,-14.42,0.22,14.42167813,-8.27256,2.48092,8.636562569,5.79744,1.69092,6.039,-14.07,0.79,14.09216094
08/03/2021 07:30,-8.13304,5.17328,9.638940066,6.45696,1.88328,6.726,-14.59,3.29,14.95634314,-8.35304,-1.40672,8.470663398,6.45696,1.88328,6.726,-14.81,-3.29,15.17103161
08/03/2021 08:00,-10.21504,5.49228,11.59793869,5.90496,1.72228,6.151,-16.12,3.77,16.5549781,-10.58504,-2.83772,10.95881958,5.90496,1.72228,6.151,-16.49,-4.56,17.10887781
08/03/2021 08:30,-9.68728,5.03246,10.91645764,7.00272,2.04246,7.2945,-16.69,2.99,16.9557129,-9.48728,0.30246,9.492100076,7.00272,2.04246,7.2945,-16.49,-1.74,16.58154697
08/03/2021 09:00,-8.7964,2.5798,9.166898112,7.7136,2.2498,8.035,-16.51,0.33,16.51329767,-8.5764,0.4498,8.588187061,7.7136,2.2498,8.035,-16.29,-1.8,16.3891458
08/03/2021 09:30,-9.82192,1.64944,9.959456049,6.95808,2.02944,7.248,-16.78,-0.38,16.78430219,-9.56192,0.11944,9.562665946,6.95808,2.02944,7.248,-16.52,-1.91,16.63004811
08/03/2021 10:00,-7.61696,1.98922,7.87242503,8.12304,2.36922,8.4615,-15.74,-0.38,15.74458637,-7.34696,0.52922,7.365995863,8.12304,2.36922,8.4615,-15.47,-1.84,15.57904041
08/03/2021 10:30,-7.3108,2.1731,7.626936492,8.7192,2.5431,9.0825,-16.03,-0.37,16.03426955,-7.1408,0.1031,7.141544248,8.7192,2.5431,9.0825,-15.86,-2.44,16.04659465
08/03/2021 11:00,-10.28832,1.63924,10.41809177,6.99168,2.03924,7.283,-17.28,-0.4,17.28462901,-10.12832,-0.46076,10.13879509,6.99168,2.03924,7.283,-17.12,-2.5,17.30157218
08/03/2021 11:30,-7.8464,1.7448,8.038054491,8.0736,2.3548,8.41,-15.92,-0.61,15.93168227,-7.6264,0.0348,7.626479397,8.0736,2.3548,8.41,-15.7,-2.32,15.87048834
08/03/2021 12:00,-3.96448,2.32286,4.594864552,9.81552,2.86286,10.2245,-13.78,-0.54,13.79057649,-3.71448,0.68286,3.776726023,9.81552,2.86286,10.2245,-13.53,-2.18,13.70449926
08/03/2021 12:30,-8.66408,1.78006,8.845049228,7.64592,2.23006,7.9645,-16.31,-0.45,16.31620667,-8.45408,0.16006,8.455595062,7.64592,2.23006,7.9645,-16.1,-2.07,16.23252599
08/03/2021 13:00,-8.26616,1.96612,8.496765796,8.04384,2.34612,8.379,-16.31,-0.38,16.31442613,-8.10616,0.11612,8.106991662,8.04384,2.34612,8.379,-16.15,-2.23,16.30323281
08/03/2021 13:30,-6.10752,2.62864,6.649176551,9.01248,2.62864,9.388,-15.12,0,15.12,-5.95752,0.45864,5.975148132,9.01248,2.62864,9.388,-14.97,-2.17,15.12646026
08/03/2021 14:00,-4.3584,0.0188,4.358440547,9.5616,2.7888,9.96,-13.92,-2.77,14.19293134,-3.9284,2.1188,4.463366442,9.5616,2.7888,9.96,-13.49,-0.67,13.506628
08/03/2021 14:30,-3.46592,1.88994,3.947717651,9.87408,2.87994,10.2855,-13.34,-0.99,13.37668494,-3.17592,1.79994,3.650513916,9.87408,2.87994,10.2855,-13.05,-1.08,13.0946134
08/03/2021 15:00,-8.93184,2.76238,9.349251791,6.96816,2.03238,7.2585,-15.9,0.73,15.91674904,-8.93184,-0.17762,8.933605915,6.96816,2.03238,7.2585,-15.9,-2.21,16.05285333
08/03/2021 15:30,-6.41512,3.48184,7.299107781,7.99488,2.33184,8.328,-14.41,1.15,14.45581544,-6.46512,-0.09816,6.465865139,7.99488,2.33184,8.328,-14.46,-2.43,14.66275895
08/03/2021 16:00,-1.90776,4.33982,4.740631377,10.42224,3.03982,10.8565,-12.33,1.3,12.39834263,-1.91776,0.63982,2.021675802,10.42224,3.03982,10.8565,-12.34,-2.4,12.5712211
08/03/2021 16:30,-4.93304,3.58578,6.098581954,9.51696,2.77578,9.9135,-14.45,0.81,14.47268462,-4.82304,1.17578,4.964289823,9.51696,2.77578,9.9135,-14.34,-1.6,14.42898472
08/03/2021 17:00,-8.39008,3.14206,8.959128498,7.78992,2.27206,8.1145,-16.18,0.87,16.20337311,-8.23008,1.29206,8.330884458,7.78992,2.27206,8.1145,-16.02,-0.98,16.04994704
08/03/2021 17:30,-9.42648,1.16436,9.49811873,7.52352,2.19436,7.837,-16.95,-1.03,16.98126615,-8.90648,4.44436,9.953779272,7.52352,2.19436,7.837,-16.43,2.25,16.58334707
08/03/2021 18:00,-12.10784,-0.62312,12.12386358,6.33216,1.84688,6.596,-18.44,-2.47,18.60469027,-11.31784,4.58688,12.21200108,6.33216,1.84688,6.596,-17.65,2.74,17.86141372
08/03/2021 18:30,-12.0692,-0.1881,12.07066569,6.7608,1.9719,7.0425,-18.83,-2.16,18.95348253,-11.3292,4.4419,12.16886388,6.7608,1.9719,7.0425,-18.09,2.47,18.25784763
08/03/2021 19:00,-14.58408,-0.63244,14.59778647,5.54592,1.61756,5.777,-20.13,-2.25,20.25535485,-13.86408,3.96756,14.4206188,5.54592,1.61756,5.777,-19.41,2.35,19.55174161
08/03/2021 19:30,-14.87368,1.37726,14.93730906,4.51632,1.31726,4.7045,-19.39,0.06,19.39009283,-14.58368,1.91726,14.70916749,4.51632,1.31726,4.7045,-19.1,0.6,19.10942176
08/03/2021 20:00,-13.9608,0.8456,13.98638538,4.5792,1.3356,4.77,-18.54,-0.49,18.54647406,-13.6208,2.5956,13.86590538,4.5792,1.3356,4.77,-18.2,1.26,18.24356325
08/03/2021 20:30,-13.46736,0.86702,13.49524024,4.65264,1.35702,4.8465,-18.12,-0.49,18.12662407,-13.22736,2.22702,13.41352566,4.65264,1.35702,4.8465,-17.88,0.87,17.90115359
08/03/2021 21:00,-12.17432,1.04874,12.21940764,5.03568,1.46874,5.2455,-17.21,-0.42,17.21512416,-11.88432,2.61874,12.1694232,5.03568,1.46874,5.2455,-16.92,1.15,16.95903594
08/03/2021 21:30,-12.6168,3.8651,13.19555381,4.3032,1.2551,4.4825,-16.92,2.61,17.12011974,-12.7868,-0.0849,12.78708185,4.3032,1.2551,4.4825,-17.09,-1.34,17.14245315
08/03/2021 22:00,-11.69096,1.90722,11.84550691,4.37904,1.27722,4.5615,-16.07,0.63,16.08234436,-11.51096,2.74722,11.83424767,4.37904,1.27722,4.5615,-15.89,1.47,15.95785073
08/03/2021 22:30,-10.27816,3.02012,10.71268864,4.49184,1.31012,4.679,-14.77,1.71,14.86865831,-10.26816,1.13012,10.33016365,4.49184,1.31012,4.679,-14.76,-0.18,14.76109752
08/03/2021 23:00,-8.84392,2.87344,9.299009539,4.84608,1.41344,5.048,-13.69,1.46,13.76763233,-8.79392,1.72344,8.961209427,4.84608,1.41344,5.048,-13.64,0.31,13.64352227
08/03/2021 23:30,-8.28856,2.96792,8.80390686,4.62144,1.34792,4.814,-12.91,1.62,13.01124514,-8.24856,1.94792,8.475443021,4.62144,1.34792,4.814,-12.87,0.6,12.88397842
09/03/2021 00:00,-7.73208,1.69106,7.914843337,4.59792,1.34106,4.7895,-12.33,0.35,12.33496656,-7.48208,4.25106,8.605407152,4.59792,1.34106,4.7895,-12.08,2.91,12.42555834
09/03/2021 00:30,-7.47032,0.72074,7.505008131,4.69968,1.37074,4.8955,-12.17,-0.65,12.1873459,-7.03032,4.49074,8.342190663,4.69968,1.37074,4.8955,-11.73,3.12,12.13784577
09/03/2021 01:00,-6.65472,0.42904,6.668536091,5.10528,1.48904,5.318,-11.76,-1.06,11.80767547,-6.14472,5.11904,7.9976343,5.10528,1.48904,5.318,-11.25,3.63,11.82114208
09/03/2021 01:30,-5.81856,0.94792,5.895268679,5.34144,1.55792,5.564,-11.16,-0.61,11.17665871,-5.35856,5.02792,7.348070822,5.34144,1.55792,5.564,-10.7,3.47,11.24859547
09/03/2021 02:00,-5.24616,1.19362,5.380234516,5.46384,1.59362,5.6915,-10.71,-0.4,10.71746705,-4.80616,4.92362,6.880494739,5.46384,1.59362,5.6915,-10.27,3.33,10.79637902
09/03/2021 02:30,-5.25888,0.99616,5.352396996,5.54112,1.61616,5.772,-10.8,-0.62,10.81778166,-4.78888,4.94616,6.884611129,5.54112,1.61616,5.772,-10.33,3.33,10.85346949
09/03/2021 03:00,-5.1144,0.9733,5.206188649,5.5656,1.6233,5.7975,-10.68,-0.65,10.69976168,-4.6444,4.9033,6.753725065,5.5656,1.6233,5.7975,-10.21,3.28,10.72392186
09/03/2021 03:30,-4.53512,3.98434,6.036744044,5.53488,1.61434,5.7655,-10.07,2.37,10.34513412,-4.51512,2.25434,5.046618417,5.53488,1.61434,5.7655,-10.05,0.64,10.07035749
09/03/2021 04:00,-3.31032,4.51074,5.595086581,6.13968,1.79074,6.3955,-9.45,2.72,9.833661576,-3.31032,2.48074,4.136700309,6.13968,1.79074,6.3955,-9.45,0.69,9.475156991
09/03/2021 04:30,-4.92184,3.93988,6.304535145,5.34816,1.55988,5.571,-10.27,2.38,10.54216771,-4.87184,2.42988,5.444184218,5.34816,1.55988,5.571,-10.22,0.87,10.25696349
09/03/2021 05:00,-4.47352,4.12064,6.082109437,5.79648,1.69064,6.038,-10.27,2.43,10.55356812,-4.42352,2.51064,5.086338801,5.79648,1.69064,6.038,-10.22,0.82,10.25284351
09/03/2021 05:30,-4.01416,4.12462,5.755516541,6.25584,1.82462,6.5165,-10.27,2.3,10.52439547,-3.96416,2.50462,4.689102883,6.25584,1.82462,6.5165,-10.22,0.68,10.24259733
09/03/2021 06:00,-6.35008,3.46456,7.233719099,5.32992,1.55456,5.552,-11.68,1.91,11.83513836,-6.32008,3.65456,7.30063148,5.32992,1.55456,5.552,-11.65,2.1,11.83775739
09/03/2021 06:30,-9.42824,2.39468,9.727600002,4.78176,1.39468,4.981,-14.21,1,14.24514303,-9.30824,1.25468,9.392420018,4.78176,1.39468,4.981,-14.09,-0.14,14.09069551
09/03/2021 07:00,-9.40744,3.53908,10.05112007,5.24256,1.52908,5.461,-14.65,2.01,14.7872445,-9.56744,-0.83092,9.603454389,5.24256,1.52908,5.461,-14.81,-2.36,14.99685634
09/03/2021 07:30,-7.38968,3.34926,8.113255392,7.06032,2.05926,7.3545,-14.45,1.29,14.50746704,-7.37968,-0.83074,7.426291527,7.06032,2.05926,7.3545,-14.44,-2.89,14.72636072
09/03/2021 08:00,-3.01592,2.14244,3.699435443,9.57408,2.79244,9.973,-12.59,-0.65,12.60676802,-2.64592,1.59244,3.088164147,9.57408,2.79244,9.973,-12.22,-1.2,12.27877844
09/03/2021 08:30,5.25072,5.58396,7.664898551,14.07072,4.10396,14.657,-8.82,1.48,8.943310349,5.28072,-0.01604,5.28074436,14.07072,4.10396,14.657,-8.79,-4.12,9.707651621
09/03/2021 09:00,10.47256,4.89908,11.56181205,16.76256,4.88908,17.461,-6.29,0.01,6.290007949,10.70256,1.68908,10.83502569,16.76256,4.88908,17.461,-6.06,-3.2,6.852999343
09/03/2021 09:30,8.63152,3.23836,9.219008244,15.97152,4.65836,16.637,-7.34,-1.42,7.476095237,9.02152,2.70836,9.419290685,15.97152,4.65836,16.637,-6.95,-1.95,7.218379319
09/03/2021 10:00,10.28736,3.47798,10.85937939,16.58736,4.83798,17.2785,-6.3,-1.36,6.445122187,10.31736,2.76798,10.68221094,16.58736,4.83798,17.2785,-6.27,-2.07,6.602863015
09/03/2021 10:30,14.94832,4.24576,15.53958651,19.04832,5.55576,19.842,-4.1,-1.31,4.304195628,15.69832,2.69576,15.9281001,19.04832,5.55576,19.842,-3.35,-2.86,4.404781493
09/03/2021 11:00,18.39864,5.07252,19.08508352,20.40864,5.95252,21.259,-2.01,-0.88,2.194196892,18.75864,1.91252,18.85588257,20.40864,5.95252,21.259,-1.65,-4.04,4.363954629
09/03/2021 11:30,28.35232,3.13276,28.52487046,25.07232,7.31276,26.117,3.28,-4.18,5.313266415,28.75232,5.44276,29.26293802,25.07232,7.31276,26.117,3.68,-1.87,4.127868699
