Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/03/2021 12:00,24.88928,2.58854,25.0235249,23.06928,6.72854,24.0305,1.82,-4.14,4.522388749,25.51928,5.84854,26.18089135,23.06928,6.72854,24.0305,2.45,-0.88,2.603247971
09/03/2021 12:30,16.06536,4.57698,16.70462624,18.91536,5.51698,19.7035,-2.85,-0.94,3.001016494,16.38536,2.53698,16.5805998,18.91536,5.51698,19.7035,-2.53,-2.98,3.909130338
09/03/2021 13:00,17.43944,4.63942,18.04600469,19.84944,5.78942,20.6765,-2.41,-1.15,2.670318333,17.66944,2.99942,17.92221053,19.84944,5.78942,20.6765,-2.18,-2.79,3.540692023
09/03/2021 13:30,9.44696,2.08578,9.674478355,15.99696,4.66578,16.6635,-6.55,-2.58,7.039808236,9.80696,3.40578,10.3815125,15.99696,4.66578,16.6635,-6.19,-1.26,6.316937549
09/03/2021 14:00,4.8116,0.8963,4.894369035,13.7016,3.9963,14.2725,-8.89,-3.1,9.414993362,5.2316,4.5263,6.917877583,13.7016,3.9963,14.2725,-8.47,0.53,8.486565854
09/03/2021 14:30,-4.77664,-0.21402,4.781432238,8.76336,2.55598,9.1285,-13.54,-2.77,13.82043776,-4.34664,3.20598,5.401072768,8.76336,2.55598,9.1285,-13.11,0.65,13.12610376
09/03/2021 15:00,6.73112,1.44866,6.885244531,14.12112,4.11866,14.7095,-7.39,-2.67,7.857544146,7.39112,4.72866,8.774330758,14.12112,4.11866,14.7095,-6.73,0.61,6.757588327
09/03/2021 15:30,-4.45144,0.50708,4.480228588,8.45856,2.46708,8.811,-12.91,-1.96,13.05793628,-3.90144,3.25708,5.082303041,8.45856,2.46708,8.811,-12.36,0.79,12.38522103
09/03/2021 16:00,-3.4048,0.6836,3.472747039,9.2352,2.6936,9.62,-12.64,-2.01,12.79881635,-2.8248,3.6436,4.610348794,9.2352,2.6936,9.62,-12.06,0.95,12.09735922
09/03/2021 16:30,-4.38976,2.09382,4.863545523,9.03024,2.63382,9.4065,-13.42,-0.54,13.43085999,-4.00976,2.31382,4.629464143,9.03024,2.63382,9.4065,-13.04,-0.32,13.04392579
09/03/2021 17:00,-6.12056,2.19942,6.503745309,8.56944,2.49942,8.9265,-14.69,-0.3,14.69306299,-5.75056,2.39942,6.231063846,8.56944,2.49942,8.9265,-14.32,-0.1,14.32034916
09/03/2021 17:30,-8.86872,0.78454,8.903353158,7.66128,2.23454,7.9805,-16.53,-1.45,16.59347462,-8.25872,3.56454,8.995132097,7.66128,2.23454,7.9805,-15.92,1.33,15.9754593
09/03/2021 18:00,-11.01144,2.19958,11.22897872,6.95856,2.02958,7.2485,-17.97,0.17,17.9708041,-10.80144,1.82958,10.95529411,6.95856,2.02958,7.2485,-17.76,-0.2,17.76112609
09/03/2021 18:30,-11.53936,2.43852,11.79420235,6.92064,2.01852,7.209,-18.46,0.42,18.46477728,-11.35936,1.67852,11.48270391,6.92064,2.01852,7.209,-18.28,-0.34,18.28316165
09/03/2021 19:00,-9.95992,2.74044,10.3300541,7.75008,2.26044,8.073,-17.71,0.48,17.71650361,-9.75992,2.58044,10.09528152,7.75008,2.26044,8.073,-17.51,0.32,17.5129238
09/03/2021 19:30,-9.37928,3.10896,9.881119653,7.47072,2.17896,7.782,-16.85,0.93,16.87564517,-9.27928,1.96896,9.485875858,7.47072,2.17896,7.782,-16.75,-0.21,16.75131637
09/03/2021 20:00,-8.76728,1.32246,8.866459217,7.24272,2.11246,7.5445,-16.01,-0.79,16.02947909,-8.38728,3.32246,9.021374964,7.24272,2.11246,7.5445,-15.63,1.21,15.67676625
09/03/2021 20:30,-7.23528,1.22346,7.337992304,7.79472,2.27346,8.1195,-15.03,-1.05,15.06663201,-6.76528,3.84346,7.780822466,7.79472,2.27346,8.1195,-14.56,1.57,14.64440166
09/03/2021 21:00,-6.43088,3.74266,7.440680174,7.68912,2.24266,8.0095,-14.12,1.5,14.19945069,-6.30088,1.77266,6.545487931,7.68912,2.24266,8.0095,-13.99,-0.47,13.9978927
09/03/2021 21:30,-5.97576,3.69082,7.023664275,7.61424,2.22082,7.9315,-13.59,1.47,13.66927211,-5.85576,1.69082,6.094981333,7.61424,2.22082,7.9315,-13.47,-0.53,13.48042284
09/03/2021 22:00,-4.25424,1.93668,4.674322133,8.28576,2.41668,8.631,-12.54,-0.48,12.54918324,-3.84424,4.15668,5.661816829,8.28576,2.41668,8.631,-12.13,1.74,12.25416256
09/03/2021 22:30,-1.28136,5.23252,5.387128085,9.60864,2.80252,10.009,-10.89,2.43,11.15782237,-1.27136,1.84252,2.238579058,9.60864,2.80252,10.009,-10.88,-0.96,10.92227083
09/03/2021 23:00,0.63928,2.09854,2.193752276,10.10928,2.94854,10.5305,-9.47,-0.85,9.508070256,1.10928,5.93854,6.041254791,10.10928,2.94854,10.5305,-9,2.99,9.483675448
09/03/2021 23:30,1.87688,2.28534,2.957271961,10.16688,2.96534,10.5905,-8.29,-0.68,8.317842268,2.31688,6.08534,6.511474169,10.16688,2.96534,10.5905,-7.85,3.12,8.447301344
10/03/2021 00:00,2.70432,3.02126,4.054794526,10.32432,3.01126,10.7545,-7.62,0.01,7.620006562,3.06432,5.68126,6.454980422,10.32432,3.01126,10.7545,-7.26,2.67,7.735405613
10/03/2021 00:30,0.77584,4.93212,4.99276831,8.23584,2.40212,8.579,-7.46,2.53,7.877340922,0.77584,3.14212,3.236486644,8.23584,2.40212,8.579,-7.46,0.74,7.496612568
10/03/2021 01:00,0.16512,2.99066,2.995214825,7.78512,2.27066,8.1095,-7.62,0.72,7.653940162,0.42512,4.25066,4.271865804,7.78512,2.27066,8.1095,-7.36,1.98,7.621679605
10/03/2021 01:30,-2.9012,3.4709,4.523727252,5.7288,1.6709,5.9675,-8.63,1.8,8.815718916,-2.8212,2.2709,3.621623427,5.7288,1.6709,5.9675,-8.55,0.6,8.571026776
10/03/2021 02:00,-2.5768,3.7476,4.548010994,5.6832,1.6576,5.92,-8.26,2.09,8.520311027,-2.5168,2.1876,3.334647807,5.6832,1.6576,5.92,-8.2,0.53,8.217110198
10/03/2021 02:30,-0.2556,4.2992,4.306791381,7.0944,2.0692,7.39,-7.35,2.23,7.680846308,-0.2056,1.7492,1.761241608,7.0944,2.0692,7.39,-7.3,-0.32,7.307010333
10/03/2021 03:00,-0.40544,3.26008,3.285194545,6.99456,2.04008,7.286,-7.4,1.22,7.499893333,-0.20544,4.94008,4.944349907,6.99456,2.04008,7.286,-7.2,2.9,7.762087348
10/03/2021 03:30,-0.13552,3.90964,3.911988062,6.92448,2.01964,7.213,-7.06,1.89,7.308604518,-0.04552,2.58964,2.590040038,6.92448,2.01964,7.213,-6.97,0.57,6.993268192
10/03/2021 04:00,-0.16912,3.89984,3.903505297,6.89088,2.00984,7.178,-7.06,1.89,7.308604518,-0.07912,2.49984,2.501091762,6.89088,2.00984,7.178,-6.97,0.49,6.987202588
10/03/2021 04:30,-0.39448,3.57036,3.592086441,6.75552,1.97036,7.037,-7.15,1.6,7.326834241,-0.28448,2.57036,2.586054794,6.75552,1.97036,7.037,-7.04,0.6,7.06552192
10/03/2021 05:00,0.26528,3.34154,3.352053557,7.20528,2.10154,7.5055,-6.94,1.24,7.049907801,0.43528,3.18154,3.211178203,7.20528,2.10154,7.5055,-6.77,1.08,6.855603547
10/03/2021 05:30,-0.87176,3.02532,3.148416523,6.73824,1.96532,7.019,-7.61,1.06,7.683469269,-0.73176,3.73532,3.806322136,6.73824,1.96532,7.019,-7.47,1.77,7.676835285
10/03/2021 06:00,-1.94816,1.05262,2.214347816,6.83184,1.99262,7.1165,-8.78,-0.94,8.830175536,-1.52816,4.75262,4.992260996,6.83184,1.99262,7.1165,-8.36,2.76,8.803817354
10/03/2021 06:30,-3.38232,3.60474,4.943100146,6.90768,2.01474,7.1955,-10.29,1.59,10.41211794,-3.30232,0.38474,3.324656712,6.90768,2.01474,7.1955,-10.21,-1.63,10.33929398
10/03/2021 07:00,-5.634,1.5755,5.850141558,6.396,1.8655,6.6625,-12.03,-0.29,12.03349492,-5.424,1.1055,5.535513188,6.396,1.8655,6.6625,-11.82,-0.76,11.84440796
10/03/2021 07:30,-6.04664,0.86848,6.108691578,6.78336,1.97848,7.066,-12.83,-1.11,12.87792685,-5.83664,0.65848,5.873666862,6.78336,1.97848,7.066,-12.62,-1.32,12.6888455
10/03/2021 08:00,-6.13032,1.43574,6.296203034,7.21968,2.10574,7.5205,-13.35,-0.67,13.36680216,-5.95032,0.21574,5.954229744,7.21968,2.10574,7.5205,-13.17,-1.89,13.3049239
10/03/2021 08:30,-5.4648,1.7236,5.730168933,8.0352,2.3436,8.37,-13.5,-0.62,13.51422954,-5.2648,0.3236,5.274735633,8.0352,2.3436,8.37,-13.3,-2.02,13.45252393
10/03/2021 09:00,-3.27232,1.10974,3.45537278,9.18768,2.67974,9.5705,-12.46,-1.57,12.558523,-2.90232,1.02974,3.07958209,9.18768,2.67974,9.5705,-12.09,-1.65,12.20207359
10/03/2021 09:30,-2.36072,0.07854,2.362026132,9.86928,2.87854,10.2805,-12.23,-2.8,12.54642977,-1.81072,3.11854,3.606105746,9.86928,2.87854,10.2805,-11.68,0.24,11.68246549
10/03/2021 10:00,-2.4152,0.1489,2.419785579,9.9048,2.8889,10.3175,-12.32,-2.74,12.62101422,-1.9052,2.6189,3.23858368,9.9048,2.8889,10.3175,-11.81,-0.27,11.81308596
10/03/2021 10:30,-3.2764,-0.2052,3.28281952,9.5136,2.7748,9.91,-12.79,-2.98,13.13257401,-2.8064,2.1548,3.538226109,9.5136,2.7748,9.91,-12.32,-0.62,12.33559078
10/03/2021 11:00,0.05056,3.07058,3.070996231,11.59056,3.38058,12.0735,-11.54,-0.31,11.54416303,0.21056,0.47058,0.515539572,11.59056,3.38058,12.0735,-11.38,-2.91,11.74616959
10/03/2021 11:30,-1.51872,2.88704,3.262132799,10.72128,3.12704,11.168,-12.24,-0.24,12.24235272,-1.44872,0.04704,1.449483494,10.72128,3.12704,11.168,-12.17,-3.08,12.55369667
10/03/2021 12:00,-2.75816,0.97262,2.924625831,10.19184,2.97262,10.6165,-12.95,-2,13.10353006,-2.38816,1.64262,2.898535604,10.19184,2.97262,10.6165,-12.58,-1.33,12.65011067
10/03/2021 12:30,-5.1528,2.4246,5.694737307,9.0672,2.6446,9.445,-14.22,-0.22,14.22170173,-4.9828,-0.1554,4.985222663,9.0672,2.6446,9.445,-14.05,-2.8,14.32628703
10/03/2021 13:00,-3.9012,2.3409,4.549634518,9.5688,2.7909,9.9675,-13.47,-0.45,13.47751461,-3.7012,0.4609,3.729786891,9.5688,2.7909,9.9675,-13.27,-2.33,13.47300263
10/03/2021 13:30,-4.04408,1.89256,4.465015834,9.50592,2.77256,9.902,-13.55,-0.88,13.57854558,-3.84408,1.06256,3.988230786,9.50592,2.77256,9.902,-13.35,-1.71,13.45907129
10/03/2021 14:00,-4.31872,2.00704,4.762305324,9.28128,2.70704,9.668,-13.6,-0.7,13.61800279,-4.18872,1.37704,4.40926461,9.28128,2.70704,9.668,-13.47,-1.33,13.53550147
10/03/2021 14:30,-1.2104,0.8703,1.490801882,10.8696,3.1703,11.3225,-12.08,-2.3,12.29700777,-0.6704,4.4103,4.460962032,10.8696,3.1703,11.3225,-11.54,1.24,11.60642925
10/03/2021 15:00,-3.91112,0.72884,3.978450377,9.45888,2.75884,9.853,-13.37,-2.03,13.52323186,-3.47112,3.39884,4.858064162,9.45888,2.75884,9.853,-12.93,0.64,12.94582944
10/03/2021 15:30,-3.25088,0.95266,3.387592338,9.84912,2.87266,10.2595,-13.1,-1.92,13.23995468,-2.79088,3.62266,4.573038011,9.84912,2.87266,10.2595,-12.64,0.75,12.66223124
10/03/2021 16:00,-3.16792,0.98144,3.316465227,10.22208,2.98144,10.648,-13.39,-2,13.53854128,-2.68792,3.73144,4.59875618,10.22208,2.98144,10.648,-12.91,0.75,12.93176709
10/03/2021 16:30,-2.50736,1.45952,2.901215745,10.59264,3.08952,11.034,-13.1,-1.63,13.2010189,-2.04736,3.92952,4.430892732,10.59264,3.08952,11.034,-12.64,0.84,12.66788064
10/03/2021 17:00,-3.04008,1.64956,3.45877646,10.48992,3.05956,10.927,-13.53,-1.41,13.60327167,-2.59008,4.11956,4.866136969,10.48992,3.05956,10.927,-13.08,1.06,13.12288078
10/03/2021 17:30,-3.58744,1.24408,3.797033158,10.40256,3.03408,10.836,-13.99,-1.79,14.10404906,-3.01744,4.62408,5.521508852,10.40256,3.03408,10.836,-13.42,1.59,13.51386325
10/03/2021 18:00,-4.89048,1.50236,5.116041458,9.77952,2.85236,10.187,-14.67,-1.35,14.73198561,-4.45048,3.96236,5.958780832,9.77952,2.85236,10.187,-14.23,1.11,14.27322668
10/03/2021 18:30,-4.83992,2.09044,5.27207407,9.91008,2.89044,10.323,-14.75,-0.8,14.77167898,-4.49992,3.46044,5.676612106,9.91008,2.89044,10.323,-14.41,0.57,14.42126901
10/03/2021 19:00,-4.3128,4.7571,6.421078122,9.9672,2.9071,10.3825,-14.28,1.85,14.39933679,-4.3728,1.1071,4.510770472,9.9672,2.9071,10.3825,-14.34,-1.8,14.45252919
10/03/2021 19:30,-3.20064,4.24648,5.317582985,9.99936,2.91648,10.416,-13.2,1.33,13.26683459,-3.21064,1.84648,3.703741028,9.99936,2.91648,10.416,-13.21,-1.07,13.25326375
10/03/2021 20:00,-1.70904,3.55528,3.944722246,10.44096,3.04528,10.876,-12.15,0.51,12.16069899,-1.57904,3.38528,3.735436788,10.44096,3.04528,10.876,-12.02,0.34,12.02480769
10/03/2021 20:30,-0.91816,3.62762,3.742010776,10.55184,3.07762,10.9915,-11.47,0.55,11.483179,-0.77816,3.46762,3.553860077,10.55184,3.07762,10.9915,-11.33,0.39,11.33671028
10/03/2021 21:00,-0.78208,3.53356,3.619073832,10.29792,3.00356,10.727,-11.08,0.53,11.09266875,-0.67208,3.39356,3.459471202,10.29792,3.00356,10.727,-10.97,0.39,10.97693035
10/03/2021 21:30,-0.58968,3.53426,3.583115439,10.06032,2.93426,10.4795,-10.65,0.6,10.66688802,-0.49968,3.29426,3.331940733,10.06032,2.93426,10.4795,-10.56,0.36,10.56613458
10/03/2021 22:00,0.31824,3.69282,3.706507284,10.15824,2.96282,10.5815,-9.84,0.73,9.867041096,0.40824,3.32282,3.347804153,10.15824,2.96282,10.5815,-9.75,0.36,9.75664389
10/03/2021 22:30,1.91264,4.11702,4.539608513,10.41264,3.03702,10.8465,-8.5,1.08,8.568337062,1.96264,3.50702,4.018848722,10.41264,3.03702,10.8465,-8.45,0.47,8.463060912
10/03/2021 23:00,2.90808,4.27694,5.171957565,10.37808,3.02694,10.8105,-7.47,1.25,7.573862951,2.94808,3.65694,4.6972743,10.37808,3.02694,10.8105,-7.43,0.63,7.456661451
10/03/2021 23:30,4.5012,4.4491,6.328925047,10.5912,3.0891,11.0325,-6.09,1.36,6.240008013,4.6712,4.7191,6.640031193,10.5912,3.0891,11.0325,-5.92,1.63,6.140301296
11/03/2021 00:00,4.78128,5.45704,7.255337621,10.48128,3.05704,10.918,-5.7,2.4,6.184658438,4.83128,2.88704,5.628167233,10.48128,3.05704,10.918,-5.65,-0.17,5.652556944
11/03/2021 00:30,5.544,5.9295,8.117567755,10.764,3.1395,11.2125,-5.22,2.79,5.918825897,5.554,2.6995,6.175290783,10.764,3.1395,11.2125,-5.21,-0.44,5.228546643
11/03/2021 01:00,5.57112,5.56116,7.871713829,10.70112,3.12116,11.147,-5.13,2.44,5.680712983,5.63112,3.45116,6.604545238,10.70112,3.12116,11.147,-5.07,0.33,5.080728294
11/03/2021 01:30,4.67536,5.62198,7.312020942,10.15536,2.96198,10.5785,-5.48,2.66,6.091469445,4.70536,2.82198,5.486709747,10.15536,2.96198,10.5785,-5.45,-0.14,5.451797869
11/03/2021 02:00,4.91752,5.95136,7.720148237,10.18752,2.97136,10.612,-5.27,2.98,6.054196891,4.94752,2.64136,5.608452264,10.18752,2.97136,10.612,-5.24,-0.33,5.250380939
11/03/2021 02:30,5.8536,5.8473,8.273786935,10.6536,3.1073,11.0975,-4.8,2.74,5.52698833,5.9136,3.4573,6.850079434,10.6536,3.1073,11.0975,-4.74,0.35,4.752904375
11/03/2021 03:00,6.42432,5.89376,8.718273591,10.98432,3.20376,11.442,-4.56,2.69,5.294308265,6.47432,3.34376,7.286806598,10.98432,3.20376,11.442,-4.51,0.14,4.512172426
11/03/2021 03:30,6.04368,2.71524,6.625601573,10.54368,3.07524,10.983,-4.5,-0.36,4.514377033,6.49368,6.24524,9.009489586,10.54368,3.07524,10.983,-4.05,3.17,5.143092455
11/03/2021 04:00,6.02208,2.74894,6.61982769,10.52208,3.06894,10.9605,-4.5,-0.32,4.51136343,6.47208,6.32894,9.052253921,10.52208,3.06894,10.9605,-4.05,3.26,5.19904799
11/03/2021 04:30,6.1668,3.4049,7.044342854,10.5768,3.0849,11.0175,-4.41,0.32,4.421594735,6.5768,6.2049,9.041851705,10.5768,3.0849,11.0175,-4,3.12,5.072908436
11/03/2021 05:00,6.86904,2.93972,7.471657393,11.27904,3.28972,11.749,-4.41,-0.35,4.423867087,7.27904,6.37972,9.679114143,11.27904,3.28972,11.749,-4,3.09,5.054512835
11/03/2021 05:30,5.83848,5.16414,7.794625754,10.84848,3.16414,11.3005,-5.01,2,5.394450852,5.97848,3.91414,7.145818011,10.84848,3.16414,11.3005,-4.87,0.75,4.927413114
11/03/2021 06:00,5.37528,5.40904,7.625703168,11.10528,3.23904,11.568,-5.73,2.17,6.127136362,5.45528,3.61904,6.546566306,11.10528,3.23904,11.568,-5.65,0.38,5.662764343
11/03/2021 06:30,2.2208,4.3069,4.845754869,10.0008,2.9169,10.4175,-7.78,1.39,7.903195556,2.3208,2.4669,3.386991032,10.0008,2.9169,10.4175,-7.68,-0.45,7.693172298
11/03/2021 07:00,1.32008,3.50544,3.745760377,10.27008,2.99544,10.698,-8.95,0.51,8.96451895,1.52008,2.31544,2.7698205,10.27008,2.99544,10.698,-8.75,-0.68,8.776383082
11/03/2021 07:30,1.47272,2.90496,3.256945931,11.02272,3.21496,11.482,-9.55,-0.31,9.555030089,1.70272,1.70496,2.409594157,11.02272,3.21496,11.482,-9.32,-1.51,9.441530596
11/03/2021 08:00,3.18304,2.29672,3.92513266,12.26304,3.57672,12.774,-9.08,-1.28,9.169776442,3.53304,3.79672,5.186275581,12.26304,3.57672,12.774,-8.73,0.22,8.73277161
11/03/2021 08:30,7.13944,4.07692,8.221488928,14.62944,4.26692,15.239,-7.49,-0.19,7.492409492,7.35944,2.19692,7.680352505,14.62944,4.26692,15.239,-7.27,-2.07,7.558954954
11/03/2021 09:00,7.45728,4.95004,8.950638022,14.77728,4.31004,15.393,-7.32,0.64,7.347924877,7.59728,1.37004,7.719823379,14.77728,4.31004,15.393,-7.18,-2.94,7.758608123
11/03/2021 09:30,17.55288,6.15584,18.60102047,19.80288,5.77584,20.628,-2.25,0.38,2.281863274,17.80288,2.69584,18.00583488,19.80288,5.77584,20.628,-2,-3.08,3.672383422
11/03/2021 10:00,18.41272,5.78996,19.30160342,20.26272,5.90996,21.107,-1.85,-0.12,1.853887807,18.64272,2.50996,18.81092524,20.26272,5.90996,21.107,-1.62,-3.4,3.766218262
11/03/2021 10:30,18.4132,4.1451,18.87399768,20.3832,5.9451,21.2325,-1.97,-1.8,2.668501452,18.7632,3.8551,19.15514214,20.3832,5.9451,21.2325,-1.62,-2.09,2.644333564
11/03/2021 11:00,23.29272,7.08246,24.34567815,22.60272,6.59246,23.5445,0.69,0.49,0.846286004,23.42272,1.92246,23.50148218,22.60272,6.59246,23.5445,0.82,-4.67,4.741444927
11/03/2021 11:30,16.59064,4.86602,17.28951955,19.46064,5.67602,20.2715,-2.87,-0.81,2.982113345,16.76064,2.47602,16.94254197,19.46064,5.67602,20.2715,-2.7,-3.2,4.186884283
11/03/2021 12:00,6.562,2.736,7.109538663,14.352,4.186,14.95,-7.79,-1.45,7.923799594,6.782,2.386,7.18947286,14.352,4.186,14.95,-7.57,-1.8,7.781060339
11/03/2021 12:30,22.92024,6.92132,23.94247423,22.29024,6.50132,23.219,0.63,0.42,0.757165768,23.05024,1.66132,23.11003133,22.29024,6.50132,23.219,0.76,-4.84,4.899306073
11/03/2021 13:00,17.87368,3.98524,18.31257968,19.90368,5.80524,20.733,-2.03,-1.82,2.726407893,18.16368,3.43524,18.48567405,19.90368,5.80524,20.733,-1.74,-2.37,2.940153057
11/03/2021 13:30,21.04728,4.18504,21.45932327,21.61728,6.30504,22.518,-0.57,-2.12,2.195290414,21.41728,4.67504,21.92158483,21.61728,6.30504,22.518,-0.2,-1.63,1.642224102
11/03/2021 14:00,39.1732,6.6251,39.72947959,29.9832,8.7451,31.2325,9.19,-2.12,9.431357272,39.5532,5.5651,39.94278368,29.9832,8.7451,31.2325,9.57,-3.18,10.08450792
11/03/2021 14:30,29.8188,6.4859,30.51602419,25.0488,7.3059,26.0925,4.77,-0.82,4.839969008,30.1288,4.2859,30.43211344,25.0488,7.3059,26.0925,5.08,-3.02,5.909890016
11/03/2021 15:00,24.8276,5.4843,25.4261139,22.6776,6.6143,23.6225,2.15,-1.13,2.428868049,25.0776,4.6743,25.50951004,22.6776,6.6143,23.6225,2.4,-1.94,3.086033052
11/03/2021 15:30,14.20648,4.48814,14.89857291,17.61648,5.13814,18.3505,-3.41,-0.65,3.471397413,14.48648,3.89814,15.0017865,17.61648,5.13814,18.3505,-3.13,-1.24,3.366674917
11/03/2021 16:00,20.02136,5.53248,20.77169206,20.75136,6.05248,21.616,-0.73,-0.52,0.896270049,20.38136,4.81248,20.94181939,20.75136,6.05248,21.616,-0.37,-1.24,1.294024729
11/03/2021 16:30,-0.708,3.7285,3.795125327,10.692,3.1185,11.1375,-11.4,0.61,11.41630851,-0.528,2.2985,2.358365165,10.692,3.1185,11.1375,-11.22,-0.82,11.24992444
11/03/2021 17:00,4.63784,3.67062,5.91464378,13.88784,4.05062,14.4665,-9.25,-0.38,9.257802115,4.98784,3.64062,6.175164925,13.88784,4.05062,14.4665,-8.9,-0.41,8.909438815
11/03/2021 17:30,-5.36408,2.18756,5.79299344,8.90592,2.59756,9.277,-14.27,-0.41,14.27588876,-5.01408,2.48756,5.59722726,8.90592,2.59756,9.277,-13.92,-0.11,13.92043462
11/03/2021 18:00,-8.74992,3.02294,9.257389818,7.69008,2.24294,8.0105,-16.44,0.78,16.45849325,-8.60992,-0.53706,8.626653804,7.69008,2.24294,8.0105,-16.3,-2.78,16.53536815
11/03/2021 18:30,-7.52944,4.88308,8.974237405,8.41056,2.45308,8.761,-15.94,2.43,16.12415889,-7.69944,-0.47692,7.714196588,8.41056,2.45308,8.761,-16.11,-2.93,16.37427861
11/03/2021 19:00,-7.54736,5.42452,9.29451775,8.31264,2.42452,8.659,-15.86,3,16.14123911,-7.30736,-0.58548,7.33077738,8.31264,2.42452,8.659,-15.62,-3.01,15.9073725
11/03/2021 19:30,-8.36432,2.50624,8.731728809,7.49568,2.18624,7.808,-15.86,0.32,15.86322792,-8.17432,1.85624,8.382430101,7.49568,2.18624,7.808,-15.67,-0.33,15.67347441
11/03/2021 20:00,-6.69232,2.71224,7.221038208,7.92768,2.31224,8.258,-14.62,0.4,14.62547093,-6.49232,2.65224,7.013173034,7.92768,2.31224,8.258,-14.42,0.34,14.42400776
11/03/2021 20:30,-8.28288,2.47916,8.645943292,6.95712,2.02916,7.247,-15.24,0.45,15.24664225,-8.10288,2.36916,8.442131449,6.95712,2.02916,7.247,-15.06,0.34,15.06383749
11/03/2021 21:00,-2.4924,3.2843,4.122946064,9.7176,2.8343,10.1225,-12.21,0.45,12.21828957,-2.2824,3.2043,3.934067647,9.7176,2.8343,10.1225,-12,0.37,12.00570281
11/03/2021 21:30,-2.18568,3.46876,4.09993817,9.42432,2.74876,9.817,-11.61,0.72,11.63230416,-2.06568,3.15876,3.774228212,9.42432,2.74876,9.817,-11.49,0.41,11.49731273
11/03/2021 22:00,-1.59808,4.04056,4.345110447,9.36192,2.73056,9.752,-10.96,1.31,11.0380116,-1.42808,3.00056,3.323066776,9.36192,2.73056,9.752,-10.79,0.27,10.7933776
11/03/2021 22:30,-3.89464,3.80698,5.446220474,7.39536,2.15698,7.7035,-11.29,1.65,11.40993427,-3.77464,2.15698,4.347467061,7.39536,2.15698,7.7035,-11.17,0,11.17
11/03/2021 23:00,-3.15,4.7725,5.71832635,7.38,2.1525,7.6875,-10.53,2.62,10.85105064,-3.14,1.6925,3.56709353,7.38,2.1525,7.6875,-10.52,-0.46,10.53005223
11/03/2021 23:30,1.38648,3.19564,3.483452569,9.51648,2.77564,9.913,-8.13,0.42,8.14084148,1.71648,4.56564,4.877640024,9.51648,2.77564,9.913,-7.8,1.79,8.002755775
12/03/2021 00:00,2.05432,3.21626,3.816354157,9.72432,2.83626,10.1295,-7.67,0.38,7.679407529,2.41432,4.73626,5.31611699,9.72432,2.83626,10.1295,-7.31,1.9,7.552886865
12/03/2021 00:30,1.55176,3.23968,3.592142202,9.22176,2.68968,9.606,-7.67,0.55,7.689694402,1.86176,4.53968,4.906612355,9.22176,2.68968,9.606,-7.36,1.85,7.588945908
12/03/2021 01:00,2.49784,3.53062,4.324867888,9.56784,2.79062,9.9665,-7.07,0.74,7.108621526,2.78784,4.72062,5.48236309,9.56784,2.79062,9.9665,-6.78,1.93,7.049347488
12/03/2021 01:30,2.88808,3.53444,4.564347949,9.71808,2.83444,10.123,-6.83,0.7,6.865777451,3.18808,4.69444,5.674647214,9.71808,2.83444,10.123,-6.53,1.86,6.789734899
12/03/2021 02:00,3.85992,3.63706,5.303507127,10.06992,2.93706,10.4895,-6.21,0.7,6.249327964,4.23992,5.38706,6.855460382,10.06992,2.93706,10.4895,-5.83,2.45,6.323875394
12/03/2021 02:30,2.8828,2.8329,4.04176425,9.7128,2.8329,10.1175,-6.83,0,6.83,3.2828,5.3429,6.270833776,9.7128,2.8329,10.1175,-6.43,2.51,6.902535766
12/03/2021 03:00,1.84776,2.02018,2.737762636,9.01776,2.63018,9.3935,-7.17,-0.61,7.195901611,2.24776,5.14018,5.610158238,9.01776,2.63018,9.3935,-6.77,2.51,7.220318553
12/03/2021 03:30,2.52952,2.58486,3.616624483,9.23952,2.69486,9.6245,-6.71,-0.11,6.710901579,2.92952,5.33486,6.086281184,9.23952,2.69486,9.6245,-6.31,2.64,6.84000731
12/03/2021 04:00,-0.75408,2.82756,2.926385518,7.22592,2.10756,7.527,-7.98,0.72,8.012415366,-0.48408,4.19756,4.225380859,7.22592,2.10756,7.527,-7.71,2.09,7.988253877
12/03/2021 04:30,3.076,3.4905,4.652458087,9.396,2.7405,9.7875,-6.32,0.75,6.364345999,3.346,4.8605,5.900862331,9.396,2.7405,9.7875,-6.05,2.12,6.410686391
12/03/2021 05:00,1.37512,3.21066,3.492748581,8.50512,2.48066,8.8595,-7.13,0.73,7.167272843,1.63512,4.60066,4.882590486,8.50512,2.48066,8.8595,-6.87,2.12,7.189666195
12/03/2021 05:30,2.18728,3.41754,4.057557572,9.31728,2.71754,9.7055,-7.13,0.7,7.164279447,2.44728,4.54754,5.164232707,9.31728,2.71754,9.7055,-6.87,1.83,7.109556948
12/03/2021 06:00,1.94784,5.55312,5.884829853,9.50784,2.77312,9.904,-7.56,2.78,8.054936375,2.02784,2.89312,3.533026804,9.50784,2.77312,9.904,-7.48,0.12,7.480962505
12/03/2021 06:30,-0.41712,2.09084,2.13204151,9.12288,2.66084,9.503,-9.54,-0.57,9.557013132,-0.09712,3.90084,3.902048821,9.12288,2.66084,9.503,-9.22,1.24,9.303010266
12/03/2021 07:00,-0.94952,1.99514,2.209563724,9.48048,2.76514,9.8755,-10.43,-0.77,10.4583842,-0.71952,3.30514,3.38255221,9.48048,2.76514,9.8755,-10.2,0.54,10.21428412
12/03/2021 07:30,-4.79296,2.45622,5.385673797,8.38704,2.44622,8.7365,-13.18,0.01,13.18000379,-4.69296,0.61622,4.733244199,8.38704,2.44622,8.7365,-13.08,-1.83,13.20739566
12/03/2021 08:00,-3.43136,1.63252,3.799914867,9.36864,2.73252,9.759,-12.8,-1.1,12.84717868,-3.15136,2.12252,3.799494835,9.36864,2.73252,9.759,-12.52,-0.61,12.53485142
12/03/2021 08:30,0.39536,2.18698,2.222429088,11.47536,3.34698,11.9535,-11.08,-1.16,11.14055654,0.72536,2.68698,2.783165221,11.47536,3.34698,11.9535,-10.75,-0.66,10.77024141
12/03/2021 09:00,-6.59064,1.02648,6.670097211,8.31936,2.42648,8.666,-14.91,-1.4,14.97558346,-6.23064,1.73648,6.468093815,8.31936,2.42648,8.666,-14.55,-0.69,14.56635164
12/03/2021 09:30,-0.24136,1.85502,1.870655995,11.70864,3.41502,12.1965,-11.95,-1.56,12.05139411,0.10864,2.35502,2.357524517,11.70864,3.41502,12.1965,-11.6,-1.06,11.64833035
12/03/2021 10:00,17.0104,3.7597,17.42093718,20.3304,5.9297,21.1775,-3.32,-2.17,3.966270288,17.3004,4.2497,17.81470713,20.3304,5.9297,21.1775,-3.03,-1.68,3.464577896
12/03/2021 10:30,18.33016,3.77838,18.7155262,20.60016,6.00838,21.4585,-2.27,-2.23,3.182106221,18.84016,4.26838,19.31762658,20.60016,6.00838,21.4585,-1.76,-1.74,2.47491414
12/03/2021 11:00,21.35032,3.94176,21.71114083,22.36032,6.52176,23.292,-1.01,-2.58,2.770649743,21.85032,4.61176,22.33169977,22.36032,6.52176,23.292,-0.51,-1.91,1.976916791
12/03/2021 11:30,23.05872,4.17796,23.43416134,22.99872,6.70796,23.957,0.06,-2.53,2.530711362,23.59872,4.91796,24.10572372,22.99872,6.70796,23.957,0.6,-1.79,1.887882412
12/03/2021 12:00,36.68928,5.10854,37.04322405,29.54928,8.61854,30.7805,7.14,-3.51,7.956110859,37.17928,6.10854,37.67775368,29.54928,8.61854,30.7805,7.63,-2.51,8.032247506
12/03/2021 12:30,41.44736,5.30548,41.78554498,31.76736,9.26548,33.091,9.68,-3.96,10.45868061,41.99736,6.75548,42.53721614,31.76736,9.26548,33.091,10.23,-2.51,10.533423
12/03/2021 13:00,47.31304,7.42922,47.8927663,34.28304,9.99922,35.7115,13.03,-2.57,13.28103159,47.77304,5.71922,48.11416453,34.28304,9.99922,35.7115,13.49,-4.28,14.15268526
12/03/2021 13:30,32.66728,6.40004,33.28831168,26.53728,7.74004,27.643,6.13,-1.34,6.274750991,32.99728,4.67004,33.3261123,26.53728,7.74004,27.643,6.46,-3.07,7.152377227
12/03/2021 14:00,31.33824,6.72532,32.05175838,26.17824,7.63532,27.269,5.16,-0.91,5.239627849,31.63824,4.40532,31.94346685,26.17824,7.63532,27.269,5.46,-3.23,6.343855295
12/03/2021 14:30,34.86672,6.18196,35.41051811,27.36672,7.98196,28.507,7.5,-1.8,7.712976079,35.24672,5.58196,35.68598532,27.36672,7.98196,28.507,7.88,-2.4,8.237378224
12/03/2021 15:00,35.73248,6.02364,36.23664396,28.09248,8.19364,29.263,7.64,-2.17,7.942197429,36.19248,6.76364,36.81904989,28.09248,8.19364,29.263,8.1,-1.43,8.225259874
12/03/2021 15:30,26.4716,5.2338,26.9840373,23.1216,6.7438,24.085,3.35,-1.51,3.674588412,26.8816,6.0838,27.5614412,23.1216,6.7438,24.085,3.76,-0.66,3.817486084
12/03/2021 16:00,24.98904,5.49222,25.58547636,22.49904,6.56222,23.4365,2.49,-1.07,2.710166047,25.50904,6.12222,26.23342714,22.49904,6.56222,23.4365,3.01,-0.44,3.041989481
12/03/2021 16:30,17.49536,4.94448,18.18063541,19.21536,5.60448,20.016,-1.72,-0.66,1.842281195,18.04536,6.14448,19.06278185,19.21536,5.60448,20.016,-1.17,0.54,1.288603896
12/03/2021 17:00,7.176,4.3755,8.404759143,13.836,4.0355,14.4125,-6.66,0.34,6.668673031,7.516,4.8355,8.937131321,13.836,4.0355,14.4125,-6.32,0.8,6.370431697
12/03/2021 17:30,-3.70128,2.13796,4.274382599,8.59872,2.50796,8.957,-12.3,-0.37,12.30556378,-3.34128,3.77796,5.043523947,8.59872,2.50796,8.957,-11.94,1.27,12.00735191
12/03/2021 18:00,-6.49128,2.47046,6.945494126,7.33872,2.14046,7.6445,-13.83,0.33,13.83393653,-6.13128,3.23046,6.9302573,7.33872,2.14046,7.6445,-13.47,1.09,13.51402975
12/03/2021 18:30,-8.14512,2.31184,8.466852071,6.79488,1.98184,7.078,-14.94,0.33,14.94364413,-7.78512,3.13184,8.391454892,6.79488,1.98184,7.078,-14.58,1.15,14.6252829
12/03/2021 19:00,-6.57792,2.59394,7.070895011,7.76208,2.26394,8.0855,-14.34,0.33,14.34379657,-6.22792,3.50394,7.145948716,7.76208,2.26394,8.0855,-13.99,1.24,14.04484603
12/03/2021 19:30,-5.38656,2.90642,6.120645869,8.35344,2.43642,8.7015,-13.74,0.47,13.74803622,-5.09656,3.53642,6.203320905,8.35344,2.43642,8.7015,-13.45,1.1,13.49490645
12/03/2021 20:00,-4.14288,3.99666,5.75645254,8.45712,2.46666,8.8095,-12.6,1.53,12.69255293,-3.90288,3.22666,5.06397147,8.45712,2.46666,8.8095,-12.36,0.76,12.38334365
12/03/2021 20:30,-2.068,4.581,5.026150117,9.432,2.751,9.825,-11.5,1.83,11.64469407,-1.828,3.141,3.634207617,9.432,2.751,9.825,-11.26,0.39,11.26675197
12/03/2021 21:00,-0.32552,5.63214,5.641539174,9.98448,2.91214,10.4005,-10.31,2.72,10.66276231,-0.24552,2.34214,2.354973429,9.98448,2.91214,10.4005,-10.23,-0.57,10.24586746
12/03/2021 21:30,-0.59192,5.36444,5.396997851,9.47808,2.76444,9.873,-10.07,2.6,10.40023557,-0.52192,2.06444,2.129392636,9.47808,2.76444,9.873,-10,-0.7,10.02447006
12/03/2021 22:00,-0.8384,4.8688,4.940458278,9.0816,2.6488,9.46,-9.92,2.22,10.1653726,-0.6984,2.3788,2.479203904,9.0816,2.6488,9.46,-9.78,-0.27,9.783726284
12/03/2021 22:30,-1.48088,4.68516,4.91362695,8.34912,2.43516,8.697,-9.83,2.25,10.08421539,-1.35088,2.79516,3.104480021,8.34912,2.43516,8.697,-9.7,0.36,9.706678114
12/03/2021 23:00,1.49992,5.08706,5.303577986,9.58992,2.79706,9.9895,-8.09,2.29,8.407865365,1.69992,3.96706,4.315934783,9.58992,2.79706,9.9895,-7.89,1.17,7.976277327
12/03/2021 23:30,1.77472,3.50846,3.931783647,9.35472,2.72846,9.7445,-7.58,0.78,7.620026247,2.09472,5.47846,5.865268609,9.35472,2.72846,9.7445,-7.26,2.75,7.763381995
13/03/2021 00:00,1.49536,4.98448,5.203954496,8.89536,2.59448,9.266,-7.4,2.39,7.776380906,1.51536,3.16448,3.508596529,8.89536,2.59448,9.266,-7.38,0.57,7.401979465
13/03/2021 00:30,4.71088,5.56734,7.292987389,11.27088,3.28734,11.7405,-6.56,2.28,6.944926206,4.75088,3.92734,6.1639971,11.27088,3.28734,11.7405,-6.52,0.64,6.551335742
13/03/2021 01:00,3.68224,4.25982,5.630715572,10.66224,3.10982,11.1065,-6.98,1.15,7.07410065,3.90224,5.19982,6.501200278,10.66224,3.10982,11.1065,-6.76,2.09,7.075711978
13/03/2021 01:30,4.06536,4.77698,6.272693987,10.75536,3.13698,11.2035,-6.69,1.64,6.888083914,4.21536,4.41698,6.105650846,10.75536,3.13698,11.2035,-6.54,1.28,6.664082833
13/03/2021 02:00,4.31816,4.72738,6.402704698,10.92816,3.18738,11.3835,-6.61,1.54,6.787024385,4.47816,4.51738,6.360867791,10.92816,3.18738,11.3835,-6.45,1.33,6.585696622
13/03/2021 02:30,5.69504,4.98272,7.567098466,11.49504,3.35272,11.974,-5.8,1.63,6.024690863,5.89504,4.91272,7.673741877,11.49504,3.35272,11.974,-5.6,1.56,5.813226299
13/03/2021 03:00,3.57456,4.55758,5.792151125,10.41456,3.03758,10.8485,-6.84,1.52,7.006853788,3.75456,4.48758,5.851076401,10.41456,3.03758,10.8485,-6.66,1.45,6.816017899
13/03/2021 03:30,7.10352,5.02186,8.699372061,12.14352,3.54186,12.6495,-5.04,1.48,5.252808772,7.31352,4.95186,8.832241632,12.14352,3.54186,12.6495,-4.83,1.41,5.031600143
13/03/2021 04:00,6.00808,4.91944,7.765173224,11.51808,3.35944,11.998,-5.51,1.56,5.726578385,6.19808,4.81944,7.851318208,11.51808,3.35944,11.998,-5.32,1.46,5.516701913
13/03/2021 04:30,6.57304,5.01422,8.26723999,11.84304,3.45422,12.3365,-5.27,1.56,5.496044032,6.74304,5.01422,8.40303461,11.84304,3.45422,12.3365,-5.1,1.56,5.333254166
13/03/2021 05:00,5.41008,5.02294,7.382336476,11.05008,3.22294,11.5105,-5.64,1.8,5.920270264,5.58008,4.91294,7.434666923,11.05008,3.22294,11.5105,-5.47,1.69,5.725120086
13/03/2021 05:30,5.6448,4.9714,7.521873769,11.2848,3.2914,11.755,-5.64,1.68,5.884895921,5.8148,5.1114,7.741983531,11.2848,3.2914,11.755,-5.47,1.82,5.764833042
13/03/2021 06:00,4.97696,4.55578,6.747241084,10.95696,3.19578,11.4135,-5.98,1.36,6.132699243,5.17696,4.95578,7.166635909,10.95696,3.19578,11.4135,-5.78,1.76,6.04201953
13/03/2021 06:30,3.91072,3.62396,5.331680504,10.71072,3.12396,11.157,-6.8,0.5,6.818357573,4.20072,4.98396,6.51812134,10.71072,3.12396,11.157,-6.51,1.86,6.770502197
13/03/2021 07:00,6.2612,4.0016,7.430708445,12.2112,3.5616,12.72,-5.95,0.44,5.966246726,6.5912,5.2816,8.446254555,12.2112,3.5616,12.72,-5.62,1.72,5.877312311
13/03/2021 07:30,3.39496,3.19228,4.660086373,11.18496,3.26228,11.651,-7.79,-0.07,7.790314499,3.73496,4.85228,6.123279138,11.18496,3.26228,11.651,-7.45,1.59,7.617781829
13/03/2021 08:00,3.52928,5.01854,6.135271881,11.54928,3.36854,12.0305,-8.02,1.65,8.187972887,3.79928,4.03854,5.54475733,11.54928,3.36854,12.0305,-7.75,0.67,7.778907378
13/03/2021 08:30,4.91832,4.06826,6.382837226,12.74832,3.71826,13.2795,-7.83,0.35,7.837818574,5.20832,3.89826,6.505615132,12.74832,3.71826,13.2795,-7.54,0.18,7.542148235
13/03/2021 09:00,4.25672,1.47696,4.505671537,12.84672,3.74696,13.382,-8.59,-2.27,8.884874788,4.91672,6.24696,7.949757531,12.84672,3.74696,13.382,-7.93,2.5,8.314739924
13/03/2021 09:30,11.23224,2.21982,11.44948978,16.66224,4.85982,17.3565,-5.43,-2.64,6.037756206,11.95224,7.39982,14.05750252,16.66224,4.85982,17.3565,-4.71,2.54,5.351233503
13/03/2021 10:00,8.9868,5.1824,10.37399846,15.6768,4.5724,16.33,-6.69,0.61,6.7177526,9.2568,3.9924,10.08105173,15.6768,4.5724,16.33,-6.42,-0.58,6.446146135
13/03/2021 10:30,16.4032,5.6251,17.34089733,19.9032,5.8051,20.7325,-3.5,-0.18,3.504625515,16.6632,6.0351,17.72243398,19.9032,5.8051,20.7325,-3.24,0.23,3.248153322
13/03/2021 11:00,17.78488,4.66684,18.38698867,20.59488,6.00684,21.453,-2.81,-1.34,3.113149531,18.33488,7.34684,19.75206021,20.59488,6.00684,21.453,-2.26,1.34,2.627394146
13/03/2021 11:30,32.17488,5.49184,32.64020848,27.19488,7.93184,28.328,4.98,-2.44,5.545628909,33.08488,9.08184,34.30873216,27.19488,7.93184,28.328,5.89,1.15,6.001216543
13/03/2021 12:00,29.99624,5.03932,30.4165935,25.74624,7.50932,26.819,4.25,-2.47,4.915628139,30.50624,8.82932,31.75826775,25.74624,7.50932,26.819,4.76,1.32,4.939635614
13/03/2021 12:30,26.18752,6.57886,27.00125187,24.16752,7.04886,25.1745,2.02,-0.47,2.073957569,26.63752,6.66886,27.45962792,24.16752,7.04886,25.1745,2.47,-0.38,2.499059823
13/03/2021 13:00,33.81184,8.22512,34.79788964,27.89184,8.13512,29.054,5.92,0.09,5.920684082,34.22184,6.49512,34.83275638,27.89184,8.13512,29.054,6.33,-1.64,6.538998394
13/03/2021 13:30,38.31576,6.57918,38.87651057,30.06576,8.76918,31.3185,8.25,-2.19,8.535724925,38.92576,8.76918,39.90129458,30.06576,8.76918,31.3185,8.86,0,8.86
13/03/2021 14:00,33.5768,8.3774,34.60610248,26.8368,7.8274,27.955,6.74,0.55,6.762403419,33.9868,6.6774,34.63654493,26.8368,7.8274,27.955,7.15,-1.15,7.241892018
13/03/2021 14:30,17.58752,6.55136,18.76808934,19.06752,5.56136,19.862,-1.48,0.99,1.78058979,17.93752,5.85136,18.86777776,19.06752,5.56136,19.862,-1.13,0.29,1.166619047
13/03/2021 15:00,24.43304,7.20422,25.47300982,22.16304,6.46422,23.0865,2.27,0.74,2.387571988,24.85304,6.95422,25.80764951,22.16304,6.46422,23.0865,2.69,0.49,2.734264069
13/03/2021 15:30,13.40432,5.87626,14.63578581,16.68432,4.86626,17.3795,-3.28,1.01,3.431981935,13.77432,5.71626,14.91333363,16.68432,4.86626,17.3795,-2.91,0.85,3.031600237
13/03/2021 16:00,7.9536,5.2248,9.516211851,14.0736,4.1048,14.66,-6.12,1.12,6.221639655,8.2436,4.9548,9.618055105,14.0736,4.1048,14.66,-5.83,0.85,5.891638142
13/03/2021 16:30,5.09632,5.17976,7.266525387,12.85632,3.74976,13.392,-7.76,1.43,7.890659035,5.36632,4.59976,7.067898019,12.85632,3.74976,13.392,-7.49,0.85,7.538076678
13/03/2021 17:00,3.03952,5.80736,6.554701519,12.05952,3.51736,12.562,-9.02,2.29,9.306153878,3.25952,3.61736,4.869267296,12.05952,3.51736,12.562,-8.8,0.1,8.800568163
13/03/2021 17:30,-1.55888,3.88616,4.187164482,10.58112,3.08616,11.022,-12.14,0.8,12.16633059,-1.10888,4.58616,4.718313088,10.58112,3.08616,11.022,-11.69,1.5,11.7858432
13/03/2021 18:00,-1.23832,4.25924,4.435601628,10.83168,3.15924,11.283,-12.07,1.1,12.12002063,-0.78832,4.65924,4.725459322,10.83168,3.15924,11.283,-11.62,1.5,11.71641583
13/03/2021 18:30,-2.5604,4.0428,4.785381907,10.3296,3.0128,10.76,-12.89,1.03,12.93108657,-2.1004,4.4428,4.914280415,10.3296,3.0128,10.76,-12.43,1.43,12.51198625
13/03/2021 19:00,-5.75752,3.62864,6.805590702,8.77248,2.55864,9.138,-14.53,1.07,14.56934453,-5.30752,4.02864,6.663310649,8.77248,2.55864,9.138,-14.08,1.47,14.15652853
13/03/2021 19:30,-5.90024,3.87618,7.059575302,8.48976,2.47618,8.8435,-14.39,1.4,14.45794245,-5.50024,3.86618,6.723093622,8.48976,2.47618,8.8435,-13.99,1.39,14.05888331
13/03/2021 20:00,-4.95336,3.67152,6.165698209,8.57664,2.50152,8.934,-13.53,1.17,13.58049336,-4.52336,4.34152,6.269735369,8.57664,2.50152,8.934,-13.1,1.84,13.22859025
13/03/2021 20:30,-4.73872,3.71204,6.019527241,8.44128,2.46204,8.793,-13.18,1.25,13.23914272,-4.30872,4.38204,6.145514022,8.44128,2.46204,8.793,-12.75,1.92,12.8937543
13/03/2021 21:00,-5.2036,3.2902,6.156530598,7.8864,2.3002,8.215,-13.09,0.99,13.12738359,-4.7836,4.1602,6.339565679,7.8864,2.3002,8.215,-12.67,1.86,12.80579947
13/03/2021 21:30,-4.88072,2.96104,5.708693861,7.64928,2.23104,7.968,-12.53,0.73,12.55124695,-4.45072,4.48104,6.315744453,7.64928,2.23104,7.968,-12.1,2.25,12.30741646
13/03/2021 22:00,-4.74112,5.06134,6.935083377,7.23888,2.11134,7.5405,-11.98,2.95,12.33786448,-4.66112,2.36134,5.225128348,7.23888,2.11134,7.5405,-11.9,0.25,11.90262576
13/03/2021 22:30,-2.8164,3.9098,4.818572922,7.9536,2.3198,8.285,-10.77,1.59,10.88673505,-2.5164,4.1598,4.861708033,7.9536,2.3198,8.285,-10.47,1.84,10.63045154
13/03/2021 23:00,-2.04136,4.36002,4.814241898,7.98864,2.33002,8.3215,-10.03,2.03,10.23336699,-1.84136,3.97002,4.376261584,7.98864,2.33002,8.3215,-9.83,1.64,9.965866746
13/03/2021 23:30,-2.33776,6.26732,6.689127133,7.36224,2.14732,7.669,-9.7,4.12,10.5387096,-2.46776,1.50732,2.891686878,7.36224,2.14732,7.669,-9.83,-0.64,9.850812149
14/03/2021 00:00,-3.82712,5.94084,7.066854137,6.24288,1.82084,6.503,-10.07,4.12,10.88022518,-4.03712,1.40084,4.27325293,6.24288,1.82084,6.503,-10.28,-0.42,10.28857619
14/03/2021 00:30,-2.18232,5.93474,6.323263354,6.90768,2.01474,7.1955,-9.09,3.92,9.899217141,-2.33232,1.66474,2.865497487,6.90768,2.01474,7.1955,-9.24,-0.35,9.246626412
14/03/2021 01:00,-0.99864,6.18498,6.265082557,7.49136,2.18498,7.8035,-8.49,4,9.385099893,-1.11864,1.73498,2.064342765,7.49136,2.18498,7.8035,-8.61,-0.45,8.621751562
14/03/2021 01:30,0.50904,6.80472,6.823733289,8.27904,2.41472,8.624,-7.77,4.39,8.924404742,0.35904,1.89472,1.928438124,8.27904,2.41472,8.624,-7.92,-0.52,7.93705235
14/03/2021 02:00,2.31624,6.56932,6.965696878,9.18624,2.67932,9.569,-6.87,3.89,7.894871753,2.25624,2.07932,3.068255302,9.18624,2.67932,9.569,-6.93,-0.6,6.955925532
14/03/2021 02:30,1.58856,6.33708,6.533154353,8.69856,2.53708,9.061,-7.11,3.8,8.061767796,1.53856,2.30708,2.773046159,8.69856,2.53708,9.061,-7.16,-0.23,7.163693182
14/03/2021 03:00,1.36248,5.02114,5.202710702,8.47248,2.47114,8.8255,-7.11,2.55,7.553449543,1.50248,3.80114,4.087311029,8.47248,2.47114,8.8255,-6.97,1.33,7.095759297
14/03/2021 03:30,2.80504,5.07522,5.798802243,9.03504,2.63522,9.4115,-6.23,2.44,6.690777234,2.92504,4.18522,5.106067513,9.03504,2.63522,9.4115,-6.11,1.55,6.303538689
14/03/2021 04:00,1.72032,5.05426,5.339011617,8.38032,2.44426,8.7295,-6.66,2.61,7.153160141,1.83032,4.19426,4.576230791,8.38032,2.44426,8.7295,-6.55,1.75,6.779749258
14/03/2021 04:30,1.17336,4.93098,5.068662294,8.16336,2.38098,8.5035,-6.99,2.55,7.440604814,1.29336,4.07098,4.271493679,8.16336,2.38098,8.5035,-6.87,1.69,7.074814485
14/03/2021 05:00,-1.39704,4.49628,4.708317598,6.67296,1.94628,6.951,-8.07,2.55,8.46329723,-1.29704,3.63628,3.860679344,6.67296,1.94628,6.951,-7.97,1.69,8.147208111
14/03/2021 05:30,0.14408,4.72244,4.724637404,7.65408,2.23244,7.973,-7.51,2.49,7.912028817,0.25408,3.84244,3.850831313,7.65408,2.23244,7.973,-7.4,1.61,7.573116928
14/03/2021 06:00,0.3788,4.7434,4.75850113,8.0688,2.3534,8.405,-7.69,2.39,8.052838009,0.4788,3.8634,3.892956332,8.0688,2.3534,8.405,-7.59,1.51,7.738746669
14/03/2021 06:30,-1.50432,4.83374,5.062412572,7.31568,2.13374,7.6205,-8.82,2.7,9.224012142,-1.50432,2.75374,3.137843631,7.31568,2.13374,7.6205,-8.82,0.62,8.84176453
14/03/2021 07:00,3.76976,8.47118,9.272107692,10.28976,3.00118,10.7185,-6.52,5.47,8.510658024,3.35976,0.33118,3.376043165,10.28976,3.00118,10.7185,-6.93,-2.67,7.426560442
14/03/2021 07:30,4.80904,8.28722,9.58148637,11.09904,3.23722,11.5615,-6.29,5.05,8.066387047,4.46904,0.89722,4.55821481,11.09904,3.23722,11.5615,-6.63,-2.34,7.030824987
14/03/2021 08:00,9.27576,8.45918,12.55378229,13.50576,3.93918,14.0685,-4.23,4.52,6.190581556,9.08576,1.65918,9.23601175,13.50576,3.93918,14.0685,-4.42,-2.28,4.973409293
14/03/2021 08:30,5.68256,8.28408,10.04576874,12.08256,3.52408,12.586,-6.4,4.76,7.976064192,5.40256,0.53408,5.428894547,12.08256,3.52408,12.586,-6.68,-2.99,7.318640584
14/03/2021 09:00,19.88488,9.45934,22.02016271,19.57488,5.70934,20.3905,0.31,3.75,3.762791517,19.87488,2.57934,20.04155308,19.57488,5.70934,20.3905,0.3,-3.13,3.144344129
14/03/2021 09:30,25.34416,11.73788,27.93034681,22.96416,6.69788,23.921,2.38,5.04,5.573688186,25.30416,1.49788,25.34845474,22.96416,6.69788,23.921,2.34,-5.2,5.702245172
14/03/2021 10:00,30.8916,14.9188,34.30541567,25.6416,7.4788,26.71,5.25,7.44,9.105827804,30.6216,-0.7812,30.63156313,25.6416,7.4788,26.71,4.98,-8.26,9.645102384
14/03/2021 10:30,27.69008,11.82544,30.10949288,24.43008,7.12544,25.448,3.26,4.7,5.71993007,27.72008,2.07544,27.79766692,24.43008,7.12544,25.448,3.29,-5.05,6.027155216
14/03/2021 11:00,15.49664,10.42152,18.67495463,18.65664,5.44152,19.434,-3.16,4.98,5.897965751,15.29664,0.99152,15.32874121,18.65664,5.44152,19.434,-3.36,-4.45,5.576029053
14/03/2021 11:30,10.52312,10.02216,14.53202483,16.05312,4.68216,16.722,-5.53,5.34,7.687424796,10.23312,0.23216,10.23575318,16.05312,4.68216,16.722,-5.82,-4.45,7.326315582
14/03/2021 12:00,15.17704,10.43122,18.4161042,18.82704,5.49122,19.6115,-3.65,4.94,6.142157601,15.05704,0.98122,15.08897764,18.82704,5.49122,19.6115,-3.77,-4.51,5.87817999
14/03/2021 12:30,19.65568,9.78874,21.95826011,21.11568,6.15874,21.9955,-1.46,3.63,3.912607826,19.74568,2.59874,19.91595662,21.11568,6.15874,21.9955,-1.37,-3.56,3.814511764
14/03/2021 13:00,26.78416,10.53288,28.78077115,24.76416,7.22288,25.796,2.02,3.31,3.877692613,26.96416,3.40288,27.17803372,24.76416,7.22288,25.796,2.2,-3.82,4.408219595
14/03/2021 13:30,13.99536,9.18448,16.7399156,18.49536,5.39448,19.266,-4.5,3.79,5.883374882,14.00536,2.15448,14.1701056,18.49536,5.39448,19.266,-4.49,-3.24,5.536939588
14/03/2021 14:00,12.41952,9.02986,15.35522219,17.27952,5.03986,17.9995,-4.86,3.99,6.288060114,12.41952,2.14986,12.60422053,17.27952,5.03986,17.9995,-4.86,-2.89,5.654352306
14/03/2021 14:30,14.76936,9.41398,17.51448013,18.69936,5.45398,19.4785,-3.93,3.96,5.579112833,14.92936,2.81398,15.19224386,18.69936,5.45398,19.4785,-3.77,-2.64,4.602445002
14/03/2021 15:00,8.16128,8.76454,11.97596145,14.86128,4.33454,15.4805,-6.7,4.43,8.032116782,8.08128,1.69454,8.257030474,14.86128,4.33454,15.4805,-6.78,-2.64,7.275850466
14/03/2021 15:30,3.90472,6.47096,7.557788142,12.89472,3.76096,13.432,-8.99,2.71,9.38957933,4.04472,2.82096,4.93128535,12.89472,3.76096,13.432,-8.85,-0.94,8.899780896
14/03/2021 16:00,0.04568,4.52374,4.523970629,11.15568,3.25374,11.6205,-11.11,1.27,11.18235217,0.37568,3.87374,3.891914317,11.15568,3.25374,11.6205,-10.78,0.62,10.79781459
14/03/2021 16:30,-5.53792,3.72394,6.673551307,8.48208,2.47394,8.8355,-14.02,1.25,14.07561366,-5.21792,3.06394,6.050984833,8.48208,2.47394,8.8355,-13.7,0.59,13.71269849
14/03/2021 17:00,-4.39624,3.90318,5.878923392,8.99376,2.62318,9.3685,-13.39,1.28,13.45104085,-4.06624,3.24318,5.201204115,8.99376,2.62318,9.3685,-13.06,0.62,13.07470841
14/03/2021 17:30,-5.56232,3.80224,6.737687496,8.64768,2.52224,9.008,-14.21,1.28,14.26753307,-5.23232,3.14224,6.103347016,8.64768,2.52224,9.008,-13.88,0.62,13.89384036
14/03/2021 18:00,-7.38952,3.70014,8.264141931,8.16048,2.38014,8.5005,-15.55,1.32,15.60592516,-7.05952,3.05014,7.690265057,8.16048,2.38014,8.5005,-15.22,0.67,15.23473991
14/03/2021 18:30,-7.59688,3.71966,8.458632055,7.95312,2.31966,8.2845,-15.55,1.4,15.61289531,-7.26688,3.07966,7.892518651,7.95312,2.31966,8.2845,-15.22,0.76,15.23896322
14/03/2021 19:00,-8.69592,3.49994,9.373825508,7.47408,2.17994,7.7855,-16.17,1.32,16.22378809,-8.36592,2.84994,8.838030066,7.47408,2.17994,7.7855,-15.84,0.67,15.85416349
14/03/2021 19:30,-3.27048,4.37236,5.460180528,10.01952,2.92236,10.437,-13.29,1.45,13.36886682,-2.94048,3.59236,4.642356406,10.01952,2.92236,10.437,-12.96,0.67,12.97730712
14/03/2021 20:00,-1.32856,4.81042,4.990512223,10.56144,3.08042,11.0015,-11.89,1.73,12.01519871,-1.02856,3.90042,4.033759022,10.56144,3.08042,11.0015,-11.59,0.82,11.61897156
14/03/2021 20:30,-2.0192,4.5944,5.01853365,10.0608,2.9344,10.48,-12.08,1.66,12.19352287,-1.7292,3.7544,4.133479406,10.0608,2.9344,10.48,-11.79,0.82,11.81848129
14/03/2021 21:00,-1.7856,4.4867,4.82895892,9.7944,2.8567,10.2025,-11.58,1.63,11.69415666,-1.4856,3.7967,4.077001134,9.7944,2.8567,10.2025,-11.28,0.94,11.3190989
14/03/2021 21:30,-0.58952,4.16014,4.201701875,10.08048,2.94014,10.5005,-10.67,1.22,10.73952047,-0.21952,4.49014,4.495502892,10.08048,2.94014,10.5005,-10.3,1.55,10.41597331
14/03/2021 22:00,-1.07464,5.11448,5.226160809,9.37536,2.73448,9.766,-10.45,2.38,10.71759768,-0.92464,3.43448,3.556769883,9.37536,2.73448,9.766,-10.3,0.7,10.32375901
14/03/2021 22:30,-1.21008,4.91456,5.061343063,8.68992,2.53456,9.052,-9.9,2.38,10.18206266,-1.07008,3.51456,3.673853998,8.68992,2.53456,9.052,-9.76,0.98,9.809077429
14/03/2021 23:00,-2.35456,3.94742,4.596311287,7.70544,2.24742,8.0265,-10.06,1.7,10.20262711,-2.15456,4.05742,4.593994542,7.70544,2.24742,8.0265,-9.86,1.81,10.02475436
14/03/2021 23:30,0.362,3.7935,3.810733033,8.652,2.5235,9.0125,-8.29,1.27,8.386715686,0.612,4.8035,4.84232963,8.652,2.5235,9.0125,-8.04,2.28,8.357032966
15/03/2021 00:00,-0.3056,3.5392,3.55236935,8.0544,2.3492,8.39,-8.36,1.19,8.444270247,-0.0356,4.6992,4.699334847,8.0544,2.3492,8.39,-8.09,2.35,8.424405024
15/03/2021 00:30,-0.70864,3.46248,3.53425217,7.79136,2.27248,8.116,-8.5,1.19,8.582895782,-0.44864,4.69248,4.713878064,7.79136,2.27248,8.116,-8.24,2.42,8.588014905
15/03/2021 01:00,0.33024,3.69132,3.706062844,8.37024,2.44132,8.719,-8.04,1.25,8.136590195,0.60024,4.79132,4.828771624,8.37024,2.44132,8.719,-7.77,2.35,8.117598167
15/03/2021 01:30,1.82168,3.88424,4.290202606,9.03168,2.63424,9.408,-7.21,1.25,7.317554236,2.10168,4.98424,5.40922427,9.03168,2.63424,9.408,-6.93,2.35,7.317608899
15/03/2021 02:00,3.15912,4.10516,5.179997857,9.78912,2.85516,10.197,-6.63,1.25,6.746806652,3.43912,5.25516,6.280465986,9.78912,2.85516,10.197,-6.35,2.4,6.788409239
15/03/2021 02:30,2.03008,3.60544,4.137683216,9.07008,2.64544,9.448,-7.04,0.96,7.10515306,2.34008,5.21544,5.7163615,9.07008,2.64544,9.448,-6.73,2.57,7.204012771
15/03/2021 03:00,-1.50024,3.12118,3.463016698,7.16976,2.09118,7.4685,-8.67,1.03,8.730967873,-1.20024,4.58118,4.735798375,7.16976,2.09118,7.4685,-8.37,2.49,8.732525408
15/03/2021 03:30,-2.3856,3.2017,3.992739692,6.5544,1.9117,6.8275,-8.94,1.29,9.03259099,-2.1356,4.3417,4.838506614,6.5544,1.9117,6.8275,-8.69,2.43,9.023358576
15/03/2021 04:00,-2.83392,3.05094,4.164053008,6.10608,1.78094,6.3605,-8.94,1.27,9.029756364,-2.58392,4.43094,5.129314949,6.10608,1.78094,6.3605,-8.69,2.65,9.085075674
15/03/2021 04:30,-2.20328,3.10946,3.810929578,6.54672,1.90946,6.8195,-8.75,1.2,8.8319024,-1.93328,4.55946,4.952398111,6.54672,1.90946,6.8195,-8.48,2.65,8.884418946
15/03/2021 05:00,-1.63736,3.01452,3.430492472,7.11264,2.07452,7.409,-8.75,0.94,8.800346584,-1.36736,4.86452,5.05304148,7.11264,2.07452,7.409,-8.48,2.79,8.927177605
15/03/2021 05:30,-2.96008,2.78706,4.065682852,6.70992,1.95706,6.9895,-9.67,0.83,9.70555511,-2.72008,4.17706,4.984642961,6.70992,1.95706,6.9895,-9.43,2.22,9.687791286
15/03/2021 06:00,-4.09528,3.48846,5.379653469,6.47472,1.88846,6.7445,-10.57,1.6,10.69041159,-4.00528,2.74846,4.857602315,6.47472,1.88846,6.7445,-10.48,0.86,10.51522705
15/03/2021 06:30,-6.40112,2.68634,6.941956486,6.15888,1.79634,6.4155,-12.56,0.89,12.59149316,-6.27112,2.04634,6.596548601,6.15888,1.79634,6.4155,-12.43,0.25,12.43251382
15/03/2021 07:00,-6.54816,3.17762,7.278438586,6.47184,1.88762,6.7415,-13.02,1.29,13.08374946,-6.47816,1.11762,6.573859707,6.47184,1.88762,6.7415,-12.95,-0.77,12.97287169
15/03/2021 07:30,-3.76288,1.12416,3.927212956,8.75712,2.55416,9.122,-12.52,-1.43,12.60140072,-3.33288,3.24416,4.651092689,8.75712,2.55416,9.122,-12.09,0.69,12.10967382
15/03/2021 08:00,-1.00072,0.24604,1.030522295,10.64928,3.10604,11.093,-11.65,-2.86,11.99592014,-0.38072,3.97604,3.994226058,10.64928,3.10604,11.093,-11.03,0.87,11.06425777
15/03/2021 08:30,0.65856,0.74708,0.995906522,11.81856,3.44708,12.311,-11.16,-2.7,11.48196847,1.32856,4.18708,4.392802135,11.81856,3.44708,12.311,-10.49,0.74,10.51606866
15/03/2021 09:00,16.60576,4.18668,17.1254067,20.04576,5.84668,20.881,-3.44,-1.66,3.819581129,16.97576,3.95668,17.43077004,20.04576,5.84668,20.881,-3.07,-1.89,3.605135226
15/03/2021 09:30,9.5736,3.4673,10.18214055,16.4136,4.7873,17.0975,-6.84,-1.32,6.966204131,9.6936,2.8473,10.10311824,16.4136,4.7873,17.0975,-6.72,-1.94,6.994426352
15/03/2021 10:00,13.55912,2.24516,13.74374325,18.18912,5.30516,18.947,-4.63,-3.06,5.549819817,14.08912,4.48516,14.78580274,18.18912,5.30516,18.947,-4.1,-0.82,4.181196001
15/03/2021 10:30,12.22256,3.80658,12.80160241,17.78256,5.18658,18.5235,-5.56,-1.38,5.728699678,12.71256,2.81658,13.02084117,17.78256,5.18658,18.5235,-5.07,-2.37,5.596588246
15/03/2021 11:00,23.53816,4.82988,24.02858125,23.34816,6.80988,24.321,0.19,-1.98,1.989095272,24.13816,3.91988,24.45437031,23.34816,6.80988,24.321,0.79,-2.89,2.996030707
