Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/03/2021 11:30,31.65792,5.71856,32.17026309,27.45792,8.00856,28.602,4.2,-2.29,4.783732852,32.26792,4.62856,32.59819364,27.45792,8.00856,28.602,4.81,-3.38,5.878817908
15/03/2021 12:00,14.75496,4.27228,15.36102929,18.86496,5.50228,19.651,-4.11,-1.23,4.290104894,15.11496,3.08228,15.42603208,18.86496,5.50228,19.651,-3.75,-2.42,4.463059489
15/03/2021 12:30,6.97264,4.07952,8.078378055,15.39264,4.48952,16.034,-8.42,-0.41,8.429976275,7.27264,1.90952,7.519146175,15.39264,4.48952,16.034,-8.12,-2.58,8.520023474
15/03/2021 13:00,3.696,3.233,4.910468919,13.176,3.843,13.725,-9.48,-0.61,9.499605255,3.826,1.173,4.001775231,13.176,3.843,13.725,-9.35,-2.67,9.723754419
15/03/2021 13:30,31.11944,5.68692,31.63480054,26.62944,7.76692,27.739,4.49,-2.08,4.948383574,31.52944,4.18692,31.80622401,26.62944,7.76692,27.739,4.9,-3.58,6.068475921
15/03/2021 14:00,14.5392,4.3056,15.16332839,18.2592,5.3256,19.02,-3.72,-1.02,3.857304759,14.7492,2.7856,15.00994564,18.2592,5.3256,19.02,-3.51,-2.54,4.332631995
15/03/2021 14:30,1.792,3.1385,3.614062292,11.652,3.3985,12.1375,-9.86,-0.26,9.863427396,2.082,1.7885,2.744714238,11.652,3.3985,12.1375,-9.57,-1.61,9.7044835
15/03/2021 15:00,1.69576,3.04668,3.486812441,11.64576,3.39668,12.131,-9.95,-0.35,9.956153876,1.80576,1.60668,2.417062225,11.64576,3.39668,12.131,-9.84,-1.79,10.00148489
15/03/2021 15:30,19.29528,5.25404,19.99781905,20.34528,5.93404,21.193,-1.05,-0.68,1.250959632,19.50528,3.51404,19.81929426,20.34528,5.93404,21.193,-0.84,-2.42,2.5616401
15/03/2021 16:00,3.5288,3.8634,5.232426684,11.6688,3.4034,12.155,-8.14,0.46,8.152987183,-0.2312,1.8334,1.847920182,11.6688,3.4034,12.155,-11.9,-1.57,12.00312043
15/03/2021 16:30,1.16256,3.22158,3.42492678,10.22256,2.98158,10.6485,-9.06,0.24,9.06317825,-4.64744,2.37158,5.217575131,10.22256,2.98158,10.6485,-14.87,-0.61,14.88250651
15/03/2021 17:00,-4.4016,2.8387,5.237585345,8.0184,2.3387,8.3525,-12.42,0.5,12.43006034,-10.5216,1.8487,10.68277858,8.0184,2.3387,8.3525,-18.54,-0.49,18.54647406
15/03/2021 17:30,-8.35192,2.69444,8.775794813,6.35808,1.85444,6.623,-14.71,0.84,14.73396416,-14.74192,0.94444,14.77214176,6.35808,1.85444,6.623,-21.1,-0.91,21.11961411
15/03/2021 18:00,-10.5396,2.0022,10.7280927,5.6304,1.6422,5.865,-16.17,0.36,16.17400692,-16.5696,1.1922,16.61243465,5.6304,1.6422,5.865,-22.2,-0.45,22.20456034
15/03/2021 18:30,-10.42752,1.78864,10.57981126,5.89248,1.71864,6.138,-16.32,0.07,16.32015012,-15.82752,2.43864,16.01428595,5.89248,1.71864,6.138,-21.72,0.72,21.73193043
15/03/2021 19:00,-9.24488,2.56816,9.594959719,6.16512,1.79816,6.422,-15.41,0.77,15.42922552,-14.99488,1.43816,15.06368914,6.16512,1.79816,6.422,-21.16,-0.36,21.16306216
15/03/2021 19:30,-8.41864,2.68498,8.836436898,6.29136,1.83498,6.5535,-14.71,0.85,14.73453766,-14.35864,2.16498,14.5209394,6.29136,1.83498,6.5535,-20.65,0.33,20.65263664
15/03/2021 20:00,-7.38184,2.75988,7.880894581,6.54816,1.90988,6.821,-13.93,0.85,13.95590914,-13.39184,2.34988,13.59644493,6.54816,1.90988,6.821,-19.94,0.44,19.94485397
15/03/2021 20:30,-6.85496,3.35272,7.630937557,6.93504,2.02272,7.224,-13.79,1.33,13.8539886,-12.43496,1.84272,12.57075364,6.93504,2.02272,7.224,-19.37,-0.18,19.37083633
15/03/2021 21:00,-5.98736,3.31202,6.842364814,6.69264,1.95202,6.9715,-12.68,1.36,12.7527252,-11.59736,1.58202,11.70476596,6.69264,1.95202,6.9715,-18.29,-0.37,18.2937421
15/03/2021 21:30,-6.4,2.8575,7.008944732,6.06,1.7675,6.3125,-12.46,1.09,12.5075857,-12.38,1.7975,12.5098124,6.06,1.7675,6.3125,-18.44,0.03,18.4400244
15/03/2021 22:00,-5.49864,2.32498,5.969972684,6.05136,1.76498,6.3035,-11.55,0.56,11.56356779,-11.07864,2.65498,11.39233001,6.05136,1.76498,6.3035,-17.13,0.89,17.15310468
15/03/2021 22:30,-4.56504,3.01478,5.470693617,6.08496,1.77478,6.3385,-10.65,1.24,10.72194479,-9.91504,2.42478,10.20723157,6.08496,1.77478,6.3385,-16,0.65,16.01319768
15/03/2021 23:00,-3.8928,3.2696,5.083716751,6.0672,1.7696,6.32,-9.96,1.5,10.0723185,-9.0328,2.4496,9.359060637,6.0672,1.7696,6.32,-15.1,0.68,15.1153035
15/03/2021 23:30,-3.54992,3.03544,4.670741697,5.71008,1.66544,5.948,-9.26,1.37,9.360795906,-8.29992,2.89544,8.790463287,5.71008,1.66544,5.948,-14.01,1.23,14.06388993
16/03/2021 00:00,-3.15112,3.02634,4.369014883,5.67888,1.65634,5.9155,-8.83,1.37,8.93564771,-7.74112,2.85634,8.251279722,5.67888,1.65634,5.9155,-13.42,1.2,13.47354445
16/03/2021 00:30,-2.09544,3.07758,3.723220038,5.61456,1.63758,5.8485,-7.71,1.44,7.843322,-6.52544,2.59758,7.023445668,5.61456,1.63758,5.8485,-12.14,0.96,12.17789801
16/03/2021 01:00,-1.42472,3.13904,3.447230657,5.82528,1.69904,6.068,-7.25,1.44,7.391623638,-5.86472,2.81904,6.507067481,5.82528,1.69904,6.068,-11.69,1.12,11.74353013
16/03/2021 01:30,-1.72376,2.90182,3.375190047,5.52624,1.61182,5.7565,-7.25,1.29,7.363871264,-5.98376,2.77182,6.594571241,5.52624,1.61182,5.7565,-11.51,1.16,11.56830584
16/03/2021 02:00,-0.7552,3.1264,3.216318392,6.1248,1.7864,6.38,-6.88,1.34,7.009279564,-5.0352,2.9464,5.833910524,6.1248,1.7864,6.38,-11.16,1.16,11.22012478
16/03/2021 02:30,-0.95872,3.14704,3.289833552,5.92128,1.72704,6.168,-6.88,1.42,7.025012456,-5.14872,2.91704,5.917638042,5.92128,1.72704,6.168,-11.07,1.19,11.13377744
16/03/2021 03:00,-0.59864,3.51498,3.565593113,6.05136,1.76498,6.3035,-6.65,1.75,6.876408947,-4.64864,2.86498,5.460582776,6.05136,1.76498,6.3035,-10.7,1.1,10.75639345
16/03/2021 03:30,0.34296,3.68378,3.699710347,6.49296,1.89378,6.7635,-6.15,1.79,6.405201012,-3.67704,3.20378,4.876969289,6.49296,1.89378,6.7635,-10.17,1.31,10.2540236
16/03/2021 04:00,-0.33048,4.37236,4.384831696,5.69952,1.66236,5.937,-6.03,2.71,6.610975722,-4.47048,2.35236,5.051612515,5.69952,1.66236,5.937,-10.17,0.69,10.1933802
16/03/2021 04:30,0.33096,4.17528,4.188376487,6.36096,1.85528,6.626,-6.03,2.32,6.460905509,-3.80904,2.81528,4.736516357,6.36096,1.85528,6.626,-10.17,0.96,10.21520925
16/03/2021 05:00,-0.11904,3.25528,3.257455817,6.12096,1.78528,6.376,-6.24,1.47,6.410811181,-4.04904,3.47528,5.335943778,6.12096,1.78528,6.376,-10.17,1.69,10.30946167
16/03/2021 05:30,-0.02048,3.22486,3.22492503,6.35952,1.85486,6.6245,-6.38,1.37,6.525434851,-4.09048,3.38486,5.309360023,6.35952,1.85486,6.6245,-10.45,1.53,10.56141089
16/03/2021 06:00,-1.3512,2.9234,3.220560355,5.9088,1.7234,6.155,-7.26,1.2,7.358505283,-5.8312,2.6734,6.414823536,5.9088,1.7234,6.155,-11.74,0.95,11.77837425
16/03/2021 06:30,-3.83816,2.27762,4.463073498,5.27184,1.53762,5.4915,-9.11,0.74,9.14000547,-8.70816,1.96762,8.927686097,5.27184,1.53762,5.4915,-13.98,0.43,13.98661146
16/03/2021 07:00,-4.47152,2.29414,5.025690943,5.08848,1.48414,5.3005,-9.56,0.81,9.594253488,-9.99152,0.71414,10.01700893,5.08848,1.48414,5.3005,-15.08,-0.77,15.09964569
16/03/2021 07:30,0.51016,3.64838,3.683875656,8.12016,2.36838,8.4585,-7.61,1.28,7.716897045,-5.06984,1.32838,5.24097997,8.12016,2.36838,8.4585,-13.19,-1.04,13.23093723
16/03/2021 08:00,4.22752,2.84386,5.095043184,10.12752,2.95386,10.5495,-5.9,-0.11,5.901025335,-1.56248,1.71386,2.319193793,10.12752,2.95386,10.5495,-11.69,-1.24,11.75558165
16/03/2021 08:30,1.67576,1.87918,2.517834198,9.66576,2.81918,10.0685,-7.99,-0.94,8.045104101,-4.03424,3.29918,5.211495088,9.66576,2.81918,10.0685,-13.7,0.48,13.70840618
16/03/2021 09:00,-1.80432,0.47624,1.866112322,7.97568,2.32624,8.308,-9.78,-1.85,9.953436592,-7.61432,3.00624,8.186290247,7.97568,2.32624,8.308,-15.59,0.68,15.60482297
16/03/2021 09:30,-0.81456,0.13242,0.825253325,8.30544,2.42242,8.6515,-9.12,-2.29,9.403111187,-6.45456,3.65242,7.416300739,8.30544,2.42242,8.6515,-14.76,1.23,14.81116133
16/03/2021 10:00,4.05392,0.89406,4.151338417,10.81392,3.15406,11.2645,-6.76,-2.26,7.127776652,-1.72608,4.33406,4.665128964,10.81392,3.15406,11.2645,-12.54,1.18,12.59539598
16/03/2021 10:30,22.36032,3.16676,22.58345145,19.84032,5.78676,20.667,2.52,-2.62,3.635216637,16.98032,5.02676,17.70874313,19.84032,5.78676,20.667,-2.86,-0.76,2.959256663
16/03/2021 11:00,24.73832,3.79576,25.02782992,21.20832,6.18576,22.092,3.53,-2.39,4.262980178,19.70832,4.95576,20.32184624,21.20832,6.18576,22.092,-1.5,-1.23,1.939819579
16/03/2021 11:30,27.25768,3.92474,27.53878543,22.50768,6.56474,23.4455,4.75,-2.64,5.434344487,22.74768,5.16474,23.32662609,22.50768,6.56474,23.4455,0.24,-1.4,1.420422472
16/03/2021 12:00,20.04584,2.67712,20.2238145,18.67584,5.44712,19.454,1.37,-2.77,3.090275069,14.61584,5.01712,15.45296968,18.67584,5.44712,19.454,-4.06,-0.43,4.082707435
16/03/2021 12:30,14.2692,2.4056,14.47055562,16.3392,4.7656,17.02,-2.07,-2.36,3.139187793,9.7292,5.2456,11.05321908,16.3392,4.7656,17.02,-6.61,0.48,6.627405224
16/03/2021 13:00,9.37456,1.90008,9.565180563,13.71456,4.00008,14.286,-4.34,-2.1,4.8213691,4.35456,4.52008,6.276409483,13.71456,4.00008,14.286,-9.36,0.52,9.374433316
16/03/2021 13:30,20.12216,3.50938,20.42589217,18.99216,5.53938,19.7835,1.13,-2.03,2.323316595,15.23216,4.82938,15.97941205,18.99216,5.53938,19.7835,-3.76,-0.71,3.826447439
16/03/2021 14:00,8.05432,2.54126,8.445713294,12.72432,3.71126,13.2545,-4.67,-1.17,4.814332768,3.37432,3.17126,4.630650651,12.72432,3.71126,13.2545,-9.35,-0.54,9.365580601
16/03/2021 14:30,21.52136,3.99748,21.88946739,18.95136,5.52748,19.741,2.57,-1.53,2.990953025,16.56136,4.38748,17.13267713,18.95136,5.52748,19.741,-2.39,-1.14,2.64796148
16/03/2021 15:00,16.13192,3.59306,16.52721764,16.50192,4.81306,17.1895,-0.37,-1.22,1.274872543,11.57192,4.25306,12.32874089,16.50192,4.81306,17.1895,-4.93,-0.56,4.961703337
16/03/2021 15:30,25.51208,4.87144,25.97300817,21.02208,6.13144,21.898,4.49,-1.26,4.663442934,20.96208,5.34144,21.63191575,21.02208,6.13144,21.898,-0.06,-0.79,0.792275205
16/03/2021 16:00,29.07384,5.52612,29.59436052,23.40384,6.82612,24.379,5.67,-1.3,5.817121281,24.74384,6.27612,25.52738334,23.40384,6.82612,24.379,1.34,-0.55,1.448481964
16/03/2021 16:30,16.3076,4.6618,16.96084305,16.9776,4.9518,17.685,-0.67,-0.29,0.73006849,11.2176,4.7118,12.16698849,16.9776,4.9518,17.685,-5.76,-0.24,5.764997832
16/03/2021 17:00,3.27944,3.46942,4.774055074,10.48944,3.05942,10.9265,-7.21,0.41,7.221648011,-2.20056,3.44942,4.091572149,10.48944,3.05942,10.9265,-12.69,0.39,12.69599149
16/03/2021 17:30,-0.16336,2.79652,2.801287311,8.93664,2.60652,9.309,-9.1,0.19,9.1019833,-6.07336,3.22652,6.877218406,8.93664,2.60652,9.309,-15.01,0.62,15.02279934
16/03/2021 18:00,-3.09552,1.82464,3.593265256,7.76448,2.26464,8.088,-10.86,-0.44,10.86890979,-8.92552,3.42464,9.559972092,7.76448,2.26464,8.088,-16.69,1.16,16.730263
16/03/2021 18:30,-3.41976,1.93882,3.931129793,8.43024,2.45882,8.7815,-11.85,-0.52,11.8614038,-9.42976,3.46882,10.04754128,8.43024,2.45882,8.7815,-17.86,1.01,17.88853543
16/03/2021 19:00,-4.38688,2.00716,4.824252004,8.25312,2.40716,8.597,-12.64,-0.4,12.64632753,-9.99688,3.28716,10.52345146,8.25312,2.40716,8.597,-18.25,0.88,18.27120412
16/03/2021 19:30,-3.83912,2.06234,4.357991355,8.27088,2.41234,8.6155,-12.11,-0.35,12.11505675,-9.36912,3.36234,9.954182028,8.27088,2.41234,8.6155,-17.64,0.95,17.66556254
16/03/2021 20:00,-4.02568,1.39126,4.259307907,6.96432,2.03126,7.2545,-10.99,-0.64,11.00861935,-10.08568,3.83126,10.78885973,6.96432,2.03126,7.2545,-17.05,1.8,17.14475138
16/03/2021 20:30,-4.05696,2.41422,4.720951456,7.04304,2.05422,7.3365,-11.1,0.36,11.1058363,-10.15696,3.01422,10.59477978,7.04304,2.05422,7.3365,-17.2,0.96,17.22676987
16/03/2021 21:00,-4.42808,2.16306,4.928155948,6.18192,1.80306,6.4395,-10.61,0.36,10.61610569,-10.25808,2.76306,10.62368608,6.18192,1.80306,6.4395,-16.44,0.96,16.46800534
16/03/2021 21:30,-4.46608,1.34656,4.664664447,5.95392,1.73656,6.202,-10.42,-0.39,10.42729591,-10.21608,2.99656,10.64648592,5.95392,1.73656,6.202,-16.17,1.26,16.21901662
16/03/2021 22:00,-3.32552,4.53464,5.623348042,6.08448,1.77464,6.338,-9.41,2.76,9.806411168,-9.19552,0.71464,9.223247714,6.08448,1.77464,6.338,-15.28,-1.06,15.31672289
16/03/2021 22:30,-2.62576,4.63832,5.329974484,5.99424,1.74832,6.244,-8.62,2.89,9.091562022,-8.23576,0.68832,8.264473801,5.99424,1.74832,6.244,-14.23,-1.06,14.26942536
16/03/2021 23:00,-1.86624,5.79568,6.088740297,6.05376,1.76568,6.306,-7.92,4.03,8.886354708,-7.29624,-0.37432,7.305835585,6.05376,1.76568,6.306,-13.35,-2.14,13.52043269
16/03/2021 23:30,-1.08104,6.31428,6.406151684,6.04896,1.76428,6.301,-7.13,4.55,8.458096713,-6.30104,-0.32572,6.309453114,6.04896,1.76428,6.301,-12.35,-2.09,12.52559779
17/03/2021 00:00,-0.58984,6.48088,6.507666002,6.14016,1.79088,6.396,-6.73,4.69,8.202987261,-5.60984,-0.38912,5.623319233,6.14016,1.79088,6.396,-11.75,-2.18,11.95051882
17/03/2021 00:30,-0.09464,6.53198,6.53266557,6.31536,1.84198,6.5785,-6.41,4.69,7.942556264,-5.05464,-0.27802,5.062280183,6.31536,1.84198,6.5785,-11.37,-2.12,11.56595435
17/03/2021 01:00,0.14304,6.66172,6.663255496,6.62304,1.93172,6.899,-6.48,4.73,8.022674118,-4.74696,-0.18828,4.750692434,6.62304,1.93172,6.899,-11.37,-2.12,11.56595435
17/03/2021 01:30,0.94144,6.80542,6.870229301,7.32144,2.13542,7.6265,-6.38,4.67,7.906535272,-3.88856,0.33542,3.902999545,7.32144,2.13542,7.6265,-11.21,-1.8,11.35359414
17/03/2021 02:00,0.10448,6.06964,6.070539169,6.20448,1.80964,6.463,-6.1,4.26,7.440268812,-4.64552,0.42964,4.665345282,6.20448,1.80964,6.463,-10.85,-1.38,10.93740829
17/03/2021 02:30,0.04792,3.46106,3.461391722,6.27792,1.83106,6.5395,-6.23,1.63,6.439704962,-4.34208,3.04106,5.301104097,6.27792,1.83106,6.5395,-10.62,1.21,10.688709
17/03/2021 03:00,-0.42328,3.77946,3.803088725,6.06672,1.76946,6.3195,-6.49,2.01,6.794129819,-4.75328,2.62946,5.432101863,6.06672,1.76946,6.3195,-10.82,0.86,10.85412364
17/03/2021 03:30,0.38552,3.50286,3.524011046,6.21552,1.81286,6.4745,-5.83,1.69,6.070008237,-3.84448,3.38286,5.120914786,6.21552,1.81286,6.4745,-10.06,1.57,10.18177293
17/03/2021 04:00,0.63064,3.56352,3.618892317,6.32064,1.84352,6.584,-5.69,1.72,5.944282968,-3.58936,3.41352,4.953344729,6.32064,1.84352,6.584,-9.91,1.57,10.03359357
17/03/2021 04:30,0.4988,3.5534,3.588238147,6.3888,1.8634,6.655,-5.89,1.69,6.127658607,-3.6612,3.4334,5.019225139,6.3888,1.8634,6.655,-10.05,1.57,10.17189265
17/03/2021 05:00,-0.12176,3.48282,3.484947726,6.07824,1.77282,6.3315,-6.2,1.71,6.431492828,-4.38176,3.22282,5.439337225,6.07824,1.77282,6.3315,-10.46,1.45,10.56002367
17/03/2021 05:30,-0.65576,0.31332,0.726767225,6.11424,1.78332,6.369,-6.77,-1.47,6.927755769,-4.67576,6.01332,7.617266504,6.11424,1.78332,6.369,-10.79,4.23,11.58952113
17/03/2021 06:00,-2.0316,0.3412,2.060052427,5.5584,1.6212,5.79,-7.59,-1.28,7.697174806,-6.2416,5.1912,8.118258927,5.5584,1.6212,5.79,-11.8,3.57,12.3282156
17/03/2021 06:30,-3.21048,2.52986,4.087465407,5.51952,1.60986,5.7495,-8.73,0.92,8.778342668,-8.37048,1.64986,8.531528201,5.51952,1.60986,5.7495,-13.89,0.04,13.8900576
17/03/2021 07:00,-4.43624,2.67818,5.181975825,5.27376,1.53818,5.4935,-9.71,1.14,9.776691669,-10.22624,0.41818,10.23478671,5.27376,1.53818,5.4935,-15.5,-1.12,15.54041183
17/03/2021 07:30,-4.69576,4.20332,6.30222667,5.39424,1.57332,5.619,-10.09,2.63,10.42712808,-11.40576,-1.88668,11.56074922,5.39424,1.57332,5.619,-16.8,-3.46,17.15259747
17/03/2021 08:00,-2.37032,4.52074,5.104459526,7.81968,2.28074,8.1455,-10.19,2.24,10.43329766,-8.98032,-0.99926,9.035743901,7.81968,2.28074,8.1455,-16.8,-3.28,17.11719603
17/03/2021 08:30,-4.18008,2.48456,4.862726313,6.52992,1.90456,6.802,-10.71,0.58,10.72569345,-9.99008,-0.02544,9.990112392,6.52992,1.90456,6.802,-16.52,-1.93,16.63235702
17/03/2021 09:00,-5.6804,2.3978,6.165743183,6.3696,1.8578,6.635,-12.05,0.54,12.06209352,-11.3204,-0.5122,11.33198151,6.3696,1.8578,6.635,-17.69,-2.37,17.84805312
17/03/2021 09:30,-5.56912,3.07984,6.364001257,6.65088,1.93984,6.928,-12.22,1.14,12.27305993,-11.46912,-1.23016,11.53490387,6.65088,1.93984,6.928,-18.12,-3.17,18.39519774
17/03/2021 10:00,-1.83056,3.55442,3.998105983,8.68944,2.53442,9.0515,-10.52,1.02,10.569333,-7.58056,-0.91558,7.635651685,8.68944,2.53442,9.0515,-16.27,-3.45,16.63175878
17/03/2021 10:30,-4.64088,2.42516,5.236331559,7.14912,2.08516,7.447,-11.79,0.34,11.79490144,-10.30088,-0.52484,10.31424189,7.14912,2.08516,7.447,-17.45,-2.61,17.6441095
17/03/2021 11:00,-3.57464,1.81948,4.01105455,7.33536,2.13948,7.641,-10.91,-0.32,10.91469193,-9.44464,-0.21052,9.446985943,7.33536,2.13948,7.641,-16.78,-2.35,16.94375696
17/03/2021 11:30,-5.56784,2.54438,6.12165924,5.43216,1.58438,5.6585,-11,0.96,11.04181145,-11.90784,-1.56562,12.01032137,5.43216,1.58438,5.6585,-17.34,-3.15,17.62379358
17/03/2021 12:00,-2.67032,3.05574,4.058097565,6.97968,2.03574,7.2705,-9.65,1.02,9.703757004,-9.11032,-1.68426,9.264699793,6.97968,2.03574,7.2705,-16.09,-3.72,16.51443308
17/03/2021 12:30,11.86216,1.76188,11.99229173,14.37216,4.19188,14.971,-2.51,-2.43,3.493565514,6.03216,3.18188,6.819920425,14.37216,4.19188,14.971,-8.34,-1.01,8.400934472
17/03/2021 13:00,42.432,4.181,42.63748802,29.592,8.631,30.825,12.84,-4.45,13.58926414,38.512,5.951,38.96907165,29.592,8.631,30.825,8.92,-2.68,9.313903586
17/03/2021 13:30,42.51952,6.71736,43.04686407,29.33952,8.55736,30.562,13.18,-1.84,13.30781725,38.72952,3.96736,38.93219317,29.33952,8.55736,30.562,9.39,-4.59,10.45180367
17/03/2021 14:00,42.66456,6.62508,43.17587712,29.43456,8.58508,30.661,13.23,-1.96,13.37439718,39.05456,5.26508,39.40786374,29.43456,8.58508,30.661,9.62,-3.32,10.17677749
17/03/2021 14:30,41.24104,6.03072,41.67964688,28.87104,8.42072,30.074,12.37,-2.39,12.59876978,38.00104,5.98072,38.46879323,28.87104,8.42072,30.074,9.13,-2.44,9.450423271
17/03/2021 15:00,38.57752,6.08636,39.05469021,27.82752,8.11636,28.987,10.75,-2.03,10.93999086,35.15752,6.06636,35.67705055,27.82752,8.11636,28.987,7.33,-2.05,7.611267963
17/03/2021 15:30,33.45928,5.88854,33.9734944,25.46928,7.42854,26.5305,7.99,-1.54,8.137057208,29.77928,5.94854,30.36759203,25.46928,7.42854,26.5305,4.31,-1.48,4.55702754
17/03/2021 16:00,26.94064,5.34602,27.46594279,22.10064,6.44602,23.0215,4.84,-1.1,4.963426236,23.38064,5.47602,24.01335299,22.10064,6.44602,23.0215,1.28,-0.97,1.606019925
17/03/2021 16:30,20.23424,4.91832,20.82340846,18.71424,5.45832,19.494,1.52,-0.54,1.613071604,15.49424,5.01832,16.28665125,18.71424,5.45832,19.494,-3.22,-0.44,3.249923076
17/03/2021 17:00,8.57512,3.75816,9.362502315,14.08512,4.10816,14.672,-5.51,-0.35,5.521104962,3.73512,4.60816,5.931800738,14.08512,4.10816,14.672,-10.35,0.5,10.36207026
17/03/2021 17:30,3.11568,3.41124,4.619958896,11.69568,3.41124,12.183,-8.58,0,8.58,-1.59432,3.95124,4.260769156,11.69568,3.41124,12.183,-13.29,0.54,13.30096613
17/03/2021 18:00,-1.5848,2.1436,2.66582295,9.4752,2.7636,9.87,-11.06,-0.62,11.07736431,-6.5248,3.4436,7.377763618,9.4752,2.7636,9.87,-16,0.68,16.01444348
17/03/2021 18:30,-2.23248,2.17636,3.117773212,9.34752,2.72636,9.737,-11.58,-0.55,11.59305395,-7.39248,3.49636,8.177609296,9.34752,2.72636,9.737,-16.74,0.77,16.75769972
17/03/2021 19:00,-3.09008,2.87206,4.218687361,8.74992,2.55206,9.1145,-11.84,0.32,11.84432353,-8.06008,3.42206,8.756448153,8.74992,2.55206,9.1145,-16.81,0.87,16.83249833
17/03/2021 19:30,-4.382,2.399,4.99571066,7.128,2.079,7.425,-11.51,0.32,11.51444745,-9.922,3.009,10.36822863,7.128,2.079,7.425,-17.05,0.93,17.0753448
17/03/2021 20:00,-4.01256,2.42092,4.686308931,6.99744,2.04092,7.289,-11.01,0.38,11.01655572,-9.41256,3.13092,9.919624277,6.99744,2.04092,7.289,-16.41,1.09,16.44616065
17/03/2021 20:30,-4.43712,2.32834,5.010908206,6.78288,1.97834,7.0655,-11.22,0.35,11.22545767,-9.62712,2.95834,10.07140581,6.78288,1.97834,7.0655,-16.41,0.98,16.4392366
17/03/2021 21:00,-5.11872,2.12954,5.544026971,6.10128,1.77954,6.3555,-11.22,0.35,11.22545767,-10.60872,2.75954,10.96175173,6.10128,1.77954,6.3555,-16.71,0.98,16.73871261
17/03/2021 21:30,-5.27008,1.72706,5.545852455,5.50992,1.60706,5.7395,-10.78,0.12,10.78066788,-10.78008,2.60706,11.09084698,5.50992,1.60706,5.7395,-16.29,1,16.32066481
17/03/2021 22:00,-4.0464,4.3648,5.951876343,5.6736,1.6548,5.91,-9.72,2.71,10.09071355,-9.7564,0.4448,9.766534083,5.6736,1.6548,5.91,-15.43,-1.21,15.47737058
17/03/2021 22:30,-3.11528,3.28596,4.527968927,5.81472,1.69596,6.057,-8.93,1.59,9.070446516,-8.06528,2.15596,8.348467225,5.81472,1.69596,6.057,-13.88,0.46,13.88762039
17/03/2021 23:00,-2.67912,3.53234,4.433408378,5.63088,1.64234,5.8655,-8.31,1.89,8.522218021,-7.34912,2.17234,7.663460436,5.63088,1.64234,5.8655,-12.98,0.53,12.99081599
17/03/2021 23:30,-1.62512,3.29434,3.673375974,5.77488,1.68434,6.0155,-7.4,1.61,7.573116928,-6.21512,2.55434,6.719551283,5.77488,1.68434,6.0155,-11.99,0.87,12.02152237
18/03/2021 00:00,-1.56336,3.31652,3.666524158,5.57664,1.62652,5.809,-7.14,1.69,7.337281513,-6.03336,2.65652,6.592308503,5.57664,1.62652,5.809,-11.61,1.03,11.65559951
18/03/2021 00:30,-1.11864,3.13748,3.330936235,5.75136,1.67748,5.991,-6.87,1.46,7.02342509,-5.41864,2.99748,6.192458785,5.75136,1.67748,5.991,-11.17,1.32,11.24772421
18/03/2021 01:00,-0.18928,3.54896,3.554003939,6.27072,1.82896,6.532,-6.46,1.72,6.685057965,-4.52928,2.93896,5.39924654,6.27072,1.82896,6.532,-10.8,1.11,10.85689182
18/03/2021 01:30,-0.42304,3.39078,3.417067727,6.03696,1.76078,6.2885,-6.46,1.63,6.662469512,-4.59304,3.13078,5.558578942,6.03696,1.76078,6.2885,-10.63,1.37,10.71791957
18/03/2021 02:00,-0.43072,3.28854,3.316627059,6.02928,1.75854,6.2805,-6.46,1.53,6.638712225,-4.60072,3.15854,5.580591317,6.02928,1.75854,6.2805,-10.63,1.4,10.72179556
18/03/2021 02:30,-0.31104,3.34678,3.361202501,5.98896,1.74678,6.2385,-6.3,1.6,6.5,-4.37104,4.00678,5.92961016,5.98896,1.74678,6.2385,-10.36,2.26,10.60364088
18/03/2021 03:00,0.40352,4.79686,4.813802473,6.26352,1.82686,6.5245,-5.86,2.97,6.569665136,-3.88648,2.14686,4.440015163,6.26352,1.82686,6.5245,-10.15,0.32,10.15504308
18/03/2021 03:30,0.87536,4.92198,4.999214163,6.31536,1.84198,6.5785,-5.44,3.08,6.251399843,-3.33464,2.16198,3.974164245,6.31536,1.84198,6.5785,-9.65,0.32,9.655304242
18/03/2021 04:00,1.99736,5.11298,5.489263288,6.86736,2.00298,7.1535,-4.87,3.11,5.778321556,-2.16264,2.32298,3.173838031,6.86736,2.00298,7.1535,-9.03,0.32,9.03566821
18/03/2021 04:30,1.7216,5.0763,5.360291806,6.7416,1.9663,7.0225,-5.02,3.11,5.905294235,-2.4984,2.2863,3.386616342,6.7416,1.9663,7.0225,-9.24,0.32,9.245539465
18/03/2021 05:00,1.10824,4.91282,5.036268088,6.55824,1.91282,6.8315,-5.45,3,6.221133337,-3.22176,2.23282,3.919849825,6.55824,1.91282,6.8315,-9.78,0.32,9.785233773
18/03/2021 05:30,2.6216,4.1713,4.92671597,8.5416,2.4913,8.8975,-5.92,1.68,6.153763076,-1.5684,4.2813,4.559540355,8.5416,2.4913,8.8975,-10.11,1.79,10.26723916
18/03/2021 06:00,-0.374,2.9505,2.97410932,6.516,1.9005,6.7875,-6.89,1.05,6.969548048,-4.734,3.1505,5.686510903,6.516,1.9005,6.7875,-11.25,1.25,11.31923142
18/03/2021 06:30,-0.5456,2.7492,2.802816441,7.0944,2.0692,7.39,-7.64,0.68,7.670202083,-5.3256,2.8292,6.030455041,7.0944,2.0692,7.39,-12.42,0.76,12.44323109
18/03/2021 07:00,-2.44656,1.88892,3.090901907,6.13344,1.78892,6.389,-8.58,0.1,8.580582731,-7.63656,2.45892,8.022676374,6.13344,1.78892,6.389,-13.77,0.67,13.78629029
18/03/2021 07:30,-2.69448,0.64036,2.769527649,6.51552,1.90036,6.787,-9.21,-1.26,9.295789369,-7.88448,3.13036,8.483170315,6.51552,1.90036,6.787,-14.4,1.23,14.45243578
18/03/2021 08:00,1.29176,2.87968,3.156137006,9.94176,2.89968,10.356,-8.65,-0.02,8.650023121,-4.01824,2.09968,4.533752177,9.94176,2.89968,10.356,-13.96,-0.8,13.98290385
18/03/2021 08:30,4.24816,4.40488,6.119626721,10.98816,3.20488,11.446,-6.74,1.2,6.845991528,-1.39184,0.93488,1.676669079,10.98816,3.20488,11.446,-12.38,-2.27,12.58639345
18/03/2021 09:00,4.54888,0.87884,4.632997842,11.85888,3.45884,12.353,-7.31,-2.58,7.751935242,-0.65112,4.66884,4.714024204,11.85888,3.45884,12.353,-12.51,1.21,12.56838096
18/03/2021 09:30,0.65024,2.42882,2.51435452,8.91024,2.59882,9.2815,-8.26,-0.17,8.261749209,-5.23976,1.28882,5.395937532,8.91024,2.59882,9.2815,-14.15,-1.31,14.21051019
18/03/2021 10:00,2.19312,3.23716,3.910112556,9.69312,2.82716,10.097,-7.5,0.41,7.511198307,-3.70688,0.80716,3.79374045,9.69312,2.82716,10.097,-13.4,-2.02,13.55139845
18/03/2021 10:30,4.65232,3.77276,5.98980796,10.91232,3.18276,11.367,-6.26,0.59,6.287742043,-1.43768,0.90276,1.697615799,10.91232,3.18276,11.367,-12.35,-2.28,12.55869818
18/03/2021 11:00,6.94896,3.92178,7.979248301,12.10896,3.53178,12.6135,-5.16,0.39,5.174717384,0.96896,1.29178,1.614800003,12.10896,3.53178,12.6135,-11.14,-2.24,11.36297496
18/03/2021 11:30,4.69488,4.14184,6.260729734,11.83488,3.45184,12.328,-7.14,0.69,7.173262856,-1.25512,1.01184,1.612186838,11.83488,3.45184,12.328,-13.09,-2.44,13.31546845
18/03/2021 12:00,9.06336,4.19848,9.988579919,13.02336,3.79848,13.566,-3.96,0.4,3.980150751,3.21336,0.89848,3.336607379,13.02336,3.79848,13.566,-9.81,-2.9,10.22966764
18/03/2021 12:30,6.81288,3.77834,7.790454868,11.82288,3.44834,12.3155,-5.01,0.33,5.020856501,0.81288,0.84834,1.174927508,11.82288,3.44834,12.3155,-11.01,-2.6,11.312829
18/03/2021 13:00,9.57664,1.70902,9.727938273,13.43664,3.91902,13.9965,-3.86,-2.21,4.447887139,4.60664,3.55902,5.821319047,13.43664,3.91902,13.9965,-8.83,-0.36,8.837335571
18/03/2021 13:30,10.40336,2.11348,10.61587005,14.82336,4.32348,15.441,-4.42,-2.21,4.94171023,5.72336,4.16348,7.077528905,14.82336,4.32348,15.441,-9.1,-0.16,9.101406485
18/03/2021 14:00,1.93896,0.92928,2.150145856,9.28896,2.70928,9.676,-7.35,-1.78,7.562466529,-3.44104,3.22928,4.719004726,9.28896,2.70928,9.676,-12.73,0.52,12.74061615
18/03/2021 14:30,2.62424,1.09832,2.84480973,9.35424,2.72832,9.744,-6.73,-1.63,6.92457941,-3.06576,4.06832,5.094125244,9.35424,2.72832,9.744,-12.42,1.34,12.49207749
18/03/2021 15:00,0.22544,1.09742,1.12033649,8.42544,2.45742,8.7765,-8.2,-1.36,8.312015399,-5.10456,3.20742,6.028604801,8.42544,2.45742,8.7765,-13.53,0.75,13.5507712
18/03/2021 15:30,0.97136,0.93498,1.348231379,9.17136,2.67498,9.5535,-8.2,-1.74,8.382577169,-4.25864,4.08498,5.901108053,9.17136,2.67498,9.5535,-13.43,1.41,13.50381428
18/03/2021 16:00,5.30832,1.55826,5.532308329,11.30832,3.29826,11.7795,-6,-1.74,6.247207376,0.14832,4.65826,4.660620672,11.30832,3.29826,11.7795,-11.16,1.36,11.24256199
18/03/2021 16:30,2.67632,1.93726,3.303886355,10.27632,2.99726,10.7045,-7.6,-1.06,7.673565012,-2.68368,4.29726,5.066417062,10.27632,2.99726,10.7045,-12.96,1.3,13.02503743
18/03/2021 17:00,3.90688,3.93534,5.545323458,11.84688,3.45534,12.3405,-7.94,0.48,7.954495584,-1.11312,3.29534,3.478261326,11.84688,3.45534,12.3405,-12.96,-0.16,12.96098762
18/03/2021 17:30,-2.86656,3.19892,4.295376049,8.77344,2.55892,9.139,-11.64,0.64,11.65758122,-8.26656,2.18892,8.551455139,8.77344,2.55892,9.139,-17.04,-0.37,17.04401655
18/03/2021 18:00,-2.78352,3.37064,4.371406822,8.43648,2.46064,8.788,-11.22,0.91,11.25684236,-8.69352,2.09064,8.941368217,8.43648,2.46064,8.788,-17.13,-0.37,17.13399545
18/03/2021 18:30,-1.68336,3.73152,4.09364659,9.77664,2.85152,10.184,-11.46,0.88,11.49373743,-7.00336,2.48152,7.430006245,9.77664,2.85152,10.184,-16.78,-0.37,16.78407877
18/03/2021 19:00,-2.21272,3.62754,4.249138295,9.31728,2.71754,9.7055,-11.53,0.91,11.56585492,-7.46272,2.38754,7.835338988,9.31728,2.71754,9.7055,-16.78,-0.33,16.78324462
18/03/2021 19:30,-3.66328,0.77946,3.745287472,7.02672,2.04946,7.3195,-10.69,-1.27,10.76517534,-9.83328,4.10946,10.65744139,7.02672,2.04946,7.3195,-16.86,2.06,16.98538195
18/03/2021 20:00,-3.90512,3.35684,5.149595809,6.43488,1.87684,6.703,-10.34,1.48,10.44538175,-10.18512,1.95684,10.37139779,6.43488,1.87684,6.703,-16.62,0.08,16.62019254
18/03/2021 20:30,-2.09328,1.51696,2.585147733,7.32672,2.13696,7.632,-9.42,-0.62,9.440381348,-7.65328,3.57696,8.447919128,7.32672,2.13696,7.632,-14.98,1.44,15.04905313
18/03/2021 21:00,2.47776,2.78768,3.729672157,9.55776,2.78768,9.956,-7.08,0,7.08,-3.07224,3.71768,4.822841818,9.55776,2.78768,9.956,-12.63,0.93,12.66419362
18/03/2021 21:30,2.89496,3.16228,4.287284479,9.74496,2.84228,10.151,-6.85,0.32,6.857470379,-2.54504,3.77228,4.550530189,9.74496,2.84228,10.151,-12.29,0.93,12.32513692
18/03/2021 22:00,4.70024,6.33632,7.889309678,10.41024,3.03632,10.844,-5.71,3.3,6.595005686,-0.59976,1.69632,1.799225834,10.41024,3.03632,10.844,-11.01,-1.34,11.09124429
18/03/2021 22:30,6.81752,7.09386,9.838771704,11.08752,3.23386,11.5495,-4.27,3.86,5.756083738,1.70752,0.89386,1.927332418,11.08752,3.23386,11.5495,-9.38,-2.34,9.667471231
18/03/2021 23:00,6.22448,5.58714,8.364226482,10.34448,3.01714,10.7755,-4.12,2.57,4.855852139,1.59448,2.24714,2.75535926,10.34448,3.01714,10.7755,-8.75,-0.77,8.783814661
18/03/2021 23:30,6.85136,2.69998,7.364171769,10.49136,3.05998,10.9285,-3.64,-0.36,3.657758877,3.02136,5.71998,6.468909294,10.49136,3.05998,10.9285,-7.47,2.66,7.929470348
19/03/2021 00:00,8.0464,2.2527,8.355789026,10.9464,3.1927,11.4025,-2.9,-0.94,3.048540634,4.4464,6.3527,7.7541776,10.9464,3.1927,11.4025,-6.5,3.16,7.22742001
19/03/2021 00:30,4.86176,1.57468,5.110413623,8.62176,2.51468,8.981,-3.76,-0.94,3.875719288,1.16176,5.67468,5.792381151,8.62176,2.51468,8.981,-7.46,3.16,8.101678838
19/03/2021 01:00,2.67216,1.23938,2.945590238,7.23216,2.10938,7.5335,-4.56,-0.87,4.642251609,-0.99784,5.36938,5.46131177,7.23216,2.10938,7.5335,-8.23,3.26,8.852146632
19/03/2021 01:30,2.90136,2.64498,3.926042416,7.25136,2.11498,7.5535,-4.35,0.53,4.382168413,-0.88864,4.31498,4.405534411,7.25136,2.11498,7.5535,-8.14,2.2,8.432057875
19/03/2021 02:00,2.84368,3.73024,4.690544361,7.06368,2.06024,7.358,-4.22,1.67,4.538424837,-1.23632,3.00024,3.244984931,7.06368,2.06024,7.358,-8.3,0.94,8.35305932
19/03/2021 02:30,2.0208,3.7294,4.241704492,6.5808,1.9194,6.855,-4.56,1.81,4.906088055,-2.0192,2.6694,3.34706812,6.5808,1.9194,6.855,-8.6,0.75,8.632641542
19/03/2021 03:00,1.17728,3.65004,3.835202759,6.13728,1.79004,6.393,-4.96,1.86,5.297282322,-2.85272,2.56004,3.832990504,6.13728,1.79004,6.393,-8.99,0.77,9.022915272
19/03/2021 03:30,1.51984,3.69412,3.994550813,6.21984,1.81412,6.479,-4.7,1.88,5.062054919,-2.44016,2.61412,3.576031907,6.21984,1.81412,6.479,-8.66,0.8,8.696873001
19/03/2021 04:00,2.2292,3.9406,4.527434262,6.3792,1.8606,6.645,-4.15,2.08,4.642079275,-1.7608,2.8906,3.384669112,6.3792,1.8606,6.645,-8.14,1.03,8.204907068
19/03/2021 04:30,2.064,3.752,4.282242403,6.384,1.862,6.65,-4.32,1.89,4.715347283,-1.896,3.022,3.567534162,6.384,1.862,6.65,-8.28,1.16,8.3608612
19/03/2021 05:00,1.8904,3.6997,4.154683171,6.4104,1.8697,6.6775,-4.52,1.83,4.876402362,-2.0996,2.9897,3.653303471,6.4104,1.8697,6.6775,-8.51,1.12,8.583385113
19/03/2021 05:30,0.96544,3.47242,3.604133051,6.14544,1.79242,6.4015,-5.18,1.68,5.445622095,-3.16456,2.75242,4.194073897,6.14544,1.79242,6.4015,-9.31,0.96,9.359364295
19/03/2021 06:00,0.66216,3.35188,3.416658514,6.21216,1.81188,6.471,-5.55,1.54,5.759696173,-3.74784,2.56188,4.539772439,6.21216,1.81188,6.471,-9.96,0.75,9.988198036
19/03/2021 06:30,0.99376,4.95068,5.04943476,7.85376,2.29068,8.181,-6.86,2.66,7.357662672,-3.92624,0.91068,4.030471263,7.85376,2.29068,8.181,-11.78,-1.38,11.86055648
19/03/2021 07:00,-1.59416,2.71962,3.152408452,6.13584,1.78962,6.3915,-7.73,0.93,7.785743381,-6.92416,0.51962,6.943629933,6.13584,1.78962,6.3915,-13.06,-1.27,13.12160432
19/03/2021 07:30,-1.822,4.4165,4.777568027,6.228,1.8165,6.4875,-8.05,2.6,8.459462158,-8.002,-1.2335,8.096513216,6.228,1.8165,6.4875,-14.23,-3.05,14.55319209
19/03/2021 08:00,-0.11376,4.99932,5.000614142,7.74624,2.25932,8.069,-7.86,2.74,8.32389332,-6.34376,-0.88068,6.404598988,7.74624,2.25932,8.069,-14.09,-3.14,14.43563992
19/03/2021 08:30,0.59552,4.96786,5.003426531,7.77552,2.26786,8.0995,-7.18,2.7,7.670880002,-5.86448,-0.95214,5.941270592,7.77552,2.26786,8.0995,-13.64,-3.22,14.01492062
19/03/2021 09:00,1.29576,5.01418,5.178899019,8.10576,2.36418,8.4435,-6.81,2.65,7.30743457,-5.23424,-0.85582,5.303743607,8.10576,2.36418,8.4435,-13.34,-3.22,13.72311918
19/03/2021 09:30,5.7972,5.6446,8.091293901,10.2672,2.9946,10.695,-4.47,2.65,5.196479578,-0.5128,-0.2754,0.582073019,10.2672,2.9946,10.695,-10.78,-3.27,11.26504771
19/03/2021 10:00,9.30088,6.00234,11.06952819,12.11088,3.53234,12.6155,-2.81,2.47,3.741256473,3.07088,0.03234,3.071050285,12.11088,3.53234,12.6155,-9.04,-3.5,9.693894986
19/03/2021 10:30,5.84616,5.54888,8.060251609,10.55616,3.07888,10.996,-4.71,2.47,5.31836441,-0.57384,-0.35112,0.67273888,10.55616,3.07888,10.996,-11.13,-3.43,11.64653597
19/03/2021 11:00,2.9128,1.8329,3.441500581,9.2328,2.6929,9.6175,-6.32,-0.86,6.378244273,-3.3472,2.2629,4.040354471,9.2328,2.6929,9.6175,-12.58,-0.43,12.58734682
19/03/2021 11:30,1.0684,1.2337,1.632021523,8.3784,2.4437,8.7275,-7.31,-1.21,7.409466917,-5.4416,2.0537,5.816243998,8.3784,2.4437,8.7275,-13.82,-0.39,13.8255018
19/03/2021 12:00,2.33288,1.42084,2.731504238,9.12288,2.66084,9.503,-6.79,-1.24,6.902296719,-4.12712,2.32084,4.734914762,9.12288,2.66084,9.503,-13.25,-0.34,13.25436155
19/03/2021 12:30,4.7352,2.1761,5.211288732,11.0952,3.2361,11.5575,-6.36,-1.06,6.447728282,-1.5348,3.1261,3.482543934,11.0952,3.2361,11.5575,-12.63,-0.11,12.63047901
19/03/2021 13:00,3.0336,4.9523,5.807581618,10.0536,2.9323,10.4725,-7.02,2.02,7.304847705,-3.5564,0.2823,3.567586614,10.0536,2.9323,10.4725,-13.61,-2.65,13.8655905
19/03/2021 13:30,2.49968,4.19074,4.879621076,9.25968,2.70074,9.6455,-6.76,1.49,6.922261191,-3.85032,0.26074,3.859138434,9.25968,2.70074,9.6455,-13.11,-2.44,13.3351303
19/03/2021 14:00,-0.99112,3.67134,3.80276955,6.99888,2.04134,7.2905,-7.99,1.63,8.154569271,-7.56112,-0.01866,7.561143025,6.99888,2.04134,7.2905,-14.56,-2.06,14.70500595
19/03/2021 14:30,-0.696,3.742,3.806176559,7.104,2.072,7.4,-7.8,1.67,7.97677253,-7.396,0.082,7.396454556,7.104,2.072,7.4,-14.5,-1.99,14.63591815
19/03/2021 15:00,-2.39224,3.44768,4.19634479,6.67776,1.94768,6.956,-9.07,1.5,9.193198573,-9.04224,0.24768,9.04563152,6.67776,1.94768,6.956,-15.72,-1.7,15.81165393
19/03/2021 15:30,-3.68008,0.94956,3.800612188,5.68992,1.65956,5.927,-9.37,-0.71,9.396861178,-9.77008,2.37956,10.05568342,5.68992,1.65956,5.927,-15.46,0.72,15.47675677
19/03/2021 16:00,-4.32448,1.03036,4.445533601,5.31552,1.55036,5.537,-9.64,-0.52,9.654014709,-10.37448,2.43036,10.65535006,5.31552,1.55036,5.537,-15.69,0.88,15.71465876
19/03/2021 16:30,-4.14216,3.57812,5.473612354,5.30784,1.54812,5.529,-9.45,2.03,9.6655781,-9.80216,0.42812,9.811504849,5.30784,1.54812,5.529,-15.11,-1.12,15.15145208
19/03/2021 17:00,-3.28352,4.87564,5.878211378,6.63648,1.93564,6.913,-9.92,2.94,10.34649699,-9.25352,0.02564,9.253555522,6.63648,1.93564,6.913,-15.89,-1.91,16.00438065
19/03/2021 17:30,-6.02176,4.11032,7.290838361,4.69824,1.37032,4.894,-10.72,2.74,11.06462833,-12.21176,-0.72968,12.23354058,4.69824,1.37032,4.894,-16.91,-2.1,17.0398973
19/03/2021 18:00,-6.52816,4.15012,7.735655693,4.49184,1.31012,4.679,-11.02,2.84,11.3800703,-12.77816,-0.56988,12.79086143,4.49184,1.31012,4.679,-17.27,-1.88,17.37202636
19/03/2021 18:30,-6.46336,1.87902,6.73095377,5.03664,1.46902,5.2465,-11.5,0.41,11.50730637,-12.02336,2.47902,12.27626677,5.03664,1.46902,5.2465,-17.06,1.01,17.08987127
19/03/2021 19:00,-5.90656,1.98392,6.230841805,6.01344,1.75392,6.264,-11.92,0.23,11.92221875,-10.93656,2.99392,11.33895505,6.01344,1.75392,6.264,-16.95,1.24,16.99529641
19/03/2021 19:30,-5.3228,3.4596,6.348309381,6.0672,1.7696,6.32,-11.39,1.69,11.51469496,-10.1428,1.4496,10.24586414,6.0672,1.7696,6.32,-16.21,-0.32,16.21315824
19/03/2021 20:00,-4.3896,3.6022,5.678418178,6.1104,1.7822,6.365,-10.5,1.82,10.65656605,-9.4596,1.1122,9.524758317,6.1104,1.7822,6.365,-15.57,-0.67,15.58440888
19/03/2021 20:30,-4.86856,3.45792,5.971606752,5.34144,1.55792,5.564,-10.21,1.9,10.38528286,-9.96856,0.88792,10.0080263,5.34144,1.55792,5.564,-15.31,-0.67,15.32465334
19/03/2021 21:00,-5.84048,0.88736,5.907504922,4.85952,1.41736,5.062,-10.7,-0.53,10.71311813,-10.26048,3.42736,10.81777456,4.85952,1.41736,5.062,-15.12,2.01,15.2530161
19/03/2021 21:30,-5.8412,-0.1266,5.84257178,4.2288,1.2334,4.405,-10.07,-1.36,10.16142214,-10.3812,4.2534,11.21876664,4.2288,1.2334,4.405,-14.61,3.02,14.9188639
19/03/2021 22:00,-4.75336,2.80152,5.517512628,4.25664,1.24152,4.434,-9.01,1.56,9.144052712,-10.26336,2.64152,10.59783876,4.25664,1.24152,4.434,-14.52,1.4,14.58733697
19/03/2021 22:30,-4.35168,2.76076,5.153534185,4.28832,1.25076,4.467,-8.64,1.51,8.770957758,-9.22168,1.87076,9.409523102,4.28832,1.25076,4.467,-13.51,0.62,13.52421902
19/03/2021 23:00,-3.64808,2.66056,4.515204004,4.32192,1.26056,4.502,-7.97,1.4,8.09202694,-8.50808,2.03056,8.747033737,4.32192,1.26056,4.502,-12.83,0.77,12.85308523
19/03/2021 23:30,-3.03696,2.41672,3.881193322,4.34304,1.26672,4.524,-7.38,1.15,7.46906286,-7.51696,2.48672,7.917604688,4.34304,1.26672,4.524,-11.86,1.22,11.92258361
20/03/2021 00:00,-2.6256,3.5442,4.410796867,4.3344,1.2642,4.515,-6.96,2.28,7.323933369,-6.9956,1.7642,7.214625493,4.3344,1.2642,4.515,-11.33,0.5,11.34102729
20/03/2021 00:30,-2.11072,4.01104,4.532502708,4.76928,1.39104,4.968,-6.88,2.62,7.361983428,-6.38072,1.70104,6.603569096,4.76928,1.39104,4.968,-11.15,0.31,11.15430858
20/03/2021 01:00,-1.41456,4.18492,4.417525937,5.36544,1.56492,5.589,-6.78,2.62,7.268617475,-5.63456,1.51492,5.834659287,5.36544,1.56492,5.589,-11,-0.05,11.00011364
20/03/2021 01:30,-2.10408,3.88756,4.420438372,4.34592,1.26756,4.527,-6.45,2.62,6.961817291,-6.30408,1.58756,6.500905429,4.34592,1.26756,4.527,-10.65,0.32,10.65480643
20/03/2021 02:00,-2.1444,3.7758,4.34224792,4.3056,1.2558,4.485,-6.45,2.52,6.924803246,-6.2244,1.7958,6.478275465,4.3056,1.2558,4.485,-10.53,0.54,10.54383706
20/03/2021 02:30,-1.94544,3.65008,4.136160152,4.35456,1.27008,4.536,-6.3,2.38,6.734567544,-5.94544,1.81008,6.214873,4.35456,1.27008,4.536,-10.3,0.54,10.31414563
20/03/2021 03:00,-1.81672,3.80554,4.216942761,4.37328,1.27554,4.5555,-6.19,2.53,6.687077089,-5.80672,1.66554,6.040862575,4.37328,1.27554,4.5555,-10.18,0.39,10.18746779
20/03/2021 03:30,-1.68584,3.94288,4.288165015,4.36416,1.27288,4.546,-6.05,2.67,6.6129721,-5.65584,1.59288,5.875865281,4.36416,1.27288,4.546,-10.02,0.32,10.02510848
20/03/2021 04:00,-1.41928,4.10896,4.347172414,4.35072,1.26896,4.532,-5.77,2.84,6.431057456,-5.32928,1.66896,5.584501124,4.35072,1.26896,4.532,-9.68,0.4,9.688260938
20/03/2021 04:30,0.59056,4.69308,4.730091014,6.25056,1.82308,6.511,-5.66,2.87,6.346061771,-3.24944,2.22308,3.93712395,6.25056,1.82308,6.511,-9.5,0.4,9.508417324
20/03/2021 05:00,-1.03568,4.21876,4.344026819,4.62432,1.34876,4.817,-5.66,2.87,6.346061771,-4.94568,1.72876,5.239118418,4.62432,1.34876,4.817,-9.57,0.38,9.577541438
20/03/2021 05:30,0.70336,4.81598,4.867070849,6.36336,1.85598,6.6285,-5.66,2.96,6.387268587,-3.20664,2.32598,3.961404177,6.36336,1.85598,6.6285,-9.57,0.47,9.581534324
20/03/2021 06:00,-1.23384,4.20888,4.386004104,4.55616,1.32888,4.746,-5.79,2.88,6.466722508,-5.25384,1.79888,5.553269668,4.55616,1.32888,4.746,-9.81,0.47,9.821252466
20/03/2021 06:30,-0.5208,4.2281,4.260054254,5.7192,1.6681,5.9575,-6.24,2.56,6.744716451,-4.6308,1.9881,5.039528773,5.7192,1.6681,5.9575,-10.35,0.32,10.35494568
20/03/2021 07:00,0.43008,4.45544,4.476149506,6.67008,1.94544,6.948,-6.24,2.51,6.72589771,-3.84992,1.21544,4.037224096,6.67008,1.94544,6.948,-10.52,-0.73,10.54529753
20/03/2021 07:30,0.45792,4.30606,4.330339877,7.11792,2.07606,7.4145,-6.66,2.23,7.02342509,-3.50208,1.56606,3.836288343,7.11792,2.07606,7.4145,-10.62,-0.51,10.63223871
20/03/2021 08:00,-0.21208,4.07606,4.0815736,6.63792,1.93606,6.9145,-6.85,2.14,7.17649636,-3.84208,1.51606,4.130377301,6.63792,1.93606,6.9145,-10.48,-0.42,10.48841265
20/03/2021 08:30,1.51352,2.03936,2.539632257,8.36352,2.43936,8.712,-6.85,-0.4,6.861668893,-1.82648,4.85936,5.191282,8.36352,2.43936,8.712,-10.19,2.42,10.47341874
20/03/2021 09:00,3.29432,3.17626,4.576152516,8.52432,2.48626,8.8795,-5.23,0.69,5.275319896,-0.64568,3.61626,3.673450565,8.52432,2.48626,8.8795,-9.17,1.13,9.23936145
20/03/2021 09:30,3.65768,0.64224,3.713636385,8.88768,2.59224,9.258,-5.23,-1.95,5.581702249,-0.10232,6.00224,6.00311206,8.88768,2.59224,9.258,-8.99,3.41,9.6149987
20/03/2021 10:00,4.17888,0.88884,4.272361712,8.97888,2.61884,9.353,-4.8,-1.73,5.102244604,0.34888,5.68884,5.699527858,8.97888,2.61884,9.353,-8.63,3.07,9.159792574
20/03/2021 10:30,9.15936,1.39398,9.26482897,11.49936,3.35398,11.9785,-2.34,-1.96,3.052408885,5.62936,6.42398,8.541499461,11.49936,3.35398,11.9785,-5.87,3.07,6.624333929
20/03/2021 11:00,14.704,2.507,14.91618802,14.424,4.207,15.025,0.28,-1.7,1.722904524,11.104,6.647,12.94146147,14.424,4.207,15.025,-3.32,2.44,4.12019417
20/03/2021 11:30,24.63824,3.07782,24.82973714,19.39824,5.65782,20.2065,5.24,-2.58,5.840719134,21.29824,7.67782,22.63987516,19.39824,5.65782,20.2065,1.9,2.02,2.773157046
20/03/2021 12:00,24.37752,3.03636,24.56589024,19.42752,5.66636,20.237,4.95,-2.63,5.605301062,21.43752,7.91636,22.85248388,19.42752,5.66636,20.237,2.01,2.25,3.017051541
20/03/2021 12:30,13.96984,4.76912,14.76146792,14.25984,4.15912,14.854,-0.29,0.61,0.675425792,10.31984,4.11912,11.11153667,14.25984,4.15912,14.854,-3.94,-0.04,3.94020304
20/03/2021 13:00,7.1632,4.1726,8.289874848,10.6032,3.0926,11.045,-3.44,1.08,3.605551275,3.0532,3.4226,4.586526027,10.6032,3.0926,11.045,-7.55,0.33,7.557208479
20/03/2021 13:30,7.95576,4.33668,9.060955281,10.92576,3.18668,11.381,-2.97,1.15,3.184870484,3.84576,3.56668,5.245100209,10.92576,3.18668,11.381,-7.08,0.38,7.090190406
20/03/2021 14:00,11.70176,5.29718,12.84489405,13.36176,3.89718,13.9185,-1.66,1.4,2.17154323,7.77176,4.39718,8.929470614,13.36176,3.89718,13.9185,-5.59,0.5,5.612316812
20/03/2021 14:30,11.076,5.5555,12.39118058,12.876,3.7555,13.4125,-1.8,1.8,2.545584412,6.946,4.1355,8.083889921,12.876,3.7555,13.4125,-5.93,0.38,5.942162906
20/03/2021 15:00,12.11248,5.77364,13.41816271,12.73248,3.71364,13.263,-0.62,2.06,2.15127869,8.19248,3.63364,8.962146406,12.73248,3.71364,13.263,-4.54,-0.08,4.540704791
20/03/2021 15:30,18.28968,6.14324,19.29382783,15.67968,4.57324,16.333,2.61,1.57,3.045816803,13.81968,4.91324,14.66708842,15.67968,4.57324,16.333,-1.86,0.34,1.890819928
20/03/2021 16:00,17.39648,6.28814,18.49805993,16.17648,4.71814,16.8505,1.22,1.57,1.988290723,13.20648,5.13814,14.17080085,16.17648,4.71814,16.8505,-2.97,0.42,2.999549966
20/03/2021 16:30,11.36024,5.71632,12.71736479,13.77024,4.01632,14.344,-2.41,1.7,2.949254143,7.61024,4.62632,8.90609845,13.77024,4.01632,14.344,-6.16,0.61,6.190129239
20/03/2021 17:00,4.77168,5.04924,6.947212002,10.11168,2.94924,10.533,-5.34,2.1,5.738083304,0.05168,3.46924,3.469624908,10.11168,2.94924,10.533,-10.06,0.52,10.0734304
20/03/2021 17:30,-0.65304,4.51828,4.565228954,7.53696,2.19828,7.851,-8.19,2.32,8.51225587,-5.81304,2.79828,6.451496338,7.53696,2.19828,7.851,-13.35,0.6,13.36347634
20/03/2021 18:00,0.8692,5.3306,5.40100037,9.2592,2.7006,9.645,-8.39,2.63,8.792553668,-4.2608,2.6006,4.991746889,9.2592,2.7006,9.645,-13.52,-0.1,13.52036982
20/03/2021 18:30,-5.18536,4.31802,6.74783336,5.44464,1.58802,5.6715,-10.63,2.73,10.97496241,-10.85536,3.28802,11.34239464,5.44464,1.58802,5.6715,-16.3,1.7,16.38841054
20/03/2021 19:00,-4.34272,1.02254,4.461480141,6.55728,1.91254,6.8305,-10.9,-0.89,10.9362745,-9.17272,5.50254,10.69657602,6.55728,1.91254,6.8305,-15.73,3.59,16.13446621
20/03/2021 19:30,-6.40472,0.80154,6.454680833,5.28528,1.54154,5.5055,-11.69,-0.74,11.71339831,-11.29472,5.23154,12.44747808,5.28528,1.54154,5.5055,-16.58,3.69,16.98565571
20/03/2021 20:00,-6.78088,0.95766,6.848171015,4.68912,1.36766,4.8845,-11.47,-0.41,11.47732547,-11.89088,5.05766,12.92180142,4.68912,1.36766,4.8845,-16.58,3.69,16.98565571
20/03/2021 20:30,-7.29104,1.18678,7.386996078,4.30896,1.25678,4.4885,-11.6,-0.07,11.6002112,-12.38104,4.28678,13.10216143,4.30896,1.25678,4.4885,-16.69,3.03,16.96281227
20/03/2021 21:00,-6.61248,3.24136,7.364190818,4.42752,1.29136,4.612,-11.04,1.95,11.21089203,-11.81248,2.41136,12.05609144,4.42752,1.29136,4.612,-16.24,1.12,16.27857488
20/03/2021 21:30,-3.0456,3.8167,4.882916982,5.9544,1.7367,6.2025,-9,2.08,9.237229022,-7.9956,2.9967,8.538725329,5.9544,1.7367,6.2025,-13.95,1.26,14.00678764
20/03/2021 22:00,-2.20552,4.54964,5.056040209,6.20448,1.80964,6.463,-8.41,2.74,8.845094686,-6.84552,2.71964,7.365974871,6.20448,1.80964,6.463,-13.05,0.91,13.08168949
20/03/2021 22:30,-1.81352,2.18064,2.836202673,6.27648,1.83064,6.538,-8.09,0.35,8.097567536,-5.71352,5.38064,7.848286284,6.27648,1.83064,6.538,-11.99,3.55,12.50450319
20/03/2021 23:00,-1.88968,4.67176,5.039467432,5.80032,1.69176,6.042,-7.69,2.98,8.24721165,-6.09968,2.65176,6.651159839,5.80032,1.69176,6.042,-11.9,0.96,11.93865989
20/03/2021 23:30,-1.6588,5.0341,5.300356615,5.6712,1.6541,5.9075,-7.33,3.38,8.071759412,-5.7688,2.3441,6.226865845,5.6712,1.6541,5.9075,-11.44,0.69,11.46078968
21/03/2021 00:00,-0.94936,5.11852,5.205817073,5.72064,1.66852,5.959,-6.67,3.45,7.50942075,-4.73936,2.43852,5.32990741,5.72064,1.66852,5.959,-10.46,0.77,10.48830301
21/03/2021 00:30,-1.35872,5.10204,5.279861002,5.56128,1.62204,5.793,-6.92,3.48,7.745760131,-5.14872,2.29204,5.635846432,5.56128,1.62204,5.793,-10.71,0.67,10.73093659
21/03/2021 01:00,-0.57288,5.21916,5.25050689,5.75712,1.67916,5.997,-6.33,3.54,7.252620216,-4.34288,2.40916,4.966352646,5.75712,1.67916,5.997,-10.1,0.73,10.12634682
21/03/2021 01:30,-0.16376,5.20682,5.209394576,5.88624,1.71682,6.1315,-6.05,3.49,6.984454166,-3.92376,2.38682,4.592690089,5.88624,1.71682,6.1315,-9.81,0.67,9.832853096
21/03/2021 02:00,0.22656,5.31108,5.315910101,6.10656,1.78108,6.361,-5.88,3.53,6.858228634,-3.46344,2.49108,4.266250837,6.10656,1.78108,6.361,-9.57,0.71,9.596301371
21/03/2021 02:30,0.408,5.2765,5.292250585,5.988,1.7465,6.2375,-5.58,3.53,6.602825153,-3.232,2.4165,4.03550446,5.988,1.7465,6.2375,-9.22,0.67,9.244311765
21/03/2021 03:00,-1.39808,5.03556,5.22603982,5.16192,1.50556,5.377,-6.56,3.53,7.449463068,-5.08808,2.12556,5.514214668,5.16192,1.50556,5.377,-10.25,0.62,10.2687341
21/03/2021 03:30,-1.14728,5.13496,5.261564938,5.02272,1.46496,5.232,-6.17,3.67,7.178983215,-4.80728,2.01496,5.212485472,5.02272,1.46496,5.232,-9.83,0.55,9.845374548
21/03/2021 04:00,-0.41296,5.38122,5.397042213,5.14704,1.50122,5.3615,-5.56,3.88,6.779970501,-4.01296,2.25122,4.601286717,5.14704,1.50122,5.3615,-9.16,0.75,9.19065286
21/03/2021 04:30,-0.87472,5.27404,5.346085764,4.98528,1.45404,5.193,-5.86,3.82,6.995141171,-4.46472,2.13404,4.948520122,4.98528,1.45404,5.193,-9.45,0.68,9.47443402
21/03/2021 05:00,0.19616,5.46638,5.46989845,5.57616,1.62638,5.8085,-5.38,3.84,6.609841148,-3.35384,2.30638,4.070335545,5.57616,1.62638,5.8085,-8.93,0.68,8.955852835
21/03/2021 05:30,-0.48592,5.31244,5.334616856,5.25408,1.53244,5.473,-5.74,3.78,6.872845117,-4.09592,2.17244,4.636383957,5.25408,1.53244,5.473,-9.35,0.64,9.371878147
21/03/2021 06:00,-1.42944,5.06308,5.260995894,4.81056,1.40308,5.011,-6.24,3.66,7.234168923,-5.09944,2.04308,5.493492896,4.81056,1.40308,5.011,-9.91,0.64,9.930644491
21/03/2021 06:30,-1.9544,4.4933,4.89994125,4.8456,1.4133,5.0475,-6.8,3.08,7.465011721,-5.6944,1.8733,5.99461794,4.8456,1.4133,5.0475,-10.54,0.46,10.55003318
21/03/2021 07:00,0.93984,4.86162,4.951630868,6.51984,1.90162,6.7915,-5.58,2.96,6.316486365,-2.76016,1.90162,3.351811727,6.51984,1.90162,6.7915,-9.28,0,9.28
21/03/2021 07:30,1.15032,4.10426,4.262415542,6.94032,2.02426,7.2295,-5.79,2.08,6.152276002,-2.58968,2.77426,3.795123325,6.94032,2.02426,7.2295,-9.53,0.75,9.559466512
21/03/2021 08:00,0.8708,1.8019,2.001283651,7.2408,2.1119,7.5425,-6.37,-0.31,6.37753871,-2.8092,4.7419,5.511553343,7.2408,2.1119,7.5425,-10.05,2.63,10.38842625
21/03/2021 08:30,2.14824,4.25282,4.764599988,8.23824,2.40282,8.5815,-6.09,1.85,6.364793791,-2.13176,2.61282,3.372125302,8.23824,2.40282,8.5815,-10.37,0.21,10.37212611
21/03/2021 09:00,4.0972,4.0046,5.7292119,9.5472,2.7846,9.945,-5.45,1.22,5.584881377,-0.2728,3.5046,3.515201417,9.5472,2.7846,9.945,-9.82,0.72,9.846359733
21/03/2021 09:30,11.85024,2.81132,12.17915055,13.89024,4.05132,14.469,-2.04,-1.24,2.38729973,8.10024,6.49132,10.38032386,13.89024,4.05132,14.469,-5.79,2.44,6.283128202
21/03/2021 10:00,25.26288,6.11334,25.99203785,20.34288,5.93334,21.1905,4.92,0.18,4.923291582,20.91288,4.86334,21.47092513,20.34288,5.93334,21.1905,0.57,-1.07,1.212353084
21/03/2021 10:30,37.32168,7.19674,38.00922078,27.21168,7.93674,28.3455,10.11,-0.74,10.13704592,34.37168,6.16674,34.92049639,27.21168,7.93674,28.3455,7.16,-1.77,7.375533879
21/03/2021 11:00,41.0644,7.2867,41.70588621,28.9944,8.4567,30.2025,12.07,-1.17,12.12657412,38.3544,6.1967,38.85175788,28.9944,8.4567,30.2025,9.36,-2.26,9.6289771
