Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/03/2021 11:30,37.95632,7.15476,38.6247695,27.37632,7.98476,28.517,10.58,-0.83,10.61250677,35.08632,6.10476,35.61345175,27.37632,7.98476,28.517,7.71,-1.88,7.935899445
21/03/2021 12:00,27.70768,5.94724,28.33875782,22.20768,6.47724,23.133,5.5,-0.53,5.525477355,24.79768,5.30724,25.35925334,22.20768,6.47724,23.133,2.59,-1.17,2.842006334
21/03/2021 12:30,24.71656,7.09858,25.71571847,20.80656,6.06858,21.6735,3.91,1.03,4.043389667,20.68656,4.77858,21.23131158,20.80656,6.06858,21.6735,-0.12,-1.29,1.295569373
21/03/2021 13:00,28.10712,7.31416,29.04319423,22.67712,6.61416,23.622,5.43,0.7,5.47493379,25.15712,4.90416,25.63067444,22.67712,6.61416,23.622,2.48,-1.71,3.012391077
21/03/2021 13:30,23.22864,6.24502,24.05348189,19.38864,5.65502,20.1965,3.84,0.59,3.885061132,18.31864,5.04502,19.00065257,19.38864,5.65502,20.1965,-1.07,-0.61,1.231665539
21/03/2021 14:00,16.02432,5.69626,17.00665192,16.20432,4.72626,16.8795,-0.18,0.97,0.986559679,11.55432,4.85626,12.53337831,16.20432,4.72626,16.8795,-4.65,0.13,4.651816849
21/03/2021 14:30,10.71064,5.11352,11.86869395,13.52064,3.94352,14.084,-2.81,1.17,3.043846251,6.70064,4.44352,8.040114825,13.52064,3.94352,14.084,-6.82,0.5,6.838303883
21/03/2021 15:00,5.60552,4.53286,7.208930174,10.53552,3.07286,10.9745,-4.93,1.46,5.141643706,0.83552,3.79286,3.883797195,10.53552,3.07286,10.9745,-9.7,0.72,9.726684944
21/03/2021 15:30,1.9752,4.1186,4.567743535,8.8752,2.5886,9.245,-6.9,1.53,7.067595065,-3.0748,3.4086,4.590528183,8.8752,2.5886,9.245,-11.95,0.82,11.97810085
21/03/2021 16:00,-2.08288,3.62666,4.182230487,7.01712,2.04666,7.3095,-9.1,1.58,9.236146383,-7.39288,2.86666,7.929212713,7.01712,2.04666,7.3095,-14.41,0.82,14.43331216
21/03/2021 16:30,-3.17784,4.22688,5.288211569,6.57216,1.91688,6.846,-9.75,2.31,10.01991018,-8.71784,2.34688,9.028210232,6.57216,1.91688,6.846,-15.29,0.43,15.29604524
21/03/2021 17:00,-4.72472,3.48154,5.868909596,6.24528,1.82154,6.5055,-10.97,1.66,11.09488621,-9.99472,2.28154,10.25182192,6.24528,1.82154,6.5055,-16.24,0.46,16.24651347
21/03/2021 17:30,-6.51768,3.51276,7.404028322,5.39232,1.57276,5.617,-11.91,1.94,12.06696731,-11.56768,2.14276,11.76446518,5.39232,1.57276,5.617,-16.96,0.57,16.96957572
21/03/2021 18:00,-6.75368,3.30976,7.521084018,5.41632,1.57976,5.642,-12.17,1.73,12.29234721,-11.35368,2.41976,11.60867296,5.41632,1.57976,5.642,-16.77,0.84,16.79102439
21/03/2021 18:30,-8.21896,2.89072,8.712494798,4.63104,1.35072,4.824,-12.85,1.54,12.94195117,-12.47896,2.16072,12.66464187,4.63104,1.35072,4.824,-17.11,0.81,17.12916227
21/03/2021 19:00,-7.62624,3.05068,8.213780189,4.97376,1.45068,5.181,-12.6,1.6,12.70118105,-11.92624,2.22068,12.13122501,4.97376,1.45068,5.181,-16.9,0.77,16.91753233
21/03/2021 19:30,-8.106,3.082,8.672136992,4.704,1.372,4.9,-12.81,1.71,12.92362952,-12.496,2.292,12.70445906,4.704,1.372,4.9,-17.2,0.92,17.22458708
21/03/2021 20:00,-7.69976,3.08632,8.295280297,4.41024,1.28632,4.594,-12.11,1.8,12.24304292,-12.51976,2.53632,12.77408743,4.41024,1.28632,4.594,-16.93,1.25,16.97608318
21/03/2021 20:30,-7.43016,2.95912,7.997728978,4.41984,1.28912,4.604,-11.85,1.67,11.96709656,-12.40016,2.45912,12.64164701,4.41984,1.28912,4.604,-16.82,1.17,16.86064352
21/03/2021 21:00,-7.01712,2.99834,7.630859444,4.38288,1.27834,4.5655,-11.4,1.72,11.52902424,-11.80712,2.51834,12.0727014,4.38288,1.27834,4.5655,-16.19,1.24,16.23741667
21/03/2021 21:30,-6.1124,3.3543,6.972285296,4.4376,1.2943,4.6225,-10.55,2.06,10.74923718,-10.9924,2.3943,11.25013468,4.4376,1.2943,4.6225,-15.43,1.1,15.46915964
21/03/2021 22:00,-4.5028,3.6171,5.775692188,4.9272,1.4371,5.1325,-9.43,2.18,9.678703426,-9.1928,2.6571,9.569104046,4.9272,1.4371,5.1325,-14.12,1.22,14.17260738
21/03/2021 22:30,-4.87336,2.03652,5.281765936,4.61664,1.34652,4.809,-9.49,0.69,9.515051235,-8.83336,4.35652,9.849239331,4.61664,1.34652,4.809,-13.45,3.01,13.78269204
21/03/2021 23:00,-3.8564,0.7623,3.93102051,4.7736,1.3923,4.9725,-8.63,-0.63,8.65296481,-7.4864,5.7123,9.416823044,4.7736,1.3923,4.9725,-12.26,4.32,12.9988461
21/03/2021 23:30,-2.69304,0.97328,2.863518535,5.01696,1.46328,5.226,-7.71,-0.49,7.725554996,-6.31304,5.89328,8.636273687,5.01696,1.46328,5.226,-11.33,4.43,12.16527024
22/03/2021 00:00,-2.65288,1.81166,3.212457665,4.73712,1.38166,4.9345,-7.39,0.43,7.402499578,-6.25288,5.17166,8.114467047,4.73712,1.38166,4.9345,-10.99,3.79,11.62515376
22/03/2021 00:30,-2.4416,1.7912,3.028169084,4.8384,1.4112,5.04,-7.28,0.38,7.289910836,-6.0216,5.1112,7.898356285,4.8384,1.4112,5.04,-10.86,3.7,11.47299438
22/03/2021 01:00,-1.85936,1.87352,2.639563752,5.12064,1.49352,5.334,-6.98,0.38,6.990336186,-5.48936,5.19352,7.556832882,5.12064,1.49352,5.334,-10.61,3.7,11.23664096
22/03/2021 01:30,-2.54272,1.80004,3.115376221,4.69728,1.37004,4.893,-7.24,0.43,7.252758096,-6.17272,5.13004,8.026193531,4.69728,1.37004,4.893,-10.87,3.76,11.50193462
22/03/2021 02:00,-2.77888,1.73116,3.274001985,4.46112,1.30116,4.647,-7.24,0.43,7.252758096,-6.40888,5.06116,8.166338433,4.46112,1.30116,4.647,-10.87,3.76,11.50193462
22/03/2021 02:30,-2.728,1.746,3.238904136,4.512,1.316,4.7,-7.24,0.43,7.252758096,-6.258,5.076,8.057812358,4.512,1.316,4.7,-10.77,3.76,11.40747562
22/03/2021 03:00,-2.02744,1.80408,2.713893439,4.88256,1.42408,5.086,-6.91,0.38,6.920440737,-5.50744,5.11408,7.515697546,4.88256,1.42408,5.086,-10.39,3.69,11.02579702
22/03/2021 03:30,-2.65224,1.77018,3.188716709,4.45776,1.30018,4.6435,-7.11,0.47,7.125517525,-6.13224,5.13018,7.995193197,4.45776,1.30018,4.6435,-10.59,3.83,11.26130543
22/03/2021 04:00,-2.07904,1.88778,2.808223754,4.62096,1.34778,4.8135,-6.7,0.54,6.721725969,-5.54904,5.25778,7.644350558,4.62096,1.34778,4.8135,-10.17,3.91,10.89573311
22/03/2021 04:30,-2.37216,1.83062,2.996383262,4.52784,1.32062,4.7165,-6.9,0.51,6.918822154,-5.89216,5.17062,7.839187499,4.52784,1.32062,4.7165,-10.42,3.85,11.10850575
22/03/2021 05:00,-1.69064,1.89648,2.540649523,4.95936,1.44648,5.166,-6.65,0.45,6.665208174,-5.24064,5.19648,7.380224387,4.95936,1.44648,5.166,-10.2,3.75,10.86749741
22/03/2021 05:30,-2.26816,1.79012,2.889477358,4.97184,1.45012,5.179,-7.24,0.34,7.247979029,-5.94816,5.20012,7.900750306,4.97184,1.45012,5.179,-10.92,3.75,11.54594734
22/03/2021 06:00,-3.48664,0.68098,3.552519141,4.80336,1.40098,5.0035,-8.29,-0.72,8.321207845,-7.39664,4.64098,8.732066116,4.80336,1.40098,5.0035,-12.2,3.24,12.62289983
22/03/2021 06:30,-3.19328,2.90446,4.316587199,5.70672,1.66446,5.9445,-8.9,1.24,8.985966837,-7.93328,2.72446,8.388063772,5.70672,1.66446,5.9445,-13.64,1.06,13.68112568
22/03/2021 07:00,-0.8096,4.0647,4.14454319,7.4904,2.1847,7.8025,-8.3,1.88,8.51025264,-6.0196,0.7947,6.071831046,7.4904,2.1847,7.8025,-13.51,-1.39,13.58131805
22/03/2021 07:30,3.37408,2.62494,4.274894835,9.75408,2.84494,10.1605,-6.38,-0.22,6.383791977,-1.81592,2.94494,3.459803036,9.75408,2.84494,10.1605,-11.57,0.1,11.57043214
22/03/2021 08:00,6.91976,2.30618,7.293938898,12.08976,3.52618,12.5935,-5.17,-1.22,5.311995858,1.51976,3.54618,3.858116516,12.08976,3.52618,12.5935,-10.57,0.02,10.57001892
22/03/2021 08:30,8.93432,2.63876,9.315853595,13.50432,3.93876,14.067,-4.57,-1.3,4.751305084,3.36432,3.19876,4.642274723,13.50432,3.93876,14.067,-10.14,-0.74,10.16696612
22/03/2021 09:00,6.62464,2.04052,6.931780219,12.34464,3.60052,12.859,-5.72,-1.56,5.928912211,0.81464,3.10052,3.205754607,12.34464,3.60052,12.859,-11.53,-0.5,11.54083619
22/03/2021 09:30,1.28368,0.92774,1.583835803,10.00368,2.91774,10.4205,-8.72,-1.99,8.944188057,-4.57632,3.23774,5.605859885,10.00368,2.91774,10.4205,-14.58,0.32,14.58351124
22/03/2021 10:00,0.31752,0.74386,0.80879333,9.88752,2.88386,10.2995,-9.57,-2.14,9.806349984,-5.29248,2.48386,5.846358272,9.88752,2.88386,10.2995,-15.18,-0.4,15.18526918
22/03/2021 10:30,2.11856,0.85208,2.283492238,10.97856,3.20208,11.436,-8.86,-2.35,9.166356964,-3.22144,3.54208,4.787902088,10.97856,3.20208,11.436,-14.2,0.34,14.20406984
22/03/2021 11:00,3.72792,0.93606,3.843643564,11.67792,3.40606,12.1645,-7.95,-2.47,8.324866365,-1.45208,3.03606,3.365441524,11.67792,3.40606,12.1645,-13.13,-0.37,13.13521222
22/03/2021 11:30,12.86536,2.01948,13.02289474,16.21536,4.72948,16.891,-3.35,-2.71,4.308897771,8.42536,3.59948,9.162038387,16.21536,4.72948,16.891,-7.79,-1.13,7.871530982
22/03/2021 12:00,25.19328,4.53304,25.59784774,22.19328,6.47304,23.118,3,-1.94,3.572618088,19.97328,3.48304,20.27470053,22.19328,6.47304,23.118,-2.22,-2.99,3.724043501
22/03/2021 12:30,33.74344,4.74892,34.07597371,26.53344,7.73892,27.639,7.21,-2.99,7.80539557,29.77344,5.32892,30.246572,26.53344,7.73892,27.639,3.24,-2.41,4.038031699
22/03/2021 13:00,40.05984,5.02912,40.37428425,29.61984,8.63912,30.854,10.44,-3.61,11.04652434,36.39984,5.80912,36.86046971,29.61984,8.63912,30.854,6.78,-2.83,7.346924527
22/03/2021 13:30,37.86784,5.21312,38.22499086,28.46784,8.30312,29.654,9.4,-3.09,9.894852197,34.06784,5.06312,34.44202239,28.46784,8.30312,29.654,5.6,-3.24,6.469744972
22/03/2021 14:00,36.91336,5.51098,37.32247375,27.36336,7.98098,28.5035,9.55,-2.47,9.864248578,33.24336,4.56098,33.5547839,27.36336,7.98098,28.5035,5.88,-3.42,6.802264329
22/03/2021 14:30,34.42992,5.17456,34.81659751,26.20992,7.64456,27.302,8.22,-2.47,8.583082197,30.75992,5.86456,31.31398637,26.20992,7.64456,27.302,4.55,-1.78,4.885785505
22/03/2021 15:00,33.1192,5.2006,33.52503019,25.3392,7.3906,26.395,7.78,-2.19,8.082357329,29.3292,5.6106,29.86102485,25.3392,7.3906,26.395,3.99,-1.78,4.369038796
22/03/2021 15:30,27.55528,5.24154,28.04937071,22.56528,6.58154,23.5055,4.99,-1.34,5.166788171,23.58528,5.36154,24.18701188,22.56528,6.58154,23.5055,1.02,-1.22,1.590220111
22/03/2021 16:00,19.38168,4.56674,19.91242411,18.57168,5.41674,19.3455,0.81,-0.85,1.174137982,14.73168,4.72674,15.47140804,18.57168,5.41674,19.3455,-3.84,-0.69,3.901499712
22/03/2021 16:30,11.19232,3.82526,11.82796014,14.93232,4.35526,15.5545,-3.74,-0.53,3.777366808,6.73232,3.94526,7.803153789,14.93232,4.35526,15.5545,-8.2,-0.41,8.210243602
22/03/2021 17:00,6.40144,3.27792,7.19188387,12.54144,3.65792,13.064,-6.14,-0.38,6.151747719,1.93144,4.04792,4.485099419,12.54144,3.65792,13.064,-10.61,0.39,10.61716535
22/03/2021 17:30,0.1168,3.0649,3.067124753,9.3768,2.7349,9.7675,-9.26,0.33,9.265878264,-4.8532,3.3349,5.8885574,9.3768,2.7349,9.7675,-14.23,0.6,14.24264372
22/03/2021 18:00,-6.42928,2.14146,6.776539843,6.21072,1.81146,6.4695,-12.64,0.33,12.64430702,-11.85928,2.56146,12.13274905,6.21072,1.81146,6.4695,-18.07,0.75,18.08555777
22/03/2021 18:30,-9.68728,1.10746,9.750377503,4.72272,1.37746,4.9195,-14.41,-0.27,14.41252927,-15.18728,2.50746,15.39288243,4.72272,1.37746,4.9195,-19.91,1.13,19.94204102
22/03/2021 19:00,-9.4292,0.6044,9.448550788,5.2608,1.5344,5.48,-14.69,-0.93,14.71940896,-14.3892,3.4544,14.79803892,5.2608,1.5344,5.48,-19.65,1.92,19.7435787
22/03/2021 19:30,-9.94704,0.83128,9.981714843,4.87296,1.42128,5.076,-14.82,-0.59,14.83173961,-14.94704,3.24128,15.29444019,4.87296,1.42128,5.076,-19.82,1.82,19.90338665
22/03/2021 20:00,-8.89328,1.60196,9.036409962,4.80672,1.40196,5.007,-13.7,0.2,13.70145978,-14.38328,2.84196,14.66136011,4.80672,1.40196,5.007,-19.19,1.44,19.2439523
22/03/2021 20:30,-9.0492,1.6094,9.191201717,4.4208,1.2894,4.605,-13.47,0.32,13.4738005,-14.9192,2.3094,15.09688236,4.4208,1.2894,4.605,-19.34,1.02,19.36687894
22/03/2021 21:00,-8.4184,1.6838,8.585140709,4.4016,1.2838,4.585,-12.82,0.4,12.82623873,-14.0284,2.4338,14.23795593,4.4016,1.2838,4.585,-18.43,1.15,18.46584415
22/03/2021 21:30,-8.09104,1.94928,8.322536921,4.48896,1.30928,4.676,-12.58,0.64,12.59626929,-13.46104,2.42928,13.67848673,4.48896,1.30928,4.676,-17.95,1.12,17.98490756
22/03/2021 22:00,-7.3372,4.1254,8.417447891,4.3728,1.2754,4.555,-11.71,2.85,12.05182974,-12.8372,0.0254,12.83722513,4.3728,1.2754,4.555,-17.21,-1.25,17.25533541
22/03/2021 22:30,-5.97168,4.95576,7.760188091,4.64832,1.35576,4.842,-10.62,3.6,11.21358105,-11.29168,-0.40424,11.29891354,4.64832,1.35576,4.842,-15.94,-1.76,16.03687002
22/03/2021 23:00,-6.2388,3.5266,7.166556565,4.1712,1.2166,4.345,-10.41,2.31,10.66321715,-11.2288,0.7966,11.25702096,4.1712,1.2166,4.345,-15.4,-0.42,15.40572621
22/03/2021 23:30,-4.22512,2.34184,4.830719781,4.87488,1.42184,5.078,-9.1,0.92,9.146387265,-8.68512,2.92184,9.163430493,4.87488,1.42184,5.078,-13.56,1.5,13.64271234
23/03/2021 00:00,-4.56344,2.74608,5.325968457,4.30656,1.25608,4.486,-8.87,1.49,8.994275958,-8.72344,2.75608,9.14846339,4.30656,1.25608,4.486,-13.03,1.5,13.11605505
23/03/2021 00:30,-3.2348,3.3686,4.670267337,5.7552,1.6786,5.995,-8.99,1.69,9.147469595,-7.4648,2.8486,7.989853628,5.7552,1.6786,5.995,-13.22,1.17,13.27167284
23/03/2021 01:00,-1.8208,3.7256,4.146734619,6.4992,1.8956,6.77,-8.32,1.83,8.518879034,-6.1308,2.7956,6.738107153,6.4992,1.8956,6.77,-12.63,0.9,12.6620259
23/03/2021 01:30,-2.89352,3.46064,4.510929749,5.79648,1.69064,6.038,-8.69,1.77,8.868427144,-7.14352,2.75064,7.654795778,5.79648,1.69064,6.038,-12.94,1.06,12.98334318
23/03/2021 02:00,-3.07632,3.43024,4.607634013,5.86368,1.71024,6.108,-8.94,1.72,9.103955184,-7.25632,2.94024,7.829380001,5.86368,1.71024,6.108,-13.12,1.23,13.17753012
23/03/2021 02:30,-3.11024,3.46368,4.655176903,5.66976,1.65368,5.906,-8.78,1.81,8.964624922,-7.34024,2.93368,7.904783463,5.66976,1.65368,5.906,-13.01,1.28,13.07281531
23/03/2021 03:00,-2.57712,3.55584,4.391531123,5.64288,1.64584,5.878,-8.22,1.91,8.438986906,-6.74712,2.87584,7.334445037,5.64288,1.64584,5.878,-12.39,1.23,12.45090358
23/03/2021 03:30,-2.0188,4.0416,4.517752096,5.7312,1.6716,5.97,-7.75,2.37,8.104282818,-6.1888,2.9016,6.83524162,5.7312,1.6716,5.97,-11.92,1.23,11.98329254
23/03/2021 04:00,-1.302,4.514,4.69802086,6.048,1.764,6.3,-7.35,2.75,7.847611101,-5.352,3.024,6.147233524,6.048,1.764,6.3,-11.4,1.26,11.46942021
23/03/2021 04:30,-1.62192,4.04694,4.359856402,6.05808,1.76694,6.3105,-7.68,2.28,8.011292031,-5.74192,3.44694,6.697091955,6.05808,1.76694,6.3105,-11.8,1.68,11.91899325
23/03/2021 05:00,-1.50192,3.94194,4.21837109,6.17808,1.80194,6.4355,-7.68,2.14,7.972578002,-5.62192,3.48194,6.612857979,6.17808,1.80194,6.4355,-11.8,1.68,11.91899325
23/03/2021 05:30,-1.38568,3.94126,4.177755312,6.48432,1.89126,6.7545,-7.87,2.05,8.132613356,-5.69568,3.13126,6.499658441,6.48432,1.89126,6.7545,-12.18,1.24,12.24295716
23/03/2021 06:00,-3.90456,3.38492,5.167520895,5.60544,1.63492,5.839,-9.51,1.75,9.669674245,-8.35456,2.45492,8.707772677,5.60544,1.63492,5.839,-13.96,0.82,13.98406236
23/03/2021 06:30,-6.14888,0.41366,6.162778582,5.12112,1.49366,5.3345,-11.27,-1.08,11.32162974,-10.67888,3.64366,11.28338319,5.12112,1.49366,5.3345,-15.8,2.15,15.94561068
23/03/2021 07:00,-6.36976,1.68632,6.589197038,5.61024,1.63632,5.844,-11.98,0.05,11.98010434,-11.46976,1.48632,11.56566218,5.61024,1.63632,5.844,-17.08,-0.15,17.08065865
23/03/2021 07:30,-5.27696,1.08922,5.388200725,6.92304,2.01922,7.2115,-12.2,-0.93,12.23539538,-10.77696,1.86922,10.93786315,6.92304,2.01922,7.2115,-17.7,-0.15,17.70063558
23/03/2021 08:00,-4.90984,1.86588,5.252431532,7.46016,2.17588,7.771,-12.37,-0.31,12.37388379,-10.59984,1.23588,10.67164502,7.46016,2.17588,7.771,-18.06,-0.94,18.08444636
23/03/2021 08:30,-2.92768,4.23526,5.148663657,8.69232,2.53526,9.0545,-11.62,1.7,11.74369618,-8.94768,-0.77474,8.981158024,8.69232,2.53526,9.0545,-17.64,-3.31,17.9478606
23/03/2021 09:00,-0.98128,3.96296,4.082641596,9.67872,2.82296,10.082,-10.66,1.14,10.72078355,-6.79128,-0.28704,6.797343305,9.67872,2.82296,10.082,-16.47,-3.11,16.76105605
23/03/2021 09:30,3.1964,3.7202,4.904779404,11.4864,3.3502,11.965,-8.29,0.37,8.298252828,-2.4536,0.7802,2.57465823,11.4864,3.3502,11.965,-13.94,-2.57,14.17492504
23/03/2021 10:00,5.6028,3.9904,6.878565257,12.4128,3.6204,12.93,-6.81,0.37,6.820043988,-0.0372,1.3304,1.330919983,12.4128,3.6204,12.93,-12.45,-2.29,12.65885461
23/03/2021 10:30,7.20048,4.37764,8.426781367,13.74048,4.00764,14.313,-6.54,0.37,6.550457999,1.87048,1.77764,2.580445582,13.74048,4.00764,14.313,-11.87,-2.23,12.07765706
23/03/2021 11:00,16.90376,5.10318,17.65728032,18.83376,5.49318,19.6185,-1.93,-0.39,1.969009903,12.40376,2.73318,12.70132021,18.83376,5.49318,19.6185,-6.43,-2.76,6.997320916
23/03/2021 11:30,15.01504,4.77022,15.75456839,17.55504,5.12022,18.2865,-2.54,-0.35,2.56400078,9.81504,2.22022,10.06302077,17.55504,5.12022,18.2865,-7.74,-2.9,8.265446146
23/03/2021 12:00,18.4812,4.9891,19.14277598,18.9912,5.5391,19.7825,-0.51,-0.55,0.750066664,13.4012,2.4391,13.62135714,18.9912,5.5391,19.7825,-5.59,-3.1,6.392034105
23/03/2021 12:30,29.10032,6.46176,29.80910878,24.28032,7.08176,25.292,4.82,-0.62,4.859711926,24.10032,3.74176,24.38905886,24.28032,7.08176,25.292,-0.18,-3.34,3.344846783
23/03/2021 13:00,23.02832,5.62826,23.70613492,21.14832,6.16826,22.0295,1.88,-0.54,1.95601636,17.15832,3.24826,17.46307929,21.14832,6.16826,22.0295,-3.99,-2.92,4.944340199
23/03/2021 13:30,21.95912,4.95016,22.51015405,20.70912,6.04016,21.572,1.25,-1.09,1.658493292,16.65912,3.27016,16.97704997,20.70912,6.04016,21.572,-4.05,-2.77,4.906668931
23/03/2021 14:00,21.75752,3.73136,22.07516079,20.02752,5.84136,20.862,1.73,-2.11,2.72855273,16.30752,5.11136,17.08979841,20.02752,5.84136,20.862,-3.72,-0.73,3.790949749
23/03/2021 14:30,24.23656,4.40358,24.63335863,21.40656,6.24358,22.2985,2.83,-1.84,3.375574025,19.17656,5.51358,19.95344626,21.40656,6.24358,22.2985,-2.23,-0.73,2.346444118
23/03/2021 15:00,16.19976,4.34118,16.77134663,17.48976,5.10118,18.2185,-1.29,-0.76,1.497230777,11.56976,3.97118,12.23231855,17.48976,5.10118,18.2185,-5.92,-1.13,6.026881449
23/03/2021 15:30,13.70208,4.15894,14.31934978,16.04208,4.67894,16.7105,-2.34,-0.52,2.397081559,8.74208,3.64894,9.473052615,16.04208,4.67894,16.7105,-7.3,-1.03,7.372306288
23/03/2021 16:00,6.72744,4.63342,8.168661448,12.69744,3.70342,13.2265,-5.97,0.93,6.042002979,1.31744,2.64342,2.953526274,12.69744,3.70342,13.2265,-11.38,-1.06,11.42926069
23/03/2021 16:30,2.60552,4.70536,5.378582267,11.19552,3.26536,11.662,-8.59,1.44,8.709862226,-2.95448,1.83536,3.478145828,11.19552,3.26536,11.662,-14.15,-1.43,14.22207439
23/03/2021 17:00,0.5812,4.1391,4.179706,10.5912,3.0891,11.0325,-10.01,1.05,10.06491927,-5.0688,2.0991,5.486251384,10.5912,3.0891,11.0325,-15.66,-0.99,15.6912619
23/03/2021 17:30,-1.28352,2.52314,2.830840697,9.81648,2.86314,10.2255,-11.1,-0.34,11.10520599,-6.90352,3.35314,7.674772717,9.81648,2.86314,10.2255,-16.72,0.49,16.72717848
23/03/2021 18:00,-3.34952,0.91514,3.472285335,9.00048,2.62514,9.3755,-12.35,-1.71,12.46782258,-8.78952,4.71514,9.974377527,9.00048,2.62514,9.3755,-17.79,2.09,17.9123477
23/03/2021 18:30,-5.32632,0.56524,5.356228244,8.14368,2.37524,8.483,-13.47,-1.81,13.59106324,-10.95632,4.62524,11.89259404,8.14368,2.37524,8.483,-19.1,2.25,19.23206957
23/03/2021 19:00,-6.29528,-0.15654,6.297225981,7.55472,2.20346,7.8695,-13.85,-2.36,14.04962989,-11.88528,4.92346,12.86469351,7.55472,2.20346,7.8695,-19.44,2.72,19.62936576
23/03/2021 19:30,-7.06592,-0.60256,7.091565695,6.57408,1.91744,6.848,-13.64,-2.52,13.87083271,-13.14592,4.75744,13.98028784,6.57408,1.91744,6.848,-19.72,2.84,19.92345352
23/03/2021 20:00,-7.24784,-1.10562,7.331683316,6.15216,1.79438,6.4085,-13.4,-2.9,13.71021517,-13.11784,5.03438,14.05071914,6.15216,1.79438,6.4085,-19.27,3.24,19.54048362
23/03/2021 20:30,-5.28744,0.33658,5.298141924,6.98256,2.03658,7.2735,-12.27,-1.7,12.38720711,-10.94744,4.26658,11.74947435,6.98256,2.03658,7.2735,-17.93,2.23,18.06814324
23/03/2021 21:00,-4.13784,2.58688,4.879924999,7.29216,2.12688,7.596,-11.43,0.46,11.4392526,-9.57784,2.50688,9.900478089,7.29216,2.12688,7.596,-16.87,0.38,16.87427924
23/03/2021 21:30,-2.02208,4.41606,4.856994281,8.07792,2.35606,8.4145,-10.1,2.06,10.30793869,-7.35208,0.84606,7.400601182,8.07792,2.35606,8.4145,-15.43,-1.51,15.50370923
23/03/2021 22:00,-1.09912,4.66734,4.795010683,8.15088,2.37734,8.4905,-9.25,2.29,9.529249708,-6.43912,1.41734,6.593263156,8.15088,2.37734,8.4905,-14.59,-0.96,14.62154917
23/03/2021 22:30,-1.62456,1.79992,2.424645789,7.40544,2.15992,7.714,-9.03,-0.36,9.037173231,-6.45456,3.76992,7.47486733,7.40544,2.15992,7.714,-13.86,1.61,13.95319677
23/03/2021 23:00,-1.51448,1.41286,2.071188801,7.17552,2.09286,7.4745,-8.69,-0.68,8.71656469,-5.95448,4.37286,7.387674644,7.17552,2.09286,7.4745,-13.13,2.28,13.32648866
23/03/2021 23:30,-1.88952,3.78514,4.23055205,6.36048,1.85514,6.6255,-8.25,1.93,8.472744538,-6.43952,2.09514,6.771781852,6.36048,1.85514,6.6255,-12.8,0.24,12.8022498
24/03/2021 00:00,1.0188,5.0634,5.164878798,7.5888,2.2134,7.905,-6.57,2.85,7.161522185,-3.4912,1.6734,3.871530059,7.5888,2.2134,7.905,-11.08,-0.54,11.09315104
24/03/2021 00:30,-0.36224,4.65518,4.669252472,6.73776,1.96518,7.0185,-7.1,2.69,7.592502881,-4.82224,1.60518,5.082381474,6.73776,1.96518,7.0185,-11.56,-0.36,11.56560418
24/03/2021 01:00,0.14736,4.71298,4.715283178,7.10736,2.07298,7.4035,-6.96,2.64,7.443869961,-4.22264,1.67298,4.541976514,7.10736,2.07298,7.4035,-11.33,-0.4,11.3370587
24/03/2021 01:30,0.562,5.021,5.052354402,7.032,2.051,7.325,-6.47,2.97,7.119115114,-3.828,1.651,4.168858957,7.032,2.051,7.325,-10.86,-0.4,10.86736399
24/03/2021 02:00,0.18424,5.23832,5.241559005,6.71424,1.95832,6.994,-6.53,3.28,7.307482467,-4.14576,1.53832,4.421962732,6.71424,1.95832,6.994,-10.86,-0.42,10.86811851
24/03/2021 02:30,-0.92808,5.39056,5.469869249,6.00192,1.75056,6.252,-6.93,3.64,7.827803012,-5.30808,1.14056,5.42923479,6.00192,1.75056,6.252,-11.31,-0.61,11.3264381
24/03/2021 03:00,-1.06288,2.97166,3.156022346,6.17712,1.80166,6.4345,-7.24,1.17,7.333928006,-4.82288,3.68166,6.067519415,6.17712,1.80166,6.4345,-11,1.88,11.1594982
24/03/2021 03:30,0.09296,2.80378,2.805320632,6.73296,1.96378,7.0135,-6.64,0.84,6.692921634,-3.59704,4.02378,5.397175396,6.73296,1.96378,7.0135,-10.33,2.06,10.53339926
24/03/2021 04:00,0.32872,3.07796,3.095463552,6.67872,1.94796,6.957,-6.35,1.13,6.449759685,-3.34128,4.00796,5.218035588,6.67872,1.94796,6.957,-10.02,2.06,10.229565
24/03/2021 04:30,0.3404,3.1747,3.192897156,6.7704,1.9747,7.0525,-6.43,1.2,6.541016741,-3.2496,4.1747,5.290370521,6.7704,1.9747,7.0525,-10.02,2.2,10.25867438
24/03/2021 05:00,1.58536,3.33948,3.69668676,7.33536,2.13948,7.641,-5.75,1.2,5.873882873,-2.12464,4.26948,4.768915453,7.33536,2.13948,7.641,-9.46,2.13,9.696829379
24/03/2021 05:30,1.66904,3.87222,4.216607908,7.61904,2.22222,7.9365,-5.95,1.65,6.174544518,-2.28096,3.12222,3.866656986,7.61904,2.22222,7.9365,-9.9,0.9,9.940824915
24/03/2021 06:00,-0.22184,2.42988,2.439985615,6.78816,1.97988,7.071,-7.01,0.45,7.024428802,-4.38184,3.33988,5.509566244,6.78816,1.97988,7.071,-11.17,1.36,11.25248861
24/03/2021 06:30,-2.12568,1.37126,2.529598674,6.48432,1.89126,6.7545,-8.61,-0.52,8.625688378,-6.69568,2.73126,7.23131467,6.48432,1.89126,6.7545,-13.18,0.84,13.2067407
24/03/2021 07:00,-3.65664,3.70598,5.20627543,6.12336,1.78598,6.3785,-9.78,1.92,9.966684504,-9.17664,-0.31402,9.182011231,6.12336,1.78598,6.3785,-15.3,-2.1,15.44344521
24/03/2021 07:30,-3.87936,4.28602,5.780951604,6.50064,1.89602,6.7715,-10.38,2.39,10.65159612,-9.87936,-1.23398,9.95612679,6.50064,1.89602,6.7715,-16.38,-3.13,16.67636951
24/03/2021 08:00,-6.3228,1.9346,6.612146172,5.9472,1.7346,6.195,-12.27,0.2,12.27162988,-12.1928,0.2046,12.19451651,5.9472,1.7346,6.195,-18.14,-1.53,18.20440881
24/03/2021 08:30,-3.87888,1.75366,4.256880718,7.76112,2.26366,8.0845,-11.64,-0.51,11.65116732,-9.55888,0.91366,9.602445597,7.76112,2.26366,8.0845,-17.32,-1.35,17.37253292
24/03/2021 09:00,-0.58552,3.08964,3.144631775,9.08448,2.64964,9.463,-9.67,0.44,9.680005165,-6.28552,-0.21036,6.289039116,9.08448,2.64964,9.463,-15.37,-2.86,15.63382551
24/03/2021 09:30,13.6204,4.5222,14.35150128,15.9504,4.6522,16.615,-2.33,-0.13,2.333623791,8.3704,0.9322,8.422148954,15.9504,4.6522,16.615,-7.58,-3.72,8.443624814
24/03/2021 10:00,16.07664,4.65152,16.73603872,17.21664,5.02152,17.934,-1.14,-0.37,1.198540779,11.13664,0.97152,11.17893562,17.21664,5.02152,17.934,-6.08,-4.05,7.305402111
24/03/2021 10:30,14,2.2675,14.1824383,15.9,4.6375,16.5625,-1.9,-2.37,3.037581275,9.03,2.5675,9.387915437,15.9,4.6375,16.5625,-6.87,-2.07,7.175081881
24/03/2021 11:00,20.46712,6.14166,21.36873858,18.89712,5.51166,19.6845,1.57,0.63,1.69168555,15.15712,0.62166,15.16986315,18.89712,5.51166,19.6845,-3.74,-4.89,6.156273223
24/03/2021 11:30,17.966,6.193,19.0034314,17.976,5.243,18.725,-0.01,0.95,0.95005263,13.016,0.743,13.03718931,17.976,5.243,18.725,-4.96,-4.5,6.697133715
24/03/2021 12:00,20.22432,5.45126,20.94610596,18.96432,5.53126,19.7545,1.26,-0.08,1.262537128,15.07432,1.82126,15.18394255,18.96432,5.53126,19.7545,-3.89,-3.71,5.37551858
24/03/2021 12:30,35.57336,6.84098,36.2251701,26.64336,7.77098,27.7535,8.93,-0.93,8.978296052,31.68336,3.05098,31.82991957,26.64336,7.77098,27.7535,5.04,-4.72,6.905070601
24/03/2021 13:00,41.18528,7.44654,41.8530554,29.64528,8.64654,30.8805,11.54,-1.2,11.60222392,37.51528,3.81654,37.70891421,29.64528,8.64654,30.8805,7.87,-4.83,9.233948235
24/03/2021 13:30,43.60648,7.03314,44.17001422,30.69648,8.95314,31.9755,12.91,-1.92,13.05199219,40.23648,4.52314,40.48991378,30.69648,8.95314,31.9755,9.54,-4.43,10.51838866
24/03/2021 14:00,40.9564,6.6202,41.48799524,29.0064,8.4602,30.215,11.95,-1.84,12.0908271,37.5664,4.8702,37.88077688,29.0064,8.4602,30.215,8.56,-3.59,9.282332681
24/03/2021 14:30,40.15312,6.70466,40.70903476,28.71312,8.37466,29.9095,11.44,-1.67,11.56124993,36.76312,4.78466,37.0731704,28.71312,8.37466,29.9095,8.05,-3.59,8.814227136
24/03/2021 15:00,33.6824,6.1457,34.23848271,25.3224,7.3857,26.3775,8.36,-1.24,8.451461412,30.3624,4.3057,30.66617658,25.3224,7.3857,26.3775,5.04,-3.08,5.906606471
24/03/2021 15:30,27.89704,5.79872,28.49333246,22.48704,6.55872,23.424,5.41,-0.76,5.463121818,24.43704,4.03872,24.76853212,22.48704,6.55872,23.424,1.95,-2.52,3.186361561
24/03/2021 16:00,24.18704,5.66122,24.84073904,20.98704,6.12122,21.8615,3.2,-0.46,3.232893441,19.27704,4.27122,19.74455853,20.98704,6.12122,21.8615,-1.71,-1.85,2.519245919
24/03/2021 16:30,15.21616,5.49888,16.17928325,17.03616,4.96888,17.746,-1.82,0.53,1.895600169,10.91616,3.85888,11.57814769,17.03616,4.96888,17.746,-6.12,-1.11,6.219847265
24/03/2021 17:00,8.41216,4.67438,9.623630513,14.07216,4.10438,14.6585,-5.66,0.57,5.688629009,3.49216,3.45438,4.912018185,14.07216,4.10438,14.6585,-10.58,-0.65,10.59994811
24/03/2021 17:30,3.18816,4.25238,5.314800076,11.76816,3.43238,12.2585,-8.58,0.82,8.61909508,-1.75184,2.91238,3.398661597,11.76816,3.43238,12.2585,-13.52,-0.52,13.5299963
24/03/2021 18:00,-3.0644,3.4433,4.609431879,8.6856,2.5333,9.0475,-11.75,0.91,11.78518562,-8.5244,2.1233,8.78486188,8.6856,2.5333,9.0475,-17.21,-0.41,17.2148831
24/03/2021 18:30,-5.25752,3.36864,6.24413741,7.81248,2.27864,8.138,-13.07,1.09,13.11537266,-11.00752,1.92864,11.17520241,7.81248,2.27864,8.138,-18.82,-0.35,18.82325424
24/03/2021 19:00,-7.09656,2.98392,7.698372711,7.21344,2.10392,7.514,-14.31,0.88,14.33703247,-12.71656,1.67392,12.82625847,7.21344,2.10392,7.514,-19.93,-0.43,19.9346382
24/03/2021 19:30,-7.96008,2.69206,8.402979272,6.34992,1.85206,6.6145,-14.31,0.84,14.33463289,-13.84008,1.39206,13.90991177,6.34992,1.85206,6.6145,-20.19,-0.46,20.19523954
24/03/2021 20:00,-6.75144,3.03708,7.403093745,6.53856,1.90708,6.811,-13.29,1.13,13.33795337,-12.63144,1.48708,12.71867459,6.53856,1.90708,6.811,-19.17,-0.42,19.17460039
24/03/2021 20:30,-5.8004,3.4928,6.770841307,6.7296,1.9628,7.01,-12.53,1.53,12.62306619,-11.6904,0.9628,11.72998022,6.7296,1.9628,7.01,-18.42,-1,18.44712444
24/03/2021 21:00,-5.88328,2.70696,6.476157503,6.36672,1.85696,6.632,-12.25,0.85,12.27945439,-11.61328,1.55696,11.71718383,6.36672,1.85696,6.632,-17.98,-0.3,17.98250261
24/03/2021 21:30,-4.87272,3.44254,5.966111116,6.55728,1.91254,6.8305,-11.43,1.53,11.53194693,-10.67272,1.26254,10.74713727,6.55728,1.91254,6.8305,-17.23,-0.65,17.24225623
24/03/2021 22:00,-5.01104,3.12678,5.906545103,6.22896,1.81678,6.4885,-11.24,1.31,11.31608148,-10.47104,2.14678,10.68884199,6.22896,1.81678,6.4885,-16.7,0.33,16.70326016
24/03/2021 22:30,-2.93544,1.84508,3.467149867,6.87456,2.00508,7.161,-9.81,-0.16,9.811304704,-7.64544,3.98508,8.621694462,6.87456,2.00508,7.161,-14.52,1.98,14.65437819
24/03/2021 23:00,0.2624,0.2557,0.366382655,8.2824,2.4157,8.6275,-8.02,-2.16,8.305781119,-3.7476,6.6257,7.612122322,8.2824,2.4157,8.6275,-12.03,4.21,12.74539132
24/03/2021 23:30,0.24352,2.95686,2.966870919,7.70352,2.24686,8.0245,-7.46,0.71,7.493710696,-4.02648,3.87686,5.589506655,7.70352,2.24686,8.0245,-11.73,1.63,11.84271084
25/03/2021 00:00,1.14128,3.36454,3.552836817,7.90128,2.30454,8.2305,-6.76,1.06,6.842601844,-3.05872,3.83454,4.905044857,7.90128,2.30454,8.2305,-10.96,1.53,11.0662776
25/03/2021 00:30,-0.6392,5.7694,5.80470094,5.8608,1.7094,6.105,-6.5,4.06,7.663784966,-5.0992,0.2594,5.10579367,5.8608,1.7094,6.105,-10.96,-1.45,11.05550089
25/03/2021 01:00,0.98536,5.67448,5.75939733,6.73536,1.96448,7.016,-5.75,3.71,6.84299642,-3.28464,0.96448,3.423314417,6.73536,1.96448,7.016,-10.02,-1,10.06977656
25/03/2021 01:30,-0.0232,5.5474,5.547448513,6.1968,1.8074,6.455,-6.22,3.74,7.257823365,-4.3832,0.9474,4.484418468,6.1968,1.8074,6.455,-10.58,-0.86,10.61489519
25/03/2021 02:00,0.396,5.548,5.562114706,6.336,1.848,6.6,-5.94,3.7,6.998114032,-3.914,1.128,4.073300873,6.336,1.848,6.6,-10.25,-0.72,10.27525669
25/03/2021 02:30,0.59528,3.04654,3.104152743,6.60528,1.92654,6.8805,-6.01,1.12,6.113468737,-3.06472,3.70654,4.809464362,6.60528,1.92654,6.8805,-9.67,1.78,9.832461543
25/03/2021 03:00,1.2964,3.0902,3.351117575,6.9264,2.0202,7.215,-5.63,1.07,5.730776562,-2.3036,4.0402,4.650783697,6.9264,2.0202,7.215,-9.23,2.02,9.4484549
25/03/2021 03:30,-0.79528,2.45096,2.576756721,5.69472,1.66096,5.932,-6.49,0.79,6.537904863,-4.42528,4.21096,6.108624002,5.69472,1.66096,5.932,-10.12,2.55,10.43632598
25/03/2021 04:00,-0.81896,1.92572,2.092628252,5.47104,1.59572,5.699,-6.29,0.33,6.298650649,-4.40896,4.95572,6.633105532,5.47104,1.59572,5.699,-9.88,3.36,10.43570793
25/03/2021 04:30,-0.23176,2.03282,2.045988722,5.83824,1.70282,6.0815,-6.07,0.33,6.078963727,-3.73176,5.09282,6.313703212,5.83824,1.70282,6.0815,-9.57,3.39,10.15268437
25/03/2021 05:00,-0.05304,1.47078,1.471736067,6.27696,1.83078,6.5385,-6.33,-0.36,6.340228702,-3.58304,5.19078,6.307326902,6.27696,1.83078,6.5385,-9.86,3.36,10.41677493
25/03/2021 05:30,2.38088,4.20234,4.82993282,7.79088,2.27234,8.1155,-5.41,1.93,5.743953342,-1.63912,3.30234,3.686755193,7.79088,2.27234,8.1155,-9.43,1.03,9.486084545
25/03/2021 06:00,-0.75352,4.03814,4.10784214,6.33648,1.84814,6.6005,-7.09,2.19,7.420525588,-5.06352,1.65814,5.328101261,6.33648,1.84814,6.6005,-11.4,-0.19,11.40158322
25/03/2021 06:30,-1.80616,1.31862,2.236285458,6.78384,1.97862,7.0665,-8.59,-0.66,8.615317754,-6.14616,3.15862,6.910293992,6.78384,1.97862,7.0665,-12.93,1.18,12.98373213
25/03/2021 07:00,-0.40416,1.82712,1.871286402,7.87584,2.29712,8.204,-8.28,-0.47,8.293328644,-5.05416,2.86712,5.810758161,7.87584,2.29712,8.204,-12.93,0.57,12.94255771
25/03/2021 07:30,1.33024,3.44382,3.691806421,9.27024,2.70382,9.6565,-7.94,0.74,7.974409069,-3.65976,0.95382,3.782012143,9.27024,2.70382,9.6565,-12.93,-1.75,13.04788872
25/03/2021 08:00,11.2012,5.7166,12.5756271,14.4912,4.2266,15.095,-3.29,1.49,3.611675511,6.7912,1.0666,6.874447832,14.4912,4.2266,15.095,-7.7,-3.16,8.323196501
25/03/2021 08:30,13.36992,5.70706,14.53703184,16.06992,4.68706,16.7395,-2.7,1.02,2.886243233,9.21992,1.21706,9.299901067,16.06992,4.68706,16.7395,-6.85,-3.47,7.678762921
25/03/2021 09:00,25.63152,6.83336,26.52677188,21.61152,6.30336,22.512,4.02,0.53,4.054787294,21.19152,2.79336,21.37483053,21.61152,6.30336,22.512,-0.42,-3.51,3.535038897
25/03/2021 09:30,29.08184,5.12012,29.52912201,23.93184,6.98012,24.929,5.15,-1.86,5.475591292,24.89184,4.31012,25.26224125,23.93184,6.98012,24.929,0.96,-2.67,2.837340304
25/03/2021 10:00,25.25368,3.98774,25.56658804,21.76368,6.34774,22.6705,3.49,-2.36,4.213039283,20.55368,4.95774,21.14315368,21.76368,6.34774,22.6705,-1.21,-1.39,1.842878184
25/03/2021 10:30,17.22272,3.82496,17.64234687,17.74272,5.17496,18.482,-0.52,-1.35,1.446685868,12.55272,3.61496,13.06287546,17.74272,5.17496,18.482,-5.19,-1.56,5.419381884
25/03/2021 11:00,28.33104,5.25572,28.81441341,23.47104,6.84572,24.449,4.86,-1.59,5.113482179,24.47104,4.04572,24.80321852,23.47104,6.84572,24.449,1,-2.8,2.973213749
25/03/2021 11:30,35.34656,4.60108,35.64476457,26.98656,7.87108,28.111,8.36,-3.27,8.97677559,32.23656,5.66108,32.72985835,26.98656,7.87108,28.111,5.25,-2.21,5.69619171
25/03/2021 12:00,32.81856,4.36458,33.10751333,25.31856,7.38458,26.3735,7.5,-3.02,8.085196349,29.26856,5.67458,29.81357849,25.31856,7.38458,26.3735,3.95,-1.71,4.30425371
25/03/2021 12:30,33.48784,2.39062,33.573062,25.16784,7.34062,26.2165,8.32,-4.95,9.68116212,30.08784,6.80062,30.84682396,25.16784,7.34062,26.2165,4.92,-0.54,4.949545434
25/03/2021 13:00,32.33912,1.86516,32.39286193,24.42912,7.12516,25.447,7.91,-5.26,9.499247339,29.19912,7.21516,30.07735265,24.42912,7.12516,25.447,4.77,0.09,4.770848981
25/03/2021 13:30,35.62528,1.88654,35.67519598,26.04528,7.59654,27.1305,9.58,-5.71,11.15260059,32.74528,7.03654,33.49277918,26.04528,7.59654,27.1305,6.7,-0.56,6.723362254
25/03/2021 14:00,39.54688,5.57534,39.93795355,27.68688,8.07534,28.8405,11.86,-2.5,12.12062705,36.50688,4.59534,36.79496483,27.68688,8.07534,28.8405,8.82,-3.48,9.481708707
25/03/2021 14:30,37.94992,5.65706,38.36924232,26.62992,7.76706,27.7395,11.32,-2.11,11.51496852,34.84992,4.55706,35.14660325,26.62992,7.76706,27.7395,8.22,-3.21,8.824539648
25/03/2021 15:00,33.26952,5.36736,33.69969606,24.29952,7.08736,25.312,8.97,-1.72,9.133416666,29.69952,4.14736,29.98769886,24.29952,7.08736,25.312,5.4,-2.94,6.148463223
25/03/2021 15:30,28.39544,4.00492,28.67647811,22.16544,6.46492,23.089,6.23,-2.46,6.698096745,24.87544,5.22492,25.41824747,22.16544,6.46492,23.089,2.71,-1.24,2.980218113
25/03/2021 16:00,23.86288,2.80834,24.02756366,20.46288,5.96834,21.3155,3.4,-3.16,4.641723818,19.71288,6.91834,20.89165063,20.46288,5.96834,21.3155,-0.75,0.95,1.210371844
25/03/2021 16:30,17.14992,5.82706,18.11282375,17.50992,5.10706,18.2395,-0.36,0.72,0.804984472,13.09992,3.43706,13.54331147,17.50992,5.10706,18.2395,-4.41,-1.67,4.715612367
25/03/2021 17:00,8.78168,4.97924,10.09508468,13.23168,3.85924,13.783,-4.45,1.12,4.588779794,4.12168,2.78924,4.976756554,13.23168,3.85924,13.783,-9.11,-1.07,9.172622308
25/03/2021 17:30,2.19616,4.31388,4.840731288,9.95616,2.90388,10.371,-7.76,1.41,7.887059021,-3.00384,1.67388,3.438739449,9.95616,2.90388,10.371,-12.96,-1.23,13.01823721
25/03/2021 18:00,-2.34632,2.13774,3.174137655,7.84368,2.28774,8.1705,-10.19,-0.15,10.19110396,-7.27632,2.82774,7.806468232,7.84368,2.28774,8.1705,-15.12,0.54,15.12963978
25/03/2021 18:30,-5.12808,1.51806,5.348056717,6.54192,1.90806,6.8145,-11.67,-0.39,11.67651489,-10.17808,3.87806,10.89186218,6.54192,1.90806,6.8145,-16.72,1.97,16.83565562
25/03/2021 19:00,-7.34232,2.83974,7.872343123,5.34768,1.55974,5.5705,-12.69,1.28,12.7543914,-13.19232,0.97974,13.22865063,5.34768,1.55974,5.5705,-18.54,-0.58,18.54907006
25/03/2021 19:30,-5.37304,3.81828,6.591571967,6.09696,1.77828,6.351,-11.47,2.04,11.65,-11.37304,0.91828,11.41005158,6.09696,1.77828,6.351,-17.47,-0.86,17.49115491
25/03/2021 20:00,-2.38776,3.00232,3.836055683,7.72224,2.25232,8.044,-10.11,0.75,10.13778082,-8.05776,2.50232,8.437363427,7.72224,2.25232,8.044,-15.78,0.25,15.78198023
25/03/2021 20:30,-0.47728,0.29246,0.559758028,8.68272,2.53246,9.0445,-9.16,-2.24,9.429909862,-5.74728,5.26246,7.792606281,8.68272,2.53246,9.0445,-14.43,2.73,14.6859729
25/03/2021 21:00,0.62328,2.95054,3.015653205,9.05328,2.64054,9.4305,-8.43,0.31,8.435697956,-4.94672,3.16054,5.870183289,9.05328,2.64054,9.4305,-14,0.52,14.00965381
25/03/2021 21:30,1.4108,4.1594,4.392148108,8.9808,2.6194,9.355,-7.57,1.54,7.725056634,-4.1092,1.8294,4.498025011,8.9808,2.6194,9.355,-13.09,-0.79,13.11381714
25/03/2021 22:00,0.02296,3.48628,3.486355604,8.11296,2.36628,8.451,-8.09,1.12,8.167159849,-5.09704,2.84628,5.837904299,8.11296,2.36628,8.451,-13.21,0.48,13.21871779
25/03/2021 22:30,0.0164,3.2802,3.280240997,7.6464,2.2302,7.965,-7.63,1.05,7.701908854,-4.7036,2.7102,5.428539122,7.6464,2.2302,7.965,-12.35,0.48,12.35932442
25/03/2021 23:00,0.43216,2.86188,2.894325379,7.41216,2.16188,7.721,-6.98,0.7,7.015012473,-3.85784,3.74188,5.374439078,7.41216,2.16188,7.721,-11.27,1.58,11.38021529
25/03/2021 23:30,1.87128,3.38204,3.865214535,7.72128,2.25204,8.043,-5.85,1.13,5.958137293,-2.08872,4.28204,4.764306644,7.72128,2.25204,8.043,-9.81,2.03,10.0178341
26/03/2021 00:00,1.98128,1.88704,2.736126898,7.60128,2.21704,7.918,-5.62,-0.33,5.629680275,-1.77872,4.59704,4.929160334,7.60128,2.21704,7.918,-9.38,2.38,9.677231009
26/03/2021 00:30,4.2908,2.3769,4.905162408,9.5208,2.7769,9.9175,-5.23,-0.4,5.245274063,0.6608,5.1569,5.199064748,9.5208,2.7769,9.9175,-8.86,2.38,9.174093961
26/03/2021 01:00,2.90152,3.37836,4.453328486,8.77152,2.55836,9.137,-5.87,0.82,5.926997554,-1.05848,4.18836,4.320039282,8.77152,2.55836,9.137,-9.83,1.63,9.964226011
26/03/2021 01:30,5.69056,4.05558,6.987861064,10.27056,2.99558,10.6985,-4.58,1.06,4.701063709,1.91056,4.48558,4.875517147,10.27056,2.99558,10.6985,-8.36,1.49,8.491743048
26/03/2021 02:00,6.31136,4.00998,7.477513266,10.49136,3.05998,10.9285,-4.18,0.95,4.286595386,2.66136,4.92998,5.602458376,10.49136,3.05998,10.9285,-7.83,1.87,8.050204966
26/03/2021 02:30,7.51072,3.65896,8.354573789,11.07072,3.22896,11.532,-3.56,0.43,3.585875068,4.09072,5.76896,7.072120587,11.07072,3.22896,11.532,-6.98,2.54,7.427785673
26/03/2021 03:00,6.3524,5.7532,8.570431494,10.2624,2.9932,10.69,-3.91,2.76,4.785989971,2.9524,5.9032,6.600336052,10.2624,2.9932,10.69,-7.31,2.91,7.867922216
26/03/2021 03:30,5.81056,5.67558,8.122488279,9.79056,2.85558,10.1985,-3.98,2.82,4.877786383,2.12056,2.67558,3.414015678,9.79056,2.85558,10.1985,-7.67,-0.18,7.672111834
26/03/2021 04:00,5.78032,5.76676,8.165024201,9.76032,2.84676,10.167,-3.98,2.92,4.936273898,2.09032,3.18676,3.811151663,9.76032,2.84676,10.167,-7.67,0.34,7.677532156
26/03/2021 04:30,5.21432,5.76126,7.770537295,9.60432,2.80126,10.0045,-4.39,2.96,5.294686015,1.31432,3.14126,3.40513604,9.60432,2.80126,10.0045,-8.29,0.34,8.296969326
26/03/2021 05:00,4.96392,5.84906,7.671506022,9.49392,2.76906,9.8895,-4.53,3.08,5.47789193,0.99392,2.35906,2.559890828,9.49392,2.76906,9.8895,-8.5,-0.41,8.50988249
26/03/2021 05:30,6.7308,5.9394,8.976644195,10.6608,3.1094,11.105,-3.93,2.83,4.842912347,2.8308,2.6994,3.911545602,10.6608,3.1094,11.105,-7.83,-0.41,7.840727007
26/03/2021 06:00,5.44256,5.00408,7.393394079,10.16256,2.96408,10.586,-4.72,2.04,5.141984053,1.42256,2.55408,2.923525543,10.16256,2.96408,10.586,-8.74,-0.41,8.74961142
26/03/2021 06:30,4.06576,2.73918,4.902398541,10.14576,2.95918,10.5685,-6.08,-0.22,6.083978961,-0.16424,3.42918,3.433110871,10.14576,2.95918,10.5685,-10.31,0.47,10.32070734
26/03/2021 07:00,5.95064,6.31852,8.679505251,11.48064,3.34852,11.959,-5.53,2.97,6.277085311,0.75064,-0.05148,0.752403216,11.48064,3.34852,11.959,-10.73,-3.4,11.25579406
26/03/2021 07:30,8.43752,6.47886,10.63801535,13.12752,3.82886,13.6745,-4.69,2.65,5.386891497,3.08752,-0.07114,3.088339465,13.12752,3.82886,13.6745,-10.04,-3.9,10.77086812
26/03/2021 08:00,12.24352,7.09186,14.14914345,15.74352,4.59186,16.3995,-3.5,2.5,4.301162634,7.45352,0.46186,7.467815949,15.74352,4.59186,16.3995,-8.29,-4.13,9.26180328
26/03/2021 08:30,22.11816,6.10488,22.94520781,20.82816,6.07488,21.696,1.29,0.03,1.29034879,17.64816,3.60488,18.01257092,20.82816,6.07488,21.696,-3.18,-2.47,4.026574226
26/03/2021 09:00,33.64816,5.77738,34.14054468,26.52816,7.73738,27.6335,7.12,-1.96,7.384849355,29.91816,5.54738,30.42810744,26.52816,7.73738,27.6335,3.39,-2.19,4.03586422
26/03/2021 09:30,24.8944,5.0242,25.39633314,21.3744,6.2342,22.265,3.52,-1.21,3.722163349,19.2544,4.2442,19.71662124,21.3744,6.2342,22.265,-2.12,-1.99,2.907662291
26/03/2021 10:00,10.85568,3.54374,11.41945189,15.23568,4.44374,15.8705,-4.38,-0.9,4.471509812,5.92568,2.99374,6.638988074,15.23568,4.44374,15.8705,-9.31,-1.45,9.422239649
26/03/2021 10:30,10.73912,3.87016,11.415202,15.42912,4.50016,16.072,-4.69,-0.63,4.732124259,5.49912,3.16016,6.342470497,15.42912,4.50016,16.072,-9.93,-1.34,10.02000499
26/03/2021 11:00,10.89512,3.80566,11.5406537,15.58512,4.54566,16.2345,-4.69,-0.74,4.74802064,5.65512,3.07566,6.437395953,15.58512,4.54566,16.2345,-9.93,-1.47,10.03821697
26/03/2021 11:30,9.15224,3.75482,9.892531034,14.38224,4.19482,14.9815,-5.23,-0.44,5.248475969,3.44224,2.32482,4.153769884,14.38224,4.19482,14.9815,-10.94,-1.87,11.09867109
26/03/2021 12:00,9.12928,2.79854,9.548590443,14.18928,4.13854,14.7805,-5.06,-1.34,5.234424515,3.62928,1.72854,4.019891025,14.18928,4.13854,14.7805,-10.56,-2.41,10.83151421
26/03/2021 12:30,12.58832,3.01326,12.9439382,16.22832,4.73326,16.9045,-3.64,-1.72,4.025916045,7.55832,3.94326,8.525110008,16.22832,4.73326,16.9045,-8.67,-0.79,8.705917528
26/03/2021 13:00,16.52992,6.59206,17.79588464,17.86992,5.21206,18.6145,-1.34,1.38,1.923538406,11.52992,1.96206,11.69567162,17.86992,5.21206,18.6145,-6.34,-3.25,7.12447191
26/03/2021 13:30,20.36152,6.39086,21.34091348,19.75152,5.76086,20.5745,0.61,0.63,0.876926451,15.38152,2.67086,15.61168315,19.75152,5.76086,20.5745,-4.37,-3.09,5.352102391
26/03/2021 14:00,23.77176,3.52468,24.03164461,21.34176,6.22468,22.231,2.43,-2.7,3.632478493,19.62176,6.42468,20.646791,21.34176,6.22468,22.231,-1.72,0.2,1.731588866
26/03/2021 14:30,32.00008,4.60044,32.3290762,25.03008,7.30044,26.073,6.97,-2.7,7.47468394,28.56008,6.83044,29.36550834,25.03008,7.30044,26.073,3.53,-0.47,3.561151499
26/03/2021 15:00,34.2904,4.6797,34.60825226,26.3304,7.6797,27.4275,7.96,-3,8.506562173,30.7904,7.6597,31.72884707,26.3304,7.6797,27.4275,4.46,-0.02,4.460044843
26/03/2021 15:30,29.95552,4.15536,30.24235763,24.15552,7.04536,25.162,5.8,-2.89,6.480131172,27.26552,8.07536,28.43624483,24.15552,7.04536,25.162,3.11,1.03,3.276125761
26/03/2021 16:00,23.21784,3.78312,23.52403221,20.78784,6.06312,21.654,2.43,-2.28,3.332161461,19.06784,7.09312,20.34440645,20.78784,6.06312,21.654,-1.72,1.03,2.004819194
26/03/2021 16:30,18.08208,3.15644,18.35550954,18.50208,5.39644,19.273,-0.42,-2.24,2.279034883,14.21208,7.43644,16.04007038,18.50208,5.39644,19.273,-4.29,2.04,4.75033683
26/03/2021 17:00,13.9804,2.5597,14.21279875,16.9704,4.9497,17.6775,-2.99,-2.39,3.827819222,10.4604,7.7397,13.01241424,16.9704,4.9497,17.6775,-6.51,2.79,7.082668988
26/03/2021 17:30,6.83192,1.70056,7.040386012,13.20192,3.85056,13.752,-6.37,-2.15,6.723049903,2.65192,6.95056,7.439285181,13.20192,3.85056,13.752,-10.55,3.1,10.99602201
26/03/2021 18:00,2.70256,4.17158,4.970504024,11.18256,3.26158,11.6485,-8.48,0.91,8.528686886,-2.25744,4.33158,4.884528703,11.18256,3.26158,11.6485,-13.44,1.07,13.48252573
26/03/2021 18:30,-1.58104,3.88178,4.19140829,9.22896,2.69178,9.6135,-10.81,1.19,10.87530229,-6.62104,3.16178,7.337235409,9.22896,2.69178,9.6135,-15.85,0.47,15.85696692
26/03/2021 19:00,1.39968,4.36324,4.582244799,11.11968,3.24324,11.583,-9.72,1.12,9.784313977,-3.62032,3.66324,5.150344086,11.11968,3.24324,11.583,-14.74,0.42,14.7459825
26/03/2021 19:30,0.7224,4.4932,4.550901889,10.7424,3.1332,11.19,-10.02,1.36,10.11187421,-4.4176,3.6332,5.719731812,10.7424,3.1332,11.19,-15.16,0.5,15.16824314
26/03/2021 20:00,-0.51848,4.23586,4.267473661,9.79152,2.85586,10.1995,-10.31,1.38,10.40194693,-5.57848,3.52586,6.599327833,9.79152,2.85586,10.1995,-15.37,0.67,15.38459619
26/03/2021 20:30,-2.11512,3.90184,4.438252809,8.47488,2.47184,8.828,-10.59,1.43,10.68611248,-7.88512,2.92184,8.409058592,8.47488,2.47184,8.828,-16.36,0.45,16.36618771
26/03/2021 21:00,-2.7816,3.6262,4.570188727,8.0784,2.3562,8.415,-10.86,1.27,10.93400658,-8.0716,3.0462,8.627285842,8.0784,2.3562,8.415,-16.15,0.69,16.16473322
26/03/2021 21:30,1.1992,4.6981,4.848734294,9.7992,2.8581,10.2075,-8.6,1.84,8.794634728,-3.5708,2.9781,4.649698082,9.7992,2.8581,10.2075,-13.37,0.12,13.37053851
26/03/2021 22:00,3.24336,4.98598,5.94805688,10.68336,3.11598,11.1285,-7.44,1.87,7.671407954,-1.08664,3.58598,3.74700401,10.68336,3.11598,11.1285,-11.77,0.47,11.77938029
26/03/2021 22:30,2.46288,5.78834,6.29052127,9.90288,2.88834,10.3155,-7.44,2.9,7.985211331,-1.86712,2.07834,2.793856519,9.90288,2.88834,10.3155,-11.77,-0.81,11.79783879
26/03/2021 23:00,3.66048,6.03014,7.054197492,10.08048,2.94014,10.5005,-6.42,3.09,7.124921052,-0.46952,1.95014,2.005865162,10.08048,2.94014,10.5005,-10.55,-0.99,10.59634843
26/03/2021 23:30,6.86688,6.56284,9.498679371,11.66688,3.40284,12.153,-4.8,3.16,5.746790409,2.62688,2.53284,3.649078925,11.66688,3.40284,12.153,-9.04,-0.87,9.081767449
27/03/2021 00:00,4.022,5.036,6.444980993,9.792,2.856,10.2,-5.77,2.18,6.168087224,0.092,3.226,3.227311575,9.792,2.856,10.2,-9.7,0.37,9.707054136
28/03/2021 00:30,10.80688,8.04534,13.47279299,13.04688,3.80534,13.5905,-2.24,4.24,4.795331063,7.25688,2.86534,7.802081815,13.04688,3.80534,13.5905,-5.79,-0.94,5.865807702
28/03/2021 01:00,11.41008,8.14544,14.01920534,13.39008,3.90544,13.948,-1.98,4.24,4.679529891,7.97008,2.91544,8.486575611,13.39008,3.90544,13.948,-5.42,-0.99,5.509673312
28/03/2021 01:30,13.15308,3.83844,13.70172015,13.15008,3.83544,13.698,0.003,0.003,0.004242641,13.15308,3.83844,13.70172015,13.15008,3.83544,13.698,0.003,0.003,0.004242641
28/03/2021 02:00,12.64476,3.69018,13.17222016,12.64176,3.68718,13.1685,0.003,0.003,0.004242641,12.64476,3.69018,13.17222016,12.64176,3.68718,13.1685,0.003,0.003,0.004242641
28/03/2021 02:30,11.16472,8.10596,13.79701273,13.25472,3.86596,13.807,-2.09,4.24,4.727123861,7.76472,2.87596,8.280218753,13.25472,3.86596,13.807,-5.49,-0.99,5.578548198
28/03/2021 03:00,10.4612,5.6641,11.89616469,12.8712,3.7541,13.4075,-2.41,1.91,3.075093495,7.3812,5.2041,9.031321623,12.8712,3.7541,13.4075,-5.49,1.45,5.678256775
28/03/2021 03:30,11.0008,5.1169,12.13261168,12.8808,3.7569,13.4175,-1.88,1.36,2.320344802,8.0108,5.6769,9.818355781,12.8808,3.7569,13.4175,-4.87,1.92,5.234816138
28/03/2021 04:00,11.2732,5.3876,12.49444965,12.6432,3.6876,13.17,-1.37,1.7,2.183323155,8.2932,5.6776,10.05048795,12.6432,3.6876,13.17,-4.35,1.99,4.783576068
28/03/2021 04:30,11.54128,5.21954,12.66667841,13.06128,3.80954,13.6055,-1.52,1.41,2.073282422,8.64128,6.14954,10.60606252,13.06128,3.80954,13.6055,-4.42,2.34,5.001199856
28/03/2021 05:00,11.50224,5.10482,12.58414527,13.18224,3.84482,13.7315,-1.68,1.26,2.1,8.62224,6.21482,10.62859399,13.18224,3.84482,13.7315,-4.56,2.37,5.13911471
28/03/2021 05:30,11.18176,4.91718,12.21517154,12.64176,3.68718,13.1685,-1.46,1.23,1.909057359,8.31176,5.99718,10.24946449,12.64176,3.68718,13.1685,-4.33,2.31,4.907647094
28/03/2021 06:00,10.63056,4.71058,11.62748338,12.31056,3.59058,12.8235,-1.68,1.12,2.019108714,7.74056,5.80058,9.672796775,12.31056,3.59058,12.8235,-4.57,2.21,5.076317563
28/03/2021 06:30,9.7924,4.4407,10.75225159,12.2424,3.5707,12.7525,-2.45,0.87,2.599884613,6.7624,5.5007,8.717095517,12.2424,3.5707,12.7525,-5.48,1.93,5.809931153
28/03/2021 07:00,9.80576,4.18918,10.66312141,12.78576,3.72918,13.3185,-2.98,0.46,3.015294347,6.73576,5.78918,8.881726625,12.78576,3.72918,13.3185,-6.05,2.06,6.391095368
28/03/2021 07:30,9.46144,4.17792,10.34281695,12.54144,3.65792,13.064,-3.08,0.52,3.123587681,6.28144,5.45792,8.321380847,12.54144,3.65792,13.064,-6.26,1.8,6.513647212
28/03/2021 08:00,10.32888,6.59134,12.25281703,13.23888,3.86134,13.7905,-2.91,2.73,3.99011278,6.86888,3.90134,7.899491518,13.23888,3.86134,13.7905,-6.37,0.04,6.370125587
28/03/2021 08:30,9.98144,6.44792,11.8829633,13.50144,3.93792,14.064,-3.52,2.51,4.323251091,6.08144,3.03792,6.798004884,13.50144,3.93792,14.064,-7.42,-0.9,7.474382918
28/03/2021 09:00,10.81024,6.63132,12.68210132,14.13024,4.12132,14.719,-3.32,2.51,4.162030754,6.85024,3.22132,7.569854067,14.13024,4.12132,14.719,-7.28,-0.9,7.335420915
28/03/2021 09:30,11.48264,6.92702,13.41024338,15.69264,4.57702,16.3465,-4.21,2.35,4.821472804,7.59264,3.67702,8.436151863,15.69264,4.57702,16.3465,-8.1,-0.9,8.149846624
28/03/2021 10:00,10.25624,6.36932,12.07305662,14.46624,4.21932,15.069,-4.21,2.15,4.727219056,6.36624,4.06932,7.555685078,14.46624,4.21932,15.069,-8.1,-0.15,8.10138877
28/03/2021 10:30,10.4216,3.1388,10.88401635,13.6416,3.9788,14.21,-3.22,-0.84,3.327762011,6.6316,5.1288,8.383478276,13.6416,3.9788,14.21,-7.01,1.15,7.10370326
