Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/03/2021 11:00,8.98616,3.35388,9.591641288,13.55616,3.95388,14.121,-4.57,-0.6,4.609219023,4.68616,4.81388,6.71814976,13.55616,3.95388,14.121,-8.87,0.86,8.911593572
28/03/2021 11:30,12.9296,6.6603,14.5442137,18.5496,5.4103,19.3225,-5.62,1.25,5.757334453,8.0796,5.1503,9.581520039,18.5496,5.4103,19.3225,-10.47,-0.26,10.47322777
28/03/2021 12:00,10.6996,6.3528,12.44345241,16.8096,4.9028,17.51,-6.11,1.45,6.279697445,5.5996,3.9528,6.854206592,16.8096,4.9028,17.51,-11.21,-0.95,11.25018222
28/03/2021 12:30,20.92632,7.98226,22.39703872,22.63632,6.60226,23.5795,-1.71,1.38,2.197384809,16.57632,5.55226,17.48147522,22.63632,6.60226,23.5795,-6.06,-1.05,6.150292676
28/03/2021 13:00,18.6868,7.8849,20.28221246,21.8568,6.3749,22.7675,-3.17,1.51,3.511267577,14.4268,5.4649,15.42717376,21.8568,6.3749,22.7675,-7.43,-0.91,7.485519354
28/03/2021 13:30,24.07232,6.63276,24.96938316,21.23232,6.19276,22.117,2.84,0.44,2.873882391,20.20232,5.36276,20.90198383,21.23232,6.19276,22.117,-1.03,-0.83,1.32280006
28/03/2021 14:00,17.71416,4.91538,18.3834824,15.82416,4.61538,16.4835,1.89,0.3,1.913661412,13.39416,4.04538,13.99173404,15.82416,4.61538,16.4835,-2.43,-0.57,2.49595673
28/03/2021 14:30,19.49096,5.78278,20.33071731,17.70096,5.16278,18.4385,1.79,0.62,1.894333656,15.10096,4.84278,15.85848388,17.70096,5.16278,18.4385,-2.6,-0.32,2.619618293
28/03/2021 15:00,14.63816,6.02988,15.83146175,17.58816,5.12988,18.321,-2.95,0.9,3.084234103,10.38816,5.51988,11.76362799,17.58816,5.12988,18.321,-7.2,0.39,7.210554764
28/03/2021 15:30,17.13088,6.44984,18.30484869,18.65088,5.43984,19.428,-1.52,1.01,1.824965753,13.13088,5.79984,14.35472583,18.65088,5.43984,19.428,-5.52,0.36,5.531726674
28/03/2021 16:00,14.56744,5.81592,15.68551031,16.47744,4.80592,17.164,-1.91,1.01,2.160601768,10.65744,5.16592,11.84346895,16.47744,4.80592,17.164,-5.82,0.36,5.831123391
28/03/2021 16:30,13.63088,5.25234,14.60780494,14.75088,4.30234,15.3655,-1.12,0.95,1.468638826,9.62088,4.62234,10.67367599,14.75088,4.30234,15.3655,-5.13,0.32,5.139970817
28/03/2021 17:00,11.32784,5.94312,12.79220991,14.78784,4.31312,15.404,-3.46,1.63,3.824722212,6.84784,3.93312,7.896983323,14.78784,4.31312,15.404,-7.94,-0.38,7.949087998
28/03/2021 17:30,9.19984,6.32412,11.16385013,14.37984,4.19412,14.979,-5.18,2.13,5.600830296,4.33984,3.46412,5.552867602,14.37984,4.19412,14.979,-10.04,-0.73,10.06650386
28/03/2021 18:00,7.92352,6.00936,9.944575245,13.16352,3.83936,13.712,-5.24,2.17,5.671551816,3.12352,3.17936,4.456984092,13.16352,3.83936,13.712,-10.04,-0.66,10.06166984
28/03/2021 18:30,6.7964,5.7827,8.923601977,12.3864,3.6127,12.9025,-5.59,2.17,5.996415596,2.0764,2.9727,3.626069808,12.3864,3.6127,12.9025,-10.31,-0.64,10.32984511
28/03/2021 19:00,5.65288,5.44334,7.84761127,12.42288,3.62334,12.9405,-6.77,1.82,7.010370889,1.02288,3.13334,3.296073884,12.42288,3.62334,12.9405,-11.4,-0.49,11.41052584
28/03/2021 19:30,5.14072,5.50646,7.533133734,12.09072,3.52646,12.5945,-6.95,1.98,7.226541358,0.23072,3.03646,3.045212809,12.09072,3.52646,12.5945,-11.86,-0.49,11.87011794
28/03/2021 20:00,5.12344,5.87142,7.792509881,12.07344,3.52142,12.5765,-6.95,2.35,7.336552324,0.03344,3.03142,3.031604435,12.07344,3.52142,12.5765,-12.04,-0.49,12.0499668
28/03/2021 20:30,4.47152,5.32086,6.950254833,12.79152,3.73086,13.3245,-8.32,1.59,8.470566687,-0.24848,3.33086,3.340115365,12.79152,3.73086,13.3245,-13.04,-0.4,13.04613353
28/03/2021 21:00,5.0604,5.2097,7.262824674,12.4104,3.6197,12.9275,-7.35,1.59,7.520013298,0.5504,3.9397,3.977961318,12.4104,3.6197,12.9275,-11.86,0.32,11.86431625
28/03/2021 21:30,6.97184,5.43512,8.840083846,12.77184,3.72512,13.304,-5.8,1.71,6.046825613,2.50184,4.07512,4.781820406,12.77184,3.72512,13.304,-10.27,0.35,10.27596224
28/03/2021 22:00,6.69024,3.05882,7.356336796,12.27024,3.57882,12.7815,-5.58,-0.52,5.604177014,2.63024,6.75882,7.252572664,12.27024,3.57882,12.7815,-9.64,3.18,10.15096055
28/03/2021 22:30,7.56312,3.09966,8.173657459,12.03312,3.50966,12.5345,-4.47,-0.41,4.48876375,3.84312,6.53966,7.585296583,12.03312,3.50966,12.5345,-8.19,3.03,8.732525408
28/03/2021 23:00,7.96576,4.65418,9.225764134,12.18576,3.55418,12.6935,-4.22,1.1,4.361009058,4.26576,5.39418,6.877055056,12.18576,3.55418,12.6935,-7.92,1.84,8.130928606
28/03/2021 23:30,8.48576,5.47418,10.09825576,12.18576,3.55418,12.6935,-3.7,1.92,4.16850093,4.89576,4.45418,6.618775223,12.18576,3.55418,12.6935,-7.29,0.9,7.345345465
29/03/2021 00:00,9.08576,5.59418,10.6698587,12.18576,3.55418,12.6935,-3.1,2.04,3.711010644,5.66576,4.24418,7.079117194,12.18576,3.55418,12.6935,-6.52,0.69,6.556409078
29/03/2021 00:30,8.84576,5.60918,10.47427182,11.82576,3.44918,12.3185,-2.98,2.16,3.680489098,5.56576,4.23918,6.996308416,11.82576,3.44918,12.3185,-6.26,0.79,6.309651337
29/03/2021 01:00,9.40408,5.71244,11.00312189,11.97408,3.49244,12.473,-2.57,2.22,3.39607126,6.18408,4.21244,7.482479282,11.97408,3.49244,12.473,-5.79,0.72,5.834595102
29/03/2021 01:30,8.82728,5.62004,10.46449816,11.65728,3.40004,12.143,-2.83,2.22,3.59684584,5.55728,4.12004,6.917954221,11.65728,3.40004,12.143,-6.1,0.72,6.142344829
29/03/2021 02:00,8.96144,5.33292,10.42820419,11.70144,3.41292,12.189,-2.74,1.92,3.345743565,5.68144,4.28292,7.114925453,11.70144,3.41292,12.189,-6.02,0.87,6.082540588
29/03/2021 02:30,8.65064,3.00102,9.156401774,11.66064,3.40102,12.1465,-3.01,-0.4,3.036461757,5.64064,6.46102,8.576805877,11.66064,3.40102,12.1465,-6.02,3.06,6.753073374
29/03/2021 03:00,8.79424,2.88332,9.254846914,11.63424,3.39332,12.119,-2.84,-0.51,2.885428911,5.90424,6.79332,9.000513685,11.63424,3.39332,12.119,-5.73,3.4,6.662799712
29/03/2021 03:30,8.96648,2.91814,9.429385168,11.61648,3.38814,12.1005,-2.65,-0.47,2.691356535,6.12648,6.83814,9.181171812,11.61648,3.38814,12.1005,-5.49,3.45,6.484026527
29/03/2021 04:00,8.89016,2.89588,9.349923304,11.54016,3.36588,12.021,-2.65,-0.47,2.691356535,6.05016,6.99588,9.249149853,11.54016,3.36588,12.021,-5.49,3.63,6.581565163
29/03/2021 04:30,9.3268,2.6349,9.691846896,11.7768,3.4349,12.2675,-2.45,-0.8,2.577304794,6.5768,7.2249,9.770029593,11.7768,3.4349,12.2675,-5.2,3.79,6.434601775
29/03/2021 05:00,9.466,2.7155,9.847796517,11.916,3.4755,12.4125,-2.45,-0.76,2.56517056,6.716,7.2055,9.850070368,11.916,3.4755,12.4125,-5.2,3.73,6.399445288
29/03/2021 05:30,8.3968,4.0624,9.327879931,11.5968,3.3824,12.08,-3.2,0.68,3.271452277,5.0868,5.0324,7.155458336,11.5968,3.3824,12.08,-6.51,1.65,6.715846931
29/03/2021 06:00,7.4,4.5075,8.664730593,11.34,3.3075,11.8125,-3.94,1.2,4.118689112,3.81,4.1675,5.646605728,11.34,3.3075,11.8125,-7.53,0.86,7.578951115
29/03/2021 06:30,5.61728,4.55004,7.228879484,10.93728,3.19004,11.393,-5.32,1.36,5.491083682,1.65728,3.32004,3.710693008,10.93728,3.19004,11.393,-9.28,0.13,9.280910516
29/03/2021 07:00,1.19824,2.99282,3.223778939,8.71824,2.54282,9.0815,-7.52,0.45,7.533452064,-3.29176,2.52282,4.147324999,8.71824,2.54282,9.0815,-12.01,-0.02,12.01001665
29/03/2021 07:30,-0.90408,0.80256,1.208909922,8.30592,2.42256,8.652,-9.21,-1.62,9.351390271,-5.85408,3.41256,6.776121191,8.30592,2.42256,8.652,-14.16,0.99,14.19456586
29/03/2021 08:00,-0.15664,0.34348,0.377511059,9.30336,2.71348,9.691,-9.46,-2.37,9.752358689,-4.91664,3.59348,6.089864317,9.30336,2.71348,9.691,-14.22,0.88,14.24720323
29/03/2021 08:30,0.08136,3.51248,3.513422149,9.47136,2.76248,9.866,-9.39,0.75,9.419904458,-5.19864,0.17248,5.201500476,9.47136,2.76248,9.866,-14.67,-2.59,14.89687887
29/03/2021 09:00,5.9732,2.5751,6.504633598,12.4632,3.6351,12.9825,-6.49,-1.06,6.575994221,0.9332,1.1251,1.461749722,12.4632,3.6351,12.9825,-11.53,-2.51,11.80004237
29/03/2021 09:30,10.06032,2.10426,10.27803233,14.62032,4.26426,15.2295,-4.56,-2.16,5.04571105,5.24032,3.58426,6.348848199,14.62032,4.26426,15.2295,-9.38,-0.68,9.404615888
29/03/2021 10:00,24.32328,3.63304,24.59310736,21.95328,6.40304,22.868,2.37,-2.77,3.645517796,19.32328,4.97304,19.95295158,21.95328,6.40304,22.868,-2.63,-1.43,2.993626563
29/03/2021 10:30,31.76016,4.30088,32.05004418,25.82016,7.53088,26.896,5.94,-3.23,6.761397784,28.28016,5.60088,28.82945207,25.82016,7.53088,26.896,2.46,-1.93,3.126739516
29/03/2021 11:00,41.94896,4.94678,42.23962449,31.18896,9.09678,32.4885,10.76,-4.15,11.53256693,38.54896,6.13678,39.03437441,31.18896,9.09678,32.4885,7.36,-2.96,7.932918757
29/03/2021 11:30,49.9364,5.2827,50.21504719,35.1864,10.2627,36.6525,14.75,-4.98,15.56800886,46.9164,6.8627,47.4156645,35.1864,10.2627,36.6525,11.73,-3.4,12.21281704
29/03/2021 12:00,53.81792,5.41356,54.08951049,36.93792,10.77356,38.477,16.88,-5.36,17.71056182,50.94792,7.18356,51.45186184,36.93792,10.77356,38.477,14.01,-3.59,14.46264844
29/03/2021 12:30,54.82864,5.45752,55.0995852,37.32864,10.88752,38.884,17.5,-5.43,18.32307016,52.14864,7.25752,52.65123218,37.32864,10.88752,38.884,14.82,-3.63,15.25808966
29/03/2021 13:00,53.80216,5.67688,54.10082612,36.81216,10.73688,38.346,16.99,-5.06,17.72748431,51.04216,6.93688,51.51138128,36.81216,10.73688,38.346,14.23,-3.8,14.72864216
29/03/2021 13:30,56.02224,6.36232,56.38235974,37.72224,11.00232,39.294,18.3,-4.64,18.87907837,53.60224,6.86232,54.03972214,37.72224,11.00232,39.294,15.88,-4.14,16.41078913
29/03/2021 14:00,53.85256,5.69408,54.152754,36.32256,10.59408,37.836,17.53,-4.9,18.2019477,51.53256,6.99408,52.00501798,36.32256,10.59408,37.836,15.21,-3.6,15.63023032
29/03/2021 14:30,53.20944,5.87192,53.53245697,35.62944,10.39192,37.114,17.58,-4.52,18.15177126,50.83944,7.45192,51.38267968,35.62944,10.39192,37.114,15.21,-2.94,15.4915364
29/03/2021 15:00,51.166,6.073,51.52514808,34.536,10.073,35.975,16.63,-4,17.10429478,48.776,7.263,49.31378453,34.536,10.073,35.975,14.24,-2.81,14.51460299
29/03/2021 15:30,47.2476,6.0218,47.6297993,32.5776,9.5018,33.935,14.67,-3.48,15.07711179,44.6276,7.1718,45.20019244,32.5776,9.5018,33.935,12.05,-2.33,12.27319844
29/03/2021 16:00,43.40608,5.89094,43.80400615,30.82608,8.99094,32.1105,12.58,-3.1,12.95632664,40.52608,7.10094,41.14348684,30.82608,8.99094,32.1105,9.7,-1.89,9.882413673
29/03/2021 16:30,38.16048,5.34014,38.53231539,28.32048,8.26014,29.5005,9.84,-2.92,10.26411224,35.30048,7.00014,35.98785696,28.32048,8.26014,29.5005,6.98,-1.26,7.092813264
29/03/2021 17:00,31.50272,4.55246,31.82995852,25.00272,7.29246,26.0445,6.5,-2.74,7.053906719,27.94272,7.56246,28.94799479,25.00272,7.29246,26.0445,2.94,0.27,2.952371928
29/03/2021 17:30,25.18688,5.49034,25.77833892,22.04688,6.43034,22.9655,3.14,-0.94,3.277682108,20.11688,5.98034,20.98697995,22.04688,6.43034,22.9655,-1.93,-0.45,1.981766888
29/03/2021 18:00,16.72376,4.83068,17.40745868,18.17376,5.30068,18.931,-1.45,-0.47,1.524270317,13.00376,5.64068,14.17445043,18.17376,5.30068,18.931,-5.17,0.34,5.181167822
29/03/2021 18:30,8.28912,4.22266,9.302707555,13.92912,4.06266,14.5095,-5.64,0.16,5.642269047,4.38912,3.87266,5.853363977,13.92912,4.06266,14.5095,-9.54,-0.19,9.541891846
29/03/2021 19:00,1.67376,5.75818,5.996508105,10.31376,3.00818,10.7435,-8.64,2.75,9.067088838,-2.98624,1.14818,3.199366601,10.31376,3.00818,10.7435,-13.3,-1.86,13.42943037
29/03/2021 19:30,-2.67656,4.98142,5.65495523,7.75344,2.26142,8.0765,-10.43,2.72,10.77883574,-7.99656,2.44142,8.360951109,7.75344,2.26142,8.0765,-15.75,0.18,15.75102854
29/03/2021 20:00,-4.62944,2.03308,5.056197089,6.97056,2.03308,7.261,-11.6,0,11.6,-9.67944,2.62308,10.02856457,6.97056,2.03308,7.261,-16.65,0.59,16.66045017
29/03/2021 20:30,-6.1712,1.5409,6.360666809,6.4488,1.8809,6.7175,-12.62,-0.34,12.6245792,-11.3912,2.3109,11.62323949,6.4488,1.8809,6.7175,-17.84,0.43,17.84518142
29/03/2021 21:00,-6.02696,1.45422,6.199919568,6.32304,1.84422,6.5865,-12.35,-0.39,12.35615636,-11.25696,2.41422,11.51293215,6.32304,1.84422,6.5865,-17.58,0.57,17.58923819
29/03/2021 21:30,-5.28976,2.22882,5.740139323,6.27024,1.82882,6.5315,-11.56,0.4,11.56691835,-10.53976,2.14882,10.75657791,6.27024,1.82882,6.5315,-16.81,0.32,16.81304553
29/03/2021 22:00,-4.6416,2.2662,5.165279566,6.3984,1.8662,6.665,-11.04,0.4,11.047244,-9.8116,2.2162,10.0587791,6.3984,1.8662,6.665,-16.21,0.35,16.21377809
29/03/2021 22:30,-2.29712,2.48334,3.382859419,7.14288,2.08334,7.4405,-9.44,0.4,9.448470776,-7.13712,2.77334,7.657016171,7.14288,2.08334,7.4405,-14.28,0.69,14.29666045
29/03/2021 23:00,-1.34552,4.50214,4.69890292,7.10448,2.07214,7.4005,-8.45,2.43,8.792462681,-6.05552,1.62214,6.269023899,7.10448,2.07214,7.4005,-13.16,-0.45,13.16769152
29/03/2021 23:30,0.52768,2.64224,2.694416152,7.92768,2.31224,8.258,-7.4,0.33,7.407354454,-3.47232,4.41224,5.614701061,7.92768,2.31224,8.258,-11.4,2.1,11.59180745
30/03/2021 00:00,-0.02048,2.36736,2.367448584,7.25952,2.11736,7.562,-7.28,0.25,7.284291318,-3.96048,4.32736,5.866127036,7.25952,2.11736,7.562,-11.22,2.21,11.43558044
31/03/2021 00:30,-1.50088,4.62016,4.857830709,5.82912,1.70016,6.072,-7.33,2.92,7.890202786,-5.78088,1.22016,5.908245425,5.82912,1.70016,6.072,-11.61,-0.48,11.61991824
31/03/2021 01:00,-0.89816,5.39762,5.471836351,5.99184,1.74762,6.2415,-6.89,3.65,7.7970892,-5.25816,0.76762,5.313895657,5.99184,1.74762,6.2415,-11.25,-0.98,11.29260377
31/03/2021 01:30,-1.91944,5.05808,5.410029871,5.17056,1.50808,5.386,-7.09,3.55,7.929098309,-6.19944,0.43808,6.214899066,5.17056,1.50808,5.386,-11.37,-1.07,11.42023642
31/03/2021 02:00,-2.718,4.886,5.591110802,4.752,1.386,4.95,-7.47,3.5,8.24929694,-7.118,0.276,7.123348932,4.752,1.386,4.95,-11.87,-1.11,11.92178678
31/03/2021 02:30,-2.0776,4.9832,5.398953973,4.9824,1.4532,5.19,-7.06,3.53,7.893319961,-6.4076,0.3732,6.418459005,4.9824,1.4532,5.19,-11.39,-1.08,11.44108823
31/03/2021 03:00,-1.27272,5.14254,5.29769137,5.35728,1.56254,5.5805,-6.63,3.58,7.534805903,-5.56272,0.48254,5.583609823,5.35728,1.56254,5.5805,-10.92,-1.08,10.97327663
31/03/2021 03:30,-1.08896,5.84322,5.94382485,5.29104,1.54322,5.5115,-6.38,4.3,7.693789703,-5.33896,0.06322,5.339334289,5.29104,1.54322,5.5115,-10.63,-1.48,10.73253465
31/03/2021 04:00,-1.24184,5.87238,6.002250699,5.28816,1.54238,5.5085,-6.53,4.33,7.835164325,-5.45184,0.11238,5.452998134,5.28816,1.54238,5.5085,-10.74,-1.43,10.83478195
31/03/2021 04:30,-1.65928,5.82146,6.053313692,5.01072,1.46146,5.2195,-6.67,4.36,7.968594606,-5.91928,0.07146,5.919711332,5.01072,1.46146,5.2195,-10.93,-1.39,11.01803068
31/03/2021 05:00,-2.10768,5.71276,6.089165936,4.91232,1.43276,5.117,-7.02,4.28,8.22184894,-6.28768,-0.02724,6.287739005,4.91232,1.43276,5.117,-11.2,-1.46,11.29475985
31/03/2021 05:30,-1.90696,5.40672,5.733159478,5.06304,1.47672,5.274,-6.97,3.93,8.001612338,-6.13696,0.39672,6.149769492,5.06304,1.47672,5.274,-11.2,-1.08,11.25195094
31/03/2021 06:00,-2.8828,4.7396,5.547462843,4.8672,1.4196,5.07,-7.75,3.32,8.431186156,-7.3728,0.2996,7.37888474,4.8672,1.4196,5.07,-12.24,-1.12,12.29113502
31/03/2021 06:30,-4.84192,3.94194,6.243643187,4.73808,1.38194,4.9355,-9.58,2.56,9.916148446,-9.54192,0.26194,9.545514646,4.73808,1.38194,4.9355,-14.28,-1.12,14.32385423
31/03/2021 07:00,-4.96232,2.06224,5.373774614,5.28768,1.54224,5.508,-10.25,0.52,10.26318177,-9.79232,0.92224,9.835652373,5.28768,1.54224,5.508,-15.08,-0.62,15.09273998
31/03/2021 07:30,-4.31744,1.85158,4.697726753,6.14256,1.79158,6.3985,-10.46,0.06,10.46017208,-9.81744,0.54158,9.832366808,6.14256,1.79158,6.3985,-15.96,-1.25,16.00887566
31/03/2021 08:00,-2.61136,1.83252,3.190192878,7.44864,2.17252,7.759,-10.06,-0.34,10.06574389,-8.22136,0.72252,8.253047643,7.44864,2.17252,7.759,-15.67,-1.45,15.73694379
31/03/2021 08:30,-0.64504,1.81728,1.928362829,8.42496,2.45728,8.776,-9.07,-0.64,9.092551897,-5.87504,1.00728,5.960764045,8.42496,2.45728,8.776,-14.3,-1.45,14.37332599
31/03/2021 09:00,3.16496,2.30728,3.916696669,10.10496,2.94728,10.526,-6.94,-0.64,6.969447611,-1.78504,1.49728,2.329853043,10.10496,2.94728,10.526,-11.89,-1.45,11.97808833
31/03/2021 09:30,9.3552,3.3961,9.95255054,13.4952,3.9361,14.0575,-4.14,-0.54,4.175068862,4.6652,1.6061,4.933928278,13.4952,3.9361,14.0575,-8.83,-2.33,9.132239594
31/03/2021 10:00,14.45432,3.44126,14.85831878,16.32432,4.76126,17.0045,-1.87,-1.32,2.288951725,9.85432,2.01126,10.05747431,16.32432,4.76126,17.0045,-6.47,-2.75,7.030177807
31/03/2021 10:30,23.60984,2.75162,23.76964361,20.19984,5.89162,21.0415,3.41,-3.14,4.635482715,19.21984,4.68162,19.78180516,20.19984,5.89162,21.0415,-0.98,-1.21,1.557080602
31/03/2021 11:00,28.6708,2.7469,28.80208729,22.9608,6.6969,23.9175,5.71,-3.95,6.943097292,25.3008,5.3169,25.85343123,22.9608,6.6969,23.9175,2.34,-1.38,2.716615541
31/03/2021 11:30,30.6336,2.9948,30.77964061,23.9136,6.9748,24.91,6.72,-3.98,7.810172853,27.6036,5.5548,28.15696248,23.9136,6.9748,24.91,3.69,-1.42,3.953795645
31/03/2021 12:00,31.37056,3.03308,31.51684643,24.49056,7.14308,25.511,6.88,-4.11,8.014143747,28.86056,5.68308,29.41478067,24.49056,7.14308,25.511,4.37,-1.46,4.607439636
31/03/2021 12:30,40.7148,3.8589,40.89726211,29.1048,8.4889,30.3175,11.61,-4.63,12.49915997,38.1548,6.4489,38.69595682,29.1048,8.4889,30.3175,9.05,-2.04,9.277073892
31/03/2021 13:00,41.97288,3.87084,42.15099118,29.52288,8.61084,30.753,12.45,-4.74,13.32179042,39.39288,6.24084,39.88417078,29.52288,8.61084,30.753,9.87,-2.37,10.15055663
31/03/2021 13:30,42.30384,3.91862,42.48494394,29.58384,8.62862,30.8165,12.72,-4.71,13.56401489,39.53384,6.32862,40.03718192,29.58384,8.62862,30.8165,9.95,-2.3,10.21236995
31/03/2021 14:00,40.03656,3.37108,40.17823188,28.42656,8.29108,29.611,11.61,-4.92,12.60946073,37.41656,6.30108,37.94341275,28.42656,8.29108,29.611,8.99,-1.99,9.207616413
31/03/2021 14:30,37.11928,5.89604,37.58462765,26.72928,7.79604,27.843,10.39,-1.9,10.56229615,34.35928,4.07604,34.60020555,26.72928,7.79604,27.843,7.63,-3.72,8.488539333
31/03/2021 15:00,34.25792,6.34606,34.84074569,25.11792,7.32606,26.1645,9.14,-0.98,9.192388155,31.23792,3.43606,31.426329,25.11792,7.32606,26.1645,6.12,-3.89,7.251654984
31/03/2021 15:30,30.00464,5.96552,30.59192459,23.02464,6.71552,23.984,6.98,-0.75,7.02017806,26.91464,3.20552,27.10485574,23.02464,6.71552,23.984,3.89,-3.51,5.239484707
31/03/2021 16:00,29.5124,6.1332,30.14295765,22.7424,6.6332,23.69,6.77,-0.5,6.788438701,26.0824,3.4832,26.31395584,22.7424,6.6332,23.69,3.34,-3.15,4.591089195
31/03/2021 16:30,25.06048,5.62514,25.68403897,20.52048,5.98514,21.3755,4.54,-0.36,4.554250762,21.98048,3.47514,22.25349633,20.52048,5.98514,21.3755,1.46,-2.51,2.903738969
31/03/2021 17:00,19.04296,4.92378,19.66921287,17.29296,5.04378,18.0135,1.75,-0.12,1.754109461,14.71296,3.90378,15.22204619,17.29296,5.04378,18.0135,-2.58,-1.14,2.820638226
31/03/2021 17:30,11.4344,5.7717,12.80851374,13.7544,4.0117,14.3275,-2.32,1.76,2.912043956,7.0444,1.8317,7.278646595,13.7544,4.0117,14.3275,-6.71,-2.18,7.055246275
31/03/2021 18:00,4.36808,4.71694,6.42881372,10.13808,2.95694,10.5605,-5.77,1.76,6.032453895,-0.35192,1.43694,1.479406722,10.13808,2.95694,10.5605,-10.49,-1.52,10.59955188
31/03/2021 18:30,-2.1332,3.9774,4.513341667,7.1568,2.0874,7.455,-9.29,1.89,9.480305902,-7.3832,0.4574,7.39735473,7.1568,2.0874,7.455,-14.54,-1.63,14.63107993
31/03/2021 19:00,-4.72312,4.10034,6.254650322,5.72688,1.67034,5.9655,-10.45,2.43,10.72881168,-10.17312,-0.31966,10.17814094,5.72688,1.67034,5.9655,-15.9,-1.99,16.02404755
31/03/2021 19:30,-5.77168,3.99576,7.019856694,5.36832,1.56576,5.592,-11.14,2.43,11.40195159,-11.13168,-0.42424,11.13976118,5.36832,1.56576,5.592,-16.5,-1.99,16.61956979
31/03/2021 20:00,-5.76544,2.59758,6.323584446,5.37456,1.56758,5.5985,-11.14,1.03,11.18751536,-11.25544,1.29758,11.32998868,5.37456,1.56758,5.5985,-16.63,-0.27,16.63219168
31/03/2021 20:30,-6.156,0.8445,6.213655627,5.364,1.5645,5.5875,-11.52,-0.72,11.54247807,-11.816,2.1645,12.01261488,5.364,1.5645,5.5875,-17.18,0.6,17.19047411
31/03/2021 21:00,-5.31848,0.79086,5.376959089,5.59152,1.63086,5.8245,-10.91,-0.84,10.94228952,-10.59848,2.75086,10.94965794,5.59152,1.63086,5.8245,-16.19,1.12,16.22869372
31/03/2021 21:30,-5.0404,4.2478,6.591618693,5.6496,1.6478,5.885,-10.69,2.6,11.00164079,-10.3504,0.4578,10.36051934,5.6496,1.6478,5.885,-16,-1.19,16.0441921
31/03/2021 22:00,-1.69176,5.53032,5.783294148,6.85824,2.00032,7.144,-8.55,3.53,9.250048649,-6.87176,-0.25968,6.876664831,6.85824,2.00032,7.144,-13.73,-2.26,13.91475835
31/03/2021 22:30,-0.72288,2.68416,2.779796827,7.07712,2.06416,7.372,-7.8,0.62,7.824602226,-5.15288,3.60416,6.288254257,7.07712,2.06416,7.372,-12.23,1.54,12.32657698
31/03/2021 23:00,1.2796,1.8328,2.235292375,7.6896,2.2428,8.01,-6.41,-0.41,6.423098941,-2.7904,4.5128,5.305817185,7.6896,2.2428,8.01,-10.48,2.27,10.72302662
31/03/2021 23:30,0.2476,2.3493,2.362311633,6.9576,2.0293,7.2475,-6.71,0.32,6.717626069,-3.6924,3.8593,5.341162256,6.9576,2.0293,7.2475,-10.65,1.83,10.80608162
01/04/2021 00:00,0.348,2.3465,2.372164887,6.708,1.9565,6.9875,-6.36,0.39,6.371946327,-3.422,4.0165,5.276585662,6.708,1.9565,6.9875,-10.13,2.06,10.33733525
